Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-15 02:30:00,1.1155,-0.034,1.116018033,0.1255,-0.044,0.1329896613,0.99,0.01,0.9900505038,1.1255,-0.024,1.1257558572,0.1255,-0.044,0.1329896613,1.0,0.02,1.00019998
2020-02-15 03:00:00,1.0805,-0.033,1.0810038159,0.1505,-0.053,0.15955955,0.93,0.02,0.9302150289000001,1.0905,-0.023,1.0907425223,0.1505,-0.053,0.15955955,0.9400000000000001,0.03,0.9404786016000001
2020-02-15 03:30:00,1.0585,0.005,1.0585118091,0.1285,-0.045,0.13615157,0.93,0.05,0.9313431162,1.0685,-0.055,1.0699145994,0.1285,-0.045,0.13615157,0.9400000000000001,-0.01,0.94005319
2020-02-15 04:00:00,1.025,0.003,1.0250043902,0.135,-0.047,0.1429475428,0.89,0.05,0.8914033879000001,1.025,-0.057,1.0265836547,0.135,-0.047,0.1429475428,0.89,-0.01,0.890056178
2020-02-15 04:30:00,1.0175,-0.0395,1.018266419,0.1675,-0.059500000000000004,0.1777540436,0.85,0.02,0.8502352616000001,1.0275,-0.0195,1.0276850198,0.1675,-0.059500000000000004,0.1777540436,0.86,0.04,0.8609297300000001
2020-02-15 05:00:00,1.002,-0.044500000000000005,1.0029876619,0.182,-0.0645,0.19309129960000002,0.8200000000000001,0.02,0.8202438662,1.012,-0.0245,1.0122965228,0.182,-0.0645,0.19309129960000002,0.8300000000000001,0.04,0.8309632964
2020-02-15 05:30:00,1.0345,-0.025500000000000002,1.0348142345,0.1845,-0.0655,0.19578176630000002,0.85,0.04,0.850940656,1.0445,-0.025500000000000002,1.044811227,0.1845,-0.0655,0.19578176630000002,0.86,0.04,0.8609297300000001
2020-02-15 06:00:00,1.064,-0.014,1.0640921013,0.234,-0.084,0.24862019230000001,0.8300000000000001,0.07,0.8329465769000001,1.074,-0.014,1.0740912438,0.234,-0.084,0.24862019230000001,0.84,0.07,0.8429116205
2020-02-15 06:30:00,1.1665,0.719,1.3702858278,0.2265,-0.081,0.2405478123,0.9400000000000001,0.8,1.2343419299,1.0665,-0.7010000000000001,1.2762535994,0.2265,-0.081,0.2405478123,0.84,-0.62,1.0440306509
2020-02-15 07:00:00,1.188,0.030500000000000003,1.1883914549,0.248,-0.08950000000000001,0.2636555518,0.9400000000000001,0.12,0.9476286192000001,1.188,0.030500000000000003,1.1883914549,0.248,-0.08950000000000001,0.2636555518,0.9400000000000001,0.12,0.9476286192000001
2020-02-15 07:30:00,1.338,0.07100000000000001,1.3398824575,0.248,-0.089,0.2634862425,1.09,0.16,1.1016805345,1.338,0.07100000000000001,1.3398824575,0.248,-0.089,0.2634862425,1.09,0.16,1.1016805345
2020-02-15 08:00:00,1.337,0.07100000000000001,1.3388838635,0.247,-0.089,0.26254523420000003,1.09,0.16,1.1016805345,1.337,0.07100000000000001,1.3388838635,0.247,-0.089,0.26254523420000003,1.09,0.16,1.1016805345
2020-02-15 08:30:00,1.3945,0.051500000000000004,1.3954506441,0.24450000000000002,-0.08850000000000001,0.2600240374,1.15,0.14,1.158490397,1.3945,0.07150000000000001,1.3963318015000001,0.24450000000000002,-0.08850000000000001,0.2600240374,1.15,0.16,1.1610770862
2020-02-15 09:00:00,1.4735,0.07150000000000001,1.4752337103,0.24350000000000002,-0.08850000000000001,0.2590839632,1.23,0.16,1.2403628501,1.4835,0.07150000000000001,1.4852220373,0.24350000000000002,-0.08850000000000001,0.2590839632,1.24,0.16,1.2502799686000001
2020-02-15 09:30:00,1.5635,0.1615,1.5718188509000002,0.24350000000000002,-0.08850000000000001,0.2590839632,1.32,0.25,1.3434656676,1.5434999999999999,-0.0585,1.5446082027,0.24350000000000002,-0.08850000000000001,0.2590839632,1.3,0.03,1.3003461078
2020-02-15 10:00:00,1.6545,0.9115000000000001,1.8889686339,0.24450000000000002,-0.08850000000000001,0.2600240374,1.4100000000000001,1.0,1.7286121601,1.5045000000000002,-0.8185,1.7127353853,0.24450000000000002,-0.08850000000000001,0.2600240374,1.26,-0.73,1.4561936684
2020-02-15 10:30:00,1.615,0.1315,1.6203447936000002,0.245,-0.08850000000000001,0.2604942418,1.37,0.22,1.3875518008,1.605,-0.0085,1.6050225076,0.245,-0.08850000000000001,0.2604942418,1.3599999999999999,0.08,1.3623509093
2020-02-15 11:00:00,1.615,0.0415,1.6155331163,0.245,-0.08850000000000001,0.2604942418,1.37,0.13,1.3761540611,1.615,0.061500000000000006,1.6161705510000002,0.245,-0.08850000000000001,0.2604942418,1.37,0.15,1.3781872151
2020-02-15 11:30:00,1.6035,0.042,1.6040499525,0.24350000000000002,-0.088,0.2589135956,1.3599999999999999,0.13,1.366199107,1.6035,0.042,1.6040499525,0.24350000000000002,-0.088,0.2589135956,1.3599999999999999,0.13,1.366199107
2020-02-15 12:00:00,1.631,0.0425,1.6315536307,0.241,-0.08750000000000001,0.25639276510000003,1.3900000000000001,0.13,1.396065901,1.631,0.0425,1.6315536307,0.241,-0.08750000000000001,0.25639276510000003,1.3900000000000001,0.13,1.396065901
2020-02-15 12:30:00,1.6735,0.0655,1.674781329,0.2335,-0.0845,0.2483193508,1.44,0.15,1.4477914214,1.6735,0.0755,1.6752022266000002,0.2335,-0.0845,0.2483193508,1.44,0.16,1.4488616221
2020-02-15 13:00:00,1.6560000000000001,0.0645,1.6572556381,0.23600000000000002,-0.0855,0.2510104579,1.42,0.15,1.4279005568,1.6560000000000001,0.0745,1.6576749531,0.23600000000000002,-0.0855,0.2510104579,1.42,0.16,1.4289856542
2020-02-15 13:30:00,1.659,0.0635,1.6602148204,0.23900000000000002,-0.08650000000000001,0.2541716939,1.42,0.15,1.4279005568,1.659,0.07350000000000001,1.6606273664,0.23900000000000002,-0.08650000000000001,0.2541716939,1.42,0.16,1.4289856542
2020-02-15 14:00:00,1.6125,0.032,1.6128174881000001,0.24250000000000002,-0.088,0.2579733513,1.37,0.12,1.3752454326,1.6125,0.032,1.6128174881000001,0.24250000000000002,-0.088,0.2579733513,1.37,0.12,1.3752454326
2020-02-15 14:30:00,1.642,0.482,1.71128256,0.242,-0.088,0.257503398,1.4,0.5700000000000001,1.5115885684,1.572,-0.418,1.6266247262,0.242,-0.088,0.257503398,1.33,-0.33,1.3703284278
2020-02-15 15:00:00,1.611,0.313,1.6411246144,0.241,-0.08700000000000001,0.2562225595,1.37,0.4,1.4272000561,1.5710000000000002,-0.23700000000000002,1.5887762586,0.241,-0.08700000000000001,0.2562225595,1.33,-0.15,1.3384319183
2020-02-15 15:30:00,1.5505,0.033,1.5508511373,0.24050000000000002,-0.08700000000000001,0.2557523216,1.31,0.12,1.3154847015,1.5505,0.033,1.5508511373,0.24050000000000002,-0.08700000000000001,0.2557523216,1.31,0.12,1.3154847015
2020-02-15 16:00:00,1.5779999999999998,0.0335,1.5783555525000001,0.23800000000000002,-0.08650000000000001,0.2532316134,1.34,0.12,1.3453624047,1.5779999999999998,0.0335,1.5783555525000001,0.23800000000000002,-0.08650000000000001,0.2532316134,1.34,0.12,1.3453624047
2020-02-15 16:30:00,1.6520000000000001,0.3655,1.6919498367,0.232,-0.0845,0.2469093963,1.42,0.45,1.4895972610000001,1.6019999999999999,-0.2745,1.6253474244000001,0.232,-0.0845,0.2469093963,1.37,-0.19,1.3831124322
2020-02-15 17:00:00,1.7415,0.5255000000000001,1.8190581354000002,0.2315,-0.0845,0.24643964780000002,1.51,0.61,1.6285576441,1.6715,-0.3745,1.7129397246,0.2315,-0.0845,0.24643964780000002,1.44,-0.29,1.4689111613999999
2020-02-15 17:30:00,1.8050000000000002,0.0835,1.806930339,0.23500000000000001,-0.08650000000000001,0.2504141569,1.57,0.17,1.5791770008000001,1.8050000000000002,0.0935,1.8074200536,0.23500000000000001,-0.08650000000000001,0.2504141569,1.57,0.18,1.5802847844999999
2020-02-15 18:00:00,1.92,0.122,1.9238721371,0.24,-0.088,0.2556247249,1.6800000000000002,0.21,1.6930741271,1.92,0.122,1.9238721371,0.24,-0.088,0.2556247249,1.6800000000000002,0.21,1.6930741271
2020-02-15 18:30:00,1.9395,0.122,1.9433332832999999,0.23950000000000002,-0.088,0.2551553448,1.7000000000000002,0.21,1.712921481,1.9395,0.122,1.9433332832999999,0.23950000000000002,-0.088,0.2551553448,1.7000000000000002,0.21,1.712921481
2020-02-15 19:00:00,1.903,0.1015,1.9057049221,0.243,-0.08850000000000001,0.2586140947,1.6600000000000001,0.19,1.670838113,1.903,0.12150000000000001,1.9068747337,0.243,-0.08850000000000001,0.2586140947,1.6600000000000001,0.21,1.6732304085
2020-02-15 19:30:00,1.788,0.075,1.7895722953000002,0.20800000000000002,-0.075,0.2211085706,1.58,0.15,1.5871042814,1.788,0.075,1.7895722953000002,0.20800000000000002,-0.075,0.2211085706,1.58,0.15,1.5871042814
2020-02-15 20:00:00,1.6855,0.061,1.6866034655000002,0.24550000000000002,-0.089,0.2611345439,1.44,0.15,1.4477914214,1.6855,0.061,1.6866034655000002,0.24550000000000002,-0.089,0.2611345439,1.44,0.15,1.4477914214
2020-02-15 20:30:00,1.5965,0.101,1.5996916109,0.24650000000000002,-0.089,0.2620748939,1.35,0.19,1.3633048082,1.5965,0.031,1.5968009425,0.24650000000000002,-0.089,0.2620748939,1.35,0.12,1.3553228398
2020-02-15 21:00:00,1.506,0.031,1.5063190233000001,0.246,-0.089,0.2616046636,1.26,0.12,1.2657013866,1.506,0.031,1.5063190233000001,0.246,-0.089,0.2616046636,1.26,0.12,1.2657013866
2020-02-15 21:30:00,1.4265,0.021,1.4266545658,0.24650000000000002,-0.089,0.2620748939,1.18,0.11,1.1851160281,1.4265,0.031,1.4268367987000001,0.24650000000000002,-0.089,0.2620748939,1.18,0.12,1.1860860003
2020-02-15 22:00:00,1.376,0.001,1.3760003634,0.246,-0.089,0.2616046636,1.13,0.09,1.1335784049,1.376,0.021,1.3761602378,0.246,-0.089,0.2616046636,1.13,0.11,1.1353413584
2020-02-15 22:30:00,1.295,0.001,1.2950003861,0.245,-0.089,0.2606645354,1.05,0.09,1.0538500842,1.295,0.021,1.2951702591,0.245,-0.089,0.2606645354,1.05,0.11,1.0557461816
2020-02-15 23:00:00,1.1245,-0.009000000000000001,1.1245360154,0.24450000000000002,-0.089,0.26019463870000004,0.88,0.08,0.8836288814000001,1.1345,-0.009000000000000001,1.134535698,0.24450000000000002,-0.089,0.26019463870000004,0.89,0.08,0.8935882721
2020-02-15 23:30:00,0.923,-0.0055000000000000005,0.9230163866000001,0.233,-0.0855,0.24819196200000002,0.6900000000000001,0.08,0.6946221995,0.933,-0.0055000000000000005,0.9330162110000001,0.233,-0.0855,0.24819196200000002,0.7000000000000001,0.08,0.7045565982
2020-02-16 00:00:00,0.8205,-0.0085,0.8205440269000001,0.24050000000000002,-0.08850000000000001,0.2562664629,0.58,0.08,0.5854912467,0.8305,-0.0085,0.8305434968000001,0.24050000000000002,-0.08850000000000001,0.2562664629,0.59,0.08,0.5953990259
2020-02-16 00:30:00,0.8545,-0.009000000000000001,0.8545473948000001,0.24450000000000002,-0.089,0.26019463870000004,0.61,0.08,0.6152235366000001,0.8645,-0.009000000000000001,0.8645468466,0.24450000000000002,-0.089,0.26019463870000004,0.62,0.08,0.6251399843000001
2020-02-16 01:00:00,0.924,-0.022500000000000003,0.9242739042,0.17400000000000002,-0.0625,0.1848844234,0.75,0.04,0.7510659092,0.924,-0.022500000000000003,0.9242739042,0.17400000000000002,-0.0625,0.1848844234,0.75,0.04,0.7510659092
2020-02-16 01:30:00,0.9805,-0.021500000000000002,0.9807356932,0.2005,-0.07150000000000001,0.21286732960000002,0.78,0.05,0.7816009212,0.9905,-0.0115,0.9905667570000001,0.2005,-0.07150000000000001,0.21286732960000002,0.79,0.06,0.7922752047
2020-02-16 02:00:00,0.9855,-0.0235,0.9857801479,0.20550000000000002,-0.07350000000000001,0.2182487113,0.78,0.05,0.7816009212,0.9955,-0.0135,0.9955915327,0.20550000000000002,-0.07350000000000001,0.2182487113,0.79,0.06,0.7922752047
2020-02-16 02:30:00,0.9705,-0.013000000000000001,0.9705870646,0.2305,-0.083,0.244988265,0.74,0.07,0.7433034374,0.9705,-0.023,0.9707725017000001,0.2305,-0.083,0.244988265,0.74,0.06,0.7424284477
2020-02-16 03:00:00,0.907,-0.007500000000000001,0.9070310083,0.217,-0.0775,0.2304240656,0.6900000000000001,0.07,0.6935416354,0.917,-0.0175,0.9171669695,0.217,-0.0775,0.2304240656,0.7000000000000001,0.06,0.7025667228
2020-02-16 03:30:00,0.8845000000000001,-0.0245,0.8848392509,0.1545,-0.0545,0.16383070530000002,0.73,0.03,0.7306161783,0.8845000000000001,-0.0145,0.8846188445000001,0.1545,-0.0545,0.16383070530000002,0.73,0.04,0.7310950691
2020-02-16 04:00:00,0.856,-0.02,0.856233613,0.196,-0.07,0.2081249625,0.66,0.05,0.6618912297,0.866,-0.01,0.8660577348,0.196,-0.07,0.2081249625,0.67,0.06,0.6726812024000001
2020-02-16 04:30:00,0.8685,-0.022,0.8687785967,0.2285,-0.082,0.2427678933,0.64,0.06,0.6428063472000001,0.8785000000000001,-0.022,0.8787754264000001,0.2285,-0.082,0.2427678933,0.65,0.06,0.6527633568
2020-02-16 05:00:00,0.8555,-0.0245,0.8558507463,0.23550000000000001,-0.0845,0.2502009193,0.62,0.06,0.6228964601,0.8555,-0.0145,0.8556228725,0.23550000000000001,-0.0845,0.2502009193,0.62,0.07,0.6239390996
2020-02-16 05:30:00,0.8885000000000001,-0.026000000000000002,0.8888803350000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.65,0.06,0.6527633568,0.8885000000000001,-0.016,0.8886440514,0.23850000000000002,-0.08600000000000001,0.2535315562,0.65,0.07,0.6537583651000001
2020-02-16 06:00:00,0.895,-0.029,0.8954697091,0.245,-0.089,0.2606645354,0.65,0.06,0.6527633568,0.895,-0.019,0.8952016533,0.245,-0.089,0.2606645354,0.65,0.07,0.6537583651000001
2020-02-16 06:30:00,0.9480000000000001,0.0005,0.9480001319,0.248,-0.08950000000000001,0.2636555518,0.7000000000000001,0.09,0.7057619995000001,0.9480000000000001,0.0205,0.9482216249000001,0.248,-0.08950000000000001,0.2636555518,0.7000000000000001,0.11,0.7085901495
2020-02-16 07:00:00,0.977,0.0205,0.977215048,0.247,-0.08950000000000001,0.2627151499,0.73,0.11,0.738241153,0.987,0.0205,0.9872128696,0.247,-0.08950000000000001,0.2627151499,0.74,0.11,0.7481310046
2020-02-16 07:30:00,1.0275,0.02,1.0276946288,0.24750000000000003,-0.09,0.263355748,0.78,0.11,0.7877182237,1.0375,0.02,1.0376927532,0.24750000000000003,-0.09,0.263355748,0.79,0.11,0.7976214641
2020-02-16 08:00:00,1.067,0.13,1.074890227,0.247,-0.09,0.2628859068,0.8200000000000001,0.22,0.8489994111,1.057,-0.08,1.060023113,0.247,-0.09,0.2628859068,0.81,0.01,0.810061726
2020-02-16 08:30:00,1.1475,0.36050000000000004,1.202795286,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9,0.45,1.0062305899,1.0975,-0.2995,1.1376319704,0.24750000000000003,-0.08950000000000001,0.2631852959,0.85,-0.21,0.8755569656000001
2020-02-16 09:00:00,1.2165,0.721,1.4141121773,0.24650000000000002,-0.089,0.2620748939,0.97,0.81,1.2637246536,1.1165,-0.6890000000000001,1.3119806592,0.24650000000000002,-0.089,0.2620748939,0.87,-0.6000000000000001,1.0568348972
2020-02-16 09:30:00,1.231,0.033,1.2314422439000001,0.241,-0.08700000000000001,0.2562225595,0.99,0.12,0.9972462083,1.241,0.033,1.2414386815,0.241,-0.08700000000000001,0.2562225595,1.0,0.12,1.007174265
2020-02-16 10:00:00,1.296,0.031,1.2963707032,0.246,-0.089,0.2616046636,1.05,0.12,1.0568348972,1.306,0.031,1.3063678655,0.246,-0.089,0.2616046636,1.06,0.12,1.0667708282
2020-02-16 10:30:00,1.3455,0.032,1.3458804738999999,0.24550000000000002,-0.088,0.2607954179,1.1,0.12,1.1065260955,1.3455,0.032,1.3458804738999999,0.24550000000000002,-0.088,0.2607954179,1.1,0.12,1.1065260955
2020-02-16 11:00:00,1.347,0.0315,1.3473682680999999,0.247,-0.08850000000000001,0.2623761613,1.1,0.12,1.1065260955,1.347,0.0315,1.3473682680999999,0.247,-0.08850000000000001,0.2623761613,1.1,0.12,1.1065260955
2020-02-16 11:30:00,1.3985,0.030500000000000003,1.3988325489,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.12,1.1562439189,1.3985,0.030500000000000003,1.3988325489,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.12,1.1562439189
2020-02-16 12:00:00,1.467,0.031,1.4673275025999999,0.247,-0.089,0.26254523420000003,1.22,0.12,1.2258874337,1.467,0.051000000000000004,1.4678862354,0.247,-0.089,0.26254523420000003,1.22,0.14,1.2280065146
2020-02-16 12:30:00,1.498,0.031,1.4983207267,0.248,-0.089,0.2634862425,1.25,0.12,1.2557467897999999,1.498,0.041,1.4985609764,0.248,-0.089,0.2634862425,1.25,0.13,1.2567418191
2020-02-16 13:00:00,1.4685000000000001,0.061,1.469766393,0.2485,-0.089,0.2639569094,1.22,0.15,1.229186723,1.4685000000000001,0.001,1.4685003405,0.2485,-0.089,0.2639569094,1.22,0.09,1.2233151679
2020-02-16 13:30:00,1.404,0.86,1.6464555870000002,0.254,-0.09,0.2694735609,1.15,0.9500000000000001,1.491643389,1.274,-0.8200000000000001,1.515082836,0.254,-0.09,0.2694735609,1.02,-0.73,1.2543125607
2020-02-16 14:00:00,1.2245,0.8605,1.4966163503,0.2645,-0.08950000000000001,0.2792319824,0.96,0.9500000000000001,1.3505924625999999,1.1045,-0.8195,1.3753183268,0.2645,-0.08950000000000001,0.2792319824,0.84,-0.73,1.1128791489
2020-02-16 14:30:00,1.2475,0.861,1.5157761213,0.2575,-0.089,0.27244678380000004,0.99,0.9500000000000001,1.3720787149,1.1275,-0.8190000000000001,1.3935627901,0.2575,-0.089,0.27244678380000004,0.87,-0.73,1.1356936207000001
2020-02-16 15:00:00,1.2145000000000001,0.241,1.2381806209,0.2545,-0.089,0.26961314880000004,0.96,0.33,1.0151354589,1.1844999999999999,-0.23900000000000002,1.2083713212,0.2545,-0.089,0.26961314880000004,0.93,-0.15,0.9420191081
2020-02-16 15:30:00,1.23,-0.009000000000000001,1.2300329264,0.25,-0.089,0.26536955360000003,0.98,0.08,0.9832598843,1.23,0.001,1.2300004065,0.25,-0.089,0.26536955360000003,0.98,0.09,0.9841239759
2020-02-16 16:00:00,1.26,0.3405,1.3051973989,0.25,-0.08950000000000001,0.2655376621,1.01,0.43,1.09772492,1.21,-0.3395,1.2567260043,0.25,-0.08950000000000001,0.2655376621,0.96,-0.25,0.9920181450000001
2020-02-16 16:30:00,1.336,0.8415,1.5789294633000002,0.246,-0.08850000000000001,0.2614349824,1.09,0.93,1.4328293688,1.206,-0.8185,1.4575246996,0.246,-0.08850000000000001,0.2614349824,0.96,-0.73,1.2060265337
2020-02-16 17:00:00,1.3575,0.4505,1.4302994442,0.24750000000000003,-0.08950000000000001,0.2631852959,1.11,0.54,1.2343824367,1.2974999999999999,-0.3895,1.3547016277,0.24750000000000003,-0.08950000000000001,0.2631852959,1.05,-0.30000000000000004,1.0920164834
2020-02-16 17:30:00,1.4275,0.0405,1.4280744028,0.24750000000000003,-0.08950000000000001,0.2631852959,1.18,0.13,1.1871394189,1.4275,0.0505,1.4283929781,0.24750000000000003,-0.08950000000000001,0.2631852959,1.18,0.14,1.1882760622
2020-02-16 18:00:00,1.556,0.3805,1.6018477612000002,0.246,-0.08950000000000001,0.26177518980000003,1.31,0.47000000000000003,1.3917614738,1.506,-0.2495,1.5265275137,0.246,-0.08950000000000001,0.26177518980000003,1.26,-0.16,1.2701181047
2020-02-16 18:30:00,1.6755,0.9305,1.9165412858000002,0.24550000000000002,-0.08950000000000001,0.2613053769,1.43,1.02,1.7565022061,1.5354999999999999,-0.7995,1.7311731571000002,0.24550000000000002,-0.08950000000000001,0.2613053769,1.29,-0.71,1.4724808997
2020-02-16 19:00:00,1.6475,0.71,1.793977773,0.24750000000000003,-0.09,0.263355748,1.4,0.8,1.6124515497,1.5375,-0.59,1.6468170056,0.24750000000000003,-0.09,0.263355748,1.29,-0.5,1.3835100289
2020-02-16 19:30:00,1.532,0.035500000000000004,1.5324112535,0.232,-0.0845,0.2469093963,1.3,0.12,1.3055267136,1.522,0.0455,1.5226799565,0.232,-0.0845,0.2469093963,1.29,0.13,1.2965338407
2020-02-16 20:00:00,1.459,0.037,1.4594690815,0.229,-0.083,0.2435775031,1.23,0.12,1.2358397954,1.469,0.027,1.469248107,0.229,-0.083,0.2435775031,1.24,0.11,1.2448694711
2020-02-16 20:30:00,1.3515000000000001,0.032,1.3518787852,0.24150000000000002,-0.088,0.2570335581,1.11,0.12,1.116467644,1.3515000000000001,0.022,1.3516790484,0.24150000000000002,-0.088,0.2570335581,1.11,0.11,1.115437134
2020-02-16 21:00:00,1.2955,0.0745,1.2976403585,0.23550000000000001,-0.0855,0.25054041590000004,1.06,0.16,1.0720074627,1.2855,-0.035500000000000004,1.2859900855,0.23550000000000001,-0.0855,0.25054041590000004,1.05,0.05,1.0511898021
2020-02-16 21:30:00,1.2015,-0.018000000000000002,1.2016348239,0.24150000000000002,-0.088,0.2570335581,0.96,0.07,0.9625487001,1.2015,-0.008,1.2015266331,0.24150000000000002,-0.088,0.2570335581,0.96,0.08,0.9633275663
2020-02-16 22:00:00,1.147,-0.02,1.1471743547,0.247,-0.09,0.2628859068,0.9,0.07,0.9027181177,1.147,-0.01,1.1470435912,0.247,-0.09,0.2628859068,0.9,0.08,0.9035485598
2020-02-16 22:30:00,1.0765,-0.02,1.0766857712,0.24650000000000002,-0.09,0.26241617710000004,0.8300000000000001,0.07,0.8329465769000001,1.0765,-0.01,1.0765464458,0.24650000000000002,-0.09,0.26241617710000004,0.8300000000000001,0.08,0.8338465087
2020-02-16 23:00:00,0.994,-0.019,0.9941815730000001,0.244,-0.089,0.2597248544,0.75,0.07,0.7532595834,1.004,-0.009000000000000001,1.0040403378,0.244,-0.089,0.2597248544,0.76,0.08,0.764198927
2020-02-16 23:30:00,0.976,0.02,0.9762048965000001,0.246,-0.09,0.2619465594,0.73,0.11,0.738241153,0.986,0.02,0.9862028189000001,0.246,-0.09,0.2619465594,0.74,0.11,0.7481310046
2020-02-17 00:00:00,0.9475,0.0205,0.9477217419,0.24750000000000003,-0.08950000000000001,0.2631852959,0.7000000000000001,0.11,0.7085901495,0.9575,0.0205,0.9577194266000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.71,0.11,0.7184705979
2020-02-17 00:30:00,0.9765,0.0205,0.9767151581,0.24650000000000002,-0.08950000000000001,0.2622451143,0.73,0.11,0.738241153,0.9865,0.0205,0.9867129775000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.74,0.11,0.7481310046
2020-02-17 01:00:00,1.1195,0.29350000000000004,1.1573342214,0.20950000000000002,-0.0765,0.223030267,0.91,0.37,0.9823441352000001,1.0895,-0.23650000000000002,1.1148733112,0.20950000000000002,-0.0765,0.223030267,0.88,-0.16,0.894427191
2020-02-17 01:30:00,1.157,0.17,1.1694225071,0.247,-0.09,0.2628859068,0.91,0.26,0.9464142856000001,1.147,-0.09,1.1505255321,0.247,-0.09,0.2628859068,0.9,0.0,0.9
2020-02-17 02:00:00,1.1280000000000001,0.26,1.1575767793,0.248,-0.09,0.2638257,0.88,0.35000000000000003,0.9470480452000001,1.098,-0.19,1.1143177285,0.248,-0.09,0.2638257,0.85,-0.1,0.8558621384
2020-02-17 02:30:00,1.1625,0.8795000000000001,1.4577127632,0.2225,-0.0805,0.2366146656,0.9400000000000001,0.96,1.3435773145,1.0525,-0.7905000000000001,1.3163003077,0.2225,-0.0805,0.2366146656,0.8300000000000001,-0.71,1.0922453937
2020-02-17 03:00:00,1.156,0.8715,1.4477044761,0.246,-0.08850000000000001,0.2614349824,0.91,0.96,1.3227622613,1.036,-0.7985,1.3080130924,0.246,-0.08850000000000001,0.2614349824,0.79,-0.71,1.0621675951
2020-02-17 03:30:00,1.1265,0.8705,1.4236476039000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.88,0.96,1.3023056477,1.0065,-0.7795000000000001,1.2730524341,0.24650000000000002,-0.08950000000000001,0.2622451143,0.76,-0.6900000000000001,1.026498904
2020-02-17 04:00:00,1.1075,0.8775000000000001,1.4129976999,0.2275,-0.0825,0.2419969008,0.88,0.96,1.3023056477,0.9875,-0.7925000000000001,1.2661802793999999,0.2275,-0.0825,0.2419969008,0.76,-0.71,1.0400480758
2020-02-17 04:30:00,1.0235,0.098,1.0281810395,0.17350000000000002,-0.062,0.1842450813,0.85,0.16,0.8649277426,1.0235,-0.012,1.0235703444,0.17350000000000002,-0.062,0.1842450813,0.85,0.05,0.8514693183
2020-02-17 05:00:00,1.073,0.032,1.0734770608,0.243,-0.088,0.2584434174,0.8300000000000001,0.12,0.8386298349,1.093,0.052000000000000005,1.0942362633,0.243,-0.088,0.2584434174,0.85,0.14,0.8614522622
2020-02-17 05:30:00,1.1045,0.032,1.1049634609,0.24450000000000002,-0.088,0.2598542861,0.86,0.12,0.8683317338000001,1.0945,0.052000000000000005,1.095734571,0.24450000000000002,-0.088,0.2598542861,0.85,0.14,0.8614522622
2020-02-17 06:00:00,1.0825,0.062,1.0842740659,0.24250000000000002,-0.088,0.2579733513,0.84,0.15,0.8532877592,1.0925,0.062,1.0942578535,0.24250000000000002,-0.088,0.2579733513,0.85,0.15,0.8631338251
2020-02-17 06:30:00,1.1,0.2235,1.1224759463,0.24,-0.08650000000000001,0.2551122302,0.86,0.31,0.9141662868,1.09,-0.1265,1.0973159299,0.24,-0.08650000000000001,0.2551122302,0.85,-0.04,0.850940656
2020-02-17 07:00:00,1.1605,0.14650000000000002,1.1697104343,0.2305,-0.0835,0.2451581122,0.93,0.23,0.958018789,1.1505,0.006500000000000001,1.1505183614,0.2305,-0.0835,0.2451581122,0.92,0.09,0.9243916919
2020-02-17 07:30:00,1.2725,0.0825,1.2751715571,0.24250000000000002,-0.08750000000000001,0.2578032195,1.03,0.17,1.0439348639,1.2725,0.1125,1.2774633067,0.24250000000000002,-0.08750000000000001,0.2578032195,1.03,0.2,1.0492378186
2020-02-17 08:00:00,1.2690000000000001,0.091,1.2722586215,0.219,-0.079,0.2328132299,1.05,0.17,1.063672882,1.279,0.101,1.2829816834,0.219,-0.079,0.2328132299,1.06,0.18,1.0751744045
2020-02-17 08:30:00,1.3365,0.261,1.3617463971000001,0.1665,-0.059000000000000004,0.1766444168,1.17,0.32,1.2129715578,1.3165,-0.059000000000000004,1.3178214029,0.1665,-0.059000000000000004,0.1766444168,1.15,0.0,1.15
2020-02-17 09:00:00,1.47,0.9705,1.7614682086,0.14,-0.0495,0.1484932658,1.33,1.02,1.6760966559,1.33,-0.7495,1.5266467339,0.14,-0.0495,0.1484932658,1.19,-0.7000000000000001,1.3806158046
2020-02-17 09:30:00,1.4385,0.9615,1.7302498375000002,0.1685,-0.0585,0.1783661963,1.27,1.02,1.6288953312,1.2985,-0.7485,1.4987843406999999,0.1685,-0.0585,0.1783661963,1.13,-0.6900000000000001,1.3240090634000001
2020-02-17 10:00:00,1.437,0.967,1.7320675506,0.20700000000000002,-0.073,0.2194948747,1.23,1.04,1.6107451691999999,1.297,-0.763,1.5047850345,0.20700000000000002,-0.073,0.2194948747,1.09,-0.6900000000000001,1.2900387591
2020-02-17 10:30:00,1.3705,0.4615,1.4461163508000001,0.2505,-0.08850000000000001,0.265673672,1.12,0.55,1.2477579894,1.3105,-0.2585,1.3357516611,0.2505,-0.08850000000000001,0.265673672,1.06,-0.17,1.0735455277
2020-02-17 11:00:00,1.318,0.0935,1.3213123211,0.248,-0.08650000000000001,0.2626523367,1.07,0.18,1.0850345617,1.308,0.10350000000000001,1.3120885069,0.248,-0.08650000000000001,0.2626523367,1.06,0.19,1.0768936809
2020-02-17 11:30:00,1.384,0.121,1.3892793096,0.254,-0.089,0.26914122690000003,1.13,0.21,1.1493476411,1.384,0.121,1.3892793096,0.254,-0.089,0.26914122690000003,1.13,0.21,1.1493476411
2020-02-17 12:00:00,1.302,0.101,1.305911559,0.252,-0.089,0.2672545603,1.05,0.19,1.0670520137,1.302,0.121,1.307610416,0.252,-0.089,0.2672545603,1.05,0.21,1.0707940979
2020-02-17 12:30:00,1.395,0.1015,1.3986876885,0.255,-0.08850000000000001,0.26992082170000004,1.1400000000000001,0.19,1.1557248808,1.395,0.12150000000000001,1.4002811325,0.255,-0.08850000000000001,0.26992082170000004,1.1400000000000001,0.21,1.1591807452
2020-02-17 13:00:00,1.4195,0.1505,1.4274559538,0.2595,-0.08950000000000001,0.2745004554,1.16,0.24,1.1845674316,1.4195,0.1605,1.428544889,0.2595,-0.08950000000000001,0.2745004554,1.16,0.25,1.1866338947
2020-02-17 13:30:00,1.4625,0.3855,1.5124538009,0.24250000000000002,-0.0845,0.2568005062,1.22,0.47000000000000003,1.307402004,1.4325,-0.0845,1.4349900697,0.24250000000000002,-0.0845,0.2568005062,1.19,0.0,1.19
2020-02-17 14:00:00,1.374,0.12250000000000001,1.379449981,0.224,-0.0775,0.2370279519,1.15,0.2,1.167261753,1.384,0.12250000000000001,1.3894107564,0.224,-0.0775,0.2370279519,1.16,0.2,1.1771151176
2020-02-17 14:30:00,1.3820000000000001,0.11950000000000001,1.3871568945,0.232,-0.0805,0.2455692367,1.15,0.2,1.167261753,1.3719999999999999,0.11950000000000001,1.37719434,0.232,-0.0805,0.2455692367,1.1400000000000001,0.2,1.1574109037
2020-02-17 15:00:00,1.361,0.1665,1.3711466916,0.241,-0.0835,0.2550553861,1.12,0.25,1.1475626345,1.361,0.0765,1.3631482861,0.241,-0.0835,0.2550553861,1.12,0.16,1.1313708499
2020-02-17 15:30:00,1.5,0.916,1.7575710512,0.21,-0.074,0.2226566864,1.29,0.99,1.6260996279,1.38,-0.664,1.5314359275,0.21,-0.074,0.2226566864,1.17,-0.59,1.3103434664
2020-02-17 16:00:00,1.504,0.129,1.5095221098,0.17400000000000002,-0.061,0.18438275410000002,1.33,0.19,1.3435028843,1.504,0.139,1.5104095471,0.17400000000000002,-0.061,0.18438275410000002,1.33,0.2,1.3449535308
2020-02-17 16:30:00,1.439,0.1345,1.4452720332,0.159,-0.0555,0.1684079867,1.28,0.19,1.2940247293,1.439,0.14450000000000002,1.4462369273,0.159,-0.0555,0.1684079867,1.28,0.2,1.2955307793
2020-02-17 17:00:00,1.5245000000000002,0.1135,1.5287192352,0.21450000000000002,-0.0765,0.22773339680000002,1.31,0.19,1.3237069162,1.5245000000000002,0.1335,1.5303341138,0.21450000000000002,-0.0765,0.22773339680000002,1.31,0.21,1.3267252918
2020-02-17 17:30:00,1.6855,0.859,1.8917693438,0.14550000000000002,-0.051000000000000004,0.1541792788,1.54,0.91,1.7887705275,1.5655000000000001,-0.541,1.6563427333,0.14550000000000002,-0.051000000000000004,0.1541792788,1.42,-0.49,1.5021651041
2020-02-17 18:00:00,1.7665000000000002,0.496,1.8348128651,0.20650000000000002,-0.074,0.21935872450000002,1.56,0.5700000000000001,1.6608732643000002,1.7065000000000001,-0.17400000000000002,1.7153478510000002,0.20650000000000002,-0.074,0.21935872450000002,1.5,-0.1,1.5033296378
2020-02-17 18:30:00,1.7995,0.1625,1.8068222104,0.1895,-0.0675,0.20116286930000002,1.6099999999999999,0.23,1.6263455967,1.7995,0.1625,1.8068222104,0.1895,-0.0675,0.20116286930000002,1.6099999999999999,0.23,1.6263455967
2020-02-17 19:00:00,1.8115,0.1575,1.8183339902000002,0.12150000000000001,-0.0425,0.1287186855,1.69,0.2,1.7017931719,1.8115,0.1675,1.8192274459000002,0.12150000000000001,-0.0425,0.1287186855,1.69,0.21,1.7029973576000002
2020-02-17 19:30:00,1.8125,0.161,1.8196365709000002,0.1925,-0.069,0.2044926649,1.62,0.23,1.6362457028000001,1.8125,0.161,1.8196365709000002,0.1925,-0.069,0.2044926649,1.62,0.23,1.6362457028000001
2020-02-17 20:00:00,1.6995,0.4355,1.7544117248000002,0.0995,-0.0345,0.10531144290000001,1.6,0.47000000000000003,1.6676030703,1.6495000000000002,-0.1345,1.6549744711,0.0995,-0.0345,0.10531144290000001,1.55,-0.1,1.5532224567
2020-02-17 20:30:00,1.6695,1.001,1.9465947832000001,0.1395,-0.049,0.1478555038,1.53,1.05,1.8556400513,1.5295,-0.739,1.6986733794000002,0.1395,-0.049,0.1478555038,1.3900000000000001,-0.6900000000000001,1.5518376204000002
2020-02-17 21:00:00,1.6265,1.0155,1.9174833767,0.0965,-0.0345,0.10248170570000001,1.53,1.05,1.8556400513,1.4865,-0.7445,1.6625169172,0.0965,-0.0345,0.10248170570000001,1.3900000000000001,-0.71,1.5608331109
2020-02-17 21:30:00,1.476,0.127,1.481453678,0.066,-0.023,0.069892775,1.4100000000000001,0.15,1.4179562758,1.476,0.137,1.4823444269000001,0.066,-0.023,0.069892775,1.4100000000000001,0.16,1.4190489773000001
2020-02-17 22:00:00,1.4145,0.294,1.4447305112,0.044500000000000005,-0.016,0.0472890051,1.37,0.31,1.404635184,1.3845,-0.066,1.3860722384,0.044500000000000005,-0.016,0.0472890051,1.34,-0.05,1.3409325114000001
2020-02-17 22:30:00,1.32,0.0925,1.3232370347,0.02,-0.007500000000000001,0.0213600094,1.3,0.1,1.303840481,1.33,0.10250000000000001,1.3339438706,0.02,-0.007500000000000001,0.0213600094,1.31,0.11,1.3146102084
2020-02-17 23:00:00,1.2075,0.08700000000000001,1.2106301045,0.0375,-0.013000000000000001,0.0396894192,1.17,0.1,1.174265728,1.2075,0.097,1.211389801,0.0375,-0.013000000000000001,0.0396894192,1.17,0.11,1.1751595636
2020-02-17 23:30:00,1.1195,0.0755,1.1220430027,0.0695,-0.0245,0.0736919263,1.05,0.1,1.0547511555,1.1195,0.0855,1.1227602148,0.0695,-0.0245,0.0736919263,1.05,0.11,1.0557461816
2020-02-18 00:00:00,1.0795,0.0685,1.0816711608,0.08950000000000001,-0.0315,0.094881505,0.99,0.1,0.9950376877,1.0795,0.0785,1.0823504516,0.08950000000000001,-0.0315,0.094881505,0.99,0.11,0.9960923652
2020-02-18 00:30:00,1.1415,0.074,1.1438960836,0.1315,-0.046,0.13931349540000001,1.01,0.12,1.0171037312,1.1415,0.064,1.1432927228,0.1315,-0.046,0.13931349540000001,1.01,0.11,1.0159724406
2020-02-18 01:00:00,1.263,0.5175000000000001,1.3649085134,0.093,-0.0325,0.0985152272,1.17,0.55,1.2928263611,1.203,-0.35250000000000004,1.2535809707,0.093,-0.0325,0.0985152272,1.11,-0.32,1.1552056094
2020-02-18 01:30:00,1.2845,0.904,1.5707183866,0.0745,-0.026000000000000002,0.07890659030000001,1.21,0.93,1.5261061562,1.1645,-0.766,1.3938494359,0.0745,-0.026000000000000002,0.07890659030000001,1.09,-0.74,1.3174596768
2020-02-18 02:00:00,1.21,0.6115,1.3557404803,0.11,-0.0385,0.11654291060000001,1.1,0.65,1.2776932339,1.13,-0.48850000000000005,1.2310695553,0.11,-0.0385,0.11654291060000001,1.02,-0.45,1.1148542506
2020-02-18 02:30:00,1.145,0.045,1.1458839383,0.185,-0.065,0.1960867155,0.96,0.11,0.9662815325,1.155,0.055,1.1563087823,0.185,-0.065,0.1960867155,0.97,0.12,0.9773944956
2020-02-18 03:00:00,1.156,0.0455,1.1568950903,0.156,-0.0545,0.16524602870000002,1.0,0.1,1.0049875621,1.166,0.0655,1.1678382808,0.156,-0.0545,0.16524602870000002,1.01,0.12,1.0171037312
2020-02-18 03:30:00,1.112,0.041,1.1127555886,0.112,-0.039,0.1185959527,1.0,0.08,1.0031948963,1.1219999999999999,0.041,1.1227488588,0.112,-0.039,0.1185959527,1.01,0.08,1.0131633629
2020-02-18 04:00:00,1.0795,0.042,1.0803167359999999,0.1095,-0.038,0.1159062121,0.97,0.08,0.9732933782000001,1.0895,0.042,1.0903092451,0.1095,-0.038,0.1159062121,0.98,0.08,0.9832598843
2020-02-18 04:30:00,1.0805,0.0415,1.0812966753,0.1105,-0.0385,0.1170149563,0.97,0.08,0.9732933782000001,1.0905,0.0415,1.0912893750000001,0.1105,-0.0385,0.1170149563,0.98,0.08,0.9832598843
2020-02-18 05:00:00,1.1855,0.7635000000000001,1.4100859903,0.10550000000000001,-0.036500000000000005,0.1116355678,1.08,0.8,1.3440238093,1.0855,-0.6165,1.2483519135,0.10550000000000001,-0.036500000000000005,0.1116355678,0.98,-0.58,1.1387712676
2020-02-18 05:30:00,1.196,0.391,1.2582913017,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.17,0.4,1.2364869591,1.156,-0.189,1.1713483682999999,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.13,-0.18,1.1442464769
2020-02-18 06:00:00,1.193,0.112,1.1982458012000001,0.023,-0.008,0.0243515913,1.17,0.12,1.176137747,1.203,0.112,1.2082023837,0.023,-0.008,0.0243515913,1.18,0.12,1.1860860003
2020-02-18 06:30:00,1.2405,0.10550000000000001,1.2449781123,0.07050000000000001,-0.0245,0.07463578230000001,1.17,0.13,1.177200068,1.2505,0.1255,1.2567818029,0.07050000000000001,-0.0245,0.07463578230000001,1.18,0.15,1.1894956915
2020-02-18 07:00:00,1.3305,0.135,1.3373313912,0.1005,-0.035,0.1064201579,1.23,0.17,1.2416923935,1.3305,0.135,1.3373313912,0.1005,-0.035,0.1064201579,1.23,0.17,1.2416923935
2020-02-18 07:30:00,1.5575,0.6125,1.6736076302,0.1075,-0.0375,0.1138529754,1.45,0.65,1.5890248582000002,1.4775,-0.2975,1.5071537744999999,0.1075,-0.0375,0.1138529754,1.37,-0.26,1.3944532979
2020-02-18 08:00:00,1.6095000000000002,1.0025,1.8961794483,0.1895,-0.0675,0.20116286930000002,1.42,1.07,1.7780044994000002,1.4695,-0.7075,1.6309465043,0.1895,-0.0675,0.20116286930000002,1.28,-0.64,1.4310835056
2020-02-18 08:30:00,1.6405,0.631,1.7576692664,0.1405,-0.049,0.1487993616,1.5,0.68,1.6469365501,1.5605,-0.339,1.5968973824,0.1405,-0.049,0.1487993616,1.42,-0.29,1.4493101807
2020-02-18 09:00:00,1.5955,0.168,1.6043204948,0.17550000000000002,-0.062,0.1861296591,1.42,0.23,1.4385061696,1.5955,0.11800000000000001,1.5998575717999999,0.17550000000000002,-0.062,0.1861296591,1.42,0.18,1.4313629868
2020-02-18 09:30:00,1.6105,0.147,1.6171948708000001,0.1505,-0.053,0.15955955,1.46,0.2,1.4736349616,1.6105,0.157,1.6181344969,0.1505,-0.053,0.15955955,1.46,0.21,1.4750254235
2020-02-18 10:00:00,1.6305,0.1585,1.6381857343,0.2005,-0.07150000000000001,0.21286732960000002,1.43,0.23,1.4483784036,1.6305,0.1585,1.6381857343,0.2005,-0.07150000000000001,0.21286732960000002,1.43,0.23,1.4483784036
2020-02-18 10:30:00,1.6955,0.17200000000000001,1.7042019393,0.24550000000000002,-0.088,0.2607954179,1.45,0.26,1.4731259281,1.6955,0.182,1.7052402323,0.24550000000000002,-0.088,0.2607954179,1.45,0.27,1.4749237268
2020-02-18 11:00:00,1.6724999999999999,0.163,1.680424128,0.2225,-0.077,0.23544691550000002,1.45,0.24,1.469727866,1.6724999999999999,0.163,1.680424128,0.2225,-0.077,0.23544691550000002,1.45,0.24,1.469727866
2020-02-18 11:30:00,1.5155,0.1605,1.5239752295,0.23550000000000001,-0.0795,0.24855683450000002,1.28,0.24,1.3023056477,1.5155,0.1605,1.5239752295,0.23550000000000001,-0.0795,0.24855683450000002,1.28,0.24,1.3023056477
2020-02-18 12:00:00,1.592,0.17750000000000002,1.6018646166,0.182,-0.0625,0.1924324557,1.4100000000000001,0.24,1.4302796929000001,1.592,0.1675,1.6007873844,0.182,-0.0625,0.1924324557,1.4100000000000001,0.23,1.4286357128
2020-02-18 12:30:00,1.569,0.1645,1.5775998384,0.219,-0.0755,0.2316489801,1.35,0.24,1.3711673858,1.569,0.1545,1.5765884847,0.219,-0.0755,0.2316489801,1.35,0.23,1.3694524452999999
2020-02-18 13:00:00,1.7825000000000002,0.18,1.7915653072,0.2225,-0.08,0.2364450253,1.56,0.26,1.5815182579,1.7725,0.18,1.7816161904,0.2225,-0.08,0.2364450253,1.55,0.26,1.5716551785
2020-02-18 13:30:00,1.7255,0.152,1.7321819333000001,0.24550000000000002,-0.088,0.2607954179,1.48,0.24,1.4993331851,1.7255,0.162,1.7330880676,0.24550000000000002,-0.088,0.2607954179,1.48,0.25,1.5009663554000001
2020-02-18 14:00:00,1.722,0.153,1.7287836765,0.242,-0.08700000000000001,0.2571633722,1.48,0.24,1.4993331851,1.722,0.163,1.7296973724,0.242,-0.08700000000000001,0.2571633722,1.48,0.25,1.5009663554000001
2020-02-18 14:30:00,1.6920000000000002,0.133,1.6972191962,0.242,-0.08700000000000001,0.2571633722,1.45,0.22,1.4665946952,1.702,0.14300000000000002,1.7079967799,0.242,-0.08700000000000001,0.2571633722,1.46,0.23,1.4780054127
2020-02-18 15:00:00,1.655,0.1115,1.6587517144000001,0.245,-0.08850000000000001,0.2604942418,1.4100000000000001,0.2,1.4241137595,1.655,0.12150000000000001,1.6594539011,0.245,-0.08850000000000001,0.2604942418,1.4100000000000001,0.21,1.4255525245
2020-02-18 15:30:00,1.6125,0.11750000000000001,1.61677534,0.2325,-0.0825,0.24670326310000001,1.38,0.2,1.3944174410999999,1.6125,0.1275,1.6175328436,0.2325,-0.0825,0.24670326310000001,1.38,0.21,1.3958868148999999
2020-02-18 16:00:00,1.574,0.1125,1.5780152883,0.194,-0.0675,0.20540752180000002,1.38,0.18,1.3916896206,1.574,0.12250000000000001,1.5787597189,0.194,-0.0675,0.20540752180000002,1.38,0.19,1.3930183057
2020-02-18 16:30:00,1.737,0.1515,1.7435943479,0.167,-0.0585,0.1769498517,1.57,0.21,1.5839823230999999,1.7269999999999999,0.1515,1.7336323861,0.167,-0.0585,0.1769498517,1.56,0.21,1.5740711547
2020-02-18 17:00:00,1.8525,0.1535,1.8588487028,0.1625,-0.0565,0.172042146,1.69,0.21,1.7029973576000002,1.8525,0.1535,1.8588487028,0.1625,-0.0565,0.172042146,1.69,0.21,1.7029973576000002
2020-02-18 17:30:00,1.9555,0.176,1.9634042503,0.23550000000000001,-0.084,0.2500324979,1.72,0.26,1.7395401691,1.9555,0.176,1.9634042503,0.23550000000000001,-0.084,0.2500324979,1.72,0.26,1.7395401691
2020-02-18 18:00:00,2.0835,0.513,2.1457262756,0.24350000000000002,-0.08700000000000001,0.2585754242,1.8399999999999999,0.6000000000000001,1.9353552645,2.0335,-0.117,2.0368630906,0.24350000000000002,-0.08700000000000001,0.2585754242,1.79,-0.03,1.790251379
2020-02-18 18:30:00,2.2625,0.7365,2.3793567408,0.2325,-0.0835,0.2470394705,2.03,0.8200000000000001,2.1893606373,2.1625,-0.3135,2.1851060615,0.2325,-0.0835,0.2470394705,1.9300000000000002,-0.23,1.9436563482
2020-02-18 19:00:00,2.189,0.20450000000000002,2.1985316122,0.23900000000000002,-0.0855,0.2538331145,1.9500000000000002,0.29,1.9714461697,2.189,0.20450000000000002,2.1985316122,0.23900000000000002,-0.0855,0.2538331145,1.9500000000000002,0.29,1.9714461697
2020-02-18 19:30:00,2.1005,0.1835,2.1085000593,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.8599999999999999,0.27,1.8794946129,2.1005,0.1935,2.1093938703,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.8599999999999999,0.28,1.8809572031
2020-02-18 20:00:00,2.0225,0.7865000000000001,2.1700434327,0.2325,-0.0835,0.2470394705,1.79,0.87,1.9902261178,1.9125,-0.4535,1.965532625,0.2325,-0.0835,0.2470394705,1.6800000000000002,-0.37,1.720261608
2020-02-18 20:30:00,1.9895,0.499,2.0511243868,0.1995,-0.07100000000000001,0.2117575264,1.79,0.5700000000000001,1.8785632808,1.9195000000000002,-0.171,1.9271017747,0.1995,-0.07100000000000001,0.2117575264,1.72,-0.1,1.7229045243
2020-02-18 21:00:00,1.8205,0.1525,1.8268761589,0.1905,-0.0675,0.2021051706,1.63,0.22,1.6447796205,1.8205,0.1625,1.827738083,0.1905,-0.0675,0.2021051706,1.63,0.23,1.6461470165
2020-02-18 21:30:00,1.7075,0.138,1.7130674972,0.14750000000000002,-0.052000000000000005,0.1563977302,1.56,0.19,1.5715279189,1.7075,0.138,1.7130674972,0.14750000000000002,-0.052000000000000005,0.1563977302,1.56,0.19,1.5715279189
2020-02-18 22:00:00,1.6625,0.18050000000000002,1.6722698646,0.2225,-0.0795,0.2362763213,1.44,0.26,1.4632839779,1.6525,0.07050000000000001,1.6540031741,0.2225,-0.0795,0.2362763213,1.43,0.15,1.4378456106
2020-02-18 22:30:00,1.5125000000000002,0.10400000000000001,1.5160713209,0.21250000000000002,-0.076,0.2256817449,1.3,0.18,1.3124023773,1.5125000000000002,0.084,1.5148307661,0.21250000000000002,-0.076,0.2256817449,1.3,0.16,1.3098091464000001
2020-02-18 23:00:00,1.4695,0.1125,1.4738000204000001,0.1895,-0.0675,0.20116286930000002,1.28,0.18,1.2925942906,1.4695,0.0925,1.4724084012,0.1895,-0.0675,0.20116286930000002,1.28,0.16,1.2899612397
2020-02-18 23:30:00,1.373,0.10400000000000001,1.3769331865,0.213,-0.076,0.2261526033,1.16,0.18,1.1738824473,1.383,0.114,1.3876905275,0.213,-0.076,0.2261526033,1.17,0.19,1.1853269591
2020-02-19 00:00:00,1.307,0.14150000000000001,1.3146373074,0.247,-0.08850000000000001,0.2623761613,1.06,0.23,1.0846658472,1.307,0.0415,1.3076586902,0.247,-0.08850000000000001,0.2623761613,1.06,0.13,1.067941946
2020-02-19 00:30:00,1.388,0.091,1.3909798705,0.248,-0.089,0.2634862425,1.1400000000000001,0.18,1.1541230437,1.388,0.101,1.3916698603,0.248,-0.089,0.2634862425,1.1400000000000001,0.19,1.1557248808
2020-02-19 01:00:00,1.4895,0.0935,1.4924317405,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.25,0.18,1.262893503,1.4995,0.10350000000000001,1.5030676964,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.26,0.19,1.2742448744
2020-02-19 01:30:00,1.4795,0.0975,1.4827091758,0.2295,-0.0825,0.2438780433,1.25,0.18,1.262893503,1.4895,0.1075,1.4933741996,0.2295,-0.0825,0.2438780433,1.26,0.19,1.2742448744
2020-02-19 02:00:00,1.4005,0.059500000000000004,1.4017633538,0.1705,-0.060500000000000005,0.18091572620000002,1.23,0.12,1.2358397954,1.4105,0.059500000000000004,1.411754405,0.1705,-0.060500000000000005,0.18091572620000002,1.24,0.12,1.2457929202
2020-02-19 02:30:00,1.3505,0.07100000000000001,1.352365058,0.1405,-0.049,0.1487993616,1.21,0.12,1.2159358536,1.3605,0.07100000000000001,1.3623513680000001,0.1405,-0.049,0.1487993616,1.22,0.12,1.2258874337
2020-02-19 03:00:00,1.3225,0.07,1.3243512563,0.14250000000000002,-0.05,0.1510173831,1.18,0.12,1.1860860003,1.3325,0.06,1.3338501603,0.14250000000000002,-0.05,0.1510173831,1.19,0.11,1.1950732195
2020-02-19 03:30:00,1.304,0.061,1.3054259841,0.084,-0.029,0.0888650663,1.22,0.09,1.2233151679,1.314,0.081,1.3164942081,0.084,-0.029,0.0888650663,1.23,0.11,1.2349089035
2020-02-19 04:00:00,1.347,0.0665,1.3486405192,0.067,-0.0235,0.0710017605,1.28,0.09,1.2831601615000001,1.347,0.0665,1.3486405192,0.067,-0.0235,0.0710017605,1.28,0.09,1.2831601615000001
2020-02-19 04:30:00,1.339,0.0625,1.3404578509,0.079,-0.0275,0.0836495666,1.26,0.09,1.2632101963,1.339,0.0625,1.3404578509,0.079,-0.0275,0.0836495666,1.26,0.09,1.2632101963
2020-02-19 05:00:00,1.436,0.08,1.4382266859000001,0.08600000000000001,-0.03,0.0910823803,1.35,0.11,1.3544740677,1.436,0.09,1.4388175700999999,0.08600000000000001,-0.03,0.0910823803,1.35,0.12,1.3553228398
2020-02-19 05:30:00,1.383,0.081,1.3853699867,0.083,-0.029,0.08792041860000001,1.3,0.11,1.3046455457000001,1.383,0.091,1.3859906204999999,0.083,-0.029,0.08792041860000001,1.3,0.12,1.3055267136
2020-02-19 06:00:00,1.418,0.269,1.4432896452000001,0.11800000000000001,-0.041,0.12491997440000001,1.3,0.31,1.3364505227999999,1.388,-0.031,1.3883461384,0.11800000000000001,-0.041,0.12491997440000001,1.27,0.01,1.2700393695
2020-02-19 06:30:00,1.5105,0.219,1.5262933041,0.030500000000000003,-0.011,0.032422985700000004,1.48,0.23,1.4977650016,1.5005000000000002,0.059000000000000004,1.5016594987,0.030500000000000003,-0.011,0.032422985700000004,1.47,0.07,1.4716657229
2020-02-19 07:00:00,1.643,0.48550000000000004,1.7132306471,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.63,0.49,1.7020575783,1.593,-0.1345,1.5986679610999999,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.58,-0.13,1.5853390804
2020-02-19 07:30:00,1.7165,0.184,1.7263337597000001,0.0465,-0.016,0.0491757054,1.67,0.2,1.6819334113000002,1.7265000000000001,0.194,1.7373653185,0.0465,-0.016,0.0491757054,1.6800000000000002,0.21,1.6930741271
2020-02-19 08:00:00,1.755,0.191,1.7653628522,0.085,-0.029,0.0898109125,1.67,0.22,1.6844286865,1.7650000000000001,0.181,1.774256464,0.085,-0.029,0.0898109125,1.6800000000000002,0.21,1.6930741271
2020-02-19 08:30:00,1.8925,1.0755,2.1767536608,0.07250000000000001,-0.0245,0.0765277727,1.82,1.1,2.1265935202,1.7525,-0.6745,1.8778196133,0.07250000000000001,-0.0245,0.0765277727,1.6800000000000002,-0.65,1.8013605969
2020-02-19 09:00:00,1.8815,1.0385,2.1490752662,0.061500000000000006,-0.021500000000000002,0.0651498273,1.82,1.06,2.1061813787,1.7415,-0.6715,1.8664764933,0.061500000000000006,-0.021500000000000002,0.0651498273,1.6800000000000002,-0.65,1.8013605969
2020-02-19 09:30:00,0.0585,-0.0155,0.060518592200000006,0.0555,-0.018500000000000003,0.058502136700000006,0.003,0.003,0.0042426407000000005,0.0585,-0.0155,0.060518592200000006,0.0555,-0.018500000000000003,0.058502136700000006,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,1.8265,0.14350000000000002,1.8321284071,0.0765,-0.026500000000000003,0.0809598666,1.75,0.17,1.7582377541,1.8365,0.1535,1.8429038227999999,0.0765,-0.026500000000000003,0.0809598666,1.76,0.18,1.7691806013
2020-02-19 10:30:00,1.8605,0.1315,1.8651414156000001,0.1105,-0.0385,0.1170149563,1.75,0.17,1.7582377541,1.8605,0.14150000000000001,1.86587312,0.1105,-0.0385,0.1170149563,1.75,0.18,1.7592327873
2020-02-19 11:00:00,1.826,0.14650000000000002,1.8318674215000001,0.20600000000000002,-0.07350000000000001,0.2187195693,1.62,0.22,1.6348700254000001,1.8359999999999999,0.14650000000000002,1.8418355654,0.20600000000000002,-0.07350000000000001,0.2187195693,1.63,0.22,1.6447796205
2020-02-19 11:30:00,1.8399999999999999,0.149,1.8460230226,0.2,-0.07100000000000001,0.21222865030000002,1.6400000000000001,0.22,1.6546903033,1.8399999999999999,0.149,1.8460230226,0.2,-0.07100000000000001,0.21222865030000002,1.6400000000000001,0.22,1.6546903033
2020-02-19 12:00:00,1.9025,0.1675,1.909859288,0.2025,-0.07250000000000001,0.2150871916,1.7000000000000002,0.24,1.7168575946,1.9025,0.1675,1.909859288,0.2025,-0.07250000000000001,0.2150871916,1.7000000000000002,0.24,1.7168575946
2020-02-19 12:30:00,1.945,0.17200000000000001,1.9525903308,0.245,-0.088,0.2603247971,1.7000000000000002,0.26,1.7197674261,1.945,0.182,1.9534966086,0.245,-0.088,0.2603247971,1.7000000000000002,0.27,1.7213076425
2020-02-19 13:00:00,1.94,0.17400000000000002,1.9477874627,0.24,-0.08600000000000001,0.25494313090000004,1.7000000000000002,0.26,1.7197674261,1.94,0.20400000000000001,1.9506962858999999,0.24,-0.08600000000000001,0.25494313090000004,1.7000000000000002,0.29,1.7245579144
2020-02-19 13:30:00,1.9855,0.292,2.0068568085,0.24550000000000002,-0.088,0.2607954179,1.74,0.38,1.7810109489000001,1.9655,0.10200000000000001,1.9681448753000002,0.24550000000000002,-0.088,0.2607954179,1.72,0.19,1.730462366
2020-02-19 14:00:00,1.8975,0.161,1.9043180538,0.24750000000000003,-0.089,0.2630156839,1.65,0.25,1.6688319268,1.9075000000000002,0.161,1.9142824374,0.24750000000000003,-0.089,0.2630156839,1.6600000000000001,0.25,1.6787197503
2020-02-19 14:30:00,1.8925,0.1625,1.8994637401,0.24250000000000002,-0.08750000000000001,0.2578032195,1.65,0.25,1.6688319268,1.9025,0.1625,1.9094272702000001,0.24250000000000002,-0.08750000000000001,0.2578032195,1.6600000000000001,0.25,1.6787197503
2020-02-19 15:00:00,1.858,0.1615,1.865005697,0.248,-0.08850000000000001,0.2633177738,1.6099999999999999,0.25,1.6292943258,1.858,0.1615,1.865005697,0.248,-0.08850000000000001,0.2633177738,1.6099999999999999,0.25,1.6292943258
2020-02-19 15:30:00,1.8795000000000002,0.1615,1.8864258533,0.2495,-0.08850000000000001,0.2647309955,1.63,0.25,1.6490603385,1.8795000000000002,0.18150000000000002,1.8882432312000001,0.2495,-0.08850000000000001,0.2647309955,1.63,0.27,1.6522106402999999
2020-02-19 16:00:00,1.8679999999999999,0.1615,1.8749683331,0.248,-0.08850000000000001,0.2633177738,1.62,0.25,1.6391766226,1.8679999999999999,0.18150000000000002,1.8767968057000002,0.248,-0.08850000000000001,0.2633177738,1.62,0.27,1.6423458832
2020-02-19 16:30:00,1.9475,0.162,1.9542262535,0.24750000000000003,-0.088,0.2626789866,1.7000000000000002,0.25,1.7182840277,1.9475,0.182,1.9559857488999999,0.24750000000000003,-0.088,0.2626789866,1.7000000000000002,0.27,1.7213076425
2020-02-19 17:00:00,2.008,0.192,2.0171583974,0.248,-0.088,0.2631501473,1.76,0.28,1.7821335528,2.008,0.182,2.0162311375,0.248,-0.088,0.2631501473,1.76,0.27,1.7805897899
2020-02-19 17:30:00,2.1175,0.5415,2.185641439,0.24750000000000003,-0.08850000000000001,0.2628469136,1.87,0.63,1.9732713954,2.0475,-0.1385,2.0521789639,0.24750000000000003,-0.08850000000000001,0.2628469136,1.8,-0.05,1.8006943105
2020-02-19 18:00:00,2.237,1.0605,2.4756472386,0.247,-0.08950000000000001,0.2627151499,1.99,1.15,2.2983907414,2.077,-0.6595000000000001,2.1791900445,0.247,-0.08950000000000001,0.2627151499,1.83,-0.5700000000000001,1.9167159414000001
