Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 18:30:00,2.278,0.24050000000000002,2.2906602214,0.248,-0.08950000000000001,0.2636555518,2.03,0.33,2.0566477579,2.268,0.18050000000000002,2.2751712573000002,0.248,-0.08950000000000001,0.2636555518,2.02,0.27,2.0379646709
2020-02-19 19:00:00,2.197,0.191,2.2052868294,0.247,-0.089,0.26254523420000003,1.9500000000000002,0.28,1.97,2.197,0.201,2.2061754237,0.247,-0.089,0.26254523420000003,1.9500000000000002,0.29,1.9714461697
2020-02-19 19:30:00,2.138,0.191,2.1465146168,0.248,-0.089,0.2634862425,1.8900000000000001,0.28,1.9106281690000002,2.138,0.201,2.1474275308,0.248,-0.089,0.2634862425,1.8900000000000001,0.29,1.9121192431
2020-02-19 20:00:00,2.009,0.47550000000000003,2.064505086,0.179,-0.0645,0.1902662608,1.83,0.54,1.9080094339,1.949,-0.1245,1.952972414,0.179,-0.0645,0.1902662608,1.77,-0.06,1.7710166572000001
2020-02-19 20:30:00,1.9575,0.161,1.9641097856,0.24750000000000003,-0.089,0.2630156839,1.71,0.25,1.7281782315,1.9575,0.161,1.9641097856,0.24750000000000003,-0.089,0.2630156839,1.71,0.25,1.7281782315
2020-02-19 21:00:00,1.8955000000000002,0.1615,1.9023676038000001,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.65,0.25,1.6688319268,1.8955000000000002,0.1615,1.9023676038000001,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.65,0.25,1.6688319268
2020-02-19 21:30:00,1.776,0.1615,1.7833278582,0.246,-0.08850000000000001,0.2614349824,1.53,0.25,1.5502902954,1.776,0.1615,1.7833278582,0.246,-0.08850000000000001,0.2614349824,1.53,0.25,1.5502902954
2020-02-19 22:00:00,1.6775,0.681,1.8104605077,0.24750000000000003,-0.089,0.2630156839,1.43,0.77,1.6241305366,1.5875,-0.439,1.6470814339,0.24750000000000003,-0.089,0.2630156839,1.34,-0.35000000000000003,1.3849548729
2020-02-19 22:30:00,1.5675,0.111,1.5714252289,0.24750000000000003,-0.089,0.2630156839,1.32,0.2,1.3350655415000001,1.5675,0.121,1.572163239,0.24750000000000003,-0.089,0.2630156839,1.32,0.21,1.3366001646
2020-02-19 23:00:00,1.476,0.111,1.4801678959,0.246,-0.089,0.2616046636,1.23,0.2,1.2461540836,1.476,0.121,1.4809513834,0.246,-0.089,0.2616046636,1.23,0.21,1.2477980606
2020-02-19 23:30:00,1.3675,0.111,1.3719975401,0.24750000000000003,-0.089,0.2630156839,1.12,0.2,1.1377170123,1.3775,0.121,1.3828041256999999,0.24750000000000003,-0.089,0.2630156839,1.13,0.21,1.1493476411
2020-02-20 00:00:00,1.307,0.0805,1.3094767085,0.247,-0.08950000000000001,0.2627151499,1.06,0.17,1.0735455277,1.307,0.09050000000000001,1.3101294783,0.247,-0.08950000000000001,0.2627151499,1.06,0.18,1.0751744045
2020-02-20 00:30:00,1.3875,0.6205,1.5199264785,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1400000000000001,0.71,1.3430189872,1.3075,-0.41950000000000004,1.3731483897,0.24750000000000003,-0.08950000000000001,0.2631852959,1.06,-0.33,1.1101801656
2020-02-20 01:00:00,1.408,0.2805,1.4356685725,0.248,-0.08950000000000001,0.2636555518,1.16,0.37,1.2175795662,1.3780000000000001,-0.11950000000000001,1.3831718078000002,0.248,-0.08950000000000001,0.2636555518,1.13,-0.03,1.1303981599
2020-02-20 01:30:00,1.3475000000000001,0.07050000000000001,1.3493429883,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1,0.16,1.1115754585,1.3575,0.0805,1.3598847378,0.24750000000000003,-0.08950000000000001,0.2631852959,1.11,0.17,1.1229425631
2020-02-20 02:00:00,1.407,0.07100000000000001,1.4087902612,0.247,-0.089,0.26254523420000003,1.16,0.16,1.1709824935,1.417,0.081,1.4193132142,0.247,-0.089,0.26254523420000003,1.17,0.17,1.1822859214
2020-02-20 02:30:00,1.377,0.121,1.3823060443,0.247,-0.089,0.26254523420000003,1.13,0.21,1.1493476411,1.367,0.021,1.3671612926,0.247,-0.089,0.26254523420000003,1.12,0.11,1.1253888217
2020-02-20 03:00:00,1.377,0.781,1.5830634858,0.247,-0.089,0.26254523420000003,1.13,0.87,1.4261135999999999,1.2770000000000001,-0.639,1.4279530805,0.247,-0.089,0.26254523420000003,1.03,-0.55,1.167647207
2020-02-20 03:30:00,1.307,0.07100000000000001,1.3089270415,0.247,-0.089,0.26254523420000003,1.06,0.16,1.0720074627,1.307,0.081,1.3095075409999999,0.247,-0.089,0.26254523420000003,1.06,0.17,1.0735455277
2020-02-20 04:00:00,1.2570000000000001,0.07100000000000001,1.2590035742999999,0.247,-0.089,0.26254523420000003,1.01,0.16,1.0225947389,1.2570000000000001,0.081,1.2596070816,0.247,-0.089,0.26254523420000003,1.01,0.17,1.0242070103
2020-02-20 04:30:00,1.317,0.09050000000000001,1.3201057723,0.247,-0.08950000000000001,0.2627151499,1.07,0.18,1.0850345617,1.327,0.1005,1.3308002292,0.247,-0.08950000000000001,0.2627151499,1.08,0.19,1.09658561
2020-02-20 05:00:00,1.3875,0.21050000000000002,1.4033768204000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1400000000000001,0.30000000000000004,1.1788129623,1.3675,0.0005,1.3675000914,0.24750000000000003,-0.08950000000000001,0.2631852959,1.12,0.09,1.1236102527
2020-02-20 05:30:00,1.4275,0.9505,1.7149946064,0.24750000000000003,-0.08950000000000001,0.2631852959,1.18,1.04,1.5728954193,1.2974999999999999,-0.7295,1.4885148639,0.24750000000000003,-0.08950000000000001,0.2631852959,1.05,-0.64,1.2296747537
2020-02-20 06:00:00,1.377,0.391,1.4314363416,0.247,-0.089,0.26254523420000003,1.13,0.48,1.2277214668,1.337,-0.159,1.3464211822,0.247,-0.089,0.26254523420000003,1.09,-0.07,1.0922453937
2020-02-20 06:30:00,1.477,0.1505,1.4846478539,0.247,-0.08950000000000001,0.2627151499,1.23,0.24,1.2531959145,1.477,0.1505,1.4846478539,0.247,-0.08950000000000001,0.2627151499,1.23,0.24,1.2531959145
2020-02-20 07:00:00,1.587,0.48050000000000004,1.6581463295,0.247,-0.08950000000000001,0.2627151499,1.34,0.5700000000000001,1.4561936684,1.537,-0.1295,1.5424458661,0.247,-0.08950000000000001,0.2627151499,1.29,-0.04,1.2906200060000002
2020-02-20 07:30:00,1.7345000000000002,0.201,1.7461074565999999,0.24450000000000002,-0.089,0.26019463870000004,1.49,0.29,1.5179591561999999,1.7345000000000002,0.201,1.7461074565999999,0.24450000000000002,-0.089,0.26019463870000004,1.49,0.29,1.5179591561999999
2020-02-20 08:00:00,1.746,0.181,1.7553566589,0.246,-0.089,0.2616046636,1.5,0.27,1.5241062955,1.746,0.201,1.7575315075,0.246,-0.089,0.2616046636,1.5,0.29,1.5277761616
2020-02-20 08:30:00,1.7469999999999999,0.1705,1.7553003303999999,0.247,-0.08950000000000001,0.2627151499,1.5,0.26,1.5223665787,1.7469999999999999,0.1705,1.7553003303999999,0.247,-0.08950000000000001,0.2627151499,1.5,0.26,1.5223665787
2020-02-20 09:00:00,1.7845,0.17200000000000001,1.7927699936,0.24450000000000002,-0.088,0.2598542861,1.54,0.26,1.5617938404,1.7845,0.17200000000000001,1.7927699936,0.24450000000000002,-0.088,0.2598542861,1.54,0.26,1.5617938404
2020-02-20 09:30:00,1.783,0.17200000000000001,1.7912769188,0.163,-0.058,0.1730115603,1.62,0.23,1.6362457028000001,1.783,0.182,1.7922647684,0.163,-0.058,0.1730115603,1.62,0.24,1.6376812877
2020-02-20 10:00:00,1.7965,0.1645,1.8040156596,0.1565,-0.0555,0.1660496914,1.6400000000000001,0.22,1.6546903033,1.7965,0.1645,1.8040156596,0.1565,-0.0555,0.1660496914,1.6400000000000001,0.22,1.6546903033
2020-02-20 10:30:00,1.858,0.161,1.8649624661000002,0.248,-0.089,0.2634862425,1.6099999999999999,0.25,1.6292943258,1.858,0.161,1.8649624661000002,0.248,-0.089,0.2634862425,1.6099999999999999,0.25,1.6292943258
2020-02-20 11:00:00,1.908,0.202,1.9186630762,0.248,-0.088,0.2631501473,1.6600000000000001,0.29,1.6851409437,1.908,0.202,1.9186630762,0.248,-0.088,0.2631501473,1.6600000000000001,0.29,1.6851409437
2020-02-20 11:30:00,1.8835000000000002,0.1945,1.8935159096,0.21350000000000002,-0.0755,0.2264563976,1.67,0.27,1.6916855499999999,1.8735,0.20450000000000002,1.8846279474,0.21350000000000002,-0.0755,0.2264563976,1.6600000000000001,0.28,1.6834488409000001
2020-02-20 12:00:00,1.851,0.181,1.8598284867000001,0.14100000000000001,-0.049,0.14927156460000002,1.71,0.23,1.7253985047,1.851,0.181,1.8598284867000001,0.14100000000000001,-0.049,0.14927156460000002,1.71,0.23,1.7253985047
2020-02-20 12:30:00,1.8215,0.18,1.8303721616000002,0.2315,-0.08,0.24493315410000002,1.5899999999999999,0.26,1.6111176245,1.8215,0.19,1.8313826061,0.2315,-0.08,0.24493315410000002,1.5899999999999999,0.27,1.6127616067
2020-02-20 13:00:00,1.8345,0.224,1.8481250634,0.24450000000000002,-0.08600000000000001,0.2591838151,1.5899999999999999,0.31,1.6199382704,1.8345,0.154,1.8409525387999999,0.24450000000000002,-0.08600000000000001,0.2591838151,1.5899999999999999,0.24,1.608011194
2020-02-20 13:30:00,1.635,0.161,1.642907788,0.265,-0.089,0.27954606060000003,1.37,0.25,1.3926234236,1.635,0.161,1.642907788,0.265,-0.089,0.27954606060000003,1.37,0.25,1.3926234236
2020-02-20 14:00:00,1.646,0.1625,1.6540018894,0.256,-0.08750000000000001,0.2705406624,1.3900000000000001,0.25,1.4123030836,1.646,0.1625,1.6540018894,0.256,-0.08750000000000001,0.2705406624,1.3900000000000001,0.25,1.4123030836
2020-02-20 14:30:00,1.635,0.1645,1.643254469,0.245,-0.0855,0.2594903659,1.3900000000000001,0.25,1.4123030836,1.635,0.1645,1.643254469,0.245,-0.0855,0.2594903659,1.3900000000000001,0.25,1.4123030836
2020-02-20 15:00:00,1.633,0.1675,1.6415679242999999,0.243,-0.0825,0.2566227776,1.3900000000000001,0.25,1.4123030836,1.633,0.1675,1.6415679242999999,0.243,-0.0825,0.2566227776,1.3900000000000001,0.25,1.4123030836
2020-02-20 15:30:00,1.7615,0.1645,1.7691643508000001,0.1915,-0.0655,0.2023919465,1.57,0.23,1.5867577005,1.7615,0.1645,1.7691643508000001,0.1915,-0.0655,0.2023919465,1.57,0.23,1.5867577005
2020-02-20 16:00:00,1.733,0.1255,1.7375382730000002,0.243,-0.0845,0.2572727152,1.49,0.21,1.5047258887,1.733,0.1255,1.7375382730000002,0.243,-0.0845,0.2572727152,1.49,0.21,1.5047258887
2020-02-20 16:30:00,1.7205,0.378,1.7615346292,0.2305,-0.082,0.2446512824,1.49,0.46,1.5593909067,1.6905000000000001,-0.082,1.6924875923,0.2305,-0.082,0.2446512824,1.46,0.0,1.46
2020-02-20 17:00:00,1.7785000000000002,0.1665,1.7862767143,0.20850000000000002,-0.07350000000000001,0.22107577890000002,1.57,0.24,1.5882380174000001,1.7785000000000002,0.1665,1.7862767143,0.20850000000000002,-0.07350000000000001,0.22107577890000002,1.57,0.24,1.5882380174000001
2020-02-20 17:30:00,1.9235000000000002,0.1945,1.9333086924,0.21350000000000002,-0.0755,0.2264563976,1.71,0.27,1.7311845656,1.9235000000000002,0.1945,1.9333086924,0.21350000000000002,-0.0755,0.2264563976,1.71,0.27,1.7311845656
2020-02-20 18:00:00,1.9975,0.1885,2.0063744665,0.2275,-0.0815,0.24165781590000002,1.77,0.27,1.7904747974,1.9975,0.1885,2.0063744665,0.2275,-0.0815,0.24165781590000002,1.77,0.27,1.7904747974
2020-02-20 18:30:00,2.1495,0.21,2.1597338378,0.1695,-0.06,0.1798061456,1.98,0.27,1.998324298,2.1495,0.21,2.1597338378,0.1695,-0.06,0.1798061456,1.98,0.27,1.998324298
2020-02-20 19:00:00,2.132,0.1965,2.1410362561,0.152,-0.053500000000000006,0.1611404667,1.98,0.25,1.9957204213000002,2.132,0.1965,2.1410362561,0.152,-0.053500000000000006,0.1611404667,1.98,0.25,1.9957204213000002
2020-02-20 19:30:00,2.12,0.195,2.1289492714,0.1,-0.035,0.1059481005,2.02,0.23,2.0330518931,2.12,0.195,2.1289492714,0.1,-0.035,0.1059481005,2.02,0.23,2.0330518931
2020-02-20 20:00:00,1.9835,0.184,1.9920161269,0.07350000000000001,-0.026000000000000002,0.0779631323,1.9100000000000001,0.21,1.921509823,1.9835,0.184,1.9920161269,0.07350000000000001,-0.026000000000000002,0.0779631323,1.9100000000000001,0.21,1.921509823
2020-02-20 20:30:00,2.059,0.1875,2.0675195888,0.149,-0.052500000000000005,0.15797863780000002,1.9100000000000001,0.24,1.9250194804,2.049,0.1875,2.0575609955,0.149,-0.052500000000000005,0.15797863780000002,1.9,0.24,1.9150979087
2020-02-20 21:00:00,1.9735,0.17650000000000002,1.9813769202,0.12350000000000001,-0.043500000000000004,0.1309370078,1.85,0.22,1.8630351580000002,1.9635,0.1865,1.9723373190000002,0.12350000000000001,-0.043500000000000004,0.1309370078,1.8399999999999999,0.23,1.8543192821
2020-02-20 21:30:00,1.895,0.20350000000000001,1.9058953932,0.215,-0.0765,0.22820440400000003,1.6800000000000002,0.28,1.7031735085,1.885,0.1535,1.8912396067000001,0.215,-0.0765,0.22820440400000003,1.67,0.23,1.6857639218
2020-02-20 22:00:00,1.6885,0.127,1.6932693967999999,0.17850000000000002,-0.063,0.189291442,1.51,0.19,1.5219066988,1.6885,0.127,1.6932693967999999,0.17850000000000002,-0.063,0.189291442,1.51,0.19,1.5219066988
2020-02-20 22:30:00,1.6055000000000001,0.1245,1.6103199993000001,0.1855,-0.0655,0.1967244265,1.42,0.19,1.4326548782000001,1.6055000000000001,0.1245,1.6103199993000001,0.1855,-0.0655,0.1967244265,1.42,0.19,1.4326548782000001
2020-02-20 23:00:00,1.521,0.28600000000000003,1.5476553234,0.181,-0.064,0.19198177,1.34,0.35000000000000003,1.3849548729,1.491,-0.044,1.4916490874,0.181,-0.064,0.19198177,1.31,0.02,1.3101526629
2020-02-20 23:30:00,1.3980000000000001,0.10350000000000001,1.4018260413,0.188,-0.0665,0.1994147688,1.21,0.17,1.2218837915,1.3980000000000001,0.10350000000000001,1.4018260413,0.188,-0.0665,0.1994147688,1.21,0.17,1.2218837915
2020-02-21 00:00:00,1.3295,0.0995,1.3332180992,0.1995,-0.07050000000000001,0.2115904062,1.13,0.17,1.1427160627,1.3295,0.0995,1.3332180992,0.1995,-0.07050000000000001,0.2115904062,1.13,0.17,1.1427160627
2020-02-21 00:30:00,1.3775,0.14550000000000002,1.3851629868,0.1275,-0.044500000000000005,0.1350425859,1.25,0.19,1.2643575444000001,1.3675,0.0455,1.3682567375999999,0.1275,-0.044500000000000005,0.1350425859,1.24,0.09,1.2432618389
2020-02-21 01:00:00,1.4515,0.074,1.4533851004,0.1315,-0.046,0.13931349540000001,1.32,0.12,1.3254433221,1.4515,0.084,1.4539285574,0.1315,-0.046,0.13931349540000001,1.32,0.13,1.3263860675
2020-02-21 01:30:00,1.399,0.060500000000000005,1.4003075555,0.169,-0.059500000000000004,0.17916821700000002,1.23,0.12,1.2358397954,1.399,0.07050000000000001,1.4007752318,0.169,-0.059500000000000004,0.17916821700000002,1.23,0.13,1.2368508398
2020-02-21 02:00:00,1.3845,0.066,1.3860722384,0.1545,-0.054,0.1636650543,1.23,0.12,1.2358397954,1.3845,0.076,1.3865843826,0.1545,-0.054,0.1636650543,1.23,0.13,1.2368508398
2020-02-21 02:30:00,1.38,0.0815,1.3824045175,0.11,-0.0385,0.11654291060000001,1.27,0.12,1.2756566936,1.38,0.0915,1.3830300973,0.11,-0.0385,0.11654291060000001,1.27,0.13,1.276636205
2020-02-21 03:00:00,1.365,0.0785,1.3672553712,0.17500000000000002,-0.061500000000000006,0.1854919136,1.19,0.14,1.1982069938,1.365,0.0685,1.3667176921,0.17500000000000002,-0.061500000000000006,0.1854919136,1.19,0.13,1.1970797801
2020-02-21 03:30:00,1.3165,0.07350000000000001,1.3185501507000001,0.1865,-0.0665,0.1980012626,1.13,0.14,1.1386395391,1.3165,0.0635,1.3180305383,0.1865,-0.0665,0.1980012626,1.13,0.13,1.1374532957
2020-02-21 04:00:00,1.264,0.232,1.2851147809,0.164,-0.058,0.1739540169,1.1,0.29,1.1375851616000001,1.244,-0.11800000000000001,1.2495839308,0.164,-0.058,0.1739540169,1.08,-0.06,1.0816653826
2020-02-21 04:30:00,1.3615,0.9265,1.6468407634000002,0.1515,-0.053500000000000006,0.1606689142,1.21,0.98,1.5570806016,1.2315,-0.7535000000000001,1.4437293721,0.1515,-0.053500000000000006,0.1606689142,1.08,-0.7000000000000001,1.2870120435
2020-02-21 05:00:00,1.3845,0.937,1.6717683003000001,0.20450000000000002,-0.073,0.21713878050000002,1.18,1.01,1.5532224567,1.2645,-0.733,1.4615913417,0.20450000000000002,-0.073,0.21713878050000002,1.06,-0.66,1.2486793023
2020-02-21 05:30:00,1.3715,0.4405,1.440504252,0.2215,-0.0795,0.2353348678,1.15,0.52,1.2621014222,1.3215,-0.2295,1.3412801721,0.2215,-0.0795,0.2353348678,1.1,-0.15,1.1101801656
2020-02-21 06:00:00,1.4255,0.12150000000000001,1.43066855,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.18,0.21,1.1985407794,1.4255,0.12150000000000001,1.43066855,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.18,0.21,1.1985407794
2020-02-21 06:30:00,1.4685000000000001,0.1405,1.4752059178,0.2485,-0.08950000000000001,0.26412591690000004,1.22,0.23,1.241491039,1.4685000000000001,0.1405,1.4752059178,0.2485,-0.08950000000000001,0.26412591690000004,1.22,0.23,1.241491039
2020-02-21 07:00:00,1.6179999999999999,0.5705,1.7156323178,0.248,-0.08950000000000001,0.2636555518,1.37,0.66,1.5206906326,1.558,-0.2195,1.5733862368,0.248,-0.08950000000000001,0.2636555518,1.31,-0.13,1.3164345787
2020-02-21 07:30:00,1.7085,0.2005,1.7202245493000001,0.2485,-0.08950000000000001,0.26412591690000004,1.46,0.29,1.4885227576,1.7085,0.2005,1.7202245493000001,0.2485,-0.08950000000000001,0.26412591690000004,1.46,0.29,1.4885227576
2020-02-21 08:00:00,1.678,0.171,1.6866905466,0.248,-0.089,0.2634862425,1.43,0.26,1.4534441854,1.678,0.181,1.6877336875000002,0.248,-0.089,0.2634862425,1.43,0.27,1.4552662987
2020-02-21 08:30:00,1.7375,0.1615,1.7449895415,0.24750000000000003,-0.08850000000000001,0.2628469136,1.49,0.25,1.5108275878000001,1.7475,0.1615,1.7549468653,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5,0.25,1.5206906326
2020-02-21 09:00:00,1.736,0.162,1.7435423712,0.246,-0.088,0.2612661478,1.49,0.25,1.5108275878000001,1.746,0.162,1.7534993584,0.246,-0.088,0.2612661478,1.5,0.25,1.5206906326
2020-02-21 09:30:00,1.8090000000000002,0.1845,1.8183842416,0.23900000000000002,-0.0855,0.2538331145,1.57,0.27,1.5930473941,1.8090000000000002,0.1945,1.8194260771000001,0.23900000000000002,-0.0855,0.2538331145,1.57,0.28,1.5947727111
2020-02-21 10:00:00,1.816,0.17250000000000001,1.8241744023000002,0.246,-0.08750000000000001,0.2610981616,1.57,0.26,1.5913830463,1.816,0.17250000000000001,1.8241744023000002,0.246,-0.08750000000000001,0.2610981616,1.57,0.26,1.5913830463
2020-02-21 10:30:00,1.6880000000000002,0.1715,1.6966897919,0.248,-0.08850000000000001,0.2633177738,1.44,0.26,1.4632839779,1.6880000000000002,0.1615,1.6957081854,0.248,-0.08850000000000001,0.2633177738,1.44,0.25,1.4615402834
2020-02-21 11:00:00,1.5965,0.122,1.6011546615,0.24650000000000002,-0.088,0.26173698630000003,1.35,0.21,1.3662357044,1.5965,0.122,1.6011546615,0.24650000000000002,-0.088,0.26173698630000003,1.35,0.21,1.3662357044
2020-02-21 11:30:00,1.6585,0.12150000000000001,1.662944527,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.21,1.4255525245,1.6585,0.12150000000000001,1.662944527,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.21,1.4255525245
2020-02-21 12:00:00,1.6585,0.12150000000000001,1.662944527,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.21,1.4255525245,1.6585,0.12150000000000001,1.662944527,0.2485,-0.08850000000000001,0.2637887412,1.4100000000000001,0.21,1.4255525245
2020-02-21 12:30:00,1.828,0.1515,1.8342672243,0.248,-0.08850000000000001,0.2633177738,1.58,0.24,1.5981239001,1.828,0.1615,1.8351202277,0.248,-0.08850000000000001,0.2633177738,1.58,0.25,1.5996562131
2020-02-21 13:00:00,1.7970000000000002,0.17200000000000001,1.8052127298,0.247,-0.088,0.2622079328,1.55,0.26,1.5716551785,1.787,0.092,1.7893666477,0.247,-0.088,0.2622079328,1.54,0.18,1.5504837955
2020-02-21 13:30:00,1.824,0.1325,1.8288062363000002,0.244,-0.08750000000000001,0.25921467940000004,1.58,0.22,1.5952429282,1.824,0.1325,1.8288062363000002,0.244,-0.08750000000000001,0.25921467940000004,1.58,0.22,1.5952429282
2020-02-21 14:00:00,1.7475,0.1315,1.7524407265000002,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5,0.22,1.5160474927,1.7475,0.1315,1.7524407265000002,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5,0.22,1.5160474927
2020-02-21 14:30:00,1.786,0.162,1.7933320942000002,0.246,-0.088,0.2612661478,1.54,0.25,1.5601602481999999,1.786,0.162,1.7933320942000002,0.246,-0.088,0.2612661478,1.54,0.25,1.5601602481999999
2020-02-21 15:00:00,1.762,0.1645,1.7696621853,0.242,-0.0855,0.2566597943,1.52,0.25,1.5404220201,1.762,0.1645,1.7696621853,0.242,-0.0855,0.2566597943,1.52,0.25,1.5404220201
2020-02-21 15:30:00,1.7595,0.165,1.7672196383,0.23950000000000002,-0.085,0.2541362823,1.52,0.25,1.5404220201,1.7595,0.165,1.7672196383,0.23950000000000002,-0.085,0.2541362823,1.52,0.25,1.5404220201
2020-02-21 16:00:00,1.866,0.166,1.8733691574,0.23600000000000002,-0.084,0.250503493,1.63,0.25,1.6490603385,1.866,0.166,1.8733691574,0.23600000000000002,-0.084,0.250503493,1.63,0.25,1.6490603385
2020-02-21 16:30:00,1.8925,0.5735,1.9774879266,0.24250000000000002,-0.08650000000000001,0.2574655317,1.65,0.66,1.7771043864,1.8225,-0.23650000000000002,1.8377808628999999,0.24250000000000002,-0.08650000000000001,0.2574655317,1.58,-0.15,1.5871042814
2020-02-21 17:00:00,1.8775,0.29150000000000004,1.8999943421,0.24750000000000003,-0.08850000000000001,0.2628469136,1.63,0.38,1.6737084573,1.8475000000000001,0.051500000000000004,1.8482176549,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6,0.14,1.606113321
2020-02-21 17:30:00,2.007,0.3915,2.0448279267,0.247,-0.08850000000000001,0.2623761613,1.76,0.48,1.8242806802,1.967,-0.018500000000000003,1.967086996,0.247,-0.08850000000000001,0.2623761613,1.72,0.07,1.7214238293
2020-02-21 18:00:00,2.1365,1.0915,2.3991674598,0.24650000000000002,-0.08850000000000001,0.2619055173,1.8900000000000001,1.18,2.2281157959,1.9865,-0.6885,2.1024306172,0.24650000000000002,-0.08850000000000001,0.2619055173,1.74,-0.6000000000000001,1.8405433979999999
2020-02-21 18:30:00,2.207,0.591,2.2847603813,0.247,-0.089,0.26254523420000003,1.96,0.68,2.0746083968,2.137,-0.169,2.1436720831000002,0.247,-0.089,0.26254523420000003,1.8900000000000001,-0.08,1.891692364
2020-02-21 19:00:00,2.1175,0.201,2.1270183944,0.24750000000000003,-0.089,0.2630156839,1.87,0.29,1.8923530326,2.1175,0.211,2.1279866658,0.24750000000000003,-0.089,0.2630156839,1.87,0.30000000000000004,1.8939112968
2020-02-21 19:30:00,1.9769999999999999,0.161,1.9835448066999999,0.247,-0.089,0.26254523420000003,1.73,0.25,1.7479702515,1.9769999999999999,0.161,1.9835448066999999,0.247,-0.089,0.26254523420000003,1.73,0.25,1.7479702515
2020-02-21 20:00:00,1.8775,0.331,1.9064541038,0.24750000000000003,-0.089,0.2630156839,1.63,0.42,1.6832409216,1.8375,-0.129,1.8420225976,0.24750000000000003,-0.089,0.2630156839,1.5899999999999999,-0.04,1.5905030651
2020-02-21 20:30:00,1.7865000000000002,0.081,1.7883353293000002,0.24650000000000002,-0.089,0.2620748939,1.54,0.17,1.5493547044,1.7865000000000002,0.091,1.7888161588,0.24650000000000002,-0.089,0.2620748939,1.54,0.18,1.5504837955
2020-02-21 21:00:00,1.7075,0.081,1.7094201502000002,0.24750000000000003,-0.089,0.2630156839,1.46,0.17,1.4698639393000001,1.7075,0.081,1.7094201502000002,0.24750000000000003,-0.089,0.2630156839,1.46,0.17,1.4698639393000001
2020-02-21 21:30:00,1.627,0.081,1.6290150398,0.247,-0.089,0.26254523420000003,1.38,0.17,1.3904315877,1.627,0.081,1.6290150398,0.247,-0.089,0.26254523420000003,1.38,0.17,1.3904315877
2020-02-21 22:00:00,1.5065,0.041,1.5070578124,0.24650000000000002,-0.089,0.2620748939,1.26,0.13,1.2666885963,1.5065,0.051000000000000004,1.507363012,0.24650000000000002,-0.089,0.2620748939,1.26,0.14,1.2677539193
2020-02-21 22:30:00,1.4165,0.031,1.4168391758,0.24650000000000002,-0.089,0.2620748939,1.17,0.12,1.176137747,1.4165,0.031,1.4168391758,0.24650000000000002,-0.089,0.2620748939,1.17,0.12,1.176137747
2020-02-21 23:00:00,1.327,0.031,1.3273620456,0.247,-0.089,0.26254523420000003,1.08,0.12,1.0866462166,1.327,0.031,1.3273620456,0.247,-0.089,0.26254523420000003,1.08,0.12,1.0866462166
2020-02-21 23:30:00,1.2365,0.031,1.2368885358,0.24650000000000002,-0.089,0.2620748939,0.99,0.12,0.9972462083,1.2365,0.031,1.2368885358,0.24650000000000002,-0.089,0.2620748939,0.99,0.12,0.9972462083
2020-02-22 00:00:00,1.1965,0.09050000000000001,1.1999177055,0.24650000000000002,-0.08950000000000001,0.2622451143,0.9500000000000001,0.18,0.9669022701000001,1.1965,-0.029500000000000002,1.1968636096,0.24650000000000002,-0.08950000000000001,0.2622451143,0.9500000000000001,0.06,0.9518928511
2020-02-22 00:30:00,1.296,0.811,1.5288351775,0.246,-0.089,0.2616046636,1.05,0.9,1.3829316686,1.176,-0.759,1.3996631738,0.246,-0.089,0.2616046636,0.93,-0.67,1.1462111498
2020-02-22 01:00:00,1.3665,0.211,1.3826941997,0.24650000000000002,-0.089,0.2620748939,1.12,0.30000000000000004,1.1594826433,1.3465,-0.149,1.3547188823,0.24650000000000002,-0.089,0.2620748939,1.1,-0.06,1.1016351483
2020-02-22 01:30:00,1.3665,0.031,1.366851583,0.24650000000000002,-0.089,0.2620748939,1.12,0.12,1.1264102272,1.3565,0.031,1.3568541742,0.24650000000000002,-0.089,0.2620748939,1.11,0.12,1.116467644
2020-02-22 02:00:00,1.3065,0.031,1.3068677248,0.24650000000000002,-0.089,0.2620748939,1.06,0.12,1.0667708282,1.3165,0.031,1.3168649323000001,0.24650000000000002,-0.089,0.2620748939,1.07,0.12,1.0767079455
2020-02-22 02:30:00,1.2565,0.011,1.2565481487,0.24650000000000002,-0.089,0.2620748939,1.01,0.1,1.0149384218,1.2565,0.011,1.2565481487,0.24650000000000002,-0.089,0.2620748939,1.01,0.1,1.0149384218
2020-02-22 03:00:00,1.207,0.011,1.2070501232,0.247,-0.089,0.26254523420000003,0.96,0.1,0.965194281,1.207,0.011,1.2070501232,0.247,-0.089,0.26254523420000003,0.96,0.1,0.965194281
2020-02-22 03:30:00,1.1815,0.0125,1.1815661217,0.24150000000000002,-0.08750000000000001,0.2568628038,0.9400000000000001,0.1,0.9453041838,1.1815,-0.007500000000000001,1.1815238042,0.24150000000000002,-0.08750000000000001,0.2568628038,0.9400000000000001,0.08,0.9433981132
2020-02-22 04:00:00,1.1665,0.221,1.1872502895000001,0.24650000000000002,-0.089,0.2620748939,0.92,0.31,0.9708243919,1.1365,-0.249,1.1634574552,0.24650000000000002,-0.089,0.2620748939,0.89,-0.16,0.9042676595
2020-02-22 04:30:00,1.116,-0.009000000000000001,1.1160362897,0.246,-0.089,0.2616046636,0.87,0.08,0.8736704184,1.116,-0.009000000000000001,1.1160362897,0.246,-0.089,0.2616046636,0.87,0.08,0.8736704184
2020-02-22 05:00:00,1.117,-0.009000000000000001,1.1170362572,0.247,-0.089,0.26254523420000003,0.87,0.08,0.8736704184,1.117,-0.009000000000000001,1.1170362572,0.247,-0.089,0.26254523420000003,0.87,0.08,0.8736704184
2020-02-22 05:30:00,1.137,-0.0095,1.1370396871,0.247,-0.08950000000000001,0.2627151499,0.89,0.08,0.8935882721,1.137,0.0005,1.1370001099,0.247,-0.08950000000000001,0.2627151499,0.89,0.09,0.8945389874
2020-02-22 06:00:00,1.236,0.191,1.2506706201,0.246,-0.089,0.2616046636,0.99,0.28,1.0288342918,1.216,-0.11900000000000001,1.2218089049,0.246,-0.089,0.2616046636,0.97,-0.03,0.9704638066000001
2020-02-22 06:30:00,1.275,0.2615,1.3015403374,0.245,-0.08850000000000001,0.2604942418,1.03,0.35000000000000003,1.0878419003,1.245,-0.11850000000000001,1.2506267429,0.245,-0.08850000000000001,0.2604942418,1.0,-0.03,1.0004498988
2020-02-22 07:00:00,1.3275000000000001,0.081,1.3299688906,0.24750000000000003,-0.089,0.2630156839,1.08,0.17,1.0932977636,1.3275000000000001,0.081,1.3299688906,0.24750000000000003,-0.089,0.2630156839,1.08,0.17,1.0932977636
2020-02-22 07:30:00,1.3955,0.0915,1.3984965141,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.15,0.18,1.1640017182,1.3955,0.1115,1.3999473204,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.15,0.2,1.167261753
2020-02-22 08:00:00,1.447,0.0915,1.449890082,0.247,-0.08850000000000001,0.2623761613,1.2,0.18,1.213424905,1.447,0.1115,1.4512895128,0.247,-0.08850000000000001,0.2623761613,1.2,0.2,1.2165525061
2020-02-22 08:30:00,1.4875,0.096,1.4905945961,0.23750000000000002,-0.084,0.2519171491,1.25,0.18,1.262893503,1.4875,0.116,1.4920161695,0.23750000000000002,-0.084,0.2519171491,1.25,0.2,1.2658988901
2020-02-22 09:00:00,1.5594999999999999,0.0985,1.5626075963,0.2295,-0.0815,0.2435415776,1.33,0.18,1.3421251805,1.5594999999999999,0.0985,1.5626075963,0.2295,-0.0815,0.2435415776,1.33,0.18,1.3421251805
2020-02-22 09:30:00,1.577,0.10350000000000001,1.5803927518,0.217,-0.0765,0.2300896564,1.3599999999999999,0.18,1.3718600512,1.577,0.10350000000000001,1.5803927518,0.217,-0.0765,0.2300896564,1.3599999999999999,0.18,1.3718600512
2020-02-22 10:00:00,1.565,0.097,1.5680031888000001,0.23500000000000001,-0.083,0.24922680430000002,1.33,0.18,1.3421251805,1.565,0.097,1.5680031888000001,0.23500000000000001,-0.083,0.24922680430000002,1.33,0.18,1.3421251805
2020-02-22 10:30:00,1.4935,0.079,1.4955879279,0.2335,-0.081,0.2471502579,1.26,0.16,1.2701181047,1.4935,0.079,1.4955879279,0.2335,-0.081,0.2471502579,1.26,0.16,1.2701181047
2020-02-22 11:00:00,1.532,0.0825,1.5342197528,0.222,-0.0775,0.2351387888,1.31,0.16,1.3197348218,1.532,0.0825,1.5342197528,0.222,-0.0775,0.2351387888,1.31,0.16,1.3197348218
2020-02-22 11:30:00,1.5065,0.0765,1.5084410827,0.23650000000000002,-0.0835,0.2508076953,1.27,0.16,1.2800390619,1.5165000000000002,0.0765,1.5184282993,0.23650000000000002,-0.0835,0.2508076953,1.28,0.16,1.2899612397
2020-02-22 12:00:00,1.5554999999999999,0.077,1.557404652,0.23550000000000001,-0.083,0.249698318,1.32,0.16,1.3296616111000001,1.5554999999999999,0.077,1.557404652,0.23550000000000001,-0.083,0.249698318,1.32,0.16,1.3296616111000001
2020-02-22 12:30:00,1.5835,0.0775,1.5853953766000002,0.2335,-0.0825,0.24764591660000002,1.35,0.16,1.3594484176,1.5835,0.0775,1.5853953766000002,0.2335,-0.0825,0.24764591660000002,1.35,0.16,1.3594484176
2020-02-22 13:00:00,1.625,0.073,1.6266388659,0.245,-0.08700000000000001,0.25998846130000003,1.38,0.16,1.3892443989,1.625,0.083,1.6271183115999999,0.245,-0.08700000000000001,0.25998846130000003,1.38,0.17,1.3904315877
2020-02-22 13:30:00,1.5895000000000001,0.075,1.5912684406,0.23950000000000002,-0.085,0.2541362823,1.35,0.16,1.3594484176,1.5795,0.085,1.5817854627,0.23950000000000002,-0.085,0.2541362823,1.34,0.17,1.3507405376000001
2020-02-22 14:00:00,1.5535,0.0745,1.5552853436,0.24350000000000002,-0.0855,0.2580746016,1.31,0.16,1.3197348218,1.5535,0.0845,1.5557964198,0.24350000000000002,-0.0855,0.2580746016,1.31,0.17,1.3209844814
2020-02-22 14:30:00,1.5385,0.0765,1.5404007595,0.23850000000000002,-0.0835,0.2526944796,1.3,0.16,1.3098091464000001,1.5385,0.08650000000000001,1.5409297518,0.23850000000000002,-0.0835,0.2526944796,1.3,0.17,1.3110682667
2020-02-22 15:00:00,1.5425,0.0745,1.5442980606,0.24250000000000002,-0.0855,0.2571312894,1.3,0.16,1.3098091464000001,1.5425,0.0845,1.5448127718,0.24250000000000002,-0.0855,0.2571312894,1.3,0.17,1.3110682667
2020-02-22 15:30:00,1.5665,0.08,1.5685414403,0.2265,-0.08,0.2402129264,1.34,0.16,1.3495184326,1.5665,0.09,1.5690832515,0.2265,-0.08,0.2402129264,1.34,0.17,1.3507405376000001
2020-02-22 16:00:00,1.6075,0.076,1.6092955757,0.23750000000000002,-0.084,0.2519171491,1.37,0.16,1.3793114224,1.6075,0.08600000000000001,1.6097988228,0.23750000000000002,-0.084,0.2519171491,1.37,0.17,1.3805071532
2020-02-22 16:30:00,1.6355,0.0825,1.6375794637,0.24550000000000002,-0.08750000000000001,0.2606271283,1.3900000000000001,0.17,1.4003570973000001,1.6355,0.0825,1.6375794637,0.24550000000000002,-0.08750000000000001,0.2606271283,1.3900000000000001,0.17,1.4003570973000001
2020-02-22 17:00:00,1.6855,0.07,1.6869529484,0.2255,-0.08,0.2392702447,1.46,0.15,1.4676852524,1.6855,0.08,1.6873974783999999,0.2255,-0.08,0.2392702447,1.46,0.16,1.4687409574
2020-02-22 17:30:00,1.7570000000000001,0.609,1.8595510211000001,0.227,-0.081,0.2410186715,1.53,0.6900000000000001,1.6783920877,1.667,-0.431,1.7218159019,0.227,-0.081,0.2410186715,1.44,-0.35000000000000003,1.4819244245
2020-02-22 18:00:00,1.8345,0.5815,1.9244564168,0.1645,-0.0585,0.1745923824,1.67,0.64,1.7884350701,1.7445,-0.35850000000000004,1.780955502,0.1645,-0.0585,0.1745923824,1.58,-0.30000000000000004,1.6082288394000002
2020-02-22 18:30:00,1.843,0.11850000000000001,1.8468056882,0.17300000000000001,-0.061500000000000006,0.1836062363,1.67,0.18,1.6796725871,1.843,0.11850000000000001,1.8468056882,0.17300000000000001,-0.061500000000000006,0.1836062363,1.67,0.18,1.6796725871
2020-02-22 19:00:00,1.8425,0.1135,1.8459925514000002,0.1325,-0.0465,0.1404225765,1.71,0.16,1.7174690681,1.8425,0.12350000000000001,1.846634371,0.1325,-0.0465,0.1404225765,1.71,0.17,1.7184295156
2020-02-22 19:30:00,1.8735,0.10400000000000001,1.8763843556,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.77,0.14,1.7755280905,1.8735,0.114,1.8769651702,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.77,0.15,1.7763445612000002
2020-02-22 20:00:00,1.767,0.1315,1.7718863536,0.137,-0.0485,0.14533151760000002,1.63,0.18,1.639908534,1.767,0.07150000000000001,1.7684459986,0.137,-0.0485,0.14533151760000002,1.63,0.12,1.634411209
2020-02-22 20:30:00,1.674,0.08650000000000001,1.6762333519000001,0.124,-0.043500000000000004,0.1314087136,1.55,0.13,1.5554420594,1.674,0.08650000000000001,1.6762333519000001,0.124,-0.043500000000000004,0.1314087136,1.55,0.13,1.5554420594
2020-02-22 21:00:00,1.5645,0.07050000000000001,1.5660876412,0.0845,-0.029500000000000002,0.0895013966,1.48,0.1,1.4833745313,1.5645,0.0805,1.5665696600999999,0.0845,-0.029500000000000002,0.0895013966,1.48,0.11,1.484082208
2020-02-22 21:30:00,1.47,0.065,1.4714363731,0.1,-0.035,0.1059481005,1.37,0.1,1.3736447867,1.47,0.075,1.4719120218000001,0.1,-0.035,0.1059481005,1.37,0.11,1.3744089639000001
2020-02-22 22:00:00,1.3915,0.0775,1.3936565215,0.12150000000000001,-0.0425,0.1287186855,1.27,0.12,1.2756566936,1.3915,0.0175,1.3916100388000001,0.12150000000000001,-0.0425,0.1287186855,1.27,0.06,1.2714165328
2020-02-22 22:30:00,1.3355000000000001,0.026000000000000002,1.3357530648,0.1255,-0.044,0.1329896613,1.21,0.07,1.2120231021,1.3355000000000001,0.036000000000000004,1.3359851234,0.1255,-0.044,0.1329896613,1.21,0.08,1.2126417443
2020-02-22 23:00:00,1.2770000000000001,0.026000000000000002,1.2772646554,0.20700000000000002,-0.074,0.2198294794,1.07,0.1,1.0746627378,1.2770000000000001,0.036000000000000004,1.2775073385,0.20700000000000002,-0.074,0.2198294794,1.07,0.11,1.0756393448
2020-02-22 23:30:00,1.2075,0.031,1.2078978641,0.24750000000000003,-0.089,0.2630156839,0.96,0.12,0.9674709298,1.2075,0.031,1.2078978641,0.24750000000000003,-0.089,0.2630156839,0.96,0.12,0.9674709298
2020-02-23 00:00:00,1.1375,0.031,1.1379223392,0.24750000000000003,-0.089,0.2630156839,0.89,0.12,0.8980534505000001,1.1375,0.031,1.1379223392,0.24750000000000003,-0.089,0.2630156839,0.89,0.12,0.8980534505000001
2020-02-23 00:30:00,1.202,0.033,1.2024529097,0.242,-0.08700000000000001,0.2571633722,0.96,0.12,0.9674709298,1.212,0.033,1.2124491742,0.242,-0.08700000000000001,0.2571633722,0.97,0.12,0.9773944956
2020-02-23 01:00:00,1.302,0.033,1.3024181356,0.242,-0.08700000000000001,0.2571633722,1.06,0.12,1.0667708282,1.302,0.033,1.3024181356,0.242,-0.08700000000000001,0.2571633722,1.06,0.12,1.0667708282
2020-02-23 01:30:00,1.2805,0.001,1.2805003905,0.2205,-0.079,0.2342247852,1.06,0.08,1.0630145813,1.2805,0.011,1.2805472463,0.2205,-0.079,0.2342247852,1.06,0.09,1.0638138934999999
2020-02-23 02:00:00,1.1965,-0.006500000000000001,1.1965176555,0.1865,-0.0665,0.1980012626,1.01,0.06,1.0117806086,1.1965,-0.006500000000000001,1.1965176555,0.1865,-0.0665,0.1980012626,1.01,0.06,1.0117806086
2020-02-23 02:30:00,1.1775,-0.0095,1.1775383221,0.24750000000000003,-0.08950000000000001,0.2631852959,0.93,0.08,0.9334345183,1.1875,-0.0095,1.1875379994,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9400000000000001,0.08,0.9433981132
2020-02-23 03:00:00,1.1765,-0.0095,1.1765383547,0.24650000000000002,-0.08950000000000001,0.2622451143,0.93,0.08,0.9334345183,1.1865,-0.0095,1.1865380314,0.24650000000000002,-0.08950000000000001,0.2622451143,0.9400000000000001,0.08,0.9433981132
2020-02-23 03:30:00,1.1315,-0.007500000000000001,1.1315248561,0.24150000000000002,-0.08750000000000001,0.2568628038,0.89,0.08,0.8935882721,1.1315,-0.007500000000000001,1.1315248561,0.24150000000000002,-0.08750000000000001,0.2568628038,0.89,0.08,0.8935882721
2020-02-23 04:00:00,1.116,-0.009000000000000001,1.1160362897,0.246,-0.089,0.2616046636,0.87,0.08,0.8736704184,1.116,-0.009000000000000001,1.1160362897,0.246,-0.089,0.2616046636,0.87,0.08,0.8736704184
2020-02-23 04:30:00,1.116,0.011,1.1160542102,0.246,-0.089,0.2616046636,0.87,0.1,0.8757282684000001,1.116,0.011,1.1160542102,0.246,-0.089,0.2616046636,0.87,0.1,0.8757282684000001
2020-02-23 05:00:00,1.137,0.031,1.1374225248,0.247,-0.089,0.26254523420000003,0.89,0.12,0.8980534505000001,1.137,0.031,1.1374225248,0.247,-0.089,0.26254523420000003,0.89,0.12,0.8980534505000001
2020-02-23 05:30:00,1.166,0.031,1.1664120198,0.246,-0.089,0.2616046636,0.92,0.12,0.9277930804000001,1.166,0.031,1.1664120198,0.246,-0.089,0.2616046636,0.92,0.12,0.9277930804000001
2020-02-23 06:00:00,1.1965,0.051000000000000004,1.1975864269,0.24650000000000002,-0.089,0.2620748939,0.9500000000000001,0.14,0.9602603814,1.2065000000000001,0.061,1.2080410796,0.24650000000000002,-0.089,0.2620748939,0.96,0.15,0.9716480844000001
2020-02-23 06:30:00,1.1965,0.07100000000000001,1.1986047097,0.24650000000000002,-0.089,0.2620748939,0.9500000000000001,0.16,0.9633794683,1.2065000000000001,0.061,1.2080410796,0.24650000000000002,-0.089,0.2620748939,0.96,0.15,0.9716480844000001
2020-02-23 07:00:00,1.2565,0.07050000000000001,1.2584762612,0.24650000000000002,-0.08950000000000001,0.2622451143,1.01,0.16,1.0225947389,1.2565,0.0805,1.2590760501,0.24650000000000002,-0.08950000000000001,0.2622451143,1.01,0.17,1.0242070103
2020-02-23 07:30:00,1.3275000000000001,0.1705,1.3384044605,0.24750000000000003,-0.08950000000000001,0.2631852959,1.08,0.26,1.1108555262,1.3175,-0.0095,1.31753425,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.08,1.0729864864
2020-02-23 08:00:00,1.3775,0.081,1.3798794331,0.24750000000000003,-0.089,0.2630156839,1.13,0.17,1.1427160627,1.3875,0.091,1.390480942,0.24750000000000003,-0.089,0.2630156839,1.1400000000000001,0.18,1.1541230437
2020-02-23 08:30:00,1.4155,0.062,1.4168571735,0.24550000000000002,-0.088,0.2607954179,1.17,0.15,1.1795761951000001,1.4255,0.07200000000000001,1.4273171512,0.24550000000000002,-0.088,0.2607954179,1.18,0.16,1.1907980517
2020-02-23 09:00:00,1.496,0.062,1.4972842082,0.246,-0.088,0.2612661478,1.25,0.15,1.2589678312,1.496,0.07200000000000001,1.4977316181,0.246,-0.088,0.2612661478,1.25,0.16,1.2601983971
2020-02-23 09:30:00,1.5514999999999999,0.0635,1.5527989245,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.31,0.15,1.3185598204,1.5514999999999999,0.07350000000000001,1.5532400008,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.31,0.16,1.3197348218
2020-02-23 10:00:00,1.6075,0.066,1.6088543284,0.23750000000000002,-0.084,0.2519171491,1.37,0.15,1.3781872151,1.6075,0.076,1.6092955757,0.23750000000000002,-0.084,0.2519171491,1.37,0.16,1.3793114224
2020-02-23 10:30:00,1.584,0.053,1.5848864313000002,0.244,-0.08700000000000001,0.2590463279,1.34,0.14,1.3472935834,1.584,0.073,1.5856812416000001,0.244,-0.08700000000000001,0.2590463279,1.34,0.16,1.3495184326
2020-02-23 11:00:00,1.63,0.066,1.6313356491,0.24,-0.084,0.2542754412,1.3900000000000001,0.15,1.3980700984,1.63,0.076,1.6317708172,0.24,-0.084,0.2542754412,1.3900000000000001,0.16,1.3991783303
2020-02-23 11:30:00,1.6525,0.065,1.653777872,0.24250000000000002,-0.085,0.2569654646,1.4100000000000001,0.15,1.4179562758,1.6525,0.075,1.6542010912,0.24250000000000002,-0.085,0.2569654646,1.4100000000000001,0.16,1.4190489773000001
2020-02-23 12:00:00,1.651,0.08600000000000001,1.6532383373,0.241,-0.084,0.2552195134,1.4100000000000001,0.17,1.4202112519,1.651,0.076,1.6527483172,0.241,-0.084,0.2552195134,1.4100000000000001,0.16,1.4190489773000001
2020-02-23 12:30:00,1.5485,0.092,1.5512305599,0.2285,-0.078,0.2414461638,1.32,0.17,1.3309019498,1.5485,0.082,1.5506696134,0.2285,-0.078,0.2414461638,1.32,0.16,1.3296616111000001
2020-02-23 13:00:00,1.5375,0.085,1.5398478009,0.1675,-0.055,0.1762987521,1.37,0.14,1.3771347066000001,1.5375,0.095,1.5404321634,0.1675,-0.055,0.1762987521,1.37,0.15,1.3781872151
2020-02-23 13:30:00,1.4235,0.079,1.4256904468,0.1935,-0.061,0.202887284,1.23,0.14,1.2379418403,1.4235,0.089,1.4262795133,0.1935,-0.061,0.202887284,1.23,0.15,1.2391125857
2020-02-23 14:00:00,1.5245000000000002,0.091,1.5272135574,0.0945,-0.029,0.0988496333,1.43,0.12,1.4350261322,1.5245000000000002,0.101,1.5278420239,0.0945,-0.029,0.0988496333,1.43,0.13,1.4358969322
2020-02-23 14:30:00,1.488,0.0925,1.4908723118,0.088,-0.0275,0.0921968004,1.4,0.12,1.4051334456,1.488,0.10250000000000001,1.4915261479000002,0.088,-0.0275,0.0921968004,1.4,0.13,1.4060227593999999
2020-02-23 15:00:00,1.63,0.098,1.6329433548,0.07,-0.022,0.0733757453,1.56,0.12,1.5646085772,1.63,0.108,1.6335739959,0.07,-0.022,0.0733757453,1.56,0.13,1.5654072952
2020-02-23 15:30:00,1.5095,0.0775,1.5114881740000001,0.0695,-0.022500000000000003,0.0730513518,1.44,0.1,1.4434680461,1.5095,0.08750000000000001,1.5120338951,0.0695,-0.022500000000000003,0.0730513518,1.44,0.11,1.4441952777
2020-02-23 16:00:00,1.5255,0.08950000000000001,1.5281231953,0.035500000000000004,-0.0105,0.0370202647,1.49,0.1,1.4933519344000001,1.5255,0.0995,1.5287414759,0.035500000000000004,-0.0105,0.0370202647,1.49,0.11,1.4940548852
2020-02-23 16:30:00,1.5859999999999999,0.092,1.5886661071,0.026000000000000002,-0.008,0.027202941,1.56,0.1,1.5632018424,1.5859999999999999,0.10200000000000001,1.589276565,0.026000000000000002,-0.008,0.027202941,1.56,0.11,1.5638733964
2020-02-23 17:00:00,1.6695,0.0975,1.6723446116,0.0095,-0.0025,0.0098234414,1.6600000000000001,0.1,1.6630093205,1.6695,0.1075,1.6729574113,0.0095,-0.0025,0.0098234414,1.6600000000000001,0.11,1.6636405862
2020-02-23 17:30:00,1.9100000000000001,0.4025,1.9519493462000002,0.0,0.0025,0.0025,1.9100000000000001,0.4,1.9514353692,1.8599999999999999,-0.11750000000000001,1.8637076622,0.0,0.0025,0.0025,1.8599999999999999,-0.12,1.863866948
2020-02-23 18:00:00,1.9100000000000001,0.1615,1.9168156536,0.0,0.0015,0.0015,1.9100000000000001,0.16,1.9166898549,1.9,0.1715,1.9077243643,0.0,0.0015,0.0015,1.9,0.17,1.9075901027
2020-02-23 18:30:00,1.96,0.161,1.9666013831,0.0,0.001,0.001,1.96,0.16,1.9665197685,1.96,0.171,1.9674452977999999,0.0,0.001,0.001,1.96,0.17,1.9673586353
2020-02-23 19:00:00,1.9300000000000002,0.14100000000000001,1.9351436639,0.0,0.001,0.001,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.171,1.9375605797,0.0,0.001,0.001,1.9300000000000002,0.17,1.9374725805000002
2020-02-23 19:30:00,1.85,0.111,1.8533270084,0.0,0.001,0.001,1.85,0.11,1.8532673849,1.85,0.121,1.8539528041,0.0,0.001,0.001,1.85,0.12,1.8538878067
2020-02-23 20:00:00,1.8010000000000002,0.1305,1.8057218086,0.001,0.0005,0.0011180340000000002,1.8,0.13,1.8046883387000001,1.8010000000000002,0.1405,1.8064720452,0.001,0.0005,0.0011180340000000002,1.8,0.14,1.8054362354
2020-02-23 20:30:00,1.6915,0.1695,1.6999713233,0.0015,-0.0005,0.0015811388,1.69,0.17,1.6985287751,1.6815,0.0795,1.6833782997000002,0.0015,-0.0005,0.0015811388,1.6800000000000002,0.08,1.6819036833
2020-02-23 21:00:00,1.6255000000000002,0.108,1.6290838683,0.0055000000000000005,-0.002,0.00585235,1.62,0.11,1.6237302732,1.6255000000000002,0.11800000000000001,1.6297773621,0.0055000000000000005,-0.002,0.00585235,1.62,0.12,1.6244383645
2020-02-23 21:30:00,1.6115,0.679,1.7487061646000002,0.0315,-0.011,0.0333654012,1.58,0.6900000000000001,1.724093965,1.5215,-0.481,1.5957202919,0.0315,-0.011,0.0333654012,1.49,-0.47000000000000003,1.5623699946
2020-02-23 22:00:00,1.522,0.929,1.7831222617,0.032,-0.011,0.0338378486,1.49,0.9400000000000001,1.7617321021999999,1.3820000000000001,-0.781,1.5874145646,0.032,-0.011,0.0338378486,1.35,-0.77,1.5541557194
2020-02-23 22:30:00,1.4355,0.8145,1.6504758405,0.0155,-0.0055000000000000005,0.0164468842,1.42,0.8200000000000001,1.6397560794000001,1.3255,-0.6655,1.483185929,0.0155,-0.0055000000000000005,0.0164468842,1.31,-0.66,1.4668674105
2020-02-23 23:00:00,1.2915,0.07250000000000001,1.2935333393000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.27,0.08,1.2725171905,1.2915,0.07250000000000001,1.2935333393000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.27,0.08,1.2725171905
2020-02-23 23:30:00,1.213,0.065,1.2147403015,0.043000000000000003,-0.015,0.045541190100000004,1.17,0.08,1.1727318534,1.223,0.065,1.2247260918,0.043000000000000003,-0.015,0.045541190100000004,1.18,0.08,1.1827087554
2020-02-24 00:00:00,1.182,0.0655,1.1838134355,0.042,-0.0145,0.044432533100000005,1.1400000000000001,0.08,1.1428035702,1.182,0.0655,1.1838134355,0.042,-0.0145,0.044432533100000005,1.1400000000000001,0.08,1.1428035702
2020-02-24 00:30:00,1.2285,0.059500000000000004,1.2299400392,0.0585,-0.0205,0.061987902000000004,1.17,0.08,1.1727318534,1.2385,0.059500000000000004,1.2399284254,0.0585,-0.0205,0.061987902000000004,1.18,0.08,1.1827087554
2020-02-24 01:00:00,1.3535,0.0645,1.3550359774,0.043500000000000004,-0.0155,0.0461789996,1.31,0.08,1.3124404748,1.3535,0.0645,1.3550359774,0.043500000000000004,-0.0155,0.0461789996,1.31,0.08,1.3124404748
2020-02-24 01:30:00,1.4275,0.067,1.4290714643,0.0375,-0.013000000000000001,0.0396894192,1.3900000000000001,0.08,1.392300255,1.4375,0.067,1.4390605442,0.0375,-0.013000000000000001,0.0396894192,1.4,0.08,1.4022838514
2020-02-24 02:00:00,1.3940000000000001,0.036000000000000004,1.3944647719,0.124,-0.044,0.1315750736,1.27,0.08,1.2725171905,1.3940000000000001,0.036000000000000004,1.3944647719,0.124,-0.044,0.1315750736,1.27,0.08,1.2725171905
2020-02-24 02:30:00,1.3965,0.0375,1.3970034001,0.17650000000000002,-0.0625,0.1872391519,1.22,0.1,1.2240914998,1.4065,0.0475,1.4073018511,0.17650000000000002,-0.0625,0.1872391519,1.23,0.11,1.2349089035
2020-02-24 03:00:00,1.3175,0.035,1.3179648136,0.23750000000000002,-0.085,0.2522523538,1.08,0.12,1.0866462166,1.3175,0.025,1.3177371703,0.23750000000000002,-0.085,0.2522523538,1.08,0.11,1.0855873986
2020-02-24 03:30:00,1.2375,0.031,1.2378882219,0.24750000000000003,-0.089,0.2630156839,0.99,0.12,0.9972462083,1.2375,0.021,1.237678169,0.24750000000000003,-0.089,0.2630156839,0.99,0.11,0.9960923652
2020-02-24 04:00:00,1.214,0.032,1.2144216731,0.244,-0.088,0.2593838854,0.97,0.12,0.9773944956,1.214,0.022,1.2141993247,0.244,-0.088,0.2593838854,0.97,0.11,0.9762171889000001
2020-02-24 04:30:00,1.2165,0.061,1.2180284274,0.24650000000000002,-0.089,0.2620748939,0.97,0.15,0.9815294188,1.2165,0.061,1.2180284274,0.24650000000000002,-0.089,0.2620748939,0.97,0.15,0.9815294188
2020-02-24 05:00:00,1.226,0.061500000000000006,1.2275415472,0.246,-0.08850000000000001,0.2614349824,0.98,0.15,0.9914131329,1.226,0.061500000000000006,1.2275415472,0.246,-0.08850000000000001,0.2614349824,0.98,0.15,0.9914131329
2020-02-24 05:30:00,1.2455,0.081,1.2481311029,0.24550000000000002,-0.089,0.2611345439,1.0,0.17,1.0143470806,1.2555,0.061,1.2569810062,0.24550000000000002,-0.089,0.2611345439,1.01,0.15,1.0210778619
2020-02-24 06:00:00,1.336,0.35100000000000003,1.3813388433,0.246,-0.089,0.2616046636,1.09,0.44,1.1754573578,1.296,-0.179,1.3083030994,0.246,-0.089,0.2616046636,1.05,-0.09,1.0538500842
2020-02-24 06:30:00,1.4065,0.2205,1.4236792125,0.24650000000000002,-0.08950000000000001,0.2622451143,1.16,0.31,1.2007081244,1.3965,0.0205,1.3966504573,0.24650000000000002,-0.08950000000000001,0.2622451143,1.15,0.11,1.1552488909
2020-02-24 07:00:00,1.5075,0.1305,1.5131379646,0.24750000000000003,-0.08950000000000001,0.2631852959,1.26,0.22,1.2790621564,1.5075,0.1405,1.5140331899000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.26,0.23,1.2808200498
2020-02-24 07:30:00,1.6865,0.221,1.7009183549,0.24650000000000002,-0.089,0.2620748939,1.44,0.31,1.4729901561,1.6764999999999999,0.111,1.6801706015,0.24650000000000002,-0.089,0.2620748939,1.43,0.2,1.4439182802000001
2020-02-24 08:00:00,1.7475,0.2005,1.7589646102,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.29,1.5277761616,1.7475,0.1405,1.7531390418,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.23,1.5175308893000001
2020-02-24 08:30:00,1.7675,0.161,1.7748175258,0.24750000000000003,-0.089,0.2630156839,1.52,0.25,1.5404220201,1.7675,0.171,1.7757525869,0.24750000000000003,-0.089,0.2630156839,1.52,0.26,1.5420765221
2020-02-24 09:00:00,1.7575,0.161,1.7648589887,0.24750000000000003,-0.089,0.2630156839,1.51,0.25,1.5305554547,1.7575,0.161,1.7648589887,0.24750000000000003,-0.089,0.2630156839,1.51,0.25,1.5305554547
2020-02-24 09:30:00,1.8170000000000002,0.1315,1.8217522472,0.247,-0.08850000000000001,0.2623761613,1.57,0.22,1.5853390804,1.8170000000000002,0.14150000000000001,1.8225013717,0.247,-0.08850000000000001,0.2623761613,1.57,0.23,1.5867577005
2020-02-24 10:00:00,1.8170000000000002,0.1315,1.8217522472,0.247,-0.08850000000000001,0.2623761613,1.57,0.22,1.5853390804,1.8170000000000002,0.12150000000000001,1.8210577284,0.247,-0.08850000000000001,0.2623761613,1.57,0.21,1.5839823230999999
