Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 10:30:00,1.8170000000000002,0.1315,1.8217522472,0.247,-0.08850000000000001,0.2623761613,1.57,0.22,1.5853390804,1.8170000000000002,0.12150000000000001,1.8210577284,0.247,-0.08850000000000001,0.2623761613,1.57,0.21,1.5839823230999999
2020-02-24 11:00:00,1.8375,0.1315,1.8421993649,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5899999999999999,0.22,1.6051479683,1.8375,0.12150000000000001,1.8415125577,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5899999999999999,0.21,1.6038079686
2020-02-24 11:30:00,1.838,0.131,1.8426624759,0.248,-0.089,0.2634862425,1.5899999999999999,0.22,1.6051479683,1.838,0.151,1.8441922351,0.248,-0.089,0.2634862425,1.5899999999999999,0.24,1.608011194
2020-02-24 12:00:00,1.8375,0.1015,1.8403011982000002,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5899999999999999,0.19,1.6013119621,1.8375,0.1115,1.8408798168,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5899999999999999,0.2,1.6025292509
2020-02-24 12:30:00,1.8525,0.134,1.8573401008000001,0.24250000000000002,-0.08600000000000001,0.257297979,1.6099999999999999,0.22,1.624961538,1.8525,0.134,1.8573401008000001,0.24250000000000002,-0.08600000000000001,0.257297979,1.6099999999999999,0.22,1.624961538
2020-02-24 13:00:00,1.9085,0.14100000000000001,1.9137014527,0.2485,-0.089,0.2639569094,1.6600000000000001,0.23,1.6758579892,1.9085,0.151,1.9144642201000002,0.2485,-0.089,0.2639569094,1.6600000000000001,0.24,1.6772596698000002
2020-02-24 13:30:00,1.9085,0.14150000000000001,1.9137383572000002,0.2485,-0.08850000000000001,0.2637887412,1.6600000000000001,0.23,1.6758579892,1.9085,0.1515,1.9145037216,0.2485,-0.08850000000000001,0.2637887412,1.6600000000000001,0.24,1.6772596698000002
2020-02-24 14:00:00,1.8085,0.14150000000000001,1.8140271497,0.2485,-0.08850000000000001,0.2637887412,1.56,0.23,1.5768639763999999,1.8085,0.1515,1.8148345655,0.2485,-0.08850000000000001,0.2637887412,1.56,0.24,1.5783535726
2020-02-24 14:30:00,1.7385000000000002,0.1325,1.7435419410000002,0.2485,-0.08750000000000001,0.2634549297,1.49,0.22,1.5061540426,1.7385000000000002,0.1525,1.7451757791,0.2485,-0.08750000000000001,0.2634549297,1.49,0.24,1.5092050888
2020-02-24 15:00:00,1.6035,0.1345,1.6091309766,0.24350000000000002,-0.0855,0.2580746016,1.3599999999999999,0.22,1.3776792079,1.6035,0.1245,1.6083259931,0.24350000000000002,-0.0855,0.2580746016,1.3599999999999999,0.21,1.3761177275
2020-02-24 15:30:00,1.6360000000000001,0.1405,1.6420220005,0.226,-0.0795,0.2395751448,1.4100000000000001,0.22,1.4270599146,1.6360000000000001,0.1405,1.6420220005,0.226,-0.0795,0.2395751448,1.4100000000000001,0.22,1.4270599146
2020-02-24 16:00:00,1.6680000000000001,0.1395,1.6738232434,0.228,-0.0805,0.2417938171,1.44,0.22,1.4567086188,1.6680000000000001,0.1395,1.6738232434,0.228,-0.0805,0.2417938171,1.44,0.22,1.4567086188
2020-02-24 16:30:00,1.6775,0.117,1.6815752287999999,0.20750000000000002,-0.073,0.2199664747,1.47,0.19,1.4822280526,1.6775,0.127,1.6823005825,0.20750000000000002,-0.073,0.2199664747,1.47,0.2,1.4835430563
2020-02-24 17:00:00,1.784,0.1365,1.7892144226000002,0.154,-0.053500000000000006,0.16302837180000002,1.63,0.19,1.6410362580000002,1.784,0.14650000000000002,1.7900050978,0.154,-0.053500000000000006,0.16302837180000002,1.63,0.2,1.6422241016
2020-02-24 17:30:00,1.8780000000000001,0.146,1.8836666372000002,0.128,-0.044,0.1353513945,1.75,0.19,1.760284068,1.8679999999999999,0.156,1.8745026007,0.128,-0.044,0.1353513945,1.74,0.2,1.7514565367000001
2020-02-24 18:00:00,1.9325,0.1545,1.9386661652,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.83,0.19,1.8398369493,1.9225,0.1645,1.9295249415,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.82,0.2,1.8309560344
2020-02-24 18:30:00,2.137,1.0365,2.375100261,0.067,-0.0235,0.0710017605,2.07,1.06,2.3256181974,1.9769999999999999,-0.6935,2.0951065009,0.067,-0.0235,0.0710017605,1.9100000000000001,-0.67,2.0241047404
2020-02-24 19:00:00,2.134,1.048,2.3774482118,0.034,-0.012,0.0360555128,2.1,1.06,2.3523605166,1.964,-0.7020000000000001,2.0856893345,0.034,-0.012,0.0360555128,1.9300000000000002,-0.6900000000000001,2.0496341137
2020-02-24 19:30:00,2.052,1.032,2.2968952958,0.022,-0.008,0.0234093998,2.03,1.04,2.2808989456,1.892,-0.718,2.0236570856,0.022,-0.008,0.0234093998,1.87,-0.71,2.0002499844
2020-02-24 20:00:00,2.002,1.0285,2.2507368238,0.032,-0.0115,0.0340036763,1.97,1.04,2.227666941,1.842,-0.7215,1.978263443,0.032,-0.0115,0.0340036763,1.81,-0.71,1.9442736433
2020-02-24 20:30:00,1.9195000000000002,1.0085,2.1683063667,0.08950000000000001,-0.0315,0.094881505,1.83,1.04,2.1048752932,1.7595,-0.7415,1.9093618044,0.08950000000000001,-0.0315,0.094881505,1.67,-0.71,1.8146625031
2020-02-24 21:00:00,1.776,0.47300000000000003,1.8379077779,0.106,-0.037,0.1122719912,1.67,0.51,1.746138597,1.716,-0.23700000000000002,1.7322889482,0.106,-0.037,0.1122719912,1.6099999999999999,-0.2,1.6223748026
2020-02-24 21:30:00,1.6485,0.1155,1.6525412249,0.0985,-0.0345,0.1043671404,1.55,0.15,1.5572411501999999,1.6485,0.1155,1.6525412249,0.0985,-0.0345,0.1043671404,1.55,0.15,1.5572411501999999
2020-02-24 22:00:00,1.583,0.3035,1.6118316444,0.133,-0.0465,0.1408944641,1.45,0.35000000000000003,1.491643389,1.553,-0.0965,1.5559952603,0.133,-0.0465,0.1408944641,1.42,-0.05,1.420880009
2020-02-24 22:30:00,1.4675,0.0815,1.4697613752,0.1375,-0.0485,0.1458029492,1.33,0.13,1.3363382805000001,1.4675,0.0815,1.4697613752,0.1375,-0.0485,0.1458029492,1.33,0.13,1.3363382805000001
2020-02-24 23:00:00,1.3335,0.0575,1.3347391131,0.0635,-0.022500000000000003,0.0673683902,1.27,0.08,1.2725171905,1.3335,0.0775,1.3357501638,0.0635,-0.022500000000000003,0.0673683902,1.27,0.1,1.2739309243
2020-02-24 23:30:00,1.2730000000000001,0.0795,1.2754800077000001,0.14300000000000002,-0.0505,0.1516550362,1.13,0.13,1.1374532957,1.2730000000000001,0.08950000000000001,1.2761423314,0.14300000000000002,-0.0505,0.1516550362,1.13,0.14,1.1386395391
2020-02-25 00:00:00,1.211,0.0675,1.2128797344,0.121,-0.0425,0.1282468323,1.09,0.11,1.0955363983,1.221,0.0775,1.2234570896,0.121,-0.0425,0.1282468323,1.1,0.12,1.1065260955
2020-02-25 00:30:00,1.219,0.065,1.2207317478,0.129,-0.045,0.1366235704,1.09,0.11,1.0955363983,1.229,0.075,1.2312863193,0.129,-0.045,0.1366235704,1.1,0.12,1.1065260955
2020-02-25 01:00:00,1.3735,0.059500000000000004,1.3747881655,0.14350000000000002,-0.0505,0.152126592,1.23,0.11,1.2349089035,1.3735,0.0695,1.3752572487,0.14350000000000002,-0.0505,0.152126592,1.23,0.12,1.2358397954
2020-02-25 01:30:00,1.3695,0.0655,1.3710654616,0.0695,-0.0245,0.0736919263,1.3,0.09,1.3031116606,1.3695,0.0655,1.3710654616,0.0695,-0.0245,0.0736919263,1.3,0.09,1.3031116606
2020-02-25 02:00:00,1.3,0.039,1.3005848684,0.06,-0.021,0.0635688603,1.24,0.06,1.2414507642000001,1.3,0.049,1.3009231338,0.06,-0.021,0.0635688603,1.24,0.07,1.2419742348
2020-02-25 02:30:00,1.2775,0.036500000000000005,1.2780213222,0.0675,-0.0235,0.0714737714,1.21,0.06,1.21148669,1.2775,0.0465,1.2783460017000001,0.0675,-0.0235,0.0714737714,1.21,0.07,1.2120231021
2020-02-25 03:00:00,1.2665,0.039,1.2671003315,0.1165,-0.041,0.1235040485,1.15,0.08,1.1527792503,1.2665,0.039,1.2671003315,0.1165,-0.041,0.1235040485,1.15,0.08,1.1527792503
2020-02-25 03:30:00,1.2429999999999999,0.0385,1.243596096,0.17300000000000001,-0.061500000000000006,0.1836062363,1.07,0.1,1.0746627378,1.2429999999999999,0.0485,1.2439458389,0.17300000000000001,-0.061500000000000006,0.1836062363,1.07,0.11,1.0756393448
2020-02-25 04:00:00,1.2145000000000001,0.0505,1.2155494642,0.0845,-0.029500000000000002,0.0895013966,1.13,0.08,1.1328283189,1.2245,0.0505,1.225540901,0.0845,-0.029500000000000002,0.0895013966,1.1400000000000001,0.08,1.1428035702
2020-02-25 04:30:00,1.1555,0.037,1.1560922325,0.0655,-0.023,0.0694208182,1.09,0.06,1.0916501271,1.1655,0.057,1.16689299,0.0655,-0.023,0.0694208182,1.1,0.08,1.1029052543
2020-02-25 05:00:00,1.178,0.0375,1.1785967292,0.148,-0.052500000000000005,0.1570358239,1.03,0.09,1.033924562,1.178,0.0475,1.1789572723,0.148,-0.052500000000000005,0.1570358239,1.03,0.1,1.0348429833
2020-02-25 05:30:00,1.2305,0.057,1.2318194876,0.1505,-0.053,0.15955955,1.08,0.11,1.0855873986,1.2305,0.067,1.2323227053,0.1505,-0.053,0.15955955,1.08,0.12,1.0866462166
2020-02-25 06:00:00,1.291,0.0745,1.2931478067,0.131,-0.0455,0.1386767825,1.16,0.12,1.166190379,1.291,0.0845,1.2937624396,0.131,-0.0455,0.1386767825,1.16,0.13,1.167261753
2020-02-25 06:30:00,1.3925,0.2275,1.4109615516,0.12250000000000001,-0.0425,0.1296630248,1.27,0.27,1.2983836105,1.3725,-0.0025,1.3725022769000002,0.12250000000000001,-0.0425,0.1296630248,1.25,0.04,1.2506398362
2020-02-25 07:00:00,1.5695000000000001,0.229,1.5861182963,0.059500000000000004,-0.021,0.0630971473,1.51,0.25,1.5305554547,1.5495,0.049,1.5502745725,0.059500000000000004,-0.021,0.0630971473,1.49,0.07,1.491643389
2020-02-25 07:30:00,1.7585000000000002,0.313,1.7861386424,0.0485,-0.017,0.0513930929,1.71,0.33,1.7415510328,1.7285,0.043000000000000003,1.7290347741,0.0485,-0.017,0.0513930929,1.6800000000000002,0.06,1.6810710870999999
2020-02-25 08:00:00,1.7650000000000001,0.1515,1.7714901213,0.055,-0.018500000000000003,0.058028010500000005,1.71,0.17,1.7184295156,1.755,0.1515,1.7615269653999999,0.055,-0.018500000000000003,0.058028010500000005,1.7000000000000002,0.17,1.7084788556000001
2020-02-25 08:30:00,1.758,0.157,1.7649966006,0.038,-0.013000000000000001,0.0401621713,1.72,0.17,1.7283807451,1.758,0.157,1.7649966006,0.038,-0.013000000000000001,0.0401621713,1.72,0.17,1.7283807451
2020-02-25 09:00:00,1.7515,0.1595,1.7587474236,0.0315,-0.0105,0.0332039154,1.72,0.17,1.7283807451,1.7515,0.1595,1.7587474236,0.0315,-0.0105,0.0332039154,1.72,0.17,1.7283807451
2020-02-25 09:30:00,1.7475,0.1615,1.7549468653,0.0275,-0.0085,0.0287836759,1.72,0.17,1.7283807451,1.7475,0.1615,1.7549468653,0.0275,-0.0085,0.0287836759,1.72,0.17,1.7283807451
2020-02-25 10:00:00,1.693,0.1525,1.6998544790999999,0.053,-0.0175,0.055814424700000004,1.6400000000000001,0.17,1.6487874331999999,1.683,0.07250000000000001,1.6845608478,0.053,-0.0175,0.055814424700000004,1.63,0.09,1.6324827717
2020-02-25 10:30:00,1.6,0.115,1.6041274887,0.05,-0.015,0.0522015325,1.55,0.13,1.5554420594,1.6,0.115,1.6041274887,0.05,-0.015,0.0522015325,1.55,0.13,1.5554420594
2020-02-25 11:00:00,1.577,0.1295,1.5823082032,0.097,-0.030500000000000003,0.1016821027,1.48,0.16,1.4886235253,1.577,0.1395,1.5831579991,0.097,-0.030500000000000003,0.1016821027,1.48,0.17,1.4897315194
2020-02-25 11:30:00,1.616,0.12250000000000001,1.6206363718999999,0.196,-0.0675,0.20729749150000001,1.42,0.19,1.4326548782000001,1.616,0.12250000000000001,1.6206363718999999,0.196,-0.0675,0.20729749150000001,1.42,0.19,1.4326548782000001
2020-02-25 12:00:00,1.6755,0.11900000000000001,1.6797205869,0.20550000000000002,-0.07100000000000001,0.2174195253,1.47,0.19,1.4822280526,1.6755,0.11900000000000001,1.6797205869,0.20550000000000002,-0.07100000000000001,0.2174195253,1.47,0.19,1.4822280526
2020-02-25 12:30:00,1.7125,0.1305,1.7174651379,0.17250000000000001,-0.059500000000000004,0.18247328570000002,1.54,0.19,1.5516765127,1.7125,0.1305,1.7174651379,0.17250000000000001,-0.059500000000000004,0.18247328570000002,1.54,0.19,1.5516765127
2020-02-25 13:00:00,1.746,0.125,1.7504687944000001,0.186,-0.065,0.1970304545,1.56,0.19,1.5715279189,1.746,0.125,1.7504687944000001,0.186,-0.065,0.1970304545,1.56,0.19,1.5715279189
2020-02-25 13:30:00,1.6835,0.129,1.6884351483,0.12350000000000001,-0.041,0.13012782180000002,1.56,0.17,1.5692354826,1.6835,0.129,1.6884351483,0.12350000000000001,-0.041,0.13012782180000002,1.56,0.17,1.5692354826
2020-02-25 14:00:00,1.662,0.11750000000000001,1.6661483277,0.10200000000000001,-0.0325,0.10705255720000001,1.56,0.15,1.5671949464,1.662,0.1275,1.6668833942,0.10200000000000001,-0.0325,0.10705255720000001,1.56,0.16,1.5681836627
2020-02-25 14:30:00,1.764,0.1275,1.7686017781999999,0.124,-0.0425,0.1310810818,1.6400000000000001,0.17,1.6487874331999999,1.764,0.1275,1.7686017781999999,0.124,-0.0425,0.1310810818,1.6400000000000001,0.17,1.6487874331999999
2020-02-25 15:00:00,1.7305000000000001,0.126,1.73508105,0.1305,-0.044,0.137718009,1.6,0.17,1.6090059043,1.7205,0.126,1.7251076053,0.1305,-0.044,0.137718009,1.5899999999999999,0.17,1.5990622252
2020-02-25 15:30:00,1.7005,0.1335,1.7057322475,0.1905,-0.0665,0.2017733877,1.51,0.2,1.5231874474,1.7005,0.14350000000000002,1.7065440223000001,0.1905,-0.0665,0.2017733877,1.51,0.21,1.5245327153
2020-02-25 16:00:00,1.74,0.12150000000000001,1.7442368675000002,0.25,-0.08850000000000001,0.2652022813,1.49,0.21,1.5047258887,1.74,0.12150000000000001,1.7442368675000002,0.25,-0.08850000000000001,0.2652022813,1.49,0.21,1.5047258887
2020-02-25 16:30:00,1.8205,0.152,1.8268344888999999,0.2505,-0.088,0.2655075328,1.57,0.24,1.5882380174000001,1.8205,0.152,1.8268344888999999,0.2505,-0.088,0.2655075328,1.57,0.24,1.5882380174000001
2020-02-25 17:00:00,1.854,0.153,1.8603023948000001,0.244,-0.08700000000000001,0.2590463279,1.6099999999999999,0.24,1.6277899127,1.854,0.153,1.8603023948000001,0.244,-0.08700000000000001,0.2590463279,1.6099999999999999,0.24,1.6277899127
2020-02-25 17:30:00,1.948,0.1515,1.9538823532,0.248,-0.08850000000000001,0.2633177738,1.7000000000000002,0.24,1.7168575946,1.948,0.1515,1.9538823532,0.248,-0.08850000000000001,0.2633177738,1.7000000000000002,0.24,1.7168575946
2020-02-25 18:00:00,2.02,0.161,2.0264059317,0.22,-0.079,0.23375414430000002,1.8,0.24,1.8159295141,2.02,0.161,2.0264059317,0.22,-0.079,0.23375414430000002,1.8,0.24,1.8159295141
2020-02-25 18:30:00,2.22,0.884,2.3895304978,0.21,-0.076,0.2233293532,2.01,0.96,2.2274873737,2.09,-0.526,2.1551742389,0.21,-0.076,0.2233293532,1.88,-0.45,1.9331063085
2020-02-25 19:00:00,2.2635,1.026,2.4851777099,0.2335,-0.084,0.2481496524,2.03,1.11,2.3136551169,2.1135,-0.714,2.2308469804,0.2335,-0.084,0.2481496524,1.88,-0.63,1.9827506147
2020-02-25 19:30:00,2.2355,1.0165,2.4557549756,0.20550000000000002,-0.07350000000000001,0.2182487113,2.03,1.09,2.3041267326,2.0855,-0.7235,2.2074334645,0.20550000000000002,-0.07350000000000001,0.2182487113,1.88,-0.65,1.9891958174000002
2020-02-25 20:00:00,2.1395,1.004,2.3633612187,0.23950000000000002,-0.08600000000000001,0.2544724936,1.9,1.09,2.1904565734,1.9795,-0.736,2.111898731,0.23950000000000002,-0.08600000000000001,0.2544724936,1.74,-0.65,1.857444481
2020-02-25 20:30:00,2.054,1.0125,2.289993941,0.244,-0.08750000000000001,0.25921467940000004,1.81,1.1,2.1180415482,1.904,-0.7375,2.0418428563,0.244,-0.08750000000000001,0.25921467940000004,1.6600000000000001,-0.65,1.7827226369
2020-02-25 21:00:00,1.937,0.735,2.0717610866,0.23700000000000002,-0.085,0.25178165140000003,1.7000000000000002,0.8200000000000001,1.887432118,1.827,-0.465,1.885246403,0.23700000000000002,-0.085,0.25178165140000003,1.5899999999999999,-0.38,1.6347782724000002
2020-02-25 21:30:00,1.7305000000000001,0.10350000000000001,1.7335923685,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.49,0.19,1.5020652449,1.7305000000000001,0.1135,1.7342181235,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.49,0.2,1.5033628970000001
2020-02-25 22:00:00,1.6195,0.0775,1.6213532928,0.2295,-0.0825,0.2438780433,1.3900000000000001,0.16,1.3991783303,1.6195,0.0775,1.6213532928,0.2295,-0.0825,0.2438780433,1.3900000000000001,0.16,1.3991783303
2020-02-25 22:30:00,1.5630000000000002,0.11,1.5668659802,0.223,-0.08,0.23691559680000002,1.34,0.19,1.3534031181000001,1.553,0.05,1.5538046853,0.223,-0.08,0.23691559680000002,1.33,0.13,1.3363382805000001
2020-02-25 23:00:00,1.4344999999999999,0.0695,1.4361826137,0.2245,-0.0805,0.23849633120000002,1.21,0.15,1.2192620719,1.4445000000000001,0.0795,1.4466860406,0.2245,-0.0805,0.23849633120000002,1.22,0.16,1.2304470732000001
2020-02-25 23:30:00,1.33,0.07100000000000001,1.3318937645,0.22,-0.079,0.23375414430000002,1.11,0.15,1.1200892822,1.34,0.081,1.3424459021000001,0.22,-0.079,0.23375414430000002,1.12,0.16,1.1313708499
2020-02-26 00:00:00,1.2805,0.0585,1.2818355979,0.2005,-0.07150000000000001,0.21286732960000002,1.08,0.13,1.0877959367,1.2905,0.0685,1.2923167181,0.2005,-0.07150000000000001,0.21286732960000002,1.09,0.14,1.0989540482
2020-02-26 00:30:00,1.2690000000000001,0.045,1.2697976217,0.209,-0.075,0.22204954400000002,1.06,0.12,1.0667708282,1.2690000000000001,0.045,1.2697976217,0.209,-0.075,0.22204954400000002,1.06,0.12,1.0667708282
2020-02-26 01:00:00,1.381,0.0835,1.3835220454,0.241,-0.08650000000000001,0.2560532171,1.1400000000000001,0.17,1.1526057435000001,1.381,0.0235,1.3811999312,0.241,-0.08650000000000001,0.2560532171,1.1400000000000001,0.11,1.1452947219
2020-02-26 01:30:00,1.3885,0.031,1.3888460138,0.2485,-0.089,0.2639569094,1.1400000000000001,0.12,1.1462983905,1.3985,0.041,1.399100872,0.2485,-0.089,0.2639569094,1.15,0.13,1.1573245007
2020-02-26 02:00:00,1.3980000000000001,0.031,1.3983436631,0.248,-0.089,0.2634862425,1.15,0.12,1.1562439189,1.3980000000000001,0.041,1.3986010868,0.248,-0.089,0.2634862425,1.15,0.13,1.1573245007
2020-02-26 02:30:00,1.3785,0.081,1.38087771,0.2485,-0.089,0.2639569094,1.13,0.17,1.1427160627,1.3785,0.021,1.3786599472,0.2485,-0.089,0.2639569094,1.13,0.11,1.1353413584
2020-02-26 03:00:00,1.333,0.03,1.3333375417,0.223,-0.08,0.23691559680000002,1.11,0.11,1.115437134,1.353,0.03,1.3533325534,0.223,-0.08,0.23691559680000002,1.13,0.11,1.1353413584
2020-02-26 03:30:00,1.323,0.03,1.3233400923,0.223,-0.08,0.23691559680000002,1.1,0.11,1.1054863183,1.323,0.03,1.3233400923,0.223,-0.08,0.23691559680000002,1.1,0.11,1.1054863183
2020-02-26 04:00:00,1.27,0.0345,1.2704685159,0.21,-0.0755,0.2231596962,1.06,0.11,1.0656922632999999,1.28,0.0345,1.2804648570000001,0.21,-0.0755,0.2231596962,1.07,0.11,1.0756393448
2020-02-26 04:30:00,1.2685,0.0545,1.2696702328,0.23850000000000002,-0.0855,0.2533623887,1.03,0.14,1.0394710193,1.2685,0.0545,1.2696702328,0.23850000000000002,-0.0855,0.2533623887,1.03,0.14,1.0394710193
2020-02-26 05:00:00,1.3265,0.051500000000000004,1.3274993409,0.24650000000000002,-0.08850000000000001,0.2619055173,1.08,0.14,1.0890362712,1.3265,0.051500000000000004,1.3274993409,0.24650000000000002,-0.08850000000000001,0.2619055173,1.08,0.14,1.0890362712
2020-02-26 05:30:00,1.3775,0.41100000000000003,1.4375073043,0.24750000000000003,-0.089,0.2630156839,1.13,0.5,1.2356779516,1.3275000000000001,-0.259,1.3525299442,0.24750000000000003,-0.089,0.2630156839,1.08,-0.17,1.0932977636
2020-02-26 06:00:00,1.4955,0.9415,1.7671849083,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.25,1.03,1.6196913286,1.3655,-0.7485,1.5571905792,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.12,-0.66,1.3
2020-02-26 06:30:00,1.6280000000000001,0.2505,1.6471594489,0.248,-0.08950000000000001,0.2636555518,1.38,0.34,1.4212670404,1.608,-0.029500000000000002,1.6082705774,0.248,-0.08950000000000001,0.2636555518,1.3599999999999999,0.06,1.361322886
2020-02-26 07:00:00,1.807,0.8310000000000001,1.9889218185000002,0.247,-0.089,0.26254523420000003,1.56,0.92,1.8110770276000001,1.687,-0.549,1.7740828616000002,0.247,-0.089,0.26254523420000003,1.44,-0.46,1.5116877985000001
2020-02-26 07:30:00,1.837,0.582,1.926990659,0.247,-0.088,0.2622079328,1.5899999999999999,0.67,1.7253985047,1.767,-0.258,1.7857359827,0.247,-0.088,0.2622079328,1.52,-0.17,1.5294770348
2020-02-26 08:00:00,1.816,0.24250000000000002,1.8321196058,0.246,-0.08750000000000001,0.2610981616,1.57,0.33,1.6043067038,1.796,0.0625,1.797087157,0.246,-0.08750000000000001,0.2610981616,1.55,0.15,1.5572411501999999
2020-02-26 08:30:00,1.7069999999999999,0.10550000000000001,1.7102570713,0.23700000000000002,-0.0845,0.2516132946,1.47,0.19,1.4822280526,1.7069999999999999,0.1155,1.710903051,0.23700000000000002,-0.0845,0.2516132946,1.47,0.2,1.4835430563
2020-02-26 09:00:00,1.6840000000000002,0.10300000000000001,1.6871470001,0.244,-0.08700000000000001,0.2590463279,1.44,0.19,1.4524806367,1.6840000000000002,0.113,1.6877870126,0.244,-0.08700000000000001,0.2590463279,1.44,0.2,1.4538225476
2020-02-26 09:30:00,1.6995,0.122,1.7038733081,0.2495,-0.088,0.2645642644,1.45,0.21,1.4651279808,1.6995,0.112,1.7031864989,0.2495,-0.088,0.2645642644,1.45,0.2,1.4637281168
2020-02-26 10:00:00,1.7395,0.12150000000000001,1.7437380824000002,0.2495,-0.08850000000000001,0.2647309955,1.49,0.21,1.5047258887,1.7395,0.1115,1.7430698493999999,0.2495,-0.08850000000000001,0.2647309955,1.49,0.2,1.5033628970000001
2020-02-26 10:30:00,1.7309999999999999,0.125,1.7355074186000001,0.241,-0.085,0.2555503864,1.49,0.21,1.5047258887,1.751,0.115,1.7547723499,0.241,-0.085,0.2555503864,1.51,0.2,1.5231874474
2020-02-26 11:00:00,1.6695,0.1275,1.6743615201000002,0.23950000000000002,-0.0825,0.2533110736,1.43,0.21,1.4453373309,1.6695,0.11750000000000001,1.673629738,0.23950000000000002,-0.0825,0.2533110736,1.43,0.2,1.4439182802000001
2020-02-26 11:30:00,1.6895,0.124,1.6940443471000002,0.2495,-0.08600000000000001,0.2639057597,1.44,0.21,1.4552319403,1.6895,0.134,1.6948056673,0.2495,-0.08600000000000001,0.2639057597,1.44,0.22,1.4567086188
2020-02-26 12:00:00,1.7255,0.1315,1.7305035394,0.2555,-0.08850000000000001,0.2703932322,1.47,0.22,1.4863714206,1.7255,0.1315,1.7305035394,0.2555,-0.08850000000000001,0.2703932322,1.47,0.22,1.4863714206
2020-02-26 12:30:00,1.7229999999999999,0.133,1.7281255741,0.253,-0.08700000000000001,0.2675406511,1.47,0.22,1.4863714206,1.7229999999999999,0.133,1.7281255741,0.253,-0.08700000000000001,0.2675406511,1.47,0.22,1.4863714206
2020-02-26 13:00:00,1.643,0.139,1.6488693096,0.233,-0.081,0.24667792770000002,1.4100000000000001,0.22,1.4270599146,1.643,0.139,1.6488693096,0.233,-0.081,0.24667792770000002,1.4100000000000001,0.22,1.4270599146
2020-02-26 13:30:00,1.6644999999999999,0.15,1.6712451197,0.20450000000000002,-0.07,0.21614867570000001,1.46,0.22,1.476482306,1.6644999999999999,0.15,1.6712451197,0.20450000000000002,-0.07,0.21614867570000001,1.46,0.22,1.476482306
2020-02-26 14:00:00,1.544,0.145,1.5507936678,0.17400000000000002,-0.055,0.1824856159,1.37,0.2,1.384521578,1.544,0.145,1.5507936678,0.17400000000000002,-0.055,0.1824856159,1.37,0.2,1.384521578
2020-02-26 14:30:00,1.577,0.153,1.58440462,0.147,-0.047,0.1543308135,1.43,0.2,1.4439182802000001,1.577,0.153,1.58440462,0.147,-0.047,0.1543308135,1.43,0.2,1.4439182802000001
2020-02-26 15:00:00,1.5855000000000001,0.169,1.5944814988,0.10550000000000001,-0.031,0.1099602201,1.48,0.2,1.4934523762,1.5755,0.169,1.5845381819000002,0.10550000000000001,-0.031,0.1099602201,1.47,0.2,1.4835430563
2020-02-26 15:30:00,1.635,0.1695,1.6437625285,0.095,-0.030500000000000003,0.0997759991,1.54,0.2,1.5529327094,1.635,0.1695,1.6437625285,0.095,-0.030500000000000003,0.0997759991,1.54,0.2,1.5529327094
2020-02-26 16:00:00,1.5735000000000001,0.14650000000000002,1.580305192,0.07350000000000001,-0.0235,0.0771654068,1.5,0.17,1.5096025967,1.5635,0.14650000000000002,1.5703485282,0.07350000000000001,-0.0235,0.0771654068,1.49,0.17,1.4996666296
2020-02-26 16:30:00,1.667,0.138,1.6727023047,0.097,-0.032,0.1021420579,1.57,0.17,1.5791770008000001,1.667,0.138,1.6727023047,0.097,-0.032,0.1021420579,1.57,0.17,1.5791770008000001
2020-02-26 17:00:00,1.8035,0.17200000000000001,1.8116832643,0.053500000000000006,-0.018000000000000002,0.0564468777,1.75,0.19,1.760284068,1.8035,0.17200000000000001,1.8116832643,0.053500000000000006,-0.018000000000000002,0.0564468777,1.75,0.19,1.760284068
2020-02-26 17:30:00,1.8935,0.179,1.9019419681,0.0335,-0.011,0.0352597504,1.8599999999999999,0.19,1.8696791169,1.8935,0.179,1.9019419681,0.0335,-0.011,0.0352597504,1.8599999999999999,0.19,1.8696791169
2020-02-26 18:00:00,2.0355,0.678,2.145447331,0.035500000000000004,-0.012,0.0374733238,2.0,0.6900000000000001,2.1156795599000002,1.9355,-0.28200000000000003,1.9559356457,0.035500000000000004,-0.012,0.0374733238,1.9,-0.27,1.9190883252000002
2020-02-26 18:30:00,2.1875,0.36,2.2169249536,0.0275,-0.01,0.0292617498,2.16,0.37,2.1914607001,2.1575,0.08,2.1589826887,0.0275,-0.01,0.0292617498,2.13,0.09,2.1319005605
2020-02-26 19:00:00,2.215,0.20800000000000002,2.2247447045,0.005,-0.002,0.0053851648,2.21,0.21,2.2199549545,2.215,0.20800000000000002,2.2247447045,0.005,-0.002,0.0053851648,2.21,0.21,2.2199549545
2020-02-26 19:30:00,2.1405,0.1665,2.1469658824,0.0105,-0.0035,0.0110679718,2.13,0.17,2.1367732683,2.1405,0.17650000000000002,2.1477645355,0.0105,-0.0035,0.0110679718,2.13,0.18,2.1375921033
2020-02-26 20:00:00,2.096,0.1945,2.1050050475,0.016,-0.0055000000000000005,0.0169189243,2.08,0.2,2.0895932619,2.086,0.20450000000000002,2.0960000596,0.016,-0.0055000000000000005,0.0169189243,2.07,0.21,2.0806249061
2020-02-26 20:30:00,2.031,0.5165000000000001,2.0956462607,0.011,-0.0035,0.011543396400000001,2.02,0.52,2.085857138,1.971,-0.1535,1.9769681965,0.011,-0.0035,0.011543396400000001,1.96,-0.15,1.9657314160000001
2020-02-26 21:00:00,1.9745,1.035,2.2293217018,0.0145,-0.005,0.0153378617,1.96,1.04,2.2188285197,1.8145,-0.705,1.9466471817,0.0145,-0.005,0.0153378617,1.8,-0.7000000000000001,1.9313207916000001
2020-02-26 21:30:00,1.877,1.0205,2.1364805756,0.027,-0.0095,0.0286225436,1.85,1.03,2.117404071,1.717,-0.7195,1.8616576619,0.027,-0.0095,0.0286225436,1.69,-0.71,1.8330848316
2020-02-26 22:00:00,1.6985000000000001,0.29350000000000004,1.7236718075000002,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.6800000000000002,0.30000000000000004,1.7065755184,1.6684999999999999,-0.036500000000000005,1.6688991881000002,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.65,-0.03,1.6502727046999999
2020-02-26 22:30:00,1.5975000000000001,0.12350000000000001,1.6022666757000001,0.0475,-0.0165,0.0502841923,1.55,0.14,1.5563097378,1.5975000000000001,0.1335,1.6030684639000001,0.0475,-0.0165,0.0502841923,1.55,0.15,1.5572411501999999
2020-02-26 23:00:00,1.4875,0.1705,1.4972396268,0.0275,-0.0095,0.029094673100000003,1.46,0.18,1.4710540439,1.4875,0.1105,1.491598639,0.0275,-0.0095,0.029094673100000003,1.46,0.12,1.4649232062
2020-02-26 23:30:00,1.3505,0.1095,1.3549319171,0.030500000000000003,-0.0105,0.0322567822,1.32,0.12,1.3254433221,1.3505,0.1095,1.3549319171,0.030500000000000003,-0.0105,0.0322567822,1.32,0.12,1.3254433221
2020-02-27 00:00:00,1.238,0.08700000000000001,1.2410531818,0.008,-0.003,0.0085440037,1.23,0.09,1.2332882875,1.248,0.097,1.2517639554,0.008,-0.003,0.0085440037,1.24,0.1,1.2440257232
2020-02-27 00:30:00,1.3315000000000001,0.0855,1.3342422943,0.0115,-0.0045000000000000005,0.012349089,1.32,0.09,1.3230646243,1.3315000000000001,0.0955,1.3349204096,0.0115,-0.0045000000000000005,0.012349089,1.32,0.1,1.3237824595
2020-02-27 01:00:00,1.42,0.063,1.4213968482000001,0.02,-0.007,0.0211896201,1.4,0.07,1.4017489076,1.42,0.073,1.4218751702999999,0.02,-0.007,0.0211896201,1.4,0.08,1.4022838514
2020-02-27 01:30:00,1.3845,0.058,1.3857143465,0.0345,-0.012,0.036527387,1.35,0.07,1.3518135966,1.3945,0.068,1.3961569575000001,0.0345,-0.012,0.036527387,1.3599999999999999,0.08,1.3623509093
2020-02-27 02:00:00,1.347,0.064,1.3485195586,0.017,-0.006,0.0180277564,1.33,0.07,1.3318408313,1.357,0.074,1.3590161883,0.017,-0.006,0.0180277564,1.34,0.08,1.3423859356
2020-02-27 02:30:00,1.362,0.069,1.3637466774,0.002,-0.001,0.0022360680000000003,1.3599999999999999,0.07,1.3618002790000001,1.362,0.079,1.3642891922,0.002,-0.001,0.0022360680000000003,1.3599999999999999,0.08,1.3623509093
2020-02-27 03:00:00,1.3615,0.07,1.3632982982000001,0.0015,0.0,0.0015,1.3599999999999999,0.07,1.3618002790000001,1.3615,0.08,1.3638483237,0.0015,0.0,0.0015,1.3599999999999999,0.08,1.3623509093
2020-02-27 03:30:00,1.3335,0.0685,1.3352582147,0.0035,-0.0015,0.0038078866,1.33,0.07,1.3318408313,1.3435000000000001,0.0785,1.3457914029,0.0035,-0.0015,0.0038078866,1.34,0.08,1.3423859356
2020-02-27 04:00:00,1.3085,0.0635,1.3100398849000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.29,0.07,1.2918978288,1.3185,0.07350000000000001,1.3205470457000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.3,0.08,1.3024592124
2020-02-27 04:30:00,1.3535,0.08850000000000001,1.3563902462000001,0.0335,-0.0115,0.0354189215,1.32,0.1,1.3237824595,1.3635,0.08850000000000001,1.3663690936,0.0335,-0.0115,0.0354189215,1.33,0.1,1.3337541003
2020-02-27 05:00:00,1.3525,0.109,1.3568851278,0.0325,-0.011,0.0343110769,1.32,0.12,1.3254433221,1.3625,0.109,1.3668530462000001,0.0325,-0.011,0.0343110769,1.33,0.12,1.335402561
2020-02-27 05:30:00,1.365,0.10450000000000001,1.3689942475999999,0.045,-0.0155,0.0475946426,1.32,0.12,1.3254433221,1.375,0.10450000000000001,1.3789652824,0.045,-0.0155,0.0475946426,1.33,0.12,1.335402561
2020-02-27 06:00:00,1.453,0.8545,1.6856391221,0.073,-0.025500000000000002,0.0773256102,1.38,0.88,1.636704005,1.343,-0.6255000000000001,1.4815192371,0.073,-0.025500000000000002,0.0773256102,1.27,-0.6000000000000001,1.4045995870999999
2020-02-27 06:30:00,1.5430000000000001,0.3975,1.5933785646,0.093,-0.0325,0.0985152272,1.45,0.43,1.5124152869,1.5030000000000001,-0.1125,1.5072044486,0.093,-0.0325,0.0985152272,1.4100000000000001,-0.08,1.41226768
2020-02-27 07:00:00,1.728,0.6890000000000001,1.8602970193,0.088,-0.031,0.0933005895,1.6400000000000001,0.72,1.7910890542,1.638,-0.321,1.6691569728,0.088,-0.031,0.0933005895,1.55,-0.29,1.5768956846000002
2020-02-27 07:30:00,1.7905000000000002,0.1875,1.800290671,0.1505,-0.052500000000000005,0.15939416550000002,1.6400000000000001,0.24,1.6574679484,1.8005,0.1875,1.8102365866999999,0.1505,-0.052500000000000005,0.15939416550000002,1.65,0.24,1.6673631878
2020-02-27 08:00:00,1.8395000000000001,0.1645,1.8468406807000002,0.1595,-0.0555,0.16888013500000001,1.6800000000000002,0.22,1.6943435306999999,1.8395000000000001,0.17450000000000002,1.8477582364,0.1595,-0.0555,0.16888013500000001,1.6800000000000002,0.23,1.6956709586
2020-02-27 08:30:00,1.8345,0.1715,1.8424989824,0.1945,-0.0685,0.2062098446,1.6400000000000001,0.24,1.6574679484,1.8345,0.1715,1.8424989824,0.1945,-0.0685,0.2062098446,1.6400000000000001,0.24,1.6574679484
2020-02-27 09:00:00,1.771,0.162,1.7783939384,0.221,-0.078,0.2343608329,1.55,0.24,1.5684705926,1.7810000000000001,0.162,1.7883525939,0.221,-0.078,0.2343608329,1.56,0.24,1.5783535726
2020-02-27 09:30:00,1.755,0.159,1.7621878447000001,0.23500000000000001,-0.081,0.2485678982,1.52,0.24,1.5388307249,1.755,0.159,1.7621878447000001,0.23500000000000001,-0.081,0.2485678982,1.52,0.24,1.5388307249
2020-02-27 10:00:00,1.639,0.1505,1.6458952731,0.259,-0.08950000000000001,0.2740278271,1.38,0.24,1.4007141036,1.649,0.1505,1.6558536318,0.259,-0.08950000000000001,0.2740278271,1.3900000000000001,0.24,1.4105672618
2020-02-27 10:30:00,1.6019999999999999,0.161,1.6100698743000001,0.262,-0.089,0.2767038128,1.34,0.25,1.3631214179,1.6019999999999999,0.171,1.6111005555,0.262,-0.089,0.2767038128,1.34,0.26,1.3649908425000001
2020-02-27 11:00:00,1.6295000000000002,0.2305,1.6457218781,0.2595,-0.08950000000000001,0.2745004554,1.37,0.32,1.4068759718,1.6295000000000002,0.1305,1.6347172537999999,0.2595,-0.08950000000000001,0.2745004554,1.37,0.22,1.3875518008
2020-02-27 11:30:00,1.5765,0.162,1.5848016437,0.2565,-0.088,0.2711756811,1.32,0.25,1.3434656676,1.5765,0.162,1.5848016437,0.2565,-0.088,0.2711756811,1.32,0.25,1.3434656676
2020-02-27 12:00:00,1.5845,0.1595,1.5925076138,0.2645,-0.09050000000000001,0.2795541093,1.32,0.25,1.3434656676,1.5845,0.1595,1.5925076138,0.2645,-0.09050000000000001,0.2795541093,1.32,0.25,1.3434656676
2020-02-27 12:30:00,1.62,0.162,1.6280798506,0.26,-0.088,0.2744886154,1.3599999999999999,0.25,1.3827870407,1.62,0.162,1.6280798506,0.26,-0.088,0.2744886154,1.3599999999999999,0.25,1.3827870407
2020-02-27 13:00:00,1.5015,0.168,1.5108693689,0.24150000000000002,-0.082,0.2550416633,1.26,0.25,1.2845621822,1.5015,0.168,1.5108693689,0.24150000000000002,-0.082,0.2550416633,1.26,0.25,1.2845621822
2020-02-27 13:30:00,1.5695000000000001,0.182,1.5800171675999999,0.2595,-0.088,0.2740150543,1.31,0.27,1.3375350463,1.5795,0.192,1.5911267234,0.2595,-0.088,0.2740150543,1.32,0.28,1.3493702235
2020-02-27 14:00:00,1.433,0.1655,1.4425253031,0.253,-0.0845,0.2667381675,1.18,0.25,1.2061923561,1.443,0.1655,1.4524597241000001,0.253,-0.0845,0.2667381675,1.19,0.25,1.2159769735000001
2020-02-27 14:30:00,1.5710000000000002,0.18150000000000002,1.5814497305000002,0.261,-0.08850000000000001,0.27559617200000003,1.31,0.27,1.3375350463,1.581,0.18150000000000002,1.5913840674,0.261,-0.08850000000000001,0.27559617200000003,1.32,0.27,1.3473306944
2020-02-27 15:00:00,1.556,0.186,1.5670775348000001,0.246,-0.084,0.2599461483,1.31,0.27,1.3375350463,1.566,0.186,1.5770072923,0.246,-0.084,0.2599461483,1.32,0.27,1.3473306944
2020-02-27 15:30:00,1.491,0.1375,1.4973267012,0.241,-0.0825,0.2547297588,1.25,0.22,1.2692123542,1.491,0.1375,1.4973267012,0.241,-0.0825,0.2547297588,1.25,0.22,1.2692123542
2020-02-27 16:00:00,1.5335,0.15,1.5408186947,0.20350000000000001,-0.07,0.21520281130000002,1.33,0.22,1.3480726983,1.5335,0.15,1.5408186947,0.20350000000000001,-0.07,0.21520281130000002,1.33,0.22,1.3480726983
2020-02-27 16:30:00,1.617,0.14300000000000002,1.6233108144,0.137,-0.047,0.1448378404,1.48,0.19,1.4921461054,1.617,0.153,1.6242222754,0.137,-0.047,0.1448378404,1.48,0.2,1.4934523762
2020-02-27 17:00:00,1.6695,0.28,1.6928172524,0.059500000000000004,-0.02,0.0627714107,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.6495000000000002,0.03,1.6497727873999999,0.059500000000000004,-0.02,0.0627714107,1.5899999999999999,0.05,1.5907859693000002
2020-02-27 17:30:00,1.722,0.156,1.7290517633,0.07200000000000001,-0.024,0.0758946638,1.65,0.18,1.6597891432,1.722,0.156,1.7290517633,0.07200000000000001,-0.024,0.0758946638,1.65,0.18,1.6597891432
2020-02-27 18:00:00,1.912,0.203,1.9227462131,0.022,-0.007,0.023086792800000002,1.8900000000000001,0.21,1.901630879,1.912,0.203,1.9227462131,0.022,-0.007,0.023086792800000002,1.8900000000000001,0.21,1.901630879
2020-02-27 18:30:00,2.093,0.47200000000000003,2.1455612319,0.023,-0.008,0.0243515913,2.07,0.48,2.124923528,2.033,-0.088,2.0349036832,0.023,-0.008,0.0243515913,2.01,-0.08,2.0115914098
2020-02-27 19:00:00,2.136,0.3245,2.1605083314,0.016,-0.0055000000000000005,0.0169189243,2.12,0.33,2.1455302375,2.106,0.10450000000000001,2.108591058,0.016,-0.0055000000000000005,0.0169189243,2.09,0.11,2.0928927349
2020-02-27 19:30:00,2.1125,0.405,2.1509721639,0.0425,-0.015,0.0450693909,2.07,0.42,2.1121789697,2.0625,-0.025,2.0626515096,0.0425,-0.015,0.0450693909,2.02,-0.01,2.0200247523
2020-02-27 20:00:00,2.0545,0.594,2.1386458917,0.10450000000000001,-0.036000000000000004,0.110527146,1.9500000000000002,0.63,2.049243763,1.9745,-0.226,1.9873918210000001,0.10450000000000001,-0.036000000000000004,0.110527146,1.87,-0.19,1.8796276227000002
2020-02-27 20:30:00,1.9475,0.17950000000000002,1.9557547137,0.08750000000000001,-0.030500000000000003,0.0926633692,1.8599999999999999,0.21,1.8718172988,1.9475,0.17950000000000002,1.9557547137,0.08750000000000001,-0.030500000000000003,0.0926633692,1.8599999999999999,0.21,1.8718172988
2020-02-27 21:00:00,1.8445,0.14750000000000002,1.8503882025,0.0645,-0.022500000000000003,0.0683117852,1.78,0.17,1.7880995498,1.8445,0.14750000000000002,1.8503882025,0.0645,-0.022500000000000003,0.0683117852,1.78,0.17,1.7880995498
2020-02-27 21:30:00,1.7725,0.1385,1.7779028376000001,0.0325,-0.0115,0.0344746284,1.74,0.15,1.7464535493,1.7625000000000002,0.14850000000000002,1.7687448940000001,0.0325,-0.0115,0.0344746284,1.73,0.16,1.7373830896
2020-02-27 22:00:00,1.6800000000000002,0.136,1.6854957728,0.04,-0.014,0.0423792402,1.6400000000000001,0.15,1.6468454694,1.6800000000000002,0.146,1.6863321143999999,0.04,-0.014,0.0423792402,1.6400000000000001,0.16,1.6477863939000001
2020-02-27 22:30:00,1.5825,0.11850000000000001,1.5869305277999999,0.0325,-0.0115,0.0344746284,1.55,0.13,1.5554420594,1.5825,0.1285,1.5877085690000001,0.0325,-0.0115,0.0344746284,1.55,0.14,1.5563097378
2020-02-27 23:00:00,1.461,0.4495,1.5285847212,0.031,-0.0105,0.0327299557,1.43,0.46,1.5021651041,1.411,-0.2305,1.4297032035,0.031,-0.0105,0.0327299557,1.38,-0.22,1.3974262056
2020-02-27 23:30:00,1.3425,0.109,1.3469176849,0.0325,-0.011,0.0343110769,1.31,0.12,1.3154847015,1.3525,0.109,1.3568851278,0.0325,-0.011,0.0343110769,1.32,0.12,1.3254433221
2020-02-28 00:00:00,1.2995,0.10300000000000001,1.3035755636,0.0495,-0.017,0.052337844800000005,1.25,0.12,1.2557467897999999,1.3094999999999999,0.10300000000000001,1.3135445367,0.0495,-0.017,0.052337844800000005,1.26,0.12,1.2657013866
2020-02-28 00:30:00,1.2650000000000001,0.074,1.2671625784,0.045,-0.016,0.0477598157,1.22,0.09,1.2233151679,1.2650000000000001,0.084,1.2677858652,0.045,-0.016,0.0477598157,1.22,0.1,1.2240914998
2020-02-28 01:00:00,1.3705,0.062,1.3719016911,0.0805,-0.028,0.0852305696,1.29,0.09,1.2931357237,1.3705,0.07200000000000001,1.3723899774000001,0.0805,-0.028,0.0852305696,1.29,0.1,1.2938701635
2020-02-28 01:30:00,1.5065,0.7665000000000001,1.6902853309,0.0965,-0.0335,0.1021494004,1.4100000000000001,0.8,1.6211415731,1.3865,-0.5735,1.5004281056000002,0.0965,-0.0335,0.1021494004,1.29,-0.54,1.3984634425
2020-02-28 02:00:00,1.437,0.3725,1.4844949478,0.137,-0.0475,0.14500086210000002,1.3,0.42,1.3661625086,1.397,-0.1675,1.4070057747,0.137,-0.0475,0.14500086210000002,1.26,-0.12,1.2657013866
2020-02-28 02:30:00,1.443,0.1015,1.4465653286,0.193,-0.0685,0.20479562980000002,1.25,0.17,1.2615070353,1.453,0.1015,1.4565408508,0.193,-0.0685,0.20479562980000002,1.26,0.17,1.2714165328
2020-02-28 03:00:00,1.3535,0.07250000000000001,1.3554403344,0.1635,-0.0575,0.173316185,1.19,0.13,1.1970797801,1.3535,0.07250000000000001,1.3554403344,0.1635,-0.0575,0.173316185,1.19,0.13,1.1970797801
2020-02-28 03:30:00,1.2405,0.052500000000000005,1.2416104462,0.0505,-0.0175,0.053446234700000005,1.19,0.07,1.1920570456,1.2405,0.052500000000000005,1.2416104462,0.0505,-0.0175,0.053446234700000005,1.19,0.07,1.1920570456
2020-02-28 04:00:00,1.2775,0.068,1.2793085046,0.14750000000000002,-0.052000000000000005,0.1563977302,1.13,0.12,1.1363538181,1.2775,0.068,1.2793085046,0.14750000000000002,-0.052000000000000005,0.1563977302,1.13,0.12,1.1363538181
2020-02-28 04:30:00,1.2775,0.117,1.2828465419000001,0.17750000000000002,-0.063,0.18834874570000001,1.1,0.18,1.1146299834,1.2775,0.027,1.277785291,0.17750000000000002,-0.063,0.18834874570000001,1.1,0.09,1.103675677
2020-02-28 05:00:00,1.309,0.915,1.5970929841000001,0.209,-0.075,0.22204954400000002,1.1,0.99,1.4798986452,1.189,-0.775,1.4192765763000001,0.209,-0.075,0.22204954400000002,0.98,-0.7000000000000001,1.2043255374
2020-02-28 05:30:00,1.2815,0.8955000000000001,1.5633817512000001,0.18150000000000002,-0.0645,0.1926200924,1.1,0.96,1.46,1.1615,-0.7645000000000001,1.3905187881,0.18150000000000002,-0.0645,0.1926200924,0.98,-0.7000000000000001,1.2043255374
2020-02-28 06:00:00,1.375,0.41200000000000003,1.4353985509,0.245,-0.088,0.2603247971,1.13,0.5,1.2356779516,1.325,-0.228,1.3444735029000001,0.245,-0.088,0.2603247971,1.08,-0.14,1.0890362712
2020-02-28 06:30:00,1.4975,0.14100000000000001,1.5041234158,0.24750000000000003,-0.089,0.2630156839,1.25,0.23,1.2709838709,1.4975,0.14100000000000001,1.5041234158,0.24750000000000003,-0.089,0.2630156839,1.25,0.23,1.2709838709
2020-02-28 07:00:00,1.6545,0.2495,1.6732066519000002,0.2245,-0.0805,0.23849633120000002,1.43,0.33,1.4675830471,1.6345,0.08950000000000001,1.6369485331,0.2245,-0.0805,0.23849633120000002,1.4100000000000001,0.17,1.4202112519
2020-02-28 07:30:00,1.8545,0.203,1.8655774575000001,0.21450000000000002,-0.077,0.2279018429,1.6400000000000001,0.28,1.6637307474,1.8545,0.203,1.8655774575000001,0.21450000000000002,-0.077,0.2279018429,1.6400000000000001,0.28,1.6637307474
2020-02-28 08:00:00,1.883,0.199,1.8934862027000001,0.17300000000000001,-0.061,0.18343936330000002,1.71,0.26,1.7296531444,1.883,0.199,1.8934862027000001,0.17300000000000001,-0.061,0.18343936330000002,1.71,0.26,1.7296531444
2020-02-28 08:30:00,1.9985,0.215,2.010031654,0.1285,-0.045,0.13615157,1.87,0.26,1.8879883473999999,1.9985,0.215,2.010031654,0.1285,-0.045,0.13615157,1.87,0.26,1.8879883473999999
2020-02-28 09:00:00,1.936,0.228,1.9493793884000001,0.146,-0.052000000000000005,0.1549838701,1.79,0.28,1.8117670932,1.936,0.23800000000000002,1.9505742744,0.146,-0.052000000000000005,0.1549838701,1.79,0.29,1.8133394608
2020-02-28 09:30:00,1.9420000000000002,0.20650000000000002,1.9529480920000002,0.152,-0.053500000000000006,0.1611404667,1.79,0.26,1.808784122,1.9420000000000002,0.2165,1.9540307700000001,0.152,-0.053500000000000006,0.1611404667,1.79,0.27,1.8102486017000001
2020-02-28 10:00:00,1.9415,0.17650000000000002,1.9495062195,0.1515,-0.053500000000000006,0.1606689142,1.79,0.23,1.8047160441,1.9415,0.17650000000000002,1.9495062195,0.1515,-0.053500000000000006,0.1606689142,1.79,0.23,1.8047160441
2020-02-28 10:30:00,1.9500000000000002,0.18050000000000002,1.9583360922000002,0.14,-0.0495,0.1484932658,1.81,0.23,1.8245547402,1.9500000000000002,0.18050000000000002,1.9583360922000002,0.14,-0.0495,0.1484932658,1.81,0.23,1.8245547402
2020-02-28 11:00:00,1.9220000000000002,0.161,1.9287314484,0.112,-0.039,0.1185959527,1.81,0.2,1.8210161998,1.9220000000000002,0.161,1.9287314484,0.112,-0.039,0.1185959527,1.81,0.2,1.8210161998
2020-02-28 11:30:00,1.9215,0.14850000000000002,1.9272297476,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8599999999999999,0.17,1.8677526602999999,1.9215,0.14850000000000002,1.9272297476,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8599999999999999,0.17,1.8677526602999999
2020-02-28 12:00:00,1.9525000000000001,0.1595,1.9590039561,0.14250000000000002,-0.0505,0.1511836631,1.81,0.21,1.8221415971,1.9525000000000001,0.1595,1.9590039561,0.14250000000000002,-0.0505,0.1511836631,1.81,0.21,1.8221415971
2020-02-28 12:30:00,2.016,0.1615,2.0224584668,0.246,-0.08850000000000001,0.2614349824,1.77,0.25,1.7875681805,2.016,0.1615,2.0224584668,0.246,-0.08850000000000001,0.2614349824,1.77,0.25,1.7875681805
2020-02-28 13:00:00,1.9729999999999999,0.1625,1.9796805928999999,0.243,-0.08750000000000001,0.2582735952,1.73,0.25,1.7479702515,1.983,0.1625,1.9896470164000002,0.243,-0.08750000000000001,0.2582735952,1.74,0.25,1.7578680269
2020-02-28 13:30:00,1.924,0.1625,1.9308501366000002,0.244,-0.08750000000000001,0.25921467940000004,1.6800000000000002,0.25,1.6984993377,1.924,0.1625,1.9308501366000002,0.244,-0.08750000000000001,0.25921467940000004,1.6800000000000002,0.25,1.6984993377
2020-02-28 14:00:00,1.8475000000000001,0.14150000000000001,1.8529108181,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6,0.23,1.6164467204,1.8475000000000001,0.1615,1.8545453621,0.24750000000000003,-0.08850000000000001,0.2628469136,1.6,0.25,1.6194134741
2020-02-28 14:30:00,1.8435000000000001,0.183,1.8525607277,0.24350000000000002,-0.08700000000000001,0.2585754242,1.6,0.27,1.622621336,1.8235000000000001,0.083,1.8253879725000002,0.24350000000000002,-0.08700000000000001,0.2585754242,1.58,0.17,1.5891192529
2020-02-28 15:00:00,1.7570000000000001,0.12150000000000001,1.7611959715,0.247,-0.08850000000000001,0.2623761613,1.51,0.21,1.5245327153,1.7570000000000001,0.1315,1.761914087,0.247,-0.08850000000000001,0.2623761613,1.51,0.22,1.5259423318
2020-02-28 15:30:00,1.8245,0.12250000000000001,1.8286078038,0.24450000000000002,-0.08750000000000001,0.2596853866,1.58,0.21,1.5938946013000002,1.8245,0.1325,1.8293049226,0.24450000000000002,-0.08750000000000001,0.2596853866,1.58,0.22,1.5952429282
2020-02-28 16:00:00,1.8045,0.123,1.808687162,0.24450000000000002,-0.08700000000000001,0.2595173405,1.56,0.21,1.5740711547,1.8045,0.14300000000000002,1.8101572446,0.24450000000000002,-0.08700000000000001,0.2595173405,1.56,0.23,1.5768639763999999
2020-02-28 16:30:00,1.8465,0.162,1.8535927951,0.24650000000000002,-0.088,0.26173698630000003,1.6,0.25,1.6194134741,1.8465,0.162,1.8535927951,0.24650000000000002,-0.088,0.26173698630000003,1.6,0.25,1.6194134741
2020-02-28 17:00:00,1.9255,0.17200000000000001,1.9331668966,0.24550000000000002,-0.088,0.2607954179,1.6800000000000002,0.26,1.7000000000000002,1.9255,0.182,1.9340822759,0.24550000000000002,-0.088,0.2607954179,1.6800000000000002,0.27,1.7015581095
2020-02-28 17:30:00,2.0645,0.6025,2.1506200269,0.24450000000000002,-0.08750000000000001,0.2596853866,1.82,0.6900000000000001,1.9464069461,1.9945,-0.2175,2.0063241264,0.24450000000000002,-0.08750000000000001,0.2596853866,1.75,-0.13,1.7548219283000002
2020-02-28 18:00:00,2.177,0.621,2.2638396586000002,0.247,-0.089,0.26254523420000003,1.9300000000000002,0.71,2.0564532574,2.097,-0.209,2.1073893803,0.247,-0.089,0.26254523420000003,1.85,-0.12,1.8538878067
2020-02-28 18:30:00,2.1405,0.20350000000000001,2.1501517388,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.9,0.29,1.9220041623,2.1405,0.20350000000000001,2.1501517388,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.9,0.29,1.9220041623
2020-02-28 19:00:00,2.1285,0.20800000000000002,2.1386388779,0.2285,-0.082,0.2427678933,1.9,0.29,1.9220041623,2.1285,0.20800000000000002,2.1386388779,0.2285,-0.082,0.2427678933,1.9,0.29,1.9220041623
2020-02-28 19:30:00,2.014,0.186,2.0225706415,0.234,-0.084,0.24862019230000001,1.78,0.27,1.8003610749,2.014,0.186,2.0225706415,0.234,-0.084,0.24862019230000001,1.78,0.27,1.8003610749
2020-02-28 20:00:00,1.782,0.123,1.7862399055,0.242,-0.08700000000000001,0.2571633722,1.54,0.21,1.5542522318,1.782,0.063,1.7831132886,0.242,-0.08700000000000001,0.2571633722,1.54,0.15,1.5472879499
2020-02-28 20:30:00,1.7269999999999999,0.0685,1.7283579635000001,0.227,-0.0815,0.241187168,1.5,0.15,1.5074813432,1.7269999999999999,0.0685,1.7283579635000001,0.227,-0.0815,0.241187168,1.5,0.15,1.5074813432
2020-02-28 21:00:00,1.5779999999999998,0.051000000000000004,1.5788239294,0.248,-0.089,0.2634862425,1.33,0.14,1.3373481221999999,1.5779999999999998,0.061,1.5791785839,0.248,-0.089,0.2634862425,1.33,0.15,1.3384319183
2020-02-28 21:30:00,1.478,0.031,1.4783250657,0.248,-0.089,0.2634862425,1.23,0.12,1.2358397954,1.478,0.031,1.4783250657,0.248,-0.089,0.2634862425,1.23,0.12,1.2358397954
2020-02-28 22:00:00,1.3975,0.031,1.3978437860000001,0.24750000000000003,-0.089,0.2630156839,1.15,0.12,1.1562439189,1.4075,0.031,1.407841344,0.24750000000000003,-0.089,0.2630156839,1.16,0.12,1.166190379
2020-02-28 22:30:00,1.3175,0.061,1.3189113882,0.24750000000000003,-0.089,0.2630156839,1.07,0.15,1.0804628638,1.3175,-0.019,1.3176369948,0.24750000000000003,-0.089,0.2630156839,1.07,0.07,1.0722872749
2020-02-28 23:00:00,1.2175,-0.009000000000000001,1.2175332644,0.24750000000000003,-0.089,0.2630156839,0.97,0.08,0.9732933782000001,1.2175,0.001,1.2175004107,0.24750000000000003,-0.089,0.2630156839,0.97,0.09,0.9741663102
2020-02-28 23:30:00,1.1375,-0.009000000000000001,1.1375356038,0.24750000000000003,-0.089,0.2630156839,0.89,0.08,0.8935882721,1.1375,0.001,1.1375004396,0.24750000000000003,-0.089,0.2630156839,0.89,0.09,0.8945389874
2020-02-29 00:00:00,1.0875,-0.009000000000000001,1.0875372407,0.24750000000000003,-0.089,0.2630156839,0.84,0.08,0.8438009244,1.0875,0.001,1.0875004598,0.24750000000000003,-0.089,0.2630156839,0.84,0.09,0.8448076704
2020-02-29 00:30:00,1.1075,-0.0095,1.1075407442,0.24750000000000003,-0.08950000000000001,0.2631852959,0.86,0.08,0.8637129153,1.1075,0.0005,1.1075001129,0.24750000000000003,-0.08950000000000001,0.2631852959,0.86,0.09,0.8646964785
2020-02-29 01:00:00,1.2265,-0.0095,1.2265367911,0.24650000000000002,-0.08950000000000001,0.2622451143,0.98,0.08,0.9832598843,1.2265,-0.0095,1.2265367911,0.24650000000000002,-0.08950000000000001,0.2622451143,0.98,0.08,0.9832598843
2020-02-29 01:30:00,1.2365,-0.0095,1.2365364936,0.24650000000000002,-0.08950000000000001,0.2622451143,0.99,0.08,0.9932270637,1.2465,-0.0095,1.2465362008,0.24650000000000002,-0.08950000000000001,0.2622451143,1.0,0.08,1.0031948963
2020-02-29 02:00:00,1.197,-0.009000000000000001,1.1970338341,0.247,-0.089,0.26254523420000003,0.9500000000000001,0.08,0.9533624704,1.207,-0.009000000000000001,1.2070335538,0.247,-0.089,0.26254523420000003,0.96,0.08,0.9633275663
2020-02-29 02:30:00,1.1665,-0.005,1.1665107158,0.23650000000000002,-0.085,0.2513110622,0.93,0.08,0.9334345183,1.1665,-0.005,1.1665107158,0.23650000000000002,-0.085,0.2513110622,0.93,0.08,0.9334345183
