Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 03:00:00,1.1360000000000001,-0.001,1.1360004401000001,0.226,-0.081,0.240077071,0.91,0.08,0.9135097153,1.1360000000000001,-0.001,1.1360004401000001,0.226,-0.081,0.240077071,0.91,0.08,0.9135097153
2020-02-29 03:30:00,1.1025,-0.0055000000000000005,1.1025137187,0.07250000000000001,-0.025500000000000002,0.0768537572,1.03,0.02,1.0301941565,1.1025,0.0045000000000000005,1.1025091836,0.07250000000000001,-0.025500000000000002,0.0768537572,1.03,0.03,1.0304368006
2020-02-29 04:00:00,1.102,-0.0245,1.1022723121,0.042,-0.0145,0.044432533100000005,1.06,-0.01,1.0600471688,1.102,-0.0145,1.1020953906,0.042,-0.0145,0.044432533100000005,1.06,0.0,1.06
2020-02-29 04:30:00,1.03,-0.011,1.0300587362,0.06,-0.021,0.0635688603,0.97,0.01,0.970051545,1.03,-0.001,1.0300004854,0.06,-0.021,0.0635688603,0.97,0.02,0.9702061637
2020-02-29 05:00:00,1.019,-0.014,1.0190961682,0.069,-0.024,0.073054774,0.9500000000000001,0.01,0.9500526301000001,1.019,-0.004,1.0190078508,0.069,-0.024,0.073054774,0.9500000000000001,0.02,0.9502105030000001
2020-02-29 05:30:00,1.0665,0.002,1.0665018753,0.1365,-0.048,0.1446936419,0.93,0.05,0.9313431162,1.0665,0.002,1.0665018753,0.1365,-0.048,0.1446936419,0.93,0.05,0.9313431162
2020-02-29 06:00:00,1.1005,0.017,1.1006312961,0.1505,-0.053,0.15955955,0.9500000000000001,0.07,0.9525754563000001,1.1005,0.027,1.1008311633,0.1505,-0.053,0.15955955,0.9500000000000001,0.08,0.9533624704
2020-02-29 06:30:00,1.158,0.1405,1.1664922846,0.168,-0.059500000000000004,0.1782252788,0.99,0.2,1.01,1.148,-0.0695,1.1501018433,0.168,-0.059500000000000004,0.1782252788,0.98,-0.01,0.9800510191
2020-02-29 07:00:00,1.287,0.777,1.5033622318000002,0.177,-0.063,0.1878776197,1.11,0.84,1.392012931,1.187,-0.653,1.3547612336000001,0.177,-0.063,0.1878776197,1.01,-0.59,1.1697008164
2020-02-29 07:30:00,1.371,0.07250000000000001,1.3729156019,0.191,-0.0675,0.2025765287,1.18,0.14,1.1882760622,1.371,0.07250000000000001,1.3729156019,0.191,-0.0675,0.2025765287,1.18,0.14,1.1882760622
2020-02-29 08:00:00,1.434,0.07050000000000001,1.4357319562,0.224,-0.0795,0.2376893982,1.21,0.15,1.2192620719,1.434,0.060500000000000005,1.4352756704,0.224,-0.0795,0.2376893982,1.21,0.14,1.2180722474
2020-02-29 08:30:00,1.4825,0.077,1.4844983159,0.1525,-0.053,0.1614473598,1.33,0.13,1.3363382805000001,1.4825,0.08700000000000001,1.4850505884,0.1525,-0.053,0.1614473598,1.33,0.14,1.3373481221999999
2020-02-29 09:00:00,1.452,0.0625,1.4533445049,0.14200000000000002,-0.0475,0.14973393070000002,1.31,0.11,1.3146102084,1.452,0.07250000000000001,1.4538088767000001,0.14200000000000002,-0.0475,0.14973393070000002,1.31,0.12,1.3154847015
2020-02-29 09:30:00,1.51,0.059500000000000004,1.5111718135,0.2,-0.07050000000000001,0.2120619013,1.31,0.13,1.3164345787,1.51,0.0695,1.5115985744,0.2,-0.07050000000000001,0.2120619013,1.31,0.14,1.3174596768
2020-02-29 10:00:00,1.45,0.0635,1.451389765,0.14,-0.0465,0.1475203376,1.31,0.11,1.3146102084,1.45,0.0635,1.451389765,0.14,-0.0465,0.1475203376,1.31,0.11,1.3146102084
2020-02-29 10:30:00,1.3805,0.0575,1.3816969639,0.1905,-0.0625,0.2004906482,1.19,0.12,1.1960351165,1.3805,0.0675,1.3821492322,0.1905,-0.0625,0.2004906482,1.19,0.13,1.1970797801
2020-02-29 11:00:00,1.441,0.44,1.5066787979,0.231,-0.08,0.24446063080000002,1.21,0.52,1.3170041762,1.381,-0.34,1.4222380251,0.231,-0.08,0.24446063080000002,1.15,-0.26,1.1790250209
2020-02-29 11:30:00,1.4285,0.1505,1.4364061055000001,0.2585,-0.08950000000000001,0.2735552961,1.17,0.24,1.1943617542,1.4085,-0.0795,1.4107418261,0.2585,-0.08950000000000001,0.2735552961,1.15,0.01,1.1500434774000001
2020-02-29 12:00:00,1.412,0.039,1.4125384951,0.262,-0.091,0.277353565,1.15,0.13,1.1573245007,1.412,0.049,1.4128499566000001,0.262,-0.091,0.277353565,1.15,0.14,1.158490397
2020-02-29 12:30:00,1.4020000000000001,0.04,1.4025704973,0.262,-0.09,0.2770270745,1.1400000000000001,0.13,1.1473883388,1.412,0.05,1.4128849918,0.262,-0.09,0.2770270745,1.15,0.14,1.158490397
2020-02-29 13:00:00,1.3785,0.030500000000000003,1.3788373726,0.2585,-0.08950000000000001,0.2735552961,1.12,0.12,1.1264102272,1.3785,0.030500000000000003,1.3788373726,0.2585,-0.08950000000000001,0.2735552961,1.12,0.12,1.1264102272
2020-02-29 13:30:00,1.3615,0.030500000000000003,1.361841584,0.2615,-0.08950000000000001,0.2763919319,1.1,0.12,1.1065260955,1.3815,0.030500000000000003,1.3818366401,0.2615,-0.08950000000000001,0.2763919319,1.12,0.12,1.1264102272
2020-02-29 14:00:00,1.1995,0.011,1.1995504366,0.2595,-0.089,0.2743378392,0.9400000000000001,0.1,0.9453041838,1.1995,0.031,1.1999005167,0.2595,-0.089,0.2743378392,0.9400000000000001,0.12,0.9476286192000001
2020-02-29 14:30:00,1.323,0.371,1.3740342063,0.233,-0.079,0.2460284536,1.09,0.45,1.1792370415,1.2730000000000001,-0.309,1.3099656484,0.233,-0.079,0.2460284536,1.04,-0.23,1.0651291002
2020-02-29 15:00:00,1.379,0.862,1.6262487509999999,0.259,-0.088,0.2735415873,1.12,0.9500000000000001,1.4686388256,1.249,-0.8180000000000001,1.4930254519,0.259,-0.088,0.2735415873,0.99,-0.73,1.2300406497
2020-02-29 15:30:00,1.42,0.24150000000000002,1.4403896174,0.25,-0.08850000000000001,0.2652022813,1.17,0.33,1.2156479754,1.3900000000000001,-0.1885,1.4027231552,0.25,-0.08850000000000001,0.2652022813,1.1400000000000001,-0.1,1.1443775601
2020-02-29 16:00:00,1.423,0.031,1.4233376268,0.253,-0.089,0.2681976883,1.17,0.12,1.176137747,1.413,0.031,1.4133400157,0.253,-0.089,0.2681976883,1.16,0.12,1.166190379
2020-02-29 16:30:00,1.4795,0.061500000000000006,1.4807776673,0.2495,-0.08850000000000001,0.2647309955,1.23,0.15,1.2391125857,1.4795,0.061500000000000006,1.4807776673,0.2495,-0.08850000000000001,0.2647309955,1.23,0.15,1.2391125857
2020-02-29 17:00:00,1.6275,0.07100000000000001,1.6290479582000001,0.24750000000000003,-0.089,0.2630156839,1.38,0.16,1.3892443989,1.6275,0.07100000000000001,1.6290479582000001,0.24750000000000003,-0.089,0.2630156839,1.38,0.16,1.3892443989
2020-02-29 17:30:00,1.8170000000000002,0.9410000000000001,2.0462086893,0.247,-0.089,0.26254523420000003,1.57,1.03,1.8777113729,1.667,-0.769,1.8358240656,0.247,-0.089,0.26254523420000003,1.42,-0.68,1.5744205283000001
2020-02-29 18:00:00,1.9060000000000001,0.861,2.0914485411,0.246,-0.089,0.2616046636,1.6600000000000001,0.9500000000000001,1.9126160096,1.776,-0.659,1.8943223062999999,0.246,-0.089,0.2616046636,1.53,-0.5700000000000001,1.6327277789
2020-02-29 18:30:00,1.9565000000000001,0.121,1.9602380595,0.24650000000000002,-0.089,0.2620748939,1.71,0.21,1.7228464818,1.9565000000000001,0.121,1.9602380595,0.24650000000000002,-0.089,0.2620748939,1.71,0.21,1.7228464818
2020-02-29 19:00:00,1.887,0.091,1.8891929494,0.247,-0.089,0.26254523420000003,1.6400000000000001,0.18,1.6498484779,1.897,0.101,1.8996868163,0.247,-0.089,0.26254523420000003,1.65,0.19,1.6609033687
2020-02-29 19:30:00,1.8175,0.081,1.8193040565,0.24750000000000003,-0.089,0.2630156839,1.57,0.17,1.5791770008000001,1.8275000000000001,0.081,1.8292941945,0.24750000000000003,-0.089,0.2630156839,1.58,0.17,1.5891192529
2020-02-29 20:00:00,1.7775,0.101,1.7803671672,0.24750000000000003,-0.089,0.2630156839,1.53,0.19,1.5417522499,1.7775,0.041,1.7779727923,0.24750000000000003,-0.089,0.2630156839,1.53,0.13,1.5355129436000001
2020-02-29 20:30:00,1.6865,0.051000000000000004,1.6872709474,0.24650000000000002,-0.089,0.2620748939,1.44,0.14,1.4467895493,1.6865,0.061,1.6876028117000001,0.24650000000000002,-0.089,0.2620748939,1.44,0.15,1.4477914214
2020-02-29 21:00:00,1.6059999999999999,0.0415,1.6065361029,0.246,-0.08850000000000001,0.2614349824,1.3599999999999999,0.13,1.366199107,1.6059999999999999,0.0415,1.6065361029,0.246,-0.08850000000000001,0.2614349824,1.3599999999999999,0.13,1.366199107
2020-02-29 21:30:00,1.5670000000000002,0.521,1.6513418786,0.247,-0.089,0.26254523420000003,1.32,0.61,1.4541320435,1.4969999999999999,-0.459,1.5657873419000001,0.247,-0.089,0.26254523420000003,1.25,-0.37,1.3036103712
2020-02-29 22:00:00,1.415,-0.0045000000000000005,1.4150071555000001,0.23500000000000001,-0.0845,0.2497303546,1.18,0.08,1.1827087554,1.415,-0.0045000000000000005,1.4150071555000001,0.23500000000000001,-0.0845,0.2497303546,1.18,0.08,1.1827087554
2020-02-29 22:30:00,1.346,-0.001,1.3460003715,0.226,-0.081,0.240077071,1.12,0.08,1.1228535078,1.346,-0.001,1.3460003715,0.226,-0.081,0.240077071,1.12,0.08,1.1228535078
2020-02-29 23:00:00,1.2625,0.004,1.2625063366,0.21250000000000002,-0.076,0.2256817449,1.05,0.08,1.053043209,1.2725,0.004,1.2725062868,0.21250000000000002,-0.076,0.2256817449,1.06,0.08,1.0630145813
2020-02-29 23:30:00,1.1755,-0.0085,1.1755307312,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.93,0.08,0.9334345183,1.1855,-0.0085,1.185530472,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.9400000000000001,0.08,0.9433981132
2020-03-01 00:00:00,1.1265,-0.005,1.1265110963,0.23650000000000002,-0.085,0.2513110622,0.89,0.08,0.8935882721,1.1265,-0.005,1.1265110963,0.23650000000000002,-0.085,0.2513110622,0.89,0.08,0.8935882721
2020-03-01 00:30:00,1.1535,-0.018000000000000002,1.1536404336000001,0.1635,-0.058,0.1734827081,0.99,0.04,0.9908077513,1.1635,-0.008,1.1635275029,0.1635,-0.058,0.1734827081,1.0,0.05,1.0012492197
2020-03-01 01:00:00,1.2625,-0.02,1.2626584059,0.2225,-0.08,0.2364450253,1.04,0.06,1.0417293314,1.2625,-0.01,1.2625396033,0.2225,-0.08,0.2364450253,1.04,0.07,1.0423531072
2020-03-01 01:30:00,1.2705,-0.022500000000000003,1.270699217,0.2305,-0.0825,0.24481932110000001,1.04,0.06,1.0417293314,1.2705,-0.0125,1.2705614901,0.2305,-0.0825,0.24481932110000001,1.04,0.07,1.0423531072
2020-03-01 02:00:00,1.2605,-0.019,1.260643189,0.2205,-0.079,0.2342247852,1.04,0.06,1.0417293314,1.2605,-0.009000000000000001,1.2605321297,0.2205,-0.079,0.2342247852,1.04,0.07,1.0423531072
2020-03-01 02:30:00,1.198,-0.013000000000000001,1.1980705321,0.178,-0.063,0.1888200201,1.02,0.05,1.0212247549,1.198,-0.013000000000000001,1.1980705321,0.178,-0.063,0.1888200201,1.02,0.05,1.0212247549
2020-03-01 03:00:00,1.153,-0.026500000000000003,1.1533044915,0.133,-0.0465,0.1408944641,1.02,0.02,1.0201960596,1.153,-0.0165,1.1531180555,0.133,-0.0465,0.1408944641,1.02,0.03,1.0204410811
2020-03-01 03:30:00,1.131,-0.011,1.1310534912,0.171,-0.061,0.1815543996,0.96,0.05,0.9613012015,1.131,-0.011,1.1310534912,0.171,-0.061,0.1815543996,0.96,0.05,0.9613012015
2020-03-01 04:00:00,1.124,-0.004,1.1240071174,0.161,-0.057,0.1707922715,0.963,0.053,0.9644573604000001,1.124,-0.004,1.1240071174,0.161,-0.057,0.1707922715,0.963,0.053,0.9644573604000001
2020-03-01 04:30:00,1.15,-0.0135,1.1500792364,0.187,-0.0665,0.19847229030000002,0.963,0.053,0.9644573604000001,1.15,-0.0135,1.1500792364,0.187,-0.0665,0.19847229030000002,0.963,0.053,0.9644573604000001
2020-03-01 05:00:00,1.08,-0.0565,1.0814768837,0.16,-0.0565,0.1696827923,0.92,0.0,0.92,1.08,-0.036500000000000005,1.0806166064,0.16,-0.0565,0.1696827923,0.92,0.02,0.9202173656
2020-03-01 05:30:00,1.0645,-0.02,1.0646878651,0.1145,-0.04,0.1212858195,0.9500000000000001,0.02,0.9502105030000001,1.0645,-0.02,1.0646878651,0.1145,-0.04,0.1212858195,0.9500000000000001,0.02,0.9502105030000001
2020-03-01 06:00:00,1.104,-0.013000000000000001,1.1040765372,0.094,-0.033,0.0996242942,1.01,0.02,1.0101980004,1.114,0.007,1.1140219926000001,0.094,-0.033,0.0996242942,1.02,0.04,1.0207840124
2020-03-01 06:30:00,1.1855,0.3875,1.2472235165,0.17550000000000002,-0.0625,0.1862968062,1.01,0.45,1.10571244,1.1455,-0.3425,1.1956071679,0.17550000000000002,-0.0625,0.1862968062,0.97,-0.28,1.0096038827
2020-03-01 07:00:00,1.2425,0.0935,1.2460130417,0.1325,-0.0465,0.1404225765,1.11,0.14,1.1187939935,1.2325,0.0035,1.2325049695999999,0.1325,-0.0465,0.1404225765,1.1,0.05,1.1011357773000001
2020-03-01 07:30:00,1.3195000000000001,0.056,1.3206877943,0.0995,-0.034,0.1051487042,1.22,0.09,1.2233151679,1.3195000000000001,0.056,1.3206877943,0.0995,-0.034,0.1051487042,1.22,0.09,1.2233151679
2020-03-01 08:00:00,1.3519999999999999,0.0655,1.353585701,0.07200000000000001,-0.0245,0.0760542569,1.28,0.09,1.2831601615000001,1.3519999999999999,0.0555,1.3531386662,0.07200000000000001,-0.0245,0.0760542569,1.28,0.08,1.2824975634
2020-03-01 08:30:00,1.4335,0.066,1.4350185539,0.07350000000000001,-0.024,0.0773191438,1.3599999999999999,0.09,1.362974688,1.4335,0.056,1.4345934093000001,0.07350000000000001,-0.024,0.0773191438,1.3599999999999999,0.08,1.3623509093
2020-03-01 09:00:00,1.553,0.0695,1.5545543574,0.063,-0.0205,0.0662514151,1.49,0.09,1.4927156461,1.5430000000000001,0.059500000000000004,1.5441467708999999,0.063,-0.0205,0.0662514151,1.48,0.08,1.4821605851
2020-03-01 09:30:00,1.4625,0.0465,1.463239044,0.0825,-0.0235,0.0857816997,1.38,0.07,1.3817742218,1.4625,0.0565,1.4635909606,0.0825,-0.0235,0.0857816997,1.38,0.08,1.3823168957
2020-03-01 10:00:00,1.5045000000000002,0.187,1.5160769275,0.0745,-0.023,0.0779695453,1.43,0.21,1.4453373309,1.4845000000000002,-0.083,1.4868184993,0.0745,-0.023,0.0779695453,1.4100000000000001,-0.06,1.4112760184
2020-03-01 10:30:00,1.564,0.786,1.7503976691,0.134,-0.044,0.1410390017,1.43,0.8300000000000001,1.6534206966,1.464,-0.664,1.6075422233999999,0.134,-0.044,0.1410390017,1.33,-0.62,1.4674126891000001
2020-03-01 11:00:00,1.5030000000000001,0.8995000000000001,1.7516019097000002,0.213,-0.07050000000000001,0.22436410140000002,1.29,0.97,1.6140012392,1.383,-0.7905000000000001,1.5929781072,0.213,-0.07050000000000001,0.22436410140000002,1.17,-0.72,1.373790377
2020-03-01 11:30:00,1.5465,0.5825,1.6525642195999999,0.2265,-0.0775,0.23939193800000003,1.32,0.66,1.4758048651,1.4665,-0.48750000000000004,1.5454056102,0.2265,-0.0775,0.23939193800000003,1.24,-0.41000000000000003,1.3060245021
2020-03-01 12:00:00,1.5215,0.051500000000000004,1.522371341,0.1515,-0.0485,0.15907388220000002,1.37,0.1,1.3736447867,1.5215,0.061500000000000006,1.5227424272999999,0.1515,-0.0485,0.15907388220000002,1.37,0.11,1.3744089639000001
2020-03-01 12:30:00,1.479,0.038,1.4794880871,0.189,-0.062,0.19890952720000002,1.29,0.1,1.2938701635,1.479,0.048,1.4797786997,0.189,-0.062,0.19890952720000002,1.29,0.11,1.294681428
2020-03-01 13:00:00,1.463,0.0545,1.4640147711,0.053,-0.0155,0.055220014500000004,1.4100000000000001,0.07,1.4117365193,1.463,0.0645,1.4644211314,0.053,-0.0155,0.055220014500000004,1.4100000000000001,0.08,1.41226768
2020-03-01 13:30:00,1.42,0.048,1.420811036,0.07,-0.022,0.0733757453,1.35,0.07,1.3518135966,1.42,0.058,1.4211840134,0.07,-0.022,0.0733757453,1.35,0.08,1.352368293
2020-03-01 14:00:00,1.3695,0.029500000000000002,1.3698176886,0.23950000000000002,-0.0805,0.25266677660000003,1.13,0.11,1.1353413584,1.3695,0.0395,1.3700695238,0.23950000000000002,-0.0805,0.25266677660000003,1.13,0.12,1.1363538181
2020-03-01 14:30:00,1.3355000000000001,0.2645,1.3614405973,0.2255,-0.0755,0.2378034903,1.11,0.34,1.1609048195,1.3054999999999999,-0.20550000000000002,1.3215750072999999,0.2255,-0.0755,0.2378034903,1.08,-0.13,1.0877959367
2020-03-01 15:00:00,1.3235000000000001,0.029,1.3238176799999999,0.1835,-0.061,0.1933733436,1.1400000000000001,0.09,1.1435471132,1.3235000000000001,0.029,1.3238176799999999,0.1835,-0.061,0.1933733436,1.1400000000000001,0.09,1.1435471132
2020-03-01 15:30:00,1.3675,0.032,1.3678743546,0.2275,-0.078,0.24050000000000002,1.1400000000000001,0.11,1.1452947219,1.3675,0.032,1.3678743546,0.2275,-0.078,0.24050000000000002,1.1400000000000001,0.11,1.1452947219
2020-03-01 16:00:00,1.392,0.034,1.392415168,0.14200000000000002,-0.046,0.1492648653,1.25,0.08,1.2525573839,1.4020000000000001,0.034,1.4024122076,0.14200000000000002,-0.046,0.1492648653,1.26,0.08,1.2625371282
2020-03-01 16:30:00,1.476,0.026000000000000002,1.4762289795,0.156,-0.054,0.1650817979,1.32,0.08,1.3224220204,1.476,0.026000000000000002,1.4762289795,0.156,-0.054,0.1650817979,1.32,0.08,1.3224220204
2020-03-01 17:00:00,1.7015,0.8285,1.8924889696,0.2015,-0.07150000000000001,0.2138094946,1.5,0.9,1.7492855685,1.5815000000000001,-0.6715,1.7181543877,0.2015,-0.07150000000000001,0.2138094946,1.38,-0.6000000000000001,1.5047923445
2020-03-01 17:30:00,1.7505000000000002,0.2995,1.7759365135,0.060500000000000005,-0.0205,0.0638787915,1.69,0.32,1.7200290695,1.7205,-0.1105,1.724044808,0.060500000000000005,-0.0205,0.0638787915,1.6600000000000001,-0.09,1.6624379688
2020-03-01 18:00:00,1.7795,0.0995,1.7822795796,0.059500000000000004,-0.0205,0.0629325035,1.72,0.12,1.724180965,1.7795,0.0995,1.7822795796,0.059500000000000004,-0.0205,0.0629325035,1.72,0.12,1.724180965
2020-03-01 18:30:00,1.8965,0.79,2.0544615475,0.0565,-0.02,0.0599353819,1.8399999999999999,0.81,2.0103979706,1.7765,-0.56,1.8626734147000001,0.0565,-0.02,0.0599353819,1.72,-0.54,1.8027756377
2020-03-01 19:00:00,1.9555,0.9775,2.186203673,0.035500000000000004,-0.0125,0.037636418500000005,1.92,0.99,2.1602083233,1.7955,-0.7525000000000001,1.946811881,0.035500000000000004,-0.0125,0.037636418500000005,1.76,-0.74,1.9092406868
2020-03-01 19:30:00,1.8795000000000002,0.9595,2.1102512884,0.029500000000000002,-0.0105,0.0313129366,1.85,0.97,2.0888752955,1.7295,-0.7905000000000001,1.9015941995999999,0.029500000000000002,-0.0105,0.0313129366,1.7000000000000002,-0.78,1.8704010265000002
2020-03-01 20:00:00,1.726,0.221,1.7400910896,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.7000000000000002,0.23,1.7154882687000002,1.6960000000000002,-0.089,1.698333595,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.67,-0.08,1.6719150696
2020-03-01 20:30:00,1.641,0.0625,1.6421897728000001,0.021,-0.007500000000000001,0.022299103100000002,1.62,0.07,1.6215116404,1.641,0.0625,1.6421897728000001,0.021,-0.007500000000000001,0.022299103100000002,1.62,0.07,1.6215116404
2020-03-01 21:00:00,1.5474999999999999,0.057,1.5485494019,0.007500000000000001,-0.003,0.0080777472,1.54,0.06,1.5411683879,1.5474999999999999,0.067,1.5489497248,0.007500000000000001,-0.003,0.0080777472,1.54,0.07,1.5415900882
2020-03-01 21:30:00,1.4695,0.026500000000000003,1.4697389224,0.0095,-0.0035,0.010124228400000001,1.46,0.03,1.4603081867,1.4795,0.026500000000000003,1.4797373078,0.0095,-0.0035,0.010124228400000001,1.47,0.03,1.4703060906
2020-03-01 22:00:00,1.361,0.076,1.3631203175,0.011,-0.004,0.0117046999,1.35,0.08,1.352368293,1.351,-0.044,1.3517163164000001,0.011,-0.004,0.0117046999,1.34,-0.04,1.340596882
2020-03-01 22:30:00,1.268,-0.0025,1.2680024645,0.008,-0.0025,0.0083815273,1.26,0.0,1.26,1.268,0.007500000000000001,1.2680221804,0.008,-0.0025,0.0083815273,1.26,0.01,1.2600396819
2020-03-01 23:00:00,1.1935,-0.0045000000000000005,1.1935084834,0.0135,-0.0045000000000000005,0.0142302495,1.18,0.0,1.18,1.2035,0.0055000000000000005,1.2035125674,0.0135,-0.0045000000000000005,0.0142302495,1.19,0.01,1.1900420161
2020-03-01 23:30:00,1.105,0.0315,1.1054488907,0.025,-0.0085,0.0264054919,1.08,0.04,1.0807404869,1.105,0.0415,1.105779024,0.025,-0.0085,0.0264054919,1.08,0.05,1.0811567879
2020-03-02 00:00:00,1.0885,0.036500000000000005,1.0891117941,0.0085,-0.0035,0.0091923882,1.08,0.04,1.0807404869,1.0885,0.026500000000000003,1.0888225292,0.0085,-0.0035,0.0091923882,1.08,0.03,1.0804165863
2020-03-02 00:30:00,1.124,0.0385,1.1246591706,0.004,-0.0015,0.0042720019,1.12,0.04,1.1207140581,1.124,0.0285,1.1243612631,0.004,-0.0015,0.0042720019,1.12,0.03,1.1204017137
2020-03-02 01:00:00,1.2725,0.039,1.2730975022,0.0025,-0.001,0.0026925824,1.27,0.04,1.2706297651,1.2825,0.049,1.283435721,0.0025,-0.001,0.0026925824,1.28,0.05,1.2809761903
2020-03-02 01:30:00,1.3405,0.0405,1.3411116657,0.0005,0.0005,0.0007071068,1.34,0.04,1.340596882,1.3405,0.0505,1.3414508936,0.0005,0.0005,0.0007071068,1.34,0.05,1.3409325114000001
2020-03-02 02:00:00,1.271,0.0395,1.2716136402,0.001,-0.0005,0.0011180340000000002,1.27,0.04,1.2706297651,1.271,0.0495,1.2719635410999999,0.001,-0.0005,0.0011180340000000002,1.27,0.05,1.2709838709
2020-03-02 02:30:00,1.2530000000000001,0.059000000000000004,1.2543882971,0.003,-0.001,0.0031622777,1.25,0.06,1.2514391715,1.263,0.059000000000000004,1.2643773171000001,0.003,-0.001,0.0031622777,1.26,0.06,1.2614277624999999
2020-03-02 03:00:00,1.25,0.061,1.2514875149,0.0,0.001,0.001,1.25,0.06,1.2514391715,1.26,0.061,1.2614757231,0.0,0.001,0.001,1.26,0.06,1.2614277624999999
2020-03-02 03:30:00,1.22,0.061500000000000006,1.2215491189,0.0,0.0015,0.0015,1.22,0.06,1.2214745188,1.23,0.061500000000000006,1.2315365403,0.0,0.0015,0.0015,1.23,0.06,1.2314625451
2020-03-02 04:00:00,1.212,0.060500000000000005,1.2135090647,0.002,0.0005,0.0020615528,1.21,0.06,1.21148669,1.212,0.060500000000000005,1.2135090647,0.002,0.0005,0.0020615528,1.21,0.06,1.21148669
2020-03-02 04:30:00,1.1795,0.053500000000000006,1.1807127085,0.0195,-0.006500000000000001,0.0205548048,1.16,0.06,1.1615506877,1.1895,0.053500000000000006,1.1907025237,0.0195,-0.006500000000000001,0.0205548048,1.17,0.06,1.1715374514
2020-03-02 05:00:00,1.206,0.058,1.2073938877,0.006,-0.002,0.0063245553000000005,1.2,0.06,1.2014990637,1.206,0.058,1.2073938877,0.006,-0.002,0.0063245553000000005,1.2,0.06,1.2014990637
2020-03-02 05:30:00,1.2850000000000001,0.3285,1.3263247151,0.005,-0.0015,0.0052201533000000005,1.28,0.33,1.3218547575000001,1.245,-0.2215,1.2645502165,0.005,-0.0015,0.0052201533000000005,1.24,-0.22,1.2593649193
2020-03-02 06:00:00,1.2775,0.47400000000000003,1.3626012806,0.0175,-0.006,0.018500000000000003,1.26,0.48,1.3483323033,1.2175,-0.34600000000000003,1.2657101761,0.0175,-0.006,0.018500000000000003,1.2,-0.34,1.2472369462
2020-03-02 06:30:00,1.3775,0.3135,1.4127237876,0.0475,-0.0165,0.0502841923,1.33,0.33,1.3703284278,1.3475000000000001,-0.1165,1.3525267095,0.0475,-0.0165,0.0502841923,1.3,-0.1,1.303840481
2020-03-02 07:00:00,1.5795,0.8200000000000001,1.7796685787,0.029500000000000002,-0.01,0.0311488363,1.55,0.8300000000000001,1.7582377541,1.4795,-0.54,1.5749667457,0.029500000000000002,-0.01,0.0311488363,1.45,-0.53,1.5438264151
2020-03-02 07:30:00,1.7125,0.5125000000000001,1.7875437058,0.022500000000000003,-0.007500000000000001,0.0237170825,1.69,0.52,1.7681911661,1.6425,-0.20750000000000002,1.6555550429,0.022500000000000003,-0.007500000000000001,0.0237170825,1.62,-0.2,1.6322989922
2020-03-02 08:00:00,1.764,0.163,1.7715148884,0.024,-0.007,0.025,1.74,0.17,1.7482848737999999,1.764,0.163,1.7715148884,0.024,-0.007,0.025,1.74,0.17,1.7482848737999999
2020-03-02 08:30:00,1.7570000000000001,0.17,1.7652050872,0.037,-0.01,0.0383275358,1.72,0.18,1.7293929571,1.7570000000000001,0.18,1.7661961952,0.037,-0.01,0.0383275358,1.72,0.19,1.730462366
2020-03-02 09:00:00,1.714,0.17250000000000001,1.7226584833,0.034,-0.007500000000000001,0.034817380700000004,1.6800000000000002,0.18,1.6896153408,1.714,0.1825,1.7236885595,0.034,-0.007500000000000001,0.034817380700000004,1.6800000000000002,0.19,1.6907099101
2020-03-02 09:30:00,1.6555,0.1625,1.6634561911999999,0.0655,-0.0175,0.06779749260000001,1.5899999999999999,0.18,1.6001562424,1.6555,0.17250000000000001,1.6644628262999999,0.0655,-0.0175,0.06779749260000001,1.5899999999999999,0.19,1.6013119621
2020-03-02 10:00:00,1.658,0.162,1.6658955549,0.068,-0.018000000000000002,0.0703420216,1.5899999999999999,0.18,1.6001562424,1.658,0.17200000000000001,1.6668977173,0.068,-0.018000000000000002,0.0703420216,1.5899999999999999,0.19,1.6013119621
2020-03-02 10:30:00,1.7000000000000002,0.8565,1.9035735473000002,0.11,-0.0335,0.1149880429,1.5899999999999999,0.89,1.8221415971,1.5899999999999999,-0.47350000000000003,1.6590064044,0.11,-0.0335,0.1149880429,1.48,-0.44,1.5440207252
2020-03-02 11:00:00,1.674,0.4295,1.7282205444,0.154,-0.0505,0.1620686583,1.52,0.48,1.5939887075999999,1.634,-0.1305,1.6392029313,0.154,-0.0505,0.1620686583,1.48,-0.08,1.4821605851
2020-03-02 11:30:00,1.6415000000000002,0.139,1.6473746538,0.1515,-0.051000000000000004,0.1598538395,1.49,0.19,1.5020652449,1.6315,0.149,1.6382897332000002,0.1515,-0.051000000000000004,0.1598538395,1.48,0.2,1.4934523762
2020-03-02 12:00:00,1.7205,0.152,1.7272012766,0.1705,-0.058,0.1800951138,1.55,0.21,1.564161117,1.7205,0.162,1.7281100225000001,0.1705,-0.058,0.1800951138,1.55,0.22,1.5655350523
2020-03-02 12:30:00,1.706,0.14150000000000001,1.7118581279,0.20600000000000002,-0.0685,0.217090419,1.5,0.21,1.5146286674,1.706,0.1515,1.7127137093,0.20600000000000002,-0.0685,0.217090419,1.5,0.22,1.5160474927
2020-03-02 13:00:00,1.6965,0.153,1.7033852324,0.2265,-0.077,0.23923053730000002,1.47,0.23,1.4878844041,1.6965,0.163,1.7043125447,0.2265,-0.077,0.23923053730000002,1.47,0.24,1.4894629905
2020-03-02 13:30:00,1.6920000000000002,0.163,1.6998332271,0.17200000000000001,-0.057,0.18119878590000002,1.52,0.22,1.5358385332,1.6920000000000002,0.163,1.6998332271,0.17200000000000001,-0.057,0.18119878590000002,1.52,0.22,1.5358385332
2020-03-02 14:00:00,1.5955,0.1625,1.6037538776,0.17550000000000002,-0.0575,0.18467945200000002,1.42,0.22,1.4369411957,1.5955,0.1625,1.6037538776,0.17550000000000002,-0.0575,0.18467945200000002,1.42,0.22,1.4369411957
2020-03-02 14:30:00,1.488,0.14200000000000002,1.4947601814,0.228,-0.078,0.24097302750000002,1.26,0.22,1.2790621564,1.488,0.14200000000000002,1.4947601814,0.228,-0.078,0.24097302750000002,1.26,0.22,1.2790621564
2020-03-02 15:00:00,1.508,0.137,1.5142103553,0.248,-0.083,0.2615205537,1.26,0.22,1.2790621564,1.508,0.137,1.5142103553,0.248,-0.083,0.2615205537,1.26,0.22,1.2790621564
2020-03-02 15:30:00,1.565,0.1515,1.5723158875,0.20500000000000002,-0.0685,0.21614173590000002,1.3599999999999999,0.22,1.3776792079,1.565,0.1515,1.5723158875,0.20500000000000002,-0.0685,0.21614173590000002,1.3599999999999999,0.22,1.3776792079
2020-03-02 16:00:00,1.5975000000000001,0.16,1.6054925257,0.17750000000000002,-0.06,0.1873666192,1.42,0.22,1.4369411957,1.5975000000000001,0.16,1.6054925257,0.17750000000000002,-0.06,0.1873666192,1.42,0.22,1.4369411957
2020-03-02 16:30:00,1.6535000000000002,0.1575,1.6609841962,0.1835,-0.0625,0.1938517475,1.47,0.22,1.4863714206,1.6535000000000002,0.1575,1.6609841962,0.1835,-0.0625,0.1938517475,1.47,0.22,1.4863714206
2020-03-02 17:00:00,1.6795,0.1505,1.68622967,0.1995,-0.0695,0.2112593193,1.48,0.22,1.4962620091,1.6795,0.1505,1.68622967,0.1995,-0.0695,0.2112593193,1.48,0.22,1.4962620091
2020-03-02 17:30:00,1.7355,0.134,1.7406654618,0.10550000000000001,-0.036000000000000004,0.1114730909,1.63,0.17,1.6388410539,1.7355,0.14400000000000002,1.7414638239,0.10550000000000001,-0.036000000000000004,0.1114730909,1.63,0.18,1.639908534
2020-03-02 18:00:00,1.8995000000000002,0.509,1.9665150012,0.08950000000000001,-0.031,0.09471668280000001,1.81,0.54,1.8888356202,1.8395000000000001,-0.211,1.8515618407,0.08950000000000001,-0.031,0.09471668280000001,1.75,-0.18,1.7592327873
2020-03-02 18:30:00,2.0025,0.2715,2.020821244,0.052500000000000005,-0.018500000000000003,0.0556641716,1.9500000000000002,0.29,1.9714461697,1.9825,0.051500000000000004,1.9831688027,0.052500000000000005,-0.018500000000000003,0.0556641716,1.9300000000000002,0.07,1.9312690129
2020-03-02 19:00:00,2.009,0.149,2.0145178083,0.059000000000000004,-0.021,0.0626258732,1.9500000000000002,0.17,1.9573962297,2.009,0.149,2.0145178083,0.059000000000000004,-0.021,0.0626258732,1.9500000000000002,0.17,1.9573962297
2020-03-02 19:30:00,1.9895,0.1355,1.9941089489000001,0.0995,-0.0345,0.10531144290000001,1.8900000000000001,0.17,1.8976301009,1.9895,0.1355,1.9941089489000001,0.0995,-0.0345,0.10531144290000001,1.8900000000000001,0.17,1.8976301009
2020-03-02 20:00:00,2.026,0.49,2.0844126271,0.08600000000000001,-0.03,0.0910823803,1.94,0.52,2.0084820139,1.976,-0.2,1.9860956673999999,0.08600000000000001,-0.03,0.0910823803,1.8900000000000001,-0.17,1.8976301009
2020-03-02 20:30:00,1.874,0.1155,1.8775559246,0.154,-0.0545,0.1633592666,1.72,0.17,1.7283807451,1.874,0.1155,1.8775559246,0.154,-0.0545,0.1633592666,1.72,0.17,1.7283807451
2020-03-02 21:00:00,1.792,0.108,1.7952515144,0.092,-0.032,0.0974063653,1.7000000000000002,0.14,1.7057549648,1.792,0.11800000000000001,1.7958808424,0.092,-0.032,0.0974063653,1.7000000000000002,0.15,1.7066048166
2020-03-02 21:30:00,1.703,0.111,1.7066136058999999,0.083,-0.029,0.08792041860000001,1.62,0.14,1.6260381299,1.703,0.121,1.7072931793000001,0.083,-0.029,0.08792041860000001,1.62,0.15,1.6269296236000002
2020-03-02 22:00:00,1.6440000000000001,0.13,1.6491318928,0.114,-0.04,0.1208139065,1.53,0.17,1.5394154735,1.634,0.06,1.6351012201000001,0.114,-0.04,0.1208139065,1.52,0.1,1.5232859219
2020-03-02 22:30:00,1.446,0.0695,1.4476692474,0.116,-0.0405,0.12286679780000001,1.33,0.11,1.3345411195999999,1.456,0.0795,1.4581688002,0.116,-0.0405,0.12286679780000001,1.34,0.12,1.3453624047
2020-03-02 23:00:00,1.353,0.0675,1.3546827119,0.063,-0.022500000000000003,0.06689730940000001,1.29,0.09,1.2931357237,1.363,0.0775,1.3652015419,0.063,-0.022500000000000003,0.06689730940000001,1.3,0.1,1.303840481
2020-03-02 23:30:00,1.2690000000000001,0.059000000000000004,1.270370812,0.089,-0.031,0.0942443632,1.18,0.09,1.1834272263,1.2690000000000001,0.069,1.2708745021,0.089,-0.031,0.0942443632,1.18,0.1,1.1842297074
2020-03-03 00:00:00,1.217,0.0655,1.2187613589,0.127,-0.044500000000000005,0.1345706134,1.09,0.11,1.0955363983,1.217,0.0655,1.2187613589,0.127,-0.044500000000000005,0.1345706134,1.09,0.11,1.0955363983
2020-03-03 00:30:00,1.2610000000000001,0.0785,1.2634410354,0.091,-0.0315,0.0962977154,1.17,0.11,1.1751595636,1.271,0.0785,1.2734218665,0.091,-0.0315,0.0962977154,1.18,0.11,1.1851160281
2020-03-03 01:00:00,1.3980000000000001,0.5690000000000001,1.5093591355,0.11800000000000001,-0.041,0.12491997440000001,1.28,0.61,1.4179210133,1.318,-0.431,1.38668129,0.11800000000000001,-0.041,0.12491997440000001,1.2,-0.39,1.2617844507
2020-03-03 01:30:00,1.4425,0.9075000000000001,1.7042190294,0.0925,-0.0325,0.09804335780000001,1.35,0.9400000000000001,1.6450227962000001,1.3225,-0.7725000000000001,1.531588228,0.0925,-0.0325,0.09804335780000001,1.23,-0.74,1.4354441821
2020-03-03 02:00:00,1.419,0.906,1.6835667495000002,0.069,-0.024,0.073054774,1.35,0.93,1.6393291311,1.299,-0.784,1.5172531101,0.069,-0.024,0.073054774,1.23,-0.76,1.4458561478
2020-03-03 02:30:00,1.3865,0.727,1.5655386453,0.036500000000000005,-0.013000000000000001,0.0387459675,1.35,0.74,1.53951291,1.2965,-0.593,1.4256792241,0.036500000000000005,-0.013000000000000001,0.0387459675,1.26,-0.58,1.3870832708
2020-03-03 03:00:00,1.3125,0.055,1.3136518755,0.0425,-0.015,0.0450693909,1.27,0.07,1.2719276709,1.3225,0.065,1.32409639,0.0425,-0.015,0.0450693909,1.28,0.08,1.2824975634
2020-03-03 03:30:00,1.274,0.0475,1.2748851909,0.064,-0.022500000000000003,0.067839885,1.21,0.07,1.2120231021,1.284,0.0575,1.2852868357,0.064,-0.022500000000000003,0.067839885,1.22,0.08,1.2226201372
2020-03-03 04:00:00,1.212,0.0385,1.2126113351,0.062,-0.021500000000000002,0.0656220237,1.15,0.06,1.1515641537,1.212,0.0585,1.213410998,0.062,-0.021500000000000002,0.0656220237,1.15,0.08,1.1527792503
2020-03-03 04:30:00,1.179,0.006,1.1790152671,0.069,-0.024,0.073054774,1.11,0.03,1.1104053314,1.189,0.016,1.1891076486,0.069,-0.024,0.073054774,1.12,0.04,1.1207140581
2020-03-03 05:00:00,1.209,0.022500000000000003,1.2092093491,0.079,-0.0275,0.0836495666,1.13,0.05,1.1311056538,1.219,0.0325,1.2194331675,0.079,-0.0275,0.0836495666,1.1400000000000001,0.06,1.1415778554
2020-03-03 05:30:00,1.318,0.109,1.3224995274,0.11800000000000001,-0.041,0.12491997440000001,1.2,0.15,1.2093386622,1.308,-0.021,1.3081685671,0.11800000000000001,-0.041,0.12491997440000001,1.19,0.02,1.1901680554
2020-03-03 06:00:00,1.3375,0.061,1.3388903054,0.1675,-0.059000000000000004,0.17758730250000002,1.17,0.12,1.176137747,1.3375,0.07100000000000001,1.3393831603,0.1675,-0.059000000000000004,0.17758730250000002,1.17,0.13,1.177200068
2020-03-03 06:30:00,1.4175,0.079,1.4196997042000001,0.11750000000000001,-0.041,0.12444778020000001,1.3,0.12,1.3055267136,1.4175,0.089,1.4202912553,0.11750000000000001,-0.041,0.12444778020000001,1.3,0.13,1.3064838307
2020-03-03 07:00:00,1.5825,0.10400000000000001,1.5859136956,0.1325,-0.046,0.1402577984,1.45,0.15,1.4577379737,1.5825,0.10400000000000001,1.5859136956,0.1325,-0.046,0.1402577984,1.45,0.15,1.4577379737
2020-03-03 07:30:00,1.763,0.188,1.7729954879,0.093,-0.032,0.0983514108,1.67,0.22,1.6844286865,1.7530000000000001,0.11800000000000001,1.7569669889,0.093,-0.032,0.0983514108,1.6600000000000001,0.15,1.6667633305
2020-03-03 08:00:00,1.7785000000000002,0.154,1.7851549653,0.0485,-0.016,0.051071029000000004,1.73,0.17,1.7383325344,1.7785000000000002,0.154,1.7851549653,0.0485,-0.016,0.051071029000000004,1.73,0.17,1.7383325344
2020-03-03 08:30:00,1.79,0.1565,1.7968283864,0.04,-0.0135,0.0422167029,1.75,0.17,1.7582377541,1.79,0.1565,1.7968283864,0.04,-0.0135,0.0422167029,1.75,0.17,1.7582377541
2020-03-03 09:00:00,1.7105000000000001,0.1615,1.7181072435,0.030500000000000003,-0.0085,0.0316622804,1.6800000000000002,0.17,1.6885792845,1.7105000000000001,0.1615,1.7181072435,0.030500000000000003,-0.0085,0.0316622804,1.6800000000000002,0.17,1.6885792845
2020-03-03 09:30:00,1.728,0.14300000000000002,1.7339068602,0.108,-0.037,0.1141621654,1.62,0.18,1.6299693249,1.728,0.153,1.734760214,0.108,-0.037,0.1141621654,1.62,0.19,1.6311039207
2020-03-03 10:00:00,0.0815,-0.023,0.08468323330000001,0.0785,-0.026000000000000002,0.082693712,0.003,0.003,0.0042426407000000005,0.0815,-0.023,0.08468323330000001,0.0785,-0.026000000000000002,0.082693712,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,1.7115,0.5815,1.8075880338,0.14150000000000001,-0.0485,0.1495810817,1.57,0.63,1.6916855499999999,1.6315,-0.28850000000000003,1.6568115463000002,0.14150000000000001,-0.0485,0.1495810817,1.49,-0.24,1.5092050888
2020-03-03 11:00:00,1.611,0.12250000000000001,1.6156507203000001,0.171,-0.0575,0.1804085641,1.44,0.18,1.4512063947,1.611,0.12250000000000001,1.6156507203000001,0.171,-0.0575,0.1804085641,1.44,0.18,1.4512063947
2020-03-03 11:30:00,1.2530000000000001,0.045,1.2538078003,0.223,-0.075,0.23527430800000002,1.03,0.12,1.0369667304,1.263,0.045,1.2638014084,0.223,-0.075,0.23527430800000002,1.04,0.12,1.0469001863
2020-03-03 12:00:00,1.4375,0.10400000000000001,1.4412571769,0.2275,-0.076,0.2398588126,1.21,0.18,1.2233151679,1.4375,0.10400000000000001,1.4412571769,0.2275,-0.076,0.2398588126,1.21,0.18,1.2233151679
2020-03-03 12:30:00,1.5150000000000001,0.1115,1.5190975117,0.20500000000000002,-0.0685,0.21614173590000002,1.31,0.18,1.3223085873,1.5150000000000001,0.1115,1.5190975117,0.20500000000000002,-0.0685,0.21614173590000002,1.31,0.18,1.3223085873
2020-03-03 13:00:00,1.4995,0.097,1.5026341038000002,0.1895,-0.063,0.1996978968,1.31,0.16,1.3197348218,1.4995,0.097,1.5026341038000002,0.1895,-0.063,0.1996978968,1.31,0.16,1.3197348218
2020-03-03 13:30:00,1.4785,0.10450000000000001,1.4821884158,0.1685,-0.0555,0.1774049041,1.31,0.16,1.3197348218,1.4785,0.10450000000000001,1.4821884158,0.1685,-0.0555,0.1774049041,1.31,0.16,1.3197348218
2020-03-03 14:00:00,1.438,0.1005,1.4415076309,0.188,-0.059500000000000004,0.1971908974,1.25,0.16,1.2601983971,1.438,0.1005,1.4415076309,0.188,-0.059500000000000004,0.1971908974,1.25,0.16,1.2601983971
2020-03-03 14:30:00,1.444,0.5695,1.5522455508,0.164,-0.0505,0.1715990967,1.28,0.62,1.4222517358,1.374,-0.35050000000000003,1.4180007934,0.164,-0.0505,0.1715990967,1.21,-0.30000000000000004,1.246635472
2020-03-03 15:00:00,1.482,0.963,1.7673972389000001,0.152,-0.047,0.15910059710000002,1.33,1.01,1.6700299399,1.362,-0.737,1.5486164793000001,0.152,-0.047,0.15910059710000002,1.21,-0.6900000000000001,1.3929106217
2020-03-03 15:30:00,1.501,0.8655,1.7326543943,0.111,-0.0345,0.1162379026,1.3900000000000001,0.9,1.6559287424,1.381,-0.6345000000000001,1.5197865804,0.111,-0.0345,0.1162379026,1.27,-0.6000000000000001,1.4045995870999999
2020-03-03 16:00:00,1.474,0.1135,1.4783633687,0.114,-0.036500000000000005,0.11970066830000001,1.3599999999999999,0.15,1.3682470537,1.474,0.12350000000000001,1.4791647136,0.114,-0.036500000000000005,0.11970066830000001,1.3599999999999999,0.16,1.3693794215000001
2020-03-03 16:30:00,1.4935,0.113,1.4977687572,0.053500000000000006,-0.017,0.0561359956,1.44,0.13,1.4458561478,1.4935,0.113,1.4977687572,0.053500000000000006,-0.017,0.0561359956,1.44,0.13,1.4458561478
2020-03-03 17:00:00,1.5715,0.176,1.5813248401000002,0.07150000000000001,-0.024,0.0754204879,1.5,0.2,1.513274595,1.5615,0.046,1.5621774067,0.07150000000000001,-0.024,0.0754204879,1.49,0.07,1.491643389
2020-03-03 17:30:00,1.6885,0.1305,1.693535503,0.0285,-0.0095,0.0300416378,1.6600000000000001,0.14,1.6658931538,1.6885,0.1405,1.6943354153999999,0.0285,-0.0095,0.0300416378,1.6600000000000001,0.15,1.6667633305
2020-03-03 18:00:00,1.8185,0.137,1.8236532702,0.0085,-0.003,0.0090138782,1.81,0.14,1.8154062906,1.8185,0.147,1.8244317609,0.0085,-0.003,0.0090138782,1.81,0.15,1.8162048343000001
2020-03-03 18:30:00,1.9645000000000001,0.335,1.9928585625,0.0145,-0.005,0.0153378617,1.9500000000000002,0.34,1.9794191067,1.9344999999999999,-0.035,1.9348165934,0.0145,-0.005,0.0153378617,1.92,-0.03,1.9202343607
2020-03-03 19:00:00,2.0635,0.152,2.0690906819,0.0235,-0.008,0.0248243832,2.04,0.16,2.04626489,2.0635,0.162,2.0698493303,0.0235,-0.008,0.0248243832,2.04,0.17,2.0470710784
2020-03-03 19:30:00,2.009,0.14650000000000002,2.0143344434,0.039,-0.0135,0.0412704495,1.97,0.16,1.9764867821,2.009,0.1565,2.0150864125,0.039,-0.0135,0.0412704495,1.97,0.17,1.9773214205
2020-03-03 20:00:00,1.931,0.149,1.9367400445,0.031,-0.011,0.0328937684,1.9,0.16,1.9067249408,1.931,0.159,1.9375350319,0.031,-0.011,0.0328937684,1.9,0.17,1.9075901027
2020-03-03 20:30:00,1.8255,0.131,1.8301943203,0.025500000000000002,-0.009000000000000001,0.0270416346,1.8,0.14,1.8054362354,1.8255,0.14100000000000001,1.83093726,0.025500000000000002,-0.009000000000000001,0.0270416346,1.8,0.15,1.8062391868
2020-03-03 21:00:00,1.7850000000000001,0.1515,1.7914176649,0.025,-0.0085,0.0264054919,1.76,0.16,1.7672577627,1.7850000000000001,0.1015,1.7878834554,0.025,-0.0085,0.0264054919,1.76,0.11,1.7634341496000001
2020-03-03 21:30:00,1.675,0.125,1.6796577032000002,0.015,-0.005,0.0158113883,1.6600000000000001,0.13,1.6650825805,1.675,0.105,1.678287818,0.015,-0.005,0.0158113883,1.6600000000000001,0.11,1.6636405862
2020-03-03 22:00:00,1.589,0.17350000000000002,1.598444009,0.019,-0.006500000000000001,0.0200810856,1.57,0.18,1.5802847844999999,1.579,0.0335,1.5793553273,0.019,-0.006500000000000001,0.0200810856,1.56,0.04,1.5605127363
2020-03-03 22:30:00,1.451,0.073,1.4528351593,0.021,-0.007,0.0221359436,1.43,0.08,1.4322360141,1.461,0.073,1.462822614,0.021,-0.007,0.0221359436,1.44,0.08,1.4422205102
2020-03-03 23:00:00,1.3355000000000001,0.075,1.337604295,0.0155,-0.005,0.0162864975,1.32,0.08,1.3224220204,1.3455,0.075,1.3475886798,0.0155,-0.005,0.0162864975,1.33,0.08,1.3324038427
2020-03-03 23:30:00,1.2545,0.0775,1.2568916023,0.0045000000000000005,-0.0025,0.0051478151000000005,1.25,0.08,1.2525573839,1.2545,0.0775,1.2568916023,0.0045000000000000005,-0.0025,0.0051478151000000005,1.25,0.08,1.2525573839
2020-03-04 00:00:00,1.1925,0.079,1.1951139067,0.0025,-0.001,0.0026925824,1.19,0.08,1.1926860442,1.1925,0.079,1.1951139067,0.0025,-0.001,0.0026925824,1.19,0.08,1.1926860442
2020-03-04 00:30:00,1.274,0.47950000000000004,1.3612480487,0.004,-0.0005,0.0040311289,1.27,0.48,1.3576818479,1.214,-0.35050000000000003,1.2635846826,0.004,-0.0005,0.0040311289,1.21,-0.35000000000000003,1.2596031121
2020-03-04 01:00:00,1.3780000000000001,0.10400000000000001,1.3819189557,0.018000000000000002,-0.006,0.018973666,1.3599999999999999,0.11,1.3644412776000001,1.3780000000000001,0.034,1.3784193847,0.018000000000000002,-0.006,0.018973666,1.3599999999999999,0.04,1.3605881081
2020-03-04 01:30:00,1.3755,0.068,1.3771798176,0.0055000000000000005,-0.002,0.00585235,1.37,0.07,1.3717871555,1.3855,0.078,1.3876938603,0.0055000000000000005,-0.002,0.00585235,1.38,0.08,1.3823168957
2020-03-04 02:00:00,1.32,0.0405,1.3206211607,0.0,0.0005,0.0005,1.32,0.04,1.3206059215,1.33,0.0405,1.3306164925,0.0,0.0005,0.0005,1.33,0.04,1.3306013678
2020-03-04 02:30:00,1.2825,0.039,1.2830928454000001,0.0025,-0.001,0.0026925824,1.28,0.04,1.2806248475,1.2825,0.039,1.2830928454000001,0.0025,-0.001,0.0026925824,1.28,0.04,1.2806248475
2020-03-04 03:00:00,1.2825,0.039,1.2830928454000001,0.0025,-0.001,0.0026925824,1.28,0.04,1.2806248475,1.2825,0.039,1.2830928454000001,0.0025,-0.001,0.0026925824,1.28,0.04,1.2806248475
2020-03-04 03:30:00,1.2355,0.038,1.2360842407,0.0055000000000000005,-0.002,0.00585235,1.23,0.04,1.2306502346000001,1.2355,0.038,1.2360842407,0.0055000000000000005,-0.002,0.00585235,1.23,0.04,1.2306502346000001
2020-03-04 04:00:00,1.254,0.4485,1.3317913688,0.004,-0.0015,0.0042720019,1.25,0.45,1.3285330256,1.184,-0.3815,1.243944633,0.004,-0.0015,0.0042720019,1.18,-0.38,1.2396773774
2020-03-04 04:30:00,1.233,0.8785000000000001,1.5139521954,0.003,-0.0015,0.0033541020000000003,1.23,0.88,1.5123822268,1.103,-0.8215,1.3753076928,0.003,-0.0015,0.0033541020000000003,1.1,-0.8200000000000001,1.3720058309
2020-03-04 05:00:00,1.2725,0.896,1.5563008225,0.0125,-0.004,0.0131244047,1.26,0.9,1.5484185481,1.1425,-0.804,1.3970405327,0.0125,-0.004,0.0131244047,1.13,-0.8,1.384521578
2020-03-04 05:30:00,1.3425,0.916,1.6252268303,0.0125,-0.004,0.0131244047,1.33,0.92,1.6171889191000002,1.2225,-0.774,1.4469216461,0.0125,-0.004,0.0131244047,1.21,-0.77,1.4342245291
2020-03-04 06:00:00,1.4005,0.913,1.6718161532,0.0205,-0.007,0.021662179,1.38,0.92,1.6585535867,1.2705,-0.767,1.4840684789,0.0205,-0.007,0.021662179,1.25,-0.76,1.4629080627
2020-03-04 06:30:00,1.44,0.3895,1.4917473814,0.03,-0.0105,0.0317844302,1.4100000000000001,0.4,1.4656397920000002,1.4,-0.1605,1.4091700571999999,0.03,-0.0105,0.0317844302,1.37,-0.15,1.3781872151
2020-03-04 07:00:00,1.5785,0.49,1.6528043593000001,0.0285,-0.01,0.0302034766,1.55,0.5,1.6286497475,1.5185,-0.23,1.5358197323,0.0285,-0.01,0.0302034766,1.49,-0.22,1.5061540426
2020-03-04 07:30:00,1.7845,0.14550000000000002,1.7904218777,0.0145,-0.0045000000000000005,0.0151822265,1.77,0.15,1.7763445612000002,1.7845,0.1555,1.7912622644,0.0145,-0.0045000000000000005,0.0151822265,1.77,0.16,1.7772169253999999
2020-03-04 08:00:00,1.8565,0.1515,1.8626713343999999,0.026500000000000003,-0.0085,0.0278298401,1.83,0.16,1.8369812193000001,1.8565,0.1515,1.8626713343999999,0.026500000000000003,-0.0085,0.0278298401,1.83,0.16,1.8369812193000001
2020-03-04 08:30:00,1.885,0.152,1.8911184521000002,0.025,-0.008,0.0262488095,1.8599999999999999,0.16,1.8668690366,1.885,0.152,1.8911184521000002,0.025,-0.008,0.0262488095,1.8599999999999999,0.16,1.8668690366
2020-03-04 09:00:00,1.7605,0.14450000000000002,1.7664202501,0.0205,-0.0055000000000000005,0.021224985300000002,1.74,0.15,1.7464535493,1.7605,0.1545,1.7672663919,0.0205,-0.0055000000000000005,0.021224985300000002,1.74,0.16,1.7473408368
2020-03-04 09:30:00,1.7850000000000001,0.146,1.7909609153,0.015,-0.004,0.0155241747,1.77,0.15,1.7763445612000002,1.7850000000000001,0.156,1.7918038397,0.015,-0.004,0.0155241747,1.77,0.16,1.7772169253999999
2020-03-04 10:00:00,1.7475,0.1095,1.7509273257,0.007500000000000001,-0.0005,0.0075166482,1.74,0.11,1.7434735444,1.7475,0.11950000000000001,1.7515811429,0.007500000000000001,-0.0005,0.0075166482,1.74,0.12,1.7441330224
2020-03-04 10:30:00,1.845,0.1095,1.8482465339,0.005,-0.0005,0.0050249378,1.8399999999999999,0.11,1.8432851109000001,1.845,0.11950000000000001,1.8488659362000002,0.005,-0.0005,0.0050249378,1.8399999999999999,0.12,1.8439088915
2020-03-04 11:00:00,1.891,0.167,1.8983598184,0.011,-0.003,0.0114017543,1.88,0.17,1.8876705221,1.891,0.167,1.8983598184,0.011,-0.003,0.0114017543,1.88,0.17,1.8876705221
2020-03-04 11:30:00,1.8935,0.166,1.9007625443,0.0135,-0.004,0.0140801278,1.88,0.17,1.8876705221,1.8935,0.166,1.9007625443,0.0135,-0.004,0.0140801278,1.88,0.17,1.8876705221
2020-03-04 12:00:00,1.9100000000000001,0.1675,1.917330501,0.01,-0.0025,0.0103077641,1.9,0.17,1.9075901027,1.9100000000000001,0.1675,1.917330501,0.01,-0.0025,0.0103077641,1.9,0.17,1.9075901027
2020-03-04 12:30:00,1.924,0.17300000000000001,1.9317621489,0.024,-0.007,0.025,1.9,0.18,1.9085072700999999,1.924,0.183,1.9326833678000002,0.024,-0.007,0.025,1.9,0.19,1.909476368
2020-03-04 13:00:00,1.939,0.168,1.9462643705,0.039,-0.012,0.0408044115,1.9,0.18,1.9085072700999999,1.929,0.178,1.9371951373,0.039,-0.012,0.0408044115,1.8900000000000001,0.19,1.8995262567000002
2020-03-04 13:30:00,1.9100000000000001,0.1645,1.9170707473,0.05,-0.0155,0.0523473973,1.8599999999999999,0.18,1.8686893803,1.9100000000000001,0.17450000000000002,1.9179547049,0.05,-0.0155,0.0523473973,1.8599999999999999,0.19,1.8696791169
2020-03-04 14:00:00,1.8479999999999999,0.1625,1.8551307905,0.058,-0.0175,0.060582588300000004,1.79,0.18,1.7990275151000001,1.8479999999999999,0.17250000000000001,1.8560334722,0.058,-0.0175,0.060582588300000004,1.79,0.19,1.8000555547000001
2020-03-04 14:30:00,1.827,0.1585,1.8338623858,0.067,-0.021500000000000002,0.0703651192,1.76,0.18,1.7691806013,1.827,0.1685,1.8347537301,0.067,-0.021500000000000002,0.0703651192,1.76,0.19,1.7702259743000002
2020-03-04 15:00:00,1.7815,0.1705,1.789640327,0.12150000000000001,-0.0395,0.12775953980000002,1.6600000000000001,0.21,1.6732304085,1.7815,0.1705,1.789640327,0.12150000000000001,-0.0395,0.12775953980000002,1.6600000000000001,0.21,1.6732304085
2020-03-04 15:30:00,1.708,0.176,1.7170439714999999,0.108,-0.034,0.11322543880000001,1.6,0.21,1.6137224049,1.708,0.176,1.7170439714999999,0.108,-0.034,0.11322543880000001,1.6,0.21,1.6137224049
2020-03-04 16:00:00,1.8025,0.1905,1.8125386892000002,0.0625,-0.0195,0.0654713678,1.74,0.21,1.7526266003000002,1.7925,0.1905,1.8025943803,0.0625,-0.0195,0.0654713678,1.73,0.21,1.7426990561
2020-03-04 16:30:00,1.842,0.1975,1.8525577589000002,0.042,-0.0125,0.0438206572,1.8,0.21,1.8122085973000002,1.842,0.1975,1.8525577589000002,0.042,-0.0125,0.0438206572,1.8,0.21,1.8122085973000002
2020-03-04 17:00:00,1.8519999999999999,0.1865,1.8613667693,0.07200000000000001,-0.0235,0.0757380354,1.78,0.21,1.7923448329,1.8519999999999999,0.1865,1.8613667693,0.07200000000000001,-0.0235,0.0757380354,1.78,0.21,1.7923448329
2020-03-04 17:30:00,1.8855,0.1955,1.8956082137,0.0455,-0.0145,0.0477545809,1.8399999999999999,0.21,1.8519449236,1.8855,0.1955,1.8956082137,0.0455,-0.0145,0.0477545809,1.8399999999999999,0.21,1.8519449236
2020-03-04 18:00:00,2.0145,0.1885,2.0232999036,0.0645,-0.021500000000000002,0.0679889697,1.9500000000000002,0.21,1.9612750954,2.0145,0.20850000000000002,2.0252610943,0.0645,-0.021500000000000002,0.0679889697,1.9500000000000002,0.23,1.9635172523
2020-03-04 18:30:00,2.122,0.189,2.1304001971,0.062,-0.021,0.0654599114,2.06,0.21,2.0706762181,2.112,0.209,2.122315952,0.062,-0.021,0.0654599114,2.05,0.23,2.0628620894
2020-03-04 19:00:00,2.191,0.1885,2.1990937338,0.061,-0.021500000000000002,0.0646780488,2.13,0.21,2.1403270778,2.181,0.20850000000000002,2.1909434612,0.061,-0.021500000000000002,0.0646780488,2.12,0.23,2.1324399171
2020-03-04 19:30:00,2.046,0.154,2.0517875134,0.046,-0.016,0.0487031826,2.0,0.17,2.0072119968,2.046,0.164,2.0525623011,0.046,-0.016,0.0487031826,2.0,0.18,2.0080836636
2020-03-04 20:00:00,2.054,0.188,2.0625857558,0.034,-0.012,0.0360555128,2.02,0.2,2.0298768436,2.054,0.188,2.0625857558,0.034,-0.012,0.0360555128,2.02,0.2,2.0298768436
2020-03-04 20:30:00,1.9705,0.1695,1.9777766557,0.030500000000000003,-0.0105,0.0322567822,1.94,0.18,1.9483326205,1.9705,0.1895,1.9795909931,0.030500000000000003,-0.0105,0.0322567822,1.94,0.2,1.9502820309
2020-03-04 21:00:00,1.8645,0.168,1.8720534848,0.0345,-0.012,0.036527387,1.83,0.18,1.8388311505,1.8645,0.168,1.8720534848,0.0345,-0.012,0.036527387,1.83,0.18,1.8388311505
2020-03-04 21:30:00,1.69,0.1895,1.7005911472,0.03,-0.0105,0.0317844302,1.6600000000000001,0.2,1.6720047847,1.6800000000000002,0.0795,1.6818799749000002,0.03,-0.0105,0.0317844302,1.65,0.09,1.6524527225
2020-03-04 22:00:00,1.6245,0.1245,1.6292637908,0.044500000000000005,-0.0155,0.0471221816,1.58,0.14,1.5861904047,1.6245,0.1245,1.6292637908,0.044500000000000005,-0.0155,0.0471221816,1.58,0.14,1.5861904047
2020-03-04 22:30:00,1.557,0.12350000000000001,1.5618902810000002,0.047,-0.0165,0.0498121471,1.51,0.14,1.5164761785,1.5470000000000002,0.12350000000000001,1.5519217925,0.047,-0.0165,0.0498121471,1.5,0.14,1.5065191668
2020-03-04 23:00:00,1.467,0.55,1.5667128007,0.057,-0.02,0.0604069532,1.4100000000000001,0.5700000000000001,1.5208550227000002,1.407,-0.30000000000000004,1.4386274709,0.057,-0.02,0.0604069532,1.35,-0.28,1.3787313009
