Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 23:30:00,1.3745,0.7215,1.5523570788,0.0245,-0.0085,0.025932605,1.35,0.73,1.5347312468,1.2845,-0.5185000000000001,1.3852012489,0.0245,-0.0085,0.025932605,1.26,-0.51,1.3593012911
2020-03-05 00:00:00,1.2345,0.07150000000000001,1.2365688416,0.0245,-0.0085,0.025932605,1.21,0.08,1.2126417443,1.2345,0.07150000000000001,1.2365688416,0.0245,-0.0085,0.025932605,1.21,0.08,1.2126417443
2020-03-05 00:30:00,1.233,0.0685,1.2349013118,0.033,-0.0115,0.0349463875,1.2,0.08,1.2026637103,1.2429999999999999,0.0685,1.244886039,0.033,-0.0115,0.0349463875,1.21,0.08,1.2126417443
2020-03-05 01:00:00,1.4395,0.523,1.5315643147,0.0495,-0.017,0.052337844800000005,1.3900000000000001,0.54,1.4912075644,1.3695,-0.367,1.4178220093,0.0495,-0.017,0.052337844800000005,1.32,-0.35000000000000003,1.3656134153
2020-03-05 01:30:00,1.462,0.912,1.7231331928,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.4100000000000001,0.93,1.6890825912,1.332,-0.768,1.5375460968999999,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.28,-0.75,1.4835430563
2020-03-05 02:00:00,1.456,0.907,1.7153964556,0.066,-0.023,0.069892775,1.3900000000000001,0.93,1.6724233914000002,1.326,-0.773,1.5348631861,0.066,-0.023,0.069892775,1.26,-0.75,1.4663219292
2020-03-05 02:30:00,1.4225,0.9185000000000001,1.6932656318000001,0.0325,-0.0115,0.0344746284,1.3900000000000001,0.93,1.6724233914000002,1.2925,-0.7815000000000001,1.5103968022,0.0325,-0.0115,0.0344746284,1.26,-0.77,1.4766516177
2020-03-05 03:00:00,1.3845,0.9145000000000001,1.6592620348,0.044500000000000005,-0.0155,0.0471221816,1.34,0.93,1.6311039207,1.2545,-0.7855000000000001,1.4801285417,0.044500000000000005,-0.0155,0.0471221816,1.21,-0.77,1.4342245291
2020-03-05 03:30:00,1.333,0.47150000000000003,1.4139311334,0.053,-0.018500000000000003,0.0561359956,1.28,0.49,1.3705838172,1.263,-0.3085,1.3001312434,0.053,-0.018500000000000003,0.0561359956,1.21,-0.29,1.2442668524
2020-03-05 04:00:00,1.313,0.098,1.316652194,0.063,-0.022,0.0667308025,1.25,0.12,1.2557467897999999,1.323,0.098,1.3266246643000001,0.063,-0.022,0.0667308025,1.26,0.12,1.2657013866
2020-03-05 04:30:00,1.298,0.08950000000000001,1.3010819536,0.088,-0.030500000000000003,0.09313565380000001,1.21,0.12,1.2159358536,1.298,0.08950000000000001,1.3010819536,0.088,-0.030500000000000003,0.09313565380000001,1.21,0.12,1.2159358536
2020-03-05 05:00:00,1.318,0.082,1.3205483709,0.108,-0.038,0.11449017430000001,1.21,0.12,1.2159358536,1.318,0.092,1.3212070239,0.108,-0.038,0.11449017430000001,1.21,0.13,1.2169634341
2020-03-05 05:30:00,1.3405,0.101,1.3442995388,0.1105,-0.039,0.11718041650000001,1.23,0.14,1.2379418403,1.3405,0.111,1.3450878224,0.1105,-0.039,0.11718041650000001,1.23,0.15,1.2391125857
2020-03-05 06:00:00,1.3885,0.10200000000000001,1.3922414482,0.1085,-0.038,0.11496195020000001,1.28,0.14,1.2876334882,1.3885,0.112,1.393009781,0.1085,-0.038,0.11496195020000001,1.28,0.15,1.2887590931
2020-03-05 06:30:00,1.5265,0.342,1.5643421141,0.1365,-0.048,0.1446936419,1.3900000000000001,0.39,1.4436758639,1.4965,-0.048,1.4972695983,0.1365,-0.048,0.1446936419,1.3599999999999999,0.0,1.3599999999999999
2020-03-05 07:00:00,1.5975000000000001,0.2215,1.6127828434,0.1375,-0.0485,0.1458029492,1.46,0.27,1.4847558722,1.5875,0.061500000000000006,1.5886908132,0.1375,-0.0485,0.1458029492,1.45,0.11,1.4541664279
2020-03-05 07:30:00,1.8285,0.23600000000000002,1.8436670659,0.0985,-0.034,0.104202927,1.73,0.27,1.7509426033,1.8085,0.076,1.8100961991000002,0.0985,-0.034,0.104202927,1.71,0.11,1.7135343592
2020-03-05 08:00:00,1.8210000000000002,0.169,1.8288253060000002,0.091,-0.031,0.0961353213,1.73,0.2,1.7415223226,1.8010000000000002,0.169,1.8089118276,0.091,-0.031,0.0961353213,1.71,0.2,1.7216561794
2020-03-05 08:30:00,1.924,0.41200000000000003,1.9676178491,0.054,-0.018000000000000002,0.0569209979,1.87,0.43,1.9188017094,1.874,-0.048,1.8746146271000002,0.054,-0.018000000000000002,0.0569209979,1.82,-0.03,1.8202472360000002
2020-03-05 09:00:00,1.9,0.8395,2.0772000987,0.06,-0.0205,0.0634054414,1.8399999999999999,0.86,2.0310588372,1.78,-0.48050000000000004,1.8437137115,0.06,-0.0205,0.0634054414,1.72,-0.46,1.7804493815
2020-03-05 09:30:00,1.8625,0.213,1.8746400321,0.052500000000000005,-0.017,0.055183783800000004,1.81,0.23,1.8245547402,1.8625,0.213,1.8746400321,0.052500000000000005,-0.017,0.055183783800000004,1.81,0.23,1.8245547402
2020-03-05 10:00:00,1.792,0.19,1.8020443946,0.062,-0.02,0.0651459899,1.73,0.21,1.7426990561,1.792,0.2,1.8031261742,0.062,-0.02,0.0651459899,1.73,0.22,1.7439323381
2020-03-05 10:30:00,1.8065,0.17400000000000002,1.8148603941,0.0765,-0.026000000000000002,0.0807975866,1.73,0.2,1.7415223226,1.8065,0.194,1.8168869668,0.0765,-0.026000000000000002,0.0807975866,1.73,0.22,1.7439323381
2020-03-05 11:00:00,1.7890000000000001,0.1365,1.7941998913,0.099,-0.0335,0.1045143531,1.69,0.17,1.6985287751,1.7890000000000001,0.1365,1.7941998913,0.099,-0.0335,0.1045143531,1.69,0.17,1.6985287751
2020-03-05 11:30:00,1.7389999999999999,0.1405,1.7446665154,0.089,-0.029500000000000002,0.0937616659,1.65,0.17,1.6587344573,1.749,0.1405,1.7546342211,0.089,-0.029500000000000002,0.0937616659,1.6600000000000001,0.17,1.6686821147000002
2020-03-05 12:00:00,1.742,0.139,1.747536838,0.092,-0.031,0.09708243920000001,1.65,0.17,1.6587344573,1.752,0.139,1.7575053343,0.092,-0.031,0.09708243920000001,1.6600000000000001,0.17,1.6686821147000002
2020-03-05 12:30:00,1.8065,0.1375,1.8117252826999999,0.0965,-0.0325,0.10182583170000001,1.71,0.17,1.7184295156,1.8065,0.1375,1.8117252826999999,0.0965,-0.0325,0.10182583170000001,1.71,0.17,1.7184295156
2020-03-05 13:00:00,1.7650000000000001,0.14200000000000002,1.7707029678000001,0.085,-0.028,0.08949301650000001,1.6800000000000002,0.17,1.6885792845,1.7650000000000001,0.14200000000000002,1.7707029678000001,0.085,-0.028,0.08949301650000001,1.6800000000000002,0.17,1.6885792845
2020-03-05 13:30:00,1.7625000000000002,0.123,1.7667867019,0.0825,-0.027,0.0868058178,1.6800000000000002,0.15,1.6866831356,1.7625000000000002,0.133,1.7675110325,0.0825,-0.027,0.0868058178,1.6800000000000002,0.16,1.6876018488
2020-03-05 14:00:00,1.6865,0.115,1.6904162949,0.0765,-0.025,0.0804813643,1.6099999999999999,0.14,1.6160754932999999,1.6865,0.115,1.6904162949,0.0765,-0.025,0.0804813643,1.6099999999999999,0.14,1.6160754932999999
2020-03-05 14:30:00,1.639,0.11850000000000001,1.6432782022999999,0.069,-0.021500000000000002,0.0722720555,1.57,0.14,1.5762296786999999,1.639,0.11850000000000001,1.6432782022999999,0.069,-0.021500000000000002,0.0722720555,1.57,0.14,1.5762296786999999
2020-03-05 15:00:00,1.5835,0.093,1.5862286248,0.0835,-0.027,0.08775676610000001,1.5,0.12,1.5047923445,1.5935000000000001,0.093,1.5962115305,0.0835,-0.027,0.08775676610000001,1.51,0.12,1.5147607072
2020-03-05 15:30:00,1.6255000000000002,0.0845,1.6276948424,0.10550000000000001,-0.035500000000000004,0.11131262280000001,1.52,0.12,1.5247294841999999,1.6255000000000002,0.0845,1.6276948424,0.10550000000000001,-0.035500000000000004,0.11131262280000001,1.52,0.12,1.5247294841999999
2020-03-05 16:00:00,1.616,0.10550000000000001,1.6194401039000001,0.106,-0.0345,0.1114730909,1.51,0.14,1.5164761785,1.616,0.1155,1.6201222948,0.106,-0.0345,0.1114730909,1.51,0.15,1.5174320413
2020-03-05 16:30:00,1.574,0.107,1.5776327202,0.10400000000000001,-0.033,0.10911003620000001,1.47,0.14,1.4766516177,1.574,0.117,1.578342485,0.10400000000000001,-0.033,0.10911003620000001,1.47,0.15,1.4776332427
2020-03-05 17:00:00,1.6785,0.137,1.6840817231,0.0685,-0.023,0.0722582175,1.6099999999999999,0.16,1.6179307773,1.6785,0.137,1.6840817231,0.0685,-0.023,0.0722582175,1.6099999999999999,0.16,1.6179307773
2020-03-05 17:30:00,1.7425000000000002,0.14250000000000002,1.7483170479,0.052500000000000005,-0.0175,0.0553398591,1.69,0.16,1.6975570683,1.7425000000000002,0.14250000000000002,1.7483170479,0.052500000000000005,-0.0175,0.0553398591,1.69,0.16,1.6975570683
2020-03-05 18:00:00,1.9100000000000001,0.177,1.9181837764,0.04,-0.013000000000000001,0.0420594817,1.87,0.19,1.8796276227000002,1.9,0.127,1.9042397433,0.04,-0.013000000000000001,0.0420594817,1.8599999999999999,0.14,1.8652613758
2020-03-05 18:30:00,2.025,0.1575,2.0311157648,0.065,-0.022500000000000003,0.0687840825,1.96,0.18,1.9682479519,2.025,0.1575,2.0311157648,0.065,-0.022500000000000003,0.0687840825,1.96,0.18,1.9682479519
2020-03-05 19:00:00,2.0635,0.161,2.0697713038,0.053500000000000006,-0.019,0.0567736735,2.01,0.18,2.0180436071,2.0535,0.161,2.0598017502,0.053500000000000006,-0.019,0.0567736735,2.0,0.18,2.0080836636
2020-03-05 19:30:00,2.016,0.1405,2.0208899648,0.056,-0.0195,0.0592979764,1.96,0.16,1.9665197685,2.016,0.1405,2.0208899648,0.056,-0.0195,0.0592979764,1.96,0.16,1.9665197685
2020-03-05 20:00:00,1.9905,0.149,1.9960689492,0.030500000000000003,-0.011,0.032422985700000004,1.96,0.16,1.9665197685,1.9905,0.149,1.9960689492,0.030500000000000003,-0.011,0.032422985700000004,1.96,0.16,1.9665197685
2020-03-05 20:30:00,1.9115000000000002,0.156,1.9178551171,0.0115,-0.004,0.0121757957,1.9,0.16,1.9067249408,1.9115000000000002,0.156,1.9178551171,0.0115,-0.004,0.0121757957,1.9,0.16,1.9067249408
2020-03-05 21:00:00,1.83,0.21050000000000002,1.8420668419,0.0,0.0005,0.0005,1.83,0.21,1.842009772,1.81,0.060500000000000005,1.8110108365,0.0,0.0005,0.0005,1.81,0.06,1.8109942021
2020-03-05 21:30:00,1.71,0.121,1.7142756488000002,0.0,0.001,0.001,1.71,0.12,1.7142053553,1.7000000000000002,0.121,1.7043007364,0.0,0.001,0.001,1.7000000000000002,0.12,1.7042300314
2020-03-05 22:00:00,1.63,0.09050000000000001,1.6325104134,0.0,0.0005,0.0005,1.63,0.09,1.6324827717,1.63,0.1105,1.6337411821,0.0,0.0005,0.0005,1.63,0.11,1.6337074401
2020-03-05 22:30:00,1.53,0.0805,1.5321162652,0.0,0.0005,0.0005,1.53,0.08,1.5320900757,1.53,0.09050000000000001,1.5326742152000001,0.0,0.0005,0.0005,1.53,0.09,1.5326447729
2020-03-05 23:00:00,1.4100000000000001,0.1105,1.4143232481,0.0,0.0005,0.0005,1.4100000000000001,0.11,1.4142842713000001,1.4100000000000001,0.030500000000000003,1.4103298373,0.0,0.0005,0.0005,1.4100000000000001,0.03,1.4103191127999999
2020-03-05 23:30:00,1.31,0.07050000000000001,1.3118956704,0.0,0.0005,0.0005,1.31,0.07,1.3118688959,1.31,0.07050000000000001,1.3118956704,0.0,0.0005,0.0005,1.31,0.07,1.3118688959
2020-03-06 00:00:00,1.24,0.0505,1.2410279006,0.0,0.0005,0.0005,1.24,0.05,1.2410076551,1.24,0.07050000000000001,1.2420025161,0.0,0.0005,0.0005,1.24,0.07,1.2419742348
2020-03-06 00:30:00,1.3599999999999999,0.42050000000000004,1.4235238846,0.0,0.0005,0.0005,1.3599999999999999,0.42,1.4233762679,1.31,-0.2795,1.339485069,0.0,0.0005,0.0005,1.31,-0.28,1.3395894894
2020-03-06 01:00:00,1.42,0.42050000000000004,1.4809524807,0.0,0.0005,0.0005,1.42,0.42,1.4808105888,1.37,-0.2795,1.3982203868,0.0,0.0005,0.0005,1.37,-0.28,1.3983204211
2020-03-06 01:30:00,1.42,0.060500000000000005,1.4212882361,0.0,0.0005,0.0005,1.42,0.06,1.4212670404,1.4100000000000001,0.07050000000000001,1.4117613998,0.0,0.0005,0.0005,1.4100000000000001,0.07,1.4117365193
2020-03-06 02:00:00,1.38,0.060500000000000005,1.3813255409,0.0,0.0005,0.0005,1.38,0.06,1.3813037320000001,1.3900000000000001,0.07050000000000001,1.3917867114,0.0,0.0005,0.0005,1.3900000000000001,0.07,1.3917614738
2020-03-06 02:30:00,1.37,0.0805,1.3723630168,0.0,0.0005,0.0005,1.37,0.08,1.3723337786,1.37,0.07050000000000001,1.3718127605000001,0.0,0.0005,0.0005,1.37,0.07,1.3717871555
2020-03-06 03:00:00,1.37,0.5005000000000001,1.4585610203,0.0,0.0005,0.0005,1.37,0.5,1.4583895227,1.31,-0.3795,1.3638622548,0.0,0.0005,0.0005,1.31,-0.38,1.3640014663
2020-03-06 03:30:00,1.29,0.0405,1.2906355992,0.0,0.0005,0.0005,1.29,0.04,1.2906200060000002,1.31,0.060500000000000005,1.3113962978,0.0,0.0005,0.0005,1.31,0.06,1.3113733259
2020-03-06 04:00:00,1.29,0.0405,1.2906355992,0.0,0.0005,0.0005,1.29,0.04,1.2906200060000002,1.31,0.060500000000000005,1.3113962978,0.0,0.0005,0.0005,1.31,0.06,1.3113733259
2020-03-06 04:30:00,1.22,0.0405,1.2206720485,0.0,0.0005,0.0005,1.22,0.04,1.2206555616,1.23,0.030500000000000003,1.2303780923,0.0,0.0005,0.0005,1.23,0.03,1.2303657993
2020-03-06 05:00:00,1.22,0.0405,1.2206720485,0.0,0.0005,0.0005,1.22,0.04,1.2206555616,1.23,0.030500000000000003,1.2303780923,0.0,0.0005,0.0005,1.23,0.03,1.2303657993
2020-03-06 05:30:00,1.26,0.0415,1.2606832473,0.0,0.0015,0.0015,1.26,0.04,1.2606347607,1.26,0.0315,1.2603936885,0.0,0.0015,0.0015,1.26,0.03,1.2603570923
2020-03-06 06:00:00,1.33,0.07050000000000001,1.3318672043,0.0,0.0005,0.0005,1.33,0.07,1.3318408313,1.33,0.07050000000000001,1.3318672043,0.0,0.0005,0.0005,1.33,0.07,1.3318408313
2020-03-06 06:30:00,1.43,0.07050000000000001,1.4317367949,0.0,0.0005,0.0005,1.43,0.07,1.4317122616,1.44,0.07050000000000001,1.4417247483,0.0,0.0005,0.0005,1.44,0.07,1.441700385
2020-03-06 07:00:00,1.63,0.891,1.8576277883,0.0,0.001,0.001,1.63,0.89,1.8571483516,1.49,-0.679,1.6374190056,0.0,0.001,0.001,1.49,-0.68,1.6378339354
2020-03-06 07:30:00,1.75,0.2215,1.7639620886,0.0,0.0015,0.0015,1.75,0.22,1.763774362,1.74,0.061500000000000006,1.7410865142,0.0,0.0015,0.0015,1.74,0.06,1.7410341754
2020-03-06 08:00:00,1.772,0.14100000000000001,1.7776009113,0.002,0.001,0.0022360680000000003,1.77,0.14,1.7755280905,1.772,0.14100000000000001,1.7776009113,0.002,0.001,0.0022360680000000003,1.77,0.14,1.7755280905
2020-03-06 08:30:00,1.7505000000000002,0.15,1.7569149809,0.0005,0.0,0.0005,1.75,0.15,1.756416807,1.7505000000000002,0.16,1.7577969877,0.0005,0.0,0.0005,1.75,0.16,1.7572990639000001
2020-03-06 09:00:00,1.724,0.132,1.7290459797,0.004,0.002,0.004472136000000001,1.72,0.13,1.7249057945000001,1.724,0.14200000000000002,1.7298381427,0.004,0.002,0.004472136000000001,1.72,0.14,1.7256882685
2020-03-06 09:30:00,1.675,0.1305,1.6800759655,0.015,0.0005,0.015008331000000001,1.6600000000000001,0.13,1.6650825805,1.675,0.12050000000000001,1.6793288094,0.015,0.0005,0.015008331000000001,1.6600000000000001,0.12,1.6643316977
2020-03-06 10:00:00,1.685,0.1325,1.6902015412,0.005,0.0025,0.005590169900000001,1.6800000000000002,0.13,1.685022255,1.675,0.12250000000000001,1.6794735038000002,0.005,0.0025,0.005590169900000001,1.67,0.12,1.6743058263
2020-03-06 10:30:00,1.6335000000000002,0.15,1.6403725949,0.0135,0.0,0.0135,1.62,0.15,1.6269296236000002,1.6335000000000002,0.16,1.6413172301999999,0.0135,0.0,0.0135,1.62,0.16,1.6278820596
2020-03-06 11:00:00,1.532,0.1295,1.5374635768,0.022,-0.0005,0.0220056811,1.51,0.13,1.5155856954,1.532,0.1395,1.5383381455,0.022,-0.0005,0.0220056811,1.51,0.14,1.5164761785
2020-03-06 11:30:00,1.536,0.1275,1.5412826639000001,0.026000000000000002,-0.0025,0.0261199158,1.51,0.13,1.5155856954,1.536,0.1375,1.5421420979,0.026000000000000002,-0.0025,0.0261199158,1.51,0.14,1.5164761785
2020-03-06 12:00:00,1.5295,0.129,1.534930373,0.0195,-0.001,0.0195256242,1.51,0.13,1.5155856954,1.5295,0.11900000000000001,1.5341223061,0.0195,-0.001,0.0195256242,1.51,0.12,1.5147607072
2020-03-06 12:30:00,1.6085,0.131,1.6138256566,0.018500000000000003,0.001,0.018527007300000002,1.5899999999999999,0.13,1.5953056133999999,1.6085,0.121,1.6130447142,0.018500000000000003,0.001,0.018527007300000002,1.5899999999999999,0.12,1.5945218719
2020-03-06 13:00:00,1.657,0.1,1.660014759,0.007,0.0,0.007,1.65,0.1,1.6530275255,1.647,0.12,1.6513657984,0.007,0.0,0.007,1.6400000000000001,0.12,1.6443843833
2020-03-06 13:30:00,1.654,0.101,1.6570808671,0.004,0.001,0.0041231056,1.65,0.1,1.6530275255,1.6440000000000001,0.121,1.6484468448,0.004,0.001,0.0041231056,1.6400000000000001,0.12,1.6443843833
2020-03-06 14:00:00,1.607,0.079,1.6089406453000001,0.007,-0.001,0.007071067800000001,1.6,0.08,1.6019987516,1.607,0.089,1.6094626432,0.007,-0.001,0.007071067800000001,1.6,0.09,1.6025292509
2020-03-06 14:30:00,1.5594999999999999,0.079,1.5614996798,0.0095,-0.001,0.0095524866,1.55,0.08,1.552063143,1.5594999999999999,0.089,1.5620375316000001,0.0095,-0.001,0.0095524866,1.55,0.09,1.5526107046000002
2020-03-06 15:00:00,1.6135000000000002,0.537,1.7005149955,0.0135,-0.003,0.0138293167,1.6,0.54,1.6886681142,1.5434999999999999,-0.353,1.5833512718,0.0135,-0.003,0.0138293167,1.53,-0.35000000000000003,1.5695222203
2020-03-06 15:30:00,1.6875,0.9325,1.9280073911,0.0275,-0.007500000000000001,0.0285043856,1.6600000000000001,0.9400000000000001,1.9076687343,1.5575,-0.7575000000000001,1.7319389423,0.0275,-0.007500000000000001,0.0285043856,1.53,-0.75,1.7039366185
2020-03-06 16:00:00,1.6955,0.9695,1.9531130280000002,0.035500000000000004,-0.0105,0.0370202647,1.6600000000000001,0.98,1.9276929216,1.5655000000000001,-0.7205,1.7233428272,0.035500000000000004,-0.0105,0.0370202647,1.53,-0.71,1.6867127793
2020-03-06 16:30:00,1.7890000000000001,0.99,2.0446566949,0.089,-0.03,0.0939201789,1.7000000000000002,1.02,1.9825236442,1.649,-0.71,1.7953553966,0.089,-0.03,0.0939201789,1.56,-0.68,1.7017637909
2020-03-06 17:00:00,1.7895,0.6455000000000001,1.9023618215,0.1295,-0.044500000000000005,0.1369324651,1.6600000000000001,0.6900000000000001,1.797692966,1.6895,-0.4045,1.7372479673,0.1295,-0.044500000000000005,0.1369324651,1.56,-0.36,1.6009996877
2020-03-06 17:30:00,1.8185,0.136,1.8235784189,0.0985,-0.034,0.104202927,1.72,0.17,1.7283807451,1.8185,0.146,1.8243514601,0.0985,-0.034,0.104202927,1.72,0.18,1.7293929571
2020-03-06 18:00:00,1.8685,0.15,1.874511203,0.0585,-0.02,0.061824348,1.81,0.17,1.8179658963,1.8685,0.16,1.8753379029000001,0.0585,-0.02,0.061824348,1.81,0.18,1.8189282559
2020-03-06 18:30:00,2.0065,0.7445,2.1401688018,0.0165,-0.0055000000000000005,0.0173925271,1.99,0.75,2.1266405432,1.9065,-0.4455,1.9578591625000001,0.0165,-0.0055000000000000005,0.0173925271,1.8900000000000001,-0.44,1.9405411616000001
2020-03-06 19:00:00,2.037,0.1575,2.0430798443000002,0.007,-0.0025,0.0074330344,2.03,0.16,2.0362956563,2.027,0.1575,2.0331097486,0.007,-0.0025,0.0074330344,2.02,0.16,2.0263267259
2020-03-06 19:30:00,1.907,0.11750000000000001,1.9106164581,0.007,-0.0025,0.0074330344,1.9,0.12,1.9037857022,1.907,0.11750000000000001,1.9106164581,0.007,-0.0025,0.0074330344,1.9,0.12,1.9037857022
2020-03-06 20:00:00,1.8439999999999999,0.108,1.8471599822,0.034,-0.012,0.0360555128,1.81,0.12,1.8139735389,1.8439999999999999,0.108,1.8471599822,0.034,-0.012,0.0360555128,1.81,0.12,1.8139735389
2020-03-06 20:30:00,1.7850000000000001,0.211,1.7974276062999999,0.055,-0.019,0.058189346100000004,1.73,0.23,1.7452220489,1.755,-0.039,1.7554332798,0.055,-0.019,0.058189346100000004,1.7000000000000002,-0.02,1.700117643
2020-03-06 21:00:00,1.7000000000000002,0.0655,1.7012613703000001,0.07,-0.0245,0.0741636704,1.63,0.09,1.6324827717,1.7000000000000002,0.0855,1.7021487156,0.07,-0.0245,0.0741636704,1.63,0.11,1.6337074401
2020-03-06 21:30:00,1.6135000000000002,0.068,1.6149322741,0.0635,-0.022,0.0672030505,1.55,0.09,1.5526107046000002,1.6135000000000002,0.088,1.6158979702,0.0635,-0.022,0.0672030505,1.55,0.11,1.5538983236
2020-03-06 22:00:00,1.5325,0.14850000000000002,1.5396780508,0.0325,-0.0115,0.0344746284,1.5,0.16,1.5085091979,1.5225,-0.0415,1.5230654943,0.0325,-0.0115,0.0344746284,1.49,-0.03,1.4903019828000001
2020-03-06 22:30:00,1.4085,0.023,1.4086877759,0.0485,-0.017,0.0513930929,1.3599999999999999,0.04,1.3605881081,1.4085,0.033,1.4088865284,0.0485,-0.017,0.0513930929,1.3599999999999999,0.05,1.3609188073
2020-03-06 23:00:00,1.322,0.052000000000000005,1.3230222976000001,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.27,0.07,1.2719276709,1.322,-0.018000000000000002,1.3221225359,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.27,0.0,1.27
2020-03-06 23:30:00,1.2505,0.016,1.2506023549,0.0405,-0.014,0.0428514877,1.21,0.03,1.2103718437,1.2505,0.016,1.2506023549,0.0405,-0.014,0.0428514877,1.21,0.03,1.2103718437
2020-03-07 00:00:00,1.1605,0.023,1.1607278966,0.0205,-0.007,0.021662179,1.1400000000000001,0.03,1.1403946685,1.1705,0.023,1.17072595,0.0205,-0.007,0.021662179,1.15,0.03,1.1503912378
2020-03-07 00:30:00,1.215,0.021500000000000002,1.2151902114,0.025,-0.0085,0.0264054919,1.19,0.03,1.1903780912,1.215,0.021500000000000002,1.2151902114,0.025,-0.0085,0.0264054919,1.19,0.03,1.1903780912
2020-03-07 01:00:00,1.3225,0.022500000000000003,1.322691385,0.022500000000000003,-0.007500000000000001,0.0237170825,1.3,0.03,1.3003461078,1.3225,0.022500000000000003,1.322691385,0.022500000000000003,-0.007500000000000001,0.0237170825,1.3,0.03,1.3003461078
2020-03-07 01:30:00,1.311,0.0195,1.3111450149000001,0.031,-0.0105,0.0327299557,1.28,0.03,1.2803515142,1.311,0.0195,1.3111450149000001,0.031,-0.0105,0.0327299557,1.28,0.03,1.2803515142
2020-03-07 02:00:00,1.27,0.0125,1.2700615143,0.05,-0.0175,0.0529740503,1.22,0.03,1.2203687967,1.27,0.0125,1.2700615143,0.05,-0.0175,0.0529740503,1.22,0.03,1.2203687967
2020-03-07 02:30:00,1.246,0.021,1.2461769537,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.22,0.03,1.2203687967,1.246,0.021,1.2461769537,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.22,0.03,1.2203687967
2020-03-07 03:00:00,1.2395,0.0235,1.2397227513,0.0195,-0.006500000000000001,0.0205548048,1.22,0.03,1.2203687967,1.2395,0.0235,1.2397227513,0.0195,-0.006500000000000001,0.0205548048,1.22,0.03,1.2203687967
2020-03-07 03:30:00,1.186,0.0175,1.1861291033999999,0.036000000000000004,-0.0125,0.038108398,1.15,0.03,1.1503912378,1.196,0.0175,1.1961280241,0.036000000000000004,-0.0125,0.038108398,1.16,0.03,1.1603878662
2020-03-07 04:00:00,1.169,0.2495,1.1953289296,0.059000000000000004,-0.0205,0.062459987200000004,1.11,0.27,1.1423659659,1.139,-0.24050000000000002,1.1641139334,0.059000000000000004,-0.0205,0.062459987200000004,1.08,-0.22,1.1021796587
2020-03-07 04:30:00,1.085,-0.029,1.0853874884,0.055,-0.019,0.058189346100000004,1.03,-0.01,1.0300485425,1.095,-0.029,1.095383951,0.055,-0.019,0.058189346100000004,1.04,-0.01,1.0400480758
2020-03-07 05:00:00,1.054,-0.018500000000000003,1.0541623452,0.024,-0.0085,0.0254607541,1.03,-0.01,1.0300485425,1.064,-0.018500000000000003,1.0641608196,0.024,-0.0085,0.0254607541,1.04,-0.01,1.0400480758
2020-03-07 05:30:00,1.0735000000000001,-0.025,1.0737910644,0.043500000000000004,-0.015,0.046013585,1.03,-0.01,1.0300485425,1.0835,-0.025,1.0837883788,0.043500000000000004,-0.015,0.046013585,1.04,-0.01,1.0400480758
2020-03-07 06:00:00,1.1165,-0.0195,1.1166702736,0.0565,-0.0195,0.059770394000000004,1.06,0.0,1.06,1.1265,0.0005,1.126500111,0.0565,-0.0195,0.059770394000000004,1.07,0.02,1.0701868996
2020-03-07 06:30:00,1.259,0.3965,1.3199595638,0.039,-0.0135,0.0412704495,1.22,0.41000000000000003,1.2870508925,1.209,-0.3335,1.2541543964,0.039,-0.0135,0.0412704495,1.17,-0.32,1.2129715578
2020-03-07 07:00:00,1.283,0.0485,1.2839163719,0.033,-0.0115,0.0349463875,1.25,0.06,1.2514391715,1.283,0.0585,1.2843329981,0.033,-0.0115,0.0349463875,1.25,0.07,1.2519584658
2020-03-07 07:30:00,1.3599999999999999,0.046,1.3607777188,0.04,-0.014,0.0423792402,1.32,0.06,1.3213629327,1.3599999999999999,0.056,1.3611524529,0.04,-0.014,0.0423792402,1.32,0.07,1.3218547575000001
2020-03-07 08:00:00,1.4140000000000001,0.0745,1.4159612459,0.044,-0.0155,0.046650294700000004,1.37,0.09,1.3729530218,1.4140000000000001,0.0745,1.4159612459,0.044,-0.0155,0.046650294700000004,1.37,0.09,1.3729530218
2020-03-07 08:30:00,1.5310000000000001,0.093,1.5338220236,0.161,-0.057,0.1707922715,1.37,0.15,1.3781872151,1.521,0.10300000000000001,1.5244835191,0.161,-0.057,0.1707922715,1.3599999999999999,0.16,1.3693794215000001
2020-03-07 09:00:00,1.5474999999999999,0.0985,1.5506316455,0.14750000000000002,-0.051500000000000004,0.15623219900000002,1.4,0.15,1.408012784,1.5474999999999999,0.1085,1.5512989718,0.14750000000000002,-0.051500000000000004,0.15623219900000002,1.4,0.16,1.4091131963
2020-03-07 09:30:00,1.592,0.077,1.5938610353,0.152,-0.053,0.16097515340000002,1.44,0.13,1.4458561478,1.592,0.08700000000000001,1.5943754263,0.152,-0.053,0.16097515340000002,1.44,0.14,1.4467895493
2020-03-07 10:00:00,1.5755,0.0665,1.5769028188,0.1255,-0.043500000000000004,0.1328250729,1.45,0.11,1.4541664279,1.5855000000000001,0.0665,1.5868939788,0.1255,-0.043500000000000004,0.1328250729,1.46,0.11,1.4641379716
2020-03-07 10:30:00,1.5855000000000001,0.063,1.586751162,0.1355,-0.047,0.1434198382,1.45,0.11,1.4541664279,1.5955,0.063,1.5967433263,0.1355,-0.047,0.1434198382,1.46,0.11,1.4641379716
2020-03-07 11:00:00,1.6215000000000002,0.06,1.6226097035,0.1715,-0.06,0.1816927351,1.45,0.12,1.454957044,1.6315,0.07,1.6330009951000002,0.1715,-0.06,0.1816927351,1.46,0.13,1.4657762449
2020-03-07 11:30:00,1.6355,0.0765,1.6372881542000002,0.23550000000000001,-0.0835,0.2498649635,1.4,0.16,1.4091131963,1.6355,0.0765,1.6372881542000002,0.23550000000000001,-0.0835,0.2498649635,1.4,0.16,1.4091131963
2020-03-07 12:00:00,1.6095000000000002,0.0795,1.6114622242,0.2295,-0.0805,0.2432087581,1.38,0.16,1.3892443989,1.6095000000000002,0.0795,1.6114622242,0.2295,-0.0805,0.2432087581,1.38,0.16,1.3892443989
2020-03-07 12:30:00,1.621,0.20550000000000002,1.6339740665,0.241,-0.0845,0.255384514,1.38,0.29,1.4101418368,1.611,-0.0845,1.6132145704,0.241,-0.0845,0.255384514,1.37,0.0,1.37
2020-03-07 13:00:00,1.6280000000000001,0.4035,1.6772585519,0.248,-0.08650000000000001,0.2626523367,1.38,0.49,1.4644111445,1.568,-0.3165,1.5996237839,0.248,-0.08650000000000001,0.2626523367,1.32,-0.23,1.339888055
2020-03-07 13:30:00,1.573,0.0345,1.5733782921000001,0.243,-0.0855,0.25760289210000004,1.33,0.12,1.335402561,1.573,0.0345,1.5733782921000001,0.243,-0.0855,0.25760289210000004,1.33,0.12,1.335402561
2020-03-07 14:00:00,1.5785,0.032,1.5788243252,0.2485,-0.088,0.2636214142,1.33,0.12,1.335402561,1.5785,0.032,1.5788243252,0.2485,-0.088,0.2636214142,1.33,0.12,1.335402561
2020-03-07 14:30:00,1.53,0.031,1.5303140201,0.25,-0.089,0.26536955360000003,1.28,0.12,1.2856126944000001,1.54,0.031,1.5403119814,0.25,-0.089,0.26536955360000003,1.29,0.12,1.2955693729
2020-03-07 15:00:00,1.508,0.032,1.5083394843,0.248,-0.088,0.2631501473,1.26,0.12,1.2657013866,1.508,0.032,1.5083394843,0.248,-0.088,0.2631501473,1.26,0.12,1.2657013866
2020-03-07 15:30:00,1.5385,0.032,1.5388327557,0.2485,-0.088,0.2636214142,1.29,0.12,1.2955693729,1.5385,0.032,1.5388327557,0.2485,-0.088,0.2636214142,1.29,0.12,1.2955693729
2020-03-07 16:00:00,1.6275,0.0815,1.6295393521000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.38,0.17,1.3904315877,1.6275,0.0815,1.6295393521000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.38,0.17,1.3904315877
2020-03-07 16:30:00,1.6280000000000001,0.0815,1.6300387265,0.248,-0.08850000000000001,0.2633177738,1.38,0.17,1.3904315877,1.6480000000000001,0.0815,1.6500140151,0.248,-0.08850000000000001,0.2633177738,1.4,0.17,1.4102836594000001
2020-03-07 17:00:00,1.697,0.6715,1.8250263697,0.247,-0.08850000000000001,0.2623761613,1.45,0.76,1.6371010965,1.607,-0.5185000000000001,1.6885766935,0.247,-0.08850000000000001,0.2623761613,1.3599999999999999,-0.43,1.4263590011
2020-03-07 17:30:00,1.7375,0.9315,1.9714457893000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.49,1.02,1.8056854654,1.6075,-0.7685000000000001,1.7817543321,0.24750000000000003,-0.08850000000000001,0.2628469136,1.3599999999999999,-0.68,1.5205262247
2020-03-07 18:00:00,1.7570000000000001,0.3815,1.7979408361,0.247,-0.08850000000000001,0.2623761613,1.51,0.47000000000000003,1.5814550262,1.717,-0.2285,1.7321377688,0.247,-0.08850000000000001,0.2623761613,1.47,-0.14,1.4766516177
2020-03-07 18:30:00,1.7770000000000001,0.0805,1.7788224335,0.247,-0.08950000000000001,0.2627151499,1.53,0.17,1.5394154735,1.7770000000000001,0.09050000000000001,1.7793030237,0.247,-0.08950000000000001,0.2627151499,1.53,0.18,1.5405518491999999
2020-03-07 19:00:00,1.8065,0.081,1.8083150306,0.24650000000000002,-0.089,0.2620748939,1.56,0.17,1.5692354826,1.8065,0.091,1.808790549,0.24650000000000002,-0.089,0.2620748939,1.56,0.18,1.5703502794
2020-03-07 19:30:00,1.807,0.081,1.8088145289000002,0.247,-0.089,0.26254523420000003,1.56,0.17,1.5692354826,1.807,0.081,1.8088145289000002,0.247,-0.089,0.26254523420000003,1.56,0.17,1.5692354826
2020-03-07 20:00:00,1.736,0.081,1.7378886616,0.246,-0.089,0.2616046636,1.49,0.17,1.4996666296,1.736,0.091,1.7383834445000002,0.246,-0.089,0.2616046636,1.49,0.18,1.500833102
2020-03-07 20:30:00,1.6865,0.081,1.6884440322,0.24650000000000002,-0.089,0.2620748939,1.44,0.17,1.45,1.6865,0.081,1.6884440322,0.24650000000000002,-0.089,0.2620748939,1.44,0.17,1.45
2020-03-07 21:00:00,1.647,0.081,1.6489906002999999,0.247,-0.089,0.26254523420000003,1.4,0.17,1.4102836594000001,1.647,0.081,1.6489906002999999,0.247,-0.089,0.26254523420000003,1.4,0.17,1.4102836594000001
2020-03-07 21:30:00,1.5465,0.151,1.5538543207000002,0.24650000000000002,-0.089,0.2620748939,1.3,0.24,1.3219682296,1.5365,-0.049,1.5372811226,0.24650000000000002,-0.089,0.2620748939,1.29,0.04,1.2906200060000002
2020-03-07 22:00:00,1.4565000000000001,0.031,1.4568298631,0.24650000000000002,-0.089,0.2620748939,1.21,0.12,1.2159358536,1.4565000000000001,0.031,1.4568298631,0.24650000000000002,-0.089,0.2620748939,1.21,0.12,1.2159358536
2020-03-07 22:30:00,1.3565,0.031,1.3568541742,0.24650000000000002,-0.089,0.2620748939,1.11,0.12,1.116467644,1.3565,0.031,1.3568541742,0.24650000000000002,-0.089,0.2620748939,1.11,0.12,1.116467644
2020-03-07 23:00:00,1.2865,0.031,1.2868734398,0.24650000000000002,-0.089,0.2620748939,1.04,0.12,1.0469001863,1.2865,0.031,1.2868734398,0.24650000000000002,-0.089,0.2620748939,1.04,0.12,1.0469001863
2020-03-07 23:30:00,1.206,0.031,1.2063983588,0.246,-0.089,0.2616046636,0.96,0.12,0.9674709298,1.206,0.031,1.2063983588,0.246,-0.089,0.2616046636,0.96,0.12,0.9674709298
2020-03-08 00:00:00,1.176,0.031,1.1764085175,0.246,-0.089,0.2616046636,0.93,0.12,0.9377099765,1.176,0.031,1.1764085175,0.246,-0.089,0.2616046636,0.93,0.12,0.9377099765
2020-03-08 00:30:00,1.205,0.031,1.2053986892,0.245,-0.089,0.2606645354,0.96,0.12,0.9674709298,1.215,0.031,1.2153954089,0.245,-0.089,0.2606645354,0.97,0.12,0.9773944956
2020-03-08 01:00:00,1.2965,0.031,1.2968705602,0.24650000000000002,-0.089,0.2620748939,1.05,0.12,1.0568348972,1.2965,0.031,1.2968705602,0.24650000000000002,-0.089,0.2620748939,1.05,0.12,1.0568348972
2020-03-08 01:30:00,1.297,0.031,1.2973704174,0.247,-0.089,0.26254523420000003,1.05,0.12,1.0568348972,1.297,0.031,1.2973704174,0.247,-0.089,0.26254523420000003,1.05,0.12,1.0568348972
2020-03-08 02:00:00,1.2974999999999999,0.031,1.2978702747,0.24750000000000003,-0.089,0.2630156839,1.05,0.12,1.0568348972,1.2974999999999999,0.031,1.2978702747,0.24750000000000003,-0.089,0.2630156839,1.05,0.12,1.0568348972
2020-03-08 02:30:00,1.267,0.031,1.2673791856,0.247,-0.089,0.26254523420000003,1.02,0.12,1.0270345661,1.267,0.031,1.2673791856,0.247,-0.089,0.26254523420000003,1.02,0.12,1.0270345661
2020-03-08 03:00:00,1.2065000000000001,0.031,1.2068981937,0.24650000000000002,-0.089,0.2620748939,0.96,0.12,0.9674709298,1.2165,0.031,1.2168949215,0.24650000000000002,-0.089,0.2620748939,0.97,0.12,0.9773944956
2020-03-08 03:30:00,1.1475,0.0005,1.1475001089,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9,0.09,0.9044888059,1.1475,0.0005,1.1475001089,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9,0.09,0.9044888059
2020-03-08 04:00:00,1.1415,0.003,1.1415039422,0.24150000000000002,-0.08700000000000001,0.2566929099,0.9,0.09,0.9044888059,1.1415,0.003,1.1415039422,0.24150000000000002,-0.08700000000000001,0.2566929099,0.9,0.09,0.9044888059
2020-03-08 04:30:00,1.102,-0.0125,1.1020708915,0.202,-0.07250000000000001,0.21461651850000002,0.9,0.06,0.9019977827000001,1.102,-0.0025,1.1020028357,0.202,-0.07250000000000001,0.21461651850000002,0.9,0.07,0.9027181177
2020-03-08 05:00:00,1.052,-0.001,1.0520004753,0.17200000000000001,-0.061,0.18249657530000002,0.88,0.06,0.8820430828,1.062,0.009000000000000001,1.0620381349,0.17200000000000001,-0.061,0.18249657530000002,0.89,0.07,0.8927485648
2020-03-08 05:30:00,1.0685,-0.007,1.0685229291,0.1885,-0.067,0.2000531179,0.88,0.06,0.8820430828,1.0785,0.003,1.0785041725,0.1885,-0.067,0.2000531179,0.89,0.07,0.8927485648
2020-03-08 06:00:00,1.11,-0.004,1.1100072072,0.18,-0.064,0.19103926300000001,0.93,0.06,0.931933474,1.11,0.006,1.1100162161,0.18,-0.064,0.19103926300000001,0.93,0.07,0.9326306879
2020-03-08 06:30:00,1.1795,0.441,1.2592463024,0.1395,-0.049,0.1478555038,1.04,0.49,1.1496521213,1.1195,-0.399,1.1884785442,0.1395,-0.049,0.1478555038,0.98,-0.35000000000000003,1.0406248123
2020-03-08 07:00:00,1.2770000000000001,0.41850000000000004,1.3438270908,0.147,-0.051500000000000004,0.1557602324,1.13,0.47000000000000003,1.2238463956,1.227,-0.29150000000000004,1.2611507642,0.147,-0.051500000000000004,0.1557602324,1.08,-0.24,1.1063453349
2020-03-08 07:30:00,1.354,0.075,1.3560755879,0.184,-0.065,0.1951435369,1.17,0.14,1.1783462988,1.354,0.085,1.3566653972,0.184,-0.065,0.1951435369,1.17,0.15,1.1795761951000001
2020-03-08 08:00:00,1.384,0.084,1.3865467897000001,0.134,-0.046,0.141675686,1.25,0.13,1.2567418191,1.384,0.10400000000000001,1.3879020138,0.134,-0.046,0.141675686,1.25,0.15,1.2589678312
2020-03-08 08:30:00,1.5345,0.5755,1.6388686647,0.1545,-0.0545,0.16383070530000002,1.38,0.63,1.5170036256000001,1.4545,-0.3745,1.5019389135,0.1545,-0.0545,0.16383070530000002,1.3,-0.32,1.3388054377
2020-03-08 09:00:00,1.5705,0.621,1.6888194841000002,0.1405,-0.049,0.1487993616,1.43,0.67,1.5791770008000001,1.4805000000000001,-0.439,1.5442154157,0.1405,-0.049,0.1487993616,1.34,-0.39,1.3956002293
2020-03-08 09:30:00,1.541,0.082,1.5431801580000002,0.111,-0.038,0.1173243368,1.43,0.12,1.4350261322,1.541,0.082,1.5431801580000002,0.111,-0.038,0.1173243368,1.43,0.12,1.4350261322
2020-03-08 10:00:00,1.6065,0.0685,1.6079597320999999,0.14650000000000002,-0.051500000000000004,0.1552884413,1.46,0.12,1.4649232062,1.6065,0.0685,1.6079597320999999,0.14650000000000002,-0.051500000000000004,0.1552884413,1.46,0.12,1.4649232062
2020-03-08 10:30:00,1.608,0.08,1.6099888197999999,0.11800000000000001,-0.04,0.12459534500000001,1.49,0.12,1.4948244044,1.608,0.08,1.6099888197999999,0.11800000000000001,-0.04,0.12459534500000001,1.49,0.12,1.4948244044
2020-03-08 11:00:00,1.522,0.0945,1.5249309001,0.082,-0.025500000000000002,0.08587345340000001,1.44,0.12,1.4449913495,1.522,0.0945,1.5249309001,0.082,-0.025500000000000002,0.08587345340000001,1.44,0.12,1.4449913495
2020-03-08 11:30:00,1.5314999999999999,0.085,1.5338569848999999,0.1115,-0.035,0.11686423750000001,1.42,0.12,1.4250614021999999,1.5314999999999999,0.085,1.5338569848999999,0.1115,-0.035,0.11686423750000001,1.42,0.12,1.4250614021999999
2020-03-08 12:00:00,1.5075,0.0495,1.5083124676000002,0.1575,-0.0505,0.1653980048,1.35,0.1,1.3536986371,1.5075,0.0695,1.5091012226,0.1575,-0.0505,0.1653980048,1.35,0.12,1.3553228398
2020-03-08 12:30:00,1.5270000000000001,0.041,1.5275503265,0.177,-0.059000000000000004,0.1865743819,1.35,0.1,1.3536986371,1.5270000000000001,0.061,1.5282179164,0.177,-0.059000000000000004,0.1865743819,1.35,0.12,1.3553228398
2020-03-08 13:00:00,1.4745,0.0475,1.4752648915,0.21450000000000002,-0.07250000000000001,0.2264210679,1.26,0.12,1.2657013866,1.4745,0.0475,1.4752648915,0.21450000000000002,-0.07250000000000001,0.2264210679,1.26,0.12,1.2657013866
2020-03-08 13:30:00,1.367,0.0335,1.3674104175,0.257,-0.08650000000000001,0.27116646180000004,1.11,0.12,1.116467644,1.367,0.053500000000000006,1.3680465087,0.257,-0.08650000000000001,0.27116646180000004,1.11,0.14,1.1187939935
2020-03-08 14:00:00,1.3860000000000001,0.0385,1.3865346191,0.23600000000000002,-0.0815,0.2496762904,1.15,0.12,1.1562439189,1.3860000000000001,0.0385,1.3865346191,0.23600000000000002,-0.0815,0.2496762904,1.15,0.12,1.1562439189
2020-03-08 14:30:00,1.4395,0.041,1.4400837649,0.1995,-0.069,0.2110953576,1.24,0.11,1.2448694711,1.4395,0.051000000000000004,1.4404031554,0.1995,-0.069,0.2110953576,1.24,0.12,1.2457929202
2020-03-08 15:00:00,1.3425,0.076,1.3446494896,0.2525,-0.084,0.2661057121,1.09,0.16,1.1016805345,1.3425,0.076,1.3446494896,0.2525,-0.084,0.2661057121,1.09,0.16,1.1016805345
2020-03-08 15:30:00,1.3599999999999999,0.079,1.362292553,0.24,-0.081,0.2533002171,1.12,0.16,1.1313708499,1.3599999999999999,0.079,1.362292553,0.24,-0.081,0.2533002171,1.12,0.16,1.1313708499
2020-03-08 16:00:00,1.452,0.063,1.4533660929,0.222,-0.077,0.2349744667,1.23,0.14,1.2379418403,1.452,0.083,1.4543703105,0.222,-0.077,0.2349744667,1.23,0.16,1.2403628501
2020-03-08 16:30:00,1.5655000000000001,0.0795,1.5675173045,0.17550000000000002,-0.060500000000000005,0.1856353953,1.3900000000000001,0.14,1.3970325694,1.5655000000000001,0.0795,1.5675173045,0.17550000000000002,-0.060500000000000005,0.1856353953,1.3900000000000001,0.14,1.3970325694
2020-03-08 17:00:00,1.573,0.146,1.5797610578999999,0.183,-0.064,0.1938685121,1.3900000000000001,0.21,1.4057738083,1.553,-0.014,1.5530631024,0.183,-0.064,0.1938685121,1.37,0.05,1.3709121051
2020-03-08 17:30:00,1.759,0.969,2.0082435111,0.11900000000000001,-0.041,0.1258650071,1.6400000000000001,1.01,1.9260581507,1.599,-0.781,1.7795398282,0.11900000000000001,-0.041,0.1258650071,1.48,-0.74,1.6546903033
2020-03-08 18:00:00,1.7905000000000002,0.9695,2.0361288024,0.2005,-0.07050000000000001,0.2125335268,1.5899999999999999,1.04,1.8999210510000002,1.6405,-0.7705000000000001,1.8124322056,0.2005,-0.07050000000000001,0.2125335268,1.44,-0.7000000000000001,1.6011246048
2020-03-08 18:30:00,1.9005,0.9325,2.1169450867,0.1905,-0.0675,0.2021051706,1.71,1.0,1.9809341231,1.7505000000000002,-0.7175,1.8918394487999999,0.1905,-0.0675,0.2021051706,1.56,-0.65,1.69
2020-03-08 19:00:00,1.8745,0.107,1.8775513974,0.0945,-0.033,0.1000962037,1.78,0.14,1.7854971297,1.8745,0.117,1.8781478243,0.0945,-0.033,0.1000962037,1.78,0.15,1.7863090438
2020-03-08 19:30:00,1.837,0.30000000000000004,1.8613352734,0.057,-0.02,0.0604069532,1.78,0.32,1.8085353190000002,1.7970000000000002,-0.11,1.8003635744,0.057,-0.02,0.0604069532,1.74,-0.09,1.7423260315
2020-03-08 20:00:00,1.8335,0.9575,2.0684604178,0.0635,-0.022500000000000003,0.0673683902,1.77,0.98,2.0231905496,1.6735,-0.7825000000000001,1.8474058839,0.0635,-0.022500000000000003,0.0673683902,1.6099999999999999,-0.76,1.7803651311
2020-03-08 20:30:00,1.7625000000000002,0.9580000000000001,2.0060334618,0.0625,-0.022,0.06625896170000001,1.7000000000000002,0.98,1.9622436138000001,1.6125,-0.782,1.7921161373999999,0.0625,-0.022,0.06625896170000001,1.55,-0.76,1.7262966141
2020-03-08 21:00:00,1.6320000000000001,0.8415,1.8361770748000001,0.052000000000000005,-0.018500000000000003,0.0551928437,1.58,0.86,1.7988885457000001,1.502,-0.7085,1.6607155837,0.052000000000000005,-0.018500000000000003,0.0551928437,1.45,-0.6900000000000001,1.6058019802999999
2020-03-08 21:30:00,1.472,0.0625,1.4733262538,0.022,-0.007500000000000001,0.0232432786,1.45,0.07,1.4516886719,1.472,0.0625,1.4733262538,0.022,-0.007500000000000001,0.0232432786,1.45,0.07,1.4516886719
2020-03-08 22:00:00,1.4344999999999999,0.448,1.5028287493999999,0.0345,-0.012,0.036527387,1.4,0.46,1.4736349616,1.3645,-0.352,1.4091714764,0.0345,-0.012,0.036527387,1.33,-0.34,1.3727709204
2020-03-08 22:30:00,1.3780000000000001,0.884,1.6371743951000002,0.018000000000000002,-0.006,0.018973666,1.3599999999999999,0.89,1.6253307356,1.248,-0.8260000000000001,1.4965894561,0.018000000000000002,-0.006,0.018973666,1.23,-0.8200000000000001,1.4782760229
2020-03-08 23:00:00,1.179,0.053,1.1801906626,0.049,-0.017,0.0518652099,1.13,0.07,1.1321660655999999,1.179,0.003,1.1790038167999999,0.049,-0.017,0.0518652099,1.13,0.02,1.1301769773
2020-03-08 23:30:00,1.141,0.0655,1.1428784931,0.07100000000000001,-0.0245,0.0751082552,1.07,0.09,1.0737783756,1.151,0.0555,1.1523372987,0.07100000000000001,-0.0245,0.0751082552,1.08,0.08,1.0829589097
2020-03-09 00:00:00,1.1465,0.0765,1.1490493897,0.0965,-0.0335,0.1021494004,1.05,0.11,1.0557461816,1.1465,0.08650000000000001,1.1497584529,0.0965,-0.0335,0.1021494004,1.05,0.12,1.0568348972
2020-03-09 00:30:00,1.1844999999999999,0.0635,1.1862008683,0.1345,-0.0465,0.1423112785,1.05,0.11,1.0557461816,1.1844999999999999,0.07350000000000001,1.1867782017,0.1345,-0.0465,0.1423112785,1.05,0.12,1.0568348972
2020-03-09 01:00:00,1.3679999999999999,0.077,1.3701653185,0.178,-0.063,0.1888200201,1.19,0.14,1.1982069938,1.3780000000000001,0.08700000000000001,1.3807436402,0.178,-0.063,0.1888200201,1.2,0.15,1.2093386622
2020-03-09 01:30:00,1.441,0.081,1.4432747486,0.221,-0.079,0.23469554750000002,1.22,0.16,1.2304470732000001,1.441,0.091,1.4438704928,0.221,-0.079,0.23469554750000002,1.22,0.17,1.2317873193
2020-03-09 02:00:00,1.3635,0.17200000000000001,1.3743057338,0.1635,-0.058,0.1734827081,1.2,0.23,1.2218428704,1.3535,0.002,1.3535014776,0.1635,-0.058,0.1734827081,1.19,0.06,1.1915116449
2020-03-09 02:30:00,1.3515000000000001,0.0855,1.3542017944,0.18150000000000002,-0.0645,0.1926200924,1.17,0.15,1.1795761951000001,1.3715,0.0955,1.3748208974,0.18150000000000002,-0.0645,0.1926200924,1.19,0.16,1.2007081244
2020-03-09 03:00:00,1.3105,0.0785,1.3128490012,0.2005,-0.07150000000000001,0.21286732960000002,1.11,0.15,1.1200892822,1.3105,0.08850000000000001,1.3134848686,0.2005,-0.07150000000000001,0.21286732960000002,1.11,0.16,1.1214722466
2020-03-09 03:30:00,1.232,0.0625,1.23358431,0.162,-0.0575,0.1719018615,1.07,0.12,1.0767079455,1.242,0.0625,1.2435715701,0.162,-0.0575,0.1719018615,1.08,0.12,1.0866462166
2020-03-09 04:00:00,1.1795,0.052500000000000005,1.1806678195,0.1895,-0.0675,0.20116286930000002,0.99,0.12,0.9972462083,1.1895,0.052500000000000005,1.1906580114,0.1895,-0.0675,0.20116286930000002,1.0,0.12,1.007174265
2020-03-09 04:30:00,1.2285,0.0565,1.2297985607,0.17850000000000002,-0.0635,0.1894584387,1.05,0.12,1.0568348972,1.2285,0.0565,1.2297985607,0.17850000000000002,-0.0635,0.1894584387,1.05,0.12,1.0568348972
2020-03-09 05:00:00,1.267,0.07200000000000001,1.2690441285,0.137,-0.048,0.1451654229,1.13,0.12,1.1363538181,1.267,0.07200000000000001,1.2690441285,0.137,-0.048,0.1451654229,1.13,0.12,1.1363538181
2020-03-09 05:30:00,1.2785,0.0745,1.2806687706,0.1285,-0.0455,0.1363176438,1.15,0.12,1.1562439189,1.2785,0.0745,1.2806687706,0.1285,-0.0455,0.1363176438,1.15,0.12,1.1562439189
2020-03-09 06:00:00,1.313,0.088,1.3159456676,0.093,-0.032,0.0983514108,1.22,0.12,1.2258874337,1.313,0.088,1.3159456676,0.093,-0.032,0.0983514108,1.22,0.12,1.2258874337
2020-03-09 06:30:00,1.4465,0.1835,1.4580927611,0.0465,-0.0165,0.0493406526,1.4,0.2,1.4142135624,1.4365,0.0935,1.4395396834,0.0465,-0.0165,0.0493406526,1.3900000000000001,0.11,1.3943457247
2020-03-09 07:00:00,1.5905,0.166,1.5991392216,0.0405,-0.014,0.0428514877,1.55,0.18,1.560416611,1.5905,0.176,1.6002081896,0.0405,-0.014,0.0428514877,1.55,0.19,1.5616017418
2020-03-09 07:30:00,1.8050000000000002,0.885,2.0102860493,0.075,-0.025,0.0790569415,1.73,0.91,1.9547378341,1.675,-0.535,1.7583657185,0.075,-0.025,0.0790569415,1.6,-0.51,1.6793153367
2020-03-09 08:00:00,1.82,1.053,2.1026671158,0.11,-0.037,0.11605602100000001,1.71,1.09,2.0278560107,1.67,-0.667,1.7982738945999999,0.11,-0.037,0.11605602100000001,1.56,-0.63,1.6824089871
2020-03-09 08:30:00,1.788,0.722,1.9282707279,0.058,-0.018000000000000002,0.0607289058,1.73,0.74,1.8816216410000002,1.6880000000000002,-0.318,1.7176926384,0.058,-0.018000000000000002,0.0607289058,1.63,-0.30000000000000004,1.6573774464
2020-03-09 09:00:00,1.708,0.197,1.7193234134000002,0.048,-0.013000000000000001,0.049729267,1.6600000000000001,0.21,1.6732304085,1.708,0.197,1.7193234134000002,0.048,-0.013000000000000001,0.049729267,1.6600000000000001,0.21,1.6732304085
2020-03-09 09:30:00,1.7155,0.2175,1.7292329224,0.0755,-0.022500000000000003,0.078781343,1.6400000000000001,0.24,1.6574679484,1.7155,0.2175,1.7292329224,0.0755,-0.022500000000000003,0.078781343,1.6400000000000001,0.24,1.6574679484
2020-03-09 10:00:00,1.663,0.17300000000000001,1.6719742820999999,0.14300000000000002,-0.047,0.1505257453,1.52,0.22,1.5358385332,1.663,0.183,1.6730385531,0.14300000000000002,-0.047,0.1505257453,1.52,0.23,1.5373028329
2020-03-09 10:30:00,1.6865,0.17400000000000002,1.6954522258,0.1365,-0.046,0.1440425284,1.55,0.22,1.5655350523,1.6865,0.184,1.6965076628,0.1365,-0.046,0.1440425284,1.55,0.23,1.5669716015000001
2020-03-09 11:00:00,1.6775,0.179,1.6870231919,0.1275,-0.041,0.133930019,1.55,0.22,1.5655350523,1.6775,0.189,1.6881135181,0.1275,-0.041,0.133930019,1.55,0.23,1.5669716015000001
2020-03-09 11:30:00,1.611,0.158,1.61872944,0.101,-0.032,0.1059481005,1.51,0.19,1.5219066988,1.611,0.158,1.61872944,0.101,-0.032,0.1059481005,1.51,0.19,1.5219066988
2020-03-09 12:00:00,1.722,0.156,1.7290517633,0.10200000000000001,-0.034,0.1075174404,1.62,0.19,1.6311039207,1.722,0.156,1.7290517633,0.10200000000000001,-0.034,0.1075174404,1.62,0.19,1.6311039207
2020-03-09 12:30:00,1.7565,0.1335,1.7615659227,0.1365,-0.0465,0.1442029819,1.62,0.18,1.6299693249,1.7565,0.14350000000000002,1.7623519796,0.1365,-0.0465,0.1442029819,1.62,0.19,1.6311039207
2020-03-09 13:00:00,1.768,0.1345,1.7731086402,0.188,-0.0655,0.1990835252,1.58,0.2,1.5926079241000002,1.768,0.14450000000000002,1.7738952196,0.188,-0.0655,0.1990835252,1.58,0.21,1.5938946013000002
2020-03-09 13:30:00,1.755,0.126,1.7595172633,0.155,-0.054,0.1641371378,1.6,0.18,1.6100931649999999,1.755,0.136,1.7602616282999999,0.155,-0.054,0.1641371378,1.6,0.19,1.6112417572000002
2020-03-09 14:00:00,1.698,0.12150000000000001,1.7023414023,0.168,-0.0585,0.17789392910000001,1.53,0.18,1.5405518491999999,1.698,0.1315,1.7030843344000002,0.168,-0.0585,0.17789392910000001,1.53,0.19,1.5417522499
2020-03-09 14:30:00,1.7235,0.1275,1.7282096227000001,0.2335,-0.0825,0.24764591660000002,1.49,0.21,1.5047258887,1.7235,0.1275,1.7282096227000001,0.2335,-0.0825,0.24764591660000002,1.49,0.21,1.5047258887
2020-03-09 15:00:00,1.7835,0.147,1.7895477781,0.2335,-0.083,0.2478129335,1.55,0.23,1.5669716015000001,1.7835,0.157,1.7903969532000001,0.2335,-0.083,0.2478129335,1.55,0.24,1.5684705926
2020-03-09 15:30:00,1.783,0.14400000000000002,1.7888054673,0.243,-0.08600000000000001,0.2577692767,1.54,0.23,1.5570806016,1.7730000000000001,0.154,1.7796755322000002,0.243,-0.08600000000000001,0.2577692767,1.53,0.24,1.5487091399000001
2020-03-09 16:00:00,1.8,0.14850000000000002,1.8061152372,0.23,-0.0815,0.24401280700000003,1.57,0.23,1.5867577005,1.8,0.1585,1.8069649277000002,0.23,-0.0815,0.24401280700000003,1.57,0.24,1.5882380174000001
2020-03-09 16:30:00,1.979,0.985,2.2105804668,0.23900000000000002,-0.085,0.25366513360000004,1.74,1.07,2.0426698216,1.839,-0.635,1.9455451678000002,0.23900000000000002,-0.085,0.25366513360000004,1.6,-0.55,1.6918924316
2020-03-09 17:00:00,1.9585,0.5115000000000001,2.0241923081,0.2485,-0.08850000000000001,0.2637887412,1.71,0.6000000000000001,1.8122085973000002,1.8885,-0.1985,1.8989034994,0.2485,-0.08850000000000001,0.2637887412,1.6400000000000001,-0.11,1.6436848846
2020-03-09 17:30:00,1.9815,0.1835,1.9899785175,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.74,0.27,1.7608236709,1.9715,0.1835,1.9800213383,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.73,0.27,1.7509426033
2020-03-09 18:00:00,2.057,0.185,2.0653023992,0.23700000000000002,-0.085,0.25178165140000003,1.82,0.27,1.8399184765,2.047,0.185,2.0553427938,0.23700000000000002,-0.085,0.25178165140000003,1.81,0.27,1.8300273222
2020-03-09 18:30:00,2.063,0.1825,2.071056554,0.243,-0.08750000000000001,0.2582735952,1.82,0.27,1.8399184765,2.053,0.1825,2.0610956431,0.243,-0.08750000000000001,0.2582735952,1.81,0.27,1.8300273222
2020-03-09 19:00:00,2.1175,0.1885,2.1258735851,0.2275,-0.0815,0.24165781590000002,1.8900000000000001,0.27,1.9091883092000002,2.1175,0.1885,2.1258735851,0.2275,-0.0815,0.24165781590000002,1.8900000000000001,0.27,1.9091883092000002
2020-03-09 19:30:00,2.053,0.19,2.0617732659,0.223,-0.08,0.23691559680000002,1.83,0.27,1.8498108011,2.053,0.19,2.0617732659,0.223,-0.08,0.23691559680000002,1.83,0.27,1.8498108011
2020-03-09 20:00:00,1.899,0.168,1.906416796,0.229,-0.082,0.24323856600000002,1.67,0.25,1.6886088949,1.899,0.168,1.906416796,0.229,-0.082,0.24323856600000002,1.67,0.25,1.6886088949
2020-03-09 20:30:00,0.241,-0.0825,0.2547297588,0.23800000000000002,-0.0855,0.2528917753,0.003,0.003,0.0042426407000000005,0.241,-0.0825,0.2547297588,0.23800000000000002,-0.0855,0.2528917753,0.003,0.003,0.0042426407000000005
