Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-09 21:00:00,1.7805,0.14350000000000002,1.7862733553,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.54,0.23,1.5570806016,1.7705000000000002,0.14350000000000002,1.7763058577000002,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.53,0.23,1.5471910031
2020-03-09 21:30:00,1.6935,0.14250000000000002,1.6994847749000002,0.24350000000000002,-0.08750000000000001,0.2587440821,1.45,0.23,1.4681280598,1.6935,0.14250000000000002,1.6994847749000002,0.24350000000000002,-0.08750000000000001,0.2587440821,1.45,0.23,1.4681280598
2020-03-09 22:00:00,1.5975000000000001,0.215,1.6119029903,0.23750000000000002,-0.085,0.2522523538,1.3599999999999999,0.30000000000000004,1.3926952287,1.5775000000000001,0.035,1.5778882248000001,0.23750000000000002,-0.085,0.2522523538,1.34,0.12,1.3453624047
2020-03-09 22:30:00,1.4575,0.711,1.621674212,0.24750000000000003,-0.089,0.2630156839,1.21,0.8,1.4505516192,1.3675,-0.539,1.469890217,0.24750000000000003,-0.089,0.2630156839,1.12,-0.45,1.2070211266
2020-03-09 23:00:00,1.302,0.083,1.304642863,0.242,-0.08700000000000001,0.2571633722,1.06,0.17,1.0735455277,1.302,0.083,1.304642863,0.242,-0.08700000000000001,0.2571633722,1.06,0.17,1.0735455277
2020-03-09 23:30:00,1.202,0.08650000000000001,1.2051083976,0.232,-0.0835,0.2465689559,0.97,0.17,0.9847842403,1.202,0.08650000000000001,1.2051083976,0.232,-0.0835,0.2465689559,0.97,0.17,0.9847842403
2020-03-10 00:00:00,1.182,0.083,1.1849105451,0.242,-0.08700000000000001,0.2571633722,0.9400000000000001,0.17,0.9552486587000001,1.192,0.063,1.193663688,0.242,-0.08700000000000001,0.2571633722,0.9500000000000001,0.15,0.9617692031
2020-03-10 00:30:00,1.22,0.08750000000000001,1.2231337825,0.23,-0.0825,0.2443486239,0.99,0.17,1.0044899203,1.22,0.0675,1.2218658887,0.23,-0.0825,0.2443486239,0.99,0.15,1.0012991561
2020-03-10 01:00:00,1.3125,0.10300000000000001,1.3165353204999999,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.07,0.19,1.086738239,1.3125,0.10300000000000001,1.3165353204999999,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.07,0.19,1.086738239
2020-03-10 01:30:00,1.3675,0.3345,1.4078162167000001,0.23750000000000002,-0.0855,0.2524212749,1.13,0.42,1.2055289296,1.3275000000000001,-0.10550000000000001,1.331685586,0.23750000000000002,-0.0855,0.2524212749,1.09,-0.02,1.0901834708
2020-03-10 02:00:00,1.3745,0.722,1.5525895304000001,0.24450000000000002,-0.088,0.2598542861,1.13,0.81,1.3903237033,1.2945,-0.498,1.3869874729,0.24450000000000002,-0.088,0.2598542861,1.05,-0.41000000000000003,1.1272089425
2020-03-10 02:30:00,1.297,0.081,1.2995268370000002,0.247,-0.089,0.26254523420000003,1.05,0.17,1.063672882,1.297,0.091,1.3001884479,0.247,-0.089,0.26254523420000003,1.05,0.18,1.0653168543
2020-03-10 03:00:00,1.2355,0.07150000000000001,1.2375671699,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.99,0.16,1.0028459503,1.2355,0.07150000000000001,1.2375671699,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.99,0.16,1.0028459503
2020-03-10 03:30:00,1.1965,0.075,1.1988483015,0.23650000000000002,-0.085,0.2513110622,0.96,0.16,0.9732420048,1.1965,0.075,1.1988483015,0.23650000000000002,-0.085,0.2513110622,0.96,0.16,0.9732420048
2020-03-10 04:00:00,1.1295,0.074,1.1319214858,0.23950000000000002,-0.08600000000000001,0.2544724936,0.89,0.16,0.9042676595,1.1395,0.074,1.1419002802,0.23950000000000002,-0.08600000000000001,0.2544724936,0.9,0.16,0.9141115906
2020-03-10 04:30:00,1.0825,0.063,1.0843317066,0.24250000000000002,-0.08700000000000001,0.25763394570000003,0.84,0.15,0.8532877592,1.0825,0.073,1.0849586398,0.24250000000000002,-0.08700000000000001,0.25763394570000003,0.84,0.16,0.8551023331000001
2020-03-10 05:00:00,1.1735,0.0695,1.1755562513,0.2235,-0.0805,0.2375552567,0.9500000000000001,0.15,0.9617692031,1.1735,0.0795,1.1761898231,0.2235,-0.0805,0.2375552567,0.9500000000000001,0.16,0.9633794683
2020-03-10 05:30:00,1.251,0.098,1.2548326582,0.201,-0.07200000000000001,0.2135064402,1.05,0.17,1.063672882,1.251,0.108,1.2556532165,0.201,-0.07200000000000001,0.2135064402,1.05,0.18,1.0653168543
2020-03-10 06:00:00,1.321,0.2315,1.3411313321,0.191,-0.0685,0.2029119267,1.13,0.30000000000000004,1.1691449867,1.301,0.021500000000000002,1.3011776397,0.191,-0.0685,0.2029119267,1.11,0.09,1.1136426716
2020-03-10 06:30:00,1.4060000000000001,0.14250000000000002,1.413202834,0.216,-0.0775,0.2294825701,1.19,0.22,1.210165278,1.4060000000000001,0.1525,1.4142461773,0.216,-0.0775,0.2294825701,1.19,0.23,1.2120231021
2020-03-10 07:00:00,1.5375,0.168,1.546651302,0.14750000000000002,-0.052000000000000005,0.1563977302,1.3900000000000001,0.22,1.407302384,1.5375,0.178,1.5477694434,0.14750000000000002,-0.052000000000000005,0.1563977302,1.3900000000000001,0.23,1.4089002804000001
2020-03-10 07:30:00,1.7115,0.185,1.7214695031,0.18150000000000002,-0.065,0.1927880961,1.53,0.25,1.5502902954,1.7115,0.195,1.7225728577,0.18150000000000002,-0.065,0.1927880961,1.53,0.26,1.551934277
2020-03-10 08:00:00,1.75,0.179,1.7591307513,0.2,-0.07100000000000001,0.21222865030000002,1.55,0.25,1.5700318468,1.75,0.189,1.7601764116,0.2,-0.07100000000000001,0.21222865030000002,1.55,0.26,1.5716551785
2020-03-10 08:30:00,1.8665,0.8215,2.0392852915,0.1665,-0.0585,0.176478044,1.7000000000000002,0.88,1.91426226,1.7565,-0.40850000000000003,1.8033758621,0.1665,-0.0585,0.176478044,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-03-10 09:00:00,1.7845,1.0585,2.0748162569,0.17450000000000002,-0.061500000000000006,0.1850202692,1.6099999999999999,1.12,1.9612496017,1.6345,-0.6915,1.7747570256,0.17450000000000002,-0.061500000000000006,0.1850202692,1.46,-0.63,1.5901257812
2020-03-10 09:30:00,1.8075,1.035,2.0828541115,0.23750000000000002,-0.085,0.2522523538,1.57,1.12,1.9285486771,1.6575000000000002,-0.715,1.8051402300000001,0.23750000000000002,-0.085,0.2522523538,1.42,-0.63,1.5534799645000001
2020-03-10 10:00:00,1.8085,1.035,2.0837219704,0.23850000000000002,-0.085,0.2531940955,1.57,1.12,1.9285486771,1.6585,-0.715,1.8060584847,0.23850000000000002,-0.085,0.2531940955,1.42,-0.63,1.5534799645000001
2020-03-10 10:30:00,1.746,0.20950000000000002,1.7585238838000001,0.226,-0.0805,0.2399088369,1.52,0.29,1.5474172030000002,1.726,0.08950000000000001,1.7283189087,0.226,-0.0805,0.2399088369,1.5,0.17,1.5096025967
2020-03-10 11:00:00,1.6935,0.131,1.6985591688000001,0.1935,-0.069,0.2054342961,1.5,0.2,1.513274595,1.6935,0.14100000000000001,1.6993596588000002,0.1935,-0.069,0.2054342961,1.5,0.21,1.5146286674
2020-03-10 11:30:00,1.703,0.1405,1.7087858994,0.223,-0.0795,0.2367472281,1.48,0.22,1.4962620091,1.693,0.1505,1.6996762192000001,0.223,-0.0795,0.2367472281,1.47,0.23,1.4878844041
2020-03-10 12:00:00,1.7185000000000001,0.153,1.7252974381000001,0.1885,-0.067,0.2000531179,1.53,0.22,1.5457360706,1.7185000000000001,0.163,1.7262129793,0.1885,-0.067,0.2000531179,1.53,0.23,1.5471910031
2020-03-10 12:30:00,1.7525,0.1605,1.7598342251,0.2225,-0.0795,0.2362763213,1.53,0.24,1.5487091399000001,1.7525,0.1605,1.7598342251,0.2225,-0.0795,0.2362763213,1.53,0.24,1.5487091399000001
2020-03-10 13:00:00,1.7425000000000002,0.1575,1.7496035265,0.2325,-0.0825,0.24670326310000001,1.51,0.24,1.5289538907,1.7425000000000002,0.1575,1.7496035265,0.2325,-0.0825,0.24670326310000001,1.51,0.24,1.5289538907
2020-03-10 13:30:00,1.7810000000000001,0.161,1.788262285,0.221,-0.079,0.23469554750000002,1.56,0.24,1.5783535726,1.771,0.161,1.7783031238,0.221,-0.079,0.23469554750000002,1.55,0.24,1.5684705926
2020-03-10 14:00:00,1.7585000000000002,0.1595,1.7657186922,0.2285,-0.0805,0.2422653504,1.53,0.24,1.5487091399000001,1.7485,0.1595,1.755759807,0.2285,-0.0805,0.2422653504,1.52,0.24,1.5388307249
2020-03-10 14:30:00,1.708,0.1555,1.7150639201,0.23800000000000002,-0.0845,0.25255543950000003,1.47,0.24,1.4894629905,1.698,0.1555,1.7051053487,0.23800000000000002,-0.0845,0.25255543950000003,1.46,0.24,1.4795945391
2020-03-10 15:00:00,1.6625,0.154,1.6696173963,0.24250000000000002,-0.08600000000000001,0.257297979,1.42,0.24,1.4401388822,1.6525,0.154,1.6596602815,0.24250000000000002,-0.08600000000000001,0.257297979,1.4100000000000001,0.24,1.4302796929000001
2020-03-10 15:30:00,1.624,0.168,1.6326665305999999,0.20400000000000001,-0.07200000000000001,0.2163330765,1.42,0.24,1.4401388822,1.6139999999999999,0.168,1.6227199389,0.20400000000000001,-0.07200000000000001,0.2163330765,1.4100000000000001,0.24,1.4302796929000001
2020-03-10 16:00:00,1.649,0.165,1.6572344433000001,0.159,-0.055,0.1682438706,1.49,0.22,1.5061540426,1.639,0.165,1.6472844320000002,0.159,-0.055,0.1682438706,1.48,0.22,1.4962620091
2020-03-10 16:30:00,1.6720000000000002,0.1525,1.6789402163,0.082,-0.0275,0.0864884385,1.5899999999999999,0.18,1.6001562424,1.6720000000000002,0.1625,1.6798780462,0.082,-0.0275,0.0864884385,1.5899999999999999,0.19,1.6013119621
2020-03-10 17:00:00,1.7385000000000002,0.17,1.7467919882,0.08850000000000001,-0.03,0.09344650880000001,1.65,0.2,1.6620770139,1.7285,0.17,1.7368397306999999,0.08850000000000001,-0.03,0.09344650880000001,1.6400000000000001,0.2,1.6521501142
2020-03-10 17:30:00,1.8525,0.1885,1.8620656541,0.0925,-0.0315,0.09771642650000001,1.76,0.22,1.7736967046,1.8425,0.1885,1.8521173019,0.0925,-0.0315,0.09771642650000001,1.75,0.22,1.763774362
2020-03-10 18:00:00,1.924,0.1915,1.9335067235,0.084,-0.0285,0.08870315670000001,1.8399999999999999,0.22,1.8531055016,1.9140000000000001,0.1915,1.9235561468000002,0.084,-0.0285,0.08870315670000001,1.83,0.22,1.8431766058
2020-03-10 18:30:00,2.049,0.789,2.1956598097,0.089,-0.031,0.0942443632,1.96,0.8200000000000001,2.1246176127,1.939,-0.401,1.9800308078,0.089,-0.031,0.0942443632,1.85,-0.37,1.88663722
2020-03-10 19:00:00,2.1445,1.0605,2.3923922128,0.0845,-0.029500000000000002,0.0895013966,2.06,1.09,2.3306007809000002,1.9845000000000002,-0.6695,2.0943902454,0.0845,-0.029500000000000002,0.0895013966,1.9,-0.64,2.0048940122
2020-03-10 19:30:00,2.075,1.0605,2.330297245,0.055,-0.0195,0.05835452,2.02,1.08,2.2905894438,1.915,-0.6795,2.0319806224,0.055,-0.0195,0.05835452,1.8599999999999999,-0.66,1.9736261044
2020-03-10 20:00:00,1.9555,0.787,2.1079253426,0.0655,-0.023,0.0694208182,1.8900000000000001,0.81,2.0562587386,1.8455,-0.41300000000000003,1.8911476013000001,0.0655,-0.023,0.0694208182,1.78,-0.39,1.822223916
2020-03-10 20:30:00,1.8655,0.17,1.8732298978,0.0855,-0.03,0.0906104299,1.78,0.2,1.7912007146,1.8655,0.18,1.8741638802,0.0855,-0.03,0.0906104299,1.78,0.21,1.7923448329
2020-03-10 21:00:00,1.744,0.164,1.7516940372,0.074,-0.026000000000000002,0.0784346862,1.67,0.19,1.6807736314000001,1.744,0.164,1.7516940372,0.074,-0.026000000000000002,0.0784346862,1.67,0.19,1.6807736314000001
2020-03-10 21:30:00,1.6835,0.3645,1.7225076197,0.043500000000000004,-0.0155,0.0461789996,1.6400000000000001,0.38,1.6834488409000001,1.6435,-0.0555,1.6444368337,0.043500000000000004,-0.0155,0.0461789996,1.6,-0.04,1.6004999219
2020-03-10 22:00:00,1.5430000000000001,0.2485,1.5628823532,0.033,-0.0115,0.0349463875,1.51,0.26,1.5322206107,1.5230000000000001,0.0085,1.5230237194,0.033,-0.0115,0.0349463875,1.49,0.02,1.4901342221
2020-03-10 22:30:00,1.423,0.1085,1.427130425,0.033,-0.0115,0.0349463875,1.3900000000000001,0.12,1.3951702405,1.413,0.1085,1.4171595711,0.033,-0.0115,0.0349463875,1.38,0.12,1.3852075657
2020-03-10 23:00:00,1.3195000000000001,0.106,1.3237508263,0.0395,-0.014,0.041907636500000005,1.28,0.12,1.2856126944000001,1.3195000000000001,0.106,1.3237508263,0.0395,-0.014,0.041907636500000005,1.28,0.12,1.2856126944000001
2020-03-10 23:30:00,1.234,0.10450000000000001,1.2384168321,0.044,-0.0155,0.046650294700000004,1.19,0.12,1.1960351165,1.244,0.10450000000000001,1.2483814521,0.044,-0.0155,0.046650294700000004,1.2,0.12,1.2059850745
2020-03-11 00:00:00,1.187,0.10350000000000001,1.1915037767,0.047,-0.0165,0.0498121471,1.1400000000000001,0.12,1.1462983905,1.187,0.10350000000000001,1.1915037767,0.047,-0.0165,0.0498121471,1.1400000000000001,0.12,1.1462983905
2020-03-11 00:30:00,1.296,0.891,1.5727355150000002,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.27,0.9,1.5565667348,1.166,-0.6890000000000001,1.354354828,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.1400000000000001,-0.68,1.3274034805000001
2020-03-11 01:00:00,1.4135,0.9480000000000001,1.701965408,0.0335,-0.012,0.0355844067,1.38,0.96,1.6810710870999999,1.2735,-0.732,1.4688860575,0.0335,-0.012,0.0355844067,1.24,-0.72,1.4338758663
2020-03-11 01:30:00,1.37,0.9195000000000001,1.6499637117,0.03,-0.0105,0.0317844302,1.34,0.93,1.6311039207,1.24,-0.7605000000000001,1.4546340605,0.03,-0.0105,0.0317844302,1.21,-0.75,1.4235870188
2020-03-11 02:00:00,1.3285,0.913,1.6119805365,0.0485,-0.017,0.0513930929,1.28,0.93,1.5821820376,1.1985000000000001,-0.767,1.4229164592,0.0485,-0.017,0.0513930929,1.15,-0.75,1.3729530218
2020-03-11 02:30:00,1.279,0.6635,1.4408585114,0.019,-0.006500000000000001,0.0200810856,1.26,0.67,1.4270599146,1.189,-0.5365,1.3044359892,0.019,-0.006500000000000001,0.0200810856,1.17,-0.53,1.2844454056
2020-03-11 03:00:00,1.2055,0.061,1.2070423563000001,0.025500000000000002,-0.009000000000000001,0.0270416346,1.18,0.07,1.1820744477,1.1955,0.061,1.197055241,0.025500000000000002,-0.009000000000000001,0.0270416346,1.17,0.07,1.1720921465
2020-03-11 03:30:00,1.181,0.059500000000000004,1.1824978858,0.031,-0.0105,0.0327299557,1.15,0.07,1.1521284651,1.201,0.059500000000000004,1.2024729727,0.031,-0.0105,0.0327299557,1.17,0.07,1.1720921465
2020-03-11 04:00:00,1.15,0.052500000000000005,1.1511977458,0.05,-0.0175,0.0529740503,1.1,0.07,1.1022250224,1.16,0.052500000000000005,1.161187431,0.05,-0.0175,0.0529740503,1.11,0.07,1.1122050171
2020-03-11 04:30:00,1.1515,0.052000000000000005,1.1526735227,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.1,0.07,1.1022250224,1.1615,0.07200000000000001,1.1637294574000001,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.11,0.09,1.1136426716
2020-03-11 05:00:00,1.173,0.0845,1.1760396464,0.073,-0.025500000000000002,0.0773256102,1.1,0.11,1.1054863183,1.183,0.0845,1.1860140176,0.073,-0.025500000000000002,0.0773256102,1.11,0.11,1.115437134
2020-03-11 05:30:00,1.278,0.106,1.2823883967,0.068,-0.024,0.07211102550000001,1.21,0.13,1.2169634341,1.278,0.106,1.2823883967,0.068,-0.024,0.07211102550000001,1.21,0.13,1.2169634341
2020-03-11 06:00:00,1.3215,0.11900000000000001,1.3268471088,0.0315,-0.011,0.0333654012,1.29,0.13,1.2965338407,1.3215,0.11900000000000001,1.3268471088,0.0315,-0.011,0.0333654012,1.29,0.13,1.2965338407
2020-03-11 06:30:00,1.499,0.3025,1.5292178556,0.049,-0.0175,0.0520312406,1.45,0.32,1.4848905684,1.479,0.022500000000000003,1.4791711361,0.049,-0.0175,0.0520312406,1.43,0.04,1.4305593312
2020-03-11 07:00:00,1.5815000000000001,0.189,1.5927533550000001,0.0315,-0.011,0.0333654012,1.55,0.2,1.5628499608,1.5815000000000001,0.189,1.5927533550000001,0.0315,-0.011,0.0333654012,1.55,0.2,1.5628499608
2020-03-11 07:30:00,1.799,0.86,1.9939912237000001,0.089,-0.03,0.0939201789,1.71,0.89,1.9277447964,1.689,-0.42,1.7404370141,0.089,-0.03,0.0939201789,1.6,-0.39,1.6468454694
2020-03-11 08:00:00,1.824,1.07,2.1146810634,0.14400000000000002,-0.05,0.15243359210000001,1.6800000000000002,1.12,2.0191087143,1.674,-0.65,1.7957661318,0.14400000000000002,-0.05,0.15243359210000001,1.53,-0.6000000000000001,1.643441511
2020-03-11 08:30:00,1.712,0.4525,1.7707908544,0.192,-0.0675,0.2035196551,1.52,0.52,1.6064868502,1.6720000000000002,-0.08750000000000001,1.6742879830000001,0.192,-0.0675,0.2035196551,1.48,-0.02,1.480135129
2020-03-11 09:00:00,1.6325,0.17,1.6413275877,0.17250000000000001,-0.06,0.18263693490000002,1.46,0.23,1.4780054127,1.6325,0.17,1.6413275877,0.17250000000000001,-0.06,0.18263693490000002,1.46,0.23,1.4780054127
2020-03-11 09:30:00,1.655,0.1545,1.662195912,0.215,-0.0755,0.2278711259,1.44,0.23,1.4582523787000001,1.655,0.1545,1.662195912,0.215,-0.0755,0.2278711259,1.44,0.23,1.4582523787000001
2020-03-11 10:00:00,1.662,0.153,1.6690275612,0.222,-0.077,0.2349744667,1.44,0.23,1.4582523787000001,1.662,0.153,1.6690275612,0.222,-0.077,0.2349744667,1.44,0.23,1.4582523787000001
2020-03-11 10:30:00,1.6325,0.1655,1.6408676059,0.1925,-0.0645,0.2030184721,1.44,0.23,1.4582523787000001,1.6325,0.1655,1.6408676059,0.1925,-0.0645,0.2030184721,1.44,0.23,1.4582523787000001
2020-03-11 11:00:00,1.6219999999999999,0.1295,1.6271614087000001,0.232,-0.0805,0.2455692367,1.3900000000000001,0.21,1.4057738083,1.6219999999999999,0.1495,1.6288751487000002,0.232,-0.0805,0.2455692367,1.3900000000000001,0.23,1.4089002804000001
2020-03-11 11:30:00,1.603,0.129,1.6081822036,0.233,-0.081,0.24667792770000002,1.37,0.21,1.386001443,1.603,0.139,1.6090152268,0.233,-0.081,0.24667792770000002,1.37,0.22,1.3875518008
2020-03-11 12:00:00,1.665,0.157,1.6723857211,0.23500000000000001,-0.083,0.24922680430000002,1.43,0.24,1.45,1.665,0.157,1.6723857211,0.23500000000000001,-0.083,0.24922680430000002,1.43,0.24,1.45
2020-03-11 12:30:00,1.682,0.158,1.6894046289,0.232,-0.082,0.2460650321,1.45,0.24,1.469727866,1.682,0.158,1.6894046289,0.232,-0.082,0.2460650321,1.45,0.24,1.469727866
2020-03-11 13:00:00,1.716,0.152,1.7227187815,0.246,-0.088,0.2612661478,1.47,0.24,1.4894629905,1.716,0.152,1.7227187815,0.246,-0.088,0.2612661478,1.47,0.24,1.4894629905
2020-03-11 13:30:00,1.778,0.1515,1.7844428402,0.248,-0.08850000000000001,0.2633177738,1.53,0.24,1.5487091399000001,1.778,0.1515,1.7844428402,0.248,-0.08850000000000001,0.2633177738,1.53,0.24,1.5487091399000001
2020-03-11 14:00:00,1.7305000000000001,0.151,1.7370754876999999,0.2505,-0.089,0.2658406478,1.48,0.24,1.4993331851,1.7305000000000001,0.151,1.7370754876999999,0.2505,-0.089,0.2658406478,1.48,0.24,1.4993331851
2020-03-11 14:30:00,1.669,0.272,1.6910189236000002,0.249,-0.088,0.2640927867,1.42,0.36,1.4649232062,1.649,0.052000000000000005,1.6498196871,0.249,-0.088,0.2640927867,1.4,0.14,1.406982587
2020-03-11 15:00:00,1.6145,0.5720000000000001,1.7128322305,0.2545,-0.088,0.2692847006,1.3599999999999999,0.66,1.5116877985000001,1.5545,-0.248,1.5741582671,0.2545,-0.088,0.2692847006,1.3,-0.16,1.3098091464000001
2020-03-11 15:30:00,1.609,0.132,1.6144054633,0.249,-0.088,0.2640927867,1.3599999999999999,0.22,1.3776792079,1.619,0.14200000000000002,1.6252153703,0.249,-0.088,0.2640927867,1.37,0.23,1.3891724155
2020-03-11 16:00:00,1.6880000000000002,0.47200000000000003,1.7527486985,0.248,-0.088,0.2631501473,1.44,0.56,1.5450566333,1.6280000000000001,-0.198,1.6399963415,0.248,-0.088,0.2631501473,1.38,-0.11,1.3843771163
2020-03-11 16:30:00,1.699,0.162,1.7067058915,0.249,-0.088,0.2640927867,1.45,0.25,1.471393897,1.699,0.162,1.7067058915,0.249,-0.088,0.2640927867,1.45,0.25,1.471393897
2020-03-11 17:00:00,1.7675,0.162,1.7749085188,0.24750000000000003,-0.088,0.2626789866,1.52,0.25,1.5404220201,1.7675,0.162,1.7749085188,0.24750000000000003,-0.088,0.2626789866,1.52,0.25,1.5404220201
2020-03-11 17:30:00,1.917,0.1915,1.9265412661,0.247,-0.08850000000000001,0.2623761613,1.67,0.28,1.6933103673,1.917,0.2015,1.9275609588,0.247,-0.08850000000000001,0.2623761613,1.67,0.29,1.6949926254
2020-03-11 18:00:00,2.0265,0.1915,2.0355280642,0.24650000000000002,-0.08850000000000001,0.2619055173,1.78,0.28,1.8018878988,2.0265,0.2015,2.0364931868,0.24650000000000002,-0.08850000000000001,0.2619055173,1.78,0.29,1.8034688797
2020-03-11 18:30:00,2.0565,0.3415,2.0846617232,0.24650000000000002,-0.08850000000000001,0.2619055173,1.81,0.43,1.860376306,2.0265,0.051500000000000004,2.0271542862,0.24650000000000002,-0.08850000000000001,0.2619055173,1.78,0.14,1.7854971297
2020-03-11 19:00:00,2.137,0.211,2.1473914408,0.247,-0.089,0.26254523420000003,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.127,0.211,2.1374400576,0.247,-0.089,0.26254523420000003,1.88,0.30000000000000004,1.9037857022
2020-03-11 19:30:00,2.1155,0.211,2.125996531,0.24550000000000002,-0.089,0.2611345439,1.87,0.30000000000000004,1.8939112968,2.1255,0.211,2.1359473893,0.24550000000000002,-0.089,0.2611345439,1.88,0.30000000000000004,1.9037857022
2020-03-11 20:00:00,1.9655,0.211,1.9767931733,0.24550000000000002,-0.089,0.2611345439,1.72,0.30000000000000004,1.7459667809,1.9655,0.151,1.9712917719,0.24550000000000002,-0.089,0.2611345439,1.72,0.24,1.7366634677000001
2020-03-11 20:30:00,1.8860000000000001,0.161,1.8928594771,0.246,-0.089,0.2616046636,1.6400000000000001,0.25,1.6589454482,1.8860000000000001,0.151,1.8920351477000001,0.246,-0.089,0.2616046636,1.6400000000000001,0.24,1.6574679484
2020-03-11 21:00:00,1.745,0.132,1.7499854285,0.245,-0.088,0.2603247971,1.5,0.22,1.5160474927,1.745,0.14200000000000002,1.7507681171,0.245,-0.088,0.2603247971,1.5,0.23,1.5175308893000001
2020-03-11 21:30:00,1.6535000000000002,0.1325,1.6588003195,0.24350000000000002,-0.08750000000000001,0.2587440821,1.4100000000000001,0.22,1.4270599146,1.6535000000000002,0.14250000000000002,1.6596290248,0.24350000000000002,-0.08750000000000001,0.2587440821,1.4100000000000001,0.23,1.4286357128
2020-03-11 22:00:00,1.5985,0.1305,1.6038181006999999,0.2485,-0.08950000000000001,0.26412591690000004,1.35,0.22,1.3678084661,1.5985,0.12050000000000001,1.6030354020000002,0.2485,-0.08950000000000001,0.26412591690000004,1.35,0.21,1.3662357044
2020-03-11 22:30:00,1.528,0.161,1.5364585904,0.248,-0.089,0.2634862425,1.28,0.25,1.3041855696,1.528,0.081,1.5301454179,0.248,-0.089,0.2634862425,1.28,0.17,1.2912397144
2020-03-11 23:00:00,1.3675,0.1105,1.3719571786,0.24750000000000003,-0.08950000000000001,0.2631852959,1.12,0.2,1.1377170123,1.3775,0.1105,1.3819249256,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.2,1.1475626345
2020-03-11 23:30:00,1.227,0.081,1.2296706876,0.247,-0.089,0.26254523420000003,0.98,0.17,0.9946356117,1.237,0.091,1.2403426946,0.247,-0.089,0.26254523420000003,0.99,0.18,1.0062305899
2020-03-12 00:00:00,1.1675,0.081,1.170306477,0.24750000000000003,-0.089,0.2630156839,0.92,0.17,0.9355746897,1.1675,0.091,1.1710410966,0.24750000000000003,-0.089,0.2630156839,0.92,0.18,0.9374433316
2020-03-12 00:30:00,1.24,0.467,1.3250241507,0.23,-0.083,0.24451789300000001,1.01,0.55,1.1500434774000001,1.18,-0.303,1.2182811662,0.23,-0.083,0.24451789300000001,0.9500000000000001,-0.22,0.9751410154000001
2020-03-12 01:00:00,1.318,0.1105,1.3226240017,0.248,-0.08950000000000001,0.2636555518,1.07,0.2,1.0885311204,1.318,0.0505,1.3189671148,0.248,-0.08950000000000001,0.2636555518,1.07,0.14,1.0791200119
2020-03-12 01:30:00,1.3355000000000001,0.092,1.3386651,0.24550000000000002,-0.088,0.2607954179,1.09,0.18,1.1047624179,1.3355000000000001,0.092,1.3386651,0.24550000000000002,-0.088,0.2607954179,1.09,0.18,1.1047624179
2020-03-12 02:00:00,1.283,0.0765,1.2852786663,0.233,-0.0835,0.24751010080000002,1.05,0.16,1.0621205205,1.283,0.0765,1.2852786663,0.233,-0.0835,0.24751010080000002,1.05,0.16,1.0621205205
2020-03-12 02:30:00,1.229,0.08750000000000001,1.2321108919000001,0.149,-0.052500000000000005,0.15797863780000002,1.08,0.14,1.0890362712,1.229,0.0275,1.2293076303000001,0.149,-0.052500000000000005,0.15797863780000002,1.08,0.08,1.0829589097
2020-03-12 03:00:00,1.1795,0.045,1.1803581024,0.0995,-0.035,0.1054763007,1.08,0.08,1.0829589097,1.1995,0.045,1.2003438049,0.0995,-0.035,0.1054763007,1.1,0.08,1.1029052543
2020-03-12 03:30:00,1.1755,0.060500000000000005,1.177055861,0.0555,-0.0195,0.058826014700000005,1.12,0.08,1.1228535078,1.1755,0.060500000000000005,1.177055861,0.0555,-0.0195,0.058826014700000005,1.12,0.08,1.1228535078
2020-03-12 04:00:00,1.1385,0.059500000000000004,1.1400537268,0.0585,-0.0205,0.061987902000000004,1.08,0.08,1.0829589097,1.1485,0.059500000000000004,1.1500402167,0.0585,-0.0205,0.061987902000000004,1.09,0.08,1.0929318368
2020-03-12 04:30:00,1.176,0.0465,1.1769189649,0.096,-0.0335,0.1016771852,1.08,0.08,1.0829589097,1.186,0.0465,1.1869112225,0.096,-0.0335,0.1016771852,1.09,0.08,1.0929318368
2020-03-12 05:00:00,1.1345,0.0395,1.1351874295,0.1145,-0.0405,0.1214516365,1.02,0.08,1.023132445,1.1345,0.0495,1.1355793675,0.1145,-0.0405,0.1214516365,1.02,0.09,1.02396289
2020-03-12 05:30:00,1.2375,0.076,1.239831541,0.0975,-0.034,0.1032581716,1.1400000000000001,0.11,1.1452947219,1.2475,0.08600000000000001,1.2504608151,0.0975,-0.034,0.1032581716,1.15,0.12,1.1562439189
2020-03-12 06:00:00,1.354,0.17550000000000002,1.3653264262,0.154,-0.0545,0.1633592666,1.2,0.23,1.2218428704,1.344,0.0155,1.3440893757,0.154,-0.0545,0.1633592666,1.19,0.07,1.1920570456
2020-03-12 06:30:00,1.383,0.24,1.403669833,0.223,-0.08,0.23691559680000002,1.16,0.32,1.2033287165,1.373,-0.01,1.3730364161,0.223,-0.08,0.23691559680000002,1.15,0.07,1.1521284651
2020-03-12 07:00:00,1.487,0.1385,1.4934360549,0.147,-0.051500000000000004,0.1557602324,1.34,0.19,1.3534031181000001,1.4969999999999999,0.14850000000000002,1.5043474499,0.147,-0.051500000000000004,0.1557602324,1.35,0.2,1.3647344064
2020-03-12 07:30:00,1.717,0.92,1.9479448144,0.117,-0.04,0.12364869590000001,1.6,0.96,1.8659046064,1.587,-0.58,1.6896653515,0.117,-0.04,0.12364869590000001,1.47,-0.54,1.5660459762999999
2020-03-12 08:00:00,1.7229999999999999,1.043,2.0140948339,0.14300000000000002,-0.047,0.1505257453,1.58,1.09,1.9195051446,1.573,-0.6970000000000001,1.7205051584,0.14300000000000002,-0.047,0.1505257453,1.43,-0.65,1.5707959766
2020-03-12 08:30:00,1.7535,1.041,2.03922614,0.14350000000000002,-0.049,0.15163525320000001,1.6099999999999999,1.09,1.9442736433,1.6035,-0.669,1.7374617262,0.14350000000000002,-0.049,0.15163525320000001,1.46,-0.62,1.5861904047
2020-03-12 09:00:00,1.7015,0.9395,1.9436467014,0.0915,-0.030500000000000003,0.0964494686,1.6099999999999999,0.97,1.8796276227000002,1.5514999999999999,-0.6005,1.6636563648,0.0915,-0.030500000000000003,0.0964494686,1.46,-0.5700000000000001,1.5673225577
2020-03-12 09:30:00,1.6095000000000002,0.177,1.6192032763,0.1295,-0.043000000000000003,0.1364523726,1.48,0.22,1.4962620091,1.6095000000000002,0.187,1.620326896,0.1295,-0.043000000000000003,0.1364523726,1.48,0.23,1.4977650016
2020-03-12 10:00:00,1.5735000000000001,0.14550000000000002,1.5802128021000001,0.1635,-0.0545,0.1723441325,1.4100000000000001,0.2,1.4241137595,1.5735000000000001,0.1555,1.5811649186999999,0.1635,-0.0545,0.1723441325,1.4100000000000001,0.21,1.4255525245
2020-03-12 10:30:00,1.6595,0.1635,1.6675348572000002,0.2495,-0.08650000000000001,0.2640691197,1.4100000000000001,0.25,1.4319916201,1.6595,0.1635,1.6675348572000002,0.2495,-0.08650000000000001,0.2640691197,1.4100000000000001,0.25,1.4319916201
2020-03-12 11:00:00,1.577,0.162,1.5852990254,0.257,-0.088,0.2716486702,1.32,0.25,1.3434656676,1.577,0.162,1.5852990254,0.257,-0.088,0.2716486702,1.32,0.25,1.3434656676
2020-03-12 11:30:00,1.5055,0.9605,1.7858024807000001,0.2655,-0.08950000000000001,0.28017940680000003,1.24,1.05,1.6248384535,1.3655,-0.7195,1.5434605599,0.2655,-0.08950000000000001,0.28017940680000003,1.1,-0.63,1.2676355943
2020-03-12 12:00:00,1.5230000000000001,0.9615,1.8011138915,0.263,-0.08850000000000001,0.2774909908,1.26,1.05,1.6401524319,1.383,-0.7185,1.5585028874,0.263,-0.08850000000000001,0.2774909908,1.12,-0.63,1.2850291825
2020-03-12 12:30:00,1.666,0.9915,1.9387181977,0.256,-0.08850000000000001,0.2708657417,1.4100000000000001,1.08,1.7760912139,1.526,-0.7185,1.6866885456,0.256,-0.08850000000000001,0.2708657417,1.27,-0.63,1.4176741516
2020-03-12 13:00:00,1.6395,0.9915,1.9159938674,0.2595,-0.08850000000000001,0.27417603830000004,1.38,1.08,1.752369824,1.4995,-0.7185,1.6627514847,0.2595,-0.08850000000000001,0.27417603830000004,1.24,-0.63,1.3908630414
2020-03-12 13:30:00,1.6800000000000002,0.993,1.9515247885,0.25,-0.08700000000000001,0.2647054967,1.43,1.08,1.7920100446,1.54,-0.717,1.6987315856,0.25,-0.08700000000000001,0.2647054967,1.29,-0.63,1.4356183337
2020-03-12 14:00:00,1.686,1.011,1.9658883488,0.256,-0.089,0.2710295187,1.43,1.1,1.8041341414,1.546,-0.719,1.7050152492000001,0.256,-0.089,0.2710295187,1.29,-0.63,1.4356183337
2020-03-12 14:30:00,1.6485,0.592,1.7515753624000001,0.2485,-0.088,0.2636214142,1.4,0.68,1.5564061167,1.5785,-0.298,1.6063829711,0.2485,-0.088,0.2636214142,1.33,-0.21,1.3464768843
2020-03-12 15:00:00,1.6485,0.1525,1.6555387341,0.2485,-0.08750000000000001,0.2634549297,1.4,0.24,1.4204224724,1.6385,0.1625,1.6465383385,0.2485,-0.08750000000000001,0.2634549297,1.3900000000000001,0.25,1.4123030836
2020-03-12 15:30:00,1.6005,0.152,1.6077015426,0.2505,-0.088,0.2655075328,1.35,0.24,1.3711673858,1.6005,0.14200000000000002,1.6067869336,0.2505,-0.088,0.2655075328,1.35,0.23,1.3694524452999999
2020-03-12 16:00:00,1.6315,0.1515,1.6385189959000002,0.2515,-0.08850000000000001,0.2666167662,1.38,0.24,1.4007141036,1.6315,0.14150000000000001,1.6376246517,0.2515,-0.08850000000000001,0.2666167662,1.38,0.23,1.399035382
2020-03-12 16:30:00,1.6560000000000001,0.153,1.6630529156,0.246,-0.08700000000000001,0.2609310254,1.4100000000000001,0.24,1.4302796929000001,1.6560000000000001,0.14300000000000002,1.6621627477,0.246,-0.08700000000000001,0.2609310254,1.4100000000000001,0.23,1.4286357128
2020-03-12 17:00:00,1.7295,0.151,1.7360792753,0.2495,-0.089,0.2648985655,1.48,0.24,1.4993331851,1.7295,0.14100000000000001,1.7352380961,0.2495,-0.089,0.2648985655,1.48,0.23,1.4977650016
2020-03-12 17:30:00,1.8585,0.6345000000000001,1.9638259852000002,0.23850000000000002,-0.0855,0.2533623887,1.62,0.72,1.7727944043,1.7685,-0.3155,1.7964221386,0.23850000000000002,-0.0855,0.2533623887,1.53,-0.23,1.5471910031
2020-03-12 18:00:00,1.994,1.043,2.2503077567,0.244,-0.08700000000000001,0.2590463279,1.75,1.13,2.083122656,1.8439999999999999,-0.687,1.9678173187999999,0.244,-0.08700000000000001,0.2590463279,1.6,-0.6000000000000001,1.7088007491
2020-03-12 18:30:00,2.0415,0.5035000000000001,2.1026731796,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.8,0.59,1.894228075,1.9915,-0.1265,1.995513593,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.75,-0.04,1.7504570832000002
2020-03-12 19:00:00,2.069,0.18150000000000002,2.0769456541,0.219,-0.0785,0.2326440414,1.85,0.26,1.8681809334000001,2.069,0.1915,2.0778434133,0.219,-0.0785,0.2326440414,1.85,0.27,1.8695988875
2020-03-12 19:30:00,2.0575,0.17850000000000002,2.0652284377,0.2275,-0.0815,0.24165781590000002,1.83,0.26,1.848377667,2.0575,0.1885,2.0661167682,0.2275,-0.0815,0.24165781590000002,1.83,0.27,1.8498108011
2020-03-12 20:00:00,1.9649999999999999,0.17550000000000002,1.9728216468,0.23500000000000001,-0.0845,0.2497303546,1.73,0.26,1.7494284781,1.955,0.1855,1.9637808559,0.23500000000000001,-0.0845,0.2497303546,1.72,0.27,1.7410628938000001
2020-03-12 20:30:00,1.933,0.17650000000000002,1.9410412798,0.233,-0.0835,0.24751010080000002,1.7000000000000002,0.26,1.7197674261,1.933,0.1665,1.9401575323,0.233,-0.0835,0.24751010080000002,1.7000000000000002,0.25,1.7182840277
2020-03-12 21:00:00,1.8735,0.334,1.903039214,0.21350000000000002,-0.076,0.2266235866,1.6600000000000001,0.41000000000000003,1.7098830369,1.8435000000000001,-0.016,1.8435694318,0.21350000000000002,-0.076,0.2266235866,1.63,0.06,1.6311039207
2020-03-12 21:30:00,1.755,0.14650000000000002,1.7611039861000002,0.20500000000000002,-0.07350000000000001,0.2177779833,1.55,0.22,1.5655350523,1.755,0.1565,1.761964032,0.20500000000000002,-0.07350000000000001,0.2177779833,1.55,0.23,1.5669716015000001
2020-03-12 22:00:00,1.633,0.125,1.6377771521,0.183,-0.065,0.19420092690000001,1.45,0.19,1.4623952954,1.633,0.125,1.6377771521,0.183,-0.065,0.19420092690000001,1.45,0.19,1.4623952954
2020-03-12 22:30:00,1.5465,0.1125,1.5505865019,0.2165,-0.0775,0.2299532561,1.33,0.19,1.3435028843,1.5465,0.1125,1.5505865019,0.2165,-0.0775,0.2299532561,1.33,0.19,1.3435028843
2020-03-12 23:00:00,1.464,0.622,1.5906539536,0.164,-0.058,0.1739540169,1.3,0.68,1.4671059948,1.3940000000000001,-0.378,1.44434068,0.164,-0.058,0.1739540169,1.23,-0.32,1.2709445307
2020-03-12 23:30:00,1.3639999999999999,0.7865000000000001,1.5745088916999999,0.124,-0.043500000000000004,0.1314087136,1.24,0.8300000000000001,1.4921461054,1.264,-0.5635,1.3839177179,0.124,-0.043500000000000004,0.1314087136,1.1400000000000001,-0.52,1.2529964086
2020-03-13 00:00:00,1.222,0.11,1.2269409114,0.14200000000000002,-0.05,0.1505456741,1.08,0.16,1.0917875251,1.222,0.1,1.2260848258,0.14200000000000002,-0.05,0.1505456741,1.08,0.15,1.0903669107
2020-03-13 00:30:00,1.268,0.1075,1.2725487221,0.148,-0.052500000000000005,0.1570358239,1.12,0.16,1.1313708499,1.278,0.0975,1.2817137941,0.148,-0.052500000000000005,0.1570358239,1.13,0.15,1.1399122773
2020-03-13 01:00:00,1.387,0.0935,1.3901479238,0.187,-0.0665,0.19847229030000002,1.2,0.16,1.210619676,1.387,0.10350000000000001,1.390856301,0.187,-0.0665,0.19847229030000002,1.2,0.17,1.211981848
2020-03-13 01:30:00,1.3860000000000001,0.094,1.3891839331,0.186,-0.066,0.1973626104,1.2,0.16,1.210619676,1.3860000000000001,0.094,1.3891839331,0.186,-0.066,0.1973626104,1.2,0.16,1.210619676
2020-03-13 02:00:00,1.327,0.08600000000000001,1.329783817,0.20700000000000002,-0.074,0.2198294794,1.12,0.16,1.1313708499,1.337,0.08600000000000001,1.3397630387000001,0.20700000000000002,-0.074,0.2198294794,1.13,0.16,1.1412712211
2020-03-13 02:30:00,1.3305,0.20750000000000002,1.3465832689,0.2305,-0.0825,0.24481932110000001,1.1,0.29,1.1375851616000001,1.3105,-0.0625,1.3119895198,0.2305,-0.0825,0.24481932110000001,1.08,0.02,1.0801851693
2020-03-13 03:00:00,1.3165,0.676,1.4799149469000001,0.20650000000000002,-0.074,0.21935872450000002,1.11,0.75,1.3396268137,1.2365,-0.534,1.3468809339,0.20650000000000002,-0.074,0.21935872450000002,1.03,-0.46,1.1280514173
2020-03-13 03:30:00,1.2445,0.0625,1.2460684171,0.1345,-0.0475,0.1426411582,1.11,0.11,1.115437134,1.2445,0.07250000000000001,1.2466100032,0.1345,-0.0475,0.1426411582,1.11,0.12,1.116467644
2020-03-13 04:00:00,1.2145000000000001,0.068,1.2164021744,0.17450000000000002,-0.062,0.1851870676,1.04,0.13,1.0480935073,1.2245,0.068,1.2263866641,0.17450000000000002,-0.062,0.1851870676,1.05,0.13,1.0580170131
2020-03-13 04:30:00,1.194,0.07050000000000001,1.1960795333,0.084,-0.029500000000000002,0.0890294895,1.11,0.1,1.1144954015,1.194,0.07050000000000001,1.1960795333,0.084,-0.029500000000000002,0.0890294895,1.11,0.1,1.1144954015
2020-03-13 05:00:00,1.2445,0.09050000000000001,1.2477862397,0.0845,-0.029500000000000002,0.0895013966,1.16,0.12,1.166190379,1.2445,0.1005,1.2485513606,0.0845,-0.029500000000000002,0.0895013966,1.16,0.13,1.167261753
2020-03-13 05:30:00,1.3145,0.098,1.318148038,0.17450000000000002,-0.062,0.1851870676,1.1400000000000001,0.16,1.1511733145,1.3145,0.108,1.3189292058,0.17450000000000002,-0.062,0.1851870676,1.1400000000000001,0.17,1.1526057435000001
2020-03-13 06:00:00,1.3355000000000001,0.2625,1.3610534523,0.2155,-0.0775,0.2290120084,1.12,0.34,1.1704699911,1.3155000000000001,-0.0375,1.316034384,0.2155,-0.0775,0.2290120084,1.1,0.04,1.1007270325
2020-03-13 06:30:00,1.452,0.15,1.4597273718000001,0.14200000000000002,-0.05,0.1505456741,1.31,0.2,1.3251792332,1.452,0.15,1.4597273718000001,0.14200000000000002,-0.05,0.1505456741,1.31,0.2,1.3251792332
2020-03-13 07:00:00,1.6025,0.21450000000000002,1.6167920398,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.5,0.25,1.5206906326,1.5925,0.1345,1.5981697343999999,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.49,0.17,1.4996666296
2020-03-13 07:30:00,1.7695,0.256,1.7879223277,0.0995,-0.034,0.1051487042,1.67,0.29,1.6949926254,1.7595,0.146,1.7655470116,0.0995,-0.034,0.1051487042,1.6600000000000001,0.18,1.6697305172
2020-03-13 08:00:00,1.7730000000000001,1.07,2.07085224,0.033,-0.01,0.034481879300000004,1.74,1.08,2.0479257799,1.623,-0.67,1.7558556319,0.033,-0.01,0.034481879300000004,1.5899999999999999,-0.66,1.7215400081999999
2020-03-13 08:30:00,1.7555,1.0575,2.0494112569,0.0155,-0.0025,0.0157003185,1.74,1.06,2.0374493859,1.6055000000000001,-0.6625,1.7368179236999999,0.0155,-0.0025,0.0157003185,1.5899999999999999,-0.66,1.7215400081999999
2020-03-13 09:00:00,1.685,1.058,1.9896203155,0.015,-0.002,0.015132746,1.67,1.06,1.9780040445,1.545,-0.682,1.6888306605,0.015,-0.002,0.015132746,1.53,-0.68,1.6743058263
2020-03-13 09:30:00,1.565,1.005,1.8599059116,0.025,-0.005,0.025495097600000002,1.54,1.01,1.8416568627,1.425,-0.725,1.5988276955,0.025,-0.005,0.025495097600000002,1.4,-0.72,1.5742934923
2020-03-13 10:00:00,1.5135,1.012,1.8206664302000002,0.0635,-0.018000000000000002,0.0660018939,1.45,1.03,1.7785949511,1.3735,-0.738,1.5592133433000002,0.0635,-0.018000000000000002,0.0660018939,1.31,-0.72,1.4948244044
2020-03-13 10:30:00,1.509,0.653,1.6442293027,0.089,-0.027,0.0930053762,1.42,0.68,1.5744205283000001,1.419,-0.367,1.4656909633000001,0.089,-0.027,0.0930053762,1.33,-0.34,1.3727709204
2020-03-13 11:00:00,1.464,0.129,1.4696724125,0.044,-0.011,0.0453541619,1.42,0.14,1.4268847185,1.474,0.139,1.4805394287,0.044,-0.011,0.0453541619,1.43,0.15,1.4378456106
2020-03-13 11:30:00,1.437,0.127,1.442601123,0.047,-0.013000000000000001,0.0487647414,1.3900000000000001,0.14,1.3970325694,1.437,0.137,1.4435158468,0.047,-0.013000000000000001,0.0487647414,1.3900000000000001,0.15,1.3980700984
2020-03-13 12:00:00,1.529,0.1345,1.5349043130000002,0.029,-0.0055000000000000005,0.0295169443,1.5,0.14,1.5065191668,1.5390000000000001,0.14450000000000002,1.5457688217,0.029,-0.0055000000000000005,0.0295169443,1.51,0.15,1.5174320413
2020-03-13 12:30:00,1.544,0.158,1.552063143,0.044,-0.012,0.045607017,1.5,0.17,1.5096025967,1.554,0.158,1.5620115236,0.044,-0.012,0.045607017,1.51,0.17,1.5195394039
2020-03-13 13:00:00,1.4585,0.1625,1.4675246165,0.0385,-0.007500000000000001,0.0392237173,1.42,0.17,1.4301398533,1.4585,0.1625,1.4675246165,0.0385,-0.007500000000000001,0.0392237173,1.42,0.17,1.4301398533
2020-03-13 13:30:00,1.391,0.146,1.3986411262,0.111,-0.034,0.11609048200000001,1.28,0.18,1.2925942906,1.391,0.156,1.3997203292,0.111,-0.034,0.11609048200000001,1.28,0.19,1.2940247293
2020-03-13 14:00:00,1.357,0.145,1.3647248807,0.117,-0.035,0.1221228889,1.24,0.18,1.2529964086,1.367,0.155,1.3757594266,0.117,-0.035,0.1221228889,1.25,0.19,1.2643575444000001
2020-03-13 14:30:00,1.4100000000000001,0.14250000000000002,1.4171825041,0.12,-0.0375,0.12572290960000002,1.29,0.18,1.3024976008,1.4100000000000001,0.1325,1.4162119368,0.12,-0.0375,0.12572290960000002,1.29,0.17,1.3011533345
2020-03-13 15:00:00,1.461,0.1405,1.4677401848,0.121,-0.0395,0.127284131,1.34,0.18,1.3520355025,1.461,0.1505,1.4687311701,0.121,-0.0395,0.127284131,1.34,0.19,1.3534031181000001
2020-03-13 15:30:00,1.4889999999999999,0.1545,1.4969940715,0.079,-0.025500000000000002,0.0830135531,1.4100000000000001,0.18,1.4214429289,1.4889999999999999,0.14450000000000002,1.4959950702,0.079,-0.025500000000000002,0.0830135531,1.4100000000000001,0.17,1.4202112519
2020-03-13 16:00:00,1.5085000000000002,0.14850000000000002,1.5157917073,0.0985,-0.0315,0.1034142157,1.4100000000000001,0.18,1.4214429289,1.5085000000000002,0.1385,1.5148447114999999,0.0985,-0.0315,0.1034142157,1.4100000000000001,0.17,1.4202112519
2020-03-13 16:30:00,1.616,0.14450000000000002,1.6224476109000001,0.106,-0.035500000000000004,0.11178662710000001,1.51,0.18,1.5206906326,1.616,0.1645,1.6243510243000001,0.106,-0.035500000000000004,0.11178662710000001,1.51,0.2,1.5231874474
2020-03-13 17:00:00,1.6935,0.155,1.7005785045000001,0.07350000000000001,-0.025,0.0776353657,1.62,0.18,1.6299693249,1.6935,0.155,1.7005785045000001,0.07350000000000001,-0.025,0.0776353657,1.62,0.18,1.6299693249
2020-03-13 17:30:00,1.8605,0.5355,1.9360321537,0.1005,-0.0345,0.1062567645,1.76,0.5700000000000001,1.85,1.8005,-0.17450000000000002,1.8089362896,0.1005,-0.0345,0.1062567645,1.7000000000000002,-0.14,1.7057549648
2020-03-13 18:00:00,1.831,0.189,1.8407286601,0.091,-0.031,0.0961353213,1.74,0.22,1.7538529015000002,1.831,0.199,1.8417822890000002,0.091,-0.031,0.0961353213,1.74,0.23,1.7551353224000001
2020-03-13 18:30:00,1.921,0.1985,1.9312284303,0.061,-0.021500000000000002,0.0646780488,1.8599999999999999,0.22,1.8729655630000002,1.921,0.20850000000000002,1.9322818764,0.061,-0.021500000000000002,0.0646780488,1.8599999999999999,0.23,1.8741664814
2020-03-13 19:00:00,1.9635,0.181,1.9718248528000002,0.053500000000000006,-0.019,0.0567736735,1.9100000000000001,0.2,1.9204426573000002,1.9635,0.191,1.9727679159,0.053500000000000006,-0.019,0.0567736735,1.9100000000000001,0.21,1.921509823
2020-03-13 19:30:00,1.9215,0.158,1.9279850233,0.0915,-0.032,0.0969342561,1.83,0.19,1.8398369493,1.9215,0.158,1.9279850233,0.0915,-0.032,0.0969342561,1.83,0.19,1.8398369493
2020-03-13 20:00:00,1.818,0.192,1.8281104999000002,0.108,-0.038,0.11449017430000001,1.71,0.23,1.7253985047,1.798,0.052000000000000005,1.7987517894,0.108,-0.038,0.11449017430000001,1.69,0.09,1.692394753
2020-03-13 20:30:00,1.7205,0.507,1.7936469134,0.1505,-0.053,0.15955955,1.57,0.56,1.6668833193,1.6505,-0.333,1.6837574796,0.1505,-0.053,0.15955955,1.5,-0.28,1.5259095648
2020-03-13 21:00:00,1.6355,0.0695,1.636976023,0.1155,-0.0405,0.12239485280000001,1.52,0.11,1.5239750654000002,1.6355,0.0695,1.636976023,0.1155,-0.0405,0.12239485280000001,1.52,0.11,1.5239750654000002
2020-03-13 21:30:00,1.533,0.0475,1.5337357171,0.093,-0.0325,0.0985152272,1.44,0.08,1.4422205102,1.533,0.0575,1.5340779804,0.093,-0.0325,0.0985152272,1.44,0.09,1.4428097588
2020-03-13 22:00:00,1.4745,0.213,1.4898051047,0.1345,-0.047,0.1424754365,1.34,0.26,1.3649908425000001,1.4545,-0.097,1.4577308565,0.1345,-0.047,0.1424754365,1.32,-0.05,1.3209466303
2020-03-13 22:30:00,1.3940000000000001,0.8735,1.6450648164000001,0.10400000000000001,-0.036500000000000005,0.1102191,1.29,0.91,1.5786703266000002,1.264,-0.8165,1.5047817948,0.10400000000000001,-0.036500000000000005,0.1102191,1.16,-0.78,1.3978555004
2020-03-13 23:00:00,1.2650000000000001,0.2505,1.2895639767,0.055,-0.0195,0.05835452,1.21,0.27,1.2397580409,1.235,-0.1995,1.2510096922,0.055,-0.0195,0.05835452,1.18,-0.18,1.1936498649
2020-03-13 23:30:00,1.177,0.0205,1.1771785124,0.027,-0.0095,0.0286225436,1.15,0.03,1.1503912378,1.187,0.0205,1.1871770087,0.027,-0.0095,0.0286225436,1.16,0.03,1.1603878662
2020-03-14 00:00:00,1.1,0.009000000000000001,1.1000368176,0.06,-0.021,0.0635688603,1.04,0.03,1.0404326023,1.11,0.009000000000000001,1.1100364859,0.06,-0.021,0.0635688603,1.05,0.03,1.050428484
2020-03-14 00:30:00,1.1445,0.021500000000000002,1.1447019263,0.0245,-0.0085,0.025932605,1.12,0.03,1.1204017137,1.1445,0.021500000000000002,1.1447019263,0.0245,-0.0085,0.025932605,1.12,0.03,1.1204017137
2020-03-14 01:00:00,1.237,0.147,1.2457038170999999,0.007,-0.003,0.007615773100000001,1.23,0.15,1.2391125857,1.217,-0.123,1.2231999019,0.007,-0.003,0.007615773100000001,1.21,-0.12,1.2159358536
2020-03-14 01:30:00,1.1925,-0.0105,1.1925462255000001,0.0025,-0.0005,0.0025495098,1.19,-0.01,1.1900420161,1.2125,-0.0105,1.2125454631,0.0025,-0.0005,0.0025495098,1.21,-0.01,1.2100413215999999
2020-03-14 02:00:00,1.192,0.48,1.285015175,0.002,0.0,0.002,1.19,0.48,1.2831601615000001,1.1320000000000001,-0.5,1.2375071717,0.002,0.0,0.002,1.13,-0.5,1.2356779516
2020-03-14 02:30:00,1.197,0.8375,1.460895359,0.007,-0.0025,0.0074330344,1.19,0.84,1.4566056433,1.057,-0.8525,1.3579415488,0.007,-0.0025,0.0074330344,1.05,-0.85,1.3509256085999999
2020-03-14 03:00:00,1.129,0.49350000000000005,1.2321457909,0.019,-0.006500000000000001,0.0200810856,1.11,0.5,1.2174152948,1.049,-0.5265000000000001,1.1737134446,0.019,-0.006500000000000001,0.0200810856,1.03,-0.52,1.1538197433
2020-03-14 03:30:00,1.0585,0.027,1.0588442992,0.0085,-0.003,0.0090138782,1.05,0.03,1.050428484,1.0385,-0.063,1.0404091743,0.0085,-0.003,0.0090138782,1.03,-0.06,1.0317460928
2020-03-14 04:00:00,1.0305,-0.0135,1.0305884242,0.0105,-0.0035,0.0110679718,1.02,-0.01,1.0200490184,1.0405,-0.0135,1.0405875744,0.0105,-0.0035,0.0110679718,1.03,-0.01,1.0300485425
2020-03-14 04:30:00,1.067,0.0275,1.0673543226,0.007,-0.0025,0.0074330344,1.06,0.03,1.0604244433,1.077,0.0275,1.0773510338,0.007,-0.0025,0.0074330344,1.07,0.03,1.0704204781
2020-03-14 05:00:00,1.033,0.025500000000000002,1.0333146907,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.02,0.03,1.0204410811,1.033,0.025500000000000002,1.0333146907,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.02,0.03,1.0204410811
2020-03-14 05:30:00,1.0795,0.0165,1.0796260927,0.0395,-0.0135,0.0417432629,1.04,0.03,1.0404326023,1.0895,0.0165,1.0896249355,0.0395,-0.0135,0.0417432629,1.05,0.03,1.050428484
2020-03-14 06:00:00,1.1265,0.044,1.1273589712,0.0465,-0.016,0.0491757054,1.08,0.06,1.0816653826,1.1265,0.054,1.1277935316,0.0465,-0.016,0.0491757054,1.08,0.07,1.082266141
2020-03-14 06:30:00,1.151,0.0425,1.1517843765,0.051000000000000004,-0.0175,0.0539189206,1.1,0.06,1.1016351483,1.151,0.052500000000000005,1.1521967063,0.051000000000000004,-0.0175,0.0539189206,1.1,0.07,1.1022250224
2020-03-14 07:00:00,1.2145000000000001,0.051500000000000004,1.2155914198,0.0245,-0.0085,0.025932605,1.19,0.06,1.1915116449,1.2245,0.061500000000000006,1.2260434332,0.0245,-0.0085,0.025932605,1.2,0.07,1.2020399328
2020-03-14 07:30:00,1.282,0.07250000000000001,1.284048383,0.022,-0.007500000000000001,0.0232432786,1.26,0.08,1.2625371282,1.282,0.0825,1.2846518010999999,0.022,-0.007500000000000001,0.0232432786,1.26,0.09,1.2632101963
2020-03-14 08:00:00,1.311,0.07350000000000001,1.3130587382,0.021,-0.006500000000000001,0.0219829479,1.29,0.08,1.2924782397,1.311,0.0835,1.3136564429,0.021,-0.006500000000000001,0.0219829479,1.29,0.09,1.2931357237
2020-03-14 08:30:00,1.3755,0.065,1.3770349487,0.0455,-0.015,0.047908767500000005,1.33,0.08,1.3324038427,1.3755,0.075,1.3775431935,0.0455,-0.015,0.047908767500000005,1.33,0.09,1.3330416348
2020-03-14 09:00:00,1.3895,0.0575,1.3906892176,0.0395,-0.0125,0.041430665000000005,1.35,0.07,1.3518135966,1.3895,0.0775,1.3916596207,0.0395,-0.0125,0.041430665000000005,1.35,0.09,1.3529966741
2020-03-14 09:30:00,1.381,0.052000000000000005,1.381978654,0.061,-0.018000000000000002,0.0636003145,1.32,0.07,1.3218547575000001,1.381,0.07200000000000001,1.3828756271,0.061,-0.018000000000000002,0.0636003145,1.32,0.09,1.3230646243
2020-03-14 10:00:00,1.3815,0.051500000000000004,1.3824595835,0.061500000000000006,-0.018500000000000003,0.06422227030000001,1.32,0.07,1.3218547575000001,1.3815,0.07150000000000001,1.383349016,0.061500000000000006,-0.018500000000000003,0.06422227030000001,1.32,0.09,1.3230646243
2020-03-14 10:30:00,1.4020000000000001,0.0745,1.4039780091,0.082,-0.025500000000000002,0.08587345340000001,1.32,0.1,1.3237824595,1.4020000000000001,0.0745,1.4039780091,0.082,-0.025500000000000002,0.08587345340000001,1.32,0.1,1.3237824595
2020-03-14 11:00:00,1.3905,0.07250000000000001,1.3923887747,0.09050000000000001,-0.0275,0.0945859398,1.3,0.1,1.303840481,1.3905,0.07250000000000001,1.3923887747,0.09050000000000001,-0.0275,0.0945859398,1.3,0.1,1.303840481
2020-03-14 11:30:00,1.4705,0.078,1.4725672311,0.07050000000000001,-0.022,0.0738528943,1.4,0.1,1.4035668848,1.4705,0.078,1.4725672311,0.07050000000000001,-0.022,0.0738528943,1.4,0.1,1.4035668848
2020-03-14 12:00:00,1.437,0.077,1.4390614997,0.107,-0.033,0.1119732111,1.33,0.11,1.3345411195999999,1.437,0.08700000000000001,1.4396312028,0.107,-0.033,0.1119732111,1.33,0.12,1.335402561
2020-03-14 12:30:00,1.464,0.067,1.4655323265,0.074,-0.023,0.0774919351,1.3900000000000001,0.09,1.3929106217,1.464,0.077,1.4660235332,0.074,-0.023,0.0774919351,1.3900000000000001,0.1,1.3935924799000001
2020-03-14 13:00:00,1.421,0.068,1.4226260928,0.131,-0.042,0.1375681649,1.29,0.11,1.294681428,1.421,0.078,1.4231391359,0.131,-0.042,0.1375681649,1.29,0.12,1.2955693729
2020-03-14 13:30:00,1.447,0.058,1.4481619385,0.20700000000000002,-0.07200000000000001,0.21916432190000001,1.24,0.13,1.2467958935,1.447,0.068,1.4485969074,0.20700000000000002,-0.07200000000000001,0.21916432190000001,1.24,0.14,1.2478781992
2020-03-14 14:00:00,1.4715,0.060500000000000005,1.4727431887,0.1715,-0.059500000000000004,0.1815282347,1.3,0.12,1.3055267136,1.4715,0.060500000000000005,1.4727431887,0.1715,-0.059500000000000004,0.1815282347,1.3,0.12,1.3055267136
2020-03-14 14:30:00,1.45,0.051500000000000004,1.4509142807,0.14,-0.0485,0.1481629171,1.31,0.1,1.3138112498,1.45,0.061500000000000006,1.4513036381,0.14,-0.0485,0.1481629171,1.31,0.11,1.3146102084
