Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-14 15:00:00,1.459,0.03,1.4593083978,0.199,-0.07,0.21095260130000001,1.26,0.1,1.2639620247,1.459,0.04,1.4595482178,0.199,-0.07,0.21095260130000001,1.26,0.11,1.2647924731
2020-03-14 15:30:00,1.4865,0.0395,1.487024714,0.2265,-0.0805,0.2403799076,1.26,0.12,1.2657013866,1.4865,0.029500000000000002,1.486792689,0.2265,-0.0805,0.2403799076,1.26,0.11,1.2647924731
2020-03-14 16:00:00,1.504,0.033,1.5043619910000001,0.244,-0.08700000000000001,0.2590463279,1.26,0.12,1.2657013866,1.504,0.023,1.5041758541,0.244,-0.08700000000000001,0.2590463279,1.26,0.11,1.2647924731
2020-03-14 16:30:00,1.5655000000000001,0.07200000000000001,1.5671548264,0.24550000000000002,-0.088,0.2607954179,1.32,0.16,1.3296616111000001,1.5655000000000001,0.07200000000000001,1.5671548264,0.24550000000000002,-0.088,0.2607954179,1.32,0.16,1.3296616111000001
2020-03-14 17:00:00,1.6815,0.6345000000000001,1.7972291173000001,0.24150000000000002,-0.0855,0.2561884072,1.44,0.72,1.6099689438,1.5915,-0.4355,1.6500098484999999,0.24150000000000002,-0.0855,0.2561884072,1.35,-0.35000000000000003,1.3946325681
2020-03-14 17:30:00,1.7175,0.1125,1.7211805542,0.24750000000000003,-0.08750000000000001,0.2625119045,1.47,0.2,1.4835430563,1.7175,0.10250000000000001,1.7205558695,0.24750000000000003,-0.08750000000000001,0.2625119045,1.47,0.19,1.4822280526
2020-03-14 18:00:00,1.7555,0.082,1.7574140804,0.24550000000000002,-0.088,0.2607954179,1.51,0.17,1.5195394039,1.7555,0.082,1.7574140804,0.24550000000000002,-0.088,0.2607954179,1.51,0.17,1.5195394039
2020-03-14 18:30:00,1.8465,0.1115,1.8498633733,0.24650000000000002,-0.08850000000000001,0.2619055173,1.6,0.2,1.6124515497,1.8465,0.12150000000000001,1.8504930424000001,0.24650000000000002,-0.08850000000000001,0.2619055173,1.6,0.21,1.6137224049
2020-03-14 19:00:00,1.875,0.112,1.8783420881000001,0.245,-0.088,0.2603247971,1.63,0.2,1.6422241016,1.875,0.10200000000000001,1.8777723504,0.245,-0.088,0.2603247971,1.63,0.19,1.6410362580000002
2020-03-14 19:30:00,1.808,0.081,1.8098135263000001,0.248,-0.089,0.2634862425,1.56,0.17,1.5692354826,1.808,0.081,1.8098135263000001,0.248,-0.089,0.2634862425,1.56,0.17,1.5692354826
2020-03-14 20:00:00,1.738,0.081,1.7398864906,0.248,-0.089,0.2634862425,1.49,0.17,1.4996666296,1.738,0.101,1.7409322215,0.248,-0.089,0.2634862425,1.49,0.19,1.5020652449
2020-03-14 20:30:00,1.677,0.081,1.6789550322,0.247,-0.089,0.26254523420000003,1.43,0.17,1.4400694428,1.677,0.081,1.6789550322,0.247,-0.089,0.26254523420000003,1.43,0.17,1.4400694428
2020-03-14 21:00:00,1.568,0.081,1.5700907617,0.248,-0.089,0.2634862425,1.32,0.17,1.3309019498,1.5779999999999998,0.081,1.5800775297,0.248,-0.089,0.2634862425,1.33,0.17,1.3408206442
2020-03-14 21:30:00,1.488,0.07100000000000001,1.4896929214,0.248,-0.089,0.2634862425,1.24,0.16,1.2502799686000001,1.488,0.081,1.4902030063,0.248,-0.089,0.2634862425,1.24,0.17,1.2515989773
2020-03-14 22:00:00,1.3980000000000001,0.031,1.3983436631,0.248,-0.089,0.2634862425,1.15,0.12,1.1562439189,1.408,0.031,1.4083412229,0.248,-0.089,0.2634862425,1.16,0.12,1.166190379
2020-03-14 22:30:00,1.348,0.031,1.3483564069,0.248,-0.089,0.2634862425,1.1,0.12,1.1065260955,1.348,0.031,1.3483564069,0.248,-0.089,0.2634862425,1.1,0.12,1.1065260955
2020-03-14 23:00:00,1.2775,0.061,1.2789555309,0.24750000000000003,-0.089,0.2630156839,1.03,0.15,1.0408650249,1.2775,0.011,1.2775473572,0.24750000000000003,-0.089,0.2630156839,1.03,0.1,1.0348429833
2020-03-14 23:30:00,1.207,0.5205000000000001,1.3144463663,0.247,-0.08950000000000001,0.2627151499,0.96,0.61,1.137409337,1.137,-0.47950000000000004,1.2339729535,0.247,-0.08950000000000001,0.2627151499,0.89,-0.39,0.9716995420000001
2020-03-15 00:00:00,1.1875,0.8805000000000001,1.4783221909,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9400000000000001,0.97,1.3507405376000001,1.0675,-0.8195,1.3457847153,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8200000000000001,-0.73,1.0978615578
2020-03-15 00:30:00,1.2375,0.8805000000000001,1.5187779627,0.24750000000000003,-0.08950000000000001,0.2631852959,0.99,0.97,1.386001443,1.1175,-0.8195,1.3857801052,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,-0.73,1.1356936207000001
2020-03-15 01:00:00,1.3275000000000001,0.881,1.5932411148,0.24750000000000003,-0.089,0.2630156839,1.08,0.97,1.4516542288,1.2075,-0.8190000000000001,1.4590466922,0.24750000000000003,-0.089,0.2630156839,0.96,-0.73,1.2060265337
2020-03-15 01:30:00,1.327,0.8805000000000001,1.592548037,0.247,-0.08950000000000001,0.2627151499,1.08,0.97,1.4516542288,1.207,-0.8195,1.4589137226,0.247,-0.08950000000000001,0.2627151499,0.96,-0.73,1.2060265337
2020-03-15 02:00:00,1.258,0.36050000000000004,1.3086344982,0.248,-0.08950000000000001,0.2636555518,1.01,0.45,1.10571244,1.208,-0.2995,1.2445739231,0.248,-0.08950000000000001,0.2636555518,0.96,-0.21,0.9827003612
2020-03-15 02:30:00,1.2275,0.030500000000000003,1.2278788621,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.12,0.9873196038000001,1.2275,0.030500000000000003,1.2278788621,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.12,0.9873196038000001
2020-03-15 03:00:00,1.1535,0.022,1.1537097772,0.24350000000000002,-0.088,0.2589135956,0.91,0.11,0.9166242414,1.1635,0.032,1.1639399684,0.24350000000000002,-0.088,0.2589135956,0.92,0.12,0.9277930804000001
2020-03-15 03:30:00,1.0825,-0.0125,1.0825721685,0.2025,-0.07250000000000001,0.2150871916,0.88,0.06,0.8820430828,1.0825,-0.0125,1.0825721685,0.2025,-0.07250000000000001,0.2150871916,0.88,0.06,0.8820430828
2020-03-15 04:00:00,1.048,-0.022,1.0482308906,0.148,-0.052000000000000005,0.1568693724,0.9,0.03,0.9004998612,1.048,-0.012,1.0480687,0.148,-0.052000000000000005,0.1568693724,0.9,0.04,0.9008884504
2020-03-15 04:30:00,1.031,-0.0275,1.0313666904,0.161,-0.0575,0.1709597906,0.87,0.03,0.8705170877,1.041,-0.0175,1.0411470837,0.161,-0.0575,0.1709597906,0.88,0.04,0.8809086218000001
2020-03-15 05:00:00,1.04,-0.0195,1.0401827963999999,0.14,-0.0495,0.1484932658,0.9,0.03,0.9004998612,1.05,-0.0095,1.0500429753,0.14,-0.0495,0.1484932658,0.91,0.04,0.9108786966
2020-03-15 05:30:00,1.0575,-0.007500000000000001,1.0575265954,0.1075,-0.0375,0.1138529754,0.9500000000000001,0.03,0.9504735662,1.0575,0.0025,1.0575029551,0.1075,-0.0375,0.1138529754,0.9500000000000001,0.04,0.9508417324
2020-03-15 06:00:00,1.081,0.012,1.0810666029,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.03,0.03,1.0304368006,1.081,0.022,1.0812238436,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.03,0.04,1.0307764064
2020-03-15 06:30:00,1.162,0.315,1.2039389519,0.042,-0.015,0.044598206200000004,1.12,0.33,1.1676043851,1.1219999999999999,-0.225,1.1443377998,0.042,-0.015,0.044598206200000004,1.08,-0.21,1.1002272493
2020-03-15 07:00:00,1.2265,0.1835,1.2401509989,0.0465,-0.0165,0.0493406526,1.18,0.2,1.196829144,1.2165,0.0135,1.2165749052,0.0465,-0.0165,0.0493406526,1.17,0.03,1.1703845522
2020-03-15 07:30:00,1.318,0.10350000000000001,1.322057582,0.048,-0.0165,0.050756772900000004,1.27,0.12,1.2756566936,1.318,0.10350000000000001,1.322057582,0.048,-0.0165,0.050756772900000004,1.27,0.12,1.2756566936
2020-03-15 08:00:00,1.361,0.11,1.365438025,0.031,-0.01,0.0325729949,1.33,0.12,1.335402561,1.361,0.11,1.365438025,0.031,-0.01,0.0325729949,1.33,0.12,1.335402561
2020-03-15 08:30:00,1.552,0.8955000000000001,1.7918214894000002,0.042,-0.0145,0.044432533100000005,1.51,0.91,1.7630087918,1.432,-0.6745,1.5829005812,0.042,-0.0145,0.044432533100000005,1.3900000000000001,-0.66,1.5387332452
2020-03-15 09:00:00,1.6105,0.9535,1.8715962439,0.0205,-0.006500000000000001,0.0215058132,1.5899999999999999,0.96,1.8573368031,1.4705,-0.7365,1.6446283775000001,0.0205,-0.006500000000000001,0.0215058132,1.45,-0.73,1.6233915116
2020-03-15 09:30:00,1.6615,0.9535,1.9156577199,0.021500000000000002,-0.006500000000000001,0.0224610774,1.6400000000000001,0.96,1.9003157632,1.5215,-0.7365,1.6903829448,0.021500000000000002,-0.006500000000000001,0.0224610774,1.5,-0.73,1.6682026256
2020-03-15 10:00:00,1.615,0.9455,1.8714153067,0.045,-0.0145,0.047278430600000004,1.57,0.96,1.840244549,1.475,-0.7445,1.6522424913,0.045,-0.0145,0.047278430600000004,1.43,-0.73,1.6055528642999999
2020-03-15 10:30:00,1.608,0.9495,1.8674084315,0.038,-0.0105,0.0394239775,1.57,0.96,1.840244549,1.468,-0.7405,1.6441910625,0.038,-0.0105,0.0394239775,1.43,-0.73,1.6055528642999999
2020-03-15 11:00:00,1.637,0.839,1.839480905,0.037,-0.011,0.0386005181,1.6,0.85,1.8117670932,1.517,-0.651,1.6507846619,0.037,-0.011,0.0386005181,1.48,-0.64,1.6124515497
2020-03-15 11:30:00,1.5394999999999999,0.073,1.5412297849,0.029500000000000002,-0.007,0.030319135900000002,1.51,0.08,1.5121177203,1.5394999999999999,0.083,1.5417357912,0.029500000000000002,-0.007,0.030319135900000002,1.51,0.09,1.5126797414
2020-03-15 12:00:00,1.5855000000000001,0.067,1.5869150103,0.0455,-0.013000000000000001,0.047320714300000004,1.54,0.08,1.5420765221,1.5855000000000001,0.077,1.587368656,0.0455,-0.013000000000000001,0.047320714300000004,1.54,0.09,1.5426276284
2020-03-15 12:30:00,1.5995,0.083,1.6016520377,0.059500000000000004,-0.017,0.0618809341,1.54,0.1,1.5432433379,1.5995,0.093,1.6022013762,0.059500000000000004,-0.017,0.0618809341,1.54,0.11,1.5439235732
2020-03-15 13:00:00,1.517,0.1,1.5202924061,0.097,-0.03,0.1015332458,1.42,0.13,1.4259382876,1.517,0.1,1.5202924061,0.097,-0.03,0.1015332458,1.42,0.13,1.4259382876
2020-03-15 13:30:00,1.5354999999999999,0.10300000000000001,1.5389506977,0.0855,-0.027,0.0896618648,1.45,0.13,1.4558159224,1.5354999999999999,0.10300000000000001,1.5389506977,0.0855,-0.027,0.0896618648,1.45,0.13,1.4558159224
2020-03-15 14:00:00,1.395,0.1615,1.4043173609,0.125,-0.0385,0.1307946864,1.27,0.2,1.2856515858,1.385,-0.018500000000000003,1.3851235504,0.125,-0.0385,0.1307946864,1.26,0.02,1.2601587202
2020-03-15 14:30:00,1.3725,0.066,1.3740859689,0.14250000000000002,-0.044,0.1491383586,1.23,0.11,1.2349089035,1.3725,0.076,1.3746025789,0.14250000000000002,-0.044,0.1491383586,1.23,0.12,1.2358397954
2020-03-15 15:00:00,1.3175,0.061,1.3189113882,0.1275,-0.039,0.1333313542,1.19,0.1,1.1941942891,1.3275000000000001,0.061,1.3289007676,0.1275,-0.039,0.1333313542,1.2,0.1,1.2041594579
2020-03-15 15:30:00,1.415,0.5615,1.522336116,0.17500000000000002,-0.0585,0.1845189692,1.24,0.62,1.386362146,1.335,-0.4485,1.4083242702,0.17500000000000002,-0.0585,0.1845189692,1.16,-0.39,1.2238055401
2020-03-15 16:00:00,1.423,0.8995000000000001,1.6834575284,0.153,-0.0505,0.161118745,1.27,0.9500000000000001,1.586001261,1.303,-0.7705000000000001,1.5137632741,0.153,-0.0505,0.161118745,1.15,-0.72,1.3567977005
2020-03-15 16:30:00,1.4889999999999999,0.76,1.6717419059,0.149,-0.05,0.15716551780000002,1.34,0.81,1.5657905352,1.379,-0.62,1.5119659388,0.149,-0.05,0.15716551780000002,1.23,-0.5700000000000001,1.3556548233
2020-03-15 17:00:00,1.506,0.073,1.5077682183,0.166,-0.057,0.17551353220000002,1.34,0.13,1.3462912018,1.506,0.083,1.5082854504,0.166,-0.057,0.17551353220000002,1.34,0.14,1.3472935834
2020-03-15 17:30:00,1.579,0.077,1.5808763392,0.209,-0.073,0.2213820228,1.37,0.15,1.3781872151,1.579,0.08700000000000001,1.5813949538,0.209,-0.073,0.2213820228,1.37,0.16,1.3793114224
2020-03-15 18:00:00,1.6635,0.454,1.7243399462,0.1335,-0.046,0.1412028682,1.53,0.5,1.6096272861,1.6035,-0.28600000000000003,1.6288057742,0.1335,-0.046,0.1412028682,1.47,-0.24,1.4894629905
2020-03-15 18:30:00,1.7770000000000001,0.96,2.0197348836,0.117,-0.04,0.12364869590000001,1.6600000000000001,1.0,1.9379370475000002,1.637,-0.76,1.8048182734,0.117,-0.04,0.12364869590000001,1.52,-0.72,1.6819036833
2020-03-15 19:00:00,1.8355000000000001,0.28650000000000003,1.8577250873,0.0955,-0.0335,0.101205237,1.74,0.32,1.7691806013,1.8054999999999999,-0.0635,1.8066163123,0.0955,-0.0335,0.101205237,1.71,-0.03,1.7102631376000001
2020-03-15 19:30:00,1.8439999999999999,0.106,1.8470441251,0.154,-0.054,0.1631931371,1.69,0.16,1.6975570683,1.8439999999999999,0.116,1.8476449875,0.154,-0.054,0.1631931371,1.69,0.17,1.6985287751
2020-03-15 20:00:00,1.775,0.2695,1.7953426553,0.145,-0.0505,0.1535423394,1.63,0.32,1.661114084,1.755,-0.07050000000000001,1.7564154548,0.145,-0.0505,0.1535423394,1.6099999999999999,-0.02,1.6101242188
2020-03-15 20:30:00,1.6280000000000001,0.08950000000000001,1.6304582945,0.058,-0.0205,0.061516258000000004,1.57,0.11,1.5738487856,1.6280000000000001,0.0995,1.6310377831,0.058,-0.0205,0.061516258000000004,1.57,0.12,1.5745793089
2020-03-15 21:00:00,1.5725,0.065,1.5738428289000002,0.0425,-0.015,0.0450693909,1.53,0.08,1.5320900757,1.5725,0.075,1.5742875373,0.0425,-0.015,0.0450693909,1.53,0.09,1.5326447729
2020-03-15 21:30:00,1.4985,0.063,1.4998237396,0.0485,-0.017,0.0513930929,1.45,0.08,1.4522052197,1.4985,0.073,1.5002770577,0.0485,-0.017,0.0513930929,1.45,0.09,1.4527904185
2020-03-15 22:00:00,1.4005,0.1325,1.4067538875,0.0505,-0.0175,0.053446234700000005,1.35,0.15,1.3583077707,1.3905,-0.0475,1.3913110723,0.0505,-0.0175,0.053446234700000005,1.34,-0.03,1.3403357788
2020-03-15 22:30:00,1.3265,0.0205,1.3266583961,0.026500000000000003,-0.0095,0.028151376500000002,1.3,0.03,1.3003461078,1.3265,0.030500000000000003,1.3268505945,0.026500000000000003,-0.0095,0.028151376500000002,1.3,0.04,1.300615239
2020-03-15 23:00:00,1.2365,0.024,1.2367328936,0.0165,-0.006,0.0175570499,1.22,0.03,1.2203687967,1.2465,0.034,1.2469636121,0.0165,-0.006,0.0175570499,1.23,0.04,1.2306502346000001
2020-03-15 23:30:00,1.2075,0.08700000000000001,1.2106301045,0.0375,-0.013000000000000001,0.0396894192,1.17,0.1,1.174265728,1.2175,0.097,1.2213579533,0.0375,-0.013000000000000001,0.0396894192,1.18,0.11,1.1851160281
2020-03-16 00:00:00,1.2075,0.08700000000000001,1.2106301045,0.0375,-0.013000000000000001,0.0396894192,1.17,0.1,1.174265728,1.2175,0.097,1.2213579533,0.0375,-0.013000000000000001,0.0396894192,1.18,0.11,1.1851160281
2020-03-16 00:30:00,1.2235,0.07150000000000001,1.2255874102,0.0235,-0.0085,0.024989998000000003,1.2,0.08,1.2026637103,1.2235,0.0815,1.2262114418,0.0235,-0.0085,0.024989998000000003,1.2,0.09,1.2033702672
2020-03-16 01:00:00,1.3385,0.083,1.341070934,0.0485,-0.017,0.0513930929,1.29,0.1,1.2938701635,1.3385,0.093,1.3417269655,0.0485,-0.017,0.0513930929,1.29,0.11,1.294681428
2020-03-16 01:30:00,1.42,0.089,1.4227863508,0.06,-0.021,0.0635688603,1.3599999999999999,0.11,1.3644412776000001,1.43,0.089,1.4327669036000001,0.06,-0.021,0.0635688603,1.37,0.11,1.3744089639000001
2020-03-16 02:00:00,1.3495,0.096,1.352910289,0.0395,-0.014,0.041907636500000005,1.31,0.11,1.3146102084,1.3595000000000002,0.096,1.3628852666,0.0395,-0.014,0.041907636500000005,1.32,0.11,1.3245754037
2020-03-16 02:30:00,1.324,0.08750000000000001,1.3268881828999999,0.064,-0.022500000000000003,0.067839885,1.26,0.11,1.2647924731,1.334,0.08750000000000001,1.336866579,0.064,-0.022500000000000003,0.067839885,1.27,0.11,1.2747548784
2020-03-16 03:00:00,1.308,0.093,1.3113020247,0.048,-0.017,0.0509215082,1.26,0.11,1.2647924731,1.318,0.093,1.3212770338,0.048,-0.017,0.0509215082,1.27,0.11,1.2747548784
2020-03-16 03:30:00,1.28,0.10300000000000001,1.2841374537,0.02,-0.007,0.0211896201,1.26,0.11,1.2647924731,1.3,0.10300000000000001,1.304074001,0.02,-0.007,0.0211896201,1.28,0.11,1.2847178679
2020-03-16 04:00:00,1.2690000000000001,0.1075,1.2735451504,0.009000000000000001,-0.0025,0.0093407708,1.26,0.11,1.2647924731,1.2690000000000001,0.1075,1.2735451504,0.009000000000000001,-0.0025,0.0093407708,1.26,0.11,1.2647924731
2020-03-16 04:30:00,1.26,0.1005,1.2640016812,0.0,0.0005,0.0005,1.26,0.1,1.2639620247,1.26,0.1105,1.2648360566,0.0,0.0005,0.0005,1.26,0.11,1.2647924731
2020-03-16 05:00:00,1.2610000000000001,0.1005,1.2649985178,0.001,0.0005,0.0011180340000000002,1.26,0.1,1.2639620247,1.2610000000000001,0.1105,1.2658322361,0.001,0.0005,0.0011180340000000002,1.26,0.11,1.2647924731
2020-03-16 05:30:00,1.3215,0.1105,1.3261117977,0.0015,0.0005,0.0015811388,1.32,0.11,1.3245754037,1.3215,0.1105,1.3261117977,0.0015,0.0005,0.0015811388,1.32,0.11,1.3245754037
2020-03-16 06:00:00,1.375,0.1085,1.3792741751,0.005,-0.0015,0.0052201533000000005,1.37,0.11,1.3744089639000001,1.375,0.1085,1.3792741751,0.005,-0.0015,0.0052201533000000005,1.37,0.11,1.3744089639000001
2020-03-16 06:30:00,1.472,0.3095,1.5041855769999999,0.002,-0.0005,0.0020615528,1.47,0.31,1.5023315213,1.442,-0.0505,1.4428840043,0.002,-0.0005,0.0020615528,1.44,-0.05,1.4408677941
2020-03-16 07:00:00,1.573,0.16,1.5811163778,0.003,0.0,0.003,1.57,0.16,1.5781318069,1.573,0.16,1.5811163778,0.003,0.0,0.003,1.57,0.16,1.5781318069
2020-03-16 07:30:00,1.8065,0.3995,1.8501466158,0.006500000000000001,-0.0005,0.0065192024,1.8,0.4,1.8439088915,1.7765,-0.0205,1.7766182764,0.006500000000000001,-0.0005,0.0065192024,1.77,-0.02,1.7701129907
2020-03-16 08:00:00,1.7305000000000001,0.195,1.7414520522,0.0205,-0.005,0.021100947800000002,1.71,0.2,1.7216561794,1.7305000000000001,0.20500000000000002,1.7426001406,0.0205,-0.005,0.021100947800000002,1.71,0.21,1.7228464818
2020-03-16 08:30:00,1.6875,0.23800000000000002,1.7042007658,0.0175,-0.002,0.017613915,1.67,0.24,1.6871573726,1.6875,0.168,1.6958420475,0.0175,-0.002,0.017613915,1.67,0.17,1.6786303941
2020-03-16 09:00:00,1.596,0.179,1.606006538,0.016,-0.001,0.0160312195,1.58,0.18,1.5902201106,1.596,0.169,1.6049227396,0.016,-0.001,0.0160312195,1.58,0.17,1.5891192529
2020-03-16 09:30:00,1.5350000000000001,0.155,1.5428058854,0.025,-0.005,0.025495097600000002,1.51,0.16,1.5184531603,1.5350000000000001,0.165,1.5438426085999999,0.025,-0.005,0.025495097600000002,1.51,0.17,1.5195394039
2020-03-16 10:00:00,1.4849999999999999,0.156,1.493171457,0.025,-0.004,0.025317977800000002,1.46,0.16,1.4687409574,1.4849999999999999,0.166,1.4942493099,0.025,-0.004,0.025317977800000002,1.46,0.17,1.4698639393000001
2020-03-16 10:30:00,1.459,0.1515,1.4668446578,0.039,-0.0085,0.0399155358,1.42,0.16,1.4289856542,1.459,0.1615,1.467911186,0.039,-0.0085,0.0399155358,1.42,0.17,1.4301398533
2020-03-16 11:00:00,1.4665,0.1495,1.4741005732,0.0465,-0.0105,0.0476707457,1.42,0.16,1.4289856542,1.4665,0.1595,1.4751482976,0.0465,-0.0105,0.0476707457,1.42,0.17,1.4301398533
2020-03-16 11:30:00,1.4,0.5945,1.5209964661000002,0.06,-0.0155,0.0619697507,1.34,0.61,1.4723111084,1.34,-0.29550000000000004,1.3721954125,0.06,-0.0155,0.0619697507,1.28,-0.28,1.3102671483
2020-03-16 12:00:00,1.462,1.004,1.7735444736,0.062,-0.016,0.06403124240000001,1.4,1.02,1.7321662737999999,1.342,-0.6960000000000001,1.5117473334,0.062,-0.016,0.06403124240000001,1.28,-0.68,1.4494136746000001
2020-03-16 12:30:00,1.456,1.006,1.7697378337,0.056,-0.014,0.057723478800000005,1.4,1.02,1.7321662737999999,1.336,-0.6940000000000001,1.5055005812,0.056,-0.014,0.057723478800000005,1.28,-0.68,1.4494136746000001
2020-03-16 13:00:00,1.4385,1.008,1.7565153714,0.0785,-0.022,0.0815245362,1.3599999999999999,1.03,1.7060187572,1.3085,-0.7020000000000001,1.4849162434,0.0785,-0.022,0.0815245362,1.23,-0.68,1.4054536633999999
2020-03-16 13:30:00,1.4245,0.28,1.4517576416,0.10450000000000001,-0.03,0.1087209731,1.32,0.31,1.3559129766,1.4045,0.01,1.4045355994,0.10450000000000001,-0.03,0.1087209731,1.3,0.04,1.300615239
2020-03-16 14:00:00,1.4285,0.1365,1.4350067944,0.1085,-0.0335,0.1135539519,1.32,0.17,1.3309019498,1.4385,0.1365,1.4449617641999999,0.1085,-0.0335,0.1135539519,1.33,0.17,1.3408206442
2020-03-16 14:30:00,1.371,0.1355,1.3776796616,0.111,-0.0345,0.1162379026,1.26,0.17,1.2714165328,1.371,0.1355,1.3776796616,0.111,-0.0345,0.1162379026,1.26,0.17,1.2714165328
2020-03-16 15:00:00,1.383,0.13,1.3890964689,0.123,-0.04,0.1293406355,1.26,0.17,1.2714165328,1.383,0.13,1.3890964689,0.123,-0.04,0.1293406355,1.26,0.17,1.2714165328
2020-03-16 15:30:00,1.362,0.117,1.3670160935,0.192,-0.063,0.20207176940000002,1.17,0.18,1.1837651794,1.3719999999999999,0.127,1.377865378,0.192,-0.063,0.20207176940000002,1.18,0.19,1.1951987282
2020-03-16 16:00:00,1.443,0.37,1.4896808383,0.153,-0.05,0.1609627286,1.29,0.42,1.3566502866,1.403,-0.09,1.4058837079,0.153,-0.05,0.1609627286,1.25,-0.04,1.2506398362
2020-03-16 16:30:00,1.5345,0.1555,1.5423587456,0.21450000000000002,-0.0745,0.22706937270000002,1.32,0.23,1.339888055,1.5345,0.1555,1.5423587456,0.21450000000000002,-0.0745,0.22706937270000002,1.32,0.23,1.339888055
2020-03-16 17:00:00,1.6855,0.756,1.8472807718,0.1555,-0.054,0.1646093861,1.53,0.81,1.7311845656,1.5755,-0.47400000000000003,1.6452587183,0.1555,-0.054,0.1646093861,1.42,-0.42,1.4808105888
2020-03-16 17:30:00,1.7469999999999999,1.0245,2.0252430101,0.187,-0.0655,0.19813947110000002,1.56,1.09,1.9030764567,1.597,-0.6955,1.7418752108,0.187,-0.0655,0.19813947110000002,1.4100000000000001,-0.63,1.5443445211
2020-03-16 18:00:00,1.792,0.3105,1.8187012536,0.14200000000000002,-0.0495,0.1503803511,1.65,0.36,1.6888161534,1.762,0.0205,1.7621192497,0.14200000000000002,-0.0495,0.1503803511,1.62,0.07,1.6215116404
2020-03-16 18:30:00,2.008,1.0255,2.2547093493,0.128,-0.044500000000000005,0.1355147593,1.88,1.07,2.1631689717,1.8479999999999999,-0.6745,1.9672453456999999,0.128,-0.044500000000000005,0.1355147593,1.72,-0.63,1.8317477992
2020-03-16 19:00:00,2.074,1.042,2.3210428691000002,0.164,-0.058,0.1739540169,1.9100000000000001,1.1,2.2041097976,1.9140000000000001,-0.6880000000000001,2.0338977359,0.164,-0.058,0.1739540169,1.75,-0.63,1.8599462358
2020-03-16 19:30:00,2.0545,1.042,2.303635008,0.1645,-0.058,0.1744254855,1.8900000000000001,1.1,2.186801317,1.8945,-0.6980000000000001,2.0189933754,0.1645,-0.058,0.1744254855,1.73,-0.64,1.8445866746
2020-03-16 20:00:00,1.9975,0.8855000000000001,2.1849751715,0.20750000000000002,-0.0745,0.2204688187,1.79,0.96,2.0311819219,1.8675000000000002,-0.5245000000000001,1.9397568147,0.20750000000000002,-0.0745,0.2204688187,1.6600000000000001,-0.45,1.7199127885
2020-03-16 20:30:00,1.839,0.1555,1.8455625836,0.209,-0.0745,0.2218811619,1.63,0.23,1.6461470165,1.839,0.1555,1.8455625836,0.209,-0.0745,0.2218811619,1.63,0.23,1.6461470165
2020-03-16 21:00:00,1.728,0.148,1.7343263822,0.228,-0.082,0.24229733800000003,1.5,0.23,1.5175308893000001,1.728,0.148,1.7343263822,0.228,-0.082,0.24229733800000003,1.5,0.23,1.5175308893000001
2020-03-16 21:30:00,1.677,0.535,1.7602710019,0.23700000000000002,-0.085,0.25178165140000003,1.44,0.62,1.5678010078,1.607,-0.275,1.6303600829,0.23700000000000002,-0.085,0.25178165140000003,1.37,-0.19,1.3831124322
2020-03-16 22:00:00,1.6565,0.9725,1.9208718073000002,0.2165,-0.0775,0.2299532561,1.44,1.05,1.7821616088,1.5065,-0.7475,1.6817545897000001,0.2165,-0.0775,0.2299532561,1.29,-0.67,1.4536161804
2020-03-16 22:30:00,1.5030000000000001,0.9665,1.7869334767,0.233,-0.0835,0.24751010080000002,1.27,1.05,1.6478470803,1.363,-0.7535000000000001,1.5574117150000002,0.233,-0.0835,0.24751010080000002,1.13,-0.67,1.3136970731
2020-03-16 23:00:00,1.3705,0.1975,1.3846575389,0.2305,-0.0825,0.24481932110000001,1.1400000000000001,0.28,1.1738824473,1.3605,0.0175,1.3606125459,0.2305,-0.0825,0.24481932110000001,1.13,0.1,1.1344161494
2020-03-16 23:30:00,1.2815,0.127,1.28777764,0.2315,-0.083,0.2459293598,1.05,0.21,1.0707940979,1.2815,0.077,1.2838112205,0.2315,-0.083,0.2459293598,1.05,0.16,1.0621205205
2020-03-17 00:00:00,1.2105000000000001,0.0835,1.2133764873,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.97,0.17,0.9847842403,1.2205,0.0835,1.2233529744,0.24050000000000002,-0.08650000000000001,0.25558266760000004,0.98,0.17,0.9946356117
2020-03-17 00:30:00,1.203,0.196,1.2188621743,0.233,-0.084,0.24767922800000003,0.97,0.28,1.0096038827,1.193,-0.034,1.1934843945,0.233,-0.084,0.24767922800000003,0.96,0.05,0.9613012015
2020-03-17 01:00:00,1.318,0.1545,1.3270245853,0.23800000000000002,-0.0855,0.2528917753,1.08,0.24,1.1063453349,1.318,0.0245,1.3182276928,0.23800000000000002,-0.0855,0.2528917753,1.08,0.11,1.0855873986
2020-03-17 01:30:00,1.314,0.076,1.316196034,0.234,-0.084,0.24862019230000001,1.08,0.16,1.0917875251,1.334,0.076,1.3361631637,0.234,-0.084,0.24862019230000001,1.1,0.16,1.1115754585
2020-03-17 02:00:00,1.2745,0.0755,1.2767343107,0.23450000000000001,-0.0845,0.24925990450000002,1.04,0.16,1.052235715,1.2745,0.0755,1.2767343107,0.23450000000000001,-0.0845,0.24925990450000002,1.04,0.16,1.052235715
2020-03-17 02:30:00,1.262,0.069,1.263884884,0.17200000000000001,-0.061,0.18249657530000002,1.09,0.13,1.09772492,1.272,0.069,1.2738700876,0.17200000000000001,-0.061,0.18249657530000002,1.1,0.13,1.107655181
2020-03-17 03:00:00,1.2195,0.059000000000000004,1.2209263901,0.1995,-0.07100000000000001,0.2117575264,1.02,0.13,1.0282509421,1.2295,0.059000000000000004,1.2309148021,0.1995,-0.07100000000000001,0.2117575264,1.03,0.13,1.0381714695
2020-03-17 03:30:00,1.201,0.061500000000000006,1.2025735944,0.191,-0.0685,0.2029119267,1.01,0.13,1.0183319694,1.221,0.061500000000000006,1.2225478518,0.191,-0.0685,0.2029119267,1.03,0.13,1.0381714695
2020-03-17 04:00:00,1.1805,0.0745,1.1828484687,0.21050000000000002,-0.0755,0.2236302752,0.97,0.15,0.9815294188,1.1805,0.0745,1.1828484687,0.21050000000000002,-0.0755,0.2236302752,0.97,0.15,0.9815294188
2020-03-17 04:30:00,1.1085,0.0565,1.1099389623,0.17850000000000002,-0.0635,0.1894584387,0.93,0.12,0.9377099765,1.1085,0.0665,1.1104929086,0.17850000000000002,-0.0635,0.1894584387,0.93,0.13,0.9390420651
2020-03-17 05:00:00,1.1835,0.0835,1.1864419497,0.21350000000000002,-0.0765,0.22679175470000001,0.97,0.16,0.9831073187,1.1935,0.0835,1.1964173603,0.21350000000000002,-0.0765,0.22679175470000001,0.98,0.16,0.992975327
2020-03-17 05:30:00,1.2765,0.101,1.2804894572,0.1665,-0.059000000000000004,0.1766444168,1.11,0.16,1.1214722466,1.2765,0.101,1.2804894572,0.1665,-0.059000000000000004,0.1766444168,1.11,0.16,1.1214722466
2020-03-17 06:00:00,1.3145,0.124,1.3203356581,0.1845,-0.066,0.19594961090000002,1.13,0.19,1.1458621209,1.3245,0.124,1.3302917913,0.1845,-0.066,0.19594961090000002,1.1400000000000001,0.19,1.1557248808
2020-03-17 06:30:00,1.404,0.148,1.4117790195,0.17400000000000002,-0.062,0.1847159982,1.23,0.21,1.2477980606,1.4140000000000001,0.148,1.4217243052000001,0.17400000000000002,-0.062,0.1847159982,1.24,0.21,1.2576565509
2020-03-17 07:00:00,1.5430000000000001,0.2725,1.5668775479,0.163,-0.0575,0.1728445834,1.38,0.33,1.4189080308,1.5230000000000001,0.052500000000000005,1.5239046066,0.163,-0.0575,0.1728445834,1.3599999999999999,0.11,1.3644412776000001
2020-03-17 07:30:00,1.699,0.308,1.7266919239,0.149,-0.052000000000000005,0.1578131807,1.55,0.36,1.5912573645,1.679,0.098,1.6818576040000002,0.149,-0.052000000000000005,0.1578131807,1.53,0.15,1.537335357
2020-03-17 08:00:00,1.6855,0.1825,1.6953514385,0.1355,-0.0475,0.1435844699,1.55,0.23,1.5669716015000001,1.6655,0.1925,1.6765877549,0.1355,-0.0475,0.1435844699,1.53,0.24,1.5487091399000001
2020-03-17 08:30:00,1.6720000000000002,0.17300000000000001,1.6809262328,0.162,-0.057,0.1717352614,1.51,0.23,1.5274161188000002,1.6920000000000002,0.183,1.7018675037,0.162,-0.057,0.1717352614,1.53,0.24,1.5487091399000001
2020-03-17 09:00:00,1.6465,0.1615,1.6544015534,0.1665,-0.0585,0.176478044,1.48,0.22,1.4962620091,1.6465,0.1615,1.6544015534,0.1665,-0.0585,0.176478044,1.48,0.22,1.4962620091
2020-03-17 09:30:00,1.709,0.14,1.7147247593000001,0.169,-0.06,0.1793348823,1.54,0.2,1.5529327094,1.709,0.16,1.7164734195,0.169,-0.06,0.1793348823,1.54,0.22,1.5556349186
2020-03-17 10:00:00,1.6655,0.14550000000000002,1.6718434436,0.1555,-0.0545,0.1647740878,1.51,0.2,1.5231874474,1.6655,0.1555,1.6727434052999999,0.1555,-0.0545,0.1647740878,1.51,0.21,1.5245327153
2020-03-17 10:30:00,1.703,0.14400000000000002,1.7090772364,0.133,-0.046,0.1407302384,1.57,0.19,1.5814550262,1.703,0.14400000000000002,1.7090772364,0.133,-0.046,0.1407302384,1.57,0.19,1.5814550262
2020-03-17 11:00:00,1.6985000000000001,0.14550000000000002,1.7047206516000002,0.1285,-0.044500000000000005,0.1359871317,1.57,0.19,1.5814550262,1.6985000000000001,0.14550000000000002,1.7047206516000002,0.1285,-0.044500000000000005,0.1359871317,1.57,0.19,1.5814550262
2020-03-17 11:30:00,1.6925,0.1405,1.6983216715,0.14250000000000002,-0.0495,0.15085257700000002,1.55,0.19,1.5616017418,1.6825,0.1405,1.6883561532,0.14250000000000002,-0.0495,0.15085257700000002,1.54,0.19,1.5516765127
2020-03-17 12:00:00,1.7570000000000001,0.156,1.7639118459,0.157,-0.054,0.1660271062,1.6,0.21,1.6137224049,1.7570000000000001,0.156,1.7639118459,0.157,-0.054,0.1660271062,1.6,0.21,1.6137224049
2020-03-17 12:30:00,1.808,0.1555,1.8146746954,0.158,-0.0545,0.1671354241,1.65,0.21,1.6633099531000002,1.808,0.17550000000000002,1.8164977979999999,0.158,-0.0545,0.1671354241,1.65,0.23,1.6659531805999999
2020-03-17 13:00:00,1.771,0.1625,1.7784395548,0.221,-0.0775,0.2341948975,1.55,0.24,1.5684705926,1.771,0.17250000000000001,1.7793811424000001,0.221,-0.0775,0.2341948975,1.55,0.25,1.5700318468
2020-03-17 13:30:00,1.7875,0.24650000000000002,1.8044163876,0.20750000000000002,-0.07350000000000001,0.22013291440000002,1.58,0.32,1.6120794025,1.7775,0.08650000000000001,1.7796034671,0.20750000000000002,-0.07350000000000001,0.22013291440000002,1.57,0.16,1.5781318069
2020-03-17 14:00:00,1.7025000000000001,0.14300000000000002,1.7084950249,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.46,0.23,1.4780054127,1.7025000000000001,0.14300000000000002,1.7084950249,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.46,0.23,1.4780054127
2020-03-17 14:30:00,1.698,0.14450000000000002,1.7041373918,0.23800000000000002,-0.0855,0.2528917753,1.46,0.23,1.4780054127,1.698,0.14450000000000002,1.7041373918,0.23800000000000002,-0.0855,0.2528917753,1.46,0.23,1.4780054127
2020-03-17 15:00:00,1.7025000000000001,0.14350000000000002,1.7085369472,0.24250000000000002,-0.08650000000000001,0.2574655317,1.46,0.23,1.4780054127,1.7025000000000001,0.14350000000000002,1.7085369472,0.24250000000000002,-0.08650000000000001,0.2574655317,1.46,0.23,1.4780054127
2020-03-17 15:30:00,1.7225000000000001,0.14350000000000002,1.7284670954,0.24250000000000002,-0.08650000000000001,0.2574655317,1.48,0.23,1.4977650016,1.7225000000000001,0.1535,1.7293260248,0.24250000000000002,-0.08650000000000001,0.2574655317,1.48,0.24,1.4993331851
2020-03-17 16:00:00,1.7215,0.14400000000000002,1.7275121563,0.24150000000000002,-0.08600000000000001,0.2563557099,1.48,0.23,1.4977650016,1.7215,0.14400000000000002,1.7275121563,0.24150000000000002,-0.08600000000000001,0.2563557099,1.48,0.23,1.4977650016
2020-03-17 16:30:00,1.7475,0.14150000000000001,1.7532194672,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5,0.23,1.5175308893000001,1.7475,0.14150000000000001,1.7532194672,0.24750000000000003,-0.08850000000000001,0.2628469136,1.5,0.23,1.5175308893000001
2020-03-17 17:00:00,1.8465,0.5720000000000001,1.9330665405,0.24650000000000002,-0.088,0.26173698630000003,1.6,0.66,1.7307801709000001,1.7765,-0.248,1.7937269162,0.24650000000000002,-0.088,0.26173698630000003,1.53,-0.16,1.5383432647
2020-03-17 17:30:00,1.9580000000000002,1.0415,2.2177660493999998,0.248,-0.08850000000000001,0.2633177738,1.71,1.13,2.0496341137,1.808,-0.6785,1.9311204649,0.248,-0.08850000000000001,0.2633177738,1.56,-0.59,1.6678429182999999
2020-03-17 18:00:00,1.9355,0.232,1.9493548292,0.24550000000000002,-0.088,0.2607954179,1.69,0.32,1.7200290695,1.9255,0.132,1.9300192357000001,0.24550000000000002,-0.088,0.2607954179,1.6800000000000002,0.22,1.6943435306999999
2020-03-17 18:30:00,2.039,0.1875,2.0476028057,0.229,-0.0825,0.24340758,1.81,0.27,1.8300273222,2.039,0.1975,2.0485427137,0.229,-0.0825,0.24340758,1.81,0.28,1.8315294155
2020-03-17 19:00:00,2.083,0.20600000000000002,2.0931614845,0.233,-0.084,0.24767922800000003,1.85,0.29,1.8725917868000002,2.083,0.216,2.0941692864,0.233,-0.084,0.24767922800000003,1.85,0.30000000000000004,1.8741664814
2020-03-17 19:30:00,2.0505,0.202,2.0604257448,0.1905,-0.068,0.20227271200000002,1.8599999999999999,0.27,1.8794946129,2.0505,0.202,2.0604257448,0.1905,-0.068,0.20227271200000002,1.8599999999999999,0.27,1.8794946129
2020-03-17 20:00:00,1.945,0.197,1.9549511502999999,0.20500000000000002,-0.073,0.2176097424,1.74,0.27,1.7608236709,1.945,0.197,1.9549511502999999,0.20500000000000002,-0.073,0.2176097424,1.74,0.27,1.7608236709
2020-03-17 20:30:00,1.8755000000000002,0.17300000000000001,1.8834620384,0.2155,-0.077,0.228843287,1.6600000000000001,0.25,1.6787197503,1.8755000000000002,0.193,1.8854042670000002,0.2155,-0.077,0.228843287,1.6600000000000001,0.27,1.6818144963
2020-03-17 21:00:00,1.827,0.1625,1.8342124332,0.217,-0.0775,0.2304240656,1.6099999999999999,0.24,1.6277899127,1.827,0.1625,1.8342124332,0.217,-0.0775,0.2304240656,1.6099999999999999,0.24,1.6277899127
2020-03-17 21:30:00,1.658,0.1585,1.6655588401,0.228,-0.0815,0.2421285815,1.43,0.24,1.45,1.658,0.1585,1.6655588401,0.228,-0.0815,0.2421285815,1.43,0.24,1.45
2020-03-17 22:00:00,1.5350000000000001,0.186,1.546227991,0.23500000000000001,-0.084,0.2495616156,1.3,0.27,1.3277424449,1.525,0.046,1.5256936128,0.23500000000000001,-0.084,0.2495616156,1.29,0.13,1.2965338407
2020-03-17 22:30:00,1.4385,0.10400000000000001,1.4422545718,0.23850000000000002,-0.08600000000000001,0.2535315562,1.2,0.19,1.2149485586,1.4485000000000001,0.114,1.4529790948,0.23850000000000002,-0.08600000000000001,0.2535315562,1.21,0.2,1.2264175472
2020-03-17 23:00:00,1.411,0.12350000000000001,1.4163944542,0.241,-0.08650000000000001,0.2560532171,1.17,0.21,1.1886967654,1.411,0.1135,1.4155575757,0.241,-0.08650000000000001,0.2560532171,1.17,0.2,1.1869709348
2020-03-17 23:30:00,1.325,0.122,1.3306047497,0.245,-0.088,0.2603247971,1.08,0.21,1.1002272493,1.335,0.112,1.3396898895,0.245,-0.088,0.2603247971,1.09,0.2,1.1081967334
2020-03-18 00:00:00,1.218,0.0845,1.2209276187,0.23800000000000002,-0.0855,0.2528917753,0.98,0.17,0.9946356117,1.218,0.0845,1.2209276187,0.23800000000000002,-0.0855,0.2528917753,0.98,0.17,0.9946356117
2020-03-18 00:30:00,1.201,0.0835,1.2038991860000001,0.241,-0.08650000000000001,0.2560532171,0.96,0.17,0.9749358953,1.211,0.0835,1.2138753025,0.241,-0.08650000000000001,0.2560532171,0.97,0.17,0.9847842403
2020-03-18 01:00:00,1.3065,0.07250000000000001,1.3085100305,0.2165,-0.0775,0.2299532561,1.09,0.15,1.1002726935,1.3065,0.07250000000000001,1.3085100305,0.2165,-0.0775,0.2299532561,1.09,0.15,1.1002726935
2020-03-18 01:30:00,1.349,0.0675,1.3506876952,0.229,-0.0825,0.24340758,1.12,0.15,1.13,1.349,0.0675,1.3506876952,0.229,-0.0825,0.24340758,1.12,0.15,1.13
2020-03-18 02:00:00,1.3025,0.063,1.3040227184,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.06,0.15,1.0705606008,1.3025,0.063,1.3040227184,0.24250000000000002,-0.08700000000000001,0.25763394570000003,1.06,0.15,1.0705606008
2020-03-18 02:30:00,1.2625,0.07,1.2644391049,0.2225,-0.08,0.2364450253,1.04,0.15,1.0507616285,1.2725,0.07,1.2744238894,0.2225,-0.08,0.2364450253,1.05,0.15,1.0606601718
2020-03-18 03:00:00,1.28,0.094,1.2834469214,0.24,-0.08600000000000001,0.25494313090000004,1.04,0.18,1.0554619842,1.29,0.094,1.293420272,0.24,-0.08600000000000001,0.25494313090000004,1.05,0.18,1.0653168543
2020-03-18 03:30:00,1.2455,0.34650000000000003,1.2928002553,0.20550000000000002,-0.07350000000000001,0.2182487113,1.04,0.42,1.1216059914,1.2155,-0.1635,1.2264471044,0.20550000000000002,-0.07350000000000001,0.2182487113,1.01,-0.09,1.0140019724
2020-03-18 04:00:00,1.228,0.085,1.23093826,0.20800000000000002,-0.075,0.2211085706,1.02,0.16,1.0324727599,1.218,0.085,1.2209623254,0.20800000000000002,-0.075,0.2211085706,1.01,0.16,1.0225947389
2020-03-18 04:30:00,1.114,0.083,1.1170877316,0.214,-0.077,0.2274313083,0.9,0.16,0.9141115906,1.124,0.083,1.1270603356,0.214,-0.077,0.2274313083,0.91,0.16,0.9239588735
2020-03-18 05:00:00,1.1535,0.08700000000000001,1.1567762316,0.20350000000000001,-0.073,0.2161972479,0.9500000000000001,0.16,0.9633794683,1.1535,0.08700000000000001,1.1567762316,0.20350000000000001,-0.073,0.2161972479,0.9500000000000001,0.16,0.9633794683
2020-03-18 05:30:00,1.2835,0.1015,1.2875070874,0.1635,-0.0585,0.17365051110000002,1.12,0.16,1.1313708499,1.2835,0.1015,1.2875070874,0.1635,-0.0585,0.17365051110000002,1.12,0.16,1.1313708499
2020-03-18 06:00:00,1.3385,0.35000000000000003,1.383503614,0.1685,-0.06,0.178863775,1.17,0.41000000000000003,1.2397580409,1.3085,-0.11,1.3131154747,0.1685,-0.06,0.178863775,1.1400000000000001,-0.05,1.1410959644
2020-03-18 06:30:00,1.3940000000000001,0.278,1.4214499639,0.17400000000000002,-0.062,0.1847159982,1.22,0.34,1.2664912159,1.3639999999999999,-0.032,1.3643753149,0.17400000000000002,-0.062,0.1847159982,1.19,0.03,1.1903780912
2020-03-18 07:00:00,1.5085000000000002,0.241,1.5276299454,0.1385,-0.049,0.1469123889,1.37,0.29,1.4003570973000001,1.4985,0.081,1.5006875924,0.1385,-0.049,0.1469123889,1.3599999999999999,0.13,1.366199107
2020-03-18 07:30:00,1.5939999999999999,0.1565,1.6016642126,0.124,-0.043500000000000004,0.1314087136,1.47,0.2,1.4835430563,1.604,0.1665,1.6126184452999999,0.124,-0.043500000000000004,0.1314087136,1.48,0.21,1.4948244044
2020-03-18 08:00:00,1.6025,0.165,1.6109721444,0.0425,-0.015,0.0450693909,1.56,0.18,1.5703502794,1.6025,0.17500000000000002,1.6120270624000002,0.0425,-0.015,0.0450693909,1.56,0.19,1.5715279189
2020-03-18 08:30:00,1.6945000000000001,0.169,1.7029067062,0.0045000000000000005,-0.001,0.0046097722,1.69,0.17,1.6985287751,1.6945000000000001,0.189,1.7050076979000002,0.0045000000000000005,-0.001,0.0046097722,1.69,0.19,1.7006469357
2020-03-18 09:00:00,1.6844999999999999,0.162,1.6922719196,0.0245,-0.008,0.025773047900000002,1.6600000000000001,0.17,1.6686821147000002,1.6844999999999999,0.182,1.6943034705,0.0245,-0.008,0.025773047900000002,1.6600000000000001,0.19,1.670838113
2020-03-18 09:30:00,1.6395,0.14,1.6454665752,0.029500000000000002,-0.01,0.0311488363,1.6099999999999999,0.15,1.6169724797,1.6395,0.15,1.6463475484,0.029500000000000002,-0.01,0.0311488363,1.6099999999999999,0.16,1.6179307773
2020-03-18 10:00:00,1.653,0.166,1.6613142388000002,0.043000000000000003,-0.014,0.045221676200000005,1.6099999999999999,0.18,1.6200308639,1.653,0.166,1.6613142388000002,0.043000000000000003,-0.014,0.045221676200000005,1.6099999999999999,0.18,1.6200308639
2020-03-18 10:30:00,1.7770000000000001,0.17850000000000002,1.7859426783,0.007,-0.0015,0.0071589105,1.77,0.18,1.7791290004,1.767,0.17850000000000002,1.7759930321000001,0.007,-0.0015,0.0071589105,1.76,0.18,1.7691806013
2020-03-18 11:00:00,1.7309999999999999,0.18050000000000002,1.7403853740000002,0.001,0.0005,0.0011180340000000002,1.73,0.18,1.7393389549,1.7309999999999999,0.18050000000000002,1.7403853740000002,0.001,0.0005,0.0011180340000000002,1.73,0.18,1.7393389549
2020-03-18 11:30:00,1.733,0.18050000000000002,1.7423746009,0.003,0.0005,0.0030413813000000002,1.73,0.18,1.7393389549,1.733,0.18050000000000002,1.7423746009,0.003,0.0005,0.0030413813000000002,1.73,0.18,1.7393389549
2020-03-18 12:00:00,1.7835,0.18050000000000002,1.7926105265999999,0.0035,0.0005,0.0035355339000000003,1.78,0.18,1.7890779748,1.7835,0.18050000000000002,1.7926105265999999,0.0035,0.0005,0.0035355339000000003,1.78,0.18,1.7890779748
2020-03-18 12:30:00,1.8025,0.18050000000000002,1.8115149737,0.0025,0.0005,0.0025495098,1.8,0.18,1.8089776118,1.8025,0.18050000000000002,1.8115149737,0.0025,0.0005,0.0025495098,1.8,0.18,1.8089776118
2020-03-18 13:00:00,1.787,0.7605000000000001,1.9420940374,0.007,0.0005,0.0070178344,1.78,0.76,1.9354586020000002,1.687,-0.41950000000000004,1.7383754629000001,0.007,0.0005,0.0070178344,1.6800000000000002,-0.42,1.7317043628
2020-03-18 13:30:00,1.7389999999999999,0.7405,1.8900955663999999,0.009000000000000001,0.0005,0.0090138782,1.73,0.74,1.8816216410000002,1.639,-0.41950000000000004,1.6918336945,0.009000000000000001,0.0005,0.0090138782,1.63,-0.42,1.6832409216
2020-03-18 14:00:00,1.6475,0.1605,1.6552995197,0.007500000000000001,0.0005,0.0075166482,1.6400000000000001,0.16,1.6477863939000001,1.6375000000000002,0.1605,1.6453469239,0.007500000000000001,0.0005,0.0075166482,1.63,0.16,1.6378339354
2020-03-18 14:30:00,1.6445,0.1605,1.6523136808999999,0.0045000000000000005,0.0005,0.0045276926,1.6400000000000001,0.16,1.6477863939000001,1.6345,0.1605,1.6423612575000002,0.0045000000000000005,0.0005,0.0045276926,1.63,0.16,1.6378339354
2020-03-18 15:00:00,1.5325,0.11,1.5364427259,0.0025,0.0,0.0025,1.53,0.11,1.5339491517,1.5325,0.12,1.5371910259,0.0025,0.0,0.0025,1.53,0.12,1.5346986675
2020-03-18 15:30:00,1.5915,0.11,1.5952969159000001,0.0015,0.0,0.0015,1.5899999999999999,0.11,1.5938004894,1.5815000000000001,0.12,1.5860461059,0.0015,0.0,0.0015,1.58,0.12,1.5845504094
2020-03-18 16:00:00,1.6720000000000002,0.14750000000000002,1.6784934465,0.012,-0.0025,0.0122576507,1.6600000000000001,0.15,1.6667633305,1.6720000000000002,0.1575,1.6794017536,0.012,-0.0025,0.0122576507,1.6600000000000001,0.16,1.6676930173
2020-03-18 16:30:00,1.7135,0.1525,1.7202727981,0.0835,-0.0275,0.0879118877,1.63,0.18,1.639908534,1.7135,0.1525,1.7202727981,0.0835,-0.0275,0.0879118877,1.63,0.18,1.639908534
2020-03-18 17:00:00,1.7355,0.1555,1.7424524384,0.0755,-0.0245,0.079375689,1.6600000000000001,0.18,1.6697305172,1.7355,0.1555,1.7424524384,0.0755,-0.0245,0.079375689,1.6600000000000001,0.18,1.6697305172
2020-03-18 17:30:00,1.841,0.16,1.8479396635,0.061,-0.02,0.0641950154,1.78,0.18,1.7890779748,1.841,0.18,1.8497786353999999,0.061,-0.02,0.0641950154,1.78,0.2,1.7912007146
2020-03-18 18:00:00,1.923,0.193,1.9326608601,0.023,-0.007,0.024041630600000002,1.9,0.2,1.9104973175,1.923,0.193,1.9326608601,0.023,-0.007,0.024041630600000002,1.9,0.2,1.9104973175
2020-03-18 18:30:00,2.063,0.1925,2.0719616912,0.023,-0.007500000000000001,0.024191940800000002,2.04,0.2,2.0497804761,2.063,0.2025,2.072914675,0.023,-0.007500000000000001,0.024191940800000002,2.04,0.21,2.0507803393
2020-03-18 19:00:00,2.1025,0.6385000000000001,2.1973139284,0.0325,-0.0115,0.0344746284,2.07,0.65,2.1696543504,2.0125,-0.24150000000000002,2.0269382082,0.0325,-0.0115,0.0344746284,1.98,-0.23,1.9933138237999999
2020-03-18 19:30:00,2.039,1.0465,2.2918733058000003,0.039,-0.0135,0.0412704495,2.0,1.06,2.2635370551,1.879,-0.6935,2.0028937191,0.039,-0.0135,0.0412704495,1.8399999999999999,-0.68,1.9616319736
2020-03-18 20:00:00,2.034,1.048,2.2881127595,0.034,-0.012,0.0360555128,2.0,1.06,2.2635370551,1.874,-0.6920000000000001,1.9976836586000002,0.034,-0.012,0.0360555128,1.8399999999999999,-0.68,1.9616319736
2020-03-18 20:30:00,1.912,1.0525,2.182544444,0.022,-0.007500000000000001,0.0232432786,1.8900000000000001,1.06,2.1669563909,1.752,-0.7075,1.8894603065000002,0.022,-0.007500000000000001,0.0232432786,1.73,-0.7000000000000001,1.8662529303
2020-03-18 21:00:00,1.788,0.387,1.8294023614000001,0.038,-0.013000000000000001,0.0401621713,1.75,0.4,1.7951323071,1.738,-0.093,1.7404864263,0.038,-0.013000000000000001,0.0401621713,1.7000000000000002,-0.08,1.701881312
2020-03-18 21:30:00,1.6245,0.128,1.6295349797,0.0345,-0.012,0.036527387,1.5899999999999999,0.14,1.5961516219,1.6245,0.128,1.6295349797,0.0345,-0.012,0.036527387,1.5899999999999999,0.14,1.5961516219
2020-03-18 22:00:00,1.441,0.3885,1.492452093,0.031,-0.0115,0.0330643312,1.4100000000000001,0.4,1.4656397920000002,1.391,-0.2315,1.4101323519,0.031,-0.0115,0.0330643312,1.3599999999999999,-0.22,1.3776792079
2020-03-18 22:30:00,1.392,0.909,1.6625116541,0.032,-0.011,0.0338378486,1.3599999999999999,0.92,1.6419500601,1.262,-0.791,1.4894042433,0.032,-0.011,0.0338378486,1.23,-0.78,1.4564683313
2020-03-18 23:00:00,1.252,0.28250000000000003,1.2834758471,0.022,-0.007500000000000001,0.0232432786,1.23,0.29,1.2637246536,1.212,-0.1875,1.2264176491,0.022,-0.007500000000000001,0.0232432786,1.19,-0.18,1.2035364556
2020-03-18 23:30:00,1.1395,0.0335,1.1399923245,0.0195,-0.006500000000000001,0.0205548048,1.12,0.04,1.1207140581,1.1495,0.043500000000000004,1.1503227808,0.0195,-0.006500000000000001,0.0205548048,1.13,0.05,1.1311056538
2020-03-19 00:00:00,1.0895,0.0565,1.0909640232,0.0395,-0.0135,0.0417432629,1.05,0.07,1.0523307465,1.0895,0.0565,1.0909640232,0.0395,-0.0135,0.0417432629,1.05,0.07,1.0523307465
2020-03-19 00:30:00,1.1215,0.0555,1.1228724326,0.0415,-0.0145,0.043960209300000004,1.08,0.07,1.082266141,1.1315,0.0555,1.132860318,0.0415,-0.0145,0.043960209300000004,1.09,0.07,1.0922453937
2020-03-19 01:00:00,1.291,0.779,1.5078202810999999,0.031,-0.011,0.0328937684,1.26,0.79,1.4871785367,1.181,-0.6910000000000001,1.3682989439,0.031,-0.011,0.0328937684,1.15,-0.68,1.336001497
2020-03-19 01:30:00,1.319,0.89,1.5911822649,0.029,-0.01,0.030675723300000002,1.29,0.9,1.5729272075,1.199,-0.77,1.4249564906,0.029,-0.01,0.030675723300000002,1.17,-0.76,1.3951702405
2020-03-19 02:00:00,1.2885,0.48650000000000004,1.377285192,0.0385,-0.0135,0.0407982843,1.25,0.5,1.3462912018,1.2285,-0.3435,1.2756192614000001,0.0385,-0.0135,0.0407982843,1.19,-0.33,1.2349089035
2020-03-19 02:30:00,1.2165,0.07100000000000001,1.2185701662,0.026500000000000003,-0.009000000000000001,0.0279866039,1.19,0.08,1.1926860442,1.2165,0.07100000000000001,1.2185701662,0.026500000000000003,-0.009000000000000001,0.0279866039,1.19,0.08,1.1926860442
2020-03-19 03:00:00,1.1855,0.064,1.1872262842,0.0455,-0.016,0.048231214,1.1400000000000001,0.08,1.1428035702,1.1955,0.064,1.1972118650999999,0.0455,-0.016,0.048231214,1.15,0.08,1.1527792503
2020-03-19 03:30:00,1.174,0.07050000000000001,1.1761148966000001,0.084,-0.029500000000000002,0.0890294895,1.09,0.1,1.0945775441,1.174,0.0805,1.1767566656,0.084,-0.029500000000000002,0.0890294895,1.09,0.11,1.0955363983
2020-03-19 04:00:00,1.1455,0.0665,1.147428647,0.0955,-0.0335,0.101205237,1.05,0.1,1.0547511555,1.1555,0.0765,1.1580295765,0.0955,-0.0335,0.101205237,1.06,0.11,1.0656922632999999
2020-03-19 04:30:00,1.1925,0.07100000000000001,1.194611757,0.0825,-0.029,0.08744855630000001,1.11,0.1,1.1144954015,1.1925,0.081,1.1952477777000001,0.0825,-0.029,0.08744855630000001,1.11,0.11,1.115437134
2020-03-19 05:00:00,1.1320000000000001,0.048,1.1330172108,0.062,-0.022,0.0657875368,1.07,0.07,1.0722872749,1.142,0.048,1.1430083114,0.062,-0.022,0.0657875368,1.08,0.07,1.082266141
2020-03-19 05:30:00,1.19,0.042,1.1907409458,0.08,-0.028,0.0847584804,1.11,0.07,1.1122050171,1.19,0.042,1.1907409458,0.08,-0.028,0.0847584804,1.11,0.07,1.1122050171
2020-03-19 06:00:00,1.2429999999999999,0.068,1.2448586265000001,0.063,-0.022,0.0667308025,1.18,0.09,1.1834272263,1.2429999999999999,0.078,1.2454449003999999,0.063,-0.022,0.0667308025,1.18,0.1,1.1842297074
2020-03-19 06:30:00,1.2775,0.07,1.2794163709,0.0575,-0.02,0.060878978300000004,1.22,0.09,1.2233151679,1.2775,0.09,1.2806663305,0.0575,-0.02,0.060878978300000004,1.22,0.11,1.2249489785
2020-03-19 07:00:00,1.425,0.217,1.4414277644,0.065,-0.023,0.0689492567,1.3599999999999999,0.24,1.3810141201000001,1.415,0.007,1.4150173144,0.065,-0.023,0.0689492567,1.35,0.03,1.3503332922
2020-03-19 07:30:00,1.556,0.134,1.5617592644,0.076,-0.026000000000000002,0.0803243425,1.48,0.16,1.4886235253,1.556,0.134,1.5617592644,0.076,-0.026000000000000002,0.0803243425,1.48,0.16,1.4886235253
2020-03-19 08:00:00,1.6139999999999999,0.1345,1.6195944708,0.074,-0.025500000000000002,0.0782703648,1.54,0.16,1.5482893786,1.6139999999999999,0.1345,1.6195944708,0.074,-0.025500000000000002,0.0782703648,1.54,0.16,1.5482893786
2020-03-19 08:30:00,1.7365,0.6930000000000001,1.8696741025999999,0.10650000000000001,-0.037,0.1127441795,1.63,0.73,1.7860011197999999,1.6465,-0.34700000000000003,1.6826678965,0.10650000000000001,-0.037,0.1127441795,1.54,-0.31,1.5708914667
2020-03-19 09:00:00,1.77,1.022,2.0438649662,0.11,-0.038,0.11637869220000001,1.6600000000000001,1.06,1.9695684807,1.62,-0.6980000000000001,1.7639739227,0.11,-0.038,0.11637869220000001,1.51,-0.66,1.6479381056
2020-03-19 09:30:00,1.7730000000000001,1.001,2.0360574648,0.113,-0.039,0.11954078800000001,1.6600000000000001,1.04,1.9588772294,1.623,-0.709,1.7711041754,0.113,-0.039,0.11954078800000001,1.51,-0.67,1.6519685227
2020-03-19 10:00:00,1.7770000000000001,1.0,2.0390510048,0.117,-0.04,0.12364869590000001,1.6600000000000001,1.04,1.9588772294,1.627,-0.71,1.7751701327,0.117,-0.04,0.12364869590000001,1.51,-0.67,1.6519685227
2020-03-19 10:30:00,1.7845,1.0015,2.0463241434,0.0845,-0.0285,0.08917679070000001,1.7000000000000002,1.03,1.9876870980999999,1.6245,-0.6985,1.7683049793999999,0.0845,-0.0285,0.08917679070000001,1.54,-0.67,1.6794344286
