Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-19 11:00:00,1.7295,1.0,1.997791343,0.08950000000000001,-0.03,0.0943941206,1.6400000000000001,1.03,1.9366207682,1.5795,-0.72,1.7358629697999999,0.08950000000000001,-0.03,0.0943941206,1.49,-0.6900000000000001,1.6420109622
2020-03-19 11:30:00,1.7890000000000001,1.004,2.0514719106,0.079,-0.026000000000000002,0.08316850370000001,1.71,1.03,1.9962464778000002,1.639,-0.716,1.788568422,0.079,-0.026000000000000002,0.08316850370000001,1.56,-0.6900000000000001,1.7057842771
2020-03-19 12:00:00,1.7405,0.9695,1.9923028133,0.09050000000000001,-0.030500000000000003,0.0955013089,1.65,1.0,1.9293781382000001,1.5905,-0.7405,1.7544316744000001,0.09050000000000001,-0.030500000000000003,0.0955013089,1.5,-0.71,1.6595481313
2020-03-19 12:30:00,1.786,0.5670000000000001,1.8738423093,0.096,-0.033,0.1015135459,1.69,0.6000000000000001,1.7933488227,1.706,-0.313,1.734475425,0.096,-0.033,0.1015135459,1.6099999999999999,-0.28,1.6341664542
2020-03-19 13:00:00,1.6844999999999999,0.125,1.6891315076,0.10450000000000001,-0.035,0.11020548990000001,1.58,0.16,1.5880806025,1.6745,0.125,1.6791590901,0.10450000000000001,-0.035,0.11020548990000001,1.57,0.16,1.5781318069
2020-03-19 13:30:00,1.6095000000000002,0.10350000000000001,1.612824386,0.1095,-0.036500000000000005,0.1154231346,1.5,0.14,1.5065191668,1.6095000000000002,0.12350000000000001,1.6142312412000002,0.1095,-0.036500000000000005,0.1154231346,1.5,0.16,1.5085091979
2020-03-19 14:00:00,1.5474999999999999,0.096,1.5504748466,0.0475,-0.014,0.0495201979,1.5,0.11,1.5040279253,1.5375,0.106,1.541149652,0.0475,-0.014,0.0495201979,1.49,0.12,1.4948244044
2020-03-19 14:30:00,1.5775000000000001,0.1125,1.5815064021,0.0575,-0.0175,0.060104076400000005,1.52,0.13,1.5255490815,1.5775000000000001,0.10250000000000001,1.5808265243,0.0575,-0.0175,0.060104076400000005,1.52,0.12,1.5247294841999999
2020-03-19 15:00:00,1.6375000000000002,0.131,1.6427316427,0.08750000000000001,-0.029,0.0921805294,1.55,0.16,1.5582361824,1.6375000000000002,0.131,1.6427316427,0.08750000000000001,-0.029,0.0921805294,1.55,0.16,1.5582361824
2020-03-19 15:30:00,1.7655,0.148,1.7716924818000002,0.0955,-0.032,0.1007186676,1.67,0.18,1.6796725871,1.7655,0.158,1.7725558524,0.0955,-0.032,0.1007186676,1.67,0.19,1.6807736314000001
2020-03-19 16:00:00,1.7235,0.14850000000000002,1.7298856899000001,0.0935,-0.0315,0.0986635698,1.63,0.18,1.639908534,1.7235,0.1585,1.7307728043,0.0935,-0.0315,0.0986635698,1.63,0.19,1.6410362580000002
2020-03-19 16:30:00,1.7555,0.1575,1.7625511340000002,0.0655,-0.022500000000000003,0.0692567686,1.69,0.18,1.6995587663,1.7555,0.1675,1.7634728521,0.0655,-0.022500000000000003,0.0692567686,1.69,0.19,1.7006469357
2020-03-19 17:00:00,1.802,0.179,1.8108685761,0.062,-0.021,0.0654599114,1.74,0.2,1.7514565367000001,1.802,0.169,1.8099074562,0.062,-0.021,0.0654599114,1.74,0.19,1.7503428236
2020-03-19 17:30:00,1.9525000000000001,0.196,1.9623129847,0.07250000000000001,-0.024,0.0763691692,1.88,0.22,1.8928285712,1.9425,0.196,1.9523632475000001,0.07250000000000001,-0.024,0.0763691692,1.87,0.22,1.8828967045
2020-03-19 18:00:00,1.947,0.197,1.9569409802000002,0.067,-0.023,0.070837843,1.88,0.22,1.8928285712,1.937,0.197,1.946992039,0.067,-0.023,0.070837843,1.87,0.22,1.8828967045
2020-03-19 18:30:00,2.074,0.35450000000000004,2.10407848,0.044,-0.0155,0.046650294700000004,2.03,0.37,2.0634437235,2.044,0.044500000000000005,2.0444843482,0.044,-0.0155,0.046650294700000004,2.0,0.06,2.0008997976
2020-03-19 19:00:00,2.1095,0.199,2.1188655573,0.029500000000000002,-0.011,0.031484123,2.08,0.21,2.0905740838,2.0995,0.209,2.1098770699,0.029500000000000002,-0.011,0.031484123,2.07,0.22,2.081657993
2020-03-19 19:30:00,2.0565,0.17350000000000002,2.063805829,0.0465,-0.0165,0.0493406526,2.01,0.19,2.0189601284,2.0565,0.1835,2.0646705548,0.0465,-0.0165,0.0493406526,2.01,0.2,2.0199257412
2020-03-19 20:00:00,1.964,0.28750000000000003,1.984931296,0.064,-0.022500000000000003,0.067839885,1.9,0.31,1.9251233727,1.944,0.0375,1.9443616562,0.064,-0.022500000000000003,0.067839885,1.88,0.06,1.8809572031
2020-03-19 20:30:00,1.8535,0.131,1.8581235831,0.053500000000000006,-0.019,0.0567736735,1.8,0.15,1.8062391868,1.8535,0.14100000000000001,1.8588553602000002,0.053500000000000006,-0.019,0.0567736735,1.8,0.16,1.8070971196999999
2020-03-19 21:00:00,1.7665000000000002,0.1265,1.7710235741,0.0665,-0.0235,0.0705301354,1.7000000000000002,0.15,1.7066048166,1.7665000000000002,0.1365,1.7717659270000001,0.0665,-0.0235,0.0705301354,1.7000000000000002,0.16,1.7075128111
2020-03-19 21:30:00,1.685,0.101,1.6880242889,0.025,-0.009000000000000001,0.026570660500000003,1.6600000000000001,0.11,1.6636405862,1.685,0.111,1.6886521252,0.025,-0.009000000000000001,0.026570660500000003,1.6600000000000001,0.12,1.6643316977
2020-03-19 22:00:00,1.5565,0.077,1.5584034298,0.036500000000000005,-0.013000000000000001,0.0387459675,1.52,0.09,1.5226621424,1.5565,0.08700000000000001,1.5589295205,0.036500000000000005,-0.013000000000000001,0.0387459675,1.52,0.1,1.5232859219
2020-03-19 22:30:00,1.4935,0.105,1.4971864446,0.043500000000000004,-0.015,0.046013585,1.45,0.12,1.454957044,1.4935,0.105,1.4971864446,0.043500000000000004,-0.015,0.046013585,1.45,0.12,1.454957044
2020-03-19 23:00:00,1.3845,0.1115,1.3889825413,0.0245,-0.0085,0.025932605,1.3599999999999999,0.12,1.3652838533,1.3845,0.1115,1.3889825413,0.0245,-0.0085,0.025932605,1.3599999999999999,0.12,1.3652838533
2020-03-19 23:30:00,1.3485,0.4635,1.4259328526,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.33,0.47000000000000003,1.4106027080999999,1.2985,-0.24650000000000002,1.3216900166,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.28,-0.24,1.3023056477
2020-03-20 00:00:00,1.199,0.077,1.201469933,0.009000000000000001,-0.003,0.009486833,1.19,0.08,1.1926860442,1.209,0.08700000000000001,1.2121262311,0.009000000000000001,-0.003,0.009486833,1.2,0.09,1.2033702672
2020-03-20 00:30:00,1.214,0.07150000000000001,1.2161037168,0.024,-0.0085,0.0254607541,1.19,0.08,1.1926860442,1.224,0.0815,1.2267103366,0.024,-0.0085,0.0254607541,1.2,0.09,1.2033702672
2020-03-20 01:00:00,1.3605,0.123,1.3660487729,0.0205,-0.007,0.021662179,1.34,0.13,1.3462912018,1.3505,0.043000000000000003,1.3511843879,0.0205,-0.007,0.021662179,1.33,0.05,1.3309395178
2020-03-20 01:30:00,1.3825,0.0855,1.3851413285,0.0425,-0.0145,0.0449054562,1.34,0.1,1.3437261625999999,1.3725,0.0955,1.3758184837,0.0425,-0.0145,0.0449054562,1.33,0.11,1.3345411195999999
2020-03-20 02:00:00,1.342,0.0655,1.343597503,0.042,-0.0145,0.044432533100000005,1.3,0.08,1.3024592124,1.342,0.0755,1.3441221113,0.042,-0.0145,0.044432533100000005,1.3,0.09,1.3031116606
2020-03-20 02:30:00,1.2985,0.14,1.3060253635,0.0285,-0.01,0.0302034766,1.27,0.15,1.2788275881,1.2885,-0.01,1.2885388041999999,0.0285,-0.01,0.0302034766,1.26,0.0,1.26
2020-03-20 03:00:00,1.2245,0.061,1.2260184542,0.0545,-0.019,0.0577169819,1.17,0.08,1.1727318534,1.2245,0.061,1.2260184542,0.0545,-0.019,0.0577169819,1.17,0.08,1.1727318534
2020-03-20 03:30:00,1.2465,0.057,1.2478025685,0.0665,-0.023,0.0703651192,1.18,0.08,1.1827087554,1.2565,0.057,1.2577922126,0.0665,-0.023,0.0703651192,1.19,0.08,1.1926860442
2020-03-20 04:00:00,1.1735,0.061500000000000006,1.1751104203,0.053500000000000006,-0.018500000000000003,0.0566083033,1.12,0.08,1.1228535078,1.1835,0.061500000000000006,1.1850968315000001,0.053500000000000006,-0.018500000000000003,0.0566083033,1.13,0.08,1.1328283189
2020-03-20 04:30:00,1.1615,0.062,1.1631535796999999,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.11,0.08,1.1128791489,1.1615,0.062,1.1631535796999999,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.11,0.08,1.1128791489
2020-03-20 05:00:00,1.157,0.0635,1.1587412351,0.047,-0.0165,0.0498121471,1.11,0.08,1.1128791489,1.157,0.0635,1.1587412351,0.047,-0.0165,0.0498121471,1.11,0.08,1.1128791489
2020-03-20 05:30:00,1.2015,0.048,1.2024584192,0.0915,-0.032,0.0969342561,1.11,0.08,1.1128791489,1.2015,0.058,1.2028991022,0.0915,-0.032,0.0969342561,1.11,0.09,1.1136426716
2020-03-20 06:00:00,1.303,0.3905,1.3602570529,0.113,-0.0395,0.1197048453,1.19,0.43,1.265306287,1.263,-0.23950000000000002,1.2855073901,0.113,-0.0395,0.1197048453,1.15,-0.2,1.167261753
2020-03-20 06:30:00,1.422,0.671,1.5723628716,0.112,-0.039,0.1185959527,1.31,0.71,1.4900335567,1.342,-0.46900000000000003,1.421592417,0.112,-0.039,0.1185959527,1.23,-0.43,1.3029965464
2020-03-20 07:00:00,1.5425,0.1375,1.5486163179,0.12250000000000001,-0.0425,0.1296630248,1.42,0.18,1.4313629868,1.5525,0.14750000000000002,1.5594911029,0.12250000000000001,-0.0425,0.1296630248,1.43,0.19,1.4425671561
2020-03-20 07:30:00,1.6595,0.418,1.7113340556,0.1495,-0.052000000000000005,0.15828534360000002,1.51,0.47000000000000003,1.5814550262,1.6195,-0.07200000000000001,1.6210997039000001,0.1495,-0.052000000000000005,0.15828534360000002,1.47,-0.02,1.4701360481
2020-03-20 08:00:00,1.7395,1.031,2.0220833934,0.1695,-0.059000000000000004,0.1794749286,1.57,1.09,1.9112822921000001,1.5995,-0.679,1.73765395,0.1695,-0.059000000000000004,0.1794749286,1.43,-0.62,1.5586211855
2020-03-20 08:30:00,1.77,1.034,2.0498917045,0.16,-0.056,0.1695169608,1.6099999999999999,1.09,1.9442736433,1.62,-0.676,1.7553848581,0.16,-0.056,0.1695169608,1.46,-0.62,1.5861904047
2020-03-20 09:00:00,1.779,0.339,1.8110113197,0.11900000000000001,-0.041,0.1258650071,1.6600000000000001,0.38,1.7029386365999999,1.749,0.029,1.7492404066,0.11900000000000001,-0.041,0.1258650071,1.63,0.07,1.6315023751000002
2020-03-20 09:30:00,1.7605,0.1875,1.7704565795,0.18050000000000002,-0.0625,0.1910143974,1.58,0.25,1.5996562131,1.7605,0.1975,1.771543536,0.18050000000000002,-0.0625,0.1910143974,1.58,0.26,1.6012495120999999
2020-03-20 10:00:00,1.6815,0.192,1.6924261431,0.1715,-0.058,0.18104212220000002,1.51,0.25,1.5305554547,1.6815,0.202,1.6935897525999999,0.1715,-0.058,0.18104212220000002,1.51,0.26,1.5322206107
2020-03-20 10:30:00,1.6560000000000001,0.168,1.6644999248999999,0.186,-0.062,0.1960612149,1.47,0.23,1.4878844041,1.6560000000000001,0.168,1.6644999248999999,0.186,-0.062,0.1960612149,1.47,0.23,1.4878844041
2020-03-20 11:00:00,1.6015000000000001,0.1685,1.610339871,0.24150000000000002,-0.0815,0.25488134490000003,1.3599999999999999,0.25,1.3827870407,1.5915,0.08850000000000001,1.5939587510000002,0.24150000000000002,-0.0815,0.25488134490000003,1.35,0.17,1.3606616038000001
2020-03-20 11:30:00,1.605,0.12350000000000001,1.6097444673,0.195,-0.0665,0.20602730400000002,1.4100000000000001,0.19,1.422743828,1.605,0.12350000000000001,1.6097444673,0.195,-0.0665,0.20602730400000002,1.4100000000000001,0.19,1.422743828
2020-03-20 12:00:00,1.556,0.113,1.5600977533,0.166,-0.057,0.17551353220000002,1.3900000000000001,0.17,1.4003570973000001,1.556,0.113,1.5600977533,0.166,-0.057,0.17551353220000002,1.3900000000000001,0.17,1.4003570973000001
2020-03-20 12:30:00,1.5955,0.1245,1.6003501179000001,0.1955,-0.0655,0.20618074590000002,1.4,0.19,1.4128340313,1.5955,0.1245,1.6003501179000001,0.1955,-0.0655,0.20618074590000002,1.4,0.19,1.4128340313
2020-03-20 13:00:00,1.607,0.114,1.611038485,0.227,-0.076,0.23938462770000002,1.38,0.19,1.3930183057,1.607,0.114,1.611038485,0.227,-0.076,0.23938462770000002,1.38,0.19,1.3930183057
2020-03-20 13:30:00,1.658,0.1085,1.661546343,0.23800000000000002,-0.0815,0.2515675854,1.42,0.19,1.4326548782000001,1.658,0.1085,1.661546343,0.23800000000000002,-0.0815,0.2515675854,1.42,0.19,1.4326548782000001
2020-03-20 14:00:00,1.7355,0.1565,1.7425419651,0.2155,-0.07350000000000001,0.2276894815,1.52,0.23,1.5373028329,1.7355,0.1565,1.7425419651,0.2155,-0.07350000000000001,0.2276894815,1.52,0.23,1.5373028329
2020-03-20 14:30:00,1.733,0.1565,1.7400520826,0.213,-0.07350000000000001,0.2253247656,1.52,0.23,1.5373028329,1.733,0.1565,1.7400520826,0.213,-0.07350000000000001,0.2253247656,1.52,0.23,1.5373028329
2020-03-20 15:00:00,1.6795,0.908,1.9092365621,0.20950000000000002,-0.07200000000000001,0.22152708640000002,1.47,0.98,1.766720125,1.5594999999999999,-0.632,1.682695531,0.20950000000000002,-0.07200000000000001,0.22152708640000002,1.35,-0.56,1.4615402834
2020-03-20 15:30:00,1.6355,0.984,1.9086949075000001,0.1655,-0.056,0.1747176293,1.47,1.04,1.8006943105,1.5155,-0.716,1.6761253682000001,0.1655,-0.056,0.1747176293,1.35,-0.66,1.5026975744
2020-03-20 16:00:00,1.6925,0.9735,1.9525005762,0.1925,-0.0665,0.2036627114,1.5,1.04,1.8252671037,1.5425,-0.7065,1.6965990982,0.1925,-0.0665,0.2036627114,1.35,-0.64,1.4940214189
2020-03-20 16:30:00,1.74,1.004,2.0088842674,0.19,-0.066,0.2011367694,1.55,1.07,1.8834542734,1.6099999999999999,-0.686,1.7500559991,0.19,-0.066,0.2011367694,1.42,-0.62,1.5494515159
2020-03-20 17:00:00,1.822,0.999,2.077903992,0.202,-0.07100000000000001,0.21411445540000001,1.62,1.07,1.9414685164,1.6920000000000002,-0.681,1.8239037804,0.202,-0.07100000000000001,0.21411445540000001,1.49,-0.61,1.6100310556
2020-03-20 17:30:00,1.883,1.0025,2.1332358637,0.193,-0.0675,0.2044633219,1.69,1.07,2.0002499844,1.7530000000000001,-0.6775,1.879365651,0.193,-0.0675,0.2044633219,1.56,-0.61,1.6750223879
2020-03-20 18:00:00,1.8575,0.20850000000000002,1.8691651880000002,0.2275,-0.0815,0.24165781590000002,1.63,0.29,1.6555965692,1.8475000000000001,0.11850000000000001,1.8512964376,0.2275,-0.0815,0.24165781590000002,1.62,0.2,1.6322989922
2020-03-20 18:30:00,2.051,0.866,2.2263326346,0.181,-0.064,0.19198177,1.87,0.93,2.0884922791,1.921,-0.544,1.9965412593,0.181,-0.064,0.19198177,1.74,-0.48,1.8049930748
2020-03-20 19:00:00,2.098,0.493,2.1551457027,0.188,-0.067,0.1995820633,1.9100000000000001,0.56,1.9904019695000001,2.028,-0.157,2.0340680913,0.188,-0.067,0.1995820633,1.8399999999999999,-0.09,1.842199772
2020-03-20 19:30:00,2.0345,0.1575,2.0405872929,0.17450000000000002,-0.0625,0.18535506470000002,1.8599999999999999,0.22,1.8729655630000002,2.0345,0.1675,2.041383477,0.17450000000000002,-0.0625,0.18535506470000002,1.8599999999999999,0.23,1.8741664814
2020-03-20 20:00:00,1.857,0.2805,1.8780652944,0.167,-0.059500000000000004,0.1772829659,1.69,0.34,1.7238619434,1.827,-0.1095,1.8302784624,0.167,-0.059500000000000004,0.1772829659,1.6600000000000001,-0.05,1.6607528413
2020-03-20 20:30:00,1.7535,0.056,1.7543939837,0.12350000000000001,-0.044,0.1311039664,1.63,0.1,1.6330646037,1.7535,0.066,1.7547416477,0.12350000000000001,-0.044,0.1311039664,1.63,0.11,1.6337074401
2020-03-20 21:00:00,1.7109999999999999,0.07350000000000001,1.7125779544,0.241,-0.08650000000000001,0.2560532171,1.47,0.16,1.4786818454000001,1.7109999999999999,0.07350000000000001,1.7125779544,0.241,-0.08650000000000001,0.2560532171,1.47,0.16,1.4786818454000001
2020-03-20 21:30:00,1.6099999999999999,0.054,1.6109053355,0.24,-0.08600000000000001,0.25494313090000004,1.37,0.14,1.3771347066000001,1.6099999999999999,0.074,1.6116997239000002,0.24,-0.08600000000000001,0.25494313090000004,1.37,0.16,1.3793114224
2020-03-20 22:00:00,1.5430000000000001,0.0565,1.5440340832000001,0.233,-0.0835,0.24751010080000002,1.31,0.14,1.3174596768,1.5430000000000001,0.006500000000000001,1.5430136908,0.233,-0.0835,0.24751010080000002,1.31,0.09,1.3130879635000001
2020-03-20 22:30:00,1.412,0.026500000000000003,1.4122486502,0.232,-0.0835,0.2465689559,1.18,0.11,1.1851160281,1.422,0.026500000000000003,1.4222469019,0.232,-0.0835,0.2465689559,1.19,0.11,1.1950732195
2020-03-20 23:00:00,1.3195000000000001,0.007500000000000001,1.3195213147,0.2295,-0.0825,0.2438780433,1.09,0.09,1.093709285,1.3295,0.0275,1.329784381,0.2295,-0.0825,0.2438780433,1.1,0.11,1.1054863183
2020-03-20 23:30:00,1.23,0.011,1.230049186,0.22,-0.079,0.23375414430000002,1.01,0.09,1.0140019724,1.23,0.021,1.2301792552,0.22,-0.079,0.23375414430000002,1.01,0.1,1.0149384218
2020-03-21 00:00:00,1.186,0.226,1.2073408798,0.20600000000000002,-0.074,0.2188880993,0.98,0.30000000000000004,1.024890238,1.166,-0.20400000000000001,1.1837111134,0.20600000000000002,-0.074,0.2188880993,0.96,-0.13,0.9687620967
2020-03-21 00:30:00,1.2690000000000001,0.8315,1.5171530081,0.219,-0.0785,0.2326440414,1.05,0.91,1.3894603269,1.149,-0.8285,1.4165497697,0.219,-0.0785,0.2326440414,0.93,-0.75,1.1947384651
2020-03-21 01:00:00,1.3365,0.8235,1.5698358194000002,0.1865,-0.0665,0.1980012626,1.15,0.89,1.4541664279,1.2065000000000001,-0.8565,1.4796061976,0.1865,-0.0665,0.1980012626,1.02,-0.79,1.2901550294
2020-03-21 01:30:00,1.333,0.8250000000000001,1.567646006,0.183,-0.065,0.19420092690000001,1.15,0.89,1.4541664279,1.203,-0.855,1.4758841418,0.183,-0.065,0.19420092690000001,1.02,-0.79,1.2901550294
2020-03-21 02:00:00,1.2205,-0.0205,1.2206721509,0.1705,-0.060500000000000005,0.18091572620000002,1.05,0.04,1.0507616285,1.2205,-0.0105,1.2205451650999999,0.1705,-0.060500000000000005,0.18091572620000002,1.05,0.05,1.0511898021
2020-03-21 02:30:00,1.1985000000000001,-0.015,1.1985938637,0.20850000000000002,-0.075,0.2215789927,0.99,0.06,0.9918165153,1.2085,-0.015,1.2085930870000001,0.20850000000000002,-0.075,0.2215789927,1.0,0.06,1.0017983829
2020-03-21 03:00:00,1.1875,-0.018000000000000002,1.1876364132,0.2175,-0.078,0.23106330300000003,0.97,0.06,0.9718538985,1.1875,-0.018000000000000002,1.1876364132,0.2175,-0.078,0.23106330300000003,0.97,0.06,0.9718538985
2020-03-21 03:30:00,1.1280000000000001,-0.018000000000000002,1.1281436079,0.218,-0.078,0.23153401480000002,0.91,0.06,0.9119758769,1.138,-0.018000000000000002,1.1381423461,0.218,-0.078,0.23153401480000002,0.92,0.06,0.9219544457000001
2020-03-21 04:00:00,1.109,0.014,1.1090883644,0.23900000000000002,-0.08600000000000001,0.2540019685,0.87,0.1,0.8757282684000001,1.109,-0.066,1.1109621956,0.23900000000000002,-0.08600000000000001,0.2540019685,0.87,0.02,0.8702298547
2020-03-21 04:30:00,1.0935,-0.02,1.0936828837,0.2235,-0.08,0.2373862886,0.87,0.06,0.8720665112,1.1135,-0.01,1.1135449026,0.2235,-0.08,0.2373862886,0.89,0.07,0.8927485648
2020-03-21 05:00:00,1.168,-0.007,1.1680209758,0.188,-0.067,0.1995820633,0.98,0.06,0.9818350167000001,1.178,0.003,1.17800382,0.188,-0.067,0.1995820633,0.99,0.07,0.9924716621
2020-03-21 05:30:00,1.1295,-0.006,1.1295159361,0.1295,-0.046,0.1374272535,1.0,0.04,1.0007996803,1.1395,0.004,1.1395070206,0.1295,-0.046,0.1374272535,1.01,0.05,1.0112368664
2020-03-21 06:00:00,1.1745,0.025,1.1747660405,0.1545,-0.055,0.1639977134,1.02,0.08,1.023132445,1.1844999999999999,0.025,1.184763795,0.1545,-0.055,0.1639977134,1.03,0.08,1.0331021247
2020-03-21 06:30:00,1.2395,0.079,1.2420149959,0.1995,-0.07100000000000001,0.2117575264,1.04,0.15,1.0507616285,1.2295,0.009000000000000001,1.2295329398,0.1995,-0.07100000000000001,0.2117575264,1.03,0.08,1.0331021247
2020-03-21 07:00:00,1.2845,0.038,1.2850619635,0.20450000000000002,-0.07200000000000001,0.21680463560000002,1.08,0.11,1.0855873986,1.2845,0.048,1.2853965341,0.20450000000000002,-0.07200000000000001,0.21680463560000002,1.08,0.12,1.0866462166
2020-03-21 07:30:00,1.348,0.062,1.3494250628,0.198,-0.068,0.2093513793,1.15,0.13,1.1573245007,1.348,0.07200000000000001,1.3499214792,0.198,-0.068,0.2093513793,1.15,0.14,1.158490397
2020-03-21 08:00:00,1.365,0.0565,1.3661688219,0.215,-0.07350000000000001,0.2272163066,1.15,0.13,1.1573245007,1.365,0.0665,1.3666189118,0.215,-0.07350000000000001,0.2272163066,1.15,0.14,1.158490397
2020-03-21 08:30:00,1.3525,0.082,1.3549834870000002,0.2325,-0.078,0.2452350913,1.12,0.16,1.1313708499,1.3525,0.092,1.3556254092,0.2325,-0.078,0.2452350913,1.12,0.17,1.1328283189
2020-03-21 09:00:00,1.393,0.09050000000000001,1.3959366927,0.213,-0.0695,0.2240518913,1.18,0.16,1.1907980517,1.393,0.1005,1.3966206536,0.213,-0.0695,0.2240518913,1.18,0.17,1.1921828719
2020-03-21 09:30:00,1.3925,0.09,1.3954054070000002,0.21250000000000002,-0.07,0.2237325412,1.18,0.16,1.1907980517,1.3925,0.1,1.3960860468,0.21250000000000002,-0.07,0.2237325412,1.18,0.17,1.1921828719
2020-03-21 10:00:00,1.3085,0.0645,1.3100887375,0.1985,-0.0655,0.20902751020000002,1.11,0.13,1.1175866857,1.3085,0.0745,1.3106191285,0.1985,-0.0655,0.20902751020000002,1.11,0.14,1.1187939935
2020-03-21 10:30:00,1.314,0.093,1.3172869847,0.20400000000000001,-0.067,0.2147207489,1.11,0.16,1.1214722466,1.314,0.10300000000000001,1.318030728,0.20400000000000001,-0.067,0.2147207489,1.11,0.17,1.1229425631
2020-03-21 11:00:00,1.3005,0.08650000000000001,1.3033735075,0.1705,-0.053500000000000006,0.1786966704,1.13,0.14,1.1386395391,1.3005,0.0965,1.3040753429,0.1705,-0.053500000000000006,0.1786966704,1.13,0.15,1.1399122773
2020-03-21 11:30:00,1.2585,0.0825,1.2612012131,0.17850000000000002,-0.0575,0.1875326638,1.08,0.14,1.0890362712,1.2685,0.0925,1.2718681142000001,0.17850000000000002,-0.0575,0.1875326638,1.09,0.15,1.1002726935
2020-03-21 12:00:00,1.276,0.097,1.279681601,0.196,-0.063,0.2058761764,1.08,0.16,1.0917875251,1.286,0.107,1.2904437221,0.196,-0.063,0.2058761764,1.09,0.17,1.1031772296
2020-03-21 12:30:00,1.27,0.078,1.272393021,0.25,-0.082,0.263104542,1.02,0.16,1.0324727599,1.27,0.098,1.2737754904,0.25,-0.082,0.263104542,1.02,0.18,1.0357605901
2020-03-21 13:00:00,1.373,0.0685,1.3747076962,0.273,-0.0915,0.2879257717,1.1,0.16,1.1115754585,1.373,0.08850000000000001,1.3758492832,0.273,-0.0915,0.2879257717,1.1,0.18,1.1146299834
2020-03-21 13:30:00,1.385,0.078,1.3871946511,0.245,-0.082,0.25835827840000003,1.1400000000000001,0.16,1.1511733145,1.385,0.078,1.3871946511,0.245,-0.082,0.25835827840000003,1.1400000000000001,0.16,1.1511733145
2020-03-21 14:00:00,1.2755,0.0795,1.2779751563000001,0.2155,-0.07050000000000001,0.2267388365,1.06,0.15,1.0705606008,1.2755,0.0795,1.2779751563000001,0.2155,-0.07050000000000001,0.2267388365,1.06,0.15,1.0705606008
2020-03-21 14:30:00,1.231,0.066,1.2327680236,0.251,-0.084,0.2646828291,0.98,0.15,0.9914131329,1.241,0.066,1.242753797,0.251,-0.084,0.2646828291,0.99,0.15,1.0012991561
2020-03-21 15:00:00,1.227,0.0775,1.2294450984,0.217,-0.07250000000000001,0.22879084330000002,1.01,0.15,1.0210778619,1.227,0.0775,1.2294450984,0.217,-0.07250000000000001,0.22879084330000002,1.01,0.15,1.0210778619
2020-03-21 15:30:00,1.3775,0.036500000000000005,1.3779834905000001,0.2175,-0.07350000000000001,0.2295833182,1.16,0.11,1.1652038448,1.3875,0.0465,1.3882789705,0.2175,-0.07350000000000001,0.2295833182,1.17,0.12,1.176137747
2020-03-21 16:00:00,1.365,0.031,1.3653519693,0.20500000000000002,-0.069,0.2163007166,1.16,0.1,1.1643023662,1.375,0.031,1.3753494102000001,0.20500000000000002,-0.069,0.2163007166,1.17,0.1,1.174265728
2020-03-21 16:30:00,1.4535,0.0335,1.4538859997,0.1935,-0.0665,0.20460816210000002,1.26,0.1,1.2639620247,1.4535,0.0335,1.4538859997,0.1935,-0.0665,0.20460816210000002,1.26,0.1,1.2639620247
2020-03-21 17:00:00,1.508,0.063,1.5093154077,0.108,-0.037,0.1141621654,1.4,0.1,1.4035668848,1.508,0.063,1.5093154077,0.108,-0.037,0.1141621654,1.4,0.1,1.4035668848
2020-03-21 17:30:00,1.6315,0.873,1.8503840818000001,0.0815,-0.027,0.0858559841,1.55,0.9,1.7923448329,1.4815,-0.727,1.650263994,0.0815,-0.027,0.0858559841,1.4,-0.7000000000000001,1.5652475842
2020-03-21 18:00:00,1.72,0.9435,1.9617829263000002,0.05,-0.0165,0.0526521604,1.67,0.96,1.9262658176,1.56,-0.7865000000000001,1.7470495843,0.05,-0.0165,0.0526521604,1.51,-0.77,1.6949926254
2020-03-21 18:30:00,1.7855,0.3345,1.8165628258000002,0.0755,-0.025500000000000002,0.0796900245,1.71,0.36,1.7474839055,1.7455,-0.10550000000000001,1.7486853634,0.0755,-0.025500000000000002,0.0796900245,1.67,-0.08,1.6719150696
2020-03-21 19:00:00,1.885,0.111,1.8882653415,0.055,-0.019,0.058189346100000004,1.83,0.13,1.8346116755000001,1.885,0.121,1.8888795621,0.055,-0.019,0.058189346100000004,1.83,0.14,1.8353473786
2020-03-21 19:30:00,1.847,0.10650000000000001,1.8500679042,0.067,-0.0235,0.0710017605,1.78,0.13,1.7847408776,1.847,0.1165,1.8506704865999999,0.067,-0.0235,0.0710017605,1.78,0.14,1.7854971297
2020-03-21 20:00:00,1.7745000000000002,0.28,1.7964549118000002,0.1145,-0.04,0.1212858195,1.6600000000000001,0.32,1.6905620367,1.7345000000000002,-0.12,1.7386460968000002,0.1145,-0.04,0.1212858195,1.62,-0.08,1.6219741058000001
2020-03-21 20:30:00,1.645,0.0795,1.6469199282,0.115,-0.0405,0.1219231315,1.53,0.12,1.5346986675,1.645,0.0495,1.6457445883,0.115,-0.0405,0.1219231315,1.53,0.09,1.5326447729
2020-03-21 21:00:00,1.5635,0.046,1.5641765405,0.1535,-0.054,0.1627213877,1.4100000000000001,0.1,1.4135416513,1.5635,0.046,1.5641765405,0.1535,-0.054,0.1627213877,1.4100000000000001,0.1,1.4135416513
2020-03-21 21:30:00,1.4915,0.034,1.491887479,0.1315,-0.046,0.13931349540000001,1.3599999999999999,0.08,1.3623509093,1.4915,0.034,1.491887479,0.1315,-0.046,0.13931349540000001,1.3599999999999999,0.08,1.3623509093
2020-03-21 22:00:00,1.411,0.023,1.4111874433,0.161,-0.057,0.1707922715,1.25,0.08,1.2525573839,1.411,0.023,1.4111874433,0.161,-0.057,0.1707922715,1.25,0.08,1.2525573839
2020-03-21 22:30:00,1.3235000000000001,0.015,1.3235849992,0.1835,-0.065,0.1946721603,1.1400000000000001,0.08,1.1428035702,1.3235000000000001,0.015,1.3235849992,0.1835,-0.065,0.1946721603,1.1400000000000001,0.08,1.1428035702
2020-03-21 23:00:00,1.252,0.139,1.2596924228,0.17200000000000001,-0.061,0.18249657530000002,1.08,0.2,1.0983624174,1.242,-0.131,1.2488895067,0.17200000000000001,-0.061,0.18249657530000002,1.07,-0.07,1.0722872749
2020-03-21 23:30:00,1.1195,-0.0275,1.1198377115,0.0495,-0.0175,0.0525023809,1.07,-0.01,1.070046728,1.1195,-0.0175,1.1196367715,0.0495,-0.0175,0.0525023809,1.07,0.0,1.07
2020-03-22 00:00:00,1.0835,-0.015,1.0836038252,0.0135,-0.005,0.01439618,1.07,-0.01,1.070046728,1.0835,-0.005,1.0835115366,0.0135,-0.005,0.01439618,1.07,0.0,1.07
2020-03-22 00:30:00,1.1225,-0.0175,1.122636406,0.022500000000000003,-0.007500000000000001,0.0237170825,1.1,-0.01,1.1000454536,1.1225,-0.007500000000000001,1.1225250554,0.022500000000000003,-0.007500000000000001,0.0237170825,1.1,0.0,1.1
2020-03-22 01:00:00,1.175,-0.029,1.1753578179,0.055,-0.019,0.058189346100000004,1.12,-0.01,1.120044642,1.175,-0.019,1.175153607,0.055,-0.019,0.058189346100000004,1.12,0.0,1.12
2020-03-22 01:30:00,1.1965,-0.0275,1.1968159842000001,0.1365,-0.0475,0.1445285439,1.06,0.02,1.0601886625,1.2065000000000001,-0.0175,1.20662691,0.1365,-0.0475,0.1445285439,1.07,0.03,1.0704204781
2020-03-22 02:00:00,1.16,-0.0345,1.1605129254,0.1,-0.0345,0.105783978,1.06,0.0,1.06,1.17,-0.0045000000000000005,1.1700086538,0.1,-0.0345,0.105783978,1.07,0.03,1.0704204781
2020-03-22 02:30:00,1.146,-0.03,1.1463926029,0.08600000000000001,-0.03,0.0910823803,1.06,0.0,1.06,1.156,-0.02,1.1561729974000001,0.08600000000000001,-0.03,0.0910823803,1.07,0.01,1.070046728
2020-03-22 03:00:00,1.1695,-0.014,1.1695837935,0.0395,-0.014,0.041907636500000005,1.13,0.0,1.13,1.1695,-0.004,1.1695068405,0.0395,-0.014,0.041907636500000005,1.13,0.01,1.1300442469
2020-03-22 03:30:00,1.1435,-0.0115,1.1435578254,0.0335,-0.0115,0.0354189215,1.11,0.0,1.11,1.1435,-0.0015,1.1435009838,0.0335,-0.0115,0.0354189215,1.11,0.01,1.1100450441
2020-03-22 04:00:00,1.1185,0.013000000000000001,1.1185755451,0.0485,-0.017,0.0513930929,1.07,0.03,1.0704204781,1.1185,0.013000000000000001,1.1185755451,0.0485,-0.017,0.0513930929,1.07,0.03,1.0704204781
2020-03-22 04:30:00,1.113,0.015,1.1131010736,0.043000000000000003,-0.015,0.045541190100000004,1.07,0.03,1.0704204781,1.113,0.015,1.1131010736,0.043000000000000003,-0.015,0.045541190100000004,1.07,0.03,1.0704204781
2020-03-22 05:00:00,1.071,-0.004,1.0710074696,0.041,-0.014,0.043324358,1.03,0.01,1.0300485425,1.071,0.016,1.0711195078,0.041,-0.014,0.043324358,1.03,0.03,1.0304368006
2020-03-22 05:30:00,1.0955,-0.0025,1.0955028526,0.035500000000000004,-0.0125,0.037636418500000005,1.06,0.01,1.0600471688,1.1055,0.0175,1.1056385033,0.035500000000000004,-0.0125,0.037636418500000005,1.07,0.03,1.0704204781
2020-03-22 06:00:00,1.096,-0.0235,1.0962519099,0.096,-0.0335,0.1016771852,1.0,0.01,1.0000499988,1.106,-0.0035,1.106005538,0.096,-0.0335,0.1016771852,1.01,0.03,1.0104454463
2020-03-22 06:30:00,1.1495,-0.017,1.1496257,0.0795,-0.027,0.0839598118,1.07,0.01,1.070046728,1.1495,0.003,1.1495039147,0.0795,-0.027,0.0839598118,1.07,0.03,1.0704204781
2020-03-22 07:00:00,1.2095,0.07350000000000001,1.2117311996,0.0795,-0.026500000000000003,0.083800358,1.13,0.1,1.1344161494,1.1995,-0.0465,1.2004009747,0.0795,-0.026500000000000003,0.083800358,1.12,-0.02,1.1201785572
2020-03-22 07:30:00,1.3175,0.8775000000000001,1.5829758368,0.1275,-0.0425,0.1343968006,1.19,0.92,1.5041608956,1.1975,-0.8025,1.4415313039,0.1275,-0.0425,0.1343968006,1.07,-0.76,1.3124404748
2020-03-22 08:00:00,1.3215,0.898,1.597737854,0.07150000000000001,-0.022,0.0748080878,1.25,0.92,1.552063143,1.1915,-0.792,1.4307117984,0.07150000000000001,-0.022,0.0748080878,1.12,-0.77,1.3591541487
2020-03-22 08:30:00,1.339,0.8745,1.5992721000999999,0.059000000000000004,-0.0155,0.061002049100000004,1.28,0.89,1.5590060935999999,1.209,-0.7855000000000001,1.4417667114000001,0.059000000000000004,-0.0155,0.061002049100000004,1.15,-0.77,1.3839797686
2020-03-22 09:00:00,1.304,0.5365,1.4100525699,0.054,-0.0135,0.0556619259,1.25,0.55,1.3656500284,1.224,-0.4435,1.3018710574,0.054,-0.0135,0.0556619259,1.17,-0.43,1.2465151423
2020-03-22 09:30:00,1.303,0.056,1.3042028217000001,0.053,-0.014,0.0548178803,1.25,0.07,1.2519584658,1.293,0.066,1.294683359,0.053,-0.014,0.0548178803,1.24,0.08,1.2425779654
2020-03-22 10:00:00,1.2885,0.0475,1.2893752363,0.0785,-0.022500000000000003,0.0816608841,1.21,0.07,1.2120231021,1.2885,0.0575,1.289782346,0.0785,-0.022500000000000003,0.0816608841,1.21,0.08,1.2126417443
2020-03-22 10:30:00,1.244,0.059500000000000004,1.2454221172,0.10400000000000001,-0.030500000000000003,0.1083801181,1.1400000000000001,0.09,1.1435471132,1.244,0.0695,1.2459399063,0.10400000000000001,-0.030500000000000003,0.1083801181,1.1400000000000001,0.1,1.1443775601
2020-03-22 11:00:00,1.1995,0.0555,1.200783286,0.059500000000000004,-0.0145,0.061241325900000004,1.1400000000000001,0.07,1.1421471009,1.1995,0.0655,1.2012870182,0.059500000000000004,-0.0145,0.061241325900000004,1.1400000000000001,0.08,1.1428035702
2020-03-22 11:30:00,1.192,0.066,1.1938257829,0.032,-0.004,0.032249031000000004,1.16,0.07,1.1621101497,1.192,0.076,1.1944203615,0.032,-0.004,0.032249031000000004,1.16,0.08,1.1627553483
2020-03-22 12:00:00,1.179,0.062,1.1806290696,0.039,-0.008,0.039812058500000004,1.1400000000000001,0.07,1.1421471009,1.179,0.07200000000000001,1.1811964274,0.039,-0.008,0.039812058500000004,1.1400000000000001,0.08,1.1428035702
2020-03-22 12:30:00,1.1805,0.0455,1.1813765276,0.09050000000000001,-0.0245,0.09375766640000001,1.09,0.07,1.0922453937,1.1805,0.0555,1.1818039177,0.09050000000000001,-0.0245,0.09375766640000001,1.09,0.08,1.0929318368
2020-03-22 13:00:00,1.1425,0.048,1.1435078705,0.0825,-0.022,0.0853829608,1.06,0.07,1.0623088063,1.1425,0.058,1.1439712628,0.0825,-0.022,0.0853829608,1.06,0.08,1.0630145813
2020-03-22 13:30:00,1.1875,0.029500000000000002,1.1878663645,0.0475,-0.0105,0.0486466854,1.1400000000000001,0.04,1.1407015385000001,1.1875,0.0695,1.1895320509,0.0475,-0.0105,0.0486466854,1.1400000000000001,0.08,1.1428035702
2020-03-22 14:00:00,1.13,0.026000000000000002,1.1302990755,0.06,-0.014,0.0616116872,1.07,0.04,1.0707474025,1.13,0.046,1.1309358956,0.06,-0.014,0.0616116872,1.07,0.06,1.0716809227
2020-03-22 14:30:00,1.117,0.0125,1.1170699396,0.097,-0.0275,0.1008228645,1.02,0.04,1.0207840124,1.117,0.0325,1.1174727066,0.097,-0.0275,0.1008228645,1.02,0.06,1.021763182
2020-03-22 15:00:00,1.03,0.15,1.0408650249,0.08,-0.02,0.0824621125,0.9500000000000001,0.17,0.9650906693,1.0,-0.14,1.0097524449,0.08,-0.02,0.0824621125,0.92,-0.12,0.9277930804000001
2020-03-22 15:30:00,1.075,0.8515,1.3713778655,0.045,-0.0085,0.0457957422,1.03,0.86,1.3418271126,0.9450000000000001,-0.8285,1.2567566391,0.045,-0.0085,0.0457957422,0.9,-0.8200000000000001,1.2175385004
2020-03-22 16:00:00,1.1625,0.8475,1.4386321629,0.052500000000000005,-0.0125,0.053967582900000005,1.11,0.86,1.4041723541,1.0425,-0.8325,1.3341148751,0.052500000000000005,-0.0125,0.053967582900000005,0.99,-0.8200000000000001,1.2854960132
2020-03-22 16:30:00,1.271,0.8625,1.5360166829000002,0.061,-0.0175,0.0634606177,1.21,0.88,1.496161756,1.151,-0.8175,1.4117745039,0.061,-0.0175,0.0634606177,1.09,-0.8,1.3520724833
2020-03-22 17:00:00,1.371,0.6745,1.5279369261,0.051000000000000004,-0.0155,0.053303377000000006,1.32,0.6900000000000001,1.4894629905,1.271,-0.5855,1.3993753071000001,0.051000000000000004,-0.0155,0.053303377000000006,1.22,-0.5700000000000001,1.3465882815
2020-03-22 17:30:00,1.469,0.061500000000000006,1.4702867918,0.029,-0.0085,0.0302200265,1.44,0.07,1.441700385,1.469,0.07150000000000001,1.4707390149,0.029,-0.0085,0.0302200265,1.44,0.08,1.4422205102
2020-03-22 18:00:00,1.6195,0.44,1.6782074514,0.059500000000000004,-0.02,0.0627714107,1.56,0.46,1.6264070831000002,1.5594999999999999,-0.27,1.5827003033,0.059500000000000004,-0.02,0.0627714107,1.5,-0.25,1.5206906326
2020-03-22 18:30:00,1.712,0.08950000000000001,1.7143378459,0.062,-0.0205,0.0653012251,1.65,0.11,1.6536626016,1.702,0.0995,1.7049059358,0.062,-0.0205,0.0653012251,1.6400000000000001,0.12,1.6443843833
2020-03-22 19:00:00,1.778,0.0935,1.7804567532000002,0.048,-0.0165,0.050756772900000004,1.73,0.11,1.7334935823,1.778,0.10350000000000001,1.7810098961,0.048,-0.0165,0.050756772900000004,1.73,0.12,1.7341568557
2020-03-22 19:30:00,1.758,0.083,1.7599582381,0.078,-0.027,0.082540899,1.6800000000000002,0.11,1.683597339,1.758,0.093,1.760458179,0.078,-0.027,0.082540899,1.6800000000000002,0.12,1.6842802617000001
2020-03-22 20:00:00,1.6880000000000002,0.063,1.6891752425000002,0.078,-0.027,0.082540899,1.6099999999999999,0.09,1.6125135658,1.6880000000000002,0.083,1.6900393487,0.078,-0.027,0.082540899,1.6099999999999999,0.11,1.6137533888000002
2020-03-22 20:30:00,1.5885,0.17300000000000001,1.597892753,0.0485,-0.017,0.0513930929,1.54,0.19,1.5516765127,1.5685,-0.077,1.570388885,0.0485,-0.017,0.0513930929,1.52,-0.06,1.5211837496
2020-03-22 21:00:00,1.4969999999999999,0.026500000000000003,1.4972345341,0.097,-0.0335,0.10262187880000001,1.4,0.06,1.4012851244,1.4969999999999999,0.036500000000000005,1.4974449072,0.097,-0.0335,0.10262187880000001,1.4,0.07,1.4017489076
2020-03-22 21:30:00,1.4455,0.17,1.4554622118,0.1155,-0.04,0.12223031540000001,1.33,0.21,1.3464768843,1.4255,-0.11,1.4297378256,0.1155,-0.04,0.12223031540000001,1.31,-0.07,1.3118688959
2020-03-22 22:00:00,1.4085,0.869,1.6550024924,0.08850000000000001,-0.031,0.0937723307,1.32,0.9,1.5976232347,1.2685,-0.8310000000000001,1.5164607644,0.08850000000000001,-0.031,0.0937723307,1.18,-0.8,1.425622671
2020-03-22 22:30:00,1.2325,0.301,1.2687226844000001,0.0825,-0.029,0.08744855630000001,1.15,0.33,1.1964113004999999,1.1925,-0.34900000000000003,1.242520523,0.0825,-0.029,0.08744855630000001,1.11,-0.32,1.1552056094
2020-03-22 23:00:00,1.127,-0.03,1.1273992194,0.057,-0.02,0.0604069532,1.07,-0.01,1.070046728,1.127,-0.03,1.1273992194,0.057,-0.02,0.0604069532,1.07,-0.01,1.070046728
2020-03-22 23:30:00,1.155,-0.004,1.1550069264,0.125,-0.044,0.1325179233,1.03,0.04,1.0307764064,1.155,0.006,1.1550155843,0.125,-0.044,0.1325179233,1.03,0.05,1.0312128781
2020-03-23 00:00:00,1.0615,-0.013000000000000001,1.0615796013,0.2315,-0.083,0.2459293598,0.8300000000000001,0.07,0.8329465769000001,1.0715,-0.003,1.0715041997,0.2315,-0.083,0.2459293598,0.84,0.08,0.8438009244
2020-03-23 00:30:00,1.1285,-0.0045000000000000005,1.1285089721000001,0.0985,-0.0345,0.1043671404,1.03,0.03,1.0304368006,1.1285,0.0055000000000000005,1.1285134027,0.0985,-0.0345,0.1043671404,1.03,0.04,1.0307764064
2020-03-23 01:00:00,1.3155000000000001,0.5765,1.4362773061,0.0955,-0.0335,0.101205237,1.22,0.61,1.3640014663,1.2355,-0.5735,1.3621169186,0.0955,-0.0335,0.101205237,1.1400000000000001,-0.54,1.2614277624999999
2020-03-23 01:30:00,1.2995,0.845,1.5500726596,0.0995,-0.035,0.1054763007,1.2,0.88,1.488086019,1.1695,-0.835,1.4369952157,0.0995,-0.035,0.1054763007,1.07,-0.8,1.336001497
2020-03-23 02:00:00,1.293,0.867,1.5567716595999999,0.093,-0.033,0.0986813052,1.2,0.9,1.5,1.163,-0.803,1.4132862414,0.093,-0.033,0.0986813052,1.07,-0.77,1.3182564241999999
2020-03-23 02:30:00,1.3165,0.257,1.3413505320999999,0.036500000000000005,-0.013000000000000001,0.0387459675,1.28,0.27,1.308166656,1.2865,-0.163,1.2967849668,0.036500000000000005,-0.013000000000000001,0.0387459675,1.25,-0.15,1.2589678312
2020-03-23 03:00:00,1.1925,0.035,1.1930135163,0.0425,-0.015,0.0450693909,1.15,0.05,1.1510864433,1.1925,0.045,1.1933487546000001,0.0425,-0.015,0.0450693909,1.15,0.06,1.1515641537
2020-03-23 03:30:00,1.182,0.032,1.1824330848,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.13,0.05,1.1311056538,1.192,0.042,1.1927397034,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.1400000000000001,0.06,1.1415778554
2020-03-23 04:00:00,1.1455,0.044,1.1463447344,0.0155,-0.006,0.0166207701,1.13,0.05,1.1311056538,1.1555,0.054,1.1567611033,0.0155,-0.006,0.0166207701,1.1400000000000001,0.06,1.1415778554
2020-03-23 04:30:00,1.1815,0.05,1.1825575039,0.0015,0.0,0.0015,1.18,0.05,1.181058847,1.1815,0.05,1.1825575039,0.0015,0.0,0.0015,1.18,0.05,1.181058847
2020-03-23 05:00:00,1.1585,0.027,1.1588145883,0.0085,-0.003,0.0090138782,1.15,0.03,1.1503912378,1.1585,0.047,1.159452996,0.0085,-0.003,0.0090138782,1.15,0.05,1.1510864433
2020-03-23 05:30:00,1.1905000000000001,0.023,1.1907221548,0.0205,-0.007,0.021662179,1.17,0.03,1.1703845522,1.1905000000000001,0.043000000000000003,1.1912763114,0.0205,-0.007,0.021662179,1.17,0.05,1.1710678887000001
2020-03-23 06:00:00,1.2375,0.060500000000000005,1.2389780063,0.0275,-0.0095,0.029094673100000003,1.21,0.07,1.2120231021,1.2375,0.060500000000000005,1.2389780063,0.0275,-0.0095,0.029094673100000003,1.21,0.07,1.2120231021
2020-03-23 06:30:00,1.3215,0.056,1.3226859982999999,0.0415,-0.014,0.043797831,1.28,0.07,1.2819126335,1.3215,0.076,1.3236835913,0.0415,-0.014,0.043797831,1.28,0.09,1.2831601615000001
2020-03-23 07:00:00,1.4025,0.24050000000000002,1.4229710117,0.0325,-0.0095,0.033860005900000004,1.37,0.25,1.3926234236,1.3725,-0.0995,1.3761019221000002,0.0325,-0.0095,0.033860005900000004,1.34,-0.09,1.3430189872
2020-03-23 07:30:00,1.4705,0.5615,1.5740560663,0.030500000000000003,-0.0085,0.0316622804,1.44,0.5700000000000001,1.5487091399000001,1.3905,-0.3785,1.4410942023,0.030500000000000003,-0.0085,0.0316622804,1.3599999999999999,-0.37,1.4094325099
2020-03-23 08:00:00,1.4304999999999999,0.075,1.4324647465,0.0205,-0.005,0.021100947800000002,1.4100000000000001,0.08,1.41226768,1.4304999999999999,0.075,1.4324647465,0.0205,-0.005,0.021100947800000002,1.4100000000000001,0.08,1.41226768
2020-03-23 08:30:00,1.518,0.3995,1.5696892208,0.008,-0.0005,0.0080156098,1.51,0.4,1.5620819441,1.468,-0.1605,1.4767478627,0.008,-0.0005,0.0080156098,1.46,-0.16,1.4687409574
2020-03-23 09:00:00,1.5205000000000002,0.139,1.5268402830999999,0.0105,-0.001,0.0105475116,1.51,0.14,1.5164761785,1.5105,0.149,1.5178311006,0.0105,-0.001,0.0105475116,1.5,0.15,1.5074813432
2020-03-23 09:30:00,1.48,0.187,1.491767073,0.02,-0.003,0.0202237484,1.46,0.19,1.4723111084,1.47,0.067,1.4715260786,0.02,-0.003,0.0202237484,1.45,0.07,1.4516886719
2020-03-23 10:00:00,1.4145,0.117,1.419330564,0.0245,-0.003,0.0246829901,1.3900000000000001,0.12,1.3951702405,1.4145,0.127,1.4201898641000001,0.0245,-0.003,0.0246829901,1.3900000000000001,0.13,1.396065901
2020-03-23 10:30:00,1.3645,0.11850000000000001,1.3696359005,0.0245,-0.0015,0.0245458754,1.34,0.12,1.3453624047,1.3645,0.1285,1.3705373034,0.0245,-0.0015,0.0245458754,1.34,0.13,1.3462912018
2020-03-23 11:00:00,1.2965,0.11750000000000001,1.3018135427,0.026500000000000003,-0.0025,0.0266176633,1.27,0.12,1.2756566936,1.2965,0.1275,1.3027541978000001,0.026500000000000003,-0.0025,0.0266176633,1.27,0.13,1.276636205
2020-03-23 11:30:00,1.268,0.11750000000000001,1.2734324678,0.028,-0.0025,0.0281113856,1.24,0.12,1.2457929202,1.268,0.1275,1.2743940717,0.028,-0.0025,0.0281113856,1.24,0.13,1.2467958935
2020-03-23 12:00:00,1.309,0.11750000000000001,1.3142630064,0.029,-0.0025,0.0291075592,1.28,0.12,1.2856126944000001,1.309,0.1275,1.3151947574,0.029,-0.0025,0.0291075592,1.28,0.13,1.2865846261
2020-03-23 12:30:00,1.249,0.117,1.2544680147,0.029,-0.003,0.029154759500000002,1.22,0.12,1.2258874337,1.249,0.127,1.2554401619,0.029,-0.003,0.029154759500000002,1.22,0.13,1.2269066794
2020-03-23 13:00:00,1.217,0.1375,1.2247429322,0.027,-0.0025,0.0271154937,1.19,0.14,1.1982069938,1.217,0.0775,1.2194651492,0.027,-0.0025,0.0271154937,1.19,0.08,1.1926860442
2020-03-23 13:30:00,1.217,0.879,1.5012428185,0.027,-0.001,0.0270185122,1.19,0.88,1.4800337834000001,1.097,-0.731,1.3182450454999999,0.027,-0.001,0.0270185122,1.07,-0.73,1.2952991932
2020-03-23 14:00:00,1.1320000000000001,0.0655,1.1338934033,0.032,-0.0045000000000000005,0.0323148573,1.1,0.07,1.1022250224,1.142,0.0655,1.1438768509,0.032,-0.0045000000000000005,0.0323148573,1.11,0.07,1.1122050171
2020-03-23 14:30:00,1.0795,0.061,1.0812221095,0.0495,-0.009000000000000001,0.0503115295,1.03,0.07,1.0323759005,1.0795,0.061,1.0812221095,0.0495,-0.009000000000000001,0.0503115295,1.03,0.07,1.0323759005
2020-03-23 15:00:00,1.107,0.060500000000000005,1.1086519968,0.047,-0.0095,0.0479504953,1.06,0.07,1.0623088063,1.107,0.060500000000000005,1.1086519968,0.047,-0.0095,0.0479504953,1.06,0.07,1.0623088063
2020-03-23 15:30:00,1.145,0.0665,1.1469294878,0.025,-0.0035,0.0252438111,1.12,0.07,1.1221853679,1.145,0.0565,1.1463931481,0.025,-0.0035,0.0252438111,1.12,0.06,1.1216059914
2020-03-23 16:00:00,1.18,0.0675,1.1819290376,0.02,-0.0025,0.020155644400000002,1.16,0.07,1.1621101497,1.18,0.0675,1.1819290376,0.02,-0.0025,0.020155644400000002,1.16,0.07,1.1621101497
2020-03-23 16:30:00,1.3505,0.106,1.3546535535,0.0205,-0.004,0.0208865986,1.33,0.11,1.3345411195999999,1.3505,0.116,1.3554727035,0.0205,-0.004,0.0208865986,1.33,0.12,1.335402561
2020-03-23 17:00:00,1.465,0.5565,1.5671366405,0.015,-0.0035,0.0154029218,1.45,0.56,1.5543809057,1.385,-0.3335,1.4245866944,0.015,-0.0035,0.0154029218,1.37,-0.33,1.4091841611
2020-03-23 17:30:00,1.634,0.9965,1.9138882543,0.014,-0.0035,0.014430869700000001,1.62,1.0,1.9037857022,1.484,-0.7235,1.6509719107,0.014,-0.0035,0.014430869700000001,1.47,-0.72,1.6368567439000001
2020-03-23 18:00:00,1.7675,0.995,2.0283198096,0.0175,-0.005,0.0182002747,1.75,1.0,2.0155644371,1.6075,-0.725,1.7634288332999999,0.0175,-0.005,0.0182002747,1.5899999999999999,-0.72,1.7454225849
2020-03-23 18:30:00,1.796,0.152,1.8024205946,0.026000000000000002,-0.008,0.027202941,1.77,0.16,1.7772169253999999,1.796,0.152,1.8024205946,0.026000000000000002,-0.008,0.027202941,1.77,0.16,1.7772169253999999
2020-03-23 19:00:00,1.8695,0.17300000000000001,1.8774874833,0.0195,-0.007,0.020718349400000002,1.85,0.18,1.8587361297,1.8595000000000002,0.133,1.8642503185,0.0195,-0.007,0.020718349400000002,1.8399999999999999,0.14,1.8453184007
2020-03-23 19:30:00,1.8639999999999999,0.125,1.8681865539,0.014,-0.005,0.0148660687,1.85,0.13,1.8545619429,1.854,0.135,1.8589085507,0.014,-0.005,0.0148660687,1.8399999999999999,0.14,1.8453184007
2020-03-23 20:00:00,1.7225000000000001,0.11,1.726008763,0.0025,0.0,0.0025,1.72,0.11,1.7235138526,1.7225000000000001,0.11,1.726008763,0.0025,0.0,0.0025,1.72,0.11,1.7235138526
2020-03-23 20:30:00,1.6440000000000001,0.079,1.6458970199,0.004,-0.001,0.0041231056,1.6400000000000001,0.08,1.6419500601,1.6440000000000001,0.079,1.6458970199,0.004,-0.001,0.0041231056,1.6400000000000001,0.08,1.6419500601
2020-03-23 21:00:00,1.545,0.0775,1.5469425490000002,0.005,-0.0025,0.005590169900000001,1.54,0.08,1.5420765221,1.545,0.0775,1.5469425490000002,0.005,-0.0025,0.005590169900000001,1.54,0.08,1.5420765221
2020-03-23 21:30:00,1.464,0.0285,1.4642773815,0.004,-0.0015,0.0042720019,1.46,0.03,1.4603081867,1.464,0.0385,1.4645061454000001,0.004,-0.0015,0.0042720019,1.46,0.04,1.4605478424
2020-03-23 22:00:00,1.3865,0.0945,1.3897166977,0.0165,-0.0055000000000000005,0.0173925271,1.37,0.1,1.3736447867,1.3865,-0.035500000000000004,1.3869543972,0.0165,-0.0055000000000000005,0.0173925271,1.37,-0.03,1.3703284278
2020-03-23 22:30:00,1.344,0.021500000000000002,1.344171957,0.024,-0.0085,0.0254607541,1.32,0.03,1.3203408651,1.344,0.021500000000000002,1.344171957,0.024,-0.0085,0.0254607541,1.32,0.03,1.3203408651
2020-03-23 23:00:00,1.283,0.018500000000000003,1.2831333719,0.033,-0.0115,0.0349463875,1.25,0.03,1.2503599482,1.283,0.018500000000000003,1.2831333719,0.033,-0.0115,0.0349463875,1.25,0.03,1.2503599482
2020-03-23 23:30:00,1.2385,0.027,1.2387942727,0.0085,-0.003,0.0090138782,1.23,0.03,1.2303657993,1.2385,0.027,1.2387942727,0.0085,-0.003,0.0090138782,1.23,0.03,1.2303657993
2020-03-24 00:00:00,1.1415,0.03,1.1418941501,0.0015,0.0,0.0015,1.1400000000000001,0.03,1.1403946685,1.1515,0.03,1.1518907283,0.0015,0.0,0.0015,1.15,0.03,1.1503912378
2020-03-24 00:30:00,1.1785,0.0635,1.1802095153,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.16,0.07,1.1621101497,1.1785,0.0635,1.1802095153,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.16,0.07,1.1621101497
2020-03-24 01:00:00,1.248,0.064,1.2496399481,0.018000000000000002,-0.006,0.018973666,1.23,0.07,1.2319902597,1.258,0.064,1.2596269289,0.018000000000000002,-0.006,0.018973666,1.24,0.07,1.2419742348
2020-03-24 01:30:00,1.2810000000000001,0.0665,1.2827249315,0.011,-0.0035,0.011543396400000001,1.27,0.07,1.2719276709,1.2810000000000001,0.0665,1.2827249315,0.011,-0.0035,0.011543396400000001,1.27,0.07,1.2719276709
2020-03-24 02:00:00,1.2495,0.0565,1.2507767587,0.0395,-0.0135,0.0417432629,1.21,0.07,1.2120231021,1.2495,0.0565,1.2507767587,0.0395,-0.0135,0.0417432629,1.21,0.07,1.2120231021
2020-03-24 02:30:00,1.213,0.055,1.2142462683,0.043000000000000003,-0.015,0.045541190100000004,1.17,0.07,1.1720921465,1.213,0.055,1.2142462683,0.043000000000000003,-0.015,0.045541190100000004,1.17,0.07,1.1720921465
2020-03-24 03:00:00,1.1995,0.0665,1.201341958,0.0095,-0.0035,0.010124228400000001,1.19,0.07,1.1920570456,1.1995,0.0665,1.201341958,0.0095,-0.0035,0.010124228400000001,1.19,0.07,1.1920570456
2020-03-24 03:30:00,1.1395,0.0465,1.1404483767,0.0095,-0.0035,0.010124228400000001,1.13,0.05,1.1311056538,1.1395,0.0565,1.1408998641,0.0095,-0.0035,0.010124228400000001,1.13,0.06,1.1315917992
2020-03-24 04:00:00,1.089,0.026500000000000003,1.0893223811,0.009000000000000001,-0.0035,0.009656604000000001,1.08,0.03,1.0804165863,1.089,0.026500000000000003,1.0893223811,0.009000000000000001,-0.0035,0.009656604000000001,1.08,0.03,1.0804165863
2020-03-24 04:30:00,1.105,0.021500000000000002,1.1052091431,0.025,-0.0085,0.0264054919,1.08,0.03,1.0804165863,1.105,0.021500000000000002,1.1052091431,0.025,-0.0085,0.0264054919,1.08,0.03,1.0804165863
2020-03-24 05:00:00,1.1405,0.023,1.1407318923,0.0205,-0.007,0.021662179,1.12,0.03,1.1204017137,1.1405,0.023,1.1407318923,0.0205,-0.007,0.021662179,1.12,0.03,1.1204017137
2020-03-24 05:30:00,1.166,0.034,1.1664956065,0.046,-0.016,0.0487031826,1.12,0.05,1.1211155159,1.166,0.044,1.1668298933,0.046,-0.016,0.0487031826,1.12,0.06,1.1216059914
2020-03-24 06:00:00,1.2005,0.29250000000000004,1.2356198849,0.0505,-0.0175,0.053446234700000005,1.15,0.31,1.191049957,1.1705,-0.1875,1.1854224985,0.0505,-0.0175,0.053446234700000005,1.12,-0.17,1.1328283189
2020-03-24 06:30:00,1.2810000000000001,0.1835,1.2940762149,0.021,-0.006500000000000001,0.0219829479,1.26,0.19,1.2742448744,1.271,0.0035,1.271004819,0.021,-0.006500000000000001,0.0219829479,1.25,0.01,1.2500399994
2020-03-24 07:00:00,1.355,0.1095,1.3594172465,0.035,-0.0105,0.036541072800000005,1.32,0.12,1.3254433221,1.365,0.11950000000000001,1.3702208764,0.035,-0.0105,0.036541072800000005,1.33,0.13,1.3363382805000001
2020-03-24 07:30:00,1.4225,0.138,1.4291781729,0.0125,-0.002,0.012658988900000001,1.4100000000000001,0.14,1.4169333082,1.4225,0.138,1.4291781729,0.0125,-0.002,0.012658988900000001,1.4100000000000001,0.14,1.4169333082
2020-03-24 08:00:00,1.4585,0.1405,1.4652516849000001,0.0085,0.0005,0.0085146932,1.45,0.14,1.4567429423,1.4585,0.1405,1.4652516849000001,0.0085,0.0005,0.0085146932,1.45,0.14,1.4567429423
2020-03-24 08:30:00,1.4085,0.14100000000000001,1.4155399147,0.0085,0.001,0.0085586214,1.4,0.14,1.406982587,1.4085,0.14100000000000001,1.4155399147,0.0085,0.001,0.0085586214,1.4,0.14,1.406982587
