Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 09:00:00,1.4015,0.178,1.4127583834,0.021500000000000002,-0.002,0.0215928229,1.38,0.18,1.3916896206,1.4015,0.138,1.4082777602,0.021500000000000002,-0.002,0.0215928229,1.38,0.14,1.3870832708
2020-03-24 09:30:00,1.377,0.922,1.6571701783,0.037,-0.008,0.0378549865,1.34,0.93,1.6311039207,1.2570000000000001,-0.668,1.4234721634,0.037,-0.008,0.0378549865,1.22,-0.66,1.3870832708
2020-03-24 10:00:00,1.2469999999999999,0.10550000000000001,1.2514548534,0.057,-0.0145,0.058815389100000004,1.19,0.12,1.1960351165,1.2469999999999999,0.10550000000000001,1.2514548534,0.057,-0.0145,0.058815389100000004,1.19,0.12,1.1960351165
2020-03-24 10:30:00,1.2015,0.111,1.2066164469,0.0415,-0.009000000000000001,0.0424646912,1.16,0.12,1.166190379,1.2015,0.111,1.2066164469,0.0415,-0.009000000000000001,0.0424646912,1.16,0.12,1.166190379
2020-03-24 11:00:00,1.188,0.1085,1.1929443617,0.108,-0.0315,0.1125,1.08,0.14,1.0890362712,1.188,0.1085,1.1929443617,0.108,-0.0315,0.1125,1.08,0.14,1.0890362712
2020-03-24 11:30:00,1.19,0.117,1.1957378475,0.25,-0.083,0.2634179189,0.9400000000000001,0.2,0.9610411021,1.2,0.117,1.2056902587,0.25,-0.083,0.2634179189,0.9500000000000001,0.2,0.9708243919
2020-03-24 12:00:00,1.1635,0.1385,1.1717143423,0.1935,-0.061500000000000006,0.2030381738,0.97,0.2,0.990403958,1.1635,0.1385,1.1717143423,0.1935,-0.061500000000000006,0.2030381738,0.97,0.2,0.990403958
2020-03-24 12:30:00,1.123,0.112,1.1285712206,0.183,-0.058,0.191971352,0.9400000000000001,0.17,0.9552486587000001,1.123,0.082,1.1259897868,0.183,-0.058,0.191971352,0.9400000000000001,0.14,0.9503683496
2020-03-24 13:00:00,1.1235,0.092,1.1272605066999999,0.1835,-0.058,0.1924480449,0.9400000000000001,0.15,0.9518928511,1.1235,0.10200000000000001,1.1281206717,0.1835,-0.058,0.1924480449,0.9400000000000001,0.16,0.9535197953000001
2020-03-24 13:30:00,1.1235,0.1155,1.129421312,0.2535,-0.0845,0.2672124623,0.87,0.2,0.8926925563,1.1235,0.0555,1.1248699925,0.2535,-0.0845,0.2672124623,0.87,0.14,0.8811923740000001
2020-03-24 14:00:00,1.0615,0.061500000000000006,1.0632800666,0.21150000000000002,-0.0685,0.2223162162,0.85,0.13,0.8598837131,1.0615,0.07150000000000001,1.0639053059,0.21150000000000002,-0.0685,0.2223162162,0.85,0.14,0.8614522622
2020-03-24 14:30:00,1.055,0.054,1.0563810865,0.23500000000000001,-0.076,0.2469838051,0.8200000000000001,0.13,0.8302409289,1.055,0.064,1.0569394495,0.23500000000000001,-0.076,0.2469838051,0.8200000000000001,0.14,0.8318653737
2020-03-24 15:00:00,1.082,0.07350000000000001,1.0844935454,0.232,-0.0765,0.2442872285,0.85,0.15,0.8631338251,1.082,0.0835,1.0852171442,0.232,-0.0765,0.2442872285,0.85,0.16,0.8649277426
2020-03-24 15:30:00,1.1005,0.0765,1.1031557007,0.2205,-0.07350000000000001,0.232427408,0.88,0.15,0.8926925563,1.1105,0.08650000000000001,1.1138637708,0.2205,-0.07350000000000001,0.232427408,0.89,0.16,0.9042676595
2020-03-24 16:00:00,1.2055,0.0805,1.2081847955,0.20550000000000002,-0.0695,0.2169343219,1.0,0.15,1.0111874208,1.2055,0.09050000000000001,1.2088922615,0.20550000000000002,-0.0695,0.2169343219,1.0,0.16,1.0127191121
2020-03-24 16:30:00,1.3865,0.8140000000000001,1.6077867551,0.1665,-0.056,0.17566516440000002,1.22,0.87,1.4984325143000001,1.2765,-0.596,1.4087825418,0.1665,-0.056,0.17566516440000002,1.11,-0.54,1.2343824367
2020-03-24 17:00:00,1.42,0.117,1.4248119174,0.18,-0.063,0.1907065809,1.24,0.18,1.2529964086,1.42,0.127,1.4256679136,0.18,-0.063,0.1907065809,1.24,0.19,1.2544720005
2020-03-24 17:30:00,1.6720000000000002,0.63,1.7867523611,0.032,-0.01,0.0335261092,1.6400000000000001,0.64,1.7604544868,1.5819999999999999,-0.31,1.6120868463,0.032,-0.01,0.0335261092,1.55,-0.30000000000000004,1.5787653404
2020-03-24 18:00:00,1.8455,1.042,2.1193476001000002,0.025500000000000002,-0.008,0.026725456,1.82,1.05,2.1011663428,1.6855,-0.6980000000000001,1.8243119936,0.025500000000000002,-0.008,0.026725456,1.6600000000000001,-0.6900000000000001,1.797692966
2020-03-24 18:30:00,1.8565,1.038,2.1269781969,0.036500000000000005,-0.012,0.038421998900000004,1.82,1.05,2.1011663428,1.6965,-0.7020000000000001,1.8360055147,0.036500000000000005,-0.012,0.038421998900000004,1.6600000000000001,-0.6900000000000001,1.797692966
2020-03-24 19:00:00,1.8980000000000001,0.5630000000000001,1.9797406396000001,0.048,-0.017,0.0509215082,1.85,0.58,1.9387882814,1.828,-0.20700000000000002,1.8396828531,0.048,-0.017,0.0509215082,1.78,-0.19,1.7901117283999999
2020-03-24 19:30:00,1.8645,0.3245,1.8925275427,0.044500000000000005,-0.0155,0.0471221816,1.82,0.34,1.8514858898000002,1.8245,0.0145,1.8245576176,0.044500000000000005,-0.0155,0.0471221816,1.78,0.03,1.7802527910000001
2020-03-24 20:00:00,1.713,0.122,1.7173389299,0.023,-0.008,0.0243515913,1.69,0.13,1.6949926254,1.713,0.132,1.7180782869,0.023,-0.008,0.0243515913,1.69,0.14,1.695788902
2020-03-24 20:30:00,1.5175,0.074,1.519303212,0.0175,-0.006,0.018500000000000003,1.5,0.08,1.5021318185,1.5175,0.074,1.519303212,0.0175,-0.006,0.018500000000000003,1.5,0.08,1.5021318185
2020-03-24 21:00:00,1.4065,0.0545,1.4075555051,0.0165,-0.0055000000000000005,0.0173925271,1.3900000000000001,0.06,1.3912943614,1.4065,0.0745,1.4084716895,0.0165,-0.0055000000000000005,0.0173925271,1.3900000000000001,0.08,1.392300255
2020-03-24 21:30:00,1.3900000000000001,0.113,1.3945856015,0.02,-0.007,0.0211896201,1.37,0.12,1.3752454326,1.38,0.013000000000000001,1.3800612305,0.02,-0.007,0.0211896201,1.3599999999999999,0.02,1.3601470509
2020-03-24 22:00:00,1.2845,0.025,1.2847432623000001,0.0145,-0.005,0.0153378617,1.27,0.03,1.2703542813,1.2845,0.015,1.2845875797000001,0.0145,-0.005,0.0153378617,1.27,0.02,1.2701574706
2020-03-24 22:30:00,1.214,0.025500000000000002,1.2142677835,0.014,-0.0045000000000000005,0.0147054412,1.2,0.03,1.2003749414,1.214,0.0155,1.2140989457,0.014,-0.0045000000000000005,0.0147054412,1.2,0.02,1.2001666551
2020-03-24 23:00:00,1.2145000000000001,0.025,1.2147572803,0.0145,-0.005,0.0153378617,1.2,0.03,1.2003749414,1.2145000000000001,0.045,1.2153333905,0.0145,-0.005,0.0153378617,1.2,0.05,1.2010412149
2020-03-24 23:30:00,1.1455,0.075,1.147952634,0.0155,-0.005,0.0162864975,1.13,0.08,1.1328283189,1.1555,0.075,1.1579314531,0.0155,-0.005,0.0162864975,1.1400000000000001,0.08,1.1428035702
2020-03-25 00:00:00,1.0705,0.0765,1.0732299381,0.0105,-0.0035,0.0110679718,1.06,0.08,1.0630145813,1.0705,0.0765,1.0732299381,0.0105,-0.0035,0.0110679718,1.06,0.08,1.0630145813
2020-03-25 00:30:00,1.1045,0.075,1.1070434725,0.0145,-0.005,0.0153378617,1.09,0.08,1.0929318368,1.1045,0.075,1.1070434725,0.0145,-0.005,0.0153378617,1.09,0.08,1.0929318368
2020-03-25 01:00:00,1.2,0.0815,1.20276442,0.0,0.0015,0.0015,1.2,0.08,1.2026637103,1.2,0.0815,1.20276442,0.0,0.0015,0.0015,1.2,0.08,1.2026637103
2020-03-25 01:30:00,1.2,0.0635,1.2016789297,0.0,0.0035,0.0035,1.2,0.06,1.2014990637,1.2,0.0835,1.2029015961,0.0,0.0035,0.0035,1.2,0.08,1.2026637103
2020-03-25 02:00:00,1.2405,0.061,1.2419988929,0.0005,0.001,0.0011180340000000002,1.24,0.06,1.2414507642000001,1.2405,0.081,1.2431416854,0.0005,0.001,0.0011180340000000002,1.24,0.08,1.2425779654
2020-03-25 02:30:00,1.213,0.069,1.2149609047,0.003,-0.001,0.0031622777,1.21,0.07,1.2120231021,1.213,0.079,1.2155698252,0.003,-0.001,0.0031622777,1.21,0.08,1.2126417443
2020-03-25 03:00:00,1.151,0.051500000000000004,1.1521515742,0.001,0.0015,0.0018027756000000002,1.15,0.05,1.1510864433,1.161,0.061500000000000006,1.1626277349,0.001,0.0015,0.0018027756000000002,1.16,0.06,1.1615506877
2020-03-25 03:30:00,1.1,0.052000000000000005,1.101228405,0.0,0.002,0.002,1.1,0.05,1.1011357773000001,1.11,0.062,1.1117301831,0.0,0.002,0.002,1.11,0.06,1.1116204388
2020-03-25 04:00:00,1.06,0.030500000000000003,1.0604387064,0.0,0.0005,0.0005,1.06,0.03,1.0604244433,1.07,0.030500000000000003,1.070434608,0.0,0.0005,0.0005,1.07,0.03,1.0704204781
2020-03-25 04:30:00,1.03,0.030500000000000003,1.0304514787,0.0,0.0005,0.0005,1.03,0.03,1.0304368006,1.03,0.030500000000000003,1.0304514787,0.0,0.0005,0.0005,1.03,0.03,1.0304368006
2020-03-25 05:00:00,1.13,0.030500000000000003,1.1304115401,0.0,0.0005,0.0005,1.13,0.03,1.1303981599,1.13,0.060500000000000005,1.1316184207,0.0,0.0005,0.0005,1.13,0.06,1.1315917992
2020-03-25 05:30:00,1.1305,0.31,1.1722330186,0.0005,0.0,0.0005,1.13,0.31,1.1717508268,1.0805,-0.22,1.1026696015,0.0005,0.0,0.0005,1.08,-0.22,1.1021796587
2020-03-25 06:00:00,1.227,0.914,1.5300081698999999,0.017,-0.006,0.0180277564,1.21,0.92,1.5200328944,1.097,-0.776,1.3437205811,0.017,-0.006,0.0180277564,1.08,-0.77,1.3263860675
2020-03-25 06:30:00,1.334,0.92,1.6204801758,0.004,0.0,0.004,1.33,0.92,1.6171889191000002,1.204,-0.73,1.4080184658000001,0.004,0.0,0.004,1.2,-0.73,1.4045995870999999
2020-03-25 07:00:00,1.335,0.1585,1.3443761564,0.005,-0.0015,0.0052201533000000005,1.33,0.16,1.3395894894,1.335,0.0685,1.3367562418,0.005,-0.0015,0.0052201533000000005,1.33,0.07,1.3318408313
2020-03-25 07:30:00,1.3815,0.127,1.3873252142,0.0115,-0.003,0.0118848643,1.37,0.13,1.3761540611,1.3815,0.127,1.3873252142,0.0115,-0.003,0.0118848643,1.37,0.13,1.3761540611
2020-03-25 08:00:00,1.297,0.1295,1.3034489825,0.007,-0.0005,0.0070178344,1.29,0.13,1.2965338407,1.297,0.1295,1.3034489825,0.007,-0.0005,0.0070178344,1.29,0.13,1.2965338407
2020-03-25 08:30:00,1.392,0.491,1.4760572482,0.012,0.001,0.0120415946,1.38,0.49,1.4644111445,1.332,-0.199,1.3467832044999999,0.012,0.001,0.0120415946,1.32,-0.2,1.3350655415000001
2020-03-25 09:00:00,1.358,0.27,1.384580803,0.018000000000000002,0.0,0.018000000000000002,1.34,0.27,1.3669308688,1.338,0.02,1.3381494685,0.018000000000000002,0.0,0.018000000000000002,1.32,0.02,1.3201515065
2020-03-25 09:30:00,1.312,0.148,1.320321173,0.022,-0.002,0.022090722,1.29,0.15,1.2986916493,1.312,0.158,1.3214794739,0.022,-0.002,0.022090722,1.29,0.16,1.2998846103
2020-03-25 10:00:00,1.2255,0.14750000000000002,1.2343445629,0.025500000000000002,-0.0025,0.025622256000000003,1.2,0.15,1.2093386622,1.2255,0.1575,1.2355794187,0.025500000000000002,-0.0025,0.025622256000000003,1.2,0.16,1.210619676
2020-03-25 10:30:00,1.2065000000000001,0.11750000000000001,1.2122081092,0.026500000000000003,-0.0025,0.0266176633,1.18,0.12,1.1860860003,1.2065000000000001,0.1275,1.2132182409,0.026500000000000003,-0.0025,0.0266176633,1.18,0.13,1.1871394189
2020-03-25 11:00:00,1.1375,0.11850000000000001,1.1436557611,0.0275,-0.0015,0.0275408787,1.11,0.12,1.116467644,1.1375,0.1285,1.1447351222,0.0275,-0.0015,0.0275408787,1.11,0.13,1.1175866857
2020-03-25 11:30:00,1.1575,0.11800000000000001,1.1634991405,0.0275,-0.002,0.027572631400000002,1.13,0.12,1.1363538181,1.1575,0.138,1.1656973234999999,0.0275,-0.002,0.027572631400000002,1.13,0.14,1.1386395391
2020-03-25 12:00:00,1.089,0.0975,1.0933559576,0.029,-0.0025,0.0291075592,1.06,0.1,1.0647065323,1.089,0.1075,1.0942930366,0.029,-0.0025,0.0291075592,1.06,0.11,1.0656922632999999
2020-03-25 12:30:00,1.1405,0.097,1.1446175125,0.030500000000000003,-0.003,0.0306471858,1.11,0.1,1.1144954015,1.1405,0.107,1.1455082933,0.030500000000000003,-0.003,0.0306471858,1.11,0.11,1.115437134
2020-03-25 13:00:00,1.1095,0.08750000000000001,1.1129449672,0.029500000000000002,-0.0025,0.0296057427,1.08,0.09,1.0837435121,1.1095,0.1075,1.1146956984,0.029500000000000002,-0.0025,0.0296057427,1.08,0.11,1.0855873986
2020-03-25 13:30:00,1.0685,0.08750000000000001,1.072076723,0.0285,-0.0025,0.028609439,1.04,0.09,1.0438869671,1.0685,0.1075,1.0738940823,0.0285,-0.0025,0.028609439,1.04,0.11,1.0458011283
2020-03-25 14:00:00,1.0555,0.08850000000000001,1.0592037103,0.025500000000000002,-0.0015,0.0255440795,1.03,0.09,1.033924562,1.0555,0.0785,1.0584150887,0.025500000000000002,-0.0015,0.0255440795,1.03,0.08,1.0331021247
2020-03-25 14:30:00,1.0535,0.111,1.0593315109,0.0235,0.001,0.023521267000000002,1.03,0.11,1.035857133,1.0535,0.111,1.0593315109,0.0235,0.001,0.023521267000000002,1.03,0.11,1.035857133
2020-03-25 15:00:00,1.0715,0.7105,1.2856603362,0.021500000000000002,0.0005,0.0215058132,1.05,0.71,1.2675172583,0.9815,-0.4995,1.1012912875,0.021500000000000002,0.0005,0.0215058132,0.96,-0.5,1.0824047302
2020-03-25 15:30:00,0.927,0.031,0.9275181939,0.017,0.001,0.0170293864,0.91,0.03,0.9104943712,0.937,0.031,0.9375126666,0.017,0.001,0.0170293864,0.92,0.03,0.9204890005
2020-03-25 16:00:00,0.963,0.0315,0.9635150492000001,0.013000000000000001,0.0015,0.0130862523,0.9500000000000001,0.03,0.9504735662,0.963,0.0315,0.9635150492000001,0.013000000000000001,0.0015,0.0130862523,0.9500000000000001,0.03,0.9504735662
2020-03-25 16:30:00,1.0995,0.0315,1.0999511353,0.0095,0.0015,0.009617692,1.09,0.03,1.0904127659,1.0995,0.0315,1.0999511353,0.0095,0.0015,0.009617692,1.09,0.03,1.0904127659
2020-03-25 17:00:00,1.2265,0.46,1.3099245207,0.006500000000000001,0.0,0.006500000000000001,1.22,0.46,1.303840481,1.1665,-0.34,1.2150400199,0.006500000000000001,0.0,0.006500000000000001,1.16,-0.34,1.2088010589
2020-03-25 17:30:00,1.337,0.1685,1.3475760646000001,0.007,-0.0015,0.0071589105,1.33,0.17,1.3408206442,1.327,-0.021500000000000002,1.3271741596,0.007,-0.0015,0.0071589105,1.32,-0.02,1.3201515065
2020-03-25 18:00:00,1.4805000000000001,0.07,1.4821539225,0.030500000000000003,-0.01,0.0320975077,1.45,0.08,1.4522052197,1.4805000000000001,0.07,1.4821539225,0.030500000000000003,-0.01,0.0320975077,1.45,0.08,1.4522052197
2020-03-25 18:30:00,1.565,0.076,1.5668442807,0.015,-0.004,0.0155241747,1.55,0.08,1.552063143,1.565,0.076,1.5668442807,0.015,-0.004,0.0155241747,1.55,0.08,1.552063143
2020-03-25 19:00:00,1.6139999999999999,0.079,1.6159322387000001,0.004,-0.001,0.0041231056,1.6099999999999999,0.08,1.6119863523,1.6139999999999999,0.079,1.6159322387000001,0.004,-0.001,0.0041231056,1.6099999999999999,0.08,1.6119863523
2020-03-25 19:30:00,1.5899999999999999,0.0415,1.5905414958000001,0.0,0.0015,0.0015,1.5899999999999999,0.04,1.5905030651,1.5899999999999999,0.051500000000000004,1.5908338222,0.0,0.0015,0.0015,1.5899999999999999,0.05,1.5907859693000002
2020-03-25 20:00:00,1.5105,0.021,1.5106459711,0.0005,0.001,0.0011180340000000002,1.51,0.02,1.5101324445,1.5105,0.031,1.5108180731,0.0005,0.001,0.0011180340000000002,1.51,0.03,1.5102979838000001
2020-03-25 20:30:00,1.4165,-0.002,1.4165014119000001,0.006500000000000001,-0.002,0.0068007353,1.4100000000000001,0.0,1.4100000000000001,1.4165,0.028,1.4167767114,0.006500000000000001,-0.002,0.0068007353,1.4100000000000001,0.03,1.4103191127999999
2020-03-25 21:00:00,1.334,-0.012,1.3340539719,0.004,-0.002,0.004472136000000001,1.33,-0.01,1.3300375935,1.334,-0.002,1.3340014992,0.004,-0.002,0.004472136000000001,1.33,0.0,1.33
2020-03-25 21:30:00,1.2435,-0.011,1.243548652,0.0035,-0.001,0.0036400549,1.24,-0.01,1.2400403219,1.2435,-0.001,1.2435004021,0.0035,-0.001,0.0036400549,1.24,0.0,1.24
2020-03-25 22:00:00,1.1945000000000001,0.225,1.2155061703,0.0145,-0.005,0.0153378617,1.18,0.23,1.2022063051,1.1545,-0.275,1.1868004255,0.0145,-0.005,0.0153378617,1.1400000000000001,-0.27,1.1715374514
2020-03-25 22:30:00,1.2535,0.5255000000000001,1.3591955341,0.0135,-0.0045000000000000005,0.0142302495,1.24,0.53,1.3485177046999999,1.1835,-0.4445,1.2642201153000001,0.0135,-0.0045000000000000005,0.0142302495,1.17,-0.44,1.25
2020-03-25 23:00:00,1.2105000000000001,0.873,1.4924608035,0.0205,-0.007,0.021662179,1.19,0.88,1.4800337834000001,1.0905,-0.777,1.3389993465,0.0205,-0.007,0.021662179,1.07,-0.77,1.3182564241999999
2020-03-25 23:30:00,1.2135,0.885,1.5019345026000002,0.043500000000000004,-0.015,0.046013585,1.17,0.9,1.4761097520000002,1.0835,-0.785,1.3379825298,0.043500000000000004,-0.015,0.046013585,1.04,-0.77,1.2940247293
2020-03-26 00:00:00,1.1815,0.912,1.4925435505,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.13,0.93,1.4634889819,1.0515,-0.788,1.3140000951,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.0,-0.77,1.2621014222
2020-03-26 00:30:00,1.2185,0.93,1.5328542821,0.0285,-0.01,0.0302034766,1.19,0.9400000000000001,1.5164761785,1.0885,-0.76,1.3275662884,0.0285,-0.01,0.0302034766,1.06,-0.75,1.2984991336
2020-03-26 01:00:00,1.2695,0.8995000000000001,1.5558696925,0.029500000000000002,-0.0105,0.0313129366,1.24,0.91,1.5380832227,1.1395,-0.7805000000000001,1.3811735952,0.029500000000000002,-0.0105,0.0313129366,1.11,-0.77,1.3509256085999999
2020-03-26 01:30:00,1.237,0.9005000000000001,1.5300553095,0.027,-0.0095,0.0286225436,1.21,0.91,1.514001321,1.107,-0.7795000000000001,1.353908878,0.027,-0.0095,0.0286225436,1.08,-0.77,1.3263860675
2020-03-26 02:00:00,1.2885,0.8965000000000001,1.5696956710999999,0.0385,-0.0135,0.0407982843,1.25,0.91,1.5461565251,1.1585,-0.7835000000000001,1.3985687327,0.0385,-0.0135,0.0407982843,1.12,-0.77,1.3591541487
2020-03-26 02:30:00,1.205,0.8945000000000001,1.5007182447,0.045,-0.0155,0.0475946426,1.16,0.91,1.4743473132,1.075,-0.8055,1.3433001340000001,0.045,-0.0155,0.0475946426,1.03,-0.79,1.2980754986
2020-03-26 03:00:00,1.176,0.5175000000000001,1.2848277122,0.036000000000000004,-0.0125,0.038108398,1.1400000000000001,0.53,1.2571793826,1.106,-0.4325,1.1875572618,0.036000000000000004,-0.0125,0.038108398,1.07,-0.42,1.1494781425
2020-03-26 03:30:00,1.091,0.026500000000000003,1.0913217903,0.011,-0.0035,0.011543396400000001,1.08,0.03,1.0804165863,1.101,0.026500000000000003,1.1013188684,0.011,-0.0035,0.011543396400000001,1.09,0.03,1.0904127659
2020-03-26 04:00:00,1.0835,0.022,1.0837233272,0.0235,-0.008,0.0248243832,1.06,0.03,1.0604244433,1.0935,0.022,1.0937212853,0.0235,-0.008,0.0248243832,1.07,0.03,1.0704204781
2020-03-26 04:30:00,1.0355,0.021,1.0357129187,0.025500000000000002,-0.009000000000000001,0.0270416346,1.01,0.03,1.0104454463,1.0455,0.021,1.0457108826,0.025500000000000002,-0.009000000000000001,0.0270416346,1.02,0.03,1.0204410811
2020-03-26 05:00:00,1.083,0.026000000000000002,1.0833120511,0.013000000000000001,-0.004,0.0136014705,1.07,0.03,1.0704204781,1.093,0.026000000000000002,1.0933091969,0.013000000000000001,-0.004,0.0136014705,1.08,0.03,1.0804165863
2020-03-26 05:30:00,1.104,0.018000000000000002,1.1041467294,0.034,-0.012,0.0360555128,1.07,0.03,1.0704204781,1.114,0.038,1.1146479265,0.034,-0.012,0.0360555128,1.08,0.05,1.0811567879
2020-03-26 06:00:00,1.17,0.046,1.1709039243000001,0.04,-0.014,0.0423792402,1.13,0.06,1.1315917992,1.18,0.056,1.1813280662,0.04,-0.014,0.0423792402,1.1400000000000001,0.07,1.1421471009
2020-03-26 06:30:00,1.2429999999999999,0.0785,1.2454763145,0.093,-0.0315,0.09818986710000001,1.15,0.11,1.1552488909,1.2530000000000001,0.0785,1.2554565902,0.093,-0.0315,0.09818986710000001,1.16,0.11,1.1652038448
2020-03-26 07:00:00,1.374,0.326,1.4121444685,0.10400000000000001,-0.034,0.1094166349,1.27,0.36,1.3200378782,1.344,-0.084,1.3466224415,0.10400000000000001,-0.034,0.1094166349,1.24,-0.05,1.2410076551
2020-03-26 07:30:00,1.417,0.14300000000000002,1.4241973178,0.057,-0.017,0.0594810894,1.3599999999999999,0.16,1.3693794215000001,1.417,0.14300000000000002,1.4241973178,0.057,-0.017,0.0594810894,1.3599999999999999,0.16,1.3693794215000001
2020-03-26 08:00:00,1.381,0.1365,1.3877295306000001,0.081,-0.0235,0.0843400854,1.3,0.16,1.3098091464000001,1.381,0.1365,1.3877295306000001,0.081,-0.0235,0.0843400854,1.3,0.16,1.3098091464000001
2020-03-26 08:30:00,1.3895,0.134,1.3959463636,0.08950000000000001,-0.026000000000000002,0.0932000536,1.3,0.16,1.3098091464000001,1.3895,0.134,1.3959463636,0.08950000000000001,-0.026000000000000002,0.0932000536,1.3,0.16,1.3098091464000001
2020-03-26 09:00:00,1.385,0.558,1.493180833,0.105,-0.032,0.10976793700000001,1.28,0.59,1.4094325099,1.325,-0.272,1.3526304004,0.105,-0.032,0.10976793700000001,1.22,-0.24,1.2433824834
2020-03-26 09:30:00,1.331,0.6505000000000001,1.4814557874,0.07100000000000001,-0.0195,0.07362913830000001,1.26,0.67,1.4270599146,1.251,-0.3695,1.3044275564,0.07100000000000001,-0.0195,0.07362913830000001,1.18,-0.35000000000000003,1.2308127396
2020-03-26 10:00:00,1.2295,0.122,1.2355380407,0.0395,-0.008,0.0403019851,1.19,0.13,1.1970797801,1.2295,0.132,1.2365655057,0.0395,-0.008,0.0403019851,1.19,0.14,1.1982069938
2020-03-26 10:30:00,1.2375,0.14,1.245394014,0.0475,-0.01,0.048541219600000005,1.19,0.15,1.1994165248,1.2375,0.14,1.245394014,0.0475,-0.01,0.048541219600000005,1.19,0.15,1.1994165248
2020-03-26 11:00:00,1.171,0.109,1.1760620732,0.051000000000000004,-0.011,0.0521727898,1.12,0.12,1.1264102272,1.171,0.109,1.1760620732,0.051000000000000004,-0.011,0.0521727898,1.12,0.12,1.1264102272
2020-03-26 11:30:00,1.158,0.733,1.3704937067,0.068,-0.017,0.07009279560000001,1.09,0.75,1.3231024148000001,1.058,-0.557,1.1956642505,0.068,-0.017,0.07009279560000001,0.99,-0.54,1.1276967678
2020-03-26 12:00:00,1.1685,0.9195000000000001,1.4869002993,0.0785,-0.0205,0.08113260750000001,1.09,0.9400000000000001,1.4393401265999999,1.0385,-0.7505000000000001,1.2813010965,0.0785,-0.0205,0.08113260750000001,0.96,-0.73,1.2060265337
2020-03-26 12:30:00,1.1745,0.9175000000000001,1.4903880367,0.0845,-0.022500000000000003,0.087444268,1.09,0.9400000000000001,1.4393401265999999,1.0445,-0.7525000000000001,1.28733698,0.0845,-0.022500000000000003,0.087444268,0.96,-0.73,1.2060265337
2020-03-26 13:00:00,1.1475,0.907,1.4626705883,0.0575,-0.013000000000000001,0.058951251,1.09,0.92,1.4263590011,1.0175,-0.763,1.2718000039000001,0.0575,-0.013000000000000001,0.058951251,0.96,-0.75,1.2182364303
2020-03-26 13:30:00,1.1535,0.908,1.4680007663,0.053500000000000006,-0.012,0.0548292805,1.1,0.92,1.4340153415999999,1.0335,-0.762,1.2840429315,0.053500000000000006,-0.012,0.0548292805,0.98,-0.75,1.2340583455
2020-03-26 14:00:00,1.1635,0.9445,1.4986035166,0.0635,-0.0155,0.0653643634,1.1,0.96,1.46,1.0435,-0.7455,1.2824439559,0.0635,-0.0155,0.0653643634,0.98,-0.73,1.2220065466
2020-03-26 14:30:00,1.1219999999999999,0.653,1.2981883531,0.042,-0.007,0.042579337700000004,1.08,0.66,1.2657013866,1.042,-0.447,1.1338311162,0.042,-0.007,0.042579337700000004,1.0,-0.44,1.0925200227
2020-03-26 15:00:00,1.119,0.10250000000000001,1.1236846755,0.039,-0.007500000000000001,0.039714606900000005,1.08,0.11,1.0855873986,1.129,0.1125,1.1345912259,0.039,-0.007500000000000001,0.039714606900000005,1.09,0.12,1.09658561
2020-03-26 15:30:00,1.057,0.07250000000000001,1.0594834826,0.037,-0.007500000000000001,0.0377524834,1.02,0.08,1.023132445,1.057,0.07250000000000001,1.0594834826,0.037,-0.007500000000000001,0.0377524834,1.02,0.08,1.023132445
2020-03-26 16:00:00,1.051,0.0235,1.0512626931,0.031,-0.006500000000000001,0.031674121900000005,1.02,0.03,1.0204410811,1.051,0.0235,1.0512626931,0.031,-0.006500000000000001,0.031674121900000005,1.02,0.03,1.0204410811
2020-03-26 16:30:00,1.151,0.026000000000000002,1.1512936202,0.021,-0.004,0.021377558300000002,1.13,0.03,1.1303981599,1.151,0.026000000000000002,1.1512936202,0.021,-0.004,0.021377558300000002,1.13,0.03,1.1303981599
2020-03-26 17:00:00,1.299,0.455,1.3763814878,0.019,-0.005,0.0196468827,1.28,0.46,1.3601470509,1.239,-0.34500000000000003,1.2861360737,0.019,-0.005,0.0196468827,1.22,-0.34,1.2664912159
2020-03-26 17:30:00,1.4485000000000001,0.715,1.6153566944,0.018500000000000003,-0.005,0.0191637679,1.43,0.72,1.6010309179000002,1.3485,-0.5750000000000001,1.465973141,0.018500000000000003,-0.005,0.0191637679,1.33,-0.5700000000000001,1.4469968901
2020-03-26 18:00:00,1.517,0.4355,1.5782741365000001,0.017,-0.0045000000000000005,0.0175855054,1.5,0.44,1.5632018424,1.457,-0.3045,1.4884788376,0.017,-0.0045000000000000005,0.0175855054,1.44,-0.30000000000000004,1.4709180807
2020-03-26 18:30:00,1.599,0.8875000000000001,1.828785731,0.039,-0.0125,0.0409542428,1.56,0.9,1.8009997224,1.449,-0.8225,1.6661654330000002,0.039,-0.0125,0.0409542428,1.4100000000000001,-0.81,1.6260996279
2020-03-26 19:00:00,1.6099999999999999,0.063,1.6112321372,0.05,-0.017,0.0528109837,1.56,0.08,1.5620499352000001,1.6,0.043000000000000003,1.6005777082,0.05,-0.017,0.0528109837,1.55,0.06,1.5511608556
2020-03-26 19:30:00,1.617,0.030500000000000003,1.6172876213,0.027,-0.0095,0.0286225436,1.5899999999999999,0.04,1.5905030651,1.617,0.0505,1.6177883823,0.027,-0.0095,0.0286225436,1.5899999999999999,0.06,1.5911316727
2020-03-26 20:00:00,1.546,0.2175,1.5612245995,0.036000000000000004,-0.0125,0.038108398,1.51,0.23,1.5274161188000002,1.506,-0.17250000000000001,1.5158470404000002,0.036000000000000004,-0.0125,0.038108398,1.47,-0.16,1.4786818454000001
2020-03-26 20:30:00,1.435,0.0105,1.4350384141,0.055,-0.0195,0.05835452,1.38,0.03,1.3803260484,1.435,0.0105,1.4350384141,0.055,-0.0195,0.05835452,1.38,0.03,1.3803260484
2020-03-26 21:00:00,1.422,0.2685,1.4471268949,0.062,-0.021500000000000002,0.0656220237,1.3599999999999999,0.29,1.3905754205,1.3820000000000001,-0.24150000000000002,1.4029419981,0.062,-0.021500000000000002,0.0656220237,1.32,-0.22,1.3382077567000001
2020-03-26 21:30:00,1.31,0.0685,1.3117897126,0.09,-0.0315,0.09535329050000001,1.22,0.1,1.2240914998,1.3,-0.061500000000000006,1.3014538985,0.09,-0.0315,0.09535329050000001,1.21,-0.03,1.2103718437
2020-03-26 22:00:00,1.237,0.065,1.2387065835,0.157,-0.055,0.166355042,1.08,0.12,1.0866462166,1.227,-0.065,1.2287204727,0.157,-0.055,0.166355042,1.07,-0.01,1.070046728
2020-03-26 22:30:00,1.286,0.8705,1.5529218428,0.196,-0.0695,0.2079573274,1.09,0.9400000000000001,1.4393401265999999,1.166,-0.7995,1.413773762,0.196,-0.0695,0.2079573274,0.97,-0.73,1.2140016474
2020-03-26 23:00:00,1.229,0.8805000000000001,1.5118601953000002,0.169,-0.059500000000000004,0.17916821700000002,1.06,0.9400000000000001,1.4167568599,1.099,-0.7895000000000001,1.3531855933,0.169,-0.059500000000000004,0.17916821700000002,0.93,-0.73,1.1822859214
2020-03-26 23:30:00,1.1505,0.5445,1.2728434703,0.1305,-0.0455,0.13820455850000002,1.02,0.59,1.1783462988,1.0805,-0.4455,1.1687388502,0.1305,-0.0455,0.13820455850000002,0.9500000000000001,-0.4,1.0307764064
2020-03-27 00:00:00,1.099,0.0385,1.0996741563,0.11900000000000001,-0.0415,0.1260287666,0.98,0.08,0.9832598843,1.099,0.0485,1.1000696569,0.11900000000000001,-0.0415,0.1260287666,0.98,0.09,0.9841239759
2020-03-27 00:30:00,1.1415,0.041,1.1422360745,0.1115,-0.039,0.1181238757,1.03,0.08,1.0331021247,1.1415,0.051000000000000004,1.1426387224,0.1115,-0.039,0.1181238757,1.03,0.09,1.033924562
2020-03-27 01:00:00,1.1725,0.03,1.1728837324999999,0.14250000000000002,-0.05,0.1510173831,1.03,0.08,1.0331021247,1.1725,0.04,1.1731821044,0.14250000000000002,-0.05,0.1510173831,1.03,0.09,1.033924562
2020-03-27 01:30:00,1.179,0.025,1.1792650253,0.129,-0.045,0.1366235704,1.05,0.07,1.0523307465,1.189,0.035,1.1895150272000001,0.129,-0.045,0.1366235704,1.06,0.08,1.0630145813
2020-03-27 02:00:00,1.211,0.0335,1.2114632681,0.161,-0.0565,0.1706260531,1.05,0.09,1.0538500842,1.221,0.043500000000000004,1.2217746314,0.161,-0.0565,0.1706260531,1.06,0.1,1.0647065323
2020-03-27 02:30:00,1.1665,0.0275,1.1668241084,0.17650000000000002,-0.0625,0.1872391519,0.99,0.09,0.9940824915,1.1665,0.0375,1.167102609,0.17650000000000002,-0.0625,0.1872391519,0.99,0.1,0.9950376877
2020-03-27 03:00:00,1.162,0.0375,1.1626049415,0.122,-0.0425,0.1291907504,1.04,0.08,1.0430723848,1.162,0.0375,1.1626049415,0.122,-0.0425,0.1291907504,1.04,0.08,1.0430723848
2020-03-27 03:30:00,1.13,0.0345,1.1305265366,0.13,-0.0455,0.1377325307,1.0,0.08,1.0031948963,1.13,0.0345,1.1305265366,0.13,-0.0455,0.1377325307,1.0,0.08,1.0031948963
2020-03-27 04:00:00,1.09,0.0345,1.0905458496,0.13,-0.0455,0.1377325307,0.96,0.08,0.9633275663,1.09,0.0345,1.0905458496,0.13,-0.0455,0.1377325307,0.96,0.08,0.9633275663
2020-03-27 04:30:00,1.074,0.033,1.0745068636,0.134,-0.047,0.1420035211,0.9400000000000001,0.08,0.9433981132,1.074,0.033,1.0745068636,0.134,-0.047,0.1420035211,0.9400000000000001,0.08,0.9433981132
2020-03-27 05:00:00,1.1895,0.07250000000000001,1.1917073886,0.1895,-0.0675,0.20116286930000002,1.0,0.14,1.0097524449,1.1995,0.07250000000000001,1.2016890197,0.1895,-0.0675,0.20116286930000002,1.01,0.14,1.019656805
2020-03-27 05:30:00,1.161,0.060500000000000005,1.1625752664,0.221,-0.0795,0.2348643225,0.9400000000000001,0.14,0.9503683496,1.171,0.060500000000000005,1.1725618321,0.221,-0.0795,0.2348643225,0.9500000000000001,0.14,0.9602603814
2020-03-27 06:00:00,1.227,0.075,1.229290039,0.23700000000000002,-0.085,0.25178165140000003,0.99,0.16,1.0028459503,1.227,0.075,1.229290039,0.23700000000000002,-0.085,0.25178165140000003,0.99,0.16,1.0028459503
2020-03-27 06:30:00,1.2935,0.7385,1.4894712149,0.20350000000000001,-0.07150000000000001,0.2156953871,1.09,0.81,1.3580132547,1.1935,-0.5615,1.3189861637,0.20350000000000001,-0.07150000000000001,0.2156953871,0.99,-0.49,1.1046266338
2020-03-27 07:00:00,1.3625,0.9510000000000001,1.6615677085,0.17250000000000001,-0.059000000000000004,0.1823108609,1.19,1.01,1.5608331109,1.2425,-0.729,1.4405718483,0.17250000000000001,-0.059000000000000004,0.1823108609,1.07,-0.67,1.2624579201000001
2020-03-27 07:30:00,1.4905,0.917,1.7499940714000002,0.1605,-0.053,0.1690244065,1.33,0.97,1.6461470165,1.3705,-0.633,1.5096222209999999,0.1605,-0.053,0.1690244065,1.21,-0.58,1.3418271126
2020-03-27 08:00:00,1.4075,0.135,1.413959423,0.1675,-0.055,0.1762987521,1.24,0.19,1.2544720005,1.4075,0.145,1.414949204,0.1675,-0.055,0.1762987521,1.24,0.2,1.2560254774000001
2020-03-27 08:30:00,1.297,0.1135,1.3019567005,0.147,-0.0465,0.1541792788,1.15,0.16,1.1610770862,1.307,0.1135,1.311918919,0.147,-0.0465,0.1541792788,1.16,0.16,1.1709824935
2020-03-27 09:00:00,1.3315000000000001,0.11850000000000001,1.336762694,0.1315,-0.0415,0.13789307450000002,1.2,0.16,1.210619676,1.3315000000000001,0.11850000000000001,1.336762694,0.1315,-0.0415,0.13789307450000002,1.2,0.16,1.210619676
2020-03-27 09:30:00,1.174,0.08750000000000001,1.177256238,0.134,-0.0425,0.14057827,1.04,0.13,1.0480935073,1.174,0.08750000000000001,1.177256238,0.134,-0.0425,0.14057827,1.04,0.13,1.0480935073
2020-03-27 10:00:00,1.185,0.08950000000000001,1.188375046,0.075,-0.0205,0.0777512058,1.11,0.11,1.115437134,1.185,0.0995,1.1891699836,0.075,-0.0205,0.0777512058,1.11,0.12,1.116467644
2020-03-27 10:30:00,1.123,0.091,1.1266809664,0.073,-0.019,0.0754320887,1.05,0.11,1.0557461816,1.123,0.101,1.1275327046,0.073,-0.019,0.0754320887,1.05,0.12,1.0568348972
2020-03-27 11:00:00,1.1844999999999999,0.0975,1.1885059949,0.0545,-0.0125,0.055915114200000005,1.13,0.11,1.1353413584,1.1844999999999999,0.1075,1.1893681095,0.0545,-0.0125,0.055915114200000005,1.13,0.12,1.1363538181
2020-03-27 11:30:00,1.4745,0.161,1.4832637156000001,0.044500000000000005,-0.009000000000000001,0.045400991200000004,1.43,0.17,1.4400694428,0.9045000000000001,0.091,0.9090661417,0.044500000000000005,-0.009000000000000001,0.045400991200000004,0.86,0.1,0.8657944329
2020-03-27 12:00:00,1.183,0.1275,1.189850936,0.053,-0.0125,0.0544541091,1.13,0.14,1.1386395391,1.193,0.1375,1.2008976851,0.053,-0.0125,0.0544541091,1.1400000000000001,0.15,1.1498260738
2020-03-27 12:30:00,1.1,0.0995,1.1044909461,0.05,-0.0105,0.0510906058,1.05,0.11,1.0557461816,1.1,0.1095,1.1054366784,0.05,-0.0105,0.0510906058,1.05,0.12,1.0568348972
2020-03-27 13:00:00,1.07,0.0995,1.0746163269,0.05,-0.0105,0.0510906058,1.02,0.11,1.0259142264,1.06,-0.0005,1.0600001179,0.05,-0.0105,0.0510906058,1.01,0.01,1.0100495037
2020-03-27 13:30:00,0.9935,0.021500000000000002,0.9937326099,0.043500000000000004,-0.0085,0.0443226804,0.9500000000000001,0.03,0.9504735662,1.0035,0.021500000000000002,1.0037302925,0.043500000000000004,-0.0085,0.0443226804,0.96,0.03,0.9604686356000001
2020-03-27 14:00:00,0.9450000000000001,0.021,0.9452333045,0.045,-0.009000000000000001,0.0458911756,0.9,0.03,0.9004998612,0.9550000000000001,0.021,0.9552308621000001,0.045,-0.009000000000000001,0.0458911756,0.91,0.03,0.9104943712
2020-03-27 14:30:00,0.924,0.0155,0.9241299963,0.064,-0.0145,0.0656220237,0.86,0.03,0.8605230967,0.924,0.0155,0.9241299963,0.064,-0.0145,0.0656220237,0.86,0.03,0.8605230967
2020-03-27 15:00:00,0.9265,0.007500000000000001,0.9265303557000001,0.08650000000000001,-0.022500000000000003,0.089378409,0.84,0.03,0.8405355436,0.9365,0.007500000000000001,0.9365300316,0.08650000000000001,-0.022500000000000003,0.089378409,0.85,0.03,0.8505292470000001
2020-03-27 15:30:00,0.9615,0.008,0.9615332808,0.0815,-0.022,0.08441711910000001,0.88,0.03,0.8805112151000001,0.9615,0.008,0.9615332808,0.0815,-0.022,0.08441711910000001,0.88,0.03,0.8805112151000001
2020-03-27 16:00:00,0.9355,-0.021,0.9357356731,0.0755,-0.021,0.0783661279,0.86,0.0,0.86,0.9455,-0.011,0.9455639851000001,0.0755,-0.021,0.0783661279,0.87,0.01,0.8700574694000001
2020-03-27 16:30:00,1.042,-0.0045000000000000005,1.0420097168,0.082,-0.0245,0.0855818322,0.96,0.02,0.9602083107,1.042,0.0055000000000000005,1.0420145153,0.082,-0.0245,0.0855818322,0.96,0.03,0.9604686356000001
2020-03-27 17:00:00,1.223,0.08700000000000001,1.226090535,0.073,-0.023,0.0765375725,1.15,0.11,1.1552488909,1.213,-0.013000000000000001,1.21306966,0.073,-0.023,0.0765375725,1.1400000000000001,0.01,1.1400438588
2020-03-27 17:30:00,1.3585,0.0405,1.3591035649,0.08850000000000001,-0.029500000000000002,0.093287191,1.27,0.07,1.2719276709,1.3585,0.0405,1.3591035649,0.08850000000000001,-0.029500000000000002,0.093287191,1.27,0.07,1.2719276709
2020-03-27 18:00:00,1.461,0.2595,1.483866992,0.061,-0.0205,0.0643525446,1.4,0.28,1.4277254638,1.431,-0.1605,1.4399726560000001,0.061,-0.0205,0.0643525446,1.37,-0.14,1.3771347066000001
2020-03-27 18:30:00,1.5675,0.0575,1.5685542707,0.0375,-0.0125,0.0395284708,1.53,0.07,1.5316004700999999,1.5675,0.0675,1.5689526762,0.0375,-0.0125,0.0395284708,1.53,0.08,1.5320900757
2020-03-27 19:00:00,1.6545,0.0585,1.6555339018000002,0.0345,-0.0115,0.0363661931,1.62,0.07,1.6215116404,1.6545,0.0685,1.6559174194000001,0.0345,-0.0115,0.0363661931,1.62,0.08,1.6219741058000001
2020-03-27 19:30:00,1.6655,0.054,1.6663751828,0.0455,-0.016,0.048231214,1.62,0.07,1.6215116404,1.6655,0.064,1.6667292072,0.0455,-0.016,0.048231214,1.62,0.08,1.6219741058000001
2020-03-27 20:00:00,1.591,0.0415,1.5915411555999999,0.081,-0.0285,0.0858676307,1.51,0.07,1.5116216458,1.591,0.051500000000000004,1.5918332984,0.081,-0.0285,0.0858676307,1.51,0.08,1.5121177203
2020-03-27 20:30:00,1.5295,0.5315,1.6192166316,0.1095,-0.0385,0.1160710989,1.42,0.5700000000000001,1.5301307134000002,1.4495,-0.4485,1.5173010578000001,0.1095,-0.0385,0.1160710989,1.34,-0.41000000000000003,1.4013208055
2020-03-27 21:00:00,1.423,0.022500000000000003,1.4231778701,0.163,-0.0575,0.1728445834,1.26,0.08,1.2625371282,1.423,0.022500000000000003,1.4231778701,0.163,-0.0575,0.1728445834,1.26,0.08,1.2625371282
2020-03-27 21:30:00,1.354,0.2235,1.3723222107,0.134,-0.0465,0.141838817,1.22,0.27,1.2495199077999999,1.324,-0.1965,1.3385022413,0.134,-0.0465,0.141838817,1.19,-0.15,1.1994165248
2020-03-27 22:00:00,1.3115,0.838,1.5563663611,0.0915,-0.032,0.0969342561,1.22,0.87,1.4984325143000001,1.1815,-0.842,1.4508295041000001,0.0915,-0.032,0.0969342561,1.09,-0.81,1.3580132547
2020-03-27 22:30:00,1.165,0.036500000000000005,1.1655716409,0.095,-0.0335,0.1007335595,1.07,0.07,1.0722872749,1.155,-0.07350000000000001,1.1573362735,0.095,-0.0335,0.1007335595,1.06,-0.04,1.0607544485
2020-03-27 23:00:00,1.0985,-0.021,1.0987007099,0.08850000000000001,-0.031,0.0937723307,1.01,0.01,1.0100495037,1.0985,-0.021,1.0987007099,0.08850000000000001,-0.031,0.0937723307,1.01,0.01,1.0100495037
2020-03-27 23:30:00,0.995,0.022500000000000003,0.9952543645,0.135,-0.0475,0.1431127178,0.86,0.07,0.8628441342000001,0.985,-0.1075,0.9908487523,0.135,-0.0475,0.1431127178,0.85,-0.06,0.8521150157
2020-03-28 00:00:00,0.9495,-0.038,0.950260096,0.0795,-0.028,0.08428671310000001,0.87,-0.01,0.8700574694000001,0.9495,-0.038,0.950260096,0.0795,-0.028,0.08428671310000001,0.87,-0.01,0.8700574694000001
2020-03-28 00:30:00,1.0105,-0.0455,1.0115238504,0.21050000000000002,-0.0755,0.2236302752,0.8,0.03,0.8005623024,1.0105,-0.035500000000000004,1.0111233852,0.21050000000000002,-0.0755,0.2236302752,0.8,0.04,0.8009993758
2020-03-28 01:00:00,1.0895,-0.0375,1.0901451738,0.1895,-0.0675,0.20116286930000002,0.9,0.03,0.9004998612,1.0895,-0.0475,1.0905349605,0.1895,-0.0675,0.20116286930000002,0.9,0.02,0.9002221948
2020-03-28 01:30:00,1.0835,-0.0505,1.084676219,0.14350000000000002,-0.0505,0.152126592,0.9400000000000001,0.0,0.9400000000000001,1.0935,-0.0505,1.094665474,0.14350000000000002,-0.0505,0.152126592,0.9500000000000001,0.0,0.9500000000000001
2020-03-28 02:00:00,1.056,-0.0405,1.0567763481,0.116,-0.0405,0.12286679780000001,0.9400000000000001,0.0,0.9400000000000001,1.066,-0.0405,1.0667690706,0.116,-0.0405,0.12286679780000001,0.9500000000000001,0.0,0.9500000000000001
2020-03-28 02:30:00,1.0395,-0.041,1.0403082476,0.059500000000000004,-0.021,0.0630971473,0.98,-0.02,0.9802040604000001,1.0395,-0.041,1.0403082476,0.059500000000000004,-0.021,0.0630971473,0.98,-0.02,0.9802040604000001
2020-03-28 03:00:00,1.039,-0.031,1.039462361,0.089,-0.031,0.0942443632,0.9500000000000001,0.0,0.9500000000000001,1.049,-0.021,1.0492101791,0.089,-0.031,0.0942443632,0.96,0.01,0.9600520819
2020-03-28 03:30:00,1.0215,-0.022500000000000003,1.0217477673,0.12150000000000001,-0.0425,0.1287186855,0.9,0.02,0.9002221948,1.0315,-0.0325,1.0320118701,0.12150000000000001,-0.0425,0.1287186855,0.91,0.01,0.9100549434
2020-03-28 04:00:00,0.9975,-0.0245,0.9978008318,0.1275,-0.044500000000000005,0.1350425859,0.87,0.02,0.8702298547,1.0075,-0.0145,1.007604337,0.1275,-0.044500000000000005,0.1350425859,0.88,0.03,0.8805112151000001
2020-03-28 04:30:00,1.019,-0.0145,1.0191031596,0.099,-0.0345,0.1048391625,0.92,0.02,0.9202173656,1.019,-0.0045000000000000005,1.0190099362,0.099,-0.0345,0.1048391625,0.92,0.03,0.9204890005
2020-03-28 05:00:00,1.0155,-0.0135,1.0155897302,0.0955,-0.0335,0.101205237,0.92,0.02,0.9202173656,1.0155,-0.0035,1.0155060315,0.0955,-0.0335,0.101205237,0.92,0.03,0.9204890005
2020-03-28 05:30:00,0.9955,-0.017,0.9956451426,0.10550000000000001,-0.037,0.1118000447,0.89,0.02,0.8902246907,0.9955,-0.007,0.9955246104000001,0.10550000000000001,-0.037,0.1118000447,0.89,0.03,0.8905054744
2020-03-28 06:00:00,1.0465,-0.035,1.0470851207,0.1565,-0.055,0.1658832421,0.89,0.02,0.8902246907,1.0465,-0.025,1.0467985718,0.1565,-0.055,0.1658832421,0.89,0.03,0.8905054744
2020-03-28 06:30:00,1.064,-0.02,1.0641879533,0.224,-0.08,0.2378571,0.84,0.06,0.8421401309000001,1.064,-0.02,1.0641879533,0.224,-0.08,0.2378571,0.84,0.06,0.8421401309000001
2020-03-28 07:00:00,1.119,0.12250000000000001,1.1256852358,0.219,-0.0775,0.2323085233,0.9,0.2,0.9219544457000001,1.099,-0.1375,1.1075681695,0.219,-0.0775,0.2323085233,0.88,-0.06,0.8820430828
2020-03-28 07:30:00,1.2175,0.839,1.4785896151,0.17750000000000002,-0.061,0.18768923780000002,1.04,0.9,1.3753544998,1.0975,-0.8210000000000001,1.3706010543,0.17750000000000002,-0.061,0.18768923780000002,0.92,-0.76,1.1933147112
2020-03-28 08:00:00,1.225,0.52,1.3307986324,0.145,-0.05,0.1533786165,1.08,0.5700000000000001,1.2211879462,1.145,-0.46,1.2339469194000001,0.145,-0.05,0.1533786165,1.0,-0.41000000000000003,1.0807867505
2020-03-28 08:30:00,1.1945000000000001,0.0325,1.1949420488,0.1645,-0.0575,0.17425986340000002,1.03,0.09,1.033924562,1.1945000000000001,0.0325,1.1949420488,0.1645,-0.0575,0.17425986340000002,1.03,0.09,1.033924562
2020-03-28 09:00:00,1.238,0.0275,1.2383053945,0.20800000000000002,-0.07250000000000001,0.2202731259,1.03,0.1,1.0348429833,1.238,0.0175,1.2381236812,0.20800000000000002,-0.07250000000000001,0.2202731259,1.03,0.09,1.033924562
2020-03-28 09:30:00,1.2575,0.022,1.2576924306000001,0.2275,-0.078,0.24050000000000002,1.03,0.1,1.0348429833,1.2575,0.042,1.2582011962,0.2275,-0.078,0.24050000000000002,1.03,0.12,1.0369667304
2020-03-28 10:00:00,1.195,0.706,1.3879701005,0.195,-0.064,0.2052340128,1.0,0.77,1.2621014222,1.095,-0.644,1.2703389312,0.195,-0.064,0.2052340128,0.9,-0.58,1.0707007051
2020-03-28 10:30:00,1.1775,0.865,1.4610719524,0.2275,-0.075,0.2395438373,0.9500000000000001,0.9400000000000001,1.3364505227999999,1.0575,-0.8150000000000001,1.3351146954,0.2275,-0.075,0.2395438373,0.8300000000000001,-0.74,1.1119802157
2020-03-28 11:00:00,1.1695,0.866,1.4552272159,0.2195,-0.074,0.2316381877,0.9500000000000001,0.9400000000000001,1.3364505227999999,1.0495,-0.8140000000000001,1.3281740284999999,0.2195,-0.074,0.2316381877,0.8300000000000001,-0.74,1.1119802157
2020-03-28 11:30:00,1.171,0.034,1.1714934912000001,0.251,-0.08600000000000001,0.26532432980000004,0.92,0.12,0.9277930804000001,1.171,0.024,1.1712459178,0.251,-0.08600000000000001,0.26532432980000004,0.92,0.11,0.9265527508
2020-03-28 12:00:00,1.182,0.015,1.1820951738,0.222,-0.075,0.234326695,0.96,0.09,0.9642095208,1.182,0.025,1.1822643528,0.222,-0.075,0.234326695,0.96,0.1,0.965194281
2020-03-28 12:30:00,1.278,0.028,1.2783066925,0.23800000000000002,-0.082,0.2517300141,1.04,0.11,1.0458011283,1.278,0.028,1.2783066925,0.23800000000000002,-0.082,0.2517300141,1.04,0.11,1.0458011283
2020-03-28 13:00:00,1.3295,0.006500000000000001,1.3295158893,0.23950000000000002,-0.0835,0.2536385223,1.09,0.09,1.093709285,1.3295,0.026500000000000003,1.3297640768,0.23950000000000002,-0.0835,0.2536385223,1.09,0.11,1.0955363983
2020-03-28 13:30:00,1.3645,0.012,1.3645527656,0.2245,-0.078,0.2376641538,1.1400000000000001,0.09,1.1435471132,1.3645,0.032,1.3648751774,0.2245,-0.078,0.2376641538,1.1400000000000001,0.11,1.1452947219
2020-03-28 14:00:00,1.2575,0.05,1.2584936432,0.20750000000000002,-0.07,0.21898915500000002,1.05,0.12,1.0568348972,1.2475,-0.02,1.2476603103000001,0.20750000000000002,-0.07,0.21898915500000002,1.04,0.05,1.0412012294
2020-03-28 14:30:00,1.0985,-0.0045000000000000005,1.0985092171,0.1985,-0.0645,0.2087163146,0.9,0.06,0.9019977827000001,1.1085,-0.0145,1.1085948313,0.1985,-0.0645,0.2087163146,0.91,0.05,0.9113725912
2020-03-28 15:00:00,1.1835,-0.0095,1.1835381278,0.20350000000000001,-0.0695,0.21504069380000002,0.98,0.06,0.9818350167000001,1.1835,-0.0195,1.1836606355,0.20350000000000001,-0.0695,0.21504069380000002,0.98,0.05,0.9812746812
2020-03-28 15:30:00,1.1695,-0.0205,1.169679657,0.2295,-0.0805,0.2432087581,0.9400000000000001,0.06,0.9419129471000001,1.1695,-0.030500000000000003,1.1698976451,0.2295,-0.0805,0.2432087581,0.9400000000000001,0.05,0.941328848
2020-03-28 16:00:00,1.186,-0.007500000000000001,1.1860237139,0.196,-0.0675,0.20729749150000001,0.99,0.06,0.9918165153,1.186,-0.0175,1.1861291033999999,0.196,-0.0675,0.20729749150000001,0.99,0.05,0.9912618221
2020-03-28 16:30:00,1.3054999999999999,0.0045000000000000005,1.3055077555999999,0.2155,-0.0755,0.2283429438,1.09,0.08,1.0929318368,1.3054999999999999,0.0145,1.3055805222,0.2155,-0.0755,0.2283429438,1.09,0.09,1.093709285
2020-03-28 17:00:00,1.3655,0.065,1.367046177,0.1855,-0.065,0.1965585155,1.18,0.13,1.1871394189,1.3555000000000001,-0.025,1.3557305226,0.1855,-0.065,0.1965585155,1.17,0.04,1.170683561
2020-03-28 17:30:00,1.5630000000000002,0.42550000000000004,1.6198824803,0.183,-0.0645,0.1940341465,1.38,0.49,1.4644111445,1.5030000000000001,-0.3045,1.5335348871,0.183,-0.0645,0.1940341465,1.32,-0.24,1.3416407865
2020-03-28 18:00:00,1.6285,0.0695,1.6299823619,0.1985,-0.07050000000000001,0.21064781030000002,1.43,0.14,1.4368368035,1.6285,0.0795,1.630439358,0.1985,-0.07050000000000001,0.21064781030000002,1.43,0.15,1.4378456106
2020-03-28 18:30:00,1.6625,0.0645,1.6637507325,0.21250000000000002,-0.0755,0.22551385770000001,1.45,0.14,1.4567429423,1.6625,0.0745,1.6641684109,0.21250000000000002,-0.0755,0.22551385770000001,1.45,0.15,1.4577379737
2020-03-28 19:00:00,1.8085,0.8220000000000001,1.9865437951,0.2185,-0.078,0.23200484910000002,1.5899999999999999,0.9,1.8270467974,1.6785,-0.658,1.8028661209,0.2185,-0.078,0.23200484910000002,1.46,-0.58,1.5709869509
2020-03-28 19:30:00,1.74,0.262,1.7596147306,0.19,-0.068,0.20180188300000002,1.55,0.33,1.5847397263,1.7000000000000002,-0.138,1.7055919793,0.19,-0.068,0.20180188300000002,1.51,-0.07,1.5116216458
2020-03-28 20:00:00,1.6395,0.034,1.6398525086,0.23950000000000002,-0.08600000000000001,0.2544724936,1.4,0.12,1.4051334456,1.6395,0.044,1.6400903176,0.23950000000000002,-0.08600000000000001,0.2544724936,1.4,0.13,1.4060227593999999
2020-03-28 20:30:00,1.5590000000000002,0.0335,1.5593598847,0.159,-0.0565,0.1687401849,1.4,0.09,1.4028898745,1.5590000000000002,0.043500000000000004,1.5596067613,0.159,-0.0565,0.1687401849,1.4,0.1,1.4035668848
2020-03-28 21:00:00,1.461,0.179,1.4719245905,0.171,-0.061,0.1815543996,1.29,0.24,1.3121356637,1.431,-0.131,1.4369836464,0.171,-0.061,0.1815543996,1.26,-0.07,1.2619429464
2020-03-28 21:30:00,1.3980000000000001,0.198,1.4119518405,0.228,-0.082,0.24229733800000003,1.17,0.28,1.2030378215,1.3679999999999999,-0.212,1.3843294406,0.228,-0.082,0.24229733800000003,1.1400000000000001,-0.13,1.1473883388
2020-03-28 22:00:00,1.2615,-0.033,1.2619315551999999,0.2315,-0.083,0.2459293598,1.03,0.05,1.0312128781,1.2615,-0.023,1.2617096536,0.2315,-0.083,0.2459293598,1.03,0.06,1.0317460928
2020-03-28 22:30:00,1.167,-0.054,1.1682486893,0.20700000000000002,-0.074,0.2198294794,0.96,0.02,0.9602083107,1.177,-0.034,1.1774909766000001,0.20700000000000002,-0.074,0.2198294794,0.97,0.04,0.9708243919
2020-03-28 23:00:00,1.0925,-0.047,1.0935105166,0.1325,-0.047,0.1405889398,0.96,0.0,0.96,1.1025,-0.037,1.103120687,0.1325,-0.047,0.1405889398,0.97,0.01,0.970051545
2020-03-28 23:30:00,1.0195,-0.0495,1.0207009846,0.1395,-0.0495,0.1480219578,0.88,0.0,0.88,1.0195,-0.0395,1.0202649166,0.1395,-0.0495,0.1480219578,0.88,0.01,0.8800568163
2020-03-29 00:00:00,0.9875,-0.049,0.9887149488,0.1375,-0.049,0.14597003120000002,0.85,0.0,0.85,0.9875,-0.039,0.9882698265000001,0.1375,-0.049,0.14597003120000002,0.85,0.01,0.8500588215
2020-03-29 00:30:00,1.026,-0.044500000000000005,1.0269645807,0.126,-0.044500000000000005,0.1336272801,0.9,0.0,0.9,1.026,-0.0345,1.02657988,0.126,-0.044500000000000005,0.1336272801,0.9,0.01,0.9000555538
2020-03-29 01:00:00,1.318,-0.055,1.3191470728999999,0.20800000000000002,-0.075,0.2211085706,1.11,0.02,1.1101801656,1.318,-0.045,1.3187679857,0.20800000000000002,-0.075,0.2211085706,1.11,0.03,1.1104053314
2020-03-29 01:30:00,0.19,-0.064,0.2004894012,0.187,-0.067,0.1986403786,0.003,0.003,0.0042426407000000005,0.19,-0.064,0.2004894012,0.187,-0.067,0.1986403786,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.177,-0.059000000000000004,0.1865743819,0.17400000000000002,-0.062,0.1847159982,0.003,0.003,0.0042426407000000005,0.177,-0.059000000000000004,0.1865743819,0.17400000000000002,-0.062,0.1847159982,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.173,-0.012,1.1730613795,0.17300000000000001,-0.062,0.1837743181,1.0,0.05,1.0012492197,1.183,-0.002,1.1830016906,0.17300000000000001,-0.062,0.1837743181,1.01,0.06,1.0117806086
2020-03-29 03:00:00,1.1135,0.0025,1.1135028065,0.1335,-0.0475,0.1416986238,0.98,0.05,0.9812746812,1.1235,0.0125,1.1235695350000001,0.1335,-0.0475,0.1416986238,0.99,0.06,0.9918165153
2020-03-29 03:30:00,1.1115,-0.007500000000000001,1.1115253034,0.1615,-0.0575,0.17143074400000002,0.9500000000000001,0.05,0.9513148795,1.1215,0.0025,1.1215027864,0.1615,-0.0575,0.17143074400000002,0.96,0.06,0.9618731725
2020-03-29 04:00:00,1.1705,-0.059500000000000004,1.1720113054,0.2205,-0.0795,0.2343938992,0.9500000000000001,0.02,0.9502105030000001,1.1805,-0.0495,1.181537346,0.2205,-0.0795,0.2343938992,0.96,0.03,0.9604686356000001
2020-03-29 04:30:00,1.087,-0.0085,1.0870332332000001,0.137,-0.0485,0.14533151760000002,0.9500000000000001,0.04,0.9508417324,1.097,0.0015,1.0970010255,0.137,-0.0485,0.14533151760000002,0.96,0.05,0.9613012015
2020-03-29 05:00:00,1.0025,0.0095,1.0025450115,0.14250000000000002,-0.0505,0.1511836631,0.86,0.06,0.8620904825,1.0025,0.0195,1.0026896329,0.14250000000000002,-0.0505,0.1511836631,0.86,0.07,0.8628441342000001
2020-03-29 05:30:00,1.0475,-0.0325,1.0480040553,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.9,0.02,0.9002221948,1.0575,-0.0325,1.0579992911,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.91,0.02,0.9102197537000001
2020-03-29 06:00:00,1.0545,-0.042,1.0553360838999999,0.17450000000000002,-0.062,0.1851870676,0.88,0.02,0.8802272434,1.0645,-0.042,1.0653282358,0.17450000000000002,-0.062,0.1851870676,0.89,0.02,0.8902246907
2020-03-29 06:30:00,1.0125,0.008,1.0125316044,0.0925,-0.032,0.0978787515,0.92,0.04,0.9208691547000001,1.0125,0.008,1.0125316044,0.0925,-0.032,0.0978787515,0.92,0.04,0.9208691547000001
