Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-29 07:00:00,1.0535,0.021,1.0537092815,0.1135,-0.039,0.12001354090000001,0.9400000000000001,0.06,0.9419129471000001,1.0635,0.031,1.0639517141,0.1135,-0.039,0.12001354090000001,0.9500000000000001,0.07,0.9525754563000001
2020-03-29 07:30:00,1.192,-0.0035,1.1920051383999999,0.132,-0.043500000000000004,0.1389829126,1.06,0.04,1.0607544485,1.202,0.006500000000000001,1.2020175747,0.132,-0.043500000000000004,0.1389829126,1.07,0.05,1.0711675873
2020-03-29 08:00:00,1.2,0.3355,1.2460177567,0.14,-0.044500000000000005,0.14690217830000002,1.06,0.38,1.1260550608,1.17,-0.3245,1.2141664836000001,0.14,-0.044500000000000005,0.14690217830000002,1.03,-0.28,1.0673799698
2020-03-29 08:30:00,1.2655,0.8365,1.5169780816,0.1655,-0.053500000000000006,0.1739324582,1.1,0.89,1.4149558297,1.1455,-0.8435,1.4225549199,0.1655,-0.053500000000000006,0.1739324582,0.98,-0.79,1.2587692402
2020-03-29 09:00:00,1.2615,0.8195,1.504314628,0.21150000000000002,-0.07050000000000001,0.222940575,1.05,0.89,1.3764446956,1.1415,-0.8605,1.4295042847000001,0.21150000000000002,-0.07050000000000001,0.222940575,0.93,-0.79,1.2202458769
2020-03-29 09:30:00,1.2855,0.29350000000000004,1.3185797283,0.2555,-0.08650000000000001,0.2697452502,1.03,0.38,1.0978615578,1.2455,-0.3365,1.2901559983,0.2555,-0.08650000000000001,0.2697452502,0.99,-0.25,1.0210778619
2020-03-29 10:00:00,1.1955,0.007500000000000001,1.1955235255,0.24550000000000002,-0.0825,0.2589913126,0.9500000000000001,0.09,0.954253635,1.1955,0.007500000000000001,1.1955235255,0.24550000000000002,-0.0825,0.2589913126,0.9500000000000001,0.09,0.954253635
2020-03-29 10:30:00,1.204,0.0335,1.2044659605,0.254,-0.08650000000000001,0.2683248963,0.9500000000000001,0.12,0.9575489544,1.204,0.0335,1.2044659605,0.254,-0.08650000000000001,0.2683248963,0.9500000000000001,0.12,0.9575489544
2020-03-29 11:00:00,1.201,0.035500000000000004,1.2015245524,0.251,-0.0845,0.264841934,0.9500000000000001,0.12,0.9575489544,1.201,0.035500000000000004,1.2015245524,0.251,-0.0845,0.264841934,0.9500000000000001,0.12,0.9575489544
2020-03-29 11:30:00,1.2895,0.0375,1.2900451542,0.2495,-0.0825,0.2627860346,1.04,0.12,1.0469001863,1.2895,0.0375,1.2900451542,0.2495,-0.0825,0.2627860346,1.04,0.12,1.0469001863
2020-03-29 12:00:00,1.3045,0.043000000000000003,1.3052085082,0.23450000000000001,-0.077,0.24681825300000002,1.07,0.12,1.0767079455,1.3045,0.043000000000000003,1.3052085082,0.23450000000000001,-0.077,0.24681825300000002,1.07,0.12,1.0767079455
2020-03-29 12:30:00,1.2585,0.0455,1.2593222383,0.2285,-0.0745,0.24033830320000002,1.03,0.12,1.0369667304,1.2585,0.0455,1.2593222383,0.2285,-0.0745,0.24033830320000002,1.03,0.12,1.0369667304
2020-03-29 13:00:00,1.1985000000000001,0.0455,1.1993633728,0.2285,-0.0745,0.24033830320000002,0.97,0.12,0.9773944956,1.1985000000000001,0.0455,1.1993633728,0.2285,-0.0745,0.24033830320000002,0.97,0.12,0.9773944956
2020-03-29 13:30:00,1.1545,0.1635,1.1660199398,0.20450000000000002,-0.0665,0.21504069380000002,0.9500000000000001,0.23,0.9774456507,1.1445,-0.08650000000000001,1.1477641308,0.20450000000000002,-0.0665,0.21504069380000002,0.9400000000000001,-0.02,0.9402127419
2020-03-29 14:00:00,1.146,0.8695,1.4385222452,0.216,-0.07050000000000001,0.2272141061,0.93,0.9400000000000001,1.3223085873,1.026,-0.8305,1.3200023673999999,0.216,-0.07050000000000001,0.2272141061,0.81,-0.76,1.1107204869
2020-03-29 14:30:00,1.084,0.441,1.1702721906,0.184,-0.059000000000000004,0.19322784480000002,0.9,0.5,1.0295630141,1.024,-0.439,1.1141350906,0.184,-0.059000000000000004,0.19322784480000002,0.84,-0.38,0.9219544457000001
2020-03-29 15:00:00,1.0925,-0.026500000000000003,1.0928213486,0.2325,-0.0765,0.2447621294,0.86,0.05,0.8614522622,1.0925,-0.0165,1.0926245924,0.2325,-0.0765,0.2447621294,0.86,0.06,0.8620904825
2020-03-29 15:30:00,1.106,-0.0335,1.10650723,0.246,-0.0835,0.25978500730000004,0.86,0.05,0.8614522622,1.106,-0.0235,1.1062496328,0.246,-0.0835,0.25978500730000004,0.86,0.06,0.8620904825
2020-03-29 16:00:00,1.084,-0.026500000000000003,1.0843238677,0.224,-0.0765,0.23670287280000002,0.86,0.05,0.8614522622,1.084,-0.006500000000000001,1.0840194878,0.224,-0.0765,0.23670287280000002,0.86,0.07,0.8628441342000001
2020-03-29 16:30:00,1.1545,0.002,1.1545017324,0.2245,-0.078,0.2376641538,0.93,0.08,0.9334345183,1.1545,-0.008,1.1545277173,0.2245,-0.078,0.2376641538,0.93,0.07,0.9326306879
2020-03-29 17:00:00,1.2535,0.009000000000000001,1.2535323091000001,0.20350000000000001,-0.07100000000000001,0.2155301603,1.05,0.08,1.053043209,1.2535,0.029,1.2538354158,0.20350000000000001,-0.07100000000000001,0.2155301603,1.05,0.1,1.0547511555
2020-03-29 17:30:00,1.418,0.758,1.6078830803000002,0.178,-0.062,0.1884887265,1.24,0.8200000000000001,1.4866068747,1.318,-0.622,1.4573976808,0.178,-0.062,0.1884887265,1.1400000000000001,-0.56,1.2701181047
2020-03-29 18:00:00,1.5415,0.252,1.5619623075,0.1915,-0.068,0.20321478780000002,1.35,0.32,1.3874076546,1.5115,-0.108,1.5153535066,0.1915,-0.068,0.20321478780000002,1.32,-0.04,1.3206059215
2020-03-29 18:30:00,1.526,0.0935,1.5288617498,0.106,-0.036500000000000005,0.1121082067,1.42,0.13,1.4259382876,1.526,0.0935,1.5288617498,0.106,-0.036500000000000005,0.1121082067,1.42,0.13,1.4259382876
2020-03-29 19:00:00,1.5465,0.093,1.5492937907000002,0.10650000000000001,-0.037,0.1127441795,1.44,0.13,1.4458561478,1.5465,0.093,1.5492937907000002,0.10650000000000001,-0.037,0.1127441795,1.44,0.13,1.4458561478
2020-03-29 19:30:00,1.6825,0.018500000000000003,1.6826017057,0.17250000000000001,-0.061500000000000006,0.183135196,1.51,0.08,1.5121177203,1.6825,0.018500000000000003,1.6826017057,0.17250000000000001,-0.061500000000000006,0.183135196,1.51,0.08,1.5121177203
2020-03-29 20:00:00,1.546,0.026000000000000002,1.5462186133,0.096,-0.034,0.10184301650000001,1.45,0.06,1.4512408484,1.546,0.036000000000000004,1.5464190894,0.096,-0.034,0.10184301650000001,1.45,0.07,1.4516886719
2020-03-29 20:30:00,1.549,0.0375,1.5494538554,0.149,-0.052500000000000005,0.15797863780000002,1.4,0.09,1.4028898745,1.549,0.0475,1.5497281213,0.149,-0.052500000000000005,0.15797863780000002,1.4,0.1,1.4035668848
2020-03-29 21:00:00,1.514,-0.001,1.5140003303,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.37,0.05,1.3709121051,1.514,0.009000000000000001,1.5140267501,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.37,0.06,1.3713132392
2020-03-29 21:30:00,1.452,-0.015,1.4520774773,0.182,-0.065,0.19325889370000002,1.27,0.05,1.2709838709,1.452,0.005,1.4520086088,0.182,-0.065,0.19325889370000002,1.27,0.07,1.2719276709
2020-03-29 22:00:00,1.3305,0.14350000000000002,1.3382161634,0.1605,-0.0565,0.17015434170000002,1.17,0.2,1.1869709348,1.3105,-0.1965,1.3251499915,0.1605,-0.0565,0.17015434170000002,1.15,-0.14,1.158490397
2020-03-29 22:30:00,1.1505,0.47500000000000003,1.2446988592000001,0.1005,-0.035,0.1064201579,1.05,0.51,1.1673045875,1.0805,-0.495,1.1884886411,0.1005,-0.035,0.1064201579,0.98,-0.46,1.0825894882
2020-03-29 23:00:00,1.057,-0.0375,1.0576649989,0.107,-0.0375,0.1133809949,0.9500000000000001,0.0,0.9500000000000001,1.067,-0.0275,1.0673543226,0.107,-0.0375,0.1133809949,0.96,0.01,0.9600520819
2020-03-29 23:30:00,1.037,-0.0575,1.0385929183,0.107,-0.0375,0.1133809949,0.93,-0.02,0.9302150289000001,1.047,-0.0475,1.0480769294,0.107,-0.0375,0.1133809949,0.9400000000000001,-0.01,0.94005319
2020-03-30 00:00:00,0.967,0.2025,0.9879753286,0.107,-0.0375,0.1133809949,0.86,0.24,0.8928605714000001,0.937,-0.3175,0.9893307081,0.107,-0.0375,0.1133809949,0.8300000000000001,-0.28,0.8759566199000001
2020-03-30 00:30:00,0.932,-0.045,0.9330857410000001,0.042,-0.015,0.044598206200000004,0.89,-0.03,0.8905054744,0.932,-0.025,0.9323352401,0.042,-0.015,0.044598206200000004,0.89,-0.01,0.890056178
2020-03-30 01:00:00,0.929,-0.0375,0.9297565542,0.079,-0.0275,0.0836495666,0.85,-0.01,0.8500588215,0.929,-0.0375,0.9297565542,0.079,-0.0275,0.0836495666,0.85,-0.01,0.8500588215
2020-03-30 01:30:00,1.0355,-0.033,1.0360256995,0.0655,-0.023,0.0694208182,0.97,-0.01,0.970051545,1.0355,-0.033,1.0360256995,0.0655,-0.023,0.0694208182,0.97,-0.01,0.970051545
2020-03-30 02:00:00,1.129,0.17250000000000001,1.1421021189,0.079,-0.0275,0.0836495666,1.05,0.2,1.0688779163,1.109,-0.1875,1.1247387474,0.079,-0.0275,0.0836495666,1.03,-0.16,1.0423531072
2020-03-30 02:30:00,1.1405,-0.0245,1.1407631218,0.07050000000000001,-0.0245,0.07463578230000001,1.07,0.0,1.07,1.1405,-0.0045000000000000005,1.1405088777,0.07050000000000001,-0.0245,0.07463578230000001,1.07,0.02,1.0701868996
2020-03-30 03:00:00,1.1205,-0.018000000000000002,1.120644569,0.0505,-0.018000000000000002,0.0536120322,1.07,0.0,1.07,1.1205,0.002,1.1205017849,0.0505,-0.018000000000000002,0.0536120322,1.07,0.02,1.0701868996
2020-03-30 03:30:00,1.1035,-0.019,1.1036635583,0.053500000000000006,-0.019,0.0567736735,1.05,0.0,1.05,1.1135,-0.019,1.1136620897,0.053500000000000006,-0.019,0.0567736735,1.06,0.0,1.06
2020-03-30 04:00:00,1.088,-0.0135,1.0880837514,0.038,-0.0135,0.0403267901,1.05,0.0,1.05,1.098,-0.0135,1.0980829887,0.038,-0.0135,0.0403267901,1.06,0.0,1.06
2020-03-30 04:30:00,1.053,0.022,1.0532297945,0.023,-0.008,0.0243515913,1.03,0.03,1.0304368006,1.053,-0.108,1.0585239723,0.023,-0.008,0.0243515913,1.03,-0.1,1.0348429833
2020-03-30 05:00:00,1.018,-0.059500000000000004,1.0197373436,0.028,-0.0095,0.0295677189,0.99,-0.05,0.9912618221,1.018,-0.0395,1.0187660428,0.028,-0.0095,0.0295677189,0.99,-0.03,0.9904544412
2020-03-30 05:30:00,1.008,-0.056,1.0095543571,0.018000000000000002,-0.006,0.018973666,0.99,-0.05,0.9912618221,1.008,-0.036000000000000004,1.0086426523,0.018000000000000002,-0.006,0.018973666,0.99,-0.03,0.9904544412
2020-03-30 06:00:00,1.0375,-0.016,1.0376233662,0.0175,-0.006,0.018500000000000003,1.02,-0.01,1.0200490184,1.0375,-0.016,1.0376233662,0.0175,-0.006,0.018500000000000003,1.02,-0.01,1.0200490184
2020-03-30 06:30:00,1.116,-0.009000000000000001,1.1160362897,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.09,0.0,1.09,1.126,0.011,1.1260537287,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.1,0.02,1.1001818032
2020-03-30 07:00:00,1.184,0.17850000000000002,1.1973797434,0.034,-0.0115,0.0358921997,1.15,0.19,1.1655899794,1.164,-0.14150000000000001,1.1725690811,0.034,-0.0115,0.0358921997,1.13,-0.13,1.1374532957
2020-03-30 07:30:00,1.303,0.446,1.3772163955,0.043000000000000003,-0.014,0.045221676200000005,1.26,0.46,1.341342611,1.2429999999999999,-0.41400000000000003,1.3101316728,0.043000000000000003,-0.014,0.045221676200000005,1.2,-0.4,1.2649110641
2020-03-30 08:00:00,1.2915,0.02,1.2916548494,0.0315,-0.01,0.0330492057,1.26,0.03,1.2603570923,1.3115,0.02,1.3116524883,0.0315,-0.01,0.0330492057,1.28,0.03,1.2803515142
2020-03-30 08:30:00,1.413,0.053,1.4139936351,0.023,-0.007,0.024041630600000002,1.3900000000000001,0.06,1.3912943614,1.413,0.063,1.4144037613,0.023,-0.007,0.024041630600000002,1.3900000000000001,0.07,1.3917614738
2020-03-30 09:00:00,1.367,0.036000000000000004,1.3674739486,0.017,-0.004,0.0174642492,1.35,0.04,1.3505924625999999,1.367,0.066,1.3685923425,0.017,-0.004,0.0174642492,1.35,0.07,1.3518135966
2020-03-30 09:30:00,1.359,0.0385,1.3595452365,0.009000000000000001,-0.0015,0.0091241438,1.35,0.04,1.3505924625999999,1.359,0.0385,1.3595452365,0.009000000000000001,-0.0015,0.0091241438,1.35,0.04,1.3505924625999999
2020-03-30 10:00:00,1.3599999999999999,0.039,1.3605590763,0.01,-0.001,0.0100498756,1.35,0.04,1.3505924625999999,1.3599999999999999,0.039,1.3605590763,0.01,-0.001,0.0100498756,1.35,0.04,1.3505924625999999
2020-03-30 10:30:00,1.3385,0.030500000000000003,1.3388474521,0.0385,-0.0095,0.0396547601,1.3,0.04,1.300615239,1.3385,0.030500000000000003,1.3388474521,0.0385,-0.0095,0.0396547601,1.3,0.04,1.300615239
2020-03-30 11:00:00,1.308,0.0405,1.3086268567000001,0.098,-0.029500000000000002,0.1023437834,1.21,0.07,1.2120231021,1.308,0.0405,1.3086268567000001,0.098,-0.029500000000000002,0.1023437834,1.21,0.07,1.2120231021
2020-03-30 11:30:00,1.2715,0.0155,1.2715944715,0.0815,-0.0245,0.0851028789,1.19,0.04,1.1906720791,1.2715,0.025500000000000002,1.2717556762,0.0815,-0.0245,0.0851028789,1.19,0.05,1.191049957
2020-03-30 12:00:00,1.291,0.03,1.29134852,0.041,-0.01,0.0422018957,1.25,0.04,1.2506398362,1.301,0.02,1.3011537188,0.041,-0.01,0.0422018957,1.26,0.03,1.2603570923
2020-03-30 12:30:00,1.3905,0.075,1.3925211848,0.0205,-0.005,0.021100947800000002,1.37,0.08,1.3723337786,1.3805,-0.045,1.3812332352,0.0205,-0.005,0.021100947800000002,1.3599999999999999,-0.04,1.3605881081
2020-03-30 13:00:00,1.4535,0.8545,1.686070135,0.053500000000000006,-0.0155,0.055700089800000005,1.4,0.87,1.6483021568,1.3135,-0.8455,1.5620987485,0.053500000000000006,-0.0155,0.055700089800000005,1.26,-0.8300000000000001,1.5088074760999999
2020-03-30 13:30:00,1.395,0.847,1.6320030637,0.075,-0.023,0.0784474346,1.32,0.87,1.5809174552,1.255,-0.873,1.5287753269,0.075,-0.023,0.0784474346,1.18,-0.85,1.4542695761
2020-03-30 14:00:00,1.2845,0.038,1.2850619635,0.1545,-0.052000000000000005,0.1630161035,1.13,0.09,1.1335784049,1.2745,-0.07200000000000001,1.2765321187,0.1545,-0.052000000000000005,0.1630161035,1.12,-0.02,1.1201785572
2020-03-30 14:30:00,1.2495,-0.0285,1.2498249877,0.11950000000000001,-0.0385,0.12554879530000002,1.13,0.01,1.1300442469,1.2395,-0.018500000000000003,1.239638052,0.11950000000000001,-0.0385,0.12554879530000002,1.12,0.02,1.1201785572
2020-03-30 15:00:00,1.189,-0.035,1.1895150272000001,0.139,-0.045,0.1461027036,1.05,0.01,1.050047618,1.189,-0.025,1.1892627969,0.139,-0.045,0.1461027036,1.05,0.02,1.0501904589
2020-03-30 15:30:00,1.242,-0.022500000000000003,1.2422037876,0.07200000000000001,-0.022500000000000003,0.07543374580000001,1.17,0.0,1.17,1.242,-0.022500000000000003,1.2422037876,0.07200000000000001,-0.022500000000000003,0.07543374580000001,1.17,0.0,1.17
2020-03-30 16:00:00,1.2405,0.009000000000000001,1.2405326477,0.07050000000000001,-0.021,0.07356119900000001,1.17,0.03,1.1703845522,1.2405,0.009000000000000001,1.2405326477,0.07050000000000001,-0.021,0.07356119900000001,1.17,0.03,1.1703845522
2020-03-30 16:30:00,1.388,0.044,1.3886972312,0.108,-0.036000000000000004,0.1138419958,1.28,0.08,1.2824975634,1.388,0.044,1.3886972312,0.108,-0.036000000000000004,0.1138419958,1.28,0.08,1.2824975634
2020-03-30 17:00:00,1.4105,0.048,1.4113164953,0.1605,-0.052000000000000005,0.1687135146,1.25,0.1,1.2539936204,1.4105,0.058,1.4116919813,0.1605,-0.052000000000000005,0.1687135146,1.25,0.11,1.2548306659000001
2020-03-30 17:30:00,1.4795,0.0625,1.4808195366,0.1695,-0.0575,0.1789874297,1.31,0.12,1.3154847015,1.4795,0.0625,1.4808195366,0.1695,-0.0575,0.1789874297,1.31,0.12,1.3154847015
2020-03-30 18:00:00,1.5899999999999999,0.07350000000000001,1.5916979142,0.19,-0.0665,0.20130139100000002,1.4,0.14,1.406982587,1.5899999999999999,0.07350000000000001,1.5916979142,0.19,-0.0665,0.20130139100000002,1.4,0.14,1.406982587
2020-03-30 18:30:00,1.6495000000000002,0.059500000000000004,1.6505727794,0.11950000000000001,-0.0405,0.1261764637,1.53,0.1,1.5332644912,1.6495000000000002,0.059500000000000004,1.6505727794,0.11950000000000001,-0.0405,0.1261764637,1.53,0.1,1.5332644912
2020-03-30 19:00:00,1.6595,0.047,1.6601654285,0.0695,-0.023,0.0732068986,1.5899999999999999,0.07,1.5915401346,1.6595,0.057,1.6604786208,0.0695,-0.023,0.0732068986,1.5899999999999999,0.08,1.5920113065
2020-03-30 19:30:00,1.6455000000000002,0.044,1.6460881659000002,0.0755,-0.026000000000000002,0.0798514245,1.57,0.07,1.5715597348,1.6455000000000002,0.054,1.6463858143999999,0.0755,-0.026000000000000002,0.0798514245,1.57,0.08,1.5720368952000001
2020-03-30 20:00:00,1.5615,0.0285,1.5617600648,0.061500000000000006,-0.021500000000000002,0.0651498273,1.5,0.05,1.500833102,1.5615,0.0385,1.5619745516,0.061500000000000006,-0.021500000000000002,0.0651498273,1.5,0.06,1.5011995204000002
2020-03-30 20:30:00,1.5345,0.024,1.5346876718,0.0745,-0.026000000000000002,0.07890659030000001,1.46,0.05,1.4608559135,1.5345,0.034,1.5348766237,0.0745,-0.026000000000000002,0.07890659030000001,1.46,0.06,1.4612323566
2020-03-30 21:00:00,1.445,-0.013000000000000001,1.4450584763,0.065,-0.023,0.0689492567,1.38,0.01,1.3800362314,1.445,-0.003,1.4450031142,0.065,-0.023,0.0689492567,1.38,0.02,1.3801449199
2020-03-30 21:30:00,1.3639999999999999,-0.0325,1.3643871335,0.064,-0.022500000000000003,0.067839885,1.3,-0.01,1.300038461,1.3639999999999999,-0.0325,1.3643871335,0.064,-0.022500000000000003,0.067839885,1.3,-0.01,1.300038461
2020-03-30 22:00:00,1.29,-0.011,1.2900468984,0.06,-0.021,0.0635688603,1.23,0.01,1.2300406497,1.29,-0.061,1.2914414427,0.06,-0.021,0.0635688603,1.23,-0.04,1.2306502346000001
2020-03-30 22:30:00,1.276,0.81,1.5113821489,0.08600000000000001,-0.03,0.0910823803,1.19,0.84,1.4566056433,1.146,-0.89,1.4510051688,0.08600000000000001,-0.03,0.0910823803,1.06,-0.86,1.3649908425000001
2020-03-30 23:00:00,1.1105,0.23550000000000001,1.1351962385,0.07050000000000001,-0.0245,0.07463578230000001,1.04,0.26,1.0720074627,1.0705,-0.3145,1.1157421297,0.07050000000000001,-0.0245,0.07463578230000001,1.0,-0.29,1.0412012294
2020-03-30 23:30:00,1.06,0.6225,1.2292706171,0.05,-0.0175,0.0529740503,1.01,0.64,1.1957006314,0.96,-0.7275,1.2045149439,0.05,-0.0175,0.0529740503,0.91,-0.71,1.1542096863
2020-03-31 00:00:00,0.9995,0.299,1.0432647075,0.059500000000000004,-0.021,0.0630971473,0.9400000000000001,0.32,0.992975327,0.9495,-0.35100000000000003,1.0122999802,0.059500000000000004,-0.021,0.0630971473,0.89,-0.33,0.9492101980000001
2020-03-31 00:30:00,0.936,-0.026000000000000002,0.9363610415,0.046,-0.016,0.0487031826,0.89,-0.01,0.890056178,0.936,-0.026000000000000002,0.9363610415,0.046,-0.016,0.0487031826,0.89,-0.01,0.890056178
2020-03-31 01:00:00,0.9485,0.23650000000000002,0.9775400248,0.0385,-0.0135,0.0407982843,0.91,0.25,0.9437160590000001,0.9185000000000001,-0.28350000000000003,0.9612567295000001,0.0385,-0.0135,0.0407982843,0.88,-0.27,0.9204890005
2020-03-31 01:30:00,1.0575,0.8165,1.3360308754,0.0375,-0.0135,0.039855990800000005,1.02,0.8300000000000001,1.3150285168,0.9375,-0.8535,1.2678203737,0.0375,-0.0135,0.039855990800000005,0.9,-0.84,1.2310970717
2020-03-31 02:00:00,1.1275,0.067,1.1294889331,0.0375,-0.013000000000000001,0.0396894192,1.09,0.08,1.0929318368,1.1175,-0.10300000000000001,1.1222367175,0.0375,-0.013000000000000001,0.0396894192,1.08,-0.09,1.0837435121
2020-03-31 02:30:00,1.1505,-0.0135,1.150579202,0.0105,-0.0035,0.0110679718,1.1400000000000001,-0.01,1.1400438588,1.1505,-0.0135,1.150579202,0.0105,-0.0035,0.0110679718,1.1400000000000001,-0.01,1.1400438588
2020-03-31 03:00:00,1.119,-0.02,1.1191787167,0.029,-0.01,0.030675723300000002,1.09,-0.01,1.0900458706,1.119,-0.02,1.1191787167,0.029,-0.01,0.030675723300000002,1.09,-0.01,1.0900458706
2020-03-31 03:30:00,1.0545,-0.025500000000000002,1.0548082764,0.044500000000000005,-0.0155,0.0471221816,1.01,-0.01,1.0100495037,1.0545,-0.025500000000000002,1.0548082764,0.044500000000000005,-0.0155,0.0471221816,1.01,-0.01,1.0100495037
2020-03-31 04:00:00,1.0425,-0.021,1.0427114893,0.0325,-0.011,0.0343110769,1.01,-0.01,1.0100495037,1.0425,-0.021,1.0427114893,0.0325,-0.011,0.0343110769,1.01,-0.01,1.0100495037
2020-03-31 04:30:00,1.046,-0.013000000000000001,1.0460807808,0.066,-0.023,0.069892775,0.98,0.01,0.9800510191,1.046,-0.063,1.0478955101,0.066,-0.023,0.069892775,0.98,-0.04,0.9808159868
2020-03-31 05:00:00,1.077,0.8,1.3416143261,0.057,-0.02,0.0604069532,1.02,0.8200000000000001,1.3087398519,0.9570000000000001,-0.89,1.3068852283,0.057,-0.02,0.0604069532,0.9,-0.87,1.2517587627
2020-03-31 05:30:00,1.108,0.8065,1.3704401665,0.038,-0.0135,0.0403267901,1.07,0.8200000000000001,1.3480726983,0.988,-0.8835000000000001,1.3254117285,0.038,-0.0135,0.0403267901,0.9500000000000001,-0.87,1.2881770065
2020-03-31 06:00:00,1.1235,0.8280000000000001,1.3956490426000001,0.0335,-0.012,0.0355844067,1.09,0.84,1.3761177275,1.0035,-0.852,1.3164027689,0.0335,-0.012,0.0355844067,0.97,-0.84,1.2831601615000001
2020-03-31 06:30:00,1.189,0.85,1.4615816775,0.029,-0.01,0.030675723300000002,1.16,0.86,1.4440221605,1.069,-0.8300000000000001,1.3533887099,0.029,-0.01,0.030675723300000002,1.04,-0.8200000000000001,1.3243866505
2020-03-31 07:00:00,1.2345,0.8515,1.4996807994,0.0245,-0.0085,0.025932605,1.21,0.86,1.4844864432,1.1145,-0.8285,1.3887125332,0.0245,-0.0085,0.025932605,1.09,-0.8200000000000001,1.3640014663
2020-03-31 07:30:00,1.2974999999999999,0.21050000000000002,1.3144643396,0.0575,-0.0195,0.0607165546,1.24,0.23,1.2611502686,1.2675,-0.1095,1.2722210892999999,0.0575,-0.0195,0.0607165546,1.21,-0.09,1.2133424908000001
2020-03-31 08:00:00,1.301,0.060500000000000005,1.3024059467,0.031,-0.0095,0.032422985700000004,1.27,0.07,1.2719276709,1.311,0.060500000000000005,1.3123952339,0.031,-0.0095,0.032422985700000004,1.28,0.07,1.2819126335
2020-03-31 08:30:00,1.3395000000000001,0.4445,1.4113257951,0.0495,-0.0155,0.0518700299,1.29,0.46,1.3695619738,1.2795,-0.35550000000000004,1.3279685614,0.0495,-0.0155,0.0518700299,1.23,-0.34,1.2761269529
2020-03-31 09:00:00,1.35,0.918,1.6325513774,0.04,-0.012,0.041761226000000005,1.31,0.93,1.6065490967,1.21,-0.802,1.4516556065000001,0.04,-0.012,0.041761226000000005,1.17,-0.79,1.4117365193
2020-03-31 09:30:00,1.329,0.044,1.3297281677,0.079,-0.026000000000000002,0.08316850370000001,1.25,0.07,1.2519584658,1.329,0.054,1.330096613,0.079,-0.026000000000000002,0.08316850370000001,1.25,0.08,1.2525573839
2020-03-31 10:00:00,1.322,0.0495,1.3229263963,0.122,-0.0405,0.1285466841,1.2,0.09,1.2033702672,1.332,0.0495,1.3329194462,0.122,-0.0405,0.1285466841,1.21,0.09,1.2133424908000001
2020-03-31 10:30:00,1.2570000000000001,0.046,1.2578414049,0.137,-0.044,0.1438923209,1.12,0.09,1.1236102527,1.2570000000000001,0.046,1.2578414049,0.137,-0.044,0.1438923209,1.12,0.09,1.1236102527
2020-03-31 11:00:00,1.125,0.021,1.1251959829,0.20500000000000002,-0.069,0.2163007166,0.92,0.09,0.9243916919,1.125,0.021,1.1251959829,0.20500000000000002,-0.069,0.2163007166,0.92,0.09,0.9243916919
2020-03-31 11:30:00,1.1175,0.774,1.3593683276,0.08750000000000001,-0.026000000000000002,0.09128115910000001,1.03,0.8,1.3041855696,1.0075,-0.766,1.265627216,0.08750000000000001,-0.026000000000000002,0.09128115910000001,0.92,-0.74,1.1806777715
2020-03-31 12:00:00,1.1320000000000001,0.8515,1.4165014119000001,0.07200000000000001,-0.018500000000000003,0.0743387517,1.06,0.87,1.3713132392,0.992,-0.8385,1.2989019401,0.07200000000000001,-0.018500000000000003,0.0743387517,0.92,-0.8200000000000001,1.2323960402
2020-03-31 12:30:00,1.17,0.839,1.4397294885,0.11,-0.031,0.11428473210000001,1.06,0.87,1.3713132392,1.04,-0.8310000000000001,1.3312253754,0.11,-0.031,0.11428473210000001,0.93,-0.8,1.226743657
2020-03-31 13:00:00,1.0405,0.0915,1.0445154379,0.07050000000000001,-0.018500000000000003,0.07288689870000001,0.97,0.11,0.9762171889000001,1.0305,-0.0985,1.0351968412,0.07050000000000001,-0.018500000000000003,0.07288689870000001,0.96,-0.08,0.9633275663
2020-03-31 13:30:00,0.9775,-0.016,0.9776309375000001,0.0675,-0.016,0.0693703827,0.91,0.0,0.91,0.9775,-0.016,0.9776309375000001,0.0675,-0.016,0.0693703827,0.91,0.0,0.91
2020-03-31 14:00:00,0.9405,-0.014,0.9406041941000001,0.060500000000000005,-0.014,0.0620987117,0.88,0.0,0.88,0.9405,-0.014,0.9406041941000001,0.060500000000000005,-0.014,0.0620987117,0.88,0.0,0.88
2020-03-31 14:30:00,0.9435,0.001,0.9435005299,0.07350000000000001,-0.019,0.07591607210000001,0.87,0.02,0.8702298547,0.9535,0.011,0.9535634483000001,0.07350000000000001,-0.019,0.07591607210000001,0.88,0.03,0.8805112151000001
2020-03-31 15:00:00,0.9450000000000001,0.007,0.9450259256,0.055,-0.013000000000000001,0.0565154846,0.89,0.02,0.8902246907,0.935,0.017,0.9351545327,0.055,-0.013000000000000001,0.0565154846,0.88,0.03,0.8805112151000001
2020-03-31 15:30:00,0.9515,0.0055000000000000005,0.9515158958000001,0.061500000000000006,-0.0145,0.0631862327,0.89,0.02,0.8902246907,0.9415,0.0155,0.9416275803,0.061500000000000006,-0.0145,0.0631862327,0.88,0.03,0.8805112151000001
2020-03-31 16:00:00,0.997,0.021,0.9972211390000001,0.077,-0.019,0.0793095202,0.92,0.04,0.9208691547000001,1.007,0.011,1.0070600777,0.077,-0.019,0.0793095202,0.93,0.03,0.9304837452
2020-03-31 16:30:00,1.0585,0.029,1.0588971858,0.0485,-0.011,0.049731780600000004,1.01,0.04,1.0107917689,1.0685,0.019,1.0686689151,0.0485,-0.011,0.049731780600000004,1.02,0.03,1.0204410811
2020-03-31 17:00:00,1.176,0.039,1.176646506,0.046,-0.011,0.047296934400000004,1.13,0.05,1.1311056538,1.176,0.049,1.1770203906,0.046,-0.011,0.047296934400000004,1.13,0.06,1.1315917992
2020-03-31 17:30:00,1.339,0.061,1.3403887496,0.039,-0.009000000000000001,0.0400249922,1.3,0.07,1.3018832513,1.339,0.051000000000000004,1.3399708952,0.039,-0.009000000000000001,0.0400249922,1.3,0.06,1.3013838788
2020-03-31 18:00:00,1.4125,0.061500000000000006,1.4138382156,0.0325,-0.0085,0.0335931541,1.38,0.07,1.3817742218,1.4125,0.051500000000000004,1.4134385378,0.0325,-0.0085,0.0335931541,1.38,0.06,1.3813037320000001
2020-03-31 18:30:00,1.495,0.772,1.6825602515,0.055,-0.018000000000000002,0.057870545200000005,1.44,0.79,1.6424676557,1.375,-0.678,1.5330717531,0.055,-0.018000000000000002,0.057870545200000005,1.32,-0.66,1.4758048651
2020-03-31 19:00:00,1.4725000000000001,0.0325,1.4728586151,0.052500000000000005,-0.0175,0.0553398591,1.42,0.05,1.420880009,1.4725000000000001,0.0425,1.4731132,0.052500000000000005,-0.0175,0.0553398591,1.42,0.06,1.4212670404
2020-03-31 19:30:00,1.4725000000000001,0.012,1.4725488956000001,0.052500000000000005,-0.018000000000000002,0.0555,1.42,0.03,1.4203168661,1.4725000000000001,0.022,1.4726643372,0.052500000000000005,-0.018000000000000002,0.0555,1.42,0.04,1.4205632686
2020-03-31 20:00:00,1.4015,0.016,1.4015913277,0.0415,-0.014,0.043797831,1.3599999999999999,0.03,1.3603308421,1.4015,0.026000000000000002,1.4017411494,0.0415,-0.014,0.043797831,1.3599999999999999,0.04,1.3605881081
2020-03-31 20:30:00,1.477,0.007,1.4770165876,0.037,-0.013000000000000001,0.0392173431,1.44,0.02,1.4401388822,1.477,0.027,1.4772467634,0.037,-0.013000000000000001,0.0392173431,1.44,0.04,1.4405554484
2020-03-31 21:00:00,1.4165,-0.009000000000000001,1.4165285913,0.026500000000000003,-0.009000000000000001,0.0279866039,1.3900000000000001,0.0,1.3900000000000001,1.4165,-0.009000000000000001,1.4165285913,0.026500000000000003,-0.009000000000000001,0.0279866039,1.3900000000000001,0.0,1.3900000000000001
2020-03-31 21:30:00,1.3705,-0.007,1.3705178766000001,0.0205,-0.007,0.021662179,1.35,0.0,1.35,1.3705,-0.007,1.3705178766000001,0.0205,-0.007,0.021662179,1.35,0.0,1.35
2020-03-31 22:00:00,1.311,-0.007,1.3110186879,0.021,-0.007,0.0221359436,1.29,0.0,1.29,1.311,-0.007,1.3110186879,0.021,-0.007,0.0221359436,1.29,0.0,1.29
2020-03-31 22:30:00,1.2065000000000001,-0.009000000000000001,1.2065335677,0.026500000000000003,-0.009000000000000001,0.0279866039,1.18,0.0,1.18,1.2165,-0.009000000000000001,1.2165332918,0.026500000000000003,-0.009000000000000001,0.0279866039,1.19,0.0,1.19
2020-03-31 23:00:00,1.145,-0.0085,1.1450315498,0.025,-0.0085,0.0264054919,1.12,0.0,1.12,1.145,-0.0085,1.1450315498,0.025,-0.0085,0.0264054919,1.12,0.0,1.12
2020-03-31 23:30:00,1.055,0.2715,1.089374706,0.025,-0.0085,0.0264054919,1.03,0.28,1.0673799698,1.015,-0.3085,1.0608474207,0.025,-0.0085,0.0264054919,0.99,-0.30000000000000004,1.034456379
2020-04-01 00:00:00,0.9480000000000001,-0.016,0.9481350115,0.018000000000000002,-0.006,0.018973666,0.93,-0.01,0.9300537619,0.9480000000000001,-0.026000000000000002,0.9483564731,0.018000000000000002,-0.006,0.018973666,0.93,-0.02,0.9302150289000001
2020-04-01 00:30:00,0.937,-0.0195,0.9372028863,0.027,-0.0095,0.0286225436,0.91,-0.01,0.9100549434,0.937,-0.029500000000000002,0.9374642660000001,0.027,-0.0095,0.0286225436,0.91,-0.02,0.9102197537000001
2020-04-01 01:00:00,0.9275,-0.017,0.9276557821,0.0175,-0.007,0.018848076800000002,0.91,-0.01,0.9100549434,0.9275,-0.027,0.9278929087000001,0.0175,-0.007,0.018848076800000002,0.91,-0.02,0.9102197537000001
2020-04-01 01:30:00,0.9495,-0.043500000000000004,0.9504959232,0.0095,-0.0035,0.010124228400000001,0.9400000000000001,-0.04,0.9408506789000001,0.9595,-0.043500000000000004,0.9604855543,0.0095,-0.0035,0.010124228400000001,0.9500000000000001,-0.04,0.9508417324
2020-04-01 02:00:00,1.046,-0.043000000000000003,1.0468834701,0.006,-0.003,0.0067082039,1.04,-0.04,1.0407689465,1.056,-0.043000000000000003,1.0568751109,0.006,-0.003,0.0067082039,1.05,-0.04,1.0507616285
2020-04-01 02:30:00,1.102,-0.061500000000000006,1.1037147503,0.002,-0.0015,0.0025,1.1,-0.06,1.1016351483,1.102,-0.051500000000000004,1.1032027239,0.002,-0.0015,0.0025,1.1,-0.05,1.1011357773000001
2020-04-01 03:00:00,1.032,-0.061500000000000006,1.0338308614,0.002,-0.0015,0.0025,1.03,-0.06,1.0317460928,1.042,-0.051500000000000004,1.0432718965,0.002,-0.0015,0.0025,1.04,-0.05,1.0412012294
2020-04-01 03:30:00,1.02,-0.06,1.021763182,0.0,0.0,0.0,1.02,-0.06,1.021763182,1.02,-0.05,1.0212247549,0.0,0.0,0.0,1.02,-0.05,1.0212247549
2020-04-01 04:00:00,1.021,-0.060500000000000005,1.0227909122,0.001,-0.0005,0.0011180340000000002,1.02,-0.06,1.021763182,1.021,-0.0505,1.0222481352,0.001,-0.0005,0.0011180340000000002,1.02,-0.05,1.0212247549
2020-04-01 04:30:00,1.0215,-0.061,1.0233197203,0.0015,-0.001,0.0018027756000000002,1.02,-0.06,1.021763182,1.0215,-0.051000000000000004,1.0227723354,0.0015,-0.001,0.0018027756000000002,1.02,-0.05,1.0212247549
2020-04-01 05:00:00,0.9825,-0.061500000000000006,0.9844229274,0.0025,-0.0015,0.0029154759,0.98,-0.06,0.9818350167000001,0.9925,-0.051500000000000004,0.9938352479,0.0025,-0.0015,0.0029154759,0.99,-0.05,0.9912618221
2020-04-01 05:30:00,1.032,-0.031,1.0324654958,0.002,-0.001,0.0022360680000000003,1.03,-0.03,1.0304368006,1.032,-0.031,1.0324654958,0.002,-0.001,0.0022360680000000003,1.03,-0.03,1.0304368006
2020-04-01 06:00:00,1.081,0.009000000000000001,1.0810374647,0.001,-0.001,0.0014142136,1.08,0.01,1.0800462953,1.081,0.019,1.0811669621,0.001,-0.001,0.0014142136,1.08,0.02,1.0801851693
2020-04-01 06:30:00,1.1535,0.0385,1.1541423222,0.0035,-0.0015,0.0038078866,1.15,0.04,1.1506954419,1.1535,0.0385,1.1541423222,0.0035,-0.0015,0.0038078866,1.15,0.04,1.1506954419
2020-04-01 07:00:00,1.211,0.0395,1.2116440278,0.001,-0.0005,0.0011180340000000002,1.21,0.04,1.2106609765,1.211,0.0395,1.2116440278,0.001,-0.0005,0.0011180340000000002,1.21,0.04,1.2106609765
2020-04-01 07:30:00,1.27,0.04,1.2706297651,0.0,0.0,0.0,1.27,0.04,1.2706297651,1.27,0.04,1.2706297651,0.0,0.0,0.0,1.27,0.04,1.2706297651
2020-04-01 08:00:00,1.3599999999999999,0.5,1.4489996549,0.0,0.0,0.0,1.3599999999999999,0.5,1.4489996549,1.27,-0.43,1.3408206442,0.0,0.0,0.0,1.27,-0.43,1.3408206442
2020-04-01 08:30:00,1.401,0.9095000000000001,1.6703266896,0.001,-0.0005,0.0011180340000000002,1.4,0.91,1.6697604619000002,1.2610000000000001,-0.8205,1.5044405106,0.001,-0.0005,0.0011180340000000002,1.26,-0.8200000000000001,1.5033296378
2020-04-01 09:00:00,1.4025,0.8795000000000001,1.6554535632,0.0025,-0.0005,0.0025495098,1.4,0.88,1.6536021287,1.2425,-0.8205,1.488968267,0.0025,-0.0005,0.0025495098,1.24,-0.8200000000000001,1.4866068747
2020-04-01 09:30:00,1.4035,0.8795000000000001,1.6563008483,0.0035,-0.0005,0.0035355339000000003,1.4,0.88,1.6536021287,1.2435,-0.8405,1.500910557,0.0035,-0.0005,0.0035355339000000003,1.24,-0.84,1.4977316181
2020-04-01 10:00:00,1.346,0.879,1.6075935432000001,0.006,-0.001,0.0060827625,1.34,0.88,1.6031219542000001,1.206,-0.861,1.4818086921,0.006,-0.001,0.0060827625,1.2,-0.86,1.4763468427
2020-04-01 10:30:00,1.3085,0.86,1.5658136064,0.0085,0.0,0.0085,1.3,0.86,1.5587174215,1.1685,-0.86,1.450859142,0.0085,0.0,0.0085,1.16,-0.86,1.4440221605
2020-04-01 11:00:00,1.288,0.836,1.5355259685,0.018000000000000002,-0.004,0.0184390889,1.27,0.84,1.5226621424,1.148,-0.864,1.4368020045,0.018000000000000002,-0.004,0.0184390889,1.13,-0.86,1.4200352108
2020-04-01 11:30:00,1.357,0.853,1.6028281254999999,0.027,-0.007,0.0278926514,1.33,0.86,1.5838244852,1.217,-0.847,1.4827332869,0.027,-0.007,0.0278926514,1.19,-0.84,1.4566056433
2020-04-01 12:00:00,1.3205,0.10200000000000001,1.3244335582,0.060500000000000005,-0.018000000000000002,0.0631209157,1.26,0.12,1.2657013866,1.3105,-0.048,1.3113787592000001,0.060500000000000005,-0.018000000000000002,0.0631209157,1.25,-0.03,1.2503599482
2020-04-01 12:30:00,1.3385,0.026000000000000002,1.3387524977,0.0485,-0.014,0.0504801941,1.29,0.04,1.2906200060000002,1.3485,0.036000000000000004,1.3489804483,0.0485,-0.014,0.0504801941,1.3,0.05,1.3009611831
2020-04-01 13:00:00,1.3705,0.025500000000000002,1.3707372104,0.0505,-0.0145,0.052540460600000005,1.32,0.04,1.3206059215,1.3705,0.035500000000000004,1.3709597004,0.0505,-0.0145,0.052540460600000005,1.32,0.05,1.3209466303
2020-04-01 13:30:00,1.351,0.021500000000000002,1.3511710661,0.061,-0.018500000000000003,0.0637436271,1.29,0.04,1.2906200060000002,1.351,0.0315,1.3513671781,0.061,-0.018500000000000003,0.0637436271,1.29,0.05,1.2909686286
2020-04-01 14:00:00,1.2985,0.015,1.2985866355,0.0785,-0.025,0.08238476800000001,1.22,0.04,1.2206555616,1.2985,0.025,1.2987406400000001,0.0785,-0.025,0.08238476800000001,1.22,0.05,1.2210241603
2020-04-01 14:30:00,1.241,0.011,1.24104875,0.091,-0.029,0.0955091619,1.15,0.04,1.1506954419,1.241,0.021,1.2411776666,0.091,-0.029,0.0955091619,1.15,0.05,1.1510864433
2020-04-01 15:00:00,1.199,0.14300000000000002,1.207497412,0.11900000000000001,-0.037,0.1246194206,1.08,0.18,1.0948972555,1.179,-0.117,1.1847911208,0.11900000000000001,-0.037,0.1246194206,1.06,-0.08,1.0630145813
2020-04-01 15:30:00,1.3125,0.8585,1.5683362203,0.1525,-0.051500000000000004,0.16096117540000002,1.16,0.91,1.4743473132,1.1825,-0.8315,1.4455789498,0.1525,-0.051500000000000004,0.16096117540000002,1.03,-0.78,1.2920139318000001
2020-04-01 16:00:00,1.37,0.856,1.615436783,0.1,-0.034,0.1056219674,1.27,0.89,1.5508062419000002,1.24,-0.8140000000000001,1.4833057675,0.1,-0.034,0.1056219674,1.1400000000000001,-0.78,1.3813037320000001
2020-04-01 16:30:00,1.4455,0.8615,1.6827514671000001,0.0555,-0.018500000000000003,0.058502136700000006,1.3900000000000001,0.88,1.6451443706000002,1.3155000000000001,-0.8185,1.5493490569000001,0.0555,-0.018500000000000003,0.058502136700000006,1.26,-0.8,1.4925146565
2020-04-01 17:00:00,1.429,0.043000000000000003,1.4296468095,0.079,-0.027,0.0834865259,1.35,0.07,1.3518135966,1.429,-0.007,1.4290171448,0.079,-0.027,0.0834865259,1.35,0.02,1.35014814
2020-04-01 17:30:00,1.5455,0.2165,1.5605904331,0.0955,-0.0335,0.101205237,1.45,0.25,1.471393897,1.5155,-0.1535,1.5232539184,0.0955,-0.0335,0.101205237,1.42,-0.12,1.4250614021999999
2020-04-01 18:00:00,1.689,0.9195000000000001,1.9230707865,0.059000000000000004,-0.0205,0.062459987200000004,1.63,0.9400000000000001,1.8816216410000002,1.549,-0.8205,1.7528894004,0.059000000000000004,-0.0205,0.062459987200000004,1.49,-0.8,1.6911830179
2020-04-01 18:30:00,1.716,0.919,1.9465911230000001,0.116,-0.041,0.12303251600000001,1.6,0.96,1.8659046064,1.566,-0.8210000000000001,1.7681620401,0.116,-0.041,0.12303251600000001,1.45,-0.78,1.6464810962
2020-04-01 19:00:00,1.6325,0.357,1.6710790675,0.12250000000000001,-0.043000000000000003,0.1298277705,1.51,0.4,1.5620819441,1.5725,-0.28300000000000003,1.5977625762,0.12250000000000001,-0.043000000000000003,0.1298277705,1.45,-0.24,1.469727866
2020-04-01 19:30:00,1.6205,0.035,1.6208779256999999,0.07050000000000001,-0.025,0.0748014037,1.55,0.06,1.5511608556,1.6205,0.045,1.6211246868,0.07050000000000001,-0.025,0.0748014037,1.55,0.07,1.55157984
2020-04-01 20:00:00,1.5745,0.031,1.5748051467000002,0.0245,-0.009000000000000001,0.0261007663,1.55,0.04,1.5505160431,1.5745,0.041,1.5750337298,0.0245,-0.009000000000000001,0.0261007663,1.55,0.05,1.5508062419000002
2020-04-01 20:30:00,1.5510000000000002,0.032,1.5513300745,0.021,-0.008,0.0224722051,1.53,0.04,1.5305227865000002,1.5510000000000002,0.042,1.5515685611999999,0.021,-0.008,0.0224722051,1.53,0.05,1.5308167755
2020-04-01 21:00:00,1.4595,0.016,1.4595876986,0.0095,-0.004,0.0103077641,1.45,0.02,1.4501379245,1.4595,0.026000000000000002,1.4597315678,0.0095,-0.004,0.0103077641,1.45,0.03,1.4503103116
2020-04-01 21:30:00,1.4195,0.0165,1.4195958932,0.0095,-0.0035,0.010124228400000001,1.4100000000000001,0.02,1.4101418368,1.4195,0.026500000000000003,1.4197473367,0.0095,-0.0035,0.010124228400000001,1.4100000000000001,0.03,1.4103191127999999
2020-04-01 22:00:00,1.336,-0.013000000000000001,1.336063247,0.006,-0.003,0.0067082039,1.33,-0.01,1.3300375935,1.336,-0.003,1.3360033683,0.006,-0.003,0.0067082039,1.33,0.0,1.33
2020-04-01 22:30:00,1.2725,0.7555000000000001,1.4798771909,0.0125,-0.0045000000000000005,0.0132853303,1.26,0.76,1.4714618582,1.1525,-0.7745000000000001,1.3885627462,0.0125,-0.0045000000000000005,0.0132853303,1.1400000000000001,-0.77,1.3756816492000001
2020-04-01 23:00:00,1.1225,0.0155,1.1226070105,0.0125,-0.0045000000000000005,0.0132853303,1.11,0.02,1.1101801656,1.1225,-0.0545,1.1238222724,0.0125,-0.0045000000000000005,0.0132853303,1.11,-0.05,1.1111255555
2020-04-01 23:30:00,1.062,0.0155,1.062113106,0.012,-0.0045000000000000005,0.012816005600000001,1.05,0.02,1.0501904589,1.062,-0.0545,1.0633975033,0.012,-0.0045000000000000005,0.012816005600000001,1.05,-0.05,1.0511898021
2020-04-02 00:00:00,0.9105000000000001,-0.064,0.912746542,0.0105,-0.004,0.011236102500000001,0.9,-0.06,0.9019977827000001,0.9105000000000001,-0.064,0.912746542,0.0105,-0.004,0.011236102500000001,0.9,-0.06,0.9019977827000001
2020-04-02 00:30:00,0.881,-0.0675,0.8835820562000001,0.021,-0.007500000000000001,0.022299103100000002,0.86,-0.06,0.8620904825,0.891,-0.0375,0.8917887923000001,0.021,-0.007500000000000001,0.022299103100000002,0.87,-0.03,0.8705170877
2020-04-02 01:00:00,0.867,-0.063,0.8692859138,0.007,-0.003,0.007615773100000001,0.86,-0.06,0.8620904825,0.877,-0.063,0.8792599161,0.007,-0.003,0.007615773100000001,0.87,-0.06,0.8720665112
2020-04-02 01:30:00,0.9305,-0.06,0.9324324372,0.0005,0.0,0.0005,0.93,-0.06,0.931933474,0.9405,-0.06,0.9424119322000001,0.0005,0.0,0.0005,0.9400000000000001,-0.06,0.9419129471000001
2020-04-02 02:00:00,1.03,-0.06,1.0317460928,0.0,0.0,0.0,1.03,-0.06,1.0317460928,1.03,-0.06,1.0317460928,0.0,0.0,0.0,1.03,-0.06,1.0317460928
2020-04-02 02:30:00,1.0405,-0.060500000000000005,1.0422574058,0.0005,-0.0005,0.0007071068,1.04,-0.06,1.0417293314,1.0505,-0.060500000000000005,1.0522407044,0.0005,-0.0005,0.0007071068,1.05,-0.06,1.0517128886
2020-04-02 03:00:00,1.016,-0.062,1.0178899744,0.006,-0.002,0.0063245553000000005,1.01,-0.06,1.0117806086,1.026,-0.062,1.0278715873,0.006,-0.002,0.0063245553000000005,1.02,-0.06,1.021763182
2020-04-02 03:30:00,1.015,-0.042,1.0158685939,0.005,-0.002,0.0053851648,1.01,-0.04,1.0107917689,1.025,-0.042,1.0258601269,0.005,-0.002,0.0053851648,1.02,-0.04,1.0207840124
2020-04-02 04:00:00,1.018,-0.013000000000000001,1.0180830025,0.008,-0.003,0.0085440037,1.01,-0.01,1.0100495037,1.028,-0.013000000000000001,1.0280821952,0.008,-0.003,0.0085440037,1.02,-0.01,1.0200490184
2020-04-02 04:30:00,1.021,-0.014,1.0210959798,0.011,-0.004,0.0117046999,1.01,-0.01,1.0100495037,1.031,-0.014,1.031095049,0.011,-0.004,0.0117046999,1.02,-0.01,1.0200490184
2020-04-02 05:00:00,1.0115,-0.0145,1.0116039245,0.0115,-0.0045000000000000005,0.012349089,1.0,-0.01,1.0000499988,1.0315,-0.0145,1.0316019097,0.0115,-0.0045000000000000005,0.012349089,1.02,-0.01,1.0200490184
2020-04-02 05:30:00,1.01,-0.014,1.010097025,0.01,-0.004,0.0107703296,1.0,-0.01,1.0000499988,1.03,-0.014,1.0300951412,0.01,-0.004,0.0107703296,1.02,-0.01,1.0200490184
2020-04-02 06:00:00,1.077,0.1935,1.0942446024999999,0.047,-0.0165,0.0498121471,1.03,0.21,1.0511898021,1.047,-0.1865,1.0634807238,0.047,-0.0165,0.0498121471,1.0,-0.17,1.0143470806
2020-04-02 06:30:00,1.143,0.014,1.1430857361,0.073,-0.026000000000000002,0.0774919351,1.07,0.04,1.0707474025,1.153,0.024,1.1532497561,0.073,-0.026000000000000002,0.0774919351,1.08,0.05,1.0811567879
2020-04-02 07:00:00,1.155,0.0275,1.1553273346,0.035,-0.0125,0.0371651719,1.12,0.04,1.1207140581,1.165,0.0375,1.1656033845,0.035,-0.0125,0.0371651719,1.13,0.05,1.1311056538
2020-04-02 07:30:00,1.2125,0.021500000000000002,1.2126906036,0.052500000000000005,-0.018500000000000003,0.0556641716,1.16,0.04,1.1606894503,1.2125,0.0415,1.2132099983,0.052500000000000005,-0.018500000000000003,0.0556641716,1.16,0.06,1.1615506877
2020-04-02 08:00:00,1.2730000000000001,0.3045,1.3089114752,0.073,-0.025500000000000002,0.0773256102,1.2,0.33,1.2445481108,1.223,-0.2555,1.2494035577,0.073,-0.025500000000000002,0.0773256102,1.15,-0.23,1.1727744881
2020-04-02 08:30:00,1.3425,0.8955000000000001,1.6137615995,0.0425,-0.0145,0.0449054562,1.3,0.91,1.5868522299999999,1.1925,-0.8245,1.4497780865,0.0425,-0.0145,0.0449054562,1.15,-0.81,1.4066271716
2020-04-02 09:00:00,1.218,0.101,1.2221804286,0.058,-0.019,0.061032778100000004,1.16,0.12,1.166190379,1.208,-0.059000000000000004,1.209439953,0.058,-0.019,0.061032778100000004,1.15,-0.04,1.1506954419
2020-04-02 09:30:00,1.2315,0.016,1.2316039339,0.07150000000000001,-0.024,0.0754204879,1.16,0.04,1.1606894503,1.2415,0.026000000000000002,1.2417722215,0.07150000000000001,-0.024,0.0754204879,1.17,0.05,1.1710678887000001
2020-04-02 10:00:00,1.1875,-0.0015,1.1875009474,0.0675,-0.021500000000000002,0.07084137210000001,1.12,0.02,1.1201785572,1.1875,0.0085,1.1875304207,0.0675,-0.021500000000000002,0.07084137210000001,1.12,0.03,1.1204017137
2020-04-02 10:30:00,1.2745,0.028,1.2748075345,0.0945,-0.032,0.0997709878,1.18,0.06,1.181524439,1.2745,0.038,1.2750663708,0.0945,-0.032,0.0997709878,1.18,0.07,1.1820744477
2020-04-02 11:00:00,1.25,0.023,1.2502115821,0.11,-0.037,0.11605602100000001,1.1400000000000001,0.06,1.1415778554,1.25,0.033,1.2504355241,0.11,-0.037,0.11605602100000001,1.1400000000000001,0.07,1.1421471009
2020-04-02 11:30:00,1.278,0.033,1.2784259853,0.138,-0.047,0.1457840869,1.1400000000000001,0.08,1.1428035702,1.278,0.043000000000000003,1.2787231913000001,0.138,-0.047,0.1457840869,1.1400000000000001,0.09,1.1435471132
2020-04-02 12:00:00,1.289,0.0285,1.2893150313000001,0.149,-0.051500000000000004,0.1576491357,1.1400000000000001,0.08,1.1428035702,1.289,0.0385,1.289574833,0.149,-0.051500000000000004,0.1576491357,1.1400000000000001,0.09,1.1435471132
2020-04-02 12:30:00,1.282,0.014,1.2820764408,0.14200000000000002,-0.046,0.1492648653,1.1400000000000001,0.06,1.1415778554,1.282,0.014,1.2820764408,0.14200000000000002,-0.046,0.1492648653,1.1400000000000001,0.06,1.1415778554
2020-04-02 13:00:00,1.2945,0.36,1.343625785,0.20450000000000002,-0.07,0.21614867570000001,1.09,0.43,1.1717508268,1.2445,-0.31,1.2825288496,0.20450000000000002,-0.07,0.21614867570000001,1.04,-0.24,1.0673331251
2020-04-02 13:30:00,1.3085,0.7785000000000001,1.5225749571,0.2185,-0.07150000000000001,0.22990106570000002,1.09,0.85,1.3822445514,1.1885,-0.7215,1.3903576878,0.2185,-0.07150000000000001,0.22990106570000002,0.97,-0.65,1.167647207
2020-04-02 14:00:00,1.1415,0.006,1.1415157686,0.2515,-0.084,0.26515702890000004,0.89,0.09,0.8945389874,1.1415,0.016,1.1416121277,0.2515,-0.084,0.26515702890000004,0.89,0.1,0.8956003573
2020-04-02 14:30:00,1.118,-0.015,1.1181006216,0.248,-0.085,0.2621621636,0.87,0.07,0.872811549,1.118,-0.015,1.1181006216,0.248,-0.085,0.2621621636,0.87,0.07,0.872811549
2020-04-02 15:00:00,1.146,-0.0195,1.1461658911,0.256,-0.08950000000000001,0.2711941187,0.89,0.07,0.8927485648,1.156,-0.0195,1.1561644563,0.256,-0.08950000000000001,0.2711941187,0.9,0.07,0.9027181177
2020-04-02 15:30:00,1.172,0.579,1.3072203334,0.232,-0.081,0.24573359560000002,0.9400000000000001,0.66,1.1485643212,1.092,-0.611,1.2513133101,0.232,-0.081,0.24573359560000002,0.86,-0.53,1.0101980004
2020-04-02 16:00:00,1.2585,0.8385,1.5122514672,0.17850000000000002,-0.061500000000000006,0.1887975106,1.08,0.9,1.4058449417,1.1285,-0.8615,1.4197515628000001,0.17850000000000002,-0.061500000000000006,0.1887975106,0.9500000000000001,-0.8,1.2419742348
2020-04-02 16:30:00,1.314,0.844,1.5617080393,0.164,-0.056,0.17329743220000002,1.15,0.9,1.4603081867,1.184,-0.836,1.449397116,0.164,-0.056,0.17329743220000002,1.02,-0.78,1.2840560735
2020-04-02 17:00:00,1.255,0.387,1.3133141285,0.185,-0.063,0.1954328529,1.07,0.45,1.1607756028,1.205,-0.363,1.2584887763000001,0.185,-0.063,0.1954328529,1.02,-0.30000000000000004,1.0632027088
2020-04-02 17:30:00,1.4295,0.638,1.5654118468,0.1495,-0.052000000000000005,0.15828534360000002,1.28,0.6900000000000001,1.4541320435,1.3295,-0.542,1.4357347422,0.1495,-0.052000000000000005,0.15828534360000002,1.18,-0.49,1.2776932339
2020-04-02 18:00:00,1.5755,0.675,1.7140085326999999,0.1555,-0.055,0.16494014070000002,1.42,0.73,1.5966527487,1.4655,-0.515,1.5533561247,0.1555,-0.055,0.16494014070000002,1.31,-0.46,1.3884163641
2020-04-02 18:30:00,1.686,0.9560000000000001,1.9381774945,0.20600000000000002,-0.074,0.2188880993,1.48,1.03,1.8031361568,1.536,-0.784,1.7245150043000002,0.20600000000000002,-0.074,0.2188880993,1.33,-0.71,1.5076471736000001
2020-04-02 19:00:00,1.7095,0.937,1.9494510125,0.1495,-0.053,0.1586166763,1.56,0.99,1.8476200908,1.5594999999999999,-0.793,1.7495397252,0.1495,-0.053,0.1586166763,1.4100000000000001,-0.74,1.5923881436
2020-04-02 19:30:00,1.6915,0.924,1.9274201021000001,0.1015,-0.036000000000000004,0.10769517170000001,1.5899999999999999,0.96,1.8573368031,1.5415,-0.806,1.7394994251,0.1015,-0.036000000000000004,0.10769517170000001,1.44,-0.77,1.63294213
2020-04-02 20:00:00,1.5855000000000001,0.836,1.7924023682999999,0.0955,-0.034,0.1013718403,1.49,0.87,1.7253985047,1.4555,-0.744,1.6346303099,0.0955,-0.034,0.1013718403,1.3599999999999999,-0.71,1.534177304
2020-04-02 20:30:00,1.5255,0.04,1.5260243281,0.0555,-0.02,0.0589936437,1.47,0.06,1.4712239802,1.5255,0.05,1.5263191835,0.0555,-0.02,0.0589936437,1.47,0.07,1.4716657229
2020-04-02 21:00:00,1.3955,0.0165,1.3955975423,0.0655,-0.0235,0.0695880737,1.33,0.04,1.3306013678,1.3955,0.0165,1.3955975423,0.0655,-0.0235,0.0695880737,1.33,0.04,1.3306013678
2020-04-02 21:30:00,1.3225,-0.006,1.3225136105,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.25,0.02,1.2501599898,1.3325,-0.006,1.3325135084,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.26,0.02,1.2601587202
2020-04-02 22:00:00,1.2530000000000001,0.5345,1.3622405257999999,0.043000000000000003,-0.0155,0.045708314300000004,1.21,0.55,1.3291350571,1.173,-0.5855,1.3110069603,0.043000000000000003,-0.0155,0.045708314300000004,1.13,-0.5700000000000001,1.2656223765
2020-04-02 22:30:00,1.198,0.6795,1.3772887315,0.028,-0.0105,0.0299040131,1.17,0.6900000000000001,1.3583077707,1.088,-0.7305,1.3104862647,0.028,-0.0105,0.0299040131,1.06,-0.72,1.2814054784
2020-04-02 23:00:00,1.047,-0.07,1.04933741,0.027,-0.01,0.0287923601,1.02,-0.06,1.021763182,1.047,-0.05,1.0481932074,0.027,-0.01,0.0287923601,1.02,-0.04,1.0207840124
2020-04-02 23:30:00,0.9500000000000001,-0.0675,0.9523950073,0.02,-0.007500000000000001,0.0213600094,0.93,-0.06,0.931933474,0.9500000000000001,-0.0675,0.9523950073,0.02,-0.007500000000000001,0.0213600094,0.93,-0.06,0.931933474
2020-04-03 00:00:00,0.8895000000000001,-0.041,0.8904444115,0.059500000000000004,-0.021,0.0630971473,0.8300000000000001,-0.02,0.8302409289,0.8995000000000001,-0.031,0.9000340271,0.059500000000000004,-0.021,0.0630971473,0.84,-0.01,0.8400595217
2020-04-03 00:30:00,0.851,-0.038,0.8518479911,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.8,-0.02,0.8002499609,0.851,-0.028,0.8514605099,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.8,-0.01,0.8000624976
2020-04-03 01:00:00,0.8915000000000001,-0.0455,0.8926603497000001,0.07150000000000001,-0.025500000000000002,0.0759111323,0.8200000000000001,-0.02,0.8202438662,0.8915000000000001,-0.035500000000000004,0.8922065344000001,0.07150000000000001,-0.025500000000000002,0.0759111323,0.8200000000000001,-0.01,0.8200609733
2020-04-03 01:30:00,0.9430000000000001,-0.035500000000000004,0.9436679766,0.043000000000000003,-0.0155,0.045708314300000004,0.9,-0.02,0.9002221948,0.9430000000000001,-0.025500000000000002,0.9433447143,0.043000000000000003,-0.0155,0.045708314300000004,0.9,-0.01,0.9000555538
2020-04-03 02:00:00,1.0875,0.37,1.1487193957,0.0275,-0.01,0.0292617498,1.06,0.38,1.1260550608,1.0375,-0.39,1.1083800115,0.0275,-0.01,0.0292617498,1.01,-0.38,1.0791200119
