Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-03 02:30:00,1.086,-0.0195,1.086175055,0.026000000000000002,-0.0095,0.0276812211,1.06,-0.01,1.0600471688,1.086,-0.0195,1.086175055,0.026000000000000002,-0.0095,0.0276812211,1.06,-0.01,1.0600471688
2020-04-03 03:00:00,1.0515,-0.021500000000000002,1.0517197821,0.0315,-0.0115,0.0335335653,1.02,-0.01,1.0200490184,1.0515,-0.021500000000000002,1.0517197821,0.0315,-0.0115,0.0335335653,1.02,-0.01,1.0200490184
2020-04-03 03:30:00,1.046,-0.0195,1.0461817481,0.026000000000000002,-0.0095,0.0276812211,1.02,-0.01,1.0200490184,1.046,-0.0195,1.0461817481,0.026000000000000002,-0.0095,0.0276812211,1.02,-0.01,1.0200490184
2020-04-03 04:00:00,1.033,-0.0345,1.0335759527,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.02,-0.03,1.0204410811,1.033,-0.0245,1.0332904964,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.02,-0.02,1.0201960596
2020-04-03 04:30:00,0.9725,-0.038,0.9732421333000001,0.022500000000000003,-0.008,0.0238799079,0.9500000000000001,-0.03,0.9504735662,0.9725,-0.028,0.9729030013000001,0.022500000000000003,-0.008,0.0238799079,0.9500000000000001,-0.02,0.9502105030000001
2020-04-03 05:00:00,0.9515,-0.008,0.9515336305000001,0.021500000000000002,-0.008,0.0229401395,0.93,0.0,0.93,0.9515,-0.068,0.9539267530000001,0.021500000000000002,-0.008,0.0229401395,0.93,-0.06,0.931933474
2020-04-03 05:30:00,0.9470000000000001,-0.046,0.9481165540000001,0.017,-0.006,0.0180277564,0.93,-0.04,0.9308598176,0.9470000000000001,-0.036000000000000004,0.9476840191,0.017,-0.006,0.0180277564,0.93,-0.03,0.9304837452
2020-04-03 06:00:00,0.9645,-0.022500000000000003,0.9647624060000001,0.0345,-0.0125,0.0366946863,0.93,-0.01,0.9300537619,0.9845,-0.022500000000000003,0.9847570766,0.0345,-0.0125,0.0366946863,0.9500000000000001,-0.01,0.9500526301000001
2020-04-03 06:30:00,1.057,-0.0095,1.0570426907,0.027,-0.0095,0.0286225436,1.03,0.0,1.03,1.057,0.0105,1.057052151,0.027,-0.0095,0.0286225436,1.03,0.02,1.0301941565
2020-04-03 07:00:00,1.165,0.541,1.2844866679,0.025,-0.009000000000000001,0.026570660500000003,1.1400000000000001,0.55,1.2657408898,1.085,-0.499,1.1942470431,0.025,-0.009000000000000001,0.026570660500000003,1.06,-0.49,1.1677756634
2020-04-03 07:30:00,1.2255,0.3845,1.2844027795000001,0.0155,-0.0055000000000000005,0.0164468842,1.21,0.39,1.2712985487,1.1755,-0.3255,1.2197337824,0.0155,-0.0055000000000000005,0.0164468842,1.16,-0.32,1.2033287165
2020-04-03 08:00:00,1.3665,0.234,1.3863903671,0.0165,-0.006,0.0175570499,1.35,0.24,1.3711673858,1.3365,-0.046,1.3372913856,0.0165,-0.006,0.0175570499,1.32,-0.04,1.3206059215
2020-04-03 08:30:00,1.362,0.106,1.3661185893,0.012,-0.004,0.012649110600000001,1.35,0.11,1.3544740677,1.362,0.116,1.3669308688,0.012,-0.004,0.012649110600000001,1.35,0.12,1.3553228398
2020-04-03 09:00:00,1.387,0.0945,1.3902155408,0.017,-0.0055000000000000005,0.017867568400000002,1.37,0.1,1.3736447867,1.387,0.1145,1.3917180929000001,0.017,-0.0055000000000000005,0.017867568400000002,1.37,0.12,1.3752454326
2020-04-03 09:30:00,1.334,0.093,1.3372378248,0.024,-0.007,0.025,1.31,0.1,1.3138112498,1.344,0.113,1.3487420065,0.024,-0.007,0.025,1.32,0.12,1.3254433221
2020-04-03 10:00:00,1.226,0.0955,1.2297138895,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.2,0.1,1.2041594579,1.236,0.0955,1.2396839315000001,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.21,0.1,1.2141251995
2020-04-03 10:30:00,1.2315,0.225,1.251885478,0.0315,-0.005,0.031894356900000004,1.2,0.23,1.2218428704,1.2115,-0.005,1.2115103177,0.0315,-0.005,0.031894356900000004,1.18,0.0,1.18
2020-04-03 11:00:00,1.259,0.9555,1.5805256246,0.029,-0.0045000000000000005,0.0293470612,1.23,0.96,1.5602884349,1.119,-0.7745000000000001,1.3608862002,0.029,-0.0045000000000000005,0.0293470612,1.09,-0.77,1.3345411195999999
2020-04-03 11:30:00,1.0935,0.166,1.1060281416,0.0335,-0.004,0.0337379608,1.06,0.17,1.0735455277,1.0735000000000001,-0.054,1.0748573161,0.0335,-0.004,0.0337379608,1.04,-0.05,1.0412012294
2020-04-03 12:00:00,1.105,0.007,1.1050221717,0.025,-0.003,0.0251793566,1.08,0.01,1.0800462953,1.105,0.007,1.1050221717,0.025,-0.003,0.0251793566,1.08,0.01,1.0800462953
2020-04-03 12:30:00,1.1795,0.0035,1.1795051929,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.15,0.01,1.1500434774000001,1.1795,0.0235,1.1797340802,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.15,0.03,1.1503912378
2020-04-03 13:00:00,1.182,-0.0175,1.1821295403,0.032,-0.007500000000000001,0.0328671569,1.15,-0.01,1.1500434774000001,1.182,-0.007500000000000001,1.1820237942,0.032,-0.007500000000000001,0.0328671569,1.15,0.0,1.15
2020-04-03 13:30:00,1.186,-0.0195,1.1861602969,0.036000000000000004,-0.0095,0.0372323784,1.15,-0.01,1.1500434774000001,1.186,-0.0095,1.1860380475,0.036000000000000004,-0.0095,0.0372323784,1.15,0.0,1.15
2020-04-03 14:00:00,1.126,-0.022500000000000003,1.1262247777,0.046,-0.0125,0.0476681235,1.08,-0.01,1.0800462953,1.126,-0.0025,1.1260027753,0.046,-0.0125,0.0476681235,1.08,0.01,1.0800462953
2020-04-03 14:30:00,1.0925,0.0115,1.0925605246,0.0625,-0.018500000000000003,0.0651805186,1.03,0.03,1.0304368006,1.0925,-0.0085,1.0925330659,0.0625,-0.018500000000000003,0.0651805186,1.03,0.01,1.0300485425
2020-04-03 15:00:00,1.1035,0.02,1.1036812266,0.0335,-0.01,0.034960692200000004,1.07,0.03,1.0704204781,1.1135,0.0,1.1135,0.0335,-0.01,0.034960692200000004,1.08,0.01,1.0800462953
2020-04-03 15:30:00,1.074,0.021500000000000002,1.0742151786,0.034,-0.0085,0.035046397800000004,1.04,0.03,1.0404326023,1.084,0.021500000000000002,1.084213194,0.034,-0.0085,0.035046397800000004,1.05,0.03,1.050428484
2020-04-03 16:00:00,1.0875,0.128,1.0950069634,0.0475,-0.012,0.0489923463,1.04,0.14,1.0493807698,1.0675,-0.082,1.0706447824,0.0475,-0.012,0.0489923463,1.02,-0.07,1.0223991393
2020-04-03 16:30:00,1.1125,0.019,1.1126622354,0.0425,-0.011,0.0439004556,1.07,0.03,1.0704204781,1.1125,0.029,1.1128779133,0.0425,-0.011,0.0439004556,1.07,0.04,1.0707474025
2020-04-03 17:00:00,1.154,0.025500000000000002,1.1542817031000001,0.024,-0.0045000000000000005,0.0244182309,1.13,0.03,1.1303981599,1.154,0.0655,1.1558573658,0.024,-0.0045000000000000005,0.0244182309,1.13,0.07,1.1321660655999999
2020-04-03 17:30:00,1.317,0.0665,1.3186778416,0.047,-0.0135,0.048900409000000006,1.27,0.08,1.2725171905,1.317,0.0565,1.3182113829,0.047,-0.0135,0.048900409000000006,1.27,0.07,1.2719276709
2020-04-03 18:00:00,1.4175,0.068,1.4191301033000001,0.0375,-0.012,0.0393732142,1.38,0.08,1.3823168957,1.4175,0.058,1.4186860999,0.0375,-0.012,0.0393732142,1.38,0.07,1.3817742218
2020-04-03 18:30:00,1.5075,0.058,1.5086153420000001,0.0675,-0.022,0.0709947181,1.44,0.08,1.4422205102,1.5075,0.068,1.5090328857,0.0675,-0.022,0.0709947181,1.44,0.09,1.4428097588
2020-04-03 19:00:00,1.5235,0.065,1.5248859793,0.043500000000000004,-0.015,0.046013585,1.48,0.08,1.4821605851,1.5235,0.055,1.5244924565,0.043500000000000004,-0.015,0.046013585,1.48,0.07,1.4816544806
2020-04-03 19:30:00,1.419,0.0095,1.4190318002,0.029,-0.0105,0.030842341000000002,1.3900000000000001,0.02,1.3901438774,1.419,0.0195,1.4191339789000001,0.029,-0.0105,0.030842341000000002,1.3900000000000001,0.03,1.3903237033
2020-04-03 20:00:00,1.3785,0.006,1.3785130576,0.0385,-0.014,0.040966449700000004,1.34,0.02,1.3401492454000001,1.3785,0.016,1.3785928514,0.0385,-0.014,0.040966449700000004,1.34,0.03,1.3403357788
2020-04-03 20:30:00,1.418,0.01,1.4180352605,0.028,-0.01,0.029732137500000002,1.3900000000000001,0.02,1.3901438774,1.418,0.02,1.4181410367,0.028,-0.01,0.029732137500000002,1.3900000000000001,0.03,1.3903237033
2020-04-03 21:00:00,1.3835,-0.0085,1.3835261111000001,0.0235,-0.0085,0.024989998000000003,1.3599999999999999,0.0,1.3599999999999999,1.3835,0.0015,1.3835008132,0.0235,-0.0085,0.024989998000000003,1.3599999999999999,0.01,1.3600367642
2020-04-03 21:30:00,1.29,-0.0135,1.2900706376,0.01,-0.0035,0.010594810100000001,1.28,-0.01,1.2800390619,1.29,-0.0135,1.2900706376,0.01,-0.0035,0.010594810100000001,1.28,-0.01,1.2800390619
2020-04-03 22:00:00,1.2355,-0.0125,1.2355632319,0.0055000000000000005,-0.0025,0.006041523,1.23,-0.01,1.2300406497,1.2355,-0.0125,1.2355632319,0.0055000000000000005,-0.0025,0.006041523,1.23,-0.01,1.2300406497
2020-04-03 22:30:00,1.2,-0.01,1.2000416659,0.0,0.0,0.0,1.2,-0.01,1.2000416659,1.2,-0.01,1.2000416659,0.0,0.0,0.0,1.2,-0.01,1.2000416659
2020-04-03 23:00:00,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706
2020-04-03 23:30:00,1.0,-0.01,1.0000499988,0.0,0.0,0.0,1.0,-0.01,1.0000499988,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037
2020-04-04 00:00:00,0.9705,-0.0105,0.970556799,0.0005,-0.0005,0.0007071068,0.97,-0.01,0.970051545,0.9705,-0.0105,0.970556799,0.0005,-0.0005,0.0007071068,0.97,-0.01,0.970051545
2020-04-04 00:30:00,0.928,-0.013000000000000001,0.9280910516,0.008,-0.003,0.0085440037,0.92,-0.01,0.9200543462,0.928,-0.013000000000000001,0.9280910516,0.008,-0.003,0.0085440037,0.92,-0.01,0.9200543462
2020-04-04 01:00:00,0.9095000000000001,-0.017,0.9096588646,0.0195,-0.007,0.020718349400000002,0.89,-0.01,0.890056178,0.9195000000000001,-0.017,0.9196571372000001,0.0195,-0.007,0.020718349400000002,0.9,-0.01,0.9000555538
2020-04-04 01:30:00,0.9420000000000001,-0.021500000000000002,0.9422453237,0.032,-0.0115,0.0340036763,0.91,-0.01,0.9100549434,0.932,-0.021500000000000002,0.9322479552,0.032,-0.0115,0.0340036763,0.9,-0.01,0.9000555538
2020-04-04 02:00:00,0.9925,-0.0545,0.9939952213000001,0.0125,-0.0045000000000000005,0.0132853303,0.98,-0.05,0.9812746812,1.0025,-0.0245,1.0027993319,0.0125,-0.0045000000000000005,0.0132853303,0.99,-0.02,0.9902019996
2020-04-04 02:30:00,1.008,-0.053,1.0093923915,0.008,-0.003,0.0085440037,1.0,-0.05,1.0012492197,1.018,-0.023,1.01825979,0.008,-0.003,0.0085440037,1.01,-0.02,1.0101980004
2020-04-04 03:00:00,0.9815,-0.054,0.982984359,0.0115,-0.004,0.0121757957,0.97,-0.05,0.9712878049,0.9915,-0.024,0.9917904265,0.0115,-0.004,0.0121757957,0.98,-0.02,0.9802040604000001
2020-04-04 03:30:00,0.96,-0.054,0.9615175505,0.01,-0.004,0.0107703296,0.9500000000000001,-0.05,0.9513148795,0.97,-0.024,0.9702968618000001,0.01,-0.004,0.0107703296,0.96,-0.02,0.9602083107
2020-04-04 04:00:00,0.9405,-0.0575,0.9422560692,0.0205,-0.007500000000000001,0.021828880000000002,0.92,-0.05,0.9213576938,0.9505,-0.0275,0.9508977337000001,0.0205,-0.007500000000000001,0.021828880000000002,0.93,-0.02,0.9302150289000001
2020-04-04 04:30:00,0.9365,-0.056,0.9381728252,0.0165,-0.006,0.0175570499,0.92,-0.05,0.9213576938,0.9465,-0.026000000000000002,0.9468570378000001,0.0165,-0.006,0.0175570499,0.93,-0.02,0.9302150289000001
2020-04-04 05:00:00,0.9165000000000001,-0.053,0.9180311814000001,0.006500000000000001,-0.003,0.0071589105,0.91,-0.05,0.9113725912,0.9365,-0.023,0.936782392,0.006500000000000001,-0.003,0.0071589105,0.93,-0.02,0.9302150289000001
2020-04-04 05:30:00,0.9005000000000001,-0.054,0.9021176475,0.0105,-0.004,0.011236102500000001,0.89,-0.05,0.8914033879000001,0.9105000000000001,-0.024,0.9108162548000001,0.0105,-0.004,0.011236102500000001,0.9,-0.02,0.9002221948
2020-04-04 06:00:00,0.9560000000000001,-0.003,0.9560047071000001,0.006,-0.003,0.0067082039,0.9500000000000001,0.0,0.9500000000000001,0.966,-0.003,0.9660046584,0.006,-0.003,0.0067082039,0.96,0.0,0.96
2020-04-04 06:30:00,1.072,0.17200000000000001,1.0857108271,0.022,-0.008,0.0234093998,1.05,0.18,1.0653168543,1.052,-0.138,1.0610127238,0.022,-0.008,0.0234093998,1.03,-0.13,1.0381714695
2020-04-04 07:00:00,1.1025,0.042,1.10329971,0.022500000000000003,-0.008,0.0238799079,1.08,0.05,1.0811567879,1.1125,0.062,1.1142263011,0.022500000000000003,-0.008,0.0238799079,1.09,0.07,1.0922453937
2020-04-04 07:30:00,1.175,0.051000000000000004,1.1761062877,0.025,-0.009000000000000001,0.026570660500000003,1.15,0.06,1.1515641537,1.175,0.061,1.1765823388,0.025,-0.009000000000000001,0.026570660500000003,1.15,0.07,1.1521284651
2020-04-04 08:00:00,1.196,0.0475,1.1969428767,0.036000000000000004,-0.0125,0.038108398,1.16,0.06,1.1615506877,1.206,0.0575,1.2073699723,0.036000000000000004,-0.0125,0.038108398,1.17,0.07,1.1720921465
2020-04-04 08:30:00,1.185,0.052500000000000005,1.1861624046,0.025,-0.007500000000000001,0.0261007663,1.16,0.06,1.1615506877,1.195,0.0625,1.196633298,0.025,-0.007500000000000001,0.0261007663,1.17,0.07,1.1720921465
2020-04-04 09:00:00,1.141,0.044500000000000005,1.1418674398,0.051000000000000004,-0.0155,0.053303377000000006,1.09,0.06,1.0916501271,1.141,0.0545,1.1423008579,0.051000000000000004,-0.0155,0.053303377000000006,1.09,0.07,1.0922453937
2020-04-04 09:30:00,1.1375,0.025,1.1377746921,0.1075,-0.035,0.1130541905,1.03,0.06,1.0317460928,1.1475,0.015,1.1475980350000001,0.1075,-0.035,0.1130541905,1.04,0.05,1.0412012294
2020-04-04 10:00:00,1.1215,0.007500000000000001,1.1215250777,0.1315,-0.0425,0.1381973227,0.99,0.05,0.9912618221,1.1215,0.007500000000000001,1.1215250777,0.1315,-0.0425,0.1381973227,0.99,0.05,0.9912618221
2020-04-04 10:30:00,1.1555,0.6225,1.3125115238,0.1155,-0.0375,0.1214351679,1.04,0.66,1.2317467272,1.0655000000000001,-0.6375000000000001,1.2416507158,0.1155,-0.0375,0.1214351679,0.9500000000000001,-0.6000000000000001,1.1236102527
2020-04-04 11:00:00,1.153,0.8200000000000001,1.4148529959,0.123,-0.04,0.1293406355,1.03,0.86,1.3418271126,1.023,-0.84,1.3236800973,0.123,-0.04,0.1293406355,0.9,-0.8,1.2041594579
2020-04-04 11:30:00,1.18,0.838,1.4472884992,0.13,-0.042,0.1366162509,1.05,0.88,1.37,1.05,-0.8220000000000001,1.333485658,0.13,-0.042,0.1366162509,0.92,-0.78,1.2061509027
2020-04-04 12:00:00,1.1925,0.837,1.4569232135,0.1325,-0.043000000000000003,0.1393027279,1.06,0.88,1.3776792079,1.0725,-0.8230000000000001,1.3518821139,0.1325,-0.043000000000000003,0.1393027279,0.9400000000000001,-0.78,1.2214745188
2020-04-04 12:30:00,1.2265,0.24750000000000003,1.2512228019,0.2165,-0.07250000000000001,0.2283166661,1.01,0.32,1.059481005,1.1965,-0.1825,1.2103381759,0.2165,-0.07250000000000001,0.2283166661,0.98,-0.11,0.9861541462000001
2020-04-04 13:00:00,1.146,0.029500000000000002,1.1463796273,0.216,-0.07050000000000001,0.2272141061,0.93,0.1,0.9353608929,1.146,0.029500000000000002,1.1463796273,0.216,-0.07050000000000001,0.2272141061,0.93,0.1,0.9353608929
2020-04-04 13:30:00,1.028,0.0325,1.028513612,0.268,-0.08750000000000001,0.2819224184,0.76,0.12,0.7694153625,1.038,0.0325,1.0385086663,0.268,-0.08750000000000001,0.2819224184,0.77,0.12,0.7792945528
2020-04-04 14:00:00,1.043,0.12250000000000001,1.050169153,0.263,-0.08750000000000001,0.27717368200000003,0.78,0.21,0.8077747211,1.033,-0.0575,1.0345990769,0.263,-0.08750000000000001,0.27717368200000003,0.77,0.03,0.770584194
2020-04-04 14:30:00,1.121,0.868,1.4177676114,0.241,-0.082,0.254568262,0.88,0.9500000000000001,1.2949517366,1.011,-0.8220000000000001,1.3029984651,0.241,-0.082,0.254568262,0.77,-0.74,1.067941946
2020-04-04 15:00:00,1.1045,0.8635,1.4019816333000001,0.2545,-0.08650000000000001,0.26879825150000003,0.85,0.9500000000000001,1.2747548784,0.9845,-0.8265,1.2854347514,0.2545,-0.08650000000000001,0.26879825150000003,0.73,-0.74,1.0394710193
2020-04-04 15:30:00,1.1675,0.8675,1.4545145238,0.23750000000000002,-0.0825,0.2514209617,0.93,0.9500000000000001,1.3294359706,1.0375,-0.8225,1.3239760194,0.23750000000000002,-0.0825,0.2514209617,0.8,-0.74,1.0897706181
2020-04-04 16:00:00,1.158,0.8625,1.4439079784,0.198,-0.0675,0.2091895074,0.96,0.93,1.3366001646,1.038,-0.8075,1.3151046536,0.198,-0.0675,0.2091895074,0.84,-0.74,1.1194641575
2020-04-04 16:30:00,1.183,0.8545,1.4593352082,0.223,-0.0755,0.2354341734,0.96,0.93,1.3366001646,1.063,-0.8155,1.3397795528,0.223,-0.0755,0.2354341734,0.84,-0.74,1.1194641575
2020-04-04 17:00:00,1.2155,0.873,1.4965190443,0.2255,-0.077,0.2382839692,0.99,0.9500000000000001,1.3720787149,1.0955,-0.8170000000000001,1.3666050088000001,0.2255,-0.077,0.2382839692,0.87,-0.74,1.1421471009
2020-04-04 17:30:00,1.3075,0.8895000000000001,1.5813812001,0.17750000000000002,-0.060500000000000005,0.18752733130000002,1.13,0.9500000000000001,1.4762791064,1.1775,-0.8005,1.4238351379,0.17750000000000002,-0.060500000000000005,0.18752733130000002,1.0,-0.74,1.2440257232
2020-04-04 18:00:00,1.422,0.913,1.6898677463,0.192,-0.067,0.20335437050000002,1.23,0.98,1.5726728840000002,1.292,-0.777,1.5076448520999999,0.192,-0.067,0.20335437050000002,1.1,-0.71,1.3092364187
2020-04-04 18:30:00,1.46,0.48150000000000004,1.5373490983,0.11,-0.0385,0.11654291060000001,1.35,0.52,1.4466858678,1.3900000000000001,-0.3885,1.4432713709,0.11,-0.0385,0.11654291060000001,1.28,-0.35000000000000003,1.3269890731
2020-04-04 19:00:00,1.4475,0.0395,1.4480388462,0.1975,-0.07050000000000001,0.20970574620000001,1.25,0.11,1.2548306659000001,1.4475,0.0395,1.4480388462,0.1975,-0.07050000000000001,0.20970574620000001,1.25,0.11,1.2548306659000001
2020-04-04 19:30:00,1.46,0.5445,1.558229845,0.21,-0.0755,0.2231596962,1.25,0.62,1.3953135848,1.3900000000000001,-0.47550000000000003,1.4690814307,0.21,-0.0755,0.2231596962,1.18,-0.4,1.2459534502
2020-04-04 20:00:00,1.4465,0.8715,1.6887493893,0.1365,-0.0485,0.1448602775,1.31,0.92,1.6007810594,1.3165,-0.8085,1.5449415847,0.1365,-0.0485,0.1448602775,1.18,-0.76,1.4035668848
2020-04-04 20:30:00,1.421,0.20450000000000002,1.4356396658000001,0.07100000000000001,-0.025500000000000002,0.0754403738,1.35,0.23,1.3694524452999999,1.391,-0.1355,1.3975840762,0.07100000000000001,-0.025500000000000002,0.0754403738,1.32,-0.11,1.3245754037
2020-04-04 21:00:00,1.3775,0.016,1.3775929188,0.0675,-0.024,0.0716397236,1.31,0.04,1.3106105447,1.3775,0.026000000000000002,1.3777453502,0.0675,-0.024,0.0716397236,1.31,0.05,1.3109538512
2020-04-04 21:30:00,1.335,0.016,1.3350958767,0.125,-0.044,0.1325179233,1.21,0.06,1.21148669,1.335,0.026000000000000002,1.3352531595000001,0.125,-0.044,0.1325179233,1.21,0.07,1.2120231021
2020-04-04 22:00:00,1.2585,-0.005,1.2585099324,0.1285,-0.045,0.13615157,1.13,0.04,1.130707743,1.2585,-0.005,1.2585099324,0.1285,-0.045,0.13615157,1.13,0.04,1.130707743
2020-04-04 22:30:00,1.229,0.518,1.3337034903,0.11900000000000001,-0.042,0.1261942946,1.11,0.56,1.2432618389,1.159,-0.522,1.2711274523,0.11900000000000001,-0.042,0.1261942946,1.04,-0.48,1.1454256851
2020-04-04 23:00:00,1.1325,0.47350000000000003,1.2275009165,0.10250000000000001,-0.036500000000000005,0.1088048712,1.03,0.51,1.1493476411,1.0625,-0.4965,1.1727823754,0.10250000000000001,-0.036500000000000005,0.1088048712,0.96,-0.46,1.0645186706
2020-04-04 23:30:00,1.0405,0.3335,1.0926401512,0.1305,-0.0465,0.1385369987,0.91,0.38,0.9861541462000001,0.9905,-0.3665,1.0561309104,0.1305,-0.0465,0.1385369987,0.86,-0.32,0.9176055798
2020-04-05 00:00:00,0.9965,0.808,1.2829170862,0.14650000000000002,-0.052000000000000005,0.1554549774,0.85,0.86,1.2091732713,0.8765000000000001,-0.882,1.2434533566,0.14650000000000002,-0.052000000000000005,0.1554549774,0.73,-0.8300000000000001,1.1053506231
2020-04-05 00:30:00,0.9435,0.733,1.1947724679,0.1335,-0.047,0.1415317985,0.81,0.78,1.1244998888,0.8335,-0.8170000000000001,1.1671380595,0.1335,-0.047,0.1415317985,0.7000000000000001,-0.77,1.0406248123
2020-04-05 01:00:00,0.8485,-0.0575,0.8504460594000001,0.1885,-0.0675,0.2002211278,0.66,0.01,0.6600757532,0.8585,-0.0475,0.8598130611,0.1885,-0.0675,0.2002211278,0.67,0.02,0.670298441
2020-04-05 01:30:00,0.8905000000000001,-0.044,0.8915863671,0.1505,-0.054,0.1598944965,0.74,0.01,0.7400675645,0.9005000000000001,-0.034,0.901141637,0.1505,-0.054,0.1598944965,0.75,0.02,0.7502666193
2020-04-05 02:00:00,1.019,0.632,1.1990767282,0.079,-0.028,0.0838152731,0.9400000000000001,0.66,1.1485643212,0.929,-0.6980000000000001,1.1620004303,0.079,-0.028,0.0838152731,0.85,-0.67,1.0823123394
2020-04-05 02:30:00,1.048,0.8055,1.32179206,0.068,-0.0245,0.0722789734,0.98,0.8300000000000001,1.2842507543,0.918,-0.8745,1.2678620784999999,0.068,-0.0245,0.0722789734,0.85,-0.85,1.202081528
2020-04-05 03:00:00,1.0335,0.811,1.3137135342000001,0.053500000000000006,-0.019,0.0567736735,0.98,0.8300000000000001,1.2842507543,0.9035000000000001,-0.879,1.2605368896,0.053500000000000006,-0.019,0.0567736735,0.85,-0.86,1.2091732713
2020-04-05 03:30:00,1.005,0.8140000000000001,1.2932984961,0.045,-0.016,0.0477598157,0.96,0.8300000000000001,1.2690547664,0.895,-0.876,1.2523581756,0.045,-0.016,0.0477598157,0.85,-0.86,1.2091732713
2020-04-05 04:00:00,0.9490000000000001,0.029,0.9494429946,0.059000000000000004,-0.021,0.0626258732,0.89,0.05,0.8914033879000001,0.9490000000000001,-0.061,0.9509584639,0.059000000000000004,-0.021,0.0626258732,0.89,-0.04,0.8908984229
2020-04-05 04:30:00,0.919,-0.0205,0.9192286168,0.029,-0.0105,0.030842341000000002,0.89,-0.01,0.890056178,0.919,-0.0105,0.9190599817,0.029,-0.0105,0.030842341000000002,0.89,0.0,0.89
2020-04-05 05:00:00,0.893,-0.025500000000000002,0.8933640076,0.043000000000000003,-0.0155,0.045708314300000004,0.85,-0.01,0.8500588215,0.903,-0.0155,0.9031330190000001,0.043000000000000003,-0.0155,0.045708314300000004,0.86,0.0,0.86
2020-04-05 05:30:00,0.923,-0.0195,0.9232059629,0.083,-0.029500000000000002,0.0880866051,0.84,0.01,0.8400595217,0.923,0.0005,0.9230001354,0.083,-0.029500000000000002,0.0880866051,0.84,0.03,0.8405355436
2020-04-05 06:00:00,0.9585,-0.007500000000000001,0.9585293423000001,0.0485,-0.0175,0.0515606439,0.91,0.01,0.9100549434,0.9685,0.0125,0.9685806626000001,0.0485,-0.0175,0.0515606439,0.92,0.03,0.9204890005
2020-04-05 06:30:00,1.0805,0.6715,1.2721605638,0.0505,-0.018500000000000003,0.0537819672,1.03,0.6900000000000001,1.2397580409,0.9805,-0.6085,1.1539724867,0.0505,-0.018500000000000003,0.0537819672,0.93,-0.59,1.1013627922
2020-04-05 07:00:00,1.087,0.8455,1.3771126497,0.097,-0.0345,0.102952659,0.99,0.88,1.3245754037,0.9570000000000001,-0.8345,1.2697398356,0.097,-0.0345,0.102952659,0.86,-0.8,1.1745637488
2020-04-05 07:30:00,1.08,0.169,1.0931427171,0.06,-0.021,0.0635688603,1.02,0.19,1.0375451797,1.06,-0.111,1.0657959467,0.06,-0.021,0.0635688603,1.0,-0.09,1.0040418318
2020-04-05 08:00:00,1.0675,0.0345,1.0680573486,0.0775,-0.025500000000000002,0.0815873765,0.99,0.06,0.9918165153,1.0775,0.044500000000000005,1.078418518,0.0775,-0.025500000000000002,0.0815873765,1.0,0.07,1.0024470061
2020-04-05 08:30:00,1.1345,0.025500000000000002,1.1347865438,0.044500000000000005,-0.0145,0.0468027777,1.09,0.04,1.090733698,1.1345,0.035500000000000004,1.135055285,0.044500000000000005,-0.0145,0.0468027777,1.09,0.05,1.0911461864
2020-04-05 09:00:00,1.129,0.017,1.1291279821,0.039,-0.013000000000000001,0.0411096096,1.09,0.03,1.0904127659,1.129,0.017,1.1291279821,0.039,-0.013000000000000001,0.0411096096,1.09,0.03,1.0904127659
2020-04-05 09:30:00,1.151,0.02,1.1511737488,0.031,-0.01,0.0325729949,1.12,0.03,1.1204017137,1.151,0.02,1.1511737488,0.031,-0.01,0.0325729949,1.12,0.03,1.1204017137
2020-04-05 10:00:00,1.1345,0.02,1.1346762754,0.1245,-0.04,0.1307679242,1.01,0.06,1.0117806086,1.1345,0.03,1.1348965812,0.1245,-0.04,0.1307679242,1.01,0.07,1.0124228366
2020-04-05 10:30:00,1.177,0.0325,1.1774486188,0.227,-0.0775,0.2398650662,0.9500000000000001,0.11,0.9563472173,1.187,0.0425,1.187760603,0.227,-0.0775,0.2398650662,0.96,0.12,0.9674709298
2020-04-05 11:00:00,1.1405,0.048,1.1415096364,0.1905,-0.062,0.20033534390000002,0.9500000000000001,0.11,0.9563472173,1.1505,0.058,1.1519610453,0.1905,-0.062,0.20033534390000002,0.96,0.12,0.9674709298
2020-04-05 11:30:00,1.119,0.058,1.1205021196,0.169,-0.052000000000000005,0.17681911660000002,0.9500000000000001,0.11,0.9563472173,1.129,0.068,1.1310459761,0.169,-0.052000000000000005,0.17681911660000002,0.96,0.12,0.9674709298
2020-04-05 12:00:00,1.1725,0.0555,1.1738128045,0.2525,-0.0845,0.26626396680000003,0.92,0.14,0.9305912099,1.1725,0.0655,1.1743281058,0.2525,-0.0845,0.26626396680000003,0.92,0.15,0.9321480569
2020-04-05 12:30:00,1.1465,0.0555,1.1478425415,0.2565,-0.0845,0.2700601785,0.89,0.14,0.9009439494,1.1465,0.0655,1.1483694963,0.2565,-0.0845,0.2700601785,0.89,0.15,0.9025519376000001
2020-04-05 13:00:00,1.0665,0.0505,1.0676949471,0.2765,-0.08950000000000001,0.29062432800000004,0.79,0.14,0.8023091673,1.0665,0.0405,1.0672687103,0.2765,-0.08950000000000001,0.29062432800000004,0.79,0.13,0.800624756
2020-04-05 13:30:00,0.9875,0.060500000000000005,0.9893515553000001,0.2775,-0.08950000000000001,0.2915758906,0.71,0.15,0.7256721023,0.9875,0.0005,0.9875001266000001,0.2775,-0.08950000000000001,0.2915758906,0.71,0.09,0.7156814934
2020-04-05 14:00:00,0.928,0.03,0.9284847872,0.278,-0.09,0.2922054072,0.65,0.12,0.6609841148000001,0.9380000000000001,0.03,0.9384796215000001,0.278,-0.09,0.2922054072,0.66,0.12,0.6708203932
2020-04-05 14:30:00,0.887,0.03,0.8875071831,0.277,-0.09,0.2912541845,0.61,0.12,0.6216912417,0.887,0.03,0.8875071831,0.277,-0.09,0.2912541845,0.61,0.12,0.6216912417
2020-04-05 15:00:00,0.8655,0.030500000000000003,0.8660372394,0.2755,-0.08950000000000001,0.2896730916,0.59,0.12,0.6020797289,0.8755000000000001,0.030500000000000003,0.8760311068000001,0.2755,-0.08950000000000001,0.2896730916,0.6000000000000001,0.12,0.6118823416
2020-04-05 15:30:00,0.8300000000000001,0.0015,0.8300013554000001,0.27,-0.08850000000000001,0.2841342112,0.56,0.09,0.5671860365,0.8300000000000001,0.0015,0.8300013554000001,0.27,-0.08850000000000001,0.2841342112,0.56,0.09,0.5671860365
2020-04-05 16:00:00,0.879,0.003,0.8790051194,0.259,-0.08700000000000001,0.27322152180000003,0.62,0.09,0.6264982043,0.889,0.003,0.8890050619000001,0.259,-0.08700000000000001,0.27322152180000003,0.63,0.09,0.6363961031
2020-04-05 16:30:00,0.9275,0.0005,0.9275001348,0.2675,-0.08950000000000001,0.2820753445,0.66,0.09,0.6661080993,0.9375,0.0005,0.9375001333,0.2675,-0.08950000000000001,0.2820753445,0.67,0.09,0.6760177512000001
2020-04-05 17:00:00,1.052,0.0205,1.0521997196,0.262,-0.08950000000000001,0.2768650393,0.79,0.11,0.7976214641,1.062,0.0205,1.0621978394,0.262,-0.08950000000000001,0.2768650393,0.8,0.11,0.8075270893000001
2020-04-05 17:30:00,1.2905,0.1105,1.2952221817,0.2505,-0.08950000000000001,0.2660084585,1.04,0.2,1.0590561836,1.2805,-0.029500000000000002,1.2808397636,0.2505,-0.08950000000000001,0.2660084585,1.03,0.06,1.0317460928
2020-04-05 18:00:00,1.44,0.084,1.4424479193,0.24,-0.08600000000000001,0.25494313090000004,1.2,0.17,1.211981848,1.44,0.074,1.4419001352,0.24,-0.08600000000000001,0.25494313090000004,1.2,0.16,1.210619676
2020-04-05 18:30:00,1.4855,0.085,1.4879298539,0.23550000000000001,-0.085,0.2503702259,1.25,0.17,1.2615070353,1.4855,0.075,1.4873920969,0.23550000000000001,-0.085,0.2503702259,1.25,0.16,1.2601983971
2020-04-05 19:00:00,1.492,0.083,1.4943068627,0.242,-0.08700000000000001,0.2571633722,1.25,0.17,1.2615070353,1.492,0.073,1.4937847904,0.242,-0.08700000000000001,0.2571633722,1.25,0.16,1.2601983971
2020-04-05 19:30:00,1.464,0.0455,1.4647068819,0.234,-0.0845,0.24878956970000002,1.23,0.13,1.2368508398,1.464,0.0655,1.4654645168,0.234,-0.0845,0.24878956970000002,1.23,0.15,1.2391125857
2020-04-05 20:00:00,1.4605000000000001,0.6405000000000001,1.5947728678000002,0.2205,-0.0795,0.2343938992,1.24,0.72,1.4338758663,1.3705,-0.5295,1.4692312616,0.2205,-0.0795,0.2343938992,1.15,-0.45,1.2349089035
2020-04-05 20:30:00,1.3785,0.1505,1.3866912057,0.2485,-0.08950000000000001,0.26412591690000004,1.13,0.24,1.1552056094,1.3585,-0.0795,1.3608241988,0.2485,-0.08950000000000001,0.26412591690000004,1.11,0.01,1.1100450441
2020-04-05 21:00:00,1.318,0.0205,1.3181594175,0.248,-0.08950000000000001,0.2636555518,1.07,0.11,1.0756393448,1.318,0.0205,1.3181594175,0.248,-0.08950000000000001,0.2636555518,1.07,0.11,1.0756393448
2020-04-05 21:30:00,1.2655,0.481,1.353828368,0.24550000000000002,-0.089,0.2611345439,1.02,0.5700000000000001,1.1684605256,1.1855,-0.489,1.2823927830000001,0.24550000000000002,-0.089,0.2611345439,0.9400000000000001,-0.4,1.0215674231
2020-04-05 22:00:00,1.1685,0.1305,1.1757646448,0.2485,-0.08950000000000001,0.26412591690000004,0.92,0.22,0.9459386872000001,1.1485,-0.1495,1.1581893196,0.2485,-0.08950000000000001,0.26412591690000004,0.9,-0.06,0.9019977827000001
2020-04-05 22:30:00,1.1085,-0.01,1.1085451051,0.2485,-0.09,0.2642957624,0.86,0.08,0.8637129153,1.1085,-0.01,1.1085451051,0.2485,-0.09,0.2642957624,0.86,0.08,0.8637129153
2020-04-05 23:00:00,1.0085,-0.04,1.0092929456,0.2485,-0.09,0.2642957624,0.76,0.05,0.7616429610000001,1.0185,-0.01,1.0185490906,0.2485,-0.09,0.2642957624,0.77,0.08,0.7741446893
2020-04-05 23:30:00,0.9685,0.54,1.1088698075,0.2485,-0.09,0.2642957624,0.72,0.63,0.9567131231,0.8885000000000001,-0.6000000000000001,1.072115782,0.2485,-0.09,0.2642957624,0.64,-0.51,0.8183520025000001
2020-04-06 00:00:00,0.8585,-0.03,0.8590240101000001,0.2485,-0.09,0.2642957624,0.61,0.06,0.6129437168,0.8585,-0.06,0.8605941262,0.2485,-0.09,0.2642957624,0.61,0.03,0.6107372594
2020-04-06 00:30:00,0.8185,-0.03,0.8190496017000001,0.2485,-0.09,0.2642957624,0.5700000000000001,0.06,0.5731491952000001,0.8285,-0.02,0.8287413650000001,0.2485,-0.09,0.2642957624,0.58,0.07,0.5842088668000001
2020-04-06 01:00:00,0.8105,-0.027,0.8109495977000001,0.24050000000000002,-0.08700000000000001,0.2557523216,0.5700000000000001,0.06,0.5731491952000001,0.8205,-0.017,0.8206760932,0.24050000000000002,-0.08700000000000001,0.2557523216,0.58,0.07,0.5842088668000001
2020-04-06 01:30:00,0.8595,-0.026500000000000003,0.8599084254,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.62,0.06,0.6228964601,0.8695,-0.0165,0.8696565414,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.63,0.07,0.6338769597
2020-04-06 02:00:00,0.9705,-0.022500000000000003,0.9707607841,0.12050000000000001,-0.0425,0.1277751932,0.85,0.02,0.8502352616000001,0.9805,-0.0125,0.9805796755,0.12050000000000001,-0.0425,0.1277751932,0.86,0.03,0.8605230967
2020-04-06 02:30:00,0.9795,-0.012,0.9795735041,0.08950000000000001,-0.032,0.0950486717,0.89,0.02,0.8902246907,0.9895,-0.002,0.9895020212000001,0.08950000000000001,-0.032,0.0950486717,0.9,0.03,0.9004998612
2020-04-06 03:00:00,0.9410000000000001,-0.0195,0.9412020240000001,0.111,-0.0395,0.1178187167,0.8300000000000001,0.02,0.8302409289,0.9410000000000001,-0.0095,0.9410479531,0.111,-0.0395,0.1178187167,0.8300000000000001,0.03,0.8305419917
2020-04-06 03:30:00,0.9315,-0.007,0.9315263013,0.1315,-0.047,0.1396468761,0.8,0.04,0.8009993758,0.9415,-0.007,0.9415260219,0.1315,-0.047,0.1396468761,0.81,0.04,0.8109870529000001
2020-04-06 04:00:00,0.901,0.004,0.901008879,0.101,-0.036000000000000004,0.10722406450000001,0.8,0.04,0.8009993758,0.911,0.004,0.9110087815000001,0.101,-0.036000000000000004,0.10722406450000001,0.81,0.04,0.8109870529000001
2020-04-06 04:30:00,0.899,0.005,0.8990139042,0.099,-0.035,0.1050047618,0.8,0.04,0.8009993758,0.909,0.005,0.9090137513000001,0.099,-0.035,0.1050047618,0.81,0.04,0.8109870529000001
2020-04-06 05:00:00,0.902,0.0035,0.9020067904,0.10200000000000001,-0.036500000000000005,0.1083339744,0.8,0.04,0.8009993758,0.912,0.0035,0.912006716,0.10200000000000001,-0.036500000000000005,0.1083339744,0.81,0.04,0.8109870529000001
2020-04-06 05:30:00,0.9065000000000001,0.0125,0.906586179,0.0765,-0.0275,0.0812926811,0.8300000000000001,0.04,0.8309632964,0.9065000000000001,0.0125,0.906586179,0.0765,-0.0275,0.0812926811,0.8300000000000001,0.04,0.8309632964
2020-04-06 06:00:00,0.912,0.001,0.9120005482,0.052000000000000005,-0.019,0.0553624421,0.86,0.02,0.8602325267,0.912,0.011,0.9120663353,0.052000000000000005,-0.019,0.0553624421,0.86,0.03,0.8605230967
2020-04-06 06:30:00,1.0195,0.1985,1.0386445494,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.96,0.22,0.9848857802000001,0.9895,-0.1515,1.0010307188,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.93,-0.13,0.9390420651
2020-04-06 07:00:00,1.0585,0.169,1.0719063625,0.0585,-0.021,0.0621550481,1.0,0.19,1.0178899744,1.0485,-0.091,1.0524415661,0.0585,-0.021,0.0621550481,0.99,-0.07,0.9924716621
2020-04-06 07:30:00,1.1375,0.036000000000000004,1.1380695278,0.0675,-0.024,0.0716397236,1.07,0.06,1.0716809227,1.1375,0.046,1.1384297299,0.0675,-0.024,0.0716397236,1.07,0.07,1.0722872749
2020-04-06 08:00:00,1.169,0.035500000000000004,1.1695389049,0.069,-0.0245,0.07322055720000001,1.1,0.06,1.1016351483,1.169,0.0455,1.1698851439,0.069,-0.0245,0.07322055720000001,1.1,0.07,1.1022250224
2020-04-06 08:30:00,1.175,0.0335,1.1754774561999999,0.075,-0.026500000000000003,0.07954401300000001,1.1,0.06,1.1016351483,1.175,0.043500000000000004,1.1758049371000001,0.075,-0.026500000000000003,0.07954401300000001,1.1,0.07,1.1022250224
2020-04-06 09:00:00,1.1735,0.035500000000000004,1.1740368393,0.07350000000000001,-0.0245,0.0774758027,1.1,0.06,1.1016351483,1.1735,0.0455,1.1743817522,0.07350000000000001,-0.0245,0.0774758027,1.1,0.07,1.1022250224
2020-04-06 09:30:00,1.1955,0.0585,1.1969304491,0.0955,-0.0315,0.1005609268,1.1,0.09,1.103675677,1.1855,0.0685,1.1874773682,0.0955,-0.0315,0.1005609268,1.09,0.1,1.0945775441
2020-04-06 10:00:00,1.149,0.0675,1.1509809946,0.079,-0.022500000000000003,0.082141646,1.07,0.09,1.0737783756,1.159,0.0775,1.1615882446,0.079,-0.022500000000000003,0.082141646,1.08,0.1,1.084619749
2020-04-06 10:30:00,1.1055,0.3965,1.1744541285,0.0555,-0.0135,0.0571182983,1.05,0.41000000000000003,1.1272089425,1.0555,-0.24350000000000002,1.0832231995,0.0555,-0.0135,0.0571182983,1.0,-0.23,1.026109156
2020-04-06 11:00:00,1.1400000000000001,0.8935000000000001,1.4484275094,0.09,-0.026500000000000003,0.093820307,1.05,0.92,1.3960300856,1.02,-0.7865000000000001,1.2880148485,0.09,-0.026500000000000003,0.093820307,0.93,-0.76,1.2010412149
2020-04-06 11:30:00,1.192,0.905,1.4966258718,0.052000000000000005,-0.015,0.0541202365,1.1400000000000001,0.92,1.4649232062,1.062,-0.775,1.3147125161,0.052000000000000005,-0.015,0.0541202365,1.01,-0.76,1.2640015823000001
2020-04-06 12:00:00,1.1615,0.886,1.4608484692,0.0815,-0.024,0.08496028480000001,1.08,0.91,1.41226768,1.0315,-0.784,1.2956265859,0.0815,-0.024,0.08496028480000001,0.9500000000000001,-0.76,1.2165936051
2020-04-06 12:30:00,1.1895,0.884,1.4820142543000001,0.08950000000000001,-0.026000000000000002,0.0932000536,1.1,0.91,1.4276203977,1.0595,-0.786,1.3192180449,0.08950000000000001,-0.026000000000000002,0.0932000536,0.97,-0.76,1.2322743201
2020-04-06 13:00:00,1.146,0.389,1.2102218805,0.126,-0.041,0.1325028302,1.02,0.43,1.1069326989,1.096,-0.341,1.1478227215,0.126,-0.041,0.1325028302,0.97,-0.30000000000000004,1.0153324579
2020-04-06 13:30:00,1.155,0.018500000000000003,1.1551481507,0.095,-0.0315,0.1000862128,1.06,0.05,1.0611785901,1.155,0.0285,1.1553515699,0.095,-0.0315,0.1000862128,1.06,0.06,1.0616967552
2020-04-06 14:00:00,1.0745,0.016,1.0746191186,0.0745,-0.024,0.0782703648,1.0,0.04,1.0007996803,1.0845,0.026000000000000002,1.0848116196,0.0745,-0.024,0.0782703648,1.01,0.05,1.0112368664
2020-04-06 14:30:00,0.9885,-0.009000000000000001,0.9885409703,0.08850000000000001,-0.029,0.0931302851,0.9,0.02,0.9002221948,0.9985,0.001,0.9985005008000001,0.08850000000000001,-0.029,0.0931302851,0.91,0.03,0.9104943712
2020-04-06 15:00:00,0.9400000000000001,-0.013000000000000001,0.9400898893,0.11,-0.033,0.11484337160000001,0.8300000000000001,0.02,0.8302409289,0.9400000000000001,-0.003,0.9400047872,0.11,-0.033,0.11484337160000001,0.8300000000000001,0.03,0.8305419917
2020-04-06 15:30:00,0.919,-0.008,0.9190348198,0.089,-0.028,0.0933005895,0.8300000000000001,0.02,0.8302409289,0.919,0.002,0.9190021763,0.089,-0.028,0.0933005895,0.8300000000000001,0.03,0.8305419917
2020-04-06 16:00:00,0.922,-0.0005,0.9220001356,0.07200000000000001,-0.0205,0.0748615389,0.85,0.02,0.8502352616000001,0.932,0.0095,0.9320484161,0.07200000000000001,-0.0205,0.0748615389,0.86,0.03,0.8605230967
2020-04-06 16:30:00,0.9695,-0.0155,0.9696238962,0.11950000000000001,-0.035500000000000004,0.12466154180000001,0.85,0.02,0.8502352616000001,0.9795,-0.0055000000000000005,0.9795154414,0.11950000000000001,-0.035500000000000004,0.12466154180000001,0.86,0.03,0.8605230967
2020-04-06 17:00:00,1.0765,0.065,1.0784605927,0.08650000000000001,-0.025,0.0900402688,0.99,0.09,0.9940824915,1.0765,0.025,1.0767902535,0.08650000000000001,-0.025,0.0900402688,0.99,0.05,0.9912618221
2020-04-06 17:30:00,1.222,0.064,1.2236747934,0.082,-0.026000000000000002,0.0860232527,1.1400000000000001,0.09,1.1435471132,1.222,0.064,1.2236747934,0.082,-0.026000000000000002,0.0860232527,1.1400000000000001,0.09,1.1435471132
2020-04-06 18:00:00,1.3725,0.3125,1.4076265485000001,0.052500000000000005,-0.0175,0.0553398591,1.32,0.33,1.3606248565,1.3325,-0.1575,1.3417758755,0.052500000000000005,-0.0175,0.0553398591,1.28,-0.14,1.2876334882
2020-04-06 18:30:00,1.5310000000000001,0.9490000000000001,1.8012667764999999,0.061,-0.021,0.06451356450000001,1.47,0.97,1.7611927776,1.381,-0.781,1.5865440429,0.061,-0.021,0.06451356450000001,1.32,-0.76,1.5231546212
2020-04-06 19:00:00,1.505,0.9475,1.7784209991000002,0.035,-0.0125,0.0371651719,1.47,0.96,1.7557049866,1.355,-0.7925000000000001,1.5697392299000001,0.035,-0.0125,0.0371651719,1.32,-0.78,1.5332318807
2020-04-06 19:30:00,1.4615,0.9185000000000001,1.7261588861,0.0315,-0.0115,0.0335335653,1.43,0.93,1.7058135889,1.3215,-0.8215,1.556028438,0.0315,-0.0115,0.0335335653,1.29,-0.81,1.5232202730000002
2020-04-06 20:00:00,1.3980000000000001,0.606,1.5236928824,0.038,-0.014,0.0404969135,1.3599999999999999,0.62,1.4946571513,1.298,-0.534,1.4035526353,0.038,-0.014,0.0404969135,1.26,-0.52,1.3630847369
2020-04-06 20:30:00,1.354,0.014,1.3540723762,0.044,-0.016,0.0468187996,1.31,0.03,1.3103434664,1.354,0.024,1.3542126864,0.044,-0.016,0.0468187996,1.31,0.04,1.3106105447
2020-04-06 21:00:00,1.306,-0.0035,1.3060046899,0.036000000000000004,-0.0135,0.0384480169,1.27,0.01,1.2700393695,1.306,0.006500000000000001,1.3060161752,0.036000000000000004,-0.0135,0.0384480169,1.27,0.02,1.2701574706
2020-04-06 21:30:00,1.23,-0.018000000000000002,1.2301317003,0.05,-0.018000000000000002,0.053141321000000005,1.18,0.0,1.18,1.23,0.002,1.230001626,0.05,-0.018000000000000002,0.053141321000000005,1.18,0.02,1.1801694794
2020-04-06 22:00:00,1.1945000000000001,0.0145,1.1945880043,0.0145,-0.0055000000000000005,0.015508062400000001,1.18,0.02,1.1801694794,1.1844999999999999,-0.0555,1.1857995193,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,-0.05,1.1710678887000001
2020-04-06 22:30:00,1.094,-0.0325,1.0944826403,0.004,-0.0025,0.0047169906,1.09,-0.03,1.0904127659,1.094,-0.0125,1.0940714099,0.004,-0.0025,0.0047169906,1.09,-0.01,1.0900458706
2020-04-06 23:00:00,1.0635,0.6775,1.2609672874,0.0035,-0.0025,0.0043011626,1.06,0.68,1.2593649193,0.9535,-0.7525000000000001,1.2146680617,0.0035,-0.0025,0.0043011626,0.9500000000000001,-0.75,1.2103718437
2020-04-06 23:30:00,0.97,0.7895000000000001,1.2506839129,0.0,-0.0005,0.0005,0.97,0.79,1.2509996003000001,0.85,-0.8805000000000001,1.2238383267,0.0,-0.0005,0.0005,0.85,-0.88,1.2234786471
2020-04-07 00:00:00,0.86,0.19,0.8807383266000001,0.0,0.0,0.0,0.86,0.19,0.8807383266000001,0.8300000000000001,-0.31,0.8860022573,0.0,0.0,0.0,0.8300000000000001,-0.31,0.8860022573
2020-04-07 00:30:00,0.86,-0.03,0.8605230967,0.0,0.0,0.0,0.86,-0.03,0.8605230967,0.85,-0.03,0.8505292470000001,0.0,0.0,0.0,0.85,-0.03,0.8505292470000001
2020-04-07 01:00:00,0.86,-0.01,0.8600581376,0.0,0.0,0.0,0.86,-0.01,0.8600581376,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001
2020-04-07 01:30:00,0.92,-0.01,0.9200543462,0.0,0.0,0.0,0.92,-0.01,0.9200543462,0.92,-0.01,0.9200543462,0.0,0.0,0.0,0.92,-0.01,0.9200543462
2020-04-07 02:00:00,1.0,0.06,1.0017983829,0.0,0.0,0.0,1.0,0.06,1.0017983829,1.0,-0.09,1.0040418318,0.0,0.0,0.0,1.0,-0.09,1.0040418318
2020-04-07 02:30:00,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184
2020-04-07 03:00:00,0.98,-0.01,0.9800510191,0.0,0.0,0.0,0.98,-0.01,0.9800510191,0.98,-0.01,0.9800510191,0.0,0.0,0.0,0.98,-0.01,0.9800510191
2020-04-07 03:30:00,0.96,-0.01,0.9600520819,0.0,0.0,0.0,0.96,-0.01,0.9600520819,0.96,-0.01,0.9600520819,0.0,0.0,0.0,0.96,-0.01,0.9600520819
2020-04-07 04:00:00,0.9,-0.06,0.9019977827000001,0.0,0.0,0.0,0.9,-0.06,0.9019977827000001,0.91,-0.05,0.9113725912,0.0,0.0,0.0,0.91,-0.05,0.9113725912
2020-04-07 04:30:00,0.9,-0.06,0.9019977827000001,0.0,0.0,0.0,0.9,-0.06,0.9019977827000001,0.91,-0.05,0.9113725912,0.0,0.0,0.0,0.91,-0.05,0.9113725912
2020-04-07 05:00:00,0.9105000000000001,-0.060500000000000005,0.9125078082,0.0005,-0.0005,0.0007071068,0.91,-0.06,0.9119758769,0.9105000000000001,-0.030500000000000003,0.9110107025,0.0005,-0.0005,0.0007071068,0.91,-0.03,0.9104943712
2020-04-07 05:30:00,0.9520000000000001,0.509,1.0795299903,0.002,-0.001,0.0022360680000000003,0.9500000000000001,0.51,1.0782393055,0.872,-0.591,1.0534063793,0.002,-0.001,0.0022360680000000003,0.87,-0.59,1.0511898021
2020-04-07 06:00:00,0.997,0.4475,1.092824437,0.007,-0.0025,0.0074330344,0.99,0.45,1.0874741376000001,0.927,-0.48250000000000004,1.0450527499,0.007,-0.0025,0.0074330344,0.92,-0.48,1.0376897417
2020-04-07 06:30:00,1.0295,-0.0135,1.02958851,0.0095,-0.0035,0.010124228400000001,1.02,-0.01,1.0200490184,1.0295,-0.0035,1.0295059495,0.0095,-0.0035,0.010124228400000001,1.02,0.0,1.02
2020-04-07 07:00:00,1.0895,0.0195,1.0896744927,0.029500000000000002,-0.0105,0.0313129366,1.06,0.03,1.0604244433,1.0995,0.0195,1.0996729058999999,0.029500000000000002,-0.0105,0.0313129366,1.07,0.03,1.0704204781
2020-04-07 07:30:00,1.172,0.022500000000000003,1.1722159571,0.022,-0.007500000000000001,0.0232432786,1.15,0.03,1.1503912378,1.172,0.022500000000000003,1.1722159571,0.022,-0.007500000000000001,0.0232432786,1.15,0.03,1.1503912378
2020-04-07 08:00:00,1.271,0.7565000000000001,1.4790987966,0.011,-0.0035,0.011543396400000001,1.26,0.76,1.4714618582,1.161,-0.6435000000000001,1.3274084714,0.011,-0.0035,0.011543396400000001,1.15,-0.64,1.3160927019
2020-04-07 08:30:00,1.2405,0.077,1.2428874646999999,0.0105,-0.003,0.0109201648,1.23,0.08,1.2325988804,1.2405,0.077,1.2428874646999999,0.0105,-0.003,0.0109201648,1.23,0.08,1.2325988804
2020-04-07 09:00:00,1.216,0.0795,1.2185960159,0.006,-0.0005,0.0060207973,1.21,0.08,1.2126417443,1.216,0.0795,1.2185960159,0.006,-0.0005,0.0060207973,1.21,0.08,1.2126417443
2020-04-07 09:30:00,1.1695,0.079,1.1721651974,0.0095,-0.001,0.0095524866,1.16,0.08,1.1627553483,1.1695,0.079,1.1721651974,0.0095,-0.001,0.0095524866,1.16,0.08,1.1627553483
2020-04-07 10:00:00,1.1165,0.049,1.1175747179,0.0165,-0.001,0.0165302753,1.1,0.05,1.1011357773000001,1.1165,0.059000000000000004,1.1180578026,0.0165,-0.001,0.0165302753,1.1,0.06,1.1016351483
2020-04-07 10:30:00,1.057,0.34,1.1103373361,0.017,0.0,0.017,1.04,0.34,1.0941663493,1.027,-0.24,1.0546700906,0.017,0.0,0.017,1.01,-0.24,1.0381233067
2020-04-07 11:00:00,1.0535,0.8695,1.3659767568,0.0135,-0.0005,0.0135092561,1.04,0.87,1.3559129766,0.9435,-0.8005,1.237332817,0.0135,-0.0005,0.0135092561,0.93,-0.8,1.226743657
2020-04-07 11:30:00,1.0485,0.866,1.3598927347,0.0285,-0.004,0.0287793329,1.02,0.87,1.3406341783,0.9185000000000001,-0.774,1.2011320702,0.0285,-0.004,0.0287793329,0.89,-0.77,1.1768602296
2020-04-07 12:00:00,1.029,0.8555,1.3381783327,0.059000000000000004,-0.0145,0.0607556582,0.97,0.87,1.3029965464,0.909,-0.7845000000000001,1.2007169733,0.059000000000000004,-0.0145,0.0607556582,0.85,-0.77,1.1469088891
2020-04-07 12:30:00,0.9855,0.846,1.2988172504,0.14550000000000002,-0.044,0.1520074011,0.84,0.89,1.2238055401,0.8655,-0.8140000000000001,1.1881440359,0.14550000000000002,-0.044,0.1520074011,0.72,-0.77,1.0541821474
2020-04-07 13:00:00,0.9495,0.7185,1.1907109221,0.1095,-0.0315,0.1139407741,0.84,0.75,1.1260994627,0.8595,-0.6815,1.096896759,0.1095,-0.0315,0.1139407741,0.75,-0.65,0.9924716621
2020-04-07 13:30:00,0.9265,0.0015,0.9265012142,0.0965,-0.0285,0.10062057440000001,0.8300000000000001,0.03,0.8305419917,0.9265,0.0115,0.9265713680000001,0.0965,-0.0285,0.10062057440000001,0.8300000000000001,0.04,0.8309632964
2020-04-07 14:00:00,0.845,0.006,0.8450213015,0.085,-0.024,0.0883232699,0.76,0.03,0.7605918748,0.845,0.016,0.8451514657,0.085,-0.024,0.0883232699,0.76,0.04,0.7610519036000001
2020-04-07 14:30:00,0.78,0.002,0.7800025641,0.1,-0.028,0.1038460399,0.68,0.03,0.6806614430000001,0.78,0.012,0.7800923022,0.1,-0.028,0.1038460399,0.68,0.04,0.6811754546000001
2020-04-07 15:00:00,0.807,0.002,0.8070024783,0.097,-0.028,0.10096038830000001,0.71,0.03,0.7106335202,0.807,0.012,0.8070892144,0.097,-0.028,0.10096038830000001,0.71,0.04,0.7111258679
2020-04-07 15:30:00,0.8280000000000001,0.0155,0.8281450658,0.058,-0.0145,0.0597850316,0.77,0.03,0.770584194,0.8280000000000001,0.025500000000000002,0.82839257,0.058,-0.0145,0.0597850316,0.77,0.04,0.7710382610000001
2020-04-07 16:00:00,0.9175000000000001,0.016,0.9176394989000001,0.0475,-0.014,0.0495201979,0.87,0.03,0.8705170877,0.9275,0.036000000000000004,0.9281983894,0.0475,-0.014,0.0495201979,0.88,0.05,0.8814193100000001
2020-04-07 16:30:00,0.9465,0.038,0.9472625032,0.0465,-0.012,0.0480234318,0.9,0.05,0.9013878189000001,0.9565,0.038,0.9572545377,0.0465,-0.012,0.0480234318,0.91,0.05,0.9113725912
2020-04-07 17:00:00,1.0915,0.042,1.0923077634,0.0315,-0.008,0.0325,1.06,0.05,1.0611785901,1.0915,0.042,1.0923077634,0.0315,-0.008,0.0325,1.06,0.05,1.0611785901
2020-04-07 17:30:00,1.2195,0.34500000000000003,1.2673615309000001,0.0195,-0.005,0.0201308221,1.2,0.35000000000000003,1.25,1.1795,-0.215,1.1989350483,0.0195,-0.005,0.0201308221,1.16,-0.21,1.1788553771
2020-04-07 18:00:00,1.287,0.066,1.2886911965,0.017,-0.004,0.0174642492,1.27,0.07,1.2719276709,1.287,0.076,1.2892420254,0.017,-0.004,0.0174642492,1.27,0.08,1.2725171905
2020-04-07 18:30:00,1.374,0.0655,1.3755603404,0.014,-0.0045000000000000005,0.0147054412,1.3599999999999999,0.07,1.3618002790000001,1.374,0.0755,1.3760727633,0.014,-0.0045000000000000005,0.0147054412,1.3599999999999999,0.08,1.3623509093
2020-04-07 19:00:00,1.432,0.0695,1.4336855478000001,0.002,-0.0005,0.0020615528,1.43,0.07,1.4317122616,1.432,0.0795,1.4342050934000001,0.002,-0.0005,0.0020615528,1.43,0.08,1.4322360141
2020-04-07 19:30:00,1.3519999999999999,0.029500000000000002,1.3523217996999999,0.002,-0.0005,0.0020615528,1.35,0.03,1.3503332922,1.3519999999999999,0.0395,1.3525768925000001,0.002,-0.0005,0.0020615528,1.35,0.04,1.3505924625999999
2020-04-07 20:00:00,1.3054999999999999,0.027,1.3057791735,0.0055000000000000005,-0.003,0.0062649820000000005,1.3,0.03,1.3003461078,1.3054999999999999,0.037,1.3060242149,0.0055000000000000005,-0.003,0.0062649820000000005,1.3,0.04,1.300615239
2020-04-07 20:30:00,1.306,-0.0125,1.3060598187,0.006,-0.0025,0.006500000000000001,1.3,-0.01,1.300038461,1.306,0.007500000000000001,1.306021535,0.006,-0.0025,0.006500000000000001,1.3,0.01,1.300038461
2020-04-07 21:00:00,1.2575,-0.013000000000000001,1.257567195,0.007500000000000001,-0.003,0.0080777472,1.25,-0.01,1.2500399994,1.2575,-0.013000000000000001,1.257567195,0.007500000000000001,-0.003,0.0080777472,1.25,-0.01,1.2500399994
2020-04-07 21:30:00,1.1665,-0.013000000000000001,1.1665724367,0.006500000000000001,-0.003,0.0071589105,1.16,-0.01,1.1600431026,1.1665,-0.013000000000000001,1.1665724367,0.006500000000000001,-0.003,0.0071589105,1.16,-0.01,1.1600431026
2020-04-07 22:00:00,1.107,-0.0335,1.107506772,0.007,-0.0035,0.0078262379,1.1,-0.03,1.1004090149,1.107,-0.0135,1.107082314,0.007,-0.0035,0.0078262379,1.1,-0.01,1.1000454536
2020-04-07 22:30:00,1.0315,-0.042,1.0323547113,0.0015,-0.002,0.0025,1.03,-0.04,1.0307764064,1.0315,-0.042,1.0323547113,0.0015,-0.002,0.0025,1.03,-0.04,1.0307764064
2020-04-07 23:00:00,0.986,-0.0325,0.9865354783,0.006,-0.0025,0.006500000000000001,0.98,-0.03,0.9804590761,0.986,-0.022500000000000003,0.9862566857,0.006,-0.0025,0.006500000000000001,0.98,-0.02,0.9802040604000001
2020-04-07 23:30:00,0.923,-0.0315,0.9235373571000001,0.003,-0.0015,0.0033541020000000003,0.92,-0.03,0.9204890005,0.923,-0.021500000000000002,0.9232503723000001,0.003,-0.0015,0.0033541020000000003,0.92,-0.02,0.9202173656
2020-04-08 00:00:00,0.8515,-0.0315,0.8520824491000001,0.0015,-0.0015,0.0021213203,0.85,-0.03,0.8505292470000001,0.8615,-0.021500000000000002,0.8617682403,0.0015,-0.0015,0.0021213203,0.86,-0.02,0.8602325267
2020-04-08 00:30:00,0.8105,-0.030500000000000003,0.8110736711000001,0.0005,-0.0005,0.0007071068,0.81,-0.03,0.8105553652,0.8205,-0.0205,0.8207560539000001,0.0005,-0.0005,0.0007071068,0.8200000000000001,-0.02,0.8202438662
