Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-08 01:00:00,0.79,-0.03,0.790569415,0.0,0.0,0.0,0.79,-0.03,0.790569415,0.79,-0.02,0.790253124,0.0,0.0,0.0,0.79,-0.02,0.790253124
2020-04-08 01:30:00,0.84,-0.03,0.8405355436,0.0,0.0,0.0,0.84,-0.03,0.8405355436,0.85,-0.02,0.8502352616000001,0.0,0.0,0.0,0.85,-0.02,0.8502352616000001
2020-04-08 02:00:00,0.93,-0.03,0.9304837452,0.0,0.0,0.0,0.93,-0.03,0.9304837452,0.93,-0.02,0.9302150289000001,0.0,0.0,0.0,0.93,-0.02,0.9302150289000001
2020-04-08 02:30:00,0.9400000000000001,-0.03,0.9404786016000001,0.0,0.0,0.0,0.9400000000000001,-0.03,0.9404786016000001,0.93,-0.02,0.9302150289000001,0.0,0.0,0.0,0.93,-0.02,0.9302150289000001
2020-04-08 03:00:00,0.88,-0.04,0.8809086218000001,0.0,0.0,0.0,0.88,-0.04,0.8809086218000001,0.89,-0.04,0.8908984229,0.0,0.0,0.0,0.89,-0.04,0.8908984229
2020-04-08 03:30:00,0.85,-0.06,0.8521150157,0.0,0.0,0.0,0.85,-0.06,0.8521150157,0.85,-0.04,0.850940656,0.0,0.0,0.0,0.85,-0.04,0.850940656
2020-04-08 04:00:00,0.8300000000000001,-0.06,0.8321658489,0.0,0.0,0.0,0.8300000000000001,-0.06,0.8321658489,0.8300000000000001,-0.02,0.8302409289,0.0,0.0,0.0,0.8300000000000001,-0.02,0.8302409289
2020-04-08 04:30:00,0.8300000000000001,-0.06,0.8321658489,0.0,0.0,0.0,0.8300000000000001,-0.06,0.8321658489,0.8300000000000001,-0.02,0.8302409289,0.0,0.0,0.0,0.8300000000000001,-0.02,0.8302409289
2020-04-08 05:00:00,0.8300000000000001,-0.06,0.8321658489,0.0,0.0,0.0,0.8300000000000001,-0.06,0.8321658489,0.8300000000000001,-0.02,0.8302409289,0.0,0.0,0.0,0.8300000000000001,-0.02,0.8302409289
2020-04-08 05:30:00,0.8300000000000001,-0.0205,0.8302531241000001,0.0,-0.0005,0.0005,0.8300000000000001,-0.02,0.8302409289,0.8300000000000001,-0.0205,0.8302531241000001,0.0,-0.0005,0.0005,0.8300000000000001,-0.02,0.8302409289
2020-04-08 06:00:00,0.87,-0.02,0.8702298547,0.0,0.0,0.0,0.87,-0.02,0.8702298547,0.88,-0.02,0.8802272434,0.0,0.0,0.0,0.88,-0.02,0.8802272434
2020-04-08 06:30:00,0.984,0.008,0.9840325198000001,0.004,-0.002,0.004472136000000001,0.98,0.01,0.9800510191,0.984,0.018000000000000002,0.9841646204000001,0.004,-0.002,0.004472136000000001,0.98,0.02,0.9802040604000001
2020-04-08 07:00:00,1.0665,0.3175,1.1127571613,0.006500000000000001,-0.0025,0.0069641941,1.06,0.32,1.1072488429,1.0265,-0.2325,1.0525010689,0.006500000000000001,-0.0025,0.0069641941,1.02,-0.23,1.0456098699
2020-04-08 07:30:00,1.1265,0.114,1.1322536156,0.0165,-0.006,0.0175570499,1.11,0.12,1.116467644,1.1165,-0.016,1.1166146381,0.0165,-0.006,0.0175570499,1.1,-0.01,1.1000454536
2020-04-08 08:00:00,1.125,0.044500000000000005,1.1258797671,0.015,-0.0055000000000000005,0.015976545300000002,1.11,0.05,1.1111255555,1.145,0.0645,1.1468152641,0.015,-0.0055000000000000005,0.015976545300000002,1.13,0.07,1.1321660655999999
2020-04-08 08:30:00,1.1215,0.0485,1.1225482172,0.0115,-0.0015,0.0115974135,1.11,0.05,1.1111255555,1.1215,0.0685,1.1235900053,0.0115,-0.0015,0.0115974135,1.11,0.07,1.1122050171
2020-04-08 09:00:00,1.0965,0.0485,1.0975720933,0.0165,-0.0015,0.016568041500000002,1.08,0.05,1.0811567879,1.0965,0.0685,1.0986375654,0.0165,-0.0015,0.016568041500000002,1.08,0.07,1.082266141
2020-04-08 09:30:00,1.0265,0.0495,1.0276928043,0.0165,-0.0005,0.016507574,1.01,0.05,1.0112368664,1.0265,0.0695,1.0288500863,0.0165,-0.0005,0.016507574,1.01,0.07,1.0124228366
2020-04-08 10:00:00,1.0,0.04,1.0007996803,0.02,0.0,0.02,0.98,0.04,0.9808159868,1.0,0.07,1.0024470061,0.02,0.0,0.02,0.98,0.07,0.9824968193
2020-04-08 10:30:00,1.0255,0.04,1.0262798108,0.0155,0.0,0.0155,1.01,0.04,1.0107917689,1.0255,0.05,1.0267181941,0.0155,0.0,0.0155,1.01,0.05,1.0112368664
2020-04-08 11:00:00,0.9985,0.0,0.9985,0.0085,0.0,0.0085,0.99,0.0,0.99,0.9985,0.03,0.9989505744,0.0085,0.0,0.0085,0.99,0.03,0.9904544412
2020-04-08 11:30:00,1.0295,0.75,1.2737229879,0.0095,0.0,0.0095,1.02,0.75,1.2660568708,0.9195000000000001,-0.78,1.2057695675,0.0095,0.0,0.0095,0.91,-0.78,1.1985407794
2020-04-08 12:00:00,0.985,0.8300000000000001,1.2880702621,0.015,0.0,0.015,0.97,0.8300000000000001,1.276636205,0.855,-0.84,1.1985929251,0.015,0.0,0.015,0.84,-0.84,1.1879393924000001
2020-04-08 12:30:00,0.935,0.8300000000000001,1.250249975,0.025,0.0,0.025,0.91,0.8300000000000001,1.231665539,0.8150000000000001,-0.84,1.1703952324,0.025,0.0,0.025,0.79,-0.84,1.1531261856
2020-04-08 13:00:00,0.897,0.8300000000000001,1.2220920587,0.027,0.0,0.027,0.87,0.8300000000000001,1.2024142381,0.767,-0.84,1.1374924176,0.027,0.0,0.027,0.74,-0.84,1.1194641575
2020-04-08 13:30:00,0.8375,0.2,0.8610495050000001,0.0275,0.0,0.0275,0.81,0.2,0.8343260753,0.8175,-0.16,0.8330103541,0.0275,0.0,0.0275,0.79,-0.16,0.8060397013
2020-04-08 14:00:00,0.7975,0.03,0.7980640638000001,0.0275,0.0,0.0275,0.77,0.03,0.770584194,0.8175,0.03,0.8180502735,0.0275,0.0,0.0275,0.79,0.03,0.790569415
2020-04-08 14:30:00,0.7675000000000001,0.03,0.7680860954000001,0.0275,0.0,0.0275,0.74,0.03,0.7406078585,0.7675000000000001,0.03,0.7680860954000001,0.0275,0.0,0.0275,0.74,0.03,0.7406078585
2020-04-08 15:00:00,0.766,0.03,0.7665872423000001,0.026000000000000002,0.0,0.026000000000000002,0.74,0.03,0.7406078585,0.766,0.03,0.7665872423000001,0.026000000000000002,0.0,0.026000000000000002,0.74,0.03,0.7406078585
2020-04-08 15:30:00,0.765,0.029,0.7655494759,0.025,-0.001,0.025019992,0.74,0.03,0.7406078585,0.765,0.029,0.7655494759,0.025,-0.001,0.025019992,0.74,0.03,0.7406078585
2020-04-08 16:00:00,0.8215,0.029500000000000002,0.8220295007,0.021500000000000002,-0.0005,0.0215058132,0.8,0.03,0.8005623024,0.8315,0.029500000000000002,0.8320231367,0.021500000000000002,-0.0005,0.0215058132,0.81,0.03,0.8105553652
2020-04-08 16:30:00,0.8895000000000001,0.319,0.9449715604000001,0.0195,-0.001,0.0195256242,0.87,0.32,0.926984358,0.8495,-0.251,0.8858054245,0.0195,-0.001,0.0195256242,0.8300000000000001,-0.25,0.8668333173
2020-04-08 17:00:00,0.996,0.1995,1.0157835645,0.016,-0.0005,0.016007810600000002,0.98,0.2,1.00019998,0.976,-0.0805,0.9793141733,0.016,-0.0005,0.016007810600000002,0.96,-0.08,0.9633275663
2020-04-08 17:30:00,1.097,0.067,1.0990441301,0.017,-0.003,0.0172626765,1.08,0.07,1.082266141,1.097,0.077,1.0996990497,0.017,-0.003,0.0172626765,1.08,0.08,1.0829589097
2020-04-08 18:00:00,1.2225,0.0675,1.2243620788,0.0125,-0.0025,0.012747548800000001,1.21,0.07,1.2120231021,1.2225,0.0775,1.2249540808,0.0125,-0.0025,0.012747548800000001,1.21,0.08,1.2126417443
2020-04-08 18:30:00,1.3195000000000001,0.067,1.3211999281,0.0095,-0.003,0.0099624294,1.31,0.07,1.3118688959,1.3195000000000001,0.077,1.3217447749,0.0095,-0.003,0.0099624294,1.31,0.08,1.3124404748
2020-04-08 19:00:00,1.3295,0.023,1.3296989321,0.0195,-0.007,0.020718349400000002,1.31,0.03,1.3103434664,1.3295,0.033,1.3299094894,0.0195,-0.007,0.020718349400000002,1.31,0.04,1.3106105447
2020-04-08 19:30:00,1.2690000000000001,-0.007,1.2690193064,0.019,-0.007,0.0202484567,1.25,0.0,1.25,1.2690000000000001,0.033,1.2694290055,0.019,-0.007,0.0202484567,1.25,0.04,1.2506398362
2020-04-08 20:00:00,1.2295,-0.018000000000000002,1.2296317538000001,0.0495,-0.018000000000000002,0.0526711496,1.18,0.0,1.18,1.2295,0.022,1.2296968122,0.0495,-0.018000000000000002,0.0526711496,1.18,0.04,1.1806777715
2020-04-08 20:30:00,1.22,-0.007500000000000001,1.2200230531,0.02,-0.007500000000000001,0.0213600094,1.2,0.0,1.2,1.22,0.0125,1.2200640352,0.02,-0.007500000000000001,0.0213600094,1.2,0.02,1.2001666551
2020-04-08 21:00:00,1.198,-0.01,1.1980417355,0.028,-0.01,0.029732137500000002,1.17,0.0,1.17,1.198,0.01,1.1980417355,0.028,-0.01,0.029732137500000002,1.17,0.02,1.1701709277
2020-04-08 21:30:00,1.196,0.0205,1.1961756769,0.026000000000000002,-0.0095,0.0276812211,1.17,0.03,1.1703845522,1.196,0.0205,1.1961756769,0.026000000000000002,-0.0095,0.0276812211,1.17,0.03,1.1703845522
2020-04-08 22:00:00,1.1175,0.0135,1.1175815406,0.0175,-0.006500000000000001,0.0186681547,1.1,0.02,1.1001818032,1.1175,0.0235,1.1177470644,0.0175,-0.006500000000000001,0.0186681547,1.1,0.03,1.1004090149
2020-04-08 22:30:00,1.045,0.011,1.0450578931,0.025,-0.009000000000000001,0.026570660500000003,1.02,0.02,1.0201960596,1.045,0.021,1.0452109835,0.025,-0.009000000000000001,0.026570660500000003,1.02,0.03,1.0204410811
2020-04-08 23:00:00,1.0125,0.462,1.1129241888,0.022500000000000003,-0.008,0.0238799079,0.99,0.47000000000000003,1.0959014554,0.9425,-0.468,1.0522976052,0.022500000000000003,-0.008,0.0238799079,0.92,-0.46,1.0285912696
2020-04-08 23:30:00,0.879,-0.017,0.8791643760000001,0.019,-0.007,0.0202484567,0.86,-0.01,0.8600581376,0.889,-0.007,0.8890275586,0.019,-0.007,0.0202484567,0.87,0.0,0.87
2020-04-09 00:00:00,0.8085,-0.0135,0.8086127009,0.0085,-0.0035,0.0091923882,0.8,-0.01,0.8000624976,0.8085,-0.0035,0.8085075757,0.0085,-0.0035,0.0091923882,0.8,0.0,0.8
2020-04-09 00:30:00,0.8165,-0.016,0.8166567516000001,0.0165,-0.006,0.0175570499,0.8,-0.01,0.8000624976,0.8065,0.004,0.8065099193,0.0165,-0.006,0.0175570499,0.79,0.01,0.7900632886000001
2020-04-09 01:00:00,0.785,-0.019,0.7852299026,0.025,-0.009000000000000001,0.026570660500000003,0.76,-0.01,0.7600657866,0.795,-0.009000000000000001,0.7950509418,0.025,-0.009000000000000001,0.026570660500000003,0.77,0.0,0.77
2020-04-09 01:30:00,0.8105,-0.028,0.8109835078000001,0.0505,-0.018000000000000002,0.0536120322,0.76,-0.01,0.7600657866,0.8205,-0.018000000000000002,0.8206974168000001,0.0505,-0.018000000000000002,0.0536120322,0.77,0.0,0.77
2020-04-09 02:00:00,0.851,-0.035500000000000004,0.8517401306,0.07100000000000001,-0.025500000000000002,0.0754403738,0.78,-0.01,0.7800640999,0.861,-0.025500000000000002,0.8613775305,0.07100000000000001,-0.025500000000000002,0.0754403738,0.79,0.0,0.79
2020-04-09 02:30:00,0.8565,-0.044,0.8576294363,0.0965,-0.034,0.10231446620000001,0.76,-0.01,0.7600657866,0.8565,-0.034,0.8571745738000001,0.0965,-0.034,0.10231446620000001,0.76,0.0,0.76
2020-04-09 03:00:00,0.8270000000000001,-0.044,0.8281696686000001,0.097,-0.034,0.1027861858,0.73,-0.01,0.7300684899000001,0.837,-0.034,0.8376902769000001,0.097,-0.034,0.1027861858,0.74,0.0,0.74
2020-04-09 03:30:00,0.8125,-0.039,0.8134354615,0.0825,-0.029,0.08744855630000001,0.73,-0.01,0.7300684899000001,0.8225,-0.029,0.8230110874000001,0.0825,-0.029,0.08744855630000001,0.74,0.0,0.74
2020-04-09 04:00:00,0.8025,-0.036000000000000004,0.8033070708000001,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.73,-0.01,0.7300684899000001,0.8125,-0.026000000000000002,0.8129158936,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.74,0.0,0.74
2020-04-09 04:30:00,0.793,-0.0325,0.7936657042,0.063,-0.022500000000000003,0.06689730940000001,0.73,-0.01,0.7300684899000001,0.803,-0.022500000000000003,0.8033151623,0.063,-0.022500000000000003,0.06689730940000001,0.74,0.0,0.74
2020-04-09 05:00:00,0.8055,-0.0235,0.8058427266,0.0955,-0.0335,0.101205237,0.71,0.01,0.710070419,0.8055,-0.0135,0.8056131205,0.0955,-0.0335,0.101205237,0.71,0.02,0.7102816343
2020-04-09 05:30:00,0.864,0.006,0.8640208331,0.154,-0.054,0.1631931371,0.71,0.06,0.7125307011,0.864,0.016,0.8641481354,0.154,-0.054,0.1631931371,0.71,0.07,0.7134423593
2020-04-09 06:00:00,0.89,0.007,0.8900275277,0.15,-0.053,0.1590880259,0.74,0.06,0.7424284477,0.9,0.017,0.9001605412,0.15,-0.053,0.1590880259,0.75,0.07,0.7532595834
2020-04-09 06:30:00,0.9480000000000001,0.0405,0.9488647164,0.168,-0.059500000000000004,0.1782252788,0.78,0.1,0.7863841301000001,0.9580000000000001,0.0405,0.9588556982,0.168,-0.059500000000000004,0.1782252788,0.79,0.1,0.7963039621
2020-04-09 07:00:00,1.006,0.039,1.0067556804,0.116,-0.041,0.12303251600000001,0.89,0.08,0.8935882721,1.016,0.049,1.0171809082,0.116,-0.041,0.12303251600000001,0.9,0.09,0.9044888059
2020-04-09 07:30:00,1.077,0.056,1.0784549133,0.067,-0.024,0.0711688134,1.01,0.08,1.0131633629,1.087,0.066,1.0890018365,0.067,-0.024,0.0711688134,1.02,0.09,1.02396289
2020-04-09 08:00:00,1.0995,0.0565,1.1009507255,0.0695,-0.0235,0.0733655232,1.03,0.08,1.0331021247,1.1095,0.0665,1.1114911156,0.0695,-0.0235,0.0733655232,1.04,0.09,1.0438869671
2020-04-09 08:30:00,1.0965,0.0575,1.0980066029,0.0665,-0.022500000000000003,0.0702032763,1.03,0.08,1.0331021247,1.1065,0.0675,1.1085569449000001,0.0665,-0.022500000000000003,0.0702032763,1.04,0.09,1.0438869671
2020-04-09 09:00:00,1.0465,0.042,1.0473424703,0.1165,-0.038,0.1225408095,0.93,0.08,0.9334345183,1.0465,0.052000000000000005,1.047791129,0.1165,-0.038,0.1225408095,0.93,0.09,0.9343446901
2020-04-09 09:30:00,0.987,0.030500000000000003,0.9874711388,0.097,-0.029500000000000002,0.1013866362,0.89,0.06,0.8920201791000001,0.997,0.0405,0.9978222537,0.097,-0.029500000000000002,0.1013866362,0.9,0.07,0.9027181177
2020-04-09 10:00:00,0.962,0.0095,0.9620469063,0.07200000000000001,-0.0205,0.0748615389,0.89,0.03,0.8905054744,0.972,0.0195,0.9721955822,0.07200000000000001,-0.0205,0.0748615389,0.9,0.04,0.9008884504
2020-04-09 10:30:00,0.9,0.036000000000000004,0.9007197122,0.06,-0.014,0.0616116872,0.84,0.05,0.8414867795000001,0.91,0.026000000000000002,0.9103713528,0.06,-0.014,0.0616116872,0.85,0.04,0.850940656
2020-04-09 11:00:00,0.8505,0.02,0.8507351233,0.0505,-0.01,0.051480578900000004,0.8,0.03,0.8005623024,0.8605,0.03,0.8610227930000001,0.0505,-0.01,0.051480578900000004,0.81,0.04,0.8109870529000001
2020-04-09 11:30:00,0.8785000000000001,0.0245,0.8788415671,0.0385,-0.0055000000000000005,0.038890873,0.84,0.03,0.8405355436,0.8785000000000001,0.0345,0.8791771721,0.0385,-0.0055000000000000005,0.038890873,0.84,0.04,0.8409518417
2020-04-09 12:00:00,0.8825000000000001,0.0465,0.8837242217,0.0325,-0.0035,0.0326879183,0.85,0.05,0.8514693183,0.8825000000000001,0.0565,0.8843067907000001,0.0325,-0.0035,0.0326879183,0.85,0.06,0.8521150157
2020-04-09 12:30:00,0.8485,0.0485,0.8498849922,0.0285,-0.0015,0.0285394464,0.8200000000000001,0.05,0.8215229759,0.8585,0.0585,0.8604908483,0.0285,-0.0015,0.0285394464,0.8300000000000001,0.06,0.8321658489
2020-04-09 13:00:00,0.8315,0.068,0.8342758836,0.0315,-0.002,0.0315634282,0.8,0.07,0.8030566605,0.8415,0.058,0.8434964434000001,0.0315,-0.002,0.0315634282,0.81,0.06,0.8122191822
2020-04-09 13:30:00,0.846,0.063,0.8483425016,0.046,-0.007,0.046529560500000004,0.8,0.07,0.8030566605,0.856,0.053,0.8576392015000001,0.046,-0.007,0.046529560500000004,0.81,0.06,0.8122191822
2020-04-09 14:00:00,0.7975,0.059000000000000004,0.799679467,0.0575,-0.011,0.058542719400000005,0.74,0.07,0.7433034374,0.7975,0.049,0.7990039111,0.0575,-0.011,0.058542719400000005,0.74,0.06,0.7424284477
2020-04-09 14:30:00,0.796,0.059500000000000004,0.7982206775,0.056,-0.0105,0.056975872100000005,0.74,0.07,0.7433034374,0.796,0.0495,0.7975376167,0.056,-0.0105,0.056975872100000005,0.74,0.06,0.7424284477
2020-04-09 15:00:00,0.7725000000000001,0.059500000000000004,0.7747880355000001,0.052500000000000005,-0.0105,0.0535397049,0.72,0.07,0.7233947747,0.7725000000000001,0.0495,0.7740842977,0.052500000000000005,-0.0105,0.0535397049,0.72,0.06,0.7224956747
2020-04-09 15:30:00,0.772,0.059000000000000004,0.7742512512,0.052000000000000005,-0.011,0.0531507291,0.72,0.07,0.7233947747,0.772,0.049,0.7735534888000001,0.052000000000000005,-0.011,0.0531507291,0.72,0.06,0.7224956747
2020-04-09 16:00:00,0.8025,0.032,0.8031377528,0.0425,-0.008,0.0432463871,0.76,0.04,0.7610519036000001,0.8125,0.052000000000000005,0.8141622995000001,0.0425,-0.008,0.0432463871,0.77,0.06,0.7723341246000001
2020-04-09 16:30:00,0.8665,0.0335,0.8671473347,0.036500000000000005,-0.006500000000000001,0.0370742498,0.8300000000000001,0.04,0.8309632964,0.8765000000000001,0.053500000000000006,0.8781312544000001,0.036500000000000005,-0.006500000000000001,0.0370742498,0.84,0.06,0.8421401309000001
2020-04-09 17:00:00,0.965,0.035500000000000004,0.9656527585,0.025,-0.0045000000000000005,0.0254017716,0.9400000000000001,0.04,0.9408506789000001,0.965,0.0555,0.9665946669000001,0.025,-0.0045000000000000005,0.0254017716,0.9400000000000001,0.06,0.9419129471000001
2020-04-09 17:30:00,1.096,0.0565,1.0974553522,0.016,-0.0035,0.0163783394,1.08,0.06,1.0816653826,1.096,0.0565,1.0974553522,0.016,-0.0035,0.0163783394,1.08,0.06,1.0816653826
2020-04-09 18:00:00,1.1985000000000001,0.2985,1.2351131527,0.0085,-0.0015,0.008631338300000001,1.19,0.30000000000000004,1.2272326593,1.1585,-0.1715,1.1711253135,0.0085,-0.0015,0.008631338300000001,1.15,-0.17,1.1624973118
2020-04-09 18:30:00,1.263,0.2795,1.2935568213,0.003,-0.0005,0.0030413813000000002,1.26,0.28,1.290736224,1.233,-0.1705,1.2447326018,0.003,-0.0005,0.0030413813000000002,1.23,-0.17,1.2416923935
2020-04-09 19:00:00,1.2610000000000001,0.03,1.2613568092,0.001,0.0,0.001,1.26,0.03,1.2603570923,1.2610000000000001,0.04,1.2616342576,0.001,0.0,0.001,1.26,0.04,1.2606347607
2020-04-09 19:30:00,1.2305,0.03,1.2308656507,0.0005,0.0,0.0005,1.23,0.03,1.2303657993,1.2305,0.04,1.2311499706,0.0005,0.0,0.0005,1.23,0.04,1.2306502346000001
2020-04-09 20:00:00,1.21,0.03,1.2103718437,0.0,0.0,0.0,1.21,0.03,1.2103718437,1.21,0.04,1.2106609765,0.0,0.0,0.0,1.21,0.04,1.2106609765
2020-04-09 20:30:00,1.23,0.03,1.2303657993,0.0,0.0,0.0,1.23,0.03,1.2303657993,1.23,0.04,1.2306502346000001,0.0,0.0,0.0,1.23,0.04,1.2306502346000001
2020-04-09 21:00:00,1.2305,0.029500000000000002,1.2308535656,0.0005,-0.0005,0.0007071068,1.23,0.03,1.2303657993,1.2305,0.0395,1.231133827,0.0005,-0.0005,0.0007071068,1.23,0.04,1.2306502346000001
2020-04-09 21:30:00,1.17,0.029500000000000002,1.1703718426,0.0,-0.0005,0.0005,1.17,0.03,1.1703845522,1.17,0.0395,1.1706665836,0.0,-0.0005,0.0005,1.17,0.04,1.170683561
2020-04-09 22:00:00,1.0805,0.0195,1.0806759459,0.0005,-0.0005,0.0007071068,1.08,0.02,1.0801851693,1.0805,0.029500000000000002,1.0809026321,0.0005,-0.0005,0.0007071068,1.08,0.03,1.0804165863
2020-04-09 22:30:00,0.9965,0.0475,0.9976314450000001,0.006500000000000001,-0.0025,0.0069641941,0.99,0.05,0.9912618221,0.9965,-0.0125,0.9965783963,0.006500000000000001,-0.0025,0.0069641941,0.99,-0.01,0.9900505038
2020-04-09 23:00:00,0.9315,0.006,0.9315193235,0.0115,-0.004,0.0121757957,0.92,0.01,0.9200543462,0.9415,0.026000000000000002,0.9418589332,0.0115,-0.004,0.0121757957,0.93,0.03,0.9304837452
2020-04-09 23:30:00,0.876,0.017,0.8761649388,0.036000000000000004,-0.013000000000000001,0.0382753184,0.84,0.03,0.8405355436,0.886,0.017,0.8861630775,0.036000000000000004,-0.013000000000000001,0.0382753184,0.85,0.03,0.8505292470000001
2020-04-10 00:00:00,0.8150000000000001,0.007,0.8150300608000001,0.065,-0.023,0.0689492567,0.75,0.03,0.7505997602000001,0.8250000000000001,0.007,0.8250296964,0.065,-0.023,0.0689492567,0.76,0.03,0.7605918748
2020-04-10 00:30:00,0.787,-0.0005,0.7870001588000001,0.08700000000000001,-0.030500000000000003,0.092191377,0.7000000000000001,0.03,0.7006425622,0.797,-0.0005,0.7970001568,0.08700000000000001,-0.030500000000000003,0.092191377,0.71,0.03,0.7106335202
2020-04-10 01:00:00,0.7505000000000001,-0.025,0.7509162736,0.1005,-0.035,0.1064201579,0.65,0.01,0.6500769185,0.7605000000000001,-0.025,0.7609108029,0.1005,-0.035,0.1064201579,0.66,0.01,0.6600757532
2020-04-10 01:30:00,0.7415,-0.0425,0.7427169717000001,0.0915,-0.0325,0.0971004634,0.65,-0.01,0.6500769185,0.7515000000000001,-0.0325,0.7522024329,0.0915,-0.0325,0.0971004634,0.66,0.0,0.66
2020-04-10 02:00:00,0.859,0.613,1.055296167,0.019,-0.007,0.0202484567,0.84,0.62,1.0440306509,0.769,-0.677,1.0245438009,0.019,-0.007,0.0202484567,0.75,-0.67,1.0056838469
2020-04-10 02:30:00,0.875,0.8045,1.1886316713,0.015,-0.0055000000000000005,0.015976545300000002,0.86,0.81,1.1813974776,0.765,-0.8655,1.1551256425,0.015,-0.0055000000000000005,0.015976545300000002,0.75,-0.86,1.1410959644
2020-04-10 03:00:00,0.8505,0.8190000000000001,1.1807248833,0.030500000000000003,-0.011,0.032422985700000004,0.8200000000000001,0.8300000000000001,1.1667476162,0.7305,-0.871,1.1367810915,0.030500000000000003,-0.011,0.032422985700000004,0.7000000000000001,-0.86,1.1088733021
2020-04-10 03:30:00,0.8295,0.8155,1.1632327798,0.0395,-0.0145,0.042077309800000004,0.79,0.8300000000000001,1.1458621209,0.7095,-0.8745,1.126117445,0.0395,-0.0145,0.042077309800000004,0.67,-0.86,1.0901834708
2020-04-10 04:00:00,0.76,0.192,0.7838775415,0.05,-0.018000000000000002,0.053141321000000005,0.71,0.21,0.7404052944,0.73,-0.258,0.7742506054,0.05,-0.018000000000000002,0.053141321000000005,0.68,-0.24,0.7211102551
2020-04-10 04:30:00,0.7475,-0.0235,0.7478693068000001,0.0375,-0.0135,0.039855990800000005,0.71,-0.01,0.710070419,0.7675000000000001,-0.0235,0.7678596877,0.0375,-0.0135,0.039855990800000005,0.73,-0.01,0.7300684899000001
2020-04-10 05:00:00,0.7355,-0.0195,0.7357584522,0.025500000000000002,-0.0095,0.027212129600000003,0.71,-0.01,0.710070419,0.7555000000000001,-0.0195,0.7557516126,0.025500000000000002,-0.0095,0.027212129600000003,0.73,-0.01,0.7300684899000001
2020-04-10 05:30:00,0.808,0.0135,0.8081127706,0.018000000000000002,-0.006500000000000001,0.0191376592,0.79,0.02,0.790253124,0.8180000000000001,0.0235,0.8183374915,0.018000000000000002,-0.006500000000000001,0.0191376592,0.8,0.03,0.8005623024
2020-04-10 06:00:00,0.857,0.014,0.8571143448,0.017,-0.006,0.0180277564,0.84,0.02,0.8402380615,0.857,0.024,0.8573359901000001,0.017,-0.006,0.0180277564,0.84,0.03,0.8405355436
2020-04-10 06:30:00,0.925,0.061,0.9270091693,0.025,-0.009000000000000001,0.026570660500000003,0.9,0.07,0.9027181177,0.935,0.061,0.9369877267000001,0.025,-0.009000000000000001,0.026570660500000003,0.91,0.07,0.9126883367
2020-04-10 07:00:00,1.1065,0.07350000000000001,1.1089384564,0.0465,-0.0165,0.0493406526,1.06,0.09,1.0638138934999999,1.1065,0.0935,1.1104433799,0.0465,-0.0165,0.0493406526,1.06,0.11,1.0656922632999999
2020-04-10 07:30:00,1.183,0.5145000000000001,1.2900384684000001,0.043000000000000003,-0.0155,0.045708314300000004,1.1400000000000001,0.53,1.2571793826,1.123,-0.3355,1.172044901,0.043000000000000003,-0.0155,0.045708314300000004,1.08,-0.32,1.1264102272
2020-04-10 08:00:00,1.2265,0.708,1.4161801616,0.036500000000000005,-0.012,0.038421998900000004,1.19,0.72,1.3908630414,1.1265,-0.522,1.2415660474,0.036500000000000005,-0.012,0.038421998900000004,1.09,-0.51,1.2034118165
2020-04-10 08:30:00,1.052,0.0845,1.0553881987,0.022,-0.0055000000000000005,0.0226770809,1.03,0.09,1.033924562,1.052,0.0845,1.0553881987,0.022,-0.0055000000000000005,0.0226770809,1.03,0.09,1.033924562
2020-04-10 09:00:00,1.044,0.08750000000000001,1.0476603696,0.014,-0.0025,0.014221462700000001,1.03,0.09,1.033924562,1.044,0.08750000000000001,1.0476603696,0.014,-0.0025,0.014221462700000001,1.03,0.09,1.033924562
2020-04-10 09:30:00,1.099,0.08700000000000001,1.1024382069,0.019,-0.003,0.0192353841,1.08,0.09,1.0837435121,1.099,0.08700000000000001,1.1024382069,0.019,-0.003,0.0192353841,1.08,0.09,1.0837435121
2020-04-10 10:00:00,1.06,0.0585,1.0616130416,0.02,-0.0015,0.020056171100000002,1.04,0.06,1.0417293314,1.06,0.0685,1.0622110195,0.02,-0.0015,0.020056171100000002,1.04,0.07,1.0423531072
2020-04-10 10:30:00,1.0045,0.068,1.0067990117,0.0245,-0.002,0.024581497100000002,0.98,0.07,0.9824968193,1.0045,0.068,1.0067990117,0.0245,-0.002,0.024581497100000002,0.98,0.07,0.9824968193
2020-04-10 11:00:00,0.9015000000000001,0.059500000000000004,0.9034613993,0.021500000000000002,-0.0005,0.0215058132,0.88,0.06,0.8820430828,0.9015000000000001,0.0695,0.9041750384,0.021500000000000002,-0.0005,0.0215058132,0.88,0.07,0.8827797007
2020-04-10 11:30:00,0.9035000000000001,0.07,0.9062076197000001,0.0235,0.0,0.0235,0.88,0.07,0.8827797007,0.9035000000000001,0.08,0.907034867,0.0235,0.0,0.0235,0.88,0.08,0.8836288814000001
2020-04-10 12:00:00,0.9645,0.11,0.9707524144,0.0245,0.0,0.0245,0.9400000000000001,0.11,0.9464142856000001,0.9645,0.12,0.9719363405,0.0245,0.0,0.0245,0.9400000000000001,0.12,0.9476286192000001
2020-04-10 12:30:00,0.9065000000000001,0.08,0.9100232140000001,0.026500000000000003,0.0,0.026500000000000003,0.88,0.08,0.8836288814000001,0.9165000000000001,0.08,0.9199849184000001,0.026500000000000003,0.0,0.026500000000000003,0.89,0.08,0.8935882721
2020-04-10 13:00:00,0.857,0.059500000000000004,0.859063007,0.027,-0.0005,0.0270046292,0.8300000000000001,0.06,0.8321658489,0.867,0.0795,0.8706372666000001,0.027,-0.0005,0.0270046292,0.84,0.08,0.8438009244
2020-04-10 13:30:00,0.8290000000000001,0.08850000000000001,0.8337105313000001,0.029,-0.0015,0.029038767200000003,0.8,0.09,0.8050465825,0.8290000000000001,0.0385,0.8298935173,0.029,-0.0015,0.029038767200000003,0.8,0.04,0.8009993758
2020-04-10 14:00:00,0.774,0.054,0.7758814342,0.044,-0.006,0.0444072066,0.73,0.06,0.7324616031000001,0.784,0.064,0.7866079074000001,0.044,-0.006,0.0444072066,0.74,0.07,0.7433034374
2020-04-10 14:30:00,0.752,0.0405,0.7530898021,0.082,-0.0195,0.08428671310000001,0.67,0.06,0.6726812024000001,0.762,0.0505,0.763671559,0.082,-0.0195,0.08428671310000001,0.68,0.07,0.6835934464
2020-04-10 15:00:00,0.719,0.044,0.7203450562,0.069,-0.016,0.0708307843,0.65,0.06,0.6527633568,0.729,0.054,0.7309972640000001,0.069,-0.016,0.0708307843,0.66,0.07,0.6637017402000001
2020-04-10 15:30:00,0.7715000000000001,0.043000000000000003,0.7726973858,0.07150000000000001,-0.017,0.07349319700000001,0.7000000000000001,0.06,0.7025667228,0.7715000000000001,0.053,0.7733183368000001,0.07150000000000001,-0.017,0.07349319700000001,0.7000000000000001,0.07,0.7034912935000001
2020-04-10 16:00:00,0.8085,0.0465,0.8098360945,0.0585,-0.0135,0.060037488300000004,0.75,0.06,0.7523961722,0.8185,0.0565,0.8204477436000001,0.0585,-0.0135,0.060037488300000004,0.76,0.07,0.7632168761
2020-04-10 16:30:00,0.863,0.044,0.8641209406,0.063,-0.016,0.065,0.8,0.06,0.8022468448000001,0.863,0.054,0.8646878049000001,0.063,-0.016,0.065,0.8,0.07,0.8030566605
2020-04-10 17:00:00,0.9420000000000001,0.029500000000000002,0.9424618029,0.07200000000000001,-0.0205,0.0748615389,0.87,0.05,0.8714355972000001,0.9420000000000001,0.0395,0.9428277945,0.07200000000000001,-0.0205,0.0748615389,0.87,0.06,0.8720665112
2020-04-10 17:30:00,1.065,0.054,1.0663681353,0.055,-0.016,0.057280014000000004,1.01,0.07,1.0124228366,1.065,0.064,1.0669212717,0.055,-0.016,0.057280014000000004,1.01,0.08,1.0131633629
2020-04-10 18:00:00,1.192,0.0555,1.1932913517000001,0.042,-0.0145,0.044432533100000005,1.15,0.07,1.1521284651,1.192,0.0655,1.1937982451,0.042,-0.0145,0.044432533100000005,1.15,0.08,1.1527792503
2020-04-10 18:30:00,1.2255,0.058,1.2268717333,0.035500000000000004,-0.012,0.0374733238,1.19,0.07,1.1920570456,1.2255,0.068,1.227385127,0.035500000000000004,-0.012,0.0374733238,1.19,0.08,1.1926860442
2020-04-10 19:00:00,1.2785,0.62,1.4209019143,0.0285,-0.01,0.0302034766,1.25,0.63,1.3997856979,1.1885,-0.55,1.3095923984,0.0285,-0.01,0.0302034766,1.16,-0.54,1.2795311641
2020-04-10 19:30:00,1.229,0.866,1.5034616723,0.039,-0.014,0.0414366987,1.19,0.88,1.4800337834000001,1.099,-0.8240000000000001,1.3736000146,0.039,-0.014,0.0414366987,1.06,-0.81,1.3340539719
2020-04-10 20:00:00,1.2635,0.8605,1.5286897984999999,0.053500000000000006,-0.0195,0.0569429539,1.21,0.88,1.496161756,1.1335,-0.8095,1.3928792123,0.053500000000000006,-0.0195,0.0569429539,1.08,-0.79,1.3380956618
2020-04-10 20:30:00,1.2505,0.8585,1.5168297531000001,0.060500000000000005,-0.021500000000000002,0.0642066975,1.19,0.88,1.4800337834000001,1.1205,-0.8115,1.3834928623,0.060500000000000005,-0.021500000000000002,0.0642066975,1.06,-0.79,1.3220060514
2020-04-10 21:00:00,1.1775,0.35950000000000004,1.2311565701,0.0275,-0.0105,0.0294363721,1.15,0.37,1.2080562901,1.1275,-0.3105,1.1694727444,0.0275,-0.0105,0.0294363721,1.1,-0.30000000000000004,1.1401754251
2020-04-10 21:30:00,1.1065,0.024,1.1067602496,0.0165,-0.006,0.0175570499,1.09,0.03,1.0904127659,1.1065,0.024,1.1067602496,0.0165,-0.006,0.0175570499,1.09,0.03,1.0904127659
2020-04-10 22:00:00,1.0395,0.0155,1.0396155539,0.0395,-0.0145,0.042077309800000004,1.0,0.03,1.0004498988,1.0395,0.0155,1.0396155539,0.0395,-0.0145,0.042077309800000004,1.0,0.03,1.0004498988
2020-04-10 22:30:00,0.9725,-0.005,0.9725128534,0.0125,-0.005,0.013462912,0.96,0.0,0.96,0.9825,0.005,0.9825127226,0.0125,-0.005,0.013462912,0.97,0.01,0.970051545
2020-04-10 23:00:00,0.9225000000000001,0.169,0.9378524671,0.0025,-0.001,0.0026925824,0.92,0.17,0.9355746897,0.8925000000000001,-0.191,0.9127087432000001,0.0025,-0.001,0.0026925824,0.89,-0.19,0.9100549434
2020-04-10 23:30:00,0.922,0.8190000000000001,1.2332254457,0.002,-0.001,0.0022360680000000003,0.92,0.8200000000000001,1.2323960402,0.792,-0.8210000000000001,1.1407475619,0.002,-0.001,0.0022360680000000003,0.79,-0.8200000000000001,1.1386395391
2020-04-11 00:00:00,0.794,0.0685,0.7969493397,0.004,-0.0015,0.0042720019,0.79,0.07,0.7930952024,0.794,-0.0915,0.7992548092,0.004,-0.0015,0.0042720019,0.79,-0.09,0.7951100553
2020-04-11 00:30:00,0.7515000000000001,-0.0105,0.7515733497,0.0015,-0.0005,0.0015811388,0.75,-0.01,0.7500666637000001,0.7615000000000001,-0.0105,0.7615723866,0.0015,-0.0005,0.0015811388,0.76,-0.01,0.7600657866
2020-04-11 01:00:00,0.75,0.04,0.7510659092,0.0,0.0,0.0,0.75,0.04,0.7510659092,0.75,-0.07,0.7532595834,0.0,0.0,0.0,0.75,-0.07,0.7532595834
2020-04-11 01:30:00,0.75,-0.04,0.7510659092,0.0,0.0,0.0,0.75,-0.04,0.7510659092,0.75,-0.02,0.7502666193,0.0,0.0,0.0,0.75,-0.02,0.7502666193
2020-04-11 02:00:00,0.7905000000000001,-0.060500000000000005,0.7928117683,0.0005,-0.0005,0.0007071068,0.79,-0.06,0.7922752047,0.7905000000000001,-0.0405,0.7915367964000001,0.0005,-0.0005,0.0007071068,0.79,-0.04,0.79101201
2020-04-11 02:30:00,0.762,-0.061,0.7644377018,0.002,-0.001,0.0022360680000000003,0.76,-0.06,0.7623647421,0.792,-0.041,0.7930605273,0.002,-0.001,0.0022360680000000003,0.79,-0.04,0.79101201
2020-04-11 03:00:00,0.742,-0.061,0.7445031901,0.002,-0.001,0.0022360680000000003,0.74,-0.06,0.7424284477,0.752,-0.041,0.7531168568000001,0.002,-0.001,0.0022360680000000003,0.75,-0.04,0.7510659092
2020-04-11 03:30:00,0.77,-0.04,0.7710382610000001,0.0,0.0,0.0,0.77,-0.04,0.7710382610000001,0.78,-0.02,0.7802563681,0.0,0.0,0.0,0.78,-0.02,0.7802563681
2020-04-11 04:00:00,0.71,-0.06,0.7125307011,0.0,0.0,0.0,0.71,-0.06,0.7125307011,0.72,-0.05,0.721734023,0.0,0.0,0.0,0.72,-0.05,0.721734023
2020-04-11 04:30:00,0.73,-0.06,0.7324616031000001,0.0,0.0,0.0,0.73,-0.06,0.7324616031000001,0.74,-0.05,0.7416872656,0.0,0.0,0.0,0.74,-0.05,0.7416872656
2020-04-11 05:00:00,0.75,-0.03,0.7505997602000001,0.0,0.0,0.0,0.75,-0.03,0.7505997602000001,0.76,-0.02,0.7602631123,0.0,0.0,0.0,0.76,-0.02,0.7602631123
2020-04-11 05:30:00,0.77,-0.03,0.770584194,0.0,0.0,0.0,0.77,-0.03,0.770584194,0.78,-0.02,0.7802563681,0.0,0.0,0.0,0.78,-0.02,0.7802563681
2020-04-11 06:00:00,0.81,0.01,0.810061726,0.0,0.0,0.0,0.81,0.01,0.810061726,0.8200000000000001,0.02,0.8202438662,0.0,0.0,0.0,0.8200000000000001,0.02,0.8202438662
2020-04-11 06:30:00,0.87,0.03,0.8705170877,0.0,0.0,0.0,0.87,0.03,0.8705170877,0.88,0.02,0.8802272434,0.0,0.0,0.0,0.88,0.02,0.8802272434
2020-04-11 07:00:00,0.91,0.03,0.9104943712,0.0,0.0,0.0,0.91,0.03,0.9104943712,0.92,0.02,0.9202173656,0.0,0.0,0.0,0.92,0.02,0.9202173656
2020-04-11 07:30:00,0.9705,0.11,0.9767140062,0.0005,0.0,0.0005,0.97,0.11,0.9762171889000001,0.9605,-0.02,0.9607082023,0.0005,0.0,0.0005,0.96,-0.02,0.9602083107
2020-04-11 08:00:00,0.9825,0.04,0.9833139122000001,0.0025,0.0,0.0025,0.98,0.04,0.9808159868,0.9925,0.06,0.9943119480000001,0.0025,0.0,0.0025,0.99,0.06,0.9918165153
2020-04-11 08:30:00,0.974,0.04,0.9748210092,0.004,0.0,0.004,0.97,0.04,0.9708243919,0.974,0.04,0.9748210092,0.004,0.0,0.004,0.97,0.04,0.9708243919
2020-04-11 09:00:00,0.9045000000000001,0.018500000000000003,0.9046891731000001,0.0145,-0.0015,0.0145773797,0.89,0.02,0.8902246907,0.9145000000000001,0.0385,0.9153100568,0.0145,-0.0015,0.0145773797,0.9,0.04,0.9008884504
2020-04-11 09:30:00,0.9325,0.01,0.9325536178,0.0125,0.0,0.0125,0.92,0.01,0.9200543462,0.9425,0.03,0.9429773327000001,0.0125,0.0,0.0125,0.93,0.03,0.9304837452
2020-04-11 10:00:00,0.9165000000000001,0.01,0.9165545538000001,0.0165,0.0,0.0165,0.9,0.01,0.9000555538,0.9265,0.03,0.9269855716000001,0.0165,0.0,0.0165,0.91,0.03,0.9104943712
2020-04-11 10:30:00,0.8715,0.01,0.8715573705,0.021500000000000002,0.0,0.021500000000000002,0.85,0.01,0.8500588215,0.8715,0.03,0.8720161982,0.021500000000000002,0.0,0.021500000000000002,0.85,0.03,0.8505292470000001
2020-04-11 11:00:00,0.871,0.01,0.8710574034,0.021,0.0,0.021,0.85,0.01,0.8500588215,0.871,0.03,0.8715164944,0.021,0.0,0.021,0.85,0.03,0.8505292470000001
2020-04-11 11:30:00,0.9245000000000001,0.88,1.2763621155,0.0245,0.0,0.0245,0.9,0.88,1.2587295182,0.8145,-0.78,1.1277456495,0.0245,0.0,0.0245,0.79,-0.78,1.1101801656
2020-04-11 12:00:00,0.9265,0.88,1.277811508,0.026500000000000003,0.0,0.026500000000000003,0.9,0.88,1.2587295182,0.8165,-0.78,1.1291909714,0.026500000000000003,0.0,0.026500000000000003,0.79,-0.78,1.1101801656
2020-04-11 12:30:00,0.9125000000000001,0.8775000000000001,1.2659630721,0.0325,-0.0025,0.032596012,0.88,0.88,1.2445079349000001,0.7925000000000001,-0.7825000000000001,1.113715628,0.0325,-0.0025,0.032596012,0.76,-0.78,1.0890362712
2020-04-11 13:00:00,0.882,0.8775000000000001,1.2441584505,0.032,-0.0025,0.0320975077,0.85,0.88,1.2234786471,0.762,-0.7825000000000001,1.0922226192,0.032,-0.0025,0.0320975077,0.73,-0.78,1.0683164325
2020-04-11 13:30:00,0.8405,0.6385000000000001,1.055520014,0.030500000000000003,-0.0015,0.030536863,0.81,0.64,1.0323274674,0.7605000000000001,-0.5515,0.9394213645,0.030500000000000003,-0.0015,0.030536863,0.73,-0.55,0.9140021882
2020-04-11 14:00:00,0.768,0.03,0.7685857142,0.028,0.0,0.028,0.74,0.03,0.7406078585,0.778,0.06,0.7803101947000001,0.028,0.0,0.028,0.75,0.06,0.7523961722
2020-04-11 14:30:00,0.7465,0.03,0.7471025699,0.026500000000000003,0.0,0.026500000000000003,0.72,0.03,0.7206247290000001,0.7565000000000001,0.04,0.7575567635,0.026500000000000003,0.0,0.026500000000000003,0.73,0.04,0.7310950691
2020-04-11 15:00:00,0.7285,0.0285,0.729057268,0.0285,-0.0015,0.0285394464,0.7000000000000001,0.03,0.7006425622,0.7285,0.0385,0.7295166208,0.0285,-0.0015,0.0285394464,0.7000000000000001,0.04,0.7011419257
2020-04-11 15:30:00,0.729,0.0275,0.7295185056,0.029,-0.0025,0.0291075592,0.7000000000000001,0.03,0.7006425622,0.729,0.0375,0.7299638690000001,0.029,-0.0025,0.0291075592,0.7000000000000001,0.04,0.7011419257
2020-04-11 16:00:00,0.78,0.0565,0.7820436369,0.03,-0.0035,0.0302034766,0.75,0.06,0.7523961722,0.78,0.0565,0.7820436369,0.03,-0.0035,0.0302034766,0.75,0.06,0.7523961722
2020-04-11 16:30:00,0.8425,0.0545,0.8442609194,0.0325,-0.0055000000000000005,0.0329620994,0.81,0.06,0.8122191822,0.8425,0.0545,0.8442609194,0.0325,-0.0055000000000000005,0.0329620994,0.81,0.06,0.8122191822
2020-04-11 17:00:00,0.9115000000000001,0.0335,0.9121153984,0.0315,-0.006500000000000001,0.0321636441,0.88,0.04,0.8809086218000001,0.9115000000000001,0.043500000000000004,0.9125373965,0.0315,-0.006500000000000001,0.0321636441,0.88,0.05,0.8814193100000001
2020-04-11 17:30:00,1.028,0.043500000000000004,1.0289199434,0.028,-0.006500000000000001,0.028744564700000003,1.0,0.05,1.0012492197,1.028,0.0635,1.0299593439,0.028,-0.006500000000000001,0.028744564700000003,1.0,0.07,1.0024470061
2020-04-11 18:00:00,1.1320000000000001,0.0375,1.1326209648,0.042,-0.0125,0.0438206572,1.09,0.05,1.0911461864,1.142,0.0575,1.1434466538,0.042,-0.0125,0.0438206572,1.1,0.07,1.1022250224
2020-04-11 18:30:00,1.2275,0.07150000000000001,1.2295806196,0.0275,-0.0085,0.0287836759,1.2,0.08,1.2026637103,1.2175,0.0115,1.2175543109,0.0275,-0.0085,0.0287836759,1.19,0.02,1.1901680554
2020-04-11 19:00:00,1.1795,0.026500000000000003,1.1797976521,0.0095,-0.0035,0.010124228400000001,1.17,0.03,1.1703845522,1.1795,0.0165,1.1796154034,0.0095,-0.0035,0.010124228400000001,1.17,0.02,1.1701709277
2020-04-11 19:30:00,1.1725,0.015,1.1725959449,0.0125,-0.005,0.013462912,1.16,0.02,1.160172401,1.1725,0.015,1.1725959449,0.0125,-0.005,0.013462912,1.16,0.02,1.160172401
2020-04-11 20:00:00,1.177,0.0165,1.1771156485,0.037,-0.0135,0.0393859112,1.1400000000000001,0.03,1.1403946685,1.197,0.006500000000000001,1.1970176482000001,0.037,-0.0135,0.0393859112,1.16,0.02,1.160172401
2020-04-11 20:30:00,1.16,0.022500000000000003,1.1602181907,0.02,-0.007500000000000001,0.0213600094,1.1400000000000001,0.03,1.1403946685,1.18,0.0125,1.1800662058,0.02,-0.007500000000000001,0.0213600094,1.16,0.02,1.160172401
2020-04-11 21:00:00,1.176,0.024,1.1762448725,0.016,-0.006,0.017088007500000002,1.16,0.03,1.1603878662,1.176,0.014,1.1760833304,0.016,-0.006,0.017088007500000002,1.16,0.02,1.160172401
2020-04-11 21:30:00,1.1280000000000001,-0.003,1.1280039894,0.008,-0.003,0.0085440037,1.12,0.0,1.12,1.1280000000000001,0.017,1.1281280956,0.008,-0.003,0.0085440037,1.12,0.02,1.1201785572
2020-04-11 22:00:00,1.03,-0.0005,1.0300001214,0.0,-0.0005,0.0005,1.03,0.0,1.03,1.04,-0.0005,1.0400001202,0.0,-0.0005,0.0005,1.04,0.0,1.04
2020-04-11 22:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98
2020-04-11 23:00:00,0.92,0.02,0.9202173656,0.0,0.0,0.0,0.92,0.02,0.9202173656,0.92,-0.05,0.9213576938,0.0,0.0,0.0,0.92,-0.05,0.9213576938
2020-04-11 23:30:00,0.854,-0.012,0.8540843050000001,0.004,-0.002,0.004472136000000001,0.85,-0.01,0.8500588215,0.864,-0.012,0.8640833293,0.004,-0.002,0.004472136000000001,0.86,-0.01,0.8600581376
2020-04-12 00:00:00,0.801,-0.0105,0.8010688173,0.001,-0.0005,0.0011180340000000002,0.8,-0.01,0.8000624976,0.801,-0.0105,0.8010688173,0.001,-0.0005,0.0011180340000000002,0.8,-0.01,0.8000624976
2020-04-12 00:30:00,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999,0.79,-0.01,0.7900632886000001,0.0,0.0,0.0,0.79,-0.01,0.7900632886000001
2020-04-12 01:00:00,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866
2020-04-12 01:30:00,0.7305,-0.06,0.7329599239,0.0005,0.0,0.0005,0.73,-0.06,0.7324616031000001,0.7405,-0.03,0.7411074484,0.0005,0.0,0.0005,0.74,-0.03,0.7406078585
2020-04-12 02:00:00,0.81,-0.04,0.8109870529000001,0.0,0.0,0.0,0.81,-0.04,0.8109870529000001,0.8200000000000001,-0.03,0.820548597,0.0,0.0,0.0,0.8200000000000001,-0.03,0.820548597
2020-04-12 02:30:00,0.78,-0.04,0.7810249676000001,0.0,0.0,0.0,0.78,-0.04,0.7810249676000001,0.78,-0.03,0.7805767099,0.0,0.0,0.0,0.78,-0.03,0.7805767099
2020-04-12 03:00:00,0.74,-0.04,0.7410802925000001,0.0,0.0,0.0,0.74,-0.04,0.7410802925000001,0.74,-0.03,0.7406078585,0.0,0.0,0.0,0.74,-0.03,0.7406078585
2020-04-12 03:30:00,0.72,-0.04,0.7211102551,0.0,0.0,0.0,0.72,-0.04,0.7211102551,0.73,-0.03,0.7306161783,0.0,0.0,0.0,0.73,-0.03,0.7306161783
2020-04-12 04:00:00,0.71,-0.04,0.7111258679,0.0,0.0,0.0,0.71,-0.04,0.7111258679,0.71,-0.03,0.7106335202,0.0,0.0,0.0,0.71,-0.03,0.7106335202
2020-04-12 04:30:00,0.71,-0.04,0.7111258679,0.0,0.0,0.0,0.71,-0.04,0.7111258679,0.71,-0.03,0.7106335202,0.0,0.0,0.0,0.71,-0.03,0.7106335202
2020-04-12 05:00:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001
2020-04-12 05:30:00,0.74,-0.0105,0.7400744895,0.0,-0.0005,0.0005,0.74,-0.01,0.7400675645,0.75,-0.0105,0.7500734964,0.0,-0.0005,0.0005,0.75,-0.01,0.7500666637000001
2020-04-12 06:00:00,0.808,0.026500000000000003,0.8084344438000001,0.008,-0.0035,0.0087321246,0.8,0.03,0.8005623024,0.8180000000000001,0.026500000000000003,0.8184291356000001,0.008,-0.0035,0.0087321246,0.81,0.03,0.8105553652
2020-04-12 06:30:00,0.8695,0.026500000000000003,0.8699037303,0.0095,-0.0035,0.010124228400000001,0.86,0.03,0.8605230967,0.8695,0.026500000000000003,0.8699037303,0.0095,-0.0035,0.010124228400000001,0.86,0.03,0.8605230967
2020-04-12 07:00:00,0.9015000000000001,0.026000000000000002,0.9018748527,0.0115,-0.004,0.0121757957,0.89,0.03,0.8905054744,0.9115000000000001,0.026000000000000002,0.9118707419000001,0.0115,-0.004,0.0121757957,0.9,0.03,0.9004998612
2020-04-12 07:30:00,0.9265,0.0245,0.9268238776000001,0.0165,-0.0055000000000000005,0.0173925271,0.91,0.03,0.9104943712,0.9365,0.0245,0.9368204204,0.0165,-0.0055000000000000005,0.0173925271,0.92,0.03,0.9204890005
2020-04-12 08:00:00,0.9430000000000001,0.026500000000000003,0.9433722754,0.013000000000000001,-0.0035,0.013462912,0.93,0.03,0.9304837452,0.9530000000000001,0.026500000000000003,0.9533683706,0.013000000000000001,-0.0035,0.013462912,0.9400000000000001,0.03,0.9404786016000001
2020-04-12 08:30:00,0.915,0.007,0.9150267756,0.015,-0.003,0.0152970585,0.9,0.01,0.9000555538,0.915,0.027,0.9153982740000001,0.015,-0.003,0.0152970585,0.9,0.03,0.9004998612
2020-04-12 09:00:00,0.9135000000000001,-0.0115,0.9135723836,0.0135,-0.0015,0.0135830777,0.9,-0.01,0.9000555538,0.9135000000000001,-0.0015,0.9135012315000001,0.0135,-0.0015,0.0135830777,0.9,0.0,0.9
2020-04-12 09:30:00,1.031,0.4965,1.1443221793,0.021,-0.0035,0.0212896689,1.01,0.5,1.1269871339,0.961,-0.48350000000000004,1.0757756504,0.021,-0.0035,0.0212896689,0.9400000000000001,-0.48,1.0554619842
2020-04-12 10:00:00,0.9905,0.098,0.9953362497,0.0205,-0.002,0.0205973299,0.97,0.1,0.9751410154000001,0.9805,-0.052000000000000005,0.9818779201000001,0.0205,-0.002,0.0205973299,0.96,-0.05,0.9613012015
2020-04-12 10:30:00,1.0325,0.009000000000000001,1.0325392244,0.0125,-0.001,0.0125399362,1.02,0.01,1.0200490184,1.0325,0.019,1.0326748036,0.0125,-0.001,0.0125399362,1.02,0.02,1.0201960596
2020-04-12 11:00:00,1.035,-0.002,1.0350019324,0.015,-0.002,0.015132746,1.02,0.0,1.02,1.035,0.018000000000000002,1.0351565099,0.015,-0.002,0.015132746,1.02,0.02,1.0201960596
2020-04-12 11:30:00,1.077,0.025,1.0772901188,0.027,-0.005,0.027459060400000002,1.05,0.03,1.050428484,1.087,0.015,1.0871034909,0.027,-0.005,0.027459060400000002,1.06,0.02,1.0601886625
2020-04-12 12:00:00,1.1525,0.025500000000000002,1.1527820696,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.13,0.03,1.1303981599,1.1525,0.0155,1.1526042252,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.13,0.02,1.1301769773
2020-04-12 12:30:00,1.2125,0.029,1.2128467545000001,0.0125,-0.001,0.0125399362,1.2,0.03,1.2003749414,1.2125,0.019,1.2126488568,0.0125,-0.001,0.0125399362,1.2,0.02,1.2001666551
2020-04-12 13:00:00,1.236,0.029,1.2363401635,0.006,-0.001,0.0060827625,1.23,0.03,1.2303657993,1.236,0.019,1.236146027,0.006,-0.001,0.0060827625,1.23,0.02,1.2301625909
2020-04-12 13:30:00,1.1715,0.03,1.17188406,0.0115,0.0,0.0115,1.16,0.03,1.1603878662,1.1715,0.02,1.1716707089,0.0115,0.0,0.0115,1.16,0.02,1.160172401
2020-04-12 14:00:00,1.12,0.11,1.1253888217,0.01,0.0,0.01,1.11,0.11,1.115437134,1.11,-0.05,1.1111255555,0.01,0.0,0.01,1.1,-0.05,1.1011357773000001
2020-04-12 14:30:00,1.0425,0.0,1.0425,0.0125,0.0,0.0125,1.03,0.0,1.03,1.0425,0.03,1.0429315653,0.0125,0.0,0.0125,1.03,0.03,1.0304368006
2020-04-12 15:00:00,0.983,0.0,0.983,0.013000000000000001,0.0,0.013000000000000001,0.97,0.0,0.97,0.983,0.03,0.9834576758,0.013000000000000001,0.0,0.013000000000000001,0.97,0.03,0.9704638066000001
2020-04-12 15:30:00,1.0085,0.0,1.0085,0.0085,0.0,0.0085,1.0,0.0,1.0,1.0085,0.03,1.0089461086,0.0085,0.0,0.0085,1.0,0.03,1.0004498988
2020-04-12 16:00:00,1.0395,0.02,1.0396923824,0.0095,0.0,0.0095,1.03,0.02,1.0301941565,1.0395,0.03,1.0399328103,0.0095,0.0,0.0095,1.03,0.03,1.0304368006
2020-04-12 16:30:00,1.0375,0.0,1.0375,0.007500000000000001,0.0,0.007500000000000001,1.03,0.0,1.03,1.0375,0.0,1.0375,0.007500000000000001,0.0,0.007500000000000001,1.03,0.0,1.03
2020-04-12 17:00:00,1.1385,0.21,1.1577055973,0.0085,0.0,0.0085,1.13,0.21,1.1493476411,1.1085,-0.17,1.1214598744,0.0085,0.0,0.0085,1.1,-0.17,1.1130588484
2020-04-12 17:30:00,1.196,0.03,1.196376195,0.006,0.0,0.006,1.19,0.03,1.1903780912,1.196,0.04,1.1966687094,0.006,0.0,0.006,1.19,0.04,1.1906720791
2020-04-12 18:00:00,1.2165,0.029,1.2168456147,0.006500000000000001,-0.001,0.0065764732,1.21,0.03,1.2103718437,1.2165,0.039,1.2171249936,0.006500000000000001,-0.001,0.0065764732,1.21,0.04,1.2106609765
2020-04-12 18:30:00,1.2665,0.0285,1.2668206266,0.006500000000000001,-0.0015,0.006670832000000001,1.26,0.03,1.2603570923,1.2665,0.0385,1.2670850406,0.006500000000000001,-0.0015,0.006670832000000001,1.26,0.04,1.2606347607
2020-04-12 19:00:00,1.2375,0.0275,1.2378055178,0.007500000000000001,-0.0025,0.0079056942,1.23,0.03,1.2303657993,1.2375,0.0375,1.2380680514,0.007500000000000001,-0.0025,0.0079056942,1.23,0.04,1.2306502346000001
2020-04-12 19:30:00,1.1665,-0.006,1.1665154307,0.0165,-0.006,0.0175570499,1.15,0.0,1.15,1.1665,0.014,1.166584009,0.0165,-0.006,0.0175570499,1.15,0.02,1.1501738999
2020-04-12 20:00:00,1.1985000000000001,0.0095,1.1985376506,0.0285,-0.0105,0.0303726851,1.17,0.02,1.1701709277,1.1985000000000001,0.0095,1.1985376506,0.0285,-0.0105,0.0303726851,1.17,0.02,1.1701709277
2020-04-12 20:30:00,1.203,0.008,1.2030265999,0.033,-0.012,0.0351140997,1.17,0.02,1.1701709277,1.203,0.018000000000000002,1.2031346558,0.033,-0.012,0.0351140997,1.17,0.03,1.1703845522
2020-04-12 21:00:00,1.1985000000000001,0.0425,1.1992533094,0.0485,-0.0175,0.0515606439,1.15,0.06,1.1515641537,1.1885,-0.0175,1.1886288319,0.0485,-0.0175,0.0515606439,1.1400000000000001,0.0,1.1400000000000001
2020-04-12 21:30:00,1.138,-0.001,1.1380004394,0.058,-0.021,0.0616846821,1.08,0.02,1.0801851693,1.138,0.009000000000000001,1.1380355882,0.058,-0.021,0.0616846821,1.08,0.03,1.0804165863
2020-04-12 22:00:00,1.046,-0.0135,1.046087114,0.066,-0.0235,0.0700589038,0.98,0.01,0.9800510191,1.046,0.006500000000000001,1.0460201958,0.066,-0.0235,0.0700589038,0.98,0.03,0.9804590761
2020-04-12 22:30:00,1.0045,-0.0145,1.0046046486,0.1245,-0.044500000000000005,0.13221384190000002,0.88,0.03,0.8805112151000001,1.0045,-0.0145,1.0046046486,0.1245,-0.044500000000000005,0.13221384190000002,0.88,0.03,0.8805112151000001
2020-04-12 23:00:00,0.9530000000000001,-0.025,0.9533278555,0.153,-0.055,0.1625853622,0.8,0.03,0.8005623024,0.963,-0.005,0.9630129802,0.153,-0.055,0.1625853622,0.81,0.05,0.8115417426
2020-04-12 23:30:00,0.878,-0.0125,0.8780889761,0.228,-0.0825,0.24246700810000002,0.65,0.07,0.6537583651000001,0.878,-0.0125,0.8780889761,0.228,-0.0825,0.24246700810000002,0.65,0.07,0.6537583651000001
2020-04-13 00:00:00,0.8395,-0.017,0.8396721086000001,0.23950000000000002,-0.08700000000000001,0.2548121857,0.6000000000000001,0.07,0.6040695324,0.8395,-0.017,0.8396721086000001,0.23950000000000002,-0.08700000000000001,0.2548121857,0.6000000000000001,0.07,0.6040695324
2020-04-13 00:30:00,0.8180000000000001,-0.028,0.8184790773,0.188,-0.068,0.19991998400000002,0.63,0.04,0.6312685641,0.8280000000000001,-0.018000000000000002,0.8281956291,0.188,-0.068,0.19991998400000002,0.64,0.05,0.6419501538
2020-04-13 01:00:00,0.744,-0.041,0.7451288479,0.224,-0.081,0.23819529800000003,0.52,0.04,0.5215361924,0.754,-0.031,0.7546369988,0.224,-0.081,0.23819529800000003,0.53,0.05,0.5323532662
2020-04-13 01:30:00,0.7625000000000001,-0.057,0.7646275237,0.21250000000000002,-0.077,0.2260204637,0.55,0.02,0.5503635162,0.7725000000000001,-0.047,0.7739284528,0.21250000000000002,-0.077,0.2260204637,0.56,0.03,0.5608029957
2020-04-13 02:00:00,0.8190000000000001,-0.059500000000000004,0.8211584804000001,0.219,-0.0795,0.2329833685,0.6000000000000001,0.02,0.6003332408000001,0.8290000000000001,-0.0495,0.8304765198,0.219,-0.0795,0.2329833685,0.61,0.03,0.6107372594
2020-04-13 02:30:00,0.8235,-0.061,0.8257561686,0.2235,-0.081,0.2377251564,0.6000000000000001,0.02,0.6003332408000001,0.8335,-0.051000000000000004,0.8350588303,0.2235,-0.081,0.2377251564,0.61,0.03,0.6107372594
2020-04-13 03:00:00,0.8145,-0.0575,0.8165270969,0.21450000000000002,-0.0775,0.2280712608,0.6000000000000001,0.02,0.6003332408000001,0.8245,-0.0475,0.8258671201000001,0.21450000000000002,-0.0775,0.2280712608,0.61,0.03,0.6107372594
2020-04-13 03:30:00,0.7855000000000001,-0.061500000000000006,0.7879038647000001,0.2255,-0.0815,0.2397759371,0.56,0.02,0.5603570290000001,0.7855000000000001,-0.051500000000000004,0.7871864455,0.2255,-0.0815,0.2397759371,0.56,0.03,0.5608029957
2020-04-13 04:00:00,0.765,-0.0655,0.7677989646000001,0.23500000000000001,-0.0855,0.2500704901,0.53,0.02,0.5303772242,0.765,-0.0555,0.7670105931000001,0.23500000000000001,-0.0855,0.2500704901,0.53,0.03,0.5308483776
2020-04-13 04:30:00,0.8140000000000001,-0.0315,0.8146092622000001,0.224,-0.0815,0.23836579030000002,0.59,0.05,0.5921148537,0.8140000000000001,-0.0315,0.8146092622000001,0.224,-0.0815,0.23836579030000002,0.59,0.05,0.5921148537
