Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-13 05:00:00,0.8255,-0.0135,0.8256103803,0.17550000000000002,-0.0635,0.1866346699,0.65,0.05,0.6519202405,0.8355,-0.0135,0.8356090593000001,0.17550000000000002,-0.0635,0.1866346699,0.66,0.05,0.6618912297
2020-04-13 05:30:00,0.8290000000000001,-0.0155,0.8291448908,0.209,-0.0755,0.2222189236,0.62,0.06,0.6228964601,0.839,-0.0055000000000000005,0.8390180272000001,0.209,-0.0755,0.2222189236,0.63,0.07,0.6338769597
2020-04-13 06:00:00,0.8655,0.002,0.8655023108000001,0.2155,-0.078,0.2291816965,0.65,0.08,0.6549045732000001,0.8655,0.022,0.8657795620000001,0.2155,-0.078,0.2291816965,0.65,0.1,0.6576473219
2020-04-13 06:30:00,0.9445,0.025,0.944830805,0.23450000000000001,-0.085,0.2494298499,0.71,0.11,0.7184705979,0.9545,0.035,0.9551414817,0.23450000000000001,-0.085,0.2494298499,0.72,0.12,0.7299315036
2020-04-13 07:00:00,0.9865,0.024,0.9867918980000001,0.23650000000000002,-0.08600000000000001,0.2516510481,0.75,0.11,0.7580237463,0.9965,0.034,0.9970798614,0.23650000000000002,-0.08600000000000001,0.2516510481,0.76,0.12,0.7694153625
2020-04-13 07:30:00,1.071,0.022500000000000003,1.0712363185,0.241,-0.08750000000000001,0.25639276510000003,0.8300000000000001,0.11,0.8372574276,1.071,0.0325,1.0714930004,0.241,-0.08750000000000001,0.25639276510000003,0.8300000000000001,0.12,0.8386298349
2020-04-13 08:00:00,1.0295,0.022500000000000003,1.0297458424,0.1895,-0.0675,0.20116286930000002,0.84,0.09,0.8448076704,1.0395,0.022500000000000003,1.039743478,0.1895,-0.0675,0.20116286930000002,0.85,0.09,0.8547514259000001
2020-04-13 08:30:00,0.981,-0.007,0.9810249742,0.221,-0.077,0.2340299126,0.76,0.07,0.7632168761,0.981,0.013000000000000001,0.9810861328,0.221,-0.077,0.2340299126,0.76,0.09,0.7653103945
2020-04-13 09:00:00,0.965,0.001,0.9650005181,0.20500000000000002,-0.069,0.2163007166,0.76,0.07,0.7632168761,0.965,-0.009000000000000001,0.9650419680000001,0.20500000000000002,-0.069,0.2163007166,0.76,0.06,0.7623647421
2020-04-13 09:30:00,1.078,0.553,1.2115663416,0.218,-0.077,0.2311990484,0.86,0.63,1.0660675401,0.998,-0.557,1.1429142575,0.218,-0.077,0.2311990484,0.78,-0.48,0.9158602513
2020-04-13 10:00:00,1.045,-0.0155,1.0451149458,0.245,-0.0855,0.2594903659,0.8,0.07,0.8030566605,1.045,-0.0055000000000000005,1.0450144736,0.245,-0.0855,0.2594903659,0.8,0.08,0.8039900497
2020-04-13 10:30:00,0.965,-0.0195,0.9651970006,0.265,-0.08950000000000001,0.2797056489,0.7000000000000001,0.07,0.7034912935000001,0.965,0.0105,0.9650571227,0.265,-0.08950000000000001,0.2797056489,0.7000000000000001,0.1,0.7071067812
2020-04-13 11:00:00,0.9305,0.025500000000000002,0.9308493433,0.2605,-0.0845,0.2738621916,0.67,0.11,0.6789698079,0.9305,0.035500000000000004,0.9311769434,0.2605,-0.0845,0.2738621916,0.67,0.12,0.6806614430000001
2020-04-13 11:30:00,0.9375,0.03,0.9379798772000001,0.24750000000000003,-0.08,0.26010815060000003,0.6900000000000001,0.11,0.6987131028,0.9475,0.04,0.9483439513,0.24750000000000003,-0.08,0.26010815060000003,0.7000000000000001,0.12,0.7102112362
2020-04-13 12:00:00,0.8845000000000001,0.0405,0.8854267333,0.1945,-0.059500000000000004,0.2033973943,0.6900000000000001,0.1,0.6972087205,0.8945000000000001,0.0405,0.8954163836000001,0.1945,-0.059500000000000004,0.2033973943,0.7000000000000001,0.1,0.7071067812
2020-04-13 12:30:00,0.8925000000000001,0.030500000000000003,0.8930209964,0.2225,-0.0695,0.23310190900000002,0.67,0.1,0.6774215822,0.8925000000000001,0.030500000000000003,0.8930209964,0.2225,-0.0695,0.23310190900000002,0.67,0.1,0.6774215822
2020-04-13 13:00:00,0.913,0.045,0.9141083087,0.183,-0.055,0.1910863679,0.73,0.1,0.7368174808,0.923,0.045,0.9240963153,0.183,-0.055,0.1910863679,0.74,0.1,0.7467261881
2020-04-13 13:30:00,0.8825000000000001,0.0415,0.8834752402,0.1925,-0.0585,0.2011926937,0.6900000000000001,0.1,0.6972087205,0.8825000000000001,0.0415,0.8834752402,0.1925,-0.0585,0.2011926937,0.6900000000000001,0.1,0.6972087205
2020-04-13 14:00:00,0.834,0.026500000000000003,0.834420907,0.124,-0.0335,0.1284455137,0.71,0.06,0.7125307011,0.834,0.026500000000000003,0.834420907,0.124,-0.0335,0.1284455137,0.71,0.06,0.7125307011
2020-04-13 14:30:00,0.881,0.721,1.1384208360999999,0.111,-0.029,0.11472576,0.77,0.75,1.0748953437,0.781,-0.6890000000000001,1.0414806767,0.111,-0.029,0.11472576,0.67,-0.66,0.9404786016000001
2020-04-13 15:00:00,0.8,0.007500000000000001,0.8000351555,0.12,-0.0325,0.1243231676,0.68,0.04,0.6811754546000001,0.79,0.0175,0.7901938053,0.12,-0.0325,0.1243231676,0.67,0.05,0.6718630813
2020-04-13 15:30:00,0.787,0.018500000000000003,0.7872174096,0.08700000000000001,-0.021500000000000002,0.08961724160000001,0.7000000000000001,0.04,0.7011419257,0.787,0.0285,0.7875158729,0.08700000000000001,-0.021500000000000002,0.08961724160000001,0.7000000000000001,0.05,0.7017834424
2020-04-13 16:00:00,0.8135,0.018500000000000003,0.8137103293,0.0835,-0.021500000000000002,0.0862235467,0.73,0.04,0.7310950691,0.8135,0.0285,0.8139990786,0.0835,-0.021500000000000002,0.0862235467,0.73,0.05,0.7317103252
2020-04-13 16:30:00,0.9,0.019,0.9002005332,0.08,-0.021,0.0827103379,0.8200000000000001,0.04,0.8209750301000001,0.9,0.029,0.900467101,0.08,-0.021,0.0827103379,0.8200000000000001,0.05,0.8215229759
2020-04-13 17:00:00,1.012,0.02,1.0121976092,0.07200000000000001,-0.02,0.07472616680000001,0.9400000000000001,0.04,0.9408506789000001,1.012,0.03,1.0124445664,0.07200000000000001,-0.02,0.07472616680000001,0.9400000000000001,0.05,0.941328848
2020-04-13 17:30:00,1.135,0.060500000000000005,1.1366113012,0.095,-0.029500000000000002,0.09947487120000001,1.04,0.09,1.0438869671,1.125,0.0005,1.1250001111,0.095,-0.029500000000000002,0.09947487120000001,1.03,0.03,1.0304368006
2020-04-13 18:00:00,1.214,0.039,1.21462628,0.094,-0.031,0.0989797959,1.12,0.07,1.1221853679,1.204,0.049,1.2049966805,0.094,-0.031,0.0989797959,1.11,0.08,1.1128791489
2020-04-13 18:30:00,1.2995,0.043000000000000003,1.3002112328,0.0795,-0.027,0.0839598118,1.22,0.07,1.2220065466,1.2995,0.053,1.3005803512,0.0795,-0.027,0.0839598118,1.22,0.08,1.2226201372
2020-04-13 19:00:00,1.296,0.0035,1.2960047261,0.076,-0.026500000000000003,0.08048757670000001,1.22,0.03,1.2203687967,1.296,0.0135,1.2960703106,0.076,-0.026500000000000003,0.08048757670000001,1.22,0.04,1.2206555616
2020-04-13 19:30:00,1.3105,-0.002,1.3105015261,0.09050000000000001,-0.032,0.09599088500000001,1.22,0.03,1.2203687967,1.3105,0.008,1.3105244179,0.09050000000000001,-0.032,0.09599088500000001,1.22,0.04,1.2206555616
2020-04-13 20:00:00,1.264,-0.0035,1.2640048457,0.094,-0.0335,0.0997910317,1.17,0.03,1.1703845522,1.264,0.006500000000000001,1.2640167127,0.094,-0.0335,0.0997910317,1.17,0.04,1.170683561
2020-04-13 20:30:00,1.2565,-0.001,1.2565003979,0.08650000000000001,-0.031,0.0918871591,1.17,0.03,1.1703845522,1.2565,0.009000000000000001,1.256532232,0.08650000000000001,-0.031,0.0918871591,1.17,0.04,1.170683561
2020-04-13 21:00:00,1.2715,0.008,1.2715251669,0.061500000000000006,-0.022,0.06531653700000001,1.21,0.03,1.2103718437,1.2715,0.018000000000000002,1.2716274022,0.061500000000000006,-0.022,0.06531653700000001,1.21,0.04,1.2106609765
2020-04-13 21:30:00,1.233,0.0015,1.2330009124,0.023,-0.0085,0.0245203997,1.21,0.01,1.2100413215999999,1.233,0.0115,1.2330536282,0.023,-0.0085,0.0245203997,1.21,0.02,1.210165278
2020-04-13 22:00:00,1.1675,-0.027,1.1678121638,0.0475,-0.017,0.0504504708,1.12,-0.01,1.120044642,1.1675,-0.017,1.1676237622,0.0475,-0.017,0.0504504708,1.12,0.0,1.12
2020-04-13 22:30:00,1.0885,-0.031,1.0889413437,0.0585,-0.021,0.0621550481,1.03,-0.01,1.0300485425,1.0885,-0.021,1.0887025535000001,0.0585,-0.021,0.0621550481,1.03,0.0,1.03
2020-04-13 23:00:00,1.0215,0.012,1.0215704821,0.021500000000000002,-0.008,0.0229401395,1.0,0.02,1.00019998,1.0215,-0.048,1.0226271315,0.021500000000000002,-0.008,0.0229401395,1.0,-0.04,1.0007996803
2020-04-13 23:30:00,0.9425,-0.022,0.9427567290000001,0.0325,-0.012,0.034644624400000004,0.91,-0.01,0.9100549434,0.9425,-0.022,0.9427567290000001,0.0325,-0.012,0.034644624400000004,0.91,-0.01,0.9100549434
2020-04-14 00:00:00,0.8735,-0.022,0.8737770024,0.0335,-0.012,0.0355844067,0.84,-0.01,0.8400595217,0.8835000000000001,-0.022,0.8837738681,0.0335,-0.012,0.0355844067,0.85,-0.01,0.8500588215
2020-04-14 00:30:00,0.8310000000000001,-0.021,0.8312653006,0.031,-0.011,0.0328937684,0.8,-0.01,0.8000624976,0.8310000000000001,-0.021,0.8312653006,0.031,-0.011,0.0328937684,0.8,-0.01,0.8000624976
2020-04-14 01:00:00,0.81,-0.014,0.8101209786,0.01,-0.004,0.0107703296,0.8,-0.01,0.8000624976,0.8300000000000001,-0.014,0.8301180639,0.01,-0.004,0.0107703296,0.8200000000000001,-0.01,0.8200609733
2020-04-14 01:30:00,0.8285,-0.060500000000000005,0.830706025,0.0285,-0.0105,0.0303726851,0.8,-0.05,0.8015609771000001,0.8285,-0.0505,0.8300376497,0.0285,-0.0105,0.0303726851,0.8,-0.04,0.8009993758
2020-04-14 02:00:00,0.877,-0.056,0.8787860946,0.017,-0.006,0.0180277564,0.86,-0.05,0.8614522622,0.877,-0.046,0.8782055568,0.017,-0.006,0.0180277564,0.86,-0.04,0.8609297300000001
2020-04-14 02:30:00,0.8845000000000001,-0.059000000000000004,0.8864655944000001,0.0245,-0.009000000000000001,0.0261007663,0.86,-0.05,0.8614522622,0.8845000000000001,-0.049,0.8858562242,0.0245,-0.009000000000000001,0.0261007663,0.86,-0.04,0.8609297300000001
2020-04-14 03:00:00,0.844,-0.0555,0.8458228242,0.014,-0.0055000000000000005,0.015041609000000001,0.8300000000000001,-0.05,0.8315046602,0.854,-0.0655,0.8565081728,0.014,-0.0055000000000000005,0.015041609000000001,0.84,-0.06,0.8421401309000001
2020-04-14 03:30:00,0.8245,-0.059000000000000004,0.8266082809,0.0245,-0.009000000000000001,0.0261007663,0.8,-0.05,0.8015609771000001,0.8245,-0.069,0.8273821668,0.0245,-0.009000000000000001,0.0261007663,0.8,-0.06,0.8022468448000001
2020-04-14 04:00:00,0.8130000000000001,-0.0655,0.8156342624,0.043000000000000003,-0.0155,0.045708314300000004,0.77,-0.05,0.7716216690000001,0.8230000000000001,-0.0455,0.8242567864,0.043000000000000003,-0.0155,0.045708314300000004,0.78,-0.03,0.7805767099
2020-04-14 04:30:00,0.8160000000000001,-0.059500000000000004,0.8181663951,0.026000000000000002,-0.0095,0.0276812211,0.79,-0.05,0.7915806971,0.8160000000000001,-0.059500000000000004,0.8181663951,0.026000000000000002,-0.0095,0.0276812211,0.79,-0.05,0.7915806971
2020-04-14 05:00:00,0.875,-0.0555,0.8767583761000001,0.015,-0.0055000000000000005,0.015976545300000002,0.86,-0.05,0.8614522622,0.875,-0.0555,0.8767583761000001,0.015,-0.0055000000000000005,0.015976545300000002,0.86,-0.05,0.8614522622
2020-04-14 05:30:00,0.8745,-0.035500000000000004,0.875220258,0.0145,-0.0055000000000000005,0.015508062400000001,0.86,-0.03,0.8605230967,0.8845000000000001,-0.025500000000000002,0.8848675042,0.0145,-0.0055000000000000005,0.015508062400000001,0.87,-0.02,0.8702298547
2020-04-14 06:00:00,0.9415,0.012,0.9415764706,0.021500000000000002,-0.008,0.0229401395,0.92,0.02,0.9202173656,0.9515,0.022,0.9517543013,0.021500000000000002,-0.008,0.0229401395,0.93,0.03,0.9304837452
2020-04-14 06:30:00,1.0185,0.183,1.0348097651,0.018500000000000003,-0.007,0.0197800404,1.0,0.19,1.0178899744,0.9985,-0.107,1.0042167346,0.018500000000000003,-0.007,0.0197800404,0.98,-0.1,0.9850888285
2020-04-14 07:00:00,1.0975,0.034,1.0980265252,0.0175,-0.006,0.018500000000000003,1.08,0.04,1.0807404869,1.0975,0.044,1.0983816504,0.0175,-0.006,0.018500000000000003,1.08,0.05,1.0811567879
2020-04-14 07:30:00,1.143,0.0565,1.1443955828,0.013000000000000001,-0.0035,0.013462912,1.13,0.06,1.1315917992,1.153,0.0665,1.1549161225,0.013000000000000001,-0.0035,0.013462912,1.1400000000000001,0.07,1.1421471009
2020-04-14 08:00:00,1.1685,0.0585,1.169963461,0.0085,-0.0015,0.008631338300000001,1.16,0.06,1.1615506877,1.1685,0.0685,1.1705060871,0.0085,-0.0015,0.008631338300000001,1.16,0.07,1.1621101497
2020-04-14 08:30:00,1.143,0.039,1.1436651608,0.013000000000000001,-0.001,0.0130384048,1.13,0.04,1.130707743,1.143,0.069,1.1450807832,0.013000000000000001,-0.001,0.0130384048,1.13,0.07,1.1321660655999999
2020-04-14 09:00:00,1.107,0.039,1.1076867788,0.017,-0.001,0.0170293864,1.09,0.04,1.090733698,1.107,0.029,1.1073797903,0.017,-0.001,0.0170293864,1.09,0.03,1.0904127659
2020-04-14 09:30:00,1.0115,0.039,1.0122515745,0.021500000000000002,-0.001,0.0215232433,0.99,0.04,0.9908077513,1.0215,0.029,1.0219115666,0.021500000000000002,-0.001,0.0215232433,1.0,0.03,1.0004498988
2020-04-14 10:00:00,0.993,0.0395,0.9937853138,0.023,-0.0005,0.0230054341,0.97,0.04,0.9708243919,0.993,0.029500000000000002,0.9934380957000001,0.023,-0.0005,0.0230054341,0.97,0.03,0.9704638066000001
2020-04-14 10:30:00,0.935,0.04,0.9358552238000001,0.025,0.0,0.025,0.91,0.04,0.9108786966,0.9450000000000001,0.03,0.9454760706,0.025,0.0,0.025,0.92,0.03,0.9204890005
2020-04-14 11:00:00,0.8975000000000001,0.0095,0.8975502771,0.0275,-0.0005,0.0275045451,0.87,0.01,0.8700574694000001,0.8975000000000001,0.029500000000000002,0.8979846881,0.0275,-0.0005,0.0275045451,0.87,0.03,0.8705170877
2020-04-14 11:30:00,0.869,0.0095,0.869051926,0.029,-0.0005,0.029004310000000002,0.84,0.01,0.8400595217,0.879,0.029500000000000002,0.8794948834,0.029,-0.0005,0.029004310000000002,0.85,0.03,0.8505292470000001
2020-04-14 12:00:00,0.912,0.0285,0.9124452038,0.032,-0.0015,0.032035137000000005,0.88,0.03,0.8805112151000001,0.912,0.0285,0.9124452038,0.032,-0.0015,0.032035137000000005,0.88,0.03,0.8805112151000001
2020-04-14 12:30:00,0.9105000000000001,0.029,0.9109617171000001,0.030500000000000003,-0.001,0.030516389,0.88,0.03,0.8805112151000001,0.9105000000000001,0.029,0.9109617171000001,0.030500000000000003,-0.001,0.030516389,0.88,0.03,0.8805112151000001
2020-04-14 13:00:00,0.89,0.029500000000000002,0.8904887703000001,0.03,-0.0005,0.0300041664,0.86,0.03,0.8605230967,0.9,0.029500000000000002,0.9004833424,0.03,-0.0005,0.0300041664,0.87,0.03,0.8705170877
2020-04-14 13:30:00,0.87,0.029500000000000002,0.8705,0.03,-0.0005,0.0300041664,0.84,0.03,0.8405355436,0.88,0.029500000000000002,0.8804943214000001,0.03,-0.0005,0.0300041664,0.85,0.03,0.8505292470000001
2020-04-14 14:00:00,0.8200000000000001,0.029500000000000002,0.8205304687,0.03,-0.0005,0.0300041664,0.79,0.03,0.790569415,0.8200000000000001,0.029500000000000002,0.8205304687,0.03,-0.0005,0.0300041664,0.79,0.03,0.790569415
2020-04-14 14:30:00,0.789,0.03,0.7895701362,0.029,0.0,0.029,0.76,0.03,0.7605918748,0.799,0.03,0.7995630056,0.029,0.0,0.029,0.77,0.03,0.770584194
2020-04-14 15:00:00,0.7875000000000001,0.03,0.7880712214000001,0.0275,0.0,0.0275,0.76,0.03,0.7605918748,0.7975,0.03,0.7980640638000001,0.0275,0.0,0.0275,0.77,0.03,0.770584194
2020-04-14 15:30:00,0.7855000000000001,0.03,0.7860726748,0.025500000000000002,0.0,0.025500000000000002,0.76,0.03,0.7605918748,0.7955,0.03,0.7960654810000001,0.025500000000000002,0.0,0.025500000000000002,0.77,0.03,0.770584194
2020-04-14 16:00:00,0.833,0.23,0.8641695436,0.023,0.0,0.023,0.81,0.23,0.8420213774,0.803,-0.19,0.8251721033,0.023,0.0,0.023,0.78,-0.19,0.8028075735
2020-04-14 16:30:00,0.859,0.01,0.8590582052,0.019,0.0,0.019,0.84,0.01,0.8400595217,0.869,0.02,0.8692301191,0.019,0.0,0.019,0.85,0.02,0.8502352616000001
2020-04-14 17:00:00,0.978,0.099,0.9829979654000001,0.018000000000000002,-0.001,0.0180277564,0.96,0.1,0.965194281,0.9580000000000001,-0.051000000000000004,0.9593565552000001,0.018000000000000002,-0.001,0.0180277564,0.9400000000000001,-0.05,0.941328848
2020-04-14 17:30:00,1.0905,0.026500000000000003,1.0908219378,0.0205,-0.0035,0.020796634300000002,1.07,0.03,1.0704204781,1.0905,0.026500000000000003,1.0908219378,0.0205,-0.0035,0.020796634300000002,1.07,0.03,1.0704204781
2020-04-14 18:00:00,1.2165,0.47350000000000003,1.3054020453000001,0.026500000000000003,-0.006500000000000001,0.0272855273,1.19,0.48,1.2831601615000001,1.1465,-0.40650000000000003,1.2164310502,0.026500000000000003,-0.006500000000000001,0.0272855273,1.12,-0.4,1.1892854998
2020-04-14 18:30:00,1.2685,0.025,1.26874633,0.018500000000000003,-0.005,0.0191637679,1.25,0.03,1.2503599482,1.2685,0.035,1.2689827619,0.018500000000000003,-0.005,0.0191637679,1.25,0.04,1.2506398362
2020-04-14 19:00:00,1.341,0.026000000000000002,1.341252027,0.011,-0.004,0.0117046999,1.33,0.03,1.3303383028,1.341,0.036000000000000004,1.3414831344,0.011,-0.004,0.0117046999,1.33,0.04,1.3306013678
2020-04-14 19:30:00,1.266,0.007,1.2660193521,0.006,-0.003,0.0067082039,1.26,0.01,1.2600396819,1.266,0.017,1.2661141339,0.006,-0.003,0.0067082039,1.26,0.02,1.2601587202
2020-04-14 20:00:00,1.2645,0.027,1.2647882234,0.0045000000000000005,-0.003,0.0054083269000000005,1.26,0.03,1.2603570923,1.2645,0.027,1.2647882234,0.0045000000000000005,-0.003,0.0054083269000000005,1.26,0.03,1.2603570923
2020-04-14 20:30:00,1.2625,0.0275,1.2627994694,0.0025,-0.0025,0.0035355339000000003,1.26,0.03,1.2603570923,1.2625,0.0275,1.2627994694,0.0025,-0.0025,0.0035355339000000003,1.26,0.03,1.2603570923
2020-04-14 21:00:00,1.26,0.01,1.2600396819,0.0,0.0,0.0,1.26,0.01,1.2600396819,1.26,0.03,1.2603570923,0.0,0.0,0.0,1.26,0.03,1.2603570923
2020-04-14 21:30:00,1.26,0.01,1.2600396819,0.0,0.0,0.0,1.26,0.01,1.2600396819,1.26,0.03,1.2603570923,0.0,0.0,0.0,1.26,0.03,1.2603570923
2020-04-14 22:00:00,1.21,0.43,1.2841339494000001,0.0,0.0,0.0,1.21,0.43,1.2841339494000001,1.1400000000000001,-0.44,1.2219656296,0.0,0.0,0.0,1.1400000000000001,-0.44,1.2219656296
2020-04-14 22:30:00,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706
2020-04-14 23:00:00,1.0,-0.01,1.0000499988,0.0,0.0,0.0,1.0,-0.01,1.0000499988,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037
2020-04-14 23:30:00,0.91,-0.01,0.9100549434,0.0,0.0,0.0,0.91,-0.01,0.9100549434,0.91,-0.01,0.9100549434,0.0,0.0,0.0,0.91,-0.01,0.9100549434
2020-04-15 00:00:00,0.85,-0.01,0.8500588215,0.0,0.0,0.0,0.85,-0.01,0.8500588215,0.86,-0.01,0.8600581376,0.0,0.0,0.0,0.86,-0.01,0.8600581376
2020-04-15 00:30:00,0.8300000000000001,-0.01,0.8300602388,0.0,0.0,0.0,0.8300000000000001,-0.01,0.8300602388,0.8300000000000001,-0.01,0.8300602388,0.0,0.0,0.0,0.8300000000000001,-0.01,0.8300602388
2020-04-15 01:00:00,0.8300000000000001,-0.01,0.8300602388,0.0,0.0,0.0,0.8300000000000001,-0.01,0.8300602388,0.8300000000000001,-0.01,0.8300602388,0.0,0.0,0.0,0.8300000000000001,-0.01,0.8300602388
2020-04-15 01:30:00,0.8300000000000001,-0.03,0.8305419917,0.0,0.0,0.0,0.8300000000000001,-0.03,0.8305419917,0.8300000000000001,-0.01,0.8300602388,0.0,0.0,0.0,0.8300000000000001,-0.01,0.8300602388
2020-04-15 02:00:00,0.87,-0.06,0.8720665112,0.0,0.0,0.0,0.87,-0.06,0.8720665112,0.87,-0.05,0.8714355972000001,0.0,0.0,0.0,0.87,-0.05,0.8714355972000001
2020-04-15 02:30:00,0.9205000000000001,-0.060500000000000005,0.9224860433000001,0.0005,-0.0005,0.0007071068,0.92,-0.06,0.9219544457000001,0.9205000000000001,-0.0505,0.9218842118,0.0005,-0.0005,0.0007071068,0.92,-0.05,0.9213576938
2020-04-15 03:00:00,0.8505,-0.061,0.8526847307000001,0.0005,-0.001,0.0011180340000000002,0.85,-0.06,0.8521150157,0.8505,-0.051000000000000004,0.8520277284000001,0.0005,-0.001,0.0011180340000000002,0.85,-0.05,0.8514693183
2020-04-15 03:30:00,0.8210000000000001,-0.061,0.8232630199000001,0.001,-0.001,0.0014142136,0.8200000000000001,-0.06,0.8221921916,0.8310000000000001,-0.051000000000000004,0.8325635111,0.001,-0.001,0.0014142136,0.8300000000000001,-0.05,0.8315046602
2020-04-15 04:00:00,0.8250000000000001,-0.062,0.8273264168000001,0.005,-0.002,0.0053851648,0.8200000000000001,-0.06,0.8221921916,0.835,-0.052000000000000005,0.8366175948,0.005,-0.002,0.0053851648,0.8300000000000001,-0.05,0.8315046602
2020-04-15 04:30:00,0.8275,-0.063,0.8298947222,0.007500000000000001,-0.003,0.0080777472,0.8200000000000001,-0.06,0.8221921916,0.8375,-0.033,0.8381498971,0.007500000000000001,-0.003,0.0080777472,0.8300000000000001,-0.03,0.8305419917
2020-04-15 05:00:00,0.8130000000000001,-0.063,0.8154373060000001,0.003,-0.003,0.0042426407000000005,0.81,-0.06,0.8122191822,0.833,-0.053,0.8346843715000001,0.003,-0.003,0.0042426407000000005,0.8300000000000001,-0.05,0.8315046602
2020-04-15 05:30:00,0.89,-0.0105,0.890061936,0.0,-0.0005,0.0005,0.89,-0.01,0.890056178,0.89,-0.0105,0.890061936,0.0,-0.0005,0.0005,0.89,-0.01,0.890056178
2020-04-15 06:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.93,0.02,0.9302150289000001,0.0,0.0,0.0,0.93,0.02,0.9302150289000001
2020-04-15 06:30:00,1.03,0.03,1.0304368006,0.0,0.0,0.0,1.03,0.03,1.0304368006,1.03,0.02,1.0301941565,0.0,0.0,0.0,1.03,0.02,1.0301941565
2020-04-15 07:00:00,1.0715,0.0095,1.071542113,0.0015,-0.0005,0.0015811388,1.07,0.01,1.070046728,1.0715,0.0195,1.0716774235,0.0015,-0.0005,0.0015811388,1.07,0.02,1.0701868996
2020-04-15 07:30:00,1.137,0.5785,1.2757081367,0.007,-0.0015,0.0071589105,1.13,0.58,1.2701574706,1.057,-0.5615,1.1968839752,0.007,-0.0015,0.0071589105,1.05,-0.56,1.19
2020-04-15 08:00:00,1.088,0.08850000000000001,1.0915934454,0.008,-0.0015,0.0081394103,1.08,0.09,1.0837435121,1.078,-0.0315,1.0784601291,0.008,-0.0015,0.0081394103,1.07,-0.03,1.0704204781
2020-04-15 08:30:00,1.092,0.029500000000000002,1.0923983934,0.012,-0.0005,0.012010412100000001,1.08,0.03,1.0804165863,1.082,0.0395,1.0827207627,0.012,-0.0005,0.012010412100000001,1.07,0.04,1.0707474025
2020-04-15 09:00:00,1.1055,0.03,1.1059069807,0.0155,0.0,0.0155,1.09,0.03,1.0904127659,1.1055,0.06,1.1071270252,0.0155,0.0,0.0155,1.09,0.06,1.0916501271
2020-04-15 09:30:00,1.1095,0.05,1.1106260622,0.0195,0.0,0.0195,1.09,0.05,1.0911461864,1.1095,0.07,1.1117060088,0.0195,0.0,0.0195,1.09,0.07,1.0922453937
2020-04-15 10:00:00,1.0425,0.05,1.043698352,0.022500000000000003,0.0,0.022500000000000003,1.02,0.05,1.0212247549,1.0425,0.07,1.0448474769,0.022500000000000003,0.0,0.022500000000000003,1.02,0.07,1.0223991393
2020-04-15 10:30:00,0.964,0.03,0.964466692,0.024,0.0,0.024,0.9400000000000001,0.03,0.9404786016000001,0.964,0.03,0.964466692,0.024,0.0,0.024,0.9400000000000001,0.03,0.9404786016000001
2020-04-15 11:00:00,0.919,0.0285,0.9194418144000001,0.029,-0.0015,0.029038767200000003,0.89,0.03,0.8905054744,0.919,0.0485,0.9202788979000001,0.029,-0.0015,0.029038767200000003,0.89,0.05,0.8914033879000001
2020-04-15 11:30:00,0.8695,0.029,0.8699834769,0.029500000000000002,-0.001,0.0295169443,0.84,0.03,0.8405355436,0.8695,0.049,0.8708795841,0.029500000000000002,-0.001,0.0295169443,0.84,0.05,0.8414867795000001
2020-04-15 12:00:00,0.849,0.029500000000000002,0.8495123601000001,0.029,-0.0005,0.029004310000000002,0.8200000000000001,0.03,0.820548597,0.859,0.029500000000000002,0.859506399,0.029,-0.0005,0.029004310000000002,0.8300000000000001,0.03,0.8305419917
2020-04-15 12:30:00,0.849,0.029500000000000002,0.8495123601000001,0.029,-0.0005,0.029004310000000002,0.8200000000000001,0.03,0.820548597,0.859,0.029500000000000002,0.859506399,0.029,-0.0005,0.029004310000000002,0.8300000000000001,0.03,0.8305419917
2020-04-15 13:00:00,0.889,0.169,0.904920991,0.029,-0.001,0.029017236300000002,0.86,0.17,0.8766413178,0.869,-0.091,0.873751681,0.029,-0.001,0.029017236300000002,0.84,-0.09,0.8448076704
2020-04-15 13:30:00,0.89,0.8795000000000001,1.2512474775,0.03,-0.0005,0.0300041664,0.86,0.88,1.2304470732000001,0.77,-0.8105,1.1179491267,0.03,-0.0005,0.0300041664,0.74,-0.81,1.0971326264
2020-04-15 14:00:00,0.8575,0.429,0.9588259748,0.0275,-0.001,0.027518175800000003,0.8300000000000001,0.43,0.9347726996,0.8075,-0.361,0.8845209155,0.0275,-0.001,0.027518175800000003,0.78,-0.36,0.8590692638
2020-04-15 14:30:00,0.8815000000000001,0.019,0.8817047408,0.021500000000000002,-0.001,0.0215232433,0.86,0.02,0.8602325267,0.8915000000000001,0.029,0.8919715522,0.021500000000000002,-0.001,0.0215232433,0.87,0.03,0.8705170877
2020-04-15 15:00:00,0.8615,0.018000000000000002,0.8616880236000001,0.021500000000000002,-0.002,0.0215928229,0.84,0.02,0.8402380615,0.8615,0.028,0.8619549002,0.021500000000000002,-0.002,0.0215928229,0.84,0.03,0.8405355436
2020-04-15 15:30:00,0.7705000000000001,0.017,0.7706875177,0.030500000000000003,-0.003,0.0306471858,0.74,0.02,0.7402702209,0.7705000000000001,0.027,0.7709729243,0.030500000000000003,-0.003,0.0306471858,0.74,0.03,0.7406078585
2020-04-15 16:00:00,0.7785000000000001,0.0175,0.7786966675,0.0285,-0.0025,0.028609439,0.75,0.02,0.7502666193,0.7885000000000001,0.0275,0.788979404,0.0285,-0.0025,0.028609439,0.76,0.03,0.7605918748
2020-04-15 16:30:00,0.872,0.015,0.8721290042000001,0.032,-0.005,0.032388269500000004,0.84,0.02,0.8402380615,0.872,0.025,0.8723582979000001,0.032,-0.005,0.032388269500000004,0.84,0.03,0.8405355436
2020-04-15 17:00:00,1.0435,0.043500000000000004,1.0444062907,0.0335,-0.006500000000000001,0.0341247711,1.01,0.05,1.0112368664,1.0435,0.053500000000000006,1.0448705661,0.0335,-0.006500000000000001,0.0341247711,1.01,0.06,1.0117806086
2020-04-15 17:30:00,1.152,0.5325,1.2691179023,0.032,-0.007500000000000001,0.0328671569,1.12,0.54,1.2433824834,1.082,-0.40750000000000003,1.1561921337,0.032,-0.007500000000000001,0.0328671569,1.05,-0.4,1.1236102527
2020-04-15 18:00:00,1.194,0.07050000000000001,1.1960795333,0.034,-0.0095,0.0353022662,1.16,0.08,1.1627553483,1.194,0.07050000000000001,1.1960795333,0.034,-0.0095,0.0353022662,1.16,0.08,1.1627553483
2020-04-15 18:30:00,1.286,0.0685,1.2878230663,0.036000000000000004,-0.0115,0.037792195,1.25,0.08,1.2525573839,1.286,0.0685,1.2878230663,0.036000000000000004,-0.0115,0.037792195,1.25,0.08,1.2525573839
2020-04-15 19:00:00,1.304,0.051500000000000004,1.3050165707999999,0.024,-0.0085,0.0254607541,1.28,0.06,1.2814054784,1.304,0.07150000000000001,1.3059587474,0.024,-0.0085,0.0254607541,1.28,0.08,1.2824975634
2020-04-15 19:30:00,1.3035,0.0315,1.3038805543,0.0235,-0.0085,0.024989998000000003,1.28,0.04,1.2806248475,1.3035,0.0415,1.3041604579000001,0.0235,-0.0085,0.024989998000000003,1.28,0.05,1.2809761903
2020-04-15 20:00:00,1.2755,0.034,1.2759530752,0.0155,-0.006,0.0166207701,1.26,0.04,1.2606347607,1.2755,0.034,1.2759530752,0.0155,-0.006,0.0166207701,1.26,0.04,1.2606347607
2020-04-15 20:30:00,1.226,-0.016,1.2261044001,0.016,-0.006,0.017088007500000002,1.21,-0.01,1.2100413215999999,1.226,0.004,1.2260065253,0.016,-0.006,0.017088007500000002,1.21,0.01,1.2100413215999999
2020-04-15 21:00:00,1.199,-0.024,1.1992401761,0.039,-0.014,0.0414366987,1.16,-0.01,1.1600431026,1.199,-0.004,1.1990066722,0.039,-0.014,0.0414366987,1.16,0.01,1.1600431026
2020-04-15 21:30:00,1.1905000000000001,0.089,1.1938221182,0.030500000000000003,-0.011,0.032422985700000004,1.16,0.1,1.1643023662,1.1905000000000001,-0.121,1.196633298,0.030500000000000003,-0.011,0.032422985700000004,1.16,-0.11,1.1652038448
2020-04-15 22:00:00,1.213,0.838,1.4743178083,0.033,-0.012,0.0351140997,1.18,0.85,1.4542695761,1.083,-0.8320000000000001,1.3656914,0.033,-0.012,0.0351140997,1.05,-0.8200000000000001,1.3322537296
2020-04-15 22:30:00,1.116,0.837,1.395,0.036000000000000004,-0.013000000000000001,0.0382753184,1.08,0.85,1.3743725841,0.986,-0.833,1.2907691505,0.036000000000000004,-0.013000000000000001,0.0382753184,0.9500000000000001,-0.8200000000000001,1.2549501982
2020-04-15 23:00:00,0.981,0.1125,0.9874296177,0.021,-0.007500000000000001,0.022299103100000002,0.96,0.12,0.9674709298,0.971,-0.1575,0.9836906272,0.021,-0.007500000000000001,0.022299103100000002,0.9500000000000001,-0.15,0.9617692031
2020-04-15 23:30:00,0.887,-0.0235,0.8873112475,0.037,-0.0135,0.0393859112,0.85,-0.01,0.8500588215,0.897,-0.0135,0.8971015829000001,0.037,-0.0135,0.0393859112,0.86,0.0,0.86
2020-04-16 00:00:00,0.8200000000000001,-0.028,0.8204779095,0.05,-0.018000000000000002,0.053141321000000005,0.77,-0.01,0.7700649323000001,0.8300000000000001,-0.028,0.8304721549,0.05,-0.018000000000000002,0.053141321000000005,0.78,-0.01,0.7800640999
2020-04-16 00:30:00,0.766,-0.0335,0.7667321892000001,0.066,-0.0235,0.0700589038,0.7000000000000001,-0.01,0.7000714249000001,0.766,-0.0335,0.7667321892000001,0.066,-0.0235,0.0700589038,0.7000000000000001,-0.01,0.7000714249000001
2020-04-16 01:00:00,0.7545000000000001,-0.029500000000000002,0.7550764862,0.0545,-0.0195,0.057883503700000005,0.7000000000000001,-0.01,0.7000714249000001,0.7545000000000001,-0.029500000000000002,0.7550764862,0.0545,-0.0195,0.057883503700000005,0.7000000000000001,-0.01,0.7000714249000001
2020-04-16 01:30:00,0.761,-0.0485,0.7625439332,0.051000000000000004,-0.018500000000000003,0.0542517281,0.71,-0.03,0.7106335202,0.771,-0.0285,0.7715265712,0.051000000000000004,-0.018500000000000003,0.0542517281,0.72,-0.01,0.7200694411
2020-04-16 02:00:00,0.8675,-0.0235,0.8678182413000001,0.0375,-0.0135,0.039855990800000005,0.8300000000000001,-0.01,0.8300602388,0.8775000000000001,-0.0235,0.8778146160000001,0.0375,-0.0135,0.039855990800000005,0.84,-0.01,0.8400595217
2020-04-16 02:30:00,0.859,-0.0205,0.859244581,0.029,-0.0105,0.030842341000000002,0.8300000000000001,-0.01,0.8300602388,0.879,-0.0205,0.8792390176,0.029,-0.0105,0.030842341000000002,0.85,-0.01,0.8500588215
2020-04-16 03:00:00,0.8525,-0.018000000000000002,0.8526900082000001,0.022500000000000003,-0.008,0.0238799079,0.8300000000000001,-0.01,0.8300602388,0.8625,-0.018000000000000002,0.8626878056,0.022500000000000003,-0.008,0.0238799079,0.84,-0.01,0.8400595217
2020-04-16 03:30:00,0.8295,-0.0205,0.8297532766,0.029500000000000002,-0.0105,0.0313129366,0.8,-0.01,0.8000624976,0.8395,-0.0205,0.8397502605,0.029500000000000002,-0.0105,0.0313129366,0.81,-0.01,0.810061726
2020-04-16 04:00:00,0.8055,-0.053,0.8072417544,0.035500000000000004,-0.013000000000000001,0.0378054229,0.77,-0.04,0.7710382610000001,0.8055,-0.043000000000000003,0.8066469178,0.035500000000000004,-0.013000000000000001,0.0378054229,0.77,-0.03,0.770584194
2020-04-16 04:30:00,0.79,-0.0545,0.7918776736,0.04,-0.0145,0.0425470328,0.75,-0.04,0.7510659092,0.8,-0.044500000000000005,0.8012367004000001,0.04,-0.0145,0.0425470328,0.76,-0.03,0.7605918748
2020-04-16 05:00:00,0.793,-0.0655,0.7957004776000001,0.043000000000000003,-0.0155,0.045708314300000004,0.75,-0.05,0.7516648189,0.803,-0.0455,0.8042880392,0.043000000000000003,-0.0155,0.045708314300000004,0.76,-0.03,0.7605918748
2020-04-16 05:30:00,0.8140000000000001,-0.036000000000000004,0.8147956799,0.044,-0.016,0.0468187996,0.77,-0.02,0.7702596965,0.8240000000000001,-0.026000000000000002,0.8244100921,0.044,-0.016,0.0468187996,0.78,-0.01,0.7800640999
2020-04-16 06:00:00,0.8905000000000001,-0.0015,0.8905012633,0.060500000000000005,-0.021500000000000002,0.0642066975,0.8300000000000001,0.02,0.8302409289,0.9005000000000001,0.0085,0.9005401157,0.060500000000000005,-0.021500000000000002,0.0642066975,0.84,0.03,0.8405355436
2020-04-16 06:30:00,0.9825,0.171,0.9972698983,0.0825,-0.029,0.08744855630000001,0.9,0.2,0.9219544457000001,0.9725,-0.11900000000000001,0.9797536680000001,0.0825,-0.029,0.08744855630000001,0.89,-0.09,0.8945389874
2020-04-16 07:00:00,1.051,0.0345,1.051566094,0.131,-0.0455,0.1386767825,0.92,0.08,0.9234717104,1.061,0.0345,1.0615607613,0.131,-0.0455,0.1386767825,0.93,0.08,0.9334345183
2020-04-16 07:30:00,1.142,0.054,1.1432759947,0.162,-0.056,0.1714059509,0.98,0.11,0.9861541462000001,1.152,0.064,1.1537764081,0.162,-0.056,0.1714059509,0.99,0.12,0.9972462083
2020-04-16 08:00:00,1.0895,0.0325,1.0899846329,0.1695,-0.0575,0.1789874297,0.92,0.09,0.9243916919,1.0895,0.0325,1.0899846329,0.1695,-0.0575,0.1789874297,0.92,0.09,0.9243916919
2020-04-16 08:30:00,1.0585,0.0455,1.0594774655,0.1385,-0.044500000000000005,0.14547336530000002,0.92,0.09,0.9243916919,1.0585,0.0455,1.0594774655,0.1385,-0.044500000000000005,0.14547336530000002,0.92,0.09,0.9243916919
2020-04-16 09:00:00,1.0075,0.021,1.0077188348,0.0975,-0.029,0.1017214333,0.91,0.05,0.9113725912,1.0075,0.031,1.0079768102,0.0975,-0.029,0.1017214333,0.91,0.06,0.9119758769
2020-04-16 09:30:00,1.052,0.0565,1.0535161366,0.052000000000000005,-0.0135,0.053723830800000004,1.0,0.07,1.0024470061,1.052,0.0465,1.0530271839,0.052000000000000005,-0.0135,0.053723830800000004,1.0,0.06,1.0017983829
2020-04-16 10:00:00,1.061,0.053500000000000006,1.0623479891,0.061,-0.0165,0.0631921672,1.0,0.07,1.0024470061,1.061,0.043500000000000004,1.0618913551,0.061,-0.0165,0.0631921672,1.0,0.06,1.0017983829
2020-04-16 10:30:00,0.97,0.049,0.9712368403,0.08,-0.021,0.0827103379,0.89,0.07,0.8927485648,0.97,0.039,0.970783704,0.08,-0.021,0.0827103379,0.89,0.06,0.8920201791000001
2020-04-16 11:00:00,0.9595,0.0455,0.9605782113,0.08950000000000001,-0.0245,0.0927927799,0.87,0.07,0.872811549,0.9695,0.035500000000000004,0.9701497307,0.08950000000000001,-0.0245,0.0927927799,0.88,0.06,0.8820430828
2020-04-16 11:30:00,0.999,0.0815,1.0023189363,0.069,-0.018500000000000003,0.0714370352,0.93,0.1,0.9353608929,0.999,0.021500000000000002,0.9992313296,0.069,-0.018500000000000003,0.0714370352,0.93,0.04,0.9308598176
2020-04-16 12:00:00,0.88,0.0475,0.8812810278000001,0.09,-0.022500000000000003,0.09276987660000001,0.79,0.07,0.7930952024,0.88,0.0475,0.8812810278000001,0.09,-0.022500000000000003,0.09276987660000001,0.79,0.07,0.7930952024
2020-04-16 12:30:00,0.904,0.022,0.9042676595,0.074,-0.018000000000000002,0.0761577311,0.8300000000000001,0.04,0.8309632964,0.914,0.022,0.9142647319,0.074,-0.018000000000000002,0.0761577311,0.84,0.04,0.8409518417
2020-04-16 13:00:00,0.9075000000000001,0.0,0.9075000000000001,0.0475,-0.01,0.048541219600000005,0.86,0.01,0.8600581376,0.9175000000000001,0.02,0.9177179578,0.0475,-0.01,0.048541219600000005,0.87,0.03,0.8705170877
2020-04-16 13:30:00,0.798,0.018000000000000002,0.7982029817,0.058,-0.012,0.0592283716,0.74,0.03,0.7406078585,0.798,0.018000000000000002,0.7982029817,0.058,-0.012,0.0592283716,0.74,0.03,0.7406078585
2020-04-16 14:00:00,0.804,0.0165,0.8041692919000001,0.064,-0.0135,0.0654083328,0.74,0.03,0.7406078585,0.804,0.036500000000000005,0.8048280872,0.064,-0.0135,0.0654083328,0.74,0.05,0.7416872656
2020-04-16 14:30:00,0.803,0.019,0.8032247506,0.053,-0.011,0.0541294744,0.75,0.03,0.7505997602000001,0.793,0.039,0.7939584372,0.053,-0.011,0.0541294744,0.74,0.05,0.7416872656
2020-04-16 15:00:00,0.7605000000000001,0.0105,0.7605724818,0.0805,-0.0195,0.08282813530000001,0.68,0.03,0.6806614430000001,0.7705000000000001,0.030500000000000003,0.7711034302,0.0805,-0.0195,0.08282813530000001,0.6900000000000001,0.05,0.6918092223
2020-04-16 15:30:00,0.8535,0.2195,0.8812732266000001,0.043500000000000004,-0.0105,0.0447493017,0.81,0.23,0.8420213774,0.8335,-0.1705,0.8507599544000001,0.043500000000000004,-0.0105,0.0447493017,0.79,-0.16,0.8060397013
2020-04-16 16:00:00,0.93,0.866,1.2707698454,0.05,-0.014,0.0519230199,0.88,0.88,1.2445079349000001,0.81,-0.784,1.1272781378,0.05,-0.014,0.0519230199,0.76,-0.77,1.081896483
2020-04-16 16:30:00,0.988,0.837,1.2948795311,0.048,-0.013000000000000001,0.049729267,0.9400000000000001,0.85,1.2673200069,0.858,-0.803,1.1751480758,0.048,-0.013000000000000001,0.049729267,0.81,-0.79,1.1314592347999999
2020-04-16 17:00:00,0.9895,0.247,1.0198623682,0.0495,-0.013000000000000001,0.051178608800000004,0.9400000000000001,0.26,0.9752948272,0.9495,-0.193,0.9689165341,0.0495,-0.013000000000000001,0.051178608800000004,0.9,-0.18,0.9178235124
2020-04-16 17:30:00,1.0535,0.045,1.0544606441,0.053500000000000006,-0.015,0.055563027300000005,1.0,0.06,1.0017983829,1.0635,0.055,1.0649212412,0.053500000000000006,-0.015,0.055563027300000005,1.01,0.07,1.0124228366
2020-04-16 18:00:00,1.203,0.0465,1.2038983553,0.043000000000000003,-0.0135,0.0450693909,1.16,0.06,1.1615506877,1.203,0.0565,1.2043260563,0.043000000000000003,-0.0135,0.0450693909,1.16,0.07,1.1621101497
2020-04-16 18:30:00,1.287,0.0545,1.2881534264,0.017,-0.0055000000000000005,0.017867568400000002,1.27,0.06,1.2714165328,1.287,0.0245,1.2872331762,0.017,-0.0055000000000000005,0.017867568400000002,1.27,0.03,1.2703542813
2020-04-16 19:00:00,1.289,0.046,1.2898205302,0.039,-0.014,0.0414366987,1.25,0.06,1.2514391715,1.289,0.016,1.289099298,0.039,-0.014,0.0414366987,1.25,0.03,1.2503599482
2020-04-16 19:30:00,1.2485,0.0235,1.2487211458,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.23,0.03,1.2303657993,1.2485,0.0235,1.2487211458,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.23,0.03,1.2303657993
2020-04-16 20:00:00,1.224,0.021,1.2241801338,0.024,-0.009000000000000001,0.025632011200000002,1.2,0.03,1.2003749414,1.224,0.021,1.2241801338,0.024,-0.009000000000000001,0.025632011200000002,1.2,0.03,1.2003749414
2020-04-16 20:30:00,1.3075,0.79,1.5276309273000002,0.0275,-0.01,0.0292617498,1.28,0.8,1.5094369811,1.1875,-0.75,1.4045128159,0.0275,-0.01,0.0292617498,1.16,-0.74,1.375936045
2020-04-16 21:00:00,1.258,0.77,1.4749454227,0.028,-0.01,0.029732137500000002,1.23,0.78,1.4564683313,1.148,-0.75,1.3712782358,0.028,-0.01,0.029732137500000002,1.12,-0.74,1.3423859356
2020-04-16 21:30:00,1.1515,0.012,1.1515625254,0.021500000000000002,-0.008,0.0229401395,1.13,0.02,1.1301769773,1.1615,0.022,1.1617083326,0.021500000000000002,-0.008,0.0229401395,1.1400000000000001,0.03,1.1403946685
2020-04-16 22:00:00,1.0855,-0.023,1.0857436392,0.035500000000000004,-0.013000000000000001,0.0378054229,1.05,-0.01,1.050047618,1.0855,-0.013000000000000001,1.0855778415,0.035500000000000004,-0.013000000000000001,0.0378054229,1.05,0.0,1.05
2020-04-16 22:30:00,1.058,0.016,1.0581209761,0.038,-0.014,0.0404969135,1.02,0.03,1.0204410811,1.058,0.006,1.0580170131,0.038,-0.014,0.0404969135,1.02,0.02,1.0201960596
2020-04-16 23:00:00,0.9655,0.151,0.9772365374,0.025500000000000002,-0.009000000000000001,0.0270416346,0.9400000000000001,0.16,0.9535197953000001,0.9455,-0.149,0.9571683499,0.025500000000000002,-0.009000000000000001,0.0270416346,0.92,-0.14,0.9305912099
2020-04-16 23:30:00,0.8585,0.053,0.8601344372,0.018500000000000003,-0.007,0.0197800404,0.84,0.06,0.8421401309000001,0.8485,-0.08700000000000001,0.8529485623,0.018500000000000003,-0.007,0.0197800404,0.8300000000000001,-0.08,0.8338465087
2020-04-17 00:00:00,0.802,-0.021500000000000002,0.8022881340000001,0.032,-0.0115,0.0340036763,0.77,-0.01,0.7700649323000001,0.812,-0.021500000000000002,0.8122845868,0.032,-0.0115,0.0340036763,0.78,-0.01,0.7800640999
2020-04-17 00:30:00,0.76,-0.017,0.7601901078000001,0.02,-0.007,0.0211896201,0.74,-0.01,0.7400675645,0.76,-0.017,0.7601901078000001,0.02,-0.007,0.0211896201,0.74,-0.01,0.7400675645
2020-04-17 01:00:00,0.7575000000000001,-0.0165,0.7576796817,0.0175,-0.006500000000000001,0.0186681547,0.74,-0.01,0.7400675645,0.7575000000000001,-0.0165,0.7576796817,0.0175,-0.006500000000000001,0.0186681547,0.74,-0.01,0.7400675645
2020-04-17 01:30:00,0.7435,-0.0455,0.7448909316,0.043500000000000004,-0.0155,0.0461789996,0.7000000000000001,-0.03,0.7006425622,0.7435,-0.025500000000000002,0.7439371613,0.043500000000000004,-0.0155,0.0461789996,0.7000000000000001,-0.01,0.7000714249000001
2020-04-17 02:00:00,0.7945,-0.043500000000000004,0.7956899522,0.0945,-0.0335,0.10026215640000001,0.7000000000000001,-0.01,0.7000714249000001,0.7945,-0.043500000000000004,0.7956899522,0.0945,-0.0335,0.10026215640000001,0.7000000000000001,-0.01,0.7000714249000001
2020-04-17 02:30:00,0.7935,-0.043000000000000003,0.7946642373,0.0935,-0.033,0.0991526601,0.7000000000000001,-0.01,0.7000714249000001,0.7935,-0.043000000000000003,0.7946642373,0.0935,-0.033,0.0991526601,0.7000000000000001,-0.01,0.7000714249000001
2020-04-17 03:00:00,0.802,-0.026000000000000002,0.8024213357000001,0.10200000000000001,-0.036000000000000004,0.1081665383,0.7000000000000001,0.01,0.7000714249000001,0.802,-0.006,0.8020224436000001,0.10200000000000001,-0.036000000000000004,0.1081665383,0.7000000000000001,0.03,0.7006425622
2020-04-17 03:30:00,0.7695000000000001,-0.0395,0.7705131407,0.1395,-0.0495,0.1480219578,0.63,0.01,0.6300793601,0.7795000000000001,-0.0195,0.7797438682000001,0.1395,-0.0495,0.1480219578,0.64,0.03,0.6407027392
2020-04-17 04:00:00,0.7555000000000001,-0.0415,0.7566389496,0.14550000000000002,-0.051500000000000004,0.15434539190000002,0.61,0.01,0.6100819617000001,0.7655000000000001,-0.021500000000000002,0.7658018673,0.14550000000000002,-0.051500000000000004,0.15434539190000002,0.62,0.03,0.6207253821000001
2020-04-17 04:30:00,0.7785000000000001,-0.025,0.7789013095,0.0985,-0.035,0.10453348750000001,0.68,0.01,0.6800735254,0.7885000000000001,-0.005,0.7885158527,0.0985,-0.035,0.10453348750000001,0.6900000000000001,0.03,0.6906518660000001
2020-04-17 05:00:00,0.727,-0.057,0.7292311019000001,0.077,-0.027,0.0815965686,0.65,-0.03,0.6506919394,0.727,-0.047,0.7285176731,0.077,-0.027,0.0815965686,0.65,-0.02,0.6503076195
2020-04-17 05:30:00,0.7395,-0.0545,0.741505563,0.0695,-0.0245,0.0736919263,0.67,-0.03,0.6706713055,0.7495,-0.044500000000000005,0.7508198852,0.0695,-0.0245,0.0736919263,0.68,-0.02,0.6802940541
2020-04-17 06:00:00,0.8245,0.3065,0.8796263411,0.0945,-0.0335,0.10026215640000001,0.73,0.34,0.8052949770000001,0.7745000000000001,-0.3435,0.8472558645,0.0945,-0.0335,0.10026215640000001,0.68,-0.31,0.7473285757
2020-04-17 06:30:00,0.9425,0.152,0.9546780871,0.1625,-0.058,0.1725405749,0.78,0.21,0.8077747211,0.9225000000000001,-0.078,0.9257916882,0.1625,-0.058,0.1725405749,0.76,-0.02,0.7602631123
2020-04-17 07:00:00,1.0625,0.077,1.0652864638,0.2025,-0.073,0.21525624270000002,0.86,0.15,0.8729833904000001,1.0625,0.08700000000000001,1.0660559319,0.2025,-0.073,0.21525624270000002,0.86,0.16,0.8747571091
2020-04-17 07:30:00,1.106,0.09,1.1096558025,0.166,-0.06,0.1765106229,0.9400000000000001,0.15,0.9518928511,1.116,0.1,1.1204713294,0.166,-0.06,0.1765106229,0.9500000000000001,0.16,0.9633794683
2020-04-17 08:00:00,1.1365,0.08650000000000001,1.1397870415,0.17650000000000002,-0.0635,0.1875753182,0.96,0.15,0.9716480844000001,1.1465,0.10650000000000001,1.1514358428,0.17650000000000002,-0.0635,0.1875753182,0.97,0.17,0.9847842403
2020-04-17 08:30:00,1.1275,0.0835,1.130587679,0.1875,-0.0665,0.19894345930000001,0.9400000000000001,0.15,0.9518928511,1.1275,0.07350000000000001,1.1298931365,0.1875,-0.0665,0.19894345930000001,0.9400000000000001,0.14,0.9503683496
2020-04-17 09:00:00,1.1065,0.081,1.1094607925,0.1965,-0.069,0.2082624546,0.91,0.15,0.9222797840000001,1.1065,0.07100000000000001,1.1087755634,0.1965,-0.069,0.2082624546,0.91,0.14,0.9207062507
2020-04-17 09:30:00,1.0895,0.085,1.092810711,0.1895,-0.065,0.20033783970000002,0.9,0.15,0.9124143795,1.0895,0.075,1.0920784084,0.1895,-0.065,0.20033783970000002,0.9,0.14,0.9108238029
2020-04-17 10:00:00,1.1995,0.0805,1.202198195,0.1695,-0.059500000000000004,0.1796399176,1.03,0.14,1.0394710193,1.1995,0.0805,1.202198195,0.1695,-0.059500000000000004,0.1796399176,1.03,0.14,1.0394710193
2020-04-17 10:30:00,1.134,0.08650000000000001,1.1372942671,0.164,-0.053500000000000006,0.17250579700000002,0.97,0.14,0.9800510191,1.1440000000000001,0.08650000000000001,1.1472655534,0.164,-0.053500000000000006,0.17250579700000002,0.98,0.14,0.9899494937000001
2020-04-17 11:00:00,1.0865,0.0755,1.0891200577,0.1865,-0.0645,0.1973385416,0.9,0.14,0.9108238029,1.0865,0.0755,1.0891200577,0.1865,-0.0645,0.1973385416,0.9,0.14,0.9108238029
2020-04-17 11:30:00,1.188,0.0645,1.1897496585,0.158,-0.0555,0.16746417530000002,1.03,0.12,1.0369667304,1.188,0.0745,1.1903336717,0.158,-0.0555,0.16746417530000002,1.03,0.13,1.0381714695
2020-04-17 12:00:00,1.2755,0.0415,1.2761749488,0.1655,-0.0585,0.1755348968,1.11,0.1,1.1144954015,1.2755,0.051500000000000004,1.2765392669,0.1655,-0.0585,0.1755348968,1.11,0.11,1.115437134
2020-04-17 12:30:00,1.2305,0.002,1.2305016254,0.1905,-0.068,0.20227271200000002,1.04,0.07,1.0423531072,1.2305,0.012,1.2305585114,0.1905,-0.068,0.20227271200000002,1.04,0.08,1.0430723848
2020-04-17 13:00:00,1.2045,-0.007500000000000001,1.2045233497,0.1345,-0.0475,0.1426411582,1.07,0.04,1.0707474025,1.2045,-0.007500000000000001,1.2045233497,0.1345,-0.0475,0.1426411582,1.07,0.04,1.0707474025
2020-04-17 13:30:00,1.2065000000000001,-0.019,1.206649597,0.1665,-0.059000000000000004,0.1766444168,1.04,0.04,1.0407689465,1.2065000000000001,-0.019,1.206649597,0.1665,-0.059000000000000004,0.1766444168,1.04,0.04,1.0407689465
2020-04-17 14:00:00,1.184,-0.0165,1.1841149649,0.214,-0.0765,0.2272625134,0.97,0.06,0.9718538985,1.184,-0.0165,1.1841149649,0.214,-0.0765,0.2272625134,0.97,0.06,0.9718538985
2020-04-17 14:30:00,1.1045,-0.022,1.1047190819,0.0945,-0.032,0.0997709878,1.01,0.01,1.0100495037,1.1045,-0.012,1.1045651859,0.0945,-0.032,0.0997709878,1.01,0.02,1.0101980004
2020-04-17 15:00:00,1.0535,0.015,1.0536067815,0.10350000000000001,-0.035,0.1092577228,0.9500000000000001,0.05,0.9513148795,1.0535,-0.045,1.0544606441,0.10350000000000001,-0.035,0.1092577228,0.9500000000000001,-0.01,0.9500526301000001
2020-04-17 15:30:00,1.08,-0.002,1.0800018519,0.15,-0.052000000000000005,0.158757677,0.93,0.05,0.9313431162,1.08,0.008,1.0800296292,0.15,-0.052000000000000005,0.158757677,0.93,0.06,0.931933474
2020-04-17 16:00:00,1.1945000000000001,0.028,1.1948281257,0.17450000000000002,-0.062,0.1851870676,1.02,0.09,1.02396289,1.1945000000000001,0.028,1.1948281257,0.17450000000000002,-0.062,0.1851870676,1.02,0.09,1.02396289
2020-04-17 16:30:00,1.2565,0.0285,1.2568231777,0.1165,-0.0415,0.12367093430000001,1.1400000000000001,0.07,1.1421471009,1.2565,0.0385,1.2570896945,0.1165,-0.0415,0.12367093430000001,1.1400000000000001,0.08,1.1428035702
2020-04-17 17:00:00,1.2955,0.0465,1.2963342547,0.0655,-0.0235,0.0695880737,1.23,0.07,1.2319902597,1.2955,-0.0035,1.2955047279,0.0655,-0.0235,0.0695880737,1.23,0.02,1.2301625909
2020-04-17 17:30:00,1.4115,0.21050000000000002,1.4271098416,0.1115,-0.0395,0.1182898981,1.3,0.25,1.3238202295,1.3815,-0.11950000000000001,1.386658754,0.1115,-0.0395,0.1182898981,1.27,-0.08,1.2725171905
2020-04-17 18:00:00,1.4025,0.044,1.4031900263,0.10250000000000001,-0.036000000000000004,0.1086381609,1.3,0.08,1.3024592124,1.4025,0.054,1.4035391872,0.10250000000000001,-0.036000000000000004,0.1086381609,1.3,0.09,1.3031116606
2020-04-17 18:30:00,1.454,0.043000000000000003,1.4546356932,0.10400000000000001,-0.037,0.11038568750000001,1.35,0.08,1.352368293,1.444,0.053,1.4449723181,0.10400000000000001,-0.037,0.11038568750000001,1.34,0.09,1.3430189872
2020-04-17 19:00:00,1.4505,0.044,1.4511672026,0.1005,-0.036000000000000004,0.1067532201,1.35,0.08,1.352368293,1.4405000000000001,0.054,1.4415117932000001,0.1005,-0.036000000000000004,0.1067532201,1.34,0.09,1.3430189872
2020-04-17 19:30:00,1.4055,0.021,1.4056568749,0.1655,-0.059000000000000004,0.1757021628,1.24,0.08,1.2425779654,1.4055,0.031,1.4058418297,0.1655,-0.059000000000000004,0.1757021628,1.24,0.09,1.2432618389
2020-04-17 20:00:00,1.376,0.07250000000000001,1.3779086508,0.106,-0.0375,0.1124377606,1.27,0.11,1.2747548784,1.376,0.0025,1.3760022711,0.106,-0.0375,0.1124377606,1.27,0.04,1.2706297651
2020-04-17 20:30:00,1.3735,0.81,1.5945539345,0.0835,-0.03,0.08872570090000001,1.29,0.84,1.5393829933,1.2535,-0.76,1.4658998090000002,0.0835,-0.03,0.08872570090000001,1.17,-0.73,1.3790576493
2020-04-17 21:00:00,1.306,0.842,1.5538983236,0.106,-0.038,0.1126055061,1.2,0.88,1.488086019,1.176,-0.8280000000000001,1.4382489353,0.106,-0.038,0.1126055061,1.07,-0.79,1.3300375935
2020-04-17 21:30:00,1.2635,0.836,1.5150340755,0.12350000000000001,-0.044,0.1311039664,1.1400000000000001,0.88,1.4401388822,1.1335,-0.834,1.4072591268,0.12350000000000001,-0.044,0.1311039664,1.01,-0.79,1.2822636234
2020-04-17 22:00:00,1.197,0.5365,1.3117321563,0.177,-0.0635,0.1880458721,1.02,0.6000000000000001,1.1833849754,1.117,-0.5435,1.2422082152,0.177,-0.0635,0.1880458721,0.9400000000000001,-0.48,1.0554619842
2020-04-17 22:30:00,1.062,-0.017,1.0621360553,0.132,-0.047,0.1401178076,0.93,0.03,0.9304837452,1.072,-0.007,1.0720228542,0.132,-0.047,0.1401178076,0.9400000000000001,0.04,0.9408506789000001
2020-04-17 23:00:00,0.9975,-0.022500000000000003,0.9977537271,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.85,0.03,0.8505292470000001,0.9975,-0.0125,0.9975783177,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.85,0.04,0.850940656
2020-04-17 23:30:00,0.966,0.494,1.0849847925,0.156,-0.056,0.1657467948,0.81,0.55,0.9790812019,0.886,-0.526,1.0303746891,0.156,-0.056,0.1657467948,0.73,-0.47000000000000003,0.8682165628
2020-04-18 00:00:00,0.896,0.0845,0.8999756941,0.23600000000000002,-0.0855,0.2510104579,0.66,0.17,0.6815423685,0.886,-0.1155,0.8934966424,0.23600000000000002,-0.0855,0.2510104579,0.65,-0.03,0.6506919394
2020-04-18 00:30:00,0.8345,-0.011,0.8345724954,0.2245,-0.081,0.23866556100000003,0.61,0.07,0.6140032573,0.8345,-0.011,0.8345724954,0.2245,-0.081,0.23866556100000003,0.61,0.07,0.6140032573
