Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-18 01:00:00,0.8185,-0.022500000000000003,0.8188091963,0.11850000000000001,-0.0425,0.12589082570000001,0.7000000000000001,0.02,0.700285656,0.8185,-0.0125,0.8185954434,0.11850000000000001,-0.0425,0.12589082570000001,0.7000000000000001,0.03,0.7006425622
2020-04-18 01:30:00,0.8515,-0.0115,0.8515776535,0.1715,-0.061500000000000006,0.1821935784,0.68,0.05,0.6818357573,0.8515,-0.0115,0.8515776535,0.1715,-0.061500000000000006,0.1821935784,0.68,0.05,0.6818357573
2020-04-18 02:00:00,0.903,-0.001,0.9030005537,0.14300000000000002,-0.051000000000000004,0.1518222645,0.76,0.05,0.7616429610000001,0.913,-0.001,0.9130005476,0.14300000000000002,-0.051000000000000004,0.1518222645,0.77,0.05,0.7716216690000001
2020-04-18 02:30:00,0.883,-0.0275,0.8834281238,0.133,-0.0475,0.14122765310000002,0.75,0.02,0.7502666193,0.883,-0.0175,0.8831733975,0.133,-0.0475,0.14122765310000002,0.75,0.03,0.7505997602000001
2020-04-18 03:00:00,0.811,-0.0375,0.8118665223,0.161,-0.0575,0.1709597906,0.65,0.02,0.6503076195,0.8210000000000001,-0.0275,0.8214604373000001,0.161,-0.0575,0.1709597906,0.66,0.03,0.6606814664
2020-04-18 03:30:00,0.8145,-0.051000000000000004,0.8160951231,0.1145,-0.041,0.12161928300000001,0.7000000000000001,-0.01,0.7000714249000001,0.8145,-0.041,0.8155312686,0.1145,-0.041,0.12161928300000001,0.7000000000000001,0.0,0.7000000000000001
2020-04-18 04:00:00,0.7915000000000001,-0.054,0.7933399334,0.1515,-0.054,0.16083609670000001,0.64,0.0,0.64,0.8015,-0.034,0.8022208237,0.1515,-0.054,0.16083609670000001,0.65,0.02,0.6503076195
2020-04-18 04:30:00,0.786,-0.0505,0.7876206257,0.08600000000000001,-0.030500000000000003,0.0912482877,0.7000000000000001,-0.02,0.700285656,0.786,-0.0405,0.7870427244,0.08600000000000001,-0.030500000000000003,0.0912482877,0.7000000000000001,-0.01,0.7000714249000001
2020-04-18 05:00:00,0.781,-0.0485,0.7825044728,0.081,-0.0285,0.0858676307,0.7000000000000001,-0.02,0.700285656,0.781,-0.0385,0.7819483679,0.081,-0.0285,0.0858676307,0.7000000000000001,-0.01,0.7000714249000001
2020-04-18 05:30:00,0.794,-0.0335,0.7947063923000001,0.094,-0.0335,0.0997910317,0.7000000000000001,0.0,0.7000000000000001,0.794,-0.0335,0.7947063923000001,0.094,-0.0335,0.0997910317,0.7000000000000001,0.0,0.7000000000000001
2020-04-18 06:00:00,0.8835000000000001,0.0055000000000000005,0.8835171192,0.1535,-0.0545,0.1628879983,0.73,0.06,0.7324616031000001,0.8835000000000001,0.0155,0.8836359545,0.1535,-0.0545,0.1628879983,0.73,0.07,0.7333484847
2020-04-18 06:30:00,0.966,0.0455,0.9670709643000001,0.126,-0.044500000000000005,0.1336272801,0.84,0.09,0.8448076704,0.966,0.0555,0.9675930188,0.126,-0.044500000000000005,0.1336272801,0.84,0.1,0.8459314393
2020-04-18 07:00:00,1.01,0.051000000000000004,1.011286804,0.11,-0.039,0.1167090399,0.9,0.09,0.9044888059,1.02,0.061,1.0218223916,0.11,-0.039,0.1167090399,0.91,0.1,0.9154780172
2020-04-18 07:30:00,1.086,0.042,1.0868118512,0.136,-0.048,0.14422205100000002,0.9500000000000001,0.09,0.954253635,1.086,0.052000000000000005,1.0872442228,0.136,-0.048,0.14422205100000002,0.9500000000000001,0.1,0.9552486587000001
2020-04-18 08:00:00,1.1155,0.053,1.1167583669,0.10550000000000001,-0.037,0.1118000447,1.01,0.09,1.0140019724,1.1255,0.063,1.1272618374,0.10550000000000001,-0.037,0.1118000447,1.02,0.1,1.024890238
2020-04-18 08:30:00,1.191,0.881,1.4814324149,0.111,-0.039,0.1176520293,1.08,0.92,1.4187318281,1.071,-0.769,1.3184847364,0.111,-0.039,0.1176520293,0.96,-0.73,1.2060265337
2020-04-18 09:00:00,1.1815,0.8845000000000001,1.4759005725,0.1015,-0.035500000000000004,0.1075290658,1.08,0.92,1.4187318281,1.0615,-0.7955,1.3265000942,0.1015,-0.035500000000000004,0.1075290658,0.96,-0.76,1.2244182292
2020-04-18 09:30:00,1.2305,0.8855000000000001,1.5159948879,0.1005,-0.0345,0.1062567645,1.13,0.92,1.4571547619,1.1105,-0.7945,1.3654451655,0.1005,-0.0345,0.1062567645,1.01,-0.76,1.2640015823000001
2020-04-18 10:00:00,1.2115,0.858,1.484552542,0.12150000000000001,-0.042,0.1285544632,1.09,0.9,1.4135416513,1.0815,-0.8220000000000001,1.3584278597,0.12150000000000001,-0.042,0.1285544632,0.96,-0.78,1.2369316877
2020-04-18 10:30:00,1.201,0.846,1.4690530964000001,0.07100000000000001,-0.024,0.07494664770000001,1.13,0.87,1.4261135999999999,1.071,-0.8240000000000001,1.3513019648,0.07100000000000001,-0.024,0.07494664770000001,1.0,-0.8,1.2806248475
2020-04-18 11:00:00,1.198,0.835,1.4602838765000001,0.048,-0.015,0.0502891638,1.15,0.85,1.4300349646,1.078,-0.835,1.3635648133,0.048,-0.015,0.0502891638,1.03,-0.8200000000000001,1.3165485179
2020-04-18 11:30:00,1.211,0.8515,1.4803963152000001,0.061,-0.018500000000000003,0.0637436271,1.15,0.87,1.4420124826,1.071,-0.8385,1.3601923577,0.061,-0.018500000000000003,0.0637436271,1.01,-0.8200000000000001,1.3009611831
2020-04-18 12:00:00,1.1315,0.8495,1.4149001732,0.07150000000000001,-0.0205,0.0743807771,1.06,0.87,1.3713132392,1.0115,-0.8405,1.3151321226000001,0.07150000000000001,-0.0205,0.0743807771,0.9400000000000001,-0.8200000000000001,1.2473972904
2020-04-18 12:30:00,1.105,0.8505,1.3944085664,0.075,-0.0195,0.0774935481,1.03,0.87,1.3482581355,0.975,-0.8095,1.2672471148,0.075,-0.0195,0.0774935481,0.9,-0.79,1.1975391434
2020-04-18 13:00:00,1.2045,0.8545,1.4768176936000001,0.0545,-0.0155,0.0566612743,1.15,0.87,1.4420124826,1.0745,-0.8055,1.3429000335,0.0545,-0.0155,0.0566612743,1.02,-0.79,1.2901550294
2020-04-18 13:30:00,1.2075,0.8605,1.4827395253,0.0375,-0.0095,0.0386846223,1.17,0.87,1.4580123456,1.0775,-0.7995,1.3417177423,0.0375,-0.0095,0.0386846223,1.04,-0.79,1.3060245021
2020-04-18 14:00:00,1.1365,0.862,1.4264207829,0.036500000000000005,-0.008,0.037366428800000004,1.1,0.87,1.4024621207,1.0165,-0.8180000000000001,1.3047590774,0.036500000000000005,-0.008,0.037366428800000004,0.98,-0.81,1.2714165328
2020-04-18 14:30:00,1.11,0.864,1.4066257497999999,0.03,-0.006,0.030594117100000002,1.08,0.87,1.3868309198,0.99,-0.8160000000000001,1.2829481673,0.03,-0.006,0.030594117100000002,0.96,-0.81,1.2560652849
2020-04-18 15:00:00,1.1465,0.863,1.4350021777,0.026500000000000003,-0.007,0.0274089401,1.12,0.87,1.4182030884,1.0265,-0.8170000000000001,1.3119417861,0.026500000000000003,-0.007,0.0274089401,1.0,-0.81,1.2868954892
2020-04-18 15:30:00,1.124,0.8615,1.4161773371,0.034,-0.0085,0.035046397800000004,1.09,0.87,1.3946325681,1.004,-0.8185,1.2953602781,0.034,-0.0085,0.035046397800000004,0.97,-0.81,1.2637246536
2020-04-18 16:00:00,1.0585,0.859,1.363195969,0.0485,-0.011,0.049731780600000004,1.01,0.87,1.3330416348,0.9285,-0.8210000000000001,1.2394164958,0.0485,-0.011,0.049731780600000004,0.88,-0.81,1.1960351165
2020-04-18 16:30:00,1.0965,0.858,1.3922917259,0.0465,-0.012,0.0480234318,1.05,0.87,1.3635981813,0.9765,-0.802,1.2636282088,0.0465,-0.012,0.0480234318,0.93,-0.79,1.2202458769
2020-04-18 17:00:00,1.121,0.86,1.4128839301,0.041,-0.01,0.0422018957,1.08,0.87,1.3868309198,0.991,-0.8200000000000001,1.2862663021,0.041,-0.01,0.0422018957,0.9500000000000001,-0.81,1.2484390253
2020-04-18 17:30:00,1.1755,0.052000000000000005,1.1766495868,0.035500000000000004,-0.008,0.0363902459,1.1400000000000001,0.06,1.1415778554,1.1755,0.042,1.1762500797,0.035500000000000004,-0.008,0.0363902459,1.1400000000000001,0.05,1.1410959644
2020-04-18 18:00:00,1.26,0.021500000000000002,1.2601834192,0.03,-0.0085,0.0311809237,1.23,0.03,1.2303657993,1.26,0.0415,1.2606832473,0.03,-0.0085,0.0311809237,1.23,0.05,1.2310158407
2020-04-18 18:30:00,1.3595000000000002,0.0205,1.3596545517,0.029500000000000002,-0.0095,0.0309919344,1.33,0.03,1.3303383028,1.3595000000000002,0.0405,1.3601031211,0.029500000000000002,-0.0095,0.0309919344,1.33,0.05,1.3309395178
2020-04-18 19:00:00,1.4145,0.0145,1.4145743176,0.044500000000000005,-0.0155,0.0471221816,1.37,0.03,1.3703284278,1.4145,0.0345,1.4149206692,0.044500000000000005,-0.0155,0.0471221816,1.37,0.05,1.3709121051
2020-04-18 19:30:00,1.3855,0.0105,1.3855397865,0.0555,-0.0195,0.058826014700000005,1.33,0.03,1.3303383028,1.3855,0.0105,1.3855397865,0.0555,-0.0195,0.058826014700000005,1.33,0.03,1.3303383028
2020-04-18 20:00:00,1.379,0.0125,1.3790566522,0.049,-0.0175,0.0520312406,1.33,0.03,1.3303383028,1.379,0.0325,1.3793829236000001,0.049,-0.0175,0.0520312406,1.33,0.05,1.3309395178
2020-04-18 20:30:00,1.3225,0.0115,1.3225499991,0.052500000000000005,-0.018500000000000003,0.0556641716,1.27,0.03,1.2703542813,1.3225,0.0115,1.3225499991,0.052500000000000005,-0.018500000000000003,0.0556641716,1.27,0.03,1.2703542813
2020-04-18 21:00:00,1.263,0.007500000000000001,1.2630222682,0.063,-0.022500000000000003,0.06689730940000001,1.2,0.03,1.2003749414,1.263,0.007500000000000001,1.2630222682,0.063,-0.022500000000000003,0.06689730940000001,1.2,0.03,1.2003749414
2020-04-18 21:30:00,1.219,0.0055000000000000005,1.2190124076,0.069,-0.0245,0.07322055720000001,1.15,0.03,1.1503912378,1.219,0.0055000000000000005,1.2190124076,0.069,-0.0245,0.07322055720000001,1.15,0.03,1.1503912378
2020-04-18 22:00:00,1.164,-0.019,1.1641550584,0.054,-0.019,0.0572450871,1.11,0.0,1.11,1.164,0.001,1.1640004296,0.054,-0.019,0.0572450871,1.11,0.02,1.1101801656
2020-04-18 22:30:00,1.127,0.386,1.1912703304,0.067,-0.024,0.0711688134,1.06,0.41000000000000003,1.136529806,1.077,-0.394,1.1468064353,0.067,-0.024,0.0711688134,1.01,-0.37,1.0756393448
2020-04-18 23:00:00,1.0715,0.8180000000000001,1.3480490533,0.061500000000000006,-0.022,0.06531653700000001,1.01,0.84,1.3136590121,0.9415,-0.842,1.2630860026000001,0.061500000000000006,-0.022,0.06531653700000001,0.88,-0.8200000000000001,1.2028299963
2020-04-18 23:30:00,0.982,0.8345,1.2886870256,0.07200000000000001,-0.025500000000000002,0.0763822623,0.91,0.86,1.2520782723,0.862,-0.8455,1.2074411994,0.07200000000000001,-0.025500000000000002,0.0763822623,0.79,-0.8200000000000001,1.1386395391
2020-04-19 00:00:00,0.868,0.076,0.8713208364,0.068,-0.024,0.07211102550000001,0.8,0.1,0.8062257748,0.858,-0.124,0.8669140673,0.068,-0.024,0.07211102550000001,0.79,-0.1,0.7963039621
2020-04-19 00:30:00,0.8475,-0.014,0.8476156263,0.0675,-0.024,0.0716397236,0.78,0.01,0.7800640999,0.8575,-0.004,0.8575093294,0.0675,-0.024,0.0716397236,0.79,0.02,0.790253124
2020-04-19 01:00:00,0.833,-0.029,0.8335046491,0.053,-0.019,0.056302753000000004,0.78,-0.01,0.7800640999,0.843,-0.019,0.8432140891000001,0.053,-0.019,0.056302753000000004,0.79,0.0,0.79
2020-04-19 01:30:00,0.811,-0.031,0.8115922622,0.031,-0.011,0.0328937684,0.78,-0.02,0.7802563681,0.8210000000000001,-0.031,0.8215850534,0.031,-0.011,0.0328937684,0.79,-0.02,0.790253124
2020-04-19 02:00:00,0.8685,-0.0505,0.8699669534000001,0.0285,-0.0105,0.0303726851,0.84,-0.04,0.8409518417,0.8685,-0.030500000000000003,0.8690353848,0.0285,-0.0105,0.0303726851,0.84,-0.02,0.8402380615
2020-04-19 02:30:00,0.881,-0.051000000000000004,0.8824749288,0.031,-0.011,0.0328937684,0.85,-0.04,0.850940656,0.891,-0.031,0.8915391186,0.031,-0.011,0.0328937684,0.86,-0.02,0.8602325267
2020-04-19 03:00:00,0.8290000000000001,-0.054,0.8307568838,0.039,-0.014,0.0414366987,0.79,-0.04,0.79101201,0.8290000000000001,-0.034,0.8296969326,0.039,-0.014,0.0414366987,0.79,-0.02,0.790253124
2020-04-19 03:30:00,0.7975,-0.053500000000000006,0.7992924997,0.0375,-0.0135,0.039855990800000005,0.76,-0.04,0.7610519036000001,0.8075,-0.0335,0.8081945929000001,0.0375,-0.0135,0.039855990800000005,0.77,-0.02,0.7702596965
2020-04-19 04:00:00,0.787,-0.05,0.7885867105000001,0.027,-0.01,0.0287923601,0.76,-0.04,0.7610519036000001,0.797,-0.04,0.7980031328,0.027,-0.01,0.0287923601,0.77,-0.03,0.770584194
2020-04-19 04:30:00,0.8150000000000001,-0.026500000000000003,0.8154307144,0.075,-0.026500000000000003,0.07954401300000001,0.74,0.0,0.74,0.8250000000000001,-0.0165,0.8251649835,0.075,-0.026500000000000003,0.07954401300000001,0.75,0.01,0.7500666637000001
2020-04-19 05:00:00,0.8105,-0.025,0.8108854728,0.07050000000000001,-0.025,0.0748014037,0.74,0.0,0.74,0.8205,-0.015,0.8206371001,0.07050000000000001,-0.025,0.0748014037,0.75,0.01,0.7500666637000001
2020-04-19 05:30:00,0.836,-0.013000000000000001,0.8361010704,0.036000000000000004,-0.013000000000000001,0.0382753184,0.8,0.0,0.8,0.846,-0.003,0.8460053191,0.036000000000000004,-0.013000000000000001,0.0382753184,0.81,0.01,0.810061726
2020-04-19 06:00:00,0.89,0.009000000000000001,0.8900455045000001,0.03,-0.011,0.031953090600000005,0.86,0.02,0.8602325267,0.89,-0.001,0.8900005618,0.03,-0.011,0.031953090600000005,0.86,0.01,0.8600581376
2020-04-19 06:30:00,0.935,0.0235,0.9352952742,0.075,-0.026500000000000003,0.07954401300000001,0.86,0.05,0.8614522622,0.935,0.0335,0.9355999412,0.075,-0.026500000000000003,0.07954401300000001,0.86,0.06,0.8620904825
2020-04-19 07:00:00,0.9835,0.0505,0.9847956641000001,0.0835,-0.029500000000000002,0.0885578907,0.9,0.08,0.9035485598,0.9835,0.0505,0.9847956641000001,0.0835,-0.029500000000000002,0.0885578907,0.9,0.08,0.9035485598
2020-04-19 07:30:00,1.0365,0.043500000000000004,1.0374124059,0.0465,-0.0165,0.0493406526,0.99,0.06,0.9918165153,1.0365,0.0635,1.0384433061,0.0465,-0.0165,0.0493406526,0.99,0.08,0.9932270637
2020-04-19 08:00:00,1.033,0.0345,1.0335759527,0.073,-0.025500000000000002,0.0773256102,0.96,0.06,0.9618731725,1.033,-0.0055000000000000005,1.0330146417,0.073,-0.025500000000000002,0.0773256102,0.96,0.02,0.9602083107
2020-04-19 08:30:00,1.075,0.8445,1.3670425195,0.045,-0.0155,0.0475946426,1.03,0.86,1.3418271126,0.965,-0.8255,1.2699115127,0.045,-0.0155,0.0475946426,0.92,-0.81,1.2257650672
2020-04-19 09:00:00,1.093,0.8385,1.3775816673,0.063,-0.021500000000000002,0.0665676348,1.03,0.86,1.3418271126,0.983,-0.8315,1.2875097087,0.063,-0.021500000000000002,0.0665676348,0.92,-0.81,1.2257650672
2020-04-19 09:30:00,1.161,0.8395,1.4327181334999999,0.061,-0.0205,0.0643525446,1.1,0.86,1.3962807741,1.041,-0.8305,1.3316948787,0.061,-0.0205,0.0643525446,0.98,-0.81,1.2714165328
2020-04-19 10:00:00,1.192,0.8230000000000001,1.4485140662,0.052000000000000005,-0.017,0.0547083175,1.1400000000000001,0.84,1.4160508465000001,1.072,-0.8270000000000001,1.3539250349,0.052000000000000005,-0.017,0.0547083175,1.02,-0.81,1.3024976008
2020-04-19 10:30:00,1.1965,0.7725000000000001,1.4242080255,0.0565,-0.0175,0.0591481192,1.1400000000000001,0.79,1.3869751259,1.0765,-0.7575000000000001,1.3163048659,0.0565,-0.0175,0.0591481192,1.02,-0.74,1.2601587202
2020-04-19 11:00:00,1.178,0.029500000000000002,1.1783693182000001,0.068,-0.0205,0.0710228836,1.11,0.05,1.1111255555,1.188,0.0395,1.1886564895,0.068,-0.0205,0.0710228836,1.12,0.06,1.1216059914
2020-04-19 11:30:00,1.161,0.0315,1.161427247,0.07100000000000001,-0.018500000000000003,0.0733706345,1.09,0.05,1.0911461864,1.161,0.0415,1.161741473,0.07100000000000001,-0.018500000000000003,0.0733706345,1.09,0.06,1.0916501271
2020-04-19 12:00:00,1.145,0.038,1.1456303941,0.055,-0.012,0.0562938718,1.09,0.05,1.0911461864,1.145,0.048,1.1460056719,0.055,-0.012,0.0562938718,1.09,0.06,1.0916501271
2020-04-19 12:30:00,1.1325,0.042,1.1332785403,0.0425,-0.008,0.0432463871,1.09,0.05,1.0911461864,1.1325,0.052000000000000005,1.1336931904,0.0425,-0.008,0.0432463871,1.09,0.06,1.0916501271
2020-04-19 13:00:00,1.0635,0.0375,1.0641609371,0.0635,-0.0125,0.0647186217,1.0,0.05,1.0012492197,1.0635,0.0475,1.0645602378,0.0635,-0.0125,0.0647186217,1.0,0.06,1.0017983829
2020-04-19 13:30:00,0.991,0.0415,0.9918685649000001,0.051000000000000004,-0.0085,0.0517034815,0.9400000000000001,0.05,0.941328848,0.991,0.051500000000000004,0.9923372663000001,0.051000000000000004,-0.0085,0.0517034815,0.9400000000000001,0.06,0.9419129471000001
2020-04-19 14:00:00,0.9635,0.035,0.9641354936000001,0.0635,-0.015,0.0652476053,0.9,0.05,0.9013878189000001,0.9735,0.025,0.9738209538,0.0635,-0.015,0.0652476053,0.91,0.04,0.9108786966
2020-04-19 14:30:00,0.9195000000000001,0.035,0.9201658818,0.0695,-0.015,0.0711002813,0.85,0.05,0.8514693183,0.9195000000000001,0.025,0.9198397958000001,0.0695,-0.015,0.0711002813,0.85,0.04,0.850940656
2020-04-19 15:00:00,0.8885000000000001,0.749,1.16208143,0.0585,-0.011,0.0595252047,0.8300000000000001,0.76,1.1253888217,0.7785000000000001,-0.7010000000000001,1.047598802,0.0585,-0.011,0.0595252047,0.72,-0.6900000000000001,0.9972462083
2020-04-19 15:30:00,0.8675,0.2485,0.9023904366000001,0.0575,-0.0115,0.0586387244,0.81,0.26,0.8507055895000001,0.8375,-0.2015,0.8613991525,0.0575,-0.0115,0.0586387244,0.78,-0.19,0.8028075735
2020-04-19 16:00:00,0.8465,0.018000000000000002,0.8466913546,0.0565,-0.012,0.057760280500000004,0.79,0.03,0.790569415,0.8365,0.018000000000000002,0.8366936417,0.0565,-0.012,0.057760280500000004,0.78,0.03,0.7805767099
2020-04-19 16:30:00,0.928,0.02,0.9282154922,0.048,-0.01,0.0490306027,0.88,0.03,0.8805112151000001,0.9380000000000001,0.02,0.9382131954,0.048,-0.01,0.0490306027,0.89,0.03,0.8905054744
2020-04-19 17:00:00,0.973,0.0135,0.9730936491000001,0.063,-0.0165,0.06512488,0.91,0.03,0.9104943712,0.973,0.0135,0.9730936491000001,0.063,-0.0165,0.06512488,0.91,0.03,0.9104943712
2020-04-19 17:30:00,1.099,0.333,1.1483422835,0.059000000000000004,-0.017,0.0614003257,1.04,0.35000000000000003,1.0973149047,1.049,-0.267,1.0824463035,0.059000000000000004,-0.017,0.0614003257,0.99,-0.25,1.0210778619
2020-04-19 18:00:00,1.1515,0.024,1.1517500814,0.0815,-0.026000000000000002,0.0855467708,1.07,0.05,1.0711675873,1.1515,0.044,1.152340336,0.0815,-0.026000000000000002,0.0855467708,1.07,0.07,1.0722872749
2020-04-19 18:30:00,1.2275,0.501,1.3258043785,0.0575,-0.019,0.060557823600000005,1.17,0.52,1.2803515142,1.1475,-0.439,1.2286078504,0.0575,-0.019,0.060557823600000005,1.09,-0.42,1.1681181447
2020-04-19 19:00:00,1.235,0.4545,1.3159769185,0.045,-0.0155,0.0475946426,1.19,0.47000000000000003,1.2794530081,1.155,-0.41550000000000004,1.2274629322,0.045,-0.0155,0.0475946426,1.11,-0.4,1.1798728745
2020-04-19 19:30:00,1.2055,0.064,1.2071976847,0.0455,-0.016,0.048231214,1.16,0.08,1.1627553483,1.1955,-0.076,1.1979132899,0.0455,-0.016,0.048231214,1.15,-0.06,1.1515641537
2020-04-19 20:00:00,1.211,0.332,1.255685072,0.021,-0.008,0.0224722051,1.19,0.34,1.2376186812,1.171,-0.298,1.2083232183,0.021,-0.008,0.0224722051,1.15,-0.29,1.1860016863
2020-04-19 20:30:00,1.181,0.0025,1.1810026461,0.021,-0.007500000000000001,0.022299103100000002,1.16,0.01,1.1600431026,1.171,0.022500000000000003,1.1712161415,0.021,-0.007500000000000001,0.022299103100000002,1.15,0.03,1.1503912378
2020-04-19 21:00:00,1.259,0.7295,1.4550777471,0.029,-0.0105,0.030842341000000002,1.23,0.74,1.4354441821,1.139,-0.7105,1.3424348215,0.029,-0.0105,0.030842341000000002,1.11,-0.7000000000000001,1.3122880781
2020-04-19 21:30:00,1.222,0.292,1.2564028017,0.022,-0.008,0.0234093998,1.2,0.30000000000000004,1.2369316877,1.182,-0.268,1.2120016502,0.022,-0.008,0.0234093998,1.16,-0.26,1.1887808881
2020-04-19 22:00:00,1.1205,-0.014,1.1205874575,0.0105,-0.004,0.011236102500000001,1.11,-0.01,1.1100450441,1.1205,0.006,1.1205160641,0.0105,-0.004,0.011236102500000001,1.11,0.01,1.1100450441
2020-04-19 22:30:00,1.0595,0.0395,1.0602360586,0.029500000000000002,-0.0105,0.0313129366,1.03,0.05,1.0312128781,1.0595,-0.0505,1.060702833,0.029500000000000002,-0.0105,0.0313129366,1.03,-0.04,1.0307764064
2020-04-19 23:00:00,0.9775,-0.007500000000000001,0.9775287720000001,0.0775,-0.0275,0.082234421,0.9,0.02,0.9002221948,0.9775,-0.0275,0.9778867521000001,0.0775,-0.0275,0.082234421,0.9,0.0,0.9
2020-04-19 23:30:00,0.8965000000000001,-0.021,0.8967459228,0.1165,-0.041,0.1235040485,0.78,0.02,0.7802563681,0.8865000000000001,-0.041,0.8874476041,0.1165,-0.041,0.1235040485,0.77,0.0,0.77
2020-04-20 00:00:00,0.8230000000000001,-0.0335,0.8236815222,0.123,-0.043500000000000004,0.1304655127,0.7000000000000001,0.01,0.7000714249000001,0.833,-0.043500000000000004,0.8341350310000001,0.123,-0.043500000000000004,0.1304655127,0.71,0.0,0.71
2020-04-20 00:30:00,0.789,-0.021500000000000002,0.7892928797000001,0.089,-0.0315,0.0944100101,0.7000000000000001,0.01,0.7000714249000001,0.799,-0.0315,0.7996206913,0.089,-0.0315,0.0944100101,0.71,0.0,0.71
2020-04-20 01:00:00,0.7715000000000001,-0.034,0.7722488265,0.1515,-0.054,0.16083609670000001,0.62,0.02,0.6203224968000001,0.7815000000000001,-0.024,0.7818684352,0.1515,-0.054,0.16083609670000001,0.63,0.03,0.6307138812
2020-04-20 01:30:00,0.8255,-0.034,0.8261998850000001,0.0955,-0.034,0.1013718403,0.73,0.0,0.73,0.8255,-0.024,0.8258488058000001,0.0955,-0.034,0.1013718403,0.73,0.01,0.7300684899000001
2020-04-20 02:00:00,0.84,-0.046,0.8412585809,0.13,-0.046,0.1378985134,0.71,0.0,0.71,0.84,-0.036000000000000004,0.8407710747,0.13,-0.046,0.1378985134,0.71,0.01,0.710070419
2020-04-20 02:30:00,0.845,-0.048,0.8463622156,0.135,-0.048,0.1432794472,0.71,0.0,0.71,0.845,-0.038,0.8458540063000001,0.135,-0.048,0.1432794472,0.71,0.01,0.710070419
2020-04-20 03:00:00,0.7945,-0.060500000000000005,0.7968001632,0.1145,-0.0405,0.1214516365,0.68,-0.02,0.6802940541,0.8045,-0.0505,0.8060834324,0.1145,-0.0405,0.1214516365,0.6900000000000001,-0.01,0.69007246
2020-04-20 03:30:00,0.792,-0.059500000000000004,0.7942318616,0.112,-0.0395,0.1187613153,0.68,-0.02,0.6802940541,0.802,-0.0495,0.8035261352,0.112,-0.0395,0.1187613153,0.6900000000000001,-0.01,0.69007246
2020-04-20 04:00:00,0.7785000000000001,-0.058,0.7806575754,0.1885,-0.068,0.20039024430000002,0.59,0.01,0.5900847397,0.7885000000000001,-0.058,0.7906302865,0.1885,-0.068,0.20039024430000002,0.6000000000000001,0.01,0.6000833275
2020-04-20 04:30:00,0.7955,-0.0565,0.7975039185,0.1855,-0.0665,0.1970596356,0.61,0.01,0.6100819617000001,0.7955,-0.0565,0.7975039185,0.1855,-0.0665,0.1970596356,0.61,0.01,0.6100819617000001
2020-04-20 05:00:00,0.8115,-0.053,0.8132289038,0.12150000000000001,-0.043000000000000003,0.1288846383,0.6900000000000001,-0.01,0.69007246,0.8115,-0.043000000000000003,0.8126384497,0.12150000000000001,-0.043000000000000003,0.1288846383,0.6900000000000001,0.0,0.6900000000000001
2020-04-20 05:30:00,0.8305,-0.039,0.8314152091,0.0805,-0.029,0.0855643033,0.75,-0.01,0.7500666637000001,0.8305,-0.029,0.8310061672,0.0805,-0.029,0.0855643033,0.75,0.0,0.75
2020-04-20 06:00:00,0.8755000000000001,-0.0045000000000000005,0.8755115647,0.1255,-0.044500000000000005,0.1331559236,0.75,0.04,0.7510659092,0.8755000000000001,0.0055000000000000005,0.8755172757,0.1255,-0.044500000000000005,0.1331559236,0.75,0.05,0.7516648189
2020-04-20 06:30:00,0.975,0.0395,0.9757998002,0.115,-0.0405,0.1219231315,0.86,0.08,0.8637129153,0.975,0.0095,0.975046281,0.115,-0.0405,0.1219231315,0.86,0.05,0.8614522622
2020-04-20 07:00:00,1.051,0.048,1.052095528,0.091,-0.032,0.09646242790000001,0.96,0.08,0.9633275663,1.051,0.048,1.052095528,0.091,-0.032,0.09646242790000001,0.96,0.08,0.9633275663
2020-04-20 07:30:00,1.108,0.043000000000000003,1.1088340723,0.188,-0.067,0.1995820633,0.92,0.11,0.9265527508,1.108,0.053,1.109266875,0.188,-0.067,0.1995820633,0.92,0.12,0.9277930804000001
2020-04-20 08:00:00,1.1365,0.052000000000000005,1.1376889953,0.1665,-0.058,0.176312932,0.97,0.11,0.9762171889000001,1.1365,0.062,1.1381899007,0.1665,-0.058,0.176312932,0.97,0.12,0.9773944956
2020-04-20 08:30:00,1.1365,0.0565,1.1379035548,0.10650000000000001,-0.0335,0.1116445252,1.03,0.09,1.033924562,1.1365,0.0565,1.1379035548,0.10650000000000001,-0.0335,0.1116445252,1.03,0.09,1.033924562
2020-04-20 09:00:00,1.066,0.0685,1.0681986004,0.076,-0.021500000000000002,0.078982593,0.99,0.09,0.9940824915,1.066,0.0585,1.0676039762,0.076,-0.021500000000000002,0.078982593,0.99,0.08,0.9932270637
2020-04-20 09:30:00,1.0195,0.035,1.0201006078,0.11950000000000001,-0.035,0.12452007870000001,0.9,0.07,0.9027181177,1.0195,0.045,1.0204926506,0.11950000000000001,-0.035,0.12452007870000001,0.9,0.08,0.9035485598
2020-04-20 10:00:00,0.966,0.053500000000000006,0.9674803616000001,0.126,-0.036500000000000005,0.1311802195,0.84,0.09,0.8448076704,0.9560000000000001,-0.006500000000000001,0.9560220970000001,0.126,-0.036500000000000005,0.1311802195,0.8300000000000001,0.03,0.8305419917
2020-04-20 10:30:00,0.9335,0.0125,0.9335836867,0.07350000000000001,-0.0175,0.075554616,0.86,0.03,0.8605230967,0.9335,0.0125,0.9335836867,0.07350000000000001,-0.0175,0.075554616,0.86,0.03,0.8605230967
2020-04-20 11:00:00,0.877,0.022500000000000003,0.8772885785000001,0.047,-0.007500000000000001,0.0475946426,0.8300000000000001,0.03,0.8305419917,0.887,0.022500000000000003,0.8872853261,0.047,-0.007500000000000001,0.0475946426,0.84,0.03,0.8405355436
2020-04-20 11:30:00,0.8375,0.024,0.83784381,0.1275,-0.036000000000000004,0.1324849048,0.71,0.06,0.7125307011,0.8375,0.024,0.83784381,0.1275,-0.036000000000000004,0.1324849048,0.71,0.06,0.7125307011
2020-04-20 12:00:00,0.871,0.030500000000000003,0.8715338490000001,0.221,-0.0695,0.2316705635,0.65,0.1,0.6576473219,0.881,0.0405,0.8819304111,0.221,-0.0695,0.2316705635,0.66,0.11,0.6691038783000001
2020-04-20 12:30:00,0.87,0.031,0.8705521237,0.22,-0.069,0.2305666932,0.65,0.1,0.6576473219,0.88,0.041,0.8809545959,0.22,-0.069,0.2305666932,0.66,0.11,0.6691038783000001
2020-04-20 13:00:00,0.863,0.0285,0.8634704685,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.6900000000000001,0.08,0.6946221995,0.863,0.0385,0.8638583507,0.17300000000000001,-0.051500000000000004,0.18050277010000002,0.6900000000000001,0.09,0.6958448103
2020-04-20 13:30:00,0.8635,0.0285,0.8639701962,0.17350000000000002,-0.051500000000000004,0.1809820433,0.6900000000000001,0.08,0.6946221995,0.8635,0.0385,0.8643578541,0.17350000000000002,-0.051500000000000004,0.1809820433,0.6900000000000001,0.09,0.6958448103
2020-04-20 14:00:00,0.7975,0.026000000000000002,0.7979237119,0.17750000000000002,-0.054,0.1855323422,0.62,0.08,0.6251399843000001,0.7975,0.036000000000000004,0.7983121257,0.17750000000000002,-0.054,0.1855323422,0.62,0.09,0.6264982043
2020-04-20 14:30:00,0.753,0.0205,0.7532789988,0.193,-0.059500000000000004,0.2019634868,0.56,0.08,0.5656854249000001,0.763,0.030500000000000003,0.7636093569,0.193,-0.059500000000000004,0.2019634868,0.5700000000000001,0.09,0.5770615219
2020-04-20 15:00:00,0.7765000000000001,0.034,0.7772440093,0.1565,-0.046,0.1631203543,0.62,0.08,0.6251399843000001,0.7865000000000001,0.044,0.7877298077,0.1565,-0.046,0.1631203543,0.63,0.09,0.6363961031
2020-04-20 15:30:00,0.807,0.033,0.8076744394,0.157,-0.047,0.1638841054,0.65,0.08,0.6549045732000001,0.807,0.043000000000000003,0.8081447890000001,0.157,-0.047,0.1638841054,0.65,0.09,0.6562011887
2020-04-20 16:00:00,0.8095,0.034,0.8102137064,0.17950000000000002,-0.056,0.188032577,0.63,0.09,0.6363961031,0.8095,0.044,0.810694918,0.17950000000000002,-0.056,0.188032577,0.63,0.1,0.6378871374
2020-04-20 16:30:00,0.8515,0.035500000000000004,0.8522396963000001,0.1715,-0.0545,0.17995138230000002,0.68,0.09,0.6859300256,0.8615,0.0455,0.8627007013,0.1715,-0.0545,0.17995138230000002,0.6900000000000001,0.1,0.6972087205
2020-04-20 17:00:00,0.9605,0.038,0.9612513979,0.1605,-0.052000000000000005,0.1687135146,0.8,0.09,0.8050465825,0.9605,0.048,0.9616986274,0.1605,-0.052000000000000005,0.1687135146,0.8,0.1,0.8062257748
2020-04-20 17:30:00,1.0635,0.053500000000000006,1.0648448244,0.1135,-0.036500000000000005,0.11922457800000001,0.9500000000000001,0.09,0.954253635,1.0635,0.0235,1.0637596063,0.1135,-0.036500000000000005,0.11922457800000001,0.9500000000000001,0.06,0.9518928511
2020-04-20 18:00:00,1.1165,0.032,1.1169584818,0.08650000000000001,-0.028,0.0909189199,1.03,0.06,1.0317460928,1.1165,0.032,1.1169584818,0.08650000000000001,-0.028,0.0909189199,1.03,0.06,1.0317460928
2020-04-20 18:30:00,1.232,0.0285,1.2323296028,0.092,-0.0315,0.0972432517,1.1400000000000001,0.06,1.1415778554,1.232,0.0285,1.2323296028,0.092,-0.0315,0.0972432517,1.1400000000000001,0.06,1.1415778554
2020-04-20 19:00:00,1.217,0.022,1.2171988334,0.107,-0.038,0.113547347,1.11,0.06,1.1116204388,1.217,0.022,1.2171988334,0.107,-0.038,0.113547347,1.11,0.06,1.1116204388
2020-04-20 19:30:00,1.2515,0.0165,1.2516087648,0.12150000000000001,-0.043500000000000004,0.129052315,1.13,0.06,1.1315917992,1.2515,0.0165,1.2516087648,0.12150000000000001,-0.043500000000000004,0.129052315,1.13,0.06,1.1315917992
2020-04-20 20:00:00,1.2730000000000001,0.0685,1.2748416568,0.14300000000000002,-0.051500000000000004,0.15199095370000001,1.13,0.12,1.1363538181,1.2730000000000001,-0.0015,1.2730008837,0.14300000000000002,-0.051500000000000004,0.15199095370000001,1.13,0.05,1.1311056538
2020-04-20 20:30:00,1.276,0.862,1.5398766184000001,0.106,-0.038,0.1126055061,1.17,0.9,1.4761097520000002,1.156,-0.8180000000000001,1.4161426482000001,0.106,-0.038,0.1126055061,1.05,-0.78,1.3080137614
2020-04-20 21:00:00,1.3175,0.854,1.5700707787,0.1275,-0.046,0.1355442732,1.19,0.9,1.4920120642999999,1.1875,-0.8160000000000001,1.4408373434000001,0.1275,-0.046,0.1355442732,1.06,-0.77,1.3101526629
2020-04-20 21:30:00,1.263,0.663,1.4264424279,0.213,-0.077,0.2264906179,1.05,0.74,1.2845621822,1.163,-0.637,1.3260233784,0.213,-0.077,0.2264906179,0.9500000000000001,-0.56,1.1027692414999999
2020-04-20 22:00:00,1.1255,-0.0155,1.1256067253,0.23550000000000001,-0.0855,0.25054041590000004,0.89,0.07,0.8927485648,1.1355,-0.0055000000000000005,1.13551332,0.23550000000000001,-0.0855,0.25054041590000004,0.9,0.08,0.9035485598
2020-04-20 22:30:00,1.0585,-0.0155,1.05861348,0.20850000000000002,-0.0755,0.2217487317,0.85,0.06,0.8521150157,1.0585,-0.0155,1.05861348,0.20850000000000002,-0.0755,0.2217487317,0.85,0.06,0.8521150157
2020-04-20 23:00:00,0.9615,-0.017,0.9616502743,0.1315,-0.047,0.1396468761,0.8300000000000001,0.03,0.8305419917,0.9615,-0.007,0.9615254807,0.1315,-0.047,0.1396468761,0.8300000000000001,0.04,0.8309632964
2020-04-20 23:30:00,0.8845000000000001,-0.025,0.8848532364,0.1545,-0.055,0.1639977134,0.73,0.03,0.7306161783,0.8845000000000001,-0.015,0.8846271814000001,0.1545,-0.055,0.1639977134,0.73,0.04,0.7310950691
2020-04-21 00:00:00,0.8310000000000001,-0.0175,0.8311842455,0.241,-0.08750000000000001,0.25639276510000003,0.59,0.07,0.5941380311000001,0.8310000000000001,-0.0175,0.8311842455,0.241,-0.08750000000000001,0.25639276510000003,0.59,0.07,0.5941380311000001
2020-04-21 00:30:00,0.8065,-0.0195,0.8067357064,0.24650000000000002,-0.08950000000000001,0.2622451143,0.56,0.07,0.5643580424,0.8165,-0.0195,0.8167328204000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.5700000000000001,0.07,0.5742821606
2020-04-21 01:00:00,0.7935,-0.0035,0.7935077189,0.20350000000000001,-0.07350000000000001,0.2163665871,0.59,0.07,0.5941380311000001,0.8035,-0.0035,0.8035076229,0.20350000000000001,-0.07350000000000001,0.2163665871,0.6000000000000001,0.07,0.6040695324
2020-04-21 01:30:00,0.8055,-0.032,0.8061353794,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.66,0.02,0.6603029608000001,0.8055,-0.032,0.8061353794,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.66,0.02,0.6603029608000001
2020-04-21 02:00:00,0.8345,-0.043000000000000003,0.8356071146,0.17450000000000002,-0.063,0.18552425720000001,0.66,0.02,0.6603029608000001,0.8545,-0.043000000000000003,0.8555812352000001,0.17450000000000002,-0.063,0.18552425720000001,0.68,0.02,0.6802940541
2020-04-21 02:30:00,0.85,-0.056,0.8518427085,0.21,-0.076,0.2233293532,0.64,0.02,0.6403124237000001,0.86,-0.056,0.8618213272,0.21,-0.076,0.2233293532,0.65,0.02,0.6503076195
2020-04-21 03:00:00,0.8160000000000001,-0.058,0.8180586776000001,0.216,-0.078,0.2296519105,0.6000000000000001,0.02,0.6003332408000001,0.8160000000000001,-0.058,0.8180586776000001,0.216,-0.078,0.2296519105,0.6000000000000001,0.02,0.6003332408000001
2020-04-21 03:30:00,0.8105,-0.0485,0.8119498137000001,0.1905,-0.0685,0.2024413495,0.62,0.02,0.6203224968000001,0.8205,-0.0485,0.8219321748,0.1905,-0.0685,0.2024413495,0.63,0.02,0.6303173804000001
2020-04-21 04:00:00,0.8295,-0.048,0.8308876278,0.1895,-0.068,0.2013311948,0.64,0.02,0.6403124237000001,0.8395,-0.028,0.8399668148,0.1895,-0.068,0.2013311948,0.65,0.04,0.6512296062
2020-04-21 04:30:00,0.8115,-0.0415,0.8125604593,0.1715,-0.061500000000000006,0.1821935784,0.64,0.02,0.6403124237000001,0.8215,-0.021500000000000002,0.8217812969,0.1715,-0.061500000000000006,0.1821935784,0.65,0.04,0.6512296062
2020-04-21 05:00:00,0.8565,-0.018000000000000002,0.856689121,0.2165,-0.078,0.2301222501,0.64,0.06,0.6428063472000001,0.8665,-0.018000000000000002,0.8666869389,0.2165,-0.078,0.2301222501,0.65,0.06,0.6527633568
2020-04-21 05:30:00,0.8635,-0.021,0.8637553184000001,0.2235,-0.081,0.2377251564,0.64,0.06,0.6428063472000001,0.8735,-0.001,0.8735005724,0.2235,-0.081,0.2377251564,0.65,0.08,0.6549045732000001
2020-04-21 06:00:00,0.914,0.014,0.9141072147,0.184,-0.066,0.19547889910000002,0.73,0.08,0.7343704787,0.914,0.014,0.9141072147,0.184,-0.066,0.19547889910000002,0.73,0.08,0.7343704787
2020-04-21 06:30:00,0.978,0.0285,0.9784151726,0.198,-0.07150000000000001,0.2105142513,0.78,0.1,0.7863841301000001,0.988,0.0285,0.9884109722000001,0.198,-0.07150000000000001,0.2105142513,0.79,0.1,0.7963039621
2020-04-21 07:00:00,1.096,0.65,1.2742511526,0.196,-0.07,0.2081249625,0.9,0.72,1.1525623627,1.016,-0.56,1.1601103396,0.196,-0.07,0.2081249625,0.8200000000000001,-0.49,0.9552486587000001
2020-04-21 07:30:00,1.079,0.037,1.0796341973,0.179,-0.063,0.18976301010000002,0.9,0.1,0.9055385138000001,1.089,0.047,1.0900137614,0.179,-0.063,0.18976301010000002,0.91,0.11,0.9166242414
2020-04-21 08:00:00,1.095,0.04,1.09573035,0.17500000000000002,-0.06,0.185,0.92,0.1,0.9254188241,1.095,0.05,1.0961409581,0.17500000000000002,-0.06,0.185,0.92,0.11,0.9265527508
2020-04-21 08:30:00,1.0875,0.051500000000000004,1.0887187424,0.14750000000000002,-0.0485,0.1552691212,0.9400000000000001,0.1,0.9453041838,1.0875,0.061500000000000006,1.0892375774,0.14750000000000002,-0.0485,0.1552691212,0.9400000000000001,0.11,0.9464142856000001
2020-04-21 09:00:00,1.1115,0.729,1.3292378455,0.1315,-0.041,0.1377434209,0.98,0.77,1.246314567,1.0115,-0.611,1.1817162307,0.1315,-0.041,0.1377434209,0.88,-0.5700000000000001,1.0484750832
2020-04-21 09:30:00,1.0135,0.8685,1.3347188843,0.1635,-0.051500000000000004,0.1714190771,0.85,0.92,1.2525573839,0.8935000000000001,-0.8115,1.2070105633,0.1635,-0.051500000000000004,0.1714190771,0.73,-0.76,1.0538026381
2020-04-21 10:00:00,0.927,0.14650000000000002,0.9385047949,0.227,-0.07350000000000001,0.2386027033,0.7000000000000001,0.22,0.7337574531000001,0.917,-0.1135,0.9239974297,0.227,-0.07350000000000001,0.2386027033,0.6900000000000001,-0.04,0.6911584478
2020-04-21 10:30:00,0.8695,-0.001,0.8695005750000001,0.2495,-0.081,0.2623189852,0.62,0.08,0.6251399843000001,0.8695,0.009000000000000001,0.8695465772000001,0.2495,-0.081,0.2623189852,0.62,0.09,0.6264982043
2020-04-21 11:00:00,0.8200000000000001,0.3375,0.8867391104000001,0.2,-0.0625,0.20953818270000002,0.62,0.4,0.7378346698,0.78,-0.3325,0.8479128788,0.2,-0.0625,0.20953818270000002,0.58,-0.27,0.6397655821
2020-04-21 11:30:00,0.865,0.35150000000000003,0.9336901253000001,0.245,-0.0785,0.25726882830000003,0.62,0.43,0.7545197148,0.805,-0.3185,0.8657177658,0.245,-0.0785,0.25726882830000003,0.56,-0.24,0.6092618485
2020-04-21 12:00:00,0.8505,0.037,0.8513044403000001,0.2305,-0.073,0.2417834775,0.62,0.11,0.6296824597,0.8705,0.037,0.8712859749,0.2305,-0.073,0.2417834775,0.64,0.11,0.6493843238
2020-04-21 12:30:00,0.846,0.039,0.8468984591000001,0.226,-0.07100000000000001,0.23689027000000001,0.62,0.11,0.6296824597,0.866,0.039,0.8668777307000001,0.226,-0.07100000000000001,0.23689027000000001,0.64,0.11,0.6493843238
2020-04-21 13:00:00,0.8250000000000001,0.026500000000000003,0.8254254963000001,0.20500000000000002,-0.0635,0.2146095291,0.62,0.09,0.6264982043,0.8250000000000001,0.036500000000000005,0.8258070295000001,0.20500000000000002,-0.0635,0.2146095291,0.62,0.1,0.6280127387000001
2020-04-21 13:30:00,0.8220000000000001,0.033,0.8226621421,0.242,-0.077,0.2539547204,0.58,0.11,0.5903388857,0.8320000000000001,0.033,0.8326541899000001,0.242,-0.077,0.2539547204,0.59,0.11,0.6001666435
2020-04-21 14:00:00,0.7445,0.04,0.7455737723,0.2245,-0.07,0.2351600519,0.52,0.11,0.5315072906,0.7545000000000001,0.04,0.7555595609,0.2245,-0.07,0.2351600519,0.53,0.11,0.5412947441
2020-04-21 14:30:00,0.7395,0.0195,0.7397570547,0.1695,-0.0505,0.1768629413,0.5700000000000001,0.07,0.5742821606,0.7495,0.029500000000000002,0.7500803290000001,0.1695,-0.0505,0.1768629413,0.58,0.08,0.5854912467
2020-04-21 15:00:00,0.7425,0.018500000000000003,0.7427304356000001,0.17250000000000001,-0.051500000000000004,0.1800236096,0.5700000000000001,0.07,0.5742821606,0.7525000000000001,0.0285,0.7530395076,0.17250000000000001,-0.051500000000000004,0.1800236096,0.58,0.08,0.5854912467
2020-04-21 15:30:00,0.764,0.035,0.7648012814,0.124,-0.035,0.128844868,0.64,0.07,0.6438167441,0.764,0.045,0.7653241143,0.124,-0.035,0.128844868,0.64,0.08,0.6449806199
2020-04-21 16:00:00,0.7845000000000001,0.0575,0.7866044114,0.1145,-0.0325,0.119023107,0.67,0.09,0.6760177512000001,0.7845000000000001,0.007500000000000001,0.78453585,0.1145,-0.0325,0.119023107,0.67,0.04,0.6711929678
2020-04-21 16:30:00,0.8935000000000001,0.024,0.8938222698,0.0635,-0.016,0.065484731,0.8300000000000001,0.04,0.8309632964,0.8935000000000001,0.034,0.8941466602,0.0635,-0.016,0.065484731,0.8300000000000001,0.05,0.8315046602
2020-04-21 17:00:00,0.96,0.35450000000000004,1.0233622281,0.06,-0.0155,0.0619697507,0.9,0.37,0.9730878686000001,0.91,-0.3155,0.9631408256,0.06,-0.0155,0.0619697507,0.85,-0.30000000000000004,0.9013878189000001
2020-04-21 17:30:00,1.066,0.08700000000000001,1.0695442955,0.076,-0.023,0.07940403010000001,0.99,0.11,0.9960923652,1.056,-0.013000000000000001,1.0560800159000001,0.076,-0.023,0.07940403010000001,0.98,0.01,0.9800510191
2020-04-21 18:00:00,1.142,0.034,1.1425060175,0.052000000000000005,-0.016,0.054405882,1.09,0.05,1.0911461864,1.142,0.044,1.1428473214000001,0.052000000000000005,-0.016,0.054405882,1.09,0.06,1.0916501271
2020-04-21 18:30:00,1.1825,0.029,1.1828555491000001,0.0625,-0.021,0.0659336788,1.12,0.05,1.1211155159,1.1825,0.039,1.1831429542,0.0625,-0.021,0.0659336788,1.12,0.06,1.1216059914
2020-04-21 19:00:00,1.2545,0.0275,1.2548013787,0.0645,-0.022500000000000003,0.0683117852,1.19,0.05,1.191049957,1.2545,0.0375,1.2550603571,0.0645,-0.022500000000000003,0.0683117852,1.19,0.06,1.1915116449
2020-04-21 19:30:00,1.2185,0.029,1.2188450476,0.0585,-0.021,0.0621550481,1.16,0.05,1.1610770862,1.2185,0.019,1.2186481239,0.0585,-0.021,0.0621550481,1.16,0.04,1.1606894503
2020-04-21 20:00:00,1.192,0.031,1.1924030359,0.052000000000000005,-0.019,0.0553624421,1.1400000000000001,0.05,1.1410959644,1.192,0.041,1.192704909,0.052000000000000005,-0.019,0.0553624421,1.1400000000000001,0.06,1.1415778554
2020-04-21 20:30:00,1.2065000000000001,0.026000000000000002,1.2067801167,0.0665,-0.024,0.0706983027,1.1400000000000001,0.05,1.1410959644,1.2065000000000001,0.036000000000000004,1.2070369713,0.0665,-0.024,0.0706983027,1.1400000000000001,0.06,1.1415778554
2020-04-21 21:00:00,1.226,0.0195,1.2261550677,0.08600000000000001,-0.030500000000000003,0.0912482877,1.1400000000000001,0.05,1.1410959644,1.226,0.0395,1.2266361522,0.08600000000000001,-0.030500000000000003,0.0912482877,1.1400000000000001,0.07,1.1421471009
2020-04-21 21:30:00,1.1945000000000001,0.1135,1.1998802024,0.0745,-0.026500000000000003,0.07907275130000001,1.12,0.14,1.1287160848,1.1844999999999999,-0.0665,1.1863652473,0.0745,-0.026500000000000003,0.07907275130000001,1.11,-0.04,1.1107204869
2020-04-21 22:00:00,1.1615,0.6175,1.315442321,0.0915,-0.0325,0.0971004634,1.07,0.65,1.2519584658,1.0715,-0.6025,1.2292755997,0.0915,-0.0325,0.0971004634,0.98,-0.5700000000000001,1.1337107215
2020-04-21 22:30:00,1.053,-0.0035,1.0530058167,0.093,-0.0335,0.0988496333,0.96,0.03,0.9604686356000001,1.053,0.006500000000000001,1.0530200615,0.093,-0.0335,0.0988496333,0.96,0.04,0.9608329720000001
2020-04-21 23:00:00,0.9685,-0.0175,0.9686580924,0.1885,-0.0675,0.2002211278,0.78,0.05,0.7816009212,0.9685,-0.007500000000000001,0.9685290393,0.1885,-0.0675,0.2002211278,0.78,0.06,0.7823042886
2020-04-21 23:30:00,0.925,0.5760000000000001,1.0896793106,0.20500000000000002,-0.074,0.2179472413,0.72,0.65,0.97,0.845,-0.604,1.0386727107,0.20500000000000002,-0.074,0.2179472413,0.64,-0.53,0.8309632964
2020-04-22 00:00:00,0.8625,0.8135,1.1856173497,0.21250000000000002,-0.0765,0.2258506143,0.65,0.89,1.1020889256,0.7425,-0.8565,1.1335336343,0.21250000000000002,-0.0765,0.2258506143,0.53,-0.78,0.943027041
2020-04-22 00:30:00,0.8255,0.834,1.173459096,0.1555,-0.056,0.1652762838,0.67,0.89,1.1140017953,0.7155,-0.836,1.1003800479999999,0.1555,-0.056,0.1652762838,0.56,-0.78,0.9602083107
2020-04-22 01:00:00,0.8395,0.8255,1.1773744094,0.17950000000000002,-0.0645,0.19073672960000002,0.66,0.89,1.1080162454,0.7195,-0.8445,1.1094415262,0.17950000000000002,-0.0645,0.19073672960000002,0.54,-0.78,0.9486832981000001
2020-04-22 01:30:00,0.8435,0.8130000000000001,1.1715209132,0.21350000000000002,-0.077,0.2269608997,0.63,0.89,1.0904127659,0.7335,-0.857,1.128038674,0.21350000000000002,-0.077,0.2269608997,0.52,-0.78,0.9374433316
2020-04-22 02:00:00,0.8715,0.7925000000000001,1.1779509752,0.1615,-0.0575,0.17143074400000002,0.71,0.85,1.1075197515,0.7615000000000001,-0.8775000000000001,1.1618470209,0.1615,-0.0575,0.17143074400000002,0.6000000000000001,-0.8200000000000001,1.0160708637
2020-04-22 02:30:00,0.909,0.804,1.2135472797,0.129,-0.046,0.1369561974,0.78,0.85,1.153646393,0.789,-0.866,1.1715276352,0.129,-0.046,0.1369561974,0.66,-0.8200000000000001,1.0526157894
2020-04-22 03:00:00,0.8425,0.7885000000000001,1.153923091,0.17250000000000001,-0.061500000000000006,0.183135196,0.67,0.85,1.0823123394,0.7225,-0.8815000000000001,1.1397580884,0.17250000000000001,-0.061500000000000006,0.183135196,0.55,-0.8200000000000001,0.9873702446
2020-04-22 03:30:00,0.8295,0.733,1.1069594618,0.1595,-0.057,0.16937901290000001,0.67,0.79,1.035857133,0.7095,-0.8170000000000001,1.0820717398,0.1595,-0.057,0.16937901290000001,0.55,-0.76,0.9381364506000001
2020-04-22 04:00:00,0.7715000000000001,-0.06,0.7738296001,0.2215,-0.08,0.23550424620000002,0.55,0.02,0.5503635162,0.7715000000000001,-0.05,0.7731185226,0.2215,-0.08,0.23550424620000002,0.55,0.03,0.5508175742
2020-04-22 04:30:00,0.7795000000000001,-0.041,0.7805775106,0.1695,-0.061,0.1801423049,0.61,0.02,0.6103277808,0.7895000000000001,-0.031,0.7901083786,0.1695,-0.061,0.1801423049,0.62,0.03,0.6207253821000001
2020-04-22 05:00:00,0.8220000000000001,-0.0115,0.8220804401,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.65,0.05,0.6519202405,0.8320000000000001,-0.0115,0.8320794734,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.66,0.05,0.6618912297
2020-04-22 05:30:00,0.8275,-0.021,0.8277664224,0.1975,-0.07100000000000001,0.2098743672,0.63,0.05,0.6319810124,0.8375,-0.021,0.8377632422,0.1975,-0.07100000000000001,0.2098743672,0.64,0.05,0.6419501538
2020-04-22 06:00:00,0.873,-0.002,0.8730022909,0.17300000000000001,-0.062,0.1837743181,0.7000000000000001,0.06,0.7025667228,0.873,0.008,0.8730366544,0.17300000000000001,-0.062,0.1837743181,0.7000000000000001,0.07,0.7034912935000001
2020-04-22 06:30:00,0.9545,0.3685,1.023162988,0.14450000000000002,-0.051500000000000004,0.1534030639,0.81,0.42,0.9124143795,0.9045000000000001,-0.3415,0.9668208210000001,0.14450000000000002,-0.051500000000000004,0.1534030639,0.76,-0.29,0.8134494453000001
2020-04-22 07:00:00,1.0535,0.4595,1.1493487286,0.14350000000000002,-0.0505,0.152126592,0.91,0.51,1.0431682511,0.9935,-0.3905,1.0674888758,0.14350000000000002,-0.0505,0.152126592,0.85,-0.34,0.9154780172
2020-04-22 07:30:00,1.071,0.035,1.0715717428,0.131,-0.045,0.1385135372,0.9400000000000001,0.08,0.9433981132,1.081,0.045,1.0819362273,0.131,-0.045,0.1385135372,0.9500000000000001,0.09,0.954253635
2020-04-22 08:00:00,1.1175,0.079,1.1202889136,0.17750000000000002,-0.061,0.18768923780000002,0.9400000000000001,0.14,0.9503683496,1.1275,0.049,1.1285642427,0.17750000000000002,-0.061,0.18768923780000002,0.9500000000000001,0.11,0.9563472173
2020-04-22 08:30:00,1.1005,0.077,1.1031904867,0.1605,-0.053,0.1690244065,0.9400000000000001,0.13,0.9489467846,1.1105,0.057,1.1119618923,0.1605,-0.053,0.1690244065,0.9500000000000001,0.11,0.9563472173
2020-04-22 09:00:00,1.0495,0.0495,1.0506666931,0.1295,-0.0405,0.1356852977,0.92,0.09,0.9243916919,1.0495,0.0695,1.0517986975,0.1295,-0.0405,0.1356852977,0.92,0.11,0.9265527508
2020-04-22 09:30:00,0.9935,0.027,0.993866817,0.1135,-0.033,0.1182000423,0.88,0.06,0.8820430828,0.9935,0.037,0.9941887396,0.1135,-0.033,0.1182000423,0.88,0.07,0.8827797007
2020-04-22 10:00:00,0.934,0.228,0.9614260242,0.114,-0.032,0.1184060809,0.8200000000000001,0.26,0.8602325267,0.904,-0.182,0.9221388182,0.114,-0.032,0.1184060809,0.79,-0.15,0.8041144197000001
2020-04-22 10:30:00,0.9,0.8300000000000001,1.2242957159,0.08,-0.02,0.0824621125,0.8200000000000001,0.85,1.181058847,0.78,-0.81,1.1244998888,0.08,-0.02,0.0824621125,0.7000000000000001,-0.79,1.0555093557
2020-04-22 11:00:00,0.8285,0.811,1.1593676078,0.0785,-0.019,0.0807666392,0.75,0.8300000000000001,1.1186599126,0.7085,-0.809,1.0753851636,0.0785,-0.019,0.0807666392,0.63,-0.79,1.0104454463
2020-04-22 11:30:00,0.7595000000000001,0.07200000000000001,0.7629051383000001,0.0495,-0.008,0.0501422975,0.71,0.08,0.7144928271000001,0.7595000000000001,-0.038,0.7604500312,0.0495,-0.008,0.0501422975,0.71,-0.03,0.7106335202
2020-04-22 12:00:00,0.796,0.039,0.7969548293000001,0.08600000000000001,-0.021,0.08852683210000001,0.71,0.06,0.7125307011,0.796,0.039,0.7969548293000001,0.08600000000000001,-0.021,0.08852683210000001,0.71,0.06,0.7125307011
2020-04-22 12:30:00,0.8270000000000001,0.0395,0.8279427818,0.08700000000000001,-0.0205,0.0893826046,0.74,0.06,0.7424284477,0.8270000000000001,0.0395,0.8279427818,0.08700000000000001,-0.0205,0.0893826046,0.74,0.06,0.7424284477
2020-04-22 13:00:00,0.8130000000000001,0.0375,0.8138643929,0.093,-0.022500000000000003,0.0956830706,0.72,0.06,0.7224956747,0.8130000000000001,0.0375,0.8138643929,0.093,-0.022500000000000003,0.0956830706,0.72,0.06,0.7224956747
2020-04-22 13:30:00,0.801,0.051500000000000004,0.8026538793,0.081,-0.018500000000000003,0.083085799,0.72,0.07,0.7233947747,0.801,0.061500000000000006,0.8033574858,0.081,-0.018500000000000003,0.083085799,0.72,0.08,0.7244308111000001
2020-04-22 14:00:00,0.7985,0.48150000000000004,0.9324400785,0.0785,-0.018500000000000003,0.0806504805,0.72,0.5,0.87658428,0.7485,-0.3885,0.8433175558,0.0785,-0.018500000000000003,0.0806504805,0.67,-0.37,0.7653757247
2020-04-22 14:30:00,0.733,0.0335,0.7337651191,0.073,-0.0165,0.07484149920000001,0.66,0.05,0.6618912297,0.743,0.043500000000000004,0.7442722956000001,0.073,-0.0165,0.07484149920000001,0.67,0.06,0.6726812024000001
2020-04-22 15:00:00,0.716,0.032,0.7167147271000001,0.076,-0.018000000000000002,0.0781024968,0.64,0.05,0.6419501538,0.726,0.042,0.7272138613,0.076,-0.018000000000000002,0.0781024968,0.65,0.06,0.6527633568
2020-04-22 15:30:00,0.7365,0.035500000000000004,0.7373550705,0.0665,-0.0145,0.0680624713,0.67,0.05,0.6718630813,0.7365,0.0455,0.7379041266,0.0665,-0.0145,0.0680624713,0.67,0.06,0.6726812024000001
2020-04-22 16:00:00,0.799,0.0395,0.7999757809,0.049,-0.0105,0.050112373700000004,0.75,0.05,0.7516648189,0.809,0.029500000000000002,0.8095376767,0.049,-0.0105,0.050112373700000004,0.76,0.04,0.7610519036000001
2020-04-22 16:30:00,0.9025000000000001,0.0395,0.9033639909000001,0.0425,-0.0105,0.0437778483,0.86,0.05,0.8614522622,0.9025000000000001,0.0495,0.9038564598000001,0.0425,-0.0105,0.0437778483,0.86,0.06,0.8620904825
2020-04-22 17:00:00,1.0095,0.023,1.0097619769,0.029500000000000002,-0.007,0.030319135900000002,0.98,0.03,0.9804590761,1.0195,0.053,1.0208767066,0.029500000000000002,-0.007,0.030319135900000002,0.99,0.06,0.9918165153
2020-04-22 17:30:00,1.111,0.10450000000000001,1.1159037817,0.021,-0.0055000000000000005,0.0217082933,1.09,0.11,1.0955363983,1.111,-0.025500000000000002,1.1112926032,0.021,-0.0055000000000000005,0.0217082933,1.09,-0.02,1.0901834708
2020-04-22 18:00:00,1.222,0.384,1.2809137364,0.022,-0.006,0.0228035085,1.2,0.39,1.2617844507,1.172,-0.266,1.2018069729,0.022,-0.006,0.0228035085,1.15,-0.26,1.1790250209
2020-04-22 18:30:00,1.2635,0.066,1.2652226089,0.0135,-0.004,0.0140801278,1.25,0.07,1.2519584658,1.2635,0.076,1.2657836506,0.0135,-0.004,0.0140801278,1.25,0.08,1.2525573839
2020-04-22 19:00:00,1.219,0.034,1.219474067,0.019,-0.006,0.0199248588,1.2,0.04,1.2006664816,1.219,0.044,1.219793835,0.019,-0.006,0.0199248588,1.2,0.05,1.2010412149
