Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-22 19:30:00,1.199,0.1635,1.2100963805,0.019,-0.006500000000000001,0.0200810856,1.18,0.17,1.1921828719,1.179,-0.1165,1.1847418495,0.019,-0.006500000000000001,0.0200810856,1.16,-0.11,1.1652038448
2020-04-22 20:00:00,1.19,0.3865,1.2511923313,0.01,-0.0035,0.010594810100000001,1.18,0.39,1.2427791437,1.1400000000000001,-0.3335,1.187780388,0.01,-0.0035,0.010594810100000001,1.13,-0.33,1.177200068
2020-04-22 20:30:00,1.1575,0.027,1.15781486,0.007500000000000001,-0.003,0.0080777472,1.15,0.03,1.1503912378,1.1575,0.027,1.15781486,0.007500000000000001,-0.003,0.0080777472,1.15,0.03,1.1503912378
2020-04-22 21:00:00,1.164,0.025,1.1642684398,0.014,-0.005,0.0148660687,1.15,0.03,1.1503912378,1.164,0.025,1.1642684398,0.014,-0.005,0.0148660687,1.15,0.03,1.1503912378
2020-04-22 21:30:00,1.1735,0.1115,1.1787851798,0.0235,-0.0085,0.024989998000000003,1.15,0.12,1.1562439189,1.1535,-0.0785,1.1561680241,0.0235,-0.0085,0.024989998000000003,1.13,-0.07,1.1321660655999999
2020-04-22 22:00:00,1.118,0.8295,1.3921186192000001,0.028,-0.0105,0.0299040131,1.09,0.84,1.3761177275,0.998,-0.8305,1.2983582903,0.028,-0.0105,0.0299040131,0.97,-0.8200000000000001,1.2701574706
2020-04-22 22:30:00,1.084,0.8205,1.3595132401,0.054,-0.0195,0.057412977600000005,1.03,0.84,1.3290974381,0.964,-0.7995,1.2523962033,0.054,-0.0195,0.057412977600000005,0.91,-0.78,1.1985407794
2020-04-22 23:00:00,0.9365,-0.0005,0.9365001335,0.08650000000000001,-0.030500000000000003,0.0917196816,0.85,0.03,0.8505292470000001,0.9365,-0.0005,0.9365001335,0.08650000000000001,-0.030500000000000003,0.0917196816,0.85,0.03,0.8505292470000001
2020-04-22 23:30:00,0.8645,0.007,0.8645283396000001,0.0645,-0.023,0.0684780987,0.8,0.03,0.8005623024,0.8645,0.007,0.8645283396000001,0.0645,-0.023,0.0684780987,0.8,0.03,0.8005623024
2020-04-23 00:00:00,0.8135,0.007500000000000001,0.8135345721,0.0635,-0.022500000000000003,0.0673683902,0.75,0.03,0.7505997602000001,0.8135,-0.0125,0.81359603,0.0635,-0.022500000000000003,0.0673683902,0.75,0.01,0.7500666637000001
2020-04-23 00:30:00,0.775,-0.027,0.77547018,0.105,-0.037,0.1113283432,0.67,0.01,0.6700746227000001,0.775,-0.007,0.7750316123000001,0.105,-0.037,0.1113283432,0.67,0.03,0.6706713055
2020-04-23 01:00:00,0.786,0.11950000000000001,0.7950322321000001,0.116,-0.0405,0.12286679780000001,0.67,0.16,0.688839604,0.766,-0.1405,0.7787786913,0.116,-0.0405,0.12286679780000001,0.65,-0.1,0.6576473219
2020-04-23 01:30:00,0.78,-0.0285,0.7805204994,0.08,-0.0285,0.08492496690000001,0.7000000000000001,0.0,0.7000000000000001,0.79,-0.0085,0.7900457265,0.08,-0.0285,0.08492496690000001,0.71,0.02,0.7102816343
2020-04-23 02:00:00,0.8165,-0.044500000000000005,0.8177117463,0.1265,-0.044500000000000005,0.1340988441,0.6900000000000001,0.0,0.6900000000000001,0.8165,-0.0245,0.8168674923,0.1265,-0.044500000000000005,0.1340988441,0.6900000000000001,0.02,0.6902897942
2020-04-23 02:30:00,0.7885000000000001,-0.059000000000000004,0.7907042747,0.1385,-0.049,0.1469123889,0.65,-0.01,0.6500769185,0.7885000000000001,-0.049,0.7900210440000001,0.1385,-0.049,0.1469123889,0.65,0.0,0.65
2020-04-23 03:00:00,0.75,-0.056,0.7520877608000001,0.13,-0.046,0.1378985134,0.62,-0.01,0.6200806399000001,0.76,-0.046,0.7613908326000001,0.13,-0.046,0.1378985134,0.63,0.0,0.63
2020-04-23 03:30:00,0.734,-0.04,0.7350891102,0.084,-0.03,0.0891964125,0.65,-0.01,0.6500769185,0.734,-0.03,0.7346128232,0.084,-0.03,0.0891964125,0.65,0.0,0.65
2020-04-23 04:00:00,0.71,-0.0455,0.7114564287,0.1,-0.035500000000000004,0.1061143251,0.61,-0.01,0.6100819617000001,0.72,-0.035500000000000004,0.7208746424,0.1,-0.035500000000000004,0.1061143251,0.62,0.0,0.62
2020-04-23 04:30:00,0.733,-0.053,0.7349136004,0.123,-0.043000000000000003,0.1302996546,0.61,-0.01,0.6100819617000001,0.743,-0.043000000000000003,0.7442432398000001,0.123,-0.043000000000000003,0.1302996546,0.62,0.0,0.62
2020-04-23 05:00:00,0.746,-0.0475,0.7475107023,0.106,-0.0375,0.1124377606,0.64,-0.01,0.6400781202,0.746,-0.0375,0.7469419321,0.106,-0.0375,0.1124377606,0.64,0.0,0.64
2020-04-23 05:30:00,0.797,-0.008,0.7970401496,0.107,-0.038,0.113547347,0.6900000000000001,0.03,0.6906518660000001,0.807,-0.008,0.8070396521000001,0.107,-0.038,0.113547347,0.7000000000000001,0.03,0.7006425622
2020-04-23 06:00:00,0.8365,-0.011,0.8365723220000001,0.1165,-0.041,0.1235040485,0.72,0.03,0.7206247290000001,0.8465,-0.011,0.8465714677,0.1165,-0.041,0.1235040485,0.73,0.03,0.7306161783
2020-04-23 06:30:00,0.8975000000000001,0.082,0.9012381761,0.1075,-0.038,0.1140186388,0.79,0.12,0.79906195,0.8975000000000001,-0.048,0.8987826489,0.1075,-0.038,0.1140186388,0.79,-0.01,0.7900632886000001
2020-04-23 07:00:00,0.964,0.0335,0.9645819042,0.10400000000000001,-0.036500000000000005,0.1102191,0.86,0.07,0.8628441342000001,0.964,0.043500000000000004,0.9649809584000001,0.10400000000000001,-0.036500000000000005,0.1102191,0.86,0.08,0.8637129153
2020-04-23 07:30:00,1.034,0.044500000000000005,1.0349571247,0.10400000000000001,-0.035500000000000004,0.1098919924,0.93,0.08,0.9334345183,1.034,0.044500000000000005,1.0349571247,0.10400000000000001,-0.035500000000000004,0.1098919924,0.93,0.08,0.9334345183
2020-04-23 08:00:00,1.115,0.425,1.1932518594000001,0.105,-0.035,0.1106797181,1.01,0.46,1.1098198052,1.065,-0.315,1.1106079416,0.105,-0.035,0.1106797181,0.96,-0.28,1.0
2020-04-23 08:30:00,1.0945,0.8835000000000001,1.4065925138,0.0845,-0.026500000000000003,0.0885578907,1.01,0.91,1.3594851967000001,0.9645,-0.7865000000000001,1.2445250098,0.0845,-0.026500000000000003,0.0885578907,0.88,-0.76,1.1627553483
2020-04-23 09:00:00,1.055,0.8855000000000001,1.3773653291999999,0.085,-0.0245,0.08846044310000001,0.97,0.91,1.3300375935,0.925,-0.7845000000000001,1.2128747874,0.085,-0.0245,0.08846044310000001,0.84,-0.76,1.1327841807
2020-04-23 09:30:00,0.9745,0.23450000000000001,1.0023175644,0.0645,-0.0155,0.0663362646,0.91,0.25,0.9437160590000001,0.9445,-0.1155,0.9515358637,0.0645,-0.0155,0.0663362646,0.88,-0.1,0.8856635930000001
2020-04-23 10:00:00,0.9295,0.14400000000000002,0.9405882468000001,0.059500000000000004,-0.016,0.061613716000000006,0.87,0.16,0.8845903006,0.9195000000000001,-0.096,0.9244978367000001,0.059500000000000004,-0.016,0.061613716000000006,0.86,-0.08,0.8637129153
2020-04-23 10:30:00,0.92,0.86,1.2593649193,0.05,-0.01,0.0509901951,0.87,0.87,1.2303657993,0.8,-0.8300000000000001,1.1527792503,0.05,-0.01,0.0509901951,0.75,-0.8200000000000001,1.1112605455
2020-04-23 11:00:00,0.851,0.8495,1.2024355492,0.051000000000000004,-0.0105,0.0520696649,0.8,0.86,1.1745637488,0.731,-0.8305,1.1063865735,0.051000000000000004,-0.0105,0.0520696649,0.68,-0.8200000000000001,1.0652699188
2020-04-23 11:30:00,0.8220000000000001,0.8675,1.1950900594,0.062,-0.0125,0.0632475296,0.76,0.88,1.1627553483,0.7020000000000001,-0.8325,1.0889721071,0.062,-0.0125,0.0632475296,0.64,-0.8200000000000001,1.0401922899
2020-04-23 12:00:00,0.845,0.839,1.1907753776,0.055,-0.011,0.0560892146,0.79,0.85,1.1604309544,0.725,-0.8310000000000001,1.1028082336,0.055,-0.011,0.0560892146,0.67,-0.8200000000000001,1.0589145386
2020-04-23 12:30:00,0.8665,0.8685,1.2268310805,0.0565,-0.0115,0.057658477300000004,0.81,0.88,1.1960351165,0.7465,-0.7815000000000001,1.0807425688,0.0565,-0.0115,0.057658477300000004,0.6900000000000001,-0.77,1.033924562
2020-04-23 13:00:00,0.862,0.871,1.2254325767,0.052000000000000005,-0.009000000000000001,0.0527730992,0.81,0.88,1.1960351165,0.752,-0.779,1.0827488167000001,0.052000000000000005,-0.009000000000000001,0.0527730992,0.7000000000000001,-0.77,1.0406248123
2020-04-23 13:30:00,0.8260000000000001,0.8735,1.2021972592,0.046,-0.006500000000000001,0.046456969300000005,0.78,0.88,1.1759251677,0.706,-0.7765000000000001,1.0494704617,0.046,-0.006500000000000001,0.046456969300000005,0.66,-0.77,1.0141498903
2020-04-23 14:00:00,0.794,0.8745,1.1811800244,0.044,-0.0055000000000000005,0.0443424176,0.75,0.88,1.1562439189,0.674,-0.8055,1.0502886508,0.044,-0.0055000000000000005,0.0443424176,0.63,-0.8,1.0182828684
2020-04-23 14:30:00,0.7755000000000001,0.873,1.167702552,0.0455,-0.007,0.0460353125,0.73,0.88,1.1433722054,0.6555000000000001,-0.807,1.039677474,0.0455,-0.007,0.0460353125,0.61,-0.8,1.0060318086
2020-04-23 15:00:00,0.7375,0.334,0.8096062314,0.0375,-0.006,0.0379769667,0.7000000000000001,0.34,0.7782030583,0.6975,-0.28600000000000003,0.7538582426,0.0375,-0.006,0.0379769667,0.66,-0.28,0.7169379332
2020-04-23 15:30:00,0.7865000000000001,0.0245,0.7868815032,0.036500000000000005,-0.0055000000000000005,0.0369120577,0.75,0.03,0.7505997602000001,0.7865000000000001,0.0245,0.7868815032,0.036500000000000005,-0.0055000000000000005,0.0369120577,0.75,0.03,0.7505997602000001
2020-04-23 16:00:00,0.7805000000000001,0.026000000000000002,0.7809329357,0.030500000000000003,-0.004,0.0307611768,0.75,0.03,0.7505997602000001,0.7805000000000001,0.026000000000000002,0.7809329357,0.030500000000000003,-0.004,0.0307611768,0.75,0.03,0.7505997602000001
2020-04-23 16:30:00,0.922,0.026500000000000003,0.9223807511000001,0.022,-0.0035,0.0222766694,0.9,0.03,0.9004998612,0.922,0.026500000000000003,0.9223807511000001,0.022,-0.0035,0.0222766694,0.9,0.03,0.9004998612
2020-04-23 17:00:00,0.98,0.027,0.9803718682,0.02,-0.003,0.0202237484,0.96,0.03,0.9604686356000001,0.98,0.027,0.9803718682,0.02,-0.003,0.0202237484,0.96,0.03,0.9604686356000001
2020-04-23 17:30:00,1.065,0.0245,1.0652817702,0.025,-0.0055000000000000005,0.0255978515,1.04,0.03,1.0404326023,1.065,0.0545,1.0663935718,0.025,-0.0055000000000000005,0.0255978515,1.04,0.06,1.0417293314
2020-04-23 18:00:00,1.1285,0.423,1.2051727054999999,0.0285,-0.007,0.0293470612,1.1,0.43,1.181058847,1.0685,-0.337,1.1203844206,0.0285,-0.007,0.0293470612,1.04,-0.33,1.091100362
2020-04-23 18:30:00,1.231,0.28400000000000003,1.263335664,0.021,-0.006,0.0218403297,1.21,0.29,1.2442668524,1.191,-0.156,1.2011731765,0.021,-0.006,0.0218403297,1.17,-0.15,1.1795761951000001
2020-04-23 19:00:00,1.2305,0.033,1.2309424235,0.0205,-0.007,0.021662179,1.21,0.04,1.2106609765,1.2205,0.043000000000000003,1.2212572415,0.0205,-0.007,0.021662179,1.2,0.05,1.2010412149
2020-04-23 19:30:00,1.166,0.031,1.1664120198,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.1400000000000001,0.04,1.1407015385000001,1.166,0.021,1.1661890927,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.1400000000000001,0.03,1.1403946685
2020-04-23 20:00:00,1.161,0.025500000000000002,1.161280005,0.041,-0.0145,0.0434885042,1.12,0.04,1.1207140581,1.161,0.0555,1.1623257934,0.041,-0.0145,0.0434885042,1.12,0.07,1.1221853679
2020-04-23 20:30:00,1.146,0.0165,1.1461187766,0.066,-0.0235,0.0700589038,1.08,0.04,1.0807404869,1.146,0.0465,1.1469430021,0.066,-0.0235,0.0700589038,1.08,0.07,1.082266141
2020-04-23 21:00:00,1.1435,0.0105,1.1435482062,0.0835,-0.029500000000000002,0.0885578907,1.06,0.04,1.0607544485,1.1435,0.0405,1.1442169812,0.0835,-0.029500000000000002,0.0885578907,1.06,0.07,1.0623088063
2020-04-23 21:30:00,1.1645,0.017,1.164624081,0.0645,-0.023,0.0684780987,1.1,0.04,1.1007270325,1.1645,0.007,1.1645210389,0.0645,-0.023,0.0684780987,1.1,0.03,1.1004090149
2020-04-23 22:00:00,1.0855,0.0165,1.0856253958,0.0655,-0.0235,0.0695880737,1.02,0.04,1.0207840124,1.0855,0.006500000000000001,1.0855194609,0.0655,-0.0235,0.0695880737,1.02,0.03,1.0204410811
2020-04-23 22:30:00,1.023,0.081,1.0262017346,0.053,-0.019,0.056302753000000004,0.97,0.1,0.9751410154000001,1.013,-0.059000000000000004,1.0147167092,0.053,-0.019,0.056302753000000004,0.96,-0.04,0.9608329720000001
2020-04-23 23:00:00,0.9440000000000001,-0.0195,0.9442013821,0.054,-0.0195,0.057412977600000005,0.89,0.0,0.89,0.9540000000000001,0.0005,0.954000131,0.054,-0.0195,0.057412977600000005,0.9,0.02,0.9002221948
2020-04-23 23:30:00,0.8615,-0.018500000000000003,0.8616986132000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.81,0.0,0.81,0.8615,0.0015,0.8615013059000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.81,0.02,0.810246876
2020-04-24 00:00:00,0.7835000000000001,-0.0155,0.7836533034000001,0.043500000000000004,-0.0155,0.0461789996,0.74,0.0,0.74,0.7935,-0.025500000000000002,0.7939096296,0.043500000000000004,-0.0155,0.0461789996,0.75,-0.01,0.7500666637000001
2020-04-24 00:30:00,0.743,-0.012,0.7430968981,0.033,-0.012,0.0351140997,0.71,0.0,0.71,0.753,-0.022,0.7533213126,0.033,-0.012,0.0351140997,0.72,-0.01,0.7200694411
2020-04-24 01:00:00,0.731,-0.0115,0.7310904527000001,0.031,-0.0115,0.0330643312,0.7000000000000001,0.0,0.7000000000000001,0.731,-0.021500000000000002,0.7313161081,0.031,-0.0115,0.0330643312,0.7000000000000001,-0.01,0.7000714249000001
2020-04-24 01:30:00,0.7545000000000001,-0.0125,0.7546035383,0.0345,-0.0125,0.0366946863,0.72,0.0,0.72,0.7645000000000001,-0.022500000000000003,0.7648310271000001,0.0345,-0.0125,0.0366946863,0.73,-0.01,0.7300684899000001
2020-04-24 02:00:00,0.8085,-0.024,0.8088561368,0.0685,-0.024,0.0725827114,0.74,0.0,0.74,0.8185,-0.014,0.8186197225,0.0685,-0.024,0.0725827114,0.75,0.01,0.7500666637000001
2020-04-24 02:30:00,0.786,-0.037,0.7868703832,0.106,-0.037,0.1122719912,0.68,0.0,0.68,0.786,-0.027,0.7864636037,0.106,-0.037,0.1122719912,0.68,0.01,0.6800735254
2020-04-24 03:00:00,0.748,-0.031,0.7486421041,0.088,-0.031,0.0933005895,0.66,0.0,0.66,0.748,-0.041,0.7491228204,0.088,-0.031,0.0933005895,0.66,-0.01,0.6600757532
2020-04-24 03:30:00,0.724,-0.029500000000000002,0.7246007521000001,0.084,-0.029500000000000002,0.0890294895,0.64,0.0,0.64,0.724,-0.0395,0.7250767201,0.084,-0.029500000000000002,0.0890294895,0.64,-0.01,0.6400781202
2020-04-24 04:00:00,0.7335,-0.033,0.7342419560000001,0.0935,-0.033,0.0991526601,0.64,0.0,0.64,0.7335,-0.043000000000000003,0.7347593143000001,0.0935,-0.033,0.0991526601,0.64,-0.01,0.6400781202
2020-04-24 04:30:00,0.7395,-0.0245,0.7399057372000001,0.0695,-0.0245,0.0736919263,0.67,0.0,0.67,0.7495,-0.0345,0.7502936092,0.0695,-0.0245,0.0736919263,0.68,-0.01,0.6800735254
2020-04-24 05:00:00,0.749,-0.028,0.7495231818,0.079,-0.028,0.0838152731,0.67,0.0,0.67,0.739,-0.038,0.739976351,0.079,-0.028,0.0838152731,0.66,-0.01,0.6600757532
2020-04-24 05:30:00,0.7715000000000001,-0.022,0.7718136109,0.061500000000000006,-0.022,0.06531653700000001,0.71,0.0,0.71,0.7715000000000001,-0.022,0.7718136109,0.061500000000000006,-0.022,0.06531653700000001,0.71,0.0,0.71
2020-04-24 06:00:00,0.8635,0.0205,0.8637433068,0.0835,-0.029500000000000002,0.0885578907,0.78,0.05,0.7816009212,0.8735,0.030500000000000003,0.8740323221,0.0835,-0.029500000000000002,0.0885578907,0.79,0.06,0.7922752047
2020-04-24 06:30:00,1.0125,0.0575,1.0141314017,0.0925,-0.0325,0.09804335780000001,0.92,0.09,0.9243916919,1.0125,0.0675,1.0147475055,0.0925,-0.0325,0.09804335780000001,0.92,0.1,0.9254188241
2020-04-24 07:00:00,1.114,0.387,1.1793069999,0.094,-0.033,0.0996242942,1.02,0.42,1.1030865787,1.074,-0.243,1.1011471291000001,0.094,-0.033,0.0996242942,0.98,-0.21,1.0022474744
2020-04-24 07:30:00,1.115,0.914,1.4417423487,0.105,-0.036000000000000004,0.111,1.01,0.9500000000000001,1.3865785228,0.985,-0.756,1.241676689,0.105,-0.036000000000000004,0.111,0.88,-0.72,1.1370136323
2020-04-24 08:00:00,1.087,0.20450000000000002,1.106069279,0.077,-0.025500000000000002,0.0811125761,1.01,0.23,1.035857133,1.057,-0.0155,1.057113641,0.077,-0.025500000000000002,0.0811125761,0.98,0.01,0.9800510191
2020-04-24 08:30:00,1.085,0.1,1.0895985499,0.065,-0.02,0.0680073525,1.02,0.12,1.0270345661,1.095,0.1,1.0995567289000001,0.065,-0.02,0.0680073525,1.03,0.12,1.0369667304
2020-04-24 09:00:00,1.047,0.1115,1.0529203436,0.037,-0.0085,0.0379637985,1.01,0.12,1.0171037312,1.047,0.1115,1.0529203436,0.037,-0.0085,0.0379637985,1.01,0.12,1.0171037312
2020-04-24 09:30:00,1.05,0.092,1.0540227702,0.04,-0.008,0.040792156100000004,1.01,0.1,1.0149384218,1.05,0.112,1.0559564385,0.04,-0.008,0.040792156100000004,1.01,0.12,1.0171037312
2020-04-24 10:00:00,0.9965,0.098,1.0013072705,0.026500000000000003,-0.002,0.0265753645,0.97,0.1,0.9751410154000001,0.9965,0.11800000000000001,1.0034621318,0.026500000000000003,-0.002,0.0265753645,0.97,0.12,0.9773944956
2020-04-24 10:30:00,1.0065,0.0985,1.0113083111,0.026500000000000003,-0.0015,0.0265424189,0.98,0.1,0.9850888285,1.0065,0.0985,1.0113083111,0.026500000000000003,-0.0015,0.0265424189,0.98,0.1,0.9850888285
2020-04-24 11:00:00,0.9665,0.0695,0.968995614,0.026500000000000003,-0.0005,0.026504716600000002,0.9400000000000001,0.07,0.9426027795,0.9665,0.0695,0.968995614,0.026500000000000003,-0.0005,0.026504716600000002,0.9400000000000001,0.07,0.9426027795
2020-04-24 11:30:00,0.8375,0.0495,0.8389615605,0.0275,-0.0005,0.0275045451,0.81,0.05,0.8115417426,0.8475,0.0695,0.85034493,0.0275,-0.0005,0.0275045451,0.8200000000000001,0.07,0.8229823813
2020-04-24 12:00:00,0.7775000000000001,0.05,0.7791060582,0.0275,0.0,0.0275,0.75,0.05,0.7516648189,0.7875000000000001,0.07,0.7906049899,0.0275,0.0,0.0275,0.76,0.07,0.7632168761
2020-04-24 12:30:00,0.8085,0.07,0.8115246453,0.0285,0.0,0.0285,0.78,0.07,0.7831347266,0.8085,0.07,0.8115246453,0.0285,0.0,0.0285,0.78,0.07,0.7831347266
2020-04-24 13:00:00,0.934,0.069,0.9365452472,0.024,-0.001,0.0240208243,0.91,0.07,0.9126883367,0.934,0.069,0.9365452472,0.024,-0.001,0.0240208243,0.91,0.07,0.9126883367
2020-04-24 13:30:00,1.0265,0.069,1.0288164316,0.0165,-0.001,0.0165302753,1.01,0.07,1.0124228366,1.0365,0.069,1.0387941326,0.0165,-0.001,0.0165302753,1.02,0.07,1.0223991393
2020-04-24 14:00:00,0.9595,0.0665,0.9618016947,0.029500000000000002,-0.0035,0.029706901600000002,0.93,0.07,0.9326306879,0.9595,0.0665,0.9618016947,0.029500000000000002,-0.0035,0.029706901600000002,0.93,0.07,0.9326306879
2020-04-24 14:30:00,0.798,0.048,0.7994423056000001,0.028,-0.002,0.0280713377,0.77,0.05,0.7716216690000001,0.808,0.048,0.8094244869,0.028,-0.002,0.0280713377,0.78,0.05,0.7816009212
2020-04-24 15:00:00,0.75,0.048,0.7515344303,0.03,-0.002,0.0300665928,0.72,0.05,0.721734023,0.75,0.048,0.7515344303,0.03,-0.002,0.0300665928,0.72,0.05,0.721734023
2020-04-24 15:30:00,0.8075,0.068,0.8103580999000001,0.0275,-0.002,0.027572631400000002,0.78,0.07,0.7831347266,0.7975,-0.002,0.7975025078,0.0275,-0.002,0.027572631400000002,0.77,0.0,0.77
2020-04-24 16:00:00,0.886,0.027,0.8864113041,0.016,-0.003,0.0162788206,0.87,0.03,0.8705170877,0.896,0.037,0.8967636255,0.016,-0.003,0.0162788206,0.88,0.04,0.8809086218000001
2020-04-24 16:30:00,0.986,0.025500000000000002,0.9863296863000001,0.016,-0.0045000000000000005,0.0166207701,0.97,0.03,0.9704638066000001,0.996,0.035500000000000004,0.9966324548000001,0.016,-0.0045000000000000005,0.0166207701,0.98,0.04,0.9808159868
2020-04-24 17:00:00,1.057,0.1075,1.0624524695,0.007,-0.0025,0.0074330344,1.05,0.11,1.0557461816,1.047,-0.0425,1.0478622285,0.007,-0.0025,0.0074330344,1.04,-0.04,1.0407689465
2020-04-24 17:30:00,1.2155,0.709,1.4071678116,0.0055000000000000005,-0.001,0.005590169900000001,1.21,0.71,1.4029255148,1.1155,-0.601,1.2670995423,0.0055000000000000005,-0.001,0.005590169900000001,1.11,-0.6000000000000001,1.2617844507
2020-04-24 18:00:00,1.2615,0.07,1.2634406397,0.0015,0.0,0.0015,1.26,0.07,1.2619429464,1.2615,0.08,1.2640341174,0.0015,0.0,0.0015,1.26,0.08,1.2625371282
2020-04-24 18:30:00,1.2610000000000001,0.07,1.262941408,0.001,0.0,0.001,1.26,0.07,1.2619429464,1.2610000000000001,0.08,1.2635351202,0.001,0.0,0.001,1.26,0.08,1.2625371282
2020-04-24 19:00:00,1.2125,0.03,1.2128710772,0.0025,0.0,0.0025,1.21,0.03,1.2103718437,1.2125,0.04,1.2131596144,0.0025,0.0,0.0025,1.21,0.04,1.2106609765
2020-04-24 19:30:00,1.162,0.03,1.1623871988,0.002,0.0,0.002,1.16,0.03,1.1603878662,1.162,0.04,1.1626882643,0.002,0.0,0.002,1.16,0.04,1.1606894503
2020-04-24 20:00:00,1.1605,0.03,1.1608876991,0.0005,0.0,0.0005,1.16,0.03,1.1603878662,1.1605,0.04,1.1611891534,0.0005,0.0,0.0005,1.16,0.04,1.1606894503
2020-04-24 20:30:00,1.1400000000000001,0.03,1.1403946685,0.0,0.0,0.0,1.1400000000000001,0.03,1.1403946685,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001
2020-04-24 21:00:00,1.142,0.0285,1.1423555707,0.002,-0.0015,0.0025,1.1400000000000001,0.03,1.1403946685,1.142,0.0385,1.1426487868,0.002,-0.0015,0.0025,1.1400000000000001,0.04,1.1407015385000001
2020-04-24 21:30:00,1.091,0.029,1.0913853582,0.001,-0.001,0.0014142136,1.09,0.03,1.0904127659,1.101,0.039,1.1016905192,0.001,-0.001,0.0014142136,1.1,0.04,1.1007270325
2020-04-24 22:00:00,1.04,0.07,1.0423531072,0.0,0.0,0.0,1.04,0.07,1.0423531072,1.03,-0.04,1.0307764064,0.0,0.0,0.0,1.03,-0.04,1.0307764064
2020-04-24 22:30:00,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037
2020-04-24 23:00:00,0.92,-0.01,0.9200543462,0.0,0.0,0.0,0.92,-0.01,0.9200543462,0.93,-0.01,0.9300537619,0.0,0.0,0.0,0.93,-0.01,0.9300537619
2020-04-24 23:30:00,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001
2020-04-25 00:00:00,0.8005,-0.0105,0.8005688602000001,0.0005,-0.0005,0.0007071068,0.8,-0.01,0.8000624976,0.8105,-0.0105,0.8105680107000001,0.0005,-0.0005,0.0007071068,0.81,-0.01,0.810061726
2020-04-25 00:30:00,0.754,-0.015,0.7541491895,0.014,-0.005,0.0148660687,0.74,-0.01,0.7400675645,0.764,-0.015,0.7641472371,0.014,-0.005,0.0148660687,0.75,-0.01,0.7500666637000001
2020-04-25 01:00:00,0.7575000000000001,-0.0165,0.7576796817,0.0175,-0.006500000000000001,0.0186681547,0.74,-0.01,0.7400675645,0.7675000000000001,-0.0165,0.7676773411000001,0.0175,-0.006500000000000001,0.0186681547,0.75,-0.01,0.7500666637000001
2020-04-25 01:30:00,0.7585000000000001,-0.0165,0.7586794448,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.74,-0.01,0.7400675645,0.7685000000000001,-0.0165,0.7686771104,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.75,-0.01,0.7500666637000001
2020-04-25 02:00:00,0.8005,-0.021500000000000002,0.8007886737000001,0.060500000000000005,-0.021500000000000002,0.0642066975,0.74,0.0,0.74,0.8105,-0.0115,0.8105815813,0.060500000000000005,-0.021500000000000002,0.0642066975,0.75,0.01,0.7500666637000001
2020-04-25 02:30:00,0.8355,-0.0195,0.8357275274,0.0555,-0.0195,0.058826014700000005,0.78,0.0,0.78,0.8355,0.0105,0.8355659759,0.0555,-0.0195,0.058826014700000005,0.78,0.03,0.7805767099
2020-04-25 03:00:00,0.7565000000000001,-0.033,0.75721942,0.036500000000000005,-0.013000000000000001,0.0387459675,0.72,-0.02,0.7202777242,0.7665000000000001,-0.013000000000000001,0.7666102334,0.036500000000000005,-0.013000000000000001,0.0387459675,0.73,0.0,0.73
2020-04-25 03:30:00,0.728,-0.03,0.7286178697,0.028,-0.01,0.029732137500000002,0.7000000000000001,-0.02,0.700285656,0.728,-0.01,0.7280686781,0.028,-0.01,0.029732137500000002,0.7000000000000001,0.0,0.7000000000000001
2020-04-25 04:00:00,0.7245,-0.039,0.7255489301,0.0245,-0.009000000000000001,0.0261007663,0.7000000000000001,-0.03,0.7006425622,0.7245,-0.009000000000000001,0.7245558985,0.0245,-0.009000000000000001,0.0261007663,0.7000000000000001,0.0,0.7000000000000001
2020-04-25 04:30:00,0.727,-0.0395,0.7280722835,0.027,-0.0095,0.0286225436,0.7000000000000001,-0.03,0.7006425622,0.727,-0.0095,0.7270620675,0.027,-0.0095,0.0286225436,0.7000000000000001,0.0,0.7000000000000001
2020-04-25 05:00:00,0.7285,-0.0275,0.7290188612,0.0485,-0.0175,0.0515606439,0.68,-0.01,0.6800735254,0.7385,-0.0175,0.7387073169,0.0485,-0.0175,0.0515606439,0.6900000000000001,0.0,0.6900000000000001
2020-04-25 05:30:00,0.75,-0.035,0.7508162225,0.07,-0.025,0.07433034370000001,0.68,-0.01,0.6800735254,0.74,-0.025,0.7404221769,0.07,-0.025,0.07433034370000001,0.67,0.0,0.67
2020-04-25 06:00:00,0.8285,-0.011,0.8285730203,0.0585,-0.021,0.0621550481,0.77,0.01,0.7700649323000001,0.8285,-0.011,0.8285730203,0.0585,-0.021,0.0621550481,0.77,0.01,0.7700649323000001
2020-04-25 06:30:00,0.884,0.014,0.8841108528,0.074,-0.026000000000000002,0.0784346862,0.81,0.04,0.8109870529000001,0.894,0.024,0.8943220896,0.074,-0.026000000000000002,0.0784346862,0.8200000000000001,0.05,0.8215229759
2020-04-25 07:00:00,0.934,0.044500000000000005,0.9350594901,0.074,-0.025500000000000002,0.0782703648,0.86,0.07,0.8628441342000001,0.934,0.044500000000000005,0.9350594901,0.074,-0.025500000000000002,0.0782703648,0.86,0.07,0.8628441342000001
2020-04-25 07:30:00,0.9695,0.0465,0.9706144961000001,0.0695,-0.0235,0.0733655232,0.9,0.07,0.9027181177,0.9695,0.0465,0.9706144961000001,0.0695,-0.0235,0.0733655232,0.9,0.07,0.9027181177
2020-04-25 08:00:00,0.9855,0.059500000000000004,0.9872945356,0.035500000000000004,-0.0105,0.0370202647,0.9500000000000001,0.07,0.9525754563000001,0.9955,0.059500000000000004,0.9972765414,0.035500000000000004,-0.0105,0.0370202647,0.96,0.07,0.9625487001
2020-04-25 08:30:00,1.0145,0.063,1.0164542538,0.0245,-0.007,0.0254803846,0.99,0.07,0.9924716621,1.0145,0.063,1.0164542538,0.0245,-0.007,0.0254803846,0.99,0.07,0.9924716621
2020-04-25 09:00:00,0.9965,0.0485,0.9976795578000001,0.006500000000000001,-0.0015,0.006670832000000001,0.99,0.05,0.9912618221,0.9965,0.0685,0.9988515906000001,0.006500000000000001,-0.0015,0.006670832000000001,0.99,0.07,0.9924716621
2020-04-25 09:30:00,1.0005,0.05,1.0017485962,0.0105,0.0,0.0105,0.99,0.05,0.9912618221,1.0005,0.05,1.0017485962,0.0105,0.0,0.0105,0.99,0.05,0.9912618221
2020-04-25 10:00:00,0.931,0.05,0.9323416756,0.021,0.0,0.021,0.91,0.05,0.9113725912,0.931,0.05,0.9323416756,0.021,0.0,0.021,0.91,0.05,0.9113725912
2020-04-25 10:30:00,0.864,0.05,0.86544555,0.024,0.0,0.024,0.84,0.05,0.8414867795000001,0.874,0.05,0.8754290377,0.024,0.0,0.024,0.85,0.05,0.8514693183
2020-04-25 11:00:00,0.8140000000000001,0.019,0.8142217143,0.024,-0.001,0.0240208243,0.79,0.02,0.790253124,0.8240000000000001,0.029,0.8245101576,0.024,-0.001,0.0240208243,0.8,0.03,0.8005623024
2020-04-25 11:30:00,0.7705000000000001,0.018500000000000003,0.7707220640000001,0.030500000000000003,-0.0015,0.030536863,0.74,0.02,0.7402702209,0.7705000000000001,0.0285,0.7710269126,0.030500000000000003,-0.0015,0.030536863,0.74,0.03,0.7406078585
2020-04-25 12:00:00,0.755,0.017,0.7551913665000001,0.035,-0.003,0.035128336100000004,0.72,0.02,0.7202777242,0.755,0.027,0.7554826272,0.035,-0.003,0.035128336100000004,0.72,0.03,0.7206247290000001
2020-04-25 12:30:00,0.734,0.0175,0.7342085875000001,0.034,-0.0025,0.034091787900000003,0.7000000000000001,0.02,0.700285656,0.744,0.0275,0.7445080591000001,0.034,-0.0025,0.034091787900000003,0.71,0.03,0.7106335202
2020-04-25 13:00:00,0.7435,0.0145,0.7436413786,0.043500000000000004,-0.0055000000000000005,0.0438463225,0.7000000000000001,0.02,0.700285656,0.7535000000000001,0.0245,0.7538982027000001,0.043500000000000004,-0.0055000000000000005,0.0438463225,0.71,0.03,0.7106335202
2020-04-25 13:30:00,0.8125,0.0245,0.8128693007000001,0.0425,-0.0055000000000000005,0.0428544047,0.77,0.03,0.770584194,0.8125,0.0345,0.8132321317000001,0.0425,-0.0055000000000000005,0.0428544047,0.77,0.04,0.7710382610000001
2020-04-25 14:00:00,0.732,0.021,0.7323011676000001,0.052000000000000005,-0.009000000000000001,0.0527730992,0.68,0.03,0.6806614430000001,0.732,0.031,0.7326561267,0.052000000000000005,-0.009000000000000001,0.0527730992,0.68,0.04,0.6811754546000001
2020-04-25 14:30:00,0.685,0.02,0.6852919086,0.055,-0.01,0.055901699400000004,0.63,0.03,0.6307138812,0.685,0.03,0.6856566196,0.055,-0.01,0.055901699400000004,0.63,0.04,0.6312685641
2020-04-25 15:00:00,0.6695,0.018000000000000002,0.6697419279,0.059500000000000004,-0.012,0.060698023000000004,0.61,0.03,0.6107372594,0.6795,0.028,0.6800766501000001,0.059500000000000004,-0.012,0.060698023000000004,0.62,0.04,0.6212889827
2020-04-25 15:30:00,0.721,0.0165,0.7211887756,0.061,-0.0135,0.062475995400000005,0.66,0.03,0.6606814664,0.721,0.026500000000000003,0.7214868329,0.061,-0.0135,0.062475995400000005,0.66,0.04,0.6612110102000001
2020-04-25 16:00:00,0.7475,0.0175,0.7477048214,0.0575,-0.0125,0.0588430115,0.6900000000000001,0.03,0.6906518660000001,0.7475,0.0275,0.7480056818,0.0575,-0.0125,0.0588430115,0.6900000000000001,0.04,0.6911584478
2020-04-25 16:30:00,0.787,0.0235,0.7873507795,0.037,-0.006500000000000001,0.0375666075,0.75,0.03,0.7505997602000001,0.787,0.053500000000000006,0.7888163601,0.037,-0.006500000000000001,0.0375666075,0.75,0.06,0.7523961722
2020-04-25 17:00:00,0.851,0.0245,0.8513526003,0.031,-0.0055000000000000005,0.031484123,0.8200000000000001,0.03,0.820548597,0.851,0.0345,0.8516990372000001,0.031,-0.0055000000000000005,0.031484123,0.8200000000000001,0.04,0.8209750301000001
2020-04-25 17:30:00,1.0255,0.23500000000000001,1.0520813894,0.025500000000000002,-0.005,0.0259855729,1.0,0.24,1.0283968106,0.9955,-0.125,1.0033171233,0.025500000000000002,-0.005,0.0259855729,0.97,-0.12,0.9773944956
2020-04-25 18:00:00,1.1525,0.5785,1.289541973,0.0125,-0.0015,0.0125896783,1.1400000000000001,0.58,1.2790621564,1.0725,-0.48150000000000004,1.1756268541,0.0125,-0.0015,0.0125896783,1.06,-0.48,1.1636150566
2020-04-25 18:30:00,1.1515,0.0475,1.152479284,0.0115,-0.0025,0.0117686023,1.1400000000000001,0.05,1.1410959644,1.1515,0.0575,1.1529347336,0.0115,-0.0025,0.0117686023,1.1400000000000001,0.06,1.1415778554
2020-04-25 19:00:00,1.164,0.0285,1.1643488524,0.004,-0.0015,0.0042720019,1.16,0.03,1.1603878662,1.164,0.0385,1.1646365313,0.004,-0.0015,0.0042720019,1.16,0.04,1.1606894503
2020-04-25 19:30:00,1.142,0.029500000000000002,1.1423809566,0.002,-0.0005,0.0020615528,1.1400000000000001,0.03,1.1403946685,1.142,0.0395,1.1426829175,0.002,-0.0005,0.0020615528,1.1400000000000001,0.04,1.1407015385000001
2020-04-25 20:00:00,1.1705,0.03,1.170884388,0.0005,0.0,0.0005,1.17,0.03,1.1703845522,1.1705,0.04,1.1711832692,0.0005,0.0,0.0005,1.17,0.04,1.170683561
2020-04-25 20:30:00,1.15,0.03,1.1503912378,0.0,0.0,0.0,1.15,0.03,1.1503912378,1.15,0.04,1.1506954419,0.0,0.0,0.0,1.15,0.04,1.1506954419
2020-04-25 21:00:00,1.16,0.03,1.1603878662,0.0,0.0,0.0,1.16,0.03,1.1603878662,1.16,0.04,1.1606894503,0.0,0.0,0.0,1.16,0.04,1.1606894503
2020-04-25 21:30:00,1.16,0.23,1.1825819211,0.0,0.0,0.0,1.16,0.23,1.1825819211,1.12,-0.17,1.1328283189,0.0,0.0,0.0,1.12,-0.17,1.1328283189
2020-04-25 22:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05
2020-04-25 22:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-04-25 23:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.93,-0.01,0.9300537619,0.0,0.0,0.0,0.93,-0.01,0.9300537619
2020-04-25 23:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.85,-0.01,0.8500588215,0.0,0.0,0.0,0.85,-0.01,0.8500588215
2020-04-26 00:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.8,-0.01,0.8000624976,0.0,0.0,0.0,0.8,-0.01,0.8000624976
2020-04-26 00:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866
2020-04-26 01:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-04-26 01:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866
2020-04-26 02:00:00,0.8,-0.02,0.8002499609,0.0,0.0,0.0,0.8,-0.02,0.8002499609,0.8,-0.01,0.8000624976,0.0,0.0,0.0,0.8,-0.01,0.8000624976
2020-04-26 02:30:00,0.75,-0.060500000000000005,0.7524362099,0.0,-0.0005,0.0005,0.75,-0.06,0.7523961722,0.76,-0.0405,0.7610783468000001,0.0,-0.0005,0.0005,0.76,-0.04,0.7610519036000001
2020-04-26 03:00:00,0.711,-0.061,0.7136119394,0.001,-0.001,0.0014142136,0.71,-0.06,0.7125307011,0.711,-0.061,0.7136119394,0.001,-0.001,0.0014142136,0.71,-0.06,0.7125307011
2020-04-26 03:30:00,0.71,-0.06,0.7125307011,0.0,0.0,0.0,0.71,-0.06,0.7125307011,0.71,-0.06,0.7125307011,0.0,0.0,0.0,0.71,-0.06,0.7125307011
2020-04-26 04:00:00,0.6910000000000001,-0.060500000000000005,0.6936434603,0.001,-0.0005,0.0011180340000000002,0.6900000000000001,-0.06,0.6926037828,0.711,-0.060500000000000005,0.7135693729,0.001,-0.0005,0.0011180340000000002,0.71,-0.06,0.7125307011
2020-04-26 04:30:00,0.71,-0.06,0.7125307011,0.0,0.0,0.0,0.71,-0.06,0.7125307011,0.71,-0.06,0.7125307011,0.0,0.0,0.0,0.71,-0.06,0.7125307011
2020-04-26 05:00:00,0.71,-0.04,0.7111258679,0.0,0.0,0.0,0.71,-0.04,0.7111258679,0.71,-0.03,0.7106335202,0.0,0.0,0.0,0.71,-0.03,0.7106335202
2020-04-26 05:30:00,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866
2020-04-26 06:00:00,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999,0.79,0.01,0.7900632886000001,0.0,0.0,0.0,0.79,0.01,0.7900632886000001
2020-04-26 06:30:00,0.87,0.03,0.8705170877,0.0,0.0,0.0,0.87,0.03,0.8705170877,0.87,0.03,0.8705170877,0.0,0.0,0.0,0.87,0.03,0.8705170877
2020-04-26 07:00:00,0.9005000000000001,0.03,0.9009995838,0.0005,0.0,0.0005,0.9,0.03,0.9004998612,0.9105000000000001,0.03,0.9109940999,0.0005,0.0,0.0005,0.91,0.03,0.9104943712
2020-04-26 07:30:00,0.901,-0.01,0.9010554922,0.001,0.0,0.001,0.9,-0.01,0.9000555538,0.911,0.01,0.9110548831,0.001,0.0,0.001,0.91,0.01,0.9100549434
2020-04-26 08:00:00,0.932,-0.01,0.9320536465,0.002,0.0,0.002,0.93,-0.01,0.9300537619,0.932,0.01,0.9320536465,0.002,0.0,0.002,0.93,0.01,0.9300537619
2020-04-26 08:30:00,0.899,-0.01,0.8990556156,0.009000000000000001,0.0,0.009000000000000001,0.89,-0.01,0.890056178,0.909,0.03,0.9094949148,0.009000000000000001,0.0,0.009000000000000001,0.9,0.03,0.9004998612
2020-04-26 09:00:00,0.9355,0.03,0.9359809026,0.0155,0.0,0.0155,0.92,0.03,0.9204890005,0.9355,0.03,0.9359809026,0.0155,0.0,0.0155,0.92,0.03,0.9204890005
2020-04-26 09:30:00,0.9390000000000001,0.03,0.939479111,0.019,0.0,0.019,0.92,0.03,0.9204890005,0.9390000000000001,0.03,0.939479111,0.019,0.0,0.019,0.92,0.03,0.9204890005
2020-04-26 10:00:00,0.9515,0.03,0.95197282,0.021500000000000002,0.0,0.021500000000000002,0.93,0.03,0.9304837452,0.9515,0.03,0.95197282,0.021500000000000002,0.0,0.021500000000000002,0.93,0.03,0.9304837452
2020-04-26 10:30:00,0.9255,0.029500000000000002,0.9259700319,0.025500000000000002,-0.0005,0.0255049015,0.9,0.03,0.9004998612,0.9255,0.029500000000000002,0.9259700319,0.025500000000000002,-0.0005,0.0255049015,0.9,0.03,0.9004998612
2020-04-26 11:00:00,0.907,0.029500000000000002,0.9074796141,0.027,-0.0005,0.0270046292,0.88,0.03,0.8805112151000001,0.907,0.029500000000000002,0.9074796141,0.027,-0.0005,0.0270046292,0.88,0.03,0.8805112151000001
2020-04-26 11:30:00,0.8895000000000001,0.029,0.8899726119,0.029500000000000002,-0.001,0.0295169443,0.86,0.03,0.8605230967,0.8895000000000001,0.029,0.8899726119,0.029500000000000002,-0.001,0.0295169443,0.86,0.03,0.8605230967
2020-04-26 12:00:00,0.921,0.0085,0.9210392228000001,0.031,-0.0015,0.0310362691,0.89,0.01,0.890056178,0.921,0.0285,0.9214408554,0.031,-0.0015,0.0310362691,0.89,0.03,0.8905054744
2020-04-26 12:30:00,0.8695,0.008,0.869536802,0.029500000000000002,-0.002,0.0295677189,0.84,0.01,0.8400595217,0.8695,0.008,0.869536802,0.029500000000000002,-0.002,0.0295677189,0.84,0.01,0.8400595217
2020-04-26 13:00:00,0.8735,0.007,0.8735280476,0.0335,-0.003,0.0336340601,0.84,0.01,0.8400595217,0.8735,0.027,0.8739171872,0.0335,-0.003,0.0336340601,0.84,0.03,0.8405355436
2020-04-26 13:30:00,0.8845000000000001,0.0235,0.884812127,0.044500000000000005,-0.006500000000000001,0.044972213600000005,0.84,0.03,0.8405355436,0.8845000000000001,0.0235,0.884812127,0.044500000000000005,-0.006500000000000001,0.044972213600000005,0.84,0.03,0.8405355436
2020-04-26 14:00:00,0.8655,0.022500000000000003,0.8657924116,0.0455,-0.007500000000000001,0.046113989200000004,0.8200000000000001,0.03,0.820548597,0.8655,0.0325,0.8661099815000001,0.0455,-0.007500000000000001,0.046113989200000004,0.8200000000000001,0.04,0.8209750301000001
2020-04-26 14:30:00,0.7825000000000001,0.0195,0.7827429335,0.052500000000000005,-0.0105,0.0535397049,0.73,0.03,0.7306161783,0.7925000000000001,0.029500000000000002,0.7930488636,0.052500000000000005,-0.0105,0.0535397049,0.74,0.04,0.7410802925000001
2020-04-26 15:00:00,0.7875000000000001,0.018500000000000003,0.7877172716,0.0575,-0.0115,0.0586387244,0.73,0.03,0.7306161783,0.7975,0.0285,0.7980090852,0.0575,-0.0115,0.0586387244,0.74,0.04,0.7410802925000001
2020-04-26 15:30:00,0.8315,0.021500000000000002,0.8317779151,0.0415,-0.0085,0.0423615392,0.79,0.03,0.790569415,0.8315,0.0315,0.8320964487,0.0415,-0.0085,0.0423615392,0.79,0.04,0.79101201
2020-04-26 16:00:00,0.8915000000000001,0.023,0.8917966416,0.0315,-0.007,0.0322684056,0.86,0.03,0.8605230967,0.8915000000000001,0.033,0.8921105593,0.0315,-0.007,0.0322684056,0.86,0.04,0.8609297300000001
2020-04-26 16:30:00,0.8795000000000001,0.0205,0.8797388817,0.0395,-0.0095,0.0406263461,0.84,0.03,0.8405355436,0.8795000000000001,0.030500000000000003,0.8800286927000001,0.0395,-0.0095,0.0406263461,0.84,0.04,0.8409518417
2020-04-26 17:00:00,1.004,0.032,1.0045098307,0.064,-0.018000000000000002,0.06648308060000001,0.9400000000000001,0.05,0.941328848,1.004,0.042,1.0048781021,0.064,-0.018000000000000002,0.06648308060000001,0.9400000000000001,0.06,0.9419129471000001
2020-04-26 17:30:00,1.151,0.0745,1.1534085356000001,0.051000000000000004,-0.0155,0.053303377000000006,1.1,0.09,1.103675677,1.151,0.044500000000000005,1.1518599090000001,0.051000000000000004,-0.0155,0.053303377000000006,1.1,0.06,1.1016351483
2020-04-26 18:00:00,1.242,0.0805,1.2446060622,0.032,-0.0095,0.0333803835,1.21,0.09,1.2133424908000001,1.242,0.0805,1.2446060622,0.032,-0.0095,0.0333803835,1.21,0.09,1.2133424908000001
2020-04-26 18:30:00,1.2765,0.0755,1.2787308161,0.0165,-0.0045000000000000005,0.017102631400000002,1.26,0.08,1.2625371282,1.2765,0.0855,1.2793601917,0.0165,-0.0045000000000000005,0.017102631400000002,1.26,0.09,1.2632101963
2020-04-26 19:00:00,1.2285,0.058,1.2298683873,0.0085,-0.002,0.0087321246,1.22,0.06,1.2214745188,1.2285,0.068,1.2303805306,0.0085,-0.002,0.0087321246,1.22,0.07,1.2220065466
2020-04-26 19:30:00,1.224,0.089,1.227231437,0.004,-0.001,0.0041231056,1.22,0.09,1.2233151679,1.224,0.039,1.2246211659,0.004,-0.001,0.0041231056,1.22,0.04,1.2206555616
2020-04-26 20:00:00,1.192,0.029500000000000002,1.1923649819,0.002,-0.0005,0.0020615528,1.19,0.03,1.1903780912,1.192,0.0395,1.1926542877,0.002,-0.0005,0.0020615528,1.19,0.04,1.1906720791
2020-04-26 20:30:00,1.113,0.0285,1.1133648324,0.003,-0.0015,0.0033541020000000003,1.11,0.03,1.1104053314,1.123,0.018500000000000003,1.1231523717,0.003,-0.0015,0.0033541020000000003,1.12,0.02,1.1201785572
2020-04-26 21:00:00,1.06,-0.01,1.0600471688,0.0,0.0,0.0,1.06,-0.01,1.0600471688,1.06,-0.01,1.0600471688,0.0,0.0,0.0,1.06,-0.01,1.0600471688
2020-04-26 21:30:00,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953
2020-04-26 22:00:00,1.0,-0.01,1.0000499988,0.0,0.0,0.0,1.0,-0.01,1.0000499988,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037
2020-04-26 22:30:00,0.992,-0.011,0.992060986,0.002,-0.001,0.0022360680000000003,0.99,-0.01,0.9900505038,1.002,-0.011,1.0020603774,0.002,-0.001,0.0022360680000000003,1.0,-0.01,1.0000499988
2020-04-26 23:00:00,0.905,-0.012,0.9050795545,0.005,-0.002,0.0053851648,0.9,-0.01,0.9000555538,0.915,-0.002,0.9150021858,0.005,-0.002,0.0053851648,0.91,0.0,0.91
2020-04-26 23:30:00,0.8265,0.1675,0.8433021404000001,0.006500000000000001,-0.0025,0.0069641941,0.8200000000000001,0.17,0.8374365648000001,0.8165,-0.1925,0.8388852723,0.006500000000000001,-0.0025,0.0069641941,0.81,-0.19,0.8319855768000001
2020-04-27 00:00:00,0.7545000000000001,-0.0125,0.7546035383,0.0045000000000000005,-0.0025,0.0051478151000000005,0.75,-0.01,0.7500666637000001,0.7645000000000001,-0.0125,0.7646021841,0.0045000000000000005,-0.0025,0.0051478151000000005,0.76,-0.01,0.7600657866
2020-04-27 00:30:00,0.7135,-0.0425,0.7147646466,0.0035,-0.0025,0.0043011626,0.71,-0.04,0.7111258679,0.7235,-0.0325,0.7242295907,0.0035,-0.0025,0.0043011626,0.72,-0.03,0.7206247290000001
2020-04-27 01:00:00,0.6920000000000001,-0.0625,0.6948167024,0.002,-0.0025,0.0032015621000000003,0.6900000000000001,-0.06,0.6926037828,0.7020000000000001,-0.052500000000000005,0.7039604037,0.002,-0.0025,0.0032015621000000003,0.7000000000000001,-0.05,0.7017834424
2020-04-27 01:30:00,0.713,-0.0625,0.7157340637,0.003,-0.0025,0.0039051248,0.71,-0.06,0.7125307011,0.713,-0.052500000000000005,0.7149302414,0.003,-0.0025,0.0039051248,0.71,-0.05,0.7117583860000001
2020-04-27 02:00:00,0.753,-0.061500000000000006,0.7555072799,0.003,-0.0015,0.0033541020000000003,0.75,-0.06,0.7523961722,0.763,-0.0315,0.7636499525,0.003,-0.0015,0.0033541020000000003,0.76,-0.03,0.7605918748
2020-04-27 02:30:00,0.79,-0.0135,0.7901153397,0.01,-0.0035,0.010594810100000001,0.78,-0.01,0.7800640999,0.79,-0.0135,0.7901153397,0.01,-0.0035,0.010594810100000001,0.78,-0.01,0.7800640999
2020-04-27 03:00:00,0.7575000000000001,-0.013000000000000001,0.7576115429,0.007500000000000001,-0.003,0.0080777472,0.75,-0.01,0.7500666637000001,0.7675000000000001,-0.013000000000000001,0.7676100898,0.007500000000000001,-0.003,0.0080777472,0.76,-0.01,0.7600657866
2020-04-27 03:30:00,0.7725000000000001,-0.0115,0.772585594,0.0025,-0.0015,0.0029154759,0.77,-0.01,0.7700649323000001,0.7625000000000001,-0.0115,0.7625867164,0.0025,-0.0015,0.0029154759,0.76,-0.01,0.7600657866
2020-04-27 04:00:00,0.731,-0.011,0.7310827587000001,0.001,-0.001,0.0014142136,0.73,-0.01,0.7300684899000001,0.741,-0.011,0.7410816419,0.001,-0.001,0.0014142136,0.74,-0.01,0.7400675645
2020-04-27 04:30:00,0.7000000000000001,-0.03,0.7006425622,0.0,0.0,0.0,0.7000000000000001,-0.03,0.7006425622,0.71,-0.01,0.710070419,0.0,0.0,0.0,0.71,-0.01,0.710070419
2020-04-27 05:00:00,0.7000000000000001,-0.03,0.7006425622,0.0,0.0,0.0,0.7000000000000001,-0.03,0.7006425622,0.71,-0.04,0.7111258679,0.0,0.0,0.0,0.71,-0.04,0.7111258679
2020-04-27 05:30:00,0.73,-0.03,0.7306161783,0.0,0.0,0.0,0.73,-0.03,0.7306161783,0.73,-0.04,0.7310950691,0.0,0.0,0.0,0.73,-0.04,0.7310950691
2020-04-27 06:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.8300000000000001,0.02,0.8302409289,0.0,0.0,0.0,0.8300000000000001,0.02,0.8302409289
2020-04-27 06:30:00,0.99,0.4,1.0677546535,0.0,0.0,0.0,0.99,0.4,1.0677546535,0.9400000000000001,-0.30000000000000004,0.9867117107000001,0.0,0.0,0.0,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2020-04-27 07:00:00,1.0405,0.07,1.042851979,0.0005,0.0,0.0005,1.04,0.07,1.0423531072,1.0505,0.08,1.0535417647,0.0005,0.0,0.0005,1.05,0.08,1.053043209
2020-04-27 07:30:00,1.1415,0.16,1.1526587743,0.0015,0.0,0.0015,1.1400000000000001,0.16,1.1511733145,1.1415,0.02,1.1416751945999999,0.0015,0.0,0.0015,1.1400000000000001,0.02,1.1401754251
2020-04-27 08:00:00,1.207,0.109,1.2119117130000001,0.007,-0.001,0.007071067800000001,1.2,0.11,1.2050311199000001,1.207,0.11900000000000001,1.2128520108,0.007,-0.001,0.007071067800000001,1.2,0.12,1.2059850745
2020-04-27 08:30:00,1.141,0.11,1.1462901029,0.011,0.0,0.011,1.13,0.11,1.1353413584,1.141,0.12,1.1472929007000001,0.011,0.0,0.011,1.13,0.12,1.1363538181
2020-04-27 09:00:00,1.152,0.10550000000000001,1.156820751,0.022,-0.0045000000000000005,0.022455511600000002,1.13,0.11,1.1353413584,1.152,0.1155,1.1577755612,0.022,-0.0045000000000000005,0.022455511600000002,1.13,0.12,1.1363538181
2020-04-27 09:30:00,1.157,0.4055,1.2260013254,0.027,-0.0045000000000000005,0.0273724314,1.13,0.41000000000000003,1.202081528,1.117,-0.1545,1.1276343601,0.027,-0.0045000000000000005,0.0273724314,1.09,-0.15,1.1002726935
2020-04-27 10:00:00,1.106,0.1275,1.1133248627,0.026000000000000002,-0.0025,0.0261199158,1.08,0.13,1.0877959367,1.116,0.1375,1.1244386377,0.026000000000000002,-0.0025,0.0261199158,1.09,0.14,1.0989540482
2020-04-27 10:30:00,1.0755,0.11950000000000001,1.082118524,0.025500000000000002,-0.0005,0.0255049015,1.05,0.12,1.0568348972,1.0755,0.1295,1.083268434,0.025500000000000002,-0.0005,0.0255049015,1.05,0.13,1.0580170131
2020-04-27 11:00:00,1.028,0.098,1.0326606413,0.028,-0.002,0.0280713377,1.0,0.1,1.0049875621,1.038,0.108,1.0436033729,0.028,-0.002,0.0280713377,1.01,0.11,1.0159724406
2020-04-27 11:30:00,1.028,0.08750000000000001,1.0317171366,0.028,-0.0025,0.0281113856,1.0,0.09,1.0040418318,1.038,0.0975,1.0425690625,0.028,-0.0025,0.0281113856,1.01,0.1,1.0149384218
2020-04-27 12:00:00,1.0915,0.08850000000000001,1.0950819604,0.021500000000000002,-0.0015,0.0215522621,1.07,0.09,1.0737783756,1.0915,0.0985,1.0959354452,0.021500000000000002,-0.0015,0.0215522621,1.07,0.1,1.0746627378
2020-04-27 12:30:00,1.2085,0.48950000000000005,1.3038721180000001,0.0085,-0.0005,0.0085146932,1.2,0.49,1.2961867149000001,1.1585,-0.3005,1.1968385438,0.0085,-0.0005,0.0085146932,1.15,-0.30000000000000004,1.1884864324
2020-04-27 13:00:00,1.2445,0.09,1.2477500751,0.0045000000000000005,0.0,0.0045000000000000005,1.24,0.09,1.2432618389,1.2545,0.09,1.2577242345,0.0045000000000000005,0.0,0.0045000000000000005,1.25,0.09,1.2532358118
2020-04-27 13:30:00,1.2435,0.09,1.2467526820000001,0.0035,0.0,0.0035,1.24,0.09,1.2432618389,1.2535,0.09,1.2567268001,0.0035,0.0,0.0035,1.25,0.09,1.2532358118
2020-04-27 14:00:00,1.1855,0.08850000000000001,1.1887987635,0.0055000000000000005,-0.0015,0.0057008771000000005,1.18,0.09,1.1834272263,1.1855,0.08850000000000001,1.1887987635,0.0055000000000000005,-0.0015,0.0057008771000000005,1.18,0.09,1.1834272263
2020-04-27 14:30:00,1.211,0.109,1.2158955547,0.011,-0.001,0.011045361,1.2,0.11,1.2050311199000001,1.211,0.109,1.2158955547,0.011,-0.001,0.011045361,1.2,0.11,1.2050311199000001
2020-04-27 15:00:00,1.179,0.11,1.1841203486,0.009000000000000001,0.0,0.009000000000000001,1.17,0.11,1.1751595636,1.179,0.11,1.1841203486,0.009000000000000001,0.0,0.009000000000000001,1.17,0.11,1.1751595636
2020-04-27 15:30:00,1.196,0.11,1.2010478758,0.006,0.0,0.006,1.19,0.11,1.1950732195,1.196,0.11,1.2010478758,0.006,0.0,0.006,1.19,0.11,1.1950732195
2020-04-27 16:00:00,1.2845,0.44,1.357770323,0.0045000000000000005,0.0,0.0045000000000000005,1.28,0.44,1.3535139453,1.2345,-0.21,1.2522341035,0.0045000000000000005,0.0,0.0045000000000000005,1.23,-0.21,1.2477980606
2020-04-27 16:30:00,1.3940000000000001,0.96,1.692582642,0.004,0.0,0.004,1.3900000000000001,0.96,1.6892897916,1.254,-0.72,1.446,0.004,0.0,0.004,1.25,-0.72,1.4425324953
2020-04-27 17:00:00,1.5035,0.9500000000000001,1.7784859432,0.0035,0.0,0.0035,1.5,0.9500000000000001,1.7755280905,1.3735,-0.72,1.5507747257,0.0035,0.0,0.0035,1.37,-0.72,1.5476756766
2020-04-27 17:30:00,1.4325,0.29550000000000004,1.4626607604,0.0125,-0.0045000000000000005,0.0132853303,1.42,0.30000000000000004,1.4513442045,1.4025,-0.0745,1.4044773049,0.0125,-0.0045000000000000005,0.0132853303,1.3900000000000001,-0.07,1.3917614738
2020-04-27 18:00:00,1.5195,0.6930000000000001,1.6700686363,0.0195,-0.007,0.020718349400000002,1.5,0.7000000000000001,1.6552945357,1.4295,-0.447,1.4977580746,0.0195,-0.007,0.020718349400000002,1.4100000000000001,-0.44,1.4770578865
2020-04-27 18:30:00,1.5245000000000002,0.111,1.5285356555,0.0245,-0.009000000000000001,0.0261007663,1.5,0.12,1.5047923445,1.5345,0.111,1.5385094247,0.0245,-0.009000000000000001,0.0261007663,1.51,0.12,1.5147607072
2020-04-27 19:00:00,1.5685,0.1095,1.572317557,0.0285,-0.0105,0.0303726851,1.54,0.12,1.5446682492,1.5685,0.1095,1.572317557,0.0285,-0.0105,0.0303726851,1.54,0.12,1.5446682492
2020-04-27 19:30:00,1.5185,0.1095,1.5224429382,0.0285,-0.0105,0.0303726851,1.49,0.12,1.4948244044,1.5185,0.1095,1.5224429382,0.0285,-0.0105,0.0303726851,1.49,0.12,1.4948244044
2020-04-27 20:00:00,1.484,0.1145,1.4884106456000001,0.014,-0.0055000000000000005,0.015041609000000001,1.47,0.12,1.4748898264,1.484,0.1145,1.4884106456000001,0.014,-0.0055000000000000005,0.015041609000000001,1.47,0.12,1.4748898264
2020-04-27 20:30:00,1.4020000000000001,0.112,1.4064664944,0.022,-0.008,0.0234093998,1.38,0.12,1.3852075657,1.4020000000000001,0.112,1.4064664944,0.022,-0.008,0.0234093998,1.38,0.12,1.3852075657
2020-04-27 21:00:00,1.3715,0.112,1.3760654963,0.021500000000000002,-0.008,0.0229401395,1.35,0.12,1.3553228398,1.3715,0.112,1.3760654963,0.021500000000000002,-0.008,0.0229401395,1.35,0.12,1.3553228398
2020-04-27 21:30:00,1.279,0.213,1.2966148233,0.019,-0.007,0.0202484567,1.26,0.22,1.2790621564,1.2690000000000001,-0.047,1.2698700721,0.019,-0.007,0.0202484567,1.25,-0.04,1.2506398362
