Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-27 22:00:00,1.096,-0.016,1.0961167821,0.016,-0.006,0.017088007500000002,1.08,-0.01,1.0800462953,1.096,-0.006,1.0960164232,0.016,-0.006,0.017088007500000002,1.08,0.0,1.08
2020-04-27 22:30:00,0.991,-0.014,0.9910988851,0.011,-0.004,0.0117046999,0.98,-0.01,0.9800510191,1.001,-0.014,1.0010978973,0.011,-0.004,0.0117046999,0.99,-0.01,0.9900505038
2020-04-27 23:00:00,0.9065000000000001,-0.016,0.9066411914,0.0165,-0.006,0.0175570499,0.89,-0.01,0.890056178,0.9165000000000001,-0.016,0.9166396511,0.0165,-0.006,0.0175570499,0.9,-0.01,0.9000555538
2020-04-27 23:30:00,0.855,0.041,0.8559824765,0.025,-0.009000000000000001,0.026570660500000003,0.8300000000000001,0.05,0.8315046602,0.855,-0.079,0.8586419510000001,0.025,-0.009000000000000001,0.026570660500000003,0.8300000000000001,-0.07,0.8329465769000001
2020-04-28 00:00:00,0.7905000000000001,0.159,0.8063319726,0.030500000000000003,-0.011,0.032422985700000004,0.76,0.17,0.7787810989,0.7705000000000001,-0.211,0.7988687314,0.030500000000000003,-0.011,0.032422985700000004,0.74,-0.2,0.7665507159
2020-04-28 00:30:00,0.7365,-0.0195,0.7367581014,0.026500000000000003,-0.0095,0.028151376500000002,0.71,-0.01,0.710070419,0.7565000000000001,-0.0195,0.7567512801,0.026500000000000003,-0.0095,0.028151376500000002,0.73,-0.01,0.7300684899000001
2020-04-28 01:00:00,0.73,-0.021,0.7303019923,0.03,-0.011,0.031953090600000005,0.7000000000000001,-0.01,0.7000714249000001,0.73,-0.021,0.7303019923,0.03,-0.011,0.031953090600000005,0.7000000000000001,-0.01,0.7000714249000001
2020-04-28 01:30:00,0.781,-0.0415,0.7821018156,0.031,-0.0115,0.0330643312,0.75,-0.03,0.7505997602000001,0.781,-0.021500000000000002,0.7812958787000001,0.031,-0.0115,0.0330643312,0.75,-0.01,0.7500666637000001
2020-04-28 02:00:00,0.7735000000000001,-0.0585,0.7757090305000001,0.0235,-0.0085,0.024989998000000003,0.75,-0.05,0.7516648189,0.7735000000000001,-0.018500000000000003,0.773721203,0.0235,-0.0085,0.024989998000000003,0.75,-0.01,0.7500666637000001
2020-04-28 02:30:00,0.776,-0.059500000000000004,0.7782777461,0.026000000000000002,-0.0095,0.0276812211,0.75,-0.05,0.7516648189,0.776,-0.0195,0.7762449678000001,0.026000000000000002,-0.0095,0.0276812211,0.75,-0.01,0.7500666637000001
2020-04-28 03:00:00,0.731,-0.061,0.7335407282,0.031,-0.011,0.0328937684,0.7000000000000001,-0.05,0.7017834424,0.731,-0.041,0.732148892,0.031,-0.011,0.0328937684,0.7000000000000001,-0.03,0.7006425622
2020-04-28 03:30:00,0.715,-0.0625,0.7177264451,0.035,-0.0125,0.0371651719,0.68,-0.05,0.6818357573,0.735,-0.0425,0.7362277161,0.035,-0.0125,0.0371651719,0.7000000000000001,-0.03,0.7006425622
2020-04-28 04:00:00,0.709,-0.060500000000000005,0.7115765946,0.029,-0.0105,0.030842341000000002,0.68,-0.05,0.6818357573,0.709,-0.0405,0.7101557928000001,0.029,-0.0105,0.030842341000000002,0.68,-0.03,0.6806614430000001
2020-04-28 04:30:00,0.723,-0.0655,0.7259609149,0.043000000000000003,-0.0155,0.045708314300000004,0.68,-0.05,0.6818357573,0.723,-0.0455,0.7244302934,0.043000000000000003,-0.0155,0.045708314300000004,0.68,-0.03,0.6806614430000001
2020-04-28 05:00:00,0.7715000000000001,-0.035,0.7722934999000001,0.0415,-0.015,0.044127655700000004,0.73,-0.02,0.7302739212,0.7815000000000001,-0.025,0.7818997698,0.0415,-0.015,0.044127655700000004,0.74,-0.01,0.7400675645
2020-04-28 05:30:00,0.78,-0.018000000000000002,0.7802076647,0.05,-0.018000000000000002,0.053141321000000005,0.73,0.0,0.73,0.79,-0.008,0.7900405053,0.05,-0.018000000000000002,0.053141321000000005,0.74,0.01,0.7400675645
2020-04-28 06:00:00,0.8495,0.042,0.8505376241,0.0495,-0.018000000000000002,0.0526711496,0.8,0.06,0.8022468448000001,0.8495,0.012,0.8495847515,0.0495,-0.018000000000000002,0.0526711496,0.8,0.03,0.8005623024
2020-04-28 06:30:00,1.0075,0.2195,1.0311335995,0.0575,-0.0205,0.0610450653,0.9500000000000001,0.24,0.9798469268000001,0.9875,-0.0405,0.9883301574000001,0.0575,-0.0205,0.0610450653,0.93,-0.02,0.9302150289000001
2020-04-28 07:00:00,1.0635,0.101,1.0682851913,0.053500000000000006,-0.019,0.0567736735,1.01,0.12,1.0171037312,1.0635,0.101,1.0682851913,0.053500000000000006,-0.019,0.0567736735,1.01,0.12,1.0171037312
2020-04-28 07:30:00,1.1555,0.12050000000000001,1.1617661124,0.0555,-0.0195,0.058826014700000005,1.1,0.14,1.1088733021,1.1555,0.1305,1.1628458625,0.0555,-0.0195,0.058826014700000005,1.1,0.15,1.1101801656
2020-04-28 08:00:00,1.2025000000000001,0.128,1.2092932854,0.0625,-0.022,0.06625896170000001,1.1400000000000001,0.15,1.1498260738,1.2025000000000001,0.138,1.2103926016,0.0625,-0.022,0.06625896170000001,1.1400000000000001,0.16,1.1511733145
2020-04-28 08:30:00,1.2115,0.108,1.216304341,0.0915,-0.032,0.0969342561,1.12,0.14,1.1287160848,1.2115,0.108,1.216304341,0.0915,-0.032,0.0969342561,1.12,0.14,1.1287160848
2020-04-28 09:00:00,1.224,0.11750000000000001,1.2296268743,0.064,-0.022500000000000003,0.067839885,1.16,0.14,1.1684177335,1.224,0.1075,1.228711622,0.064,-0.022500000000000003,0.067839885,1.16,0.13,1.167261753
2020-04-28 09:30:00,1.198,0.09,1.2013758778999999,0.058,-0.02,0.061351446600000005,1.1400000000000001,0.11,1.1452947219,1.198,0.11,1.203039484,0.058,-0.02,0.061351446600000005,1.1400000000000001,0.13,1.1473883388
2020-04-28 10:00:00,1.199,0.09,1.2023730702,0.059000000000000004,-0.02,0.062297672500000005,1.1400000000000001,0.11,1.1452947219,1.199,0.08,1.201665927,0.059000000000000004,-0.02,0.062297672500000005,1.1400000000000001,0.1,1.1443775601
2020-04-28 10:30:00,1.246,0.0925,1.2494287695,0.056,-0.0175,0.058670691100000005,1.19,0.11,1.1950732195,1.246,0.0825,1.2487282531,0.056,-0.0175,0.058670691100000005,1.19,0.1,1.1941942891
2020-04-28 11:00:00,1.196,0.067,1.1978752022,0.046,-0.013000000000000001,0.047801673600000004,1.15,0.08,1.1527792503,1.196,0.08700000000000001,1.1991601228,0.046,-0.013000000000000001,0.047801673600000004,1.15,0.1,1.1543396381
2020-04-28 11:30:00,1.248,0.1165,1.2534258055,0.048,-0.0135,0.0498623104,1.2,0.13,1.2070211266,1.248,0.1165,1.2534258055,0.048,-0.0135,0.0498623104,1.2,0.13,1.2070211266
2020-04-28 12:00:00,1.318,0.11850000000000001,1.3233163832,0.038,-0.0115,0.0397020151,1.28,0.13,1.2865846261,1.318,0.11850000000000001,1.3233163832,0.038,-0.0115,0.0397020151,1.28,0.13,1.2865846261
2020-04-28 12:30:00,1.337,0.101,1.340809457,0.027,-0.009000000000000001,0.028460498900000002,1.31,0.11,1.3146102084,1.337,0.111,1.3415997913,0.027,-0.009000000000000001,0.028460498900000002,1.31,0.12,1.3154847015
2020-04-28 13:00:00,1.359,0.101,1.3627479591,0.029,-0.009000000000000001,0.0303644529,1.33,0.11,1.3345411195999999,1.359,0.091,1.362043318,0.029,-0.009000000000000001,0.0303644529,1.33,0.1,1.3337541003
2020-04-28 13:30:00,1.361,0.101,1.3647424665,0.031,-0.009000000000000001,0.0322800248,1.33,0.11,1.3345411195999999,1.361,0.101,1.3647424665,0.031,-0.009000000000000001,0.0322800248,1.33,0.11,1.3345411195999999
2020-04-28 14:00:00,1.3519999999999999,0.10350000000000001,1.3559558436999999,0.022,-0.006500000000000001,0.0229401395,1.33,0.11,1.3345411195999999,1.3519999999999999,0.10350000000000001,1.3559558436999999,0.022,-0.006500000000000001,0.0229401395,1.33,0.11,1.3345411195999999
2020-04-28 14:30:00,1.319,0.10400000000000001,1.3230937231,0.019,-0.006,0.0199248588,1.3,0.11,1.3046455457000001,1.319,0.10400000000000001,1.3230937231,0.019,-0.006,0.0199248588,1.3,0.11,1.3046455457000001
2020-04-28 15:00:00,1.3155000000000001,0.075,1.3176362358,0.0155,-0.005,0.0162864975,1.3,0.08,1.3024592124,1.3155000000000001,0.075,1.3176362358,0.0155,-0.005,0.0162864975,1.3,0.08,1.3024592124
2020-04-28 15:30:00,1.2935,0.076,1.2957307784,0.0135,-0.004,0.0140801278,1.28,0.08,1.2824975634,1.2935,0.076,1.2957307784,0.0135,-0.004,0.0140801278,1.28,0.08,1.2824975634
2020-04-28 16:00:00,1.3225,0.074,1.3245687034,0.022500000000000003,-0.006,0.023286262000000002,1.3,0.08,1.3024592124,1.3125,0.094,1.3158617899,0.022500000000000003,-0.006,0.023286262000000002,1.29,0.1,1.2938701635
2020-04-28 16:30:00,1.3425,0.0965,1.3459637811,0.0125,-0.0035,0.012980755,1.33,0.1,1.3337541003,1.3425,0.0965,1.3459637811,0.0125,-0.0035,0.012980755,1.33,0.1,1.3337541003
2020-04-28 17:00:00,1.4395,0.095,1.4426313632,0.0195,-0.005,0.0201308221,1.42,0.1,1.4235167719000001,1.4395,0.105,1.4433243745,0.0195,-0.005,0.0201308221,1.42,0.11,1.4242541908000002
2020-04-28 17:30:00,1.556,0.11750000000000001,1.560430149,0.006,-0.0025,0.006500000000000001,1.55,0.12,1.5546382215999999,1.556,0.1075,1.5597090274,0.006,-0.0025,0.006500000000000001,1.55,0.11,1.5538983236
2020-04-28 18:00:00,1.6219999999999999,0.11950000000000001,1.6263960926,0.002,-0.0005,0.0020615528,1.62,0.12,1.6244383645,1.6219999999999999,0.1095,1.6256919295999999,0.002,-0.0005,0.0020615528,1.62,0.11,1.6237302732
2020-04-28 18:30:00,1.6219999999999999,0.11900000000000001,1.6263594314,0.002,-0.001,0.0022360680000000003,1.62,0.12,1.6244383645,1.6219999999999999,0.109,1.6256583282000001,0.002,-0.001,0.0022360680000000003,1.62,0.11,1.6237302732
2020-04-28 19:00:00,1.6215000000000002,0.0995,1.6245499377,0.0015,-0.0005,0.0015811388,1.62,0.1,1.6230834852,1.6215000000000002,0.1095,1.6251930655,0.0015,-0.0005,0.0015811388,1.62,0.11,1.6237302732
2020-04-28 19:30:00,1.5605,0.1,1.5637008186,0.0005,0.0,0.0005,1.56,0.1,1.5632018424,1.5505,0.09,1.5531098641,0.0005,0.0,0.0005,1.55,0.09,1.5526107046000002
2020-04-28 20:00:00,1.482,0.099,1.4853029994,0.002,-0.001,0.0022360680000000003,1.48,0.1,1.4833745313,1.482,0.089,1.4846699970000001,0.002,-0.001,0.0022360680000000003,1.48,0.09,1.4827339613000001
2020-04-28 20:30:00,1.4315,0.079,1.433678224,0.0015,-0.001,0.0018027756000000002,1.43,0.08,1.4322360141,1.4215,0.089,1.4242834163,0.0015,-0.001,0.0018027756000000002,1.42,0.09,1.4228492541
2020-04-28 21:00:00,1.38,0.08,1.3823168957,0.0,0.0,0.0,1.38,0.08,1.3823168957,1.38,0.08,1.3823168957,0.0,0.0,0.0,1.38,0.08,1.3823168957
2020-04-28 21:30:00,1.3625,0.0785,1.3647595026000001,0.0025,-0.0015,0.0029154759,1.3599999999999999,0.08,1.3623509093,1.3525,0.0785,1.3547761808,0.0025,-0.0015,0.0029154759,1.35,0.08,1.352368293
2020-04-28 22:00:00,1.151,-0.011,1.1510525618,0.001,-0.001,0.0014142136,1.15,-0.01,1.1500434774000001,1.151,-0.001,1.1510004344,0.001,-0.001,0.0014142136,1.15,0.0,1.15
2020-04-28 22:30:00,1.11,0.34,1.1609048195,0.0,0.0,0.0,1.11,0.34,1.1609048195,1.06,-0.37,1.1227199116,0.0,0.0,0.0,1.06,-0.37,1.1227199116
2020-04-28 23:00:00,0.98,-0.02,0.9802040604000001,0.0,0.0,0.0,0.98,-0.02,0.9802040604000001,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038
2020-04-28 23:30:00,0.89,-0.02,0.8902246907,0.0,0.0,0.0,0.89,-0.02,0.8902246907,0.9,-0.01,0.9000555538,0.0,0.0,0.0,0.9,-0.01,0.9000555538
2020-04-29 00:00:00,0.86,-0.02,0.8602325267,0.0,0.0,0.0,0.86,-0.02,0.8602325267,0.86,-0.01,0.8600581376,0.0,0.0,0.0,0.86,-0.01,0.8600581376
2020-04-29 00:30:00,0.792,-0.021500000000000002,0.7922917708,0.002,-0.0015,0.0025,0.79,-0.02,0.790253124,0.792,-0.0115,0.7920834868000001,0.002,-0.0015,0.0025,0.79,-0.01,0.7900632886000001
2020-04-29 01:00:00,0.774,-0.022,0.7743125984,0.004,-0.002,0.004472136000000001,0.77,-0.02,0.7702596965,0.794,-0.012,0.7940906749000001,0.004,-0.002,0.004472136000000001,0.79,-0.01,0.7900632886000001
2020-04-29 01:30:00,0.792,-0.031,0.7926064597,0.002,-0.001,0.0022360680000000003,0.79,-0.03,0.790569415,0.792,-0.031,0.7926064597,0.002,-0.001,0.0022360680000000003,0.79,-0.03,0.790569415
2020-04-29 02:00:00,0.8240000000000001,-0.062,0.8263292322,0.004,-0.002,0.004472136000000001,0.8200000000000001,-0.06,0.8221921916,0.834,-0.052000000000000005,0.8356195306,0.004,-0.002,0.004472136000000001,0.8300000000000001,-0.05,0.8315046602
2020-04-29 02:30:00,0.8415,-0.061,0.8437080360000001,0.0015,-0.001,0.0018027756000000002,0.84,-0.06,0.8421401309000001,0.8515,-0.051000000000000004,0.8530259375,0.0015,-0.001,0.0018027756000000002,0.85,-0.05,0.8514693183
2020-04-29 03:00:00,0.807,-0.063,0.8094553725,0.007,-0.003,0.007615773100000001,0.8,-0.06,0.8022468448000001,0.807,-0.053,0.8087385239,0.007,-0.003,0.007615773100000001,0.8,-0.05,0.8015609771000001
2020-04-29 03:30:00,0.779,-0.067,0.7818759492,0.019,-0.007,0.0202484567,0.76,-0.06,0.7623647421,0.779,-0.057,0.7810825821,0.019,-0.007,0.0202484567,0.76,-0.05,0.7616429610000001
2020-04-29 04:00:00,0.771,-0.064,0.7736517304,0.011,-0.004,0.0117046999,0.76,-0.06,0.7623647421,0.771,-0.054,0.7728887371000001,0.011,-0.004,0.0117046999,0.76,-0.05,0.7616429610000001
2020-04-29 04:30:00,0.768,-0.063,0.770579652,0.008,-0.003,0.0085440037,0.76,-0.06,0.7623647421,0.768,-0.053,0.7698266039,0.008,-0.003,0.0085440037,0.76,-0.05,0.7616429610000001
2020-04-29 05:00:00,0.7825000000000001,-0.0625,0.7849920382000001,0.0025,-0.0025,0.0035355339000000003,0.78,-0.06,0.7823042886,0.7825000000000001,-0.052500000000000005,0.7842592046,0.0025,-0.0025,0.0035355339000000003,0.78,-0.05,0.7816009212
2020-04-29 05:30:00,0.8230000000000001,-0.0325,0.8236414572,0.003,-0.0025,0.0039051248,0.8200000000000001,-0.03,0.820548597,0.8230000000000001,-0.0325,0.8236414572,0.003,-0.0025,0.0039051248,0.8200000000000001,-0.03,0.820548597
2020-04-29 06:00:00,0.9015000000000001,0.0055000000000000005,0.9015167774,0.0115,-0.0045000000000000005,0.012349089,0.89,0.01,0.890056178,0.9015000000000001,0.0055000000000000005,0.9015167774,0.0115,-0.0045000000000000005,0.012349089,0.89,0.01,0.890056178
2020-04-29 06:30:00,1.0435,0.4315,1.1291963957,0.0235,-0.0085,0.024989998000000003,1.02,0.44,1.1108555262,0.9935,-0.2785,1.0317967339,0.0235,-0.0085,0.024989998000000003,0.97,-0.27,1.0068763579
2020-04-29 07:00:00,1.113,0.0785,1.1157648722,0.033,-0.0115,0.0349463875,1.08,0.09,1.0837435121,1.113,0.0985,1.1173501018,0.033,-0.0115,0.0349463875,1.08,0.11,1.0855873986
2020-04-29 07:30:00,1.237,0.1875,1.2511295896,0.037,-0.0125,0.0390544492,1.2,0.2,1.2165525061,1.227,0.0175,1.2271247899,0.037,-0.0125,0.0390544492,1.19,0.03,1.1903780912
2020-04-29 08:00:00,1.322,0.976,1.6432467861000002,0.07200000000000001,-0.024,0.0758946638,1.25,1.0,1.6007810594,1.172,-0.744,1.3882074773,0.07200000000000001,-0.024,0.0758946638,1.1,-0.72,1.3146862744
2020-04-29 08:30:00,1.3940000000000001,0.9945,1.7123861275999999,0.074,-0.025500000000000002,0.0782703648,1.32,1.02,1.6681726529,1.254,-0.7455,1.4588647127,0.074,-0.025500000000000002,0.0782703648,1.18,-0.72,1.3823168957
2020-04-29 09:00:00,1.3895,0.9655,1.692010786,0.0695,-0.0245,0.0736919263,1.32,0.99,1.65,1.2495,-0.7445,1.4544863354,0.0695,-0.0245,0.0736919263,1.18,-0.72,1.3823168957
2020-04-29 09:30:00,1.365,0.9435,1.6593424149,0.075,-0.026500000000000003,0.07954401300000001,1.29,0.97,1.6140012392,1.225,-0.7665000000000001,1.4450423004,0.075,-0.026500000000000003,0.07954401300000001,1.15,-0.74,1.3675159963
2020-04-29 10:00:00,1.374,0.9405,1.6650574314000002,0.084,-0.029500000000000002,0.0890294895,1.29,0.97,1.6140012392,1.254,-0.7695000000000001,1.4712736829,0.084,-0.029500000000000002,0.0890294895,1.17,-0.74,1.3843771163
2020-04-29 10:30:00,1.417,0.9430000000000001,1.702098117,0.077,-0.027,0.0815965686,1.34,0.97,1.6542369842,1.287,-0.777,1.5033622318000002,0.077,-0.027,0.0815965686,1.21,-0.75,1.4235870188
2020-04-29 11:00:00,1.447,0.92,1.7147037645,0.057,-0.02,0.0604069532,1.3900000000000001,0.9400000000000001,1.6780047676,1.317,-0.79,1.5357698395,0.057,-0.02,0.0604069532,1.26,-0.77,1.4766516177
2020-04-29 11:30:00,1.4485000000000001,0.7365,1.6249875384,0.0685,-0.0235,0.0724189202,1.38,0.76,1.5754364475,1.3385,-0.5935,1.4641804875,0.0685,-0.0235,0.0724189202,1.27,-0.5700000000000001,1.3920488497
2020-04-29 12:00:00,1.4355,0.10300000000000001,1.4391904843,0.1655,-0.057,0.1750407096,1.27,0.16,1.2800390619,1.4355,0.113,1.4399407106,0.1655,-0.057,0.1750407096,1.27,0.17,1.2813274367
2020-04-29 12:30:00,1.299,0.181,1.3115494653,0.159,-0.049,0.1663790852,1.1400000000000001,0.23,1.162970335,1.299,0.051000000000000004,1.3000007692,0.159,-0.049,0.1663790852,1.1400000000000001,0.1,1.1443775601
2020-04-29 13:00:00,1.2265,0.11,1.2314228559,0.24650000000000002,-0.08,0.2591568058,0.98,0.19,0.9982484661000001,1.2365,0.11,1.2413832003,0.24650000000000002,-0.08,0.2591568058,0.99,0.19,1.0080674581
2020-04-29 13:30:00,1.215,0.123,1.2212100556,0.20500000000000002,-0.067,0.21567104580000002,1.01,0.19,1.0277159141,1.215,0.123,1.2212100556,0.20500000000000002,-0.067,0.21567104580000002,1.01,0.19,1.0277159141
2020-04-29 14:00:00,1.126,0.11750000000000001,1.1321140623,0.116,-0.0325,0.1204668004,1.01,0.15,1.0210778619,1.116,0.11750000000000001,1.1221685479,0.116,-0.0325,0.1204668004,1.0,0.15,1.0111874208
2020-04-29 14:30:00,1.11,0.28200000000000003,1.1452615422,0.07,-0.018000000000000002,0.072277244,1.04,0.30000000000000004,1.0824047302,1.09,-0.058,1.0915420285,0.07,-0.018000000000000002,0.072277244,1.02,-0.04,1.0207840124
2020-04-29 15:00:00,1.0825,0.098,1.0869269755,0.1125,-0.032,0.1169626009,0.97,0.13,0.9786725704,1.0825,0.098,1.0869269755,0.1125,-0.032,0.1169626009,0.97,0.13,0.9786725704
2020-04-29 15:30:00,1.116,0.098,1.1202946041,0.166,-0.052000000000000005,0.1739540169,0.9500000000000001,0.15,0.9617692031,1.116,0.108,1.1212136282,0.166,-0.052000000000000005,0.1739540169,0.9500000000000001,0.16,0.9633794683
2020-04-29 16:00:00,1.0215,0.082,1.0247859533,0.21150000000000002,-0.068,0.2221626656,0.81,0.15,0.8237718131,1.0315,0.092,1.0355946359,0.21150000000000002,-0.068,0.2221626656,0.8200000000000001,0.16,0.835463943
2020-04-29 16:30:00,1.112,0.0775,1.1146973805,0.162,-0.052500000000000005,0.1702945977,0.9500000000000001,0.13,0.9588534820000001,1.112,0.08750000000000001,1.1154372461,0.162,-0.052500000000000005,0.1702945977,0.9500000000000001,0.14,0.9602603814
2020-04-29 17:00:00,1.2285,0.275,1.2589031933000001,0.1385,-0.045,0.1456270923,1.09,0.32,1.1360017606,1.1985000000000001,-0.085,1.2015104036,0.1385,-0.045,0.1456270923,1.06,-0.04,1.0607544485
2020-04-29 17:30:00,1.392,0.133,1.3983393723,0.14200000000000002,-0.047,0.1495760676,1.25,0.18,1.262893503,1.392,0.133,1.3983393723,0.14200000000000002,-0.047,0.1495760676,1.25,0.18,1.262893503
2020-04-29 18:00:00,1.4969999999999999,0.48450000000000004,1.5734513815,0.077,-0.025500000000000002,0.0811125761,1.42,0.51,1.5088074760999999,1.437,-0.23550000000000001,1.4561693755,0.077,-0.025500000000000002,0.0811125761,1.3599999999999999,-0.21,1.3761177275
2020-04-29 18:30:00,1.572,0.1285,1.5772432438,0.062,-0.021500000000000002,0.0656220237,1.51,0.15,1.5174320413,1.572,0.1385,1.5780894303,0.062,-0.021500000000000002,0.0656220237,1.51,0.16,1.5184531603
2020-04-29 19:00:00,1.5350000000000001,0.117,1.5394525001,0.065,-0.023,0.0689492567,1.47,0.14,1.4766516177,1.5350000000000001,0.117,1.5394525001,0.065,-0.023,0.0689492567,1.47,0.14,1.4766516177
2020-04-29 19:30:00,1.526,0.095,1.5289542178,0.126,-0.045,0.1337946187,1.4,0.14,1.406982587,1.536,0.095,1.5389350214,0.126,-0.045,0.1337946187,1.4100000000000001,0.14,1.4169333082
2020-04-29 20:00:00,1.4825,0.1085,1.4864651022,0.17250000000000001,-0.061500000000000006,0.183135196,1.31,0.17,1.3209844814,1.4825,0.11850000000000001,1.4872284626,0.17250000000000001,-0.061500000000000006,0.183135196,1.31,0.18,1.3223085873
2020-04-29 20:30:00,1.4889999999999999,0.196,1.5018445326,0.179,-0.064,0.19009734350000002,1.31,0.26,1.3355523202000001,1.4889999999999999,0.036000000000000004,1.4894351278,0.179,-0.064,0.19009734350000002,1.31,0.1,1.3138112498
2020-04-29 21:00:00,1.373,0.073,1.3749392714,0.213,-0.077,0.2264906179,1.16,0.15,1.1696580697,1.373,0.083,1.3755064522,0.213,-0.077,0.2264906179,1.16,0.16,1.1709824935
2020-04-29 21:30:00,1.256,0.0345,1.2564737363,0.156,-0.0555,0.16557853120000002,1.1,0.09,1.103675677,1.256,0.0345,1.2564737363,0.156,-0.0555,0.16557853120000002,1.1,0.09,1.103675677
2020-04-29 22:00:00,1.158,-0.0145,1.158090778,0.20800000000000002,-0.0745,0.2209394713,0.9500000000000001,0.06,0.9518928511,1.168,-0.0045000000000000005,1.1680086686,0.20800000000000002,-0.0745,0.2209394713,0.96,0.07,0.9625487001
2020-04-29 22:30:00,1.1005,-0.012,1.1005654229,0.2005,-0.07200000000000001,0.2130357951,0.9,0.06,0.9019977827000001,1.1005,-0.002,1.1005018174,0.2005,-0.07200000000000001,0.2130357951,0.9,0.07,0.9027181177
2020-04-29 23:00:00,1.005,0.0115,1.0050657939,0.245,-0.08850000000000001,0.2604942418,0.76,0.1,0.7665507159,1.005,-0.0385,1.0057371675,0.245,-0.08850000000000001,0.2604942418,0.76,0.05,0.7616429610000001
2020-04-29 23:30:00,0.9380000000000001,-0.0195,0.93820267,0.248,-0.08950000000000001,0.2636555518,0.6900000000000001,0.07,0.6935416354,0.9380000000000001,-0.0195,0.93820267,0.248,-0.08950000000000001,0.2636555518,0.6900000000000001,0.07,0.6935416354
2020-04-30 00:00:00,0.8745,-0.011,0.8745691797,0.2245,-0.081,0.23866556100000003,0.65,0.07,0.6537583651000001,0.8845000000000001,-0.011,0.8845683976000001,0.2245,-0.081,0.23866556100000003,0.66,0.07,0.6637017402000001
2020-04-30 00:30:00,0.8230000000000001,-0.014,0.8231190679,0.233,-0.084,0.24767922800000003,0.59,0.07,0.5941380311000001,0.8230000000000001,-0.014,0.8231190679,0.233,-0.084,0.24767922800000003,0.59,0.07,0.5941380311000001
2020-04-30 01:00:00,0.7825000000000001,-0.0375,0.783398047,0.24250000000000002,-0.08750000000000001,0.2578032195,0.54,0.05,0.5423098745,0.7925000000000001,-0.0375,0.7933867279,0.24250000000000002,-0.08750000000000001,0.2578032195,0.55,0.05,0.5522680509
2020-04-30 01:30:00,0.806,-0.039,0.8069429967,0.246,-0.089,0.2616046636,0.56,0.05,0.5622277119,0.8160000000000001,-0.049,0.8174698771000001,0.246,-0.089,0.2616046636,0.5700000000000001,0.04,0.5714017851000001
2020-04-30 02:00:00,0.867,-0.059500000000000004,0.8690392684,0.247,-0.08950000000000001,0.2627151499,0.62,0.03,0.6207253821000001,0.877,-0.0495,0.8783958390000001,0.247,-0.08950000000000001,0.2627151499,0.63,0.04,0.6312685641
2020-04-30 02:30:00,0.854,-0.0545,0.8557372552,0.234,-0.0845,0.24878956970000002,0.62,0.03,0.6207253821000001,0.874,-0.044500000000000005,0.8751321329,0.234,-0.0845,0.24878956970000002,0.64,0.04,0.6412487817
2020-04-30 03:00:00,0.8585,-0.0565,0.8603571933,0.23850000000000002,-0.08650000000000001,0.2537015964,0.62,0.03,0.6207253821000001,0.8585,-0.0465,0.8597583963000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.62,0.04,0.6212889827
2020-04-30 03:30:00,0.8210000000000001,-0.053500000000000006,0.8227413020000001,0.231,-0.0835,0.24562827610000001,0.59,0.03,0.5907622195000001,0.8210000000000001,-0.043500000000000004,0.8221515979,0.231,-0.0835,0.24562827610000001,0.59,0.04,0.5913543777
2020-04-30 04:00:00,0.803,-0.0395,0.8039709261,0.193,-0.0695,0.2051322744,0.61,0.03,0.6107372594,0.803,-0.029500000000000002,0.8035416915,0.193,-0.0695,0.2051322744,0.61,0.04,0.6113100686
2020-04-30 04:30:00,0.811,-0.0315,0.8116115142,0.171,-0.061500000000000006,0.1817230035,0.64,0.03,0.6407027392,0.811,-0.021500000000000002,0.8112849376,0.171,-0.061500000000000006,0.1817230035,0.64,0.04,0.6412487817
2020-04-30 05:00:00,0.8445,-0.015,0.8446332044,0.23450000000000001,-0.085,0.2494298499,0.61,0.07,0.6140032573,0.8545,-0.015,0.8546316458000001,0.23450000000000001,-0.085,0.2494298499,0.62,0.07,0.6239390996
2020-04-30 05:30:00,0.8605,-0.002,0.8605023242000001,0.2005,-0.07200000000000001,0.2130357951,0.66,0.07,0.6637017402000001,0.8705,-0.002,0.8705022975000001,0.2005,-0.07200000000000001,0.2130357951,0.67,0.07,0.6736467917
2020-04-30 06:00:00,0.9305,0.030500000000000003,0.9309997315,0.1105,-0.0395,0.1173477737,0.8200000000000001,0.07,0.8229823813,0.9405,0.030500000000000003,0.9409944208000001,0.1105,-0.0395,0.1173477737,0.8300000000000001,0.07,0.8329465769000001
2020-04-30 06:30:00,1.0395,0.0675,1.0416892531,0.11950000000000001,-0.0425,0.12683256680000002,0.92,0.11,0.9265527508,1.0495,0.0775,1.0523575913,0.11950000000000001,-0.0425,0.12683256680000002,0.93,0.12,0.9377099765
2020-04-30 07:00:00,1.1405,0.083,1.1435161783,0.1605,-0.057,0.1703210204,0.98,0.14,0.9899494937000001,1.1505,0.093,1.1542526803,0.1605,-0.057,0.1703210204,0.99,0.15,1.0012991561
2020-04-30 07:30:00,1.199,0.155,1.2089772537,0.129,-0.045,0.1366235704,1.07,0.2,1.0885311204,1.189,0.045,1.1898512512,0.129,-0.045,0.1366235704,1.06,0.09,1.0638138934999999
2020-04-30 08:00:00,1.336,0.62,1.4728530137,0.056,-0.02,0.059464275000000004,1.28,0.64,1.4310835056,1.256,-0.41000000000000003,1.321225189,0.056,-0.02,0.059464275000000004,1.2,-0.39,1.2617844507
2020-04-30 08:30:00,1.282,0.0845,1.2847817907999999,0.07200000000000001,-0.025500000000000002,0.0763822623,1.21,0.11,1.2149897119,1.282,0.0945,1.2854782184,0.07200000000000001,-0.025500000000000002,0.0763822623,1.21,0.12,1.2159358536
2020-04-30 09:00:00,1.322,0.07100000000000001,1.3239052081,0.112,-0.039,0.1185959527,1.21,0.11,1.2149897119,1.322,0.081,1.3244791429,0.112,-0.039,0.1185959527,1.21,0.12,1.2159358536
2020-04-30 09:30:00,1.3215,0.1925,1.3354469289,0.0815,-0.0275,0.0860145337,1.24,0.22,1.2593649193,1.2915,-0.0175,1.2916185582,0.0815,-0.0275,0.0860145337,1.21,0.01,1.2100413215999999
2020-04-30 10:00:00,1.362,0.9595,1.66603849,0.042,-0.0105,0.043292609100000004,1.32,0.97,1.6380781422,1.212,-0.7705000000000001,1.4361804378,0.042,-0.0105,0.043292609100000004,1.17,-0.76,1.3951702405
2020-04-30 10:30:00,1.3559999999999999,0.9595,1.6611370353,0.036000000000000004,-0.0105,0.0375,1.32,0.97,1.6380781422,1.206,-0.7705000000000001,1.4311206273,0.036000000000000004,-0.0105,0.0375,1.17,-0.76,1.3951702405
2020-04-30 11:00:00,1.354,0.723,1.534941367,0.024,-0.007,0.025,1.33,0.73,1.5171684152,1.254,-0.527,1.3602371117,0.024,-0.007,0.025,1.23,-0.52,1.335402561
2020-04-30 11:30:00,1.2850000000000001,0.08850000000000001,1.2880439628,0.075,-0.021500000000000002,0.07802083060000001,1.21,0.11,1.2149897119,1.2850000000000001,0.08850000000000001,1.2880439628,0.075,-0.021500000000000002,0.07802083060000001,1.21,0.11,1.2149897119
2020-04-30 12:00:00,1.4020000000000001,0.0955,1.4052488214,0.07200000000000001,-0.0245,0.0760542569,1.33,0.12,1.335402561,1.4020000000000001,0.10550000000000001,1.4059638153,0.07200000000000001,-0.0245,0.0760542569,1.33,0.13,1.3363382805000001
2020-04-30 12:30:00,1.361,0.10250000000000001,1.3648542962999999,0.061,-0.0175,0.0634606177,1.3,0.12,1.3055267136,1.371,0.1125,1.3756079565000001,0.061,-0.0175,0.0634606177,1.31,0.13,1.3164345787
2020-04-30 13:00:00,1.377,0.08,1.3793219349,0.117,-0.04,0.12364869590000001,1.26,0.12,1.2657013866,1.377,0.09,1.3799380421,0.117,-0.04,0.12364869590000001,1.26,0.13,1.2666885963
2020-04-30 13:30:00,1.3775,0.106,1.3815723832,0.2175,-0.074,0.22974387910000002,1.16,0.18,1.1738824473,1.3875,0.106,1.3915431183,0.2175,-0.074,0.22974387910000002,1.17,0.18,1.1837651794
2020-04-30 14:00:00,1.3780000000000001,0.08700000000000001,1.3807436402,0.178,-0.063,0.1888200201,1.2,0.15,1.2093386622,1.3780000000000001,0.097,1.3814097871,0.178,-0.063,0.1888200201,1.2,0.16,1.210619676
2020-04-30 14:30:00,1.3025,0.0835,1.3051737432000001,0.1925,-0.0665,0.2036627114,1.11,0.15,1.1200892822,1.3025,0.0935,1.3058516378,0.1925,-0.0665,0.2036627114,1.11,0.16,1.1214722466
2020-04-30 15:00:00,1.2605,0.101,1.2645399361,0.1505,-0.049,0.1582758668,1.11,0.15,1.1200892822,1.2605,0.111,1.265377908,0.1505,-0.049,0.1582758668,1.11,0.16,1.1214722466
2020-04-30 15:30:00,1.2165,0.0745,1.2187791022,0.1665,-0.0555,0.1755064101,1.05,0.13,1.0580170131,1.2265,0.0745,1.2287605544,0.1665,-0.0555,0.1755064101,1.06,0.13,1.067941946
2020-04-30 16:00:00,1.2515,0.094,1.255025199,0.1115,-0.036000000000000004,0.117167615,1.1400000000000001,0.13,1.1473883388,1.2515,0.094,1.255025199,0.1115,-0.036000000000000004,0.117167615,1.1400000000000001,0.13,1.1473883388
2020-04-30 16:30:00,1.201,0.098,1.2049917012,0.101,-0.032,0.1059481005,1.1,0.13,1.107655181,1.201,0.098,1.2049917012,0.101,-0.032,0.1059481005,1.1,0.13,1.107655181
2020-04-30 17:00:00,1.3485,0.1125,1.3531845772,0.1685,-0.0575,0.1780407257,1.18,0.17,1.1921828719,1.3585,0.1125,1.3631502118,0.1685,-0.0575,0.1780407257,1.19,0.17,1.202081528
2020-04-30 17:30:00,1.462,0.106,1.4658376445,0.182,-0.064,0.19292485580000002,1.28,0.17,1.2912397144,1.462,0.106,1.4658376445,0.182,-0.064,0.19292485580000002,1.28,0.17,1.2912397144
2020-04-30 18:00:00,1.4485000000000001,0.0935,1.4515145538,0.1385,-0.0465,0.14609757010000002,1.31,0.14,1.3174596768,1.4485000000000001,0.10350000000000001,1.4521929968,0.1385,-0.0465,0.14609757010000002,1.31,0.15,1.3185598204
2020-04-30 18:30:00,1.5655000000000001,0.105,1.569017288,0.1855,-0.065,0.1965585155,1.38,0.17,1.3904315877,1.5655000000000001,0.105,1.569017288,0.1855,-0.065,0.1965585155,1.38,0.17,1.3904315877
2020-04-30 19:00:00,1.5525,0.0945,1.5553734278,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.45,0.13,1.4558159224,1.5525,0.10450000000000001,1.5560130141,0.10250000000000001,-0.035500000000000004,0.10847349910000001,1.45,0.14,1.4567429423
2020-04-30 19:30:00,1.5105,0.091,1.5132386626,0.1105,-0.039,0.11718041650000001,1.4,0.13,1.4060227593999999,1.5205000000000002,0.101,1.5238507965,0.1105,-0.039,0.11718041650000001,1.4100000000000001,0.14,1.4169333082
2020-04-30 20:00:00,1.5,0.105,1.5036705091,0.07,-0.025,0.07433034370000001,1.43,0.13,1.4358969322,1.5,0.115,1.5044018745,0.07,-0.025,0.07433034370000001,1.43,0.14,1.4368368035
2020-04-30 20:30:00,1.483,0.1005,1.4864014431,0.053,-0.0195,0.056473445100000005,1.43,0.12,1.4350261322,1.483,0.1005,1.4864014431,0.053,-0.0195,0.056473445100000005,1.43,0.12,1.4350261322
2020-04-30 21:00:00,1.422,0.0975,1.425338644,0.062,-0.022500000000000003,0.065956425,1.3599999999999999,0.12,1.3652838533,1.422,0.0975,1.425338644,0.062,-0.022500000000000003,0.065956425,1.3599999999999999,0.12,1.3652838533
2020-04-30 21:30:00,1.3695,0.065,1.371041666,0.0695,-0.025,0.07385966420000001,1.3,0.09,1.3031116606,1.3695,0.075,1.3715521317000001,0.0695,-0.025,0.07385966420000001,1.3,0.1,1.303840481
2020-04-30 22:00:00,1.176,-0.0105,1.1760468741,0.056,-0.0205,0.0596343022,1.12,0.01,1.120044642,1.176,0.0095,1.176038371,0.056,-0.0205,0.0596343022,1.12,0.03,1.1204017137
2020-04-30 22:30:00,1.1025,0.064,1.1043560341,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.03,0.09,1.033924562,1.1025,-0.076,1.1051163966,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.03,-0.05,1.0312128781
2020-04-30 23:00:00,1.01,-0.028,1.0103880443,0.05,-0.018000000000000002,0.053141321000000005,0.96,-0.01,0.9600520819,1.01,-0.018000000000000002,1.0101603833,0.05,-0.018000000000000002,0.053141321000000005,0.96,0.0,0.96
2020-04-30 23:30:00,0.928,-0.0345,0.9286410771,0.068,-0.0245,0.0722789734,0.86,-0.01,0.8600581376,0.928,-0.0245,0.9283233542,0.068,-0.0245,0.0722789734,0.86,0.0,0.86
2020-05-01 00:00:00,0.8905000000000001,-0.018500000000000003,0.8906921466000001,0.0805,-0.0285,0.0853961357,0.81,0.01,0.810061726,0.9005000000000001,0.0015,0.9005012493000001,0.0805,-0.0285,0.0853961357,0.8200000000000001,0.03,0.820548597
2020-05-01 00:30:00,0.793,-0.029,0.7935300876,0.053,-0.019,0.056302753000000004,0.74,-0.01,0.7400675645,0.803,-0.029,0.8035234906000001,0.053,-0.019,0.056302753000000004,0.75,-0.01,0.7500666637000001
2020-05-01 01:00:00,0.7645000000000001,-0.0465,0.7659128541,0.044500000000000005,-0.0165,0.0474605099,0.72,-0.03,0.7206247290000001,0.7745000000000001,-0.026500000000000003,0.7749532244,0.044500000000000005,-0.0165,0.0474605099,0.73,-0.01,0.7300684899000001
2020-05-01 01:30:00,0.7675000000000001,-0.047,0.7689377413,0.0475,-0.017,0.0504504708,0.72,-0.03,0.7206247290000001,0.7775000000000001,-0.047,0.7789192834,0.0475,-0.017,0.0504504708,0.73,-0.03,0.7306161783
2020-05-01 02:00:00,0.8535,-0.0485,0.8548768917,0.0235,-0.0085,0.024989998000000003,0.8300000000000001,-0.04,0.8309632964,0.8535,-0.0385,0.8543678950000001,0.0235,-0.0085,0.024989998000000003,0.8300000000000001,-0.03,0.8305419917
2020-05-01 02:30:00,0.8515,-0.048,0.8528518336,0.021500000000000002,-0.008,0.0229401395,0.8300000000000001,-0.04,0.8309632964,0.8515,-0.038,0.8523474937000001,0.021500000000000002,-0.008,0.0229401395,0.8300000000000001,-0.03,0.8305419917
2020-05-01 03:00:00,0.812,-0.048,0.8134174820000001,0.022,-0.008,0.0234093998,0.79,-0.04,0.79101201,0.8220000000000001,-0.038,0.8228778767,0.022,-0.008,0.0234093998,0.8,-0.03,0.8005623024
2020-05-01 03:30:00,0.7835000000000001,-0.0485,0.7849996815,0.0235,-0.0085,0.024989998000000003,0.76,-0.04,0.7610519036000001,0.7935,-0.0385,0.7944334459,0.0235,-0.0085,0.024989998000000003,0.77,-0.03,0.770584194
2020-05-01 04:00:00,0.7825000000000001,-0.0485,0.7840015944000001,0.022500000000000003,-0.0085,0.024052026900000002,0.76,-0.04,0.7610519036000001,0.7925000000000001,-0.0385,0.7934346224000001,0.022500000000000003,-0.0085,0.024052026900000002,0.77,-0.03,0.770584194
2020-05-01 04:30:00,0.784,-0.049,0.7855297576,0.024,-0.009000000000000001,0.025632011200000002,0.76,-0.04,0.7610519036000001,0.794,-0.039,0.7949572316,0.024,-0.009000000000000001,0.025632011200000002,0.77,-0.03,0.770584194
2020-05-01 05:00:00,0.8290000000000001,-0.0205,0.8292534293,0.029,-0.0105,0.030842341000000002,0.8,-0.01,0.8000624976,0.8290000000000001,-0.0405,0.8299887047000001,0.029,-0.0105,0.030842341000000002,0.8,-0.03,0.8005623024
2020-05-01 05:30:00,0.8375,-0.0165,0.8376625215,0.0175,-0.006500000000000001,0.0186681547,0.8200000000000001,-0.01,0.8200609733,0.8475,-0.036500000000000005,0.8482856241000001,0.0175,-0.006500000000000001,0.0186681547,0.8300000000000001,-0.03,0.8305419917
2020-05-01 06:00:00,0.9045000000000001,0.015,0.9046243696,0.0145,-0.005,0.0153378617,0.89,0.02,0.8902246907,0.9145000000000001,0.025,0.9148416530000001,0.0145,-0.005,0.0153378617,0.9,0.03,0.9004998612
2020-05-01 06:30:00,1.0295,0.24650000000000002,1.0585993104,0.0095,-0.0035,0.010124228400000001,1.02,0.25,1.0501904589,1.0095,-0.1135,1.0158604727,0.0095,-0.0035,0.010124228400000001,1.0,-0.11,1.0060318086
2020-05-01 07:00:00,1.101,0.136,1.109367838,0.011,-0.004,0.0117046999,1.09,0.14,1.0989540482,1.101,0.046,1.1019605256,0.011,-0.004,0.0117046999,1.09,0.05,1.0911461864
2020-05-01 07:30:00,1.233,0.0955,1.2366928681,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.22,0.1,1.2240914998,1.233,0.10550000000000001,1.2375052525,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.22,0.11,1.2249489785
2020-05-01 08:00:00,1.275,0.1155,1.2802207817,0.015,-0.0045000000000000005,0.015660459800000002,1.26,0.12,1.2657013866,1.2850000000000001,0.1255,1.291113957,0.015,-0.0045000000000000005,0.015660459800000002,1.27,0.13,1.276636205
2020-05-01 08:30:00,1.2105000000000001,0.114,1.2158561798,0.030500000000000003,-0.006,0.0310845621,1.18,0.12,1.1860860003,1.2105000000000001,0.124,1.2168345204,0.030500000000000003,-0.006,0.0310845621,1.18,0.13,1.1871394189
2020-05-01 09:00:00,1.1775,0.1125,1.1828619953,0.0375,-0.007500000000000001,0.038242646400000004,1.1400000000000001,0.12,1.1462983905,1.1875,0.12250000000000001,1.1938017005,0.0375,-0.007500000000000001,0.038242646400000004,1.15,0.13,1.1573245007
2020-05-01 09:30:00,1.1885,0.10550000000000001,1.19317329,0.0485,-0.0145,0.050621141800000005,1.1400000000000001,0.12,1.1462983905,1.1985000000000001,0.1155,1.2040525321,0.0485,-0.0145,0.050621141800000005,1.15,0.13,1.1573245007
2020-05-01 10:00:00,1.1945000000000001,0.096,1.1983514718000001,0.0745,-0.024,0.0782703648,1.12,0.12,1.1264102272,1.1945000000000001,0.106,1.1991940001999999,0.0745,-0.024,0.0782703648,1.12,0.13,1.1275194012
2020-05-01 10:30:00,1.214,0.089,1.2172579842,0.094,-0.031,0.0989797959,1.12,0.12,1.1264102272,1.214,0.099,1.2180299668,0.094,-0.031,0.0989797959,1.12,0.13,1.1275194012
2020-05-01 11:00:00,1.106,0.08600000000000001,1.1093385417,0.08600000000000001,-0.024,0.0892860571,1.02,0.11,1.0259142264,1.106,0.08600000000000001,1.1093385417,0.08600000000000001,-0.024,0.0892860571,1.02,0.11,1.0259142264
2020-05-01 11:30:00,1.174,0.08,1.1767225671000001,0.124,-0.04,0.1302919798,1.05,0.12,1.0568348972,1.184,0.09,1.1874156812,0.124,-0.04,0.1302919798,1.06,0.13,1.067941946
2020-05-01 12:00:00,1.137,0.0775,1.1396382101,0.137,-0.0425,0.1434407543,1.0,0.12,1.007174265,1.137,0.08750000000000001,1.1403618943,0.137,-0.0425,0.1434407543,1.0,0.13,1.0084145973
2020-05-01 12:30:00,1.0645,0.0825,1.0676921373,0.1345,-0.0375,0.1396298679,0.93,0.12,0.9377099765,1.0745,0.0925,1.0784741536,0.1345,-0.0375,0.1396298679,0.9400000000000001,0.13,0.9489467846
2020-05-01 13:00:00,1.095,0.079,1.097846073,0.135,-0.041,0.14108862460000002,0.96,0.12,0.9674709298,1.105,0.089,1.1085783689,0.135,-0.041,0.14108862460000002,0.97,0.13,0.9786725704
2020-05-01 13:30:00,1.151,0.0775,1.1536061936,0.131,-0.0425,0.1377216395,1.02,0.12,1.0270345661,1.151,0.08750000000000001,1.1543211208,0.131,-0.0425,0.1377216395,1.02,0.13,1.0282509421
2020-05-01 14:00:00,1.0685,0.156,1.0798278798,0.1385,-0.044,0.145321196,0.93,0.2,0.9512623192,1.0585,-0.054,1.0598765258,0.1385,-0.044,0.145321196,0.92,-0.01,0.9200543462
2020-05-01 14:30:00,1.0235,0.0465,1.0245557574,0.14350000000000002,-0.043500000000000004,0.1499483244,0.88,0.09,0.8845903006,1.0235,0.0565,1.025058291,0.14350000000000002,-0.043500000000000004,0.1499483244,0.88,0.1,0.8856635930000001
2020-05-01 15:00:00,0.9925,0.07250000000000001,0.9951444619,0.1525,-0.0475,0.1597263284,0.84,0.12,0.8485281374,0.9925,0.07250000000000001,0.9951444619,0.1525,-0.0475,0.1597263284,0.84,0.12,0.8485281374
2020-05-01 15:30:00,1.048,0.0805,1.0510871753,0.128,-0.0395,0.1339561495,0.92,0.12,0.9277930804000001,1.058,0.0805,1.0610580804,0.128,-0.0395,0.1339561495,0.93,0.12,0.9377099765
2020-05-01 16:00:00,1.18,0.089,1.1833515961,0.1,-0.031,0.10469479450000001,1.08,0.12,1.0866462166,1.18,0.089,1.1833515961,0.1,-0.031,0.10469479450000001,1.08,0.12,1.0866462166
2020-05-01 16:30:00,1.2245,0.2775,1.2555502778,0.10450000000000001,-0.0325,0.10943719660000001,1.12,0.31,1.1621101497,1.2045,-0.0625,1.2061204335,0.10450000000000001,-0.0325,0.10943719660000001,1.1,-0.03,1.1004090149
2020-05-01 17:00:00,1.296,0.2305,1.3163381974,0.096,-0.029500000000000002,0.10043032410000001,1.2,0.26,1.2278436383,1.286,0.0505,1.2869911616,0.096,-0.029500000000000002,0.10043032410000001,1.19,0.08,1.1926860442
2020-05-01 17:30:00,1.3345,0.157,1.3437035573,0.1645,-0.053,0.17282722590000002,1.17,0.21,1.1886967654,1.3345,0.157,1.3437035573,0.1645,-0.053,0.17282722590000002,1.17,0.21,1.1886967654
2020-05-01 18:00:00,1.456,0.1585,1.4646017377,0.20600000000000002,-0.07150000000000001,0.2180556122,1.25,0.23,1.2709838709,1.456,0.1585,1.4646017377,0.20600000000000002,-0.07150000000000001,0.2180556122,1.25,0.23,1.2709838709
2020-05-01 18:30:00,1.5590000000000002,0.152,1.5663923519,0.219,-0.078,0.2324758052,1.34,0.23,1.3595955281,1.5590000000000002,0.152,1.5663923519,0.219,-0.078,0.2324758052,1.34,0.23,1.3595955281
2020-05-01 19:00:00,1.549,0.125,1.5540353920999999,0.129,-0.045,0.1366235704,1.42,0.17,1.4301398533,1.549,0.135,1.5548716989,0.129,-0.045,0.1366235704,1.42,0.18,1.4313629868
2020-05-01 19:30:00,1.437,0.0995,1.4404406444,0.08700000000000001,-0.030500000000000003,0.092191377,1.35,0.13,1.3562448157,1.437,0.0995,1.4404406444,0.08700000000000001,-0.030500000000000003,0.092191377,1.35,0.13,1.3562448157
2020-05-01 20:00:00,1.278,0.026000000000000002,1.2782644484,0.068,-0.024,0.07211102550000001,1.21,0.05,1.2110326171999999,1.278,0.026000000000000002,1.2782644484,0.068,-0.024,0.07211102550000001,1.21,0.05,1.2110326171999999
2020-05-01 20:30:00,1.2165,-0.001,1.216500411,0.08650000000000001,-0.031,0.0918871591,1.13,0.03,1.1303981599,1.2165,0.019,1.2166483674,0.08650000000000001,-0.031,0.0918871591,1.13,0.05,1.1311056538
2020-05-01 21:00:00,1.1935,-0.006,1.1935150816,0.043500000000000004,-0.016,0.0463492179,1.15,0.01,1.1500434774000001,1.1935,0.014,1.1935821086,0.043500000000000004,-0.016,0.0463492179,1.15,0.03,1.1503912378
2020-05-01 21:30:00,1.1465,-0.027,1.14681788,0.0465,-0.017,0.049510099999999994,1.1,-0.01,1.1000454536,1.1465,-0.027,1.14681788,0.0465,-0.017,0.049510099999999994,1.1,-0.01,1.1000454536
2020-05-01 22:00:00,1.082,-0.036000000000000004,1.0825987253,0.07200000000000001,-0.026000000000000002,0.0765506368,1.01,-0.01,1.0100495037,1.092,-0.036000000000000004,1.0925932454,0.07200000000000001,-0.026000000000000002,0.0765506368,1.02,-0.01,1.0200490184
2020-05-01 22:30:00,1.0315,-0.005,1.0315121182,0.0415,-0.015,0.044127655700000004,0.99,0.01,0.9900505038,1.0215,-0.065,1.023565948,0.0415,-0.015,0.044127655700000004,0.98,-0.05,0.9812746812
2020-05-01 23:00:00,0.9995,-0.021,0.999720586,0.029500000000000002,-0.011,0.031484123,0.97,-0.01,0.970051545,0.9995,-0.021,0.999720586,0.029500000000000002,-0.011,0.031484123,0.97,-0.01,0.970051545
2020-05-01 23:30:00,0.913,-0.025500000000000002,0.9133560368,0.043000000000000003,-0.0155,0.045708314300000004,0.87,-0.01,0.8700574694000001,0.913,-0.035500000000000004,0.9136899091,0.043000000000000003,-0.0155,0.045708314300000004,0.87,-0.02,0.8702298547
2020-05-02 00:00:00,0.913,0.254,0.9476734670000001,0.073,-0.026000000000000002,0.0774919351,0.84,0.28,0.8854377448,0.873,-0.306,0.9250756726,0.073,-0.026000000000000002,0.0774919351,0.8,-0.28,0.847584804
2020-05-02 00:30:00,0.8165,-0.030500000000000003,0.8170694585,0.08650000000000001,-0.030500000000000003,0.0917196816,0.73,0.0,0.73,0.8265,-0.0205,0.8267541956000001,0.08650000000000001,-0.030500000000000003,0.0917196816,0.74,0.01,0.7400675645
2020-05-02 01:00:00,0.77,-0.0415,0.7711175332,0.09,-0.0315,0.09535329050000001,0.68,-0.01,0.6800735254,0.78,-0.0415,0.7811032262000001,0.09,-0.0315,0.09535329050000001,0.6900000000000001,-0.01,0.69007246
2020-05-02 01:30:00,0.787,-0.057,0.7890614678000001,0.047,-0.017,0.049979996000000006,0.74,-0.04,0.7410802925000001,0.787,-0.027,0.787463015,0.047,-0.017,0.049979996000000006,0.74,-0.01,0.7400675645
2020-05-02 02:00:00,0.852,-0.068,0.8547093073,0.022,-0.008,0.0234093998,0.8300000000000001,-0.06,0.8321658489,0.852,-0.058,0.8539718965,0.022,-0.008,0.0234093998,0.8300000000000001,-0.05,0.8315046602
2020-05-02 02:30:00,0.8885000000000001,-0.0505,0.8899339863,0.0285,-0.0105,0.0303726851,0.86,-0.04,0.8609297300000001,0.8885000000000001,-0.0405,0.8894225655,0.0285,-0.0105,0.0303726851,0.86,-0.03,0.8605230967
2020-05-02 03:00:00,0.867,-0.027,0.8674203133,0.047,-0.017,0.049979996000000006,0.8200000000000001,-0.01,0.8200609733,0.877,-0.017,0.8771647508,0.047,-0.017,0.049979996000000006,0.8300000000000001,0.0,0.8300000000000001
2020-05-02 03:30:00,0.84,-0.0175,0.8401822719,0.02,-0.007500000000000001,0.0213600094,0.8200000000000001,-0.01,0.8200609733,0.85,-0.007500000000000001,0.8500330876000001,0.02,-0.007500000000000001,0.0213600094,0.8300000000000001,0.0,0.8300000000000001
2020-05-02 04:00:00,0.8250000000000001,-0.0155,0.8251455932,0.015,-0.0055000000000000005,0.015976545300000002,0.81,-0.01,0.810061726,0.845,-0.0055000000000000005,0.8450178992,0.015,-0.0055000000000000005,0.015976545300000002,0.8300000000000001,0.0,0.8300000000000001
2020-05-02 04:30:00,0.795,-0.039,0.7959560289000001,0.025,-0.009000000000000001,0.026570660500000003,0.77,-0.03,0.770584194,0.805,-0.039,0.8059441668,0.025,-0.009000000000000001,0.026570660500000003,0.78,-0.03,0.7805767099
2020-05-02 05:00:00,0.7845000000000001,-0.0655,0.7872296361000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.77,-0.06,0.7723341246000001,0.7945,-0.0455,0.7958017969000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.78,-0.04,0.7810249676000001
2020-05-02 05:30:00,0.795,-0.069,0.7979887217,0.025,-0.009000000000000001,0.026570660500000003,0.77,-0.06,0.7723341246000001,0.805,-0.049,0.8064899255,0.025,-0.009000000000000001,0.026570660500000003,0.78,-0.04,0.7810249676000001
2020-05-02 06:00:00,0.8365,-0.036000000000000004,0.8372742979000001,0.0165,-0.006,0.0175570499,0.8200000000000001,-0.03,0.820548597,0.8465,-0.026000000000000002,0.8468991971000001,0.0165,-0.006,0.0175570499,0.8300000000000001,-0.02,0.8302409289
2020-05-02 06:30:00,0.9420000000000001,0.0055000000000000005,0.9420160561,0.012,-0.0045000000000000005,0.012816005600000001,0.93,0.01,0.9300537619,0.9520000000000001,0.0155,0.9521261734,0.012,-0.0045000000000000005,0.012816005600000001,0.9400000000000001,0.02,0.9402127419
2020-05-02 07:00:00,1.04,0.28300000000000003,1.0778167748,0.02,-0.007,0.0211896201,1.02,0.29,1.0604244433,1.0,-0.227,1.0254408808,0.02,-0.007,0.0211896201,0.98,-0.22,1.0043903624
2020-05-02 07:30:00,1.0795,0.027,1.0798376035,0.0095,-0.003,0.0099624294,1.07,0.03,1.0704204781,1.0795,0.047,1.0805226744,0.0095,-0.003,0.0099624294,1.07,0.05,1.0711675873
2020-05-02 08:00:00,1.062,0.026500000000000003,1.0623305747,0.012,-0.0035,0.0125,1.05,0.03,1.050428484,1.062,0.0465,1.063017521,0.012,-0.0035,0.0125,1.05,0.05,1.0511898021
2020-05-02 08:30:00,1.0625,0.027,1.0628430035,0.0125,-0.003,0.0128549601,1.05,0.03,1.050428484,1.0625,0.027,1.0628430035,0.0125,-0.003,0.0128549601,1.05,0.03,1.050428484
2020-05-02 09:00:00,1.0185,0.007500000000000001,1.0185276138,0.018500000000000003,-0.0025,0.0186681547,1.0,0.01,1.0000499988,1.0285,0.0275,1.0288675814,0.018500000000000003,-0.0025,0.0186681547,1.01,0.03,1.0104454463
2020-05-02 09:30:00,1.016,0.025,1.0163075322,0.036000000000000004,-0.005,0.0363455637,0.98,0.03,0.9804590761,1.026,0.045,1.026986368,0.036000000000000004,-0.005,0.0363455637,0.99,0.05,0.9912618221
2020-05-02 10:00:00,0.985,0.037,0.9856946789000001,0.055,-0.013000000000000001,0.0565154846,0.93,0.05,0.9313431162,0.985,0.047,0.9861206823,0.055,-0.013000000000000001,0.0565154846,0.93,0.06,0.931933474
2020-05-02 10:30:00,0.9625,0.025500000000000002,0.9628377330000001,0.0325,-0.0045000000000000005,0.0328100594,0.93,0.03,0.9304837452,0.9625,0.025500000000000002,0.9628377330000001,0.0325,-0.0045000000000000005,0.0328100594,0.93,0.03,0.9304837452
2020-05-02 11:00:00,0.9435,0.0205,0.9437226817000001,0.043500000000000004,-0.0095,0.0445252737,0.9,0.03,0.9004998612,0.9535,0.0205,0.9537203469000001,0.043500000000000004,-0.0095,0.0445252737,0.91,0.03,0.9104943712
2020-05-02 11:30:00,0.973,0.0245,0.9733084044,0.033,-0.0055000000000000005,0.0334551939,0.9400000000000001,0.03,0.9404786016000001,0.973,0.0245,0.9733084044,0.033,-0.0055000000000000005,0.0334551939,0.9400000000000001,0.03,0.9404786016000001
2020-05-02 12:00:00,1.0075,0.007500000000000001,1.0075279152,0.0275,-0.0025,0.027613402500000002,0.98,0.01,0.9800510191,1.0075,0.0275,1.0078752403,0.0275,-0.0025,0.027613402500000002,0.98,0.03,0.9804590761
2020-05-02 12:30:00,1.0365,0.0235,1.0367663671,0.036500000000000005,-0.006500000000000001,0.0370742498,1.0,0.03,1.0004498988,1.0365,0.0235,1.0367663671,0.036500000000000005,-0.006500000000000001,0.0370742498,1.0,0.03,1.0004498988
2020-05-02 13:00:00,0.99,0.022500000000000003,0.9902556488,0.04,-0.007500000000000001,0.040697051500000005,0.9500000000000001,0.03,0.9504735662,0.99,0.022500000000000003,0.9902556488,0.04,-0.007500000000000001,0.040697051500000005,0.9500000000000001,0.03,0.9504735662
2020-05-02 13:30:00,0.932,0.023,0.9322837551000001,0.042,-0.007,0.042579337700000004,0.89,0.03,0.8905054744,0.9420000000000001,0.023,0.9422807437,0.042,-0.007,0.042579337700000004,0.9,0.03,0.9004998612
2020-05-02 14:00:00,0.9185000000000001,0.025,0.9188401656,0.0285,-0.005,0.028935272600000003,0.89,0.03,0.8905054744,0.9285,0.025,0.9288365034,0.0285,-0.005,0.028935272600000003,0.9,0.03,0.9004998612
2020-05-02 14:30:00,0.9055000000000001,0.022500000000000003,0.9057794986000001,0.035500000000000004,-0.007500000000000001,0.0362836051,0.87,0.03,0.8705170877,0.9055000000000001,0.022500000000000003,0.9057794986000001,0.035500000000000004,-0.007500000000000001,0.0362836051,0.87,0.03,0.8705170877
2020-05-02 15:00:00,0.9775,0.024,0.9777945848,0.0275,-0.006,0.0281469359,0.9500000000000001,0.03,0.9504735662,0.9775,0.024,0.9777945848,0.0275,-0.006,0.0281469359,0.9500000000000001,0.03,0.9504735662
2020-05-02 15:30:00,0.9375,0.025,0.9378332741000001,0.0275,-0.005,0.027950849700000002,0.91,0.03,0.9104943712,0.9375,0.025,0.9378332741000001,0.0275,-0.005,0.027950849700000002,0.91,0.03,0.9104943712
2020-05-02 16:00:00,0.9835,0.616,1.1604862128,0.0335,-0.004,0.0337379608,0.9500000000000001,0.62,1.1344161494,0.8935000000000001,-0.5640000000000001,1.0566164157,0.0335,-0.004,0.0337379608,0.86,-0.56,1.0262553289
2020-05-02 16:30:00,0.9415,0.027,0.9418870686,0.0315,-0.003,0.0316425347,0.91,0.03,0.9104943712,0.9515,0.037,0.9522191187000001,0.0315,-0.003,0.0316425347,0.92,0.04,0.9208691547000001
