Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-02 17:00:00,1.0325,0.028,1.0328795912,0.022500000000000003,-0.002,0.022588714000000003,1.01,0.03,1.0104454463,1.0325,0.038,1.033199037,0.022500000000000003,-0.002,0.022588714000000003,1.01,0.04,1.0107917689
2020-05-02 17:30:00,1.106,0.0655,1.1079378367,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.08,0.07,1.082266141,1.106,0.0655,1.1079378367,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.08,0.07,1.082266141
2020-05-02 18:00:00,1.181,0.0285,1.1813438323,0.011,-0.0015,0.0111018017,1.17,0.03,1.1703845522,1.181,0.0385,1.1816273736,0.011,-0.0015,0.0111018017,1.17,0.04,1.170683561
2020-05-02 18:30:00,1.231,0.0575,1.2323421806,0.011,-0.0025,0.011280514200000001,1.22,0.06,1.2214745188,1.231,-0.0025,1.2310025386,0.011,-0.0025,0.011280514200000001,1.22,0.0,1.22
2020-05-02 19:00:00,1.258,0.0175,1.2581217151,0.008,-0.0025,0.0083815273,1.25,0.02,1.2501599898,1.258,0.0275,1.2583005404,0.008,-0.0025,0.0083815273,1.25,0.03,1.2503599482
2020-05-02 19:30:00,1.222,-0.0105,1.2220451096,0.002,-0.0005,0.0020615528,1.22,-0.01,1.2200409829,1.222,-0.0105,1.2220451096,0.002,-0.0005,0.0020615528,1.22,-0.01,1.2200409829
2020-05-02 20:00:00,1.2005,-0.01,1.2005416486,0.0005,0.0,0.0005,1.2,-0.01,1.2000416659,1.2005,-0.01,1.2005416486,0.0005,0.0,0.0005,1.2,-0.01,1.2000416659
2020-05-02 20:30:00,1.2,-0.01,1.2000416659,0.0,0.0,0.0,1.2,-0.01,1.2000416659,1.2,-0.01,1.2000416659,0.0,0.0,0.0,1.2,-0.01,1.2000416659
2020-05-02 21:00:00,1.1615,-0.011,1.1615520866,0.0015,-0.001,0.0018027756000000002,1.16,-0.01,1.1600431026,1.1615,-0.011,1.1615520866,0.0015,-0.001,0.0018027756000000002,1.16,-0.01,1.1600431026
2020-05-02 21:30:00,1.1635,-0.0115,1.1635568314,0.0035,-0.0015,0.0038078866,1.16,-0.01,1.1600431026,1.1635,-0.0115,1.1635568314,0.0035,-0.0015,0.0038078866,1.16,-0.01,1.1600431026
2020-05-02 22:00:00,1.1440000000000001,-0.012,1.1440629353,0.004,-0.002,0.004472136000000001,1.1400000000000001,-0.01,1.1400438588,1.1440000000000001,-0.012,1.1440629353,0.004,-0.002,0.004472136000000001,1.1400000000000001,-0.01,1.1400438588
2020-05-02 22:30:00,1.093,0.068,1.0951132362,0.003,-0.002,0.0036055513000000003,1.09,0.07,1.0922453937,1.083,-0.10200000000000001,1.0877927192,0.003,-0.002,0.0036055513000000003,1.08,-0.1,1.084619749
2020-05-02 23:00:00,1.01,-0.0235,1.0102733541,0.01,-0.0035,0.010594810100000001,1.0,-0.02,1.00019998,1.01,-0.0235,1.0102733541,0.01,-0.0035,0.010594810100000001,1.0,-0.02,1.00019998
2020-05-02 23:30:00,0.92,-0.0235,0.9203000869,0.01,-0.0035,0.010594810100000001,0.91,-0.02,0.9102197537000001,0.92,-0.0235,0.9203000869,0.01,-0.0035,0.010594810100000001,0.91,-0.02,0.9102197537000001
2020-05-03 00:00:00,0.847,-0.023,0.8473122211,0.007,-0.003,0.007615773100000001,0.84,-0.02,0.8402380615,0.857,-0.023,0.8573085792,0.007,-0.003,0.007615773100000001,0.85,-0.02,0.8502352616000001
2020-05-03 00:30:00,0.81,-0.027,0.8104498751,0.02,-0.007,0.0211896201,0.79,-0.02,0.790253124,0.8200000000000001,-0.027,0.8204443918000001,0.02,-0.007,0.0211896201,0.8,-0.02,0.8002499609
2020-05-03 01:00:00,0.7535000000000001,-0.0585,0.7557674907,0.0235,-0.0085,0.024989998000000003,0.73,-0.05,0.7317103252,0.7535000000000001,-0.0585,0.7557674907,0.0235,-0.0085,0.024989998000000003,0.73,-0.05,0.7317103252
2020-05-03 01:30:00,0.744,-0.055,0.7460301602,0.014,-0.005,0.0148660687,0.73,-0.05,0.7317103252,0.744,-0.055,0.7460301602,0.014,-0.005,0.0148660687,0.73,-0.05,0.7317103252
2020-05-03 02:00:00,0.8085,-0.0565,0.8104717762,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.79,-0.05,0.7915806971,0.8185,-0.0565,0.8204477436000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.8,-0.05,0.8015609771000001
2020-05-03 02:30:00,0.8210000000000001,-0.0505,0.8225516701000001,0.001,-0.0005,0.0011180340000000002,0.8200000000000001,-0.05,0.8215229759,0.8310000000000001,-0.0505,0.8325330324,0.001,-0.0005,0.0011180340000000002,0.8300000000000001,-0.05,0.8315046602
2020-05-03 03:00:00,0.79,-0.05,0.7915806971,0.0,0.0,0.0,0.79,-0.05,0.7915806971,0.8,-0.05,0.8015609771000001,0.0,0.0,0.0,0.8,-0.05,0.8015609771000001
2020-05-03 03:30:00,0.771,-0.0505,0.7726520886,0.001,-0.0005,0.0011180340000000002,0.77,-0.05,0.7716216690000001,0.781,-0.0505,0.7826309795,0.001,-0.0005,0.0011180340000000002,0.78,-0.05,0.7816009212
2020-05-03 04:00:00,0.778,-0.053,0.7798031803000001,0.008,-0.003,0.0085440037,0.77,-0.05,0.7716216690000001,0.788,-0.053,0.7897803492000001,0.008,-0.003,0.0085440037,0.78,-0.05,0.7816009212
2020-05-03 04:30:00,0.766,-0.036000000000000004,0.7668454864,0.016,-0.006,0.017088007500000002,0.75,-0.03,0.7505997602000001,0.766,-0.036000000000000004,0.7668454864,0.016,-0.006,0.017088007500000002,0.75,-0.03,0.7505997602000001
2020-05-03 05:00:00,0.7785000000000001,-0.0205,0.7787698633,0.0285,-0.0105,0.0303726851,0.75,-0.01,0.7500666637000001,0.7785000000000001,-0.0205,0.7787698633,0.0285,-0.0105,0.0303726851,0.75,-0.01,0.7500666637000001
2020-05-03 05:30:00,0.7985,-0.0235,0.7988457298,0.0385,-0.0135,0.0407982843,0.76,-0.01,0.7600657866,0.8085,-0.0235,0.8088414554000001,0.0385,-0.0135,0.0407982843,0.77,-0.01,0.7700649323000001
2020-05-03 06:00:00,0.8295,-0.008,0.8295385766000001,0.0495,-0.018000000000000002,0.0526711496,0.78,0.01,0.7800640999,0.8395,0.002,0.8395023824000001,0.0495,-0.018000000000000002,0.0526711496,0.79,0.02,0.790253124
2020-05-03 06:30:00,0.885,0.014,0.8851107275000001,0.045,-0.016,0.0477598157,0.84,0.03,0.8405355436,0.885,0.014,0.8851107275000001,0.045,-0.016,0.0477598157,0.84,0.03,0.8405355436
2020-05-03 07:00:00,0.9490000000000001,0.0195,0.9492003213,0.029,-0.0105,0.030842341000000002,0.92,0.03,0.9204890005,0.9590000000000001,0.0195,0.9591982329000001,0.029,-0.0105,0.030842341000000002,0.93,0.03,0.9304837452
2020-05-03 07:30:00,0.9895,0.0195,0.9896921238,0.029500000000000002,-0.0105,0.0313129366,0.96,0.03,0.9604686356000001,0.9895,0.0195,0.9896921238,0.029500000000000002,-0.0105,0.0313129366,0.96,0.03,0.9604686356000001
2020-05-03 08:00:00,0.9510000000000001,0.02,0.9512102817,0.031,-0.01,0.0325729949,0.92,0.03,0.9204890005,0.9510000000000001,0.02,0.9512102817,0.031,-0.01,0.0325729949,0.92,0.03,0.9204890005
2020-05-03 08:30:00,1.0055,0.17950000000000002,1.0213963481,0.0055000000000000005,-0.0005,0.0055226805,1.0,0.18,1.0160708637,0.9855,-0.1505,0.9969255238,0.0055000000000000005,-0.0005,0.0055226805,0.98,-0.15,0.9914131329
2020-05-03 09:00:00,1.037,0.0085,1.0370348355,0.007,-0.0015,0.0071589105,1.03,0.01,1.0300485425,1.037,0.0285,1.0373915606,0.007,-0.0015,0.0071589105,1.03,0.03,1.0304368006
2020-05-03 09:30:00,1.1035,-0.0105,1.1035499536,0.0035,-0.0005,0.0035355339000000003,1.1,-0.01,1.1000454536,1.1035,-0.0005,1.1035001133,0.0035,-0.0005,0.0035355339000000003,1.1,0.0,1.1
2020-05-03 10:00:00,1.103,-0.01,1.10304533,0.003,0.0,0.003,1.1,-0.01,1.1000454536,1.103,-0.01,1.10304533,0.003,0.0,0.003,1.1,-0.01,1.1000454536
2020-05-03 10:30:00,1.118,-0.011,1.1180541132,0.008,-0.001,0.0080622577,1.11,-0.01,1.1100450441,1.108,-0.011,1.1080546015,0.008,-0.001,0.0080622577,1.1,-0.01,1.1000454536
2020-05-03 11:00:00,1.12,0.0235,1.120246513,0.03,-0.006500000000000001,0.030696091000000002,1.09,0.03,1.0904127659,1.13,0.0235,1.130244332,0.03,-0.006500000000000001,0.030696091000000002,1.1,0.03,1.1004090149
2020-05-03 11:30:00,1.186,0.0145,1.186088635,0.056,-0.0155,0.0581055075,1.13,0.03,1.1303981599,1.186,0.0345,1.1865016856,0.056,-0.0155,0.0581055075,1.13,0.05,1.1311056538
2020-05-03 12:00:00,1.26,0.022,1.2601920489,0.03,-0.008,0.0310483494,1.23,0.03,1.2303657993,1.26,0.042,1.2606998057,0.03,-0.008,0.0310483494,1.23,0.05,1.2310158407
2020-05-03 12:30:00,1.2405,0.023,1.2407132022,0.030500000000000003,-0.007,0.0312929705,1.21,0.03,1.2103718437,1.2605,0.023,1.2607098199,0.030500000000000003,-0.007,0.0312929705,1.23,0.03,1.2303657993
2020-05-03 13:00:00,1.2195,0.029,1.2198447647,0.0095,-0.001,0.0095524866,1.21,0.03,1.2103718437,1.2395,0.029,1.2398392033,0.0095,-0.001,0.0095524866,1.23,0.03,1.2303657993
2020-05-03 13:30:00,1.2245,0.028,1.2248200888,0.0145,-0.002,0.014637281200000001,1.21,0.03,1.2103718437,1.2445,0.028,1.2448149461,0.0145,-0.002,0.014637281200000001,1.23,0.03,1.2303657993
2020-05-03 14:00:00,1.1275,0.028,1.1278476183,0.0175,-0.002,0.017613915,1.11,0.03,1.1104053314,1.1275,0.028,1.1278476183,0.0175,-0.002,0.017613915,1.11,0.03,1.1104053314
2020-05-03 14:30:00,1.0905,0.01,1.0905458496,0.0105,0.0,0.0105,1.08,0.01,1.0800462953,1.0905,0.02,1.0906833867,0.0105,0.0,0.0105,1.08,0.02,1.0801851693
2020-05-03 15:00:00,1.089,-0.0115,1.0890607192,0.009000000000000001,-0.0015,0.0091241438,1.08,-0.01,1.0800462953,1.089,-0.0015,1.0890010331,0.009000000000000001,-0.0015,0.0091241438,1.08,0.0,1.08
2020-05-03 15:30:00,1.0325,-0.0125,1.0325756631,0.0125,-0.0025,0.012747548800000001,1.02,-0.01,1.0200490184,1.0425,-0.0125,1.0425749374,0.0125,-0.0025,0.012747548800000001,1.03,-0.01,1.0300485425
2020-05-03 16:00:00,1.06,-0.011,1.0600570739,0.01,-0.001,0.0100498756,1.05,-0.01,1.050047618,1.07,-0.001,1.0700004673,0.01,-0.001,0.0100498756,1.06,0.0,1.06
2020-05-03 16:30:00,1.0835,-0.011,1.0835558361,0.0135,-0.001,0.013536986400000001,1.07,-0.01,1.070046728,1.0835,-0.001,1.0835004615,0.0135,-0.001,0.013536986400000001,1.07,0.0,1.07
2020-05-03 17:00:00,1.181,0.029500000000000002,1.1813683803,0.011,-0.0005,0.0110113578,1.17,0.03,1.1703845522,1.181,0.029500000000000002,1.1813683803,0.011,-0.0005,0.0110113578,1.17,0.03,1.1703845522
2020-05-03 17:30:00,1.2415,0.0285,1.2418270814,0.0115,-0.0015,0.0115974135,1.23,0.03,1.2303657993,1.2415,0.0285,1.2418270814,0.0115,-0.0015,0.0115974135,1.23,0.03,1.2303657993
2020-05-03 18:00:00,1.309,0.199,1.3240400296,0.009000000000000001,-0.001,0.0090553851,1.3,0.2,1.3152946438,1.279,-0.131,1.2856912538,0.009000000000000001,-0.001,0.0090553851,1.27,-0.13,1.276636205
2020-05-03 18:30:00,1.415,0.1695,1.4251158725,0.005,-0.0005,0.0050249378,1.4100000000000001,0.17,1.4202112519,1.395,-0.030500000000000003,1.3953333831,0.005,-0.0005,0.0050249378,1.3900000000000001,-0.03,1.3903237033
2020-05-03 19:00:00,1.3915,0.05,1.3923980214,0.0015,0.0,0.0015,1.3900000000000001,0.05,1.3908989899,1.3915,0.05,1.3923980214,0.0015,0.0,0.0015,1.3900000000000001,0.05,1.3908989899
2020-05-03 19:30:00,1.361,0.03,1.3613305991,0.001,0.0,0.001,1.3599999999999999,0.03,1.3603308421,1.361,0.03,1.3613305991,0.001,0.0,0.001,1.3599999999999999,0.03,1.3603308421
2020-05-03 20:00:00,1.3105,0.03,1.3108433354,0.0005,0.0,0.0005,1.31,0.03,1.3103434664,1.3105,0.03,1.3108433354,0.0005,0.0,0.0005,1.31,0.03,1.3103434664
2020-05-03 20:30:00,1.2255,0.0275,1.2258085087000001,0.0055000000000000005,-0.0025,0.006041523,1.22,0.03,1.2203687967,1.2255,0.0275,1.2258085087000001,0.0055000000000000005,-0.0025,0.006041523,1.22,0.03,1.2203687967
2020-05-03 21:00:00,1.206,-0.013000000000000001,1.2060700643,0.006,-0.003,0.0067082039,1.2,-0.01,1.2000416659,1.206,-0.003,1.2060037313,0.006,-0.003,0.0067082039,1.2,0.0,1.2
2020-05-03 21:30:00,1.156,-0.013000000000000001,1.1560730946,0.006,-0.003,0.0067082039,1.15,-0.01,1.1500434774000001,1.156,-0.003,1.1560038927,0.006,-0.003,0.0067082039,1.15,0.0,1.15
2020-05-03 22:00:00,1.102,0.059000000000000004,1.1035782709,0.002,-0.001,0.0022360680000000003,1.1,0.06,1.1016351483,1.092,-0.081,1.095,0.002,-0.001,0.0022360680000000003,1.09,-0.08,1.0929318368
2020-05-03 22:30:00,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184
2020-05-03 23:00:00,0.9205000000000001,-0.030500000000000003,0.9210051574,0.0005,-0.0005,0.0007071068,0.92,-0.03,0.9204890005,0.9305,-0.030500000000000003,0.9309997315,0.0005,-0.0005,0.0007071068,0.93,-0.03,0.9304837452
2020-05-03 23:30:00,0.8320000000000001,-0.061500000000000006,0.8342698904,0.002,-0.0015,0.0025,0.8300000000000001,-0.06,0.8321658489,0.8320000000000001,-0.0315,0.8325960906000001,0.002,-0.0015,0.0025,0.8300000000000001,-0.03,0.8305419917
2020-05-04 00:00:00,0.773,-0.061500000000000006,0.7754426155,0.003,-0.0015,0.0033541020000000003,0.77,-0.06,0.7723341246000001,0.773,-0.051500000000000004,0.7747136568,0.003,-0.0015,0.0033541020000000003,0.77,-0.05,0.7716216690000001
2020-05-04 00:30:00,0.7515000000000001,-0.061,0.7539716507,0.0015,-0.001,0.0018027756000000002,0.75,-0.06,0.7523961722,0.7615000000000001,-0.051000000000000004,0.7632059028,0.0015,-0.001,0.0018027756000000002,0.76,-0.05,0.7616429610000001
2020-05-04 01:00:00,0.723,-0.061500000000000006,0.7256109495,0.003,-0.0015,0.0033541020000000003,0.72,-0.06,0.7224956747,0.733,-0.051500000000000004,0.7348069474000001,0.003,-0.0015,0.0033541020000000003,0.73,-0.05,0.7317103252
2020-05-04 01:30:00,0.766,-0.0625,0.7685455419,0.006,-0.0025,0.006500000000000001,0.76,-0.06,0.7623647421,0.766,-0.052500000000000005,0.7677970109000001,0.006,-0.0025,0.006500000000000001,0.76,-0.05,0.7616429610000001
2020-05-04 02:00:00,0.8175,-0.0625,0.8198856628000001,0.007500000000000001,-0.0025,0.0079056942,0.81,-0.06,0.8122191822,0.8275,-0.052500000000000005,0.8291637353,0.007500000000000001,-0.0025,0.0079056942,0.8200000000000001,-0.05,0.8215229759
2020-05-04 02:30:00,0.845,-0.022500000000000003,0.8452995031,0.005,-0.0025,0.005590169900000001,0.84,-0.02,0.8402380615,0.855,-0.0125,0.8550913694000001,0.005,-0.0025,0.005590169900000001,0.85,-0.01,0.8500588215
2020-05-04 03:00:00,0.834,-0.042,0.8350568843,0.004,-0.002,0.004472136000000001,0.8300000000000001,-0.04,0.8309632964,0.834,-0.012,0.8340863265,0.004,-0.002,0.004472136000000001,0.8300000000000001,-0.01,0.8300602388
2020-05-04 03:30:00,0.8105,-0.024,0.8108552584000001,0.0105,-0.004,0.011236102500000001,0.8,-0.02,0.8002499609,0.8105,-0.014,0.8106209040000001,0.0105,-0.004,0.011236102500000001,0.8,-0.01,0.8000624976
2020-05-04 04:00:00,0.7915000000000001,-0.0275,0.7919775881000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.77,-0.02,0.7702596965,0.8115,-0.0175,0.8116886718,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.79,-0.01,0.7900632886000001
2020-05-04 04:30:00,0.8345,-0.029,0.8350037425,0.0245,-0.009000000000000001,0.0261007663,0.81,-0.02,0.810246876,0.8345,-0.019,0.8347162692000001,0.0245,-0.009000000000000001,0.0261007663,0.81,-0.01,0.810061726
2020-05-04 05:00:00,0.8085,-0.026500000000000003,0.8089341753,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.79,-0.02,0.790253124,0.8185,-0.0165,0.8186662934000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.8,-0.01,0.8000624976
2020-05-04 05:30:00,0.812,-0.028,0.8124826152,0.022,-0.008,0.0234093998,0.79,-0.02,0.790253124,0.8220000000000001,-0.018000000000000002,0.8221970567,0.022,-0.008,0.0234093998,0.8,-0.01,0.8000624976
2020-05-04 06:00:00,0.8150000000000001,-0.029,0.8155157877,0.025,-0.009000000000000001,0.026570660500000003,0.79,-0.02,0.790253124,0.8250000000000001,-0.019,0.8252187589000001,0.025,-0.009000000000000001,0.026570660500000003,0.8,-0.01,0.8000624976
2020-05-04 06:30:00,0.9915,0.1125,0.9978619644000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.97,0.12,0.9773944956,0.9815,-0.0175,0.9816559988,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.96,-0.01,0.9600520819
2020-05-04 07:00:00,1.0645,0.0645,1.0664522962,0.044500000000000005,-0.0155,0.0471221816,1.02,0.08,1.023132445,1.0645,0.0745,1.0671037906,0.044500000000000005,-0.0155,0.0471221816,1.02,0.09,1.02396289
2020-05-04 07:30:00,1.1865,0.068,1.1884469908,0.036500000000000005,-0.012,0.038421998900000004,1.15,0.08,1.1527792503,1.1865,0.078,1.1890610792,0.036500000000000005,-0.012,0.038421998900000004,1.15,0.09,1.1535163631
2020-05-04 08:00:00,1.1785,0.1115,1.1837628563,0.0285,-0.0085,0.0297405447,1.15,0.12,1.1562439189,1.1785,0.1115,1.1837628563,0.0285,-0.0085,0.0297405447,1.15,0.12,1.1562439189
2020-05-04 08:30:00,1.227,0.1165,1.2325182554,0.017,-0.0035,0.017356555000000003,1.21,0.12,1.2159358536,1.227,0.1165,1.2325182554,0.017,-0.0035,0.017356555000000003,1.21,0.12,1.2159358536
2020-05-04 09:00:00,1.226,0.14250000000000002,1.2342537219,0.036000000000000004,-0.007500000000000001,0.036772952000000005,1.19,0.15,1.1994165248,1.226,0.14250000000000002,1.2342537219,0.036000000000000004,-0.007500000000000001,0.036772952000000005,1.19,0.15,1.1994165248
2020-05-04 09:30:00,1.2255,0.14400000000000002,1.2339312177,0.035500000000000004,-0.006,0.0360034721,1.19,0.15,1.1994165248,1.2255,0.14400000000000002,1.2339312177,0.035500000000000004,-0.006,0.0360034721,1.19,0.15,1.1994165248
2020-05-04 10:00:00,1.1365,0.14150000000000001,1.1452748578,0.0465,-0.0085,0.047270498200000004,1.09,0.15,1.1002726935,1.1365,0.14150000000000001,1.1452748578,0.0465,-0.0085,0.047270498200000004,1.09,0.15,1.1002726935
2020-05-04 10:30:00,1.1505,0.14,1.1589867342,0.0505,-0.01,0.051480578900000004,1.1,0.15,1.1101801656,1.1605,0.14,1.1689141329,0.0505,-0.01,0.051480578900000004,1.11,0.15,1.1200892822
2020-05-04 11:00:00,1.1235,0.59,1.2689965524,0.053500000000000006,-0.01,0.054426556,1.07,0.6000000000000001,1.226743657,1.0535,-0.31,1.0981631254,0.053500000000000006,-0.01,0.054426556,1.0,-0.30000000000000004,1.0440306509
2020-05-04 11:30:00,1.097,0.737,1.3215816282000001,0.057,-0.013000000000000001,0.058463663900000004,1.04,0.75,1.2822246293,1.007,-0.463,1.1083402005,0.057,-0.013000000000000001,0.058463663900000004,0.9500000000000001,-0.45,1.0511898021
2020-05-04 12:00:00,1.0455,0.1295,1.0534896772,0.0855,-0.0205,0.087923262,0.96,0.15,0.9716480844000001,1.0555,0.1395,1.06467859,0.0855,-0.0205,0.087923262,0.97,0.16,0.9831073187
2020-05-04 12:30:00,1.064,0.1305,1.071973064,0.084,-0.0195,0.08623369410000001,0.98,0.15,0.9914131329,1.064,0.1405,1.0732363440000001,0.084,-0.0195,0.08623369410000001,0.98,0.16,0.992975327
2020-05-04 13:00:00,1.029,0.12150000000000001,1.0361482761,0.109,-0.0285,0.1126643244,0.92,0.15,0.9321480569,1.029,0.1315,1.0373684254,0.109,-0.0285,0.1126643244,0.92,0.16,0.9338094024
2020-05-04 13:30:00,1.0525,0.317,1.099202097,0.0925,-0.023,0.09531657780000001,0.96,0.34,1.0184301645,1.0125,-0.063,1.0144581066,0.0925,-0.023,0.09531657780000001,0.92,-0.04,0.9208691547000001
2020-05-04 14:00:00,1.009,0.658,1.2045932924,0.089,-0.022,0.0916787871,0.92,0.68,1.1440279717,0.929,-0.452,1.0331239035,0.089,-0.022,0.0916787871,0.84,-0.43,0.9436630755000001
2020-05-04 14:30:00,0.8945000000000001,0.07350000000000001,0.8975146238,0.10450000000000001,-0.026500000000000003,0.10780769920000001,0.79,0.1,0.7963039621,0.8945000000000001,0.0835,0.8983888356,0.10450000000000001,-0.026500000000000003,0.10780769920000001,0.79,0.11,0.7976214641
2020-05-04 15:00:00,0.9115000000000001,0.0765,0.9147045971000001,0.0915,-0.0235,0.0944695718,0.8200000000000001,0.1,0.8260750571000001,0.9115000000000001,0.08650000000000001,0.9155951616,0.0915,-0.0235,0.0944695718,0.8200000000000001,0.11,0.8273451517
2020-05-04 15:30:00,0.9095000000000001,0.077,0.9127536634000001,0.08950000000000001,-0.023,0.0924080624,0.8200000000000001,0.1,0.8260750571000001,0.9095000000000001,0.08700000000000001,0.9136516021000001,0.08950000000000001,-0.023,0.0924080624,0.8200000000000001,0.11,0.8273451517
2020-05-04 16:00:00,0.9565,0.08700000000000001,0.9604484630000001,0.1165,-0.033,0.1210836488,0.84,0.12,0.8485281374,0.9665,0.097,0.9713553675000001,0.1165,-0.033,0.1210836488,0.85,0.13,0.8598837131
2020-05-04 16:30:00,1.0275,0.105,1.0328510299,0.11750000000000001,-0.035,0.12260199840000001,0.91,0.14,0.9207062507,1.0275,0.095,1.0318823819,0.11750000000000001,-0.035,0.12260199840000001,0.91,0.13,0.9192388155000001
2020-05-04 17:00:00,1.1075,0.1305,1.1151620958,0.1275,-0.0395,0.1334784627,0.98,0.17,0.9946356117,1.1175,0.1305,1.1250939961,0.1275,-0.0395,0.1334784627,0.99,0.17,1.0044899203
2020-05-04 17:30:00,1.259,0.462,1.3410909738,0.149,-0.048,0.1565407295,1.11,0.51,1.2215563843,1.219,-0.168,1.2305222469000001,0.149,-0.048,0.1565407295,1.07,-0.12,1.0767079455
2020-05-04 18:00:00,1.3900000000000001,0.679,1.5469780218,0.18,-0.061,0.19005525510000001,1.21,0.74,1.4183441049,1.31,-0.381,1.3642803964,0.18,-0.061,0.19005525510000001,1.13,-0.32,1.1744360349
2020-05-04 18:30:00,1.4315,0.152,1.4395472378,0.14150000000000001,-0.048,0.1494197109,1.29,0.2,1.3054118124,1.4315,0.152,1.4395472378,0.14150000000000001,-0.048,0.1494197109,1.29,0.2,1.3054118124
2020-05-04 19:00:00,1.4095,0.14400000000000002,1.4168367055,0.1595,-0.056,0.1690451123,1.25,0.2,1.2658988901,1.4095,0.14400000000000002,1.4168367055,0.1595,-0.056,0.1690451123,1.25,0.2,1.2658988901
2020-05-04 19:30:00,1.4085,0.111,1.412867032,0.1385,-0.049,0.1469123889,1.27,0.16,1.2800390619,1.4185,0.121,1.4236513794,0.1385,-0.049,0.1469123889,1.28,0.17,1.2912397144
2020-05-04 20:00:00,1.347,0.08850000000000001,1.3499041633,0.117,-0.0415,0.1241420557,1.23,0.13,1.2368508398,1.347,0.0985,1.3505966274,0.117,-0.0415,0.1241420557,1.23,0.14,1.2379418403
2020-05-04 20:30:00,1.317,0.0795,1.3193973056,0.057,-0.0205,0.0605743345,1.26,0.1,1.2639620247,1.317,0.08950000000000001,1.3200375942,0.057,-0.0205,0.0605743345,1.26,0.11,1.2647924731
2020-05-04 21:00:00,1.326,0.0765,1.3282048976,0.066,-0.0235,0.0700589038,1.26,0.1,1.2639620247,1.326,0.08650000000000001,1.3288183661000001,0.066,-0.0235,0.0700589038,1.26,0.11,1.2647924731
2020-05-04 21:30:00,1.2225,0.064,1.2241741093,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.15,0.09,1.1535163631,1.2325,0.064,1.2341605447,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.16,0.09,1.1634861409
2020-05-04 22:00:00,1.1105,0.1945,1.1274043197,0.1005,-0.035500000000000004,0.1065856463,1.01,0.23,1.035857133,1.0805,-0.2255,1.1037800959,0.1005,-0.035500000000000004,0.1065856463,0.98,-0.19,0.9982484661000001
2020-05-04 22:30:00,1.0025,-0.048,1.0036484693,0.1625,-0.058,0.1725405749,0.84,0.01,0.8400595217,1.0025,-0.038,1.003219941,0.1625,-0.058,0.1725405749,0.84,0.02,0.8402380615
2020-05-04 23:00:00,0.933,-0.063,0.9351245906000001,0.203,-0.073,0.2157266789,0.73,0.01,0.7300684899000001,0.933,-0.053,0.9345041466,0.203,-0.073,0.2157266789,0.73,0.02,0.7302739212
2020-05-04 23:30:00,0.876,-0.053,0.8776018459,0.176,-0.063,0.1869358179,0.7000000000000001,0.01,0.7000714249000001,0.886,-0.043000000000000003,0.88704284,0.176,-0.063,0.1869358179,0.71,0.02,0.7102816343
2020-05-05 00:00:00,0.7725000000000001,-0.0375,0.7734096586,0.1325,-0.0475,0.1407568826,0.64,0.01,0.6400781202,0.7825000000000001,-0.0275,0.7829830777,0.1325,-0.0475,0.1407568826,0.65,0.02,0.6503076195
2020-05-05 00:30:00,0.725,-0.051000000000000004,0.7267915795000001,0.115,-0.041,0.1220901306,0.61,-0.01,0.6100819617000001,0.735,-0.041,0.7361426492,0.115,-0.041,0.1220901306,0.62,0.0,0.62
2020-05-05 01:00:00,0.7495,-0.0405,0.7505934319,0.1695,-0.060500000000000005,0.1799736092,0.58,0.02,0.5803447251,0.7595000000000001,-0.030500000000000003,0.7601121628,0.1695,-0.060500000000000005,0.1799736092,0.59,0.03,0.5907622195000001
2020-05-05 01:30:00,0.807,-0.021500000000000002,0.8072863494,0.117,-0.0415,0.1241420557,0.6900000000000001,0.02,0.6902897942,0.807,-0.0115,0.8070819351,0.117,-0.0415,0.1241420557,0.6900000000000001,0.03,0.6906518660000001
2020-05-05 02:00:00,0.8395,-0.019,0.8397149814,0.1095,-0.039,0.1162379026,0.73,0.02,0.7302739212,0.8495,-0.009000000000000001,0.8495476738000001,0.1095,-0.039,0.1162379026,0.74,0.03,0.7406078585
2020-05-05 02:30:00,0.855,-0.032,0.8555986208,0.145,-0.052000000000000005,0.15404220200000002,0.71,0.02,0.7102816343,0.865,-0.022,0.8652797236,0.145,-0.052000000000000005,0.15404220200000002,0.72,0.03,0.7206247290000001
2020-05-05 03:00:00,0.8270000000000001,-0.0275,0.8274570986,0.187,-0.0675,0.1988095823,0.64,0.04,0.6412487817,0.837,-0.0175,0.8371829251,0.187,-0.0675,0.1988095823,0.65,0.05,0.6519202405
2020-05-05 03:30:00,0.7885000000000001,-0.027,0.7889621347,0.1585,-0.057,0.1684376739,0.63,0.03,0.6307138812,0.7885000000000001,-0.017,0.7886832381000001,0.1585,-0.057,0.1684376739,0.63,0.04,0.6312685641
2020-05-05 04:00:00,0.787,-0.021,0.787280128,0.197,-0.07100000000000001,0.20940391590000001,0.59,0.05,0.5921148537,0.797,-0.011,0.797075906,0.197,-0.07100000000000001,0.20940391590000001,0.6000000000000001,0.06,0.6029925373
2020-05-05 04:30:00,0.792,-0.023,0.7923338943,0.202,-0.073,0.2147859399,0.59,0.05,0.5921148537,0.802,-0.013000000000000001,0.8021053547,0.202,-0.073,0.2147859399,0.6000000000000001,0.06,0.6029925373
2020-05-05 05:00:00,0.7555000000000001,-0.045,0.7568389855000001,0.1255,-0.045,0.1333238538,0.63,0.0,0.63,0.7655000000000001,-0.035,0.7662997129,0.1255,-0.045,0.1333238538,0.64,0.01,0.6400781202
2020-05-05 05:30:00,0.765,-0.056,0.7670469347000001,0.155,-0.056,0.1648059465,0.61,0.0,0.61,0.765,-0.046,0.7663817587,0.155,-0.056,0.1648059465,0.61,0.01,0.6100819617000001
2020-05-05 06:00:00,0.797,-0.025,0.797391999,0.20700000000000002,-0.075,0.22016811760000002,0.59,0.05,0.5921148537,0.807,-0.025,0.8073871438,0.20700000000000002,-0.075,0.22016811760000002,0.6000000000000001,0.05,0.6020797289
2020-05-05 06:30:00,1.026,0.6785,1.2300561979,0.226,-0.0815,0.2402462279,0.8,0.76,1.1034491379,0.936,-0.5815,1.1019247933,0.226,-0.0815,0.2402462279,0.71,-0.5,0.8683893136
2020-05-05 07:00:00,1.0805,0.5720000000000001,1.22256462,0.1905,-0.068,0.20227271200000002,0.89,0.64,1.0962207807,1.0105,-0.438,1.1013420223,0.1905,-0.068,0.20227271200000002,0.8200000000000001,-0.37,0.8996110271000001
2020-05-05 07:30:00,1.1625,0.089,1.1659019041,0.17250000000000001,-0.061,0.1829678934,0.99,0.15,1.0012991561,1.1725,0.099,1.1766721081,0.17250000000000001,-0.061,0.1829678934,1.0,0.16,1.0127191121
2020-05-05 08:00:00,1.2055,0.08600000000000001,1.2085637137,0.1855,-0.064,0.1962300945,1.02,0.15,1.0309704166,1.2055,0.096,1.2093164392,0.1855,-0.064,0.1962300945,1.02,0.16,1.0324727599
2020-05-05 08:30:00,1.2245,0.13,1.2313814397,0.20450000000000002,-0.07,0.21614867570000001,1.02,0.2,1.0394229168,1.2245,0.13,1.2313814397,0.20450000000000002,-0.07,0.21614867570000001,1.02,0.2,1.0394229168
2020-05-05 09:00:00,1.2685,0.131,1.2752463487,0.14850000000000002,-0.049,0.1563753497,1.12,0.18,1.134372073,1.2685,0.14100000000000001,1.2763123638,0.14850000000000002,-0.049,0.1563753497,1.12,0.19,1.1360017606
2020-05-05 09:30:00,1.2125,0.1345,1.2199370885,0.14250000000000002,-0.0455,0.1495877669,1.07,0.18,1.0850345617,1.2125,0.14450000000000002,1.2210800547,0.14250000000000002,-0.0455,0.1495877669,1.07,0.19,1.086738239
2020-05-05 10:00:00,1.1265,0.13,1.1339763005,0.2165,-0.07,0.22753516210000002,0.91,0.2,0.9317188417000001,1.1365,0.13,1.143910945,0.2165,-0.07,0.22753516210000002,0.92,0.2,0.9414881837
2020-05-05 10:30:00,1.1035,0.1275,1.1108413478,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.93,0.18,0.9472592042,1.1035,0.1275,1.1108413478,0.17350000000000002,-0.052500000000000005,0.18126913690000002,0.93,0.18,0.9472592042
2020-05-05 11:00:00,1.078,0.1125,1.0838543491000001,0.20800000000000002,-0.0675,0.2186784169,0.87,0.18,0.8884255737000001,1.088,0.1125,1.0938008274,0.20800000000000002,-0.0675,0.2186784169,0.88,0.18,0.8982204629
2020-05-05 11:30:00,1.0955,0.114,1.1014155664,0.20550000000000002,-0.066,0.2158384813,0.89,0.18,0.9080198236,1.0855,0.114,1.091469766,0.20550000000000002,-0.066,0.2158384813,0.88,0.18,0.8982204629
2020-05-05 12:00:00,1.085,0.10300000000000001,1.0898779748,0.23500000000000001,-0.077,0.2472933481,0.85,0.18,0.8688498144000001,1.085,0.10300000000000001,1.0898779748,0.23500000000000001,-0.077,0.2472933481,0.85,0.18,0.8688498144000001
2020-05-05 12:30:00,1.083,0.108,1.0883717196,0.223,-0.07200000000000001,0.23433523,0.86,0.18,0.8786353055,1.093,0.108,1.0983228123,0.223,-0.07200000000000001,0.23433523,0.87,0.18,0.8884255737000001
2020-05-05 13:00:00,1.032,0.114,1.0382774196,0.212,-0.066,0.2220360331,0.8200000000000001,0.18,0.8395236745,1.032,0.114,1.0382774196,0.212,-0.066,0.2220360331,0.8200000000000001,0.18,0.8395236745
2020-05-05 13:30:00,0.995,0.113,1.0013960256,0.215,-0.067,0.2251976909,0.78,0.18,0.8004998438,0.995,0.113,1.0013960256,0.215,-0.067,0.2251976909,0.78,0.18,0.8004998438
2020-05-05 14:00:00,0.92,0.1115,0.9267320271,0.22,-0.0685,0.2304175558,0.7000000000000001,0.18,0.72277244,0.93,0.1115,0.9366601572000001,0.22,-0.0685,0.2304175558,0.71,0.18,0.7324616031000001
2020-05-05 14:30:00,0.913,0.083,0.9167649644,0.243,-0.077,0.2549078265,0.67,0.16,0.688839604,0.913,0.083,0.9167649644,0.243,-0.077,0.2549078265,0.67,0.16,0.688839604
2020-05-05 15:00:00,0.887,0.0845,0.8910158528000001,0.23700000000000002,-0.0755,0.2487353011,0.65,0.16,0.6694027188,0.887,0.0845,0.8910158528000001,0.23700000000000002,-0.0755,0.2487353011,0.65,0.16,0.6694027188
2020-05-05 15:30:00,0.934,0.0795,0.9373773253000001,0.194,-0.060500000000000005,0.20321478780000002,0.74,0.14,0.7531268154,0.934,0.0795,0.9373773253000001,0.194,-0.060500000000000005,0.20321478780000002,0.74,0.14,0.7531268154
2020-05-05 16:00:00,0.9315,0.07150000000000001,0.9342400655,0.21150000000000002,-0.0685,0.2223162162,0.72,0.14,0.7334848328,0.9315,0.07150000000000001,0.9342400655,0.21150000000000002,-0.0685,0.2223162162,0.72,0.14,0.7334848328
2020-05-05 16:30:00,0.992,0.1,0.9970275824,0.132,-0.04,0.13792751720000002,0.86,0.14,0.8713208364,1.002,0.09,1.0060337966,0.132,-0.04,0.13792751720000002,0.87,0.13,0.8796590248
2020-05-05 17:00:00,1.1325,0.41400000000000003,1.2057994236,0.0925,-0.026000000000000002,0.0960845981,1.04,0.44,1.1292475371,1.0825,-0.156,1.0936828837,0.0925,-0.026000000000000002,0.0960845981,0.99,-0.13,0.9984988733000001
2020-05-05 17:30:00,1.334,0.1605,1.3436205752000001,0.094,-0.029500000000000002,0.0985203025,1.24,0.19,1.2544720005,1.334,0.1705,1.3448517576,0.094,-0.029500000000000002,0.0985203025,1.24,0.2,1.2560254774000001
2020-05-05 18:00:00,1.4355,0.1545,1.4437903241,0.10550000000000001,-0.035500000000000004,0.11131262280000001,1.33,0.19,1.3435028843,1.4355,0.14450000000000002,1.4427544836,0.10550000000000001,-0.035500000000000004,0.11131262280000001,1.33,0.18,1.3421251805
2020-05-05 18:30:00,1.5510000000000002,0.47850000000000004,1.6231337745,0.121,-0.0415,0.12791891960000001,1.43,0.52,1.5216109884,1.501,-0.1515,1.5086262791,0.121,-0.0415,0.12791891960000001,1.38,-0.11,1.3843771163
2020-05-05 19:00:00,1.4565000000000001,0.15,1.4642036231,0.1165,-0.04,0.1231756875,1.34,0.19,1.3534031181000001,1.4565000000000001,0.15,1.4642036231,0.1165,-0.04,0.1231756875,1.34,0.19,1.3534031181000001
2020-05-05 19:30:00,1.4365,0.133,1.4426438403000001,0.10650000000000001,-0.037,0.1127441795,1.33,0.17,1.3408206442,1.4365,0.133,1.4426438403000001,0.10650000000000001,-0.037,0.1127441795,1.33,0.17,1.3408206442
2020-05-05 20:00:00,1.3925,0.14750000000000002,1.4002901484999999,0.0625,-0.022500000000000003,0.0664266513,1.33,0.17,1.3408206442,1.3925,0.0775,1.3946549753,0.0625,-0.022500000000000003,0.0664266513,1.33,0.1,1.3337541003
2020-05-05 20:30:00,1.2705,0.085,1.2733401941,0.0405,-0.015,0.0431885401,1.23,0.1,1.2340583455,1.2705,0.085,1.2733401941,0.0405,-0.015,0.0431885401,1.23,0.1,1.2340583455
2020-05-05 21:00:00,1.287,0.0795,1.2894530817,0.057,-0.0205,0.0605743345,1.23,0.1,1.2340583455,1.287,0.0795,1.2894530817,0.057,-0.0205,0.0605743345,1.23,0.1,1.2340583455
2020-05-05 21:30:00,1.187,0.036500000000000005,1.1875610511,0.037,-0.0135,0.0393859112,1.15,0.05,1.1510864433,1.187,0.0465,1.1879104554,0.037,-0.0135,0.0393859112,1.15,0.06,1.1515641537
2020-05-05 22:00:00,1.1165,-0.02,1.1166791168,0.026500000000000003,-0.01,0.0283240181,1.09,-0.01,1.0900458706,1.1165,-0.01,1.1165447819,0.026500000000000003,-0.01,0.0283240181,1.09,0.0,1.09
2020-05-05 22:30:00,1.0435,-0.022500000000000003,1.0437425449,0.0335,-0.0125,0.0357561184,1.01,-0.01,1.0100495037,1.0435,-0.0125,1.0435748655000001,0.0335,-0.0125,0.0357561184,1.01,0.0,1.01
2020-05-05 23:00:00,0.9430000000000001,0.121,0.9507312975000001,0.053,-0.019,0.056302753000000004,0.89,0.14,0.9009439494,0.913,-0.159,0.9267416037,0.053,-0.019,0.056302753000000004,0.86,-0.14,0.8713208364
2020-05-05 23:30:00,0.8305,-0.065,0.8330397650000001,0.07050000000000001,-0.025,0.0748014037,0.76,-0.04,0.7610519036000001,0.8405,-0.045,0.8417037781000001,0.07050000000000001,-0.025,0.0748014037,0.77,-0.02,0.7702596965
2020-05-06 00:00:00,0.744,-0.07250000000000001,0.7475240799,0.034,-0.0125,0.0362249914,0.71,-0.06,0.7125307011,0.754,-0.0625,0.7565859171,0.034,-0.0125,0.0362249914,0.72,-0.05,0.721734023
2020-05-06 00:30:00,0.6965,-0.066,0.6996200755,0.0165,-0.006,0.0175570499,0.68,-0.06,0.6826419266,0.6965,-0.056,0.6987476297,0.0165,-0.006,0.0175570499,0.68,-0.05,0.6818357573
2020-05-06 01:00:00,0.68,-0.0675,0.6833419715,0.02,-0.007500000000000001,0.0213600094,0.66,-0.06,0.6627216610000001,0.68,-0.0575,0.682426736,0.02,-0.007500000000000001,0.0213600094,0.66,-0.05,0.6618912297
2020-05-06 01:30:00,0.7375,-0.07,0.7408145854,0.0275,-0.01,0.0292617498,0.71,-0.06,0.7125307011,0.7475,-0.06,0.7499041605,0.0275,-0.01,0.0292617498,0.72,-0.05,0.721734023
2020-05-06 02:00:00,0.7785000000000001,-0.074,0.7820091112,0.0385,-0.014,0.040966449700000004,0.74,-0.06,0.7424284477,0.7885000000000001,-0.064,0.7910930729000001,0.0385,-0.014,0.040966449700000004,0.75,-0.05,0.7516648189
2020-05-06 02:30:00,0.7815000000000001,-0.055,0.7834329901,0.0415,-0.015,0.044127655700000004,0.74,-0.04,0.7410802925000001,0.7915000000000001,-0.045,0.7927781846,0.0415,-0.015,0.044127655700000004,0.75,-0.03,0.7505997602000001
2020-05-06 03:00:00,0.786,-0.026500000000000003,0.7864465970000001,0.046,-0.0165,0.0488697248,0.74,-0.01,0.7400675645,0.796,-0.026500000000000003,0.7964409897,0.046,-0.0165,0.0488697248,0.75,-0.01,0.7500666637000001
2020-05-06 03:30:00,0.7875000000000001,-0.0375,0.7883923516,0.0775,-0.0275,0.082234421,0.71,-0.01,0.710070419,0.7975,-0.0275,0.7979739971,0.0775,-0.0275,0.082234421,0.72,0.0,0.72
2020-05-06 04:00:00,0.776,-0.0405,0.7770561434000001,0.08600000000000001,-0.030500000000000003,0.0912482877,0.6900000000000001,-0.01,0.69007246,0.776,-0.030500000000000003,0.7765991566,0.08600000000000001,-0.030500000000000003,0.0912482877,0.6900000000000001,0.0,0.6900000000000001
2020-05-06 04:30:00,0.7805000000000001,-0.022,0.7808099961,0.09050000000000001,-0.032,0.09599088500000001,0.6900000000000001,0.01,0.69007246,0.7805000000000001,-0.032,0.7811557143000001,0.09050000000000001,-0.032,0.09599088500000001,0.6900000000000001,0.0,0.6900000000000001
2020-05-06 05:00:00,0.784,-0.0335,0.7847153943,0.124,-0.043500000000000004,0.1314087136,0.66,0.01,0.6600757532,0.784,-0.0235,0.7843521212,0.124,-0.043500000000000004,0.1314087136,0.66,0.02,0.6603029608000001
2020-05-06 05:30:00,0.789,-0.0245,0.7893802949000001,0.099,-0.0345,0.1048391625,0.6900000000000001,0.01,0.69007246,0.789,-0.0145,0.7891332270000001,0.099,-0.0345,0.1048391625,0.6900000000000001,0.02,0.6902897942
2020-05-06 06:00:00,0.842,-0.006500000000000001,0.8420250887,0.132,-0.0465,0.13995088420000001,0.71,0.04,0.7111258679,0.842,0.0035,0.8420072743,0.132,-0.0465,0.13995088420000001,0.71,0.05,0.7117583860000001
2020-05-06 06:30:00,0.984,0.17,0.9985769875,0.114,-0.04,0.1208139065,0.87,0.21,0.8949860334,0.974,-0.1,0.9791200131000001,0.114,-0.04,0.1208139065,0.86,-0.06,0.8620904825
2020-05-06 07:00:00,1.032,0.055,1.0334645616,0.10200000000000001,-0.035,0.1078378412,0.93,0.09,0.9343446901,1.042,0.065,1.0440253828,0.10200000000000001,-0.035,0.1078378412,0.9400000000000001,0.1,0.9453041838
2020-05-06 07:30:00,1.138,0.07150000000000001,1.1402439432,0.058,-0.018500000000000003,0.060878978300000004,1.08,0.09,1.0837435121,1.148,0.0815,1.15088933,0.058,-0.018500000000000003,0.060878978300000004,1.09,0.1,1.0945775441
2020-05-06 08:00:00,1.1455,0.09,1.1490301345,0.0655,-0.02,0.06848539990000001,1.08,0.11,1.0855873986,1.1555,0.08,1.1582660532,0.0655,-0.02,0.06848539990000001,1.09,0.1,1.0945775441
2020-05-06 08:30:00,1.1345,0.0955,1.1385124066,0.0545,-0.0145,0.056395921800000005,1.08,0.11,1.0855873986,1.1445,0.10550000000000001,1.1493522089,0.0545,-0.0145,0.056395921800000005,1.09,0.12,1.09658561
2020-05-06 09:00:00,1.124,0.0935,1.1278821969,0.064,-0.0165,0.0660927379,1.06,0.11,1.0656922632999999,1.124,0.10350000000000001,1.1287551772,0.064,-0.0165,0.0660927379,1.06,0.12,1.0667708282
2020-05-06 09:30:00,1.126,0.1245,1.1328619731,0.066,-0.0155,0.0677956488,1.06,0.14,1.0692053124,1.126,0.1245,1.1328619731,0.066,-0.0155,0.0677956488,1.06,0.14,1.0692053124
2020-05-06 10:00:00,1.1055,0.3755,1.1675317983,0.0655,-0.0145,0.067085766,1.04,0.39,1.1107204869,1.0655000000000001,-0.10450000000000001,1.070612208,0.0655,-0.0145,0.067085766,1.0,-0.09,1.0040418318
2020-05-06 10:30:00,1.1360000000000001,0.989,1.5061928827000002,0.056,-0.011,0.0570701323,1.08,1.0,1.4718695594,1.006,-0.7010000000000001,1.2261472179,0.056,-0.011,0.0570701323,0.9500000000000001,-0.6900000000000001,1.1741379817
2020-05-06 11:00:00,1.072,0.971,1.4463834208000002,0.052000000000000005,-0.009000000000000001,0.0527730992,1.02,0.98,1.4144963768,0.932,-0.6990000000000001,1.165,0.052000000000000005,-0.009000000000000001,0.0527730992,0.88,-0.6900000000000001,1.1182575732
2020-05-06 11:30:00,1.0305,0.9655,1.4121333152,0.0405,-0.0045000000000000005,0.040749233100000004,0.99,0.97,1.386001443,0.8905000000000001,-0.7145,1.1417094639,0.0405,-0.0045000000000000005,0.040749233100000004,0.85,-0.71,1.1075197515
2020-05-06 12:00:00,1.0095,0.966,1.3972280594,0.0395,-0.004,0.0397020151,0.97,0.97,1.3717871555,0.8795000000000001,-0.734,1.1455462671,0.0395,-0.004,0.0397020151,0.84,-0.73,1.1128791489
2020-05-06 12:30:00,1.0545,0.968,1.4314308401,0.0345,-0.002,0.0345579224,1.02,0.97,1.407586587,0.9145000000000001,-0.732,1.1713813427,0.0345,-0.002,0.0345579224,0.88,-0.73,1.1433722054
2020-05-06 13:00:00,1.0615,0.9655,1.4349120182,0.0415,-0.0045000000000000005,0.0417432629,1.02,0.97,1.407586587,0.9215000000000001,-0.7345,1.1784110064,0.0415,-0.0045000000000000005,0.0417432629,0.88,-0.73,1.1433722054
2020-05-06 13:30:00,0.985,0.7045,1.2110100123,0.045,-0.0055000000000000005,0.045334865200000005,0.9400000000000001,0.71,1.1780067912,0.895,-0.4455,0.9997475931,0.045,-0.0055000000000000005,0.045334865200000005,0.85,-0.44,0.95713113
2020-05-06 14:00:00,0.9225000000000001,0.1315,0.9318253592,0.052500000000000005,-0.0085,0.053183644100000003,0.87,0.14,0.8811923740000001,0.9225000000000001,0.14150000000000001,0.9332890763,0.052500000000000005,-0.0085,0.053183644100000003,0.87,0.15,0.8828363382000001
2020-05-06 14:30:00,0.915,0.134,0.9247599689,0.045,-0.006,0.0453982379,0.87,0.14,0.8811923740000001,0.915,0.14400000000000002,0.9262618420000001,0.045,-0.006,0.0453982379,0.87,0.15,0.8828363382000001
2020-05-06 15:00:00,0.85,0.112,0.8573470709000001,0.05,-0.008,0.050635955600000004,0.8,0.12,0.8089499366,0.85,0.062,0.8522581768,0.05,-0.008,0.050635955600000004,0.8,0.07,0.8030566605
2020-05-06 15:30:00,0.8805000000000001,0.081,0.8842178747,0.0505,-0.009000000000000001,0.051295711300000005,0.8300000000000001,0.09,0.8348652586,0.8805000000000001,0.101,0.8862738008000001,0.0505,-0.009000000000000001,0.051295711300000005,0.8300000000000001,0.11,0.8372574276
2020-05-06 16:00:00,1.0155,0.105,1.0209139288,0.0655,-0.015,0.06719561,0.9500000000000001,0.12,0.9575489544,1.0155,0.105,1.0209139288,0.0655,-0.015,0.06719561,0.9500000000000001,0.12,0.9575489544
2020-05-06 16:30:00,0.965,0.10450000000000001,0.9706416692000001,0.065,-0.0155,0.0668225261,0.9,0.12,0.907964757,0.975,0.10450000000000001,0.9805841371,0.065,-0.0155,0.0668225261,0.91,0.12,0.9178779875
2020-05-06 17:00:00,1.046,0.10650000000000001,1.0514077468,0.056,-0.0135,0.057604253300000005,0.99,0.12,0.9972462083,1.056,0.10650000000000001,1.0613567967,0.056,-0.0135,0.057604253300000005,1.0,0.12,1.007174265
2020-05-06 17:30:00,1.224,0.399,1.2873915488,0.044,-0.011,0.0453541619,1.18,0.41000000000000003,1.2491997438,1.184,-0.121,1.190166795,0.044,-0.011,0.0453541619,1.1400000000000001,-0.11,1.1452947219
2020-05-06 18:00:00,1.3745,0.751,1.5662858136,0.0345,-0.009000000000000001,0.035654593000000005,1.34,0.76,1.5405193929,1.2745,-0.40900000000000003,1.3385183039,0.0345,-0.009000000000000001,0.035654593000000005,1.24,-0.4,1.302919798
2020-05-06 18:30:00,1.4935,1.02,1.808574646,0.0335,-0.01,0.034960692200000004,1.46,1.03,1.7867568385,1.3535,-0.6900000000000001,1.5192308087000002,0.0335,-0.01,0.034960692200000004,1.32,-0.68,1.4848568955
2020-05-06 19:00:00,1.4435,1.0025,1.7574693454,0.0235,-0.007500000000000001,0.0246677928,1.42,1.01,1.7425555945000002,1.3035,-0.7075,1.4831279446,0.0235,-0.007500000000000001,0.0246677928,1.28,-0.7000000000000001,1.458903698
2020-05-06 19:30:00,1.3155000000000001,0.9645,1.6311960336,0.0155,-0.0055000000000000005,0.0164468842,1.3,0.97,1.6220049321999999,1.1755,-0.7555000000000001,1.3973476661,0.0155,-0.0055000000000000005,0.0164468842,1.16,-0.75,1.3813399292000001
2020-05-06 20:00:00,1.1935,0.155,1.2035228498000001,0.0135,-0.005,0.01439618,1.18,0.16,1.1907980517,1.1735,0.015,1.1735958631,0.0135,-0.005,0.01439618,1.16,0.02,1.160172401
2020-05-06 20:30:00,1.187,0.077,1.1894948508,0.007,-0.003,0.007615773100000001,1.18,0.08,1.1827087554,1.187,0.077,1.1894948508,0.007,-0.003,0.007615773100000001,1.18,0.08,1.1827087554
2020-05-06 21:00:00,1.139,0.0765,1.1415661391,0.009000000000000001,-0.0035,0.009656604000000001,1.13,0.08,1.1328283189,1.139,0.0765,1.1415661391,0.009000000000000001,-0.0035,0.009656604000000001,1.13,0.08,1.1328283189
2020-05-06 21:30:00,1.131,0.018500000000000003,1.131151294,0.001,-0.0015,0.0018027756000000002,1.13,0.02,1.1301769773,1.131,0.018500000000000003,1.131151294,0.001,-0.0015,0.0018027756000000002,1.13,0.02,1.1301769773
2020-05-06 22:00:00,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1
2020-05-06 22:30:00,0.983,-0.0115,0.9830672663000001,0.003,-0.0015,0.0033541020000000003,0.98,-0.01,0.9800510191,0.993,-0.0015,0.9930011329,0.003,-0.0015,0.0033541020000000003,0.99,0.0,0.99
2020-05-06 23:00:00,0.9195000000000001,-0.017,0.9196571372000001,0.0195,-0.007,0.020718349400000002,0.9,-0.01,0.9000555538,0.9195000000000001,-0.027,0.9198963257,0.0195,-0.007,0.020718349400000002,0.9,-0.02,0.9002221948
2020-05-06 23:30:00,0.872,0.132,0.8819342379,0.022,-0.008,0.0234093998,0.85,0.14,0.8614522622,0.852,-0.168,0.8684054353,0.022,-0.008,0.0234093998,0.8300000000000001,-0.16,0.8452810184
2020-05-07 00:00:00,0.762,-0.038,0.7629469182,0.022,-0.008,0.0234093998,0.74,-0.03,0.7406078585,0.772,-0.028,0.7725076051,0.022,-0.008,0.0234093998,0.75,-0.02,0.7502666193
2020-05-07 00:30:00,0.7495,-0.0635,0.7521851501,0.0095,-0.0035,0.010124228400000001,0.74,-0.06,0.7424284477,0.7595000000000001,-0.053500000000000006,0.7613819672000001,0.0095,-0.0035,0.010124228400000001,0.75,-0.05,0.7516648189
2020-05-07 01:00:00,0.6900000000000001,-0.06,0.6926037828,0.0,0.0,0.0,0.6900000000000001,-0.06,0.6926037828,0.6900000000000001,-0.05,0.6918092223,0.0,0.0,0.0,0.6900000000000001,-0.05,0.6918092223
2020-05-07 01:30:00,0.7215,-0.061,0.7240740639000001,0.0015,-0.001,0.0018027756000000002,0.72,-0.06,0.7224956747,0.7215,-0.051000000000000004,0.7233002489,0.0015,-0.001,0.0018027756000000002,0.72,-0.05,0.721734023
2020-05-07 02:00:00,0.76,-0.06,0.7623647421,0.0,0.0,0.0,0.76,-0.06,0.7623647421,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001
2020-05-07 02:30:00,0.76,-0.06,0.7623647421,0.0,0.0,0.0,0.76,-0.06,0.7623647421,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001
2020-05-07 03:00:00,0.723,-0.062,0.7256534986000001,0.003,-0.002,0.0036055513000000003,0.72,-0.06,0.7224956747,0.733,-0.052000000000000005,0.7348421599,0.003,-0.002,0.0036055513000000003,0.73,-0.05,0.7317103252
2020-05-07 03:30:00,0.754,-0.015,0.7541491895,0.014,-0.005,0.0148660687,0.74,-0.01,0.7400675645,0.754,-0.015,0.7541491895,0.014,-0.005,0.0148660687,0.74,-0.01,0.7400675645
2020-05-07 04:00:00,0.74,-0.0175,0.7402068968000001,0.02,-0.007500000000000001,0.0213600094,0.72,-0.01,0.7200694411,0.75,-0.0175,0.7502041389,0.02,-0.007500000000000001,0.0213600094,0.73,-0.01,0.7300684899000001
2020-05-07 04:30:00,0.7475,-0.0135,0.7476218964,0.007500000000000001,-0.0035,0.0082764727,0.74,-0.01,0.7400675645,0.7575000000000001,-0.0135,0.7576202875,0.007500000000000001,-0.0035,0.0082764727,0.75,-0.01,0.7500666637000001
2020-05-07 05:00:00,0.7465,-0.0125,0.7466046477,0.006500000000000001,-0.0025,0.0069641941,0.74,-0.01,0.7400675645,0.7565000000000001,-0.0125,0.7566032646,0.006500000000000001,-0.0025,0.0069641941,0.75,-0.01,0.7500666637000001
2020-05-07 05:30:00,0.7415,-0.011,0.7415815869,0.0015,-0.001,0.0018027756000000002,0.74,-0.01,0.7400675645,0.7615000000000001,-0.011,0.7615794443,0.0015,-0.001,0.0018027756000000002,0.76,-0.01,0.7600657866
2020-05-07 06:00:00,0.842,0.0085,0.8420429027,0.002,-0.0015,0.0025,0.84,0.01,0.8400595217,0.852,0.018500000000000003,0.8522008273,0.002,-0.0015,0.0025,0.85,0.02,0.8502352616000001
2020-05-07 06:30:00,0.9655,0.068,0.967891652,0.0055000000000000005,-0.002,0.00585235,0.96,0.07,0.9625487001,0.9755,0.078,0.9786134324,0.0055000000000000005,-0.002,0.00585235,0.97,0.08,0.9732933782000001
2020-05-07 07:00:00,1.045,0.2185,1.0675988245,0.005,-0.0015,0.0052201533000000005,1.04,0.22,1.0630145813,1.035,-0.0415,1.0358316707,0.005,-0.0015,0.0052201533000000005,1.03,-0.04,1.0307764064
2020-05-07 07:30:00,1.166,0.2185,1.1862960212,0.006,-0.0015,0.0061846584,1.16,0.22,1.1806777715,1.156,-0.0015,1.1560009732,0.006,-0.0015,0.0061846584,1.15,0.0,1.15
2020-05-07 08:00:00,1.171,0.107,1.1758783951,0.011,-0.003,0.0114017543,1.16,0.11,1.1652038448,1.191,0.107,1.1957968055000001,0.011,-0.003,0.0114017543,1.18,0.11,1.1851160281
2020-05-07 08:30:00,1.089,0.088,1.09254977,0.009000000000000001,-0.002,0.009219544500000001,1.08,0.09,1.0837435121,1.089,0.098,1.0934006585,0.009000000000000001,-0.002,0.009219544500000001,1.08,0.1,1.084619749
2020-05-07 09:00:00,1.1395,0.089,1.1429703627,0.0095,-0.001,0.0095524866,1.13,0.09,1.1335784049,1.1395,0.099,1.1437924855000001,0.0095,-0.001,0.0095524866,1.13,0.1,1.1344161494
2020-05-07 09:30:00,1.1365,0.09,1.1400580029,0.006500000000000001,0.0,0.006500000000000001,1.13,0.09,1.1335784049,1.1365,0.1,1.1408909895,0.006500000000000001,0.0,0.006500000000000001,1.13,0.1,1.1344161494
2020-05-07 10:00:00,1.156,0.083,1.158975841,0.026000000000000002,-0.007,0.026925824,1.13,0.09,1.1335784049,1.156,0.093,1.1597348835,0.026000000000000002,-0.007,0.026925824,1.13,0.1,1.1344161494
2020-05-07 10:30:00,1.1515,0.0845,1.1545962498,0.021500000000000002,-0.0055000000000000005,0.022192341,1.13,0.09,1.1335784049,1.1515,0.0945,1.1553711524999999,0.021500000000000002,-0.0055000000000000005,0.022192341,1.13,0.1,1.1344161494
2020-05-07 11:00:00,1.2135,0.107,1.2182082129,0.0135,-0.003,0.0138293167,1.2,0.11,1.2050311199000001,1.2135,0.107,1.2182082129,0.0135,-0.003,0.0138293167,1.2,0.11,1.2050311199000001
2020-05-07 11:30:00,1.235,0.10400000000000001,1.2393712115,0.025,-0.006,0.0257099203,1.21,0.11,1.2149897119,1.235,0.10400000000000001,1.2393712115,0.025,-0.006,0.0257099203,1.21,0.11,1.2149897119
2020-05-07 12:00:00,1.121,0.1095,1.1263353186,0.021,-0.0005,0.0210059515,1.1,0.11,1.1054863183,1.131,0.1095,1.1362883657,0.021,-0.0005,0.0210059515,1.11,0.11,1.115437134
2020-05-07 12:30:00,1.0855,0.1095,1.0910089367,0.025500000000000002,-0.0005,0.0255049015,1.06,0.11,1.0656922632999999,1.0955,0.1095,1.1009589002,0.025500000000000002,-0.0005,0.0255049015,1.07,0.11,1.0756393448
2020-05-07 13:00:00,0.9885,0.11,0.9946015534,0.0285,0.0,0.0285,0.96,0.11,0.9662815325,0.9885,0.11,0.9946015534,0.0285,0.0,0.0285,0.96,0.11,0.9662815325
2020-05-07 13:30:00,0.9315,0.1685,0.9466173990000001,0.0315,-0.0015,0.031535694100000004,0.9,0.17,0.9159148432,0.9315,0.0485,0.9327617595000001,0.0315,-0.0015,0.031535694100000004,0.9,0.05,0.9013878189000001
2020-05-07 14:00:00,0.893,0.10400000000000001,0.8990355944,0.043000000000000003,-0.006,0.0434165867,0.85,0.11,0.8570880935,0.893,0.10400000000000001,0.8990355944,0.043000000000000003,-0.006,0.0434165867,0.85,0.11,0.8570880935
2020-05-07 14:30:00,0.9550000000000001,0.101,0.9603259863,0.045,-0.009000000000000001,0.0458911756,0.91,0.11,0.9166242414,0.965,0.101,0.9702710961000001,0.045,-0.009000000000000001,0.0458911756,0.92,0.11,0.9265527508
