Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-07 15:00:00,1.0095,0.093,1.0137747531,0.059500000000000004,-0.017,0.0618809341,0.9500000000000001,0.11,0.9563472173,1.0095,0.093,1.0137747531,0.059500000000000004,-0.017,0.0618809341,0.9500000000000001,0.11,0.9563472173
2020-05-07 15:30:00,0.9430000000000001,0.1015,0.9484467565,0.043000000000000003,-0.0085,0.0438320659,0.9,0.11,0.9066973034,0.9430000000000001,0.1015,0.9484467565,0.043000000000000003,-0.0085,0.0438320659,0.9,0.11,0.9066973034
2020-05-07 16:00:00,1.0165,0.10200000000000001,1.0216047425,0.036500000000000005,-0.008,0.037366428800000004,0.98,0.11,0.9861541462000001,1.0165,0.10200000000000001,1.0216047425,0.036500000000000005,-0.008,0.037366428800000004,0.98,0.11,0.9861541462000001
2020-05-07 16:30:00,1.0895,0.1135,1.0953960471,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.06,0.12,1.0667708282,1.0895,0.12350000000000001,1.0964773139,0.029500000000000002,-0.006500000000000001,0.030207614900000002,1.06,0.13,1.067941946
2020-05-07 17:00:00,1.181,0.146,1.1899903361,0.021,-0.004,0.021377558300000002,1.16,0.15,1.1696580697,1.181,0.096,1.184895354,0.021,-0.004,0.021377558300000002,1.16,0.1,1.1643023662
2020-05-07 17:30:00,1.2610000000000001,0.6065,1.3992724002,0.021,-0.0035,0.0212896689,1.24,0.61,1.3819189557,1.181,-0.35350000000000004,1.2327705585,0.021,-0.0035,0.0212896689,1.16,-0.35000000000000003,1.2116517652
2020-05-07 18:00:00,1.3325,0.1275,1.3385860077,0.0125,-0.0025,0.012747548800000001,1.32,0.13,1.3263860675,1.3325,0.1275,1.3385860077,0.0125,-0.0025,0.012747548800000001,1.32,0.13,1.3263860675
2020-05-07 18:30:00,1.3995,0.12350000000000001,1.4049386108,0.0195,-0.006500000000000001,0.0205548048,1.38,0.13,1.3861096638000001,1.3995,0.12350000000000001,1.4049386108,0.0195,-0.006500000000000001,0.0205548048,1.38,0.13,1.3861096638000001
2020-05-07 19:00:00,1.4085,0.12,1.4136025785,0.0285,-0.01,0.0302034766,1.38,0.13,1.3861096638000001,1.4085,0.12,1.4136025785,0.0285,-0.01,0.0302034766,1.38,0.13,1.3861096638000001
2020-05-07 19:30:00,1.3495,0.10350000000000001,1.3534631506,0.0195,-0.006500000000000001,0.0205548048,1.33,0.11,1.3345411195999999,1.3495,0.10350000000000001,1.3534631506,0.0195,-0.006500000000000001,0.0205548048,1.33,0.11,1.3345411195999999
2020-05-07 20:00:00,1.335,0.1075,1.33932119,0.005,-0.0025,0.005590169900000001,1.33,0.11,1.3345411195999999,1.335,0.1075,1.33932119,0.005,-0.0025,0.005590169900000001,1.33,0.11,1.3345411195999999
2020-05-07 20:30:00,1.3065,0.107,1.3108742312000001,0.006500000000000001,-0.003,0.0071589105,1.3,0.11,1.3046455457000001,1.3065,0.107,1.3108742312000001,0.006500000000000001,-0.003,0.0071589105,1.3,0.11,1.3046455457000001
2020-05-07 21:00:00,1.2715,0.0785,1.2739209159,0.0015,-0.0015,0.0021213203,1.27,0.08,1.2725171905,1.2715,0.08850000000000001,1.2745762041,0.0015,-0.0015,0.0021213203,1.27,0.09,1.2731849826000001
2020-05-07 21:30:00,1.153,0.0485,1.1540196056,0.003,-0.0015,0.0033541020000000003,1.15,0.05,1.1510864433,1.153,0.0585,1.1544831094,0.003,-0.0015,0.0033541020000000003,1.15,0.06,1.1515641537
2020-05-07 22:00:00,1.0615,-0.0115,1.0615622921,0.0015,-0.0015,0.0021213203,1.06,-0.01,1.0600471688,1.0615,-0.0015,1.0615010598,0.0015,-0.0015,0.0021213203,1.06,0.0,1.06
2020-05-07 22:30:00,0.992,0.029,0.9924238006,0.002,-0.001,0.0022360680000000003,0.99,0.03,0.9904544412,0.992,-0.041,0.9928469167,0.002,-0.001,0.0022360680000000003,0.99,-0.04,0.9908077513
2020-05-07 23:00:00,0.9500000000000001,0.26,0.9849365462,0.0,0.0,0.0,0.9500000000000001,0.26,0.9849365462,0.91,-0.29,0.9550916186,0.0,0.0,0.0,0.91,-0.29,0.9550916186
2020-05-07 23:30:00,0.85,-0.01,0.8500588215,0.0,0.0,0.0,0.85,-0.01,0.8500588215,0.86,-0.01,0.8600581376,0.0,0.0,0.0,0.86,-0.01,0.8600581376
2020-05-08 00:00:00,0.79,-0.01,0.7900632886000001,0.0,0.0,0.0,0.79,-0.01,0.7900632886000001,0.8,-0.01,0.8000624976,0.0,0.0,0.0,0.8,-0.01,0.8000624976
2020-05-08 00:30:00,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001
2020-05-08 01:00:00,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001
2020-05-08 01:30:00,0.74,-0.04,0.7410802925000001,0.0,0.0,0.0,0.74,-0.04,0.7410802925000001,0.75,-0.04,0.7510659092,0.0,0.0,0.0,0.75,-0.04,0.7510659092
2020-05-08 02:00:00,0.77,-0.06,0.7723341246000001,0.0,0.0,0.0,0.77,-0.06,0.7723341246000001,0.77,-0.04,0.7710382610000001,0.0,0.0,0.0,0.77,-0.04,0.7710382610000001
2020-05-08 02:30:00,0.75,-0.06,0.7523961722,0.0,0.0,0.0,0.75,-0.06,0.7523961722,0.75,-0.04,0.7510659092,0.0,0.0,0.0,0.75,-0.04,0.7510659092
2020-05-08 03:00:00,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228
2020-05-08 03:30:00,0.67,-0.06,0.6726812024000001,0.0,0.0,0.0,0.67,-0.06,0.6726812024000001,0.68,-0.06,0.6826419266,0.0,0.0,0.0,0.68,-0.06,0.6826419266
2020-05-08 04:00:00,0.67,-0.06,0.6726812024000001,0.0,0.0,0.0,0.67,-0.06,0.6726812024000001,0.68,-0.06,0.6826419266,0.0,0.0,0.0,0.68,-0.06,0.6826419266
2020-05-08 04:30:00,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228,0.71,-0.04,0.7111258679,0.0,0.0,0.0,0.71,-0.04,0.7111258679
2020-05-08 05:00:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-05-08 05:30:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-05-08 06:00:00,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999
2020-05-08 06:30:00,0.8305,0.02,0.8307407839000001,0.0005,0.0,0.0005,0.8300000000000001,0.02,0.8302409289,0.8305,0.03,0.8310416656,0.0005,0.0,0.0005,0.8300000000000001,0.03,0.8305419917
2020-05-08 07:00:00,0.891,0.02,0.8912244386,0.001,0.0,0.001,0.89,0.02,0.8902246907,0.891,0.03,0.8915049074,0.001,0.0,0.001,0.89,0.03,0.8905054744
2020-05-08 07:30:00,0.924,0.02,0.9242164249,0.004,0.0,0.004,0.92,0.02,0.9202173656,0.934,0.03,0.9344816745000001,0.004,0.0,0.004,0.93,0.03,0.9304837452
2020-05-08 08:00:00,0.9570000000000001,0.06,0.9588790330000001,0.007,0.0,0.007,0.9500000000000001,0.06,0.9518928511,0.9570000000000001,0.03,0.9574701040000001,0.007,0.0,0.007,0.9500000000000001,0.03,0.9504735662
2020-05-08 08:30:00,0.9915,0.06,0.9933137722000001,0.0115,0.0,0.0115,0.98,0.06,0.9818350167000001,0.9915,0.07,0.9939679321,0.0115,0.0,0.0115,0.98,0.07,0.9824968193
2020-05-08 09:00:00,0.936,0.06,0.9379211054000001,0.016,0.0,0.016,0.92,0.06,0.9219544457000001,0.936,0.07,0.9386138716,0.016,0.0,0.016,0.92,0.07,0.9226592004
2020-05-08 09:30:00,0.9345,0.04,0.9353556810000001,0.0145,0.0,0.0145,0.92,0.04,0.9208691547000001,0.9345,0.05,0.9358366578,0.0145,0.0,0.0145,0.92,0.05,0.9213576938
2020-05-08 10:00:00,0.9430000000000001,0.6900000000000001,1.1684814932,0.023,0.0,0.023,0.92,0.6900000000000001,1.15,0.843,-0.6000000000000001,1.0347217017,0.023,0.0,0.023,0.8200000000000001,-0.6000000000000001,1.0160708637
2020-05-08 10:30:00,0.8945000000000001,0.88,1.254802873,0.0245,0.0,0.0245,0.87,0.88,1.23745707,0.7745000000000001,-0.8200000000000001,1.1279407121,0.0245,0.0,0.0245,0.75,-0.8200000000000001,1.1112605455
2020-05-08 11:00:00,0.92,0.8595,1.2590235304,0.02,-0.0005,0.020006249,0.9,0.86,1.2448293056,0.79,-0.8205,1.1389996708,0.02,-0.0005,0.020006249,0.77,-0.8200000000000001,1.1248555463
2020-05-08 11:30:00,0.9185000000000001,0.8395,1.244348223,0.018500000000000003,-0.0005,0.0185067555,0.9,0.84,1.2310970717,0.7885000000000001,-0.8205,1.1379597972,0.018500000000000003,-0.0005,0.0185067555,0.77,-0.8200000000000001,1.1248555463
2020-05-08 12:00:00,0.8855000000000001,0.8395,1.2201928126000001,0.025500000000000002,-0.0005,0.0255049015,0.86,0.84,1.2021647142,0.7655000000000001,-0.8205,1.1221454897,0.025500000000000002,-0.0005,0.0255049015,0.74,-0.8200000000000001,1.1045361017
2020-05-08 12:30:00,0.85,0.7155,1.1110536666,0.04,-0.0045000000000000005,0.040252329100000005,0.81,0.72,1.0837435121,0.75,-0.6745,1.0086873896,0.04,-0.0045000000000000005,0.040252329100000005,0.71,-0.67,0.9762171889000001
2020-05-08 13:00:00,0.844,0.4465,0.9548289114,0.034,-0.0035,0.0341796723,0.81,0.45,0.9266067127000001,0.794,-0.3635,0.8732515388000001,0.034,-0.0035,0.0341796723,0.76,-0.36,0.8409518417
2020-05-08 13:30:00,0.8755000000000001,0.878,1.2399130010000001,0.025500000000000002,-0.002,0.0255783111,0.85,0.88,1.2234786471,0.7555000000000001,-0.782,1.0873381489,0.025500000000000002,-0.002,0.0255783111,0.73,-0.78,1.0683164325
2020-05-08 14:00:00,0.8140000000000001,0.876,1.1958143669,0.034,-0.004,0.0342344855,0.78,0.88,1.1759251677,0.6940000000000001,-0.784,1.0470396363,0.034,-0.004,0.0342344855,0.66,-0.78,1.021763182
2020-05-08 14:30:00,0.788,0.876,1.1782699181,0.038,-0.004,0.0382099463,0.75,0.88,1.1562439189,0.668,-0.784,1.0299902912,0.038,-0.004,0.0382099463,0.63,-0.78,1.002646498
2020-05-08 15:00:00,0.7005,0.10450000000000001,0.7082517208,0.0405,-0.0055000000000000005,0.0408717506,0.66,0.11,0.6691038783000001,0.7005,-0.0455,0.7019761392,0.0405,-0.0055000000000000005,0.0408717506,0.66,-0.04,0.6612110102000001
2020-05-08 15:30:00,0.7305,0.0245,0.7309107333,0.0405,-0.0055000000000000005,0.0408717506,0.6900000000000001,0.03,0.6906518660000001,0.7405,0.0345,0.7413032443,0.0405,-0.0055000000000000005,0.0408717506,0.7000000000000001,0.04,0.7011419257
2020-05-08 16:00:00,0.788,0.027,0.7884624278,0.028,-0.003,0.0281602557,0.76,0.03,0.7605918748,0.798,0.037,0.7988573089000001,0.028,-0.003,0.0281602557,0.77,0.04,0.7710382610000001
2020-05-08 16:30:00,0.855,0.048,0.8563463085,0.025,-0.002,0.0250798724,0.8300000000000001,0.05,0.8315046602,0.865,0.068,0.8676687156,0.025,-0.002,0.0250798724,0.84,0.07,0.8429116205
2020-05-08 17:00:00,0.9215000000000001,0.0685,0.9240424774,0.021500000000000002,-0.0015,0.0215522621,0.9,0.07,0.9027181177,0.9215000000000001,0.0685,0.9240424774,0.021500000000000002,-0.0015,0.0215522621,0.9,0.07,0.9027181177
2020-05-08 17:30:00,1.026,0.129,1.0340778501,0.016,-0.001,0.0160312195,1.01,0.13,1.0183319694,1.016,0.019,1.016177642,0.016,-0.001,0.0160312195,1.0,0.02,1.00019998
2020-05-08 18:00:00,1.1135,0.47850000000000004,1.2119589515,0.0135,-0.0015,0.0135830777,1.1,0.48,1.2001666551,1.0535,-0.3215,1.1014647067,0.0135,-0.0015,0.0135830777,1.04,-0.32,1.0881176407
2020-05-08 18:30:00,1.16,0.078,1.1626194562,0.01,-0.002,0.010198039,1.15,0.08,1.1527792503,1.16,0.078,1.1626194562,0.01,-0.002,0.010198039,1.15,0.08,1.1527792503
2020-05-08 19:00:00,1.1735,0.08,1.1762237245,0.0035,0.0,0.0035,1.17,0.08,1.1727318534,1.1735,0.08,1.1762237245,0.0035,0.0,0.0035,1.17,0.08,1.1727318534
2020-05-08 19:30:00,1.171,0.08,1.1737295259,0.001,0.0,0.001,1.17,0.08,1.1727318534,1.171,0.08,1.1737295259,0.001,0.0,0.001,1.17,0.08,1.1727318534
2020-05-08 20:00:00,1.1215,0.1095,1.1268329512,0.0015,-0.0005,0.0015811388,1.12,0.11,1.1253888217,1.1115,-0.0105,1.111549594,0.0015,-0.0005,0.0015811388,1.11,-0.01,1.1100450441
2020-05-08 20:30:00,1.039,0.1965,1.0574182001,0.009000000000000001,-0.0035,0.009656604000000001,1.03,0.2,1.0492378186,1.009,-0.21350000000000002,1.0313405112,0.009000000000000001,-0.0035,0.009656604000000001,1.0,-0.21,1.0218121158
2020-05-08 21:00:00,0.9915,-0.018000000000000002,0.9916633753,0.021500000000000002,-0.008,0.0229401395,0.97,-0.01,0.970051545,0.9915,-0.018000000000000002,0.9916633753,0.021500000000000002,-0.008,0.0229401395,0.97,-0.01,0.970051545
2020-05-08 21:30:00,0.9815,-0.0345,0.9821061552,0.0115,-0.0045000000000000005,0.012349089,0.97,-0.03,0.9704638066000001,0.9815,-0.0145,0.9816071006,0.0115,-0.0045000000000000005,0.012349089,0.97,-0.01,0.970051545
2020-05-08 22:00:00,0.9635,0.155,0.9758879290000001,0.0135,-0.005,0.01439618,0.9500000000000001,0.16,0.9633794683,0.9435,-0.20500000000000002,0.9655139823000001,0.0135,-0.005,0.01439618,0.93,-0.2,0.9512623192
2020-05-08 22:30:00,0.9175000000000001,0.0635,0.9196947863,0.0175,-0.006500000000000001,0.0186681547,0.9,0.07,0.9027181177,0.9075000000000001,-0.1165,0.9149472662,0.0175,-0.006500000000000001,0.0186681547,0.89,-0.11,0.8967719889
2020-05-08 23:00:00,0.885,-0.025500000000000002,0.8853672967,0.015,-0.0055000000000000005,0.015976545300000002,0.87,-0.02,0.8702298547,0.895,-0.0155,0.8951342078000001,0.015,-0.0055000000000000005,0.015976545300000002,0.88,-0.01,0.8800568163
2020-05-08 23:30:00,0.859,0.233,0.890039325,0.019,-0.007,0.0202484567,0.84,0.24,0.8736131867,0.8190000000000001,-0.247,0.8554355616,0.019,-0.007,0.0202484567,0.8,-0.24,0.8352245207000001
2020-05-09 00:00:00,0.777,0.214,0.8059311385,0.017,-0.006,0.0180277564,0.76,0.22,0.7912016178,0.747,-0.246,0.7864636037,0.017,-0.006,0.0180277564,0.73,-0.24,0.7684399781
2020-05-09 00:30:00,0.7585000000000001,-0.0165,0.7586794448,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.74,-0.01,0.7400675645,0.7685000000000001,-0.0165,0.7686771104,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.75,-0.01,0.7500666637000001
2020-05-09 01:00:00,0.732,-0.018000000000000002,0.732221278,0.022,-0.008,0.0234093998,0.71,-0.01,0.710070419,0.742,-0.018000000000000002,0.7422182967000001,0.022,-0.008,0.0234093998,0.72,-0.01,0.7200694411
2020-05-09 01:30:00,0.7415,-0.021500000000000002,0.7418116338,0.0315,-0.0115,0.0335335653,0.71,-0.01,0.710070419,0.7515000000000001,-0.021500000000000002,0.7518074887,0.0315,-0.0115,0.0335335653,0.72,-0.01,0.7200694411
2020-05-09 02:00:00,0.779,-0.0205,0.7792696902,0.029,-0.0105,0.030842341000000002,0.75,-0.01,0.7500666637000001,0.779,-0.0205,0.7792696902,0.029,-0.0105,0.030842341000000002,0.75,-0.01,0.7500666637000001
2020-05-09 02:30:00,0.7855000000000001,-0.023,0.7858366561,0.035500000000000004,-0.013000000000000001,0.0378054229,0.75,-0.01,0.7500666637000001,0.7855000000000001,-0.023,0.7858366561,0.035500000000000004,-0.013000000000000001,0.0378054229,0.75,-0.01,0.7500666637000001
2020-05-09 03:00:00,0.73,-0.031,0.7306579227000001,0.06,-0.021,0.0635688603,0.67,-0.01,0.6700746227000001,0.74,-0.011,0.7400817522,0.06,-0.021,0.0635688603,0.68,0.01,0.6800735254
2020-05-09 03:30:00,0.7215,0.1615,0.7393541100000001,0.0815,-0.0285,0.0863394464,0.64,0.19,0.6676076692,0.7115,-0.1685,0.7311802103,0.0815,-0.0285,0.0863394464,0.63,-0.14,0.645368112
2020-05-09 04:00:00,0.7395,0.792,1.0835701408,0.0795,-0.028,0.08428671310000001,0.66,0.8200000000000001,1.0526157894,0.6295000000000001,-0.858,1.0641589402,0.0795,-0.028,0.08428671310000001,0.55,-0.8300000000000001,0.9956907150000001
2020-05-09 04:30:00,0.6645,0.234,0.7044971611,0.0745,-0.026000000000000002,0.07890659030000001,0.59,0.26,0.6447480128,0.6245,-0.336,0.7091517821000001,0.0745,-0.026000000000000002,0.07890659030000001,0.55,-0.31,0.6313477647
2020-05-09 05:00:00,0.662,-0.0455,0.6635617906,0.07200000000000001,-0.025500000000000002,0.0763822623,0.59,-0.02,0.5903388857,0.662,-0.035500000000000004,0.6629511671,0.07200000000000001,-0.025500000000000002,0.0763822623,0.59,-0.01,0.5900847397
2020-05-09 05:30:00,0.6815,-0.0455,0.6830172033,0.07150000000000001,-0.025500000000000002,0.0759111323,0.61,-0.02,0.6103277808,0.6915,-0.035500000000000004,0.6924106441,0.07150000000000001,-0.025500000000000002,0.0759111323,0.62,-0.01,0.6200806399000001
2020-05-09 06:00:00,0.684,-0.046,0.6855450386,0.074,-0.026000000000000002,0.0784346862,0.61,-0.02,0.6103277808,0.6940000000000001,-0.036000000000000004,0.6949330903000001,0.074,-0.026000000000000002,0.0784346862,0.62,-0.01,0.6200806399000001
2020-05-09 06:30:00,0.778,0.27,0.8235192772000001,0.058,-0.02,0.061351446600000005,0.72,0.29,0.7762087348000001,0.738,-0.33,0.8084206826,0.058,-0.02,0.061351446600000005,0.68,-0.31,0.7473285757
2020-05-09 07:00:00,0.8255,0.007500000000000001,0.8255340696,0.0655,-0.022500000000000003,0.0692567686,0.76,0.03,0.7605918748,0.8255,0.007500000000000001,0.8255340696,0.0655,-0.022500000000000003,0.0692567686,0.76,0.03,0.7605918748
2020-05-09 07:30:00,0.927,0.042,0.9279509685,0.057,-0.018000000000000002,0.0597745765,0.87,0.06,0.8720665112,0.927,0.052000000000000005,0.9284573227,0.057,-0.018000000000000002,0.0597745765,0.87,0.07,0.872811549
2020-05-09 08:00:00,0.918,0.03,0.9184900653,0.038,-0.01,0.0392937654,0.88,0.04,0.8809086218000001,0.928,0.06,0.9299376323,0.038,-0.01,0.0392937654,0.89,0.07,0.8927485648
2020-05-09 08:30:00,0.9505,0.034,0.9511079066,0.030500000000000003,-0.006,0.0310845621,0.92,0.04,0.9208691547000001,0.9605,0.064,0.9626298614000001,0.030500000000000003,-0.006,0.0310845621,0.93,0.07,0.9326306879
2020-05-09 09:00:00,0.9400000000000001,0.308,0.9891733923,0.02,-0.002,0.0200997512,0.92,0.31,0.9708243919,0.91,-0.232,0.9391080875000001,0.02,-0.002,0.0200997512,0.89,-0.23,0.9192388155000001
2020-05-09 09:30:00,0.9430000000000001,0.879,1.2891431263,0.023,-0.001,0.0230217289,0.92,0.88,1.273106437,0.8130000000000001,-0.771,1.1204508021,0.023,-0.001,0.0230217289,0.79,-0.77,1.1031772296
2020-05-09 10:00:00,0.907,0.878,1.2623521696,0.027,-0.002,0.0270739727,0.88,0.88,1.2445079349000001,0.787,-0.772,1.1024304967,0.027,-0.002,0.0270739727,0.76,-0.77,1.081896483
2020-05-09 10:30:00,0.867,0.879,1.2346375986,0.027,-0.001,0.0270185122,0.84,0.88,1.2165525061,0.747,-0.771,1.0735222401,0.027,-0.001,0.0270185122,0.72,-0.77,1.0541821474
2020-05-09 11:00:00,0.8665,0.88,1.2349988866000001,0.026500000000000003,0.0,0.026500000000000003,0.84,0.88,1.2165525061,0.7265,-0.77,1.0586322544,0.026500000000000003,0.0,0.026500000000000003,0.7000000000000001,-0.77,1.0406248123
2020-05-09 11:30:00,0.8190000000000001,0.8795000000000001,1.2017825302,0.029,-0.0005,0.029004310000000002,0.79,0.88,1.1825819211,0.6990000000000001,-0.7705000000000001,1.0403226663,0.029,-0.0005,0.029004310000000002,0.67,-0.77,1.0206860438
2020-05-09 12:00:00,0.8290000000000001,0.8795000000000001,1.2086195638000001,0.029,-0.0005,0.029004310000000002,0.8,0.88,1.1892854998,0.719,-0.7705000000000001,1.0538649107,0.029,-0.0005,0.029004310000000002,0.6900000000000001,-0.77,1.033924562
2020-05-09 12:30:00,0.8105,0.559,0.9845766857,0.030500000000000003,-0.001,0.030516389,0.78,0.56,0.9602083107,0.7405,-0.441,0.861870785,0.030500000000000003,-0.001,0.030516389,0.71,-0.44,0.8352843827
2020-05-09 13:00:00,0.722,-0.7715000000000001,1.0566438615,0.032,-0.0015,0.032035137000000005,0.6900000000000001,-0.77,1.033924562,0.852,0.8785000000000001,1.2237917511,0.032,-0.0015,0.032035137000000005,0.8200000000000001,0.88,1.2028299963
2020-05-09 13:30:00,0.6595000000000001,-0.8115,1.0456923544,0.029500000000000002,-0.0015,0.029538111000000002,0.63,-0.81,1.0261578826,0.7895000000000001,0.8385,1.1516911478,0.029500000000000002,-0.0015,0.029538111000000002,0.76,0.84,1.1327841807
2020-05-09 14:00:00,0.705,-0.8105,1.0742137823,0.015,-0.0005,0.015008331000000001,0.6900000000000001,-0.81,1.0640488711,0.835,0.8195,1.1699595078,0.015,-0.0005,0.015008331000000001,0.8200000000000001,0.8200000000000001,1.1596551211000001
2020-05-09 14:30:00,0.8775000000000001,-0.4405,0.9818586966,0.007500000000000001,-0.0005,0.0075166482,0.87,-0.44,0.9749358953,0.9475,0.4295,1.0403011583,0.007500000000000001,-0.0005,0.0075166482,0.9400000000000001,0.43,1.0336827366
2020-05-09 15:00:00,0.9530000000000001,0.002,0.9530020986000001,0.053,-0.018000000000000002,0.0559732079,0.9,0.02,0.9002221948,0.9530000000000001,0.012,0.9530755479,0.053,-0.018000000000000002,0.0559732079,0.9,0.03,0.9004998612
2020-05-09 15:30:00,0.921,0.014,0.9211063999,0.021,-0.006,0.0218403297,0.9,0.02,0.9002221948,0.921,0.004,0.9210086862,0.021,-0.006,0.0218403297,0.9,0.01,0.9000555538
2020-05-09 16:00:00,1.0255,0.45,1.1198884989,0.0055000000000000005,0.0,0.0055000000000000005,1.02,0.45,1.1148542506,0.9755,-0.39,1.0505713921,0.0055000000000000005,0.0,0.0055000000000000005,0.97,-0.39,1.0454664031
2020-05-09 16:30:00,1.1035,0.1095,1.1089195192,0.0035,-0.0005,0.0035355339000000003,1.1,0.11,1.1054863183,1.0935,-0.0205,1.0936921413,0.0035,-0.0005,0.0035355339000000003,1.09,-0.02,1.0901834708
2020-05-09 17:00:00,1.1445,0.059500000000000004,1.1460455925,0.0045000000000000005,-0.0005,0.0045276926,1.1400000000000001,0.06,1.1415778554,1.1445,0.0695,1.1466082592,0.0045000000000000005,-0.0005,0.0045276926,1.1400000000000001,0.07,1.1421471009
2020-05-09 17:30:00,1.219,0.0785,1.221524969,0.009000000000000001,-0.0015,0.0091241438,1.21,0.08,1.2126417443,1.219,0.0785,1.221524969,0.009000000000000001,-0.0015,0.0091241438,1.21,0.08,1.2126417443
2020-05-09 18:00:00,1.2195,0.078,1.221991919,0.0095,-0.002,0.0097082439,1.21,0.08,1.2126417443,1.2295,0.078,1.2319716920000001,0.0095,-0.002,0.0097082439,1.22,0.08,1.2226201372
2020-05-09 18:30:00,1.216,0.0795,1.2185960159,0.006,-0.0005,0.0060207973,1.21,0.08,1.2126417443,1.226,0.0795,1.2285748858,0.006,-0.0005,0.0060207973,1.22,0.08,1.2226201372
2020-05-09 19:00:00,1.154,0.06,1.1555587393,0.004,0.0,0.004,1.15,0.06,1.1515641537,1.164,0.06,1.1655453659,0.004,0.0,0.004,1.16,0.06,1.1615506877
2020-05-09 19:30:00,1.106,0.0085,1.1060326623,0.006,-0.0015,0.0061846584,1.1,0.01,1.1000454536,1.106,0.0285,1.1063671407,0.006,-0.0015,0.0061846584,1.1,0.03,1.1004090149
2020-05-09 20:00:00,1.0475,-0.013000000000000001,1.0475806652,0.007500000000000001,-0.003,0.0080777472,1.04,-0.01,1.0400480758,1.0575,-0.003,1.0575042553,0.007500000000000001,-0.003,0.0080777472,1.05,0.0,1.05
2020-05-09 20:30:00,1.028,0.006500000000000001,1.0280205494,0.008,-0.0035,0.0087321246,1.02,0.01,1.0200490184,1.038,-0.0035,1.0380059008,0.008,-0.0035,0.0087321246,1.03,0.0,1.03
2020-05-09 21:00:00,0.9975,0.0035,0.9975061403000001,0.0175,-0.006500000000000001,0.0186681547,0.98,0.01,0.9800510191,1.0075,0.0235,1.0077740322,0.0175,-0.006500000000000001,0.0186681547,0.99,0.03,0.9904544412
2020-05-09 21:30:00,1.021,0.0025,1.0210030607,0.021,-0.007500000000000001,0.022299103100000002,1.0,0.01,1.0000499988,1.011,-0.007500000000000001,1.0110278186,0.021,-0.007500000000000001,0.022299103100000002,0.99,0.0,0.99
2020-05-09 22:00:00,1.0645,0.735,1.2935939278,0.0145,-0.005,0.0153378617,1.05,0.74,1.2845621822,0.9545,-0.745,1.2108242028,0.0145,-0.005,0.0153378617,0.9400000000000001,-0.74,1.1963277143
2020-05-09 22:30:00,0.993,0.48550000000000004,1.1053321899,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.98,0.49,1.095673309,0.923,-0.5045000000000001,1.0518789141,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.91,-0.5,1.0383159442
2020-05-09 23:00:00,0.89,-0.0175,0.8901720339,0.02,-0.007500000000000001,0.0213600094,0.87,-0.01,0.8700574694000001,0.89,-0.0175,0.8901720339,0.02,-0.007500000000000001,0.0213600094,0.87,-0.01,0.8700574694000001
2020-05-09 23:30:00,0.8105,-0.034,0.8112128266,0.0105,-0.004,0.011236102500000001,0.8,-0.03,0.8005623024,0.8205,-0.014,0.8206194307,0.0105,-0.004,0.011236102500000001,0.81,-0.01,0.810061726
2020-05-10 00:00:00,0.7375,-0.053,0.7394019543,0.007500000000000001,-0.003,0.0080777472,0.73,-0.05,0.7317103252,0.7475,-0.033,0.7482280735,0.007500000000000001,-0.003,0.0080777472,0.74,-0.03,0.7406078585
2020-05-10 00:30:00,0.7375,-0.043500000000000004,0.7387817675,0.007500000000000001,-0.0035,0.0082764727,0.73,-0.04,0.7310950691,0.7475,-0.0335,0.7482502923000001,0.007500000000000001,-0.0035,0.0082764727,0.74,-0.03,0.7406078585
2020-05-10 01:00:00,0.7165,-0.046,0.7179751040000001,0.0165,-0.006,0.0175570499,0.7000000000000001,-0.04,0.7011419257,0.7265,-0.016,0.7266761658,0.0165,-0.006,0.0175570499,0.71,-0.01,0.710070419
2020-05-10 01:30:00,0.7495,-0.017,0.7496927704,0.0195,-0.007,0.020718349400000002,0.73,-0.01,0.7300684899000001,0.7595000000000001,-0.017,0.7596902329,0.0195,-0.007,0.020718349400000002,0.74,-0.01,0.7400675645
2020-05-10 02:00:00,0.7905000000000001,-0.0175,0.7906936828000001,0.0205,-0.007500000000000001,0.021828880000000002,0.77,-0.01,0.7700649323000001,0.7905000000000001,-0.0175,0.7906936828000001,0.0205,-0.007500000000000001,0.021828880000000002,0.77,-0.01,0.7700649323000001
2020-05-10 02:30:00,0.7825000000000001,-0.0145,0.7826343335,0.0125,-0.0045000000000000005,0.0132853303,0.77,-0.01,0.7700649323000001,0.7825000000000001,-0.0145,0.7826343335,0.0125,-0.0045000000000000005,0.0132853303,0.77,-0.01,0.7700649323000001
2020-05-10 03:00:00,0.7225,-0.018000000000000002,0.7227241867,0.022500000000000003,-0.008,0.0238799079,0.7000000000000001,-0.01,0.7000714249000001,0.7325,-0.018000000000000002,0.732721127,0.022500000000000003,-0.008,0.0238799079,0.71,-0.01,0.710070419
2020-05-10 03:30:00,0.6975,-0.0565,0.6997846097,0.0175,-0.006500000000000001,0.0186681547,0.68,-0.05,0.6818357573,0.7075,-0.0165,0.7076923767000001,0.0175,-0.006500000000000001,0.0186681547,0.6900000000000001,-0.01,0.69007246
2020-05-10 04:00:00,0.6665,-0.0665,0.6698093012,0.0465,-0.0165,0.0493406526,0.62,-0.05,0.6220128616,0.6765,-0.026500000000000003,0.6770188328,0.0465,-0.0165,0.0493406526,0.63,-0.01,0.6300793601
2020-05-10 04:30:00,0.6635,-0.0455,0.6650582681,0.043500000000000004,-0.0155,0.0461789996,0.62,-0.03,0.6207253821000001,0.6735,-0.025500000000000002,0.6739825665,0.043500000000000004,-0.0155,0.0461789996,0.63,-0.01,0.6300793601
2020-05-10 05:00:00,0.6595000000000001,-0.051000000000000004,0.6614690091000001,0.059500000000000004,-0.021,0.0630971473,0.6000000000000001,-0.03,0.6007495318,0.6695,-0.031,0.6702173155000001,0.059500000000000004,-0.021,0.0630971473,0.61,-0.01,0.6100819617000001
2020-05-10 05:30:00,0.705,-0.026000000000000002,0.7054792697000001,0.045,-0.016,0.0477598157,0.66,-0.01,0.6600757532,0.715,-0.006,0.7150251744,0.045,-0.016,0.0477598157,0.67,0.01,0.6700746227000001
2020-05-10 06:00:00,0.735,-0.019,0.7352455372000001,0.025,-0.009000000000000001,0.026570660500000003,0.71,-0.01,0.710070419,0.745,0.001,0.7450006711,0.025,-0.009000000000000001,0.026570660500000003,0.72,0.01,0.7200694411
2020-05-10 06:30:00,0.8310000000000001,0.4425,0.9414707908000001,0.021,-0.007500000000000001,0.022299103100000002,0.81,0.45,0.9266067127000001,0.781,-0.3975,0.8763374065,0.021,-0.007500000000000001,0.022299103100000002,0.76,-0.39,0.8542247948
2020-05-10 07:00:00,0.923,0.869,1.2677105348,0.033,-0.011,0.0347850543,0.89,0.88,1.2515989773,0.803,-0.801,1.1342001587000001,0.033,-0.011,0.0347850543,0.77,-0.79,1.1031772296
2020-05-10 07:30:00,0.917,0.8325,1.2385254337,0.027,-0.007500000000000001,0.0280223125,0.89,0.84,1.2238055401,0.797,-0.8175,1.1417159235,0.027,-0.007500000000000001,0.0280223125,0.77,-0.81,1.1175866857
2020-05-10 08:00:00,0.866,0.157,0.8801164696,0.016,-0.003,0.0162788206,0.85,0.16,0.8649277426,0.856,-0.10300000000000001,0.8621745763,0.016,-0.003,0.0162788206,0.84,-0.1,0.8459314393
2020-05-10 08:30:00,0.8895000000000001,0.021,0.8897478575000001,0.0395,-0.009000000000000001,0.0405123438,0.85,0.03,0.8505292470000001,0.9095000000000001,0.031,0.9100281589,0.0395,-0.009000000000000001,0.0405123438,0.87,0.04,0.8709190548
2020-05-10 09:00:00,0.91,0.0455,0.9111367899,0.03,-0.0045000000000000005,0.0303356226,0.88,0.05,0.8814193100000001,0.91,0.0555,0.9116908741,0.03,-0.0045000000000000005,0.0303356226,0.88,0.06,0.8820430828
2020-05-10 09:30:00,0.9385,0.0465,0.9396512651000001,0.0285,-0.0035,0.028714108000000002,0.91,0.05,0.9113725912,0.9385,0.0465,0.9396512651000001,0.0285,-0.0035,0.028714108000000002,0.91,0.05,0.9113725912
2020-05-10 10:00:00,0.8725,0.052500000000000005,0.8740780858,0.07250000000000001,-0.0175,0.0745821695,0.8,0.07,0.8030566605,0.8725,0.052500000000000005,0.8740780858,0.07250000000000001,-0.0175,0.0745821695,0.8,0.07,0.8030566605
2020-05-10 10:30:00,0.862,0.039,0.8628817996,0.112,-0.031,0.116211015,0.75,0.07,0.7532595834,0.862,0.039,0.8628817996,0.112,-0.031,0.116211015,0.75,0.07,0.7532595834
2020-05-10 11:00:00,0.9025000000000001,0.031,0.903032253,0.1325,-0.039,0.1381204185,0.77,0.07,0.7731752712000001,0.9025000000000001,0.031,0.903032253,0.1325,-0.039,0.1381204185,0.77,0.07,0.7731752712000001
2020-05-10 11:30:00,0.8985000000000001,0.0275,0.8989207418,0.1985,-0.0625,0.20810694370000002,0.7000000000000001,0.09,0.7057619995000001,0.9085000000000001,0.0275,0.9089161127000001,0.1985,-0.0625,0.20810694370000002,0.71,0.09,0.7156814934
2020-05-10 12:00:00,0.9380000000000001,0.106,0.9439703385,0.168,-0.054,0.17646529400000002,0.77,0.16,0.7864477096,0.928,-0.114,0.9349759355,0.168,-0.054,0.17646529400000002,0.76,-0.06,0.7623647421
2020-05-10 12:30:00,1.005,0.267,1.0398624909,0.135,-0.043000000000000003,0.14168274420000002,0.87,0.31,0.9235799911,0.975,-0.253,1.0072904249,0.135,-0.043000000000000003,0.14168274420000002,0.84,-0.21,0.8658521814
2020-05-10 13:00:00,1.008,0.021500000000000002,1.0082292646,0.188,-0.0585,0.1968914676,0.8200000000000001,0.08,0.8238931970000001,1.008,0.021500000000000002,1.0082292646,0.188,-0.0585,0.1968914676,0.8200000000000001,0.08,0.8238931970000001
2020-05-10 13:30:00,0.98,0.021500000000000002,0.9802358135,0.18,-0.0585,0.1892676676,0.8,0.08,0.8039900497,0.98,0.021500000000000002,0.9802358135,0.18,-0.0585,0.1892676676,0.8,0.08,0.8039900497
2020-05-10 14:00:00,0.9665,0.054,0.9680073605,0.1665,-0.056,0.17566516440000002,0.8,0.11,0.8075270893000001,0.9665,-0.016,0.9666324276,0.1665,-0.056,0.17566516440000002,0.8,0.04,0.8009993758
2020-05-10 14:30:00,0.9045000000000001,0.0115,0.9045731037,0.1545,-0.0485,0.1619336284,0.75,0.06,0.7523961722,0.9145000000000001,0.021500000000000002,0.9147526988,0.1545,-0.0485,0.1619336284,0.76,0.07,0.7632168761
2020-05-10 15:00:00,0.8725,0.0005,0.8725001433,0.1825,-0.059500000000000004,0.19195442170000002,0.6900000000000001,0.06,0.6926037828,0.8725,0.0105,0.8725631782000001,0.1825,-0.059500000000000004,0.19195442170000002,0.6900000000000001,0.07,0.6935416354
2020-05-10 15:30:00,0.884,-0.0105,0.8840623564000001,0.154,-0.0505,0.1620686583,0.73,0.04,0.7310950691,0.894,-0.0005,0.8940001398,0.154,-0.0505,0.1620686583,0.74,0.05,0.7416872656
2020-05-10 16:00:00,0.9105000000000001,-0.02,0.910719633,0.18050000000000002,-0.06,0.190211067,0.73,0.04,0.7310950691,0.9205000000000001,-0.01,0.9205543167,0.18050000000000002,-0.06,0.190211067,0.74,0.05,0.7416872656
2020-05-10 16:30:00,0.9545,-0.0055000000000000005,0.9545158459,0.1945,-0.0655,0.2052327947,0.76,0.06,0.7623647421,0.9645,-0.0055000000000000005,0.9645156816,0.1945,-0.0655,0.2052327947,0.77,0.06,0.7723341246000001
2020-05-10 17:00:00,1.092,0.22,1.1139407525,0.202,-0.07,0.2137849387,0.89,0.29,0.9360555539000001,1.062,-0.18,1.0771462296,0.202,-0.07,0.2137849387,0.86,-0.11,0.8670063437000001
2020-05-10 17:30:00,1.2435,0.293,1.2775528365,0.1635,-0.057,0.1731509457,1.08,0.35000000000000003,1.1352973179,1.2135,-0.177,1.226340593,0.1635,-0.057,0.1731509457,1.05,-0.12,1.0568348972
2020-05-10 18:00:00,1.3245,0.3165,1.3617901821,0.1545,-0.053500000000000006,0.1635007645,1.17,0.37,1.227110427,1.2845,-0.20350000000000001,1.3005200882999999,0.1545,-0.053500000000000006,0.1635007645,1.13,-0.15,1.1399122773
2020-05-10 18:30:00,1.3975,0.904,1.6643984649,0.1575,-0.056,0.16715935510000002,1.24,0.96,1.5681836627,1.2675,-0.786,1.4914262469000001,0.1575,-0.056,0.16715935510000002,1.11,-0.73,1.3285330256
2020-05-10 19:00:00,1.3465,0.606,1.4765833028,0.1265,-0.044,0.13393375230000001,1.22,0.65,1.3823530662999999,1.2665,-0.534,1.3744738083999999,0.1265,-0.044,0.13393375230000001,1.1400000000000001,-0.49,1.2408464853
2020-05-10 19:30:00,1.278,0.5945,1.4095085136,0.128,-0.0455,0.13584642060000002,1.15,0.64,1.3160927019,1.188,-0.5655,1.3157257503,0.128,-0.0455,0.13584642060000002,1.06,-0.52,1.1806777715
2020-05-10 20:00:00,1.185,0.002,1.1850016878,0.135,-0.048,0.1432794472,1.05,0.05,1.0511898021,1.195,0.002,1.1950016736,0.135,-0.048,0.1432794472,1.06,0.05,1.0611785901
2020-05-10 20:30:00,1.0995,-0.027,1.0998314644,0.1595,-0.057,0.16937901290000001,0.9400000000000001,0.03,0.9404786016000001,1.0995,-0.017,1.0996314155,0.1595,-0.057,0.16937901290000001,0.9400000000000001,0.04,0.9408506789000001
2020-05-10 21:00:00,1.0935,0.3005,1.1340381387,0.1935,-0.0695,0.2056027724,0.9,0.37,0.9730878686000001,1.0435,-0.3995,1.1173596109,0.1935,-0.0695,0.2056027724,0.85,-0.33,0.9118113840000001
2020-05-10 21:30:00,1.1360000000000001,0.799,1.3888473638,0.116,-0.041,0.12303251600000001,1.02,0.84,1.3213629327,1.006,-0.881,1.3372348335,0.116,-0.041,0.12303251600000001,0.89,-0.84,1.2238055401
2020-05-10 22:00:00,1.111,0.613,1.2688932185000001,0.131,-0.047,0.1391761474,0.98,0.66,1.181524439,1.021,-0.657,1.2141210813,0.131,-0.047,0.1391761474,0.89,-0.61,1.0789810008
2020-05-10 22:30:00,1.0105,-0.0395,1.0112717241,0.1105,-0.0395,0.1173477737,0.9,0.0,0.9,1.0205,-0.029500000000000002,1.0209262951,0.1105,-0.0395,0.1173477737,0.91,0.01,0.9100549434
2020-05-10 23:00:00,0.9535,-0.035,0.954142154,0.1535,-0.055,0.16305597200000002,0.8,0.02,0.8002499609,0.9535,-0.025,0.9538276836,0.1535,-0.055,0.16305597200000002,0.8,0.03,0.8005623024
2020-05-10 23:30:00,0.924,-0.017,0.924156372,0.214,-0.077,0.2274313083,0.71,0.06,0.7125307011,0.924,-0.017,0.924156372,0.214,-0.077,0.2274313083,0.71,0.06,0.7125307011
2020-05-11 00:00:00,0.8485,-0.019,0.8487127017,0.2185,-0.079,0.23234295770000002,0.63,0.06,0.6328506933,0.8485,-0.019,0.8487127017,0.2185,-0.079,0.23234295770000002,0.63,0.06,0.6328506933
2020-05-11 00:30:00,0.799,-0.043000000000000003,0.8001562347000001,0.229,-0.083,0.2435775031,0.5700000000000001,0.04,0.5714017851000001,0.809,-0.023,0.8093268808,0.229,-0.083,0.2435775031,0.58,0.06,0.5830951895
2020-05-11 01:00:00,0.837,-0.047,0.8383185552,0.187,-0.067,0.1986403786,0.65,0.02,0.6503076195,0.837,-0.037,0.8378174025,0.187,-0.067,0.1986403786,0.65,0.03,0.6506919394
2020-05-11 01:30:00,0.8280000000000001,-0.043500000000000004,0.8291418757,0.178,-0.0635,0.18898743340000002,0.65,0.02,0.6503076195,0.8280000000000001,-0.0335,0.8286774101000001,0.178,-0.0635,0.18898743340000002,0.65,0.03,0.6506919394
2020-05-11 02:00:00,0.8805000000000001,-0.012,0.8805817679,0.2005,-0.07200000000000001,0.2130357951,0.68,0.06,0.6826419266,0.8905000000000001,-0.002,0.8905022459,0.2005,-0.07200000000000001,0.2130357951,0.6900000000000001,0.07,0.6935416354
2020-05-11 02:30:00,0.89,-0.0155,0.8901349617000001,0.21,-0.0755,0.2231596962,0.68,0.06,0.6826419266,0.9,-0.0055000000000000005,0.9000168054000001,0.21,-0.0755,0.2231596962,0.6900000000000001,0.07,0.6935416354
2020-05-11 03:00:00,0.875,-0.004,0.8750091428000001,0.20500000000000002,-0.074,0.2179472413,0.67,0.07,0.6736467917,0.875,0.016,0.8751462735000001,0.20500000000000002,-0.074,0.2179472413,0.67,0.09,0.6760177512000001
2020-05-11 03:30:00,0.8575,-0.007,0.857528571,0.1875,-0.067,0.1991111499,0.67,0.06,0.6726812024000001,0.8575,0.003,0.8575052478,0.1875,-0.067,0.1991111499,0.67,0.07,0.6736467917
2020-05-11 04:00:00,0.8355,-0.014,0.8356172868,0.20550000000000002,-0.074,0.2184176046,0.63,0.06,0.6328506933,0.8455,-0.004,0.8455094618000001,0.20550000000000002,-0.074,0.2184176046,0.64,0.07,0.6438167441
2020-05-11 04:30:00,0.789,-0.032,0.789648656,0.199,-0.07200000000000001,0.21162466770000002,0.59,0.04,0.5913543777,0.799,-0.022,0.7993028212000001,0.199,-0.07200000000000001,0.21162466770000002,0.6000000000000001,0.05,0.6020797289
2020-05-11 05:00:00,0.8015,-0.021500000000000002,0.8017883137,0.1715,-0.061500000000000006,0.1821935784,0.63,0.04,0.6312685641,0.8115,-0.021500000000000002,0.8117847621000001,0.1715,-0.061500000000000006,0.1821935784,0.64,0.04,0.6412487817
2020-05-11 05:30:00,0.8005,-0.026000000000000002,0.8009221248,0.1305,-0.046,0.13836997510000001,0.67,0.02,0.670298441,0.8105,-0.006,0.8105222082,0.1305,-0.046,0.13836997510000001,0.68,0.04,0.6811754546000001
2020-05-11 06:00:00,0.8635,0.012,0.8635833776,0.1635,-0.058,0.1734827081,0.7000000000000001,0.07,0.7034912935000001,0.8735,0.012,0.8735824231,0.1635,-0.058,0.1734827081,0.71,0.07,0.7134423593
2020-05-11 06:30:00,1.0015,0.033,1.002043537,0.1615,-0.057,0.1712636856,0.84,0.09,0.8448076704,1.0015,0.043000000000000003,1.0024226903,0.1615,-0.057,0.1712636856,0.84,0.1,0.8459314393
2020-05-11 07:00:00,1.155,0.733,1.3679597947,0.135,-0.047,0.1429475428,1.02,0.78,1.2840560735,1.055,-0.587,1.207308577,0.135,-0.047,0.1429475428,0.92,-0.54,1.0667708282
2020-05-11 07:30:00,1.1015,0.0785,1.1042936657,0.1515,-0.051500000000000004,0.1600140619,0.9500000000000001,0.13,0.9588534820000001,1.1115,0.0785,1.1142685942,0.1515,-0.051500000000000004,0.1600140619,0.96,0.13,0.9687620967
2020-05-11 08:00:00,1.16,0.084,1.1630374027000001,0.14,-0.046,0.1473634962,1.02,0.13,1.0282509421,1.16,0.084,1.1630374027000001,0.14,-0.046,0.1473634962,1.02,0.13,1.0282509421
2020-05-11 08:30:00,1.1915,0.082,1.1943183202,0.2015,-0.068,0.2126646421,0.99,0.15,1.0012991561,1.2015,0.082,1.2042949182,0.2015,-0.068,0.2126646421,1.0,0.15,1.0111874208
2020-05-11 09:00:00,1.075,0.082,1.0781229058,0.20500000000000002,-0.068,0.2159837957,0.87,0.15,0.8828363382000001,1.085,0.082,1.0880942055,0.20500000000000002,-0.068,0.2159837957,0.88,0.15,0.8926925563
2020-05-11 09:30:00,1.079,0.075,1.0816034393,0.229,-0.075,0.2409688777,0.85,0.15,0.8631338251,1.079,0.075,1.0816034393,0.229,-0.075,0.2409688777,0.85,0.15,0.8631338251
2020-05-11 10:00:00,1.037,0.073,1.0395662557,0.23700000000000002,-0.077,0.24919470300000002,0.8,0.15,0.8139410298,1.037,0.073,1.0395662557,0.23700000000000002,-0.077,0.24919470300000002,0.8,0.15,0.8139410298
2020-05-11 10:30:00,0.996,0.067,0.9982509704,0.256,-0.083,0.2691189328,0.74,0.15,0.7550496672,0.996,0.067,0.9982509704,0.256,-0.083,0.2691189328,0.74,0.15,0.7550496672
2020-05-11 11:00:00,0.9985,0.1335,1.007384981,0.23850000000000002,-0.0765,0.2504685609,0.76,0.21,0.7884795495,0.9785,0.0335,0.9790732863,0.23850000000000002,-0.0765,0.2504685609,0.74,0.11,0.7481310046
2020-05-11 11:30:00,0.9435,0.067,0.9458759168,0.2235,-0.073,0.23511965040000002,0.72,0.14,0.7334848328,0.9435,0.067,0.9458759168,0.2235,-0.073,0.23511965040000002,0.72,0.14,0.7334848328
2020-05-11 12:00:00,0.9470000000000001,0.037,0.9477225332,0.197,-0.063,0.2068284313,0.75,0.1,0.7566372975,0.9470000000000001,0.047,0.9481655974000001,0.197,-0.063,0.2068284313,0.75,0.11,0.7580237463
2020-05-11 12:30:00,0.9580000000000001,0.036000000000000004,0.9586761706,0.20800000000000002,-0.064,0.21762352810000002,0.75,0.1,0.7566372975,0.9580000000000001,0.046,0.9591037483,0.20800000000000002,-0.064,0.21762352810000002,0.75,0.11,0.7580237463
2020-05-11 13:00:00,0.9245000000000001,0.0375,0.9252602337,0.20450000000000002,-0.0625,0.2138375552,0.72,0.1,0.7269112738,0.9345,0.0475,0.9357064176000001,0.20450000000000002,-0.0625,0.2138375552,0.73,0.11,0.738241153
2020-05-11 13:30:00,0.928,0.034,0.9286226360000001,0.268,-0.08600000000000001,0.2814604768,0.66,0.12,0.6708203932,0.928,0.034,0.9286226360000001,0.268,-0.08600000000000001,0.2814604768,0.66,0.12,0.6708203932
2020-05-11 14:00:00,0.846,0.029,0.846496899,0.226,-0.07100000000000001,0.23689027000000001,0.62,0.1,0.6280127387000001,0.846,0.039,0.8468984591000001,0.226,-0.07100000000000001,0.23689027000000001,0.62,0.11,0.6296824597
2020-05-11 14:30:00,0.857,0.0425,0.8580531743,0.187,-0.0575,0.1956406144,0.67,0.1,0.6774215822,0.867,0.052500000000000005,0.8685880784000001,0.187,-0.0575,0.1956406144,0.68,0.11,0.688839604
2020-05-11 15:00:00,0.9085000000000001,0.0475,0.9097408972000001,0.1685,-0.052500000000000005,0.17648937650000002,0.74,0.1,0.7467261881,0.9085000000000001,0.0575,0.9103178016000001,0.1685,-0.052500000000000005,0.17648937650000002,0.74,0.11,0.7481310046
2020-05-11 15:30:00,0.971,0.7855000000000001,1.2489400506,0.151,-0.044500000000000005,0.1574206149,0.8200000000000001,0.8300000000000001,1.1667476162,0.861,-0.6745,1.0937418571,0.151,-0.044500000000000005,0.1574206149,0.71,-0.63,0.9492101980000001
2020-05-11 16:00:00,1.0225,0.9045000000000001,1.3651470617,0.1525,-0.0455,0.1591430174,0.87,0.9500000000000001,1.2881770065,0.9025000000000001,-0.7555000000000001,1.1769819455000001,0.1525,-0.0455,0.1591430174,0.75,-0.71,1.0327632836
2020-05-11 16:30:00,1.066,0.3785,1.1312021261,0.136,-0.0415,0.1421908928,0.93,0.42,1.0204410811,1.026,-0.2015,1.0455994692,0.136,-0.0415,0.1421908928,0.89,-0.16,0.9042676595
2020-05-11 17:00:00,1.1365,0.107,1.1415258429,0.1665,-0.053,0.1747319376,0.97,0.16,0.9831073187,1.1365,0.117,1.1425065645,0.1665,-0.053,0.1747319376,0.97,0.17,0.9847842403
2020-05-11 17:30:00,1.2575,0.1075,1.262086566,0.1075,-0.0325,0.11230538720000001,1.15,0.14,1.158490397,1.2575,0.11750000000000001,1.2629776324,0.1075,-0.0325,0.11230538720000001,1.15,0.15,1.1597413505
2020-05-11 18:00:00,1.2715,0.1,1.2754263013,0.12150000000000001,-0.04,0.1279150108,1.15,0.14,1.158490397,1.2715,0.11,1.2762492899,0.12150000000000001,-0.04,0.1279150108,1.15,0.15,1.1597413505
2020-05-11 18:30:00,1.371,0.109,1.3753261431000001,0.151,-0.051000000000000004,0.15938004890000002,1.22,0.16,1.2304470732000001,1.371,0.109,1.3753261431000001,0.151,-0.051000000000000004,0.15938004890000002,1.22,0.16,1.2304470732000001
2020-05-11 19:00:00,1.379,0.0925,1.3820988567999999,0.109,-0.0375,0.11527033440000001,1.27,0.13,1.276636205,1.379,0.10250000000000001,1.3828041256999999,0.109,-0.0375,0.11527033440000001,1.27,0.14,1.2776932339
2020-05-11 19:30:00,1.37,0.088,1.3728233681,0.12,-0.042,0.1271377206,1.25,0.13,1.2567418191,1.37,0.088,1.3728233681,0.12,-0.042,0.1271377206,1.25,0.13,1.2567418191
2020-05-11 20:00:00,1.316,0.066,1.3176539757999999,0.096,-0.034,0.10184301650000001,1.22,0.1,1.2240914998,1.316,0.076,1.3181927021,0.096,-0.034,0.10184301650000001,1.22,0.11,1.2249489785
2020-05-11 20:30:00,1.303,0.0475,1.303865503,0.063,-0.022500000000000003,0.06689730940000001,1.24,0.07,1.2419742348,1.303,0.0575,1.3042680898,0.063,-0.022500000000000003,0.06689730940000001,1.24,0.08,1.2425779654
2020-05-11 21:00:00,1.2545,0.027,1.2547905204,0.0645,-0.023,0.0684780987,1.19,0.05,1.191049957,1.2545,0.027,1.2547905204,0.0645,-0.023,0.0684780987,1.19,0.05,1.191049957
2020-05-11 21:30:00,1.1965,0.006500000000000001,1.1965176555,0.036500000000000005,-0.0135,0.0389165774,1.16,0.02,1.160172401,1.1965,0.0165,1.1966137639,0.036500000000000005,-0.0135,0.0389165774,1.16,0.03,1.1603878662
2020-05-11 22:00:00,1.164,0.0005,1.1640001074,0.054,-0.0195,0.057412977600000005,1.11,0.02,1.1101801656,1.164,0.0105,1.1640473573,0.054,-0.0195,0.057412977600000005,1.11,0.03,1.1104053314
2020-05-11 22:30:00,1.15,0.3055,1.1898866543,0.04,-0.0145,0.0425470328,1.11,0.32,1.1552056094,1.11,-0.29450000000000004,1.1484033481,0.04,-0.0145,0.0425470328,1.07,-0.28,1.1060289327
2020-05-11 23:00:00,0.991,0.1985,1.0106845452,0.031,-0.0115,0.0330643312,0.96,0.21,0.9827003612,0.961,-0.24150000000000002,0.9908800381,0.031,-0.0115,0.0330643312,0.93,-0.23,0.958018789
2020-05-11 23:30:00,0.899,-0.017,0.8991607198,0.019,-0.007,0.0202484567,0.88,-0.01,0.8800568163,0.899,-0.017,0.8991607198,0.019,-0.007,0.0202484567,0.88,-0.01,0.8800568163
2020-05-12 00:00:00,0.91,0.01,0.9100549434,0.0,0.0,0.0,0.91,0.01,0.9100549434,0.91,0.02,0.9102197537000001,0.0,0.0,0.0,0.91,0.02,0.9102197537000001
2020-05-12 00:30:00,0.86,0.03,0.8605230967,0.0,0.0,0.0,0.86,0.03,0.8605230967,0.87,0.02,0.8702298547,0.0,0.0,0.0,0.87,0.02,0.8702298547
2020-05-12 01:00:00,0.9,0.03,0.9004998612,0.0,0.0,0.0,0.9,0.03,0.9004998612,0.91,0.02,0.9102197537000001,0.0,0.0,0.0,0.91,0.02,0.9102197537000001
2020-05-12 01:30:00,0.92,0.03,0.9204890005,0.0,0.0,0.0,0.92,0.03,0.9204890005,0.92,0.02,0.9202173656,0.0,0.0,0.0,0.92,0.02,0.9202173656
2020-05-12 02:00:00,0.96,0.029500000000000002,0.9604531483000001,0.0,-0.0005,0.0005,0.96,0.03,0.9604686356000001,0.96,0.0195,0.9601980265000001,0.0,-0.0005,0.0005,0.96,0.02,0.9602083107
2020-05-12 02:30:00,0.911,-0.0105,0.9110605084000001,0.001,-0.0005,0.0011180340000000002,0.91,-0.01,0.9100549434,0.911,-0.0005,0.9110001372000001,0.001,-0.0005,0.0011180340000000002,0.91,0.0,0.91
2020-05-12 03:00:00,0.88,-0.01,0.8800568163,0.0,0.0,0.0,0.88,-0.01,0.8800568163,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-05-12 03:30:00,0.9,-0.01,0.9000555538,0.0,0.0,0.0,0.9,-0.01,0.9000555538,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91
2020-05-12 04:00:00,0.884,-0.012,0.8840814442,0.004,-0.002,0.004472136000000001,0.88,-0.01,0.8800568163,0.884,-0.002,0.8840022624,0.004,-0.002,0.004472136000000001,0.88,0.0,0.88
2020-05-12 04:30:00,0.841,-0.021,0.841262147,0.001,-0.001,0.0014142136,0.84,-0.02,0.8402380615,0.851,-0.011,0.8510710899,0.001,-0.001,0.0014142136,0.85,-0.01,0.8500588215
2020-05-12 05:00:00,0.9205000000000001,-0.0205,0.9207282444,0.0005,-0.0005,0.0007071068,0.92,-0.02,0.9202173656,0.9205000000000001,-0.0105,0.9205598840000001,0.0005,-0.0005,0.0007071068,0.92,-0.01,0.9200543462
2020-05-12 05:30:00,0.8505,-0.0205,0.8507470247000001,0.0005,-0.0005,0.0007071068,0.85,-0.02,0.8502352616000001,0.8505,-0.0105,0.8505648123,0.0005,-0.0005,0.0007071068,0.85,-0.01,0.8500588215
2020-05-12 06:00:00,0.9005000000000001,-0.01,0.9005555230000001,0.0005,0.0,0.0005,0.9,-0.01,0.9000555538,0.9105000000000001,-0.01,0.9105549132,0.0005,0.0,0.0005,0.91,-0.01,0.9100549434
2020-05-12 06:30:00,1.014,0.23900000000000002,1.0417854866,0.004,-0.001,0.0041231056,1.01,0.24,1.0381233067,0.984,-0.201,1.0043191724,0.004,-0.001,0.0041231056,0.98,-0.2,1.00019998
2020-05-12 07:00:00,1.0945,0.879,1.4037703694,0.0045000000000000005,-0.001,0.0046097722,1.09,0.88,1.4008925726,0.9745,-0.791,1.2551220060000001,0.0045000000000000005,-0.001,0.0046097722,0.97,-0.79,1.2509996003000001
2020-05-12 07:30:00,1.0985,0.34950000000000003,1.1527586478,0.0085,-0.0005,0.0085146932,1.09,0.35000000000000003,1.1448143954,1.0685,-0.2205,1.0910144362,0.0085,-0.0005,0.0085146932,1.06,-0.22,1.0825894882
2020-05-12 08:00:00,1.154,0.079,1.1567009121,0.014,-0.001,0.0140356688,1.1400000000000001,0.08,1.1428035702,1.164,0.089,1.167397533,0.014,-0.001,0.0140356688,1.15,0.09,1.1535163631
2020-05-12 08:30:00,1.216,0.8200000000000001,1.4666478787,0.016,0.0,0.016,1.2,0.8200000000000001,1.4534097839,1.106,-0.63,1.2728456309,0.016,0.0,0.016,1.09,-0.63,1.2589678312
2020-05-12 09:00:00,1.201,0.9495,1.5309968158,0.021,-0.0005,0.0210059515,1.18,0.9500000000000001,1.5148927355000001,1.061,-0.7805000000000001,1.3171565017,0.021,-0.0005,0.0210059515,1.04,-0.78,1.3
2020-05-12 09:30:00,1.1145,0.919,1.4445314984,0.0245,-0.001,0.0245203997,1.09,0.92,1.4263590011,0.9845,-0.811,1.2755239120000001,0.0245,-0.001,0.0245203997,0.96,-0.81,1.2560652849
2020-05-12 10:00:00,1.07,0.918,1.4098311956,0.03,-0.002,0.0300665928,1.04,0.92,1.3885243966,0.9400000000000001,-0.812,1.2421529696,0.03,-0.002,0.0300665928,0.91,-0.81,1.2182774725
2020-05-12 10:30:00,0.9985,0.1135,1.0049300971,0.0385,-0.006500000000000001,0.039044846,0.96,0.12,0.9674709298,0.9885,-0.0465,0.9895930982000001,0.0385,-0.006500000000000001,0.039044846,0.9500000000000001,-0.04,0.9508417324
2020-05-12 11:00:00,1.057,0.0675,1.0591530815,0.027,-0.0025,0.0271154937,1.03,0.07,1.0323759005,1.067,0.0775,1.0698108478,0.027,-0.0025,0.0271154937,1.04,0.08,1.0430723848
2020-05-12 11:30:00,1.1320000000000001,0.064,1.1338077438,0.032,-0.006,0.0325576412,1.1,0.07,1.1022250224,1.1320000000000001,0.074,1.1344161494,0.032,-0.006,0.0325576412,1.1,0.08,1.1029052543
2020-05-12 12:00:00,1.102,0.0795,1.1048639056,0.07200000000000001,-0.0205,0.0748615389,1.03,0.1,1.0348429833,1.102,0.08950000000000001,1.1056284412,0.07200000000000001,-0.0205,0.0748615389,1.03,0.11,1.035857133
2020-05-12 12:30:00,1.1165,0.10400000000000001,1.1213332465999999,0.0665,-0.016,0.06839773390000001,1.05,0.12,1.0568348972,1.1165,0.10400000000000001,1.1213332465999999,0.0665,-0.016,0.06839773390000001,1.05,0.12,1.0568348972
2020-05-12 13:00:00,1.058,0.089,1.0617367847,0.058,-0.011,0.0590338886,1.0,0.1,1.0049875621,1.068,0.099,1.0725786684,0.058,-0.011,0.0590338886,1.01,0.11,1.0159724406
2020-05-12 13:30:00,1.086,0.10450000000000001,1.0910161548,0.066,-0.0155,0.0677956488,1.02,0.12,1.0270345661,1.086,0.10450000000000001,1.0910161548,0.066,-0.0155,0.0677956488,1.02,0.12,1.0270345661
2020-05-12 14:00:00,1.0305,0.108,1.0361439331,0.060500000000000005,-0.012,0.061678602400000004,0.97,0.12,0.9773944956,1.0305,0.108,1.0361439331,0.060500000000000005,-0.012,0.061678602400000004,0.97,0.12,0.9773944956
