Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-12 14:30:00,0.93,0.10400000000000001,0.9357969865,0.07,-0.016,0.0718052923,0.86,0.12,0.8683317338000001,0.93,0.10400000000000001,0.9357969865,0.07,-0.016,0.0718052923,0.86,0.12,0.8683317338000001
2020-05-12 15:00:00,0.8765000000000001,0.1095,0.8833133646,0.0565,-0.0105,0.0574673821,0.8200000000000001,0.12,0.8287339742000001,0.8865000000000001,0.1095,0.8932370906,0.0565,-0.0105,0.0574673821,0.8300000000000001,0.12,0.8386298349
2020-05-12 15:30:00,0.9500000000000001,0.1085,0.9561758468,0.06,-0.0115,0.0610921435,0.89,0.12,0.8980534505000001,0.9500000000000001,0.1085,0.9561758468,0.06,-0.0115,0.0610921435,0.89,0.12,0.8980534505000001
2020-05-12 16:00:00,0.993,0.20950000000000002,1.0148592267,0.083,-0.0205,0.0854941518,0.91,0.23,0.9386160024,0.973,0.0195,0.9731953812,0.083,-0.0205,0.0854941518,0.89,0.04,0.8908984229
2020-05-12 16:30:00,1.0415,0.101,1.0463858036,0.1315,-0.039,0.1371614013,0.91,0.14,0.9207062507,1.0415,0.111,1.0473983244,0.1315,-0.039,0.1371614013,0.91,0.15,0.9222797840000001
2020-05-12 17:00:00,1.138,0.1515,1.1480401779,0.128,-0.0385,0.1336646924,1.01,0.19,1.0277159141,1.138,0.1115,1.1434492774,0.128,-0.0385,0.1336646924,1.01,0.15,1.0210778619
2020-05-12 17:30:00,1.2445,0.148,1.2532694243,0.1345,-0.042,0.1409051099,1.11,0.19,1.1261438629,1.2445,0.148,1.2532694243,0.1345,-0.042,0.1409051099,1.11,0.19,1.1261438629
2020-05-12 18:00:00,1.357,0.14550000000000002,1.3647780955,0.137,-0.044500000000000005,0.1440459996,1.22,0.19,1.2347064428,1.357,0.14550000000000002,1.3647780955,0.137,-0.044500000000000005,0.1440459996,1.22,0.19,1.2347064428
2020-05-12 18:30:00,1.472,0.5485,1.5708711755,0.152,-0.051500000000000004,0.1604875385,1.32,0.6000000000000001,1.4499655168,1.4020000000000001,-0.24150000000000002,1.4226476198,0.152,-0.051500000000000004,0.1604875385,1.25,-0.19,1.2643575444000001
2020-05-12 19:00:00,1.532,1.008,1.8338724056,0.122,-0.042,0.1290271289,1.4100000000000001,1.05,1.7580102389,1.3820000000000001,-0.712,1.5546279298,0.122,-0.042,0.1290271289,1.26,-0.67,1.4270599146
2020-05-12 19:30:00,1.491,0.991,1.7902966235000002,0.111,-0.039,0.1176520293,1.38,1.03,1.7220046458,1.351,-0.739,1.5399097376,0.111,-0.039,0.1176520293,1.24,-0.7000000000000001,1.4239382009
2020-05-12 20:00:00,1.388,0.963,1.6893528347,0.048,-0.017,0.0509215082,1.34,0.98,1.6601204776,1.248,-0.767,1.4648525523,0.048,-0.017,0.0509215082,1.2,-0.75,1.4150971698
2020-05-12 20:30:00,1.3595000000000002,0.686,1.5227725535999999,0.0395,-0.014,0.041907636500000005,1.32,0.7000000000000001,1.4941218156,1.2595,-0.534,1.3680264068999999,0.0395,-0.014,0.041907636500000005,1.22,-0.52,1.326197572
2020-05-12 21:00:00,1.2535,0.0505,1.2545168393,0.053500000000000006,-0.0195,0.0569429539,1.2,0.07,1.2020399328,1.2535,0.0505,1.2545168393,0.053500000000000006,-0.0195,0.0569429539,1.2,0.07,1.2020399328
2020-05-12 21:30:00,1.234,0.047,1.2348947324,0.064,-0.023,0.0680073525,1.17,0.07,1.1720921465,1.234,0.047,1.2348947324,0.064,-0.023,0.0680073525,1.17,0.07,1.1720921465
2020-05-12 22:00:00,1.141,0.021500000000000002,1.1412025456000001,0.051000000000000004,-0.018500000000000003,0.0542517281,1.09,0.04,1.090733698,1.141,0.0315,1.1414347331,0.051000000000000004,-0.018500000000000003,0.0542517281,1.09,0.05,1.0911461864
2020-05-12 22:30:00,1.1735,0.044500000000000005,1.1743434336,0.043500000000000004,-0.0155,0.0461789996,1.13,0.06,1.1315917992,1.1735,0.044500000000000005,1.1743434336,0.043500000000000004,-0.0155,0.0461789996,1.13,0.06,1.1315917992
2020-05-12 23:00:00,1.0945,0.0675,1.0965794545,0.0345,-0.0125,0.0366946863,1.06,0.08,1.0630145813,1.0945,0.0475,1.0955302369,0.0345,-0.0125,0.0366946863,1.06,0.06,1.0616967552
2020-05-12 23:30:00,1.086,0.554,1.219143962,0.016,-0.006,0.017088007500000002,1.07,0.56,1.2076837334000001,1.016,-0.41600000000000004,1.0978670229,0.016,-0.006,0.017088007500000002,1.0,-0.41000000000000003,1.0807867505
2020-05-13 00:00:00,0.9895,0.0665,0.9917320707,0.0095,-0.0035,0.010124228400000001,0.98,0.07,0.9824968193,0.9995,0.0665,1.0017097883,0.0095,-0.0035,0.010124228400000001,0.99,0.07,0.9924716621
2020-05-13 00:30:00,0.9455,0.068,0.9479421132,0.0055000000000000005,-0.002,0.00585235,0.9400000000000001,0.07,0.9426027795,0.9555,0.068,0.9579166195000001,0.0055000000000000005,-0.002,0.00585235,0.9500000000000001,0.07,0.9525754563000001
2020-05-13 01:00:00,0.87,0.03,0.8705170877,0.0,0.0,0.0,0.87,0.03,0.8705170877,0.88,0.04,0.8809086218000001,0.0,0.0,0.0,0.88,0.04,0.8809086218000001
2020-05-13 01:30:00,0.99,0.07,0.9924716621,0.0,0.0,0.0,0.99,0.07,0.9924716621,1.0,0.07,1.0024470061,0.0,0.0,0.0,1.0,0.07,1.0024470061
2020-05-13 02:00:00,1.05,0.07,1.0523307465,0.0,0.0,0.0,1.05,0.07,1.0523307465,1.05,0.07,1.0523307465,0.0,0.0,0.0,1.05,0.07,1.0523307465
2020-05-13 02:30:00,1.0575,0.067,1.0596203329,0.007500000000000001,-0.003,0.0080777472,1.05,0.07,1.0523307465,1.0575,0.067,1.0596203329,0.007500000000000001,-0.003,0.0080777472,1.05,0.07,1.0523307465
2020-05-13 03:00:00,1.005,0.0645,1.0070676492,0.015,-0.0055000000000000005,0.015976545300000002,0.99,0.07,0.9924716621,1.005,0.0645,1.0070676492,0.015,-0.0055000000000000005,0.015976545300000002,0.99,0.07,0.9924716621
2020-05-13 03:30:00,0.9585,0.0335,0.9590852413000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9400000000000001,0.04,0.9408506789000001,0.9685,0.043500000000000004,0.9694764051,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9500000000000001,0.05,0.9513148795
2020-05-13 04:00:00,0.875,0.0145,0.8751201346,0.015,-0.0055000000000000005,0.015976545300000002,0.86,0.02,0.8602325267,0.875,0.0245,0.8753429328000001,0.015,-0.0055000000000000005,0.015976545300000002,0.86,0.03,0.8605230967
2020-05-13 04:30:00,0.922,0.025500000000000002,0.9223525627,0.012,-0.0045000000000000005,0.012816005600000001,0.91,0.03,0.9104943712,0.922,0.025500000000000002,0.9223525627,0.012,-0.0045000000000000005,0.012816005600000001,0.91,0.03,0.9104943712
2020-05-13 05:00:00,0.9215000000000001,0.026000000000000002,0.9218667203,0.0115,-0.004,0.0121757957,0.91,0.03,0.9104943712,0.9415,0.026000000000000002,0.9418589332,0.0115,-0.004,0.0121757957,0.93,0.03,0.9304837452
2020-05-13 05:30:00,0.961,0.025500000000000002,0.9613382599,0.011,-0.0045000000000000005,0.0118848643,0.9500000000000001,0.03,0.9504735662,0.961,0.025500000000000002,0.9613382599,0.011,-0.0045000000000000005,0.0118848643,0.9500000000000001,0.03,0.9504735662
2020-05-13 06:00:00,0.984,0.045,0.9850284260000001,0.014,-0.005,0.0148660687,0.97,0.05,0.9712878049,0.984,0.055,0.9855358948,0.014,-0.005,0.0148660687,0.97,0.06,0.9718538985
2020-05-13 06:30:00,1.092,0.41600000000000004,1.1685546628,0.012,-0.004,0.012649110600000001,1.08,0.42,1.1587924749,1.042,-0.28400000000000003,1.0800092592,0.012,-0.004,0.012649110600000001,1.03,-0.28,1.0673799698
2020-05-13 07:00:00,1.18,0.3865,1.2416852459,0.01,-0.0035,0.010594810100000001,1.17,0.39,1.2332882875,1.1400000000000001,-0.1835,1.1546740882,0.01,-0.0035,0.010594810100000001,1.13,-0.18,1.1442464769
2020-05-13 07:30:00,1.234,0.10650000000000001,1.2385871992,0.014,-0.0035,0.014430869700000001,1.22,0.11,1.2249489785,1.234,0.10650000000000001,1.2385871992,0.014,-0.0035,0.014430869700000001,1.22,0.11,1.2249489785
2020-05-13 08:00:00,1.3305,0.7075,1.5069129039,0.0105,-0.0025,0.0107935166,1.32,0.71,1.4988328793,1.2305,-0.4525,1.3110631181999999,0.0105,-0.0025,0.0107935166,1.22,-0.45,1.3003461078
2020-05-13 08:30:00,1.3805,0.9985,1.7037554108,0.0105,-0.0015,0.010606601700000001,1.37,1.0,1.6961426827000001,1.2305,-0.7115,1.4213945617000001,0.0105,-0.0015,0.010606601700000001,1.22,-0.71,1.4115594213
2020-05-13 09:00:00,1.359,0.9795,1.6752018535,0.009000000000000001,-0.0005,0.0090138782,1.35,0.98,1.6682026256,1.229,-0.7305,1.4297101979,0.009000000000000001,-0.0005,0.0090138782,1.22,-0.73,1.4217243052000001
2020-05-13 09:30:00,1.3215,0.9785,1.644331019,0.0115,-0.0015,0.0115974135,1.31,0.98,1.6360012225,1.1815,-0.7315,1.3896166738,0.0115,-0.0015,0.0115974135,1.17,-0.73,1.3790576493
2020-05-13 10:00:00,1.3235000000000001,0.969,1.6403088886,0.0135,-0.001,0.013536986400000001,1.31,0.97,1.6300306746,1.1835,-0.731,1.3910547257,0.0135,-0.001,0.013536986400000001,1.17,-0.73,1.3790576493
2020-05-13 10:30:00,1.329,0.9580000000000001,1.6382933193,0.039,-0.012,0.0408044115,1.29,0.97,1.6140012392,1.189,-0.752,1.4068493167,0.039,-0.012,0.0408044115,1.15,-0.74,1.3675159963
2020-05-13 11:00:00,1.3094999999999999,0.971,1.6302242944,0.0995,-0.029,0.1036400019,1.21,1.0,1.5697452023,1.1695,-0.759,1.3942063154,0.0995,-0.029,0.1036400019,1.07,-0.73,1.2952991932
2020-05-13 11:30:00,1.245,0.967,1.5764244351999999,0.055,-0.013000000000000001,0.0565154846,1.19,0.98,1.5415900882,1.105,-0.753,1.3371738855,0.055,-0.013000000000000001,0.0565154846,1.05,-0.74,1.2845621822
2020-05-13 12:00:00,1.2575,0.9675,1.5866198347,0.0475,-0.0125,0.0491172068,1.21,0.98,1.5570806016,1.1175,-0.7525000000000001,1.3472425543,0.0475,-0.0125,0.0491172068,1.07,-0.74,1.3009611831
2020-05-13 12:30:00,1.3475000000000001,0.9725,1.6617799192,0.0675,-0.0175,0.06973162840000001,1.28,0.99,1.6181779877,1.2075,-0.7575000000000001,1.4254341444,0.0675,-0.0175,0.06973162840000001,1.1400000000000001,-0.74,1.3591173606
2020-05-13 13:00:00,1.3965,0.812,1.6154120991,0.0665,-0.018000000000000002,0.068893033,1.33,0.8300000000000001,1.5677372229,1.2765,-0.648,1.4315572814,0.0665,-0.018000000000000002,0.068893033,1.21,-0.63,1.3641847382
2020-05-13 13:30:00,1.288,0.07200000000000001,1.2900108527,0.068,-0.018000000000000002,0.0703420216,1.22,0.09,1.2233151679,1.288,0.082,1.2906076088,0.068,-0.018000000000000002,0.0703420216,1.22,0.1,1.2240914998
2020-05-13 14:00:00,1.2635,0.07250000000000001,1.2655783263,0.0635,-0.0175,0.0658672908,1.2,0.09,1.2033702672,1.2635,0.0825,1.2661905465,0.0635,-0.0175,0.0658672908,1.2,0.1,1.2041594579
2020-05-13 14:30:00,1.16,0.782,1.3989724801,0.1,-0.028,0.1038460399,1.06,0.81,1.3340539719,1.06,-0.628,1.2320649334,0.1,-0.028,0.1038460399,0.96,-0.6000000000000001,1.1320777358
2020-05-13 15:00:00,0.9985,0.0565,1.0000972453,0.08850000000000001,-0.0235,0.0915669154,0.91,0.08,0.9135097153,0.9985,0.0665,1.0007119965,0.08850000000000001,-0.0235,0.0915669154,0.91,0.09,0.9144397192
2020-05-13 15:30:00,1.0535,0.064,1.0554422059,0.0635,-0.016,0.065484731,0.99,0.08,0.9932270637,1.0535,0.074,1.056095758,0.0635,-0.016,0.065484731,0.99,0.09,0.9940824915
2020-05-13 16:00:00,1.083,0.09050000000000001,1.0867747007,0.043000000000000003,-0.0095,0.0440369163,1.04,0.1,1.0447966309,1.083,0.09050000000000001,1.0867747007,0.043000000000000003,-0.0095,0.0440369163,1.04,0.1,1.0447966309
2020-05-13 16:30:00,1.154,0.10550000000000001,1.1588124309,0.054,-0.0145,0.0559128787,1.1,0.12,1.1065260955,1.164,0.10550000000000001,1.1687712565,0.054,-0.0145,0.0559128787,1.11,0.12,1.116467644
2020-05-13 17:00:00,1.3135,0.5225000000000001,1.4136083262,0.0635,-0.0175,0.0658672908,1.25,0.54,1.3616534067,1.2535,-0.24750000000000003,1.2777004735,0.0635,-0.0175,0.0658672908,1.19,-0.23,1.2120231021
2020-05-13 17:30:00,1.3435000000000001,0.1535,1.3522405481,0.0635,-0.0165,0.0656086884,1.28,0.17,1.2912397144,1.3435000000000001,0.1535,1.3522405481,0.0635,-0.0165,0.0656086884,1.28,0.17,1.2912397144
2020-05-13 18:00:00,1.4505,0.1595,1.4592431257,0.0405,-0.0105,0.041838977,1.4100000000000001,0.17,1.4202112519,1.4505,0.1595,1.4592431257,0.0405,-0.0105,0.041838977,1.4100000000000001,0.17,1.4202112519
2020-05-13 18:30:00,1.494,0.1535,1.501864924,0.054,-0.0165,0.056464590700000004,1.44,0.17,1.45,1.494,0.1535,1.501864924,0.054,-0.0165,0.056464590700000004,1.44,0.17,1.45
2020-05-13 19:00:00,1.453,0.116,1.4576230651,0.043000000000000003,-0.014,0.045221676200000005,1.4100000000000001,0.13,1.4159802259,1.453,0.126,1.4584529475,0.043000000000000003,-0.014,0.045221676200000005,1.4100000000000001,0.14,1.4169333082
2020-05-13 19:30:00,1.427,0.117,1.4317883922,0.037,-0.013000000000000001,0.0392173431,1.3900000000000001,0.13,1.396065901,1.417,0.127,1.4226798656000001,0.037,-0.013000000000000001,0.0392173431,1.38,0.14,1.3870832708
2020-05-13 20:00:00,1.2245,0.048,1.225440431,0.0345,-0.012,0.036527387,1.19,0.06,1.1915116449,1.2245,0.048,1.225440431,0.0345,-0.012,0.036527387,1.19,0.06,1.1915116449
2020-05-13 20:30:00,1.1635,0.018000000000000002,1.1636392267,0.0335,-0.012,0.0355844067,1.13,0.03,1.1303981599,1.1635,0.018000000000000002,1.1636392267,0.0335,-0.012,0.0355844067,1.13,0.03,1.1303981599
2020-05-13 21:00:00,1.1475,-0.0135,1.147579409,0.0375,-0.0135,0.039855990800000005,1.11,0.0,1.11,1.1475,-0.0135,1.147579409,0.0375,-0.0135,0.039855990800000005,1.11,0.0,1.11
2020-05-13 21:30:00,1.152,-0.015,1.1520976521,0.042,-0.015,0.044598206200000004,1.11,0.0,1.11,1.152,-0.015,1.1520976521,0.042,-0.015,0.044598206200000004,1.11,0.0,1.11
2020-05-13 22:00:00,1.1015,-0.018500000000000003,1.1016553454,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.05,0.0,1.05,1.1115,-0.0285,1.1118653246,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.06,-0.01,1.0600471688
2020-05-13 22:30:00,1.0665,-0.04,1.0672498536,0.0565,-0.02,0.0599353819,1.01,-0.02,1.0101980004,1.0665,-0.03,1.0669218575,0.0565,-0.02,0.0599353819,1.01,-0.01,1.0100495037
2020-05-13 23:00:00,0.9605,-0.0645,0.9626632329,0.0405,-0.0145,0.0430174383,0.92,-0.05,0.9213576938,0.9605,-0.044500000000000005,0.9615302907000001,0.0405,-0.0145,0.0430174383,0.92,-0.03,0.9204890005
2020-05-13 23:30:00,0.8655,-0.0625,0.8677537093000001,0.035500000000000004,-0.0125,0.037636418500000005,0.8300000000000001,-0.05,0.8315046602,0.8655,-0.0425,0.8665428437,0.035500000000000004,-0.0125,0.037636418500000005,0.8300000000000001,-0.03,0.8305419917
2020-05-14 00:00:00,0.7975,-0.0635,0.8000240621,0.0375,-0.0135,0.039855990800000005,0.76,-0.05,0.7616429610000001,0.8075,-0.053500000000000006,0.8092703504000001,0.0375,-0.0135,0.039855990800000005,0.77,-0.04,0.7710382610000001
2020-05-14 00:30:00,0.775,-0.0495,0.7765791975,0.055,-0.0195,0.05835452,0.72,-0.03,0.7206247290000001,0.775,-0.0395,0.77600596,0.055,-0.0195,0.05835452,0.72,-0.02,0.7202777242
2020-05-14 01:00:00,0.8,-0.021500000000000002,0.8002888541000001,0.06,-0.021500000000000002,0.06373578270000001,0.74,0.0,0.74,0.8,-0.021500000000000002,0.8002888541000001,0.06,-0.021500000000000002,0.06373578270000001,0.74,0.0,0.74
2020-05-14 01:30:00,0.8445,-0.0195,0.8447251032,0.0545,-0.0195,0.057883503700000005,0.79,0.0,0.79,0.8445,-0.0195,0.8447251032,0.0545,-0.0195,0.057883503700000005,0.79,0.0,0.79
2020-05-14 02:00:00,0.8755000000000001,-0.016,0.87564619,0.0455,-0.016,0.048231214,0.8300000000000001,0.0,0.8300000000000001,0.8855000000000001,-0.026000000000000002,0.8858816230000001,0.0455,-0.016,0.048231214,0.84,-0.01,0.8400595217
2020-05-14 02:30:00,0.894,-0.023,0.8942958124,0.064,-0.023,0.0680073525,0.8300000000000001,0.0,0.8300000000000001,0.904,-0.033,0.9046021225,0.064,-0.023,0.0680073525,0.84,-0.01,0.8400595217
2020-05-14 03:00:00,0.8375,-0.024,0.83784381,0.0675,-0.024,0.0716397236,0.77,0.0,0.77,0.8475,-0.034,0.8481817317,0.0675,-0.024,0.0716397236,0.78,-0.01,0.7800640999
2020-05-14 03:30:00,0.8265,-0.02,0.8267419489000001,0.0565,-0.02,0.0599353819,0.77,0.0,0.77,0.8365,-0.03,0.8370377829000001,0.0565,-0.02,0.0599353819,0.78,-0.01,0.7800640999
2020-05-14 04:00:00,0.8290000000000001,-0.014,0.8291182063,0.039,-0.014,0.0414366987,0.79,0.0,0.79,0.839,-0.024,0.8393431956,0.039,-0.014,0.0414366987,0.8,-0.01,0.8000624976
2020-05-14 04:30:00,0.8320000000000001,-0.035,0.8327358525,0.042,-0.015,0.044598206200000004,0.79,-0.02,0.790253124,0.842,-0.025,0.8423710584,0.042,-0.015,0.044598206200000004,0.8,-0.01,0.8000624976
2020-05-14 05:00:00,0.801,-0.061,0.8033193636,0.031,-0.011,0.0328937684,0.77,-0.05,0.7716216690000001,0.811,-0.051000000000000004,0.8126019936000001,0.031,-0.011,0.0328937684,0.78,-0.04,0.7810249676000001
2020-05-14 05:30:00,0.7915000000000001,-0.058,0.7936222338000001,0.021500000000000002,-0.008,0.0229401395,0.77,-0.05,0.7716216690000001,0.8015,-0.048,0.8029360186000001,0.021500000000000002,-0.008,0.0229401395,0.78,-0.04,0.7810249676000001
2020-05-14 06:00:00,0.8875000000000001,-0.056,0.8892650055,0.0175,-0.006,0.018500000000000003,0.87,-0.05,0.8714355972000001,0.8875000000000001,-0.046,0.8886913131,0.0175,-0.006,0.018500000000000003,0.87,-0.04,0.8709190548
2020-05-14 06:30:00,0.924,-0.014,0.9241060545,0.014,-0.004,0.014560219800000001,0.91,-0.01,0.9100549434,0.934,-0.014,0.9341049192,0.014,-0.004,0.014560219800000001,0.92,-0.01,0.9200543462
2020-05-14 07:00:00,1.002,0.117,1.0088077121,0.012,-0.003,0.0123693169,0.99,0.12,0.9972462083,0.982,-0.123,0.9896731784,0.012,-0.003,0.0123693169,0.97,-0.12,0.9773944956
2020-05-14 07:30:00,1.0495,0.189,1.0663823189,0.0095,-0.001,0.0095524866,1.04,0.19,1.0572133181,1.0395,-0.14100000000000001,1.0490191848000001,0.0095,-0.001,0.0095524866,1.03,-0.14,1.0394710193
2020-05-14 08:00:00,1.0275,0.0175,1.027649016,0.0175,-0.0025,0.0176776695,1.01,0.02,1.0101980004,1.0475,0.0275,1.0478609163,0.0175,-0.0025,0.0176776695,1.03,0.03,1.0304368006
2020-05-14 08:30:00,1.085,0.183,1.1003244976,0.035,-0.007,0.0356931366,1.05,0.19,1.0670520137,1.065,-0.097,1.0694082476,0.035,-0.007,0.0356931366,1.03,-0.09,1.033924562
2020-05-14 09:00:00,1.075,0.2305,1.099434059,0.045,-0.0095,0.045991847100000004,1.03,0.24,1.0575916036,1.045,-0.11950000000000001,1.051810463,0.045,-0.0095,0.045991847100000004,1.0,-0.11,1.0060318086
2020-05-14 09:30:00,0.987,0.0405,0.9878305776,0.047,-0.0095,0.0479504953,0.9400000000000001,0.05,0.941328848,0.987,0.0505,0.9882910755000001,0.047,-0.0095,0.0479504953,0.9400000000000001,0.06,0.9419129471000001
2020-05-14 10:00:00,0.9295,0.034,0.9301216318000001,0.0695,-0.016,0.0713179501,0.86,0.05,0.8614522622,0.9395,0.044,0.9405297709,0.0695,-0.016,0.0713179501,0.87,0.06,0.8720665112
2020-05-14 10:30:00,0.911,0.0405,0.9118998026,0.051000000000000004,-0.0095,0.051877259,0.86,0.05,0.8614522622,0.921,0.0505,0.9223834615000001,0.051000000000000004,-0.0095,0.051877259,0.87,0.06,0.8720665112
2020-05-14 11:00:00,0.862,0.044,0.8631222393,0.042,-0.006,0.042426406900000005,0.8200000000000001,0.05,0.8215229759,0.862,0.054,0.8636897591,0.042,-0.006,0.042426406900000005,0.8200000000000001,0.06,0.8221921916
2020-05-14 11:30:00,0.878,0.4475,0.9854644844,0.088,-0.022500000000000003,0.0908308868,0.79,0.47000000000000003,0.9192388155000001,0.8180000000000001,-0.35250000000000004,0.8907189512,0.088,-0.022500000000000003,0.0908308868,0.73,-0.33,0.8011242101
2020-05-14 12:00:00,0.884,0.9075000000000001,1.2668907806,0.064,-0.0125,0.06520927850000001,0.8200000000000001,0.92,1.2323960402,0.754,-0.8225,1.1158056506,0.064,-0.0125,0.06520927850000001,0.6900000000000001,-0.81,1.0640488711
2020-05-14 12:30:00,0.846,0.557,1.012899304,0.066,-0.013000000000000001,0.0672681202,0.78,0.5700000000000001,0.9660745313,0.776,-0.483,0.9140377454,0.066,-0.013000000000000001,0.0672681202,0.71,-0.47000000000000003,0.8514693183
2020-05-14 13:00:00,0.8,0.022500000000000003,0.8003163437,0.05,-0.007500000000000001,0.050559371000000006,0.75,0.03,0.7505997602000001,0.81,0.022500000000000003,0.8103124397,0.05,-0.007500000000000001,0.050559371000000006,0.76,0.03,0.7605918748
2020-05-14 13:30:00,0.7965,0.024,0.7968614999,0.0465,-0.006,0.0468854988,0.75,0.03,0.7505997602000001,0.8065,0.024,0.8068570196,0.0465,-0.006,0.0468854988,0.76,0.03,0.7605918748
2020-05-14 14:00:00,0.8,0.022500000000000003,0.8003163437,0.05,-0.007500000000000001,0.050559371000000006,0.75,0.03,0.7505997602000001,0.81,0.022500000000000003,0.8103124397,0.05,-0.007500000000000001,0.050559371000000006,0.76,0.03,0.7605918748
2020-05-14 14:30:00,0.777,0.043000000000000003,0.7781889231,0.077,-0.017,0.078854296,0.7000000000000001,0.06,0.7025667228,0.777,-0.017,0.7771859494000001,0.077,-0.017,0.078854296,0.7000000000000001,0.0,0.7000000000000001
2020-05-14 15:00:00,0.7215,-0.018000000000000002,0.7217244973,0.1315,-0.038,0.1368804223,0.59,0.02,0.5903388857,0.7215,0.002,0.721502772,0.1315,-0.038,0.1368804223,0.59,0.04,0.5913543777
2020-05-14 15:30:00,0.707,-0.011,0.7070855677,0.197,-0.061,0.20622802910000002,0.51,0.05,0.512445119,0.717,-0.001,0.7170006973,0.197,-0.061,0.20622802910000002,0.52,0.06,0.5234500931
2020-05-14 16:00:00,0.7535000000000001,-0.021500000000000002,0.7538066728,0.2235,-0.07150000000000001,0.2346582622,0.53,0.05,0.5323532662,0.7535000000000001,-0.0115,0.753587752,0.2235,-0.07150000000000001,0.2346582622,0.53,0.06,0.5333854141000001
2020-05-14 16:30:00,0.812,0.0055000000000000005,0.8120186266,0.202,-0.0645,0.2120477541,0.61,0.07,0.6140032573,0.8220000000000001,0.0155,0.8221461245,0.202,-0.0645,0.2120477541,0.62,0.08,0.6251399843000001
2020-05-14 17:00:00,0.9155000000000001,0.0195,0.9157076499000001,0.2155,-0.07050000000000001,0.2267388365,0.7000000000000001,0.09,0.7057619995000001,0.9155000000000001,0.029500000000000002,0.9159751634000001,0.2155,-0.07050000000000001,0.2267388365,0.7000000000000001,0.1,0.7071067812
2020-05-14 17:30:00,1.0285,0.0505,1.0297390446,0.20850000000000002,-0.0695,0.21977829740000002,0.8200000000000001,0.12,0.8287339742000001,1.0285,0.030500000000000003,1.0289521369,0.20850000000000002,-0.0695,0.21977829740000002,0.8200000000000001,0.1,0.8260750571000001
2020-05-14 18:00:00,1.2125,0.4375,1.2890160976,0.21250000000000002,-0.07250000000000001,0.2245272812,1.0,0.51,1.1225417587,1.1625,-0.3025,1.2012129287,0.21250000000000002,-0.07250000000000001,0.2245272812,0.9500000000000001,-0.23,0.9774456507
2020-05-14 18:30:00,1.3125,0.93,1.6085882786,0.2025,-0.07,0.21425743860000002,1.11,1.0,1.4940214189,1.1825,-0.79,1.4221133042,0.2025,-0.07,0.21425743860000002,0.98,-0.72,1.2160592091
2020-05-14 19:00:00,1.345,0.9215000000000001,1.6303948141,0.195,-0.0685,0.2066815183,1.15,0.99,1.5174320413,1.205,-0.8085,1.4511020812,0.195,-0.0685,0.2066815183,1.01,-0.74,1.2520782723
2020-05-14 19:30:00,1.338,0.9155000000000001,1.6212292404,0.20800000000000002,-0.0745,0.2209394713,1.13,0.99,1.5023315213,1.198,-0.8145,1.4486594665,0.20800000000000002,-0.0745,0.2209394713,0.99,-0.74,1.2360016181
2020-05-14 20:00:00,1.2465,0.29450000000000004,1.280817122,0.1565,-0.0555,0.1660496914,1.09,0.35000000000000003,1.1448143954,1.2065000000000001,-0.24550000000000002,1.2312239845,0.1565,-0.0555,0.1660496914,1.05,-0.19,1.0670520137
2020-05-14 20:30:00,1.173,0.009000000000000001,1.1730345263,0.14300000000000002,-0.051000000000000004,0.1518222645,1.03,0.06,1.0317460928,1.173,0.019,1.1731538689,0.14300000000000002,-0.051000000000000004,0.1518222645,1.03,0.07,1.0323759005
2020-05-14 21:00:00,1.1475,0.0025,1.1475027233,0.0775,-0.0275,0.082234421,1.07,0.03,1.0704204781,1.1475,0.0125,1.1475680808,0.0775,-0.0275,0.082234421,1.07,0.04,1.0707474025
2020-05-14 21:30:00,1.1505,0.005,1.1505108648,0.07050000000000001,-0.025,0.0748014037,1.08,0.03,1.0804165863,1.1505,0.015,1.1505977794,0.07050000000000001,-0.025,0.0748014037,1.08,0.04,1.0807404869
2020-05-14 22:00:00,1.1315,-0.008,1.1315282807,0.021500000000000002,-0.008,0.0229401395,1.11,0.0,1.11,1.1315,0.012,1.1315636306,0.021500000000000002,-0.008,0.0229401395,1.11,0.02,1.1101801656
2020-05-14 22:30:00,1.0655000000000001,-0.013000000000000001,1.0655793025,0.035500000000000004,-0.013000000000000001,0.0378054229,1.03,0.0,1.03,1.0755,0.007,1.0755227799,0.035500000000000004,-0.013000000000000001,0.0378054229,1.04,0.02,1.0401922899
2020-05-14 23:00:00,0.9875,-0.02,0.9877025109,0.0275,-0.01,0.0292617498,0.96,-0.01,0.9600520819,0.9975,0.01,0.9975501241,0.0275,-0.01,0.0292617498,0.97,0.02,0.9702061637
2020-05-14 23:30:00,0.889,0.08650000000000001,0.8931983262000001,0.009000000000000001,-0.0035,0.009656604000000001,0.88,0.09,0.8845903006,0.879,-0.1135,0.8862974952,0.009000000000000001,-0.0035,0.009656604000000001,0.87,-0.11,0.8769264507000001
2020-05-15 00:00:00,0.8025,-0.0345,0.8032412465000001,0.0125,-0.0045000000000000005,0.0132853303,0.79,-0.03,0.790569415,0.8125,-0.0245,0.8128693007000001,0.0125,-0.0045000000000000005,0.0132853303,0.8,-0.02,0.8002499609
2020-05-15 00:30:00,0.7505000000000001,-0.064,0.7532239043000001,0.0105,-0.004,0.011236102500000001,0.74,-0.06,0.7424284477,0.7605000000000001,-0.054,0.7624147493000001,0.0105,-0.004,0.011236102500000001,0.75,-0.05,0.7516648189
2020-05-15 01:00:00,0.7455,-0.0625,0.7481152986,0.0055000000000000005,-0.0025,0.006041523,0.74,-0.06,0.7424284477,0.7555000000000001,-0.052500000000000005,0.7573219263000001,0.0055000000000000005,-0.0025,0.006041523,0.75,-0.05,0.7516648189
2020-05-15 01:30:00,0.7765000000000001,-0.0625,0.7790112323,0.006500000000000001,-0.0025,0.0069641941,0.77,-0.06,0.7723341246000001,0.7865000000000001,-0.052500000000000005,0.7882502775,0.006500000000000001,-0.0025,0.0069641941,0.78,-0.05,0.7816009212
2020-05-15 02:00:00,0.8275,-0.063,0.8298947222,0.007500000000000001,-0.003,0.0080777472,0.8200000000000001,-0.06,0.8221921916,0.8375,-0.053,0.8391753392,0.007500000000000001,-0.003,0.0080777472,0.8300000000000001,-0.05,0.8315046602
2020-05-15 02:30:00,0.837,-0.066,0.8395981181000001,0.017,-0.006,0.0180277564,0.8200000000000001,-0.06,0.8221921916,0.847,-0.056,0.848849221,0.017,-0.006,0.0180277564,0.8300000000000001,-0.05,0.8315046602
2020-05-15 03:00:00,0.789,-0.067,0.7918396302,0.019,-0.007,0.0202484567,0.77,-0.06,0.7723341246000001,0.799,-0.057,0.8010305862,0.019,-0.007,0.0202484567,0.78,-0.05,0.7816009212
2020-05-15 03:30:00,0.784,-0.065,0.7866899008,0.014,-0.005,0.0148660687,0.77,-0.06,0.7723341246000001,0.794,-0.055,0.7959026322,0.014,-0.005,0.0148660687,0.78,-0.05,0.7816009212
2020-05-15 04:00:00,0.799,-0.014,0.7991226439,0.009000000000000001,-0.004,0.009848857800000001,0.79,-0.01,0.7900632886000001,0.809,-0.014,0.8091211281,0.009000000000000001,-0.004,0.009848857800000001,0.8,-0.01,0.8000624976
2020-05-15 04:30:00,0.8215,-0.021500000000000002,0.8217812969,0.0315,-0.0115,0.0335335653,0.79,-0.01,0.7900632886000001,0.8315,-0.021500000000000002,0.8317779151,0.0315,-0.0115,0.0335335653,0.8,-0.01,0.8000624976
2020-05-15 05:00:00,0.8355,-0.026500000000000003,0.8359201517,0.0455,-0.0165,0.0483993802,0.79,-0.01,0.7900632886000001,0.8455,-0.026500000000000003,0.8459151849000001,0.0455,-0.0165,0.0483993802,0.8,-0.01,0.8000624976
2020-05-15 05:30:00,0.8695,-0.021,0.869753557,0.059500000000000004,-0.021,0.0630971473,0.81,0.0,0.81,0.8695,-0.001,0.8695005750000001,0.059500000000000004,-0.021,0.0630971473,0.81,0.02,0.810246876
2020-05-15 06:00:00,0.874,-0.0025,0.8740035755000001,0.064,-0.022500000000000003,0.067839885,0.81,0.02,0.810246876,0.874,-0.0025,0.8740035755000001,0.064,-0.022500000000000003,0.067839885,0.81,0.02,0.810246876
2020-05-15 06:30:00,0.9975,0.28350000000000003,1.0370045805,0.0775,-0.026500000000000003,0.0819054333,0.92,0.31,0.9708243919,0.9575,-0.2565,0.9912610655,0.0775,-0.026500000000000003,0.0819054333,0.88,-0.23,0.9095603333000001
2020-05-15 07:00:00,1.085,0.8655,1.3879175948,0.045,-0.0145,0.047278430600000004,1.04,0.88,1.3623509093,0.965,-0.7845000000000001,1.2436499709,0.045,-0.0145,0.047278430600000004,0.92,-0.77,1.1997082979
2020-05-15 07:30:00,1.088,0.8585,1.3859171151,0.068,-0.021500000000000002,0.0713179501,1.02,0.88,1.3471451295,0.968,-0.7915000000000001,1.2503984365,0.068,-0.021500000000000002,0.0713179501,0.9,-0.77,1.1844407963
2020-05-15 08:00:00,1.0565,0.111,1.0623150427,0.036500000000000005,-0.009000000000000001,0.0375932175,1.02,0.12,1.0270345661,1.0465,-0.079,1.0494776081,0.036500000000000005,-0.009000000000000001,0.0375932175,1.01,-0.07,1.0124228366
2020-05-15 08:30:00,1.0865,0.019,1.0866661171,0.036500000000000005,-0.011,0.038121516200000004,1.05,0.03,1.050428484,1.0965,0.019,1.0966646023,0.036500000000000005,-0.011,0.038121516200000004,1.06,0.03,1.0604244433
2020-05-15 09:00:00,1.043,0.0145,1.0431007861,0.053,-0.0155,0.055220014500000004,0.99,0.03,0.9904544412,1.043,0.0145,1.0431007861,0.053,-0.0155,0.055220014500000004,0.99,0.03,0.9904544412
2020-05-15 09:30:00,1.035,0.0165,1.0351315134,0.045,-0.0135,0.0469813793,0.99,0.03,0.9904544412,1.035,0.0165,1.0351315134,0.045,-0.0135,0.0469813793,0.99,0.03,0.9904544412
2020-05-15 10:00:00,0.976,0.0155,0.9761230711000001,0.056,-0.0145,0.0578467804,0.92,0.03,0.9204890005,0.976,0.0155,0.9761230711000001,0.056,-0.0145,0.0578467804,0.92,0.03,0.9204890005
2020-05-15 10:30:00,1.006,0.0275,1.0063757996,0.076,-0.022500000000000003,0.079260646,0.93,0.05,0.9313431162,1.006,0.0375,1.0066986888,0.076,-0.022500000000000003,0.079260646,0.93,0.06,0.931933474
2020-05-15 11:00:00,0.9935,0.032,0.9940152162,0.0635,-0.018000000000000002,0.0660018939,0.93,0.05,0.9313431162,0.9935,0.042,0.9943873742,0.0635,-0.018000000000000002,0.0660018939,0.93,0.06,0.931933474
2020-05-15 11:30:00,1.023,0.029,1.0234109634,0.073,-0.021,0.0759605161,0.9500000000000001,0.05,0.9513148795,1.023,0.039,1.0237431318,0.073,-0.021,0.0759605161,0.9500000000000001,0.06,0.9518928511
2020-05-15 12:00:00,1.0185,0.025,1.0188067776,0.08850000000000001,-0.025,0.0919633079,0.93,0.05,0.9313431162,1.0185,0.035,1.0191011971,0.08850000000000001,-0.025,0.0919633079,0.93,0.06,0.931933474
2020-05-15 12:30:00,1.0795,0.0275,1.0798502211,0.0795,-0.022500000000000003,0.08262263610000001,1.0,0.05,1.0012492197,1.0895,0.0375,1.0901451738,0.0795,-0.022500000000000003,0.08262263610000001,1.01,0.06,1.0117806086
2020-05-15 13:00:00,1.1565,0.3815,1.2177990393,0.0665,-0.018500000000000003,0.0690253577,1.09,0.4,1.1610770862,1.1065,-0.2985,1.1460560632,0.0665,-0.018500000000000003,0.0690253577,1.04,-0.28,1.0770329614
2020-05-15 13:30:00,1.095,0.018000000000000002,1.0951479352,0.075,-0.022,0.07816009210000001,1.02,0.04,1.0207840124,1.095,0.018000000000000002,1.0951479352,0.075,-0.022,0.07816009210000001,1.02,0.04,1.0207840124
2020-05-15 14:00:00,1.036,0.018500000000000003,1.0361651654,0.076,-0.021500000000000002,0.078982593,0.96,0.04,0.9608329720000001,1.036,0.018500000000000003,1.0361651654,0.076,-0.021500000000000002,0.078982593,0.96,0.04,0.9608329720000001
2020-05-15 14:30:00,0.9805,0.0235,0.9807815761,0.060500000000000005,-0.0165,0.0627096484,0.92,0.04,0.9208691547000001,0.9805,0.0235,0.9807815761,0.060500000000000005,-0.0165,0.0627096484,0.92,0.04,0.9208691547000001
2020-05-15 15:00:00,0.8735,0.0315,0.8740677891,0.043500000000000004,-0.0085,0.0443226804,0.8300000000000001,0.04,0.8309632964,0.8735,0.0315,0.8740677891,0.043500000000000004,-0.0085,0.0443226804,0.8300000000000001,0.04,0.8309632964
2020-05-15 15:30:00,0.8725,0.0325,0.873105091,0.0425,-0.007500000000000001,0.0431566913,0.8300000000000001,0.04,0.8309632964,0.8725,0.0325,0.873105091,0.0425,-0.007500000000000001,0.0431566913,0.8300000000000001,0.04,0.8309632964
2020-05-15 16:00:00,0.9035000000000001,0.030500000000000003,0.904014657,0.07350000000000001,-0.0195,0.0760427511,0.8300000000000001,0.05,0.8315046602,0.9035000000000001,0.0405,0.9044072645000001,0.07350000000000001,-0.0195,0.0760427511,0.8300000000000001,0.06,0.8321658489
2020-05-15 16:30:00,0.964,0.0395,0.9648089189000001,0.10400000000000001,-0.030500000000000003,0.1083801181,0.86,0.07,0.8628441342000001,0.964,0.0395,0.9648089189000001,0.10400000000000001,-0.030500000000000003,0.1083801181,0.86,0.07,0.8628441342000001
2020-05-15 17:00:00,1.0995,0.0425,1.1003210895,0.08950000000000001,-0.0275,0.09362958930000001,1.01,0.07,1.0124228366,1.0995,0.0425,1.1003210895,0.08950000000000001,-0.0275,0.09362958930000001,1.01,0.07,1.0124228366
2020-05-15 17:30:00,1.1235,0.043000000000000003,1.1243225738,0.0835,-0.027,0.08775676610000001,1.04,0.07,1.0423531072,1.1235,0.043000000000000003,1.1243225738,0.0835,-0.027,0.08775676610000001,1.04,0.07,1.0423531072
2020-05-15 18:00:00,1.2155,0.038,1.2160938492,0.0955,-0.032,0.1007186676,1.12,0.07,1.1221853679,1.2155,0.038,1.2160938492,0.0955,-0.032,0.1007186676,1.12,0.07,1.1221853679
2020-05-15 18:30:00,1.336,0.8345,1.5752099066,0.076,-0.025500000000000002,0.08016389460000001,1.26,0.86,1.525516306,1.196,-0.7555000000000001,1.4146364374,0.076,-0.025500000000000002,0.08016389460000001,1.12,-0.73,1.3368993979
2020-05-15 19:00:00,1.345,0.8885000000000001,1.6119730922,0.065,-0.021500000000000002,0.0684634939,1.28,0.91,1.5705094714999999,1.185,-0.8315,1.4476246924,0.065,-0.021500000000000002,0.0684634939,1.12,-0.81,1.3822083779
2020-05-15 19:30:00,1.3025,0.8685,1.5655026349,0.0625,-0.021500000000000002,0.0660946291,1.24,0.89,1.5263354808,1.1525,-0.8315,1.4211433777,0.0625,-0.021500000000000002,0.0660946291,1.09,-0.81,1.3580132547
2020-05-15 20:00:00,1.2865,0.8935000000000001,1.5663411187,0.0465,-0.0165,0.0493406526,1.24,0.91,1.5380832227,1.1365,-0.8265,1.4052524684,0.0465,-0.0165,0.0493406526,1.09,-0.81,1.3580132547
2020-05-15 20:30:00,1.268,0.872,1.5388983072,0.108,-0.038,0.11449017430000001,1.16,0.91,1.4743473132,1.1280000000000001,-0.848,1.411200907,0.108,-0.038,0.11449017430000001,1.02,-0.81,1.3024976008
2020-05-15 21:00:00,1.2295,0.865,1.5032947981,0.0695,-0.025,0.07385966420000001,1.16,0.89,1.4620875487,1.0895,-0.855,1.3849314965000001,0.0695,-0.025,0.07385966420000001,1.02,-0.8300000000000001,1.3150285168
2020-05-15 21:30:00,1.229,0.865,1.5028858905,0.069,-0.025,0.07338937250000001,1.16,0.89,1.4620875487,1.089,-0.855,1.3845381902,0.069,-0.025,0.07338937250000001,1.02,-0.8300000000000001,1.3150285168
2020-05-15 22:00:00,1.127,0.1365,1.1352362089,0.037,-0.0135,0.0393859112,1.09,0.15,1.1002726935,1.097,-0.14350000000000002,1.1063458998,0.037,-0.0135,0.0393859112,1.06,-0.13,1.067941946
2020-05-15 22:30:00,1.0815,-0.018000000000000002,1.0816497816,0.021500000000000002,-0.008,0.0229401395,1.06,-0.01,1.0600471688,1.0815,-0.008,1.0815295881,0.021500000000000002,-0.008,0.0229401395,1.06,0.0,1.06
2020-05-15 23:00:00,1.0145,-0.0155,1.0146184012,0.0145,-0.0055000000000000005,0.015508062400000001,1.0,-0.01,1.0000499988,1.0145,-0.0055000000000000005,1.0145149087,0.0145,-0.0055000000000000005,0.015508062400000001,1.0,0.0,1.0
2020-05-15 23:30:00,0.937,0.0105,0.9370588295000001,0.027,-0.0095,0.0286225436,0.91,0.02,0.9102197537000001,0.937,-0.0495,0.9383065864000001,0.027,-0.0095,0.0286225436,0.91,-0.04,0.9108786966
2020-05-16 00:00:00,0.8615,-0.0145,0.8616220169000001,0.0115,-0.0045000000000000005,0.012349089,0.85,-0.01,0.8500588215,0.8615,-0.0145,0.8616220169000001,0.0115,-0.0045000000000000005,0.012349089,0.85,-0.01,0.8500588215
2020-05-16 00:30:00,0.841,-0.0175,0.8411820552,0.021,-0.007500000000000001,0.022299103100000002,0.8200000000000001,-0.01,0.8200609733,0.841,-0.0175,0.8411820552,0.021,-0.007500000000000001,0.022299103100000002,0.8200000000000001,-0.01,0.8200609733
2020-05-16 01:00:00,0.8125,-0.0145,0.8126293743,0.0125,-0.0045000000000000005,0.0132853303,0.8,-0.01,0.8000624976,0.8125,-0.0145,0.8126293743,0.0125,-0.0045000000000000005,0.0132853303,0.8,-0.01,0.8000624976
2020-05-16 01:30:00,0.8155,-0.042,0.8165808288,0.0055000000000000005,-0.002,0.00585235,0.81,-0.04,0.8109870529000001,0.8055,-0.042,0.8065942288,0.0055000000000000005,-0.002,0.00585235,0.8,-0.04,0.8009993758
2020-05-16 02:00:00,0.835,-0.062,0.8372986325,0.005,-0.002,0.0053851648,0.8300000000000001,-0.06,0.8321658489,0.845,-0.042,0.8460431431000001,0.005,-0.002,0.0053851648,0.84,-0.04,0.8409518417
2020-05-16 02:30:00,0.8335,-0.062,0.8358027578,0.0035,-0.002,0.0040311289,0.8300000000000001,-0.06,0.8321658489,0.8435,-0.062,0.8457755317000001,0.0035,-0.002,0.0040311289,0.84,-0.06,0.8421401309000001
2020-05-16 03:00:00,0.8300000000000001,-0.06,0.8321658489,0.0,0.0,0.0,0.8300000000000001,-0.06,0.8321658489,0.84,-0.06,0.8421401309000001,0.0,0.0,0.0,0.84,-0.06,0.8421401309000001
2020-05-16 03:30:00,0.79,-0.06,0.7922752047,0.0,0.0,0.0,0.79,-0.06,0.7922752047,0.8,-0.06,0.8022468448000001,0.0,0.0,0.0,0.8,-0.06,0.8022468448000001
2020-05-16 04:00:00,0.8,-0.06,0.8022468448000001,0.0,0.0,0.0,0.8,-0.06,0.8022468448000001,0.8,-0.06,0.8022468448000001,0.0,0.0,0.0,0.8,-0.06,0.8022468448000001
2020-05-16 04:30:00,0.79,-0.06,0.7922752047,0.0,0.0,0.0,0.79,-0.06,0.7922752047,0.8,-0.06,0.8022468448000001,0.0,0.0,0.0,0.8,-0.06,0.8022468448000001
2020-05-16 05:00:00,0.8,-0.04,0.8009993758,0.0,0.0,0.0,0.8,-0.04,0.8009993758,0.8,-0.03,0.8005623024,0.0,0.0,0.0,0.8,-0.03,0.8005623024
2020-05-16 05:30:00,0.87,0.6900000000000001,1.1104053314,0.0,0.0,0.0,0.87,0.6900000000000001,1.1104053314,0.78,-0.73,1.0683164325,0.0,0.0,0.0,0.78,-0.73,1.0683164325
2020-05-16 06:00:00,0.91,0.8300000000000001,1.231665539,0.0,0.0,0.0,0.91,0.8300000000000001,1.231665539,0.79,-0.8200000000000001,1.1386395391,0.0,0.0,0.0,0.79,-0.8200000000000001,1.1386395391
2020-05-16 06:30:00,0.9505,0.71,1.1864022294,0.0005,0.0,0.0005,0.9500000000000001,0.71,1.1860016863,0.8405,-0.7000000000000001,1.0938191121,0.0005,0.0,0.0005,0.84,-0.7000000000000001,1.0934349546
2020-05-16 07:00:00,0.972,0.03,0.9724628528,0.002,0.0,0.002,0.97,0.03,0.9704638066000001,0.972,0.03,0.9724628528,0.002,0.0,0.002,0.97,0.03,0.9704638066000001
2020-05-16 07:30:00,1.0245,0.05,1.0257193817,0.0045000000000000005,0.0,0.0045000000000000005,1.02,0.05,1.0212247549,1.0245,0.05,1.0257193817,0.0045000000000000005,0.0,0.0045000000000000005,1.02,0.05,1.0212247549
2020-05-16 08:00:00,1.039,0.05,1.0402023842,0.009000000000000001,0.0,0.009000000000000001,1.03,0.05,1.0312128781,1.049,0.05,1.050190935,0.009000000000000001,0.0,0.009000000000000001,1.04,0.05,1.0412012294
2020-05-16 08:30:00,1.0425,0.06,1.0442251912,0.0125,0.0,0.0125,1.03,0.06,1.0317460928,1.0525,0.07,1.0548252225,0.0125,0.0,0.0125,1.04,0.07,1.0423531072
2020-05-16 09:00:00,1.0465,0.67,1.2426030138,0.0165,0.0,0.0165,1.03,0.67,1.2287391912,0.9465,-0.54,1.0897074149,0.0165,0.0,0.0165,0.93,-0.54,1.0754068997
2020-05-16 09:30:00,0.9905,0.87,1.318328582,0.0205,0.0,0.0205,0.97,0.87,1.3029965464,0.8605,-0.8200000000000001,1.1886379811,0.0205,0.0,0.0205,0.84,-0.8200000000000001,1.1738824473
2020-05-16 10:00:00,0.932,0.84,1.2546808359,0.022,0.0,0.022,0.91,0.84,1.2384264209,0.812,-0.8200000000000001,1.1540121317,0.022,0.0,0.022,0.79,-0.8200000000000001,1.1386395391
2020-05-16 10:30:00,0.912,0.8365,1.2375282825,0.032,-0.0035,0.0321908372,0.88,0.84,1.2165525061,0.802,-0.8235,1.1495026098,0.032,-0.0035,0.0321908372,0.77,-0.8200000000000001,1.1248555463
2020-05-16 11:00:00,0.9385,0.844,1.2621878822,0.0385,-0.006,0.0389647276,0.9,0.85,1.2379418403,0.8185,-0.8260000000000001,1.1628491949,0.0385,-0.006,0.0389647276,0.78,-0.8200000000000001,1.1317243481
2020-05-16 11:30:00,1.023,0.6455000000000001,1.209627732,0.053,-0.0145,0.0549477024,0.97,0.66,1.1732433678,0.933,-0.6145,1.1171836241,0.053,-0.0145,0.0549477024,0.88,-0.6000000000000001,1.0650821565
2020-05-16 12:00:00,1.0485,0.0275,1.0488605722,0.0485,-0.0125,0.0500849279,1.0,0.04,1.0007996803,1.0585,0.0375,1.0591640572,0.0485,-0.0125,0.0500849279,1.01,0.05,1.0112368664
2020-05-16 12:30:00,1.0345,0.0335,1.0350422697,0.0345,-0.006500000000000001,0.0351069794,1.0,0.04,1.0007996803,1.0445,0.043500000000000004,1.0454054237000001,0.0345,-0.006500000000000001,0.0351069794,1.01,0.05,1.0112368664
2020-05-16 13:00:00,1.0565,0.07200000000000001,1.0589505418,0.036500000000000005,-0.008,0.037366428800000004,1.02,0.08,1.023132445,1.0565,0.012,1.0565681474,0.036500000000000005,-0.008,0.037366428800000004,1.02,0.02,1.0201960596
2020-05-16 13:30:00,1.0465,0.025,1.0467985718,0.026500000000000003,-0.005,0.0269675731,1.02,0.03,1.0204410811,1.0465,0.025,1.0467985718,0.026500000000000003,-0.005,0.0269675731,1.02,0.03,1.0204410811
2020-05-16 14:00:00,1.0005,0.022500000000000003,1.0007529665,0.030500000000000003,-0.007500000000000001,0.0314085975,0.97,0.03,0.9704638066000001,1.0005,0.022500000000000003,1.0007529665,0.030500000000000003,-0.007500000000000001,0.0314085975,0.97,0.03,0.9704638066000001
2020-05-16 14:30:00,1.0075,0.02,1.0076984916,0.0375,-0.01,0.0388104367,0.97,0.03,0.9704638066000001,1.0075,0.02,1.0076984916,0.0375,-0.01,0.0388104367,0.97,0.03,0.9704638066000001
2020-05-16 15:00:00,0.96,0.02,0.9602083107,0.04,-0.01,0.0412310563,0.92,0.03,0.9204890005,0.96,0.02,0.9602083107,0.04,-0.01,0.0412310563,0.92,0.03,0.9204890005
2020-05-16 15:30:00,1.016,0.0095,1.0160444134,0.066,-0.0205,0.0691104189,0.9500000000000001,0.03,0.9504735662,1.016,0.029500000000000002,1.0164281824,0.066,-0.0205,0.0691104189,0.9500000000000001,0.05,0.9513148795
2020-05-16 16:00:00,1.0175,0.029500000000000002,1.0179275514,0.0975,-0.030500000000000003,0.1021591895,0.92,0.06,0.9219544457000001,1.0175,0.0395,1.018266419,0.0975,-0.030500000000000003,0.1021591895,0.92,0.07,0.9226592004
2020-05-16 16:30:00,1.0035,0.022500000000000003,1.0037522105,0.12350000000000001,-0.0375,0.1290678116,0.88,0.06,0.8820430828,1.0135,0.0325,1.0140209564,0.12350000000000001,-0.0375,0.1290678116,0.89,0.07,0.8927485648
2020-05-16 17:00:00,1.01,0.051500000000000004,1.0113121427,0.13,-0.0385,0.1355811565,0.88,0.09,0.8845903006,1.02,0.051500000000000004,1.021299295,0.13,-0.0385,0.1355811565,0.89,0.09,0.8945389874
2020-05-16 17:30:00,1.191,0.5505,1.3120713586,0.121,-0.0395,0.127284131,1.07,0.59,1.2218837915,1.121,-0.4395,1.2040769286,0.121,-0.0395,0.127284131,1.0,-0.4,1.0770329614
2020-05-16 18:00:00,1.2495,0.404,1.3131893427999999,0.0795,-0.026000000000000002,0.0836435891,1.17,0.43,1.2465151423,1.1995,-0.326,1.2430109613,0.0795,-0.026000000000000002,0.0836435891,1.12,-0.30000000000000004,1.1594826433
2020-05-16 18:30:00,1.313,0.042,1.3136715723,0.053,-0.018000000000000002,0.0559732079,1.26,0.06,1.2614277624999999,1.313,0.042,1.3136715723,0.053,-0.018000000000000002,0.0559732079,1.26,0.06,1.2614277624999999
2020-05-16 19:00:00,1.3,0.0165,1.3001047073,0.04,-0.0135,0.0422167029,1.26,0.03,1.2603570923,1.3,0.026500000000000003,1.3002700681000001,0.04,-0.0135,0.0422167029,1.26,0.04,1.2606347607
2020-05-16 19:30:00,1.2835,0.0025,1.2835024347,0.0235,-0.007500000000000001,0.0246677928,1.26,0.01,1.2600396819,1.2835,0.0125,1.2835608673,0.0235,-0.007500000000000001,0.0246677928,1.26,0.02,1.2601587202
2020-05-16 20:00:00,1.1895,0.0035,1.1895051492,0.0195,-0.006500000000000001,0.0205548048,1.17,0.01,1.1700427343,1.1895,0.0135,1.1895766054,0.0195,-0.006500000000000001,0.0205548048,1.17,0.02,1.1701709277
2020-05-16 20:30:00,1.183,0.005,1.1830105663000001,0.013000000000000001,-0.005,0.0139283883,1.17,0.01,1.1700427343,1.183,0.015,1.1830950934,0.013000000000000001,-0.005,0.0139283883,1.17,0.02,1.1701709277
2020-05-16 21:00:00,1.1185,-0.013000000000000001,1.1185755451,0.0085,-0.003,0.0090138782,1.11,-0.01,1.1100450441,1.1285,-0.003,1.1285039876,0.0085,-0.003,0.0090138782,1.12,0.0,1.12
2020-05-16 21:30:00,1.1425,-0.003,1.1425039387,0.0025,-0.003,0.0039051248,1.1400000000000001,0.0,1.1400000000000001,1.1425,0.017,1.14262647,0.0025,-0.003,0.0039051248,1.1400000000000001,0.02,1.1401754251
2020-05-16 22:00:00,1.11,0.11950000000000001,1.1164140137,0.0,-0.0005,0.0005,1.11,0.12,1.116467644,1.1,-0.12050000000000001,1.1065804309,0.0,-0.0005,0.0005,1.1,-0.12,1.1065260955
2020-05-16 22:30:00,1.11,0.8300000000000001,1.386001443,0.0,0.0,0.0,1.11,0.8300000000000001,1.386001443,0.98,-0.86,1.303840481,0.0,0.0,0.0,0.98,-0.86,1.303840481
2020-05-16 23:00:00,0.98,0.25,1.0113851887,0.0,0.0,0.0,0.98,0.25,1.0113851887,0.9500000000000001,-0.29,0.9932774033,0.0,0.0,0.0,0.9500000000000001,-0.29,0.9932774033
2020-05-16 23:30:00,0.902,-0.011,0.9020670707,0.002,-0.001,0.0022360680000000003,0.9,-0.01,0.9000555538,0.902,-0.011,0.9020670707,0.002,-0.001,0.0022360680000000003,0.9,-0.01,0.9000555538
2020-05-17 00:00:00,0.851,-0.0105,0.8510647743,0.001,-0.0005,0.0011180340000000002,0.85,-0.01,0.8500588215,0.851,-0.0105,0.8510647743,0.001,-0.0005,0.0011180340000000002,0.85,-0.01,0.8500588215
2020-05-17 00:30:00,0.81,0.09,0.8149846624,0.0,0.0,0.0,0.81,0.09,0.8149846624,0.8,-0.13,0.8104936767,0.0,0.0,0.0,0.8,-0.13,0.8104936767
2020-05-17 01:00:00,0.86,0.79,1.1677756634,0.0,0.0,0.0,0.86,0.79,1.1677756634,0.74,-0.86,1.1345483683,0.0,0.0,0.0,0.74,-0.86,1.1345483683
2020-05-17 01:30:00,0.88,0.73,1.1433722054,0.0,0.0,0.0,0.88,0.73,1.1433722054,0.78,-0.76,1.0890362712,0.0,0.0,0.0,0.78,-0.76,1.0890362712
2020-05-17 02:00:00,0.86,0.28,0.9044335244,0.0,0.0,0.0,0.86,0.28,0.9044335244,0.8200000000000001,-0.38,0.9037698822,0.0,0.0,0.0,0.8200000000000001,-0.38,0.9037698822
2020-05-17 02:30:00,0.8200000000000001,-0.06,0.8221921916,0.0,0.0,0.0,0.8200000000000001,-0.06,0.8221921916,0.8200000000000001,-0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,-0.05,0.8215229759
2020-05-17 03:00:00,0.8200000000000001,-0.06,0.8221921916,0.0,0.0,0.0,0.8200000000000001,-0.06,0.8221921916,0.8200000000000001,-0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,-0.05,0.8215229759
2020-05-17 03:30:00,0.79,-0.06,0.7922752047,0.0,0.0,0.0,0.79,-0.06,0.7922752047,0.79,-0.05,0.7915806971,0.0,0.0,0.0,0.79,-0.05,0.7915806971
2020-05-17 04:00:00,0.75,-0.06,0.7523961722,0.0,0.0,0.0,0.75,-0.06,0.7523961722,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001
2020-05-17 04:30:00,0.79,0.78,1.1101801656,0.0,0.0,0.0,0.79,0.78,1.1101801656,0.67,-0.87,1.0980892496,0.0,0.0,0.0,0.67,-0.87,1.0980892496
2020-05-17 05:00:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.72,-0.25,0.7621679605,0.0,0.0,0.0,0.72,-0.25,0.7621679605
2020-05-17 05:30:00,0.75,-0.04,0.7510659092,0.0,0.0,0.0,0.75,-0.04,0.7510659092,0.76,-0.04,0.7610519036000001,0.0,0.0,0.0,0.76,-0.04,0.7610519036000001
2020-05-17 06:00:00,0.7915000000000001,-0.011,0.7915764335000001,0.0015,-0.001,0.0018027756000000002,0.79,-0.01,0.7900632886000001,0.8015,-0.011,0.8015754799,0.0015,-0.001,0.0018027756000000002,0.8,-0.01,0.8000624976
2020-05-17 06:30:00,0.866,0.008,0.8660369507000001,0.006,-0.002,0.0063245553000000005,0.86,0.01,0.8600581376,0.866,0.018000000000000002,0.8661870468,0.006,-0.002,0.0063245553000000005,0.86,0.02,0.8602325267
2020-05-17 07:00:00,0.981,0.5565,1.1278533814,0.011,-0.0035,0.011543396400000001,0.97,0.56,1.120044642,0.901,-0.5035000000000001,1.032140131,0.011,-0.0035,0.011543396400000001,0.89,-0.5,1.0208329932
2020-05-17 07:30:00,0.979,0.0275,0.9793861598,0.009000000000000001,-0.0025,0.0093407708,0.97,0.03,0.9704638066000001,0.989,0.0475,0.9901400154000001,0.009000000000000001,-0.0025,0.0093407708,0.98,0.05,0.9812746812
2020-05-17 08:00:00,1.002,0.0275,1.0023772992,0.012,-0.0025,0.0122576507,0.99,0.03,0.9904544412,0.992,0.0475,0.9931365717,0.012,-0.0025,0.0122576507,0.98,0.05,0.9812746812
2020-05-17 08:30:00,1.028,0.029,1.0284089653,0.008,-0.001,0.0080622577,1.02,0.03,1.0204410811,1.028,0.029,1.0284089653,0.008,-0.001,0.0080622577,1.02,0.03,1.0204410811
2020-05-17 09:00:00,1.078,0.516,1.1951317919,0.018000000000000002,-0.004,0.0184390889,1.06,0.52,1.1806777715,1.008,-0.454,1.1055225009,0.018000000000000002,-0.004,0.0184390889,0.99,-0.45,1.0874741376000001
2020-05-17 09:30:00,1.0565,0.124,1.0637519683,0.026500000000000003,-0.006,0.0271707563,1.03,0.13,1.0381714695,1.0465,-0.076,1.049256046,0.026500000000000003,-0.006,0.0271707563,1.02,-0.07,1.0223991393
2020-05-17 10:00:00,1.008,0.021,1.0082187263,0.038,-0.009000000000000001,0.0390512484,0.97,0.03,0.9704638066000001,1.008,0.021,1.0082187263,0.038,-0.009000000000000001,0.0390512484,0.97,0.03,0.9704638066000001
2020-05-17 10:30:00,1.0625,0.019,1.0626698688,0.0425,-0.011,0.0439004556,1.02,0.03,1.0204410811,1.0625,0.019,1.0626698688,0.0425,-0.011,0.0439004556,1.02,0.03,1.0204410811
2020-05-17 11:00:00,1.062,-0.001,1.0620004708,0.042,-0.011,0.0434165867,1.02,0.01,1.0200490184,1.062,0.019,1.0621699487,0.042,-0.011,0.0434165867,1.02,0.03,1.0204410811
2020-05-17 11:30:00,1.0795,-0.0015,1.0795010421,0.0495,-0.0115,0.0508183038,1.03,0.01,1.0300485425,1.0895,-0.0015,1.0895010326,0.0495,-0.0115,0.0508183038,1.04,0.01,1.0400480758
2020-05-17 12:00:00,1.092,0.053500000000000006,1.0933097685,0.062,-0.0165,0.0641580081,1.03,0.07,1.0323759005,1.072,-0.0465,1.0730080382,0.062,-0.0165,0.0641580081,1.01,-0.03,1.0104454463
2020-05-17 12:30:00,1.1015,0.030500000000000003,1.1019221842,0.07150000000000001,-0.0195,0.0741114026,1.03,0.05,1.0312128781,1.0815,0.0405,1.0822580561,0.07150000000000001,-0.0195,0.0741114026,1.01,0.06,1.0117806086
