Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-17 13:00:00,1.0055,0.022500000000000003,1.0057517089,0.10550000000000001,-0.0275,0.10902522640000001,0.9,0.05,0.9013878189000001,1.0055,0.0325,1.0060250991,0.10550000000000001,-0.0275,0.10902522640000001,0.9,0.06,0.9019977827000001
2020-05-17 13:30:00,1.0145,0.037,1.0151744924,0.1145,-0.033,0.11916060590000001,0.9,0.07,0.9027181177,1.0145,0.037,1.0151744924,0.1145,-0.033,0.11916060590000001,0.9,0.07,0.9027181177
2020-05-17 14:00:00,0.9765,0.041,0.9773603481,0.10650000000000001,-0.029,0.11037776040000001,0.87,0.07,0.872811549,0.9865,0.041,0.9873516344000001,0.10650000000000001,-0.029,0.11037776040000001,0.88,0.07,0.8827797007
2020-05-17 14:30:00,1.0915,0.0235,1.0917529482,0.14150000000000001,-0.0465,0.1489446206,0.9500000000000001,0.07,0.9525754563000001,1.0915,0.0235,1.0917529482,0.14150000000000001,-0.0465,0.1489446206,0.9500000000000001,0.07,0.9525754563000001
2020-05-17 15:00:00,1.0455,0.009000000000000001,1.0455387367,0.0955,-0.031,0.1004054281,0.9500000000000001,0.04,0.9508417324,1.0455,0.019,1.0456726304,0.0955,-0.031,0.1004054281,0.9500000000000001,0.05,0.9513148795
2020-05-17 15:30:00,1.1219999999999999,0.02,1.122178239,0.062,-0.02,0.0651459899,1.06,0.04,1.0607544485,1.1219999999999999,0.03,1.1224009979,0.062,-0.02,0.0651459899,1.06,0.05,1.0611785901
2020-05-17 16:00:00,1.156,0.0385,1.1566409339,0.096,-0.0315,0.10103588470000001,1.06,0.07,1.0623088063,1.156,0.0485,1.1570169618,0.096,-0.0315,0.10103588470000001,1.06,0.08,1.0630145813
2020-05-17 16:30:00,1.1205,0.0455,1.1214234258,0.1105,-0.0345,0.1157605287,1.01,0.08,1.0131633629,1.1205,0.0455,1.1214234258,0.1105,-0.0345,0.1157605287,1.01,0.08,1.0131633629
2020-05-17 17:00:00,1.1555,0.044,1.1563374291,0.1155,-0.036000000000000004,0.1209803703,1.04,0.08,1.0430723848,1.1555,0.064,1.1572710357,0.1155,-0.036000000000000004,0.1209803703,1.04,0.1,1.0447966309
2020-05-17 17:30:00,1.195,0.0695,1.197019319,0.155,-0.0505,0.1630191707,1.04,0.12,1.0469001863,1.195,0.0795,1.1976415365,0.155,-0.0505,0.1630191707,1.04,0.13,1.0480935073
2020-05-17 18:00:00,1.235,0.083,1.2377859266,0.115,-0.037,0.12080562900000001,1.12,0.12,1.1264102272,1.235,0.093,1.2384966694,0.115,-0.037,0.12080562900000001,1.12,0.13,1.1275194012
2020-05-17 18:30:00,1.296,0.059000000000000004,1.2973422833,0.096,-0.031,0.10088111820000001,1.2,0.09,1.2033702672,1.296,0.059000000000000004,1.2973422833,0.096,-0.031,0.10088111820000001,1.2,0.09,1.2033702672
2020-05-17 19:00:00,1.2665,0.028,1.2668094766,0.0665,-0.022,0.0700446286,1.2,0.05,1.2010412149,1.2665,0.038,1.2670699468,0.0665,-0.022,0.0700446286,1.2,0.06,1.2014990637
2020-05-17 19:30:00,1.228,0.14,1.2359546917,0.058,-0.02,0.061351446600000005,1.17,0.16,1.1808894953,1.208,-0.13,1.2149748969,0.058,-0.02,0.061351446600000005,1.15,-0.11,1.1552488909
2020-05-17 20:00:00,1.235,0.847,1.4975426538,0.065,-0.023,0.0689492567,1.17,0.87,1.4580123456,1.115,-0.843,1.3978104305999999,0.065,-0.023,0.0689492567,1.05,-0.8200000000000001,1.3322537296
2020-05-17 20:30:00,1.212,0.8375,1.4732108641,0.092,-0.0325,0.0975717685,1.12,0.87,1.4182030884,1.082,-0.8525,1.3774905626,0.092,-0.0325,0.0975717685,0.99,-0.8200000000000001,1.2854960132
2020-05-17 21:00:00,1.185,0.8130000000000001,1.437078286,0.105,-0.037,0.1113283432,1.08,0.85,1.3743725841,1.055,-0.867,1.3655453123,0.105,-0.037,0.1113283432,0.9500000000000001,-0.8300000000000001,1.2615070353
2020-05-17 21:30:00,1.16,0.8145,1.4173955870000001,0.1,-0.035500000000000004,0.1061143251,1.06,0.85,1.358712626,1.04,-0.8655,1.3530300255,0.1,-0.035500000000000004,0.1061143251,0.9400000000000001,-0.8300000000000001,1.2539936204
2020-05-17 22:00:00,1.167,0.8525,1.4452146034,0.077,-0.0275,0.0817633781,1.09,0.88,1.4008925726,1.047,-0.8375,1.3407517481,0.077,-0.0275,0.0817633781,0.97,-0.81,1.2637246536
2020-05-17 22:30:00,1.102,0.8405,1.3859452551,0.112,-0.0395,0.1187613153,0.99,0.88,1.3245754037,0.972,-0.8495,1.290904431,0.112,-0.0395,0.1187613153,0.86,-0.81,1.1813974776
2020-05-17 23:00:00,0.981,0.448,1.0784549133,0.061,-0.022,0.0648459713,0.92,0.47000000000000003,1.0331021247,0.921,-0.442,1.0215698703,0.061,-0.022,0.0648459713,0.86,-0.42,0.9570788891
2020-05-17 23:30:00,0.8795000000000001,-0.021,0.8797506749,0.029500000000000002,-0.011,0.031484123,0.85,-0.01,0.8500588215,0.8895000000000001,-0.011,0.8895680131,0.029500000000000002,-0.011,0.031484123,0.86,0.0,0.86
2020-05-18 00:00:00,0.812,-0.021500000000000002,0.8122845868,0.032,-0.0115,0.0340036763,0.78,-0.01,0.7800640999,0.812,-0.0115,0.8120814306,0.032,-0.0115,0.0340036763,0.78,0.0,0.78
2020-05-18 00:30:00,0.7985,-0.0045000000000000005,0.7985126799000001,0.0685,-0.0245,0.0727495704,0.73,0.02,0.7302739212,0.7985,0.0055000000000000005,0.7985189415,0.0685,-0.0245,0.0727495704,0.73,0.03,0.7306161783
2020-05-18 01:00:00,0.772,-0.015,0.7721457116,0.042,-0.015,0.044598206200000004,0.73,0.0,0.73,0.772,-0.005,0.7720161915,0.042,-0.015,0.044598206200000004,0.73,0.01,0.7300684899000001
2020-05-18 01:30:00,0.795,-0.009000000000000001,0.7950509418,0.025,-0.009000000000000001,0.026570660500000003,0.77,0.0,0.77,0.805,-0.019,0.8052241924,0.025,-0.009000000000000001,0.026570660500000003,0.78,-0.01,0.7800640999
2020-05-18 02:00:00,0.87,-0.0145,0.8701208249,0.04,-0.0145,0.0425470328,0.8300000000000001,0.0,0.8300000000000001,0.88,0.0055000000000000005,0.8800171873,0.04,-0.0145,0.0425470328,0.84,0.02,0.8402380615
2020-05-18 02:30:00,0.8240000000000001,-0.0195,0.8242307019,0.054,-0.0195,0.057412977600000005,0.77,0.0,0.77,0.8240000000000001,-0.0195,0.8242307019,0.054,-0.0195,0.057412977600000005,0.77,0.0,0.77
2020-05-18 03:00:00,0.7605000000000001,0.162,0.77756302,0.0505,-0.018000000000000002,0.0536120322,0.71,0.18,0.7324616031000001,0.7405,-0.248,0.7809252525,0.0505,-0.018000000000000002,0.0536120322,0.6900000000000001,-0.23,0.7273238618
2020-05-18 03:30:00,0.733,-0.062,0.7356174277,0.033,-0.012,0.0351140997,0.7000000000000001,-0.05,0.7017834424,0.733,-0.032,0.7336981668,0.033,-0.012,0.0351140997,0.7000000000000001,-0.02,0.700285656
2020-05-18 04:00:00,0.72,-0.0415,0.7211950152000001,0.06,-0.021500000000000002,0.06373578270000001,0.66,-0.02,0.6603029608000001,0.73,-0.0415,0.7311786717000001,0.06,-0.021500000000000002,0.06373578270000001,0.67,-0.02,0.670298441
2020-05-18 04:30:00,0.729,-0.044,0.7303266393000001,0.039,-0.014,0.0414366987,0.6900000000000001,-0.03,0.6906518660000001,0.729,-0.034,0.7297924362,0.039,-0.014,0.0414366987,0.6900000000000001,-0.02,0.6902897942
2020-05-18 05:00:00,0.722,-0.038,0.7229993084,0.022,-0.008,0.0234093998,0.7000000000000001,-0.03,0.7006425622,0.732,-0.028,0.7325353234,0.022,-0.008,0.0234093998,0.71,-0.02,0.7102816343
2020-05-18 05:30:00,0.758,-0.0035,0.7580080804,0.008,-0.0035,0.0087321246,0.75,0.0,0.75,0.758,-0.0635,0.7606551453,0.008,-0.0035,0.0087321246,0.75,-0.06,0.7523961722
2020-05-18 06:00:00,0.8695,0.0565,0.8713337478000001,0.0095,-0.0035,0.010124228400000001,0.86,0.06,0.8620904825,0.8695,0.036500000000000005,0.8702657640000001,0.0095,-0.0035,0.010124228400000001,0.86,0.04,0.8609297300000001
2020-05-18 06:30:00,1.027,0.47700000000000004,1.1323683146,0.007,-0.003,0.007615773100000001,1.02,0.48,1.1272976537,0.967,-0.263,1.0021267385,0.007,-0.003,0.007615773100000001,0.96,-0.26,0.9945853407
2020-05-18 07:00:00,1.202,0.9560000000000001,1.5358189998,0.012,-0.004,0.012649110600000001,1.19,0.96,1.5289538907,1.072,-0.714,1.2880139751,0.012,-0.004,0.012649110600000001,1.06,-0.71,1.275813466
2020-05-18 07:30:00,1.271,0.983,1.6067762757000001,0.021,-0.007,0.0221359436,1.25,0.99,1.5945532290000002,1.141,-0.6970000000000001,1.3370452498,0.021,-0.007,0.0221359436,1.12,-0.6900000000000001,1.3154847015
2020-05-18 08:00:00,1.262,0.34700000000000003,1.3088365062,0.042,-0.013000000000000001,0.0439658959,1.22,0.36,1.2720062893000001,1.232,-0.053,1.2331394893,0.042,-0.013000000000000001,0.0439658959,1.19,-0.04,1.1906720791
2020-05-18 08:30:00,1.2810000000000001,0.481,1.368328177,0.061,-0.019,0.0638905314,1.22,0.5,1.3184839779,1.251,-0.169,1.262363656,0.061,-0.019,0.0638905314,1.19,-0.15,1.1994165248
2020-05-18 09:00:00,1.223,0.17350000000000002,1.2352454210000001,0.113,-0.036500000000000005,0.11874868420000001,1.11,0.21,1.129690223,1.223,0.1335,1.2302647073,0.113,-0.036500000000000005,0.11874868420000001,1.11,0.17,1.1229425631
2020-05-18 09:30:00,1.2005,0.145,1.2092250618,0.1405,-0.045,0.1475305053,1.06,0.19,1.0768936809,1.2005,0.155,1.21046489,0.1405,-0.045,0.1475305053,1.06,0.2,1.0787029248
2020-05-18 10:00:00,1.2075,0.14200000000000002,1.2158208133,0.14750000000000002,-0.048,0.155113668,1.06,0.19,1.0768936809,1.2075,0.152,1.2170292724,0.14750000000000002,-0.048,0.155113668,1.06,0.2,1.0787029248
2020-05-18 10:30:00,1.2255,0.1365,1.2330784647,0.1655,-0.053500000000000006,0.1739324582,1.06,0.19,1.0768936809,1.2255,0.14650000000000002,1.2342254656,0.1655,-0.053500000000000006,0.1739324582,1.06,0.2,1.0787029248
2020-05-18 11:00:00,1.2855,0.14150000000000001,1.2932642807999999,0.1255,-0.0385,0.13127261710000002,1.16,0.18,1.1738824473,1.2855,0.14150000000000001,1.2932642807999999,0.1255,-0.0385,0.13127261710000002,1.16,0.18,1.1738824473
2020-05-18 11:30:00,1.2045,0.11750000000000001,1.2102175424000001,0.1345,-0.0425,0.1410549538,1.07,0.16,1.081896483,1.2045,0.1375,1.2123227706,0.1345,-0.0425,0.1410549538,1.07,0.18,1.0850345617
2020-05-18 12:00:00,1.209,0.1255,1.2154962978000001,0.109,-0.0345,0.1143295675,1.1,0.16,1.1115754585,1.209,0.1255,1.2154962978000001,0.109,-0.0345,0.1143295675,1.1,0.16,1.1115754585
2020-05-18 12:30:00,1.2185,0.0825,1.2212896872,0.11850000000000001,-0.0375,0.12429199490000001,1.1,0.12,1.1065260955,1.2185,0.0925,1.2220059329,0.11850000000000001,-0.0375,0.12429199490000001,1.1,0.13,1.107655181
2020-05-18 13:00:00,1.205,0.08650000000000001,1.2081006788,0.105,-0.0335,0.1102145635,1.1,0.12,1.1065260955,1.205,0.0965,1.2088578287,0.105,-0.0335,0.1102145635,1.1,0.13,1.107655181
2020-05-18 13:30:00,1.2315,0.0835,1.2343275497,0.1115,-0.036500000000000005,0.1173222059,1.12,0.12,1.1264102272,1.2315,0.0935,1.2350443312000001,0.1115,-0.036500000000000005,0.1173222059,1.12,0.13,1.1275194012
2020-05-18 14:00:00,1.1925,0.0755,1.1948876516,0.1325,-0.044500000000000005,0.13977303030000002,1.06,0.12,1.0667708282,1.1925,0.0655,1.1942974923,0.1325,-0.044500000000000005,0.13977303030000002,1.06,0.11,1.0656922632999999
2020-05-18 14:30:00,1.155,0.065,1.1568275585,0.135,-0.045,0.1423024947,1.02,0.11,1.0259142264,1.155,0.065,1.1568275585,0.135,-0.045,0.1423024947,1.02,0.11,1.0259142264
2020-05-18 15:00:00,1.1485,0.09,1.1520209416,0.14850000000000002,-0.05,0.156691576,1.0,0.14,1.0097524449,1.1485,0.09,1.1520209416,0.14850000000000002,-0.05,0.156691576,1.0,0.14,1.0097524449
2020-05-18 15:30:00,1.1695,0.0935,1.1732316481,0.1695,-0.0565,0.1786686878,1.0,0.15,1.0111874208,1.1695,0.10350000000000001,1.1740709093,0.1695,-0.0565,0.1786686878,1.0,0.16,1.0127191121
2020-05-18 16:00:00,1.16,0.1125,1.1654425125,0.12,-0.0375,0.12572290960000002,1.04,0.15,1.0507616285,1.16,0.12250000000000001,1.1664502776,0.12,-0.0375,0.12572290960000002,1.04,0.16,1.052235715
2020-05-18 16:30:00,1.244,0.1295,1.2507222913,0.124,-0.0405,0.1304463491,1.12,0.17,1.1328283189,1.254,0.1295,1.2606689692,0.124,-0.0405,0.1304463491,1.13,0.17,1.1427160627
2020-05-18 17:00:00,1.3675,0.47100000000000003,1.4463392583,0.14750000000000002,-0.049,0.1554260274,1.22,0.52,1.326197572,1.3175,-0.199,1.3324440889,0.14750000000000002,-0.049,0.1554260274,1.17,-0.15,1.1795761951000001
2020-05-18 17:30:00,1.49,0.42,1.5480633062,0.12,-0.04,0.1264911064,1.37,0.46,1.4451643505,1.45,-0.09,1.4527904185,0.12,-0.04,0.1264911064,1.33,-0.05,1.3309395178
2020-05-18 18:00:00,1.5155,0.151,1.5230040217,0.0855,-0.029,0.09028427330000001,1.43,0.18,1.4412841496,1.5155,0.161,1.5240279689,0.0855,-0.029,0.09028427330000001,1.43,0.19,1.4425671561
2020-05-18 18:30:00,1.6019999999999999,0.1375,1.6078899993,0.122,-0.0425,0.1291907504,1.48,0.18,1.490905765,1.6019999999999999,0.14750000000000002,1.6087760099000001,0.122,-0.0425,0.1291907504,1.48,0.19,1.4921461054
2020-05-18 19:00:00,1.6280000000000001,0.1385,1.6338807331,0.11800000000000001,-0.0415,0.1250849711,1.51,0.18,1.5206906326,1.6280000000000001,0.14850000000000002,1.6347587743,0.11800000000000001,-0.0415,0.1250849711,1.51,0.19,1.5219066988
2020-05-18 19:30:00,1.615,0.7235,1.7696545567,0.075,-0.026500000000000003,0.07954401300000001,1.54,0.75,1.712921481,1.505,-0.48650000000000004,1.5816786178000002,0.075,-0.026500000000000003,0.07954401300000001,1.43,-0.46,1.5021651041
2020-05-18 20:00:00,1.538,0.7525000000000001,1.7122208532,0.048,-0.0175,0.0510906058,1.49,0.77,1.6772000477,1.428,-0.5275000000000001,1.5223141102,0.048,-0.0175,0.0510906058,1.38,-0.51,1.4712239802
2020-05-18 20:30:00,1.448,0.0925,1.4509514982,0.048,-0.0175,0.0510906058,1.4,0.11,1.4043147795,1.438,0.10250000000000001,1.4416484488,0.048,-0.0175,0.0510906058,1.3900000000000001,0.12,1.3951702405
2020-05-18 21:00:00,1.3805,0.0915,1.3835290022,0.0505,-0.018500000000000003,0.0537819672,1.33,0.11,1.3345411195999999,1.3805,0.1015,1.3842263182,0.0505,-0.018500000000000003,0.0537819672,1.33,0.12,1.335402561
2020-05-18 21:30:00,1.2435,0.044,1.2442782044,0.043500000000000004,-0.016,0.0463492179,1.2,0.06,1.2014990637,1.2435,0.054,1.2446719447,0.043500000000000004,-0.016,0.0463492179,1.2,0.07,1.2020399328
2020-05-18 22:00:00,1.0685,0.0655,1.0705057216,0.0685,-0.0245,0.0727495704,1.0,0.09,1.0040418318,1.0585,-0.1145,1.064674833,0.0685,-0.0245,0.0727495704,0.99,-0.09,0.9940824915
2020-05-18 22:30:00,0.9815,-0.045,0.9825310428,0.0415,-0.015,0.044127655700000004,0.9400000000000001,-0.03,0.9404786016000001,0.9815,-0.035,0.9821238466000001,0.0415,-0.015,0.044127655700000004,0.9400000000000001,-0.02,0.9402127419
2020-05-18 23:00:00,0.9045000000000001,-0.0495,0.9058534650000001,0.0545,-0.0195,0.057883503700000005,0.85,-0.03,0.8505292470000001,0.9145000000000001,-0.0395,0.9153526643000001,0.0545,-0.0195,0.057883503700000005,0.86,-0.02,0.8602325267
2020-05-18 23:30:00,0.803,-0.052500000000000005,0.8047143903,0.063,-0.022500000000000003,0.06689730940000001,0.74,-0.03,0.7406078585,0.8130000000000001,-0.0425,0.814110097,0.063,-0.022500000000000003,0.06689730940000001,0.75,-0.02,0.7502666193
2020-05-19 00:00:00,0.7605000000000001,-0.051500000000000004,0.7622417595000001,0.060500000000000005,-0.021500000000000002,0.0642066975,0.7000000000000001,-0.03,0.7006425622,0.7705000000000001,-0.0415,0.7716168090000001,0.060500000000000005,-0.021500000000000002,0.0642066975,0.71,-0.02,0.7102816343
2020-05-19 00:30:00,0.7565000000000001,-0.037,0.7574042844000001,0.0765,-0.027,0.0811249037,0.68,-0.01,0.6800735254,0.7565000000000001,-0.047,0.7579586070000001,0.0765,-0.027,0.0811249037,0.68,-0.02,0.6802940541
2020-05-19 01:00:00,0.749,-0.0345,0.7497941384,0.069,-0.0245,0.07322055720000001,0.68,-0.01,0.6800735254,0.749,-0.0245,0.7494005938,0.069,-0.0245,0.07322055720000001,0.68,0.0,0.68
2020-05-19 01:30:00,0.8185,-0.038,0.8193816266,0.0785,-0.028,0.08334416600000001,0.74,-0.01,0.7400675645,0.8185,-0.028,0.8189787848000001,0.0785,-0.028,0.08334416600000001,0.74,0.0,0.74
2020-05-19 02:00:00,0.8185,-0.0285,0.8189960317,0.1085,-0.0385,0.11512818940000001,0.71,0.01,0.710070419,0.8185,-0.0385,0.8194049670000001,0.1085,-0.0385,0.11512818940000001,0.71,0.0,0.71
2020-05-19 02:30:00,0.838,-0.035500000000000004,0.8387516021,0.128,-0.0455,0.13584642060000002,0.71,0.01,0.710070419,0.838,-0.025500000000000002,0.8383878876,0.128,-0.0455,0.13584642060000002,0.71,0.02,0.7102816343
2020-05-19 03:00:00,0.801,-0.022,0.8013020654,0.091,-0.032,0.09646242790000001,0.71,0.01,0.710070419,0.801,-0.012,0.8010898826,0.091,-0.032,0.09646242790000001,0.71,0.02,0.7102816343
2020-05-19 03:30:00,0.767,-0.02,0.7672607119,0.027,-0.01,0.0287923601,0.74,-0.01,0.7400675645,0.767,-0.02,0.7672607119,0.027,-0.01,0.0287923601,0.74,-0.01,0.7400675645
2020-05-19 04:00:00,0.759,-0.017,0.7591903582,0.019,-0.007,0.0202484567,0.74,-0.01,0.7400675645,0.759,-0.017,0.7591903582,0.019,-0.007,0.0202484567,0.74,-0.01,0.7400675645
2020-05-19 04:30:00,0.726,-0.023,0.7263642337,0.036000000000000004,-0.013000000000000001,0.0382753184,0.6900000000000001,-0.01,0.69007246,0.726,-0.023,0.7263642337,0.036000000000000004,-0.013000000000000001,0.0382753184,0.6900000000000001,-0.01,0.69007246
2020-05-19 05:00:00,0.7175,-0.043500000000000004,0.7188174316,0.0375,-0.0135,0.039855990800000005,0.68,-0.03,0.6806614430000001,0.7175,-0.0335,0.71828163,0.0375,-0.0135,0.039855990800000005,0.68,-0.02,0.6802940541
2020-05-19 05:30:00,0.712,0.1345,0.7245924717000001,0.07200000000000001,-0.025500000000000002,0.0763822623,0.64,0.16,0.6596969001,0.6920000000000001,-0.23550000000000001,0.7309748628,0.07200000000000001,-0.025500000000000002,0.0763822623,0.62,-0.21,0.654599114
2020-05-19 06:00:00,0.849,0.756,1.1368100105,0.039,-0.014,0.0414366987,0.81,0.77,1.1175866857,0.739,-0.754,1.0557637046,0.039,-0.014,0.0414366987,0.7000000000000001,-0.74,1.0186265263
2020-05-19 06:30:00,0.965,0.060500000000000005,0.9668946427,0.055,-0.0195,0.05835452,0.91,0.08,0.9135097153,0.965,0.060500000000000005,0.9668946427,0.055,-0.0195,0.05835452,0.91,0.08,0.9135097153
2020-05-19 07:00:00,1.031,0.069,1.0333063437,0.031,-0.011,0.0328937684,1.0,0.08,1.0031948963,1.031,0.089,1.0348342863,0.031,-0.011,0.0328937684,1.0,0.1,1.0049875621
2020-05-19 07:30:00,1.1965,0.101,1.2007552831,0.026500000000000003,-0.009000000000000001,0.0279866039,1.17,0.11,1.1751595636,1.1965,0.111,1.2016377366,0.026500000000000003,-0.009000000000000001,0.0279866039,1.17,0.12,1.176137747
2020-05-19 08:00:00,1.2655,0.5815,1.3927068967,0.025500000000000002,-0.0085,0.0268793601,1.24,0.59,1.3732079231,1.1955,-0.3285,1.2398114776,0.025500000000000002,-0.0085,0.0268793601,1.17,-0.32,1.2129715578
2020-05-19 08:30:00,1.3385,1.004,1.673200003,0.018500000000000003,-0.006,0.019448650300000002,1.32,1.01,1.6620770139,1.1885,-0.726,1.3926981906,0.018500000000000003,-0.006,0.019448650300000002,1.17,-0.72,1.373790377
2020-05-19 09:00:00,1.3345,0.996,1.665204567,0.044500000000000005,-0.014,0.046650294700000004,1.29,1.01,1.6383528314,1.1945000000000001,-0.734,1.4019936697,0.044500000000000005,-0.014,0.046650294700000004,1.15,-0.72,1.3567977005
2020-05-19 09:30:00,1.3545,0.9895,1.677432711,0.0645,-0.0205,0.0676793913,1.29,1.01,1.6383528314,1.2145000000000001,-0.7105,1.407060944,0.0645,-0.0205,0.0676793913,1.15,-0.6900000000000001,1.3411189358
2020-05-19 10:00:00,1.324,0.28350000000000003,1.3540119091,0.054,-0.0165,0.056464590700000004,1.27,0.30000000000000004,1.3049521064,1.304,0.0035,1.3040046970999999,0.054,-0.0165,0.056464590700000004,1.25,0.02,1.2501599898
2020-05-19 10:30:00,1.2205,0.14200000000000002,1.2287327822,0.060500000000000005,-0.018000000000000002,0.0631209157,1.16,0.16,1.1709824935,1.2205,0.152,1.2299285548,0.060500000000000005,-0.018000000000000002,0.0631209157,1.16,0.17,1.1723907199
2020-05-19 11:00:00,1.211,0.145,1.2196499498,0.051000000000000004,-0.015,0.0531601354,1.16,0.16,1.1709824935,1.211,0.155,1.2208791914,0.051000000000000004,-0.015,0.0531601354,1.16,0.17,1.1723907199
2020-05-19 11:30:00,1.2215,0.139,1.2293832803,0.0415,-0.011,0.0429330875,1.18,0.15,1.1894956915,1.2215,0.159,1.231804875,0.0415,-0.011,0.0429330875,1.18,0.17,1.1921828719
2020-05-19 12:00:00,1.2195,0.1335,1.2267854336,0.059500000000000004,-0.0165,0.061745445200000006,1.16,0.15,1.1696580697,1.2195,0.1335,1.2267854336,0.059500000000000004,-0.0165,0.061745445200000006,1.16,0.15,1.1696580697
2020-05-19 12:30:00,1.166,0.106,1.1708082678,0.056,-0.014,0.057723478800000005,1.11,0.12,1.116467644,1.166,0.116,1.1717559473,0.056,-0.014,0.057723478800000005,1.11,0.13,1.1175866857
2020-05-19 13:00:00,1.174,0.1105,1.1791888101999999,0.044,-0.0095,0.0450138867,1.13,0.12,1.1363538181,1.174,0.12050000000000001,1.1801678906,0.044,-0.0095,0.0450138867,1.13,0.13,1.1374532957
2020-05-19 13:30:00,1.131,0.1085,1.1361924353,0.051000000000000004,-0.0115,0.052280493500000004,1.08,0.12,1.0866462166,1.131,0.11850000000000001,1.1371909470000001,0.051000000000000004,-0.0115,0.052280493500000004,1.08,0.13,1.0877959367
2020-05-19 14:00:00,1.091,0.2285,1.1146718127,0.051000000000000004,-0.0115,0.052280493500000004,1.04,0.24,1.0673331251,1.071,-0.0115,1.0710617396,0.051000000000000004,-0.0115,0.052280493500000004,1.02,0.0,1.02
2020-05-19 14:30:00,0.9995,0.07100000000000001,1.0020185877,0.0395,-0.009000000000000001,0.0405123438,0.96,0.08,0.9633275663,0.9995,0.07100000000000001,1.0020185877,0.0395,-0.009000000000000001,0.0405123438,0.96,0.08,0.9633275663
2020-05-19 15:00:00,1.0185,0.07150000000000001,1.0210066111,0.0385,-0.0085,0.039427148,0.98,0.08,0.9832598843,1.0185,0.07150000000000001,1.0210066111,0.0385,-0.0085,0.039427148,0.98,0.08,0.9832598843
2020-05-19 15:30:00,1.0575,0.07100000000000001,1.0598807716,0.0375,-0.009000000000000001,0.0385648804,1.02,0.08,1.023132445,1.0475,0.07100000000000001,1.0499034479,0.0375,-0.009000000000000001,0.0385648804,1.01,0.08,1.0131633629
2020-05-19 16:00:00,1.1135,0.07150000000000001,1.1157932156,0.0335,-0.0085,0.0345615393,1.08,0.08,1.0829589097,1.1135,0.07150000000000001,1.1157932156,0.0335,-0.0085,0.0345615393,1.08,0.08,1.0829589097
2020-05-19 16:30:00,1.149,0.073,1.1513166376,0.029,-0.007,0.029832867800000003,1.12,0.08,1.1228535078,1.149,0.093,1.1527575634,0.029,-0.007,0.029832867800000003,1.12,0.1,1.1244554237
2020-05-19 17:00:00,1.3365,0.267,1.3629091129,0.0165,-0.003,0.0167705098,1.32,0.27,1.3473306944,1.3165,0.007,1.3165186098000001,0.0165,-0.003,0.0167705098,1.3,0.01,1.300038461
2020-05-19 17:30:00,1.3900000000000001,0.166,1.3998771375,0.02,-0.004,0.0203960781,1.37,0.17,1.3805071532,1.3900000000000001,0.166,1.3998771375,0.02,-0.004,0.0203960781,1.37,0.17,1.3805071532
2020-05-19 18:00:00,1.422,0.1675,1.4318310829,0.012,-0.0025,0.0122576507,1.4100000000000001,0.17,1.4202112519,1.422,0.1675,1.4318310829,0.012,-0.0025,0.0122576507,1.4100000000000001,0.17,1.4202112519
2020-05-19 18:30:00,1.57,0.167,1.578856865,0.01,-0.003,0.0104403065,1.56,0.17,1.5692354826,1.57,0.167,1.578856865,0.01,-0.003,0.0104403065,1.56,0.17,1.5692354826
2020-05-19 19:00:00,1.5065,0.1655,1.5155634266,0.0165,-0.0045000000000000005,0.017102631400000002,1.49,0.17,1.4996666296,1.5065,0.1655,1.5155634266,0.0165,-0.0045000000000000005,0.017102631400000002,1.49,0.17,1.4996666296
2020-05-19 19:30:00,1.4065,0.1345,1.4129163103,0.0165,-0.0055000000000000005,0.0173925271,1.3900000000000001,0.14,1.3970325694,1.4065,0.14450000000000002,1.4139032852,0.0165,-0.0055000000000000005,0.0173925271,1.3900000000000001,0.15,1.3980700984
2020-05-19 20:00:00,1.389,0.1165,1.393877057,0.009000000000000001,-0.0035,0.009656604000000001,1.38,0.12,1.3852075657,1.389,0.1165,1.393877057,0.009000000000000001,-0.0035,0.009656604000000001,1.38,0.12,1.3852075657
2020-05-19 20:30:00,1.3555000000000001,0.1145,1.3603273503,0.0155,-0.0055000000000000005,0.0164468842,1.34,0.12,1.3453624047,1.3555000000000001,0.1145,1.3603273503,0.0155,-0.0055000000000000005,0.0164468842,1.34,0.12,1.3453624047
2020-05-19 21:00:00,1.316,0.077,1.3182507348999999,0.006,-0.003,0.0067082039,1.31,0.08,1.3124404748,1.316,0.097,1.3195700057,0.006,-0.003,0.0067082039,1.31,0.1,1.3138112498
2020-05-19 21:30:00,1.208,0.077,1.2104515686,0.008,-0.003,0.0085440037,1.2,0.08,1.2026637103,1.208,0.077,1.2104515686,0.008,-0.003,0.0085440037,1.2,0.08,1.2026637103
2020-05-19 22:00:00,1.101,-0.0045000000000000005,1.1010091961,0.011,-0.0045000000000000005,0.0118848643,1.09,0.0,1.09,1.101,0.0155,1.1011091,0.011,-0.0045000000000000005,0.0118848643,1.09,0.02,1.0901834708
2020-05-19 22:30:00,1.0255,0.067,1.0276863578,0.0055000000000000005,-0.003,0.0062649820000000005,1.02,0.07,1.0223991393,1.0155,-0.063,1.017452333,0.0055000000000000005,-0.003,0.0062649820000000005,1.01,-0.06,1.0117806086
2020-05-19 23:00:00,0.9325,-0.0115,0.9325709088,0.0025,-0.0015,0.0029154759,0.93,-0.01,0.9300537619,0.9325,-0.0115,0.9325709088,0.0025,-0.0015,0.0029154759,0.93,-0.01,0.9300537619
2020-05-19 23:30:00,0.8615,-0.011,0.8615702235,0.0015,-0.001,0.0018027756000000002,0.86,-0.01,0.8600581376,0.8615,-0.011,0.8615702235,0.0015,-0.001,0.0018027756000000002,0.86,-0.01,0.8600581376
2020-05-20 00:00:00,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001,0.77,-0.05,0.7716216690000001,0.0,0.0,0.0,0.77,-0.05,0.7716216690000001
2020-05-20 00:30:00,0.71,-0.05,0.7117583860000001,0.0,0.0,0.0,0.71,-0.05,0.7117583860000001,0.71,-0.05,0.7117583860000001,0.0,0.0,0.0,0.71,-0.05,0.7117583860000001
2020-05-20 01:00:00,0.71,-0.05,0.7117583860000001,0.0,0.0,0.0,0.71,-0.05,0.7117583860000001,0.71,-0.05,0.7117583860000001,0.0,0.0,0.0,0.71,-0.05,0.7117583860000001
2020-05-20 01:30:00,0.74,-0.05,0.7416872656,0.0,0.0,0.0,0.74,-0.05,0.7416872656,0.75,-0.05,0.7516648189,0.0,0.0,0.0,0.75,-0.05,0.7516648189
2020-05-20 02:00:00,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001,0.77,-0.05,0.7716216690000001,0.0,0.0,0.0,0.77,-0.05,0.7716216690000001
2020-05-20 02:30:00,0.78,-0.05,0.7816009212,0.0,0.0,0.0,0.78,-0.05,0.7816009212,0.79,-0.05,0.7915806971,0.0,0.0,0.0,0.79,-0.05,0.7915806971
2020-05-20 03:00:00,0.75,-0.05,0.7516648189,0.0,0.0,0.0,0.75,-0.05,0.7516648189,0.76,-0.05,0.7616429610000001,0.0,0.0,0.0,0.76,-0.05,0.7616429610000001
2020-05-20 03:30:00,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999,0.79,-0.01,0.7900632886000001,0.0,0.0,0.0,0.79,-0.01,0.7900632886000001
2020-05-20 04:00:00,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001
2020-05-20 04:30:00,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001
2020-05-20 05:00:00,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999
2020-05-20 05:30:00,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999
2020-05-20 06:00:00,0.86,0.04,0.8609297300000001,0.0,0.0,0.0,0.86,0.04,0.8609297300000001,0.86,0.05,0.8614522622,0.0,0.0,0.0,0.86,0.05,0.8614522622
2020-05-20 06:30:00,0.9705,0.26,1.0047239671,0.0005,0.0,0.0005,0.97,0.26,1.0042410069,0.9405,-0.11,0.9469108987,0.0005,0.0,0.0005,0.9400000000000001,-0.11,0.9464142856000001
2020-05-20 07:00:00,1.0415,0.12,1.0483903138,0.0015,0.0,0.0015,1.04,0.12,1.0469001863,1.0415,0.12,1.0483903138,0.0015,0.0,0.0015,1.04,0.12,1.0469001863
2020-05-20 07:30:00,1.0725,0.12,1.0791924064,0.0025,0.0,0.0025,1.07,0.12,1.0767079455,1.0725,0.12,1.0791924064,0.0025,0.0,0.0025,1.07,0.12,1.0767079455
2020-05-20 08:00:00,1.0745,0.08,1.0774740136,0.0045000000000000005,0.0,0.0045000000000000005,1.07,0.08,1.0729864864,1.0645,0.08,1.0675018735,0.0045000000000000005,0.0,0.0045000000000000005,1.06,0.08,1.0630145813
2020-05-20 08:30:00,1.1085,0.08,1.1113830348,0.0085,0.0,0.0085,1.1,0.08,1.1029052543,1.1085,0.08,1.1113830348,0.0085,0.0,0.0085,1.1,0.08,1.1029052543
2020-05-20 09:00:00,1.0565,0.08,1.0595245396,0.0165,0.0,0.0165,1.04,0.08,1.0430723848,1.0565,0.08,1.0595245396,0.0165,0.0,0.0165,1.04,0.08,1.0430723848
2020-05-20 09:30:00,1.031,0.09,1.0349207699,0.021,0.0,0.021,1.01,0.09,1.0140019724,1.031,0.11,1.0368514841,0.021,0.0,0.021,1.01,0.11,1.0159724406
2020-05-20 10:00:00,1.02,0.11750000000000001,1.026745465,0.03,-0.0025,0.0301039864,0.99,0.12,0.9972462083,1.02,0.1275,1.0279378629,0.03,-0.0025,0.0301039864,0.99,0.13,0.9984988733000001
2020-05-20 10:30:00,0.986,0.14250000000000002,0.9962440715,0.046,-0.007500000000000001,0.0466074028,0.9400000000000001,0.15,0.9518928511,0.986,0.1525,0.9977235339,0.046,-0.007500000000000001,0.0466074028,0.9400000000000001,0.16,0.9535197953000001
2020-05-20 11:00:00,0.9540000000000001,0.12,0.9615175505,0.054,-0.01,0.0549181209,0.9,0.13,0.9093404203000001,0.9540000000000001,0.13,0.9628167011000001,0.054,-0.01,0.0549181209,0.9,0.14,0.9108238029
2020-05-20 11:30:00,0.9165000000000001,0.1395,0.9270558236,0.0565,-0.0105,0.0574673821,0.86,0.15,0.8729833904000001,0.9165000000000001,0.1295,0.9256038569,0.0565,-0.0105,0.0574673821,0.86,0.14,0.8713208364
2020-05-20 12:00:00,0.9375,0.1325,0.9468170362,0.0775,-0.0175,0.0794512429,0.86,0.15,0.8729833904000001,0.9375,0.14250000000000002,0.9482681583,0.0775,-0.0175,0.0794512429,0.86,0.16,0.8747571091
2020-05-20 12:30:00,0.9400000000000001,0.132,0.94922284,0.08,-0.018000000000000002,0.082,0.86,0.15,0.8729833904000001,0.9400000000000001,0.14200000000000002,0.9506650304,0.08,-0.018000000000000002,0.082,0.86,0.16,0.8747571091
2020-05-20 13:00:00,0.899,0.132,0.9086390923000001,0.079,-0.018000000000000002,0.0810246876,0.8200000000000001,0.15,0.8336066219,0.899,0.14200000000000002,0.9101455927000001,0.079,-0.018000000000000002,0.0810246876,0.8200000000000001,0.16,0.835463943
2020-05-20 13:30:00,0.8615,0.1385,0.8725620322000001,0.061500000000000006,-0.0115,0.0625659652,0.8,0.15,0.8139410298,0.8615,0.14850000000000002,0.8742050675,0.061500000000000006,-0.0115,0.0625659652,0.8,0.16,0.8158431222
2020-05-20 14:00:00,0.8,0.1155,0.8082946554,0.07,-0.0145,0.0714860126,0.73,0.13,0.7414849965,0.8,0.1255,0.8097840762,0.07,-0.0145,0.0714860126,0.73,0.14,0.7433034374
2020-05-20 14:30:00,0.768,0.11950000000000001,0.7772414361000001,0.058,-0.0105,0.058942768900000005,0.71,0.13,0.7218032973,0.778,0.1095,0.7856680279,0.058,-0.0105,0.058942768900000005,0.72,0.12,0.7299315036
2020-05-20 15:00:00,0.754,0.117,0.7630235907,0.064,-0.013000000000000001,0.06530696750000001,0.6900000000000001,0.13,0.7021395873,0.764,0.107,0.7714564148,0.064,-0.013000000000000001,0.06530696750000001,0.7000000000000001,0.12,0.7102112362
2020-05-20 15:30:00,0.765,0.1125,0.7732278125000001,0.075,-0.0175,0.07701460900000001,0.6900000000000001,0.13,0.7021395873,0.775,0.12250000000000001,0.7846217241,0.075,-0.0175,0.07701460900000001,0.7000000000000001,0.14,0.7138627319
2020-05-20 16:00:00,0.786,0.135,0.7975092476000001,0.066,-0.015,0.067683085,0.72,0.15,0.7354590403,0.786,0.085,0.7905826965,0.066,-0.015,0.067683085,0.72,0.1,0.7269112738
2020-05-20 16:30:00,0.862,0.109,0.8688642011000001,0.052000000000000005,-0.011,0.0531507291,0.81,0.12,0.8188406438,0.862,0.109,0.8688642011000001,0.052000000000000005,-0.011,0.0531507291,0.81,0.12,0.8188406438
2020-05-20 17:00:00,0.968,0.106,0.9737864242000001,0.058,-0.014,0.059665735600000006,0.91,0.12,0.9178779875,0.968,0.106,0.9737864242000001,0.058,-0.014,0.059665735600000006,0.91,0.12,0.9178779875
2020-05-20 17:30:00,1.079,0.324,1.1265953133,0.059000000000000004,-0.016,0.0611310069,1.02,0.34,1.0751744045,1.059,-0.046,1.0599985849,0.059000000000000004,-0.016,0.0611310069,1.0,-0.03,1.0004498988
2020-05-20 18:00:00,1.139,0.17650000000000002,1.1525941393,0.049,-0.0135,0.050825682500000004,1.09,0.19,1.1064357189,1.129,0.036500000000000005,1.1295898592,0.049,-0.0135,0.050825682500000004,1.08,0.05,1.0811567879
2020-05-20 18:30:00,1.124,0.0505,1.1251338809,0.034,-0.0095,0.0353022662,1.09,0.06,1.0916501271,1.114,0.07050000000000001,1.1162285832,0.034,-0.0095,0.0353022662,1.08,0.08,1.0829589097
2020-05-20 19:00:00,1.1285,0.0275,1.1288350189,0.0385,-0.0125,0.0404783893,1.09,0.04,1.090733698,1.1385,0.0375,1.1391174215,0.0385,-0.0125,0.0404783893,1.1,0.05,1.1011357773000001
2020-05-20 19:30:00,1.1219999999999999,0.0285,1.1223619069,0.032,-0.0115,0.0340036763,1.09,0.04,1.090733698,1.1219999999999999,0.0385,1.1226603449,0.032,-0.0115,0.0340036763,1.09,0.05,1.0911461864
2020-05-20 20:00:00,1.073,0.032,1.0734770608,0.023,-0.008,0.0243515913,1.05,0.04,1.0507616285,1.073,0.022,1.0732255122,0.023,-0.008,0.0243515913,1.05,0.03,1.050428484
2020-05-20 20:30:00,1.0695000000000001,0.013000000000000001,1.069579006,0.0195,-0.007,0.020718349400000002,1.05,0.02,1.0501904589,1.0695000000000001,0.023,1.0697472832,0.0195,-0.007,0.020718349400000002,1.05,0.03,1.050428484
2020-05-20 21:00:00,1.045,0.0145,1.0451005932,0.015,-0.0055000000000000005,0.015976545300000002,1.03,0.02,1.0301941565,1.045,0.0245,1.0452871615,0.015,-0.0055000000000000005,0.015976545300000002,1.03,0.03,1.0304368006
2020-05-20 21:30:00,1.0445,-0.005,1.0445119674,0.0145,-0.005,0.0153378617,1.03,0.0,1.03,1.0445,0.005,1.0445119674,0.0145,-0.005,0.0153378617,1.03,0.01,1.0300485425
2020-05-20 22:00:00,1.0245,0.0045000000000000005,1.0245098828,0.0145,-0.0055000000000000005,0.015508062400000001,1.01,0.01,1.0100495037,1.0245,0.0045000000000000005,1.0245098828,0.0145,-0.0055000000000000005,0.015508062400000001,1.01,0.01,1.0100495037
2020-05-20 22:30:00,0.9580000000000001,0.037,0.9587142431000001,0.008,-0.003,0.0085440037,0.9500000000000001,0.04,0.9508417324,0.9580000000000001,-0.043000000000000003,0.9589645457,0.008,-0.003,0.0085440037,0.9500000000000001,-0.04,0.9508417324
2020-05-20 23:00:00,0.907,-0.013000000000000001,0.9070931595,0.007,-0.003,0.007615773100000001,0.9,-0.01,0.9000555538,0.907,-0.003,0.9070049614000001,0.007,-0.003,0.007615773100000001,0.9,0.0,0.9
2020-05-20 23:30:00,0.8205,-0.014,0.8206194307,0.0105,-0.004,0.011236102500000001,0.81,-0.01,0.810061726,0.8305,-0.004,0.8305096327,0.0105,-0.004,0.011236102500000001,0.8200000000000001,0.0,0.8200000000000001
2020-05-21 00:00:00,0.7735000000000001,-0.012,0.7735930778,0.0035,-0.002,0.0040311289,0.77,-0.01,0.7700649323000001,0.7835000000000001,-0.002,0.7835025526,0.0035,-0.002,0.0040311289,0.78,0.0,0.78
2020-05-21 00:30:00,0.7485,-0.0005,0.748500167,0.0285,-0.0105,0.0303726851,0.72,0.01,0.7200694411,0.7585000000000001,0.0095,0.7585594901,0.0285,-0.0105,0.0303726851,0.73,0.02,0.7302739212
2020-05-21 01:00:00,0.731,-0.0245,0.7314104525,0.041,-0.0145,0.0434885042,0.6900000000000001,-0.01,0.69007246,0.741,-0.0145,0.7411418555,0.041,-0.0145,0.0434885042,0.7000000000000001,0.0,0.7000000000000001
2020-05-21 01:30:00,0.738,-0.0165,0.7381844282000001,0.018000000000000002,-0.006500000000000001,0.0191376592,0.72,-0.01,0.7200694411,0.748,-0.006500000000000001,0.7480282414,0.018000000000000002,-0.006500000000000001,0.0191376592,0.73,0.0,0.73
2020-05-21 02:00:00,0.792,-0.0145,0.7921327225,0.012,-0.0045000000000000005,0.012816005600000001,0.78,-0.01,0.7800640999,0.802,-0.0045000000000000005,0.8020126246,0.012,-0.0045000000000000005,0.012816005600000001,0.79,0.0,0.79
2020-05-21 02:30:00,0.767,-0.027,0.7674750810000001,0.047,-0.017,0.049979996000000006,0.72,-0.01,0.7200694411,0.767,-0.017,0.7671883732,0.047,-0.017,0.049979996000000006,0.72,0.0,0.72
2020-05-21 03:00:00,0.6990000000000001,-0.007500000000000001,0.6990402349,0.049,-0.0175,0.0520312406,0.65,0.01,0.6500769185,0.6890000000000001,-0.0575,0.6913951475,0.049,-0.0175,0.0520312406,0.64,-0.04,0.6412487817
2020-05-21 03:30:00,0.665,-0.053,0.6671086868,0.065,-0.023,0.0689492567,0.6000000000000001,-0.03,0.6007495318,0.675,-0.043000000000000003,0.6763682429,0.065,-0.023,0.0689492567,0.61,-0.02,0.6103277808
2020-05-21 04:00:00,0.657,-0.0505,0.6589379713,0.057,-0.0205,0.0605743345,0.6000000000000001,-0.03,0.6007495318,0.667,-0.0405,0.6682284415,0.057,-0.0205,0.0605743345,0.61,-0.02,0.6103277808
2020-05-21 04:30:00,0.6705,-0.0675,0.6738890858000001,0.0205,-0.007500000000000001,0.021828880000000002,0.65,-0.06,0.6527633568,0.6705,-0.0475,0.6721804073000001,0.0205,-0.007500000000000001,0.021828880000000002,0.65,-0.04,0.6512296062
2020-05-21 05:00:00,0.6555000000000001,-0.0625,0.6584728544,0.0055000000000000005,-0.0025,0.006041523,0.65,-0.06,0.6527633568,0.6555000000000001,-0.0625,0.6584728544,0.0055000000000000005,-0.0025,0.006041523,0.65,-0.06,0.6527633568
2020-05-21 05:30:00,0.652,-0.061,0.6548473104,0.002,-0.001,0.0022360680000000003,0.65,-0.06,0.6527633568,0.652,-0.061,0.6548473104,0.002,-0.001,0.0022360680000000003,0.65,-0.06,0.6527633568
2020-05-21 06:00:00,0.75,0.21,0.7788452991,0.0,0.0,0.0,0.75,0.21,0.7788452991,0.71,-0.28,0.7632168761,0.0,0.0,0.0,0.71,-0.28,0.7632168761
2020-05-21 06:30:00,0.8320000000000001,-0.0005,0.8320001502000001,0.002,-0.0005,0.0020615528,0.8300000000000001,0.0,0.8300000000000001,0.842,0.0195,0.8422257714,0.002,-0.0005,0.0020615528,0.84,0.02,0.8402380615
2020-05-21 07:00:00,0.915,0.1655,0.929846896,0.015,-0.0045000000000000005,0.015660459800000002,0.9,0.17,0.9159148432,0.895,-0.0945,0.8999751385,0.015,-0.0045000000000000005,0.015660459800000002,0.88,-0.09,0.8845903006
2020-05-21 07:30:00,0.9580000000000001,0.0485,0.9592269022000001,0.038,-0.0115,0.0397020151,0.92,0.06,0.9219544457000001,0.9580000000000001,0.0485,0.9592269022000001,0.038,-0.0115,0.0397020151,0.92,0.06,0.9219544457000001
2020-05-21 08:00:00,0.982,0.06,0.9838312863,0.032,-0.01,0.0335261092,0.9500000000000001,0.07,0.9525754563000001,0.982,0.05,0.9832720885,0.032,-0.01,0.0335261092,0.9500000000000001,0.06,0.9518928511
2020-05-21 08:30:00,1.0,0.0645,1.002077966,0.02,-0.0055000000000000005,0.0207424685,0.98,0.07,0.9824968193,1.0,0.0545,1.0014840238,0.02,-0.0055000000000000005,0.0207424685,0.98,0.06,0.9818350167000001
2020-05-21 09:00:00,0.993,0.028,0.9933946849,0.013000000000000001,-0.002,0.0131529464,0.98,0.03,0.9804590761,0.993,0.028,0.9933946849,0.013000000000000001,-0.002,0.0131529464,0.98,0.03,0.9804590761
2020-05-21 09:30:00,0.8725,0.028,0.8729491681,0.022500000000000003,-0.002,0.022588714000000003,0.85,0.03,0.8505292470000001,0.8825000000000001,0.028,0.8829440809,0.022500000000000003,-0.002,0.022588714000000003,0.86,0.03,0.8605230967
2020-05-21 10:00:00,0.8905000000000001,0.019,0.8907026721,0.0205,-0.001,0.0205243758,0.87,0.02,0.8702298547,0.8905000000000001,0.029,0.8909720815000001,0.0205,-0.001,0.0205243758,0.87,0.03,0.8705170877
2020-05-21 10:30:00,0.8735,0.0395,0.8743926464,0.0235,-0.0005,0.0235053185,0.85,0.04,0.850940656,0.8835000000000001,0.0495,0.8848855858,0.0235,-0.0005,0.0235053185,0.86,0.05,0.8614522622
2020-05-21 11:00:00,0.8310000000000001,0.036500000000000005,0.8318012082,0.031,-0.0035,0.031196955000000002,0.8,0.04,0.8009993758,0.8310000000000001,0.0465,0.832299976,0.031,-0.0035,0.031196955000000002,0.8,0.05,0.8015609771000001
2020-05-21 11:30:00,0.8075,0.035,0.808258158,0.0375,-0.005,0.037831864900000005,0.77,0.04,0.7710382610000001,0.8175,0.055,0.819348064,0.0375,-0.005,0.037831864900000005,0.78,0.06,0.7823042886
2020-05-21 12:00:00,0.805,0.0635,0.8075006192,0.045,-0.006500000000000001,0.045467021,0.76,0.07,0.7632168761,0.805,0.053500000000000006,0.8067758363,0.045,-0.006500000000000001,0.045467021,0.76,0.06,0.7623647421
2020-05-21 12:30:00,0.7965,0.0465,0.79785619,0.036500000000000005,-0.0035,0.0366674242,0.76,0.05,0.7616429610000001,0.7965,0.0565,0.7985014089,0.036500000000000005,-0.0035,0.0366674242,0.76,0.06,0.7623647421
2020-05-21 13:00:00,0.848,0.426,0.9489889357,0.038,-0.004,0.0382099463,0.81,0.43,0.9170605214,0.798,-0.34400000000000003,0.8689879171,0.038,-0.004,0.0382099463,0.76,-0.34,0.8325863319
2020-05-21 13:30:00,0.7425,0.0085,0.7425486516,0.0325,-0.0015,0.032534597000000005,0.71,0.01,0.710070419,0.7525000000000001,0.018500000000000003,0.7527273743,0.0325,-0.0015,0.032534597000000005,0.72,0.02,0.7202777242
2020-05-21 14:00:00,0.672,0.0085,0.6720537553,0.032,-0.0015,0.032035137000000005,0.64,0.01,0.6400781202,0.682,0.018500000000000003,0.6822508703,0.032,-0.0015,0.032035137000000005,0.65,0.02,0.6503076195
2020-05-21 14:30:00,0.65,0.0055000000000000005,0.6500232688,0.04,-0.0045000000000000005,0.040252329100000005,0.61,0.01,0.6100819617000001,0.66,0.0155,0.6601819825,0.04,-0.0045000000000000005,0.040252329100000005,0.62,0.02,0.6203224968000001
2020-05-21 15:00:00,0.672,0.0275,0.6725624506,0.032,-0.0025,0.0320975077,0.64,0.03,0.6407027392,0.682,0.0275,0.6825542103000001,0.032,-0.0025,0.0320975077,0.65,0.03,0.6506919394
2020-05-21 15:30:00,0.6980000000000001,0.0285,0.6985815987,0.028,-0.0015,0.0280401498,0.67,0.03,0.6706713055,0.708,0.0285,0.7085733907,0.028,-0.0015,0.0280401498,0.68,0.03,0.6806614430000001
2020-05-21 16:00:00,0.757,0.0275,0.7574993399000001,0.027,-0.0025,0.0271154937,0.73,0.03,0.7306161783,0.757,0.0475,0.7584887936,0.027,-0.0025,0.0271154937,0.73,0.05,0.7317103252
2020-05-21 16:30:00,0.889,0.0475,0.8902680776,0.019,-0.0025,0.0191637679,0.87,0.05,0.8714355972000001,0.889,0.0475,0.8902680776,0.019,-0.0025,0.0191637679,0.87,0.05,0.8714355972000001
2020-05-21 17:00:00,0.9655,0.0685,0.9679269084000001,0.0155,-0.0015,0.015572411500000001,0.9500000000000001,0.07,0.9525754563000001,0.9655,0.0785,0.9686859656000001,0.0155,-0.0015,0.015572411500000001,0.9500000000000001,0.08,0.9533624704
2020-05-21 17:30:00,1.086,0.0665,1.0880341217,0.016,-0.0035,0.0163783394,1.07,0.07,1.0722872749,1.086,0.0765,1.0886910719,0.016,-0.0035,0.0163783394,1.07,0.08,1.0729864864
2020-05-21 18:00:00,1.207,0.7825000000000001,1.4384558561,0.027,-0.007500000000000001,0.0280223125,1.18,0.79,1.4200352108,1.097,-0.6375000000000001,1.2687849503,0.027,-0.007500000000000001,0.0280223125,1.07,-0.63,1.2416923935
2020-05-21 18:30:00,1.2974999999999999,0.891,1.5739718072,0.11750000000000001,-0.039,0.1238032714,1.18,0.93,1.5024313628,1.1675,-0.789,1.4091051238,0.11750000000000001,-0.039,0.1238032714,1.05,-0.75,1.2903487901
2020-05-21 19:00:00,1.2555,0.8775000000000001,1.5317592827,0.0955,-0.0325,0.10087864,1.16,0.91,1.4743473132,1.1255,-0.8025,1.3823011611,0.0955,-0.0325,0.10087864,1.03,-0.77,1.2860015552
2020-05-21 19:30:00,1.263,0.8945000000000001,1.5476754342999999,0.043000000000000003,-0.0155,0.045708314300000004,1.22,0.91,1.5220052562,1.133,-0.7855000000000001,1.3786584965,0.043000000000000003,-0.0155,0.045708314300000004,1.09,-0.77,1.3345411195999999
2020-05-21 20:00:00,1.2075,0.8565,1.4804217305,0.0375,-0.0135,0.039855990800000005,1.17,0.87,1.4580123456,1.0775,-0.8235,1.3561557801,0.0375,-0.0135,0.039855990800000005,1.04,-0.81,1.3182184948
2020-05-21 20:30:00,1.156,0.8535,1.4369405868,0.046,-0.0165,0.0488697248,1.11,0.87,1.4103191127999999,1.036,-0.8265,1.3252917603,0.046,-0.0165,0.0488697248,0.99,-0.81,1.2791403363
2020-05-21 21:00:00,1.1275,0.8395,1.4057085402,0.0575,-0.0205,0.0610450653,1.07,0.86,1.3727709204,1.0075,-0.8305,1.3056747298,0.0575,-0.0205,0.0610450653,0.9500000000000001,-0.81,1.2484390253
2020-05-21 21:30:00,1.1055,0.8415,1.3893352727,0.1355,-0.0485,0.1439183796,0.97,0.89,1.3164345787,0.9855,-0.8485,1.3004470385,0.1355,-0.0485,0.1439183796,0.85,-0.8,1.167261753
2020-05-21 22:00:00,1.034,0.14300000000000002,1.0438414631,0.214,-0.077,0.2274313083,0.8200000000000001,0.22,0.8489994111,1.014,-0.157,1.0260823554,0.214,-0.077,0.2274313083,0.8,-0.08,0.8039900497
2020-05-21 22:30:00,0.9815,-0.006500000000000001,0.9815215229,0.1315,-0.0465,0.1394793892,0.85,0.04,0.850940656,0.9815,-0.006500000000000001,0.9815215229,0.1315,-0.0465,0.1394793892,0.85,0.04,0.850940656
2020-05-21 23:00:00,0.8685,-0.0345,0.8691849631,0.0685,-0.0245,0.0727495704,0.8,-0.01,0.8000624976,0.8685,-0.0345,0.8691849631,0.0685,-0.0245,0.0727495704,0.8,-0.01,0.8000624976
2020-05-21 23:30:00,0.7755000000000001,-0.043000000000000003,0.7766912192000001,0.17550000000000002,-0.063,0.18646514420000002,0.6000000000000001,0.02,0.6003332408000001,0.7855000000000001,-0.043000000000000003,0.7866760769000001,0.17550000000000002,-0.063,0.18646514420000002,0.61,0.02,0.6103277808
2020-05-22 00:00:00,0.723,-0.0575,0.7252828758000001,0.243,-0.08750000000000001,0.2582735952,0.48,0.03,0.4809365863,0.723,-0.0475,0.7245586588,0.243,-0.08750000000000001,0.2582735952,0.48,0.04,0.48166378320000003
2020-05-22 00:30:00,0.7395,-0.0165,0.7396840542,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.5,0.07,0.5048762225,0.7395,-0.0165,0.7396840542,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.5,0.07,0.5048762225
2020-05-22 01:00:00,0.7455,-0.018500000000000003,0.7457295086,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.5,0.07,0.5048762225,0.7455,-0.018500000000000003,0.7457295086,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.5,0.07,0.5048762225
2020-05-22 01:30:00,0.7595000000000001,-0.0125,0.7596028568000001,0.2295,-0.0825,0.2438780433,0.53,0.07,0.5346026562,0.7695000000000001,-0.0125,0.7696015203000001,0.2295,-0.0825,0.2438780433,0.54,0.07,0.5445181356000001
2020-05-22 02:00:00,0.777,-0.0005,0.7770001609,0.197,-0.07050000000000001,0.2092349158,0.58,0.07,0.5842088668000001,0.787,-0.0005,0.7870001588000001,0.197,-0.07050000000000001,0.2092349158,0.59,0.07,0.5941380311000001
2020-05-22 02:30:00,0.8180000000000001,-0.016,0.8181564643,0.23800000000000002,-0.08600000000000001,0.2530612574,0.58,0.07,0.5842088668000001,0.8280000000000001,-0.016,0.8281545749,0.23800000000000002,-0.08600000000000001,0.2530612574,0.59,0.07,0.5941380311000001
2020-05-22 03:00:00,0.7145,-0.044500000000000005,0.715884418,0.23450000000000001,-0.0845,0.24925990450000002,0.48,0.04,0.48166378320000003,0.7145,-0.0345,0.7153324402,0.23450000000000001,-0.0845,0.24925990450000002,0.48,0.05,0.4825971405
2020-05-22 03:30:00,0.682,-0.0475,0.6836521411,0.242,-0.08750000000000001,0.2573329555,0.44,0.04,0.44181444070000003,0.6920000000000001,-0.0375,0.6930153317000001,0.242,-0.08750000000000001,0.2573329555,0.45,0.05,0.45276925690000003
2020-05-22 04:00:00,0.6865,-0.0495,0.6882822822,0.24650000000000002,-0.08950000000000001,0.2622451143,0.44,0.04,0.44181444070000003,0.6965,-0.0395,0.6976191654,0.24650000000000002,-0.08950000000000001,0.2622451143,0.45,0.05,0.45276925690000003
2020-05-22 04:30:00,0.7135,-0.028,0.714049193,0.24350000000000002,-0.088,0.2589135956,0.47000000000000003,0.06,0.47381430960000004,0.7235,-0.018000000000000002,0.7237238769000001,0.24350000000000002,-0.088,0.2589135956,0.48,0.07,0.48507731340000004
2020-05-22 05:00:00,0.7265,-0.025500000000000002,0.7269473846000001,0.23650000000000002,-0.0855,0.2514806156,0.49,0.06,0.49365980190000003,0.7165,-0.0155,0.7166676357,0.23650000000000002,-0.0855,0.2514806156,0.48,0.07,0.48507731340000004
2020-05-22 05:30:00,0.726,-0.025500000000000002,0.7264476925000001,0.23600000000000002,-0.0855,0.2510104579,0.49,0.06,0.49365980190000003,0.736,-0.0155,0.7361631952000001,0.23600000000000002,-0.0855,0.2510104579,0.5,0.07,0.5048762225
2020-05-22 06:00:00,0.763,-0.0095,0.7630591393,0.193,-0.0695,0.2051322744,0.5700000000000001,0.06,0.5731491952000001,0.773,0.0105,0.7730713098,0.193,-0.0695,0.2051322744,0.58,0.08,0.5854912467
2020-05-22 06:30:00,0.835,0.021,0.8352640301,0.165,-0.059000000000000004,0.1752312757,0.67,0.08,0.6747592163,0.845,0.021,0.8452609065000001,0.165,-0.059000000000000004,0.1752312757,0.68,0.08,0.6846897107000001
2020-05-22 07:00:00,0.8905000000000001,0.008,0.8905359341,0.2005,-0.07200000000000001,0.2130357951,0.6900000000000001,0.08,0.6946221995,0.8905000000000001,0.008,0.8905359341,0.2005,-0.07200000000000001,0.2130357951,0.6900000000000001,0.08,0.6946221995
2020-05-22 07:30:00,0.934,0.011,0.9340647729,0.194,-0.069,0.205905318,0.74,0.08,0.7443117626,0.9440000000000001,0.031,0.9445088671,0.194,-0.069,0.205905318,0.75,0.1,0.7566372975
2020-05-22 08:00:00,0.9535,0.004,0.9535083901,0.21350000000000002,-0.076,0.2266235866,0.74,0.08,0.7443117626,0.9635,0.024,0.9637988639,0.21350000000000002,-0.076,0.2266235866,0.75,0.1,0.7566372975
2020-05-22 08:30:00,1.0395,0.28550000000000003,1.0779937384,0.23950000000000002,-0.0845,0.2539694864,0.8,0.37,0.8814193100000001,1.0095,-0.1945,1.0280663889,0.23950000000000002,-0.0845,0.2539694864,0.77,-0.11,0.7778174593
2020-05-22 09:00:00,1.0265,0.061,1.0283108723,0.2565,-0.089,0.2715018416,0.77,0.15,0.7844743463,1.0265,0.07100000000000001,1.0289525013,0.2565,-0.089,0.2715018416,0.77,0.16,0.7864477096
2020-05-22 09:30:00,1.023,0.041,1.0238212735,0.253,-0.089,0.2681976883,0.77,0.13,0.7808969202,1.023,0.051000000000000004,1.0242704721,0.253,-0.089,0.2681976883,0.77,0.14,0.7826237921
2020-05-22 10:00:00,1.0165,0.045,1.0174955774,0.24650000000000002,-0.085,0.2607436481,0.77,0.13,0.7808969202,1.0165,0.055,1.0179868614,0.24650000000000002,-0.085,0.2607436481,0.77,0.14,0.7826237921
2020-05-22 10:30:00,1.0275,0.044,1.028441661,0.24750000000000003,-0.08600000000000001,0.26201574380000003,0.78,0.13,0.7907591289,1.0375,0.034,1.0380569589,0.24750000000000003,-0.08600000000000001,0.26201574380000003,0.79,0.12,0.79906195
