Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-22 11:00:00,0.9985,0.041,0.9993414081,0.2585,-0.089,0.2733921177,0.74,0.13,0.7513321503,0.9985,0.031,0.9989811059,0.2585,-0.089,0.2733921177,0.74,0.12,0.7496665926
2020-05-22 11:30:00,0.9665,0.0415,0.9673905623000001,0.2565,-0.08850000000000001,0.27133834970000004,0.71,0.13,0.7218032973,0.9765,0.0315,0.9770079324000001,0.2565,-0.08850000000000001,0.27133834970000004,0.72,0.12,0.7299315036
2020-05-22 12:00:00,1.0035,0.042,1.0043785392,0.2535,-0.088,0.2683398032,0.75,0.13,0.7611832894,1.0035,0.032,1.0040100846,0.2535,-0.088,0.2683398032,0.75,0.12,0.7595393341000001
2020-05-22 12:30:00,0.989,0.022,0.9892446613,0.259,-0.088,0.2735415873,0.73,0.11,0.738241153,0.989,0.032,0.9895175592000001,0.259,-0.088,0.2735415873,0.73,0.12,0.7397972695
2020-05-22 13:00:00,1.01,0.021500000000000002,1.0102288107,0.26,-0.08850000000000001,0.2746493219,0.75,0.11,0.7580237463,1.02,0.0315,1.0204862811,0.26,-0.08850000000000001,0.2746493219,0.76,0.12,0.7694153625
2020-05-22 13:30:00,1.009,0.021,1.0092185095,0.259,-0.089,0.2738649302,0.75,0.11,0.7580237463,1.019,0.031,1.0194714317,0.259,-0.089,0.2738649302,0.76,0.12,0.7694153625
2020-05-22 14:00:00,0.9570000000000001,0.0205,0.9572195412000001,0.267,-0.08950000000000001,0.2816012251,0.6900000000000001,0.11,0.6987131028,0.967,0.030500000000000003,0.9674808784000001,0.267,-0.08950000000000001,0.2816012251,0.7000000000000001,0.12,0.7102112362
2020-05-22 14:30:00,0.9495,0.14150000000000001,0.959985677,0.2595,-0.08850000000000001,0.27417603830000004,0.6900000000000001,0.23,0.7273238618,0.9295,-0.1385,0.9397619379000001,0.2595,-0.08850000000000001,0.27417603830000004,0.67,-0.05,0.6718630813
2020-05-22 15:00:00,0.905,0.28300000000000003,0.9482162201000001,0.255,-0.08700000000000001,0.2694327374,0.65,0.37,0.7479304781,0.865,-0.317,0.9212567503,0.255,-0.08700000000000001,0.2694327374,0.61,-0.23,0.6519202405
2020-05-22 15:30:00,0.863,-0.009000000000000001,0.863046928,0.263,-0.089,0.2776508599,0.6000000000000001,0.08,0.605309838,0.873,-0.009000000000000001,0.8730463905,0.263,-0.089,0.2776508599,0.61,0.08,0.6152235366000001
2020-05-22 16:00:00,0.8555,-0.0095,0.8555527453,0.2655,-0.08950000000000001,0.28017940680000003,0.59,0.08,0.5953990259,0.8555,-0.0095,0.8555527453,0.2655,-0.08950000000000001,0.28017940680000003,0.59,0.08,0.5953990259
2020-05-22 16:30:00,0.894,-0.009000000000000001,0.8940453009,0.264,-0.089,0.2785982771,0.63,0.08,0.6350590524,0.904,-0.009000000000000001,0.9040447998000001,0.264,-0.089,0.2785982771,0.64,0.08,0.6449806199
2020-05-22 17:00:00,1.0295,0.01,1.0295485661,0.2595,-0.09,0.2746638855,0.77,0.1,0.7764663547,1.0395,0.03,1.0399328103,0.2595,-0.09,0.2746638855,0.78,0.12,0.7891767863
2020-05-22 17:30:00,1.179,0.1705,1.1912645592,0.259,-0.08950000000000001,0.2740278271,0.92,0.26,0.9560334722,1.159,-0.059500000000000004,1.1605262815,0.259,-0.08950000000000001,0.2740278271,0.9,0.03,0.9004998612
2020-05-22 18:00:00,1.2645,0.07050000000000001,1.2664637776,0.2545,-0.08950000000000001,0.2697786129,1.01,0.16,1.0225947389,1.2645,0.07050000000000001,1.2664637776,0.2545,-0.08950000000000001,0.2697786129,1.01,0.16,1.0225947389
2020-05-22 18:30:00,1.3025,0.07050000000000001,1.3044065701,0.2525,-0.08950000000000001,0.2678927024,1.05,0.16,1.0621205205,1.3125,0.07050000000000001,1.3143920648,0.2525,-0.08950000000000001,0.2678927024,1.06,0.16,1.0720074627
2020-05-22 19:00:00,1.3005,0.051000000000000004,1.3014996158,0.2505,-0.089,0.2658406478,1.05,0.14,1.0592922165,1.3105,0.061,1.311918919,0.2505,-0.089,0.2658406478,1.06,0.15,1.0705606008
2020-05-22 19:30:00,1.2575,0.0315,1.2578944709,0.24750000000000003,-0.08850000000000001,0.2628469136,1.01,0.12,1.0171037312,1.2575,0.0315,1.2578944709,0.24750000000000003,-0.08850000000000001,0.2628469136,1.01,0.12,1.0171037312
2020-05-22 20:00:00,1.16,0.0035,1.1600052802,0.24,-0.08650000000000001,0.2551122302,0.92,0.09,0.9243916919,1.17,0.0135,1.170077882,0.24,-0.08650000000000001,0.2551122302,0.93,0.1,0.9353608929
2020-05-22 20:30:00,1.1325,-0.01,1.1325441492000001,0.2225,-0.08,0.2364450253,0.91,0.07,0.9126883367,1.1325,-0.01,1.1325441492000001,0.2225,-0.08,0.2364450253,0.91,0.07,0.9126883367
2020-05-22 21:00:00,1.1185,-0.0125,1.1185698458,0.2285,-0.0825,0.2429372347,0.89,0.07,0.8927485648,1.1285,-0.0125,1.1285692269,0.2285,-0.0825,0.2429372347,0.9,0.07,0.9027181177
2020-05-22 21:30:00,1.0665,-0.0155,1.0666126288,0.23650000000000002,-0.0855,0.2514806156,0.8300000000000001,0.07,0.8329465769000001,1.0765,-0.0155,1.0766115827,0.23650000000000002,-0.0855,0.2514806156,0.84,0.07,0.8429116205
2020-05-22 22:00:00,1.0405,-0.006,1.0405172992,0.21050000000000002,-0.076,0.22379957550000001,0.8300000000000001,0.07,0.8329465769000001,1.0505,-0.006,1.0505171346,0.21050000000000002,-0.076,0.22379957550000001,0.84,0.07,0.8429116205
2020-05-22 22:30:00,1.004,-0.007,1.0040244021,0.214,-0.077,0.2274313083,0.79,0.07,0.7930952024,1.004,-0.017,1.004143914,0.214,-0.077,0.2274313083,0.79,0.06,0.7922752047
2020-05-22 23:00:00,0.9165000000000001,-0.042,0.9174618521000001,0.2265,-0.082,0.240886384,0.6900000000000001,0.04,0.6911584478,0.9165000000000001,-0.022,0.9167640100000001,0.2265,-0.082,0.240886384,0.6900000000000001,0.06,0.6926037828
2020-05-22 23:30:00,0.8210000000000001,-0.0635,0.8234520326,0.231,-0.0835,0.24562827610000001,0.59,0.02,0.5903388857,0.8310000000000001,-0.053500000000000006,0.8327203912000001,0.231,-0.0835,0.24562827610000001,0.6000000000000001,0.03,0.6007495318
2020-05-23 00:00:00,0.781,-0.056,0.7830051085,0.211,-0.076,0.2242699267,0.5700000000000001,0.02,0.5703507693000001,0.781,-0.046,0.7823535007,0.211,-0.076,0.2242699267,0.5700000000000001,0.03,0.5707889277
2020-05-23 00:30:00,0.7465,-0.062,0.7490702571000001,0.2265,-0.082,0.240886384,0.52,0.02,0.5203844733,0.7565000000000001,-0.052000000000000005,0.7582850717,0.2265,-0.082,0.240886384,0.53,0.03,0.5308483776
2020-05-23 01:00:00,0.7325,-0.0565,0.7346757788,0.21250000000000002,-0.0765,0.2258506143,0.52,0.02,0.5203844733,0.7425,-0.0465,0.7439546357,0.21250000000000002,-0.0765,0.2258506143,0.53,0.03,0.5308483776
2020-05-23 01:30:00,0.7735000000000001,-0.061,0.7759015724,0.2235,-0.081,0.2377251564,0.55,0.02,0.5503635162,0.7735000000000001,-0.051000000000000004,0.7751794953000001,0.2235,-0.081,0.2377251564,0.55,0.03,0.5508175742
2020-05-23 02:00:00,0.7885000000000001,-0.055,0.7904158716,0.20850000000000002,-0.075,0.2215789927,0.58,0.02,0.5803447251,0.7985,-0.045,0.7997669973,0.20850000000000002,-0.075,0.2215789927,0.59,0.03,0.5907622195000001
2020-05-23 02:30:00,0.785,-0.0575,0.7871030746000001,0.215,-0.0775,0.2285415717,0.5700000000000001,0.02,0.5703507693000001,0.785,-0.0475,0.7864357889,0.215,-0.0775,0.2285415717,0.5700000000000001,0.03,0.5707889277
2020-05-23 03:00:00,0.764,-0.027,0.7644769454,0.214,-0.077,0.2274313083,0.55,0.05,0.5522680509,0.764,-0.017,0.7641891127,0.214,-0.077,0.2274313083,0.55,0.06,0.5532630477
2020-05-23 03:30:00,0.7445,-0.0275,0.7450077181,0.21450000000000002,-0.0775,0.2280712608,0.53,0.05,0.5323532662,0.7545000000000001,-0.0175,0.7547029217,0.21450000000000002,-0.0775,0.2280712608,0.54,0.06,0.5433231083
2020-05-23 04:00:00,0.739,-0.025500000000000002,0.7394398218,0.209,-0.0755,0.2222189236,0.53,0.05,0.5323532662,0.749,-0.0155,0.7491603633,0.209,-0.0755,0.2222189236,0.54,0.06,0.5433231083
2020-05-23 04:30:00,0.7345,-0.02,0.7347722436,0.1945,-0.07,0.20671296520000002,0.54,0.05,0.5423098745,0.7445,-0.01,0.7445671561,0.1945,-0.07,0.20671296520000002,0.55,0.06,0.5532630477
2020-05-23 05:00:00,0.744,-0.0235,0.7443710432,0.20400000000000001,-0.07350000000000001,0.2168369203,0.54,0.05,0.5423098745,0.754,-0.0135,0.7541208458,0.20400000000000001,-0.07350000000000001,0.2168369203,0.55,0.06,0.5532630477
2020-05-23 05:30:00,0.748,-0.013000000000000001,0.7481129594,0.148,-0.053,0.1572036895,0.6000000000000001,0.04,0.6013318551,0.748,-0.013000000000000001,0.7481129594,0.148,-0.053,0.1572036895,0.6000000000000001,0.04,0.6013318551
2020-05-23 06:00:00,0.782,-0.014,0.7821253097,0.152,-0.054,0.1613071604,0.63,0.04,0.6312685641,0.782,-0.014,0.7821253097,0.152,-0.054,0.1613071604,0.63,0.04,0.6312685641
2020-05-23 06:30:00,0.806,-0.028,0.8064862057000001,0.216,-0.078,0.2296519105,0.59,0.05,0.5921148537,0.8160000000000001,-0.018000000000000002,0.8161985053,0.216,-0.078,0.2296519105,0.6000000000000001,0.06,0.6029925373
2020-05-23 07:00:00,0.8635,-0.006,0.8635208451,0.21350000000000002,-0.076,0.2266235866,0.65,0.07,0.6537583651000001,0.8735,-0.006,0.8735206065000001,0.21350000000000002,-0.076,0.2266235866,0.66,0.07,0.6637017402000001
2020-05-23 07:30:00,0.9785,0.8170000000000001,1.2747357569,0.20850000000000002,-0.073,0.22091004960000002,0.77,0.89,1.1768602296,0.8685,-0.783,1.1693507814,0.20850000000000002,-0.073,0.22091004960000002,0.66,-0.71,0.9693812460000001
2020-05-23 08:00:00,0.9625,0.3215,1.0147750982,0.2225,-0.0785,0.2359417301,0.74,0.4,0.8411896338,0.9225000000000001,-0.28850000000000003,0.9665601378,0.2225,-0.0785,0.2359417301,0.7000000000000001,-0.21,0.7308214556
2020-05-23 08:30:00,0.984,0.0165,0.9841383287000001,0.234,-0.0835,0.24845170560000002,0.75,0.1,0.7566372975,0.994,0.026500000000000003,0.9943531817000001,0.234,-0.0835,0.24845170560000002,0.76,0.11,0.7679192666
2020-05-23 09:00:00,0.903,0.015,0.9031245761000001,0.253,-0.085,0.2668969839,0.65,0.1,0.6576473219,0.913,0.025,0.9133422141,0.253,-0.085,0.2668969839,0.66,0.11,0.6691038783000001
2020-05-23 09:30:00,0.9085000000000001,-0.007,0.9085269671,0.2585,-0.08700000000000001,0.27274759390000003,0.65,0.08,0.6549045732000001,0.9185000000000001,0.023,0.9187879244,0.2585,-0.08700000000000001,0.27274759390000003,0.66,0.11,0.6691038783000001
2020-05-23 10:00:00,0.8825000000000001,-0.006500000000000001,0.8825239374,0.2625,-0.08650000000000001,0.2763846957,0.62,0.08,0.6251399843000001,0.8825000000000001,0.0035,0.8825069405,0.2625,-0.08650000000000001,0.2763846957,0.62,0.09,0.6264982043
2020-05-23 10:30:00,1.018,0.0205,1.0182063887,0.258,-0.08950000000000001,0.2730828629,0.76,0.11,0.7679192666,1.018,0.030500000000000003,1.0184567983,0.258,-0.08950000000000001,0.2730828629,0.76,0.12,0.7694153625
2020-05-23 11:00:00,0.9470000000000001,0.021500000000000002,0.9472440287,0.257,-0.08850000000000001,0.2718110557,0.6900000000000001,0.11,0.6987131028,0.9570000000000001,0.0315,0.9575182766,0.257,-0.08850000000000001,0.2718110557,0.7000000000000001,0.12,0.7102112362
2020-05-23 11:30:00,0.9390000000000001,0.026000000000000002,0.9393598884000001,0.249,-0.084,0.262786986,0.6900000000000001,0.11,0.6987131028,0.9490000000000001,0.036000000000000004,0.9496825785,0.249,-0.084,0.262786986,0.7000000000000001,0.12,0.7102112362
2020-05-23 12:00:00,1.001,0.022,1.0012417291,0.261,-0.088,0.275436018,0.74,0.11,0.7481310046,1.011,0.032,1.0115063025,0.261,-0.088,0.275436018,0.75,0.12,0.7595393341000001
2020-05-23 12:30:00,0.924,0.0205,0.92422738,0.274,-0.08950000000000001,0.288246856,0.65,0.11,0.6592419890000001,0.924,0.030500000000000003,0.924503245,0.274,-0.08950000000000001,0.288246856,0.65,0.12,0.6609841148000001
2020-05-23 13:00:00,0.9480000000000001,0.0245,0.9483165347,0.258,-0.0855,0.2717981788,0.6900000000000001,0.11,0.6987131028,0.9580000000000001,0.0345,0.9586210148000001,0.258,-0.0855,0.2717981788,0.7000000000000001,0.12,0.7102112362
2020-05-23 13:30:00,0.9955,0.022,0.9957430642,0.2555,-0.088,0.2702299946,0.74,0.11,0.7481310046,0.9955,0.032,0.9960141816,0.2555,-0.088,0.2702299946,0.74,0.12,0.7496665926
2020-05-23 14:00:00,0.985,0.029,0.9854268111000001,0.23500000000000001,-0.081,0.2485678982,0.75,0.11,0.7580237463,0.975,0.019,0.9751851106,0.23500000000000001,-0.081,0.2485678982,0.74,0.1,0.7467261881
2020-05-23 14:30:00,0.993,0.0045000000000000005,0.9930101963,0.243,-0.0855,0.25760289210000004,0.75,0.09,0.7553806987,1.003,0.0145,1.0031048051,0.243,-0.0855,0.25760289210000004,0.76,0.1,0.7665507159
2020-05-23 15:00:00,0.934,-0.025500000000000002,0.9343480347,0.244,-0.0855,0.2585464175,0.6900000000000001,0.06,0.6926037828,0.934,-0.0155,0.9341286046,0.244,-0.0855,0.2585464175,0.6900000000000001,0.07,0.6935416354
2020-05-23 15:30:00,0.9440000000000001,-0.0275,0.9444004712,0.254,-0.08750000000000001,0.2686489345,0.6900000000000001,0.06,0.6926037828,0.9440000000000001,-0.0175,0.9441621948000001,0.254,-0.08750000000000001,0.2686489345,0.6900000000000001,0.07,0.6935416354
2020-05-23 16:00:00,0.8845000000000001,-0.026000000000000002,0.8848820543,0.2545,-0.08600000000000001,0.2686377673,0.63,0.06,0.6328506933,0.8945000000000001,-0.016,0.8946430853,0.2545,-0.08600000000000001,0.2686377673,0.64,0.07,0.6438167441
2020-05-23 16:30:00,0.9605,0.0035,0.9605063769000001,0.2505,-0.08650000000000001,0.2650141506,0.71,0.09,0.7156814934,0.9605,0.0135,0.9605948678,0.2505,-0.08650000000000001,0.2650141506,0.71,0.1,0.7170076708
2020-05-23 17:00:00,1.1,0.0005,1.1000001136,0.26,-0.08950000000000001,0.2749731805,0.84,0.09,0.8448076704,1.1,0.0105,1.1000501125,0.26,-0.08950000000000001,0.2749731805,0.84,0.1,0.8459314393
2020-05-23 17:30:00,1.1255,0.0205,1.1256866793,0.2555,-0.08950000000000001,0.2707221823,0.87,0.11,0.8769264507000001,1.1255,0.030500000000000003,1.1259131849,0.2555,-0.08950000000000001,0.2707221823,0.87,0.12,0.8782368701000001
2020-05-23 18:00:00,1.181,0.0425,1.1817644647,0.251,-0.08750000000000001,0.2658143149,0.93,0.13,0.9390420651,1.181,0.052500000000000005,1.1821663377,0.251,-0.08750000000000001,0.2658143149,0.93,0.14,0.9404786016000001
2020-05-23 18:30:00,1.2585,0.043000000000000003,1.2592343904,0.2485,-0.08700000000000001,0.26328928960000003,1.01,0.13,1.0183319694,1.2585,0.053,1.2596155167,0.2485,-0.08700000000000001,0.26328928960000003,1.01,0.14,1.019656805
2020-05-23 19:00:00,1.287,0.0425,1.2877015376,0.247,-0.08750000000000001,0.2620405503,1.04,0.13,1.0480935073,1.287,0.052500000000000005,1.2880703591,0.247,-0.08750000000000001,0.2620405503,1.04,0.14,1.0493807698
2020-05-23 19:30:00,1.2455,0.033,1.2459370971000001,0.24550000000000002,-0.08700000000000001,0.2604596898,1.0,0.12,1.007174265,1.2555,0.033,1.2559336169,0.24550000000000002,-0.08700000000000001,0.2604596898,1.01,0.12,1.0171037312
2020-05-23 20:00:00,1.173,0.0165,1.1731160429,0.233,-0.0835,0.24751010080000002,0.9400000000000001,0.1,0.9453041838,1.173,0.036500000000000005,1.1735677441,0.233,-0.0835,0.24751010080000002,0.9400000000000001,0.12,0.9476286192000001
2020-05-23 20:30:00,1.1265,-0.004,1.1265071016000001,0.20650000000000002,-0.074,0.21935872450000002,0.92,0.07,0.9226592004,1.1265,0.016,1.1266136205,0.20650000000000002,-0.074,0.21935872450000002,0.92,0.09,0.9243916919
2020-05-23 21:00:00,1.068,-0.01,1.0680468155,0.168,-0.06,0.178392825,0.9,0.05,0.9013878189000001,1.078,-0.01,1.0780463812,0.168,-0.06,0.178392825,0.91,0.05,0.9113725912
2020-05-23 21:30:00,1.0505,-0.0035,1.0505058305,0.1505,-0.053500000000000006,0.1597263284,0.9,0.05,0.9013878189000001,1.0605,-0.0035,1.0605057756,0.1505,-0.053500000000000006,0.1597263284,0.91,0.05,0.9113725912
2020-05-23 22:00:00,1.078,0.40800000000000003,1.1526265656999999,0.11800000000000001,-0.042,0.1252517465,0.96,0.45,1.0602358228,1.028,-0.422,1.1112461473,0.11800000000000001,-0.042,0.1252517465,0.91,-0.38,0.9861541462000001
2020-05-23 22:30:00,1.007,0.3355,1.0614185084,0.097,-0.0345,0.102952659,0.91,0.37,0.9823441352000001,0.9570000000000001,-0.3845,1.0313531161,0.097,-0.0345,0.102952659,0.86,-0.35000000000000003,0.9284934033000001
2020-05-23 23:00:00,0.9245000000000001,-0.0405,0.9253866759,0.1145,-0.0405,0.1214516365,0.81,0.0,0.81,0.9245000000000001,-0.0405,0.9253866759,0.1145,-0.0405,0.1214516365,0.81,0.0,0.81
2020-05-23 23:30:00,0.8250000000000001,-0.0645,0.8275175225,0.125,-0.044500000000000005,0.13268477680000001,0.7000000000000001,-0.02,0.700285656,0.8250000000000001,-0.0545,0.8267981918,0.125,-0.044500000000000005,0.13268477680000001,0.7000000000000001,-0.01,0.7000714249000001
2020-05-24 00:00:00,0.773,-0.07050000000000001,0.7762082517000001,0.14300000000000002,-0.0505,0.1516550362,0.63,-0.02,0.6303173804000001,0.783,-0.060500000000000005,0.7853338462,0.14300000000000002,-0.0505,0.1516550362,0.64,-0.01,0.6400781202
2020-05-24 00:30:00,0.767,-0.059500000000000004,0.7693043936,0.167,-0.059500000000000004,0.1772829659,0.6000000000000001,0.0,0.6000000000000001,0.767,-0.0495,0.7685956349,0.167,-0.059500000000000004,0.1772829659,0.6000000000000001,0.01,0.6000833275
2020-05-24 01:00:00,0.7195,-0.0625,0.7222094572000001,0.11950000000000001,-0.0425,0.12683256680000002,0.6000000000000001,-0.02,0.6003332408000001,0.7195,-0.052500000000000005,0.7214128499,0.11950000000000001,-0.0425,0.12683256680000002,0.6000000000000001,-0.01,0.6000833275
2020-05-24 01:30:00,0.75,-0.059000000000000004,0.7523170874,0.11,-0.039,0.1167090399,0.64,-0.02,0.6403124237000001,0.75,-0.049,0.7515989622,0.11,-0.039,0.1167090399,0.64,-0.01,0.6400781202
2020-05-24 02:00:00,0.761,-0.0555,0.7630211334,0.07100000000000001,-0.025500000000000002,0.0754403738,0.6900000000000001,-0.03,0.6906518660000001,0.761,-0.035500000000000004,0.7618275724,0.07100000000000001,-0.025500000000000002,0.0754403738,0.6900000000000001,-0.01,0.69007246
2020-05-24 02:30:00,0.7555000000000001,-0.053500000000000006,0.7573919065,0.0655,-0.0235,0.0695880737,0.6900000000000001,-0.03,0.6906518660000001,0.7555000000000001,-0.053500000000000006,0.7573919065,0.0655,-0.0235,0.0695880737,0.6900000000000001,-0.03,0.6906518660000001
2020-05-24 03:00:00,0.7425,-0.039,0.7435235370000001,0.0825,-0.029,0.08744855630000001,0.66,-0.01,0.6600757532,0.7425,-0.029,0.7430661142,0.0825,-0.029,0.08744855630000001,0.66,0.0,0.66
2020-05-24 03:30:00,0.761,-0.026000000000000002,0.7614440229,0.101,-0.036000000000000004,0.10722406450000001,0.66,0.01,0.6600757532,0.761,-0.016,0.7611681812000001,0.101,-0.036000000000000004,0.10722406450000001,0.66,0.02,0.6603029608000001
2020-05-24 04:00:00,0.7305,-0.022,0.7308312049,0.09050000000000001,-0.032,0.09599088500000001,0.64,0.01,0.6400781202,0.7405,-0.012,0.7405972252,0.09050000000000001,-0.032,0.09599088500000001,0.65,0.02,0.6503076195
2020-05-24 04:30:00,0.7335,-0.016,0.7336744850000001,0.07350000000000001,-0.026000000000000002,0.0779631323,0.66,0.01,0.6600757532,0.7435,-0.006,0.7435242094000001,0.07350000000000001,-0.026000000000000002,0.0779631323,0.67,0.02,0.670298441
2020-05-24 05:00:00,0.7245,-0.022500000000000003,0.7248492947,0.0345,-0.0125,0.0366946863,0.6900000000000001,-0.01,0.69007246,0.7245,-0.022500000000000003,0.7248492947,0.0345,-0.0125,0.0366946863,0.6900000000000001,-0.01,0.69007246
2020-05-24 05:30:00,0.722,-0.021500000000000002,0.7223200468000001,0.032,-0.0115,0.0340036763,0.6900000000000001,-0.01,0.69007246,0.722,-0.021500000000000002,0.7223200468000001,0.032,-0.0115,0.0340036763,0.6900000000000001,-0.01,0.69007246
2020-05-24 06:00:00,0.739,-0.017,0.7391955086,0.019,-0.007,0.0202484567,0.72,-0.01,0.7200694411,0.749,0.003,0.7490060080000001,0.019,-0.007,0.0202484567,0.73,0.01,0.7300684899000001
2020-05-24 06:30:00,0.77,-0.0135,0.7701183351,0.01,-0.0035,0.010594810100000001,0.76,-0.01,0.7600657866,0.78,0.006500000000000001,0.7800270829,0.01,-0.0035,0.010594810100000001,0.77,0.01,0.7700649323000001
2020-05-24 07:00:00,0.8220000000000001,-0.0135,0.8221108502000001,0.012,-0.0035,0.0125,0.81,-0.01,0.810061726,0.8220000000000001,0.006500000000000001,0.8220256991,0.012,-0.0035,0.0125,0.81,0.01,0.810061726
2020-05-24 07:30:00,0.878,0.0245,0.8783417615,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.86,0.03,0.8605230967,0.878,0.0245,0.8783417615,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,0.86,0.03,0.8605230967
2020-05-24 08:00:00,0.9155000000000001,0.026000000000000002,0.9158691227,0.0155,-0.004,0.016007810600000002,0.9,0.03,0.9004998612,0.9255,0.026000000000000002,0.9258651360000001,0.0155,-0.004,0.016007810600000002,0.91,0.03,0.9104943712
2020-05-24 08:30:00,0.9235000000000001,0.0235,0.92379895,0.0235,-0.006500000000000001,0.0243823707,0.9,0.03,0.9004998612,0.9335,0.0235,0.9337957485,0.0235,-0.006500000000000001,0.0243823707,0.91,0.03,0.9104943712
2020-05-24 09:00:00,0.9195000000000001,0.0205,0.9197284925,0.0395,-0.0095,0.0406263461,0.88,0.03,0.8805112151000001,0.9195000000000001,0.0205,0.9197284925,0.0395,-0.0095,0.0406263461,0.88,0.03,0.8805112151000001
2020-05-24 09:30:00,0.8745,0.013000000000000001,0.8745966213,0.0645,-0.017,0.0667026986,0.81,0.03,0.8105553652,0.8745,0.013000000000000001,0.8745966213,0.0645,-0.017,0.0667026986,0.81,0.03,0.8105553652
2020-05-24 10:00:00,0.9325,0.031,0.9330151392,0.07250000000000001,-0.019,0.0749483155,0.86,0.05,0.8614522622,0.9325,0.041,0.9334009053000001,0.07250000000000001,-0.019,0.0749483155,0.86,0.06,0.8620904825
2020-05-24 10:30:00,0.9675,0.0345,0.9681149209000001,0.0675,-0.0155,0.0692567686,0.9,0.05,0.9013878189000001,0.9775,0.044500000000000005,0.9785123913,0.0675,-0.0155,0.0692567686,0.91,0.06,0.9119758769
2020-05-24 11:00:00,0.9595,0.022500000000000003,0.959763773,0.0995,-0.0275,0.10323032500000001,0.86,0.05,0.8614522622,0.9695,0.0325,0.9700445866,0.0995,-0.0275,0.10323032500000001,0.87,0.06,0.8720665112
2020-05-24 11:30:00,0.9275,0.0405,0.9283838107,0.1075,-0.029500000000000002,0.1114742123,0.8200000000000001,0.07,0.8229823813,0.9275,0.030500000000000003,0.928001347,0.1075,-0.029500000000000002,0.1114742123,0.8200000000000001,0.06,0.8221921916
2020-05-24 12:00:00,0.9285,0.0395,0.9293398194,0.1085,-0.030500000000000003,0.11270536810000001,0.8200000000000001,0.07,0.8229823813,0.9285,0.029500000000000002,0.928968514,0.1085,-0.030500000000000003,0.11270536810000001,0.8200000000000001,0.06,0.8221921916
2020-05-24 12:30:00,0.9605,0.039,0.9612914490000001,0.1105,-0.031,0.1147660664,0.85,0.07,0.8528774824,0.9605,0.049,0.9617490577000001,0.1105,-0.031,0.1147660664,0.85,0.08,0.8537564055
2020-05-24 13:00:00,0.879,0.051500000000000004,0.8805073821,0.079,-0.018500000000000003,0.0811372294,0.8,0.07,0.8030566605,0.879,0.061500000000000006,0.881148824,0.079,-0.018500000000000003,0.0811372294,0.8,0.08,0.8039900497
2020-05-24 13:30:00,0.8285,0.0385,0.8293940559,0.11850000000000001,-0.0315,0.1226152519,0.71,0.07,0.7134423593,0.8285,0.0485,0.8299183695,0.11850000000000001,-0.0315,0.1226152519,0.71,0.08,0.7144928271000001
2020-05-24 14:00:00,0.8095,0.038,0.8103914178,0.11950000000000001,-0.032,0.1237103472,0.6900000000000001,0.07,0.6935416354,0.8095,0.048,0.810921852,0.11950000000000001,-0.032,0.1237103472,0.6900000000000001,0.08,0.6946221995
2020-05-24 14:30:00,0.7625000000000001,0.244,0.8005886897000001,0.10250000000000001,-0.026000000000000002,0.1057461583,0.66,0.27,0.7130918594,0.7325,-0.20600000000000002,0.7609154027,0.10250000000000001,-0.026000000000000002,0.1057461583,0.63,-0.18,0.65520989
2020-05-24 15:00:00,0.736,0.0085,0.7360490812,0.116,-0.0315,0.1202008735,0.62,0.04,0.6212889827,0.746,0.018500000000000003,0.7462293548000001,0.116,-0.0315,0.1202008735,0.63,0.05,0.6319810124
2020-05-24 15:30:00,0.7575000000000001,0.021,0.7577910332000001,0.1375,-0.039,0.14292393080000002,0.62,0.06,0.6228964601,0.7675000000000001,0.031,0.7681258035,0.1375,-0.039,0.14292393080000002,0.63,0.07,0.6338769597
2020-05-24 16:00:00,0.784,0.032,0.7846527895000001,0.10400000000000001,-0.028,0.1077032961,0.68,0.06,0.6826419266,0.784,0.042,0.785124194,0.10400000000000001,-0.028,0.1077032961,0.68,0.07,0.6835934464
2020-05-24 16:30:00,0.8150000000000001,0.034,0.8157088942,0.095,-0.026000000000000002,0.09849365460000001,0.72,0.06,0.7224956747,0.8250000000000001,0.044,0.8261725001,0.095,-0.026000000000000002,0.09849365460000001,0.73,0.07,0.7333484847
2020-05-24 17:00:00,0.888,0.022500000000000003,0.8882850049000001,0.068,-0.0175,0.070215739,0.8200000000000001,0.04,0.8209750301000001,0.888,0.022500000000000003,0.8882850049000001,0.068,-0.0175,0.070215739,0.8200000000000001,0.04,0.8209750301000001
2020-05-24 17:30:00,0.9635,0.022500000000000003,0.9637626783000001,0.0635,-0.0175,0.0658672908,0.9,0.04,0.9008884504,0.9735,0.022500000000000003,0.9737599807,0.0635,-0.0175,0.0658672908,0.91,0.04,0.9108786966
2020-05-24 18:00:00,1.073,0.458,1.1666589047,0.073,-0.022,0.0762430325,1.0,0.48,1.1092339699,1.013,-0.392,1.0862011784,0.073,-0.022,0.0762430325,0.9400000000000001,-0.37,1.0101980004
2020-05-24 18:30:00,1.083,0.044,1.0838934449,0.053,-0.016,0.0553624421,1.03,0.06,1.0317460928,1.083,0.014,1.0830904856,0.053,-0.016,0.0553624421,1.03,0.03,1.0304368006
2020-05-24 19:00:00,1.112,0.0165,1.1121224078,0.042,-0.0135,0.0441163235,1.07,0.03,1.0704204781,1.112,0.0165,1.1121224078,0.042,-0.0135,0.0441163235,1.07,0.03,1.0704204781
2020-05-24 19:30:00,1.131,0.029,1.1313717338,0.061,-0.021,0.06451356450000001,1.07,0.05,1.0711675873,1.131,0.039,1.131672214,0.061,-0.021,0.06451356450000001,1.07,0.06,1.0716809227
2020-05-24 20:00:00,1.105,0.0175,1.105138566,0.035,-0.0125,0.0371651719,1.07,0.03,1.0704204781,1.105,0.0175,1.105138566,0.035,-0.0125,0.0371651719,1.07,0.03,1.0704204781
2020-05-24 20:30:00,1.054,0.021500000000000002,1.0542192609,0.024,-0.0085,0.0254607541,1.03,0.03,1.0304368006,1.054,0.021500000000000002,1.0542192609,0.024,-0.0085,0.0254607541,1.03,0.03,1.0304368006
2020-05-24 21:00:00,1.0615,-0.0115,1.0615622921,0.0315,-0.0115,0.0335335653,1.03,0.0,1.03,1.0615,0.018500000000000003,1.0616611983,0.0315,-0.0115,0.0335335653,1.03,0.03,1.0304368006
2020-05-24 21:30:00,1.0315,-0.0115,1.0315641037,0.0315,-0.0115,0.0335335653,1.0,0.0,1.0,1.0315,-0.0115,1.0315641037,0.0315,-0.0115,0.0335335653,1.0,0.0,1.0
2020-05-24 22:00:00,1.01,-0.0045000000000000005,1.0100100247,0.01,-0.0045000000000000005,0.0109658561,1.0,0.0,1.0,1.01,-0.0145,1.0101040788,0.01,-0.0045000000000000005,0.0109658561,1.0,-0.01,1.0000499988
2020-05-24 22:30:00,0.9855,-0.0055000000000000005,0.9855153474,0.0155,-0.0055000000000000005,0.0164468842,0.97,0.0,0.97,0.9855,-0.0155,0.9856218849,0.0155,-0.0055000000000000005,0.0164468842,0.97,-0.01,0.970051545
2020-05-24 23:00:00,0.919,-0.0105,0.9190599817,0.029,-0.0105,0.030842341000000002,0.89,0.0,0.89,0.919,-0.0205,0.9192286168,0.029,-0.0105,0.030842341000000002,0.89,-0.01,0.890056178
2020-05-24 23:30:00,0.902,0.3085,0.9532975663000001,0.032,-0.0115,0.0340036763,0.87,0.32,0.926984358,0.852,-0.36150000000000004,0.9255194487,0.032,-0.0115,0.0340036763,0.8200000000000001,-0.35000000000000003,0.891571646
2020-05-25 00:00:00,0.771,-0.0275,0.7714902786000001,0.021,-0.007500000000000001,0.022299103100000002,0.75,-0.02,0.7502666193,0.771,-0.0175,0.7711985801,0.021,-0.007500000000000001,0.022299103100000002,0.75,-0.01,0.7500666637000001
2020-05-25 00:30:00,0.7545000000000001,-0.022,0.7548206741,0.0045000000000000005,-0.002,0.0049244289000000005,0.75,-0.02,0.7502666193,0.7545000000000001,-0.012,0.7545954214,0.0045000000000000005,-0.002,0.0049244289000000005,0.75,-0.01,0.7500666637000001
2020-05-25 01:00:00,0.7215,-0.021,0.7218055486,0.0015,-0.001,0.0018027756000000002,0.72,-0.02,0.7202777242,0.7315,-0.031,0.7321565748000001,0.0015,-0.001,0.0018027756000000002,0.73,-0.03,0.7306161783
2020-05-25 01:30:00,0.72,-0.06,0.7224956747,0.0,0.0,0.0,0.72,-0.06,0.7224956747,0.73,-0.06,0.7324616031000001,0.0,0.0,0.0,0.73,-0.06,0.7324616031000001
2020-05-25 02:00:00,0.7205,-0.060500000000000005,0.7230356146,0.0005,-0.0005,0.0007071068,0.72,-0.06,0.7224956747,0.7305,-0.060500000000000005,0.7330010232,0.0005,-0.0005,0.0007071068,0.73,-0.06,0.7324616031000001
2020-05-25 02:30:00,0.7205,-0.06,0.7229939488,0.0005,0.0,0.0005,0.72,-0.06,0.7224956747,0.7305,-0.06,0.7329599239,0.0005,0.0,0.0005,0.73,-0.06,0.7324616031000001
2020-05-25 03:00:00,0.7000000000000001,-0.060500000000000005,0.7026096,0.0,-0.0005,0.0005,0.7000000000000001,-0.06,0.7025667228,0.72,-0.060500000000000005,0.7225373693,0.0,-0.0005,0.0005,0.72,-0.06,0.7224956747
2020-05-25 03:30:00,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228
2020-05-25 04:00:00,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228
2020-05-25 04:30:00,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228,0.7000000000000001,-0.06,0.7025667228,0.0,0.0,0.0,0.7000000000000001,-0.06,0.7025667228
2020-05-25 05:00:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-05-25 05:30:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-05-25 06:00:00,0.7705000000000001,-0.01,0.7705648902000001,0.0005,0.0,0.0005,0.77,-0.01,0.7700649323000001,0.7705000000000001,0.0,0.7705000000000001,0.0005,0.0,0.0005,0.77,0.0,0.77
2020-05-25 06:30:00,0.8435,0.0095,0.8435534956,0.0035,-0.0005,0.0035355339000000003,0.84,0.01,0.8400595217,0.8435,0.0195,0.84372537,0.0035,-0.0005,0.0035355339000000003,0.84,0.02,0.8402380615
2020-05-25 07:00:00,0.909,0.028,0.9094311409,0.009000000000000001,-0.002,0.009219544500000001,0.9,0.03,0.9004998612,0.909,0.038,0.9097939327000001,0.009000000000000001,-0.002,0.009219544500000001,0.9,0.04,0.9008884504
2020-05-25 07:30:00,0.92,0.029,0.9204569517000001,0.01,-0.001,0.0100498756,0.91,0.03,0.9104943712,0.93,0.039,0.9308173827,0.01,-0.001,0.0100498756,0.92,0.04,0.9208691547000001
2020-05-25 08:00:00,0.922,0.03,0.9224879403,0.012,0.0,0.012,0.91,0.03,0.9104943712,0.932,0.04,0.9328579742,0.012,0.0,0.012,0.92,0.04,0.9208691547000001
2020-05-25 08:30:00,0.9255,0.41000000000000003,1.0122500926,0.0155,0.0,0.0155,0.91,0.41000000000000003,0.9980981916,0.8855000000000001,-0.32,0.9415467328,0.0155,0.0,0.0155,0.87,-0.32,0.926984358
2020-05-25 09:00:00,0.91,0.85,1.2452309022999999,0.02,0.0,0.02,0.89,0.85,1.2306908629,0.79,-0.8,1.1243220179,0.02,0.0,0.02,0.77,-0.8,1.1103603019
2020-05-25 09:30:00,0.8445,0.139,0.8558628687000001,0.0245,-0.001,0.0245203997,0.8200000000000001,0.14,0.8318653737,0.8345,-0.091,0.8394469906,0.0245,-0.001,0.0245203997,0.81,-0.09,0.8149846624
2020-05-25 10:00:00,0.8075,0.025,0.8078869042,0.0375,-0.005,0.037831864900000005,0.77,0.03,0.770584194,0.8175,0.025,0.8178821737,0.0375,-0.005,0.037831864900000005,0.78,0.03,0.7805767099
2020-05-25 10:30:00,0.768,0.019,0.7682349901000001,0.058,-0.011,0.0590338886,0.71,0.03,0.7106335202,0.778,0.019,0.7782319706,0.058,-0.011,0.0590338886,0.72,0.03,0.7206247290000001
2020-05-25 11:00:00,0.756,0.023,0.7563497868,0.046,-0.007,0.046529560500000004,0.71,0.03,0.7106335202,0.766,0.023,0.7663452225,0.046,-0.007,0.046529560500000004,0.72,0.03,0.7206247290000001
2020-05-25 11:30:00,0.7855000000000001,0.043000000000000003,0.7866760769000001,0.0755,-0.017,0.0773902449,0.71,0.06,0.7125307011,0.7955,0.043000000000000003,0.7966613145,0.0755,-0.017,0.0773902449,0.72,0.06,0.7224956747
2020-05-25 12:00:00,0.796,0.047,0.7973863555,0.066,-0.013000000000000001,0.0672681202,0.73,0.06,0.7324616031000001,0.796,0.047,0.7973863555,0.066,-0.013000000000000001,0.0672681202,0.73,0.06,0.7324616031000001
2020-05-25 12:30:00,0.8175,0.0465,0.8188214091,0.0675,-0.0135,0.0688367634,0.75,0.06,0.7523961722,0.8175,0.0465,0.8188214091,0.0675,-0.0135,0.0688367634,0.75,0.06,0.7523961722
2020-05-25 13:00:00,0.7735000000000001,0.061,0.7759015724,0.0835,-0.019,0.0856343973,0.6900000000000001,0.08,0.6946221995,0.7735000000000001,0.041,0.7745858571,0.0835,-0.019,0.0856343973,0.6900000000000001,0.06,0.6926037828
2020-05-25 13:30:00,0.728,0.0395,0.7290708127000001,0.088,-0.0205,0.09035623940000001,0.64,0.06,0.6428063472000001,0.738,0.0395,0.7390563240000001,0.088,-0.0205,0.09035623940000001,0.65,0.06,0.6527633568
2020-05-25 14:00:00,0.685,0.026500000000000003,0.6855123996,0.125,-0.0335,0.1294111664,0.56,0.06,0.5632051136,0.685,0.026500000000000003,0.6855123996,0.125,-0.0335,0.1294111664,0.56,0.06,0.5632051136
2020-05-25 14:30:00,0.6880000000000001,0.0315,0.6887207344,0.108,-0.0285,0.1116971351,0.58,0.06,0.5830951895,0.6980000000000001,0.0315,0.6987104193,0.108,-0.0285,0.1116971351,0.59,0.06,0.5930430001
2020-05-25 15:00:00,0.7185,0.0335,0.7192805433,0.0985,-0.026500000000000003,0.10200245100000001,0.62,0.06,0.6228964601,0.7285,0.0335,0.7292698403,0.0985,-0.026500000000000003,0.10200245100000001,0.63,0.06,0.6328506933
2020-05-25 15:30:00,0.7275,0.024,0.7278957686,0.0675,-0.016,0.0693703827,0.66,0.04,0.6612110102000001,0.7275,0.034,0.7282940684,0.0675,-0.016,0.0693703827,0.66,0.05,0.6618912297
2020-05-25 16:00:00,0.755,0.041,0.7561124255,0.075,-0.019,0.0773692445,0.68,0.06,0.6826419266,0.755,0.051000000000000004,0.7567205561,0.075,-0.019,0.0773692445,0.68,0.07,0.6835934464
2020-05-25 16:30:00,0.78,0.0325,0.7806767897,0.1,-0.0275,0.10371234260000001,0.68,0.06,0.6826419266,0.78,0.0425,0.7811569945,0.1,-0.0275,0.10371234260000001,0.68,0.07,0.6835934464
2020-05-25 17:00:00,0.885,0.197,0.9066609068,0.085,-0.023,0.08805679990000001,0.8,0.22,0.8296987405,0.875,-0.093,0.8799284062,0.085,-0.023,0.08805679990000001,0.79,-0.07,0.7930952024
2020-05-25 17:30:00,1.0305,0.58,1.1825101479,0.1005,-0.03,0.1048820766,0.93,0.61,1.1122050171,0.9605,-0.45,1.0606885735,0.1005,-0.03,0.1048820766,0.86,-0.42,0.9570788891
2020-05-25 18:00:00,1.0755,0.0635,1.0773729623,0.1155,-0.036500000000000005,0.1211300954,0.96,0.1,0.965194281,1.0755,0.07350000000000001,1.0780085807,0.1155,-0.036500000000000005,0.1211300954,0.96,0.11,0.9662815325
2020-05-25 18:30:00,1.1440000000000001,0.073,1.1463267423,0.084,-0.027,0.08823264700000001,1.06,0.1,1.0647065323,1.1440000000000001,0.083,1.1470069747,0.084,-0.027,0.08823264700000001,1.06,0.11,1.0656922632999999
2020-05-25 19:00:00,1.151,0.043000000000000003,1.1518029345,0.051000000000000004,-0.017,0.0537587202,1.1,0.06,1.1016351483,1.151,0.043000000000000003,1.1518029345,0.051000000000000004,-0.017,0.0537587202,1.1,0.06,1.1016351483
2020-05-25 19:30:00,1.0885,0.003,1.0885041341,0.0485,-0.017,0.0513930929,1.04,0.02,1.0401922899,1.0985,0.013000000000000001,1.0985769204,0.0485,-0.017,0.0513930929,1.05,0.03,1.050428484
2020-05-25 20:00:00,1.0185,-0.0205,1.0187062874,0.0285,-0.0105,0.0303726851,0.99,-0.01,0.9900505038,1.0185,-0.0105,1.0185541223,0.0285,-0.0105,0.0303726851,0.99,0.0,0.99
2020-05-25 20:30:00,1.01,-0.017,1.0101430592,0.02,-0.007,0.0211896201,0.99,-0.01,0.9900505038,1.01,-0.007,1.0100242571,0.02,-0.007,0.0211896201,0.99,0.0,0.99
2020-05-25 21:00:00,0.991,-0.018000000000000002,0.9911634578,0.021,-0.008,0.0224722051,0.97,-0.01,0.970051545,0.991,-0.028,0.9913954811000001,0.021,-0.008,0.0224722051,0.97,-0.02,0.9702061637
2020-05-25 21:30:00,0.969,-0.037,0.9697061411000001,0.019,-0.007,0.0202484567,0.9500000000000001,-0.03,0.9504735662,0.979,-0.027,0.9793722479,0.019,-0.007,0.0202484567,0.96,-0.02,0.9602083107
2020-05-25 22:00:00,0.967,-0.036500000000000005,0.9676886121,0.017,-0.006500000000000001,0.0182002747,0.9500000000000001,-0.03,0.9504735662,0.977,-0.026500000000000003,0.9773593249,0.017,-0.006500000000000001,0.0182002747,0.96,-0.02,0.9602083107
2020-05-25 22:30:00,0.9645,-0.0455,0.9655726280000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.9500000000000001,-0.04,0.9508417324,0.9745,-0.025500000000000002,0.9748335755,0.0145,-0.0055000000000000005,0.015508062400000001,0.96,-0.02,0.9602083107
2020-05-25 23:00:00,0.9580000000000001,0.5465,1.1029171546,0.008,-0.0035,0.0087321246,0.9500000000000001,0.55,1.09772492,0.868,-0.5835,1.0458949517,0.008,-0.0035,0.0087321246,0.86,-0.58,1.0373041984
2020-05-25 23:30:00,0.8485,0.177,0.8667648182000001,0.0085,-0.003,0.0090138782,0.84,0.18,0.8590692638,0.8185,-0.203,0.8432978418,0.0085,-0.003,0.0090138782,0.81,-0.2,0.8343260753
2020-05-26 00:00:00,0.763,-0.0145,0.7631377661000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,-0.01,0.7500666637000001,0.763,-0.0145,0.7631377661000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,-0.01,0.7500666637000001
2020-05-26 00:30:00,0.732,-0.011,0.7320826456,0.002,-0.001,0.0022360680000000003,0.73,-0.01,0.7300684899000001,0.742,-0.011,0.7420815319,0.002,-0.001,0.0022360680000000003,0.74,-0.01,0.7400675645
2020-05-26 01:00:00,0.7015,-0.011,0.7015862385,0.0015,-0.001,0.0018027756000000002,0.7000000000000001,-0.01,0.7000714249000001,0.7115,-0.011,0.7115850265,0.0015,-0.001,0.0018027756000000002,0.71,-0.01,0.710070419
2020-05-26 01:30:00,0.742,-0.011,0.7420815319,0.002,-0.001,0.0022360680000000003,0.74,-0.01,0.7400675645,0.742,-0.011,0.7420815319,0.002,-0.001,0.0022360680000000003,0.74,-0.01,0.7400675645
2020-05-26 02:00:00,0.741,-0.011,0.7410816419,0.001,-0.001,0.0014142136,0.74,-0.01,0.7400675645,0.741,-0.011,0.7410816419,0.001,-0.001,0.0014142136,0.74,-0.01,0.7400675645
2020-05-26 02:30:00,0.7405,-0.0105,0.7405744392,0.0005,-0.0005,0.0007071068,0.74,-0.01,0.7400675645,0.7405,-0.0105,0.7405744392,0.0005,-0.0005,0.0007071068,0.74,-0.01,0.7400675645
2020-05-26 03:00:00,0.7105,-0.0105,0.7105775820000001,0.0005,-0.0005,0.0007071068,0.71,-0.01,0.710070419,0.7305,-0.0105,0.7305754581,0.0005,-0.0005,0.0007071068,0.73,-0.01,0.7300684899000001
2020-05-26 03:30:00,0.6765,-0.0425,0.6778336817,0.006500000000000001,-0.0025,0.0069641941,0.67,-0.04,0.6711929678,0.6765,-0.0425,0.6778336817,0.006500000000000001,-0.0025,0.0069641941,0.67,-0.04,0.6711929678
2020-05-26 04:00:00,0.6545000000000001,-0.052500000000000005,0.6566022388,0.0045000000000000005,-0.0025,0.0051478151000000005,0.65,-0.05,0.6519202405,0.6545000000000001,-0.0625,0.657477376,0.0045000000000000005,-0.0025,0.0051478151000000005,0.65,-0.06,0.6527633568
2020-05-26 04:30:00,0.6525000000000001,-0.051000000000000004,0.6544900687,0.0025,-0.001,0.0026925824,0.65,-0.05,0.6519202405,0.6525000000000001,-0.061,0.6553451381000001,0.0025,-0.001,0.0026925824,0.65,-0.06,0.6527633568
2020-05-26 05:00:00,0.66,-0.05,0.6618912297,0.0,0.0,0.0,0.66,-0.05,0.6618912297,0.67,-0.06,0.6726812024000001,0.0,0.0,0.0,0.67,-0.06,0.6726812024000001
2020-05-26 05:30:00,0.66,-0.05,0.6618912297,0.0,0.0,0.0,0.66,-0.05,0.6618912297,0.67,-0.04,0.6711929678,0.0,0.0,0.0,0.67,-0.04,0.6711929678
2020-05-26 06:00:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001
2020-05-26 06:30:00,0.8805000000000001,0.03,0.881010925,0.0005,0.0,0.0005,0.88,0.03,0.8805112151000001,0.8805000000000001,0.03,0.881010925,0.0005,0.0,0.0005,0.88,0.03,0.8805112151000001
2020-05-26 07:00:00,0.922,0.06,0.9239502151000001,0.002,0.0,0.002,0.92,0.06,0.9219544457000001,0.932,0.07,0.9346250585,0.002,0.0,0.002,0.93,0.07,0.9326306879
2020-05-26 07:30:00,1.0035,0.11,1.0095108964,0.0035,0.0,0.0035,1.0,0.11,1.0060318086,1.0035,0.11,1.0095108964,0.0035,0.0,0.0035,1.0,0.11,1.0060318086
2020-05-26 08:00:00,1.1445,0.11,1.1497739995,0.0045000000000000005,0.0,0.0045000000000000005,1.1400000000000001,0.11,1.1452947219,1.1445,0.12,1.1507737614,0.0045000000000000005,0.0,0.0045000000000000005,1.1400000000000001,0.12,1.1462983905
2020-05-26 08:30:00,1.105,0.12,1.1114967386,0.005,0.0,0.005,1.1,0.12,1.1065260955,1.115,0.12,1.121438808,0.005,0.0,0.005,1.11,0.12,1.116467644
2020-05-26 09:00:00,1.1275,0.12,1.1338678274,0.007500000000000001,0.0,0.007500000000000001,1.12,0.12,1.1264102272,1.1275,0.14,1.1361585497,0.007500000000000001,0.0,0.007500000000000001,1.12,0.14,1.1287160848
2020-05-26 09:30:00,1.1485,0.12,1.1547520297,0.0085,0.0,0.0085,1.1400000000000001,0.12,1.1462983905,1.1485,0.14,1.1570014044999999,0.0085,0.0,0.0085,1.1400000000000001,0.14,1.1485643212
2020-05-26 10:00:00,1.155,0.34,1.2040037375,0.015,0.0,0.015,1.1400000000000001,0.34,1.1896217886,1.115,-0.08,1.1178662711,0.015,0.0,0.015,1.1,-0.08,1.1029052543
2020-05-26 10:30:00,1.087,0.19,1.1034804031,0.017,0.0,0.017,1.07,0.19,1.086738239,1.087,0.05,1.0881493464,0.017,0.0,0.017,1.07,0.05,1.0711675873
2020-05-26 11:00:00,1.09,0.12,1.09658561,0.02,0.0,0.02,1.07,0.12,1.0767079455,1.09,0.13,1.09772492,0.02,0.0,0.02,1.07,0.13,1.0778682665
2020-05-26 11:30:00,1.069,0.15,1.0794725564,0.019,0.0,0.019,1.05,0.15,1.0606601718,1.089,0.16,1.1006911465,0.019,0.0,0.019,1.07,0.16,1.081896483
2020-05-26 12:00:00,1.118,0.1495,1.1279513509,0.018000000000000002,-0.0005,0.018006943100000002,1.1,0.15,1.1101801656,1.1280000000000001,0.1595,1.1392208961,0.018000000000000002,-0.0005,0.018006943100000002,1.11,0.16,1.1214722466
2020-05-26 12:30:00,1.162,0.149,1.1715139777,0.022,-0.001,0.0220227155,1.1400000000000001,0.15,1.1498260738,1.172,0.159,1.1827362343,0.022,-0.001,0.0220227155,1.15,0.16,1.1610770862
2020-05-26 13:00:00,1.1615,0.14750000000000002,1.1708281257,0.021500000000000002,-0.0025,0.021644860800000002,1.1400000000000001,0.15,1.1498260738,1.1715,0.1575,1.1820399739,0.021500000000000002,-0.0025,0.021644860800000002,1.15,0.16,1.1610770862
2020-05-26 13:30:00,1.2055,0.148,1.2145510487,0.025500000000000002,-0.002,0.0255783111,1.18,0.15,1.1894956915,1.2055,0.158,1.2158101209,0.025500000000000002,-0.002,0.0255783111,1.18,0.16,1.1907980517
2020-05-26 14:00:00,1.1605,0.147,1.1697731618,0.0205,-0.003,0.020718349400000002,1.1400000000000001,0.15,1.1498260738,1.1705,0.157,1.1809823242,0.0205,-0.003,0.020718349400000002,1.15,0.16,1.1610770862
2020-05-26 14:30:00,1.024,0.1165,1.0306057685,0.024,-0.0035,0.024253865700000002,1.0,0.12,1.007174265,1.034,0.1265,1.0417092925,0.024,-0.0035,0.024253865700000002,1.01,0.13,1.0183319694
2020-05-26 15:00:00,0.975,0.1085,0.9810184759,0.015,-0.0015,0.015074813400000001,0.96,0.11,0.9662815325,0.985,0.11850000000000001,0.9921024393000001,0.015,-0.0015,0.015074813400000001,0.97,0.12,0.9773944956
2020-05-26 15:30:00,0.974,0.079,0.9771985469000001,0.014,-0.001,0.0140356688,0.96,0.08,0.9633275663,0.984,0.089,0.9880167003,0.014,-0.001,0.0140356688,0.97,0.09,0.9741663102
2020-05-26 16:00:00,1.0005,0.0795,1.0036535757,0.0105,-0.0005,0.010511898,0.99,0.08,0.9932270637,1.0005,0.08950000000000001,1.0044951468,0.0105,-0.0005,0.010511898,0.99,0.09,0.9940824915
2020-05-26 16:30:00,1.0445,0.098,1.0490873415,0.0145,-0.002,0.014637281200000001,1.03,0.1,1.0348429833,1.0545,0.108,1.0600161555,0.0145,-0.002,0.014637281200000001,1.04,0.11,1.0458011283
2020-05-26 17:00:00,1.18,0.1395,1.1882172571,0.01,-0.0005,0.0100124922,1.17,0.14,1.1783462988,1.18,0.1495,1.1894327429,0.01,-0.0005,0.0100124922,1.17,0.15,1.1795761951000001
2020-05-26 17:30:00,1.301,0.1595,1.3107407257,0.011,-0.0005,0.0110113578,1.29,0.16,1.2998846103,1.311,0.1695,1.3219119676,0.011,-0.0005,0.0110113578,1.3,0.17,1.3110682667
2020-05-26 18:00:00,1.361,0.399,1.4182813543,0.011,-0.001,0.011045361,1.35,0.4,1.408012784,1.311,-0.081,1.3134999048,0.011,-0.001,0.011045361,1.3,-0.08,1.3024592124
2020-05-26 18:30:00,1.339,0.159,1.3484072085,0.009000000000000001,-0.001,0.0090553851,1.33,0.16,1.3395894894,1.339,0.159,1.3484072085,0.009000000000000001,-0.001,0.0090553851,1.33,0.16,1.3395894894
2020-05-26 19:00:00,1.29,0.1375,1.2973073075000001,0.01,-0.0025,0.0103077641,1.28,0.14,1.2876334882,1.29,0.14750000000000002,1.2984052719,0.01,-0.0025,0.0103077641,1.28,0.15,1.2887590931
2020-05-26 19:30:00,1.2565,0.11800000000000001,1.2620286249000001,0.006500000000000001,-0.002,0.0068007353,1.25,0.12,1.2557467897999999,1.2565,0.128,1.2630028701,0.006500000000000001,-0.002,0.0068007353,1.25,0.13,1.2567418191
2020-05-26 20:00:00,1.23,0.116,1.2354578099,0.01,-0.004,0.0107703296,1.22,0.12,1.2258874337,1.23,0.126,1.236436816,0.01,-0.004,0.0107703296,1.22,0.13,1.2269066794
2020-05-26 20:30:00,1.168,0.0935,1.1717364251,0.018000000000000002,-0.006500000000000001,0.0191376592,1.15,0.1,1.1543396381,1.168,0.10350000000000001,1.1725767565,0.018000000000000002,-0.006500000000000001,0.0191376592,1.15,0.11,1.1552488909
2020-05-26 21:00:00,1.118,0.06,1.1196088603,0.028,-0.01,0.029732137500000002,1.09,0.07,1.0922453937,1.118,0.07,1.1201892697,0.028,-0.01,0.029732137500000002,1.09,0.08,1.0929318368
2020-05-26 21:30:00,1.1375,0.053,1.1387340559,0.0475,-0.017,0.0504504708,1.09,0.07,1.0922453937,1.1375,0.063,1.1392432796,0.0475,-0.017,0.0504504708,1.09,0.08,1.0929318368
2020-05-26 22:00:00,1.0445,0.041,1.0453043815,0.0245,-0.009000000000000001,0.0261007663,1.02,0.05,1.0212247549,1.0445,0.051000000000000004,1.0457443521,0.0245,-0.009000000000000001,0.0261007663,1.02,0.06,1.021763182
2020-05-26 22:30:00,0.9995,0.013000000000000001,0.9995845387000001,0.0195,-0.007,0.020718349400000002,0.98,0.02,0.9802040604000001,1.0095,0.023,1.0097619769,0.0195,-0.007,0.020718349400000002,0.99,0.03,0.9904544412
2020-05-26 23:00:00,0.9095000000000001,0.013000000000000001,0.9095929034,0.0195,-0.007,0.020718349400000002,0.89,0.02,0.8902246907,0.9095000000000001,-0.057,0.9112843958,0.0195,-0.007,0.020718349400000002,0.89,-0.05,0.8914033879000001
2020-05-26 23:30:00,0.858,0.0935,0.8630795155000001,0.018000000000000002,-0.006500000000000001,0.0191376592,0.84,0.1,0.8459314393,0.848,-0.1165,0.8559650986,0.018000000000000002,-0.006500000000000001,0.0191376592,0.8300000000000001,-0.11,0.8372574276
2020-05-27 00:00:00,0.834,0.8215,1.170648645,0.024,-0.0085,0.0254607541,0.81,0.8300000000000001,1.1597413505,0.714,-0.8285,1.0937130565,0.024,-0.0085,0.0254607541,0.6900000000000001,-0.8200000000000001,1.0716809227
2020-05-27 00:30:00,0.7605000000000001,0.379,0.849706567,0.030500000000000003,-0.011,0.032422985700000004,0.73,0.39,0.8276472679,0.7005,-0.421,0.8172767279,0.030500000000000003,-0.011,0.032422985700000004,0.67,-0.41000000000000003,0.7854934755
2020-05-27 01:00:00,0.6715,-0.058,0.6740001855000001,0.021500000000000002,-0.008,0.0229401395,0.65,-0.05,0.6519202405,0.6815,-0.028,0.6820749592,0.021500000000000002,-0.008,0.0229401395,0.66,-0.02,0.6603029608000001
2020-05-27 01:30:00,0.6950000000000001,-0.059000000000000004,0.6974998208000001,0.025,-0.009000000000000001,0.026570660500000003,0.67,-0.05,0.6718630813,0.705,-0.029,0.7055962018,0.025,-0.009000000000000001,0.026570660500000003,0.68,-0.02,0.6802940541
2020-05-27 02:00:00,0.737,-0.063,0.739687772,0.037,-0.013000000000000001,0.0392173431,0.7000000000000001,-0.05,0.7017834424,0.747,-0.033,0.7477285604,0.037,-0.013000000000000001,0.0392173431,0.71,-0.02,0.7102816343
2020-05-27 02:30:00,0.789,-0.024,0.7893649346,0.039,-0.014,0.0414366987,0.75,-0.01,0.7500666637000001,0.799,-0.004,0.7990100125,0.039,-0.014,0.0414366987,0.76,0.01,0.7600657866
2020-05-27 03:00:00,0.724,-0.022,0.724334177,0.034,-0.012,0.0360555128,0.6900000000000001,-0.01,0.69007246,0.724,-0.022,0.724334177,0.034,-0.012,0.0360555128,0.6900000000000001,-0.01,0.69007246
2020-05-27 03:30:00,0.7095,-0.0145,0.7096481523,0.0695,-0.0245,0.0736919263,0.64,0.01,0.6400781202,0.7195,0.0055000000000000005,0.7195210212,0.0695,-0.0245,0.0736919263,0.65,0.03,0.6506919394
2020-05-27 04:00:00,0.7065,-0.0135,0.7066289691000001,0.0665,-0.0235,0.0705301354,0.64,0.01,0.6400781202,0.7165,0.006500000000000001,0.7165294830000001,0.0665,-0.0235,0.0705301354,0.65,0.03,0.6506919394
2020-05-27 04:30:00,0.6975,-0.0405,0.6986748171,0.0575,-0.0205,0.0610450653,0.64,-0.02,0.6403124237000001,0.6875,-0.030500000000000003,0.6881762129,0.0575,-0.0205,0.0610450653,0.63,-0.01,0.6300793601
2020-05-27 05:00:00,0.668,-0.037,0.6690239159,0.048,-0.017,0.0509215082,0.62,-0.02,0.6203224968000001,0.678,-0.027,0.6785373976,0.048,-0.017,0.0509215082,0.63,-0.01,0.6300793601
2020-05-27 05:30:00,0.6665,-0.037,0.6675262167,0.0465,-0.017,0.049510099999999994,0.62,-0.02,0.6203224968000001,0.6565000000000001,-0.027,0.6570549825,0.0465,-0.017,0.049510099999999994,0.61,-0.01,0.6100819617000001
2020-05-27 06:00:00,0.7375,-0.0135,0.737623549,0.0375,-0.0135,0.039855990800000005,0.7000000000000001,0.0,0.7000000000000001,0.7475,-0.0035,0.7475081939,0.0375,-0.0135,0.039855990800000005,0.71,0.01,0.710070419
2020-05-27 06:30:00,0.922,0.2285,0.9498927571,0.032,-0.0115,0.0340036763,0.89,0.24,0.9217917335,0.902,-0.0915,0.9066290587,0.032,-0.0115,0.0340036763,0.87,-0.08,0.8736704184
2020-05-27 07:00:00,1.019,0.5,1.1350599103,0.029,-0.01,0.030675723300000002,0.99,0.51,1.1136426716,0.9590000000000001,-0.31,1.0078596132,0.029,-0.01,0.030675723300000002,0.93,-0.30000000000000004,0.9771898485
