Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 07:30:00,1.0045,0.0755,1.0073333609,0.0145,-0.0045000000000000005,0.0151822265,0.99,0.08,0.9932270637,1.0145,0.0755,1.0173055096999999,0.0145,-0.0045000000000000005,0.0151822265,1.0,0.08,1.0031948963
2020-05-27 08:00:00,1.139,0.094,1.1428722588,0.019,-0.006,0.0199248588,1.12,0.1,1.1244554237,1.139,0.10400000000000001,1.1437381693,0.019,-0.006,0.0199248588,1.12,0.11,1.1253888217
2020-05-27 08:30:00,1.1385,0.0945,1.1424152047,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.12,0.1,1.1244554237,1.1385,0.10450000000000001,1.1432858348,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.12,0.11,1.1253888217
2020-05-27 09:00:00,1.0735000000000001,0.097,1.0778734852,0.0135,-0.003,0.0138293167,1.06,0.1,1.0647065323,1.0835,0.107,1.0887705222,0.0135,-0.003,0.0138293167,1.07,0.11,1.0756393448
2020-05-27 09:30:00,0.995,0.077,0.9979749496,0.015,-0.003,0.0152970585,0.98,0.08,0.9832598843,1.005,0.077,1.007945435,0.015,-0.003,0.0152970585,0.99,0.08,0.9932270637
2020-05-27 10:00:00,1.035,0.0785,1.0379726634,0.015,-0.0015,0.015074813400000001,1.02,0.08,1.023132445,1.035,0.0785,1.0379726634,0.015,-0.0015,0.015074813400000001,1.02,0.08,1.023132445
2020-05-27 10:30:00,1.0375,0.11950000000000001,1.044359373,0.0175,-0.0005,0.017507141400000002,1.02,0.12,1.0270345661,1.0375,0.1295,1.0455508118,0.0175,-0.0005,0.017507141400000002,1.02,0.13,1.0282509421
2020-05-27 11:00:00,0.9635,0.11950000000000001,0.9708823307000001,0.0235,-0.0005,0.0235053185,0.9400000000000001,0.12,0.9476286192000001,0.9635,0.1395,0.9735463523000001,0.0235,-0.0005,0.0235053185,0.9400000000000001,0.14,0.9503683496
2020-05-27 11:30:00,0.9470000000000001,0.12,0.9545726793,0.027,0.0,0.027,0.92,0.12,0.9277930804000001,0.9470000000000001,0.14,0.9572925363,0.027,0.0,0.027,0.92,0.14,0.9305912099
2020-05-27 12:00:00,0.9175000000000001,0.12,0.9253141358,0.0275,0.0,0.0275,0.89,0.12,0.8980534505000001,0.9275,0.12,0.9352305865,0.0275,0.0,0.0275,0.9,0.12,0.907964757
2020-05-27 12:30:00,0.918,0.12,0.9258099157,0.028,0.0,0.028,0.89,0.12,0.8980534505000001,0.928,0.12,0.9357264558,0.028,0.0,0.028,0.9,0.12,0.907964757
2020-05-27 13:00:00,0.8795000000000001,0.12,0.8876487199,0.029500000000000002,0.0,0.029500000000000002,0.85,0.12,0.8584287973,0.8895000000000001,0.12,0.8975579368000001,0.029500000000000002,0.0,0.029500000000000002,0.86,0.12,0.8683317338000001
2020-05-27 13:30:00,0.8220000000000001,0.09,0.8269123291,0.022,0.0,0.022,0.8,0.09,0.8050465825,0.8220000000000001,0.09,0.8269123291,0.022,0.0,0.022,0.8,0.09,0.8050465825
2020-05-27 14:00:00,0.746,0.09,0.7514093425,0.026000000000000002,0.0,0.026000000000000002,0.72,0.09,0.7256031973,0.756,0.08,0.7602210205000001,0.026000000000000002,0.0,0.026000000000000002,0.73,0.08,0.7343704787
2020-05-27 14:30:00,0.767,0.11,0.774847727,0.027,0.0,0.027,0.74,0.11,0.7481310046,0.767,0.11,0.774847727,0.027,0.0,0.027,0.74,0.11,0.7481310046
2020-05-27 15:00:00,0.835,0.11,0.8422143433,0.025,0.0,0.025,0.81,0.11,0.8174350127000001,0.845,0.11,0.8521296850000001,0.025,0.0,0.025,0.8200000000000001,0.11,0.8273451517
2020-05-27 15:30:00,0.887,0.5695,1.0540869272,0.027,-0.0005,0.0270046292,0.86,0.5700000000000001,1.0317460928,0.8270000000000001,-0.3305,0.8905948855,0.027,-0.0005,0.0270046292,0.8,-0.33,0.8653900855000001
2020-05-27 16:00:00,0.897,0.115,0.9043417496,0.037,-0.005,0.0373363094,0.86,0.12,0.8683317338000001,0.917,0.125,0.9254804158000001,0.037,-0.005,0.0373363094,0.88,0.13,0.8895504483000001
2020-05-27 16:30:00,0.918,0.117,0.9254258479,0.028,-0.003,0.0281602557,0.89,0.12,0.8980534505000001,0.918,0.127,0.9267432223000001,0.028,-0.003,0.0281602557,0.89,0.13,0.8994442729000001
2020-05-27 17:00:00,1.107,0.156,1.1179378337,0.027,-0.004,0.027294688100000002,1.08,0.16,1.0917875251,1.107,0.156,1.1179378337,0.027,-0.004,0.027294688100000002,1.08,0.16,1.0917875251
2020-05-27 17:30:00,1.1645,0.156,1.1749026555,0.0245,-0.004,0.0248243832,1.1400000000000001,0.16,1.1511733145,1.1645,0.156,1.1749026555,0.0245,-0.004,0.0248243832,1.1400000000000001,0.16,1.1511733145
2020-05-27 18:00:00,1.244,0.1515,1.2531912264,0.034,-0.0085,0.035046397800000004,1.21,0.16,1.2205326706,1.244,0.1515,1.2531912264,0.034,-0.0085,0.035046397800000004,1.21,0.16,1.2205326706
2020-05-27 18:30:00,1.3094999999999999,0.152,1.3182921717,0.029500000000000002,-0.008,0.030565503400000003,1.28,0.16,1.2899612397,1.3094999999999999,0.152,1.3182921717,0.029500000000000002,-0.008,0.030565503400000003,1.28,0.16,1.2899612397
2020-05-27 19:00:00,1.2925,0.1495,1.3011174044,0.0325,-0.0105,0.0341540627,1.26,0.16,1.2701181047,1.3025,0.1495,1.3110516771,0.0325,-0.0105,0.0341540627,1.27,0.16,1.2800390619
2020-05-27 19:30:00,1.287,0.391,1.3450836405,0.027,-0.009000000000000001,0.028460498900000002,1.26,0.4,1.3219682296,1.2469999999999999,-0.11900000000000001,1.2526651588,0.027,-0.009000000000000001,0.028460498900000002,1.22,-0.11,1.2249489785
2020-05-27 20:00:00,1.264,0.1115,1.2689082906,0.024,-0.0085,0.0254607541,1.24,0.12,1.2457929202,1.264,0.1315,1.2708218797,0.024,-0.0085,0.0254607541,1.24,0.14,1.2478781992
2020-05-27 20:30:00,1.179,0.0795,1.1816773037,0.029,-0.0105,0.030842341000000002,1.15,0.09,1.1535163631,1.189,0.0995,1.193156004,0.029,-0.0105,0.030842341000000002,1.16,0.11,1.1652038448
2020-05-27 21:00:00,1.113,0.058,1.1145102063,0.033,-0.012,0.0351140997,1.08,0.07,1.082266141,1.113,0.068,1.1150753338,0.033,-0.012,0.0351140997,1.08,0.08,1.0829589097
2020-05-27 21:30:00,1.0565,0.060500000000000005,1.0582308349,0.026500000000000003,-0.0095,0.028151376500000002,1.03,0.07,1.0323759005,1.0665,0.07050000000000001,1.0688276288,0.026500000000000003,-0.0095,0.028151376500000002,1.04,0.08,1.0430723848
2020-05-27 22:00:00,1.002,0.032,1.0025108478,0.022,-0.008,0.0234093998,0.98,0.04,0.9808159868,1.012,0.042,1.0128711665,0.022,-0.008,0.0234093998,0.99,0.05,0.9912618221
2020-05-27 22:30:00,0.965,0.0475,0.9661683342,0.035,-0.0125,0.0371651719,0.93,0.06,0.931933474,0.965,-0.022500000000000003,0.9652622701,0.035,-0.0125,0.0371651719,0.93,-0.01,0.9300537619
2020-05-27 23:00:00,0.884,-0.022,0.8842737133,0.034,-0.012,0.0360555128,0.85,-0.01,0.8500588215,0.894,-0.002,0.8940022371,0.034,-0.012,0.0360555128,0.86,0.01,0.8600581376
2020-05-27 23:30:00,0.805,-0.02,0.8052484089,0.055,-0.02,0.0585234996,0.75,0.0,0.75,0.8150000000000001,0.01,0.8150613474,0.055,-0.02,0.0585234996,0.76,0.03,0.7605918748
2020-05-28 00:00:00,0.782,-0.0325,0.7826750603,0.092,-0.0325,0.0975717685,0.6900000000000001,0.0,0.6900000000000001,0.782,-0.0025,0.7820039962,0.092,-0.0325,0.0975717685,0.6900000000000001,0.03,0.6906518660000001
2020-05-28 00:30:00,0.6990000000000001,0.28850000000000003,0.7561965684,0.11900000000000001,-0.0415,0.1260287666,0.58,0.33,0.6673080248000001,0.659,-0.3715,0.7565006609,0.11900000000000001,-0.0415,0.1260287666,0.54,-0.33,0.6328506933
2020-05-28 01:00:00,0.6435000000000001,-0.0465,0.6451778824000001,0.10350000000000001,-0.036500000000000005,0.1097474373,0.54,-0.01,0.5400925847,0.6435000000000001,-0.0465,0.6451778824000001,0.10350000000000001,-0.036500000000000005,0.1097474373,0.54,-0.01,0.5400925847
2020-05-28 01:30:00,0.6495000000000001,-0.0485,0.6513082987000001,0.1095,-0.0385,0.1160710989,0.54,-0.01,0.5400925847,0.6695,-0.0385,0.6706060692,0.1095,-0.0385,0.1160710989,0.56,0.0,0.56
2020-05-28 02:00:00,0.727,-0.011,0.7270832139000001,0.117,-0.041,0.1239758041,0.61,0.03,0.6107372594,0.737,-0.001,0.7370006784,0.117,-0.041,0.1239758041,0.62,0.04,0.6212889827
2020-05-28 02:30:00,0.72,-0.0015,0.7200015625,0.09,-0.0315,0.09535329050000001,0.63,0.03,0.6307138812,0.72,0.0085,0.7200501719,0.09,-0.0315,0.09535329050000001,0.63,0.04,0.6312685641
2020-05-28 03:00:00,0.715,0.22,0.748080878,0.085,-0.03,0.0901387819,0.63,0.25,0.6777905281000001,0.675,-0.24,0.7163972362000001,0.085,-0.03,0.0901387819,0.59,-0.21,0.6262587325
2020-05-28 03:30:00,0.6675,-0.0275,0.6680662392000001,0.0775,-0.0275,0.082234421,0.59,0.0,0.59,0.6775,-0.007500000000000001,0.6775415116,0.0775,-0.0275,0.082234421,0.6000000000000001,0.02,0.6003332408000001
2020-05-28 04:00:00,0.646,-0.0335,0.6468680314,0.096,-0.0335,0.1016771852,0.55,0.0,0.55,0.656,-0.0335,0.6568548165,0.096,-0.0335,0.1016771852,0.56,0.0,0.56
2020-05-28 04:30:00,0.644,-0.053,0.6461772203,0.094,-0.033,0.0996242942,0.55,-0.02,0.5503635162,0.654,-0.043000000000000003,0.6554120841000001,0.094,-0.033,0.0996242942,0.56,-0.01,0.5600892786
2020-05-28 05:00:00,0.637,-0.0505,0.6389986307000001,0.08700000000000001,-0.030500000000000003,0.092191377,0.55,-0.02,0.5503635162,0.647,-0.0405,0.6482663419,0.08700000000000001,-0.030500000000000003,0.092191377,0.56,-0.01,0.5600892786
2020-05-28 05:30:00,0.674,-0.029500000000000002,0.6746452772,0.084,-0.029500000000000002,0.0890294895,0.59,0.0,0.59,0.674,-0.029500000000000002,0.6746452772,0.084,-0.029500000000000002,0.0890294895,0.59,0.0,0.59
2020-05-28 06:00:00,0.8485,0.186,0.8686473680000001,0.0685,-0.024,0.0725827114,0.78,0.21,0.8077747211,0.8385,-0.054,0.8402370201,0.0685,-0.024,0.0725827114,0.77,-0.03,0.770584194
2020-05-28 06:30:00,0.902,0.0755,0.9051542686,0.042,-0.0145,0.044432533100000005,0.86,0.09,0.8646964785,0.912,0.0955,0.9169865048,0.042,-0.0145,0.044432533100000005,0.87,0.11,0.8769264507000001
2020-05-28 07:00:00,0.994,0.10550000000000001,0.9995830381,0.044,-0.0145,0.046327637500000005,0.9500000000000001,0.12,0.9575489544,1.004,0.1155,1.0106217146,0.044,-0.0145,0.046327637500000005,0.96,0.13,0.9687620967
2020-05-28 07:30:00,1.1545,0.17,1.1669491206,0.0345,-0.01,0.0359200501,1.12,0.18,1.134372073,1.1545,0.12,1.1607197121,0.0345,-0.01,0.0359200501,1.12,0.13,1.1275194012
2020-05-28 08:00:00,1.1525,0.14250000000000002,1.1612762376,0.0325,-0.007500000000000001,0.0333541602,1.12,0.15,1.13,1.1525,0.14250000000000002,1.1612762376,0.0325,-0.007500000000000001,0.0333541602,1.12,0.15,1.13
2020-05-28 08:30:00,1.0695000000000001,0.11750000000000001,1.0759351746,0.0195,-0.0025,0.0196596033,1.05,0.12,1.0568348972,1.0795,0.1275,1.0870034499,0.0195,-0.0025,0.0196596033,1.06,0.13,1.067941946
2020-05-28 09:00:00,1.073,0.1275,1.0805485875,0.023,-0.0025,0.0231354706,1.05,0.13,1.0580170131,1.083,0.14750000000000002,1.0929982845,0.023,-0.0025,0.0231354706,1.06,0.15,1.0705606008
2020-05-28 09:30:00,1.1115,0.18,1.1259805727,0.021500000000000002,0.0,0.021500000000000002,1.09,0.18,1.1047624179,1.1115,0.19,1.127622388,0.021500000000000002,0.0,0.021500000000000002,1.09,0.19,1.1064357189
2020-05-28 10:00:00,1.094,0.18,1.1087091593,0.024,0.0,0.024,1.07,0.18,1.0850345617,1.094,0.19,1.1103765127,0.024,0.0,0.024,1.07,0.19,1.086738239
2020-05-28 10:30:00,1.065,0.18,1.0801041616,0.025,0.0,0.025,1.04,0.18,1.0554619842,1.065,0.19,1.0818156035,0.025,0.0,0.025,1.04,0.19,1.0572133181
2020-05-28 11:00:00,1.066,0.18,1.0810901905,0.026000000000000002,0.0,0.026000000000000002,1.04,0.18,1.0554619842,1.056,0.19,1.0729566627,0.026000000000000002,0.0,0.026000000000000002,1.03,0.19,1.0473776778
2020-05-28 11:30:00,0.967,0.18,0.983610187,0.027,0.0,0.027,0.9400000000000001,0.18,0.9570788891,0.977,0.19,0.9953034713000001,0.027,0.0,0.027,0.9500000000000001,0.19,0.9688137076000001
2020-05-28 12:00:00,0.9895,0.17950000000000002,1.0056492927,0.029500000000000002,-0.0005,0.029504237000000003,0.96,0.18,0.9767292358,0.9995,0.1895,1.0173055096999999,0.029500000000000002,-0.0005,0.029504237000000003,0.97,0.19,0.9884331035
2020-05-28 12:30:00,1.0085,0.18,1.0244375286,0.0285,0.0,0.0285,0.98,0.18,0.9963934966,1.0185,0.19,1.0360705816,0.0285,0.0,0.0285,0.99,0.19,1.0080674581
2020-05-28 13:00:00,1.0075,0.1595,1.0200473028,0.0275,-0.0005,0.0275045451,0.98,0.16,0.992975327,1.0175,0.1695,1.0315214491,0.0275,-0.0005,0.0275045451,0.99,0.17,1.0044899203
2020-05-28 13:30:00,0.9805,0.159,0.9933082351,0.030500000000000003,-0.001,0.030516389,0.9500000000000001,0.16,0.9633794683,0.9905,0.169,1.0048140375,0.030500000000000003,-0.001,0.030516389,0.96,0.17,0.9749358953
2020-05-28 14:00:00,0.975,0.179,0.9912951125,0.025,-0.001,0.025019992,0.9500000000000001,0.18,0.9669022701000001,0.985,0.189,1.0029685937,0.025,-0.001,0.025019992,0.96,0.19,0.9786214794
2020-05-28 14:30:00,0.9775,0.179,0.9937541195,0.0275,-0.001,0.027518175800000003,0.9500000000000001,0.18,0.9669022701000001,0.9775,0.189,0.9956039624,0.0275,-0.001,0.027518175800000003,0.9500000000000001,0.19,0.9688137076000001
2020-05-28 15:00:00,0.9765,0.179,0.9927704921,0.026500000000000003,-0.001,0.0265188612,0.9500000000000001,0.18,0.9669022701000001,0.9765,0.189,0.9946221644000001,0.026500000000000003,-0.001,0.0265188612,0.9500000000000001,0.19,0.9688137076000001
2020-05-28 15:30:00,1.013,0.17650000000000002,1.0282612752,0.033,-0.0035,0.033185087,0.98,0.18,0.9963934966,1.013,0.1865,1.0300248783,0.033,-0.0035,0.033185087,0.98,0.19,0.9982484661000001
2020-05-28 16:00:00,1.0185,0.1545,1.0301516879000001,0.0385,-0.0055000000000000005,0.038890873,0.98,0.16,0.992975327,1.0185,0.1545,1.0301516879000001,0.0385,-0.0055000000000000005,0.038890873,0.98,0.16,0.992975327
2020-05-28 16:30:00,0.9565,0.157,0.9692993604000001,0.026500000000000003,-0.003,0.0266692707,0.93,0.16,0.9436630755000001,0.9665,0.157,0.9791686525000001,0.026500000000000003,-0.003,0.0266692707,0.9400000000000001,0.16,0.9535197953000001
2020-05-28 17:00:00,1.054,0.157,1.0656289223,0.024,-0.003,0.0241867732,1.03,0.16,1.0423531072,1.064,0.157,1.0755208041,0.024,-0.003,0.0241867732,1.04,0.16,1.052235715
2020-05-28 17:30:00,1.1605,0.167,1.1724543701,0.0205,-0.003,0.020718349400000002,1.1400000000000001,0.17,1.1526057435000001,1.1605,0.177,1.1739204615,0.0205,-0.003,0.020718349400000002,1.1400000000000001,0.18,1.1541230437
2020-05-28 18:00:00,1.23,0.166,1.2411510786,0.02,-0.004,0.0203960781,1.21,0.17,1.2218837915,1.23,0.176,1.2425280681,0.02,-0.004,0.0203960781,1.21,0.18,1.2233151679
2020-05-28 18:30:00,1.2715,0.165,1.2821611638000001,0.021500000000000002,-0.005,0.0220737401,1.25,0.17,1.2615070353,1.2715,0.17500000000000002,1.2834863653,0.021500000000000002,-0.005,0.0220737401,1.25,0.18,1.262893503
2020-05-28 19:00:00,1.2690000000000001,0.154,1.2783102127000001,0.019,-0.006,0.0199248588,1.25,0.16,1.2601983971,1.2690000000000001,0.164,1.2795534377,0.019,-0.006,0.0199248588,1.25,0.17,1.2615070353
2020-05-28 19:30:00,1.2115,0.12250000000000001,1.2176775025,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.19,0.13,1.1970797801,1.2115,0.12250000000000001,1.2176775025,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.19,0.13,1.1970797801
2020-05-28 20:00:00,1.184,0.12150000000000001,1.1902177322,0.024,-0.0085,0.0254607541,1.16,0.13,1.167261753,1.184,0.12150000000000001,1.1902177322,0.024,-0.0085,0.0254607541,1.16,0.13,1.167261753
2020-05-28 20:30:00,1.1844999999999999,0.121,1.1906642054,0.0245,-0.009000000000000001,0.0261007663,1.16,0.13,1.167261753,1.1844999999999999,0.121,1.1906642054,0.0245,-0.009000000000000001,0.0261007663,1.16,0.13,1.167261753
2020-05-28 21:00:00,1.1475,0.1,1.151849057,0.0275,-0.01,0.0292617498,1.12,0.11,1.1253888217,1.1475,0.11,1.1527602743,0.0275,-0.01,0.0292617498,1.12,0.12,1.1264102272
2020-05-28 21:30:00,1.147,0.08,1.1497865019,0.027,-0.01,0.0287923601,1.12,0.09,1.1236102527,1.147,0.09,1.1505255321,0.027,-0.01,0.0287923601,1.12,0.1,1.1244554237
2020-05-28 22:00:00,1.023,0.0415,1.0238414184,0.023,-0.0085,0.0245203997,1.0,0.05,1.0012492197,1.023,0.0415,1.0238414184,0.023,-0.0085,0.0245203997,1.0,0.05,1.0012492197
2020-05-28 22:30:00,0.9550000000000001,0.0175,0.9551603269000001,0.035,-0.0125,0.0371651719,0.92,0.03,0.9204890005,0.965,0.0175,0.9651586657000001,0.035,-0.0125,0.0371651719,0.93,0.03,0.9304837452
2020-05-28 23:00:00,0.9,0.025,0.9003471553,0.07,-0.025,0.07433034370000001,0.8300000000000001,0.05,0.8315046602,0.91,-0.005,0.9100137362,0.07,-0.025,0.07433034370000001,0.84,0.02,0.8402380615
2020-05-28 23:30:00,0.7915000000000001,-0.0155,0.7916517542,0.07150000000000001,-0.025500000000000002,0.0759111323,0.72,0.01,0.7200694411,0.8015,-0.0055000000000000005,0.8015188706,0.07150000000000001,-0.025500000000000002,0.0759111323,0.73,0.02,0.7302739212
2020-05-29 00:00:00,0.725,-0.033,0.7257506459,0.065,-0.023,0.0689492567,0.66,-0.01,0.6600757532,0.735,-0.033,0.7357404434,0.065,-0.023,0.0689492567,0.67,-0.01,0.6700746227000001
2020-05-29 00:30:00,0.6965,-0.0335,0.6973051699,0.0665,-0.0235,0.0705301354,0.63,-0.01,0.6300793601,0.6965,-0.0335,0.6973051699,0.0665,-0.0235,0.0705301354,0.63,-0.01,0.6300793601
2020-05-29 01:00:00,0.7365,-0.0035,0.7365083163,0.0665,-0.0235,0.0705301354,0.67,0.02,0.670298441,0.7465,-0.0035,0.7465082049,0.0665,-0.0235,0.0705301354,0.68,0.02,0.6802940541
2020-05-29 01:30:00,0.71,-0.0015,0.7100015845000001,0.06,-0.021500000000000002,0.06373578270000001,0.65,0.02,0.6503076195,0.72,-0.0015,0.7200015625,0.06,-0.021500000000000002,0.06373578270000001,0.66,0.02,0.6603029608000001
2020-05-29 02:00:00,0.722,-0.009000000000000001,0.7220560920000001,0.082,-0.029,0.08697700850000001,0.64,0.02,0.6403124237000001,0.742,-0.009000000000000001,0.7420545802,0.082,-0.029,0.08697700850000001,0.66,0.02,0.6603029608000001
2020-05-29 02:30:00,0.7105,-0.015,0.7106583216,0.1005,-0.035,0.1064201579,0.61,0.02,0.6103277808,0.7205,-0.015,0.7206561247000001,0.1005,-0.035,0.1064201579,0.62,0.02,0.6203224968000001
2020-05-29 03:00:00,0.6695,-0.024,0.6699300337,0.0395,-0.014,0.041907636500000005,0.63,-0.01,0.6300793601,0.6795,-0.014,0.6796442084000001,0.0395,-0.014,0.041907636500000005,0.64,0.0,0.64
2020-05-29 03:30:00,0.6245,-0.029500000000000002,0.6251963692,0.0545,-0.0195,0.057883503700000005,0.5700000000000001,-0.01,0.5700877125,0.6345000000000001,-0.029500000000000002,0.6351854060000001,0.0545,-0.0195,0.057883503700000005,0.58,-0.01,0.5800862005
2020-05-29 04:00:00,0.635,-0.022500000000000003,0.6353984970000001,0.035,-0.0125,0.0371651719,0.6000000000000001,-0.01,0.6000833275,0.635,-0.022500000000000003,0.6353984970000001,0.035,-0.0125,0.0371651719,0.6000000000000001,-0.01,0.6000833275
2020-05-29 04:30:00,0.664,-0.022500000000000003,0.6643811030000001,0.034,-0.0125,0.0362249914,0.63,-0.01,0.6300793601,0.664,-0.022500000000000003,0.6643811030000001,0.034,-0.0125,0.0362249914,0.63,-0.01,0.6300793601
2020-05-29 05:00:00,0.6805,-0.021,0.6808239493,0.030500000000000003,-0.011,0.032422985700000004,0.65,-0.01,0.6500769185,0.6905,-0.001,0.6905007241000001,0.030500000000000003,-0.011,0.032422985700000004,0.66,0.01,0.6600757532
2020-05-29 05:30:00,0.713,-0.002,0.713002805,0.033,-0.012,0.0351140997,0.68,0.01,0.6800735254,0.713,0.018000000000000002,0.7132271728,0.033,-0.012,0.0351140997,0.68,0.03,0.6806614430000001
2020-05-29 06:00:00,0.8300000000000001,0.063,0.8323875299,0.02,-0.007,0.0211896201,0.81,0.07,0.8130190650000001,0.84,0.073,0.8431660572,0.02,-0.007,0.0211896201,0.8200000000000001,0.08,0.8238931970000001
2020-05-29 06:30:00,0.879,0.064,0.8813268406,0.019,-0.006,0.0199248588,0.86,0.07,0.8628441342000001,0.889,0.074,0.8920745485,0.019,-0.006,0.0199248588,0.87,0.08,0.8736704184
2020-05-29 07:00:00,1.0,0.161,1.0128775839,0.03,-0.009000000000000001,0.0313209195,0.97,0.17,0.9847842403,1.0,0.021,1.0002204757,0.03,-0.009000000000000001,0.0313209195,0.97,0.03,0.9704638066000001
2020-05-29 07:30:00,1.0875,0.1295,1.095183318,0.0375,-0.0105,0.038942265000000004,1.05,0.14,1.0592922165,1.0875,0.1395,1.0964107351,0.0375,-0.0105,0.038942265000000004,1.05,0.15,1.0606601718
2020-05-29 08:00:00,1.0045,0.128,1.0126224617,0.044500000000000005,-0.012,0.046089586700000004,0.96,0.14,0.9701546269,1.0045,0.138,1.0139350324,0.044500000000000005,-0.012,0.046089586700000004,0.96,0.15,0.9716480844000001
2020-05-29 08:30:00,1.0645,0.1295,1.0723481244,0.044500000000000005,-0.0105,0.045721986000000006,1.02,0.14,1.0295630141,1.0745,0.1595,1.0862736764,0.044500000000000005,-0.0105,0.045721986000000006,1.03,0.17,1.0439348639
2020-05-29 09:00:00,1.0285,0.159,1.040717661,0.0485,-0.011,0.049731780600000004,0.98,0.17,0.9946356117,1.0385,0.159,1.0506013754,0.0485,-0.011,0.049731780600000004,0.99,0.17,1.0044899203
2020-05-29 09:30:00,1.017,0.1645,1.0302180594,0.037,-0.0055000000000000005,0.0374065502,0.98,0.17,0.9946356117,1.027,0.1645,1.0400909816,0.037,-0.0055000000000000005,0.0374065502,0.99,0.17,1.0044899203
2020-05-29 10:00:00,0.9125000000000001,0.1565,0.9258231473,0.0625,-0.0135,0.0639413794,0.85,0.17,0.8668333173,0.9125000000000001,0.1565,0.9258231473,0.0625,-0.0135,0.0639413794,0.85,0.17,0.8668333173
2020-05-29 10:30:00,0.8270000000000001,0.1135,0.8347522087,0.097,-0.026500000000000003,0.1005547115,0.73,0.14,0.7433034374,0.837,0.1135,0.8446604347000001,0.097,-0.026500000000000003,0.1005547115,0.74,0.14,0.7531268154
2020-05-29 11:00:00,0.8200000000000001,0.3825,0.9048238779000001,0.16,-0.0475,0.1669019173,0.66,0.43,0.7877182237,0.78,-0.2275,0.8125,0.16,-0.0475,0.1669019173,0.62,-0.18,0.6456004957
2020-05-29 11:30:00,0.8995000000000001,0.20750000000000002,0.9231232312000001,0.11950000000000001,-0.0325,0.1238406234,0.78,0.24,0.8160882305,0.8895000000000001,0.0275,0.8899249968,0.11950000000000001,-0.0325,0.1238406234,0.77,0.06,0.7723341246000001
2020-05-29 12:00:00,0.8685,0.1285,0.8779547255,0.08850000000000001,-0.021500000000000002,0.0910741456,0.78,0.15,0.7942921377000001,0.8785000000000001,0.1385,0.8893506058,0.08850000000000001,-0.021500000000000002,0.0910741456,0.79,0.16,0.8060397013
2020-05-29 12:30:00,0.884,0.13,0.8935076944,0.084,-0.02,0.0863481326,0.8,0.15,0.8139410298,0.894,0.14,0.9048955741,0.084,-0.02,0.0863481326,0.81,0.16,0.8256512581000001
2020-05-29 13:00:00,0.8605,0.1315,0.8704898047,0.0805,-0.018500000000000003,0.0825984261,0.78,0.15,0.7942921377000001,0.8705,0.14150000000000001,0.8819254504,0.0805,-0.018500000000000003,0.0825984261,0.79,0.16,0.8060397013
2020-05-29 13:30:00,0.8230000000000001,0.127,0.8327412563000001,0.093,-0.023,0.0958018789,0.73,0.15,0.7452516354000001,0.833,0.137,0.8441907367,0.093,-0.023,0.0958018789,0.74,0.16,0.7570997292
2020-05-29 14:00:00,0.7675000000000001,0.1255,0.7776930628000001,0.0975,-0.0245,0.1005310897,0.67,0.15,0.6865857558,0.7775000000000001,0.1355,0.7892189177000001,0.0975,-0.0245,0.1005310897,0.68,0.16,0.6985699679
2020-05-29 14:30:00,0.9005000000000001,0.8715,1.2531610032,0.0805,-0.018500000000000003,0.0825984261,0.8200000000000001,0.89,1.210165278,0.7905000000000001,-0.5785,0.9795675066,0.0805,-0.018500000000000003,0.0825984261,0.71,-0.56,0.9042676595
2020-05-29 15:00:00,0.8805000000000001,0.968,1.3085504385,0.060500000000000005,-0.012,0.061678602400000004,0.8200000000000001,0.98,1.2778106276,0.7405,-0.6920000000000001,1.0135108534,0.060500000000000005,-0.012,0.061678602400000004,0.68,-0.68,0.9616652224000001
2020-05-29 15:30:00,0.88,0.9575,1.3004638596,0.06,-0.0125,0.0612882534,0.8200000000000001,0.97,1.2701574706,0.74,-0.6925,1.0134871731,0.06,-0.0125,0.0612882534,0.68,-0.68,0.9616652224000001
2020-05-29 16:00:00,0.9155000000000001,0.9585,1.3254668989,0.0555,-0.0115,0.0566789202,0.86,0.97,1.2963410045,0.7955,-0.6915,1.0540362897,0.0555,-0.0115,0.0566789202,0.74,-0.68,1.0049875621
2020-05-29 16:30:00,1.0165,1.0005,1.4262792504,0.0465,-0.0095,0.0474605099,0.97,1.01,1.4003570973000001,0.8965000000000001,-0.6695,1.1189023639,0.0465,-0.0095,0.0474605099,0.85,-0.66,1.0761505471
2020-05-29 17:00:00,1.1,1.002,1.4879529562,0.04,-0.008,0.040792156100000004,1.06,1.01,1.4641379716,0.98,-0.648,1.1748633963,0.04,-0.008,0.040792156100000004,0.9400000000000001,-0.64,1.1371895181
2020-05-29 17:30:00,1.203,1.003,1.5662751993000001,0.033,-0.007,0.0337342556,1.17,1.01,1.5456390264,1.073,-0.647,1.2529716677,0.033,-0.007,0.0337342556,1.04,-0.64,1.2211470018
2020-05-29 18:00:00,1.211,0.5325,1.322904853,0.031,-0.007500000000000001,0.031894356900000004,1.18,0.54,1.2976902558,1.161,-0.1675,1.1730205667,0.031,-0.007500000000000001,0.031894356900000004,1.13,-0.16,1.1412712211
2020-05-29 18:30:00,1.263,0.184,1.2763326368999999,0.023,-0.006,0.0237697286,1.24,0.19,1.2544720005,1.263,0.194,1.2778125841,0.023,-0.006,0.0237697286,1.24,0.2,1.2560254774000001
2020-05-29 19:00:00,1.2925,0.183,1.3053908419,0.022500000000000003,-0.007,0.023563743300000002,1.27,0.19,1.2841339494000001,1.3025,0.193,1.3167214018,0.022500000000000003,-0.007,0.023563743300000002,1.28,0.2,1.2955307793
2020-05-29 19:30:00,1.2085,0.157,1.2186555092,0.0085,-0.003,0.0090138782,1.2,0.16,1.210619676,1.2185,0.157,1.2285728509,0.0085,-0.003,0.0090138782,1.21,0.16,1.2205326706
2020-05-29 20:00:00,1.149,0.1165,1.1548910122,0.009000000000000001,-0.0035,0.009656604000000001,1.1400000000000001,0.12,1.1462983905,1.159,0.1265,1.1658830344,0.009000000000000001,-0.0035,0.009656604000000001,1.15,0.13,1.1573245007
2020-05-29 20:30:00,1.045,0.17750000000000002,1.0599675703,0.005,-0.0025,0.005590169900000001,1.04,0.18,1.0554619842,1.025,-0.0425,1.0258807192,0.005,-0.0025,0.005590169900000001,1.02,-0.04,1.0207840124
2020-05-29 21:00:00,0.9665,0.234,0.9944235768,0.0165,-0.006,0.0175570499,0.9500000000000001,0.24,0.9798469268000001,0.9365,-0.266,0.9735441695,0.0165,-0.006,0.0175570499,0.92,-0.26,0.9560334722
2020-05-29 21:30:00,0.932,-0.021500000000000002,0.9322479552,0.032,-0.0115,0.0340036763,0.9,-0.01,0.9000555538,0.9520000000000001,-0.0115,0.9520694565000001,0.032,-0.0115,0.0340036763,0.92,0.0,0.92
2020-05-29 22:00:00,0.971,0.0125,0.9710804550000001,0.021,-0.007500000000000001,0.022299103100000002,0.9500000000000001,0.02,0.9502105030000001,0.971,0.022500000000000003,0.9712606499,0.021,-0.007500000000000001,0.022299103100000002,0.9500000000000001,0.03,0.9504735662
2020-05-29 22:30:00,0.9675,0.0135,0.9675941815,0.0175,-0.006500000000000001,0.0186681547,0.9500000000000001,0.02,0.9502105030000001,0.9675,0.0235,0.9677853584,0.0175,-0.006500000000000001,0.0186681547,0.9500000000000001,0.03,0.9504735662
2020-05-29 23:00:00,0.8825000000000001,0.052000000000000005,0.8840306839000001,0.022500000000000003,-0.008,0.0238799079,0.86,0.06,0.8620904825,0.8825000000000001,-0.048,0.8838044184,0.022500000000000003,-0.008,0.0238799079,0.86,-0.04,0.8609297300000001
2020-05-29 23:30:00,0.861,0.3325,0.9229719660000001,0.021,-0.007500000000000001,0.022299103100000002,0.84,0.34,0.9062008607,0.8210000000000001,-0.3175,0.8802540826,0.021,-0.007500000000000001,0.022299103100000002,0.8,-0.31,0.8579627032
2020-05-30 00:00:00,0.782,0.002,0.7820025575,0.022,-0.008,0.0234093998,0.76,0.01,0.7600657866,0.792,0.022,0.7923054966,0.022,-0.008,0.0234093998,0.77,0.03,0.770584194
2020-05-30 00:30:00,0.7185,0.16,0.7360993479,0.0285,-0.01,0.0302034766,0.6900000000000001,0.17,0.7106335202,0.6885,-0.18,0.7116405343000001,0.0285,-0.01,0.0302034766,0.66,-0.17,0.6815423685
2020-05-30 01:00:00,0.733,0.778,1.0689120637,0.033,-0.012,0.0351140997,0.7000000000000001,0.79,1.0555093557,0.613,-0.842,1.0415051608,0.033,-0.012,0.0351140997,0.58,-0.8300000000000001,1.0125709852
2020-05-30 01:30:00,0.729,0.7795000000000001,1.0672681247,0.029,-0.0105,0.030842341000000002,0.7000000000000001,0.79,1.0555093557,0.609,-0.8405,1.0379408702,0.029,-0.0105,0.030842341000000002,0.58,-0.8300000000000001,1.0125709852
2020-05-30 02:00:00,0.76,0.7955,1.1001910061,0.04,-0.0145,0.0425470328,0.72,0.81,1.0837435121,0.64,-0.8345,1.0516607105,0.04,-0.0145,0.0425470328,0.6000000000000001,-0.8200000000000001,1.0160708637
2020-05-30 02:30:00,0.7715000000000001,0.8025,1.1132019134,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.75,0.81,1.1039021696,0.6515000000000001,-0.8275,1.053189679,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.63,-0.8200000000000001,1.0340696302
2020-05-30 03:00:00,0.742,0.802,1.0925969065,0.022,-0.008,0.0234093998,0.72,0.81,1.0837435121,0.632,-0.8280000000000001,1.0416371729,0.022,-0.008,0.0234093998,0.61,-0.8200000000000001,1.0220078278
2020-05-30 03:30:00,0.7265,0.8005,1.081019195,0.026500000000000003,-0.0095,0.028151376500000002,0.7000000000000001,0.81,1.0705606008,0.6065,-0.8295,1.0275760313,0.026500000000000003,-0.0095,0.028151376500000002,0.58,-0.8200000000000001,1.0043903624
2020-05-30 04:00:00,0.735,0.7975,1.084541954,0.035,-0.0125,0.0371651719,0.7000000000000001,0.81,1.0705606008,0.615,-0.8325,1.0350271736,0.035,-0.0125,0.0371651719,0.58,-0.8200000000000001,1.0043903624
2020-05-30 04:30:00,0.6950000000000001,0.7775000000000001,1.0428476639,0.035,-0.0125,0.0371651719,0.66,0.79,1.0294173109,0.585,-0.8325,1.0174877149,0.035,-0.0125,0.0371651719,0.55,-0.8200000000000001,0.9873702446
2020-05-30 05:00:00,0.687,0.77,1.0319249004,0.057,-0.02,0.0604069532,0.63,0.79,1.0104454463,0.577,-0.84,1.0190824304,0.057,-0.02,0.0604069532,0.52,-0.8200000000000001,0.9709788875
2020-05-30 05:30:00,0.7215,0.7845000000000001,1.0658341803,0.07150000000000001,-0.025500000000000002,0.0759111323,0.65,0.81,1.0385566908,0.5915,-0.8455,1.0318636053,0.07150000000000001,-0.025500000000000002,0.0759111323,0.52,-0.8200000000000001,0.9709788875
2020-05-30 06:00:00,0.8025,0.8150000000000001,1.1437793712,0.07250000000000001,-0.025,0.07668930830000001,0.73,0.84,1.1128791489,0.6825,-0.795,1.0477744271,0.07250000000000001,-0.025,0.07668930830000001,0.61,-0.77,0.9823441352000001
2020-05-30 06:30:00,0.8375,0.8405,1.1865270750999999,0.0575,-0.0195,0.0607165546,0.78,0.86,1.1610340219,0.7175,-0.7895000000000001,1.0668254309,0.0575,-0.0195,0.0607165546,0.66,-0.77,1.0141498903
2020-05-30 07:00:00,0.9025000000000001,0.863,1.2487094338,0.052500000000000005,-0.017,0.055183783800000004,0.85,0.88,1.2234786471,0.7825000000000001,-0.767,1.0957167745,0.052500000000000005,-0.017,0.055183783800000004,0.73,-0.75,1.0466135868
2020-05-30 07:30:00,0.905,0.6235,1.0989891947000001,0.055,-0.0165,0.057421685800000004,0.85,0.64,1.0640018797,0.8250000000000001,-0.5065000000000001,0.9680739899,0.055,-0.0165,0.057421685800000004,0.77,-0.49,0.9126883367
2020-05-30 08:00:00,0.837,0.0275,0.8374516404000001,0.047,-0.0125,0.048633836,0.79,0.04,0.79101201,0.847,0.0475,0.8483308612,0.047,-0.0125,0.048633836,0.8,0.06,0.8022468448000001
2020-05-30 08:30:00,0.8180000000000001,0.032,0.8186256776,0.038,-0.008,0.0388329757,0.78,0.04,0.7810249676000001,0.8280000000000001,0.052000000000000005,0.8296312434,0.038,-0.008,0.0388329757,0.79,0.06,0.7922752047
2020-05-30 09:00:00,0.8255,0.051000000000000004,0.8270739084000001,0.0455,-0.009000000000000001,0.0463815696,0.78,0.06,0.7823042886,0.8355,0.051000000000000004,0.8370551057000001,0.0455,-0.009000000000000001,0.0463815696,0.79,0.06,0.7922752047
2020-05-30 09:30:00,0.8295,0.060500000000000005,0.8317033726,0.0495,-0.0095,0.0504033729,0.78,0.07,0.7831347266,0.8395,0.0505,0.8410175385,0.0495,-0.0095,0.0504033729,0.79,0.06,0.7922752047
2020-05-30 10:00:00,0.8315,0.060500000000000005,0.8336980868,0.051500000000000004,-0.0095,0.0523688839,0.78,0.07,0.7831347266,0.8415,0.0505,0.8430139382,0.051500000000000004,-0.0095,0.0523688839,0.79,0.06,0.7922752047
2020-05-30 10:30:00,0.7905000000000001,0.0645,0.793127039,0.0405,-0.0055000000000000005,0.0408717506,0.75,0.07,0.7532595834,0.8005,0.0545,0.8023531018000001,0.0405,-0.0055000000000000005,0.0408717506,0.76,0.06,0.7623647421
2020-05-30 11:00:00,0.7475,0.066,0.7504080557,0.0375,-0.004,0.0377127299,0.71,0.07,0.7134423593,0.7575000000000001,0.056,0.7595671465,0.0375,-0.004,0.0377127299,0.72,0.06,0.7224956747
2020-05-30 11:30:00,0.7175,0.0665,0.7205751175,0.0375,-0.0035,0.0376629792,0.68,0.07,0.6835934464,0.7275,0.0565,0.7296906879,0.0375,-0.0035,0.0376629792,0.6900000000000001,0.06,0.6926037828
2020-05-30 12:00:00,0.7505000000000001,0.0655,0.753352839,0.0405,-0.0045000000000000005,0.040749233100000004,0.71,0.07,0.7134423593,0.7605000000000001,0.0555,0.7625224587,0.0405,-0.0045000000000000005,0.040749233100000004,0.72,0.06,0.7224956747
2020-05-30 12:30:00,0.6900000000000001,0.046,0.6915316334,0.04,-0.004,0.040199502500000005,0.65,0.05,0.6519202405,0.7000000000000001,0.056,0.7022364274,0.04,-0.004,0.040199502500000005,0.66,0.06,0.6627216610000001
2020-05-30 13:00:00,0.6595000000000001,0.022500000000000003,0.6598837019,0.0495,-0.007500000000000001,0.050064957800000004,0.61,0.03,0.6107372594,0.6695,0.022500000000000003,0.669877974,0.0495,-0.007500000000000001,0.050064957800000004,0.62,0.03,0.6207253821000001
2020-05-30 13:30:00,0.665,0.02,0.6653006839000001,0.055,-0.01,0.055901699400000004,0.61,0.03,0.6107372594,0.675,0.02,0.6752962313,0.055,-0.01,0.055901699400000004,0.62,0.03,0.6207253821000001
2020-05-30 14:00:00,0.6585000000000001,0.043000000000000003,0.6599024549,0.0485,-0.007,0.049002551000000005,0.61,0.05,0.6120457499,0.6685,0.053,0.6705976812000001,0.0485,-0.007,0.049002551000000005,0.62,0.06,0.6228964601
2020-05-30 14:30:00,0.656,0.043500000000000004,0.6574406817,0.046,-0.006500000000000001,0.046456969300000005,0.61,0.05,0.6120457499,0.666,0.053500000000000006,0.6681453809,0.046,-0.006500000000000001,0.046456969300000005,0.62,0.06,0.6228964601
2020-05-30 15:00:00,0.657,0.053,0.6591342807,0.047,-0.007,0.0475184175,0.61,0.06,0.6129437168,0.657,0.053,0.6591342807,0.047,-0.007,0.0475184175,0.61,0.06,0.6129437168
2020-05-30 15:30:00,0.6605000000000001,0.061,0.6633108246,0.0505,-0.009000000000000001,0.051295711300000005,0.61,0.07,0.6140032573,0.6805,0.051000000000000004,0.6824084188,0.0505,-0.009000000000000001,0.051295711300000005,0.63,0.06,0.6328506933
2020-05-30 16:00:00,0.6995,0.061,0.7021547194000001,0.0495,-0.009000000000000001,0.0503115295,0.65,0.07,0.6537583651000001,0.7095,0.051000000000000004,0.7113306193000001,0.0495,-0.009000000000000001,0.0503115295,0.66,0.06,0.6627216610000001
2020-05-30 16:30:00,0.756,0.061,0.7584569863,0.046,-0.009000000000000001,0.0468721666,0.71,0.07,0.7134423593,0.756,0.07100000000000001,0.7593266754,0.046,-0.009000000000000001,0.0468721666,0.71,0.08,0.7144928271000001
2020-05-30 17:00:00,0.8290000000000001,0.0625,0.8313526628,0.039,-0.007500000000000001,0.039714606900000005,0.79,0.07,0.7930952024,0.839,0.07250000000000001,0.8421266235,0.039,-0.007500000000000001,0.039714606900000005,0.8,0.08,0.8039900497
2020-05-30 17:30:00,0.8885000000000001,0.065,0.89087443,0.0285,-0.005,0.028935272600000003,0.86,0.07,0.8628441342000001,0.8885000000000001,0.075,0.8916598286,0.0285,-0.005,0.028935272600000003,0.86,0.08,0.8637129153
2020-05-30 18:00:00,0.9400000000000001,0.059500000000000004,0.9418812292000001,0.04,-0.0105,0.041355169000000004,0.9,0.07,0.9027181177,0.9400000000000001,0.0695,0.9425657802,0.04,-0.0105,0.041355169000000004,0.9,0.08,0.9035485598
2020-05-30 18:30:00,1.048,0.1355,1.0567233555,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.03,0.14,1.0394710193,1.048,0.0155,1.0481146168,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.03,0.02,1.0301941565
2020-05-30 19:00:00,1.0815,0.077,1.0842376354,0.0115,-0.003,0.0118848643,1.07,0.08,1.0729864864,1.0915,0.077,1.0942126165,0.0115,-0.003,0.0118848643,1.08,0.08,1.0829589097
2020-05-30 19:30:00,1.0695000000000001,0.07350000000000001,1.072022621,0.0195,-0.006500000000000001,0.0205548048,1.05,0.08,1.053043209,1.0695000000000001,0.07350000000000001,1.072022621,0.0195,-0.006500000000000001,0.0205548048,1.05,0.08,1.053043209
2020-05-30 20:00:00,1.0365,0.044,1.0374334918,0.0165,-0.006,0.0175570499,1.02,0.05,1.0212247549,1.0465,0.054,1.0478922893,0.0165,-0.006,0.0175570499,1.03,0.06,1.0317460928
2020-05-30 20:30:00,1.0255,0.0945,1.0298448912,0.0155,-0.0055000000000000005,0.0164468842,1.01,0.1,1.0149384218,1.0255,-0.025500000000000002,1.0258169915,0.0155,-0.0055000000000000005,0.0164468842,1.01,-0.02,1.0101980004
2020-05-30 21:00:00,0.9410000000000001,0.012,0.9410765112,0.021,-0.008,0.0224722051,0.92,0.02,0.9202173656,0.9410000000000001,0.022,0.9412571381,0.021,-0.008,0.0224722051,0.92,0.03,0.9204890005
2020-05-30 21:30:00,0.9365,-0.016,0.9366366692,0.0165,-0.006,0.0175570499,0.92,-0.01,0.9200543462,0.9365,0.024,0.9368074776,0.0165,-0.006,0.0175570499,0.92,0.03,0.9204890005
2020-05-30 22:00:00,0.937,-0.016,0.9371365962,0.017,-0.006,0.0180277564,0.92,-0.01,0.9200543462,0.937,0.024,0.9373073135000001,0.017,-0.006,0.0180277564,0.92,0.03,0.9204890005
2020-05-30 22:30:00,0.8865000000000001,-0.016,0.8866443763,0.0165,-0.006,0.0175570499,0.87,-0.01,0.8700574694000001,0.8865000000000001,-0.016,0.8866443763,0.0165,-0.006,0.0175570499,0.87,-0.01,0.8700574694000001
2020-05-30 23:00:00,0.855,-0.019,0.8552110851,0.025,-0.009000000000000001,0.026570660500000003,0.8300000000000001,-0.01,0.8300602388,0.865,-0.019,0.8652086454000001,0.025,-0.009000000000000001,0.026570660500000003,0.84,-0.01,0.8400595217
2020-05-30 23:30:00,0.8105,-0.0245,0.8108702116000001,0.0405,-0.0145,0.0430174383,0.77,-0.01,0.7700649323000001,0.8305,-0.0045000000000000005,0.8305121914,0.0405,-0.0145,0.0430174383,0.79,0.01,0.7900632886000001
2020-05-31 00:00:00,0.799,0.016,0.7991601842,0.039,-0.014,0.0414366987,0.76,0.03,0.7605918748,0.809,0.016,0.8091582046,0.039,-0.014,0.0414366987,0.77,0.03,0.770584194
2020-05-31 00:30:00,0.7435,0.0145,0.7436413786,0.043500000000000004,-0.0155,0.0461789996,0.7000000000000001,0.03,0.7006425622,0.7535000000000001,0.0145,0.7536395027,0.043500000000000004,-0.0155,0.0461789996,0.71,0.03,0.7106335202
2020-05-31 01:00:00,0.7135,0.2545,0.7575305274,0.043500000000000004,-0.0155,0.0461789996,0.67,0.27,0.7223572523,0.6835,-0.2655,0.7332547306,0.043500000000000004,-0.0155,0.0461789996,0.64,-0.25,0.6870953355
2020-05-31 01:30:00,0.7195,-0.0175,0.7197127899,0.0495,-0.0175,0.0525023809,0.67,0.0,0.67,0.7195,0.0025,0.7195043433,0.0495,-0.0175,0.0525023809,0.67,0.02,0.670298441
2020-05-31 02:00:00,0.678,0.0565,0.6803500937,0.038,-0.0135,0.0403267901,0.64,0.07,0.6438167441,0.678,-0.10350000000000001,0.6858543942,0.038,-0.0135,0.0403267901,0.64,-0.09,0.6462971453
2020-05-31 02:30:00,0.6605000000000001,-0.028,0.6610932234,0.0505,-0.018000000000000002,0.0536120322,0.61,-0.01,0.6100819617000001,0.6705,-0.028,0.6710843837,0.0505,-0.018000000000000002,0.0536120322,0.62,-0.01,0.6200806399000001
2020-05-31 03:00:00,0.629,-0.0345,0.6299454341,0.069,-0.0245,0.07322055720000001,0.56,-0.01,0.5600892786,0.639,-0.0345,0.6399306603,0.069,-0.0245,0.07322055720000001,0.5700000000000001,-0.01,0.5700877125
2020-05-31 03:30:00,0.644,-0.025500000000000002,0.6445046548000001,0.044,-0.0155,0.046650294700000004,0.6000000000000001,-0.01,0.6000833275,0.654,-0.0055000000000000005,0.6540231265,0.044,-0.0155,0.046650294700000004,0.61,0.01,0.6100819617000001
2020-05-31 04:00:00,0.6455000000000001,-0.0195,0.6457944719000001,0.025500000000000002,-0.0095,0.027212129600000003,0.62,-0.01,0.6200806399000001,0.6655,0.0005,0.6655001878,0.025500000000000002,-0.0095,0.027212129600000003,0.64,0.01,0.6400781202
2020-05-31 04:30:00,0.6905,-0.0245,0.6909345121,0.0405,-0.0145,0.0430174383,0.65,-0.01,0.6500769185,0.7005,-0.0045000000000000005,0.7005144538,0.0405,-0.0145,0.0430174383,0.66,0.01,0.6600757532
2020-05-31 05:00:00,0.6455000000000001,-0.0165,0.6457108486,0.0755,-0.026500000000000003,0.08001562350000001,0.5700000000000001,0.01,0.5700877125,0.6555000000000001,-0.006500000000000001,0.6555322265,0.0755,-0.026500000000000003,0.08001562350000001,0.58,0.02,0.5803447251
2020-05-31 05:30:00,0.6445000000000001,-0.0165,0.6447111756,0.0745,-0.026500000000000003,0.07907275130000001,0.5700000000000001,0.01,0.5700877125,0.6545000000000001,-0.026500000000000003,0.6550362585,0.0745,-0.026500000000000003,0.07907275130000001,0.58,0.0,0.58
2020-05-31 06:00:00,0.654,-0.0195,0.6542906464,0.084,-0.029500000000000002,0.0890294895,0.5700000000000001,0.01,0.5700877125,0.664,-0.0095,0.6640679559,0.084,-0.029500000000000002,0.0890294895,0.58,0.02,0.5803447251
2020-05-31 06:30:00,0.704,-0.002,0.7040028409,0.094,-0.032,0.09929753270000001,0.61,0.03,0.6107372594,0.714,0.008,0.7140448165000001,0.094,-0.032,0.09929753270000001,0.62,0.04,0.6212889827
2020-05-31 07:00:00,0.7815000000000001,0.029500000000000002,0.7820565836000001,0.0915,-0.030500000000000003,0.0964494686,0.6900000000000001,0.06,0.6926037828,0.7815000000000001,0.0395,0.7824976038,0.0915,-0.030500000000000003,0.0964494686,0.6900000000000001,0.07,0.6935416354
2020-05-31 07:30:00,0.8315,0.054,0.8332516127,0.0815,-0.026000000000000002,0.0855467708,0.75,0.08,0.7542545989,0.8415,0.044,0.8426495416,0.0815,-0.026000000000000002,0.0855467708,0.76,0.07,0.7632168761
2020-05-31 08:00:00,0.8190000000000001,0.0495,0.8204945155000001,0.099,-0.030500000000000003,0.10359174680000001,0.72,0.08,0.7244308111000001,0.8290000000000001,0.0395,0.8299405099,0.099,-0.030500000000000003,0.10359174680000001,0.73,0.07,0.7333484847
2020-05-31 08:30:00,0.8165,0.0455,0.817766776,0.0565,-0.0145,0.0583309523,0.76,0.06,0.7623647421,0.8265,0.0555,0.8283613342,0.0565,-0.0145,0.0583309523,0.77,0.07,0.7731752712000001
2020-05-31 09:00:00,0.848,0.203,0.871959288,0.068,-0.017,0.07009279560000001,0.78,0.22,0.8104319836,0.838,-0.08700000000000001,0.8425040059000001,0.068,-0.017,0.07009279560000001,0.77,-0.07,0.7731752712000001
2020-05-31 09:30:00,0.8205,0.063,0.8229150928000001,0.07050000000000001,-0.017,0.0725206867,0.75,0.08,0.7542545989,0.8405,0.063,0.8428577875000001,0.07050000000000001,-0.017,0.0725206867,0.77,0.08,0.7741446893
2020-05-31 10:00:00,0.767,0.028,0.7675109120000001,0.057,-0.012,0.0582494635,0.71,0.04,0.7111258679,0.777,0.038,0.77792866,0.057,-0.012,0.0582494635,0.72,0.05,0.721734023
2020-05-31 10:30:00,0.768,0.0285,0.7685286267,0.058,-0.0115,0.0591290961,0.71,0.04,0.7111258679,0.778,0.0485,0.7795102629,0.058,-0.0115,0.0591290961,0.72,0.06,0.7224956747
2020-05-31 11:00:00,0.7985,0.0585,0.8006400565,0.0585,-0.0115,0.0596196276,0.74,0.07,0.7433034374,0.7985,0.0685,0.8014327795,0.0585,-0.0115,0.0596196276,0.74,0.08,0.7443117626
2020-05-31 11:30:00,0.8085,0.055,0.8103685890000001,0.0685,-0.015,0.070123106,0.74,0.07,0.7433034374,0.8085,0.065,0.8111086549000001,0.0685,-0.015,0.070123106,0.74,0.08,0.7443117626
2020-05-31 12:00:00,0.8170000000000001,0.056,0.8189169677,0.067,-0.014,0.0684470598,0.75,0.07,0.7532595834,0.8270000000000001,0.066,0.8296294354,0.067,-0.014,0.0684470598,0.76,0.08,0.764198927
2020-05-31 12:30:00,0.8615,0.0545,0.8632221614000001,0.07150000000000001,-0.0155,0.0731607818,0.79,0.07,0.7930952024,0.8615,0.0645,0.8639111644,0.07150000000000001,-0.0155,0.0731607818,0.79,0.08,0.7940403012
2020-05-31 13:00:00,0.8290000000000001,0.0465,0.8303031073,0.089,-0.0235,0.09205025800000001,0.74,0.07,0.7433034374,0.8290000000000001,0.0565,0.8309231312,0.089,-0.0235,0.09205025800000001,0.74,0.08,0.7443117626
2020-05-31 13:30:00,0.779,0.051000000000000004,0.780667663,0.079,-0.019,0.0812526923,0.7000000000000001,0.07,0.7034912935000001,0.789,0.061,0.7913545350000001,0.079,-0.019,0.0812526923,0.71,0.08,0.7144928271000001
2020-05-31 14:00:00,0.7255,0.0495,0.7271867023,0.0855,-0.0205,0.087923262,0.64,0.07,0.6438167441,0.7355,0.059500000000000004,0.7379027714,0.0855,-0.0205,0.087923262,0.65,0.08,0.6549045732000001
2020-05-31 14:30:00,0.6525000000000001,0.0135,0.6526396402,0.10250000000000001,-0.026500000000000003,0.1058702036,0.55,0.04,0.5514526272,0.6625,0.0235,0.6629166614,0.10250000000000001,-0.026500000000000003,0.1058702036,0.56,0.05,0.5622277119
2020-05-31 15:00:00,0.6275000000000001,0.022500000000000003,0.6279032569,0.0775,-0.0175,0.0794512429,0.55,0.04,0.5514526272,0.6375000000000001,0.022500000000000003,0.6378969352,0.0775,-0.0175,0.0794512429,0.56,0.04,0.5614267539000001
2020-05-31 15:30:00,0.6535000000000001,0.022,0.6538702088,0.07350000000000001,-0.018000000000000002,0.07567198950000001,0.58,0.04,0.5813776741000001,0.6635,0.032,0.6642712172,0.07350000000000001,-0.018000000000000002,0.07567198950000001,0.59,0.05,0.5921148537
2020-05-31 16:00:00,0.735,0.0575,0.7372457189,0.055,-0.0125,0.056402570900000004,0.68,0.07,0.6835934464,0.745,0.0575,0.747215665,0.055,-0.0125,0.056402570900000004,0.6900000000000001,0.07,0.6935416354
2020-05-31 16:30:00,0.8150000000000001,0.057,0.81699082,0.055,-0.013000000000000001,0.0565154846,0.76,0.07,0.7632168761,0.8250000000000001,0.057,0.8269667466,0.055,-0.013000000000000001,0.0565154846,0.77,0.07,0.7731752712000001
2020-05-31 17:00:00,0.913,0.0585,0.9148722588,0.043000000000000003,-0.0115,0.0445112345,0.87,0.07,0.872811549,0.923,0.0585,0.9248520152,0.043000000000000003,-0.0115,0.0445112345,0.88,0.07,0.8827797007
2020-05-31 17:30:00,1.0065,0.155,1.0183649886,0.0565,-0.015,0.0584572493,0.9500000000000001,0.17,0.9650906693,1.0065,0.055,1.0080016121,0.0565,-0.015,0.0584572493,0.9500000000000001,0.07,0.9525754563000001
2020-05-31 18:00:00,1.0335,0.088,1.0372397264,0.043500000000000004,-0.012,0.045124826900000005,0.99,0.1,0.9950376877,1.0435,0.098,1.0480917183,0.043500000000000004,-0.012,0.045124826900000005,1.0,0.11,1.0060318086
2020-05-31 18:30:00,1.0875,0.0685,1.0896552207,0.0375,-0.0115,0.0392237173,1.05,0.08,1.053043209,1.0975,0.0785,1.1003038217,0.0375,-0.0115,0.0392237173,1.06,0.09,1.0638138934999999
2020-05-31 19:00:00,1.1025,0.07,1.1047199871,0.0325,-0.01,0.0340036763,1.07,0.08,1.0729864864,1.1125,0.08,1.1153726956,0.0325,-0.01,0.0340036763,1.08,0.09,1.0837435121
2020-05-31 19:30:00,1.026,0.021500000000000002,1.0262252433,0.026000000000000002,-0.0085,0.027354158700000002,1.0,0.03,1.0004498988,1.036,0.021500000000000002,1.0362230696,0.026000000000000002,-0.0085,0.027354158700000002,1.01,0.03,1.0104454463
2020-05-31 20:00:00,1.0055,0.021500000000000002,1.0057298345,0.025500000000000002,-0.0085,0.0268793601,0.98,0.03,0.9804590761,1.0055,0.021500000000000002,1.0057298345,0.025500000000000002,-0.0085,0.0268793601,0.98,0.03,0.9804590761
2020-05-31 20:30:00,0.9815,0.022500000000000003,0.9817578622,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.96,0.03,0.9604686356000001,1.0015,0.0425,1.0024013667,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.98,0.05,0.9812746812
2020-05-31 21:00:00,1.014,0.048,1.0151354589,0.034,-0.012,0.0360555128,0.98,0.06,0.9818350167000001,1.014,-0.012,1.0140710034,0.034,-0.012,0.0360555128,0.98,0.0,0.98
2020-05-31 21:30:00,0.99,0.019,0.9901823064,0.03,-0.011,0.031953090600000005,0.96,0.03,0.9604686356000001,1.0,0.019,1.0001804837,0.03,-0.011,0.031953090600000005,0.97,0.03,0.9704638066000001
2020-05-31 22:00:00,0.9500000000000001,-0.007500000000000001,0.9500296048,0.02,-0.007500000000000001,0.0213600094,0.93,0.0,0.93,0.9500000000000001,0.022500000000000003,0.95026641,0.02,-0.007500000000000001,0.0213600094,0.93,0.03,0.9304837452
2020-05-31 22:30:00,0.935,0.001,0.9350005348,0.025,-0.009000000000000001,0.026570660500000003,0.91,0.01,0.9100549434,0.9550000000000001,0.021,0.9552308621000001,0.025,-0.009000000000000001,0.026570660500000003,0.93,0.03,0.9304837452
2020-05-31 23:00:00,0.873,0.0015,0.8730012887,0.023,-0.0085,0.0245203997,0.85,0.01,0.8500588215,0.883,0.021500000000000002,0.8832617109,0.023,-0.0085,0.0245203997,0.86,0.03,0.8605230967
2020-05-31 23:30:00,0.8190000000000001,0.003,0.8190054945,0.019,-0.007,0.0202484567,0.8,0.01,0.8000624976,0.8290000000000001,0.023,0.8293189977000001,0.019,-0.007,0.0202484567,0.81,0.03,0.8105553652
2020-06-01 00:00:00,0.795,0.001,0.7950006289,0.025,-0.009000000000000001,0.026570660500000003,0.77,0.01,0.7700649323000001,0.795,0.021,0.7952773101,0.025,-0.009000000000000001,0.026570660500000003,0.77,0.03,0.770584194
2020-06-01 00:30:00,0.748,0.0165,0.7481819632000001,0.038,-0.0135,0.0403267901,0.71,0.03,0.7106335202,0.758,0.0165,0.7581795632,0.038,-0.0135,0.0403267901,0.72,0.03,0.7206247290000001
2020-06-01 01:00:00,0.8310000000000001,0.015,0.8311353680000001,0.041,-0.015,0.0436577599,0.79,0.03,0.790569415,0.841,0.035,0.8417279846,0.041,-0.015,0.0436577599,0.8,0.05,0.8015609771000001
2020-06-01 01:30:00,0.8065,0.0465,0.8078394024000001,0.0665,-0.0235,0.0705301354,0.74,0.07,0.7433034374,0.8165,0.0565,0.8184525032000001,0.0665,-0.0235,0.0705301354,0.75,0.08,0.7542545989
2020-06-01 02:00:00,0.796,0.043000000000000003,0.7971605861000001,0.076,-0.027,0.0806535802,0.72,0.07,0.7233947747,0.796,0.053,0.797762496,0.076,-0.027,0.0806535802,0.72,0.08,0.7244308111000001
2020-06-01 02:30:00,0.7875000000000001,0.046,0.7888423480000001,0.0675,-0.024,0.0716397236,0.72,0.07,0.7233947747,0.7875000000000001,0.056,0.7894886003,0.0675,-0.024,0.0716397236,0.72,0.08,0.7244308111000001
