Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 03:00:00,0.7725000000000001,0.044500000000000005,0.7737806537,0.0425,-0.0155,0.045238258100000005,0.73,0.06,0.7324616031000001,0.7825000000000001,0.0645,0.7851538066,0.0425,-0.0155,0.045238258100000005,0.74,0.08,0.7443117626
2020-06-01 03:30:00,0.734,0.0105,0.7340750983000001,0.054,-0.0195,0.057412977600000005,0.68,0.03,0.6806614430000001,0.734,0.030500000000000003,0.7346334120000001,0.054,-0.0195,0.057412977600000005,0.68,0.05,0.6818357573
2020-06-01 04:00:00,0.721,0.015,0.7211560164,0.041,-0.015,0.0436577599,0.68,0.03,0.6806614430000001,0.721,0.005,0.7210173368,0.041,-0.015,0.0436577599,0.68,0.02,0.6802940541
2020-06-01 04:30:00,0.7285,-0.007500000000000001,0.7285386057000001,0.0485,-0.0175,0.0515606439,0.68,0.01,0.6800735254,0.7285,0.0025,0.7285042896,0.0485,-0.0175,0.0515606439,0.68,0.02,0.6802940541
2020-06-01 05:00:00,0.783,0.0145,0.7831342478000001,0.043000000000000003,-0.0155,0.045708314300000004,0.74,0.03,0.7406078585,0.793,0.0245,0.7933783776000001,0.043000000000000003,-0.0155,0.045708314300000004,0.75,0.04,0.7510659092
2020-06-01 05:30:00,0.783,0.0145,0.7831342478000001,0.043000000000000003,-0.0155,0.045708314300000004,0.74,0.03,0.7406078585,0.793,0.0245,0.7933783776000001,0.043000000000000003,-0.0155,0.045708314300000004,0.75,0.04,0.7510659092
2020-06-01 06:00:00,0.8575,0.5005000000000001,0.9928778878000001,0.0275,-0.0095,0.029094673100000003,0.8300000000000001,0.51,0.9741663102,0.7975,-0.3995,0.8919677685,0.0275,-0.0095,0.029094673100000003,0.77,-0.39,0.8631338251
2020-06-01 06:30:00,0.911,0.066,0.9133876505,0.041,-0.014,0.043324358,0.87,0.08,0.8736704184,0.911,0.08600000000000001,0.9150502718,0.041,-0.014,0.043324358,0.87,0.1,0.8757282684000001
2020-06-01 07:00:00,0.9075000000000001,0.0675,0.9100068681000001,0.0375,-0.0125,0.0395284708,0.87,0.08,0.8736704184,0.9075000000000001,0.0675,0.9100068681000001,0.0375,-0.0125,0.0395284708,0.87,0.08,0.8736704184
2020-06-01 07:30:00,0.985,0.359,1.0483825638,0.035,-0.011,0.0366878727,0.9500000000000001,0.37,1.0195096861,0.9450000000000001,-0.181,0.9621777383000001,0.035,-0.011,0.0366878727,0.91,-0.17,0.9257429449000001
2020-06-01 08:00:00,1.0045,0.1105,1.0105594985,0.0345,-0.0095,0.0357840747,0.97,0.12,0.9773944956,1.0145,0.12050000000000001,1.0216312936,0.0345,-0.0095,0.0357840747,0.98,0.13,0.9885848471
2020-06-01 08:30:00,1.057,0.14,1.0662312132,0.037,-0.01,0.0383275358,1.02,0.15,1.0309704166,1.067,0.15,1.0774919953,0.037,-0.01,0.0383275358,1.03,0.16,1.0423531072
2020-06-01 09:00:00,1.0245,0.14200000000000002,1.0342940829,0.0345,-0.008,0.0354153921,0.99,0.15,1.0012991561,1.0345,0.152,1.0456071203,0.0345,-0.008,0.0354153921,1.0,0.16,1.0127191121
2020-06-01 09:30:00,1.055,0.1395,1.0641829025,0.045,-0.0105,0.046208765400000004,1.01,0.15,1.0210778619,1.065,0.1495,1.0754418859000001,0.045,-0.0105,0.046208765400000004,1.02,0.16,1.0324727599
2020-06-01 10:00:00,0.9555,0.14300000000000002,0.9661414234000001,0.035500000000000004,-0.007,0.0361835598,0.92,0.15,0.9321480569,0.9655,0.153,0.9775475692000001,0.035500000000000004,-0.007,0.0361835598,0.93,0.16,0.9436630755000001
2020-06-01 10:30:00,0.9235000000000001,0.134,0.9331710722000001,0.0635,-0.016,0.065484731,0.86,0.15,0.8729833904000001,0.9235000000000001,0.14400000000000002,0.9346594300000001,0.0635,-0.016,0.065484731,0.86,0.16,0.8747571091
2020-06-01 11:00:00,0.898,0.14300000000000002,0.9093145770000001,0.038,-0.007,0.0386393582,0.86,0.15,0.8729833904000001,0.898,0.153,0.9109407226,0.038,-0.007,0.0386393582,0.86,0.16,0.8747571091
2020-06-01 11:30:00,0.8935000000000001,0.138,0.9040941599000001,0.053500000000000006,-0.012,0.0548292805,0.84,0.15,0.8532877592,0.9035000000000001,0.148,0.9155415064,0.053500000000000006,-0.012,0.0548292805,0.85,0.16,0.8649277426
2020-06-01 12:00:00,0.881,0.113,0.8882173158000001,0.041,-0.007,0.0415932687,0.84,0.12,0.8485281374,0.871,0.123,0.8796419726,0.041,-0.007,0.0415932687,0.8300000000000001,0.13,0.8401190392000001
2020-06-01 12:30:00,0.915,0.1115,0.9217685447,0.045,-0.0085,0.0457957422,0.87,0.12,0.8782368701000001,0.925,0.12150000000000001,0.93294547,0.045,-0.0085,0.0457957422,0.88,0.13,0.8895504483000001
2020-06-01 13:00:00,0.8715,0.116,0.8791861293000001,0.0315,-0.004,0.0317529526,0.84,0.12,0.8485281374,0.8815000000000001,0.126,0.8904595724000001,0.0315,-0.004,0.0317529526,0.85,0.13,0.8598837131
2020-06-01 13:30:00,0.969,0.1975,0.9889222669000001,0.029,-0.0025,0.0291075592,0.9400000000000001,0.2,0.9610411021,0.979,0.1975,0.9987228094,0.029,-0.0025,0.0291075592,0.9500000000000001,0.2,0.9708243919
2020-06-01 14:00:00,0.9430000000000001,0.8220000000000001,1.2509728214,0.043000000000000003,-0.008,0.0437378555,0.9,0.8300000000000001,1.2242957159,0.843,-0.468,0.9641955196,0.043000000000000003,-0.008,0.0437378555,0.8,-0.46,0.9228217596
2020-06-01 14:30:00,0.9805,1.006,1.4047833463,0.030500000000000003,-0.004,0.0307611768,0.9500000000000001,1.01,1.3865785228,0.8605,-0.654,1.0808220251,0.030500000000000003,-0.004,0.0307611768,0.8300000000000001,-0.65,1.0542295765
2020-06-01 15:00:00,0.9805,1.0055,1.4044253273,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,0.9500000000000001,1.01,1.3865785228,0.8605,-0.6545000000000001,1.0811246459,0.030500000000000003,-0.0045000000000000005,0.030830180000000002,0.8300000000000001,-0.65,1.0542295765
2020-06-01 15:30:00,0.9215000000000001,1.0055,1.3638887418,0.0315,-0.0045000000000000005,0.0318198052,0.89,1.01,1.34617978,0.8015,-0.6545000000000001,1.0347813779,0.0315,-0.0045000000000000005,0.0318198052,0.77,-0.65,1.0076705811
2020-06-01 16:00:00,0.926,0.8235,1.2392046845,0.036000000000000004,-0.006500000000000001,0.0365820994,0.89,0.8300000000000001,1.2169634341,0.8260000000000001,-0.48650000000000004,0.9586231011,0.036000000000000004,-0.006500000000000001,0.0365820994,0.79,-0.48,0.9243916919
2020-06-01 16:30:00,0.9515,0.17400000000000002,0.9672787861000001,0.0315,-0.006,0.0320663375,0.92,0.18,0.9374433316,0.9615,0.184,0.9789475216,0.0315,-0.006,0.0320663375,0.93,0.19,0.9492101980000001
2020-06-01 17:00:00,0.982,0.14350000000000002,0.9924294685,0.032,-0.006500000000000001,0.0326534837,0.9500000000000001,0.15,0.9617692031,0.992,0.1535,1.0038058826,0.032,-0.006500000000000001,0.0326534837,0.96,0.16,0.9732420048
2020-06-01 17:30:00,1.071,0.14650000000000002,1.0809732883,0.021,-0.0035,0.0212896689,1.05,0.15,1.0606601718,1.071,0.1565,1.0823738957,0.021,-0.0035,0.0212896689,1.05,0.16,1.0621205205
2020-06-01 18:00:00,1.1585,0.156,1.1689560514,0.018500000000000003,-0.004,0.0189274932,1.1400000000000001,0.16,1.1511733145,1.1685,0.156,1.178867359,0.018500000000000003,-0.004,0.0189274932,1.15,0.16,1.1610770862
2020-06-01 18:30:00,1.2845,0.47650000000000003,1.3700337587,0.0145,-0.0035,0.014916433900000001,1.27,0.48,1.3576818479,1.2445,-0.1335,1.2516399243,0.0145,-0.0035,0.014916433900000001,1.23,-0.13,1.2368508398
2020-06-01 19:00:00,1.2945,0.162,1.3045973517,0.0245,-0.008,0.025773047900000002,1.27,0.17,1.2813274367,1.3045,0.162,1.31452054,0.0245,-0.008,0.025773047900000002,1.28,0.17,1.2912397144
2020-06-01 19:30:00,1.2485,0.16,1.2587105505,0.0285,-0.01,0.0302034766,1.22,0.17,1.2317873193,1.2485,0.16,1.2587105505,0.0285,-0.01,0.0302034766,1.22,0.17,1.2317873193
2020-06-01 20:00:00,1.204,0.128,1.2107848694,0.004,-0.002,0.004472136000000001,1.2,0.13,1.2070211266,1.214,0.138,1.2218183170999999,0.004,-0.002,0.004472136000000001,1.21,0.14,1.2180722474
2020-06-01 20:30:00,1.201,0.11950000000000001,1.2069305075,0.001,-0.0005,0.0011180340000000002,1.2,0.12,1.2059850745,1.211,0.11950000000000001,1.2168817732,0.001,-0.0005,0.0011180340000000002,1.21,0.12,1.2159358536
2020-06-01 21:00:00,1.1605,0.1155,1.1662334672,0.0105,-0.0045000000000000005,0.0114236597,1.15,0.12,1.1562439189,1.1605,0.1155,1.1662334672,0.0105,-0.0045000000000000005,0.0114236597,1.15,0.12,1.1562439189
2020-06-01 21:30:00,1.146,0.084,1.1490744100999999,0.016,-0.006,0.017088007500000002,1.13,0.09,1.1335784049,1.146,0.094,1.1498486857,0.016,-0.006,0.017088007500000002,1.13,0.1,1.1344161494
2020-06-01 22:00:00,1.113,0.0855,1.1162791989,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.1,0.09,1.103675677,1.123,0.0955,1.1270533483,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.11,0.1,1.1144954015
2020-06-01 22:30:00,1.074,0.065,1.0759651481,0.014,-0.005,0.0148660687,1.06,0.07,1.0623088063,1.084,0.075,1.0865914596,0.014,-0.005,0.0148660687,1.07,0.08,1.0729864864
2020-06-01 23:00:00,1.028,0.42350000000000004,1.1118166441,0.018000000000000002,-0.006500000000000001,0.0191376592,1.01,0.43,1.09772492,0.978,-0.3065,1.0249030442,0.018000000000000002,-0.006500000000000001,0.0191376592,0.96,-0.30000000000000004,1.0057832769
2020-06-01 23:30:00,0.9225000000000001,0.17550000000000002,0.9390455261,0.0125,-0.0045000000000000005,0.0132853303,0.91,0.18,0.9276313923,0.9025000000000001,-0.0545,0.9041440704,0.0125,-0.0045000000000000005,0.0132853303,0.89,-0.05,0.8914033879000001
2020-06-02 00:00:00,0.904,0.075,0.9071058373,0.014,-0.005,0.0148660687,0.89,0.08,0.8935882721,0.904,0.095,0.9089779975000001,0.014,-0.005,0.0148660687,0.89,0.1,0.8956003573
2020-06-02 00:30:00,0.8655,0.0745,0.8687004662000001,0.0155,-0.0055000000000000005,0.0164468842,0.85,0.08,0.8537564055,0.8755000000000001,0.0745,0.8786640427,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.08,0.8637129153
2020-06-02 01:00:00,0.777,0.074,0.7805158551,0.017,-0.006,0.0180277564,0.76,0.08,0.764198927,0.787,0.074,0.7904713784,0.017,-0.006,0.0180277564,0.77,0.08,0.7741446893
2020-06-02 01:30:00,0.8825000000000001,0.07200000000000001,0.8854322391,0.022500000000000003,-0.008,0.0238799079,0.86,0.08,0.8637129153,0.8925000000000001,0.092,0.8972292071,0.022500000000000003,-0.008,0.0238799079,0.87,0.1,0.8757282684000001
2020-06-02 02:00:00,0.857,0.0635,0.8593493178,0.047,-0.0165,0.0498121471,0.81,0.08,0.8139410298,0.867,0.0835,0.8710116245,0.047,-0.0165,0.0498121471,0.8200000000000001,0.1,0.8260750571000001
2020-06-02 02:30:00,0.808,0.042,0.8090908478000001,0.108,-0.038,0.11449017430000001,0.7000000000000001,0.08,0.7045565982,0.8180000000000001,0.062,0.8203462684,0.108,-0.038,0.11449017430000001,0.71,0.1,0.7170076708
2020-06-02 03:00:00,0.7895000000000001,0.0485,0.7909883059,0.08950000000000001,-0.0315,0.094881505,0.7000000000000001,0.08,0.7045565982,0.7995,0.0485,0.8009697248000001,0.08950000000000001,-0.0315,0.094881505,0.71,0.08,0.7144928271000001
2020-06-02 03:30:00,0.805,0.057,0.8070154893,0.065,-0.023,0.0689492567,0.74,0.08,0.7443117626,0.8150000000000001,0.057,0.81699082,0.065,-0.023,0.0689492567,0.75,0.08,0.7542545989
2020-06-02 04:00:00,0.758,0.052500000000000005,0.7598159317000001,0.078,-0.0275,0.0827058039,0.68,0.08,0.6846897107000001,0.768,0.07250000000000001,0.7714144476,0.078,-0.0275,0.0827058039,0.6900000000000001,0.1,0.6972087205
2020-06-02 04:30:00,0.8585,0.079,0.8621271658,0.0585,-0.021,0.0621550481,0.8,0.1,0.8062257748,0.8685,0.089,0.8730482518,0.0585,-0.021,0.0621550481,0.81,0.11,0.8174350127000001
2020-06-02 05:00:00,0.833,0.081,0.8369289098,0.053,-0.019,0.056302753000000004,0.78,0.1,0.7863841301000001,0.853,0.091,0.8578403115000001,0.053,-0.019,0.056302753000000004,0.8,0.11,0.8075270893000001
2020-06-02 05:30:00,0.8955000000000001,0.0835,0.8993845118,0.0755,-0.026500000000000003,0.08001562350000001,0.8200000000000001,0.11,0.8273451517,0.9055000000000001,0.0835,0.9093417949,0.0755,-0.026500000000000003,0.08001562350000001,0.8300000000000001,0.11,0.8372574276
2020-06-02 06:00:00,0.915,0.0835,0.9188020734000001,0.075,-0.026500000000000003,0.07954401300000001,0.84,0.11,0.8471717653,0.925,0.0835,0.9287611372000001,0.075,-0.026500000000000003,0.07954401300000001,0.85,0.11,0.8570880935
2020-06-02 06:30:00,0.9045000000000001,0.088,0.9087707357,0.0645,-0.022,0.06814873440000001,0.84,0.11,0.8471717653,0.9145000000000001,0.088,0.9187242513,0.0645,-0.022,0.06814873440000001,0.85,0.11,0.8570880935
2020-06-02 07:00:00,0.9825,0.1965,1.0019573344,0.0425,-0.0135,0.0445926003,0.9400000000000001,0.21,0.9631718434000001,0.9725,0.006500000000000001,0.9725217221,0.0425,-0.0135,0.0445926003,0.93,0.02,0.9302150289000001
2020-06-02 07:30:00,1.0545,0.134,1.0629798916,0.0245,-0.006,0.025223996500000002,1.03,0.14,1.0394710193,1.0545,0.134,1.0629798916,0.0245,-0.006,0.025223996500000002,1.03,0.14,1.0394710193
2020-06-02 08:00:00,1.077,0.1375,1.0857417971,0.017,-0.0025,0.017182840300000002,1.06,0.14,1.0692053124,1.077,0.1575,1.0884554424,0.017,-0.0025,0.017182840300000002,1.06,0.16,1.0720074627
2020-06-02 08:30:00,1.0055,0.139,1.0150621902,0.0155,-0.001,0.0155322246,0.99,0.14,0.9998499887000001,1.0055,0.129,1.0137412145,0.0155,-0.001,0.0155322246,0.99,0.13,0.9984988733000001
2020-06-02 09:00:00,1.0485,0.16,1.060637662,0.018500000000000003,0.0,0.018500000000000003,1.03,0.16,1.0423531072,1.0585,0.16,1.0705242874,0.018500000000000003,0.0,0.018500000000000003,1.04,0.16,1.052235715
2020-06-02 09:30:00,1.0315,0.16,1.0438353558,0.021500000000000002,0.0,0.021500000000000002,1.01,0.16,1.0225947389,1.0415,0.16,1.0537182973,0.021500000000000002,0.0,0.021500000000000002,1.02,0.16,1.0324727599
2020-06-02 10:00:00,1.0025,0.16,1.0151877905,0.022500000000000003,0.0,0.022500000000000003,0.98,0.16,0.992975327,1.0125,0.16,1.0250640224,0.022500000000000003,0.0,0.022500000000000003,0.99,0.16,1.0028459503
2020-06-02 10:30:00,1.0435,0.156,1.0550963226,0.0335,-0.004,0.0337379608,1.01,0.16,1.0225947389,1.0535,0.156,1.0649874412,0.0335,-0.004,0.0337379608,1.02,0.16,1.0324727599
2020-06-02 11:00:00,0.962,0.129,0.9706106325,0.052000000000000005,-0.011,0.0531507291,0.91,0.14,0.9207062507,0.972,0.149,0.9833539546000001,0.052000000000000005,-0.011,0.0531507291,0.92,0.16,0.9338094024
2020-06-02 11:30:00,0.8485,0.105,0.8549720756,0.0385,-0.005,0.0388233177,0.81,0.11,0.8174350127000001,0.8585,0.115,0.8661681419,0.0385,-0.005,0.0388233177,0.8200000000000001,0.12,0.8287339742000001
2020-06-02 12:00:00,0.8905000000000001,0.10450000000000001,0.8966105621,0.0405,-0.0055000000000000005,0.0408717506,0.85,0.11,0.8570880935,0.9005000000000001,0.1145,0.907750241,0.0405,-0.0055000000000000005,0.0408717506,0.86,0.12,0.8683317338000001
2020-06-02 12:30:00,0.934,0.1565,0.9470207231000001,0.034,-0.0035,0.0341796723,0.9,0.16,0.9141115906,0.934,0.1565,0.9470207231000001,0.034,-0.0035,0.0341796723,0.9,0.16,0.9141115906
2020-06-02 13:00:00,0.9165000000000001,0.1565,0.9297658307000001,0.036500000000000005,-0.0035,0.0366674242,0.88,0.16,0.894427191,0.9165000000000001,0.1565,0.9297658307000001,0.036500000000000005,-0.0035,0.0366674242,0.88,0.16,0.894427191
2020-06-02 13:30:00,0.898,0.1545,0.9111938597,0.038,-0.0055000000000000005,0.0383959633,0.86,0.16,0.8747571091,0.898,0.1545,0.9111938597,0.038,-0.0055000000000000005,0.0383959633,0.86,0.16,0.8747571091
2020-06-02 14:00:00,0.89,0.157,0.9037416666,0.03,-0.003,0.0301496269,0.86,0.16,0.8747571091,0.91,0.157,0.9234440968000001,0.03,-0.003,0.0301496269,0.88,0.16,0.894427191
2020-06-02 14:30:00,0.884,0.152,0.8969726863,0.044,-0.008,0.0447213595,0.84,0.16,0.8551023331000001,0.884,0.152,0.8969726863,0.044,-0.008,0.0447213595,0.84,0.16,0.8551023331000001
2020-06-02 15:00:00,0.8565,0.1385,0.8676257834000001,0.08650000000000001,-0.021500000000000002,0.0891319247,0.77,0.16,0.7864477096,0.8565,0.1385,0.8676257834000001,0.08650000000000001,-0.021500000000000002,0.0891319247,0.77,0.16,0.7864477096
2020-06-02 15:30:00,0.843,0.14350000000000002,0.8551264526000001,0.073,-0.0165,0.07484149920000001,0.77,0.16,0.7864477096,0.863,0.14350000000000002,0.8748492727,0.073,-0.0165,0.07484149920000001,0.79,0.16,0.8060397013
2020-06-02 16:00:00,0.837,0.20400000000000001,0.8615015961,0.097,-0.026000000000000002,0.1004241007,0.74,0.23,0.7749193506000001,0.837,0.064,0.8394432679,0.097,-0.026000000000000002,0.1004241007,0.74,0.09,0.7454528825000001
2020-06-02 16:30:00,0.911,0.14850000000000002,0.9230239704000001,0.111,-0.0315,0.1153830577,0.8,0.18,0.8200000000000001,0.921,0.1585,0.9345390575,0.111,-0.0315,0.1153830577,0.81,0.19,0.8319855768000001
2020-06-02 17:00:00,0.9715,0.14400000000000002,0.9821141736000001,0.12150000000000001,-0.036000000000000004,0.1267211506,0.85,0.18,0.8688498144000001,0.9815,0.154,0.9935080523,0.12150000000000001,-0.036000000000000004,0.1267211506,0.86,0.19,0.8807383266000001
2020-06-02 17:30:00,1.135,0.17850000000000002,1.1489504994,0.105,-0.0315,0.1096232183,1.03,0.21,1.0511898021,1.145,0.17850000000000002,1.1588301213,0.105,-0.0315,0.1096232183,1.04,0.21,1.0609901036
2020-06-02 18:00:00,1.2655,0.797,1.495559845,0.10550000000000001,-0.033,0.11054071650000001,1.16,0.8300000000000001,1.4263590011,1.1755,-0.423,1.2492914992,0.10550000000000001,-0.033,0.11054071650000001,1.07,-0.39,1.1388590782
2020-06-02 18:30:00,1.3025,0.607,1.4369952157,0.07250000000000001,-0.023,0.0760608309,1.23,0.63,1.3819551368,1.2325,-0.243,1.2562265918,0.07250000000000001,-0.023,0.0760608309,1.16,-0.22,1.1806777715
2020-06-02 19:00:00,1.336,0.17400000000000002,1.3472831922,0.106,-0.036000000000000004,0.1119464158,1.23,0.21,1.2477980606,1.336,0.184,1.3486111374,0.106,-0.036000000000000004,0.1119464158,1.23,0.22,1.2495199077999999
2020-06-02 19:30:00,1.229,0.14200000000000002,1.2371762203,0.109,-0.038,0.1154339638,1.12,0.18,1.134372073,1.239,0.14200000000000002,1.2471106607,0.109,-0.038,0.1154339638,1.13,0.18,1.1442464769
2020-06-02 20:00:00,1.204,0.14100000000000001,1.2122281138,0.054,-0.019,0.0572450871,1.15,0.16,1.1610770862,1.214,0.14100000000000001,1.2221607914,0.054,-0.019,0.0572450871,1.16,0.16,1.1709824935
2020-06-02 20:30:00,1.154,0.0915,1.1576218078,0.024,-0.0085,0.0254607541,1.13,0.1,1.1344161494,1.154,0.1115,1.1593740768,0.024,-0.0085,0.0254607541,1.13,0.12,1.1363538181
2020-06-02 21:00:00,1.1525,0.0815,1.1553780766,0.022500000000000003,-0.0085,0.024052026900000002,1.13,0.09,1.1335784049,1.1525,0.0915,1.1561265069,0.022500000000000003,-0.0085,0.024052026900000002,1.13,0.1,1.1344161494
2020-06-02 21:30:00,1.146,0.10400000000000001,1.1507093464,0.016,-0.006,0.017088007500000002,1.13,0.11,1.1353413584,1.146,0.094,1.1498486857,0.016,-0.006,0.017088007500000002,1.13,0.1,1.1344161494
2020-06-02 22:00:00,1.106,0.1075,1.1112120635,0.006,-0.0025,0.006500000000000001,1.1,0.11,1.1054863183,1.106,0.1075,1.1112120635,0.006,-0.0025,0.006500000000000001,1.1,0.11,1.1054863183
2020-06-02 22:30:00,1.1505,0.1495,1.1601726165,0.0005,-0.0005,0.0007071068,1.15,0.15,1.1597413505,1.1505,0.059500000000000004,1.1520375428,0.0005,-0.0005,0.0007071068,1.15,0.06,1.1515641537
2020-06-02 23:00:00,1.072,0.079,1.0749069727,0.002,-0.001,0.0022360680000000003,1.07,0.08,1.0729864864,1.082,0.089,1.0856541807,0.002,-0.001,0.0022360680000000003,1.08,0.09,1.0837435121
2020-06-02 23:30:00,0.9995,0.076,1.0023852802,0.0095,-0.004,0.0103077641,0.99,0.08,0.9932270637,1.0095,0.08600000000000001,1.0131565772,0.0095,-0.004,0.0103077641,1.0,0.09,1.0040418318
2020-06-03 00:00:00,0.927,0.077,0.9301924532,0.007,-0.003,0.007615773100000001,0.92,0.08,0.9234717104,0.937,0.08700000000000001,0.9410302864000001,0.007,-0.003,0.007615773100000001,0.93,0.09,0.9343446901
2020-06-03 00:30:00,0.8575,0.077,0.8609502018,0.007500000000000001,-0.003,0.0080777472,0.85,0.08,0.8537564055,0.8575,0.077,0.8609502018,0.007500000000000001,-0.003,0.0080777472,0.85,0.08,0.8537564055
2020-06-03 01:00:00,0.7435,0.035,0.7443233504,0.0135,-0.005,0.01439618,0.73,0.04,0.7310950691,0.7535000000000001,0.045,0.7548425332,0.0135,-0.005,0.01439618,0.74,0.05,0.7416872656
2020-06-03 01:30:00,0.855,0.0645,0.8574294432,0.015,-0.0055000000000000005,0.015976545300000002,0.84,0.07,0.8429116205,0.865,0.0745,0.8682023094,0.015,-0.0055000000000000005,0.015976545300000002,0.85,0.08,0.8537564055
2020-06-03 02:00:00,0.885,0.068,0.8876085849,0.005,-0.002,0.0053851648,0.88,0.07,0.8827797007,0.895,0.078,0.8983924532,0.005,-0.002,0.0053851648,0.89,0.08,0.8935882721
2020-06-03 02:30:00,0.8615,0.0695,0.8642988488000001,0.0015,-0.0005,0.0015811388,0.86,0.07,0.8628441342000001,0.8715,0.0795,0.8751185634,0.0015,-0.0005,0.0015811388,0.87,0.08,0.8736704184
2020-06-03 03:00:00,0.8210000000000001,0.059500000000000004,0.823153236,0.001,-0.0005,0.0011180340000000002,0.8200000000000001,0.06,0.8221921916,0.8310000000000001,0.059500000000000004,0.8331273912,0.001,-0.0005,0.0011180340000000002,0.8300000000000001,0.06,0.8321658489
2020-06-03 03:30:00,0.7655000000000001,0.051000000000000004,0.7671970086000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.74,0.06,0.7424284477,0.7755000000000001,0.051000000000000004,0.7771751733000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.75,0.06,0.7523961722
2020-06-03 04:00:00,0.7095,0.039,0.7105710732,0.059500000000000004,-0.021,0.0630971473,0.65,0.06,0.6527633568,0.7195,0.039,0.7205562088,0.059500000000000004,-0.021,0.0630971473,0.66,0.06,0.6627216610000001
2020-06-03 04:30:00,0.804,0.0475,0.8054019183000001,0.034,-0.0125,0.0362249914,0.77,0.06,0.7723341246000001,0.8140000000000001,0.0475,0.8153847251,0.034,-0.0125,0.0362249914,0.78,0.06,0.7823042886
2020-06-03 05:00:00,0.8140000000000001,0.051500000000000004,0.8156275192,0.024,-0.0085,0.0254607541,0.79,0.06,0.7922752047,0.8240000000000001,0.051500000000000004,0.8256078064,0.024,-0.0085,0.0254607541,0.8,0.06,0.8022468448000001
2020-06-03 05:30:00,0.8195,0.0495,0.8209936053,0.029500000000000002,-0.0105,0.0313129366,0.79,0.06,0.7922752047,0.8295,0.059500000000000004,0.8316312284,0.029500000000000002,-0.0105,0.0313129366,0.8,0.07,0.8030566605
2020-06-03 06:00:00,0.8825000000000001,0.23900000000000002,0.9142905720000001,0.0025,-0.001,0.0026925824,0.88,0.24,0.9121403401,0.8725,-0.101,0.8783263915,0.0025,-0.001,0.0026925824,0.87,-0.1,0.8757282684000001
2020-06-03 06:30:00,0.96,0.31,1.0088111815,0.0,0.0,0.0,0.96,0.31,1.0088111815,0.9400000000000001,-0.1,0.9453041838,0.0,0.0,0.0,0.9400000000000001,-0.1,0.9453041838
2020-06-03 07:00:00,1.001,0.1095,1.0069713253,0.001,-0.0005,0.0011180340000000002,1.0,0.11,1.0060318086,1.011,0.11950000000000001,1.0180379413,0.001,-0.0005,0.0011180340000000002,1.01,0.12,1.0171037312
2020-06-03 07:30:00,1.093,0.14550000000000002,1.102641941,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.08,0.15,1.0903669107,1.103,0.1555,1.1139071999,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.09,0.16,1.1016805345
2020-06-03 08:00:00,1.1360000000000001,0.14450000000000002,1.145153374,0.016,-0.0055000000000000005,0.0169189243,1.12,0.15,1.13,1.146,0.1545,1.1563676967,0.016,-0.0055000000000000005,0.0169189243,1.13,0.16,1.1412712211
2020-06-03 08:30:00,1.1535,0.11750000000000001,1.1594690595000001,0.0035,-0.0025,0.0043011626,1.15,0.12,1.1562439189,1.1635,0.1275,1.1704650785,0.0035,-0.0025,0.0043011626,1.16,0.13,1.167261753
2020-06-03 09:00:00,1.091,0.116,1.0971494884,0.011,-0.004,0.0117046999,1.08,0.12,1.0866462166,1.101,0.126,1.1081863562,0.011,-0.004,0.0117046999,1.09,0.13,1.09772492
2020-06-03 09:30:00,1.1065,0.1975,1.1239877668,0.006500000000000001,-0.0025,0.0069641941,1.1,0.2,1.1180339887,1.1065,0.0375,1.1071352673,0.006500000000000001,-0.0025,0.0069641941,1.1,0.04,1.1007270325
2020-06-03 10:00:00,1.0805,0.097,1.0848452655,0.0105,-0.003,0.0109201648,1.07,0.1,1.0746627378,1.0805,0.107,1.0857850846,0.0105,-0.003,0.0109201648,1.07,0.11,1.0756393448
2020-06-03 10:30:00,1.051,0.098,1.0555590936,0.011,-0.002,0.0111803399,1.04,0.1,1.0447966309,1.061,0.108,1.0664825362,0.011,-0.002,0.0111803399,1.05,0.11,1.0557461816
2020-06-03 11:00:00,1.012,0.11900000000000001,1.0189725217,0.012,-0.001,0.0120415946,1.0,0.12,1.007174265,1.012,0.059000000000000004,1.0137184027,0.012,-0.001,0.0120415946,1.0,0.06,1.0017983829
2020-06-03 11:30:00,1.054,0.0795,1.0569939688,0.004,-0.0005,0.0040311289,1.05,0.08,1.053043209,1.064,0.0795,1.0669659085,0.004,-0.0005,0.0040311289,1.06,0.08,1.0630145813
2020-06-03 12:00:00,1.1065,0.0785,1.1092810735,0.006500000000000001,-0.0015,0.006670832000000001,1.1,0.08,1.1029052543,1.1165,0.0785,1.1192562263,0.006500000000000001,-0.0015,0.006670832000000001,1.11,0.08,1.1128791489
2020-06-03 12:30:00,1.1385,0.0785,1.1412030932000001,0.0085,-0.0015,0.008631338300000001,1.13,0.08,1.1328283189,1.1485,0.0985,1.1527161403,0.0085,-0.0015,0.008631338300000001,1.1400000000000001,0.1,1.1443775601
2020-06-03 13:00:00,1.1475,0.1,1.151849057,0.0675,-0.02,0.0704006392,1.08,0.12,1.0866462166,1.1575,0.1,1.1618116241,0.0675,-0.02,0.0704006392,1.09,0.12,1.09658561
2020-06-03 13:30:00,1.164,0.093,1.167709296,0.084,-0.027,0.08823264700000001,1.08,0.12,1.0866462166,1.174,0.113,1.1794257077,0.084,-0.027,0.08823264700000001,1.09,0.14,1.0989540482
2020-06-03 14:00:00,1.1675,0.17,1.1798119554,0.0575,-0.02,0.060878978300000004,1.11,0.19,1.1261438629,1.1675,0.04,1.1681850239,0.0575,-0.02,0.060878978300000004,1.11,0.06,1.1116204388
2020-06-03 14:30:00,1.245,0.9245000000000001,1.5507176564,0.045,-0.0155,0.0475946426,1.2,0.9400000000000001,1.524335921,1.125,-0.7055,1.3279138715,0.045,-0.0155,0.0475946426,1.08,-0.6900000000000001,1.2816005618
2020-06-03 15:00:00,1.1844999999999999,0.10200000000000001,1.188883615,0.0545,-0.018000000000000002,0.057395557300000004,1.13,0.12,1.1363538181,1.1844999999999999,0.112,1.1897832786,0.0545,-0.018000000000000002,0.057395557300000004,1.13,0.13,1.1374532957
2020-06-03 15:30:00,1.0725,0.07350000000000001,1.0750155813,0.0825,-0.026500000000000003,0.0866516013,0.99,0.1,0.9950376877,1.0825,0.0835,1.0857156626,0.0825,-0.026500000000000003,0.0866516013,1.0,0.11,1.0060318086
2020-06-03 16:00:00,1.07,0.0755,1.072660361,0.08,-0.0245,0.0836674967,0.99,0.1,0.9950376877,1.08,0.0855,1.0833790888000001,0.08,-0.0245,0.0836674967,1.0,0.11,1.0060318086
2020-06-03 16:30:00,1.189,0.0765,1.191458455,0.069,-0.0235,0.0728920435,1.12,0.1,1.1244554237,1.189,0.08650000000000001,1.1921422944,0.069,-0.0235,0.0728920435,1.12,0.11,1.1253888217
2020-06-03 17:00:00,1.218,0.466,1.3041012231,0.068,-0.024,0.07211102550000001,1.15,0.49,1.2500399994,1.168,-0.324,1.212105606,0.068,-0.024,0.07211102550000001,1.1,-0.30000000000000004,1.1401754251
2020-06-03 17:30:00,1.3555000000000001,0.28750000000000003,1.3856538168,0.035500000000000004,-0.0125,0.037636418500000005,1.32,0.30000000000000004,1.3536617007,1.3355000000000001,-0.07250000000000001,1.3374664482,0.035500000000000004,-0.0125,0.037636418500000005,1.3,-0.06,1.3013838788
2020-06-03 18:00:00,1.4235,0.112,1.4278992436,0.0235,-0.008,0.0248243832,1.4,0.12,1.4051334456,1.4335,0.122,1.4386821226,0.0235,-0.008,0.0248243832,1.4100000000000001,0.13,1.4159802259
2020-06-03 18:30:00,1.573,0.14450000000000002,1.5796231353999999,0.073,-0.025500000000000002,0.0773256102,1.5,0.17,1.5096025967,1.583,0.14450000000000002,1.5895814701000002,0.073,-0.025500000000000002,0.0773256102,1.51,0.17,1.5195394039
2020-06-03 19:00:00,1.4845000000000002,0.1335,1.490490691,0.10450000000000001,-0.036500000000000005,0.1106910114,1.38,0.17,1.3904315877,1.4945,0.1335,1.5004507656000001,0.10450000000000001,-0.036500000000000005,0.1106910114,1.3900000000000001,0.17,1.4003570973000001
2020-06-03 19:30:00,1.417,0.129,1.4228597963,0.117,-0.041,0.1239758041,1.3,0.17,1.3110682667,1.417,0.129,1.4228597963,0.117,-0.041,0.1239758041,1.3,0.17,1.3110682667
2020-06-03 20:00:00,1.2325,0.1635,1.2432974302,0.10250000000000001,-0.036500000000000005,0.1088048712,1.13,0.2,1.1475626345,1.2325,0.0135,1.2325739329,0.10250000000000001,-0.036500000000000005,0.1088048712,1.13,0.05,1.1311056538
2020-06-03 20:30:00,1.2235,0.077,1.2259205725,0.0935,-0.033,0.0991526601,1.13,0.11,1.1353413584,1.2435,0.077,1.2458817159,0.0935,-0.033,0.0991526601,1.15,0.11,1.1552488909
2020-06-03 21:00:00,1.1695,0.061500000000000006,1.1711159208,0.0795,-0.0285,0.0844541296,1.09,0.09,1.093709285,1.1795,0.061500000000000006,1.1811022394,0.0795,-0.0285,0.0844541296,1.1,0.09,1.103675677
2020-06-03 21:30:00,1.172,0.068,1.1739710388,0.062,-0.022,0.0657875368,1.11,0.09,1.1136426716,1.182,0.068,1.183954391,0.062,-0.022,0.0657875368,1.12,0.09,1.1236102527
2020-06-03 22:00:00,1.1465,0.0695,1.1486045882,0.0565,-0.0205,0.060104076400000005,1.09,0.09,1.093709285,1.1565,0.0695,1.1585864232,0.0565,-0.0205,0.060104076400000005,1.1,0.09,1.103675677
2020-06-03 22:30:00,1.159,0.0655,1.1608493658,0.069,-0.0245,0.07322055720000001,1.09,0.09,1.093709285,1.169,0.0655,1.1708335706,0.069,-0.0245,0.07322055720000001,1.1,0.09,1.103675677
2020-06-03 23:00:00,1.056,0.07350000000000001,1.0585547931,0.046,-0.0165,0.0488697248,1.01,0.09,1.0140019724,1.066,0.043500000000000004,1.0668871777,0.046,-0.0165,0.0488697248,1.02,0.06,1.021763182
2020-06-03 23:30:00,0.9575,0.036500000000000005,0.9581954394000001,0.0375,-0.0135,0.039855990800000005,0.92,0.05,0.9213576938,0.9675,0.0465,0.9686167973,0.0375,-0.0135,0.039855990800000005,0.93,0.06,0.931933474
2020-06-04 00:00:00,0.8995000000000001,0.039,0.9003450727000001,0.029500000000000002,-0.011,0.031484123,0.87,0.05,0.8714355972000001,0.8995000000000001,0.049,0.9008336417,0.029500000000000002,-0.011,0.031484123,0.87,0.06,0.8720665112
2020-06-04 00:30:00,0.8575,0.043500000000000004,0.8586026438000001,0.0175,-0.006500000000000001,0.0186681547,0.84,0.05,0.8414867795000001,0.8575,0.053500000000000006,0.8591673295000001,0.0175,-0.006500000000000001,0.0186681547,0.84,0.06,0.8421401309000001
2020-06-04 01:00:00,0.7685000000000001,0.022500000000000003,0.7688293049,0.0485,-0.0175,0.0515606439,0.72,0.04,0.7211102551,0.7785000000000001,0.0325,0.7791780926,0.0485,-0.0175,0.0515606439,0.73,0.05,0.7317103252
2020-06-04 01:30:00,0.9115000000000001,0.704,1.1517153511,0.1015,-0.036000000000000004,0.10769517170000001,0.81,0.74,1.0971326264,0.8315,-0.616,1.0348179792,0.1015,-0.036000000000000004,0.10769517170000001,0.73,-0.58,0.9323625904
2020-06-04 02:00:00,0.9430000000000001,0.881,1.2905076521,0.053,-0.019,0.056302753000000004,0.89,0.9,1.2657408898,0.8230000000000001,-0.789,1.1401096439,0.053,-0.019,0.056302753000000004,0.77,-0.77,1.088944443
2020-06-04 02:30:00,0.9685,0.902,1.3234788438,0.0785,-0.028,0.08334416600000001,0.89,0.93,1.2872451204,0.8485,-0.768,1.1444545644,0.0785,-0.028,0.08334416600000001,0.77,-0.74,1.067941946
2020-06-04 03:00:00,0.9315,0.9045000000000001,1.2983884242000001,0.07150000000000001,-0.025500000000000002,0.0759111323,0.86,0.93,1.2666885963,0.8115,-0.7655000000000001,1.1155816868,0.07150000000000001,-0.025500000000000002,0.0759111323,0.74,-0.74,1.0465180362
2020-06-04 03:30:00,0.918,0.902,1.2869840714,0.078,-0.028,0.0828733974,0.84,0.93,1.2531959145,0.798,-0.768,1.1075323923,0.078,-0.028,0.0828733974,0.72,-0.74,1.0324727599
2020-06-04 04:00:00,0.7605000000000001,0.061500000000000006,0.7629826341,0.0805,-0.0285,0.0853961357,0.68,0.09,0.6859300256,0.7705000000000001,0.0315,0.7711436312000001,0.0805,-0.0285,0.0853961357,0.6900000000000001,0.06,0.6926037828
2020-06-04 04:30:00,0.8665,0.053500000000000006,0.8681500446,0.0465,-0.0165,0.0493406526,0.8200000000000001,0.07,0.8229823813,0.8765000000000001,0.043500000000000004,0.8775787714000001,0.0465,-0.0165,0.0493406526,0.8300000000000001,0.06,0.8321658489
2020-06-04 05:00:00,0.8575,0.046,0.8587329329000001,0.0675,-0.024,0.0716397236,0.79,0.07,0.7930952024,0.8575,0.056,0.8593266259000001,0.0675,-0.024,0.0716397236,0.79,0.08,0.7940403012
2020-06-04 05:30:00,0.8615,0.0585,0.8634839315,0.0315,-0.0115,0.0335335653,0.8300000000000001,0.07,0.8329465769000001,0.8715,0.0685,0.8741879089,0.0315,-0.0115,0.0335335653,0.84,0.08,0.8438009244
2020-06-04 06:00:00,0.9005000000000001,0.059000000000000004,0.9024307453,0.030500000000000003,-0.011,0.032422985700000004,0.87,0.07,0.872811549,0.9105000000000001,0.089,0.9148394668000001,0.030500000000000003,-0.011,0.032422985700000004,0.88,0.1,0.8856635930000001
2020-06-04 06:30:00,0.9410000000000001,0.229,0.9684637319,0.031,-0.011,0.0328937684,0.91,0.24,0.9411163584000001,0.921,-0.091,0.9254847379000001,0.031,-0.011,0.0328937684,0.89,-0.08,0.8935882721
2020-06-04 07:00:00,0.976,0.08750000000000001,0.9799144095000001,0.036000000000000004,-0.0125,0.038108398,0.9400000000000001,0.1,0.9453041838,0.976,0.0975,0.9808579153,0.036000000000000004,-0.0125,0.038108398,0.9400000000000001,0.11,0.9464142856000001
2020-06-04 07:30:00,1.0445,0.095,1.048811351,0.0145,-0.005,0.0153378617,1.03,0.1,1.0348429833,1.0545,0.105,1.0597147022,0.0145,-0.005,0.0153378617,1.04,0.11,1.0458011283
2020-06-04 08:00:00,0.997,0.0745,0.9997796007,0.017,-0.0055000000000000005,0.017867568400000002,0.98,0.08,0.9832598843,1.007,0.0845,1.0105390888,0.017,-0.0055000000000000005,0.017867568400000002,0.99,0.09,0.9940824915
2020-06-04 08:30:00,1.0035,0.07250000000000001,1.00611555,0.0235,-0.007500000000000001,0.0246677928,0.98,0.08,0.9832598843,1.0135,0.0825,1.0168522508,0.0235,-0.007500000000000001,0.0246677928,0.99,0.09,0.9940824915
2020-06-04 09:00:00,1.0515,0.0975,1.0560106534,0.0415,-0.0125,0.0433416659,1.01,0.11,1.0159724406,1.0615,0.1075,1.0669294728,0.0415,-0.0125,0.0433416659,1.02,0.12,1.0270345661
2020-06-04 09:30:00,1.0855,0.085,1.0888228736,0.0755,-0.025,0.0795314403,1.01,0.11,1.0159724406,1.0955,0.105,1.1005204451,0.0755,-0.025,0.0795314403,1.02,0.13,1.0282509421
2020-06-04 10:00:00,1.1305,0.11850000000000001,1.1366936703000001,0.07050000000000001,-0.021500000000000002,0.07370549500000001,1.06,0.14,1.0692053124,1.1305,0.1285,1.137779636,0.07050000000000001,-0.021500000000000002,0.07370549500000001,1.06,0.15,1.0705606008
2020-06-04 10:30:00,0.9965,0.0995,1.0014551912,0.0765,-0.0205,0.0791991162,0.92,0.12,0.9277930804000001,0.9965,0.0995,1.0014551912,0.0765,-0.0205,0.0791991162,0.92,0.12,0.9277930804000001
2020-06-04 11:00:00,1.022,0.101,1.0269785782,0.10200000000000001,-0.029,0.10604244430000001,0.92,0.13,0.9291393867000001,1.022,0.111,1.028010214,0.10200000000000001,-0.029,0.10604244430000001,0.92,0.14,0.9305912099
2020-06-04 11:30:00,0.993,0.0955,0.9975817009000001,0.113,-0.0345,0.11814927,0.88,0.13,0.8895504483000001,1.003,0.10550000000000001,1.0085332171,0.113,-0.0345,0.11814927,0.89,0.14,0.9009439494
2020-06-04 12:00:00,1.0335,0.089,1.0373250455,0.1335,-0.041,0.1396540368,0.9,0.13,0.9093404203000001,1.0435,0.099,1.0481856944,0.1335,-0.041,0.1396540368,0.91,0.14,0.9207062507
2020-06-04 12:30:00,1.2295,0.094,1.233088095,0.1095,-0.036000000000000004,0.1152659967,1.12,0.13,1.1275194012,1.2395,0.10400000000000001,1.2438553975,0.1095,-0.036000000000000004,0.1152659967,1.13,0.14,1.1386395391
2020-06-04 13:00:00,1.1865,0.0925,1.1901002059,0.1165,-0.0375,0.12238668230000001,1.07,0.13,1.0778682665,1.1965,0.10250000000000001,1.2008823839,0.1165,-0.0375,0.12238668230000001,1.08,0.14,1.0890362712
2020-06-04 13:30:00,1.139,0.08950000000000001,1.1425109409,0.069,-0.0205,0.0719809002,1.07,0.11,1.0756393448,1.149,0.08950000000000001,1.1524804771000001,0.069,-0.0205,0.0719809002,1.08,0.11,1.0855873986
2020-06-04 14:00:00,1.0925,0.07100000000000001,1.0948046629000001,0.0925,-0.029,0.09693941410000001,1.0,0.1,1.0049875621,1.0925,0.081,1.0954986308,0.0925,-0.029,0.09693941410000001,1.0,0.11,1.0060318086
2020-06-04 14:30:00,1.0525,0.0755,1.0552044826,0.0825,-0.0245,0.0860610249,0.97,0.1,0.9751410154000001,1.0525,0.0855,1.0559670923,0.0825,-0.0245,0.0860610249,0.97,0.11,0.9762171889000001
2020-06-04 15:00:00,1.041,0.0685,1.043251288,0.101,-0.0315,0.10579815690000001,0.9400000000000001,0.1,0.9453041838,1.051,0.0785,1.0539275355,0.101,-0.0315,0.10579815690000001,0.9500000000000001,0.11,0.9563472173
2020-06-04 15:30:00,1.1165,0.0785,1.1192562263,0.0665,-0.021500000000000002,0.069889198,1.05,0.1,1.0547511555,1.1165,0.08850000000000001,1.1200020089,0.0665,-0.021500000000000002,0.069889198,1.05,0.11,1.0557461816
2020-06-04 16:00:00,1.1635,0.089,1.1668989888,0.0335,-0.011,0.0352597504,1.13,0.1,1.1344161494,1.1735,0.089,1.1768701075,0.0335,-0.011,0.0352597504,1.1400000000000001,0.1,1.1443775601
2020-06-04 16:30:00,1.28,0.1325,1.2868396364999999,0.05,-0.0175,0.0529740503,1.23,0.15,1.2391125857,1.28,0.14250000000000002,1.2879077024,0.05,-0.0175,0.0529740503,1.23,0.16,1.2403628501
2020-06-04 17:00:00,1.317,0.1375,1.3241583176,0.067,-0.022500000000000003,0.0706770826,1.25,0.16,1.2601983971,1.327,0.1375,1.3341046623000001,0.067,-0.022500000000000003,0.0706770826,1.26,0.16,1.2701181047
2020-06-04 17:30:00,1.4135,0.14550000000000002,1.4209688596,0.043500000000000004,-0.0145,0.0458530261,1.37,0.16,1.3793114224,1.4135,0.14550000000000002,1.4209688596,0.043500000000000004,-0.0145,0.0458530261,1.37,0.16,1.3793114224
2020-06-04 18:00:00,1.4435,0.14550000000000002,1.4508144265,0.043500000000000004,-0.0145,0.0458530261,1.4,0.16,1.4091131963,1.4435,0.14550000000000002,1.4508144265,0.043500000000000004,-0.0145,0.0458530261,1.4,0.16,1.4091131963
2020-06-04 18:30:00,1.5514999999999999,0.146,1.5583543403,0.0415,-0.014,0.043797831,1.51,0.16,1.5184531603,1.5514999999999999,0.146,1.5583543403,0.0415,-0.014,0.043797831,1.51,0.16,1.5184531603
2020-06-04 19:00:00,1.504,0.1285,1.5094794633,0.034,-0.0115,0.0358921997,1.47,0.14,1.4766516177,1.504,0.1385,1.5103636152000002,0.034,-0.0115,0.0358921997,1.47,0.15,1.4776332427
2020-06-04 19:30:00,1.437,0.1105,1.4412422593,0.027,-0.0095,0.0286225436,1.4100000000000001,0.12,1.4150971698,1.437,0.1105,1.4412422593,0.027,-0.0095,0.0286225436,1.4100000000000001,0.12,1.4150971698
2020-06-04 20:00:00,1.3075,0.0835,1.3101635394,0.0175,-0.006500000000000001,0.0186681547,1.29,0.09,1.2931357237,1.3075,0.0935,1.3108388536,0.0175,-0.006500000000000001,0.0186681547,1.29,0.1,1.2938701635
2020-06-04 20:30:00,1.3035,0.085,1.3062684448,0.0135,-0.005,0.01439618,1.29,0.09,1.2931357237,1.3035,0.095,1.3069572487,0.0135,-0.005,0.01439618,1.29,0.1,1.2938701635
2020-06-04 21:00:00,1.2335,0.085,1.2364251898,0.0135,-0.005,0.01439618,1.22,0.09,1.2233151679,1.2335,0.095,1.2371528806,0.0135,-0.005,0.01439618,1.22,0.1,1.2240914998
2020-06-04 21:30:00,1.228,0.0665,1.2297992722,0.008,-0.0035,0.0087321246,1.22,0.07,1.2220065466,1.208,0.0765,1.2104198652,0.008,-0.0035,0.0087321246,1.2,0.08,1.2026637103
2020-06-04 22:00:00,1.1235,0.025,1.1237781142,0.0135,-0.005,0.01439618,1.11,0.03,1.1104053314,1.1235,0.035,1.1240450391,0.0135,-0.005,0.01439618,1.11,0.04,1.1107204869
2020-06-04 22:30:00,1.1635,0.498,1.2655971911,0.0335,-0.012,0.0355844067,1.13,0.51,1.2397580409,1.0935,-0.402,1.1650520375,0.0335,-0.012,0.0355844067,1.06,-0.39,1.1294689017
2020-06-04 23:00:00,1.089,0.139,1.0978351425,0.059000000000000004,-0.021,0.0626258732,1.03,0.16,1.0423531072,1.069,-0.051000000000000004,1.0702158661,0.059000000000000004,-0.021,0.0626258732,1.01,-0.03,1.0104454463
2020-06-04 23:30:00,0.9855,0.036500000000000005,0.9861756943000001,0.0655,-0.0235,0.0695880737,0.92,0.06,0.9219544457000001,0.9855,0.0465,0.9865964220000001,0.0655,-0.0235,0.0695880737,0.92,0.07,0.9226592004
2020-06-05 00:00:00,0.8865000000000001,0.035,0.8871906503,0.1265,-0.045,0.13426559500000002,0.76,0.08,0.764198927,0.8865000000000001,0.025,0.8868524398000001,0.1265,-0.045,0.13426559500000002,0.76,0.07,0.7632168761
2020-06-05 00:30:00,0.901,0.060500000000000005,0.9030289309,0.111,-0.0395,0.1178187167,0.79,0.1,0.7963039621,0.911,0.07050000000000001,0.9137238368,0.111,-0.0395,0.1178187167,0.8,0.11,0.8075270893000001
2020-06-05 01:00:00,0.8315,0.060500000000000005,0.8336980868,0.1115,-0.0395,0.1182898981,0.72,0.1,0.7269112738,0.8415,0.0505,0.8430139382,0.1115,-0.0395,0.1182898981,0.73,0.09,0.7355270219000001
2020-06-05 01:30:00,0.9145000000000001,0.059500000000000004,0.9164335764,0.1145,-0.0405,0.1214516365,0.8,0.1,0.8062257748,0.9145000000000001,0.0695,0.9171371217000001,0.1145,-0.0405,0.1214516365,0.8,0.11,0.8075270893000001
2020-06-05 02:00:00,0.902,0.044,0.9030725331,0.10200000000000001,-0.036000000000000004,0.1081665383,0.8,0.08,0.8039900497,0.902,0.054,0.9036149622,0.10200000000000001,-0.036000000000000004,0.1081665383,0.8,0.09,0.8050465825
2020-06-05 02:30:00,0.8915000000000001,0.051000000000000004,0.8929575858000001,0.0815,-0.029,0.08650578020000001,0.81,0.08,0.8139410298,0.9015000000000001,0.061,0.9035614257000001,0.0815,-0.029,0.08650578020000001,0.8200000000000001,0.09,0.8249242389
2020-06-05 03:00:00,0.8755000000000001,0.0565,0.8773212069,0.0655,-0.0235,0.0695880737,0.81,0.08,0.8139410298,0.8855000000000001,0.0665,0.8879935248,0.0655,-0.0235,0.0695880737,0.8200000000000001,0.09,0.8249242389
2020-06-05 03:30:00,0.8245,0.05,0.826014679,0.0845,-0.03,0.08966744110000001,0.74,0.08,0.7443117626,0.8245,0.06,0.8266802586,0.0845,-0.03,0.08966744110000001,0.74,0.09,0.7454528825000001
2020-06-05 04:00:00,0.7945,0.043000000000000003,0.7956627740000001,0.10450000000000001,-0.037,0.1108568897,0.6900000000000001,0.08,0.6946221995,0.7945,0.053,0.7962658162,0.10450000000000001,-0.037,0.1108568897,0.6900000000000001,0.09,0.6958448103
2020-06-05 04:30:00,0.852,0.037,0.8528030253000001,0.122,-0.043000000000000003,0.1293560977,0.73,0.08,0.7343704787,0.862,0.047,0.8632803716,0.122,-0.043000000000000003,0.1293560977,0.74,0.09,0.7454528825000001
2020-06-05 05:00:00,0.8260000000000001,0.046,0.8272798801,0.096,-0.034,0.10184301650000001,0.73,0.08,0.7343704787,0.836,0.056,0.8378734988000001,0.096,-0.034,0.10184301650000001,0.74,0.09,0.7454528825000001
2020-06-05 05:30:00,0.8385,0.0415,0.8395263546,0.1085,-0.0385,0.11512818940000001,0.73,0.08,0.7343704787,0.8485,0.051500000000000004,0.8500614684000001,0.1085,-0.0385,0.11512818940000001,0.74,0.09,0.7454528825000001
2020-06-05 06:00:00,0.8775000000000001,0.04,0.8784112078,0.1675,-0.06,0.1779220335,0.71,0.1,0.7170076708,0.8775000000000001,0.05,0.8789233471000001,0.1675,-0.06,0.1779220335,0.71,0.11,0.7184705979
2020-06-05 06:30:00,0.981,0.187,0.9986641077,0.121,-0.043000000000000003,0.1284133949,0.86,0.23,0.8902246907,0.961,-0.033,0.9615664304,0.121,-0.043000000000000003,0.1284133949,0.84,0.01,0.8400595217
2020-06-05 07:00:00,1.0455,0.08650000000000001,1.0490722091,0.1555,-0.053500000000000006,0.1644460398,0.89,0.14,0.9009439494,1.0455,0.08650000000000001,1.0490722091,0.1555,-0.053500000000000006,0.1644460398,0.89,0.14,0.9009439494
2020-06-05 07:30:00,1.0915,0.10200000000000001,1.0962555587,0.2215,-0.078,0.234832387,0.87,0.18,0.8884255737000001,1.0915,0.112,1.0972311744,0.2215,-0.078,0.234832387,0.87,0.19,0.8905054744
2020-06-05 08:00:00,1.123,0.127,1.1301583960000001,0.213,-0.073,0.2251621638,0.91,0.2,0.9317188417000001,1.123,0.127,1.1301583960000001,0.213,-0.073,0.2251621638,0.91,0.2,0.9317188417000001
2020-06-05 08:30:00,1.162,0.1275,1.168974016,0.212,-0.07250000000000001,0.2240541229,0.9500000000000001,0.2,0.9708243919,1.162,0.1275,1.168974016,0.212,-0.07250000000000001,0.2240541229,0.9500000000000001,0.2,0.9708243919
2020-06-05 09:00:00,1.12,0.122,1.1266250485,0.23,-0.078,0.24286621830000002,0.89,0.2,0.9121951546,1.12,0.122,1.1266250485,0.23,-0.078,0.24286621830000002,0.89,0.2,0.9121951546
2020-06-05 09:30:00,1.163,0.14650000000000002,1.1721907908,0.243,-0.0835,0.256946006,0.92,0.23,0.9483142939,1.163,0.1165,1.1688204524,0.243,-0.0835,0.256946006,0.92,0.2,0.9414881837
2020-06-05 10:00:00,1.225,0.4,1.2886523968999999,0.145,-0.05,0.1533786165,1.08,0.45,1.17,1.185,-0.17,1.1971319894,0.145,-0.05,0.1533786165,1.04,-0.12,1.0469001863
2020-06-05 10:30:00,1.143,0.6755,1.3276856744,0.113,-0.0345,0.11814927,1.03,0.71,1.2509996003000001,1.063,-0.4445,1.1521932347,0.113,-0.0345,0.11814927,0.9500000000000001,-0.41000000000000003,1.0346980236
2020-06-05 11:00:00,1.072,0.12,1.0786955085,0.242,-0.08,0.25488036410000003,0.8300000000000001,0.2,0.8537564055,1.072,0.12,1.0786955085,0.242,-0.08,0.25488036410000003,0.8300000000000001,0.2,0.8537564055
2020-06-05 11:30:00,1.044,0.106,1.0493674285,0.194,-0.064,0.2042841159,0.85,0.17,0.8668333173,1.044,0.116,1.050424676,0.194,-0.064,0.2042841159,0.85,0.18,0.8688498144000001
2020-06-05 12:00:00,1.0195,0.10300000000000001,1.0246898311,0.20950000000000002,-0.067,0.2199528359,0.81,0.17,0.8276472679,1.0295,0.113,1.0356829872,0.20950000000000002,-0.067,0.2199528359,0.8200000000000001,0.18,0.8395236745
2020-06-05 12:30:00,1.0515,0.12050000000000001,1.0583820199,0.24150000000000002,-0.0795,0.2542488938,0.81,0.2,0.8343260753,1.0615,0.12050000000000001,1.0683176026,0.24150000000000002,-0.0795,0.2542488938,0.8200000000000001,0.2,0.8440379138
2020-06-05 13:00:00,0.963,0.0925,0.9674322974,0.213,-0.0675,0.2234395892,0.75,0.16,0.7668767828,0.973,0.0925,0.97738695,0.213,-0.0675,0.2234395892,0.76,0.16,0.7766595136000001
2020-06-05 13:30:00,0.996,0.506,1.117162477,0.146,-0.044,0.1524860649,0.85,0.55,1.0124228366,0.936,-0.34400000000000003,0.9972121138000001,0.146,-0.044,0.1524860649,0.79,-0.30000000000000004,0.8450443775
2020-06-05 14:00:00,0.926,0.255,0.9604691562000001,0.23600000000000002,-0.075,0.2476307735,0.6900000000000001,0.33,0.7648529270000001,0.906,-0.095,0.9109670686,0.23600000000000002,-0.075,0.2476307735,0.67,-0.02,0.670298441
2020-06-05 14:30:00,0.883,0.0755,0.8862218966000001,0.233,-0.0745,0.2446206246,0.65,0.15,0.6670832032,0.893,0.0755,0.8961859461,0.233,-0.0745,0.2446206246,0.66,0.15,0.6768308504
2020-06-05 15:00:00,0.9015000000000001,0.075,0.9046144206000001,0.2315,-0.075,0.2433459472,0.67,0.15,0.6865857558,0.9115000000000001,0.075,0.9145803683,0.2315,-0.075,0.2433459472,0.68,0.15,0.6963476143
2020-06-05 15:30:00,0.9125000000000001,0.07200000000000001,0.9153361404,0.1825,-0.058,0.191494778,0.73,0.13,0.7414849965,0.9225000000000001,0.07200000000000001,0.9253054901000001,0.1825,-0.058,0.191494778,0.74,0.13,0.7513321503
2020-06-05 16:00:00,0.9365,0.093,0.9411063967000001,0.1265,-0.037,0.1318000379,0.81,0.13,0.8203657721000001,0.9465,0.093,0.9510579635,0.1265,-0.037,0.1318000379,0.8200000000000001,0.13,0.8302409289
2020-06-05 16:30:00,1.0365,0.114,1.0427503297,0.17650000000000002,-0.056,0.18517086700000002,0.86,0.17,0.8766413178,1.0365,0.124,1.0438909186,0.17650000000000002,-0.056,0.18517086700000002,0.86,0.18,0.8786353055
2020-06-05 17:00:00,1.221,0.632,1.3748690847,0.171,-0.058,0.1805685465,1.05,0.6900000000000001,1.2564234955,1.141,-0.388,1.2051659637,0.171,-0.058,0.1805685465,0.97,-0.33,1.0245974819
2020-06-05 17:30:00,1.2825,0.7425,1.481928642,0.0825,-0.0275,0.0869626357,1.2,0.77,1.4257980222,1.1825,-0.48750000000000004,1.2790474972,0.0825,-0.0275,0.0869626357,1.1,-0.46,1.1923086849
2020-06-05 18:00:00,1.3455,0.12050000000000001,1.3508850802,0.0855,-0.029500000000000002,0.0904461166,1.26,0.15,1.268897159,1.3455,0.1305,1.3518137816,0.0855,-0.029500000000000002,0.0904461166,1.26,0.16,1.2701181047
2020-06-05 18:30:00,1.4035,0.1155,1.4082444745,0.043500000000000004,-0.0145,0.0458530261,1.3599999999999999,0.13,1.366199107,1.4035,0.1255,1.40909989,0.043500000000000004,-0.0145,0.0458530261,1.3599999999999999,0.14,1.3671868929
2020-06-05 19:00:00,1.337,0.1135,1.3418089469,0.047,-0.0165,0.0498121471,1.29,0.13,1.2965338407,1.337,0.10350000000000001,1.3410000932,0.047,-0.0165,0.0498121471,1.29,0.12,1.2955693729
2020-06-05 19:30:00,1.2265,0.0745,1.2287605544,0.0465,-0.0155,0.0490153037,1.18,0.09,1.1834272263,1.2265,0.0845,1.2294073776,0.0465,-0.0155,0.0490153037,1.18,0.1,1.1842297074
2020-06-05 20:00:00,1.1425,0.0115,1.142557876,0.0825,-0.0285,0.08728401920000001,1.06,0.04,1.0607544485,1.1425,0.021500000000000002,1.1427022797,0.0825,-0.0285,0.08728401920000001,1.06,0.05,1.0611785901
2020-06-05 20:30:00,1.09,0.0015,1.0900010321,0.11,-0.0385,0.11654291060000001,0.98,0.04,0.9808159868,1.09,0.0115,1.0900606634,0.11,-0.0385,0.11654291060000001,0.98,0.05,0.9812746812
2020-06-05 21:00:00,1.0235,-0.0035,1.0235059843,0.12350000000000001,-0.043500000000000004,0.1309370078,0.9,0.04,0.9008884504,1.0235,-0.053500000000000006,1.0248973119,0.12350000000000001,-0.043500000000000004,0.1309370078,0.9,-0.01,0.9000555538
2020-06-05 21:30:00,0.9785,-0.0485,0.97970123,0.1085,-0.0385,0.11512818940000001,0.87,-0.01,0.8700574694000001,0.9785,-0.0485,0.97970123,0.1085,-0.0385,0.11512818940000001,0.87,-0.01,0.8700574694000001
2020-06-05 22:00:00,0.9415,-0.0425,0.9424587524,0.0915,-0.0325,0.0971004634,0.85,-0.01,0.8500588215,0.9415,-0.0425,0.9424587524,0.0915,-0.0325,0.0971004634,0.85,-0.01,0.8500588215
2020-06-05 22:30:00,0.9410000000000001,0.125,0.9492660323000001,0.041,-0.015,0.0436577599,0.9,0.14,0.9108238029,0.921,-0.225,0.9480854392,0.041,-0.015,0.0436577599,0.88,-0.21,0.9047098983
