Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-05 23:00:00,0.9195000000000001,0.247,0.9520972902,0.11950000000000001,-0.043000000000000003,0.1270009842,0.8,0.29,0.850940656,0.8795000000000001,-0.353,0.9476968133,0.11950000000000001,-0.043000000000000003,0.1270009842,0.76,-0.31,0.8207923002
2020-06-05 23:30:00,0.8635,-0.0505,0.8649754332,0.2235,-0.0805,0.2375552567,0.64,0.03,0.6407027392,0.8735,-0.0505,0.8749585704,0.2235,-0.0805,0.2375552567,0.65,0.03,0.6506919394
2020-06-06 00:00:00,0.8190000000000001,-0.026000000000000002,0.8194125945,0.23900000000000002,-0.08600000000000001,0.2540019685,0.58,0.06,0.5830951895,0.8190000000000001,-0.016,0.8191562732000001,0.23900000000000002,-0.08600000000000001,0.2540019685,0.58,0.07,0.5842088668000001
2020-06-06 00:30:00,0.7885000000000001,-0.0235,0.7888501125,0.17850000000000002,-0.0635,0.1894584387,0.61,0.04,0.6113100686,0.7885000000000001,-0.0235,0.7888501125,0.17850000000000002,-0.0635,0.1894584387,0.61,0.04,0.6113100686
2020-06-06 01:00:00,0.75,-0.036000000000000004,0.7508635029,0.13,-0.046,0.1378985134,0.62,0.01,0.6200806399000001,0.76,-0.026000000000000002,0.7604446068,0.13,-0.046,0.1378985134,0.63,0.02,0.6303173804000001
2020-06-06 01:30:00,0.7775000000000001,-0.0245,0.7778859171,0.0975,-0.0345,0.1034238851,0.68,0.01,0.6800735254,0.7775000000000001,-0.0145,0.7776351972000001,0.0975,-0.0345,0.1034238851,0.68,0.02,0.6802940541
2020-06-06 02:00:00,0.782,-0.025,0.7823995143,0.182,-0.065,0.19325889370000002,0.6000000000000001,0.04,0.6013318551,0.792,-0.015,0.7921420327,0.182,-0.065,0.19325889370000002,0.61,0.05,0.6120457499
2020-06-06 02:30:00,0.7745000000000001,-0.022500000000000003,0.7748267548000001,0.17450000000000002,-0.0625,0.18535506470000002,0.6000000000000001,0.04,0.6013318551,0.7845000000000001,-0.0125,0.7845995794,0.17450000000000002,-0.0625,0.18535506470000002,0.61,0.05,0.6120457499
2020-06-06 03:00:00,0.73,-0.0205,0.7302877857000001,0.17,-0.060500000000000005,0.1804445898,0.56,0.04,0.5614267539000001,0.73,-0.0105,0.7300755098,0.17,-0.060500000000000005,0.1804445898,0.56,0.05,0.5622277119
2020-06-06 03:30:00,0.6825,-0.048,0.68418583,0.1625,-0.058,0.1725405749,0.52,0.01,0.520096145,0.6925,-0.048,0.6941615446,0.1625,-0.058,0.1725405749,0.53,0.01,0.5300943312
2020-06-06 04:00:00,0.667,-0.0425,0.6683526390000001,0.147,-0.052500000000000005,0.1560937218,0.52,0.01,0.520096145,0.677,-0.0425,0.6783326986,0.147,-0.052500000000000005,0.1560937218,0.53,0.01,0.5300943312
2020-06-06 04:30:00,0.681,-0.053,0.6830592946,0.121,-0.043000000000000003,0.1284133949,0.56,-0.01,0.5600892786,0.6910000000000001,-0.043000000000000003,0.6923366233,0.121,-0.043000000000000003,0.1284133949,0.5700000000000001,0.0,0.5700000000000001
2020-06-06 05:00:00,0.6775,-0.06,0.6801516375000001,0.1675,-0.06,0.1779220335,0.51,0.0,0.51,0.6775,-0.05,0.679342513,0.1675,-0.06,0.1779220335,0.51,0.01,0.5100980298
2020-06-06 05:30:00,0.7045,-0.05,0.7062720793,0.1945,-0.07,0.20671296520000002,0.51,0.02,0.5103920062,0.7045,-0.04,0.7056346434,0.1945,-0.07,0.20671296520000002,0.51,0.03,0.5108815910000001
2020-06-06 06:00:00,0.726,-0.058,0.7283131195,0.216,-0.078,0.2296519105,0.51,0.02,0.5103920062,0.726,-0.048,0.7275850466,0.216,-0.078,0.2296519105,0.51,0.03,0.5108815910000001
2020-06-06 06:30:00,0.785,-0.02,0.7852547357,0.195,-0.07,0.20718349360000002,0.59,0.05,0.5921148537,0.795,-0.01,0.7950628906,0.195,-0.07,0.20718349360000002,0.6000000000000001,0.06,0.6029925373
2020-06-06 07:00:00,0.899,0.0475,0.9002539919,0.229,-0.0825,0.24340758,0.67,0.13,0.6824954212000001,0.899,-0.052500000000000005,0.9005316485,0.229,-0.0825,0.24340758,0.67,0.03,0.6706713055
2020-06-06 07:30:00,0.9540000000000001,0.0495,0.9552833349000001,0.224,-0.0805,0.2380257339,0.73,0.13,0.7414849965,0.9540000000000001,0.0395,0.9548173909000001,0.224,-0.0805,0.2380257339,0.73,0.12,0.7397972695
2020-06-06 08:00:00,0.9915,0.034,0.9920827838,0.21150000000000002,-0.076,0.22474040580000001,0.78,0.11,0.7877182237,0.9915,0.044,0.9924758183000001,0.21150000000000002,-0.076,0.22474040580000001,0.78,0.12,0.7891767863
2020-06-06 08:30:00,1.0185,0.028,1.018884807,0.2285,-0.082,0.2427678933,0.79,0.11,0.7976214641,1.0285,0.038,1.0292017538,0.2285,-0.082,0.2427678933,0.8,0.12,0.8089499366
2020-06-06 09:00:00,1.061,0.028,1.0613693985000001,0.231,-0.082,0.24512241840000001,0.8300000000000001,0.11,0.8372574276,1.061,0.038,1.061680272,0.231,-0.082,0.24512241840000001,0.8300000000000001,0.12,0.8386298349
2020-06-06 09:30:00,1.0845,0.038,1.0851655404,0.20450000000000002,-0.07200000000000001,0.21680463560000002,0.88,0.11,0.8868483523,1.0845,0.028,1.0848613967,0.20450000000000002,-0.07200000000000001,0.21680463560000002,0.88,0.1,0.8856635930000001
2020-06-06 10:00:00,1.0945,0.0345,1.0950436064,0.21450000000000002,-0.0755,0.2273994283,0.88,0.11,0.8868483523,1.0945,0.0245,1.0947741776,0.21450000000000002,-0.0755,0.2273994283,0.88,0.1,0.8856635930000001
2020-06-06 10:30:00,1.08,0.025,1.0802893131,0.24,-0.085,0.2546075411,0.84,0.11,0.8471717653,1.08,0.015,1.0801041616,0.24,-0.085,0.2546075411,0.84,0.1,0.8459314393
2020-06-06 11:00:00,1.0855,0.023,1.0857436392,0.24550000000000002,-0.08700000000000001,0.2604596898,0.84,0.11,0.8471717653,1.0855,0.013000000000000001,1.0855778415,0.24550000000000002,-0.08700000000000001,0.2604596898,0.84,0.1,0.8459314393
2020-06-06 11:30:00,1.045,-0.016,1.0451224809,0.245,-0.08600000000000001,0.2596555411,0.8,0.07,0.8030566605,1.055,-0.016,1.05512132,0.245,-0.08600000000000001,0.2596555411,0.81,0.07,0.8130190650000001
2020-06-06 12:00:00,1.0585,-0.014,1.0585925798,0.23850000000000002,-0.084,0.2528601392,0.8200000000000001,0.07,0.8229823813,1.0685,-0.014,1.0685917134,0.23850000000000002,-0.084,0.2528601392,0.8300000000000001,0.07,0.8329465769000001
2020-06-06 12:30:00,1.124,-0.0155,1.1241068677,0.244,-0.0855,0.2585464175,0.88,0.07,0.8827797007,1.124,-0.0155,1.1241068677,0.244,-0.0855,0.2585464175,0.88,0.07,0.8827797007
2020-06-06 13:00:00,1.121,-0.013000000000000001,1.1210753766,0.241,-0.083,0.254892134,0.88,0.07,0.8827797007,1.121,-0.013000000000000001,1.1210753766,0.241,-0.083,0.254892134,0.88,0.07,0.8827797007
2020-06-06 13:30:00,1.1,-0.017,1.1001313558,0.25,-0.08700000000000001,0.2647054967,0.85,0.07,0.8528774824,1.1,-0.017,1.1001313558,0.25,-0.08700000000000001,0.2647054967,0.85,0.07,0.8528774824
2020-06-06 14:00:00,1.1035,-0.0195,1.1036722793,0.2535,-0.08950000000000001,0.2688354515,0.85,0.07,0.8528774824,1.1035,-0.0195,1.1036722793,0.2535,-0.08950000000000001,0.2688354515,0.85,0.07,0.8528774824
2020-06-06 14:30:00,1.1365,0.0175,1.1366347258,0.23650000000000002,-0.0825,0.2504765458,0.9,0.1,0.9055385138000001,1.1365,0.0275,1.1368326614,0.23650000000000002,-0.0825,0.2504765458,0.9,0.11,0.9066973034
2020-06-06 15:00:00,1.1844999999999999,0.4305,1.2603057169,0.2245,-0.0795,0.2381606601,0.96,0.51,1.0870602559,1.1245,-0.3995,1.1933568201,0.2245,-0.0795,0.2381606601,0.9,-0.32,0.9551963149
2020-06-06 15:30:00,1.187,0.54,1.3040586643,0.227,-0.08,0.2406844407,0.96,0.62,1.1428035702,1.117,-0.52,1.232107544,0.227,-0.08,0.2406844407,0.89,-0.44,0.9928242543
2020-06-06 16:00:00,1.161,0.0315,1.161427247,0.251,-0.08850000000000001,0.26614516720000003,0.91,0.12,0.9178779875,1.171,0.0315,1.1714235997,0.251,-0.08850000000000001,0.26614516720000003,0.92,0.12,0.9277930804000001
2020-06-06 16:30:00,1.1965,0.034,1.1969829782,0.1865,-0.066,0.197833895,1.01,0.1,1.0149384218,1.2065000000000001,0.034,1.2069789766,0.1865,-0.066,0.197833895,1.02,0.1,1.024890238
2020-06-06 17:00:00,1.2695,0.3835,1.3261608123,0.1895,-0.0665,0.2008295297,1.08,0.45,1.17,1.2195,-0.29650000000000004,1.2550268921,0.1895,-0.0665,0.2008295297,1.03,-0.23,1.0553672347
2020-06-06 17:30:00,1.2974999999999999,0.1695,1.3085245508,0.1975,-0.07050000000000001,0.20970574620000001,1.1,0.24,1.1258774356,1.2775,-0.1105,1.2822700573999999,0.1975,-0.07050000000000001,0.20970574620000001,1.08,-0.04,1.0807404869
2020-06-06 18:00:00,1.361,0.0285,1.3612983692,0.201,-0.07150000000000001,0.2133383463,1.16,0.1,1.1643023662,1.361,0.0285,1.3612983692,0.201,-0.07150000000000001,0.2133383463,1.16,0.1,1.1643023662
2020-06-06 18:30:00,1.4255,0.8195,1.6442720274,0.14550000000000002,-0.0505,0.1540146097,1.28,0.87,1.5476756766,1.3054999999999999,-0.7705000000000001,1.5159157298000001,0.14550000000000002,-0.0505,0.1540146097,1.16,-0.72,1.3652838533
2020-06-06 19:00:00,1.42,0.8805000000000001,1.6708322028,0.17,-0.059500000000000004,0.1801117709,1.25,0.9400000000000001,1.5640012788000002,1.27,-0.8395,1.5223863669000002,0.17,-0.059500000000000004,0.1801117709,1.1,-0.78,1.3484806265
2020-06-06 19:30:00,1.3655,0.882,1.6255812038,0.1655,-0.058,0.17536889690000002,1.2,0.9400000000000001,1.524335921,1.2255,-0.858,1.4959994151,0.1655,-0.058,0.17536889690000002,1.06,-0.8,1.3280060241
2020-06-06 20:00:00,1.283,0.854,1.5412348945,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.18,0.89,1.4780054127,1.143,-0.886,1.4461829068,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.04,-0.85,1.3431678972
2020-06-06 20:30:00,1.2055,0.8395,1.4690100408,0.0855,-0.030500000000000003,0.0907771998,1.12,0.87,1.4182030884,1.0655000000000001,-0.8905000000000001,1.3886253995,0.0855,-0.030500000000000003,0.0907771998,0.98,-0.86,1.303840481
2020-06-06 21:00:00,1.0955,-0.007,1.095522364,0.0755,-0.027,0.0801826041,1.02,0.02,1.0201960596,1.0955,-0.067,1.0975469238,0.0755,-0.027,0.0801826041,1.02,-0.04,1.0207840124
2020-06-06 21:30:00,1.085,-0.016,1.0851179659,0.045,-0.016,0.0477598157,1.04,0.0,1.04,1.085,-0.016,1.0851179659,0.045,-0.016,0.0477598157,1.04,0.0,1.04
2020-06-06 22:00:00,1.0545,-0.023,1.0547508,0.0645,-0.023,0.0684780987,0.99,0.0,0.99,1.0545,-0.023,1.0547508,0.0645,-0.023,0.0684780987,0.99,0.0,0.99
2020-06-06 22:30:00,1.071,-0.019,1.0711685208,0.081,-0.029,0.0860348766,0.99,0.01,0.9900505038,1.071,-0.009000000000000001,1.0710378145,0.081,-0.029,0.0860348766,0.99,0.02,0.9902019996
2020-06-06 23:00:00,0.985,0.033,0.9855526368,0.075,-0.027,0.0797119815,0.91,0.06,0.9119758769,0.975,-0.077,0.9780357867,0.075,-0.027,0.0797119815,0.9,-0.05,0.9013878189000001
2020-06-06 23:30:00,0.908,-0.0345,0.9086551876000001,0.068,-0.0245,0.0722789734,0.84,-0.01,0.8400595217,0.908,-0.0245,0.9083304740000001,0.068,-0.0245,0.0722789734,0.84,0.0,0.84
2020-06-07 00:00:00,0.8325,-0.0325,0.8331341429,0.0625,-0.022500000000000003,0.0664266513,0.77,-0.01,0.7700649323000001,0.8425,-0.022500000000000003,0.8428003916,0.0625,-0.022500000000000003,0.0664266513,0.78,0.0,0.78
2020-06-07 00:30:00,0.747,-0.0665,0.7499541653,0.017,-0.006500000000000001,0.0182002747,0.73,-0.06,0.7324616031000001,0.747,-0.0565,0.7491336663,0.017,-0.006500000000000001,0.0182002747,0.73,-0.05,0.7317103252
2020-06-07 01:00:00,0.736,-0.0625,0.7386489356,0.006,-0.0025,0.006500000000000001,0.73,-0.06,0.7324616031000001,0.736,-0.052500000000000005,0.7378700766,0.006,-0.0025,0.006500000000000001,0.73,-0.05,0.7317103252
2020-06-07 01:30:00,0.7325,-0.061,0.7350355434,0.0025,-0.001,0.0026925824,0.73,-0.06,0.7324616031000001,0.7325,-0.051000000000000004,0.7342732802,0.0025,-0.001,0.0026925824,0.73,-0.05,0.7317103252
2020-06-07 02:00:00,0.745,-0.062,0.7475754143000001,0.005,-0.002,0.0053851648,0.74,-0.06,0.7424284477,0.735,-0.052000000000000005,0.7368371598,0.005,-0.002,0.0053851648,0.73,-0.05,0.7317103252
2020-06-07 02:30:00,0.749,-0.064,0.7517293396,0.009000000000000001,-0.004,0.009848857800000001,0.74,-0.06,0.7424284477,0.739,-0.054,0.7409703098,0.009000000000000001,-0.004,0.009848857800000001,0.73,-0.05,0.7317103252
2020-06-07 03:00:00,0.716,-0.066,0.7190354651,0.016,-0.006,0.017088007500000002,0.7000000000000001,-0.06,0.7025667228,0.716,-0.056,0.7181866053,0.016,-0.006,0.017088007500000002,0.7000000000000001,-0.05,0.7017834424
2020-06-07 03:30:00,0.6905,-0.0675,0.6937913952,0.0205,-0.007500000000000001,0.021828880000000002,0.67,-0.06,0.6726812024000001,0.6905,-0.0575,0.6928899624,0.0205,-0.007500000000000001,0.021828880000000002,0.67,-0.05,0.6718630813
2020-06-07 04:00:00,0.682,-0.065,0.685090505,0.012,-0.005,0.013000000000000001,0.67,-0.06,0.6726812024000001,0.682,-0.055,0.6842141478,0.012,-0.005,0.013000000000000001,0.67,-0.05,0.6718630813
2020-06-07 04:30:00,0.68,-0.064,0.6830051244,0.01,-0.004,0.0107703296,0.67,-0.06,0.6726812024000001,0.68,-0.054,0.6821407479,0.01,-0.004,0.0107703296,0.67,-0.05,0.6718630813
2020-06-07 05:00:00,0.707,-0.016,0.7071810235,0.017,-0.006,0.0180277564,0.6900000000000001,-0.01,0.69007246,0.717,-0.016,0.7171784994,0.017,-0.006,0.0180277564,0.7000000000000001,-0.01,0.7000714249000001
2020-06-07 05:30:00,0.724,-0.022,0.724334177,0.034,-0.012,0.0360555128,0.6900000000000001,-0.01,0.69007246,0.734,-0.022,0.7343296263,0.034,-0.012,0.0360555128,0.7000000000000001,-0.01,0.7000714249000001
2020-06-07 06:00:00,0.775,-0.022500000000000003,0.7753265441,0.035,-0.0125,0.0371651719,0.74,-0.01,0.7400675645,0.775,-0.022500000000000003,0.7753265441,0.035,-0.0125,0.0371651719,0.74,-0.01,0.7400675645
2020-06-07 06:30:00,0.806,0.011,0.8060750585,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.78,0.02,0.7802563681,0.806,0.021,0.8062735268000001,0.026000000000000002,-0.009000000000000001,0.027513633000000003,0.78,0.03,0.7805767099
2020-06-07 07:00:00,0.8795000000000001,0.2205,0.9067196369,0.029500000000000002,-0.0095,0.0309919344,0.85,0.23,0.8805679985,0.8495,-0.1695,0.8662450577,0.029500000000000002,-0.0095,0.0309919344,0.8200000000000001,-0.16,0.835463943
2020-06-07 07:30:00,0.921,0.515,1.055208984,0.021,-0.005,0.0215870331,0.9,0.52,1.0394229168,0.841,-0.435,0.9468400076000001,0.021,-0.005,0.0215870331,0.8200000000000001,-0.43,0.9259049627
2020-06-07 08:00:00,0.8495,0.019,0.8497124514000001,0.0395,-0.011,0.0410030487,0.81,0.03,0.8105553652,0.8595,0.019,0.8597099802,0.0395,-0.011,0.0410030487,0.8200000000000001,0.03,0.820548597
2020-06-07 08:30:00,0.912,0.004,0.9120087719000001,0.022,-0.006,0.0228035085,0.89,0.01,0.890056178,0.912,0.024,0.9123157348,0.022,-0.006,0.0228035085,0.89,0.03,0.8905054744
2020-06-07 09:00:00,0.9545,0.009000000000000001,0.9545424296,0.0345,-0.011,0.0362111861,0.92,0.02,0.9202173656,0.9545,0.019,0.9546890855000001,0.0345,-0.011,0.0362111861,0.92,0.03,0.9204890005
2020-06-07 09:30:00,0.989,-0.023,0.9892674057,0.069,-0.023,0.0727323862,0.92,0.0,0.92,0.989,-0.013000000000000001,0.9890854361,0.069,-0.023,0.0727323862,0.92,0.01,0.9200543462
2020-06-07 10:00:00,1.067,0.40850000000000003,1.1425240698,0.037,-0.0115,0.0387459675,1.03,0.42,1.1123398761,1.007,-0.4415,1.0995322869,0.037,-0.0115,0.0387459675,0.97,-0.43,1.0610372284
2020-06-07 10:30:00,1.1075,0.241,1.1334183914,0.0575,-0.019,0.060557823600000005,1.05,0.26,1.0817116067,1.0775,-0.269,1.1105706866,0.0575,-0.019,0.060557823600000005,1.02,-0.25,1.0501904589
2020-06-07 11:00:00,1.112,0.01,1.1120449631,0.062,-0.02,0.0651459899,1.05,0.03,1.050428484,1.1219999999999999,0.01,1.1220445624,0.062,-0.02,0.0651459899,1.06,0.03,1.0604244433
2020-06-07 11:30:00,1.154,0.006500000000000001,1.1540183057,0.074,-0.0235,0.0776418057,1.08,0.03,1.0804165863,1.154,0.006500000000000001,1.1540183057,0.074,-0.0235,0.0776418057,1.08,0.03,1.0804165863
2020-06-07 12:00:00,1.224,0.6695,1.3951366421,0.094,-0.030500000000000003,0.0988243391,1.13,0.7000000000000001,1.3292479077000001,1.124,-0.6505000000000001,1.2986632550000001,0.094,-0.030500000000000003,0.0988243391,1.03,-0.62,1.2022063051
2020-06-07 12:30:00,1.2185,0.582,1.3503578229,0.08850000000000001,-0.028,0.09282375770000001,1.13,0.61,1.2841339494000001,1.1285,-0.548,1.2545183339000001,0.08850000000000001,-0.028,0.09282375770000001,1.04,-0.52,1.1627553483
2020-06-07 13:00:00,1.1435,0.017,1.1436263594,0.07350000000000001,-0.023,0.07701460900000001,1.07,0.04,1.0707474025,1.1435,0.017,1.1436263594,0.07350000000000001,-0.023,0.07701460900000001,1.07,0.04,1.0707474025
2020-06-07 13:30:00,1.158,0.018500000000000003,1.1581477669,0.068,-0.021500000000000002,0.0713179501,1.09,0.04,1.090733698,1.158,0.018500000000000003,1.1581477669,0.068,-0.021500000000000002,0.0713179501,1.09,0.04,1.090733698
2020-06-07 14:00:00,1.0655000000000001,0.089,1.0692105733,0.0955,-0.031,0.1004054281,0.97,0.12,0.9773944956,1.0555,-0.07100000000000001,1.0578852726,0.0955,-0.031,0.1004054281,0.96,-0.04,0.9608329720000001
2020-06-07 14:30:00,0.98,0.0035,0.98000625,0.09,-0.026500000000000003,0.093820307,0.89,0.03,0.8905054744,0.99,0.0035,0.9900061868000001,0.09,-0.026500000000000003,0.093820307,0.9,0.03,0.9004998612
2020-06-07 15:00:00,0.9895,0.0,0.9895,0.0995,-0.03,0.1039242513,0.89,0.03,0.8905054744,0.9995,0.0,0.9995,0.0995,-0.03,0.1039242513,0.9,0.03,0.9004998612
2020-06-07 15:30:00,0.9475,-0.0165,0.9476436567000001,0.08750000000000001,-0.026500000000000003,0.0914248325,0.86,0.01,0.8600581376,0.9575,0.0035,0.9575063968,0.08750000000000001,-0.026500000000000003,0.0914248325,0.87,0.03,0.8705170877
2020-06-07 16:00:00,0.928,-0.0195,0.9282048535,0.068,-0.0195,0.0707407238,0.86,0.0,0.86,0.9380000000000001,-0.0095,0.9380481064,0.068,-0.0195,0.0707407238,0.87,0.01,0.8700574694000001
2020-06-07 16:30:00,1.002,0.003,1.002004491,0.092,-0.027,0.0958801335,0.91,0.03,0.9104943712,1.012,0.013000000000000001,1.0120834946,0.092,-0.027,0.0958801335,0.92,0.04,0.9208691547000001
2020-06-07 17:00:00,1.12,0.462,1.2115461196,0.09,-0.028,0.0942549733,1.03,0.49,1.1406138698000001,1.05,-0.398,1.1228998174,0.09,-0.028,0.0942549733,0.96,-0.37,1.0288342918
2020-06-07 17:30:00,1.0965,0.045,1.0974230041,0.08650000000000001,-0.025,0.0900402688,1.01,0.07,1.0124228366,1.0965,0.055,1.0978785224,0.08650000000000001,-0.025,0.0900402688,1.01,0.08,1.0131633629
2020-06-07 18:00:00,1.1195,0.052500000000000005,1.1207303422,0.059500000000000004,-0.0175,0.062020158000000006,1.06,0.07,1.0623088063,1.1195,0.0625,1.1212432831,0.059500000000000004,-0.0175,0.062020158000000006,1.06,0.08,1.0630145813
2020-06-07 18:30:00,1.206,0.0455,1.2068580074,0.076,-0.0245,0.0798514245,1.13,0.07,1.1321660655999999,1.206,0.0555,1.2072763767999999,0.076,-0.0245,0.0798514245,1.13,0.08,1.1328283189
2020-06-07 19:00:00,1.19,0.037,1.1905750711,0.1,-0.033,0.1053043209,1.09,0.07,1.0922453937,1.19,0.047,1.1909277896,0.1,-0.033,0.1053043209,1.09,0.08,1.0929318368
2020-06-07 19:30:00,1.209,0.0165,1.2091125878,0.069,-0.0235,0.0728920435,1.1400000000000001,0.04,1.1407015385000001,1.209,0.026500000000000003,1.2092903911,0.069,-0.0235,0.0728920435,1.1400000000000001,0.05,1.1410959644
2020-06-07 20:00:00,1.1485,0.003,1.1485039181,0.0785,-0.027,0.0830135531,1.07,0.03,1.0704204781,1.1485,0.023,1.1487302773,0.0785,-0.027,0.0830135531,1.07,0.05,1.0711675873
2020-06-07 20:30:00,1.1065,-0.016,1.106615674,0.0165,-0.006,0.0175570499,1.09,-0.01,1.0900458706,1.1065,-0.006,1.1065162674,0.0165,-0.006,0.0175570499,1.09,0.0,1.09
2020-06-07 21:00:00,1.0545,-0.018500000000000003,1.0546622682,0.0245,-0.0085,0.025932605,1.03,-0.01,1.0300485425,1.0545,-0.018500000000000003,1.0546622682,0.0245,-0.0085,0.025932605,1.03,-0.01,1.0300485425
2020-06-07 21:30:00,1.071,-0.0175,1.0711429643,0.021,-0.007500000000000001,0.022299103100000002,1.05,-0.01,1.050047618,1.071,-0.0175,1.0711429643,0.021,-0.007500000000000001,0.022299103100000002,1.05,-0.01,1.050047618
2020-06-07 22:00:00,1.054,-0.002,1.0540018975,0.034,-0.012,0.0360555128,1.02,0.01,1.0200490184,1.054,-0.002,1.0540018975,0.034,-0.012,0.0360555128,1.02,0.01,1.0200490184
2020-06-07 22:30:00,1.083,0.0545,1.0843704395,0.043000000000000003,-0.0155,0.045708314300000004,1.04,0.07,1.0423531072,1.083,0.0345,1.0835493759000001,0.043000000000000003,-0.0155,0.045708314300000004,1.04,0.05,1.0412012294
2020-06-07 23:00:00,1.006,0.107,1.0116743547,0.036000000000000004,-0.013000000000000001,0.0382753184,0.97,0.12,0.9773944956,0.996,-0.043000000000000003,0.9969277807,0.036000000000000004,-0.013000000000000001,0.0382753184,0.96,-0.03,0.9604686356000001
2020-06-07 23:30:00,0.921,0.0155,0.9211304196000001,0.041,-0.0145,0.0434885042,0.88,0.03,0.8805112151000001,0.931,0.025500000000000002,0.9313491558,0.041,-0.0145,0.0434885042,0.89,0.04,0.8908984229
2020-06-08 00:00:00,0.8455,0.0245,0.845854893,0.0155,-0.0055000000000000005,0.0164468842,0.8300000000000001,0.03,0.8305419917,0.8455,0.0345,0.8462035807,0.0155,-0.0055000000000000005,0.0164468842,0.8300000000000001,0.04,0.8309632964
2020-06-08 00:30:00,0.8875000000000001,0.006500000000000001,0.8875238025000001,0.007500000000000001,-0.0035,0.0082764727,0.88,0.01,0.8800568163,0.8875000000000001,0.006500000000000001,0.8875238025000001,0.007500000000000001,-0.0035,0.0082764727,0.88,0.01,0.8800568163
2020-06-08 01:00:00,0.7995,0.003,0.7995056285000001,0.0195,-0.007,0.020718349400000002,0.78,0.01,0.7800640999,0.8095,0.023,0.809826679,0.0195,-0.007,0.020718349400000002,0.79,0.03,0.790569415
2020-06-08 01:30:00,0.8375,0.027,0.8379351109000001,0.007500000000000001,-0.003,0.0080777472,0.8300000000000001,0.03,0.8305419917,0.8475,0.027,0.8479299794,0.007500000000000001,-0.003,0.0080777472,0.84,0.03,0.8405355436
2020-06-08 02:00:00,0.8945000000000001,0.025,0.894849289,0.0145,-0.005,0.0153378617,0.88,0.03,0.8805112151000001,0.9045000000000001,0.025,0.9048454288000001,0.0145,-0.005,0.0153378617,0.89,0.03,0.8905054744
2020-06-08 02:30:00,0.905,0.021,0.9052436136,0.025,-0.009000000000000001,0.026570660500000003,0.88,0.03,0.8805112151000001,0.915,0.021,0.9152409519,0.025,-0.009000000000000001,0.026570660500000003,0.89,0.03,0.8905054744
2020-06-08 03:00:00,0.9135000000000001,0.068,0.9160274286000001,0.0335,-0.012,0.0355844067,0.88,0.08,0.8836288814000001,0.9235000000000001,0.068,0.9260001350000001,0.0335,-0.012,0.0355844067,0.89,0.08,0.8935882721
2020-06-08 03:30:00,0.8265,0.0405,0.8274916918,0.026500000000000003,-0.0095,0.028151376500000002,0.8,0.05,0.8015609771000001,0.8265,0.0505,0.8280413637,0.026500000000000003,-0.0095,0.028151376500000002,0.8,0.06,0.8022468448000001
2020-06-08 04:00:00,0.8655,0.047,0.8667752015,0.0055000000000000005,-0.003,0.0062649820000000005,0.86,0.05,0.8614522622,0.8755000000000001,0.057,0.8773535490000001,0.0055000000000000005,-0.003,0.0062649820000000005,0.87,0.06,0.8720665112
2020-06-08 04:30:00,0.8125,0.035500000000000004,0.8132751687,0.0125,-0.0045000000000000005,0.0132853303,0.8,0.04,0.8009993758,0.8125,0.0455,0.8137730027000001,0.0125,-0.0045000000000000005,0.0132853303,0.8,0.05,0.8015609771000001
2020-06-08 05:00:00,0.8565,0.0505,0.8579874708,0.026500000000000003,-0.0095,0.028151376500000002,0.8300000000000001,0.06,0.8321658489,0.8665,0.060500000000000005,0.8686095210000001,0.026500000000000003,-0.0095,0.028151376500000002,0.84,0.07,0.8429116205
2020-06-08 05:30:00,0.883,0.055,0.8847112523,0.013000000000000001,-0.005,0.0139283883,0.87,0.06,0.8720665112,0.883,0.065,0.88538918,0.013000000000000001,-0.005,0.0139283883,0.87,0.07,0.872811549
2020-06-08 06:00:00,0.8925000000000001,0.052000000000000005,0.8940135625000001,0.022500000000000003,-0.008,0.0238799079,0.87,0.06,0.8720665112,0.8925000000000001,0.062,0.8946509096,0.022500000000000003,-0.008,0.0238799079,0.87,0.07,0.872811549
2020-06-08 06:30:00,0.9855,0.135,0.9947035991000001,0.0155,-0.005,0.0162864975,0.97,0.14,0.9800510191,0.9855,0.025,0.9858170469,0.0155,-0.005,0.0162864975,0.97,0.03,0.9704638066000001
2020-06-08 07:00:00,1.048,0.08750000000000001,1.0516464472,0.008,-0.0025,0.0083815273,1.04,0.09,1.0438869671,1.048,0.0975,1.0525256529,0.008,-0.0025,0.0083815273,1.04,0.1,1.0447966309
2020-06-08 07:30:00,1.1360000000000001,0.5475,1.2610520410000001,0.006,-0.0025,0.006500000000000001,1.13,0.55,1.2567418191,1.066,-0.3225,1.1137155157,0.006,-0.0025,0.006500000000000001,1.06,-0.32,1.1072488429
2020-06-08 08:00:00,1.193,0.379,1.2517547683,0.003,-0.001,0.0031622777,1.19,0.38,1.2491997438,1.153,-0.131,1.1604180281,0.003,-0.001,0.0031622777,1.15,-0.13,1.1573245007
2020-06-08 08:30:00,1.2115,0.11,1.2164835593,0.0015,0.0,0.0015,1.21,0.11,1.2149897119,1.2115,0.11,1.2164835593,0.0015,0.0,0.0015,1.21,0.11,1.2149897119
2020-06-08 09:00:00,1.333,0.88,1.5972754928000001,0.003,0.0,0.003,1.33,0.88,1.5947727111,1.213,-0.64,1.3714842325,0.003,0.0,0.003,1.21,-0.64,1.3688316186
2020-06-08 09:30:00,1.2995,0.98,1.6276056801,0.0095,0.0,0.0095,1.29,0.98,1.6200308639,1.1595,-0.73,1.3701606658,0.0095,0.0,0.0095,1.15,-0.73,1.3621306839
2020-06-08 10:00:00,1.3165,1.0,1.653230852,0.006500000000000001,0.0,0.006500000000000001,1.31,1.0,1.6480594649,1.1765,-0.73,1.3845765598,0.006500000000000001,0.0,0.006500000000000001,1.17,-0.73,1.3790576493
2020-06-08 10:30:00,1.2690000000000001,0.99,1.6094909133000002,0.009000000000000001,0.0,0.009000000000000001,1.26,0.99,1.6024044433,1.129,-0.73,1.344448214,0.009000000000000001,0.0,0.009000000000000001,1.12,-0.73,1.3368993979
2020-06-08 11:00:00,1.2770000000000001,1.0095,1.6278265417000002,0.017,-0.0005,0.017007351400000002,1.26,1.01,1.6148374531,1.137,-0.7305,1.351443395,0.017,-0.0005,0.017007351400000002,1.12,-0.73,1.3368993979
2020-06-08 11:30:00,1.129,0.499,1.2343589429,0.029,-0.001,0.029017236300000002,1.1,0.5,1.2083045974,1.069,-0.231,1.0936736259,0.029,-0.001,0.029017236300000002,1.04,-0.23,1.0651291002
2020-06-08 12:00:00,1.108,0.1375,1.1164991043,0.028,-0.0025,0.0281113856,1.08,0.14,1.0890362712,1.108,0.1575,1.1191381729,0.028,-0.0025,0.0281113856,1.08,0.16,1.0917875251
2020-06-08 12:30:00,1.114,0.126,1.1211030283,0.034,-0.004,0.0342344855,1.08,0.13,1.0877959367,1.114,0.136,1.122270912,0.034,-0.004,0.0342344855,1.08,0.14,1.0890362712
2020-06-08 13:00:00,1.0825,0.124,1.0895789324,0.0425,-0.006,0.042921439900000004,1.04,0.13,1.0480935073,1.0825,0.134,1.0907622335,0.0425,-0.006,0.042921439900000004,1.04,0.14,1.0493807698
2020-06-08 13:30:00,1.075,0.1255,1.0823009055,0.035,-0.0045000000000000005,0.035288099999999996,1.04,0.13,1.0480935073,1.075,0.1355,1.0835059991,0.035,-0.0045000000000000005,0.035288099999999996,1.04,0.14,1.0493807698
2020-06-08 14:00:00,1.0125,0.11900000000000001,1.019469102,0.0425,-0.011,0.0439004556,0.97,0.13,0.9786725704,1.0125,0.11900000000000001,1.019469102,0.0425,-0.011,0.0439004556,0.97,0.13,0.9786725704
2020-06-08 14:30:00,0.9450000000000001,0.0765,0.9480913722000001,0.055,-0.0135,0.0566325878,0.89,0.09,0.8945389874,0.9450000000000001,0.0765,0.9480913722000001,0.055,-0.0135,0.0566325878,0.89,0.09,0.8945389874
2020-06-08 15:00:00,0.967,0.09,0.9711791802,0.077,-0.02,0.0795550124,0.89,0.11,0.8967719889,0.967,0.09,0.9711791802,0.077,-0.02,0.0795550124,0.89,0.11,0.8967719889
2020-06-08 15:30:00,0.9420000000000001,0.092,0.9464819069,0.07200000000000001,-0.018000000000000002,0.0742159013,0.87,0.11,0.8769264507000001,0.9420000000000001,0.092,0.9464819069,0.07200000000000001,-0.018000000000000002,0.0742159013,0.87,0.11,0.8769264507000001
2020-06-08 16:00:00,0.9355,0.0945,0.9402608681,0.0655,-0.0155,0.067308989,0.87,0.11,0.8769264507000001,0.9355,0.0945,0.9402608681,0.0655,-0.0155,0.067308989,0.87,0.11,0.8769264507000001
2020-06-08 16:30:00,0.9915,0.11850000000000001,0.9985562077000001,0.0815,-0.021500000000000002,0.0842881961,0.91,0.14,0.9207062507,0.9915,0.11850000000000001,0.9985562077000001,0.0815,-0.021500000000000002,0.0842881961,0.91,0.14,0.9207062507
2020-06-08 17:00:00,1.0215,0.12150000000000001,1.0287003937,0.07150000000000001,-0.018500000000000003,0.0738545869,0.9500000000000001,0.14,0.9602603814,1.0215,0.12150000000000001,1.0287003937,0.07150000000000001,-0.018500000000000003,0.0738545869,0.9500000000000001,0.14,0.9602603814
2020-06-08 17:30:00,1.196,0.159,1.2065226894,0.046,-0.011,0.047296934400000004,1.15,0.17,1.1624973118,1.196,0.159,1.2065226894,0.046,-0.011,0.047296934400000004,1.15,0.17,1.1624973118
2020-06-08 18:00:00,1.2835,0.159,1.2933109642,0.043500000000000004,-0.011,0.044869254500000004,1.24,0.17,1.2515989773,1.2835,0.159,1.2933109642,0.043500000000000004,-0.011,0.044869254500000004,1.24,0.17,1.2515989773
2020-06-08 18:30:00,1.3165,0.16,1.3261871097,0.036500000000000005,-0.01,0.0378450789,1.28,0.17,1.2912397144,1.3165,0.16,1.3261871097,0.036500000000000005,-0.01,0.0378450789,1.28,0.17,1.2912397144
2020-06-08 19:00:00,1.3365,0.162,1.3462823812,0.026500000000000003,-0.008,0.0276812211,1.31,0.17,1.3209844814,1.3465,0.162,1.3562102529,0.026500000000000003,-0.008,0.0276812211,1.32,0.17,1.3309019498
2020-06-08 19:30:00,1.306,0.121,1.3115933059,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.28,0.13,1.2865846261,1.306,0.121,1.3115933059,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.28,0.13,1.2865846261
2020-06-08 20:00:00,1.233,0.092,1.2364275151,0.023,-0.008,0.0243515913,1.21,0.1,1.2141251995,1.233,0.10200000000000001,1.2372117846,0.023,-0.008,0.0243515913,1.21,0.11,1.2149897119
2020-06-08 20:30:00,1.2625,0.1015,1.2665735273,0.052500000000000005,-0.018500000000000003,0.0556641716,1.21,0.12,1.2159358536,1.2625,0.0915,1.2658113999,0.052500000000000005,-0.018500000000000003,0.0556641716,1.21,0.11,1.2149897119
2020-06-08 21:00:00,1.2165,0.077,1.2189344732,0.036500000000000005,-0.013000000000000001,0.0387459675,1.18,0.09,1.1834272263,1.2165,0.097,1.2203611146,0.036500000000000005,-0.013000000000000001,0.0387459675,1.18,0.11,1.1851160281
2020-06-08 21:30:00,1.2125,0.0785,1.2150384768,0.0325,-0.0115,0.0344746284,1.18,0.09,1.1834272263,1.2125,0.0785,1.2150384768,0.0325,-0.0115,0.0344746284,1.18,0.09,1.1834272263
2020-06-08 22:00:00,1.158,0.06,1.1595533623,0.028,-0.01,0.029732137500000002,1.13,0.07,1.1321660655999999,1.158,0.08,1.1607600958,0.028,-0.01,0.029732137500000002,1.13,0.09,1.1335784049
2020-06-08 22:30:00,1.117,0.0635,1.1188034903,0.017,-0.006500000000000001,0.0182002747,1.1,0.07,1.1022250224,1.127,0.0635,1.1287875132,0.017,-0.006500000000000001,0.0182002747,1.11,0.07,1.1122050171
2020-06-08 23:00:00,1.066,0.09050000000000001,1.0698346835,0.026000000000000002,-0.0095,0.0276812211,1.04,0.1,1.0447966309,1.056,-0.0095,1.0560427311,0.026000000000000002,-0.0095,0.0276812211,1.03,0.0,1.03
2020-06-08 23:30:00,0.9715,0.025500000000000002,0.9718346053,0.0115,-0.0045000000000000005,0.012349089,0.96,0.03,0.9604686356000001,0.9815,0.035500000000000004,0.9821417922000001,0.0115,-0.0045000000000000005,0.012349089,0.97,0.04,0.9708243919
2020-06-09 00:00:00,0.9355,0.0275,0.9359041083,0.0055000000000000005,-0.0025,0.006041523,0.93,0.03,0.9304837452,0.9355,0.0375,0.9362513017,0.0055000000000000005,-0.0025,0.006041523,0.93,0.04,0.9308598176
2020-06-09 00:30:00,0.8805000000000001,0.029500000000000002,0.8809940408,0.0005,-0.0005,0.0007071068,0.88,0.03,0.8805112151000001,0.8905000000000001,0.0395,0.8913756223,0.0005,-0.0005,0.0007071068,0.89,0.04,0.8908984229
2020-06-09 01:00:00,0.8300000000000001,0.03,0.8305419917,0.0,0.0,0.0,0.8300000000000001,0.03,0.8305419917,0.84,0.04,0.8409518417,0.0,0.0,0.0,0.84,0.04,0.8409518417
2020-06-09 01:30:00,0.9,0.06,0.9019977827000001,0.0,0.0,0.0,0.9,0.06,0.9019977827000001,0.91,0.06,0.9119758769,0.0,0.0,0.0,0.91,0.06,0.9119758769
2020-06-09 02:00:00,0.9505,0.06,0.9523918574,0.0005,0.0,0.0005,0.9500000000000001,0.06,0.9518928511,0.9605,0.06,0.9623721993000001,0.0005,0.0,0.0005,0.96,0.06,0.9618731725
2020-06-09 02:30:00,0.86,0.04,0.8609297300000001,0.0,0.0,0.0,0.86,0.04,0.8609297300000001,0.86,0.04,0.8609297300000001,0.0,0.0,0.0,0.86,0.04,0.8609297300000001
2020-06-09 03:00:00,0.88,0.04,0.8809086218000001,0.0,0.0,0.0,0.88,0.04,0.8809086218000001,0.89,0.06,0.8920201791000001,0.0,0.0,0.0,0.89,0.06,0.8920201791000001
2020-06-09 03:30:00,0.88,0.06,0.8820430828,0.0,0.0,0.0,0.88,0.06,0.8820430828,0.9,0.06,0.9019977827000001,0.0,0.0,0.0,0.9,0.06,0.9019977827000001
2020-06-09 04:00:00,0.9,0.07,0.9027181177,0.0,0.0,0.0,0.9,0.07,0.9027181177,0.9,0.06,0.9019977827000001,0.0,0.0,0.0,0.9,0.06,0.9019977827000001
2020-06-09 04:30:00,0.77,0.01,0.7700649323000001,0.0,0.0,0.0,0.77,0.01,0.7700649323000001,0.78,0.02,0.7802563681,0.0,0.0,0.0,0.78,0.02,0.7802563681
2020-06-09 05:00:00,0.8465,0.0275,0.8469465745,0.006500000000000001,-0.0025,0.0069641941,0.84,0.03,0.8405355436,0.8565,0.0275,0.8569413632,0.006500000000000001,-0.0025,0.0069641941,0.85,0.03,0.8505292470000001
2020-06-09 05:30:00,0.874,0.028,0.8744483976,0.004,-0.002,0.004472136000000001,0.87,0.03,0.8705170877,0.884,0.028,0.8844433277,0.004,-0.002,0.004472136000000001,0.88,0.03,0.8805112151000001
2020-06-09 06:00:00,0.9075000000000001,0.0275,0.9079165711,0.007500000000000001,-0.0025,0.0079056942,0.9,0.03,0.9004998612,0.9075000000000001,0.0275,0.9079165711,0.007500000000000001,-0.0025,0.0079056942,0.9,0.03,0.9004998612
2020-06-09 06:30:00,0.9965,0.17850000000000002,1.0123608546,0.006500000000000001,-0.0015,0.006670832000000001,0.99,0.18,1.0062305899,0.9865,-0.0315,0.9870027862,0.006500000000000001,-0.0015,0.006670832000000001,0.98,-0.03,0.9804590761
2020-06-09 07:00:00,1.05,0.078,1.052893157,0.01,-0.002,0.010198039,1.04,0.08,1.0430723848,1.05,0.088,1.0536811662,0.01,-0.002,0.010198039,1.04,0.09,1.0438869671
2020-06-09 07:30:00,1.115,0.11800000000000001,1.1212265605,0.015,-0.002,0.015132746,1.1,0.12,1.1065260955,1.115,0.138,1.1235074544,0.015,-0.002,0.015132746,1.1,0.14,1.1088733021
2020-06-09 08:00:00,1.1135,0.1395,1.122204304,0.0135,-0.0005,0.0135092561,1.1,0.14,1.1088733021,1.1135,0.1395,1.122204304,0.0135,-0.0005,0.0135092561,1.1,0.14,1.1088733021
2020-06-09 08:30:00,1.0945,0.12,1.1010586951,0.0145,0.0,0.0145,1.08,0.12,1.0866462166,1.0945,0.14,1.103417532,0.0145,0.0,0.0145,1.08,0.14,1.0890362712
2020-06-09 09:00:00,1.1675,0.12,1.1736508212,0.0175,0.0,0.0175,1.15,0.12,1.1562439189,1.1775,0.15,1.1870156907,0.0175,0.0,0.0175,1.16,0.15,1.1696580697
2020-06-09 09:30:00,1.1320000000000001,0.12,1.1383426549,0.022,0.0,0.022,1.11,0.12,1.116467644,1.1320000000000001,0.15,1.1418949164,0.022,0.0,0.022,1.11,0.15,1.1200892822
2020-06-09 10:00:00,1.041,0.12,1.0478936015,0.021,0.0,0.021,1.02,0.12,1.0270345661,1.041,0.13,1.0490857925000001,0.021,0.0,0.021,1.02,0.13,1.0282509421
2020-06-09 10:30:00,1.0125,0.11900000000000001,1.019469102,0.022500000000000003,-0.001,0.0225222113,0.99,0.12,0.9972462083,1.0125,0.129,1.0206846967,0.022500000000000003,-0.001,0.0225222113,0.99,0.13,0.9984988733000001
2020-06-09 11:00:00,1.049,0.1135,1.0551223863,0.039,-0.006500000000000001,0.039537956400000004,1.01,0.12,1.0171037312,1.059,0.12350000000000001,1.0661769318,0.039,-0.006500000000000001,0.039537956400000004,1.02,0.13,1.0282509421
2020-06-09 11:30:00,0.9965,0.0755,0.9993560427,0.026500000000000003,-0.0045000000000000005,0.0268793601,0.97,0.08,0.9732933782000001,0.9965,0.0855,1.000161237,0.026500000000000003,-0.0045000000000000005,0.0268793601,0.97,0.09,0.9741663102
2020-06-09 12:00:00,0.9465,0.078,0.9497085079,0.026500000000000003,-0.002,0.0265753645,0.92,0.08,0.9234717104,0.9465,0.088,0.9505820585,0.026500000000000003,-0.002,0.0265753645,0.92,0.09,0.9243916919
2020-06-09 12:30:00,0.9695,0.0775,0.9725926691000001,0.029500000000000002,-0.0025,0.0296057427,0.9400000000000001,0.08,0.9433981132,0.9695,0.08750000000000001,0.9734405477,0.029500000000000002,-0.0025,0.0296057427,0.9400000000000001,0.09,0.9442986816000001
2020-06-09 13:00:00,0.9695,0.079,0.9727133442,0.029500000000000002,-0.001,0.0295169443,0.9400000000000001,0.08,0.9433981132,0.9695,0.089,0.973576525,0.029500000000000002,-0.001,0.0295169443,0.9400000000000001,0.09,0.9442986816000001
2020-06-09 13:30:00,1.034,0.08,1.03709016,0.014,0.0,0.014,1.02,0.08,1.023132445,1.034,0.09,1.0379094373,0.014,0.0,0.014,1.02,0.09,1.02396289
2020-06-09 14:00:00,1.1,0.11950000000000001,1.1064719834,0.01,-0.0005,0.0100124922,1.09,0.12,1.09658561,1.11,0.11950000000000001,1.1164140137,0.01,-0.0005,0.0100124922,1.1,0.12,1.1065260955
2020-06-09 14:30:00,1.0275,0.116,1.0340271998,0.0275,-0.004,0.027789386500000002,1.0,0.12,1.007174265,1.0375,0.116,1.0439646785,0.0275,-0.004,0.027789386500000002,1.01,0.12,1.0171037312
2020-06-09 15:00:00,1.0735000000000001,0.108,1.0789190192,0.043500000000000004,-0.012,0.045124826900000005,1.03,0.12,1.0369667304,1.0835,0.108,1.0888692529,0.043500000000000004,-0.012,0.045124826900000005,1.04,0.12,1.0469001863
2020-06-09 15:30:00,1.149,0.112,1.1544457545,0.029,-0.008,0.0300832179,1.12,0.12,1.1264102272,1.159,0.112,1.1643989866,0.029,-0.008,0.0300832179,1.13,0.12,1.1363538181
2020-06-09 16:00:00,1.19,0.115,1.1955438093,0.02,-0.005,0.020615528100000002,1.17,0.12,1.176137747,1.19,0.115,1.1955438093,0.02,-0.005,0.020615528100000002,1.17,0.12,1.176137747
2020-06-09 16:30:00,1.1765,0.1095,1.1815847409,0.036500000000000005,-0.0105,0.037980258,1.1400000000000001,0.12,1.1462983905,1.1765,0.1295,1.1836057198,0.036500000000000005,-0.0105,0.037980258,1.1400000000000001,0.14,1.1485643212
2020-06-09 17:00:00,1.155,0.112,1.1604175972,0.035,-0.008,0.035902646100000005,1.12,0.12,1.1264102272,1.155,0.132,1.162518387,0.035,-0.008,0.035902646100000005,1.12,0.14,1.1287160848
2020-06-09 17:30:00,1.3375,0.156,1.3465668383,0.0175,-0.004,0.0179513231,1.32,0.16,1.3296616111000001,1.3375,0.166,1.3477619411,0.0175,-0.004,0.0179513231,1.32,0.17,1.3309019498
2020-06-09 18:00:00,1.419,0.1595,1.4279360105,0.009000000000000001,-0.0005,0.0090138782,1.4100000000000001,0.16,1.4190489773000001,1.419,0.1695,1.4290875585,0.009000000000000001,-0.0005,0.0090138782,1.4100000000000001,0.17,1.4202112519
2020-06-09 18:30:00,1.4575,0.16,1.466255861,0.007500000000000001,0.0,0.007500000000000001,1.45,0.16,1.4588008774,1.4575,0.17,1.4673807447,0.007500000000000001,0.0,0.007500000000000001,1.45,0.17,1.4599315052000001
2020-06-09 19:00:00,1.388,0.0975,1.3914202277,0.008,-0.0025,0.0083815273,1.38,0.1,1.3836184445,1.388,0.1075,1.3921566902,0.008,-0.0025,0.0083815273,1.38,0.11,1.3843771163
2020-06-09 19:30:00,1.341,0.066,1.3426231787,0.011,-0.004,0.0117046999,1.33,0.07,1.3318408313,1.341,0.076,1.3431518901000001,0.011,-0.004,0.0117046999,1.33,0.08,1.3324038427
2020-06-09 20:00:00,1.226,0.0475,1.2269198222,0.006,-0.0025,0.006500000000000001,1.22,0.05,1.2210241603,1.226,0.0775,1.2284470888,0.006,-0.0025,0.006500000000000001,1.22,0.08,1.2226201372
2020-06-09 20:30:00,1.255,0.068,1.2568408809,0.005,-0.002,0.0053851648,1.25,0.07,1.2519584658,1.255,0.078,1.2574215681,0.005,-0.002,0.0053851648,1.25,0.08,1.2525573839
2020-06-09 21:00:00,1.2035,0.055,1.2047560956,0.0135,-0.005,0.01439618,1.19,0.06,1.1915116449,1.2035,0.075,1.2058346694,0.0135,-0.005,0.01439618,1.19,0.08,1.1926860442
2020-06-09 21:30:00,1.222,0.0655,1.2237541624000001,0.012,-0.0045000000000000005,0.012816005600000001,1.21,0.07,1.2120231021,1.232,0.0755,1.2343112452,0.012,-0.0045000000000000005,0.012816005600000001,1.22,0.08,1.2226201372
2020-06-09 22:00:00,1.195,0.068,1.1969331644,0.005,-0.002,0.0053851648,1.19,0.07,1.1920570456,1.195,0.078,1.1975429011,0.005,-0.002,0.0053851648,1.19,0.08,1.1926860442
2020-06-09 22:30:00,1.1225,0.518,1.236256547,0.0025,-0.002,0.0032015621000000003,1.12,0.52,1.2348279232000001,1.0525,-0.382,1.1196786369,0.0025,-0.002,0.0032015621000000003,1.05,-0.38,1.1166467660000001
2020-06-09 23:00:00,0.981,0.029500000000000002,0.9814434523000001,0.001,-0.0005,0.0011180340000000002,0.98,0.03,0.9804590761,0.981,0.0395,0.9817949124,0.001,-0.0005,0.0011180340000000002,0.98,0.04,0.9808159868
2020-06-09 23:30:00,0.8905000000000001,0.029500000000000002,0.8909884960000001,0.0005,-0.0005,0.0007071068,0.89,0.03,0.8905054744,0.8905000000000001,0.0395,0.8913756223,0.0005,-0.0005,0.0007071068,0.89,0.04,0.8908984229
2020-06-10 00:00:00,0.8300000000000001,0.03,0.8305419917,0.0,0.0,0.0,0.8300000000000001,0.03,0.8305419917,0.84,0.04,0.8409518417,0.0,0.0,0.0,0.84,0.04,0.8409518417
2020-06-10 00:30:00,0.8300000000000001,0.03,0.8305419917,0.0,0.0,0.0,0.8300000000000001,0.03,0.8305419917,0.84,0.04,0.8409518417,0.0,0.0,0.0,0.84,0.04,0.8409518417
2020-06-10 01:00:00,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367
2020-06-10 01:30:00,0.89,0.07,0.8927485648,0.0,0.0,0.0,0.89,0.07,0.8927485648,0.89,0.07,0.8927485648,0.0,0.0,0.0,0.89,0.07,0.8927485648
2020-06-10 02:00:00,0.85,0.02,0.8502352616000001,0.0,0.0,0.0,0.85,0.02,0.8502352616000001,0.86,0.03,0.8605230967,0.0,0.0,0.0,0.86,0.03,0.8605230967
2020-06-10 02:30:00,0.91,0.02,0.9102197537000001,0.0,0.0,0.0,0.91,0.02,0.9102197537000001,0.91,0.03,0.9104943712,0.0,0.0,0.0,0.91,0.03,0.9104943712
2020-06-10 03:00:00,0.861,0.0195,0.8612207905,0.001,-0.0005,0.0011180340000000002,0.86,0.02,0.8602325267,0.861,0.029500000000000002,0.8615052234,0.001,-0.0005,0.0011180340000000002,0.86,0.03,0.8605230967
2020-06-10 03:30:00,0.8300000000000001,0.02,0.8302409289,0.0,0.0,0.0,0.8300000000000001,0.02,0.8302409289,0.8300000000000001,0.03,0.8305419917,0.0,0.0,0.0,0.8300000000000001,0.03,0.8305419917
2020-06-10 04:00:00,0.8105,0.019,0.8107226714,0.0005,-0.001,0.0011180340000000002,0.81,0.02,0.810246876,0.8105,0.029,0.8110186496,0.0005,-0.001,0.0011180340000000002,0.81,0.03,0.8105553652
2020-06-10 04:30:00,0.75,0.02,0.7502666193,0.0,0.0,0.0,0.75,0.02,0.7502666193,0.76,0.03,0.7605918748,0.0,0.0,0.0,0.76,0.03,0.7605918748
2020-06-10 05:00:00,0.8300000000000001,0.0195,0.8302290347,0.0,-0.0005,0.0005,0.8300000000000001,0.02,0.8302409289,0.84,0.029500000000000002,0.8405178463,0.0,-0.0005,0.0005,0.84,0.03,0.8405355436
2020-06-10 05:30:00,0.87,0.05,0.8714355972000001,0.0,0.0,0.0,0.87,0.05,0.8714355972000001,0.88,0.05,0.8814193100000001,0.0,0.0,0.0,0.88,0.05,0.8814193100000001
2020-06-10 06:00:00,0.93,0.07,0.9326306879,0.0,0.0,0.0,0.93,0.07,0.9326306879,0.9400000000000001,0.08,0.9433981132,0.0,0.0,0.0,0.9400000000000001,0.08,0.9433981132
2020-06-10 06:30:00,1.0705,0.19,1.0872305413,0.0005,0.0,0.0005,1.07,0.19,1.086738239,1.0605,0.04,1.061254093,0.0005,0.0,0.0005,1.06,0.04,1.0607544485
2020-06-10 07:00:00,1.0715,0.14,1.0806073524,0.0015,0.0,0.0015,1.07,0.14,1.0791200119,1.0815,0.15,1.0918526686,0.0015,0.0,0.0015,1.08,0.15,1.0903669107
2020-06-10 07:30:00,1.023,0.12,1.0300140776,0.003,0.0,0.003,1.02,0.12,1.0270345661,1.023,0.12,1.0300140776,0.003,0.0,0.003,1.02,0.12,1.0270345661
2020-06-10 08:00:00,1.0535,0.12,1.0603123361,0.0035,0.0,0.0035,1.05,0.12,1.0568348972,1.0635,0.12,1.0702486861,0.0035,0.0,0.0035,1.06,0.12,1.0667708282
2020-06-10 08:30:00,1.0845,0.12,1.0911188065,0.0045000000000000005,0.0,0.0045000000000000005,1.08,0.12,1.0866462166,1.0845,0.12,1.0911188065,0.0045000000000000005,0.0,0.0045000000000000005,1.08,0.12,1.0866462166
2020-06-10 09:00:00,1.0125,0.12,1.0195863132,0.0125,0.0,0.0125,1.0,0.12,1.007174265,1.0125,0.12,1.0195863132,0.0125,0.0,0.0125,1.0,0.12,1.007174265
2020-06-10 09:30:00,0.972,0.079,0.9752051066,0.022,-0.001,0.0220227155,0.9500000000000001,0.08,0.9533624704,0.972,0.089,0.9760660838,0.022,-0.001,0.0220227155,0.9500000000000001,0.09,0.954253635
2020-06-10 10:00:00,0.9460000000000001,0.0785,0.9492514156,0.026000000000000002,-0.0015,0.0260432333,0.92,0.08,0.9234717104,0.9460000000000001,0.08850000000000001,0.9501306489,0.026000000000000002,-0.0015,0.0260432333,0.92,0.09,0.9243916919
2020-06-10 10:30:00,1.0095,0.076,1.01235678,0.0195,-0.004,0.0199060292,0.99,0.08,0.9932270637,1.0095,0.08600000000000001,1.0131565772,0.0195,-0.004,0.0199060292,0.99,0.09,0.9940824915
2020-06-10 11:00:00,1.05,0.0765,1.0527830973,0.02,-0.0035,0.0203039405,1.03,0.08,1.0331021247,1.05,0.08650000000000001,1.0535569515,0.02,-0.0035,0.0203039405,1.03,0.09,1.033924562
2020-06-10 11:30:00,1.138,0.0765,1.140568389,0.018000000000000002,-0.0035,0.018337120800000002,1.12,0.08,1.1228535078,1.138,0.08650000000000001,1.1412827213,0.018000000000000002,-0.0035,0.018337120800000002,1.12,0.09,1.1236102527
2020-06-10 12:00:00,1.21,0.069,1.2119657585999999,0.04,-0.011,0.041484937,1.17,0.08,1.1727318534,1.21,0.079,1.2125761832,0.04,-0.011,0.041484937,1.17,0.09,1.1734564329000001
2020-06-10 12:30:00,1.3075,0.095,1.3109466999000001,0.0175,-0.005,0.0182002747,1.29,0.1,1.2938701635,1.3075,0.105,1.3117092856,0.0175,-0.005,0.0182002747,1.29,0.11,1.294681428
2020-06-10 13:00:00,1.123,0.076,1.1255687451,0.023,-0.004,0.0233452351,1.1,0.08,1.1029052543,1.123,0.076,1.1255687451,0.023,-0.004,0.0233452351,1.1,0.08,1.1029052543
2020-06-10 13:30:00,1.115,0.07200000000000001,1.1173222454,0.035,-0.008,0.035902646100000005,1.08,0.08,1.0829589097,1.115,0.07200000000000001,1.1173222454,0.035,-0.008,0.035902646100000005,1.08,0.08,1.0829589097
2020-06-10 14:00:00,1.109,0.07250000000000001,1.1113672885,0.029,-0.007500000000000001,0.0299541316,1.08,0.08,1.0829589097,1.109,0.07250000000000001,1.1113672885,0.029,-0.007500000000000001,0.0299541316,1.08,0.08,1.0829589097
2020-06-10 14:30:00,1.127,0.089,1.130508735,0.037,-0.011,0.0386005181,1.09,0.1,1.0945775441,1.127,0.099,1.1313399136,0.037,-0.011,0.0386005181,1.09,0.11,1.0955363983
2020-06-10 15:00:00,1.095,0.093,1.0989422187,0.025,-0.007,0.02596151,1.07,0.1,1.0746627378,1.095,0.10300000000000001,1.0998336238,0.025,-0.007,0.02596151,1.07,0.11,1.0756393448
2020-06-10 15:30:00,1.1075,0.09,1.1111508673,0.0375,-0.01,0.0388104367,1.07,0.1,1.0746627378,1.1075,0.1,1.1120055081,0.0375,-0.01,0.0388104367,1.07,0.11,1.0756393448
2020-06-10 16:00:00,1.1255,0.09050000000000001,1.1291326317000001,0.035500000000000004,-0.0095,0.036749149700000004,1.09,0.1,1.0945775441,1.1255,0.1005,1.1299780971,0.035500000000000004,-0.0095,0.036749149700000004,1.09,0.11,1.0955363983
2020-06-10 16:30:00,1.231,0.077,1.2334058536999999,0.011,-0.003,0.0114017543,1.22,0.08,1.2226201372,1.231,0.08700000000000001,1.2340705004,0.011,-0.003,0.0114017543,1.22,0.09,1.2233151679
2020-06-10 17:00:00,1.166,0.07350000000000001,1.1683142771,0.026000000000000002,-0.006500000000000001,0.0268001866,1.1400000000000001,0.08,1.1428035702,1.166,0.0835,1.1689859922,0.026000000000000002,-0.006500000000000001,0.0268001866,1.1400000000000001,0.09,1.1435471132
2020-06-10 17:30:00,1.3639999999999999,0.109,1.3683482744,0.034,-0.011,0.035735136800000004,1.33,0.12,1.335402561,1.3639999999999999,0.109,1.3683482744,0.034,-0.011,0.035735136800000004,1.33,0.12,1.335402561
2020-06-10 18:00:00,1.38,0.10350000000000001,1.3838758073,0.05,-0.0165,0.0526521604,1.33,0.12,1.335402561,1.38,0.10350000000000001,1.3838758073,0.05,-0.0165,0.0526521604,1.33,0.12,1.335402561
2020-06-10 18:30:00,1.5590000000000002,0.893,1.7966440939,0.049,-0.017,0.0518652099,1.51,0.91,1.7630087918,1.429,-0.667,1.5770003171,0.049,-0.017,0.0518652099,1.38,-0.65,1.5254179755
2020-06-10 19:00:00,1.5470000000000002,0.967,1.8243623544,0.037,-0.013000000000000001,0.0392173431,1.51,0.98,1.8001388835,1.417,-0.763,1.6093657136,0.037,-0.013000000000000001,0.0392173431,1.38,-0.75,1.5706368135000002
2020-06-10 19:30:00,1.5385,0.9665,1.8168941906,0.0385,-0.0135,0.0407982843,1.5,0.98,1.7917589124000002,1.3885,-0.7635000000000001,1.5845707621,0.0385,-0.0135,0.0407982843,1.35,-0.75,1.5443445211
2020-06-10 20:00:00,1.376,0.117,1.3809652421,0.036000000000000004,-0.013000000000000001,0.0382753184,1.34,0.13,1.3462912018,1.3860000000000001,0.097,1.389390154,0.036000000000000004,-0.013000000000000001,0.0382753184,1.35,0.11,1.3544740677
2020-06-10 20:30:00,1.3285,0.07250000000000001,1.3304767942,0.0485,-0.0175,0.0515606439,1.28,0.09,1.2831601615000001,1.3285,0.0925,1.3317163737,0.0485,-0.0175,0.0515606439,1.28,0.11,1.2847178679
2020-06-10 21:00:00,1.2755,0.0775,1.2778522998000001,0.035500000000000004,-0.0125,0.037636418500000005,1.24,0.09,1.2432618389,1.2755,0.0775,1.2778522998000001,0.035500000000000004,-0.0125,0.037636418500000005,1.24,0.09,1.2432618389
2020-06-10 21:30:00,1.224,0.0775,1.2264510793,0.034,-0.0125,0.0362249914,1.19,0.09,1.1933985085,1.234,0.0775,1.2364312557,0.034,-0.0125,0.0362249914,1.2,0.09,1.2033702672
2020-06-10 22:00:00,1.0815,0.0015,1.0815010402,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.03,0.02,1.0301941565,1.0915,0.0115,1.0915605801,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.04,0.03,1.0404326023
2020-06-10 22:30:00,1.046,0.36,1.1062169769,0.056,-0.02,0.059464275000000004,0.99,0.38,1.0604244433,0.996,-0.36,1.0590637375,0.056,-0.02,0.059464275000000004,0.9400000000000001,-0.34,0.99959992
2020-06-10 23:00:00,0.9390000000000001,0.0155,0.9391279199,0.069,-0.0245,0.07322055720000001,0.87,0.04,0.8709190548,0.9390000000000001,-0.0245,0.9393195676,0.069,-0.0245,0.07322055720000001,0.87,0.0,0.87
