Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 23:30:00,0.8200000000000001,-0.0345,0.8207254413,0.04,-0.0145,0.0425470328,0.78,-0.02,0.7802563681,0.8200000000000001,-0.0145,0.8201281912,0.04,-0.0145,0.0425470328,0.78,0.0,0.78
2020-06-11 00:00:00,0.7385,-0.0375,0.7394514859,0.0485,-0.0175,0.0515606439,0.6900000000000001,-0.02,0.6902897942,0.7485,-0.0175,0.7487045479000001,0.0485,-0.0175,0.0515606439,0.7000000000000001,0.0,0.7000000000000001
2020-06-11 00:30:00,0.7095,-0.0375,0.7104903236,0.0495,-0.0175,0.0525023809,0.66,-0.02,0.6603029608000001,0.7195,-0.0175,0.7197127899,0.0495,-0.0175,0.0525023809,0.67,0.0,0.67
2020-06-11 01:00:00,0.6960000000000001,-0.043500000000000004,0.6973580501000001,0.066,-0.0235,0.0700589038,0.63,-0.02,0.6303173804000001,0.706,-0.0235,0.7063910036000001,0.066,-0.0235,0.0700589038,0.64,0.0,0.64
2020-06-11 01:30:00,0.7245,-0.0325,0.7252285847000001,0.0345,-0.0125,0.0366946863,0.6900000000000001,-0.02,0.6902897942,0.7345,-0.0125,0.7346063572,0.0345,-0.0125,0.0366946863,0.7000000000000001,0.0,0.7000000000000001
2020-06-11 02:00:00,0.7545000000000001,-0.025500000000000002,0.7549307915,0.0145,-0.0055000000000000005,0.015508062400000001,0.74,-0.02,0.7402702209,0.7645000000000001,-0.0055000000000000005,0.7645197839000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.75,0.0,0.75
2020-06-11 02:30:00,0.7725000000000001,-0.021500000000000002,0.772799133,0.0025,-0.0015,0.0029154759,0.77,-0.02,0.7702596965,0.7725000000000001,-0.0015,0.7725014563,0.0025,-0.0015,0.0029154759,0.77,0.0,0.77
2020-06-11 03:00:00,0.738,-0.026500000000000003,0.7384756259,0.018000000000000002,-0.006500000000000001,0.0191376592,0.72,-0.02,0.7202777242,0.738,-0.006500000000000001,0.7380286241,0.018000000000000002,-0.006500000000000001,0.0191376592,0.72,0.0,0.72
2020-06-11 03:30:00,0.7345,-0.025500000000000002,0.7349425148000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.72,-0.02,0.7202777242,0.7345,-0.0055000000000000005,0.7345205920000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.72,0.0,0.72
2020-06-11 04:00:00,0.735,-0.0125,0.7351062848000001,0.035,-0.0125,0.0371651719,0.7000000000000001,0.0,0.7000000000000001,0.755,-0.0125,0.7551034697,0.035,-0.0125,0.0371651719,0.72,0.0,0.72
2020-06-11 04:30:00,0.718,-0.0135,0.7181269038,0.038,-0.0135,0.0403267901,0.68,0.0,0.68,0.728,-0.0135,0.7281251609,0.038,-0.0135,0.0403267901,0.6900000000000001,0.0,0.6900000000000001
2020-06-11 05:00:00,0.6985,-0.031,0.6991875642000001,0.08850000000000001,-0.031,0.0937723307,0.61,0.0,0.61,0.6985,-0.031,0.6991875642000001,0.08850000000000001,-0.031,0.0937723307,0.61,0.0,0.61
2020-06-11 05:30:00,0.7020000000000001,-0.04,0.7031386776,0.112,-0.04,0.11892855000000001,0.59,0.0,0.59,0.7020000000000001,-0.04,0.7031386776,0.112,-0.04,0.11892855000000001,0.59,0.0,0.59
2020-06-11 06:00:00,0.8180000000000001,0.002,0.8180024450000001,0.108,-0.038,0.11449017430000001,0.71,0.04,0.7111258679,0.8280000000000001,0.012,0.828086952,0.108,-0.038,0.11449017430000001,0.72,0.05,0.721734023
2020-06-11 06:30:00,0.8815000000000001,0.299,0.9308293345,0.1715,-0.061,0.1820254103,0.71,0.36,0.7960527621,0.8615,-0.211,0.8869629361,0.1715,-0.061,0.1820254103,0.6900000000000001,-0.15,0.7061161378
2020-06-11 07:00:00,0.9965,0.202,1.0167675496,0.1365,-0.048,0.1446936419,0.86,0.25,0.8956003573,0.9765,-0.048,0.9776790117,0.1365,-0.048,0.1446936419,0.84,0.0,0.84
2020-06-11 07:30:00,1.079,0.093,1.0830004617,0.109,-0.037,0.11510864430000001,0.97,0.13,0.9786725704,1.089,0.10300000000000001,1.0938601373,0.109,-0.037,0.11510864430000001,0.98,0.14,0.9899494937000001
2020-06-11 08:00:00,1.1465,0.11750000000000001,1.1525053145,0.1265,-0.0425,0.1334484919,1.02,0.16,1.0324727599,1.1565,0.1275,1.1635069832,0.1265,-0.0425,0.1334484919,1.03,0.17,1.0439348639
2020-06-11 08:30:00,1.19,0.1315,1.1972436051,0.17,-0.0585,0.1797838981,1.02,0.19,1.0375451797,1.2,0.14150000000000001,1.2083138044,0.17,-0.0585,0.1797838981,1.03,0.2,1.0492378186
2020-06-11 09:00:00,1.163,0.136,1.1709248481,0.253,-0.084,0.2665801943,0.91,0.22,0.9362157871000001,1.173,0.136,1.1808577391,0.253,-0.084,0.2665801943,0.92,0.22,0.9459386872000001
2020-06-11 09:30:00,1.224,0.12050000000000001,1.229917172,0.234,-0.0795,0.2471360961,0.99,0.2,1.01,1.224,0.1405,1.2320374386,0.234,-0.0795,0.2471360961,0.99,0.22,1.0141498903
2020-06-11 10:00:00,1.252,0.13,1.2587311071,0.202,-0.07,0.2137849387,1.05,0.2,1.0688779163,1.252,0.15,1.2609536074,0.202,-0.07,0.2137849387,1.05,0.22,1.0728000746
2020-06-11 10:30:00,1.1945000000000001,0.1315,1.2017164807,0.20450000000000002,-0.0685,0.2156675683,0.99,0.2,1.01,1.1945000000000001,0.1515,1.2040691425,0.20450000000000002,-0.0685,0.2156675683,0.99,0.22,1.0141498903
2020-06-11 11:00:00,1.225,0.1495,1.2340888339,0.155,-0.0505,0.1630191707,1.07,0.2,1.0885311204,1.225,0.1495,1.2340888339,0.155,-0.0505,0.1630191707,1.07,0.2,1.0885311204
2020-06-11 11:30:00,1.3835,0.14650000000000002,1.3912348831,0.1535,-0.053500000000000006,0.1625561441,1.23,0.2,1.2461540836,1.3835,0.14650000000000002,1.3912348831,0.1535,-0.053500000000000006,0.1625561441,1.23,0.2,1.2461540836
2020-06-11 12:00:00,1.4515,0.136,1.4578574176,0.18150000000000002,-0.064,0.1924532411,1.27,0.2,1.2856515858,1.4515,0.136,1.4578574176,0.18150000000000002,-0.064,0.1924532411,1.27,0.2,1.2856515858
2020-06-11 12:30:00,1.468,0.1385,1.4745189894,0.178,-0.061500000000000006,0.1883248523,1.29,0.2,1.3054118124,1.468,0.1385,1.4745189894,0.178,-0.061500000000000006,0.1883248523,1.29,0.2,1.3054118124
2020-06-11 13:00:00,1.483,0.133,1.4889519804,0.193,-0.067,0.2042988008,1.29,0.2,1.3054118124,1.483,0.133,1.4889519804,0.193,-0.067,0.2042988008,1.29,0.2,1.3054118124
2020-06-11 13:30:00,1.3155000000000001,0.109,1.3200080492000001,0.1855,-0.061,0.1952722459,1.13,0.17,1.1427160627,1.3155000000000001,0.11900000000000001,1.320871398,0.1855,-0.061,0.1952722459,1.13,0.18,1.1442464769
2020-06-11 14:00:00,1.315,0.106,1.3192653259,0.185,-0.064,0.195757503,1.13,0.17,1.1427160627,1.315,0.116,1.3201064351,0.185,-0.064,0.195757503,1.13,0.18,1.1442464769
2020-06-11 14:30:00,1.361,0.1105,1.365478396,0.171,-0.059500000000000004,0.1810559306,1.19,0.17,1.202081528,1.361,0.12050000000000001,1.3663239916,0.171,-0.059500000000000004,0.1810559306,1.19,0.18,1.2035364556
2020-06-11 15:00:00,1.27,0.098,1.2737754904,0.21,-0.07200000000000001,0.222,1.06,0.17,1.0735455277,1.27,0.108,1.2745838537,0.21,-0.07200000000000001,0.222,1.06,0.18,1.0751744045
2020-06-11 15:30:00,1.279,0.1075,1.283509739,0.179,-0.0625,0.1895976002,1.1,0.17,1.1130588484,1.279,0.11750000000000001,1.2843859428,0.179,-0.0625,0.1895976002,1.1,0.18,1.1146299834
2020-06-11 16:00:00,1.354,0.0565,1.3551783093,0.124,-0.043500000000000004,0.1314087136,1.23,0.1,1.2340583455,1.354,0.0665,1.3556320482,0.124,-0.043500000000000004,0.1314087136,1.23,0.11,1.2349089035
2020-06-11 16:30:00,1.3235000000000001,0.0765,1.3257090556,0.1535,-0.053500000000000006,0.1625561441,1.17,0.13,1.177200068,1.3235000000000001,0.08650000000000001,1.3263236784,0.1535,-0.053500000000000006,0.1625561441,1.17,0.14,1.1783462988
2020-06-11 17:00:00,1.2515,0.095,1.2551004940000001,0.2215,-0.075,0.23385305220000002,1.03,0.17,1.0439348639,1.2515,0.105,1.2558969902000001,0.2215,-0.075,0.23385305220000002,1.03,0.18,1.0456098699
2020-06-11 17:30:00,1.349,0.12150000000000001,1.3544605015,0.199,-0.0685,0.2104596161,1.15,0.19,1.1655899794,1.349,0.1115,1.3536001071000001,0.199,-0.0685,0.2104596161,1.15,0.18,1.1640017182
2020-06-11 18:00:00,1.4015,0.1305,1.4075626096,0.1715,-0.059500000000000004,0.1815282347,1.23,0.19,1.2445882853,1.4015,0.12050000000000001,1.4066707148,0.1715,-0.059500000000000004,0.1815282347,1.23,0.18,1.2431009613
2020-06-11 18:30:00,1.4255,0.1335,1.4317375807000001,0.1655,-0.0565,0.1748785293,1.26,0.19,1.2742448744,1.4255,0.12350000000000001,1.4308397884000001,0.1655,-0.0565,0.1748785293,1.26,0.18,1.2727922061
2020-06-11 19:00:00,1.3519999999999999,0.12,1.3573149966,0.202,-0.07,0.2137849387,1.15,0.19,1.1655899794,1.3519999999999999,0.11,1.356467471,0.202,-0.07,0.2137849387,1.15,0.18,1.1640017182
2020-06-11 19:30:00,1.2810000000000001,0.078,1.2833725102,0.231,-0.082,0.24512241840000001,1.05,0.16,1.0621205205,1.2810000000000001,0.078,1.2833725102,0.231,-0.082,0.24512241840000001,1.05,0.16,1.0621205205
2020-06-11 20:00:00,1.239,0.0815,1.241677595,0.219,-0.0785,0.2326440414,1.02,0.16,1.0324727599,1.239,0.0815,1.241677595,0.219,-0.0785,0.2326440414,1.02,0.16,1.0324727599
2020-06-11 20:30:00,1.228,0.0555,1.2292535337000001,0.20800000000000002,-0.0745,0.2209394713,1.02,0.13,1.0282509421,1.228,0.0655,1.2297456038,0.20800000000000002,-0.0745,0.2209394713,1.02,0.14,1.0295630141
2020-06-11 21:00:00,1.1835,0.0345,1.1840027449,0.1835,-0.0655,0.19483967770000002,1.0,0.1,1.0049875621,1.1835,0.044500000000000005,1.1843363120000001,0.1835,-0.0655,0.19483967770000002,1.0,0.11,1.0060318086
2020-06-11 21:30:00,1.1265,0.1085,1.131713082,0.2265,-0.0815,0.24071663840000002,0.9,0.19,0.9198369421,1.1065,-0.0815,1.1094974087,0.2265,-0.0815,0.24071663840000002,0.88,0.0,0.88
2020-06-11 22:00:00,1.034,0.001,1.0340004836,0.164,-0.059000000000000004,0.1742899882,0.87,0.06,0.8720665112,1.024,-0.079,1.0270428423,0.164,-0.059000000000000004,0.1742899882,0.86,-0.02,0.8602325267
2020-06-11 22:30:00,0.9505,-0.0475,0.9516861352,0.1605,-0.0575,0.1704890026,0.79,0.01,0.7900632886000001,0.9605,-0.0475,0.9616738012,0.1605,-0.0575,0.1704890026,0.8,0.01,0.8000624976
2020-06-11 23:00:00,0.8805000000000001,-0.036500000000000005,0.8812562057000001,0.1305,-0.0465,0.1385369987,0.75,0.01,0.7500666637000001,0.8805000000000001,-0.036500000000000005,0.8812562057000001,0.1305,-0.0465,0.1385369987,0.75,0.01,0.7500666637000001
2020-06-11 23:30:00,0.811,-0.043000000000000003,0.8121391506000001,0.121,-0.043000000000000003,0.1284133949,0.6900000000000001,0.0,0.6900000000000001,0.811,-0.033,0.8116711157000001,0.121,-0.043000000000000003,0.1284133949,0.6900000000000001,0.01,0.69007246
2020-06-12 00:00:00,0.767,-0.0275,0.7674928338,0.077,-0.0275,0.0817633781,0.6900000000000001,0.0,0.6900000000000001,0.767,-0.0375,0.7679161738,0.077,-0.0275,0.0817633781,0.6900000000000001,-0.01,0.69007246
2020-06-12 00:30:00,0.7535000000000001,-0.02,0.7537653813,0.0835,-0.03,0.08872570090000001,0.67,0.01,0.6700746227000001,0.7535000000000001,0.0,0.7535000000000001,0.0835,-0.03,0.08872570090000001,0.67,0.03,0.6706713055
2020-06-12 01:00:00,0.7615000000000001,-0.022500000000000003,0.7618323306,0.0915,-0.0325,0.0971004634,0.67,0.01,0.6700746227000001,0.7615000000000001,-0.0025,0.7615041037,0.0915,-0.0325,0.0971004634,0.67,0.03,0.6706713055
2020-06-12 01:30:00,0.749,-0.0285,0.7495420268,0.109,-0.0385,0.1155995242,0.64,0.01,0.6400781202,0.749,-0.0085,0.7490482294,0.109,-0.0385,0.1155995242,0.64,0.03,0.6407027392
2020-06-12 02:00:00,0.761,-0.04,0.7620505233,0.14100000000000001,-0.05,0.14960280750000002,0.62,0.01,0.6200806399000001,0.771,-0.02,0.7712593597,0.14100000000000001,-0.05,0.14960280750000002,0.63,0.03,0.6307138812
2020-06-12 02:30:00,0.754,-0.03,0.754596581,0.084,-0.03,0.0891964125,0.67,0.0,0.67,0.754,-0.02,0.7542652053000001,0.084,-0.03,0.0891964125,0.67,0.01,0.6700746227000001
2020-06-12 03:00:00,0.714,-0.026500000000000003,0.7144916025,0.074,-0.026500000000000003,0.0786018448,0.64,0.0,0.64,0.714,-0.0165,0.7141906258,0.074,-0.026500000000000003,0.0786018448,0.64,0.01,0.6400781202
2020-06-12 03:30:00,0.6880000000000001,-0.028,0.6885695317,0.078,-0.028,0.0828733974,0.61,0.0,0.61,0.6880000000000001,-0.018000000000000002,0.6882354248,0.078,-0.028,0.0828733974,0.61,0.01,0.6100819617000001
2020-06-12 04:00:00,0.673,-0.051000000000000004,0.6749296260000001,0.14300000000000002,-0.051000000000000004,0.1518222645,0.53,0.0,0.53,0.673,-0.041,0.6742477290000001,0.14300000000000002,-0.051000000000000004,0.1518222645,0.53,0.01,0.5300943312
2020-06-12 04:30:00,0.685,-0.054,0.6871251705,0.095,-0.034,0.10090094150000001,0.59,-0.02,0.5903388857,0.685,-0.044,0.6864116840000001,0.095,-0.034,0.10090094150000001,0.59,-0.01,0.5900847397
2020-06-12 05:00:00,0.662,-0.0555,0.6643223991,0.042,-0.0155,0.0447688508,0.62,-0.04,0.6212889827,0.662,-0.0455,0.6635617906,0.042,-0.0155,0.0447688508,0.62,-0.03,0.6207253821000001
2020-06-12 05:30:00,0.7195,-0.0005,0.7195001737000001,0.029500000000000002,-0.0105,0.0313129366,0.6900000000000001,0.01,0.69007246,0.7295,0.0095,0.7295618548,0.029500000000000002,-0.0105,0.0313129366,0.7000000000000001,0.02,0.700285656
2020-06-12 06:00:00,0.871,0.3985,0.9578325793,0.061,-0.021500000000000002,0.0646780488,0.81,0.42,0.9124143795,0.8210000000000001,-0.35150000000000003,0.8930807634,0.061,-0.021500000000000002,0.0646780488,0.76,-0.33,0.8285529555000001
2020-06-12 06:30:00,0.9440000000000001,0.6930000000000001,1.1710614843,0.134,-0.047,0.1420035211,0.81,0.74,1.0971326264,0.844,-0.587,1.0280588505,0.134,-0.047,0.1420035211,0.71,-0.54,0.8920201791000001
2020-06-12 07:00:00,1.05,0.065,1.0520099809,0.1,-0.035,0.1059481005,0.9500000000000001,0.1,0.9552486587000001,1.05,0.075,1.0526751636,0.1,-0.035,0.1059481005,0.9500000000000001,0.11,0.9563472173
2020-06-12 07:30:00,1.1555,0.094,1.1593171482,0.0755,-0.026000000000000002,0.0798514245,1.08,0.12,1.0866462166,1.1555,0.094,1.1593171482,0.0755,-0.026000000000000002,0.0798514245,1.08,0.12,1.0866462166
2020-06-12 08:00:00,1.2595,0.8150000000000001,1.5001884048,0.0495,-0.015,0.0517228189,1.21,0.8300000000000001,1.4673104648,1.1395,-0.555,1.2674719918,0.0495,-0.015,0.0517228189,1.09,-0.54,1.2164292006
2020-06-12 08:30:00,1.19,0.403,1.2563872811,0.09,-0.027,0.0939627586,1.1,0.43,1.181058847,1.15,-0.127,1.1569913569,0.09,-0.027,0.0939627586,1.06,-0.1,1.0647065323
2020-06-12 09:00:00,1.185,0.14100000000000001,1.1933591245,0.185,-0.059000000000000004,0.1941803286,1.0,0.2,1.0198039027,1.185,0.151,1.1945819352,0.185,-0.059000000000000004,0.1941803286,1.0,0.21,1.0218121158
2020-06-12 09:30:00,1.149,0.147,1.1583652274,0.169,-0.053,0.1771157813,0.98,0.2,1.00019998,1.149,0.157,1.1596766791,0.169,-0.053,0.1771157813,0.98,0.21,1.0022474744
2020-06-12 10:00:00,1.159,0.165,1.1706861236,0.199,-0.065,0.20934660260000001,0.96,0.23,0.9871676656,1.159,0.17500000000000002,1.1721373640000001,0.199,-0.065,0.20934660260000001,0.96,0.24,0.9895453501
2020-06-12 10:30:00,1.1265,0.1665,1.1387381174,0.14650000000000002,-0.043500000000000004,0.1528217916,0.98,0.21,1.0022474744,1.1265,0.1665,1.1387381174,0.14650000000000002,-0.043500000000000004,0.1528217916,0.98,0.21,1.0022474744
2020-06-12 11:00:00,1.118,0.17550000000000002,1.1316908809,0.178,-0.0545,0.1861565202,0.9400000000000001,0.23,0.9677293010000001,1.118,0.1855,1.1332847171,0.178,-0.0545,0.1861565202,0.9400000000000001,0.24,0.9701546269
2020-06-12 11:30:00,1.0335,0.17200000000000001,1.0477147751,0.1335,-0.038,0.1388029178,0.9,0.21,0.924175308,1.0335,0.182,1.0494028064,0.1335,-0.038,0.1388029178,0.9,0.22,0.9264987858
2020-06-12 12:00:00,0.999,0.1615,1.0119699847,0.219,-0.0685,0.22946296,0.78,0.23,0.8132035416000001,0.999,0.1715,1.0136139551,0.219,-0.0685,0.22946296,0.78,0.24,0.8160882305
2020-06-12 12:30:00,1.0235,0.145,1.0337201023,0.1535,-0.045,0.15996015130000002,0.87,0.19,0.8905054744,1.0235,0.155,1.0351701551,0.1535,-0.045,0.15996015130000002,0.87,0.2,0.8926925563
2020-06-12 13:00:00,1.0395,0.14,1.0488852416,0.1095,-0.03,0.11353523680000001,0.93,0.17,0.9454099640000001,1.0395,0.15,1.0502667518,0.1095,-0.03,0.11353523680000001,0.93,0.18,0.9472592042
2020-06-12 13:30:00,1.01,0.14850000000000002,1.0208585847,0.17,-0.051500000000000004,0.1776295302,0.84,0.2,0.8634813258,1.01,0.14850000000000002,1.0208585847,0.17,-0.051500000000000004,0.1776295302,0.84,0.2,0.8634813258
2020-06-12 14:00:00,1.0095,0.14250000000000002,1.0195079696,0.23950000000000002,-0.0775,0.2517270347,0.77,0.22,0.8008120878,1.0095,0.1525,1.0209537208,0.23950000000000002,-0.0775,0.2517270347,0.77,0.23,0.8036168241
2020-06-12 14:30:00,0.968,0.12350000000000001,0.9758464275000001,0.178,-0.0565,0.1867518407,0.79,0.18,0.810246876,0.978,0.1335,0.9870695264,0.178,-0.0565,0.1867518407,0.8,0.19,0.8222530024
2020-06-12 15:00:00,0.8735,0.10400000000000001,0.8796693981,0.1535,-0.046,0.1602443447,0.72,0.15,0.7354590403,0.8735,0.114,0.8809076285,0.1535,-0.046,0.1602443447,0.72,0.16,0.7375635566000001
2020-06-12 15:30:00,0.9380000000000001,0.11950000000000001,0.9455814349,0.108,-0.030500000000000003,0.1122241061,0.8300000000000001,0.15,0.8434453154,0.9380000000000001,0.1295,0.9468971697,0.108,-0.030500000000000003,0.1122241061,0.8300000000000001,0.16,0.8452810184
2020-06-12 16:00:00,0.963,0.1085,0.9690930038000001,0.133,-0.0415,0.1393242621,0.8300000000000001,0.15,0.8434453154,0.963,0.1285,0.9715355114,0.133,-0.0415,0.1393242621,0.8300000000000001,0.17,0.8472307832
2020-06-12 16:30:00,1.0945,0.129,1.1020758821,0.1245,-0.041,0.1310772673,0.97,0.17,0.9847842403,1.0945,0.129,1.1020758821,0.1245,-0.041,0.1310772673,0.97,0.17,0.9847842403
2020-06-12 17:00:00,1.2515,0.1345,1.2587066775,0.1015,-0.035500000000000004,0.1075290658,1.15,0.17,1.1624973118,1.2515,0.1345,1.2587066775,0.1015,-0.035500000000000004,0.1075290658,1.15,0.17,1.1624973118
2020-06-12 17:30:00,1.3195000000000001,0.14300000000000002,1.3272261488,0.0795,-0.027,0.0839598118,1.24,0.17,1.2515989773,1.3094999999999999,0.163,1.3196057176,0.0795,-0.027,0.0839598118,1.23,0.19,1.2445882853
2020-06-12 18:00:00,1.423,0.1495,1.4308316638,0.113,-0.0405,0.1200385355,1.31,0.19,1.3237069162,1.423,0.1495,1.4308316638,0.113,-0.0405,0.1200385355,1.31,0.19,1.3237069162
2020-06-12 18:30:00,1.548,0.2645,1.5704344144,0.128,-0.0455,0.13584642060000002,1.42,0.31,1.4534441854,1.518,0.0345,1.5183919948,0.128,-0.0455,0.13584642060000002,1.3900000000000001,0.08,1.392300255
2020-06-12 19:00:00,1.593,1.0035,1.8827270779,0.10300000000000001,-0.036500000000000005,0.1092760266,1.49,1.04,1.8170580618,1.443,-0.7165,1.6110931848,0.10300000000000001,-0.036500000000000005,0.1092760266,1.34,-0.68,1.5026643005
2020-06-12 19:30:00,1.4825,0.971,1.7721871374,0.052500000000000005,-0.019,0.0558323383,1.43,0.99,1.7392527131,1.3325,-0.759,1.5335048908,0.052500000000000005,-0.019,0.0558323383,1.28,-0.74,1.4785127663
2020-06-12 20:00:00,1.321,0.879,1.5867205172999999,0.031,-0.011,0.0328937684,1.29,0.89,1.5672268502,1.181,-0.851,1.4556654836,0.031,-0.011,0.0328937684,1.15,-0.84,1.4241137595
2020-06-12 20:30:00,1.0835,-0.009000000000000001,1.0835373782,0.053500000000000006,-0.019,0.0567736735,1.03,0.01,1.0300485425,1.0835,0.001,1.0835004615,0.053500000000000006,-0.019,0.0567736735,1.03,0.02,1.0301941565
2020-06-12 21:00:00,1.039,-0.0175,1.0391473668,0.049,-0.0175,0.0520312406,0.99,0.0,0.99,1.029,0.0025,1.0290030369,0.049,-0.0175,0.0520312406,0.98,0.02,0.9802040604000001
2020-06-12 21:30:00,1.022,0.14850000000000002,1.0327324194,0.032,-0.0115,0.0340036763,0.99,0.16,1.0028459503,0.992,-0.1915,1.0103149261,0.032,-0.0115,0.0340036763,0.96,-0.18,0.9767292358
2020-06-12 22:00:00,0.97,-0.028,0.9704040396,0.05,-0.018000000000000002,0.053141321000000005,0.92,-0.01,0.9200543462,0.97,-0.028,0.9704040396,0.05,-0.018000000000000002,0.053141321000000005,0.92,-0.01,0.9200543462
2020-06-12 22:30:00,0.9555,-0.023,0.9557767783000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.92,-0.01,0.9200543462,0.9555,-0.023,0.9557767783000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.92,-0.01,0.9200543462
2020-06-12 23:00:00,0.92,-0.0245,0.9203261650000001,0.04,-0.0145,0.0425470328,0.88,-0.01,0.8800568163,0.92,-0.0045000000000000005,0.9200110054,0.04,-0.0145,0.0425470328,0.88,0.01,0.8800568163
2020-06-12 23:30:00,0.8435,-0.022,0.8437868510000001,0.0335,-0.012,0.0355844067,0.81,-0.01,0.810061726,0.8435,-0.012,0.8435853543,0.0335,-0.012,0.0355844067,0.81,0.0,0.81
2020-06-13 00:00:00,0.788,-0.02,0.7882537662,0.028,-0.01,0.029732137500000002,0.76,-0.01,0.7600657866,0.788,-0.01,0.7880634492,0.028,-0.01,0.029732137500000002,0.76,0.0,0.76
2020-06-13 00:30:00,0.762,-0.018000000000000002,0.7622125688,0.022,-0.008,0.0234093998,0.74,-0.01,0.7400675645,0.762,-0.008,0.7620419936,0.022,-0.008,0.0234093998,0.74,0.0,0.74
2020-06-13 01:00:00,0.7245,-0.0155,0.724665785,0.0145,-0.0055000000000000005,0.015508062400000001,0.71,-0.01,0.710070419,0.7245,-0.0055000000000000005,0.7245208762,0.0145,-0.0055000000000000005,0.015508062400000001,0.71,0.0,0.71
2020-06-13 01:30:00,0.7365,-0.016,0.7366737745,0.0165,-0.006,0.0175570499,0.72,-0.01,0.7200694411,0.7265,-0.006,0.7265247759,0.0165,-0.006,0.0175570499,0.71,0.0,0.71
2020-06-13 02:00:00,0.743,-0.018000000000000002,0.7432180030000001,0.023,-0.008,0.0243515913,0.72,-0.01,0.7200694411,0.733,-0.008,0.7330436549,0.023,-0.008,0.0243515913,0.71,0.0,0.71
2020-06-13 02:30:00,0.715,-0.052000000000000005,0.7168884153,0.005,-0.002,0.0053851648,0.71,-0.05,0.7117583860000001,0.715,-0.032,0.7157157257,0.005,-0.002,0.0053851648,0.71,-0.03,0.7106335202
2020-06-13 03:00:00,0.6765,-0.0335,0.6773289452,0.036500000000000005,-0.0135,0.0389165774,0.64,-0.02,0.6403124237000001,0.6865,-0.043500000000000004,0.6878768058,0.036500000000000005,-0.0135,0.0389165774,0.65,-0.03,0.6506919394
2020-06-13 03:30:00,0.663,-0.046,0.6645938609,0.073,-0.026000000000000002,0.0774919351,0.59,-0.02,0.5903388857,0.673,-0.056,0.6753258473,0.073,-0.026000000000000002,0.0774919351,0.6000000000000001,-0.03,0.6007495318
2020-06-13 04:00:00,0.6535000000000001,-0.0425,0.6548805235,0.0635,-0.022500000000000003,0.0673683902,0.59,-0.02,0.5903388857,0.6635,-0.052500000000000005,0.6655738126,0.0635,-0.022500000000000003,0.0673683902,0.6000000000000001,-0.03,0.6007495318
2020-06-13 04:30:00,0.6950000000000001,-0.0465,0.6965538386,0.075,-0.026500000000000003,0.07954401300000001,0.62,-0.02,0.6203224968000001,0.6950000000000001,-0.0565,0.6972928008,0.075,-0.026500000000000003,0.07954401300000001,0.62,-0.03,0.6207253821000001
2020-06-13 05:00:00,0.6880000000000001,-0.0545,0.6901552362000001,0.098,-0.0345,0.1038953801,0.59,-0.02,0.5903388857,0.6880000000000001,-0.0345,0.6888644642,0.098,-0.0345,0.1038953801,0.59,0.0,0.59
2020-06-13 05:30:00,0.656,-0.054,0.6582188086,0.126,-0.044,0.133461605,0.53,-0.01,0.5300943312,0.656,-0.044,0.6574739539000001,0.126,-0.044,0.133461605,0.53,0.0,0.53
2020-06-13 06:00:00,0.7435,-0.0165,0.7436830642000001,0.1335,-0.0465,0.1413665448,0.61,0.03,0.6107372594,0.7435,-0.006500000000000001,0.7435284124,0.1335,-0.0465,0.1413665448,0.61,0.04,0.6113100686
2020-06-13 06:30:00,0.8155,0.0045000000000000005,0.8155124156,0.0755,-0.025500000000000002,0.0796900245,0.74,0.03,0.7406078585,0.8155,0.0145,0.8156288985,0.0755,-0.025500000000000002,0.0796900245,0.74,0.04,0.7410802925000001
2020-06-13 07:00:00,0.843,0.0195,0.8432255036,0.033,-0.0105,0.0346301891,0.81,0.03,0.8105553652,0.843,0.029500000000000002,0.8435160046,0.033,-0.0105,0.0346301891,0.81,0.04,0.8109870529000001
2020-06-13 07:30:00,0.8985000000000001,0.05,0.8998901322,0.0385,-0.01,0.0397775062,0.86,0.06,0.8620904825,0.8985000000000001,0.07,0.9012226417,0.0385,-0.01,0.0397775062,0.86,0.08,0.8637129153
2020-06-13 08:00:00,0.929,0.6605000000000001,1.1398689618,0.039,-0.0095,0.0401403787,0.89,0.67,1.1140017953,0.849,-0.5495,1.0113116483,0.039,-0.0095,0.0401403787,0.81,-0.54,0.9734988444
2020-06-13 08:30:00,0.9500000000000001,0.1995,0.9707215100000001,0.04,-0.0105,0.041355169000000004,0.91,0.21,0.9339164845000001,0.93,-0.07050000000000001,0.9326683494,0.04,-0.0105,0.041355169000000004,0.89,-0.06,0.8920201791000001
2020-06-13 09:00:00,0.9185000000000001,0.06,0.9204576307000001,0.0785,-0.02,0.0810077157,0.84,0.08,0.8438009244,0.9185000000000001,0.06,0.9204576307000001,0.0785,-0.02,0.0810077157,0.84,0.08,0.8438009244
2020-06-13 09:30:00,0.9675,0.064,0.9696144852,0.0575,-0.016,0.059684587600000005,0.91,0.08,0.9135097153,0.9775,0.064,0.9795929001,0.0575,-0.016,0.059684587600000005,0.92,0.08,0.9234717104
2020-06-13 10:00:00,0.8735,0.0275,0.8739327777,0.053500000000000006,-0.0125,0.0549408773,0.8200000000000001,0.04,0.8209750301000001,0.8735,0.0375,0.8743045808000001,0.053500000000000006,-0.0125,0.0549408773,0.8200000000000001,0.05,0.8215229759
2020-06-13 10:30:00,0.874,0.023,0.8743025792,0.114,-0.037,0.11985407790000001,0.76,0.06,0.7623647421,0.874,0.023,0.8743025792,0.114,-0.037,0.11985407790000001,0.76,0.06,0.7623647421
2020-06-13 11:00:00,0.8200000000000001,0.0195,0.8202318270000001,0.14,-0.0405,0.14574035130000002,0.68,0.06,0.6826419266,0.8300000000000001,0.0195,0.8302290347,0.14,-0.0405,0.14574035130000002,0.6900000000000001,0.06,0.6926037828
2020-06-13 11:30:00,0.7965,0.026000000000000002,0.7969242436,0.1165,-0.034,0.1213600016,0.68,0.06,0.6826419266,0.8065,0.026000000000000002,0.806918986,0.1165,-0.034,0.1213600016,0.6900000000000001,0.06,0.6926037828
2020-06-13 12:00:00,0.909,0.019,0.9091985482,0.069,-0.021,0.0721248917,0.84,0.04,0.8409518417,0.909,0.019,0.9091985482,0.069,-0.021,0.0721248917,0.84,0.04,0.8409518417
2020-06-13 12:30:00,0.9440000000000001,0.0205,0.9442225638,0.064,-0.0195,0.0669047831,0.88,0.04,0.8809086218000001,0.9440000000000001,0.0205,0.9442225638,0.064,-0.0195,0.0669047831,0.88,0.04,0.8809086218000001
2020-06-13 13:00:00,0.9585,0.0275,0.9588944155,0.0485,-0.0125,0.0500849279,0.91,0.04,0.9108786966,0.9585,0.0475,0.9596762475,0.0485,-0.0125,0.0500849279,0.91,0.06,0.9119758769
2020-06-13 13:30:00,0.9385,0.035,0.9391524104000001,0.0285,-0.005,0.028935272600000003,0.91,0.04,0.9108786966,0.9385,0.035,0.9391524104000001,0.0285,-0.005,0.028935272600000003,0.91,0.04,0.9108786966
2020-06-13 14:00:00,0.866,0.029500000000000002,0.8665023081000001,0.046,-0.0105,0.0471831538,0.8200000000000001,0.04,0.8209750301000001,0.876,0.0395,0.8768901014,0.046,-0.0105,0.0471831538,0.8300000000000001,0.05,0.8315046602
2020-06-13 14:30:00,0.8405,0.0565,0.8423968780000001,0.0505,-0.0135,0.0522733202,0.79,0.07,0.7930952024,0.8405,0.006500000000000001,0.8405251335,0.0505,-0.0135,0.0522733202,0.79,0.02,0.790253124
2020-06-13 15:00:00,0.76,0.019,0.7602374629,0.05,-0.011,0.0511957029,0.71,0.03,0.7106335202,0.76,0.029,0.7605530882,0.05,-0.011,0.0511957029,0.71,0.04,0.7111258679
2020-06-13 15:30:00,0.8895000000000001,0.016,0.8896438894,0.0495,-0.014,0.0514417146,0.84,0.03,0.8405355436,0.8895000000000001,0.026000000000000002,0.8898799076,0.0495,-0.014,0.0514417146,0.84,0.04,0.8409518417
2020-06-13 16:00:00,0.8195,0.021500000000000002,0.8197819832000001,0.0395,-0.0085,0.0404042077,0.78,0.03,0.7805767099,0.8295,0.0315,0.8300978858,0.0395,-0.0085,0.0404042077,0.79,0.04,0.79101201
2020-06-13 16:30:00,0.8935000000000001,0.053,0.8950705279000001,0.0335,-0.007,0.0342235299,0.86,0.06,0.8620904825,0.8935000000000001,0.063,0.8957182872,0.0335,-0.007,0.0342235299,0.86,0.07,0.8628441342000001
2020-06-13 17:00:00,0.972,0.055,0.9735548264,0.022,-0.005,0.0225610283,0.9500000000000001,0.06,0.9518928511,0.972,0.065,0.9741709296000001,0.022,-0.005,0.0225610283,0.9500000000000001,0.07,0.9525754563000001
2020-06-13 17:30:00,1.067,0.0315,1.0674648706,0.027,-0.0085,0.028306359700000002,1.04,0.04,1.0407689465,1.067,0.051500000000000004,1.0682421308,0.027,-0.0085,0.028306359700000002,1.04,0.06,1.0417293314
2020-06-13 18:00:00,1.1595,0.0275,1.1598260645,0.0395,-0.0125,0.041430665000000005,1.12,0.04,1.1207140581,1.1595,0.0275,1.1598260645,0.0395,-0.0125,0.041430665000000005,1.12,0.04,1.1207140581
2020-06-13 18:30:00,1.237,0.5515,1.354371164,0.027,-0.0085,0.028306359700000002,1.21,0.56,1.3333041663,1.147,-0.4985,1.2506443339,0.027,-0.0085,0.028306359700000002,1.12,-0.49,1.2224974438
2020-06-13 19:00:00,1.2730000000000001,0.022,1.2731900879,0.023,-0.008,0.0243515913,1.25,0.03,1.2503599482,1.2730000000000001,0.022,1.2731900879,0.023,-0.008,0.0243515913,1.25,0.03,1.2503599482
2020-06-13 19:30:00,1.222,0.002,1.2220016367,0.022,-0.008,0.0234093998,1.2,0.01,1.2000416659,1.222,0.012,1.2220589184,0.022,-0.008,0.0234093998,1.2,0.02,1.2001666551
2020-06-13 20:00:00,1.1245,0.008,1.1245284567,0.0045000000000000005,-0.002,0.0049244289000000005,1.12,0.01,1.120044642,1.1245,-0.002,1.1245017786,0.0045000000000000005,-0.002,0.0049244289000000005,1.12,0.0,1.12
2020-06-13 20:30:00,1.051,-0.01,1.0510475727,0.001,0.0,0.001,1.05,-0.01,1.050047618,1.051,0.0,1.051,0.001,0.0,0.001,1.05,0.0,1.05
2020-06-13 21:00:00,1.0205,-0.01,1.0205489944,0.0005,0.0,0.0005,1.02,-0.01,1.0200490184,1.0305,0.0,1.0305,0.0005,0.0,0.0005,1.03,0.0,1.03
2020-06-13 21:30:00,0.982,-0.011,0.9820616070000001,0.002,-0.001,0.0022360680000000003,0.98,-0.01,0.9800510191,0.992,-0.011,0.992060986,0.002,-0.001,0.0022360680000000003,0.99,-0.01,0.9900505038
2020-06-13 22:00:00,1.004,-0.012,1.0040717106,0.004,-0.002,0.004472136000000001,1.0,-0.01,1.0000499988,1.004,-0.012,1.0040717106,0.004,-0.002,0.004472136000000001,1.0,-0.01,1.0000499988
2020-06-13 22:30:00,0.9450000000000001,-0.0155,0.9451271079,0.015,-0.0055000000000000005,0.015976545300000002,0.93,-0.01,0.9300537619,0.9450000000000001,-0.0155,0.9451271079,0.015,-0.0055000000000000005,0.015976545300000002,0.93,-0.01,0.9300537619
2020-06-13 23:00:00,0.8915000000000001,0.012,0.8915807591,0.021500000000000002,-0.008,0.0229401395,0.87,0.02,0.8702298547,0.8915000000000001,-0.048,0.892791269,0.021500000000000002,-0.008,0.0229401395,0.87,-0.04,0.8709190548
2020-06-13 23:30:00,0.838,-0.014,0.8381169369,0.038,-0.014,0.0404969135,0.8,0.0,0.8,0.838,-0.014,0.8381169369,0.038,-0.014,0.0404969135,0.8,0.0,0.8
2020-06-14 00:00:00,0.7455,-0.0235,0.7458702970000001,0.0655,-0.0235,0.0695880737,0.68,0.0,0.68,0.7555000000000001,-0.0235,0.7558653981,0.0655,-0.0235,0.0695880737,0.6900000000000001,0.0,0.6900000000000001
2020-06-14 00:30:00,0.707,-0.030500000000000003,0.7076575796,0.08700000000000001,-0.030500000000000003,0.092191377,0.62,0.0,0.62,0.707,-0.0405,0.708159057,0.08700000000000001,-0.030500000000000003,0.092191377,0.62,-0.01,0.6200806399000001
2020-06-14 01:00:00,0.7010000000000001,-0.0285,0.7015791117,0.081,-0.0285,0.0858676307,0.62,0.0,0.62,0.7010000000000001,-0.0385,0.7020564436000001,0.081,-0.0285,0.0858676307,0.62,-0.01,0.6200806399000001
2020-06-14 01:30:00,0.7085,-0.031,0.7091778691,0.08850000000000001,-0.031,0.0937723307,0.62,0.0,0.62,0.7085,-0.041,0.7096853176,0.08850000000000001,-0.031,0.0937723307,0.62,-0.01,0.6200806399000001
2020-06-14 02:00:00,0.7245,-0.036500000000000005,0.7254188445,0.10450000000000001,-0.036500000000000005,0.1106910114,0.62,0.0,0.62,0.7245,-0.036500000000000005,0.7254188445,0.10450000000000001,-0.036500000000000005,0.1106910114,0.62,0.0,0.62
2020-06-14 02:30:00,0.6930000000000001,-0.026000000000000002,0.693487563,0.073,-0.026000000000000002,0.0774919351,0.62,0.0,0.62,0.6930000000000001,-0.036000000000000004,0.6939344349000001,0.073,-0.026000000000000002,0.0774919351,0.62,-0.01,0.6200806399000001
2020-06-14 03:00:00,0.657,-0.0505,0.6589379713,0.057,-0.0205,0.0605743345,0.6000000000000001,-0.03,0.6007495318,0.657,-0.030500000000000003,0.6577075718000001,0.057,-0.0205,0.0605743345,0.6000000000000001,-0.01,0.6000833275
2020-06-14 03:30:00,0.6415000000000001,-0.048,0.6432932846,0.021500000000000002,-0.008,0.0229401395,0.62,-0.04,0.6212889827,0.6415000000000001,-0.038,0.6426245016000001,0.021500000000000002,-0.008,0.0229401395,0.62,-0.03,0.6207253821000001
2020-06-14 04:00:00,0.662,-0.025,0.6624718862,0.012,-0.005,0.013000000000000001,0.65,-0.02,0.6503076195,0.672,-0.035,0.6729108410000001,0.012,-0.005,0.013000000000000001,0.66,-0.03,0.6606814664
2020-06-14 04:30:00,0.673,-0.021500000000000002,0.6733433374000001,0.003,-0.0015,0.0033541020000000003,0.67,-0.02,0.670298441,0.683,-0.0315,0.6837260051,0.003,-0.0015,0.0033541020000000003,0.68,-0.03,0.6806614430000001
2020-06-14 05:00:00,0.6735,-0.021500000000000002,0.6738430826,0.0035,-0.0015,0.0038078866,0.67,-0.02,0.670298441,0.6835,-0.0315,0.6842254745,0.0035,-0.0015,0.0038078866,0.68,-0.03,0.6806614430000001
2020-06-14 05:30:00,0.675,-0.022500000000000003,0.6753748959,0.005,-0.0025,0.005590169900000001,0.67,-0.02,0.670298441,0.685,-0.0325,0.685770552,0.005,-0.0025,0.005590169900000001,0.68,-0.03,0.6806614430000001
2020-06-14 06:00:00,0.7165,-0.023,0.7168690606,0.006500000000000001,-0.003,0.0071589105,0.71,-0.02,0.7102816343,0.7265,-0.003,0.7265061941000001,0.006500000000000001,-0.003,0.0071589105,0.72,0.0,0.72
2020-06-14 06:30:00,0.789,0.0165,0.7891725097000001,0.009000000000000001,-0.0035,0.009656604000000001,0.78,0.02,0.7802563681,0.789,0.0165,0.7891725097000001,0.009000000000000001,-0.0035,0.009656604000000001,0.78,0.02,0.7802563681
2020-06-14 07:00:00,0.801,0.0625,0.8034346582,0.021,-0.007500000000000001,0.022299103100000002,0.78,0.07,0.7831347266,0.791,-0.0775,0.7947875502,0.021,-0.007500000000000001,0.022299103100000002,0.77,-0.07,0.7731752712000001
2020-06-14 07:30:00,0.9195000000000001,0.856,1.256270771,0.0395,-0.014,0.041907636500000005,0.88,0.87,1.23745707,0.8095,-0.8240000000000001,1.1551044325,0.0395,-0.014,0.041907636500000005,0.77,-0.81,1.1175866857
2020-06-14 08:00:00,0.96,0.8525,1.2838832696,0.05,-0.0175,0.0529740503,0.91,0.87,1.2589678312,0.84,-0.8275,1.1791336862,0.05,-0.0175,0.0529740503,0.79,-0.81,1.1314592347999999
2020-06-14 08:30:00,0.999,0.8495,1.3113547384,0.059000000000000004,-0.0205,0.062459987200000004,0.9400000000000001,0.87,1.2808200498,0.869,-0.8305,1.2020362931,0.059000000000000004,-0.0205,0.062459987200000004,0.81,-0.81,1.1455129855
2020-06-14 09:00:00,1.001,0.6595000000000001,1.1987248433,0.031,-0.0105,0.0327299557,0.97,0.67,1.1788977903,0.911,-0.6505000000000001,1.1194066509,0.031,-0.0105,0.0327299557,0.88,-0.64,1.0881176407
2020-06-14 09:30:00,0.992,-0.007,0.9920246973000001,0.022,-0.007,0.023086792800000002,0.97,0.0,0.97,1.012,0.013000000000000001,1.0120834946,0.022,-0.007,0.023086792800000002,0.99,0.02,0.9902019996
2020-06-14 10:00:00,1.0155,-0.001,1.0155004924,0.0055000000000000005,-0.001,0.005590169900000001,1.01,0.0,1.01,1.0155,0.019,1.0156777294,0.0055000000000000005,-0.001,0.005590169900000001,1.01,0.02,1.0101980004
2020-06-14 10:30:00,1.0545,0.02,1.0546896463,0.0045000000000000005,0.0,0.0045000000000000005,1.05,0.02,1.0501904589,1.0645,0.02,1.0646878651,0.0045000000000000005,0.0,0.0045000000000000005,1.06,0.02,1.0601886625
2020-06-14 11:00:00,1.154,0.02,1.1541732972,0.004,0.0,0.004,1.15,0.02,1.1501738999,1.154,0.02,1.1541732972,0.004,0.0,0.004,1.15,0.02,1.1501738999
2020-06-14 11:30:00,1.163,0.02,1.1631719563,0.003,0.0,0.003,1.16,0.02,1.160172401,1.163,0.02,1.1631719563,0.003,0.0,0.003,1.16,0.02,1.160172401
2020-06-14 12:00:00,1.2045,0.02,1.2046660326,0.0045000000000000005,0.0,0.0045000000000000005,1.2,0.02,1.2001666551,1.2045,0.02,1.2046660326,0.0045000000000000005,0.0,0.0045000000000000005,1.2,0.02,1.2001666551
2020-06-14 12:30:00,1.1844999999999999,0.02,1.1846688356,0.0045000000000000005,0.0,0.0045000000000000005,1.18,0.02,1.1801694794,1.1844999999999999,0.02,1.1846688356,0.0045000000000000005,0.0,0.0045000000000000005,1.18,0.02,1.1801694794
2020-06-14 13:00:00,1.121,0.02,1.1211783979,0.011,0.0,0.011,1.11,0.02,1.1101801656,1.131,0.02,1.1311768208,0.011,0.0,0.011,1.12,0.02,1.1201785572
2020-06-14 13:30:00,1.0375,0.03,1.0379336443,0.0175,0.0,0.0175,1.02,0.03,1.0204410811,1.0375,0.04,1.038270798,0.0175,0.0,0.0175,1.02,0.04,1.0207840124
2020-06-14 14:00:00,1.0105,0.5295,1.1408244826,0.0205,-0.0005,0.0205060967,0.99,0.53,1.1229425631,0.9405,-0.4605,1.0471869461,0.0205,-0.0005,0.0205060967,0.92,-0.46,1.0285912696
2020-06-14 14:30:00,0.921,0.0,0.921,0.021,0.0,0.021,0.9,0.0,0.9,0.9410000000000001,0.01,0.9410531335000001,0.021,0.0,0.021,0.92,0.01,0.9200543462
2020-06-14 15:00:00,0.833,0.0,0.833,0.023,0.0,0.023,0.81,0.0,0.81,0.843,0.0,0.843,0.023,0.0,0.023,0.8200000000000001,0.0,0.8200000000000001
2020-06-14 15:30:00,0.8265,-0.01,0.8265604939000001,0.0165,0.0,0.0165,0.81,-0.01,0.810061726,0.8365,0.0,0.8365,0.0165,0.0,0.0165,0.8200000000000001,0.0,0.8200000000000001
2020-06-14 16:00:00,0.874,-0.0005,0.8740001430000001,0.014,-0.0005,0.014008925700000001,0.86,0.0,0.86,0.874,0.029500000000000002,0.874497713,0.014,-0.0005,0.014008925700000001,0.86,0.03,0.8605230967
2020-06-14 16:30:00,0.879,0.029500000000000002,0.8794948834,0.019,-0.0005,0.0190065778,0.86,0.03,0.8605230967,0.879,0.029500000000000002,0.8794948834,0.019,-0.0005,0.0190065778,0.86,0.03,0.8605230967
2020-06-14 17:00:00,1.007,0.4625,1.1081314227,0.037,-0.007500000000000001,0.0377524834,0.97,0.47000000000000003,1.0778682665,0.9470000000000001,-0.3875,1.0232131987,0.037,-0.007500000000000001,0.0377524834,0.91,-0.38,0.9861541462000001
2020-06-14 17:30:00,1.0365,0.073,1.0390674906,0.036500000000000005,-0.007,0.0371651719,1.0,0.08,1.0031948963,1.0465,0.063,1.0483946061,0.036500000000000005,-0.007,0.0371651719,1.01,0.07,1.0124228366
2020-06-14 18:00:00,1.1155,0.0745,1.1179850178,0.025500000000000002,-0.0055000000000000005,0.0260863949,1.09,0.08,1.0929318368,1.1255,0.0845,1.1286675773,0.025500000000000002,-0.0055000000000000005,0.0260863949,1.1,0.09,1.103675677
2020-06-14 18:30:00,1.1495,0.075,1.1519441176,0.0195,-0.005,0.0201308221,1.13,0.08,1.1328283189,1.1495,0.085,1.1526383865,0.0195,-0.005,0.0201308221,1.13,0.09,1.1335784049
2020-06-14 19:00:00,1.153,0.0465,1.1539372817,0.013000000000000001,-0.0035,0.013462912,1.1400000000000001,0.05,1.1410959644,1.163,0.0665,1.1648996738,0.013000000000000001,-0.0035,0.013462912,1.15,0.07,1.1521284651
2020-06-14 19:30:00,1.1295,0.024,1.1297549513,0.0195,-0.006,0.0204022058,1.11,0.03,1.1104053314,1.1295,0.024,1.1297549513,0.0195,-0.006,0.0204022058,1.11,0.03,1.1104053314
2020-06-14 20:00:00,1.0605,0.026500000000000003,1.0608310422,0.0105,-0.0035,0.0110679718,1.05,0.03,1.050428484,1.0605,0.026500000000000003,1.0608310422,0.0105,-0.0035,0.0110679718,1.05,0.03,1.050428484
2020-06-14 20:30:00,1.0385,0.026500000000000003,1.0388380528,0.0085,-0.0035,0.0091923882,1.03,0.03,1.0304368006,1.0485,0.026500000000000003,1.0488348297,0.0085,-0.0035,0.0091923882,1.04,0.03,1.0404326023
2020-06-14 21:00:00,0.98,-0.0135,0.9800929803,0.01,-0.0035,0.010594810100000001,0.97,-0.01,0.970051545,0.98,0.006500000000000001,0.9800215559000001,0.01,-0.0035,0.010594810100000001,0.97,0.01,0.970051545
2020-06-14 21:30:00,0.9785,-0.013000000000000001,0.9785863529000001,0.0085,-0.003,0.0090138782,0.97,-0.01,0.970051545,0.9785,-0.013000000000000001,0.9785863529000001,0.0085,-0.003,0.0090138782,0.97,-0.01,0.970051545
2020-06-14 22:00:00,0.9570000000000001,-0.033,0.9575687965,0.007,-0.003,0.007615773100000001,0.9500000000000001,-0.03,0.9504735662,0.9570000000000001,-0.013000000000000001,0.9570882927000001,0.007,-0.003,0.007615773100000001,0.9500000000000001,-0.01,0.9500526301000001
2020-06-14 22:30:00,0.93,-0.0505,0.9313700929000001,0.0,-0.0005,0.0005,0.93,-0.05,0.9313431162,0.93,-0.0105,0.9300592723000001,0.0,-0.0005,0.0005,0.93,-0.01,0.9300537619
2020-06-14 23:00:00,0.8815000000000001,-0.034,0.8821554568000001,0.0115,-0.004,0.0121757957,0.87,-0.03,0.8705170877,0.8815000000000001,-0.014,0.8816111671,0.0115,-0.004,0.0121757957,0.87,-0.01,0.8700574694000001
2020-06-14 23:30:00,0.8525,-0.0045000000000000005,0.8525118768000001,0.0125,-0.0045000000000000005,0.0132853303,0.84,0.0,0.84,0.8525,-0.044500000000000005,0.8536606469,0.0125,-0.0045000000000000005,0.0132853303,0.84,-0.04,0.8409518417
2020-06-15 00:00:00,0.727,-0.046,0.7284538421000001,0.017,-0.006,0.0180277564,0.71,-0.04,0.7111258679,0.727,-0.026000000000000002,0.7274647758,0.017,-0.006,0.0180277564,0.71,-0.02,0.7102816343
2020-06-15 00:30:00,0.6765,-0.066,0.6797118875,0.0165,-0.006,0.0175570499,0.66,-0.06,0.6627216610000001,0.6765,-0.056,0.6788138552,0.0165,-0.006,0.0175570499,0.66,-0.05,0.6618912297
2020-06-15 01:00:00,0.6735,-0.065,0.6766293298,0.0135,-0.005,0.01439618,0.66,-0.06,0.6627216610000001,0.6735,-0.055,0.6757419996,0.0135,-0.005,0.01439618,0.66,-0.05,0.6618912297
2020-06-15 01:30:00,0.723,-0.021500000000000002,0.7233196043,0.003,-0.0015,0.0033541020000000003,0.72,-0.02,0.7202777242,0.733,-0.0115,0.7330902059000001,0.003,-0.0015,0.0033541020000000003,0.73,-0.01,0.7300684899000001
2020-06-15 02:00:00,0.74,-0.02,0.7402702209,0.0,0.0,0.0,0.74,-0.02,0.7402702209,0.73,-0.01,0.7300684899000001,0.0,0.0,0.0,0.73,-0.01,0.7300684899000001
2020-06-15 02:30:00,0.7205,-0.0205,0.7207915788,0.0005,-0.0005,0.0007071068,0.72,-0.02,0.7202777242,0.7305,-0.0105,0.7305754581,0.0005,-0.0005,0.0007071068,0.73,-0.01,0.7300684899000001
2020-06-15 03:00:00,0.7020000000000001,-0.021,0.7023140323,0.002,-0.001,0.0022360680000000003,0.7000000000000001,-0.02,0.700285656,0.7020000000000001,-0.011,0.7020861770000001,0.002,-0.001,0.0022360680000000003,0.7000000000000001,-0.01,0.7000714249000001
2020-06-15 03:30:00,0.684,-0.022,0.6843537097,0.004,-0.002,0.004472136000000001,0.68,-0.02,0.6802940541,0.6940000000000001,-0.012,0.6941037386000001,0.004,-0.002,0.004472136000000001,0.6900000000000001,-0.01,0.69007246
2020-06-15 04:00:00,0.683,-0.021500000000000002,0.683338313,0.003,-0.0015,0.0033541020000000003,0.68,-0.02,0.6802940541,0.6930000000000001,-0.0115,0.6930954119,0.003,-0.0015,0.0033541020000000003,0.6900000000000001,-0.01,0.69007246
2020-06-15 04:30:00,0.6605000000000001,-0.0405,0.6617405081000001,0.0005,-0.0005,0.0007071068,0.66,-0.04,0.6612110102000001,0.6605000000000001,-0.0105,0.6605834542,0.0005,-0.0005,0.0007071068,0.66,-0.01,0.6600757532
2020-06-15 05:00:00,0.63,-0.06,0.6328506933,0.0,0.0,0.0,0.63,-0.06,0.6328506933,0.64,-0.05,0.6419501538,0.0,0.0,0.0,0.64,-0.05,0.6419501538
2020-06-15 05:30:00,0.67,-0.06,0.6726812024000001,0.0,0.0,0.0,0.67,-0.06,0.6726812024000001,0.68,-0.05,0.6818357573,0.0,0.0,0.0,0.68,-0.05,0.6818357573
2020-06-15 06:00:00,0.7305,-0.03,0.7311157569000001,0.0005,0.0,0.0005,0.73,-0.03,0.7306161783,0.7405,-0.02,0.7407700385,0.0005,0.0,0.0005,0.74,-0.02,0.7402702209
2020-06-15 06:30:00,0.891,0.2,0.9131708493,0.001,0.0,0.001,0.89,0.2,0.9121951546,0.871,-0.15,0.8838218146,0.001,0.0,0.001,0.87,-0.15,0.8828363382000001
2020-06-15 07:00:00,0.9415,0.0695,0.9440617035000001,0.0015,-0.0005,0.0015811388,0.9400000000000001,0.07,0.9426027795,0.9415,0.0195,0.9417019167,0.0015,-0.0005,0.0015811388,0.9400000000000001,0.02,0.9402127419
2020-06-15 07:30:00,1.0245,0.069,1.0268209435,0.0045000000000000005,-0.001,0.0046097722,1.02,0.07,1.0223991393,1.0345,0.079,1.0375120481,0.0045000000000000005,-0.001,0.0046097722,1.03,0.08,1.0331021247
2020-06-15 08:00:00,1.1835,0.0695,1.185538907,0.0035,-0.0005,0.0035355339000000003,1.18,0.07,1.1820744477,1.1835,0.08950000000000001,1.1868793115,0.0035,-0.0005,0.0035355339000000003,1.18,0.09,1.1834272263
2020-06-15 08:30:00,1.2175,0.4495,1.297827608,0.007500000000000001,-0.0005,0.0075166482,1.21,0.45,1.2909686286,1.1575,-0.2605,1.1864512211,0.007500000000000001,-0.0005,0.0075166482,1.15,-0.26,1.1790250209
2020-06-15 09:00:00,1.206,0.97,1.5476873069,0.016,0.0,0.016,1.19,0.97,1.5352524222000001,1.066,-0.74,1.2976733025,0.016,0.0,0.016,1.05,-0.74,1.2845621822
2020-06-15 09:30:00,1.11,0.51,1.2215563843,0.02,0.0,0.02,1.09,0.51,1.2034118165,1.05,-0.26,1.0817116067,0.02,0.0,0.02,1.03,-0.26,1.0623088063
2020-06-15 10:00:00,1.0205,0.12,1.0275311431,0.0205,0.0,0.0205,1.0,0.12,1.007174265,1.0205,0.12,1.0275311431,0.0205,0.0,0.0205,1.0,0.12,1.007174265
2020-06-15 10:30:00,0.9725,0.11950000000000001,0.9798145233000001,0.022500000000000003,-0.0005,0.022505554900000002,0.9500000000000001,0.12,0.9575489544,0.9825,0.11950000000000001,0.9897406226000001,0.022500000000000003,-0.0005,0.022505554900000002,0.96,0.12,0.9674709298
2020-06-15 11:00:00,0.9775,0.11800000000000001,0.984596491,0.0275,-0.002,0.027572631400000002,0.9500000000000001,0.12,0.9575489544,0.9875,0.11800000000000001,0.9945251379000001,0.0275,-0.002,0.027572631400000002,0.96,0.12,0.9674709298
2020-06-15 11:30:00,0.9465,0.11750000000000001,0.9537654324,0.026500000000000003,-0.0025,0.0266176633,0.92,0.12,0.9277930804000001,0.9465,0.11750000000000001,0.9537654324,0.026500000000000003,-0.0025,0.0266176633,0.92,0.12,0.9277930804000001
2020-06-15 12:00:00,0.915,0.098,0.9202331226,0.025,-0.002,0.0250798724,0.89,0.1,0.8956003573,0.925,0.098,0.9301768649000001,0.025,-0.002,0.0250798724,0.9,0.1,0.9055385138000001
2020-06-15 12:30:00,0.899,0.0785,0.9024207721,0.029,-0.0015,0.029038767200000003,0.87,0.08,0.8736704184,0.909,0.0785,0.9123832802,0.029,-0.0015,0.029038767200000003,0.88,0.08,0.8836288814000001
2020-06-15 13:00:00,0.898,0.0795,0.9015122018,0.028,-0.0005,0.028004463900000002,0.87,0.08,0.8736704184,0.908,0.0795,0.9114736694000001,0.028,-0.0005,0.028004463900000002,0.88,0.08,0.8836288814000001
2020-06-15 13:30:00,0.903,0.0775,0.906319618,0.033,-0.0025,0.0330945615,0.87,0.08,0.8736704184,0.913,0.0775,0.9162833896,0.033,-0.0025,0.0330945615,0.88,0.08,0.8836288814000001
2020-06-15 14:00:00,0.896,0.078,0.8993886813,0.026000000000000002,-0.002,0.0260768096,0.87,0.08,0.8736704184,0.906,0.078,0.9093514172,0.026000000000000002,-0.002,0.0260768096,0.88,0.08,0.8836288814000001
2020-06-15 14:30:00,0.899,0.076,0.9022067391,0.029,-0.004,0.0292745623,0.87,0.08,0.8736704184,0.909,0.076,0.9121715847,0.029,-0.004,0.0292745623,0.88,0.08,0.8836288814000001
2020-06-15 15:00:00,0.9705,0.0925,0.9748981998,0.0405,-0.007500000000000001,0.0411885907,0.93,0.1,0.9353608929,0.9705,0.1125,0.9769987206,0.0405,-0.007500000000000001,0.0411885907,0.93,0.12,0.9377099765
2020-06-15 15:30:00,1.0045,0.0955,1.0090294842,0.0245,-0.0045000000000000005,0.024909837400000003,0.98,0.1,0.9850888285,1.0045,0.1155,1.0111184401,0.0245,-0.0045000000000000005,0.024909837400000003,0.98,0.12,0.9873196038000001
2020-06-15 16:00:00,1.04,0.107,1.0454898373,0.02,-0.003,0.0202237484,1.02,0.11,1.0259142264,1.04,0.117,1.0465605573,0.02,-0.003,0.0202237484,1.02,0.12,1.0270345661
2020-06-15 16:30:00,1.1015,0.105,1.1064932219,0.021500000000000002,-0.005,0.0220737401,1.08,0.11,1.0855873986,1.1015,0.115,1.1074869074,0.021500000000000002,-0.005,0.0220737401,1.08,0.12,1.0866462166
2020-06-15 17:00:00,1.1515,0.122,1.1579448389,0.0315,-0.008,0.0325,1.12,0.13,1.1275194012,1.1615,0.132,1.1689765823,0.0315,-0.008,0.0325,1.13,0.14,1.1386395391
2020-06-15 17:30:00,1.2115,0.125,1.2179315457,0.021500000000000002,-0.005,0.0220737401,1.19,0.13,1.1970797801,1.2215,0.135,1.2289374476,0.021500000000000002,-0.005,0.0220737401,1.2,0.14,1.2081390648
2020-06-15 18:00:00,1.264,0.129,1.2705656221,0.014,-0.001,0.0140356688,1.25,0.13,1.2567418191,1.264,0.11900000000000001,1.2695893037000001,0.014,-0.001,0.0140356688,1.25,0.12,1.2557467897999999
2020-06-15 18:30:00,1.2610000000000001,0.129,1.2675811611,0.011,-0.001,0.011045361,1.25,0.13,1.2567418191,1.2610000000000001,0.11900000000000001,1.2666025422,0.011,-0.001,0.011045361,1.25,0.12,1.2557467897999999
2020-06-15 19:00:00,1.2565,0.0995,1.2604334572,0.006500000000000001,-0.0005,0.0065192024,1.25,0.1,1.2539936204,1.2565,0.1095,1.2612622646,0.006500000000000001,-0.0005,0.0065192024,1.25,0.11,1.2548306659000001
2020-06-15 19:30:00,1.187,0.048,1.1879701175,0.007,-0.002,0.007280109900000001,1.18,0.05,1.181058847,1.187,0.068,1.188946172,0.007,-0.002,0.007280109900000001,1.18,0.07,1.1820744477
2020-06-15 20:00:00,1.1435,0.049,1.1445493655,0.0035,-0.001,0.0036400549,1.1400000000000001,0.05,1.1410959644,1.1535,0.049,1.1545402765000001,0.0035,-0.001,0.0036400549,1.15,0.05,1.1510864433
2020-06-15 20:30:00,1.091,0.029500000000000002,1.0913987585,0.001,-0.0005,0.0011180340000000002,1.09,0.03,1.0904127659,1.091,0.0495,1.0921223604,0.001,-0.0005,0.0011180340000000002,1.09,0.05,1.0911461864
2020-06-15 21:00:00,1.0305,0.03,1.0309365887,0.0005,0.0,0.0005,1.03,0.03,1.0304368006,1.0305,0.03,1.0309365887,0.0005,0.0,0.0005,1.03,0.03,1.0304368006
2020-06-15 21:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99
2020-06-15 22:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001
2020-06-15 22:30:00,0.9515,-0.001,0.9515005255000001,0.0015,-0.001,0.0018027756000000002,0.9500000000000001,0.0,0.9500000000000001,0.9515,-0.001,0.9515005255000001,0.0015,-0.001,0.0018027756000000002,0.9500000000000001,0.0,0.9500000000000001
2020-06-15 23:00:00,0.88,-0.0005,0.8800001420000001,0.0,-0.0005,0.0005,0.88,0.0,0.88,0.89,-0.0005,0.8900001404000001,0.0,-0.0005,0.0005,0.89,0.0,0.89
