Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-15 23:30:00,0.79,0.01,0.7900632886000001,0.0,0.0,0.0,0.79,0.01,0.7900632886000001,0.8,-0.03,0.8005623024,0.0,0.0,0.0,0.8,-0.03,0.8005623024
2020-06-16 00:00:00,0.7505000000000001,-0.0105,0.7505734474,0.0005,-0.0005,0.0007071068,0.75,-0.01,0.7500666637000001,0.7605000000000001,-0.030500000000000003,0.7611113585,0.0005,-0.0005,0.0007071068,0.76,-0.03,0.7605918748
2020-06-16 00:30:00,0.72,-0.01,0.7200694411,0.0,0.0,0.0,0.72,-0.01,0.7200694411,0.72,-0.01,0.7200694411,0.0,0.0,0.0,0.72,-0.01,0.7200694411
2020-06-16 01:00:00,0.71,-0.014,0.7101380148,0.01,-0.004,0.0107703296,0.7000000000000001,-0.01,0.7000714249000001,0.71,-0.014,0.7101380148,0.01,-0.004,0.0107703296,0.7000000000000001,-0.01,0.7000714249000001
2020-06-16 01:30:00,0.7075,-0.013000000000000001,0.7076194245,0.007500000000000001,-0.003,0.0080777472,0.7000000000000001,-0.01,0.7000714249000001,0.7075,-0.013000000000000001,0.7076194245,0.007500000000000001,-0.003,0.0080777472,0.7000000000000001,-0.01,0.7000714249000001
2020-06-16 02:00:00,0.668,-0.053,0.6700992464000001,0.008,-0.003,0.0085440037,0.66,-0.05,0.6618912297,0.6880000000000001,-0.033,0.6887909697,0.008,-0.003,0.0085440037,0.68,-0.03,0.6806614430000001
2020-06-16 02:30:00,0.6775,-0.0465,0.6790938816000001,0.0175,-0.006500000000000001,0.0186681547,0.66,-0.04,0.6612110102000001,0.6975,-0.036500000000000005,0.698454365,0.0175,-0.006500000000000001,0.0186681547,0.68,-0.03,0.6806614430000001
2020-06-16 03:00:00,0.6565000000000001,-0.0495,0.6583635014,0.026500000000000003,-0.0095,0.028151376500000002,0.63,-0.04,0.6312685641,0.6565000000000001,-0.0395,0.6576872357,0.026500000000000003,-0.0095,0.028151376500000002,0.63,-0.03,0.6307138812
2020-06-16 03:30:00,0.626,-0.0455,0.6276513762,0.016,-0.0055000000000000005,0.0169189243,0.61,-0.04,0.6113100686,0.636,-0.035500000000000004,0.6369899921000001,0.016,-0.0055000000000000005,0.0169189243,0.62,-0.03,0.6207253821000001
2020-06-16 04:00:00,0.6235,-0.052000000000000005,0.6256646466,0.0335,-0.012,0.0355844067,0.59,-0.04,0.5913543777,0.6335000000000001,-0.042,0.6348907386,0.0335,-0.012,0.0355844067,0.6000000000000001,-0.03,0.6007495318
2020-06-16 04:30:00,0.6205,-0.044,0.6220580761,0.0105,-0.004,0.011236102500000001,0.61,-0.04,0.6113100686,0.6205,-0.034,0.6214308087,0.0105,-0.004,0.011236102500000001,0.61,-0.03,0.6107372594
2020-06-16 05:00:00,0.6165,-0.056,0.6190381652,0.0165,-0.006,0.0175570499,0.6000000000000001,-0.05,0.6020797289,0.6265000000000001,-0.036000000000000004,0.6275334652,0.0165,-0.006,0.0175570499,0.61,-0.03,0.6107372594
2020-06-16 05:30:00,0.6495000000000001,-0.057,0.6519963574000001,0.0195,-0.007,0.020718349400000002,0.63,-0.05,0.6319810124,0.6695,-0.037,0.6705216253,0.0195,-0.007,0.020718349400000002,0.65,-0.03,0.6506919394
2020-06-16 06:00:00,0.712,-0.018000000000000002,0.7122274917,0.022,-0.008,0.0234093998,0.6900000000000001,-0.01,0.69007246,0.722,-0.038,0.7229993084,0.022,-0.008,0.0234093998,0.7000000000000001,-0.03,0.7006425622
2020-06-16 06:30:00,0.8885000000000001,0.4435,0.9930380154,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.87,0.45,0.9794896630000001,0.8385,-0.3065,0.8927622864,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.8200000000000001,-0.30000000000000004,0.8731551981000001
2020-06-16 07:00:00,0.9765,0.097,0.9813058901,0.006500000000000001,-0.003,0.0071589105,0.97,0.1,0.9751410154000001,0.9765,0.107,0.9823447715,0.006500000000000001,-0.003,0.0071589105,0.97,0.11,0.9762171889000001
2020-06-16 07:30:00,1.0155,0.0975,1.0201698388,0.0055000000000000005,-0.0025,0.006041523,1.01,0.1,1.0149384218,1.0255,0.1075,1.0311190523,0.0055000000000000005,-0.0025,0.006041523,1.02,0.11,1.0259142264
2020-06-16 08:00:00,1.048,0.158,1.0598433847,0.008,-0.002,0.0082462113,1.04,0.16,1.052235715,1.048,0.068,1.0502037897,0.008,-0.002,0.0082462113,1.04,0.07,1.0423531072
2020-06-16 08:30:00,1.1825,0.12,1.1885731993,0.0025,0.0,0.0025,1.18,0.12,1.1860860003,1.1925,0.12,1.1985225279,0.0025,0.0,0.0025,1.19,0.12,1.1960351165
2020-06-16 09:00:00,1.224,0.12,1.2298682856,0.004,0.0,0.004,1.22,0.12,1.2258874337,1.224,0.12,1.2298682856,0.004,0.0,0.004,1.22,0.12,1.2258874337
2020-06-16 09:30:00,1.154,0.12,1.1602223925,0.004,0.0,0.004,1.15,0.12,1.1562439189,1.164,0.12,1.1701692184999999,0.004,0.0,0.004,1.16,0.12,1.166190379
2020-06-16 10:00:00,1.174,0.11,1.179142061,0.004,0.0,0.004,1.17,0.11,1.1751595636,1.174,0.12,1.1801169434,0.004,0.0,0.004,1.17,0.12,1.176137747
2020-06-16 10:30:00,1.126,0.08,1.128838341,0.006,0.0,0.006,1.12,0.08,1.1228535078,1.126,0.09,1.1295910765000001,0.006,0.0,0.006,1.12,0.09,1.1236102527
2020-06-16 11:00:00,1.172,0.08,1.1747272024,0.002,0.0,0.002,1.17,0.08,1.1727318534,1.182,0.09,1.185421444,0.002,0.0,0.002,1.18,0.09,1.1834272263
2020-06-16 11:30:00,1.2065000000000001,0.91,1.5112055618,0.006500000000000001,0.0,0.006500000000000001,1.2,0.91,1.5060212482000002,1.0765,-0.74,1.3063124626,0.006500000000000001,0.0,0.006500000000000001,1.07,-0.74,1.3009611831
2020-06-16 12:00:00,1.086,0.43,1.1680308215,0.016,0.0,0.016,1.07,0.43,1.1531695452,1.026,-0.26,1.0584309141,0.016,0.0,0.016,1.01,-0.26,1.042928569
2020-06-16 12:30:00,0.974,0.09,0.9781492729000001,0.024,0.0,0.024,0.9500000000000001,0.09,0.954253635,0.974,0.11,0.9801918180000001,0.024,0.0,0.024,0.9500000000000001,0.11,0.9563472173
2020-06-16 13:00:00,1.0715,0.109,1.0770298278000001,0.021500000000000002,-0.001,0.0215232433,1.05,0.11,1.0557461816,1.0715,0.109,1.0770298278000001,0.021500000000000002,-0.001,0.0215232433,1.05,0.11,1.0557461816
2020-06-16 13:30:00,1.145,0.1075,1.1500353255,0.015,-0.0025,0.0152069063,1.13,0.11,1.1353413584,1.155,0.11750000000000001,1.1609613473,0.015,-0.0025,0.0152069063,1.1400000000000001,0.12,1.1462983905
2020-06-16 14:00:00,1.1425,0.11,1.1477831895,0.0125,0.0,0.0125,1.13,0.11,1.1353413584,1.1525,0.12,1.1587304475,0.0125,0.0,0.0125,1.1400000000000001,0.12,1.1462983905
2020-06-16 14:30:00,1.088,0.147,1.0978856953,0.018000000000000002,-0.003,0.0182482876,1.07,0.15,1.0804628638,1.088,0.08700000000000001,1.0914728581,0.018000000000000002,-0.003,0.0182482876,1.07,0.09,1.0737783756
2020-06-16 15:00:00,1.0455,0.088,1.0491969548,0.0155,-0.002,0.0156284996,1.03,0.09,1.033924562,1.0455,0.108,1.0510633901,0.0155,-0.002,0.0156284996,1.03,0.11,1.035857133
2020-06-16 15:30:00,0.987,0.108,0.9928912327,0.027,-0.002,0.0270739727,0.96,0.11,0.9662815325,0.987,0.108,0.9928912327,0.027,-0.002,0.0270739727,0.96,0.11,0.9662815325
2020-06-16 16:00:00,0.988,0.1165,0.9948448371,0.028,-0.0035,0.0282179021,0.96,0.12,0.9674709298,0.988,0.1265,0.9960653844,0.028,-0.0035,0.0282179021,0.96,0.13,0.9687620967
2020-06-16 16:30:00,1.023,0.115,1.029443539,0.033,-0.005,0.0333766385,0.99,0.12,0.9972462083,1.023,0.125,1.0306085581,0.033,-0.005,0.0333766385,0.99,0.13,0.9984988733000001
2020-06-16 17:00:00,1.0635,0.1115,1.0693289952,0.043500000000000004,-0.0085,0.0443226804,1.02,0.12,1.0270345661,1.0635,0.12150000000000001,1.0704179090000001,0.043500000000000004,-0.0085,0.0443226804,1.02,0.13,1.0282509421
2020-06-16 17:30:00,1.1965,0.1165,1.2021582675,0.0165,-0.0035,0.0168671278,1.18,0.12,1.1860860003,1.2065000000000001,0.1265,1.2131135561,0.0165,-0.0035,0.0168671278,1.19,0.13,1.1970797801
2020-06-16 18:00:00,1.3115,0.11800000000000001,1.3167977255,0.0115,-0.002,0.011672617500000001,1.3,0.12,1.3055267136,1.3215,0.11800000000000001,1.3267577963,0.0115,-0.002,0.011672617500000001,1.31,0.12,1.3154847015
2020-06-16 18:30:00,1.437,0.9675,1.7323467465,0.007,-0.0025,0.0074330344,1.43,0.97,1.7279467584,1.317,-0.7125,1.4973794609,0.007,-0.0025,0.0074330344,1.31,-0.71,1.4900335567
2020-06-16 19:00:00,1.4185,0.9470000000000001,1.7055647891999999,0.0085,-0.003,0.0090138782,1.4100000000000001,0.9500000000000001,1.7001764614,1.2885,-0.733,1.4824038755,0.0085,-0.003,0.0090138782,1.28,-0.73,1.473533169
2020-06-16 19:30:00,1.3,0.9440000000000001,1.6065914229,0.02,-0.006,0.020880613000000003,1.28,0.9500000000000001,1.5940200752,1.17,-0.746,1.3875936004,0.02,-0.006,0.020880613000000003,1.15,-0.74,1.3675159963
2020-06-16 20:00:00,1.322,0.9355,1.6195197591000001,0.042,-0.0145,0.044432533100000005,1.28,0.9500000000000001,1.5940200752,1.192,-0.7345,1.4001265121,0.042,-0.0145,0.044432533100000005,1.15,-0.72,1.3567977005
2020-06-16 20:30:00,1.2315,0.5225000000000001,1.33775876,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.21,0.53,1.3209844814,1.1715,-0.3375,1.2191466278,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.15,-0.33,1.1964113004999999
2020-06-16 21:00:00,1.073,0.061500000000000006,1.0747610199,0.023,-0.0085,0.0245203997,1.05,0.07,1.0523307465,1.073,0.07150000000000001,1.0753795841,0.023,-0.0085,0.0245203997,1.05,0.08,1.053043209
2020-06-16 21:30:00,0.9935,0.005,0.9935125817,0.0135,-0.005,0.01439618,0.98,0.01,0.9800510191,1.0035,0.025,1.0038113618,0.0135,-0.005,0.01439618,0.99,0.03,0.9904544412
2020-06-16 22:00:00,0.994,0.0045000000000000005,0.9940101861,0.014,-0.0055000000000000005,0.015041609000000001,0.98,0.01,0.9800510191,1.004,0.0245,1.0042988848,0.014,-0.0055000000000000005,0.015041609000000001,0.99,0.03,0.9904544412
2020-06-16 22:30:00,0.987,0.1335,0.9959875752,0.017,-0.006500000000000001,0.0182002747,0.97,0.14,0.9800510191,0.967,-0.1165,0.9739924281000001,0.017,-0.006500000000000001,0.0182002747,0.9500000000000001,-0.11,0.9563472173
2020-06-16 23:00:00,0.961,0.8260000000000001,1.2672004577,0.011,-0.004,0.0117046999,0.9500000000000001,0.8300000000000001,1.2615070353,0.841,-0.844,1.1914768147,0.011,-0.004,0.0117046999,0.8300000000000001,-0.84,1.1808894953
2020-06-16 23:30:00,0.8515,0.47600000000000003,0.9755143515,0.0115,-0.004,0.0121757957,0.84,0.48,0.9674709298,0.7815000000000001,-0.484,0.9192378637,0.0115,-0.004,0.0121757957,0.77,-0.48,0.9073588044
2020-06-17 00:00:00,0.7065,-0.0495,0.7082319535,0.026500000000000003,-0.0095,0.028151376500000002,0.68,-0.04,0.6811754546000001,0.7165,-0.0195,0.7167653033,0.026500000000000003,-0.0095,0.028151376500000002,0.6900000000000001,-0.01,0.69007246
2020-06-17 00:30:00,0.6940000000000001,-0.0455,0.6954899352,0.014,-0.0055000000000000005,0.015041609000000001,0.68,-0.04,0.6811754546000001,0.704,-0.035500000000000004,0.7048944957000001,0.014,-0.0055000000000000005,0.015041609000000001,0.6900000000000001,-0.03,0.6906518660000001
2020-06-17 01:00:00,0.657,-0.053,0.6591342807,0.007,-0.003,0.007615773100000001,0.65,-0.05,0.6519202405,0.657,-0.033,0.6578282451,0.007,-0.003,0.007615773100000001,0.65,-0.03,0.6506919394
2020-06-17 01:30:00,0.665,-0.0555,0.6673119585,0.015,-0.0055000000000000005,0.015976545300000002,0.65,-0.05,0.6519202405,0.665,-0.0155,0.6651806146,0.015,-0.0055000000000000005,0.015976545300000002,0.65,-0.01,0.6500769185
2020-06-17 02:00:00,0.681,-0.0375,0.6820317075,0.021,-0.007500000000000001,0.022299103100000002,0.66,-0.03,0.6606814664,0.6910000000000001,-0.0175,0.6912215636,0.021,-0.007500000000000001,0.022299103100000002,0.67,-0.01,0.6700746227000001
2020-06-17 02:30:00,0.6715,-0.0345,0.672385678,0.0115,-0.0045000000000000005,0.012349089,0.66,-0.03,0.6606814664,0.6815,-0.0145,0.6816542379,0.0115,-0.0045000000000000005,0.012349089,0.67,-0.01,0.6700746227000001
2020-06-17 03:00:00,0.6685,-0.0335,0.6693388529000001,0.0085,-0.0035,0.0091923882,0.66,-0.03,0.6606814664,0.6785,-0.0135,0.6786342903,0.0085,-0.0035,0.0091923882,0.67,-0.01,0.6700746227000001
2020-06-17 03:30:00,0.6925,-0.035,0.6933839124000001,0.0125,-0.005,0.013462912,0.68,-0.03,0.6806614430000001,0.7025,-0.015,0.7026601241,0.0125,-0.005,0.013462912,0.6900000000000001,-0.01,0.69007246
2020-06-17 04:00:00,0.6975,-0.0165,0.697695134,0.0175,-0.006500000000000001,0.0186681547,0.68,-0.01,0.6800735254,0.7075,-0.006500000000000001,0.707529858,0.0175,-0.006500000000000001,0.0186681547,0.6900000000000001,0.0,0.6900000000000001
2020-06-17 04:30:00,0.673,-0.015,0.6731671412,0.013000000000000001,-0.005,0.0139283883,0.66,-0.01,0.6600757532,0.683,-0.005,0.6830183014,0.013000000000000001,-0.005,0.0139283883,0.67,0.0,0.67
2020-06-17 05:00:00,0.6725,-0.0145,0.6726563015,0.0125,-0.0045000000000000005,0.0132853303,0.66,-0.01,0.6600757532,0.6825,-0.0045000000000000005,0.6825148350000001,0.0125,-0.0045000000000000005,0.0132853303,0.67,0.0,0.67
2020-06-17 05:30:00,0.71,-0.0175,0.7102156363000001,0.02,-0.007500000000000001,0.0213600094,0.6900000000000001,-0.01,0.69007246,0.72,-0.007500000000000001,0.7200390614000001,0.02,-0.007500000000000001,0.0213600094,0.7000000000000001,0.0,0.7000000000000001
2020-06-17 06:00:00,0.796,0.014,0.7961231061,0.016,-0.006,0.017088007500000002,0.78,0.02,0.7802563681,0.796,0.024,0.7963617269000001,0.016,-0.006,0.017088007500000002,0.78,0.03,0.7805767099
2020-06-17 06:30:00,0.8465,0.017,0.8466706857,0.006500000000000001,-0.003,0.0071589105,0.84,0.02,0.8402380615,0.8565,0.047,0.8577885812,0.006500000000000001,-0.003,0.0071589105,0.85,0.05,0.8514693183
2020-06-17 07:00:00,0.918,0.0375,0.9187656121000001,0.008,-0.0025,0.0083815273,0.91,0.04,0.9108786966,0.928,0.0575,0.9297796782000001,0.008,-0.0025,0.0083815273,0.92,0.06,0.9219544457000001
2020-06-17 07:30:00,0.9865,0.055,0.9880320086000001,0.0165,-0.005,0.0172409396,0.97,0.06,0.9718538985,0.9865,0.055,0.9880320086000001,0.0165,-0.005,0.0172409396,0.97,0.06,0.9718538985
2020-06-17 08:00:00,1.078,0.295,1.1176354504,0.018000000000000002,-0.005,0.018681541700000002,1.06,0.30000000000000004,1.1016351483,1.048,-0.155,1.0594003021,0.018000000000000002,-0.005,0.018681541700000002,1.03,-0.15,1.0408650249
2020-06-17 08:30:00,1.0715,0.9085000000000001,1.4048076381,0.0115,-0.0015,0.0115974135,1.06,0.91,1.3970325694,0.9715,-0.7415,1.222143404,0.0115,-0.0015,0.0115974135,0.96,-0.74,1.212105606
2020-06-17 09:00:00,1.06,0.5485,1.1935041894,0.02,-0.0015,0.020056171100000002,1.04,0.55,1.1764777941,0.98,-0.3815,1.0516378892,0.02,-0.0015,0.020056171100000002,0.96,-0.38,1.0324727599
2020-06-17 09:30:00,1.062,0.11900000000000001,1.06864634,0.022,-0.001,0.0220227155,1.04,0.12,1.0469001863,1.052,0.11900000000000001,1.0587091196,0.022,-0.001,0.0220227155,1.03,0.12,1.0369667304
2020-06-17 10:00:00,1.0395,0.11750000000000001,1.046119735,0.0195,-0.0025,0.0196596033,1.02,0.12,1.0270345661,1.0495,0.11750000000000001,1.0560570534,0.0195,-0.0025,0.0196596033,1.03,0.12,1.0369667304
2020-06-17 10:30:00,1.064,0.078,1.0668551917,0.014,-0.002,0.014142135600000001,1.05,0.08,1.053043209,1.064,0.098,1.0685036266,0.014,-0.002,0.014142135600000001,1.05,0.1,1.0547511555
2020-06-17 11:00:00,0.9825,0.0785,0.9856310162,0.022500000000000003,-0.0015,0.0225499446,0.96,0.08,0.9633275663,0.9825,0.0985,0.987425187,0.022500000000000003,-0.0015,0.0225499446,0.96,0.1,0.965194281
2020-06-17 11:30:00,1.0415,0.808,1.3181753487,0.021500000000000002,-0.002,0.0215928229,1.02,0.81,1.3024976008,0.9215000000000001,-0.642,1.1230878194,0.021500000000000002,-0.002,0.0215928229,0.9,-0.64,1.1043550154
2020-06-17 12:00:00,1.083,0.537,1.2088250494000001,0.023,-0.003,0.023194827,1.06,0.54,1.1896217886,1.013,-0.363,1.0760752762,0.023,-0.003,0.023194827,0.99,-0.36,1.053422992
2020-06-17 12:30:00,1.076,0.089,1.079674488,0.016,-0.001,0.0160312195,1.06,0.09,1.0638138934999999,1.076,0.099,1.08054477,0.016,-0.001,0.0160312195,1.06,0.1,1.0647065323
2020-06-17 13:00:00,1.0745,0.089,1.0781796001,0.0145,-0.001,0.0145344419,1.06,0.09,1.0638138934999999,1.0745,0.099,1.0790510878,0.0145,-0.001,0.0145344419,1.06,0.1,1.0647065323
2020-06-17 13:30:00,1.0715,0.07,1.0737840798,0.0115,0.0,0.0115,1.06,0.07,1.0623088063,1.0715,0.08,1.0744823172,0.0115,0.0,0.0115,1.06,0.08,1.0630145813
2020-06-17 14:00:00,1.0715,0.0685,1.0736873381,0.0115,-0.0015,0.0115974135,1.06,0.07,1.0623088063,1.0915,0.0785,1.0943191948,0.0115,-0.0015,0.0115974135,1.08,0.08,1.0829589097
2020-06-17 14:30:00,1.1075,0.064,1.1093476687,0.0175,-0.006,0.018500000000000003,1.09,0.07,1.0922453937,1.1175,0.074,1.1199474318,0.0175,-0.006,0.018500000000000003,1.1,0.08,1.1029052543
2020-06-17 15:00:00,1.1245,0.058,1.1259947824,0.0345,-0.012,0.036527387,1.09,0.07,1.0922453937,1.1345,0.068,1.1365360751,0.0345,-0.012,0.036527387,1.1,0.08,1.1029052543
2020-06-17 15:30:00,1.1415,0.064,1.1432927228,0.021500000000000002,-0.006,0.0223215143,1.12,0.07,1.1221853679,1.1415,0.074,1.1438960836,0.021500000000000002,-0.006,0.0223215143,1.12,0.08,1.1228535078
2020-06-17 16:00:00,1.1155,0.715,1.3249774526,0.025500000000000002,-0.005,0.0259855729,1.09,0.72,1.3063307391,1.0155,-0.5750000000000001,1.1669898243,0.025500000000000002,-0.005,0.0259855729,0.99,-0.5700000000000001,1.1423659659
2020-06-17 16:30:00,1.147,0.9275,1.4750814384,0.017,-0.0025,0.017182840300000002,1.13,0.93,1.4634889819,1.007,-0.7725000000000001,1.2691750273,0.017,-0.0025,0.017182840300000002,0.99,-0.77,1.2541929675999999
2020-06-17 17:00:00,1.2155,0.78,1.4442438333,0.0155,0.0,0.0155,1.2,0.78,1.431223253,1.1055,-0.59,1.253088285,0.0155,0.0,0.0155,1.09,-0.59,1.2394353553
2020-06-17 17:30:00,1.206,0.13,1.2129863973,0.016,0.0,0.016,1.19,0.13,1.1970797801,1.206,0.14,1.2140988428,0.016,0.0,0.016,1.19,0.14,1.1982069938
2020-06-17 18:00:00,1.2905,0.13,1.2970313219,0.0105,0.0,0.0105,1.28,0.13,1.2865846261,1.2905,0.14,1.298071743,0.0105,0.0,0.0105,1.28,0.14,1.2876334882
2020-06-17 18:30:00,1.33,0.129,1.3362413704,0.01,-0.001,0.0100498756,1.32,0.13,1.3263860675,1.33,0.11900000000000001,1.3353130719,0.01,-0.001,0.0100498756,1.32,0.12,1.3254433221
2020-06-17 19:00:00,1.3125,0.1265,1.3185820035,0.0125,-0.0035,0.012980755,1.3,0.13,1.3064838307,1.3125,0.1165,1.3176602369000001,0.0125,-0.0035,0.012980755,1.3,0.12,1.3055267136
2020-06-17 19:30:00,1.31,0.08600000000000001,1.3128198657999999,0.01,-0.004,0.0107703296,1.3,0.09,1.3031116606,1.31,0.096,1.3135128473,0.01,-0.004,0.0107703296,1.3,0.1,1.303840481
2020-06-17 20:00:00,1.3165,0.084,1.3191771109000001,0.0165,-0.006,0.0175570499,1.3,0.09,1.3031116606,1.3165,0.094,1.3198516015,0.0165,-0.006,0.0175570499,1.3,0.1,1.303840481
2020-06-17 20:30:00,1.2435,0.1545,1.2530612515000001,0.0135,-0.0055000000000000005,0.0145773797,1.23,0.16,1.2403628501,1.2335,-0.0155,1.2335973816,0.0135,-0.0055000000000000005,0.0145773797,1.22,-0.01,1.2200409829
2020-06-17 21:00:00,1.162,0.0385,1.1626376263,0.002,-0.0015,0.0025,1.16,0.04,1.1606894503,1.172,0.0485,1.1730030904,0.002,-0.0015,0.0025,1.17,0.05,1.1710678887000001
2020-06-17 21:30:00,1.115,0.3275,1.1621020824000001,0.005,-0.0025,0.005590169900000001,1.11,0.33,1.1580155439,1.075,-0.2725,1.1090001127,0.005,-0.0025,0.005590169900000001,1.07,-0.27,1.1035397591
2020-06-17 22:00:00,1.0215,0.8220000000000001,1.3111621753,0.021500000000000002,-0.008,0.0229401395,1.0,0.8300000000000001,1.2995768542000001,0.8915000000000001,-0.868,1.2442653455000001,0.021500000000000002,-0.008,0.0229401395,0.87,-0.86,1.2233151679
2020-06-17 22:30:00,0.9520000000000001,0.799,1.2428616174,0.002,-0.001,0.0022360680000000003,0.9500000000000001,0.8,1.2419742348,0.8220000000000001,-0.891,1.212256161,0.002,-0.001,0.0022360680000000003,0.8200000000000001,-0.89,1.210165278
2020-06-17 23:00:00,0.9,0.8200000000000001,1.2175385004,0.0,0.0,0.0,0.9,0.8200000000000001,1.2175385004,0.77,-0.89,1.1768602296,0.0,0.0,0.0,0.77,-0.89,1.1768602296
2020-06-17 23:30:00,0.79,0.28,0.8381527307000001,0.0,0.0,0.0,0.79,0.28,0.8381527307000001,0.75,-0.33,0.819390017,0.0,0.0,0.0,0.75,-0.33,0.819390017
2020-06-18 00:00:00,0.72,-0.03,0.7206247290000001,0.0,0.0,0.0,0.72,-0.03,0.7206247290000001,0.72,-0.01,0.7200694411,0.0,0.0,0.0,0.72,-0.01,0.7200694411
2020-06-18 00:30:00,0.68,-0.0105,0.6800810613,0.0,-0.0005,0.0005,0.68,-0.01,0.6800735254,0.6900000000000001,-0.0105,0.6900798867,0.0,-0.0005,0.0005,0.6900000000000001,-0.01,0.69007246
2020-06-18 01:00:00,0.6865,-0.0025,0.6865045521,0.006500000000000001,-0.0025,0.0069641941,0.68,0.0,0.68,0.6965,-0.0425,0.6977954571,0.006500000000000001,-0.0025,0.0069641941,0.6900000000000001,-0.04,0.6911584478
2020-06-18 01:30:00,0.6885,-0.003,0.6885065359,0.0085,-0.003,0.0090138782,0.68,0.0,0.68,0.6985,-0.013000000000000001,0.6986209630000001,0.0085,-0.003,0.0090138782,0.6900000000000001,-0.01,0.69007246
2020-06-18 02:00:00,0.7545000000000001,-0.0055000000000000005,0.7545200461,0.0145,-0.0055000000000000005,0.015508062400000001,0.74,0.0,0.74,0.7545000000000001,-0.0155,0.7546591946000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.74,-0.01,0.7400675645
2020-06-18 02:30:00,0.7005,-0.004,0.7005114203,0.0105,-0.004,0.011236102500000001,0.6900000000000001,0.0,0.6900000000000001,0.7105,-0.014,0.7106379176000001,0.0105,-0.004,0.011236102500000001,0.7000000000000001,-0.01,0.7000714249000001
2020-06-18 03:00:00,0.681,-0.004,0.6810117473,0.011,-0.004,0.0117046999,0.67,0.0,0.67,0.6910000000000001,-0.014,0.6911418089,0.011,-0.004,0.0117046999,0.68,-0.01,0.6800735254
2020-06-18 03:30:00,0.667,-0.006,0.667026986,0.017,-0.006,0.0180277564,0.65,0.0,0.65,0.677,-0.016,0.677189043,0.017,-0.006,0.0180277564,0.66,-0.01,0.6600757532
2020-06-18 04:00:00,0.6595000000000001,-0.037,0.6605370921,0.0195,-0.007,0.020718349400000002,0.64,-0.03,0.6407027392,0.6595000000000001,-0.017,0.659719069,0.0195,-0.007,0.020718349400000002,0.64,-0.01,0.6400781202
2020-06-18 04:30:00,0.6275000000000001,-0.0665,0.6310138667,0.0175,-0.006500000000000001,0.0186681547,0.61,-0.06,0.6129437168,0.6275000000000001,-0.036500000000000005,0.6285606574,0.0175,-0.006500000000000001,0.0186681547,0.61,-0.03,0.6107372594
2020-06-18 05:00:00,0.63,-0.0675,0.6336057528,0.02,-0.007500000000000001,0.0213600094,0.61,-0.06,0.6129437168,0.63,-0.0375,0.6311150846,0.02,-0.007500000000000001,0.0213600094,0.61,-0.03,0.6107372594
2020-06-18 05:30:00,0.6915,0.012,0.6916041136000001,0.021500000000000002,-0.008,0.0229401395,0.67,0.02,0.670298441,0.6815,-0.068,0.6848841143000001,0.021500000000000002,-0.008,0.0229401395,0.66,-0.06,0.6627216610000001
2020-06-18 06:00:00,0.757,-0.0165,0.7571798003,0.017,-0.006500000000000001,0.0182002747,0.74,-0.01,0.7400675645,0.767,-0.0165,0.7671774567,0.017,-0.006500000000000001,0.0182002747,0.75,-0.01,0.7500666637000001
2020-06-18 06:30:00,0.8355,0.0245,0.8358591389000001,0.0155,-0.0055000000000000005,0.0164468842,0.8200000000000001,0.03,0.820548597,0.8355,0.0245,0.8358591389000001,0.0155,-0.0055000000000000005,0.0164468842,0.8200000000000001,0.03,0.820548597
2020-06-18 07:00:00,0.9165000000000001,0.024,0.9168141851,0.0165,-0.006,0.0175570499,0.9,0.03,0.9004998612,0.9165000000000001,0.044,0.9175555841,0.0165,-0.006,0.0175570499,0.9,0.05,0.9013878189000001
2020-06-18 07:30:00,0.972,0.056,0.9736118323,0.012,-0.004,0.012649110600000001,0.96,0.06,0.9618731725,0.972,0.066,0.9742381639000001,0.012,-0.004,0.012649110600000001,0.96,0.07,0.9625487001
2020-06-18 08:00:00,1.177,0.157,1.187424945,0.007,-0.003,0.007615773100000001,1.17,0.16,1.1808894953,1.167,0.037,1.1675863994,0.007,-0.003,0.007615773100000001,1.16,0.04,1.1606894503
2020-06-18 08:30:00,1.1965,0.1075,1.2013194829,0.006500000000000001,-0.0025,0.0069641941,1.19,0.11,1.1950732195,1.2065000000000001,0.1075,1.2112796952,0.006500000000000001,-0.0025,0.0069641941,1.2,0.11,1.2050311199000001
2020-06-18 09:00:00,1.2405,0.09,1.2437605276,0.0005,0.0,0.0005,1.24,0.09,1.2432618389,1.2405,0.1,1.2445241058,0.0005,0.0,0.0005,1.24,0.1,1.2440257232
2020-06-18 09:30:00,1.271,0.09,1.2741824830000001,0.001,0.0,0.001,1.27,0.09,1.2731849826000001,1.2810000000000001,0.1,1.2848972722,0.001,0.0,0.001,1.28,0.1,1.2839003077
2020-06-18 10:00:00,1.2115,0.08950000000000001,1.2148014241,0.0015,-0.0005,0.0015811388,1.21,0.09,1.2133424908000001,1.2115,0.0995,1.2155790801,0.0015,-0.0005,0.0015811388,1.21,0.1,1.2141251995
2020-06-18 10:30:00,1.1625,0.059500000000000004,1.1640216922,0.0025,-0.0005,0.0025495098,1.16,0.06,1.1615506877,1.1625,0.0695,1.1645756738,0.0025,-0.0005,0.0025495098,1.16,0.07,1.1621101497
2020-06-18 11:00:00,1.1455,0.0495,1.1465690123,0.0055000000000000005,-0.0005,0.0055226805,1.1400000000000001,0.05,1.1410959644,1.1555,0.0695,1.1575882256,0.0055000000000000005,-0.0005,0.0055226805,1.15,0.07,1.1521284651
2020-06-18 11:30:00,1.1075,0.0495,1.1086056558,0.007500000000000001,-0.0005,0.0075166482,1.1,0.05,1.1011357773000001,1.1175,0.059500000000000004,1.1190828834,0.007500000000000001,-0.0005,0.0075166482,1.11,0.06,1.1116204388
2020-06-18 12:00:00,1.1495,0.06,1.1510648331,0.0095,0.0,0.0095,1.1400000000000001,0.06,1.1415778554,1.1595,0.07,1.161611058,0.0095,0.0,0.0095,1.15,0.07,1.1521284651
2020-06-18 12:30:00,1.181,0.059500000000000004,1.1824978858,0.011,-0.0005,0.0110113578,1.17,0.06,1.1715374514,1.181,0.0695,1.1830432156,0.011,-0.0005,0.0110113578,1.17,0.07,1.1720921465
2020-06-18 13:00:00,1.224,0.0795,1.2265790843,0.004,-0.0005,0.0040311289,1.22,0.08,1.2226201372,1.234,0.0695,1.235955602,0.004,-0.0005,0.0040311289,1.23,0.07,1.2319902597
2020-06-18 13:30:00,1.252,0.0795,1.2545215223000001,0.002,-0.0005,0.0020615528,1.25,0.08,1.2525573839,1.252,0.0695,1.2539275297999999,0.002,-0.0005,0.0020615528,1.25,0.07,1.2519584658
2020-06-18 14:00:00,1.267,0.074,1.2691591705,0.017,-0.006,0.0180277564,1.25,0.08,1.2525573839,1.267,0.084,1.2697814773,0.017,-0.006,0.0180277564,1.25,0.09,1.2532358118
2020-06-18 14:30:00,1.2675,0.074,1.2696583202,0.0175,-0.006,0.018500000000000003,1.25,0.08,1.2525573839,1.2675,0.084,1.2702803824,0.0175,-0.006,0.018500000000000003,1.25,0.09,1.2532358118
2020-06-18 15:00:00,1.202,0.0945,1.2057090238,0.022,-0.0055000000000000005,0.0226770809,1.18,0.1,1.1842297074,1.202,0.10450000000000001,1.2065339821,0.022,-0.0055000000000000005,0.0226770809,1.18,0.11,1.1851160281
2020-06-18 15:30:00,1.19,0.098,1.1940284754000001,0.01,-0.002,0.010198039,1.18,0.1,1.1842297074,1.19,0.108,1.19489079,0.01,-0.002,0.010198039,1.18,0.11,1.1851160281
2020-06-18 16:00:00,1.2355,0.0985,1.2394202274000001,0.0055000000000000005,-0.0015,0.0057008771000000005,1.23,0.1,1.2340583455,1.2355,0.1085,1.2402550141,0.0055000000000000005,-0.0015,0.0057008771000000005,1.23,0.11,1.2349089035
2020-06-18 16:30:00,1.274,0.11950000000000001,1.2795922202,0.004,-0.0005,0.0040311289,1.27,0.12,1.2756566936,1.274,0.1095,1.2786970908,0.004,-0.0005,0.0040311289,1.27,0.11,1.2747548784
2020-06-18 17:00:00,1.3719999999999999,0.12,1.3772378153,0.002,0.0,0.002,1.37,0.12,1.3752454326,1.3719999999999999,0.11,1.3764025574,0.002,0.0,0.002,1.37,0.11,1.3744089639000001
2020-06-18 17:30:00,1.3945,0.12,1.3996536179,0.0045000000000000005,0.0,0.0045000000000000005,1.3900000000000001,0.12,1.3951702405,1.3945,0.11,1.3988317447,0.0045000000000000005,0.0,0.0045000000000000005,1.3900000000000001,0.11,1.3943457247
2020-06-18 18:00:00,1.4455,0.12,1.450472423,0.0055000000000000005,0.0,0.0055000000000000005,1.44,0.12,1.4449913495,1.4455,0.11,1.4496793611,0.0055000000000000005,0.0,0.0055000000000000005,1.44,0.11,1.4441952777
2020-06-18 18:30:00,1.445,0.12,1.4499741377,0.005,0.0,0.005,1.44,0.12,1.4449913495,1.445,0.11,1.4491808031,0.005,0.0,0.005,1.44,0.11,1.4441952777
2020-06-18 19:00:00,1.422,0.1,1.4255118379,0.002,0.0,0.002,1.42,0.1,1.4235167719000001,1.432,0.11,1.4362186463,0.002,0.0,0.002,1.43,0.11,1.4342245291
2020-06-18 19:30:00,1.3225,0.069,1.3242987767,0.0025,-0.001,0.0026925824,1.32,0.07,1.3218547575000001,1.3225,0.079,1.3248574452000002,0.0025,-0.001,0.0026925824,1.32,0.08,1.3224220204
2020-06-18 20:00:00,1.2690000000000001,0.0665,1.2707412207,0.009000000000000001,-0.0035,0.009656604000000001,1.26,0.07,1.2619429464,1.2690000000000001,0.0765,1.2713037598999999,0.009000000000000001,-0.0035,0.009656604000000001,1.26,0.08,1.2625371282
2020-06-18 20:30:00,1.2485,0.0665,1.2502697709000001,0.0085,-0.0035,0.0091923882,1.24,0.07,1.2419742348,1.2585,0.0765,1.2608229455,0.0085,-0.0035,0.0091923882,1.25,0.08,1.2525573839
2020-06-18 21:00:00,1.2075,0.0665,1.2093297731,0.007500000000000001,-0.0035,0.0082764727,1.2,0.07,1.2020399328,1.2075,0.0765,1.2099208652,0.007500000000000001,-0.0035,0.0082764727,1.2,0.08,1.2026637103
2020-06-18 21:30:00,1.1315,0.0455,1.1324144559,0.0115,-0.0045000000000000005,0.012349089,1.12,0.05,1.1211155159,1.1415,0.0755,1.1439940996,0.0115,-0.0045000000000000005,0.012349089,1.13,0.08,1.1328283189
2020-06-18 22:00:00,1.0325,0.025500000000000002,1.032814843,0.0125,-0.0045000000000000005,0.0132853303,1.02,0.03,1.0204410811,1.0325,0.025500000000000002,1.032814843,0.0125,-0.0045000000000000005,0.0132853303,1.02,0.03,1.0204410811
2020-06-18 22:30:00,0.9905,0.026000000000000002,0.990841183,0.0105,-0.004,0.011236102500000001,0.98,0.03,0.9804590761,0.9905,0.026000000000000002,0.990841183,0.0105,-0.004,0.011236102500000001,0.98,0.03,0.9804590761
2020-06-18 23:00:00,0.928,0.1565,0.9411037403,0.008,-0.0035,0.0087321246,0.92,0.16,0.9338094024,0.908,-0.1335,0.9177615431,0.008,-0.0035,0.0087321246,0.9,-0.13,0.9093404203000001
2020-06-18 23:30:00,0.8425,-0.0115,0.842578483,0.0025,-0.0015,0.0029154759,0.84,-0.01,0.8400595217,0.8525,-0.0015,0.8525013196000001,0.0025,-0.0015,0.0029154759,0.85,0.0,0.85
2020-06-19 00:00:00,0.7905000000000001,-0.0105,0.7905697313000001,0.0005,-0.0005,0.0007071068,0.79,-0.01,0.7900632886000001,0.7905000000000001,-0.0005,0.7905001581000001,0.0005,-0.0005,0.0007071068,0.79,0.0,0.79
2020-06-19 00:30:00,0.73,-0.0105,0.7300755098,0.0,-0.0005,0.0005,0.73,-0.01,0.7300684899000001,0.73,-0.0005,0.7300001712,0.0,-0.0005,0.0005,0.73,0.0,0.73
2020-06-19 01:00:00,0.68,-0.05,0.6818357573,0.0,0.0,0.0,0.68,-0.05,0.6818357573,0.6900000000000001,-0.03,0.6906518660000001,0.0,0.0,0.0,0.6900000000000001,-0.03,0.6906518660000001
2020-06-19 01:30:00,0.7000000000000001,-0.03,0.7006425622,0.0,0.0,0.0,0.7000000000000001,-0.03,0.7006425622,0.7000000000000001,-0.03,0.7006425622,0.0,0.0,0.0,0.7000000000000001,-0.03,0.7006425622
2020-06-19 02:00:00,0.7000000000000001,-0.05,0.7017834424,0.0,0.0,0.0,0.7000000000000001,-0.05,0.7017834424,0.7000000000000001,-0.03,0.7006425622,0.0,0.0,0.0,0.7000000000000001,-0.03,0.7006425622
2020-06-19 02:30:00,0.68,-0.05,0.6818357573,0.0,0.0,0.0,0.68,-0.05,0.6818357573,0.6900000000000001,-0.03,0.6906518660000001,0.0,0.0,0.0,0.6900000000000001,-0.03,0.6906518660000001
2020-06-19 03:00:00,0.68,-0.05,0.6818357573,0.0,0.0,0.0,0.68,-0.05,0.6818357573,0.6900000000000001,-0.01,0.69007246,0.0,0.0,0.0,0.6900000000000001,-0.01,0.69007246
2020-06-19 03:30:00,0.65,-0.05,0.6519202405,0.0,0.0,0.0,0.65,-0.05,0.6519202405,0.65,-0.03,0.6506919394,0.0,0.0,0.0,0.65,-0.03,0.6506919394
2020-06-19 04:00:00,0.65,-0.05,0.6519202405,0.0,0.0,0.0,0.65,-0.05,0.6519202405,0.65,-0.03,0.6506919394,0.0,0.0,0.0,0.65,-0.03,0.6506919394
2020-06-19 04:30:00,0.6900000000000001,-0.0105,0.6900798867,0.0,-0.0005,0.0005,0.6900000000000001,-0.01,0.69007246,0.6900000000000001,-0.0105,0.6900798867,0.0,-0.0005,0.0005,0.6900000000000001,-0.01,0.69007246
2020-06-19 05:00:00,0.6910000000000001,-0.011,0.6910875487,0.001,-0.001,0.0014142136,0.6900000000000001,-0.01,0.69007246,0.6910000000000001,-0.011,0.6910875487,0.001,-0.001,0.0014142136,0.6900000000000001,-0.01,0.69007246
2020-06-19 05:30:00,0.7015,-0.011,0.7015862385,0.0015,-0.001,0.0018027756000000002,0.7000000000000001,-0.01,0.7000714249000001,0.7115,-0.011,0.7115850265,0.0015,-0.001,0.0018027756000000002,0.71,-0.01,0.710070419
2020-06-19 06:00:00,0.755,0.0275,0.7555006618,0.005,-0.0025,0.005590169900000001,0.75,0.03,0.7505997602000001,0.755,0.0275,0.7555006618,0.005,-0.0025,0.005590169900000001,0.75,0.03,0.7505997602000001
2020-06-19 06:30:00,0.9015000000000001,0.0755,0.904656012,0.0115,-0.0045000000000000005,0.012349089,0.89,0.08,0.8935882721,0.9115000000000001,0.0855,0.9155012288000001,0.0115,-0.0045000000000000005,0.012349089,0.9,0.09,0.9044888059
2020-06-19 07:00:00,1.0015,0.10200000000000001,1.0066808084,0.021500000000000002,-0.008,0.0229401395,0.98,0.11,0.9861541462000001,1.0015,0.112,1.0077431468,0.021500000000000002,-0.008,0.0229401395,0.98,0.12,0.9873196038000001
2020-06-19 07:30:00,1.148,0.4615,1.2372898812,0.108,-0.0385,0.1146570975,1.04,0.5,1.1539497389,1.088,-0.2285,1.1117356925,0.108,-0.0385,0.1146570975,0.98,-0.19,0.9982484661000001
2020-06-19 08:00:00,1.272,0.983,1.6075674169,0.132,-0.047,0.1401178076,1.1400000000000001,1.03,1.5363918771,1.142,-0.727,1.3537699214,0.132,-0.047,0.1401178076,1.01,-0.68,1.2175795662
2020-06-19 08:30:00,1.255,0.9590000000000001,1.5794638331000002,0.115,-0.041,0.1220901306,1.1400000000000001,1.0,1.516443207,1.125,-0.741,1.3471102405,0.115,-0.041,0.1220901306,1.01,-0.7000000000000001,1.2288612615
2020-06-19 09:00:00,1.2315,0.35850000000000004,1.2826201698,0.061500000000000006,-0.021500000000000002,0.0651498273,1.17,0.38,1.2301625909,1.1915,-0.1615,1.2023953177,0.061500000000000006,-0.021500000000000002,0.0651498273,1.13,-0.14,1.1386395391
2020-06-19 09:30:00,1.223,0.088,1.226161898,0.033,-0.012,0.0351140997,1.19,0.1,1.1941942891,1.223,0.098,1.2269201278,0.033,-0.012,0.0351140997,1.19,0.11,1.1950732195
2020-06-19 10:00:00,1.182,0.089,1.1853459411,0.092,-0.031,0.09708243920000001,1.09,0.12,1.09658561,1.182,0.099,1.1861386934,0.092,-0.031,0.09708243920000001,1.09,0.13,1.09772492
2020-06-19 10:30:00,1.167,0.08,1.1697388597,0.117,-0.04,0.12364869590000001,1.05,0.12,1.0568348972,1.167,0.09,1.1704652921,0.117,-0.04,0.12364869590000001,1.05,0.13,1.0580170131
2020-06-19 11:00:00,1.2215,0.1115,1.2265783709,0.14150000000000001,-0.0485,0.1495810817,1.08,0.16,1.0917875251,1.2215,0.12150000000000001,1.2275278001,0.14150000000000001,-0.0485,0.1495810817,1.08,0.17,1.0932977636
2020-06-19 11:30:00,1.228,0.10300000000000001,1.2323120546,0.168,-0.057,0.1774063133,1.06,0.16,1.0720074627,1.238,0.113,1.2431464113,0.168,-0.057,0.1774063133,1.07,0.17,1.0834205093
2020-06-19 12:00:00,1.2429999999999999,0.1165,1.2484475359,0.133,-0.043500000000000004,0.1399330197,1.11,0.16,1.1214722466,1.2429999999999999,0.1265,1.2494203656,0.133,-0.043500000000000004,0.1399330197,1.11,0.17,1.1229425631
2020-06-19 12:30:00,1.2515,0.11800000000000001,1.2570506155,0.1315,-0.042,0.13804437690000002,1.12,0.16,1.1313708499,1.2615,0.128,1.2679772276999999,0.1315,-0.042,0.13804437690000002,1.13,0.17,1.1427160627
2020-06-19 13:00:00,1.218,0.116,1.2235113404,0.138,-0.044,0.1448447445,1.08,0.16,1.0917875251,1.218,0.126,1.2244998979,0.138,-0.044,0.1448447445,1.08,0.17,1.0932977636
2020-06-19 13:30:00,1.198,0.117,1.2036997134,0.138,-0.043000000000000003,0.1445441109,1.06,0.16,1.0720074627,1.198,0.127,1.2047128289,0.138,-0.043000000000000003,0.1445441109,1.06,0.17,1.0735455277
2020-06-19 14:00:00,1.1295,0.52,1.2434509439,0.1595,-0.05,0.1671533727,0.97,0.5700000000000001,1.1250777751,1.0595,-0.28,1.0958741944,0.1595,-0.05,0.1671533727,0.9,-0.23,0.9289241088
2020-06-19 14:30:00,1.1075,0.1115,1.113098603,0.1575,-0.0485,0.1647983616,0.9500000000000001,0.16,0.9633794683,1.1075,0.1115,1.113098603,0.1575,-0.0485,0.1647983616,0.9500000000000001,0.16,0.9633794683
2020-06-19 15:00:00,1.093,0.115,1.0990332115,0.14300000000000002,-0.045,0.1499133083,0.9500000000000001,0.16,0.9633794683,1.093,0.115,1.0990332115,0.14300000000000002,-0.045,0.1499133083,0.9500000000000001,0.16,0.9633794683
2020-06-19 15:30:00,1.213,0.1105,1.2180226804,0.14300000000000002,-0.0495,0.1513249814,1.07,0.16,1.081896483,1.213,0.1105,1.2180226804,0.14300000000000002,-0.0495,0.1513249814,1.07,0.16,1.081896483
2020-06-19 16:00:00,1.2085,0.1245,1.2148960861,0.1085,-0.035500000000000004,0.11415997550000001,1.1,0.16,1.1115754585,1.2085,0.1245,1.2148960861,0.1085,-0.035500000000000004,0.11415997550000001,1.1,0.16,1.1115754585
2020-06-19 16:30:00,1.2255,0.11850000000000001,1.2312158625,0.1255,-0.0415,0.1321835845,1.1,0.16,1.1115754585,1.2255,0.11850000000000001,1.2312158625,0.1255,-0.0415,0.1321835845,1.1,0.16,1.1115754585
2020-06-19 17:00:00,1.2665,0.1135,1.2715755974,0.1365,-0.0465,0.1442029819,1.13,0.16,1.1412712211,1.2665,0.1135,1.2715755974,0.1365,-0.0465,0.1442029819,1.13,0.16,1.1412712211
2020-06-19 17:30:00,1.2235,0.1155,1.2289395835,0.1335,-0.044500000000000005,0.1407213559,1.09,0.16,1.1016805345,1.2235,0.1155,1.2289395835,0.1335,-0.044500000000000005,0.1407213559,1.09,0.16,1.1016805345
2020-06-19 18:00:00,1.2530000000000001,0.5345,1.3622405257999999,0.163,-0.0555,0.1721895758,1.09,0.59,1.2394353553,1.193,-0.3155,1.2340134724,0.163,-0.0555,0.1721895758,1.03,-0.26,1.0623088063
2020-06-19 18:30:00,1.3065,0.9555,1.6186174655999999,0.1865,-0.0645,0.1973385416,1.12,1.02,1.5148597295,1.1765,-0.7445,1.3922760143000001,0.1865,-0.0645,0.1973385416,0.99,-0.68,1.2010412149
2020-06-19 19:00:00,1.2845,0.928,1.5846527222,0.1245,-0.042,0.131393493,1.16,0.97,1.5121177203,1.1545,-0.792,1.4000479456,0.1245,-0.042,0.131393493,1.03,-0.75,1.2741271522
2020-06-19 19:30:00,1.266,0.904,1.5556259190000001,0.106,-0.036000000000000004,0.1119464158,1.16,0.9400000000000001,1.4930505685,1.1360000000000001,-0.8160000000000001,1.3986965361,0.106,-0.036000000000000004,0.1119464158,1.03,-0.78,1.2920139318000001
2020-06-19 20:00:00,1.2155,0.9,1.5124285934000001,0.1155,-0.04,0.12223031540000001,1.1,0.9400000000000001,1.4469277798,1.0855,-0.8200000000000001,1.3604081189000001,0.1155,-0.04,0.12223031540000001,0.97,-0.78,1.2447088013
2020-06-19 20:30:00,1.1525,0.5045000000000001,1.2580844566,0.07250000000000001,-0.025500000000000002,0.0768537572,1.08,0.53,1.2030378215,1.0725,-0.4655,1.1691648729,0.07250000000000001,-0.025500000000000002,0.0768537572,1.0,-0.44,1.0925200227
2020-06-19 21:00:00,1.0585,0.005,1.0585118091,0.0985,-0.035,0.10453348750000001,0.96,0.04,0.9608329720000001,1.0585,0.005,1.0585118091,0.0985,-0.035,0.10453348750000001,0.96,0.04,0.9608329720000001
2020-06-19 21:30:00,1.048,0.0155,1.0481146168,0.068,-0.0245,0.0722789734,0.98,0.04,0.9808159868,1.058,0.0155,1.0581135336,0.068,-0.0245,0.0722789734,0.99,0.04,0.9908077513
2020-06-19 22:00:00,1.015,-0.003,1.0150044335,0.035,-0.013000000000000001,0.0373363094,0.98,0.01,0.9800510191,1.025,0.007,1.0250239022,0.035,-0.013000000000000001,0.0373363094,0.99,0.02,0.9902019996
2020-06-19 22:30:00,1.002,-0.018500000000000003,1.0021707689,0.022,-0.0085,0.0235849528,0.98,-0.01,0.9800510191,1.012,0.0015,1.0120011117,0.022,-0.0085,0.0235849528,0.99,0.01,0.9900505038
2020-06-19 23:00:00,0.9380000000000001,-0.0165,0.9381451114,0.018000000000000002,-0.006500000000000001,0.0191376592,0.92,-0.01,0.9200543462,0.9380000000000001,0.0035,0.9380065298,0.018000000000000002,-0.006500000000000001,0.0191376592,0.92,0.01,0.9200543462
2020-06-19 23:30:00,0.8895000000000001,0.266,0.9284213752,0.0095,-0.004,0.0103077641,0.88,0.27,0.9204890005,0.8595,-0.264,0.8991308303000001,0.0095,-0.004,0.0103077641,0.85,-0.26,0.8888756943
2020-06-20 00:00:00,0.7815000000000001,-0.0345,0.7822611457,0.0115,-0.0045000000000000005,0.012349089,0.77,-0.03,0.770584194,0.7915000000000001,-0.0245,0.7918790943,0.0115,-0.0045000000000000005,0.012349089,0.78,-0.02,0.7802563681
2020-06-20 00:30:00,0.716,0.1075,0.7240250341000001,0.006,-0.0025,0.006500000000000001,0.71,0.11,0.7184705979,0.6960000000000001,-0.2225,0.7306998358,0.006,-0.0025,0.006500000000000001,0.6900000000000001,-0.22,0.7242237223
2020-06-20 01:00:00,0.6945,-0.052500000000000005,0.6964815145000001,0.0045000000000000005,-0.0025,0.0051478151000000005,0.6900000000000001,-0.05,0.6918092223,0.6945,-0.0425,0.6957991808,0.0045000000000000005,-0.0025,0.0051478151000000005,0.6900000000000001,-0.04,0.6911584478
2020-06-20 01:30:00,0.7395,-0.053500000000000006,0.7414327346,0.0095,-0.0035,0.010124228400000001,0.73,-0.05,0.7317103252,0.7395,-0.043500000000000004,0.7407783069,0.0095,-0.0035,0.010124228400000001,0.73,-0.04,0.7310950691
2020-06-20 02:00:00,0.7125,-0.0545,0.714581346,0.0125,-0.0045000000000000005,0.0132853303,0.7000000000000001,-0.05,0.7017834424,0.7125,-0.0345,0.7133347741,0.0125,-0.0045000000000000005,0.0132853303,0.7000000000000001,-0.03,0.7006425622
2020-06-20 02:30:00,0.7015,-0.0575,0.7038526124000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.68,-0.05,0.6818357573,0.7215,-0.0375,0.722473875,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.7000000000000001,-0.03,0.7006425622
2020-06-20 03:00:00,0.683,-0.038,0.6840562842,0.023,-0.008,0.0243515913,0.66,-0.03,0.6606814664,0.683,-0.038,0.6840562842,0.023,-0.008,0.0243515913,0.66,-0.03,0.6606814664
2020-06-20 03:30:00,0.645,-0.0425,0.6463986773,0.005,-0.0025,0.005590169900000001,0.64,-0.04,0.6412487817,0.665,-0.0325,0.6657936993,0.005,-0.0025,0.005590169900000001,0.66,-0.03,0.6606814664
2020-06-20 04:00:00,0.6865,-0.023,0.6868851796000001,0.006500000000000001,-0.003,0.0071589105,0.68,-0.02,0.6802940541,0.6965,-0.013000000000000001,0.6966213103000001,0.006500000000000001,-0.003,0.0071589105,0.6900000000000001,-0.01,0.69007246
2020-06-20 04:30:00,0.712,-0.022,0.7123398066000001,0.002,-0.002,0.0028284271,0.71,-0.02,0.7102816343,0.712,-0.012,0.7121011164000001,0.002,-0.002,0.0028284271,0.71,-0.01,0.710070419
2020-06-20 05:00:00,0.712,-0.021500000000000002,0.7123245398,0.002,-0.0015,0.0025,0.71,-0.02,0.7102816343,0.7020000000000001,-0.0115,0.7020941888000001,0.002,-0.0015,0.0025,0.7000000000000001,-0.01,0.7000714249000001
2020-06-20 05:30:00,0.735,-0.022,0.7353291780000001,0.005,-0.002,0.0053851648,0.73,-0.02,0.7302739212,0.745,-0.012,0.745096638,0.005,-0.002,0.0053851648,0.74,-0.01,0.7400675645
2020-06-20 06:00:00,0.7435,0.005,0.7435168122,0.0135,-0.005,0.01439618,0.73,0.01,0.7300684899000001,0.7535000000000001,0.015,0.7536492885,0.0135,-0.005,0.01439618,0.74,0.02,0.7402702209
2020-06-20 06:30:00,0.794,0.018000000000000002,0.794204004,0.034,-0.012,0.0360555128,0.76,0.03,0.7605918748,0.804,0.018000000000000002,0.8042014673000001,0.034,-0.012,0.0360555128,0.77,0.03,0.770584194
2020-06-20 07:00:00,0.8275,0.0175,0.8276850246,0.0375,-0.0125,0.0395284708,0.79,0.03,0.790569415,0.8275,0.0175,0.8276850246,0.0375,-0.0125,0.0395284708,0.79,0.03,0.790569415
2020-06-20 07:30:00,0.8855000000000001,0.389,0.9671769487,0.035500000000000004,-0.011,0.0371651719,0.85,0.4,0.9394147114,0.8255,-0.35100000000000003,0.8970235504,0.035500000000000004,-0.011,0.0371651719,0.79,-0.34,0.8600581376
2020-06-20 08:00:00,0.9575,0.8695,1.2933818075,0.0375,-0.0105,0.038942265000000004,0.92,0.88,1.273106437,0.8275,-0.8305,1.1723849624,0.0375,-0.0105,0.038942265000000004,0.79,-0.8200000000000001,1.1386395391
2020-06-20 08:30:00,0.9475,0.874,1.2890431529,0.0275,-0.006,0.0281469359,0.92,0.88,1.273106437,0.8175,-0.8260000000000001,1.1621455374,0.0275,-0.006,0.0281469359,0.79,-0.8200000000000001,1.1386395391
2020-06-20 09:00:00,0.968,0.876,1.3055267136,0.018000000000000002,-0.004,0.0184390889,0.9500000000000001,0.88,1.2949517366,0.838,-0.834,1.1822859214,0.018000000000000002,-0.004,0.0184390889,0.8200000000000001,-0.8300000000000001,1.1667476162
2020-06-20 09:30:00,0.866,0.056,0.8678087347000001,0.026000000000000002,-0.004,0.026305892900000002,0.84,0.06,0.8421401309000001,0.866,0.006,0.866020785,0.026000000000000002,-0.004,0.026305892900000002,0.84,0.01,0.8400595217
2020-06-20 10:00:00,0.926,0.029500000000000002,0.9264697782,0.046,-0.0105,0.0471831538,0.88,0.04,0.8809086218000001,0.936,0.0395,0.9368330961,0.046,-0.0105,0.0471831538,0.89,0.05,0.8914033879000001
2020-06-20 10:30:00,0.895,0.054,0.8966275704000001,0.065,-0.016,0.0669402719,0.8300000000000001,0.07,0.8329465769000001,0.905,0.054,0.9066096183000001,0.065,-0.016,0.0669402719,0.84,0.07,0.8429116205
2020-06-20 11:00:00,0.881,0.059000000000000004,0.8829733858000001,0.051000000000000004,-0.011,0.0521727898,0.8300000000000001,0.07,0.8329465769000001,0.891,0.059000000000000004,0.8929512865,0.051000000000000004,-0.011,0.0521727898,0.84,0.07,0.8429116205
2020-06-20 11:30:00,0.865,0.058,0.866942328,0.055,-0.012,0.0562938718,0.81,0.07,0.8130190650000001,0.865,0.058,0.866942328,0.055,-0.012,0.0562938718,0.81,0.07,0.8130190650000001
2020-06-20 12:00:00,0.8895000000000001,0.063,0.8917282377,0.0995,-0.027,0.10309825410000001,0.79,0.09,0.7951100553,0.8895000000000001,0.063,0.8917282377,0.0995,-0.027,0.10309825410000001,0.79,0.09,0.7951100553
2020-06-20 12:30:00,0.86,0.067,0.8626059355,0.09,-0.023,0.0928924109,0.77,0.09,0.7752418977000001,0.87,0.067,0.8725760712,0.09,-0.023,0.0928924109,0.78,0.09,0.7851751397000001
2020-06-20 13:00:00,0.8845000000000001,0.053,0.88608648,0.1245,-0.037,0.1298816769,0.76,0.09,0.7653103945,0.8845000000000001,0.053,0.88608648,0.1245,-0.037,0.1298816769,0.76,0.09,0.7653103945
2020-06-20 13:30:00,0.852,0.0575,0.8539380832000001,0.112,-0.0325,0.11662010980000001,0.74,0.09,0.7454528825000001,0.852,0.0575,0.8539380832000001,0.112,-0.0325,0.11662010980000001,0.74,0.09,0.7454528825000001
2020-06-20 14:00:00,0.8235,0.8085,1.1540470094,0.14350000000000002,-0.0415,0.1493803869,0.68,0.85,1.0885311204,0.7135,-0.7115,1.0076281556,0.14350000000000002,-0.0415,0.1493803869,0.5700000000000001,-0.67,0.8796590248
2020-06-20 14:30:00,0.7565000000000001,0.04,0.7575567635,0.10650000000000001,-0.03,0.1106447016,0.65,0.07,0.6537583651000001,0.7665000000000001,0.05,0.7681290582,0.10650000000000001,-0.03,0.1106447016,0.66,0.08,0.6648308055000001
2020-06-20 15:00:00,0.7095,0.0475,0.7110882505,0.08950000000000001,-0.022500000000000003,0.09228488500000001,0.62,0.07,0.6239390996,0.7195,0.0575,0.7217939457,0.08950000000000001,-0.022500000000000003,0.09228488500000001,0.63,0.08,0.6350590524
2020-06-20 15:30:00,0.707,0.0205,0.7072971441,0.107,-0.029500000000000002,0.1109921168,0.6000000000000001,0.05,0.6020797289,0.717,0.030500000000000003,0.7176484167,0.107,-0.029500000000000002,0.1109921168,0.61,0.06,0.6129437168
2020-06-20 16:00:00,0.727,0.0205,0.7272889728,0.107,-0.029500000000000002,0.1109921168,0.62,0.05,0.6220128616,0.737,0.030500000000000003,0.7376308359,0.107,-0.029500000000000002,0.1109921168,0.63,0.06,0.6328506933
2020-06-20 16:30:00,0.7665000000000001,0.024,0.7668756418,0.0965,-0.026000000000000002,0.09994123270000001,0.67,0.05,0.6718630813,0.7665000000000001,0.034,0.7672537064,0.0965,-0.026000000000000002,0.09994123270000001,0.67,0.06,0.6726812024000001
2020-06-20 17:00:00,0.8705,0.043500000000000004,0.8715861977,0.09050000000000001,-0.026500000000000003,0.09430005300000001,0.78,0.07,0.7831347266,0.8805000000000001,0.053500000000000006,0.8821238575,0.09050000000000001,-0.026500000000000003,0.09430005300000001,0.79,0.08,0.7940403012
2020-06-20 17:30:00,0.9375,0.044500000000000005,0.9385555391,0.08750000000000001,-0.025500000000000002,0.0911400022,0.85,0.07,0.8528774824,0.9475,0.0545,0.9490661199,0.08750000000000001,-0.025500000000000002,0.0911400022,0.86,0.08,0.8637129153
2020-06-20 18:00:00,1.089,0.10450000000000001,1.0940023994,0.079,-0.025500000000000002,0.0830135531,1.01,0.13,1.0183319694,1.089,-0.0055000000000000005,1.0890138888,0.079,-0.025500000000000002,0.0830135531,1.01,0.02,1.0101980004
2020-06-20 18:30:00,1.2125,0.0625,1.2141097562,0.0825,-0.0275,0.0869626357,1.13,0.09,1.1335784049,1.2225,0.0625,1.2240966057,0.0825,-0.0275,0.0869626357,1.1400000000000001,0.09,1.1435471132
2020-06-20 19:00:00,1.234,0.065,1.2357107267,0.074,-0.025,0.07810889830000001,1.16,0.09,1.1634861409,1.234,0.065,1.2357107267,0.074,-0.025,0.07810889830000001,1.16,0.09,1.1634861409
2020-06-20 19:30:00,1.206,0.0405,1.2066798457,0.08600000000000001,-0.029500000000000002,0.0909189199,1.12,0.07,1.1221853679,1.206,0.0405,1.2066798457,0.08600000000000001,-0.029500000000000002,0.0909189199,1.12,0.07,1.1221853679
2020-06-20 20:00:00,1.1265,0.02,1.1266775271,0.0565,-0.02,0.0599353819,1.07,0.04,1.0707474025,1.1365,0.03,1.1368958835,0.0565,-0.02,0.0599353819,1.08,0.05,1.0811567879
2020-06-20 20:30:00,1.1075,0.023,1.1077388004,0.0475,-0.017,0.0504504708,1.06,0.04,1.0607544485,1.1075,0.013000000000000001,1.1075762953,0.0475,-0.017,0.0504504708,1.06,0.03,1.0604244433
2020-06-20 21:00:00,1.058,-0.008,1.0580302453,0.078,-0.028,0.0828733974,0.98,0.02,0.9802040604000001,1.058,0.002,1.0580018904,0.078,-0.028,0.0828733974,0.98,0.03,0.9804590761
2020-06-20 21:30:00,1.0125,-0.030500000000000003,1.0129592785,0.14250000000000002,-0.0505,0.1511836631,0.87,0.02,0.8702298547,1.0225,-0.0205,1.0227054806,0.14250000000000002,-0.0505,0.1511836631,0.88,0.03,0.8805112151000001
2020-06-20 22:00:00,0.988,-0.0285,0.9884109722000001,0.138,-0.0485,0.14627457060000001,0.85,0.02,0.8502352616000001,0.998,-0.018500000000000003,0.9981714532,0.138,-0.0485,0.14627457060000001,0.86,0.03,0.8605230967
