Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 22:30:00,0.9605,-0.0155,0.9606250569,0.21050000000000002,-0.0755,0.2236302752,0.75,0.06,0.7523961722,0.9705,-0.0155,0.9706237685,0.21050000000000002,-0.0755,0.2236302752,0.76,0.06,0.7623647421
2020-06-20 23:00:00,0.9460000000000001,-0.01,0.9460528526,0.196,-0.07,0.2081249625,0.75,0.06,0.7523961722,0.9460000000000001,-0.01,0.9460528526,0.196,-0.07,0.2081249625,0.75,0.06,0.7523961722
2020-06-20 23:30:00,0.8645,0.0015,0.8645013013,0.1645,-0.0585,0.1745923824,0.7000000000000001,0.06,0.7025667228,0.8745,0.0015,0.8745012864,0.1645,-0.0585,0.1745923824,0.71,0.06,0.7125307011
2020-06-21 00:00:00,0.758,-0.023,0.7583488643,0.148,-0.053,0.1572036895,0.61,0.03,0.6107372594,0.768,-0.053,0.7698266039,0.148,-0.053,0.1572036895,0.62,0.0,0.62
2020-06-21 00:30:00,0.725,-0.042,0.7262155327,0.145,-0.052000000000000005,0.15404220200000002,0.58,0.01,0.5800862005,0.735,-0.042,0.7361990220000001,0.145,-0.052000000000000005,0.15404220200000002,0.59,0.01,0.5900847397
2020-06-21 01:00:00,0.7020000000000001,-0.043500000000000004,0.7033464651,0.232,-0.0835,0.2465689559,0.47000000000000003,0.04,0.4716990566,0.722,-0.0335,0.7227767636,0.232,-0.0835,0.2465689559,0.49,0.05,0.4925444142
2020-06-21 01:30:00,0.733,-0.028,0.7335345936000001,0.243,-0.088,0.2584434174,0.49,0.06,0.49365980190000003,0.753,-0.018000000000000002,0.7532151087000001,0.243,-0.088,0.2584434174,0.51,0.07,0.514781507
2020-06-21 02:00:00,0.7575000000000001,-0.011,0.7575798638,0.1975,-0.07100000000000001,0.2098743672,0.56,0.06,0.5632051136,0.7675000000000001,-0.011,0.7675788233,0.1975,-0.07100000000000001,0.2098743672,0.5700000000000001,0.06,0.5731491952000001
2020-06-21 02:30:00,0.7275,-0.025500000000000002,0.72794677,0.23750000000000002,-0.0855,0.2524212749,0.49,0.06,0.49365980190000003,0.7375,-0.025500000000000002,0.7379407158,0.23750000000000002,-0.0855,0.2524212749,0.5,0.06,0.5035871325
2020-06-21 03:00:00,0.7315,-0.016,0.731674962,0.21150000000000002,-0.076,0.22474040580000001,0.52,0.06,0.5234500931,0.7415,-0.016,0.741672603,0.21150000000000002,-0.076,0.22474040580000001,0.53,0.06,0.5333854141000001
2020-06-21 03:30:00,0.7265,-0.005,0.7265172056,0.23650000000000002,-0.085,0.2513110622,0.49,0.08,0.4964876635,0.7365,-0.005,0.736516972,0.23650000000000002,-0.085,0.2513110622,0.5,0.08,0.506359556
2020-06-21 04:00:00,0.7255,0.006,0.7255248101,0.20550000000000002,-0.074,0.2184176046,0.52,0.08,0.5261178575000001,0.7355,0.006,0.7355244727,0.20550000000000002,-0.074,0.2184176046,0.53,0.08,0.5360037313
2020-06-21 04:30:00,0.7235,0.006,0.7235248786,0.12350000000000001,-0.044,0.1311039664,0.6000000000000001,0.05,0.6020797289,0.7335,0.006,0.7335245395000001,0.12350000000000001,-0.044,0.1311039664,0.61,0.05,0.6120457499
2020-06-21 05:00:00,0.72,-0.0045000000000000005,0.7200140624,0.18,-0.0645,0.19120734820000002,0.54,0.06,0.5433231083,0.72,0.0055000000000000005,0.7200210066,0.18,-0.0645,0.19120734820000002,0.54,0.07,0.5445181356000001
2020-06-21 05:30:00,0.7075,0.0025,0.7075044169,0.0475,-0.0175,0.050621141800000005,0.66,0.02,0.6603029608000001,0.7175,0.0125,0.7176088768000001,0.0475,-0.0175,0.050621141800000005,0.67,0.03,0.6706713055
2020-06-21 06:00:00,0.731,0.009000000000000001,0.7310554015,0.031,-0.011,0.0328937684,0.7000000000000001,0.02,0.700285656,0.741,0.019,0.7412435497000001,0.031,-0.011,0.0328937684,0.71,0.03,0.7106335202
2020-06-21 06:30:00,0.7955,0.1515,0.8097978143,0.025500000000000002,-0.0085,0.0268793601,0.77,0.16,0.7864477096,0.7855000000000001,-0.0985,0.7916517542,0.025500000000000002,-0.0085,0.0268793601,0.76,-0.09,0.7653103945
2020-06-21 07:00:00,0.8105,0.10550000000000001,0.8173374456,0.0405,-0.0145,0.0430174383,0.77,0.12,0.7792945528,0.8005,-0.0545,0.8023531018000001,0.0405,-0.0145,0.0430174383,0.76,-0.04,0.7610519036000001
2020-06-21 07:30:00,0.8295,0.033,0.83015616,0.1095,-0.037,0.11558222180000001,0.72,0.07,0.7233947747,0.8395,0.033,0.84014835,0.1095,-0.037,0.11558222180000001,0.73,0.07,0.7333484847
2020-06-21 08:00:00,0.8545,0.0165,0.8546592888000001,0.1545,-0.053500000000000006,0.1635007645,0.7000000000000001,0.07,0.7034912935000001,0.8645,0.0165,0.8646574466,0.1545,-0.053500000000000006,0.1635007645,0.71,0.07,0.7134423593
2020-06-21 08:30:00,0.8855000000000001,0.0285,0.8859585205,0.1255,-0.0415,0.1321835845,0.76,0.07,0.7632168761,0.8955000000000001,0.0285,0.8959534028,0.1255,-0.0415,0.1321835845,0.77,0.07,0.7731752712000001
2020-06-21 09:00:00,0.929,0.012,0.9290774995000001,0.169,-0.058,0.1786756839,0.76,0.07,0.7632168761,0.9390000000000001,0.012,0.9390766742000001,0.169,-0.058,0.1786756839,0.77,0.07,0.7731752712000001
2020-06-21 09:30:00,0.999,0.011,0.9990605587,0.169,-0.059000000000000004,0.17900279330000002,0.8300000000000001,0.07,0.8329465769000001,0.999,0.011,0.9990605587,0.169,-0.059000000000000004,0.17900279330000002,0.8300000000000001,0.07,0.8329465769000001
2020-06-21 10:00:00,0.992,-0.004,0.9920080645,0.162,-0.054,0.1707629936,0.8300000000000001,0.05,0.8315046602,0.992,-0.004,0.9920080645,0.162,-0.054,0.1707629936,0.8300000000000001,0.05,0.8315046602
2020-06-21 10:30:00,1.055,0.0335,1.055531738,0.225,-0.0765,0.2376494267,0.8300000000000001,0.11,0.8372574276,1.055,0.0335,1.055531738,0.225,-0.0765,0.2376494267,0.8300000000000001,0.11,0.8372574276
2020-06-21 11:00:00,1.106,0.048,1.1070411013,0.186,-0.062,0.1960612149,0.92,0.11,0.9265527508,1.116,0.048,1.1170317811000001,0.186,-0.062,0.1960612149,0.93,0.11,0.9364827815000001
2020-06-21 11:30:00,1.109,0.0475,1.1100167792,0.189,-0.0625,0.1990659438,0.92,0.11,0.9265527508,1.119,0.0475,1.1200077009,0.189,-0.0625,0.1990659438,0.93,0.11,0.9364827815000001
2020-06-21 12:00:00,1.116,0.039,1.1166812437,0.216,-0.07100000000000001,0.2273697429,0.9,0.11,0.9066973034,1.116,0.039,1.1166812437,0.216,-0.07100000000000001,0.2273697429,0.9,0.11,0.9066973034
2020-06-21 12:30:00,1.0785,0.030500000000000003,1.0789311841,0.23850000000000002,-0.0795,0.251401074,0.84,0.11,0.8471717653,1.0885,0.030500000000000003,1.0889272244,0.23850000000000002,-0.0795,0.251401074,0.85,0.11,0.8570880935
2020-06-21 13:00:00,1.0645,0.034,1.0650428395,0.2245,-0.076,0.2370152949,0.84,0.11,0.8471717653,1.0745,0.034,1.07503779,0.2245,-0.076,0.2370152949,0.85,0.11,0.8570880935
2020-06-21 13:30:00,1.001,0.031,1.0014799049,0.161,-0.049,0.16829141390000002,0.84,0.08,0.8438009244,1.011,0.041,1.0118310136,0.161,-0.049,0.16829141390000002,0.85,0.09,0.8547514259000001
2020-06-21 14:00:00,1.0025,0.0485,1.0036725063,0.1925,-0.061500000000000006,0.202085378,0.81,0.11,0.8174350127000001,1.0025,0.0485,1.0036725063,0.1925,-0.061500000000000006,0.202085378,0.81,0.11,0.8174350127000001
2020-06-21 14:30:00,0.9935,0.0585,0.9952208298,0.21350000000000002,-0.07150000000000001,0.2251543915,0.78,0.13,0.7907591289,1.0035,0.018500000000000003,1.0036705137,0.21350000000000002,-0.07150000000000001,0.2251543915,0.79,0.09,0.7951100553
2020-06-21 15:00:00,0.9560000000000001,0.885,1.3027513193,0.20600000000000002,-0.065,0.2160115738,0.75,0.9500000000000001,1.2103718437,0.836,-0.805,1.1605692569000001,0.20600000000000002,-0.065,0.2160115738,0.63,-0.74,0.9718538985
2020-06-21 15:30:00,0.9450000000000001,0.47150000000000003,1.0560952845,0.185,-0.0585,0.1940289927,0.76,0.53,0.9265527508,0.885,-0.3985,0.9705808828,0.185,-0.0585,0.1940289927,0.7000000000000001,-0.34,0.7782030583
2020-06-21 16:00:00,0.843,0.011,0.8430717644,0.243,-0.079,0.2555190795,0.6000000000000001,0.09,0.6067124525,0.853,0.021,0.8532584603000001,0.243,-0.079,0.2555190795,0.61,0.1,0.6181423784
2020-06-21 16:30:00,0.8635,0.0235,0.8638197150000001,0.20350000000000001,-0.0665,0.21408993440000001,0.66,0.09,0.6661080993,0.8635,0.0135,0.8636055234000001,0.20350000000000001,-0.0665,0.21408993440000001,0.66,0.08,0.6648308055000001
2020-06-21 17:00:00,0.9295,0.0205,0.9297260349,0.20950000000000002,-0.0695,0.2207272072,0.72,0.09,0.7256031973,0.9395,0.030500000000000003,0.9399949468000001,0.20950000000000002,-0.0695,0.2207272072,0.73,0.1,0.7368174808
2020-06-21 17:30:00,1.0065,0.0335,1.0070573469,0.2265,-0.0765,0.2390700734,0.78,0.11,0.7877182237,1.0065,0.0235,1.0067743044,0.2265,-0.0765,0.2390700734,0.78,0.1,0.7863841301000001
2020-06-21 18:00:00,1.082,0.037,1.0826324399,0.212,-0.073,0.2242164133,0.87,0.11,0.8769264507000001,1.082,0.027,1.0823368237,0.212,-0.073,0.2242164133,0.87,0.1,0.8757282684000001
2020-06-21 18:30:00,1.108,0.035500000000000004,1.108568559,0.158,-0.0545,0.1671354241,0.9500000000000001,0.09,0.954253635,1.108,0.035500000000000004,1.108568559,0.158,-0.0545,0.1671354241,0.9500000000000001,0.09,0.954253635
2020-06-21 19:00:00,1.169,0.713,1.3692808331,0.109,-0.037,0.11510864430000001,1.06,0.75,1.2984991336,1.059,-0.607,1.2206268881,0.109,-0.037,0.11510864430000001,0.9500000000000001,-0.5700000000000001,1.10788086
2020-06-21 19:30:00,1.1360000000000001,0.854,1.4212009006000001,0.076,-0.026000000000000002,0.0803243425,1.06,0.88,1.3776792079,1.026,-0.796,1.298573063,0.076,-0.026000000000000002,0.0803243425,0.9500000000000001,-0.77,1.2228654873
2020-06-21 20:00:00,1.146,0.8495,1.4265224324,0.08600000000000001,-0.030500000000000003,0.0912482877,1.06,0.88,1.3776792079,1.036,-0.8005,1.3092349865,0.08600000000000001,-0.030500000000000003,0.0912482877,0.9500000000000001,-0.77,1.2228654873
2020-06-21 20:30:00,1.0895,0.1855,1.1051789448,0.0695,-0.0245,0.0736919263,1.02,0.21,1.0413932975,1.0595,-0.1545,1.0707056085,0.0695,-0.0245,0.0736919263,0.99,-0.13,0.9984988733000001
2020-06-21 21:00:00,1.011,-0.0045000000000000005,1.0110100148,0.041,-0.0145,0.0434885042,0.97,0.01,0.970051545,1.011,0.0055000000000000005,1.0110149603,0.041,-0.0145,0.0434885042,0.97,0.02,0.9702061637
2020-06-21 21:30:00,1.014,-0.006,1.0140177513,0.044,-0.016,0.0468187996,0.97,0.01,0.970051545,1.014,0.004,1.0140078895,0.044,-0.016,0.0468187996,0.97,0.02,0.9702061637
2020-06-21 22:00:00,0.964,-0.013000000000000001,0.9640876516,0.064,-0.023,0.0680073525,0.9,0.01,0.9000555538,0.974,-0.003,0.9740046201,0.064,-0.023,0.0680073525,0.91,0.02,0.9102197537000001
2020-06-21 22:30:00,0.993,-0.0055000000000000005,0.9930152315,0.043000000000000003,-0.0155,0.045708314300000004,0.9500000000000001,0.01,0.9500526301000001,0.993,0.0045000000000000005,0.9930101963,0.043000000000000003,-0.0155,0.045708314300000004,0.9500000000000001,0.02,0.9502105030000001
2020-06-21 23:00:00,0.9225000000000001,-0.009000000000000001,0.9225439014000001,0.052500000000000005,-0.019,0.0558323383,0.87,0.01,0.8700574694000001,0.9225000000000001,0.001,0.9225005420000001,0.052500000000000005,-0.019,0.0558323383,0.87,0.02,0.8702298547
2020-06-21 23:30:00,0.883,0.561,1.0461405259,0.053,-0.019,0.056302753000000004,0.8300000000000001,0.58,1.0125709852,0.803,-0.549,0.9727332625,0.053,-0.019,0.056302753000000004,0.75,-0.53,0.9183681179000001
2020-06-22 00:00:00,0.7255,-0.0395,0.7265744972,0.025500000000000002,-0.0095,0.027212129600000003,0.7000000000000001,-0.03,0.7006425622,0.7255,-0.0495,0.7271867023,0.025500000000000002,-0.0095,0.027212129600000003,0.7000000000000001,-0.04,0.7011419257
2020-06-22 00:30:00,0.682,-0.058,0.6844618324,0.022,-0.008,0.0234093998,0.66,-0.05,0.6618912297,0.6920000000000001,-0.048,0.6936627423,0.022,-0.008,0.0234093998,0.67,-0.04,0.6711929678
2020-06-22 01:00:00,0.669,-0.053500000000000006,0.6711357910000001,0.009000000000000001,-0.0035,0.009656604000000001,0.66,-0.05,0.6618912297,0.679,-0.0635,0.6819627922,0.009000000000000001,-0.0035,0.009656604000000001,0.67,-0.06,0.6726812024000001
2020-06-22 01:30:00,0.669,-0.053500000000000006,0.6711357910000001,0.009000000000000001,-0.0035,0.009656604000000001,0.66,-0.05,0.6618912297,0.679,-0.0635,0.6819627922,0.009000000000000001,-0.0035,0.009656604000000001,0.67,-0.06,0.6726812024000001
2020-06-22 02:00:00,0.6905,-0.054,0.6926082948000001,0.0105,-0.004,0.011236102500000001,0.68,-0.05,0.6818357573,0.7005,-0.064,0.7034175503,0.0105,-0.004,0.011236102500000001,0.6900000000000001,-0.06,0.6926037828
2020-06-22 02:30:00,0.6835,-0.052500000000000005,0.6855133113,0.0035,-0.0025,0.0043011626,0.68,-0.05,0.6818357573,0.6935,-0.0625,0.6963106347,0.0035,-0.0025,0.0043011626,0.6900000000000001,-0.06,0.6926037828
2020-06-22 03:00:00,0.6515000000000001,-0.051000000000000004,0.653493114,0.0015,-0.001,0.0018027756000000002,0.65,-0.05,0.6519202405,0.6615,-0.061,0.6643065934,0.0015,-0.001,0.0018027756000000002,0.66,-0.06,0.6627216610000001
2020-06-22 03:30:00,0.6605000000000001,-0.054,0.6627037423000001,0.0105,-0.004,0.011236102500000001,0.65,-0.05,0.6519202405,0.6705,-0.064,0.6735475113,0.0105,-0.004,0.011236102500000001,0.66,-0.06,0.6627216610000001
2020-06-22 04:00:00,0.682,-0.0315,0.6827270685,0.032,-0.0115,0.0340036763,0.65,-0.02,0.6503076195,0.7020000000000001,-0.0315,0.7027063754,0.032,-0.0115,0.0340036763,0.67,-0.02,0.670298441
2020-06-22 04:30:00,0.742,-0.0315,0.7426683311000001,0.032,-0.0115,0.0340036763,0.71,-0.02,0.7102816343,0.742,-0.0315,0.7426683311000001,0.032,-0.0115,0.0340036763,0.71,-0.02,0.7102816343
2020-06-22 05:00:00,0.7055,-0.043500000000000004,0.7068397980000001,0.0655,-0.0235,0.0695880737,0.64,-0.02,0.6403124237000001,0.7055,-0.0235,0.7058912806000001,0.0655,-0.0235,0.0695880737,0.64,0.0,0.64
2020-06-22 05:30:00,0.7385,-0.0045000000000000005,0.7385137101,0.0985,-0.0345,0.1043671404,0.64,0.03,0.6407027392,0.7385,0.0055000000000000005,0.7385204804000001,0.0985,-0.0345,0.1043671404,0.64,0.04,0.6412487817
2020-06-22 06:00:00,0.836,0.3035,0.8893864458,0.076,-0.026500000000000003,0.08048757670000001,0.76,0.33,0.8285529555000001,0.796,-0.2265,0.8275978794000001,0.076,-0.026500000000000003,0.08048757670000001,0.72,-0.2,0.7472616677
2020-06-22 06:30:00,0.98,0.1825,0.9968481579,0.11,-0.0375,0.116216393,0.87,0.22,0.8973850901,0.97,0.0025,0.9700032216000001,0.11,-0.0375,0.116216393,0.86,0.04,0.8609297300000001
2020-06-22 07:00:00,1.004,0.364,1.0679475643,0.134,-0.046,0.141675686,0.87,0.41000000000000003,0.9617692031,0.984,-0.186,1.0014249847,0.134,-0.046,0.141675686,0.85,-0.14,0.8614522622
2020-06-22 07:30:00,1.005,0.095,1.0094800642,0.135,-0.045,0.1423024947,0.87,0.14,0.8811923740000001,1.025,0.105,1.0303640133,0.135,-0.045,0.1423024947,0.89,0.15,0.9025519376000001
2020-06-22 08:00:00,1.141,0.12050000000000001,1.1473453055,0.121,-0.0395,0.127284131,1.02,0.16,1.0324727599,1.141,0.0805,1.1438361989,0.121,-0.0395,0.127284131,1.02,0.12,1.0270345661
2020-06-22 08:30:00,1.2725,0.195,1.2873543607,0.1625,-0.055,0.1715553846,1.11,0.25,1.1378049042,1.2725,0.065,1.2741590364,0.1625,-0.055,0.1715553846,1.11,0.12,1.116467644
2020-06-22 09:00:00,1.305,0.14350000000000002,1.3128660442,0.195,-0.0665,0.20602730400000002,1.11,0.21,1.129690223,1.315,0.1535,1.3239287178999999,0.195,-0.0665,0.20602730400000002,1.12,0.22,1.1414026459
2020-06-22 09:30:00,1.1645,0.1265,1.1713507161,0.1945,-0.0635,0.2046032747,0.97,0.19,0.9884331035,1.1645,0.1365,1.1724728142,0.1945,-0.0635,0.2046032747,0.97,0.2,0.990403958
2020-06-22 10:00:00,1.1635,0.736,1.3767455284,0.2535,-0.084,0.2670547697,0.91,0.8200000000000001,1.2249489785,1.0735000000000001,-0.504,1.1859250609,0.2535,-0.084,0.2670547697,0.8200000000000001,-0.42,0.9213034245
2020-06-22 10:30:00,1.1315,0.1305,1.1390006585,0.0415,-0.0095,0.0425734659,1.09,0.14,1.0989540482,1.1315,0.1405,1.1401896772,0.0415,-0.0095,0.0425734659,1.09,0.15,1.1002726935
2020-06-22 11:00:00,1.0415,0.14,1.0508673798000001,0.021500000000000002,0.0,0.021500000000000002,1.02,0.14,1.0295630141,1.0515,0.14,1.0607790769,0.021500000000000002,0.0,0.021500000000000002,1.03,0.14,1.0394710193
2020-06-22 11:30:00,1.096,0.14,1.1049054258,0.016,0.0,0.016,1.08,0.14,1.0890362712,1.096,0.14,1.1049054258,0.016,0.0,0.016,1.08,0.14,1.0890362712
2020-06-22 12:00:00,1.126,0.13,1.1334795984000001,0.016,0.0,0.016,1.11,0.13,1.1175866857,1.126,0.14,1.1346699961,0.016,0.0,0.016,1.11,0.14,1.1187939935
2020-06-22 12:30:00,1.1785,0.1115,1.1837628563,0.0685,-0.018500000000000003,0.0709542106,1.11,0.13,1.1175866857,1.1785,0.12150000000000001,1.1847465974,0.0685,-0.018500000000000003,0.0709542106,1.11,0.14,1.1187939935
2020-06-22 13:00:00,1.173,0.11800000000000001,1.1789202687,0.243,-0.082,0.2564624729,0.93,0.2,0.9512623192,1.183,0.11800000000000001,1.1888704723,0.243,-0.082,0.2564624729,0.9400000000000001,0.2,0.9610411021
2020-06-22 13:30:00,1.1095,0.12,1.1159705417,0.23950000000000002,-0.08,0.2525079207,0.87,0.2,0.8926925563,1.1195,0.12,1.1259130739,0.23950000000000002,-0.08,0.2525079207,0.88,0.2,0.9024411338
2020-06-22 14:00:00,1.057,0.132,1.0652103079,0.20700000000000002,-0.068,0.2178829961,0.85,0.2,0.8732124598000001,1.057,0.132,1.0652103079,0.20700000000000002,-0.068,0.2178829961,0.85,0.2,0.8732124598000001
2020-06-22 14:30:00,0.9945,0.1325,1.003287845,0.20450000000000002,-0.0675,0.2153520374,0.79,0.2,0.8149233093,0.9945,0.1325,1.003287845,0.20450000000000002,-0.0675,0.2153520374,0.79,0.2,0.8149233093
2020-06-22 15:00:00,1.0045,0.114,1.0109481935,0.2545,-0.08600000000000001,0.2686377673,0.75,0.2,0.7762087348000001,1.0045,0.114,1.0109481935,0.2545,-0.08600000000000001,0.2686377673,0.75,0.2,0.7762087348000001
2020-06-22 15:30:00,1.08,0.0935,1.0840397825,0.25,-0.08650000000000001,0.2645415846,0.8300000000000001,0.18,0.8492938243,1.08,0.1135,1.0859476277,0.25,-0.08650000000000001,0.2645415846,0.8300000000000001,0.2,0.8537564055
2020-06-22 16:00:00,1.0765,0.0945,1.0806398568,0.24650000000000002,-0.0855,0.2609070716,0.8300000000000001,0.18,0.8492938243,1.0765,0.1145,1.0825721685,0.24650000000000002,-0.0855,0.2609070716,0.8300000000000001,0.2,0.8537564055
2020-06-22 16:30:00,1.008,0.1015,1.0130973547,0.228,-0.0785,0.2411353354,0.78,0.18,0.8004998438,1.018,0.12150000000000001,1.0252249753,0.228,-0.0785,0.2411353354,0.79,0.2,0.8149233093
2020-06-22 17:00:00,1.163,0.1325,1.170523494,0.223,-0.0775,0.2360831421,0.9400000000000001,0.21,0.9631718434000001,1.163,0.14250000000000002,1.1716975932,0.223,-0.0775,0.2360831421,0.9400000000000001,0.22,0.9654014709000001
2020-06-22 17:30:00,1.271,0.1625,1.2813458745,0.251,-0.08750000000000001,0.2658143149,1.02,0.25,1.0501904589,1.271,0.1625,1.2813458745,0.251,-0.08750000000000001,0.2658143149,1.02,0.25,1.0501904589
2020-06-22 18:00:00,1.322,0.1565,1.3312311032,0.212,-0.07350000000000001,0.2243797005,1.11,0.23,1.1335784049,1.322,0.1565,1.3312311032,0.212,-0.07350000000000001,0.2243797005,1.11,0.23,1.1335784049
2020-06-22 18:30:00,1.4715,0.167,1.4809460659,0.18150000000000002,-0.063,0.1921230075,1.29,0.23,1.3103434664,1.4715,0.167,1.4809460659,0.18150000000000002,-0.063,0.1921230075,1.29,0.23,1.3103434664
2020-06-22 19:00:00,1.3995,0.14750000000000002,1.407251399,0.17950000000000002,-0.0625,0.19006972400000002,1.22,0.21,1.2379418403,1.4095,0.1575,1.4182723645,0.17950000000000002,-0.0625,0.19006972400000002,1.23,0.22,1.2495199077999999
2020-06-22 19:30:00,1.4235,0.1285,1.4292881095,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.25,0.19,1.2643575444000001,1.4235,0.1285,1.4292881095,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.25,0.19,1.2643575444000001
2020-06-22 20:00:00,1.3855,0.109,1.3897810079,0.1155,-0.041,0.12256120920000001,1.27,0.15,1.2788275881,1.3855,0.11900000000000001,1.3906010390999999,0.1155,-0.041,0.12256120920000001,1.27,0.16,1.2800390619
2020-06-22 20:30:00,1.319,0.108,1.3234141453000001,0.11900000000000001,-0.042,0.1261942946,1.2,0.15,1.2093386622,1.319,0.098,1.3226356263,0.11900000000000001,-0.042,0.1261942946,1.2,0.14,1.2081390648
2020-06-22 21:00:00,1.251,0.08700000000000001,1.2540215309,0.121,-0.043000000000000003,0.1284133949,1.13,0.13,1.1374532957,1.251,0.097,1.2547549562,0.121,-0.043000000000000003,0.1284133949,1.13,0.14,1.1386395391
2020-06-22 21:30:00,1.1775,0.079,1.1801471307,0.08750000000000001,-0.031,0.0928291441,1.09,0.11,1.0955363983,1.1775,0.089,1.1808586918,0.08750000000000001,-0.031,0.0928291441,1.09,0.12,1.09658561
2020-06-22 22:00:00,1.042,0.0175,1.0421469426,0.062,-0.022500000000000003,0.065956425,0.98,0.04,0.9808159868,1.042,0.0275,1.0423628207,0.062,-0.022500000000000003,0.065956425,0.98,0.05,0.9812746812
2020-06-22 22:30:00,0.97,0.015,0.9701159724,0.07,-0.025,0.07433034370000001,0.9,0.04,0.9008884504,0.98,0.005,0.9800127550000001,0.07,-0.025,0.07433034370000001,0.91,0.03,0.9104943712
2020-06-22 23:00:00,0.9155000000000001,0.28650000000000003,0.9592822838,0.0655,-0.0235,0.0695880737,0.85,0.31,0.9047651629000001,0.8755000000000001,-0.2735,0.9172254358,0.0655,-0.0235,0.0695880737,0.81,-0.25,0.8477027781
2020-06-22 23:30:00,0.8235,0.044,0.8246746328000001,0.07350000000000001,-0.026000000000000002,0.0779631323,0.75,0.07,0.7532595834,0.8135,-0.046,0.8147995152,0.07350000000000001,-0.026000000000000002,0.0779631323,0.74,-0.02,0.7402702209
2020-06-23 00:00:00,0.7225,-0.033,0.7232532406000001,0.0925,-0.033,0.09821023370000001,0.63,0.0,0.63,0.7325,-0.023,0.7328610032,0.0925,-0.033,0.09821023370000001,0.64,0.01,0.6400781202
2020-06-23 00:30:00,0.6935,0.14250000000000002,0.7079890536,0.1335,-0.0475,0.1416986238,0.56,0.19,0.5913543777,0.6735,-0.20750000000000002,0.704740023,0.1335,-0.0475,0.1416986238,0.54,-0.16,0.5632051136
2020-06-23 01:00:00,0.654,-0.043500000000000004,0.6554450778,0.094,-0.0335,0.0997910317,0.56,-0.01,0.5600892786,0.664,-0.0335,0.6648445307,0.094,-0.0335,0.0997910317,0.5700000000000001,0.0,0.5700000000000001
2020-06-23 01:30:00,0.6900000000000001,-0.0455,0.6914985539,0.1,-0.035500000000000004,0.1061143251,0.59,-0.01,0.5900847397,0.7000000000000001,-0.035500000000000004,0.7008996005,0.1,-0.035500000000000004,0.1061143251,0.6000000000000001,0.0,0.6000000000000001
2020-06-23 02:00:00,0.7085,-0.052000000000000005,0.7104056940000001,0.11850000000000001,-0.042,0.12572290960000002,0.59,-0.01,0.5900847397,0.7185,-0.042,0.7197265106,0.11850000000000001,-0.042,0.12572290960000002,0.6000000000000001,0.0,0.6000000000000001
2020-06-23 02:30:00,0.6885,-0.0345,0.6893638372,0.0685,-0.0245,0.0727495704,0.62,-0.01,0.6200806399000001,0.6885,-0.0245,0.6889357735,0.0685,-0.0245,0.0727495704,0.62,0.0,0.62
2020-06-23 03:00:00,0.666,-0.0335,0.6668419978,0.066,-0.0235,0.0700589038,0.6000000000000001,-0.01,0.6000833275,0.676,-0.0235,0.6764083456000001,0.066,-0.0235,0.0700589038,0.61,0.0,0.61
2020-06-23 03:30:00,0.725,-0.026500000000000003,0.7254841487,0.045,-0.0165,0.0479296359,0.68,-0.01,0.6800735254,0.735,-0.0165,0.7351851808000001,0.045,-0.0165,0.0479296359,0.6900000000000001,0.0,0.6900000000000001
2020-06-23 04:00:00,0.6940000000000001,-0.0165,0.6941961178,0.074,-0.026500000000000003,0.0786018448,0.62,0.01,0.6200806399000001,0.704,-0.006500000000000001,0.7040300065,0.074,-0.026500000000000003,0.0786018448,0.63,0.02,0.6303173804000001
2020-06-23 04:30:00,0.7085,-0.004,0.7085112914,0.0385,-0.014,0.040966449700000004,0.67,0.01,0.6700746227000001,0.7185,0.006,0.7185250518,0.0385,-0.014,0.040966449700000004,0.68,0.02,0.6802940541
2020-06-23 05:00:00,0.707,-0.0135,0.7071288779,0.037,-0.0135,0.0393859112,0.67,0.0,0.67,0.717,-0.0035,0.7170085425,0.037,-0.0135,0.0393859112,0.68,0.01,0.6800735254
2020-06-23 05:30:00,0.75,0.022,0.7503225973000001,0.05,-0.018000000000000002,0.053141321000000005,0.7000000000000001,0.04,0.7011419257,0.75,0.032,0.7506823563,0.05,-0.018000000000000002,0.053141321000000005,0.7000000000000001,0.05,0.7017834424
2020-06-23 06:00:00,0.811,0.031,0.8115922622,0.081,-0.029,0.0860348766,0.73,0.06,0.7324616031000001,0.811,0.041,0.8120357135,0.081,-0.029,0.0860348766,0.73,0.07,0.7333484847
2020-06-23 06:30:00,0.9460000000000001,0.1935,0.9655869976,0.046,-0.0165,0.0488697248,0.9,0.21,0.924175308,0.926,-0.0765,0.9291545889,0.046,-0.0165,0.0488697248,0.88,-0.06,0.8820430828
2020-06-23 07:00:00,0.991,0.42550000000000004,1.0784856281,0.041,-0.0145,0.0434885042,0.9500000000000001,0.44,1.0469479452,0.9410000000000001,-0.29450000000000004,0.9860077332,0.041,-0.0145,0.0434885042,0.9,-0.28,0.9425497334
2020-06-23 07:30:00,1.076,0.124,1.0831214152,0.046,-0.016,0.0487031826,1.03,0.14,1.0394710193,1.066,0.044,1.0669076811,0.046,-0.016,0.0487031826,1.02,0.06,1.021763182
2020-06-23 08:00:00,1.124,0.0945,1.1279655358,0.074,-0.025500000000000002,0.0782703648,1.05,0.12,1.0568348972,1.124,0.0945,1.1279655358,0.074,-0.025500000000000002,0.0782703648,1.05,0.12,1.0568348972
2020-06-23 08:30:00,1.201,0.8525,1.4728059105,0.081,-0.0275,0.08554092590000001,1.12,0.88,1.4243595052,1.081,-0.6875,1.2811000156,0.081,-0.0275,0.08554092590000001,1.0,-0.66,1.1981652641
2020-06-23 09:00:00,1.2135,0.9185000000000001,1.5219147479,0.0635,-0.021500000000000002,0.0670410322,1.15,0.9400000000000001,1.4852945836,1.0835,-0.7915000000000001,1.3418064316,0.0635,-0.021500000000000002,0.0670410322,1.02,-0.77,1.2780062598
2020-06-23 09:30:00,1.2175,0.927,1.5302402589000001,0.0675,-0.023,0.07131093890000001,1.15,0.9500000000000001,1.491643389,1.0875,-0.793,1.3459217102,0.0675,-0.023,0.07131093890000001,1.02,-0.77,1.2780062598
2020-06-23 10:00:00,1.199,0.9765,1.5463354261,0.049,-0.0135,0.050825682500000004,1.15,0.99,1.5174320413,1.069,-0.7435,1.3021341137,0.049,-0.0135,0.050825682500000004,1.02,-0.73,1.2543125607
2020-06-23 10:30:00,1.1105,0.901,1.4300388981,0.0805,-0.019,0.0827118492,1.03,0.92,1.3810503249,0.9905,-0.649,1.1841837906000001,0.0805,-0.019,0.0827118492,0.91,-0.63,1.1067971811
2020-06-23 11:00:00,0.9975,0.12150000000000001,1.00487238,0.1075,-0.0285,0.1112137581,0.89,0.15,0.9025519376000001,0.9975,0.1315,1.0061304587,0.1075,-0.0285,0.1112137581,0.89,0.16,0.9042676595
2020-06-23 11:30:00,1.0045,0.11950000000000001,1.0115831651,0.1145,-0.030500000000000003,0.1184926158,0.89,0.15,0.9025519376000001,0.9945,0.1295,1.0028960564,0.1145,-0.030500000000000003,0.1184926158,0.88,0.16,0.894427191
2020-06-23 12:00:00,0.9585,0.1285,0.9670752298,0.08850000000000001,-0.021500000000000002,0.0910741456,0.87,0.15,0.8828363382000001,0.9685,0.1385,0.9783529527,0.08850000000000001,-0.021500000000000002,0.0910741456,0.88,0.16,0.894427191
2020-06-23 12:30:00,0.98,0.128,0.9883238336000001,0.09,-0.022,0.0926498786,0.89,0.15,0.9025519376000001,0.97,0.138,0.9797673193,0.09,-0.022,0.0926498786,0.88,0.16,0.894427191
2020-06-23 13:00:00,0.9225000000000001,0.111,0.9291540507,0.0825,-0.019,0.0846596126,0.84,0.13,0.85,0.9325,0.121,0.9403176325,0.0825,-0.019,0.0846596126,0.85,0.14,0.8614522622
2020-06-23 13:30:00,0.9205000000000001,0.101,0.9260244327,0.1105,-0.029,0.11424206760000001,0.81,0.13,0.8203657721000001,0.9205000000000001,0.121,0.9284186825,0.1105,-0.029,0.11424206760000001,0.81,0.15,0.8237718131
2020-06-23 14:00:00,0.8885000000000001,0.115,0.8959114075,0.1285,-0.035,0.1331812675,0.76,0.15,0.7746612163000001,0.8885000000000001,0.115,0.8959114075,0.1285,-0.035,0.1331812675,0.76,0.15,0.7746612163000001
2020-06-23 14:30:00,0.852,0.113,0.8594608775,0.132,-0.037,0.1370875633,0.72,0.15,0.7354590403,0.852,0.113,0.8594608775,0.132,-0.037,0.1370875633,0.72,0.15,0.7354590403
2020-06-23 15:00:00,0.8300000000000001,0.124,0.8392115347,0.1,-0.026000000000000002,0.1033247308,0.73,0.15,0.7452516354000001,0.84,0.114,0.8477004188,0.1,-0.026000000000000002,0.1033247308,0.74,0.14,0.7531268154
2020-06-23 15:30:00,0.8315,0.126,0.8409924197,0.1515,-0.044,0.15776010270000002,0.68,0.17,0.7009279564,0.8415,0.126,0.8508808671,0.1515,-0.044,0.15776010270000002,0.6900000000000001,0.17,0.7106335202
2020-06-23 16:00:00,0.9045000000000001,0.131,0.9139372243,0.1345,-0.039,0.1400401728,0.77,0.17,0.7885429601,0.9145000000000001,0.131,0.9238350773,0.1345,-0.039,0.1400401728,0.78,0.17,0.7983107165000001
2020-06-23 16:30:00,0.9520000000000001,0.1145,0.9588609128000001,0.122,-0.035500000000000004,0.1270600252,0.8300000000000001,0.15,0.8434453154,0.962,0.1345,0.9713569117,0.122,-0.035500000000000004,0.1270600252,0.84,0.17,0.8570297544000001
2020-06-23 17:00:00,0.9835,0.113,0.9899703278,0.12350000000000001,-0.037,0.1289234269,0.86,0.15,0.8729833904000001,0.9935,0.123,1.0010850363,0.12350000000000001,-0.037,0.1289234269,0.87,0.16,0.8845903006
2020-06-23 17:30:00,1.093,0.11900000000000001,1.0994589579,0.10300000000000001,-0.031,0.1075639345,0.99,0.15,1.0012991561,1.093,0.129,1.1005862074,0.10300000000000001,-0.031,0.1075639345,0.99,0.16,1.0028459503
2020-06-23 18:00:00,1.1755,0.1135,1.180966765,0.1155,-0.036500000000000005,0.1211300954,1.06,0.15,1.0705606008,1.1755,0.12350000000000001,1.1819697543,0.1155,-0.036500000000000005,0.1211300954,1.06,0.16,1.0720074627
2020-06-23 18:30:00,1.24,0.121,1.245889642,0.09,-0.029,0.09455686120000001,1.15,0.15,1.1597413505,1.24,0.121,1.245889642,0.09,-0.029,0.09455686120000001,1.15,0.15,1.1597413505
2020-06-23 19:00:00,1.2675,0.1105,1.2723075493,0.11750000000000001,-0.0395,0.12396168760000001,1.15,0.15,1.1597413505,1.2675,0.1305,1.2742003375,0.11750000000000001,-0.0395,0.12396168760000001,1.15,0.17,1.1624973118
2020-06-23 19:30:00,1.21,0.0955,1.2137628475,0.1,-0.0345,0.105783978,1.11,0.13,1.1175866857,1.22,0.10550000000000001,1.2245530817,0.1,-0.0345,0.105783978,1.12,0.14,1.1287160848
2020-06-23 20:00:00,1.1925,0.14850000000000002,1.2017106557,0.0325,-0.0115,0.0344746284,1.16,0.16,1.1709824935,1.1925,0.0685,1.1944657802,0.0325,-0.0115,0.0344746284,1.16,0.08,1.1627553483
2020-06-23 20:30:00,1.165,0.097,1.1690312229,0.035,-0.013000000000000001,0.0373363094,1.13,0.11,1.1353413584,1.165,0.107,1.1699034148,0.035,-0.013000000000000001,0.0373363094,1.13,0.12,1.1363538181
2020-06-23 21:00:00,1.1425,0.0845,1.1456205742,0.0125,-0.0055000000000000005,0.0136565003,1.13,0.09,1.1335784049,1.1425,0.0945,1.146401544,0.0125,-0.0055000000000000005,0.0136565003,1.13,0.1,1.1344161494
2020-06-23 21:30:00,1.1,0.08600000000000001,1.1033566966,0.01,-0.004,0.0107703296,1.09,0.09,1.093709285,1.11,0.076,1.1125987597,0.01,-0.004,0.0107703296,1.1,0.08,1.1029052543
2020-06-23 22:00:00,1.006,0.054,1.0074482617,0.016,-0.006,0.017088007500000002,0.99,0.06,0.9918165153,1.016,0.024,1.016283425,0.016,-0.006,0.017088007500000002,1.0,0.03,1.0004498988
2020-06-23 22:30:00,0.9425,-0.002,0.942502122,0.0025,-0.002,0.0032015621000000003,0.9400000000000001,0.0,0.9400000000000001,0.9525,-0.002,0.9525020997,0.0025,-0.002,0.0032015621000000003,0.9500000000000001,0.0,0.9500000000000001
2020-06-23 23:00:00,0.8715,-0.001,0.8715005737,0.0015,-0.001,0.0018027756000000002,0.87,0.0,0.87,0.8715,-0.011,0.8715694178000001,0.0015,-0.001,0.0018027756000000002,0.87,-0.01,0.8700574694000001
2020-06-23 23:30:00,0.804,-0.0025,0.8040038868,0.004,-0.0025,0.0047169906,0.8,0.0,0.8,0.804,-0.0125,0.8040971645,0.004,-0.0025,0.0047169906,0.8,-0.01,0.8000624976
2020-06-24 00:00:00,0.7405,0.03,0.7411074484,0.0005,0.0,0.0005,0.74,0.03,0.7406078585,0.7505000000000001,-0.05,0.7521637122,0.0005,0.0,0.0005,0.75,-0.05,0.7516648189
2020-06-24 00:30:00,0.7485,0.006500000000000001,0.7485282226000001,0.0085,-0.0035,0.0091923882,0.74,0.01,0.7400675645,0.7585000000000001,0.0165,0.7586794448,0.0085,-0.0035,0.0091923882,0.75,0.02,0.7502666193
2020-06-24 01:00:00,0.7095,-0.0135,0.7096284239,0.0095,-0.0035,0.010124228400000001,0.7000000000000001,-0.01,0.7000714249000001,0.7095,-0.0135,0.7096284239,0.0095,-0.0035,0.010124228400000001,0.7000000000000001,-0.01,0.7000714249000001
2020-06-24 01:30:00,0.749,-0.013000000000000001,0.7491128086000001,0.009000000000000001,-0.003,0.009486833,0.74,-0.01,0.7400675645,0.759,-0.013000000000000001,0.7591113225,0.009000000000000001,-0.003,0.009486833,0.75,-0.01,0.7500666637000001
2020-06-24 02:00:00,0.745,-0.0155,0.7451612242,0.015,-0.0055000000000000005,0.015976545300000002,0.73,-0.01,0.7300684899000001,0.745,-0.0155,0.7451612242,0.015,-0.0055000000000000005,0.015976545300000002,0.73,-0.01,0.7300684899000001
2020-06-24 02:30:00,0.7145,-0.0155,0.7146681048,0.0145,-0.0055000000000000005,0.015508062400000001,0.7000000000000001,-0.01,0.7000714249000001,0.7245,0.0045000000000000005,0.724513975,0.0145,-0.0055000000000000005,0.015508062400000001,0.71,0.01,0.710070419
2020-06-24 03:00:00,0.6845,-0.0155,0.6846754706,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,-0.01,0.6700746227000001,0.6945,-0.0155,0.6946729446000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.68,-0.01,0.6800735254
2020-06-24 03:30:00,0.678,-0.013000000000000001,0.6781246198,0.008,-0.003,0.0085440037,0.67,-0.01,0.6700746227000001,0.6880000000000001,-0.013000000000000001,0.6881228088,0.008,-0.003,0.0085440037,0.68,-0.01,0.6800735254
2020-06-24 04:00:00,0.673,-0.022,0.6733594879,0.003,-0.002,0.0036055513000000003,0.67,-0.02,0.670298441,0.683,-0.012,0.6831054091000001,0.003,-0.002,0.0036055513000000003,0.68,-0.01,0.6800735254
2020-06-24 04:30:00,0.6525000000000001,-0.051500000000000004,0.6545292201,0.0025,-0.0015,0.0029154759,0.65,-0.05,0.6519202405,0.6525000000000001,-0.0315,0.6532599023,0.0025,-0.0015,0.0029154759,0.65,-0.03,0.6506919394
2020-06-24 05:00:00,0.655,-0.052500000000000005,0.6571006392000001,0.005,-0.0025,0.005590169900000001,0.65,-0.05,0.6519202405,0.655,-0.052500000000000005,0.6571006392000001,0.005,-0.0025,0.005590169900000001,0.65,-0.05,0.6519202405
2020-06-24 05:30:00,0.731,0.419,0.8425686916,0.001,-0.001,0.0014142136,0.73,0.42,0.8421995013,0.671,-0.431,0.7974973354,0.001,-0.001,0.0014142136,0.67,-0.43,0.7961155695000001
2020-06-24 06:00:00,0.771,0.44,0.8877167341000001,0.001,0.0,0.001,0.77,0.44,0.8868483523,0.711,-0.43,0.8309157599,0.001,0.0,0.001,0.71,-0.43,0.8300602388
2020-06-24 06:30:00,0.8725,0.05,0.8739314904000001,0.0025,0.0,0.0025,0.87,0.05,0.8714355972000001,0.8725,0.06,0.874560604,0.0025,0.0,0.0025,0.87,0.06,0.8720665112
2020-06-24 07:00:00,0.905,0.0695,0.9076647233,0.005,-0.0005,0.0050249378,0.9,0.07,0.9027181177,0.915,0.059500000000000004,0.9169325221,0.005,-0.0005,0.0050249378,0.91,0.06,0.9119758769
2020-06-24 07:30:00,1.04,0.14850000000000002,1.0505485472,0.01,-0.0015,0.0101118742,1.03,0.15,1.0408650249,1.03,0.0585,1.0316599488,0.01,-0.0015,0.0101118742,1.02,0.06,1.021763182
2020-06-24 08:00:00,1.1219999999999999,0.1495,1.1319161851,0.012,-0.0005,0.012010412100000001,1.11,0.15,1.1200892822,1.1320000000000001,0.1395,1.1405631285,0.012,-0.0005,0.012010412100000001,1.12,0.14,1.1287160848
2020-06-24 08:30:00,1.0945,0.15,1.1047308496000001,0.0145,0.0,0.0145,1.08,0.15,1.0903669107,1.0945,0.14,1.103417532,0.0145,0.0,0.0145,1.08,0.14,1.0890362712
2020-06-24 09:00:00,1.098,0.15,1.1081985382,0.018000000000000002,0.0,0.018000000000000002,1.08,0.15,1.0903669107,1.088,0.15,1.0982914003,0.018000000000000002,0.0,0.018000000000000002,1.07,0.15,1.0804628638
2020-06-24 09:30:00,1.021,0.12,1.0280277234,0.021,0.0,0.021,1.0,0.12,1.007174265,1.021,0.13,1.0292429256,0.021,0.0,0.021,1.0,0.13,1.0084145973
2020-06-24 10:00:00,0.984,0.14,0.9939094526000001,0.024,0.0,0.024,0.96,0.14,0.9701546269,0.994,0.16,1.0067949146,0.024,0.0,0.024,0.97,0.16,0.9831073187
2020-06-24 10:30:00,0.9345,0.14,0.944928701,0.0245,0.0,0.0245,0.91,0.14,0.9207062507,0.9445,0.16,0.9579562881,0.0245,0.0,0.0245,0.92,0.16,0.9338094024
2020-06-24 11:00:00,0.936,0.14,0.9464121724000001,0.026000000000000002,0.0,0.026000000000000002,0.91,0.14,0.9207062507,0.9460000000000001,0.16,0.9594352506,0.026000000000000002,0.0,0.026000000000000002,0.92,0.16,0.9338094024
2020-06-24 11:30:00,0.928,0.1595,0.9416072695000001,0.028,-0.0005,0.028004463900000002,0.9,0.16,0.9141115906,0.928,0.1595,0.9416072695000001,0.028,-0.0005,0.028004463900000002,0.9,0.16,0.9141115906
2020-06-24 12:00:00,0.899,0.1295,0.9082792797,0.029,-0.0005,0.029004310000000002,0.87,0.13,0.8796590248,0.899,0.1295,0.9082792797,0.029,-0.0005,0.029004310000000002,0.87,0.13,0.8796590248
2020-06-24 12:30:00,0.8685,0.1295,0.8781016456,0.0285,-0.0005,0.0285043856,0.84,0.13,0.85,0.8785000000000001,0.11950000000000001,0.8865903789,0.0285,-0.0005,0.0285043856,0.85,0.12,0.8584287973
2020-06-24 13:00:00,0.8695,0.129,0.8790172069000001,0.029500000000000002,-0.001,0.0295169443,0.84,0.13,0.85,0.8795000000000001,0.11900000000000001,0.8875140844,0.029500000000000002,-0.001,0.0295169443,0.85,0.12,0.8584287973
2020-06-24 13:30:00,0.849,0.1295,0.8588196842,0.029,-0.0005,0.029004310000000002,0.8200000000000001,0.13,0.8302409289,0.859,0.11950000000000001,0.8672723044,0.029,-0.0005,0.029004310000000002,0.8300000000000001,0.12,0.8386298349
2020-06-24 14:00:00,0.809,0.1095,0.8163769044,0.029,-0.0005,0.029004310000000002,0.78,0.11,0.7877182237,0.8190000000000001,0.11950000000000001,0.8276721875,0.029,-0.0005,0.029004310000000002,0.79,0.12,0.79906195
2020-06-24 14:30:00,0.8085,0.1095,0.8158814252000001,0.0285,-0.0005,0.0285043856,0.78,0.11,0.7877182237,0.8185,0.11950000000000001,0.8271774296000001,0.0285,-0.0005,0.0285043856,0.79,0.12,0.79906195
2020-06-24 15:00:00,0.81,0.11750000000000001,0.8184780083000001,0.03,-0.0025,0.0301039864,0.78,0.12,0.7891767863,0.8200000000000001,0.11750000000000001,0.8283756696,0.03,-0.0025,0.0301039864,0.79,0.12,0.79906195
2020-06-24 15:30:00,0.877,0.11950000000000001,0.8851040899,0.027,-0.0005,0.0270046292,0.85,0.12,0.8584287973,0.887,0.1395,0.8979026952,0.027,-0.0005,0.0270046292,0.86,0.14,0.8713208364
2020-06-24 16:00:00,0.906,0.14150000000000001,0.9169832332000001,0.046,-0.0085,0.0467787345,0.86,0.15,0.8729833904000001,0.916,0.1515,0.9284439940000001,0.046,-0.0085,0.0467787345,0.87,0.16,0.8845903006
2020-06-24 16:30:00,0.9635,0.17450000000000002,0.9791743971,0.0335,-0.0055000000000000005,0.0339484904,0.93,0.18,0.9472592042,0.9635,0.10450000000000001,0.9691504011000001,0.0335,-0.0055000000000000005,0.0339484904,0.93,0.11,0.9364827815000001
2020-06-24 17:00:00,1.051,0.1585,1.0628844011,0.021,-0.0015,0.0210535033,1.03,0.16,1.0423531072,1.061,0.1585,1.0727736248,0.021,-0.0015,0.0210535033,1.04,0.16,1.052235715
2020-06-24 17:30:00,1.127,0.159,1.1381607971,0.017,-0.001,0.0170293864,1.11,0.16,1.1214722466,1.137,0.159,1.1480635871,0.017,-0.001,0.0170293864,1.12,0.16,1.1313708499
2020-06-24 18:00:00,1.185,0.158,1.1954869301,0.015,-0.002,0.015132746,1.17,0.16,1.1808894953,1.185,0.158,1.1954869301,0.015,-0.002,0.015132746,1.17,0.16,1.1808894953
2020-06-24 18:30:00,1.2405,0.159,1.2506483319,0.0105,-0.001,0.0105475116,1.23,0.16,1.2403628501,1.2405,0.159,1.2506483319,0.0105,-0.001,0.0105475116,1.23,0.16,1.2403628501
2020-06-24 19:00:00,1.2055,0.13,1.2124892783,0.0055000000000000005,0.0,0.0055000000000000005,1.2,0.13,1.2070211266,1.2055,0.13,1.2124892783,0.0055000000000000005,0.0,0.0055000000000000005,1.2,0.13,1.2070211266
2020-06-24 19:30:00,1.1525,0.1,1.1568302598,0.0025,0.0,0.0025,1.15,0.1,1.1543396381,1.1625,0.11,1.1676927036,0.0025,0.0,0.0025,1.16,0.11,1.1652038448
2020-06-24 20:00:00,1.1215,0.0795,1.1243142354,0.0015,-0.0005,0.0015811388,1.12,0.08,1.1228535078,1.1215,0.0995,1.1259051914,0.0015,-0.0005,0.0015811388,1.12,0.1,1.1244554237
2020-06-24 20:30:00,1.0865,0.0775,1.089260529,0.006500000000000001,-0.0025,0.0069641941,1.08,0.08,1.0829589097,1.0965,0.0975,1.1008262806,0.006500000000000001,-0.0025,0.0069641941,1.09,0.1,1.0945775441
2020-06-24 21:00:00,1.0765,0.07050000000000001,1.078806053,0.026500000000000003,-0.0095,0.028151376500000002,1.05,0.08,1.053043209,1.0865,0.07050000000000001,1.0887848731,0.026500000000000003,-0.0095,0.028151376500000002,1.06,0.08,1.0630145813
2020-06-24 21:30:00,1.068,0.053500000000000006,1.0693391651,0.018000000000000002,-0.006500000000000001,0.0191376592,1.05,0.06,1.0517128886,1.078,0.07350000000000001,1.0805027765,0.018000000000000002,-0.006500000000000001,0.0191376592,1.06,0.08,1.0630145813
2020-06-24 22:00:00,0.968,0.053,0.969449844,0.018000000000000002,-0.007,0.0193132079,0.9500000000000001,0.06,0.9518928511,0.988,0.053,0.9894205375,0.018000000000000002,-0.007,0.0193132079,0.97,0.06,0.9718538985
2020-06-24 22:30:00,0.9645,0.0245,0.9648111214,0.0145,-0.0055000000000000005,0.015508062400000001,0.9500000000000001,0.03,0.9504735662,0.9645,0.0245,0.9648111214,0.0145,-0.0055000000000000005,0.015508062400000001,0.9500000000000001,0.03,0.9504735662
2020-06-24 23:00:00,0.8955000000000001,0.024,0.8958215503,0.0155,-0.006,0.0166207701,0.88,0.03,0.8805112151000001,0.9055000000000001,0.024,0.9058180005,0.0155,-0.006,0.0166207701,0.89,0.03,0.8905054744
2020-06-24 23:30:00,0.8260000000000001,0.024,0.8263485947,0.016,-0.006,0.017088007500000002,0.81,0.03,0.8105553652,0.836,0.024,0.8363444267,0.016,-0.006,0.017088007500000002,0.8200000000000001,0.03,0.820548597
2020-06-25 00:00:00,0.77,0.0555,0.7719975712,0.01,-0.0045000000000000005,0.0109658561,0.76,0.06,0.7623647421,0.78,-0.0045000000000000005,0.7800129807,0.01,-0.0045000000000000005,0.0109658561,0.77,0.0,0.77
2020-06-25 00:30:00,0.7335,0.0175,0.7337087297,0.0035,-0.0025,0.0043011626,0.73,0.02,0.7302739212,0.7335,0.0275,0.7340153268,0.0035,-0.0025,0.0043011626,0.73,0.03,0.7306161783
2020-06-25 01:00:00,0.7015,-0.0145,0.7016498414,0.0115,-0.0045000000000000005,0.012349089,0.6900000000000001,-0.01,0.69007246,0.7115,0.0055000000000000005,0.7115212576000001,0.0115,-0.0045000000000000005,0.012349089,0.7000000000000001,0.01,0.7000714249000001
2020-06-25 01:30:00,0.7010000000000001,0.006,0.7010256771000001,0.011,-0.004,0.0117046999,0.6900000000000001,0.01,0.69007246,0.711,0.016,0.7111800053,0.011,-0.004,0.0117046999,0.7000000000000001,0.02,0.700285656
2020-06-25 02:00:00,0.6970000000000001,-0.0135,0.6971307266,0.007,-0.0035,0.0078262379,0.6900000000000001,-0.01,0.69007246,0.707,0.0165,0.7071925127,0.007,-0.0035,0.0078262379,0.7000000000000001,0.02,0.700285656
2020-06-25 02:30:00,0.6865,-0.0195,0.6867768924000001,0.026500000000000003,-0.0095,0.028151376500000002,0.66,-0.01,0.6600757532,0.6965,-0.0195,0.6967729185,0.026500000000000003,-0.0095,0.028151376500000002,0.67,-0.01,0.6700746227000001
2020-06-25 03:00:00,0.6365000000000001,-0.02,0.6368141409,0.026500000000000003,-0.01,0.0283240181,0.61,-0.01,0.6100819617000001,0.6465000000000001,-0.02,0.6468092841,0.026500000000000003,-0.01,0.0283240181,0.62,-0.01,0.6200806399000001
2020-06-25 03:30:00,0.642,-0.021500000000000002,0.6423599069,0.032,-0.0115,0.0340036763,0.61,-0.01,0.6100819617000001,0.652,-0.021500000000000002,0.6523543899,0.032,-0.0115,0.0340036763,0.62,-0.01,0.6200806399000001
2020-06-25 04:00:00,0.6255000000000001,-0.016,0.6257046028000001,0.0155,-0.006,0.0166207701,0.61,-0.01,0.6100819617000001,0.6355000000000001,-0.016,0.6357013843,0.0155,-0.006,0.0166207701,0.62,-0.01,0.6200806399000001
2020-06-25 04:30:00,0.627,-0.0235,0.6274402362,0.037,-0.0135,0.0393859112,0.59,-0.01,0.5900847397,0.657,-0.0235,0.6574201472,0.037,-0.0135,0.0393859112,0.62,-0.01,0.6200806399000001
2020-06-25 05:00:00,0.641,-0.0285,0.6416332675,0.051000000000000004,-0.018500000000000003,0.0542517281,0.59,-0.01,0.5900847397,0.641,-0.0285,0.6416332675,0.051000000000000004,-0.018500000000000003,0.0542517281,0.59,-0.01,0.5900847397
2020-06-25 05:30:00,0.729,0.0095,0.7290618972,0.029,-0.0105,0.030842341000000002,0.7000000000000001,0.02,0.700285656,0.739,0.0195,0.7392572286,0.029,-0.0105,0.030842341000000002,0.71,0.03,0.7106335202
2020-06-25 06:00:00,0.779,0.026500000000000003,0.7794506078000001,0.039,-0.0135,0.0412704495,0.74,0.04,0.7410802925000001,0.789,0.0465,0.7903690594,0.039,-0.0135,0.0412704495,0.75,0.06,0.7523961722
2020-06-25 06:30:00,0.869,0.097,0.874396935,0.039,-0.013000000000000001,0.0411096096,0.8300000000000001,0.11,0.8372574276,0.869,0.097,0.874396935,0.039,-0.013000000000000001,0.0411096096,0.8300000000000001,0.11,0.8372574276
2020-06-25 07:00:00,0.9430000000000001,0.0995,0.9482348074,0.033,-0.0105,0.0346301891,0.91,0.11,0.9166242414,0.9430000000000001,0.0995,0.9482348074,0.033,-0.0105,0.0346301891,0.91,0.11,0.9166242414
2020-06-25 07:30:00,1.0155,0.196,1.0342418721,0.0455,-0.014,0.047605146800000005,0.97,0.21,0.9924716621,1.0155,0.056,1.0170428949,0.0455,-0.014,0.047605146800000005,0.97,0.07,0.9725224933000001
2020-06-25 08:00:00,1.022,0.155,1.03368709,0.052000000000000005,-0.015,0.0541202365,0.97,0.17,0.9847842403,1.042,0.155,1.0534652344,0.052000000000000005,-0.015,0.0541202365,0.99,0.17,1.0044899203
2020-06-25 08:30:00,1.1135,0.159,1.1247947591,0.043500000000000004,-0.011,0.044869254500000004,1.07,0.17,1.0834205093,1.1235,0.159,1.1346952234,0.043500000000000004,-0.011,0.044869254500000004,1.08,0.17,1.0932977636
2020-06-25 09:00:00,1.053,0.1605,1.0651616074999999,0.043000000000000003,-0.0095,0.0440369163,1.01,0.17,1.0242070103,1.063,0.1605,1.0750484873,0.043000000000000003,-0.0095,0.0440369163,1.02,0.17,1.0340696302
2020-06-25 09:30:00,1.044,0.158,1.0558882517,0.054,-0.012,0.0553172667,0.99,0.17,1.0044899203,1.044,0.178,1.0590656259,0.054,-0.012,0.0553172667,0.99,0.19,1.0080674581
2020-06-25 10:00:00,0.9705,0.167,0.9847635503000001,0.030500000000000003,-0.003,0.0306471858,0.9400000000000001,0.17,0.9552486587000001,0.9805,0.167,0.9946201536,0.030500000000000003,-0.003,0.0306471858,0.9500000000000001,0.17,0.9650906693
2020-06-25 10:30:00,0.9055000000000001,0.1395,0.9161825691000001,0.025500000000000002,-0.0005,0.0255049015,0.88,0.14,0.8910667764,0.9055000000000001,0.1495,0.9177584105000001,0.025500000000000002,-0.0005,0.0255049015,0.88,0.15,0.8926925563
2020-06-25 11:00:00,0.868,0.1385,0.878980233,0.028,-0.0015,0.0280401498,0.84,0.14,0.8515867542000001,0.878,0.14850000000000002,0.8904696794,0.028,-0.0015,0.0280401498,0.85,0.15,0.8631338251
2020-06-25 11:30:00,0.867,0.14,0.8782306075,0.027,0.0,0.027,0.84,0.14,0.8515867542000001,0.877,0.15,0.8897353539,0.027,0.0,0.027,0.85,0.15,0.8631338251
2020-06-25 12:00:00,0.9295,0.159,0.9430011930000001,0.029500000000000002,-0.001,0.0295169443,0.9,0.16,0.9141115906,0.9395,0.159,0.9528595122,0.029500000000000002,-0.001,0.0295169443,0.91,0.16,0.9239588735
2020-06-25 12:30:00,0.9315,0.1575,0.9447213875,0.0315,-0.0025,0.031599050600000005,0.9,0.16,0.9141115906,0.9415,0.1575,0.9545828932,0.0315,-0.0025,0.031599050600000005,0.91,0.16,0.9239588735
2020-06-25 13:00:00,0.9225000000000001,0.194,0.9426782325,0.0425,-0.006,0.042921439900000004,0.88,0.2,0.9024411338,0.9225000000000001,0.154,0.9352658713,0.0425,-0.006,0.042921439900000004,0.88,0.16,0.894427191
2020-06-25 13:30:00,0.874,0.1665,0.8897180733000001,0.064,-0.0135,0.0654083328,0.81,0.18,0.8297590012,0.884,0.1665,0.8995433564,0.064,-0.0135,0.0654083328,0.8200000000000001,0.18,0.8395236745
2020-06-25 14:00:00,0.854,0.1565,0.868221314,0.064,-0.0135,0.0654083328,0.79,0.17,0.808084154,0.854,0.1665,0.8700794504,0.064,-0.0135,0.0654083328,0.79,0.18,0.810246876
2020-06-25 14:30:00,0.8605,0.158,0.8748852782000001,0.060500000000000005,-0.012,0.061678602400000004,0.8,0.17,0.8178630692000001,0.8505,0.168,0.866933821,0.060500000000000005,-0.012,0.061678602400000004,0.79,0.18,0.810246876
2020-06-25 15:00:00,0.8605,0.1575,0.8747951189000001,0.060500000000000005,-0.0125,0.0617778277,0.8,0.17,0.8178630692000001,0.8505,0.1675,0.8668370666,0.060500000000000005,-0.0125,0.0617778277,0.79,0.18,0.810246876
2020-06-25 15:30:00,0.8775000000000001,0.16,0.8919676283,0.0475,-0.01,0.048541219600000005,0.8300000000000001,0.17,0.8472307832,0.8875000000000001,0.17,0.9036350203,0.0475,-0.01,0.048541219600000005,0.84,0.18,0.8590692638
2020-06-25 16:00:00,0.9405,0.1675,0.9552991678,0.0805,-0.022500000000000003,0.0835852858,0.86,0.19,0.8807383266000001,0.9405,0.17750000000000002,0.9571031815000001,0.0805,-0.022500000000000003,0.0835852858,0.86,0.2,0.8829496022000001
2020-06-25 16:30:00,0.9785,0.1695,0.9930722532,0.0785,-0.0205,0.08113260750000001,0.9,0.19,0.9198369421,0.9885,0.17950000000000002,1.0046653672,0.0785,-0.0205,0.08113260750000001,0.91,0.2,0.9317188417000001
2020-06-25 17:00:00,1.154,0.1905,1.1696179932,0.064,-0.0195,0.0669047831,1.09,0.21,1.1100450441,1.164,0.18050000000000002,1.1779118176,0.064,-0.0195,0.0669047831,1.1,0.2,1.1180339887
2020-06-25 17:30:00,1.2570000000000001,0.1945,1.271958824,0.047,-0.0155,0.049489898000000004,1.21,0.21,1.2280879447,1.2570000000000001,0.1845,1.2704681224,0.047,-0.0155,0.049489898000000004,1.21,0.2,1.2264175472
2020-06-25 18:00:00,1.3265,0.4315,1.3949173811,0.026500000000000003,-0.0085,0.0278298401,1.3,0.44,1.3724430771,1.2965,-0.0385,1.2970715092,0.026500000000000003,-0.0085,0.0278298401,1.27,-0.03,1.2703542813
2020-06-25 18:30:00,1.389,0.197,1.4029005667,0.009000000000000001,-0.003,0.009486833,1.38,0.2,1.3944174410999999,1.399,0.197,1.4128021801,0.009000000000000001,-0.003,0.009486833,1.3900000000000001,0.2,1.4043147795
