Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-25 19:00:00,1.2275,0.158,1.2376268622,0.007500000000000001,-0.002,0.0077620873000000005,1.22,0.16,1.2304470732000001,1.2375,0.168,1.2488515724,0.007500000000000001,-0.002,0.0077620873000000005,1.23,0.17,1.2416923935
2020-06-25 19:30:00,1.2645,0.158,1.2743328647,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.16,1.2701181047,1.2645,0.168,1.275611324,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.17,1.2714165328
2020-06-25 20:00:00,1.1935,0.1285,1.2003976425,0.0035,-0.0015,0.0038078866,1.19,0.13,1.1970797801,1.2035,0.1385,1.2114431477,0.0035,-0.0015,0.0038078866,1.2,0.14,1.2081390648
2020-06-25 20:30:00,1.1615,0.11900000000000001,1.1675800829,0.0015,-0.001,0.0018027756000000002,1.16,0.12,1.166190379,1.1715,0.11900000000000001,1.1775284498,0.0015,-0.001,0.0018027756000000002,1.17,0.12,1.176137747
2020-06-25 21:00:00,1.163,0.1585,1.1737509318,0.003,-0.0015,0.0033541020000000003,1.16,0.16,1.1709824935,1.173,0.0985,1.1771283915,0.003,-0.0015,0.0033541020000000003,1.17,0.1,1.174265728
2020-06-25 21:30:00,1.1295,0.12250000000000001,1.1361234528,0.0195,-0.007500000000000001,0.0208925824,1.11,0.13,1.1175866857,1.1395,0.12250000000000001,1.1460656613,0.0195,-0.007500000000000001,0.0208925824,1.12,0.13,1.1275194012
2020-06-25 22:00:00,1.016,0.0675,1.0182397802,0.006,-0.0025,0.006500000000000001,1.01,0.07,1.0124228366,1.016,0.0675,1.0182397802,0.006,-0.0025,0.006500000000000001,1.01,0.07,1.0124228366
2020-06-25 22:30:00,0.96,0.029500000000000002,0.9604531483000001,0.0,-0.0005,0.0005,0.96,0.03,0.9604686356000001,0.98,0.0395,0.9807957229,0.0,-0.0005,0.0005,0.98,0.04,0.9808159868
2020-06-25 23:00:00,0.891,0.029500000000000002,0.8914882220000001,0.001,-0.0005,0.0011180340000000002,0.89,0.03,0.8905054744,0.901,0.0395,0.9018654279,0.001,-0.0005,0.0011180340000000002,0.9,0.04,0.9008884504
2020-06-25 23:30:00,0.8515,0.029500000000000002,0.8520108567,0.0015,-0.0005,0.0015811388,0.85,0.03,0.8505292470000001,0.8615,0.0395,0.8624050672,0.0015,-0.0005,0.0015811388,0.86,0.04,0.8609297300000001
2020-06-26 00:00:00,0.7655000000000001,0.022,0.765816068,0.10550000000000001,-0.038,0.1121349633,0.66,0.06,0.6627216610000001,0.7755000000000001,0.022,0.775811994,0.10550000000000001,-0.038,0.1121349633,0.67,0.06,0.6726812024000001
2020-06-26 00:30:00,0.6805,-0.0005,0.6805001837,0.0005,-0.0005,0.0007071068,0.68,0.0,0.68,0.7005,-0.0205,0.7007999001,0.0005,-0.0005,0.0007071068,0.7000000000000001,-0.02,0.700285656
2020-06-26 01:00:00,0.651,-0.0145,0.6511614623,0.041,-0.0145,0.0434885042,0.61,0.0,0.61,0.671,-0.0145,0.6711566509,0.041,-0.0145,0.0434885042,0.63,0.0,0.63
2020-06-26 01:30:00,0.6645,-0.023,0.6648979245000001,0.0645,-0.023,0.0684780987,0.6000000000000001,0.0,0.6000000000000001,0.6945,-0.003,0.6945064795,0.0645,-0.023,0.0684780987,0.63,0.02,0.6303173804000001
2020-06-26 02:00:00,0.7115,0.0105,0.7115774729000001,0.1115,-0.0395,0.1182898981,0.6000000000000001,0.05,0.6020797289,0.7115,0.0205,0.7117952655,0.1115,-0.0395,0.1182898981,0.6000000000000001,0.06,0.6029925373
2020-06-26 02:30:00,0.6845,0.0175,0.6847236669,0.0345,-0.0125,0.0366946863,0.65,0.03,0.6506919394,0.7045,0.0175,0.7047173192,0.0345,-0.0125,0.0366946863,0.67,0.03,0.6706713055
2020-06-26 03:00:00,0.6685,0.009000000000000001,0.6685605807,0.0585,-0.021,0.0621550481,0.61,0.03,0.6107372594,0.6785,0.009000000000000001,0.6785596879,0.0585,-0.021,0.0621550481,0.62,0.03,0.6207253821000001
2020-06-26 03:30:00,0.6445000000000001,0.007,0.6445380128,0.0645,-0.023,0.0684780987,0.58,0.03,0.5807753438000001,0.6645,0.007,0.6645368688000001,0.0645,-0.023,0.0684780987,0.6000000000000001,0.03,0.6007495318
2020-06-26 04:00:00,0.6465000000000001,0.02,0.6468092841,0.026500000000000003,-0.01,0.0283240181,0.62,0.03,0.6207253821000001,0.6565000000000001,0.02,0.6568045752,0.026500000000000003,-0.01,0.0283240181,0.63,0.03,0.6307138812
2020-06-26 04:30:00,0.6745,0.0245,0.6749448126,0.0145,-0.0055000000000000005,0.015508062400000001,0.66,0.03,0.6606814664,0.6845,0.0245,0.6849383184000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,0.03,0.6706713055
2020-06-26 05:00:00,0.681,0.002,0.6810029369,0.021,-0.008,0.0224722051,0.66,0.01,0.6600757532,0.6910000000000001,0.022,0.6913501284,0.021,-0.008,0.0224722051,0.67,0.03,0.6706713055
2020-06-26 05:30:00,0.7605000000000001,0.0585,0.7627466814,0.030500000000000003,-0.0115,0.032596012,0.73,0.07,0.7333484847,0.7705000000000001,0.0685,0.7735389454,0.030500000000000003,-0.0115,0.032596012,0.74,0.08,0.7443117626
2020-06-26 06:00:00,0.744,0.0505,0.7457119082,0.054,-0.0195,0.057412977600000005,0.6900000000000001,0.07,0.6935416354,0.754,0.060500000000000005,0.7564233272,0.054,-0.0195,0.057412977600000005,0.7000000000000001,0.08,0.7045565982
2020-06-26 06:30:00,0.8405,0.10550000000000001,0.8470953311,0.0405,-0.0145,0.0430174383,0.8,0.12,0.8089499366,0.8505,0.0455,0.8517162086000001,0.0405,-0.0145,0.0430174383,0.81,0.06,0.8122191822
2020-06-26 07:00:00,0.966,0.5475,1.1103658181,0.066,-0.022500000000000003,0.0697298358,0.9,0.5700000000000001,1.0653168543,0.896,-0.3425,0.9592300298,0.066,-0.022500000000000003,0.0697298358,0.8300000000000001,-0.32,0.8895504483000001
2020-06-26 07:30:00,1.0905,0.189,1.1067570872,0.030500000000000003,-0.011,0.032422985700000004,1.06,0.2,1.0787029248,1.0905,0.089,1.0941257926,0.030500000000000003,-0.011,0.032422985700000004,1.06,0.1,1.0647065323
2020-06-26 08:00:00,1.086,0.137,1.0946072355,0.036000000000000004,-0.013000000000000001,0.0382753184,1.05,0.15,1.0606601718,1.096,0.147,1.1058141797,0.036000000000000004,-0.013000000000000001,0.0382753184,1.06,0.16,1.0720074627
2020-06-26 08:30:00,1.1175,0.1365,1.1258057115,0.0375,-0.0135,0.039855990800000005,1.08,0.15,1.0903669107,1.1275,0.14650000000000002,1.1369777922,0.0375,-0.0135,0.039855990800000005,1.09,0.16,1.1016805345
2020-06-26 09:00:00,1.1775,0.14650000000000002,1.1865784846,0.0375,-0.0135,0.039855990800000005,1.1400000000000001,0.16,1.1511733145,1.1875,0.14650000000000002,1.1965026118,0.0375,-0.0135,0.039855990800000005,1.15,0.16,1.1610770862
2020-06-26 09:30:00,1.2115,0.149,1.2206282194,0.0315,-0.011,0.0333654012,1.18,0.16,1.1907980517,1.2115,0.149,1.2206282194,0.0315,-0.011,0.0333654012,1.18,0.16,1.1907980517
2020-06-26 10:00:00,1.225,0.14450000000000002,1.233493109,0.045,-0.0155,0.0475946426,1.18,0.16,1.1907980517,1.225,0.14450000000000002,1.233493109,0.045,-0.0155,0.0475946426,1.18,0.16,1.1907980517
2020-06-26 10:30:00,1.209,0.14350000000000002,1.2174864476,0.049,-0.0165,0.0517034815,1.16,0.16,1.1709824935,1.229,0.14350000000000002,1.2373492838,0.049,-0.0165,0.0517034815,1.18,0.16,1.1907980517
2020-06-26 11:00:00,1.193,0.149,1.2022686888,0.033,-0.011,0.0347850543,1.16,0.16,1.1709824935,1.213,0.149,1.2221170157,0.033,-0.011,0.0347850543,1.18,0.16,1.1907980517
2020-06-26 11:30:00,1.193,0.11950000000000001,1.1989700789,0.033,-0.0105,0.0346301891,1.16,0.13,1.167261753,1.213,0.1495,1.2221780762,0.033,-0.0105,0.0346301891,1.18,0.16,1.1907980517
2020-06-26 12:00:00,1.193,0.12,1.1990200165,0.033,-0.01,0.034481879300000004,1.16,0.13,1.167261753,1.213,0.13,1.2199463103000001,0.033,-0.01,0.034481879300000004,1.18,0.14,1.1882760622
2020-06-26 12:30:00,1.239,0.122,1.2449919678,0.029,-0.008,0.0300832179,1.21,0.13,1.2169634341,1.249,0.132,1.2559558113,0.029,-0.008,0.0300832179,1.22,0.14,1.2280065146
2020-06-26 13:00:00,1.146,0.11,1.151267128,0.036000000000000004,-0.01,0.037363083400000004,1.11,0.12,1.116467644,1.146,0.11,1.151267128,0.036000000000000004,-0.01,0.037363083400000004,1.11,0.12,1.116467644
2020-06-26 13:30:00,1.195,0.10550000000000001,1.1996479692,0.045,-0.0145,0.047278430600000004,1.15,0.12,1.1562439189,1.205,0.10550000000000001,1.2096095444000001,0.045,-0.0145,0.047278430600000004,1.16,0.12,1.166190379
2020-06-26 14:00:00,1.1525,0.10650000000000001,1.1574102557,0.0425,-0.0135,0.0445926003,1.11,0.12,1.116467644,1.1525,0.10650000000000001,1.1574102557,0.0425,-0.0135,0.0445926003,1.11,0.12,1.116467644
2020-06-26 14:30:00,1.1465,0.0915,1.1501454255999999,0.0565,-0.018500000000000003,0.059451661,1.09,0.11,1.0955363983,1.1465,0.0915,1.1501454255999999,0.0565,-0.018500000000000003,0.059451661,1.09,0.11,1.0955363983
2020-06-26 15:00:00,1.1065,0.0745,1.1090051848,0.0465,-0.0155,0.0490153037,1.06,0.09,1.0638138934999999,1.1165,0.0945,1.1204920794,0.0465,-0.0155,0.0490153037,1.07,0.11,1.0756393448
2020-06-26 15:30:00,1.1015,0.076,1.1041187663,0.0415,-0.014,0.043797831,1.06,0.09,1.0638138934999999,1.1115,0.096,1.1156380461,0.0415,-0.014,0.043797831,1.07,0.11,1.0756393448
2020-06-26 16:00:00,1.148,0.094,1.1518420031,0.048,-0.016,0.0505964426,1.1,0.11,1.1054863183,1.148,0.10400000000000001,1.1527011755,0.048,-0.016,0.0505964426,1.1,0.12,1.1065260955
2020-06-26 16:30:00,1.1844999999999999,0.12250000000000001,1.1908175763,0.0545,-0.0175,0.0572407198,1.13,0.14,1.1386395391,1.1945000000000001,0.1325,1.2018263186,0.0545,-0.0175,0.0572407198,1.1400000000000001,0.15,1.1498260738
2020-06-26 17:00:00,1.291,0.157,1.3005114379,0.041,-0.013000000000000001,0.0430116263,1.25,0.17,1.2615070353,1.301,0.157,1.3104388578,0.041,-0.013000000000000001,0.0430116263,1.26,0.17,1.2714165328
2020-06-26 17:30:00,1.3639999999999999,0.1585,1.3731781567,0.034,-0.0115,0.0358921997,1.33,0.17,1.3408206442,1.3639999999999999,0.1585,1.3731781567,0.034,-0.0115,0.0358921997,1.33,0.17,1.3408206442
2020-06-26 18:00:00,1.344,0.1665,1.3542740675,0.014,-0.0035,0.014430869700000001,1.33,0.17,1.3408206442,1.344,0.1665,1.3542740675,0.014,-0.0035,0.014430869700000001,1.33,0.17,1.3408206442
2020-06-26 18:30:00,1.416,0.1685,1.42599027,0.006,-0.0015,0.0061846584,1.4100000000000001,0.17,1.4202112519,1.416,0.1685,1.42599027,0.006,-0.0015,0.0061846584,1.4100000000000001,0.17,1.4202112519
2020-06-26 19:00:00,1.2775,0.1385,1.2849857976,0.007500000000000001,-0.0015,0.0076485293,1.27,0.14,1.2776932339,1.2875,0.1385,1.2949279903,0.007500000000000001,-0.0015,0.0076485293,1.28,0.14,1.2876334882
2020-06-26 19:30:00,1.193,0.10550000000000001,1.197655731,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.18,0.11,1.1851160281,1.193,0.1155,1.1985780116,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.18,0.12,1.1860860003
2020-06-26 20:00:00,1.109,0.0665,1.1109920117,0.009000000000000001,-0.0035,0.009656604000000001,1.1,0.07,1.1022250224,1.119,0.0765,1.1216118981,0.009000000000000001,-0.0035,0.009656604000000001,1.11,0.08,1.1128791489
2020-06-26 20:30:00,1.051,0.025500000000000002,1.0513093027,0.011,-0.0045000000000000005,0.0118848643,1.04,0.03,1.0404326023,1.051,0.035500000000000004,1.0515993771,0.011,-0.0045000000000000005,0.0118848643,1.04,0.04,1.0407689465
2020-06-26 21:00:00,1.0035,0.28500000000000003,1.0431861052,0.0135,-0.005,0.01439618,0.99,0.29,1.0316006979,0.9735,-0.28500000000000003,1.0143605128,0.0135,-0.005,0.01439618,0.96,-0.28,1.0
2020-06-26 21:30:00,0.9285,0.033,0.9290862447,0.018500000000000003,-0.007,0.0197800404,0.91,0.04,0.9108786966,0.9185000000000001,-0.077,0.9217218941,0.018500000000000003,-0.007,0.0197800404,0.9,-0.07,0.9027181177
2020-06-26 22:00:00,0.893,-0.025500000000000002,0.8933640076,0.043000000000000003,-0.0155,0.045708314300000004,0.85,-0.01,0.8500588215,0.903,-0.025500000000000002,0.9033599781,0.043000000000000003,-0.0155,0.045708314300000004,0.86,-0.01,0.8600581376
2020-06-26 22:30:00,0.898,-0.02,0.8982226895000001,0.028,-0.01,0.029732137500000002,0.87,-0.01,0.8700574694000001,0.908,-0.02,0.9082202376,0.028,-0.01,0.029732137500000002,0.88,-0.01,0.8800568163
2020-06-26 23:00:00,0.8585,-0.027,0.8589244728000001,0.0485,-0.017,0.0513930929,0.81,-0.01,0.810061726,0.8685,-0.027,0.8689195878,0.0485,-0.017,0.0513930929,0.8200000000000001,-0.01,0.8200609733
2020-06-26 23:30:00,0.842,-0.0015,0.8420013361,0.032,-0.0115,0.0340036763,0.81,0.01,0.810061726,0.8320000000000001,0.0085,0.8320434183000001,0.032,-0.0115,0.0340036763,0.8,0.02,0.8002499609
2020-06-27 00:00:00,0.7865000000000001,-0.006500000000000001,0.7865268590000001,0.0465,-0.0165,0.0493406526,0.74,0.01,0.7400675645,0.7965,0.0035,0.7965076899,0.0465,-0.0165,0.0493406526,0.75,0.02,0.7502666193
2020-06-27 00:30:00,0.752,0.0115,0.752087927,0.052000000000000005,-0.018500000000000003,0.0551928437,0.7000000000000001,0.03,0.7006425622,0.762,0.0015,0.7620014764,0.052000000000000005,-0.018500000000000003,0.0551928437,0.71,0.02,0.7102816343
2020-06-27 01:00:00,0.768,0.013000000000000001,0.7681100182,0.048,-0.017,0.0509215082,0.72,0.03,0.7206247290000001,0.778,0.003,0.7780057840000001,0.048,-0.017,0.0509215082,0.73,0.02,0.7302739212
2020-06-27 01:30:00,0.725,0.0105,0.7250760305,0.055,-0.0195,0.05835452,0.67,0.03,0.6706713055,0.735,0.0005,0.7350001701000001,0.055,-0.0195,0.05835452,0.68,0.02,0.6802940541
2020-06-27 02:00:00,0.716,-0.0165,0.7161900935000001,0.046,-0.0165,0.0488697248,0.67,0.0,0.67,0.726,0.0035,0.7260084366,0.046,-0.0165,0.0488697248,0.68,0.02,0.6802940541
2020-06-27 02:30:00,0.659,-0.053,0.6611278243,0.149,-0.053,0.15814550260000002,0.51,0.0,0.51,0.669,-0.033,0.6698134069,0.149,-0.053,0.15814550260000002,0.52,0.02,0.5203844733
2020-06-27 03:00:00,0.624,-0.035,0.6249807997,0.154,-0.055,0.1635267562,0.47000000000000003,0.02,0.47042533950000004,0.634,-0.035,0.6349653534,0.154,-0.055,0.1635267562,0.48,0.02,0.48041648600000003
2020-06-27 03:30:00,0.613,-0.030500000000000003,0.6137582993,0.14300000000000002,-0.0505,0.1516550362,0.47000000000000003,0.02,0.47042533950000004,0.623,-0.030500000000000003,0.6237461423,0.14300000000000002,-0.0505,0.1516550362,0.48,0.02,0.48041648600000003
2020-06-27 04:00:00,0.616,-0.0465,0.6177525799,0.186,-0.0665,0.1975303774,0.43,0.02,0.43046486500000003,0.626,-0.026500000000000003,0.6265606515000001,0.186,-0.0665,0.1975303774,0.44,0.04,0.44181444070000003
2020-06-27 04:30:00,0.6655,-0.023,0.6658973269,0.17550000000000002,-0.063,0.18646514420000002,0.49,0.04,0.4916299421,0.6755,-0.023,0.6758914484,0.17550000000000002,-0.063,0.18646514420000002,0.5,0.04,0.5015974482000001
2020-06-27 05:00:00,0.655,-0.0315,0.6557570053,0.145,-0.051500000000000004,0.1538741369,0.51,0.02,0.5103920062,0.665,-0.0115,0.6650994287,0.145,-0.051500000000000004,0.1538741369,0.52,0.04,0.5215361924
2020-06-27 05:30:00,0.6665,-0.0175,0.6667297054,0.10650000000000001,-0.0375,0.11290925560000001,0.56,0.02,0.5603570290000001,0.6665,-0.0175,0.6667297054,0.10650000000000001,-0.0375,0.11290925560000001,0.56,0.02,0.5603570290000001
2020-06-27 06:00:00,0.6845,-0.004,0.6845116873,0.1245,-0.044,0.13204639340000002,0.56,0.04,0.5614267539000001,0.6845,0.006,0.6845262961,0.1245,-0.044,0.13204639340000002,0.56,0.05,0.5622277119
2020-06-27 06:30:00,0.76,0.032,0.7606733859,0.19,-0.068,0.20180188300000002,0.5700000000000001,0.1,0.5787054518,0.77,0.032,0.7706646482,0.19,-0.068,0.20180188300000002,0.58,0.1,0.5885575588
2020-06-27 07:00:00,0.8250000000000001,0.0405,0.8259934927,0.195,-0.0695,0.20701509610000002,0.63,0.11,0.6395310782,0.835,0.0505,0.8365257019000001,0.195,-0.0695,0.20701509610000002,0.64,0.12,0.6511528238000001
2020-06-27 07:30:00,0.886,0.063,0.8882370179,0.136,-0.047,0.1438923209,0.75,0.11,0.7580237463,0.896,0.073,0.8989688537,0.136,-0.047,0.1438923209,0.76,0.12,0.7694153625
2020-06-27 08:00:00,0.918,0.0655,0.920333771,0.128,-0.044500000000000005,0.1355147593,0.79,0.11,0.7976214641,0.928,0.0655,0.9303086853,0.128,-0.044500000000000005,0.1355147593,0.8,0.11,0.8075270893000001
2020-06-27 08:30:00,0.992,0.751,1.2442126024,0.112,-0.039,0.1185959527,0.88,0.79,1.1825819211,0.892,-0.639,1.0972625028,0.112,-0.039,0.1185959527,0.78,-0.6000000000000001,0.9840731680000001
2020-06-27 09:00:00,0.961,0.2335,0.9889606918,0.161,-0.0565,0.1706260531,0.8,0.29,0.850940656,0.9410000000000001,-0.1565,0.9539251805000001,0.161,-0.0565,0.1706260531,0.78,-0.1,0.7863841301000001
2020-06-27 09:30:00,0.9645,0.014,0.9646016017000001,0.1345,-0.046,0.1421486898,0.8300000000000001,0.06,0.8321658489,0.9745,0.024,0.9747954914,0.1345,-0.046,0.1421486898,0.84,0.07,0.8429116205
2020-06-27 10:00:00,0.9555,0.011,0.9555633155000001,0.14550000000000002,-0.049,0.15352931320000002,0.81,0.06,0.8122191822,0.9555,0.021,0.9557307414,0.14550000000000002,-0.049,0.15352931320000002,0.81,0.07,0.8130190650000001
2020-06-27 10:30:00,0.9285,0.014,0.9286055406,0.1385,-0.046,0.1459391997,0.79,0.06,0.7922752047,0.9485,0.024,0.9488035887,0.1385,-0.046,0.1459391997,0.81,0.07,0.8130190650000001
2020-06-27 11:00:00,0.9580000000000001,0.003,0.9580046973,0.168,-0.057,0.1774063133,0.79,0.06,0.7922752047,0.978,0.013000000000000001,0.9780863970000001,0.168,-0.057,0.1774063133,0.81,0.07,0.8130190650000001
2020-06-27 11:30:00,0.9570000000000001,-0.007,0.9570256005000001,0.197,-0.067,0.2080817147,0.76,0.06,0.7623647421,0.9570000000000001,0.023,0.9572763446,0.197,-0.067,0.2080817147,0.76,0.09,0.7653103945
2020-06-27 12:00:00,0.984,0.025,0.9843175301,0.224,-0.075,0.23622235290000002,0.76,0.1,0.7665507159,0.984,0.035,0.9846222626000001,0.224,-0.075,0.23622235290000002,0.76,0.11,0.7679192666
2020-06-27 12:30:00,1.0345,0.021500000000000002,1.034723393,0.23450000000000001,-0.0785,0.2472903152,0.8,0.1,0.8062257748,1.0445,0.0315,1.0449748801,0.23450000000000001,-0.0785,0.2472903152,0.81,0.11,0.8174350127000001
2020-06-27 13:00:00,1.034,0.0285,1.0343926962,0.214,-0.07150000000000001,0.22562856650000002,0.8200000000000001,0.1,0.8260750571000001,1.044,0.0385,1.0447096487,0.214,-0.07150000000000001,0.22562856650000002,0.8300000000000001,0.11,0.8372574276
2020-06-27 13:30:00,1.015,0.016,1.0151261005,0.245,-0.084,0.259,0.77,0.1,0.7764663547,1.025,0.026000000000000002,1.0253297031,0.245,-0.084,0.259,0.78,0.11,0.7877182237
2020-06-27 14:00:00,0.985,0.015,0.9851142066,0.245,-0.085,0.2593260496,0.74,0.1,0.7467261881,0.995,0.025,0.9953140208000001,0.245,-0.085,0.2593260496,0.75,0.11,0.7580237463
2020-06-27 14:30:00,0.901,0.013000000000000001,0.9010937798,0.261,-0.08700000000000001,0.27511815640000004,0.64,0.1,0.6477653896000001,0.911,0.023,0.9112902940000001,0.261,-0.08700000000000001,0.27511815640000004,0.65,0.11,0.6592419890000001
2020-06-27 15:00:00,0.911,0.019,0.9111981124,0.241,-0.081,0.2542479105,0.67,0.1,0.6774215822,0.921,0.029,0.9214564558,0.241,-0.081,0.2542479105,0.68,0.11,0.688839604
2020-06-27 15:30:00,0.9175000000000001,0.016,0.9176394989000001,0.24750000000000003,-0.084,0.2613661225,0.67,0.1,0.6774215822,0.9275,0.026000000000000002,0.9278643489,0.24750000000000003,-0.084,0.2613661225,0.68,0.11,0.688839604
2020-06-27 16:00:00,0.916,-0.011,0.9160660457,0.20600000000000002,-0.07100000000000001,0.2178921752,0.71,0.06,0.7125307011,0.926,-0.001,0.92600054,0.20600000000000002,-0.07100000000000001,0.2178921752,0.72,0.07,0.7233947747
2020-06-27 16:30:00,0.9975,-0.013000000000000001,0.9975847082,0.20750000000000002,-0.073,0.2199664747,0.79,0.06,0.7922752047,1.0075,-0.003,1.0075044665,0.20750000000000002,-0.073,0.2199664747,0.8,0.07,0.8030566605
2020-06-27 17:00:00,1.027,0.0245,1.0272921931,0.217,-0.0755,0.22975911300000001,0.81,0.1,0.8161494961,1.027,0.0245,1.0272921931,0.217,-0.0755,0.22975911300000001,0.81,0.1,0.8161494961
2020-06-27 17:30:00,1.106,0.035,1.1065536589,0.186,-0.065,0.1970304545,0.92,0.1,0.9254188241,1.106,0.035,1.1065536589,0.186,-0.065,0.1970304545,0.92,0.1,0.9254188241
2020-06-27 18:00:00,1.1855,0.035500000000000004,1.1860314077,0.2155,-0.0745,0.22801425390000002,0.97,0.11,0.9762171889000001,1.1855,0.0455,1.1863728335000001,0.2155,-0.0745,0.22801425390000002,0.97,0.12,0.9773944956
2020-06-27 18:30:00,1.1805,0.036000000000000004,1.1810487924,0.21050000000000002,-0.074,0.2231283263,0.97,0.11,0.9762171889000001,1.1805,0.046,1.1813958905,0.21050000000000002,-0.074,0.2231283263,0.97,0.12,0.9773944956
2020-06-27 19:00:00,1.222,0.051500000000000004,1.2230847272,0.222,-0.0785,0.23547027410000002,1.0,0.13,1.0084145973,1.222,0.061500000000000006,1.2235465868,0.222,-0.0785,0.23547027410000002,1.0,0.14,1.0097524449
2020-06-27 19:30:00,1.1825,0.0345,1.1830031699,0.21250000000000002,-0.0755,0.22551385770000001,0.97,0.11,0.9762171889000001,1.1925,0.0345,1.1929989522,0.21250000000000002,-0.0755,0.22551385770000001,0.98,0.11,0.9861541462000001
2020-06-27 20:00:00,1.114,0.021500000000000002,1.1142074538,0.164,-0.0585,0.1741213657,0.9500000000000001,0.08,0.9533624704,1.114,0.0315,1.1144452656,0.164,-0.0585,0.1741213657,0.9500000000000001,0.09,0.954253635
2020-06-27 20:30:00,1.0645,-0.0015,1.0645010568,0.14450000000000002,-0.051500000000000004,0.1534030639,0.92,0.05,0.9213576938,1.0645,0.0085,1.0645339356,0.14450000000000002,-0.051500000000000004,0.1534030639,0.92,0.06,0.9219544457000001
2020-06-27 21:00:00,1.033,0.007,1.0330237171,0.093,-0.033,0.0986813052,0.9400000000000001,0.04,0.9408506789000001,1.043,0.007,1.0430234897,0.093,-0.033,0.0986813052,0.9500000000000001,0.04,0.9508417324
2020-06-27 21:30:00,1.037,-0.002,1.0370019286,0.117,-0.042,0.1243100961,0.92,0.04,0.9208691547000001,1.037,-0.002,1.0370019286,0.117,-0.042,0.1243100961,0.92,0.04,0.9208691547000001
2020-06-27 22:00:00,1.0065,0.0095,1.0065448326,0.08650000000000001,-0.030500000000000003,0.0917196816,0.92,0.04,0.9208691547000001,1.0065,0.0095,1.0065448326,0.08650000000000001,-0.030500000000000003,0.0917196816,0.92,0.04,0.9208691547000001
2020-06-27 22:30:00,0.9705,-0.003,0.9705046368,0.12050000000000001,-0.043000000000000003,0.1279423698,0.85,0.04,0.850940656,0.9705,-0.003,0.9705046368,0.12050000000000001,-0.043000000000000003,0.1279423698,0.85,0.04,0.850940656
2020-06-27 23:00:00,0.876,-0.0275,0.8764315432,0.106,-0.0375,0.1124377606,0.77,0.01,0.7700649323000001,0.886,-0.0175,0.8861728105000001,0.106,-0.0375,0.1124377606,0.78,0.02,0.7802563681
2020-06-27 23:30:00,0.8225,-0.036500000000000005,0.8233094801,0.10250000000000001,-0.036500000000000005,0.1088048712,0.72,0.0,0.72,0.8325,-0.036500000000000005,0.833299766,0.10250000000000001,-0.036500000000000005,0.1088048712,0.73,0.0,0.73
2020-06-28 00:00:00,0.7665000000000001,-0.031,0.7671266193,0.08650000000000001,-0.031,0.0918871591,0.68,0.0,0.68,0.7665000000000001,-0.031,0.7671266193,0.08650000000000001,-0.031,0.0918871591,0.68,0.0,0.68
2020-06-28 00:30:00,0.7325,-0.04,0.7335913372,0.1125,-0.04,0.1193995394,0.62,0.0,0.62,0.7425,-0.04,0.7435766605,0.1125,-0.04,0.1193995394,0.63,0.0,0.63
2020-06-28 01:00:00,0.7155,-0.034,0.7163073712,0.0955,-0.034,0.1013718403,0.62,0.0,0.62,0.7255,-0.034,0.7262962550000001,0.0955,-0.034,0.1013718403,0.63,0.0,0.63
2020-06-28 01:30:00,0.705,-0.030500000000000003,0.7056594434,0.085,-0.030500000000000003,0.09030642280000001,0.62,0.0,0.62,0.715,-0.030500000000000003,0.7156502288000001,0.085,-0.030500000000000003,0.09030642280000001,0.63,0.0,0.63
2020-06-28 02:00:00,0.6905,-0.032,0.691241094,0.09050000000000001,-0.032,0.09599088500000001,0.6000000000000001,0.0,0.6000000000000001,0.7005,-0.032,0.7012305256,0.09050000000000001,-0.032,0.09599088500000001,0.61,0.0,0.61
2020-06-28 02:30:00,0.717,-0.024,0.7174015612,0.067,-0.024,0.0711688134,0.65,0.0,0.65,0.727,-0.024,0.7273960407000001,0.067,-0.024,0.0711688134,0.66,0.0,0.66
2020-06-28 03:00:00,0.6950000000000001,-0.007,0.6950352509000001,0.105,-0.037,0.1113283432,0.59,0.03,0.5907622195000001,0.705,-0.007,0.7050347509,0.105,-0.037,0.1113283432,0.6000000000000001,0.03,0.6007495318
2020-06-28 03:30:00,0.683,-0.0145,0.6831538992,0.153,-0.0545,0.1624169018,0.53,0.04,0.5315072906,0.6930000000000001,-0.0045000000000000005,0.6930146102,0.153,-0.0545,0.1624169018,0.54,0.05,0.5423098745
2020-06-28 04:00:00,0.6875,-0.02,0.6877908476,0.1675,-0.06,0.1779220335,0.52,0.04,0.5215361924,0.7075,-0.01,0.7075706678,0.1675,-0.06,0.1779220335,0.54,0.05,0.5423098745
2020-06-28 04:30:00,0.6885,-0.007500000000000001,0.6885408485000001,0.1885,-0.0675,0.2002211278,0.5,0.06,0.5035871325,0.6885,0.0025,0.6885045388000001,0.1885,-0.0675,0.2002211278,0.5,0.07,0.5048762225
2020-06-28 05:00:00,0.676,-0.012,0.6761065005,0.146,-0.052000000000000005,0.1549838701,0.53,0.04,0.5315072906,0.686,-0.002,0.6860029154,0.146,-0.052000000000000005,0.1549838701,0.54,0.05,0.5423098745
2020-06-28 05:30:00,0.6785,-0.0125,0.6786151339000001,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.53,0.04,0.5315072906,0.6885,-0.0025,0.6885045388000001,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.54,0.05,0.5423098745
2020-06-28 06:00:00,0.661,-0.006500000000000001,0.6610319584000001,0.131,-0.0465,0.1390080933,0.53,0.04,0.5315072906,0.671,-0.006500000000000001,0.6710314821000001,0.131,-0.0465,0.1390080933,0.54,0.04,0.5414794548
2020-06-28 06:30:00,0.7175,-0.006500000000000001,0.7175294419,0.1875,-0.0665,0.19894345930000001,0.53,0.06,0.5333854141000001,0.7275,0.0035,0.7275084192,0.1875,-0.0665,0.19894345930000001,0.54,0.07,0.5445181356000001
2020-06-28 07:00:00,0.758,0.019,0.7582380893,0.228,-0.081,0.2419607406,0.53,0.1,0.5393514624,0.768,0.029,0.7685473310000001,0.228,-0.081,0.2419607406,0.54,0.11,0.5510898293000001
2020-06-28 07:30:00,0.794,0.035,0.7947710362,0.184,-0.065,0.1951435369,0.61,0.1,0.6181423784,0.804,0.045,0.8052583436,0.184,-0.065,0.1951435369,0.62,0.11,0.6296824597
2020-06-28 08:00:00,0.7985,0.034,0.7992235294000001,0.1885,-0.066,0.1997204296,0.61,0.1,0.6181423784,0.8085,0.044,0.8096963937,0.1885,-0.066,0.1997204296,0.62,0.11,0.6296824597
2020-06-28 08:30:00,0.8405,0.003,0.8405053539,0.1905,-0.067,0.2019387283,0.65,0.07,0.6537583651000001,0.8505,0.013000000000000001,0.8505993475,0.1905,-0.067,0.2019387283,0.66,0.08,0.6648308055000001
2020-06-28 09:00:00,0.8165,0.0115,0.8165809819000001,0.17650000000000002,-0.0585,0.1859421953,0.64,0.07,0.6438167441,0.8265,0.021500000000000002,0.8267795958,0.17650000000000002,-0.0585,0.1859421953,0.65,0.08,0.6549045732000001
2020-06-28 09:30:00,0.905,0.025,0.9053452380000001,0.195,-0.065,0.2055480479,0.71,0.09,0.7156814934,0.915,0.035,0.9156691542000001,0.195,-0.065,0.2055480479,0.72,0.1,0.7269112738
2020-06-28 10:00:00,0.9285,0.425,1.021145068,0.1985,-0.065,0.20887137190000002,0.73,0.49,0.8792041856,0.8785000000000001,-0.355,0.9475163587000001,0.1985,-0.065,0.20887137190000002,0.68,-0.29,0.7392563831000001
2020-06-28 10:30:00,1.0105,0.871,1.3340731801999999,0.24050000000000002,-0.079,0.2531427463,0.77,0.9500000000000001,1.2228654873,0.8905000000000001,-0.789,1.1897526003,0.24050000000000002,-0.079,0.2531427463,0.65,-0.71,0.9626006441
2020-06-28 11:00:00,1.057,0.875,1.3721785598,0.227,-0.075,0.23906902770000002,0.8300000000000001,0.9500000000000001,1.2615070353,0.937,-0.785,1.2223722837,0.227,-0.075,0.23906902770000002,0.71,-0.71,1.0040916293
2020-06-28 11:30:00,1.034,0.8725,1.3529272893,0.234,-0.0775,0.24650000000000002,0.8,0.9500000000000001,1.2419742348,0.924,-0.7875000000000001,1.2140561148,0.234,-0.0775,0.24650000000000002,0.6900000000000001,-0.71,0.9900505038
2020-06-28 12:00:00,1.1175,0.669,1.3024466399999999,0.23750000000000002,-0.081,0.2509327599,0.88,0.75,1.1562439189,1.0375,-0.581,1.1891035489,0.23750000000000002,-0.081,0.2509327599,0.8,-0.5,0.9433981132
2020-06-28 12:30:00,1.069,0.0395,1.0697295219,0.23900000000000002,-0.0805,0.2521928825,0.8300000000000001,0.12,0.8386298349,1.079,0.0395,1.0797227653,0.23900000000000002,-0.0805,0.2521928825,0.84,0.12,0.8485281374
2020-06-28 13:00:00,1.0825,0.045,1.0834349311,0.2225,-0.075,0.2348004472,0.86,0.12,0.8683317338000001,1.0925,0.045,1.0934263807,0.2225,-0.075,0.2348004472,0.87,0.12,0.8782368701000001
2020-06-28 13:30:00,1.052,0.0345,1.0525655562,0.252,-0.0855,0.26610947,0.8,0.12,0.8089499366,1.052,0.0345,1.0525655562,0.252,-0.0855,0.26610947,0.8,0.12,0.8089499366
2020-06-28 14:00:00,0.984,0.035500000000000004,0.9846401627,0.254,-0.0845,0.2676868506,0.73,0.12,0.7397972695,0.984,0.035500000000000004,0.9846401627,0.254,-0.0845,0.2676868506,0.73,0.12,0.7397972695
2020-06-28 14:30:00,0.9835,0.35550000000000004,1.0457784182,0.2535,-0.0845,0.2672124623,0.73,0.44,0.8523496935,0.9235000000000001,-0.3145,0.9755831589,0.2535,-0.0845,0.2672124623,0.67,-0.23,0.7083784299
2020-06-28 15:00:00,0.987,0.8310000000000001,1.2902441629,0.257,-0.089,0.27197426350000004,0.73,0.92,1.1744360349,0.877,-0.859,1.2276033561,0.257,-0.089,0.27197426350000004,0.62,-0.77,0.9885848471
2020-06-28 15:30:00,0.9305,0.8355,1.2505560763,0.2505,-0.0845,0.26436811460000004,0.68,0.92,1.1440279717,0.8105,-0.8545,1.1777438176000001,0.2505,-0.0845,0.26436811460000004,0.56,-0.77,0.9521029356
2020-06-28 16:00:00,0.9435,0.8320000000000001,1.2579412745,0.2635,-0.088,0.2778061374,0.68,0.92,1.1440279717,0.8235,-0.8280000000000001,1.1677911842,0.2635,-0.088,0.2778061374,0.56,-0.74,0.9280086206
2020-06-28 16:30:00,1.0515,0.7855000000000001,1.312502381,0.24150000000000002,-0.0845,0.255856405,0.81,0.87,1.1886967654,0.9415,-0.7645000000000001,1.2127994476,0.24150000000000002,-0.0845,0.255856405,0.7000000000000001,-0.68,0.9759098319
2020-06-28 17:00:00,1.12,0.027,1.1203253992,0.21,-0.073,0.22232633670000002,0.91,0.1,0.9154780172,1.12,0.027,1.1203253992,0.21,-0.073,0.22232633670000002,0.91,0.1,0.9154780172
2020-06-28 17:30:00,1.2075,0.0475,1.2084339039,0.20750000000000002,-0.07250000000000001,0.2198010464,1.0,0.12,1.007174265,1.2175,0.0575,1.2188570466,0.20750000000000002,-0.07250000000000001,0.2198010464,1.01,0.13,1.0183319694
2020-06-28 18:00:00,1.2835,0.056,1.2847210787,0.1835,-0.064,0.1943405516,1.1,0.12,1.1065260955,1.2835,0.066,1.2851958022,0.1835,-0.064,0.1943405516,1.1,0.13,1.107655181
2020-06-28 18:30:00,1.2925,0.038,1.2930584867000001,0.2325,-0.082,0.2465365085,1.06,0.12,1.0667708282,1.2925,0.048,1.2933909888000001,0.2325,-0.082,0.2465365085,1.06,0.13,1.067941946
2020-06-28 19:00:00,1.2665,0.037,1.2670403506,0.20650000000000002,-0.073,0.2190234006,1.06,0.11,1.0656922632999999,1.2665,0.057,1.2677820199,0.20650000000000002,-0.073,0.2190234006,1.06,0.13,1.067941946
2020-06-28 19:30:00,1.2345,0.03,1.2348644662,0.2245,-0.08,0.2383280302,1.01,0.11,1.0159724406,1.2345,0.03,1.2348644662,0.2245,-0.08,0.2383280302,1.01,0.11,1.0159724406
2020-06-28 20:00:00,1.1095,0.0115,1.1095595973,0.2195,-0.0785,0.23311477860000002,0.89,0.09,0.8945389874,1.1195,0.0315,1.1199430789,0.2195,-0.0785,0.23311477860000002,0.9,0.11,0.9066973034
2020-06-28 20:30:00,1.085,-0.004,1.0850073732,0.20500000000000002,-0.074,0.2179472413,0.88,0.07,0.8827797007,1.105,0.006,1.1050162895,0.20500000000000002,-0.074,0.2179472413,0.9,0.08,0.9035485598
2020-06-28 21:00:00,1.0445,0.0,1.0445,0.1945,-0.07,0.20671296520000002,0.85,0.07,0.8528774824,1.0545,-0.01,1.0545474148,0.1945,-0.07,0.20671296520000002,0.86,0.06,0.8620904825
2020-06-28 21:30:00,1.0145,0.011,1.0145596335,0.1645,-0.059000000000000004,0.1747605505,0.85,0.07,0.8528774824,1.0245,0.021,1.0247152043,0.1645,-0.059000000000000004,0.1747605505,0.86,0.08,0.8637129153
2020-06-28 22:00:00,1.021,0.052500000000000005,1.0223488886,0.161,-0.0575,0.1709597906,0.86,0.11,0.8670063437000001,1.031,0.0625,1.0328926614,0.161,-0.0575,0.1709597906,0.87,0.12,0.8782368701000001
2020-06-28 22:30:00,0.9335,0.029,0.9339503466,0.14350000000000002,-0.051000000000000004,0.1522933025,0.79,0.08,0.7940403012,0.9435,0.039,0.9443056973,0.14350000000000002,-0.051000000000000004,0.1522933025,0.8,0.09,0.8050465825
2020-06-28 23:00:00,0.8905000000000001,0.0975,0.8958216898,0.12050000000000001,-0.0425,0.1277751932,0.77,0.14,0.7826237921,0.8905000000000001,-0.0325,0.8910928683,0.12050000000000001,-0.0425,0.1277751932,0.77,0.01,0.7700649323000001
2020-06-28 23:30:00,0.9,0.47400000000000003,1.0171902477,0.13,-0.046,0.1378985134,0.77,0.52,0.9291393867000001,0.85,-0.406,0.9419851379,0.13,-0.046,0.1378985134,0.72,-0.36,0.8049844719
2020-06-29 00:00:00,0.808,0.028,0.808485003,0.11800000000000001,-0.042,0.1252517465,0.6900000000000001,0.07,0.6935416354,0.8180000000000001,0.038,0.8188821649,0.11800000000000001,-0.042,0.1252517465,0.7000000000000001,0.08,0.7045565982
2020-06-29 00:30:00,0.7695000000000001,0.0055000000000000005,0.7695196554,0.17950000000000002,-0.0645,0.19073672960000002,0.59,0.07,0.5941380311000001,0.7795000000000001,0.0155,0.77965409,0.17950000000000002,-0.0645,0.19073672960000002,0.6000000000000001,0.08,0.605309838
2020-06-29 01:00:00,0.795,0.011,0.795076097,0.165,-0.059000000000000004,0.1752312757,0.63,0.07,0.6338769597,0.795,0.021,0.7952773101,0.165,-0.059000000000000004,0.1752312757,0.63,0.08,0.6350590524
2020-06-29 01:30:00,0.745,0.011,0.7450812036000001,0.165,-0.059000000000000004,0.1752312757,0.58,0.07,0.5842088668000001,0.755,0.021,0.7552919965,0.165,-0.059000000000000004,0.1752312757,0.59,0.08,0.5953990259
2020-06-29 02:00:00,0.779,0.028,0.7795030468,0.199,-0.07200000000000001,0.21162466770000002,0.58,0.1,0.5885575588,0.789,0.028,0.7894966751,0.199,-0.07200000000000001,0.21162466770000002,0.59,0.1,0.598414572
2020-06-29 02:30:00,0.8565,0.0555,0.8582962775,0.20650000000000002,-0.0745,0.21952790260000002,0.65,0.13,0.6628725368,0.8665,0.0655,0.8689720939000001,0.20650000000000002,-0.0745,0.21952790260000002,0.66,0.14,0.6746851117
2020-06-29 03:00:00,0.8455,0.059500000000000004,0.8475909981,0.1955,-0.07050000000000001,0.2078232422,0.65,0.13,0.6628725368,0.8555,0.0695,0.8583184141,0.1955,-0.07050000000000001,0.2078232422,0.66,0.14,0.6746851117
2020-06-29 03:30:00,0.8230000000000001,0.053,0.8247047957,0.213,-0.077,0.2264906179,0.61,0.13,0.6236986452000001,0.833,0.063,0.8353789559,0.213,-0.077,0.2264906179,0.62,0.14,0.6356099433
2020-06-29 04:00:00,0.8365,0.058,0.8385083482,0.2265,-0.082,0.240886384,0.61,0.14,0.6258594091,0.8465,0.058,0.8484846787,0.2265,-0.082,0.240886384,0.62,0.14,0.6356099433
2020-06-29 04:30:00,0.8285,0.061,0.8307425895,0.2185,-0.079,0.23234295770000002,0.61,0.14,0.6258594091,0.8385,0.061,0.8407159152,0.2185,-0.079,0.23234295770000002,0.62,0.14,0.6356099433
2020-06-29 05:00:00,0.8275,0.0375,0.8283492621,0.2275,-0.0825,0.2419969008,0.6000000000000001,0.12,0.6118823416,0.8475,0.0375,0.8483292403,0.2275,-0.0825,0.2419969008,0.62,0.12,0.6315061362000001
2020-06-29 05:30:00,0.851,0.036500000000000005,0.8517823959,0.231,-0.0835,0.24562827610000001,0.62,0.12,0.6315061362000001,0.851,0.036500000000000005,0.8517823959,0.231,-0.0835,0.24562827610000001,0.62,0.12,0.6315061362000001
2020-06-29 06:00:00,0.9595,0.861,1.2891707606,0.2195,-0.079,0.2332836257,0.74,0.9400000000000001,1.1963277143,0.8495,-0.719,1.1129291307,0.2195,-0.079,0.2332836257,0.63,-0.64,0.8980534505000001
2020-06-29 06:30:00,1.0265,0.9195000000000001,1.3781083049,0.1965,-0.07050000000000001,0.2087642211,0.8300000000000001,0.99,1.2918978288,0.9065000000000001,-0.7605000000000001,1.18325927,0.1965,-0.07050000000000001,0.2087642211,0.71,-0.6900000000000001,0.9900505038
2020-06-29 07:00:00,1.1185,0.925,1.4514362714,0.20850000000000002,-0.075,0.2215789927,0.91,1.0,1.3520724833,0.9985,-0.725,1.2339478312,0.20850000000000002,-0.075,0.2215789927,0.79,-0.65,1.0230347013
2020-06-29 07:30:00,1.1345,0.1915,1.1505487821,0.1645,-0.0585,0.1745923824,0.97,0.25,1.0016985575,1.1245,0.0315,1.1249411096,0.1645,-0.0585,0.1745923824,0.96,0.09,0.9642095208
2020-06-29 08:00:00,1.2115,0.634,1.3673654413,0.21150000000000002,-0.076,0.22474040580000001,1.0,0.71,1.2264175472,1.1315,-0.406,1.2021348718,0.21150000000000002,-0.076,0.22474040580000001,0.92,-0.33,0.9773944956
2020-06-29 08:30:00,1.2895,0.988,1.6244858416999999,0.2295,-0.082,0.2437093556,1.06,1.07,1.5061540426,1.1495,-0.722,1.3574366468,0.2295,-0.082,0.2437093556,0.92,-0.64,1.1207140581
2020-06-29 09:00:00,1.3445,0.9865,1.6675918266,0.23450000000000001,-0.0835,0.24892267880000002,1.11,1.07,1.5417522499,1.2045,-0.7235,1.4050880755000001,0.23450000000000001,-0.0835,0.24892267880000002,0.97,-0.64,1.1621101497
2020-06-29 09:30:00,1.3875,0.452,1.4592670249,0.2175,-0.078,0.23106330300000003,1.17,0.53,1.2844454056,1.3375,-0.148,1.3456634981,0.2175,-0.078,0.23106330300000003,1.12,-0.07,1.1221853679
2020-06-29 10:00:00,1.3685,1.009,1.7002568188,0.2285,-0.081,0.2424319492,1.1400000000000001,1.09,1.5772444325000001,1.2285,-0.721,1.424448402,0.2285,-0.081,0.2424319492,1.0,-0.64,1.1872657664
2020-06-29 10:30:00,1.3285,0.5855,1.4517997451,0.23850000000000002,-0.0845,0.2530266784,1.09,0.67,1.2794530081,1.2385,-0.3245,1.2803056276,0.23850000000000002,-0.0845,0.2530266784,1.0,-0.24,1.0283968106
2020-06-29 11:00:00,1.249,0.12250000000000001,1.2549929283,0.249,-0.08750000000000001,0.26392659960000003,1.0,0.21,1.0218121158,1.249,0.12250000000000001,1.2549929283,0.249,-0.08750000000000001,0.26392659960000003,1.0,0.21,1.0218121158
2020-06-29 11:30:00,1.2895,0.1105,1.2942258304,0.2295,-0.0795,0.2428795998,1.06,0.19,1.0768936809,1.2995,0.1305,1.3060361786999999,0.2295,-0.0795,0.2428795998,1.07,0.21,1.0904127659
2020-06-29 12:00:00,1.2815,0.105,1.2857944042,0.24150000000000002,-0.085,0.2560219717,1.04,0.19,1.0572133181,1.2915,0.105,1.2957612627000001,0.24150000000000002,-0.085,0.2560219717,1.05,0.19,1.0670520137
2020-06-29 12:30:00,1.3585,0.1105,1.3629866104000001,0.2285,-0.0795,0.2419349086,1.13,0.19,1.1458621209,1.3585,0.1105,1.3629866104000001,0.2285,-0.0795,0.2419349086,1.13,0.19,1.1458621209
2020-06-29 13:00:00,1.299,0.09,1.3021140503,0.229,-0.08,0.2425716389,1.07,0.17,1.0834205093,1.309,0.09,1.312090317,0.229,-0.08,0.2425716389,1.08,0.17,1.0932977636
2020-06-29 13:30:00,1.2165,0.0755,1.2188406377,0.2165,-0.0745,0.22895960340000002,1.0,0.15,1.0111874208,1.2165,0.0755,1.2188406377,0.2165,-0.0745,0.22895960340000002,1.0,0.15,1.0111874208
2020-06-29 14:00:00,1.1995,0.07,1.2015407817,0.2295,-0.08,0.24304372030000002,0.97,0.15,0.9815294188,1.2095,0.07,1.211523937,0.2295,-0.08,0.24304372030000002,0.98,0.15,0.9914131329
2020-06-29 14:30:00,1.206,0.07350000000000001,1.2082376629,0.246,-0.08650000000000001,0.2607647407,0.96,0.16,0.9732420048,1.206,0.0835,1.2088871949,0.246,-0.08650000000000001,0.2607647407,0.96,0.17,0.9749358953
2020-06-29 15:00:00,1.245,0.084,1.2478305173,0.215,-0.076,0.2280372777,1.03,0.16,1.0423531072,1.255,0.094,1.2585153951999999,0.215,-0.076,0.2280372777,1.04,0.17,1.0538026381
2020-06-29 15:30:00,1.234,0.077,1.2364000162,0.234,-0.083,0.24828411150000002,1.0,0.16,1.0127191121,1.234,0.08700000000000001,1.2370630542,0.234,-0.083,0.24828411150000002,1.0,0.17,1.0143470806
2020-06-29 16:00:00,1.2495,0.10450000000000001,1.2538622333,0.1595,-0.0555,0.16888013500000001,1.09,0.16,1.1016805345,1.2495,0.1145,1.254735231,0.1595,-0.0555,0.16888013500000001,1.09,0.17,1.1031772296
2020-06-29 16:30:00,1.366,0.134,1.3725567384000001,0.186,-0.066,0.1973626104,1.18,0.2,1.196829144,1.366,0.14400000000000002,1.3735690736000001,0.186,-0.066,0.1973626104,1.18,0.21,1.1985407794
2020-06-29 17:00:00,1.407,0.1375,1.4137026738,0.177,-0.0625,0.18771054850000002,1.23,0.2,1.2461540836,1.407,0.14750000000000002,1.414710306,0.177,-0.0625,0.18771054850000002,1.23,0.21,1.2477980606
2020-06-29 17:30:00,1.429,0.129,1.4348107889000001,0.199,-0.07100000000000001,0.2112865353,1.23,0.2,1.2461540836,1.429,0.139,1.4357444062,0.199,-0.07100000000000001,0.2112865353,1.23,0.21,1.2477980606
2020-06-29 18:00:00,1.54,0.1595,1.5482377886,0.17,-0.060500000000000005,0.1804445898,1.37,0.22,1.3875518008,1.55,0.1495,1.5571930677,0.17,-0.060500000000000005,0.1804445898,1.38,0.21,1.3958868148999999
2020-06-29 18:30:00,1.5765,0.1645,1.5850591472,0.1565,-0.0555,0.1660496914,1.42,0.22,1.4369411957,1.5765,0.1545,1.5840525559,0.1565,-0.0555,0.1660496914,1.42,0.21,1.4354441821
2020-06-29 19:00:00,1.561,0.1365,1.5669566841,0.151,-0.053500000000000006,0.1601975343,1.4100000000000001,0.19,1.422743828,1.561,0.14650000000000002,1.5678594484000001,0.151,-0.053500000000000006,0.1601975343,1.4100000000000001,0.2,1.4241137595
2020-06-29 19:30:00,1.462,0.1305,1.4678127435000001,0.112,-0.0395,0.1187613153,1.35,0.17,1.3606616038000001,1.462,0.1305,1.4678127435000001,0.112,-0.0395,0.1187613153,1.35,0.17,1.3606616038000001
2020-06-29 20:00:00,1.391,0.127,1.3967855956,0.121,-0.043000000000000003,0.1284133949,1.27,0.17,1.2813274367,1.391,0.127,1.3967855956,0.121,-0.043000000000000003,0.1284133949,1.27,0.17,1.2813274367
2020-06-29 20:30:00,1.3475000000000001,0.095,1.3508446432,0.1275,-0.045,0.1352081728,1.22,0.14,1.2280065146,1.3475000000000001,0.105,1.351584718,0.1275,-0.045,0.1352081728,1.22,0.15,1.229186723
2020-06-29 21:00:00,1.3215,0.0795,1.323889157,0.14150000000000001,-0.0505,0.1502414723,1.18,0.13,1.1871394189,1.3215,0.0995,1.3252405442000001,0.14150000000000001,-0.0505,0.1502414723,1.18,0.15,1.1894956915
2020-06-29 21:30:00,1.2085,0.055,1.2097509041,0.0985,-0.035,0.10453348750000001,1.11,0.09,1.1136426716,1.2085,0.055,1.2097509041,0.0985,-0.035,0.10453348750000001,1.11,0.09,1.1136426716
2020-06-29 22:00:00,1.159,0.045,1.1598732689,0.069,-0.025,0.07338937250000001,1.09,0.07,1.0922453937,1.169,0.065,1.1708057055,0.069,-0.025,0.07338937250000001,1.1,0.09,1.103675677
2020-06-29 22:30:00,1.1375,0.052500000000000005,1.1387108939,0.0475,-0.0175,0.050621141800000005,1.09,0.07,1.0922453937,1.1475,0.052500000000000005,1.1487003526,0.0475,-0.0175,0.050621141800000005,1.1,0.07,1.1022250224
2020-06-29 23:00:00,1.0665,0.1965,1.0844512437,0.036500000000000005,-0.0135,0.0389165774,1.03,0.21,1.0511898021,1.0465,-0.1135,1.052636927,0.036500000000000005,-0.0135,0.0389165774,1.01,-0.1,1.0149384218
2020-06-29 23:30:00,0.9685,0.0395,0.9693051635000001,0.0285,-0.0105,0.0303726851,0.9400000000000001,0.05,0.941328848,0.9785,0.0395,0.9792969417,0.0285,-0.0105,0.0303726851,0.9500000000000001,0.05,0.9513148795
2020-06-30 00:00:00,0.891,0.042,0.8919893497,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.84,0.06,0.8421401309000001,0.901,0.052000000000000005,0.9024993075000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,0.85,0.07,0.8528774824
2020-06-30 00:30:00,0.906,0.067,0.9084739952,0.036000000000000004,-0.013000000000000001,0.0382753184,0.87,0.08,0.8736704184,0.916,0.077,0.9192306566,0.036000000000000004,-0.013000000000000001,0.0382753184,0.88,0.09,0.8845903006
2020-06-30 01:00:00,0.889,0.0695,0.8917125378,0.029,-0.0105,0.030842341000000002,0.86,0.08,0.8637129153,0.889,0.0695,0.8917125378,0.029,-0.0105,0.030842341000000002,0.86,0.08,0.8637129153
2020-06-30 01:30:00,0.787,0.0465,0.7883725325000001,0.037,-0.0135,0.0393859112,0.75,0.06,0.7523961722,0.787,0.0665,0.7898045644,0.037,-0.0135,0.0393859112,0.75,0.08,0.7542545989
2020-06-30 02:00:00,0.8065,0.047,0.807868337,0.036500000000000005,-0.013000000000000001,0.0387459675,0.77,0.06,0.7723341246000001,0.8065,0.067,0.8092782278,0.036500000000000005,-0.013000000000000001,0.0387459675,0.77,0.08,0.7741446893
2020-06-30 02:30:00,0.873,0.3945,0.9579975209,0.043000000000000003,-0.0155,0.045708314300000004,0.8300000000000001,0.41000000000000003,0.9257429449000001,0.8130000000000001,-0.2755,0.8584108865000001,0.043000000000000003,-0.0155,0.045708314300000004,0.77,-0.26,0.8127115109
2020-06-30 03:00:00,0.9540000000000001,0.908,1.3170345478,0.034,-0.012,0.0360555128,0.92,0.92,1.3010764774,0.834,-0.742,1.1162974514,0.034,-0.012,0.0360555128,0.8,-0.73,1.0830050785
2020-06-30 03:30:00,0.919,0.8795000000000001,1.2720382265999999,0.029,-0.0105,0.030842341000000002,0.89,0.89,1.2586500704999999,0.809,-0.7805000000000001,1.1241268834,0.029,-0.0105,0.030842341000000002,0.78,-0.77,1.0960383205
2020-06-30 04:00:00,0.9145000000000001,0.881,1.2698311896,0.0245,-0.009000000000000001,0.0261007663,0.89,0.89,1.2586500704999999,0.8045,-0.779,1.1198487621,0.0245,-0.009000000000000001,0.0261007663,0.78,-0.77,1.0960383205
2020-06-30 04:30:00,0.9460000000000001,0.8805000000000001,1.2923607275,0.026000000000000002,-0.0095,0.0276812211,0.92,0.89,1.2800390619,0.8260000000000001,-0.7795000000000001,1.1357359949,0.026000000000000002,-0.0095,0.0276812211,0.8,-0.77,1.1103603019
2020-06-30 05:00:00,0.914,0.8815000000000001,1.2698181956,0.024,-0.0085,0.0254607541,0.89,0.89,1.2586500704999999,0.794,-0.7785000000000001,1.1119794288,0.024,-0.0085,0.0254607541,0.77,-0.77,1.088944443
2020-06-30 05:30:00,0.9475,0.8835000000000001,1.2955031841,0.0175,-0.006500000000000001,0.0186681547,0.93,0.89,1.2872451204,0.8375,-0.7765000000000001,1.1420851544,0.0175,-0.006500000000000001,0.0186681547,0.8200000000000001,-0.77,1.1248555463
2020-06-30 06:00:00,1.0245,0.8845000000000001,1.3534919653,0.0145,-0.0055000000000000005,0.015508062400000001,1.01,0.89,1.34617978,0.9045000000000001,-0.7755000000000001,1.1914363181,0.0145,-0.0055000000000000005,0.015508062400000001,0.89,-0.77,1.1768602296
2020-06-30 06:30:00,0.9955,0.1675,1.0094931897,0.0055000000000000005,-0.0025,0.006041523,0.99,0.17,1.0044899203,0.9855,-0.0125,0.9855792713,0.0055000000000000005,-0.0025,0.006041523,0.98,-0.01,0.9800510191
2020-06-30 07:00:00,1.152,0.5355,1.2703795693,0.012,-0.0045000000000000005,0.012816005600000001,1.1400000000000001,0.54,1.2614277624999999,1.082,-0.3145,1.12678048,0.012,-0.0045000000000000005,0.012816005600000001,1.07,-0.31,1.1140017953
2020-06-30 07:30:00,1.2685,0.9905,1.6094043929000001,0.0285,-0.0095,0.0300416378,1.24,1.0,1.5929846201,1.1285,-0.7095,1.3330050638,0.0285,-0.0095,0.0300416378,1.1,-0.7000000000000001,1.303840481
2020-06-30 08:00:00,1.28,0.9875,1.6166496992,0.04,-0.0125,0.041907636500000005,1.24,1.0,1.5929846201,1.1400000000000001,-0.6725,1.3235770661,0.04,-0.0125,0.041907636500000005,1.1,-0.66,1.2828094169
2020-06-30 08:30:00,1.3315000000000001,0.1605,1.3411385089,0.0315,-0.0095,0.032901367800000005,1.3,0.17,1.3110682667,1.3415,0.1605,1.3510671708,0.0315,-0.0095,0.032901367800000005,1.31,0.17,1.3209844814
2020-06-30 09:00:00,1.2595,0.164,1.270132375,0.0195,-0.006,0.0204022058,1.24,0.17,1.2515989773,1.2595,0.164,1.270132375,0.0195,-0.006,0.0204022058,1.24,0.17,1.2515989773
2020-06-30 09:30:00,1.256,0.156,1.2656508207,0.046,-0.014,0.048083261100000003,1.21,0.17,1.2218837915,1.256,0.156,1.2656508207,0.046,-0.014,0.048083261100000003,1.21,0.17,1.2218837915
2020-06-30 10:00:00,1.1885,0.1845,1.2027354239,0.0485,-0.0155,0.0509165985,1.1400000000000001,0.2,1.1574109037,1.1885,0.1245,1.1950031381,0.0485,-0.0155,0.0509165985,1.1400000000000001,0.14,1.1485643212
2020-06-30 10:30:00,1.1360000000000001,0.0855,1.1392129959,0.046,-0.0145,0.048231214,1.09,0.1,1.0945775441,1.1360000000000001,0.0955,1.1400071272,0.046,-0.0145,0.048231214,1.09,0.11,1.0955363983
2020-06-30 11:00:00,1.1325,0.08750000000000001,1.1358752132,0.0425,-0.0125,0.0443001129,1.09,0.1,1.0945775441,1.1325,0.0975,1.1366892715,0.0425,-0.0125,0.0443001129,1.09,0.11,1.0955363983
2020-06-30 11:30:00,1.1165,0.093,1.1203665695,0.026500000000000003,-0.007,0.0274089401,1.09,0.1,1.0945775441,1.1165,0.10300000000000001,1.121240942,0.026500000000000003,-0.007,0.0274089401,1.09,0.11,1.0955363983
2020-06-30 12:00:00,1.117,0.07250000000000001,1.1193503696,0.027,-0.007500000000000001,0.0280223125,1.09,0.08,1.0929318368,1.117,0.07250000000000001,1.1193503696,0.027,-0.007500000000000001,0.0280223125,1.09,0.08,1.0929318368
2020-06-30 12:30:00,1.1665,0.076,1.1689731605,0.0165,-0.004,0.0169779268,1.15,0.08,1.1527792503,1.1765,0.076,1.1789521831,0.0165,-0.004,0.0169779268,1.16,0.08,1.1627553483
2020-06-30 13:00:00,1.121,0.0575,1.1224737191,0.011,-0.0025,0.011280514200000001,1.11,0.06,1.1116204388,1.131,0.0775,1.1336521733,0.011,-0.0025,0.011280514200000001,1.12,0.08,1.1228535078
2020-06-30 13:30:00,1.0965,0.0565,1.0979546894,0.0165,-0.0035,0.0168671278,1.08,0.06,1.0816653826,1.0965,0.0765,1.0991653652,0.0165,-0.0035,0.0168671278,1.08,0.08,1.0829589097
2020-06-30 14:00:00,1.0925,0.0475,1.0935321212,0.0125,-0.0025,0.012747548800000001,1.08,0.05,1.0811567879,1.0925,0.0575,1.0940121115,0.0125,-0.0025,0.012747548800000001,1.08,0.06,1.0816653826
2020-06-30 14:30:00,1.109,0.052000000000000005,1.110218447,0.029,-0.008,0.0300832179,1.08,0.06,1.0816653826,1.109,0.052000000000000005,1.110218447,0.029,-0.008,0.0300832179,1.08,0.06,1.0816653826
2020-06-30 15:00:00,1.0395,0.062,1.0413473244,0.059500000000000004,-0.018000000000000002,0.0621630919,0.98,0.08,0.9832598843,1.0395,0.062,1.0413473244,0.059500000000000004,-0.018000000000000002,0.0621630919,0.98,0.08,0.9832598843
2020-06-30 15:30:00,1.0605,0.0625,1.0623401056,0.060500000000000005,-0.0175,0.0629801556,1.0,0.08,1.0031948963,1.0605,0.0625,1.0623401056,0.060500000000000005,-0.0175,0.0629801556,1.0,0.08,1.0031948963
