Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-30 16:00:00,1.1525,0.08950000000000001,1.1559699391,0.0925,-0.030500000000000003,0.0973986653,1.06,0.12,1.0667708282,1.1625,0.0995,1.1667504018,0.0925,-0.030500000000000003,0.0973986653,1.07,0.13,1.0778682665
2020-06-30 16:30:00,1.166,0.10550000000000001,1.1707631058,0.106,-0.0345,0.1114730909,1.06,0.14,1.0692053124,1.176,0.10550000000000001,1.1807227659,0.106,-0.0345,0.1114730909,1.07,0.14,1.0791200119
2020-06-30 17:00:00,1.2265,0.1155,1.2319263371,0.1365,-0.044500000000000005,0.1435705402,1.09,0.16,1.1016805345,1.2365,0.1255,1.2428525657,0.1365,-0.044500000000000005,0.1435705402,1.1,0.17,1.1130588484
2020-06-30 17:30:00,1.3735,0.11900000000000001,1.3786454403000001,0.12350000000000001,-0.041,0.13012782180000002,1.25,0.16,1.2601983971,1.3735,0.129,1.3795445806,0.12350000000000001,-0.041,0.13012782180000002,1.25,0.17,1.2615070353
2020-06-30 18:00:00,1.4105,0.10450000000000001,1.4143657589,0.1605,-0.0555,0.1698249098,1.25,0.16,1.2601983971,1.4105,0.1145,1.4151397457,0.1605,-0.0555,0.1698249098,1.25,0.17,1.2615070353
2020-06-30 18:30:00,1.4735,0.1275,1.4790059161,0.12350000000000001,-0.0425,0.13060819270000001,1.35,0.17,1.3606616038000001,1.4735,0.1275,1.4790059161,0.12350000000000001,-0.0425,0.13060819270000001,1.35,0.17,1.3606616038000001
2020-06-30 19:00:00,1.4245,0.10450000000000001,1.4283278685,0.0745,-0.025500000000000002,0.0787432537,1.35,0.13,1.3562448157,1.4245,0.1145,1.4290942936,0.0745,-0.025500000000000002,0.0787432537,1.35,0.14,1.3572398462
2020-06-30 19:30:00,1.322,0.061,1.3234065891,0.112,-0.039,0.1185959527,1.21,0.1,1.2141251995,1.322,0.061,1.3234065891,0.112,-0.039,0.1185959527,1.21,0.1,1.2141251995
2020-06-30 20:00:00,1.1575,0.1155,1.1632482538,0.1275,-0.044500000000000005,0.1350425859,1.03,0.16,1.0423531072,1.1475,-0.0945,1.1513846013,0.1275,-0.044500000000000005,0.1350425859,1.02,-0.05,1.0212247549
2020-06-30 20:30:00,1.187,0.836,1.4518488213,0.097,-0.034,0.1027861858,1.09,0.87,1.3946325681,1.057,-0.854,1.3588837330999999,0.097,-0.034,0.1027861858,0.96,-0.8200000000000001,1.2625371282
2020-06-30 21:00:00,1.105,0.8135,1.372154237,0.045,-0.0165,0.0479296359,1.06,0.8300000000000001,1.3462912018,0.975,-0.8765000000000001,1.3110595906,0.045,-0.0165,0.0479296359,0.93,-0.86,1.2666885963
2020-06-30 21:30:00,1.0425,0.7845000000000001,1.30470169,0.0425,-0.0155,0.045238258100000005,1.0,0.8,1.2806248475,0.9225000000000001,-0.8755000000000001,1.2718122896000001,0.0425,-0.0155,0.045238258100000005,0.88,-0.86,1.2304470732000001
2020-06-30 22:00:00,1.017,0.794,1.2902422253,0.017,-0.006,0.0180277564,1.0,0.8,1.2806248475,0.897,-0.866,1.2468219600000001,0.017,-0.006,0.0180277564,0.88,-0.86,1.2304470732000001
2020-06-30 22:30:00,1.016,0.8140000000000001,1.3018648163,0.016,-0.006,0.017088007500000002,1.0,0.8200000000000001,1.2932130528,0.896,-0.866,1.2461027245,0.016,-0.006,0.017088007500000002,0.88,-0.86,1.2304470732000001
2020-06-30 23:00:00,0.9585,0.8095,1.2545965487,0.0285,-0.0105,0.0303726851,0.93,0.8200000000000001,1.2398790264,0.8385,-0.8505,1.1943334961,0.0285,-0.0105,0.0303726851,0.81,-0.84,1.1669190203
2020-06-30 23:30:00,0.894,0.8180000000000001,1.2117590520000001,0.034,-0.012,0.0360555128,0.86,0.8300000000000001,1.1951987282,0.774,-0.852,1.1510777558,0.034,-0.012,0.0360555128,0.74,-0.84,1.1194641575
2020-07-01 00:00:00,0.835,0.8260000000000001,1.1745216047,0.095,-0.034,0.10090094150000001,0.74,0.86,1.1345483683,0.715,-0.844,1.1061469161,0.095,-0.034,0.10090094150000001,0.62,-0.81,1.0200490184
2020-07-01 00:30:00,0.7535000000000001,0.053500000000000006,0.7553969155,0.10350000000000001,-0.036500000000000005,0.1097474373,0.65,0.09,0.6562011887,0.7435,-0.0765,0.7474252471,0.10350000000000001,-0.036500000000000005,0.1097474373,0.64,-0.04,0.6412487817
2020-07-01 01:00:00,0.7265,-0.027,0.7270015475,0.0465,-0.017,0.049510099999999994,0.68,-0.01,0.6800735254,0.7365,-0.007,0.7365332647,0.0465,-0.017,0.049510099999999994,0.6900000000000001,0.01,0.69007246
2020-07-01 01:30:00,0.7395,-0.0315,0.7401705884,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.68,-0.01,0.6800735254,0.7495,-0.0115,0.7495882203,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.6900000000000001,0.01,0.69007246
2020-07-01 02:00:00,0.763,-0.036000000000000004,0.763848807,0.073,-0.026000000000000002,0.0774919351,0.6900000000000001,-0.01,0.69007246,0.773,-0.016,0.7731655709,0.073,-0.026000000000000002,0.0774919351,0.7000000000000001,0.01,0.7000714249000001
2020-07-01 02:30:00,0.6995,-0.0315,0.7002088974,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.64,-0.01,0.6400781202,0.7095,-0.0315,0.7101989158,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.65,-0.01,0.6500769185
2020-07-01 03:00:00,0.6725,-0.042,0.6738102478,0.0325,-0.012,0.034644624400000004,0.64,-0.03,0.6407027392,0.6825,-0.022,0.6828544867,0.0325,-0.012,0.034644624400000004,0.65,-0.01,0.6500769185
2020-07-01 03:30:00,0.643,-0.049,0.6448643268,0.053,-0.019,0.056302753000000004,0.59,-0.03,0.5907622195000001,0.653,-0.029,0.6536436338,0.053,-0.019,0.056302753000000004,0.6000000000000001,-0.01,0.6000833275
2020-07-01 04:00:00,0.643,-0.039,0.6441816514,0.053,-0.019,0.056302753000000004,0.59,-0.02,0.5903388857,0.653,-0.029,0.6536436338,0.053,-0.019,0.056302753000000004,0.6000000000000001,-0.01,0.6000833275
2020-07-01 04:30:00,0.6415000000000001,-0.0385,0.6426542616,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.59,-0.02,0.5903388857,0.6515000000000001,-0.0285,0.6521230712,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.6000000000000001,-0.01,0.6000833275
2020-07-01 05:00:00,0.6535000000000001,-0.035500000000000004,0.6544635208,0.043500000000000004,-0.0155,0.0461789996,0.61,-0.02,0.6103277808,0.6635,-0.025500000000000002,0.6639898343,0.043500000000000004,-0.0155,0.0461789996,0.62,-0.01,0.6200806399000001
2020-07-01 05:30:00,0.6695,-0.060500000000000005,0.6722280119,0.029500000000000002,-0.0105,0.0313129366,0.64,-0.05,0.6419501538,0.6695,-0.0405,0.6707238627000001,0.029500000000000002,-0.0105,0.0313129366,0.64,-0.03,0.6407027392
2020-07-01 06:00:00,0.7805000000000001,0.2225,0.8115950345,0.0205,-0.007500000000000001,0.021828880000000002,0.76,0.23,0.7940403012,0.7405,-0.2775,0.7907885305,0.0205,-0.007500000000000001,0.021828880000000002,0.72,-0.27,0.7689603371
2020-07-01 06:30:00,0.855,0.10450000000000001,0.8613624382,0.015,-0.0055000000000000005,0.015976545300000002,0.84,0.11,0.8471717653,0.845,-0.0655,0.8475348075,0.015,-0.0055000000000000005,0.015976545300000002,0.8300000000000001,-0.06,0.8321658489
2020-07-01 07:00:00,0.9185000000000001,0.0335,0.9191107115,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9,0.04,0.9008884504,0.9285,0.043500000000000004,0.9295184237,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.91,0.05,0.9113725912
2020-07-01 07:30:00,1.0005,0.046,1.001556913,0.0405,-0.014,0.0428514877,0.96,0.06,0.9618731725,1.0105,0.056,1.0120505175,0.0405,-0.014,0.0428514877,0.97,0.07,0.9725224933000001
2020-07-01 08:00:00,1.1025,0.659,1.2844404424,0.0325,-0.011,0.0343110769,1.07,0.67,1.2624579201000001,1.0025,-0.531,1.1344457898,0.0325,-0.011,0.0343110769,0.97,-0.52,1.1005907505
2020-07-01 08:30:00,1.065,0.0785,1.0678891562,0.035,-0.0115,0.036840874,1.03,0.09,1.033924562,1.065,0.0385,1.0656956648,0.035,-0.0115,0.036840874,1.03,0.05,1.0312128781
2020-07-01 09:00:00,1.085,0.051500000000000004,1.0862215474,0.055,-0.018500000000000003,0.058028010500000005,1.03,0.07,1.0323759005,1.085,0.051500000000000004,1.0862215474,0.055,-0.018500000000000003,0.058028010500000005,1.03,0.07,1.0323759005
2020-07-01 09:30:00,1.145,0.1545,1.1553766702,0.045,-0.0155,0.0475946426,1.1,0.17,1.1130588484,1.125,-0.0755,1.1275305983,0.045,-0.0155,0.0475946426,1.08,-0.06,1.0816653826
2020-07-01 10:00:00,1.1320000000000001,0.8695,1.4273942167,0.032,-0.0105,0.0336786282,1.1,0.88,1.4086873322,1.012,-0.8205,1.302829325,0.032,-0.0105,0.0336786282,0.98,-0.81,1.2714165328
2020-07-01 10:30:00,1.1665,0.8515,1.4442210703,0.026500000000000003,-0.0085,0.0278298401,1.1400000000000001,0.86,1.4280056022,1.0265,-0.8085,1.3066654124000001,0.026500000000000003,-0.0085,0.0278298401,1.0,-0.8,1.2806248475
2020-07-01 11:00:00,1.0695000000000001,0.02,1.0696869869,0.029500000000000002,-0.01,0.0311488363,1.04,0.03,1.0404326023,1.0695000000000001,0.02,1.0696869869,0.029500000000000002,-0.01,0.0311488363,1.04,0.03,1.0404326023
2020-07-01 11:30:00,1.04,0.021,1.0402119976,0.03,-0.009000000000000001,0.0313209195,1.01,0.03,1.0104454463,1.05,0.021,1.050209979,0.03,-0.009000000000000001,0.0313209195,1.02,0.03,1.0204410811
2020-07-01 12:00:00,1.047,0.0195,1.0471815745,0.037,-0.0105,0.0384610192,1.01,0.03,1.0104454463,1.057,0.0195,1.057179857,0.037,-0.0105,0.0384610192,1.02,0.03,1.0204410811
2020-07-01 12:30:00,1.024,0.019,1.0241762544,0.044,-0.011,0.0453541619,0.98,0.03,0.9804590761,1.024,0.019,1.0241762544,0.044,-0.011,0.0453541619,0.98,0.03,0.9804590761
2020-07-01 13:00:00,0.9825,0.034,0.9830881191,0.0925,-0.026000000000000002,0.0960845981,0.89,0.06,0.8920201791000001,0.9825,0.034,0.9830881191,0.0925,-0.026000000000000002,0.0960845981,0.89,0.06,0.8920201791000001
2020-07-01 13:30:00,0.9145000000000001,0.055,0.9161524164,0.1245,-0.035,0.12932613810000002,0.79,0.09,0.7951100553,0.9245000000000001,0.065,0.926782202,0.1245,-0.035,0.12932613810000002,0.8,0.1,0.8062257748
2020-07-01 14:00:00,0.864,0.382,0.9446798399,0.134,-0.038,0.1392838828,0.73,0.42,0.8421995013,0.8240000000000001,-0.278,0.8696321061000001,0.134,-0.038,0.1392838828,0.6900000000000001,-0.24,0.7305477397
2020-07-01 14:30:00,0.8315,0.038,0.8323678574000001,0.14150000000000001,-0.042,0.14760165990000002,0.6900000000000001,0.08,0.6946221995,0.8315,0.038,0.8323678574000001,0.14150000000000001,-0.042,0.14760165990000002,0.6900000000000001,0.08,0.6946221995
2020-07-01 15:00:00,0.904,0.027,0.9044031181000001,0.10400000000000001,-0.033,0.10911003620000001,0.8,0.06,0.8022468448000001,0.914,0.047,0.9152076267,0.10400000000000001,-0.033,0.10911003620000001,0.81,0.08,0.8139410298
2020-07-01 15:30:00,0.934,0.038,0.9347726996,0.074,-0.022,0.0772010363,0.86,0.06,0.8620904825,0.934,0.038,0.9347726996,0.074,-0.022,0.0772010363,0.86,0.06,0.8620904825
2020-07-01 16:00:00,0.9165000000000001,0.0465,0.9176788654,0.0565,-0.0135,0.0580904467,0.86,0.06,0.8620904825,0.9065000000000001,0.0465,0.9076918530000001,0.0565,-0.0135,0.0580904467,0.85,0.06,0.8521150157
2020-07-01 16:30:00,0.9175000000000001,0.0555,0.9191770776,0.08750000000000001,-0.0245,0.09086528490000001,0.8300000000000001,0.08,0.8338465087,0.9375,0.0555,0.9391413632000001,0.08750000000000001,-0.0245,0.09086528490000001,0.85,0.08,0.8537564055
2020-07-01 17:00:00,0.966,0.0485,0.9672167544,0.106,-0.0315,0.110581418,0.86,0.08,0.8637129153,0.976,0.0485,0.9772043031000001,0.106,-0.0315,0.110581418,0.87,0.08,0.8736704184
2020-07-01 17:30:00,1.022,0.0485,1.02315016,0.132,-0.0415,0.13836997510000001,0.89,0.09,0.8945389874,1.032,0.0585,1.033656737,0.132,-0.0415,0.13836997510000001,0.9,0.1,0.9055385138000001
2020-07-01 18:00:00,1.1355,0.053,1.1367362271,0.1155,-0.037,0.1212816969,1.02,0.09,1.02396289,1.1455,0.063,1.1472311232,0.1155,-0.037,0.1212816969,1.03,0.1,1.0348429833
2020-07-01 18:30:00,1.1725,0.0545,1.1737659477,0.0825,-0.025500000000000002,0.08635102780000001,1.09,0.08,1.0929318368,1.1825,0.0645,1.1842577844,0.0825,-0.025500000000000002,0.08635102780000001,1.1,0.09,1.103675677
2020-07-01 19:00:00,1.175,0.032,1.1754356639,0.085,-0.028,0.08949301650000001,1.09,0.06,1.0916501271,1.185,0.042,1.1857440702,0.085,-0.028,0.08949301650000001,1.1,0.07,1.1022250224
2020-07-01 19:30:00,1.131,0.0155,1.1311062063,0.07100000000000001,-0.0245,0.0751082552,1.06,0.04,1.0607544485,1.141,0.025500000000000002,1.1412849118,0.07100000000000001,-0.0245,0.0751082552,1.07,0.05,1.0711675873
2020-07-01 20:00:00,1.153,0.048,1.1539987002,0.063,-0.022,0.0667308025,1.09,0.07,1.0922453937,1.153,0.048,1.1539987002,0.063,-0.022,0.0667308025,1.09,0.07,1.0922453937
2020-07-01 20:30:00,1.107,0.02,1.1071806537,0.057,-0.02,0.0604069532,1.05,0.04,1.0507616285,1.117,0.03,1.1174027922,0.057,-0.02,0.0604069532,1.06,0.05,1.0611785901
2020-07-01 21:00:00,1.0705,0.025500000000000002,1.0708036701,0.0405,-0.0145,0.0430174383,1.03,0.04,1.0307764064,1.0705,0.0155,1.070612208,0.0405,-0.0145,0.0430174383,1.03,0.03,1.0304368006
2020-07-01 21:30:00,1.062,0.018500000000000003,1.0621611224,0.032,-0.0115,0.0340036763,1.03,0.03,1.0304368006,1.062,0.018500000000000003,1.0621611224,0.032,-0.0115,0.0340036763,1.03,0.03,1.0304368006
2020-07-01 22:00:00,1.0385,0.016,1.0386232474,0.0385,-0.014,0.040966449700000004,1.0,0.03,1.0004498988,1.0385,0.016,1.0386232474,0.0385,-0.014,0.040966449700000004,1.0,0.03,1.0004498988
2020-07-01 22:30:00,0.9925,0.018000000000000002,0.9926632108000001,0.0325,-0.012,0.034644624400000004,0.96,0.03,0.9604686356000001,0.9925,0.018000000000000002,0.9926632108000001,0.0325,-0.012,0.034644624400000004,0.96,0.03,0.9604686356000001
2020-07-01 23:00:00,0.9510000000000001,0.3425,1.0107953552,0.021,-0.007500000000000001,0.022299103100000002,0.93,0.35000000000000003,0.9936800290000001,0.901,-0.3075,0.952027967,0.021,-0.007500000000000001,0.022299103100000002,0.88,-0.30000000000000004,0.9297311439
2020-07-01 23:30:00,0.8405,0.0325,0.8411281115,0.0205,-0.007500000000000001,0.021828880000000002,0.8200000000000001,0.04,0.8209750301000001,0.8405,-0.0575,0.8424645393,0.0205,-0.007500000000000001,0.021828880000000002,0.8200000000000001,-0.05,0.8215229759
2020-07-02 00:00:00,0.7705000000000001,-0.021,0.7707861247000001,0.030500000000000003,-0.011,0.032422985700000004,0.74,-0.01,0.7400675645,0.7705000000000001,-0.011,0.7705785164000001,0.030500000000000003,-0.011,0.032422985700000004,0.74,0.0,0.74
2020-07-02 00:30:00,0.711,-0.025,0.711439386,0.041,-0.015,0.0436577599,0.67,-0.01,0.6700746227000001,0.711,-0.025,0.711439386,0.041,-0.015,0.0436577599,0.67,-0.01,0.6700746227000001
2020-07-02 01:00:00,0.6895,-0.024,0.6899175675,0.0395,-0.014,0.041907636500000005,0.65,-0.01,0.6500769185,0.6895,-0.024,0.6899175675,0.0395,-0.014,0.041907636500000005,0.65,-0.01,0.6500769185
2020-07-02 01:30:00,0.6805,-0.0275,0.6810554309,0.0205,-0.007500000000000001,0.021828880000000002,0.66,-0.02,0.6603029608000001,0.6905,-0.0175,0.6907217240000001,0.0205,-0.007500000000000001,0.021828880000000002,0.67,-0.01,0.6700746227000001
2020-07-02 02:00:00,0.7085,-0.027,0.7090142805,0.018500000000000003,-0.007,0.0197800404,0.6900000000000001,-0.02,0.6902897942,0.7085,-0.017,0.7087039227,0.018500000000000003,-0.007,0.0197800404,0.6900000000000001,-0.01,0.69007246
2020-07-02 02:30:00,0.6905,-0.0275,0.6910473935,0.0205,-0.007500000000000001,0.021828880000000002,0.67,-0.02,0.670298441,0.7005,-0.0175,0.7007185598,0.0205,-0.007500000000000001,0.021828880000000002,0.68,-0.01,0.6800735254
2020-07-02 03:00:00,0.6435000000000001,-0.0285,0.6441308097,0.0235,-0.0085,0.024989998000000003,0.62,-0.02,0.6203224968000001,0.6535000000000001,-0.018500000000000003,0.6537618068000001,0.0235,-0.0085,0.024989998000000003,0.63,-0.01,0.6300793601
2020-07-02 03:30:00,0.6825,-0.035500000000000004,0.6834226364,0.0425,-0.0155,0.045238258100000005,0.64,-0.02,0.6403124237000001,0.6725,-0.025500000000000002,0.6729832836,0.0425,-0.0155,0.045238258100000005,0.63,-0.01,0.6300793601
2020-07-02 04:00:00,0.657,-0.0335,0.6578535171000001,0.037,-0.0135,0.0393859112,0.62,-0.02,0.6203224968000001,0.667,-0.0235,0.6674138521,0.037,-0.0135,0.0393859112,0.63,-0.01,0.6300793601
2020-07-02 04:30:00,0.6950000000000001,-0.022500000000000003,0.6953641133,0.035,-0.0125,0.0371651719,0.66,-0.01,0.6600757532,0.705,-0.0025,0.7050044326,0.035,-0.0125,0.0371651719,0.67,0.01,0.6700746227000001
2020-07-02 05:00:00,0.6885,-0.0205,0.6888051248,0.0285,-0.0105,0.0303726851,0.66,-0.01,0.6600757532,0.6985,-0.0105,0.6985789147,0.0285,-0.0105,0.0303726851,0.67,0.0,0.67
2020-07-02 05:30:00,0.744,-0.018500000000000003,0.7442299712,0.024,-0.0085,0.0254607541,0.72,-0.01,0.7200694411,0.744,0.0015,0.7440015121,0.024,-0.0085,0.0254607541,0.72,0.01,0.7200694411
2020-07-02 06:00:00,0.792,0.012,0.7920909039,0.022,-0.008,0.0234093998,0.77,0.02,0.7702596965,0.802,0.002,0.8020024938,0.022,-0.008,0.0234093998,0.78,0.01,0.7800640999
2020-07-02 06:30:00,0.8265,0.017,0.8266748151000001,0.036500000000000005,-0.013000000000000001,0.0387459675,0.79,0.03,0.790569415,0.8365,0.017,0.8366727257000001,0.036500000000000005,-0.013000000000000001,0.0387459675,0.8,0.03,0.8005623024
2020-07-02 07:00:00,0.9055000000000001,0.0375,0.9062761720000001,0.035500000000000004,-0.0125,0.037636418500000005,0.87,0.05,0.8714355972000001,0.9155000000000001,0.0475,0.916731422,0.035500000000000004,-0.0125,0.037636418500000005,0.88,0.06,0.8820430828
2020-07-02 07:30:00,0.9520000000000001,0.029,0.9524415993,0.032,-0.011,0.0338378486,0.92,0.04,0.9208691547000001,0.962,0.029,0.9624370109,0.032,-0.011,0.0338378486,0.93,0.04,0.9308598176
2020-07-02 08:00:00,0.9845,0.249,1.0155004924,0.0345,-0.011,0.0362111861,0.9500000000000001,0.26,0.9849365462,0.9645,-0.201,0.9852214218,0.0345,-0.011,0.0362111861,0.93,-0.19,0.9492101980000001
2020-07-02 08:30:00,1.01,0.277,1.0472960422,0.04,-0.013000000000000001,0.0420594817,0.97,0.29,1.0124228366,0.97,-0.203,0.991014127,0.04,-0.013000000000000001,0.0420594817,0.93,-0.19,0.9492101980000001
2020-07-02 09:00:00,0.999,0.0285,0.9994064488000001,0.039,-0.0115,0.0406601771,0.96,0.04,0.9608329720000001,0.999,0.0385,0.9997415916000001,0.039,-0.0115,0.0406601771,0.96,0.05,0.9613012015
2020-07-02 09:30:00,0.9855,0.0335,0.9860692166,0.025500000000000002,-0.006500000000000001,0.0263153947,0.96,0.04,0.9608329720000001,0.9855,0.0235,0.9857801479,0.025500000000000002,-0.006500000000000001,0.0263153947,0.96,0.03,0.9604686356000001
2020-07-02 10:00:00,0.9945,0.03,0.9949523858,0.0345,-0.01,0.0359200501,0.96,0.04,0.9608329720000001,0.9945,0.02,0.9947010858,0.0345,-0.01,0.0359200501,0.96,0.03,0.9604686356000001
2020-07-02 10:30:00,1.0245,0.03,1.0249391445,0.0345,-0.01,0.0359200501,0.99,0.04,0.9908077513,1.0245,0.04,1.0252805714,0.0345,-0.01,0.0359200501,0.99,0.05,0.9912618221
2020-07-02 11:00:00,1.0245,0.03,1.0249391445,0.0345,-0.01,0.0359200501,0.99,0.04,0.9908077513,1.0245,0.04,1.0252805714,0.0345,-0.01,0.0359200501,0.99,0.05,0.9912618221
2020-07-02 11:30:00,1.005,0.0235,1.0052747137,0.055,-0.0165,0.057421685800000004,0.9500000000000001,0.04,0.9508417324,1.005,0.0335,1.0055581783,0.055,-0.0165,0.057421685800000004,0.9500000000000001,0.05,0.9513148795
2020-07-02 12:00:00,1.0355,0.029500000000000002,1.0359201224,0.0655,-0.0205,0.0686330824,0.97,0.05,0.9712878049,1.0455,0.029500000000000002,1.0459161056,0.0655,-0.0205,0.0686330824,0.98,0.05,0.9812746812
2020-07-02 12:30:00,1.0335,0.032,1.0339952853,0.0635,-0.018000000000000002,0.0660018939,0.97,0.05,0.9712878049,1.0435,0.032,1.0439905411,0.0635,-0.018000000000000002,0.0660018939,0.98,0.05,0.9812746812
2020-07-02 13:00:00,1.0035,0.028,1.0038905568,0.0835,-0.022,0.0863495802,0.92,0.05,0.9213576938,1.0035,0.048,1.0046473262,0.0835,-0.022,0.0863495802,0.92,0.07,0.9226592004
2020-07-02 13:30:00,0.961,0.0425,0.9619393172,0.041,-0.007500000000000001,0.0416803311,0.92,0.05,0.9213576938,0.961,0.0625,0.9630302436,0.041,-0.007500000000000001,0.0416803311,0.92,0.07,0.9226592004
2020-07-02 14:00:00,0.9335,0.036500000000000005,0.9342133054,0.053500000000000006,-0.0135,0.055176988,0.88,0.05,0.8814193100000001,0.9335,0.0565,0.9352082656,0.053500000000000006,-0.0135,0.055176988,0.88,0.07,0.8827797007
2020-07-02 14:30:00,0.9045000000000001,0.0335,0.9051201578,0.0645,-0.0165,0.06657702310000001,0.84,0.05,0.8414867795000001,0.9045000000000001,0.053500000000000006,0.9060808463000001,0.0645,-0.0165,0.06657702310000001,0.84,0.07,0.8429116205
2020-07-02 15:00:00,0.857,0.031,0.8575604935000001,0.067,-0.019,0.0696419414,0.79,0.05,0.7915806971,0.857,0.031,0.8575604935000001,0.067,-0.019,0.0696419414,0.79,0.05,0.7915806971
2020-07-02 15:30:00,0.7995,0.02,0.7997501172,0.0495,-0.01,0.0505,0.75,0.03,0.7505997602000001,0.7995,0.02,0.7997501172,0.0495,-0.01,0.0505,0.75,0.03,0.7505997602000001
2020-07-02 16:00:00,0.861,0.0195,0.8612207905,0.051000000000000004,-0.0105,0.0520696649,0.81,0.03,0.8105553652,0.861,0.0495,0.8624217356,0.051000000000000004,-0.0105,0.0520696649,0.81,0.06,0.8122191822
2020-07-02 16:30:00,0.8725,0.059500000000000004,0.8745264433000001,0.052500000000000005,-0.0105,0.0535397049,0.8200000000000001,0.07,0.8229823813,0.8825000000000001,0.059500000000000004,0.8845035331000001,0.052500000000000005,-0.0105,0.0535397049,0.8300000000000001,0.07,0.8329465769000001
2020-07-02 17:00:00,0.9055000000000001,0.064,0.9077589162,0.035500000000000004,-0.006,0.0360034721,0.87,0.07,0.872811549,0.9155000000000001,0.064,0.9177343025,0.035500000000000004,-0.006,0.0360034721,0.88,0.07,0.8827797007
2020-07-02 17:30:00,0.979,0.062,0.9809612633,0.039,-0.008,0.039812058500000004,0.9400000000000001,0.07,0.9426027795,0.979,0.062,0.9809612633,0.039,-0.008,0.039812058500000004,0.9400000000000001,0.07,0.9426027795
2020-07-02 18:00:00,1.112,0.10200000000000001,1.1166682587,0.032,-0.008,0.032984845,1.08,0.11,1.0855873986,1.112,0.10200000000000001,1.1166682587,0.032,-0.008,0.032984845,1.08,0.11,1.0855873986
2020-07-02 18:30:00,1.1595,0.069,1.1615512257,0.0395,-0.011,0.0410030487,1.12,0.08,1.1228535078,1.1595,0.089,1.1629106801,0.0395,-0.011,0.0410030487,1.12,0.1,1.1244554237
2020-07-02 19:00:00,1.2205,0.067,1.222337617,0.0405,-0.013000000000000001,0.0425352795,1.18,0.08,1.1827087554,1.2305,0.08700000000000001,1.233571745,0.0405,-0.013000000000000001,0.0425352795,1.19,0.1,1.1941942891
2020-07-02 19:30:00,1.209,0.07050000000000001,1.2110537767,0.029,-0.0095,0.030516389,1.18,0.08,1.1827087554,1.219,0.07050000000000001,1.2210369569,0.029,-0.0095,0.030516389,1.19,0.08,1.1926860442
2020-07-02 20:00:00,1.158,0.054,1.1592583836,0.018000000000000002,-0.006,0.018973666,1.1400000000000001,0.06,1.1415778554,1.158,0.054,1.1592583836,0.018000000000000002,-0.006,0.018973666,1.1400000000000001,0.06,1.1415778554
2020-07-02 20:30:00,1.1515,0.026000000000000002,1.1517934928,0.0115,-0.004,0.0121757957,1.1400000000000001,0.03,1.1403946685,1.1515,0.026000000000000002,1.1517934928,0.0115,-0.004,0.0121757957,1.1400000000000001,0.03,1.1403946685
2020-07-02 21:00:00,1.062,0.025500000000000002,1.0623061,0.012,-0.0045000000000000005,0.012816005600000001,1.05,0.03,1.050428484,1.062,0.025500000000000002,1.0623061,0.012,-0.0045000000000000005,0.012816005600000001,1.05,0.03,1.050428484
2020-07-02 21:30:00,1.0305,0.019,1.0306751428,0.030500000000000003,-0.011,0.032422985700000004,1.0,0.03,1.0004498988,1.0305,0.019,1.0306751428,0.030500000000000003,-0.011,0.032422985700000004,1.0,0.03,1.0004498988
2020-07-02 22:00:00,1.004,0.014,1.0040976048,0.044,-0.016,0.0468187996,0.96,0.03,0.9604686356000001,1.014,0.014,1.0140966423,0.044,-0.016,0.0468187996,0.97,0.03,0.9704638066000001
2020-07-02 22:30:00,0.99,0.0055000000000000005,0.9900152777000001,0.04,-0.0145,0.0425470328,0.9500000000000001,0.02,0.9502105030000001,0.99,0.0055000000000000005,0.9900152777000001,0.04,-0.0145,0.0425470328,0.9500000000000001,0.02,0.9502105030000001
2020-07-02 23:00:00,0.8945000000000001,0.004,0.8945089435,0.044500000000000005,-0.016,0.0472890051,0.85,0.02,0.8502352616000001,0.8945000000000001,-0.046,0.8956820027,0.044500000000000005,-0.016,0.0472890051,0.85,-0.03,0.8505292470000001
2020-07-02 23:30:00,0.804,-0.0125,0.8040971645,0.034,-0.0125,0.0362249914,0.77,0.0,0.77,0.804,-0.0425,0.8051225062,0.034,-0.0125,0.0362249914,0.77,-0.03,0.770584194
2020-07-03 00:00:00,0.7295,-0.027,0.7299994863,0.0195,-0.007,0.020718349400000002,0.71,-0.02,0.7102816343,0.7395,-0.037,0.7404250468,0.0195,-0.007,0.020718349400000002,0.72,-0.03,0.7206247290000001
2020-07-03 00:30:00,0.6795,-0.047,0.6811235204,0.0195,-0.007,0.020718349400000002,0.66,-0.04,0.6612110102000001,0.6895,-0.037,0.6904920347,0.0195,-0.007,0.020718349400000002,0.67,-0.03,0.6706713055
2020-07-03 01:00:00,0.664,-0.0485,0.6657689164,0.024,-0.0085,0.0254607541,0.64,-0.04,0.6412487817,0.664,-0.0385,0.6651152156,0.024,-0.0085,0.0254607541,0.64,-0.03,0.6407027392
2020-07-03 01:30:00,0.6890000000000001,-0.0475,0.6906353958,0.049,-0.0175,0.0520312406,0.64,-0.03,0.6407027392,0.6890000000000001,-0.0475,0.6906353958,0.049,-0.0175,0.0520312406,0.64,-0.03,0.6407027392
2020-07-03 02:00:00,0.7215,-0.0485,0.7231282735,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.67,-0.03,0.6706713055,0.7315,-0.018500000000000003,0.7317338997,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.68,0.0,0.68
2020-07-03 02:30:00,0.733,-0.0125,0.7331065748000001,0.063,-0.022500000000000003,0.06689730940000001,0.67,0.01,0.6700746227000001,0.743,0.007500000000000001,0.7430378523000001,0.063,-0.022500000000000003,0.06689730940000001,0.68,0.03,0.6806614430000001
2020-07-03 03:00:00,0.7045,-0.006,0.7045255496,0.044500000000000005,-0.016,0.0472890051,0.66,0.01,0.6600757532,0.7045,0.014,0.7046390920000001,0.044500000000000005,-0.016,0.0472890051,0.66,0.03,0.6606814664
2020-07-03 03:30:00,0.708,-0.007,0.7080346037,0.048,-0.017,0.0509215082,0.66,0.01,0.6600757532,0.708,0.013000000000000001,0.7081193402,0.048,-0.017,0.0509215082,0.66,0.03,0.6606814664
2020-07-03 04:00:00,0.6990000000000001,-0.024,0.6994118958000001,0.039,-0.014,0.0414366987,0.66,-0.01,0.6600757532,0.6990000000000001,-0.004,0.6990114448,0.039,-0.014,0.0414366987,0.66,0.01,0.6600757532
2020-07-03 04:30:00,0.7125,-0.021500000000000002,0.7128243122,0.0325,-0.0115,0.0344746284,0.68,-0.01,0.6800735254,0.7225,-0.0015,0.7225015571000001,0.0325,-0.0115,0.0344746284,0.6900000000000001,0.01,0.69007246
2020-07-03 05:00:00,0.721,-0.0245,0.721416142,0.041,-0.0145,0.0434885042,0.68,-0.01,0.6800735254,0.741,-0.0045000000000000005,0.7410136638,0.041,-0.0145,0.0434885042,0.7000000000000001,0.01,0.7000714249000001
2020-07-03 05:30:00,0.6745,-0.033,0.6753067821000001,0.0645,-0.023,0.0684780987,0.61,-0.01,0.6100819617000001,0.6745,-0.033,0.6753067821000001,0.0645,-0.023,0.0684780987,0.61,-0.01,0.6100819617000001
2020-07-03 06:00:00,0.7275,-0.022,0.72783257,0.11750000000000001,-0.042,0.1247808078,0.61,0.02,0.6103277808,0.7275,-0.012,0.7275989623,0.11750000000000001,-0.042,0.1247808078,0.61,0.03,0.6107372594
2020-07-03 06:30:00,0.7915000000000001,-0.007500000000000001,0.791535533,0.1615,-0.0575,0.17143074400000002,0.63,0.05,0.6319810124,0.7915000000000001,0.0025,0.7915039482,0.1615,-0.0575,0.17143074400000002,0.63,0.06,0.6328506933
2020-07-03 07:00:00,0.877,0.1515,0.8899894662000001,0.137,-0.0485,0.14533151760000002,0.74,0.2,0.7665507159,0.857,-0.1285,0.866580204,0.137,-0.0485,0.14533151760000002,0.72,-0.08,0.7244308111000001
2020-07-03 07:30:00,0.9605,0.029500000000000002,0.9609529125,0.1705,-0.060500000000000005,0.18091572620000002,0.79,0.09,0.7951100553,0.9605,0.0395,0.9613118641,0.1705,-0.060500000000000005,0.18091572620000002,0.79,0.1,0.7963039621
2020-07-03 08:00:00,1.0455,0.0465,1.0465335637,0.20550000000000002,-0.07350000000000001,0.2182487113,0.84,0.12,0.8485281374,1.0455,0.0665,1.0476127624,0.20550000000000002,-0.07350000000000001,0.2182487113,0.84,0.14,0.8515867542000001
2020-07-03 08:30:00,1.053,0.055,1.0544353939,0.183,-0.065,0.19420092690000001,0.87,0.12,0.8782368701000001,1.063,0.075,1.0656425292,0.183,-0.065,0.19420092690000001,0.88,0.14,0.8910667764
2020-07-03 09:00:00,1.047,0.0465,1.0480320844,0.177,-0.0635,0.1880458721,0.87,0.11,0.8769264507000001,1.057,0.0465,1.0580223296,0.177,-0.0635,0.1880458721,0.88,0.11,0.8868483523
2020-07-03 09:30:00,1.058,0.0325,1.0584990553,0.218,-0.0775,0.23136605200000002,0.84,0.11,0.8471717653,1.068,0.0325,1.0684943846,0.218,-0.0775,0.23136605200000002,0.85,0.11,0.8570880935
2020-07-03 10:00:00,1.047,0.021500000000000002,1.0472207265,0.247,-0.08850000000000001,0.2623761613,0.8,0.11,0.8075270893000001,1.047,0.021500000000000002,1.0472207265,0.247,-0.08850000000000001,0.2623761613,0.8,0.11,0.8075270893000001
2020-07-03 10:30:00,1.054,0.022,1.0542295765,0.244,-0.088,0.2593838854,0.81,0.11,0.8174350127000001,1.064,0.022,1.0642274193,0.244,-0.088,0.2593838854,0.8200000000000001,0.11,0.8273451517
2020-07-03 11:00:00,1.091,0.0235,1.0912530641,0.241,-0.08650000000000001,0.2560532171,0.85,0.11,0.8570880935,1.101,0.0235,1.1012507662,0.241,-0.08650000000000001,0.2560532171,0.86,0.11,0.8670063437000001
2020-07-03 11:30:00,1.0955,-0.007500000000000001,1.0955256729,0.24550000000000002,-0.08750000000000001,0.2606271283,0.85,0.08,0.8537564055,1.1055,0.022500000000000003,1.1057289451,0.24550000000000002,-0.08750000000000001,0.2606271283,0.86,0.11,0.8670063437000001
2020-07-03 12:00:00,1.098,-0.008,1.0980291435,0.248,-0.088,0.2631501473,0.85,0.08,0.8537564055,1.108,0.002,1.1080018051,0.248,-0.088,0.2631501473,0.86,0.09,0.8646964785
2020-07-03 12:30:00,1.1595,-0.0085,1.1595311553,0.2495,-0.08850000000000001,0.2647309955,0.91,0.08,0.9135097153,1.1595,0.021500000000000002,1.1596993145,0.2495,-0.08850000000000001,0.2647309955,0.91,0.11,0.9166242414
2020-07-03 13:00:00,1.163,0.011,1.1630520195,0.253,-0.089,0.2681976883,0.91,0.1,0.9154780172,1.163,0.021,1.1631895804,0.253,-0.089,0.2681976883,0.91,0.11,0.9166242414
2020-07-03 13:30:00,1.1945000000000001,0.030500000000000003,1.1948893254,0.2545,-0.08950000000000001,0.2697786129,0.9400000000000001,0.12,0.9476286192000001,1.2045,0.0205,1.2046744373,0.2545,-0.08950000000000001,0.2697786129,0.9500000000000001,0.11,0.9563472173
2020-07-03 14:00:00,1.1505,0.030500000000000003,1.1509042097,0.2505,-0.08950000000000001,0.2660084585,0.9,0.12,0.907964757,1.1605,0.0205,1.1606810501,0.2505,-0.08950000000000001,0.2660084585,0.91,0.11,0.9166242414
2020-07-03 14:30:00,1.1585,0.030500000000000003,1.1589014194,0.2485,-0.08950000000000001,0.26412591690000004,0.91,0.12,0.9178779875,1.1585,0.0205,1.1586813626,0.2485,-0.08950000000000001,0.26412591690000004,0.91,0.11,0.9166242414
2020-07-03 15:00:00,1.1385,0.030500000000000003,1.1389084687,0.2485,-0.08950000000000001,0.26412591690000004,0.89,0.12,0.8980534505000001,1.1585,0.0205,1.1586813626,0.2485,-0.08950000000000001,0.26412591690000004,0.91,0.11,0.9166242414
2020-07-03 15:30:00,1.18,0.030500000000000003,1.1803941079,0.25,-0.08950000000000001,0.2655376621,0.93,0.12,0.9377099765,1.18,0.0205,1.1801780586,0.25,-0.08950000000000001,0.2655376621,0.93,0.11,0.9364827815000001
2020-07-03 16:00:00,1.181,0.030500000000000003,1.1813937743,0.251,-0.08950000000000001,0.2664793613,0.93,0.12,0.9377099765,1.181,0.0205,1.1811779079,0.251,-0.08950000000000001,0.2664793613,0.93,0.11,0.9364827815000001
2020-07-03 16:30:00,1.23,0.030500000000000003,1.2303780923,0.25,-0.08950000000000001,0.2655376621,0.98,0.12,0.9873196038000001,1.24,0.0505,1.2410279006,0.25,-0.08950000000000001,0.2655376621,0.99,0.14,0.9998499887000001
2020-07-03 17:00:00,1.27,0.03,1.2703542813,0.25,-0.09,0.2657066051,1.02,0.12,1.0270345661,1.27,0.03,1.2703542813,0.25,-0.09,0.2657066051,1.02,0.12,1.0270345661
2020-07-03 17:30:00,1.291,0.03,1.29134852,0.251,-0.09,0.2666477077,1.04,0.12,1.0469001863,1.301,0.06,1.3023828162,0.251,-0.09,0.2666477077,1.05,0.15,1.0606601718
2020-07-03 18:00:00,1.35,0.03,1.3503332922,0.25,-0.09,0.2657066051,1.1,0.12,1.1065260955,1.35,0.06,1.3513326755000001,0.25,-0.09,0.2657066051,1.1,0.15,1.1101801656
2020-07-03 18:30:00,1.37,0.030500000000000003,1.3703394652,0.25,-0.08950000000000001,0.2655376621,1.12,0.12,1.1264102272,1.37,0.060500000000000005,1.371335207,0.25,-0.08950000000000001,0.2655376621,1.12,0.15,1.13
2020-07-03 19:00:00,1.3475000000000001,0.031,1.3478565391,0.24750000000000003,-0.089,0.2630156839,1.1,0.12,1.1065260955,1.3475000000000001,0.041,1.3481236034,0.24750000000000003,-0.089,0.2630156839,1.1,0.13,1.107655181
2020-07-03 19:30:00,1.2865,0.021,1.2866713838,0.24650000000000002,-0.089,0.2620748939,1.04,0.11,1.0458011283,1.2865,0.041,1.2871531572000001,0.24650000000000002,-0.089,0.2620748939,1.04,0.13,1.0480935073
2020-07-03 20:00:00,1.238,0.0205,1.2381697178,0.248,-0.08950000000000001,0.2636555518,0.99,0.11,0.9960923652,1.248,0.0405,1.2486569785000001,0.248,-0.08950000000000001,0.2636555518,1.0,0.13,1.0084145973
2020-07-03 20:30:00,1.216,0.221,1.2359194958,0.246,-0.089,0.2616046636,0.97,0.31,1.0183319694,1.186,-0.159,1.1966106301,0.246,-0.089,0.2616046636,0.9400000000000001,-0.07,0.9426027795
2020-07-03 21:00:00,1.142,0.836,1.4152950222,0.232,-0.084,0.2467387282,0.91,0.92,1.2940247293,1.022,-0.834,1.3191057577,0.232,-0.084,0.2467387282,0.79,-0.75,1.0893117093
2020-07-03 21:30:00,1.1035,0.526,1.2224517373000001,0.2335,-0.084,0.2481496524,0.87,0.61,1.0625441167,1.0235,-0.544,1.1590894055,0.2335,-0.084,0.2481496524,0.79,-0.46,0.9141662868
2020-07-03 22:00:00,1.0655000000000001,-0.0155,1.0656127345,0.23550000000000001,-0.0855,0.25054041590000004,0.8300000000000001,0.07,0.8329465769000001,1.0755,-0.0155,1.0756116864,0.23550000000000001,-0.0855,0.25054041590000004,0.84,0.07,0.8429116205
2020-07-03 22:30:00,1.003,-0.0105,1.0030549586,0.223,-0.0805,0.23708490040000002,0.78,0.07,0.7831347266,1.013,-0.0105,1.0130544161,0.223,-0.0805,0.23708490040000002,0.79,0.07,0.7930952024
2020-07-03 23:00:00,0.9585,0.17350000000000002,0.974076229,0.23850000000000002,-0.08650000000000001,0.2537015964,0.72,0.26,0.7655063684000001,0.9385,-0.1865,0.9568513469000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.7000000000000001,-0.1,0.7071067812
2020-07-03 23:30:00,0.8935000000000001,0.242,0.9256923085000001,0.24350000000000002,-0.088,0.2589135956,0.65,0.33,0.7289718787,0.8635,-0.258,0.9012193129,0.24350000000000002,-0.088,0.2589135956,0.62,-0.17,0.6428841264
2020-07-04 00:00:00,0.797,-0.035500000000000004,0.7977902293,0.23700000000000002,-0.0855,0.2519508881,0.56,0.05,0.5622277119,0.807,-0.025500000000000002,0.8074027805,0.23700000000000002,-0.0855,0.2519508881,0.5700000000000001,0.06,0.5731491952000001
2020-07-04 00:30:00,0.739,-0.036500000000000005,0.7399008380000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.5,0.05,0.5024937811,0.739,-0.026500000000000003,0.7394749827,0.23900000000000002,-0.08650000000000001,0.2541716939,0.5,0.06,0.5035871325
2020-07-04 01:00:00,0.7325,-0.034,0.7332886539,0.2325,-0.084,0.2472089197,0.5,0.05,0.5024937811,0.7325,-0.024,0.7328930686,0.2325,-0.084,0.2472089197,0.5,0.06,0.5035871325
2020-07-04 01:30:00,0.739,-0.029,0.7395687933,0.219,-0.079,0.2328132299,0.52,0.05,0.5223983155,0.749,-0.019,0.7492409492000001,0.219,-0.079,0.2328132299,0.53,0.06,0.5333854141000001
2020-07-04 02:00:00,0.7545000000000001,-0.0375,0.7554313337,0.21450000000000002,-0.0775,0.2280712608,0.54,0.04,0.5414794548,0.7645000000000001,-0.0175,0.7647002681,0.21450000000000002,-0.0775,0.2280712608,0.55,0.06,0.5532630477
2020-07-04 02:30:00,0.76,-0.029500000000000002,0.7605723174,0.22,-0.0795,0.2339235986,0.54,0.05,0.5423098745,0.77,-0.0195,0.7702468760000001,0.22,-0.0795,0.2339235986,0.55,0.06,0.5532630477
2020-07-04 03:00:00,0.71,-0.026000000000000002,0.7104758968,0.21,-0.076,0.2233293532,0.5,0.05,0.5024937811,0.72,-0.016,0.7201777558,0.21,-0.076,0.2233293532,0.51,0.06,0.5135172831
2020-07-04 03:30:00,0.68,-0.0245,0.6804412172000001,0.18,-0.0645,0.19120734820000002,0.5,0.04,0.5015974482000001,0.6900000000000001,-0.0245,0.6904348268,0.18,-0.0645,0.19120734820000002,0.51,0.04,0.5115662225000001
2020-07-04 04:00:00,0.7135,-0.016,0.7136793748,0.1835,-0.066,0.1950083332,0.53,0.05,0.5323532662,0.7235,-0.006,0.7235248786,0.1835,-0.066,0.1950083332,0.54,0.06,0.5433231083
2020-07-04 04:30:00,0.74,-0.007,0.7400331074000001,0.16,-0.057,0.16984993380000002,0.58,0.05,0.5821511831,0.75,0.003,0.750006,0.16,-0.057,0.16984993380000002,0.59,0.06,0.5930430001
2020-07-04 05:00:00,0.7455,-0.002,0.7455026828,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.6000000000000001,0.05,0.6020797289,0.7455,0.008,0.745542923,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.6000000000000001,0.06,0.6029925373
2020-07-04 05:30:00,0.7505000000000001,-0.0035,0.7505081612000001,0.1505,-0.053500000000000006,0.1597263284,0.6000000000000001,0.05,0.6020797289,0.7505000000000001,0.006500000000000001,0.7505281474000001,0.1505,-0.053500000000000006,0.1597263284,0.6000000000000001,0.06,0.6029925373
2020-07-04 06:00:00,0.792,-0.001,0.7920006313,0.14200000000000002,-0.051000000000000004,0.1508807476,0.65,0.05,0.6519202405,0.802,0.009000000000000001,0.8020504972,0.14200000000000002,-0.051000000000000004,0.1508807476,0.66,0.06,0.6627216610000001
2020-07-04 06:30:00,0.8115,0.0325,0.8121505402,0.1615,-0.0575,0.17143074400000002,0.65,0.09,0.6562011887,0.8215,0.0325,0.8221426275,0.1615,-0.0575,0.17143074400000002,0.66,0.09,0.6661080993
2020-07-04 07:00:00,0.8435,0.035500000000000004,0.8442467056,0.1535,-0.0545,0.1628879983,0.6900000000000001,0.09,0.6958448103,0.8535,0.035500000000000004,0.8542379645,0.1535,-0.0545,0.1628879983,0.7000000000000001,0.09,0.7057619995000001
2020-07-04 07:30:00,0.893,0.032,0.8935731643,0.163,-0.058,0.1730115603,0.73,0.09,0.7355270219000001,0.893,0.032,0.8935731643,0.163,-0.058,0.1730115603,0.73,0.09,0.7355270219000001
2020-07-04 08:00:00,0.9135000000000001,0.035,0.9141702522,0.1535,-0.055,0.16305597200000002,0.76,0.09,0.7653103945,0.9135000000000001,0.035,0.9141702522,0.1535,-0.055,0.16305597200000002,0.76,0.09,0.7653103945
2020-07-04 08:30:00,0.9520000000000001,0.0195,0.9521996902000001,0.14200000000000002,-0.0505,0.1507124746,0.81,0.07,0.8130190650000001,0.962,0.0395,0.9628105992,0.14200000000000002,-0.0505,0.1507124746,0.8200000000000001,0.09,0.8249242389
2020-07-04 09:00:00,0.9975,0.014,0.9975982408,0.1575,-0.056,0.16715935510000002,0.84,0.07,0.8429116205,1.0075,0.034,1.008073534,0.1575,-0.056,0.16715935510000002,0.85,0.09,0.8547514259000001
2020-07-04 09:30:00,1.0715,0.1615,1.0836025563,0.1915,-0.0685,0.2033826443,0.88,0.23,0.9095603333000001,1.0515,-0.1385,1.0605821515,0.1915,-0.0685,0.2033826443,0.86,-0.07,0.8628441342000001
2020-07-04 10:00:00,1.0625,0.0055000000000000005,1.0625142352,0.1825,-0.0645,0.1935626514,0.88,0.07,0.8827797007,1.0725,0.0155,1.0726119988,0.1825,-0.0645,0.1935626514,0.89,0.08,0.8935882721
2020-07-04 10:30:00,1.0985,0.0325,1.0989806641,0.2185,-0.0775,0.2318372274,0.88,0.11,0.8868483523,1.1085,0.0425,1.1093144279,0.2185,-0.0775,0.2318372274,0.89,0.12,0.8980534505000001
2020-07-04 11:00:00,1.1065,0.043500000000000004,1.1073547309,0.1365,-0.0465,0.1442029819,0.97,0.09,0.9741663102,1.1165,0.043500000000000004,1.1173470813,0.1365,-0.0465,0.1442029819,0.98,0.09,0.9841239759
2020-07-04 11:30:00,1.1280000000000001,0.0245,1.1282660369,0.188,-0.0655,0.1990835252,0.9400000000000001,0.09,0.9442986816000001,1.1280000000000001,0.0245,1.1282660369,0.188,-0.0655,0.1990835252,0.9400000000000001,0.09,0.9442986816000001
2020-07-04 12:00:00,1.17,0.0335,1.1704794958,0.19,-0.0665,0.20130139100000002,0.98,0.1,0.9850888285,1.18,0.043500000000000004,1.1808015286,0.19,-0.0665,0.20130139100000002,0.99,0.11,0.9960923652
2020-07-04 12:30:00,1.205,0.028,1.2053252673000001,0.20500000000000002,-0.07200000000000001,0.2172763218,1.0,0.1,1.0049875621,1.205,0.038,1.2055990212,0.20500000000000002,-0.07200000000000001,0.2172763218,1.0,0.11,1.0060318086
2020-07-04 13:00:00,1.154,0.033,1.1544717407,0.194,-0.067,0.2052437575,0.96,0.1,0.965194281,1.154,0.043000000000000003,1.1548008486,0.194,-0.067,0.2052437575,0.96,0.11,0.9662815325
2020-07-04 13:30:00,1.1125,0.0235,1.1127481746,0.2225,-0.0765,0.2352838711,0.89,0.1,0.8956003573,1.1125,0.0335,1.1130042677,0.2225,-0.0765,0.2352838711,0.89,0.11,0.8967719889
2020-07-04 14:00:00,1.058,0.022,1.0582287087,0.228,-0.078,0.24097302750000002,0.8300000000000001,0.1,0.8360023923000001,1.058,0.032,1.0584838213,0.228,-0.078,0.24097302750000002,0.8300000000000001,0.11,0.8372574276
2020-07-04 14:30:00,1.0825,0.022500000000000003,1.0827338085,0.2225,-0.0775,0.23561090810000002,0.86,0.1,0.8657944329,1.0825,0.0325,1.0829877654,0.2225,-0.0775,0.23561090810000002,0.86,0.11,0.8670063437000001
2020-07-04 15:00:00,1.035,0.021,1.0352130216,0.225,-0.079,0.2384659305,0.81,0.1,0.8161494961,1.035,0.031,1.0354641471,0.225,-0.079,0.2384659305,0.81,0.11,0.8174350127000001
2020-07-04 15:30:00,1.092,0.5755,1.2343679557,0.212,-0.0745,0.22470925660000002,0.88,0.65,1.0940292501,1.012,-0.5445,1.1491841671,0.212,-0.0745,0.22470925660000002,0.8,-0.47000000000000003,0.9278469701000001
2020-07-04 16:00:00,1.1495,0.86,1.4356010065,0.1995,-0.07,0.21142433630000002,0.9500000000000001,0.93,1.3294359706,1.0195,-0.8200000000000001,1.3083502016,0.1995,-0.07,0.21142433630000002,0.8200000000000001,-0.75,1.1112605455
2020-07-04 16:30:00,1.163,0.8745,1.4551011133,0.213,-0.0755,0.2259850659,0.9500000000000001,0.9500000000000001,1.3435028843,1.033,-0.8255,1.3223234287,0.213,-0.0755,0.2259850659,0.8200000000000001,-0.75,1.1112605455
2020-07-04 17:00:00,1.251,0.879,1.5289349234,0.201,-0.07100000000000001,0.2131712926,1.05,0.9500000000000001,1.4159802259,1.131,-0.791,1.3801601356,0.201,-0.07100000000000001,0.2131712926,0.93,-0.72,1.176137747
2020-07-04 17:30:00,1.2565,0.0665,1.2582585187,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.05,0.14,1.0592922165,1.2565,0.0565,1.257769653,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.05,0.13,1.0580170131
2020-07-04 18:00:00,1.3575,0.066,1.3591034729,0.20750000000000002,-0.074,0.2203003631,1.15,0.14,1.158490397,1.3575,0.076,1.3596257757,0.20750000000000002,-0.074,0.2203003631,1.15,0.15,1.1597413505
2020-07-04 18:30:00,1.3855,0.0745,1.3875015314999999,0.1855,-0.0655,0.1967244265,1.2,0.14,1.2081390648,1.3855,0.0845,1.3880743856,0.1855,-0.0655,0.1967244265,1.2,0.15,1.2093386622
2020-07-04 19:00:00,1.401,0.47850000000000004,1.4804604858000001,0.201,-0.07150000000000001,0.2133383463,1.2,0.55,1.3200378782,1.331,-0.3415,1.374111804,0.201,-0.07150000000000001,0.2133383463,1.13,-0.27,1.1618089344
2020-07-04 19:30:00,1.3555000000000001,0.9125000000000001,1.6340246326,0.2155,-0.0775,0.2290120084,1.1400000000000001,0.99,1.5098675439,1.2155,-0.8175,1.4648366803,0.2155,-0.0775,0.2290120084,1.0,-0.74,1.2440257232
2020-07-04 20:00:00,1.2565,0.6095,1.3965251519000002,0.1965,-0.07050000000000001,0.2087642211,1.06,0.68,1.2593649193,1.1665,-0.5405,1.2856370016,0.1965,-0.07050000000000001,0.2087642211,0.97,-0.47000000000000003,1.0778682665
2020-07-04 20:30:00,1.163,-0.008,1.1630275147,0.243,-0.088,0.2584434174,0.92,0.08,0.9234717104,1.163,0.002,1.1630017197,0.243,-0.088,0.2584434174,0.92,0.09,0.9243916919
2020-07-04 21:00:00,1.113,-0.008,1.1130287508,0.243,-0.088,0.2584434174,0.87,0.08,0.8736704184,1.113,0.002,1.1130017969,0.243,-0.088,0.2584434174,0.87,0.09,0.8746427842000001
2020-07-04 21:30:00,1.079,-0.0025,1.0790028962,0.229,-0.0825,0.24340758,0.85,0.08,0.8537564055,1.079,0.007500000000000001,1.0790260655,0.229,-0.0825,0.24340758,0.85,0.09,0.8547514259000001
2020-07-04 22:00:00,1.044,-0.001,1.0440004789,0.224,-0.081,0.23819529800000003,0.8200000000000001,0.08,0.8238931970000001,1.054,-0.001,1.0540004744,0.224,-0.081,0.23819529800000003,0.8300000000000001,0.08,0.8338465087
2020-07-04 22:30:00,0.9865,-0.025,0.9868167256,0.23650000000000002,-0.085,0.2513110622,0.75,0.06,0.7523961722,0.9965,-0.005,0.9965125438,0.23650000000000002,-0.085,0.2513110622,0.76,0.08,0.764198927
2020-07-04 23:00:00,0.925,-0.018500000000000003,0.9251849815000001,0.245,-0.08850000000000001,0.2604942418,0.68,0.07,0.6835934464,0.925,-0.0485,0.9262706138000001,0.245,-0.08850000000000001,0.2604942418,0.68,0.04,0.6811754546000001
2020-07-04 23:30:00,0.809,-0.056,0.8109358791,0.23900000000000002,-0.08600000000000001,0.2540019685,0.5700000000000001,0.03,0.5707889277,0.8190000000000001,-0.046,0.8202908021,0.23900000000000002,-0.08600000000000001,0.2540019685,0.58,0.04,0.5813776741000001
2020-07-05 00:00:00,0.781,-0.057,0.7830772631,0.241,-0.08700000000000001,0.2562225595,0.54,0.03,0.5408326913,0.781,-0.027,0.78146657,0.241,-0.08700000000000001,0.2562225595,0.54,0.06,0.5433231083
2020-07-05 00:30:00,0.736,-0.059500000000000004,0.7384011444,0.246,-0.08950000000000001,0.26177518980000003,0.49,0.03,0.4909175083,0.746,-0.0495,0.7476404550000001,0.246,-0.08950000000000001,0.26177518980000003,0.5,0.04,0.5015974482000001
2020-07-05 01:00:00,0.7185,-0.053,0.7204521150000001,0.2285,-0.083,0.2431074865,0.49,0.03,0.4909175083,0.7285,-0.043000000000000003,0.7297679426,0.2285,-0.083,0.2431074865,0.5,0.04,0.5015974482000001
2020-07-05 01:30:00,0.749,-0.033,0.7497266168000001,0.229,-0.083,0.2435775031,0.52,0.05,0.5223983155,0.759,-0.023,0.7593484049,0.229,-0.083,0.2435775031,0.53,0.06,0.5333854141000001
2020-07-05 02:00:00,0.795,-0.024,0.7953621817000001,0.20500000000000002,-0.074,0.2179472413,0.59,0.05,0.5921148537,0.805,-0.014,0.8051217299000001,0.20500000000000002,-0.074,0.2179472413,0.6000000000000001,0.06,0.6029925373
2020-07-05 02:30:00,0.76,-0.013000000000000001,0.7601111761,0.23,-0.083,0.24451789300000001,0.53,0.07,0.5346026562,0.77,-0.023,0.7703434299,0.23,-0.083,0.24451789300000001,0.54,0.06,0.5433231083
2020-07-05 03:00:00,0.7425,-0.0175,0.7427062003,0.24250000000000002,-0.08750000000000001,0.2578032195,0.5,0.07,0.5048762225,0.7425,-0.007500000000000001,0.7425378778,0.24250000000000002,-0.08750000000000001,0.2578032195,0.5,0.08,0.506359556
2020-07-05 03:30:00,0.728,-0.0195,0.7282611139,0.248,-0.08950000000000001,0.2636555518,0.48,0.07,0.48507731340000004,0.728,-0.0095,0.7280619823000001,0.248,-0.08950000000000001,0.2636555518,0.48,0.08,0.4866210024
2020-07-05 04:00:00,0.7165,-0.0155,0.7166676357,0.23650000000000002,-0.0855,0.2514806156,0.48,0.07,0.48507731340000004,0.7165,-0.0055000000000000005,0.7165211092,0.23650000000000002,-0.0855,0.2514806156,0.48,0.08,0.4866210024
2020-07-05 04:30:00,0.7020000000000001,-0.0025,0.7020044516,0.202,-0.07250000000000001,0.21461651850000002,0.5,0.07,0.5048762225,0.712,0.007500000000000001,0.7120395003000001,0.202,-0.07250000000000001,0.21461651850000002,0.51,0.08,0.51623638
2020-07-05 05:00:00,0.6565000000000001,-0.0335,0.6573541663,0.17650000000000002,-0.0635,0.1875753182,0.48,0.03,0.4809365863,0.6665,-0.0235,0.6669141624,0.17650000000000002,-0.0635,0.1875753182,0.49,0.04,0.4916299421
2020-07-05 05:30:00,0.67,-0.038,0.6710767467000001,0.19,-0.068,0.20180188300000002,0.48,0.03,0.4809365863,0.68,-0.028,0.6805762264,0.19,-0.068,0.20180188300000002,0.49,0.04,0.4916299421
2020-07-05 06:00:00,0.6890000000000001,-0.026500000000000003,0.6895094271000001,0.159,-0.0565,0.1687401849,0.53,0.03,0.5308483776,0.6890000000000001,-0.0165,0.6891975406,0.159,-0.0565,0.1687401849,0.53,0.04,0.5315072906
2020-07-05 06:30:00,0.7345,-0.0015,0.7345015317,0.14450000000000002,-0.051500000000000004,0.1534030639,0.59,0.05,0.5921148537,0.7345,0.0085,0.7345491815,0.14450000000000002,-0.051500000000000004,0.1534030639,0.59,0.06,0.5930430001
2020-07-05 07:00:00,0.7985,0.0015,0.7985014089,0.1385,-0.0485,0.1467463799,0.66,0.05,0.6618912297,0.8085,0.0115,0.8085817831000001,0.1385,-0.0485,0.1467463799,0.67,0.06,0.6726812024000001
2020-07-05 07:30:00,0.8335,0.021,0.8337645051,0.0835,-0.029,0.08839259020000001,0.75,0.05,0.7516648189,0.8435,0.031,0.8440694580000001,0.0835,-0.029,0.08839259020000001,0.76,0.06,0.7623647421
2020-07-05 08:00:00,0.881,0.017,0.8811640029000001,0.181,-0.063,0.19165072400000002,0.7000000000000001,0.08,0.7045565982,0.881,0.027,0.8814136373,0.181,-0.063,0.19165072400000002,0.7000000000000001,0.09,0.7057619995000001
2020-07-05 08:30:00,0.9380000000000001,0.07250000000000001,0.9407976669,0.168,-0.0575,0.1775675928,0.77,0.13,0.7808969202,0.9380000000000001,-0.0175,0.9381632321000001,0.168,-0.0575,0.1775675928,0.77,0.04,0.7710382610000001
2020-07-05 09:00:00,1.001,0.264,1.0352279942,0.14100000000000001,-0.046,0.1483138564,0.86,0.31,0.9141662868,0.971,-0.146,0.9819149658,0.14100000000000001,-0.046,0.1483138564,0.8300000000000001,-0.1,0.8360023923000001
2020-07-05 09:30:00,1.003,0.046,1.0040542814,0.193,-0.064,0.2033346994,0.81,0.11,0.8174350127000001,1.013,0.066,1.0151477725,0.193,-0.064,0.2033346994,0.8200000000000001,0.13,0.8302409289
