Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-05 10:00:00,1.046,0.0465,1.0470330702,0.196,-0.0635,0.2060297309,0.85,0.11,0.8570880935,1.046,0.0665,1.0481117545,0.196,-0.0635,0.2060297309,0.85,0.13,0.8598837131
2020-07-05 10:30:00,1.033,0.0505,1.0342336535,0.153,-0.0495,0.16080811550000002,0.88,0.1,0.8856635930000001,1.033,0.060500000000000005,1.0347701436,0.153,-0.0495,0.16080811550000002,0.88,0.11,0.8868483523
2020-07-05 11:00:00,1.0305,0.041,1.031315301,0.18050000000000002,-0.059000000000000004,0.1898979989,0.85,0.1,0.8558621384,1.0405,0.051000000000000004,1.0417491301,0.18050000000000002,-0.059000000000000004,0.1898979989,0.86,0.11,0.8670063437000001
2020-07-05 11:30:00,1.0565,0.0625,1.0583470603,0.20650000000000002,-0.0675,0.2172521576,0.85,0.13,0.8598837131,1.0665,0.0625,1.0683297712,0.20650000000000002,-0.0675,0.2172521576,0.86,0.13,0.8697700846
2020-07-05 12:00:00,1.0945,0.5295,1.2158538152,0.24450000000000002,-0.0805,0.2574111497,0.85,0.61,1.046231332,1.0245,-0.3905,1.0963988781,0.24450000000000002,-0.0805,0.2574111497,0.78,-0.31,0.8393449827
2020-07-05 12:30:00,1.0935,0.055,1.0948822996,0.2535,-0.085,0.2673709969,0.84,0.14,0.8515867542000001,1.0935,0.065,1.0954301666,0.2535,-0.085,0.2673709969,0.84,0.15,0.8532877592
2020-07-05 13:00:00,1.082,0.0455,1.0829562549,0.222,-0.0745,0.2341671412,0.86,0.12,0.8683317338000001,1.082,0.0555,1.0834224707,0.222,-0.0745,0.2341671412,0.86,0.13,0.8697700846
2020-07-05 13:30:00,1.014,0.045,1.0149980296,0.224,-0.075,0.23622235290000002,0.79,0.12,0.79906195,1.014,0.055,1.0154905219,0.224,-0.075,0.23622235290000002,0.79,0.13,0.800624756
2020-07-05 14:00:00,0.9460000000000001,0.0425,0.9469541964,0.23600000000000002,-0.0775,0.248399376,0.71,0.12,0.7200694411,0.9460000000000001,0.0325,0.9465581070000001,0.23600000000000002,-0.0775,0.248399376,0.71,0.11,0.7184705979
2020-07-05 14:30:00,0.9510000000000001,0.019,0.9511897813,0.241,-0.081,0.2542479105,0.71,0.1,0.7170076708,0.9510000000000001,0.029,0.9514420634,0.241,-0.081,0.2542479105,0.71,0.11,0.7184705979
2020-07-05 15:00:00,0.982,0.7020000000000001,1.2071155703,0.262,-0.088,0.2763837911,0.72,0.79,1.0688779163,0.882,-0.678,1.1124783144000001,0.262,-0.088,0.2763837911,0.62,-0.59,0.8558621384
2020-07-05 15:30:00,0.969,0.756,1.2290227825,0.249,-0.084,0.262786986,0.72,0.84,1.1063453349,0.869,-0.714,1.1247030719,0.249,-0.084,0.262786986,0.62,-0.63,0.8839117603000001
2020-07-05 16:00:00,0.891,0.025500000000000002,0.8913648243000001,0.251,-0.0845,0.264841934,0.64,0.11,0.6493843238,0.901,0.025500000000000002,0.9013607768,0.251,-0.0845,0.264841934,0.65,0.11,0.6592419890000001
2020-07-05 16:30:00,1.0,0.1305,1.0084791768,0.26,-0.08950000000000001,0.2749731805,0.74,0.22,0.7720103626,0.99,-0.059500000000000004,0.9917863933000001,0.26,-0.08950000000000001,0.2749731805,0.73,0.03,0.7306161783
2020-07-05 17:00:00,1.055,0.07050000000000001,1.0573529449,0.265,-0.08950000000000001,0.2797056489,0.79,0.16,0.8060397013,1.065,0.07050000000000001,1.0673309,0.265,-0.08950000000000001,0.2797056489,0.8,0.16,0.8158431222
2020-07-05 17:30:00,1.1385,0.07150000000000001,1.1407429597,0.2585,-0.08850000000000001,0.2732297568,0.88,0.16,0.894427191,1.1485,0.07150000000000001,1.1507234681,0.2585,-0.08850000000000001,0.2732297568,0.89,0.16,0.9042676595
2020-07-05 18:00:00,1.1925,0.0755,1.1948876516,0.24250000000000002,-0.0845,0.2568005062,0.9500000000000001,0.16,0.9633794683,1.1925,0.0755,1.1948876516,0.24250000000000002,-0.0845,0.2568005062,0.9500000000000001,0.16,0.9633794683
2020-07-05 18:30:00,1.2325,0.075,1.2347798387,0.24250000000000002,-0.085,0.2569654646,0.99,0.16,1.0028459503,1.2425,0.075,1.2447615233,0.24250000000000002,-0.085,0.2569654646,1.0,0.16,1.0127191121
2020-07-05 19:00:00,1.1875,0.0465,1.1884100723,0.23750000000000002,-0.0835,0.25175086890000004,0.9500000000000001,0.13,0.9588534820000001,1.1875,0.0565,1.1888433454,0.23750000000000002,-0.0835,0.25175086890000004,0.9500000000000001,0.14,0.9602603814
2020-07-05 19:30:00,1.18,0.029,1.1803563021,0.23,-0.081,0.243846263,0.9500000000000001,0.11,0.9563472173,1.18,0.029,1.1803563021,0.23,-0.081,0.243846263,0.9500000000000001,0.11,0.9563472173
2020-07-05 20:00:00,1.1265,0.025500000000000002,1.1267885782,0.23650000000000002,-0.0845,0.2511423899,0.89,0.11,0.8967719889,1.1265,0.025500000000000002,1.1267885782,0.23650000000000002,-0.0845,0.2511423899,0.89,0.11,0.8967719889
2020-07-05 20:30:00,1.078,0.2255,1.1013329424,0.20800000000000002,-0.0745,0.2209394713,0.87,0.30000000000000004,0.920271699,1.048,-0.21450000000000002,1.06972625,0.20800000000000002,-0.0745,0.2209394713,0.84,-0.14,0.8515867542000001
2020-07-05 21:00:00,1.0375,-0.0045000000000000005,1.037509759,0.20750000000000002,-0.0745,0.2204688187,0.8300000000000001,0.07,0.8329465769000001,1.0475,-0.0045000000000000005,1.0475096658,0.20750000000000002,-0.0745,0.2204688187,0.84,0.07,0.8429116205
2020-07-05 21:30:00,0.998,-0.022500000000000003,0.9982536,0.148,-0.052500000000000005,0.1570358239,0.85,0.03,0.8505292470000001,0.988,-0.0125,0.9880790707,0.148,-0.052500000000000005,0.1570358239,0.84,0.04,0.8409518417
2020-07-05 22:00:00,0.9595,-0.029,0.9599381490000001,0.1095,-0.039,0.1162379026,0.85,0.01,0.8500588215,0.9695,-0.019,0.9696861606,0.1095,-0.039,0.1162379026,0.86,0.02,0.8602325267
2020-07-05 22:30:00,0.9485,-0.025,0.9488294104,0.0985,-0.035,0.10453348750000001,0.85,0.01,0.8500588215,0.9585,-0.015,0.9586173637000001,0.0985,-0.035,0.10453348750000001,0.86,0.02,0.8602325267
2020-07-05 23:00:00,0.9175000000000001,-0.028,0.9179271485,0.1075,-0.038,0.1140186388,0.81,0.01,0.810061726,0.9175000000000001,-0.018000000000000002,0.9176765498,0.1075,-0.038,0.1140186388,0.81,0.02,0.810246876
2020-07-05 23:30:00,0.863,-0.0165,0.8631577202,0.10300000000000001,-0.036500000000000005,0.1092760266,0.76,0.02,0.7602631123,0.873,-0.0165,0.8731559139,0.10300000000000001,-0.036500000000000005,0.1092760266,0.77,0.02,0.7702596965
2020-07-06 00:00:00,0.7965,-0.0175,0.7966922241000001,0.10650000000000001,-0.0375,0.11290925560000001,0.6900000000000001,0.02,0.6902897942,0.7965,0.0025,0.7965039234,0.10650000000000001,-0.0375,0.11290925560000001,0.6900000000000001,0.04,0.6911584478
2020-07-06 00:30:00,0.806,0.009000000000000001,0.8060502466,0.116,-0.041,0.12303251600000001,0.6900000000000001,0.05,0.6918092223,0.806,0.019,0.8062239143000001,0.116,-0.041,0.12303251600000001,0.6900000000000001,0.06,0.6926037828
2020-07-06 01:00:00,0.841,0.026500000000000003,0.8414174053,0.151,-0.053500000000000006,0.1601975343,0.6900000000000001,0.08,0.6946221995,0.861,0.026500000000000003,0.8614077142000001,0.151,-0.053500000000000006,0.1601975343,0.71,0.08,0.7144928271000001
2020-07-06 01:30:00,0.833,0.038,0.8338662962000001,0.17300000000000001,-0.062,0.1837743181,0.66,0.1,0.6675327707,0.833,0.038,0.8338662962000001,0.17300000000000001,-0.062,0.1837743181,0.66,0.1,0.6675327707
2020-07-06 02:00:00,0.866,0.048,0.8673292339,0.146,-0.052000000000000005,0.1549838701,0.72,0.1,0.7269112738,0.866,0.048,0.8673292339,0.146,-0.052000000000000005,0.1549838701,0.72,0.1,0.7269112738
2020-07-06 02:30:00,0.8270000000000001,0.024,0.8273481734,0.157,-0.056,0.16668833190000001,0.67,0.08,0.6747592163,0.837,0.044,0.8381557135000001,0.157,-0.056,0.16668833190000001,0.68,0.1,0.6873136111
2020-07-06 03:00:00,0.808,0.021,0.80827285,0.138,-0.049,0.14644111440000002,0.67,0.07,0.6736467917,0.8180000000000001,0.031,0.8185871976,0.138,-0.049,0.14644111440000002,0.68,0.08,0.6846897107000001
2020-07-06 03:30:00,0.764,0.026000000000000002,0.7644422804000001,0.124,-0.044,0.1315750736,0.64,0.07,0.6438167441,0.764,0.036000000000000004,0.7648476973,0.124,-0.044,0.1315750736,0.64,0.08,0.6449806199
2020-07-06 04:00:00,0.7645000000000001,0.007500000000000001,0.7645367879,0.17450000000000002,-0.0625,0.18535506470000002,0.59,0.07,0.5941380311000001,0.7745000000000001,0.0175,0.7746976830000001,0.17450000000000002,-0.0625,0.18535506470000002,0.6000000000000001,0.08,0.605309838
2020-07-06 04:30:00,0.753,-0.001,0.7530006640000001,0.14300000000000002,-0.051000000000000004,0.1518222645,0.61,0.05,0.6120457499,0.763,0.009000000000000001,0.7630530781,0.14300000000000002,-0.051000000000000004,0.1518222645,0.62,0.06,0.6228964601
2020-07-06 05:00:00,0.759,0.004,0.7590105401,0.129,-0.046,0.1369561974,0.63,0.05,0.6319810124,0.759,0.014,0.7591291063000001,0.129,-0.046,0.1369561974,0.63,0.06,0.6328506933
2020-07-06 05:30:00,0.788,-0.006500000000000001,0.7880268079,0.158,-0.0565,0.1677982419,0.63,0.05,0.6319810124,0.788,0.0035,0.7880077728,0.158,-0.0565,0.1677982419,0.63,0.06,0.6328506933
2020-07-06 06:00:00,0.8705,0.016,0.8706470295000001,0.1505,-0.054,0.1598944965,0.72,0.07,0.7233947747,0.8805000000000001,0.026000000000000002,0.8808837892,0.1505,-0.054,0.1598944965,0.73,0.08,0.7343704787
2020-07-06 06:30:00,0.969,0.515,1.0973540905,0.099,-0.035,0.1050047618,0.87,0.55,1.0292715871,0.899,-0.41500000000000004,0.9901646328,0.099,-0.035,0.1050047618,0.8,-0.38,0.8856635930000001
2020-07-06 07:00:00,1.019,0.3355,1.0728099785,0.099,-0.0345,0.1048391625,0.92,0.37,0.9916148446,0.979,-0.1845,0.9962335319000001,0.099,-0.0345,0.1048391625,0.88,-0.15,0.8926925563
2020-07-06 07:30:00,1.1075,0.0925,1.1113561535,0.1075,-0.0375,0.1138529754,1.0,0.13,1.0084145973,1.1075,0.0925,1.1113561535,0.1075,-0.0375,0.1138529754,1.0,0.13,1.0084145973
2020-07-06 08:00:00,1.1655,0.10450000000000001,1.1701754142,0.1855,-0.0655,0.1967244265,0.98,0.17,0.9946356117,1.1755,0.1145,1.1810632921,0.1855,-0.0655,0.1967244265,0.99,0.18,1.0062305899
2020-07-06 08:30:00,1.234,0.113,1.239163024,0.164,-0.057,0.1736231551,1.07,0.17,1.0834205093,1.234,0.123,1.240114914,0.164,-0.057,0.1736231551,1.07,0.18,1.0850345617
2020-07-06 09:00:00,1.219,0.12250000000000001,1.2251396858999999,0.219,-0.0775,0.2323085233,1.0,0.2,1.0198039027,1.219,0.12250000000000001,1.2251396858999999,0.219,-0.0775,0.2323085233,1.0,0.2,1.0198039027
2020-07-06 09:30:00,1.242,0.11750000000000001,1.2475456905,0.232,-0.0825,0.2462321059,1.01,0.2,1.0296115772,1.242,0.11750000000000001,1.2475456905,0.232,-0.0825,0.2462321059,1.01,0.2,1.0296115772
2020-07-06 10:00:00,1.1995,0.1345,1.2070171913,0.1895,-0.0655,0.2005006234,1.01,0.2,1.0296115772,1.1995,0.0945,1.2032167303,0.1895,-0.0655,0.2005006234,1.01,0.16,1.0225947389
2020-07-06 10:30:00,1.147,0.0975,1.1511365036,0.157,-0.052500000000000005,0.165545311,0.99,0.15,1.0012991561,1.147,0.1075,1.1520265839000001,0.157,-0.052500000000000005,0.165545311,0.99,0.16,1.0028459503
2020-07-06 11:00:00,1.12,0.116,1.125991119,0.11,-0.034,0.11513470370000001,1.01,0.15,1.0210778619,1.12,0.106,1.1250048889,0.11,-0.034,0.11513470370000001,1.01,0.14,1.019656805
2020-07-06 11:30:00,1.1165,0.089,1.1200416287,0.1865,-0.061,0.19622245030000002,0.93,0.15,0.9420191081,1.1265,0.109,1.1317611276,0.1865,-0.061,0.19622245030000002,0.9400000000000001,0.17,0.9552486587000001
2020-07-06 12:00:00,1.156,0.1005,1.1603603966,0.156,-0.0495,0.1636650543,1.0,0.15,1.0111874208,1.156,0.1005,1.1603603966,0.156,-0.0495,0.1636650543,1.0,0.15,1.0111874208
2020-07-06 12:30:00,1.058,0.059000000000000004,1.0596438081,0.138,-0.041,0.14396180050000001,0.92,0.1,0.9254188241,1.058,0.069,1.0602476126,0.138,-0.041,0.14396180050000001,0.92,0.11,0.9265527508
2020-07-06 13:00:00,1.031,0.0575,1.0326021741,0.111,-0.0325,0.1156600623,0.92,0.09,0.9243916919,1.031,0.0575,1.0326021741,0.111,-0.0325,0.1156600623,0.92,0.09,0.9243916919
2020-07-06 13:30:00,1.103,0.065,1.1049135713,0.083,-0.025,0.0866833317,1.02,0.09,1.02396289,1.103,0.065,1.1049135713,0.083,-0.025,0.0866833317,1.02,0.09,1.02396289
2020-07-06 14:00:00,1.042,0.066,1.0440881189,0.082,-0.024,0.0854400375,0.96,0.09,0.9642095208,1.042,0.066,1.0440881189,0.082,-0.024,0.0854400375,0.96,0.09,0.9642095208
2020-07-06 14:30:00,0.9745,0.0635,0.9765666900000001,0.0945,-0.026500000000000003,0.09814530040000001,0.88,0.09,0.8845903006,0.9745,0.0635,0.9765666900000001,0.0945,-0.026500000000000003,0.09814530040000001,0.88,0.09,0.8845903006
2020-07-06 15:00:00,0.88,0.06,0.8820430828,0.11,-0.03,0.1140175425,0.77,0.09,0.7752418977000001,0.88,0.06,0.8820430828,0.11,-0.03,0.1140175425,0.77,0.09,0.7752418977000001
2020-07-06 15:30:00,0.894,0.075,0.8971404572,0.064,-0.015,0.0657343137,0.8300000000000001,0.09,0.8348652586,0.894,0.075,0.8971404572,0.064,-0.015,0.0657343137,0.8300000000000001,0.09,0.8348652586
2020-07-06 16:00:00,0.9545,0.10350000000000001,0.9600950474000001,0.1245,-0.036500000000000005,0.1297401249,0.8300000000000001,0.14,0.8417244205000001,0.9645,0.1135,0.9711552399000001,0.1245,-0.036500000000000005,0.1297401249,0.84,0.15,0.8532877592
2020-07-06 16:30:00,0.99,0.116,0.9967727926000001,0.09,-0.024,0.0931450482,0.9,0.14,0.9108238029,0.99,0.126,0.9979859718,0.09,-0.024,0.0931450482,0.9,0.15,0.9124143795
2020-07-06 17:00:00,1.05,0.11900000000000001,1.0567218177,0.08,-0.021,0.0827103379,0.97,0.14,0.9800510191,1.05,0.129,1.0578946072,0.08,-0.021,0.0827103379,0.97,0.15,0.9815294188
2020-07-06 17:30:00,1.2,0.3285,1.2441512167,0.07,-0.021500000000000002,0.0732273856,1.13,0.35000000000000003,1.1829623832,1.17,-0.0415,1.1707357729,0.07,-0.021500000000000002,0.0732273856,1.1,-0.02,1.1001818032
2020-07-06 18:00:00,1.3595000000000002,0.9955,1.6850105341,0.0495,-0.0145,0.0515800349,1.31,1.01,1.6541463054999999,1.2295,-0.6945,1.4120908257,0.0495,-0.0145,0.0515800349,1.18,-0.68,1.3619104229
2020-07-06 18:30:00,1.389,0.9955,1.7089005969,0.049,-0.0145,0.0511003914,1.34,1.01,1.6780047676,1.259,-0.6945,1.4378495227,0.049,-0.0145,0.0511003914,1.21,-0.68,1.3879841498
2020-07-06 19:00:00,1.3895,0.9505,1.6834965102,0.029500000000000002,-0.0095,0.0309919344,1.3599999999999999,0.96,1.6646921637,1.2595,-0.7295,1.4555103916,0.029500000000000002,-0.0095,0.0309919344,1.23,-0.72,1.4252368224
2020-07-06 19:30:00,1.2935,0.716,1.4784445373000001,0.0135,-0.004,0.0140801278,1.28,0.72,1.4686047801,1.1935,-0.534,1.3075160611,0.0135,-0.004,0.0140801278,1.18,-0.53,1.2935609765
2020-07-06 20:00:00,1.2505,0.0765,1.2528377788,0.0105,-0.0035,0.0110679718,1.24,0.08,1.2425779654,1.2505,0.08650000000000001,1.2534881332,0.0105,-0.0035,0.0110679718,1.24,0.09,1.2432618389
2020-07-06 20:30:00,1.17,0.036500000000000005,1.1705691992,0.01,-0.0035,0.010594810100000001,1.16,0.04,1.1606894503,1.17,0.0465,1.1709236739,0.01,-0.0035,0.010594810100000001,1.16,0.05,1.1610770862
2020-07-06 21:00:00,1.13,0.033,1.1304817557,0.02,-0.007,0.0211896201,1.11,0.04,1.1107204869,1.13,0.043000000000000003,1.1308178456,0.02,-0.007,0.0211896201,1.11,0.05,1.1111255555
2020-07-06 21:30:00,1.114,0.031,1.1144312451,0.024,-0.009000000000000001,0.025632011200000002,1.09,0.04,1.090733698,1.124,0.041,1.1247475272,0.024,-0.009000000000000001,0.025632011200000002,1.1,0.05,1.1011357773000001
2020-07-06 22:00:00,1.083,0.0315,1.0834580056,0.023,-0.0085,0.0245203997,1.06,0.04,1.0607544485,1.083,0.021500000000000002,1.0832133908000001,0.023,-0.0085,0.0245203997,1.06,0.03,1.0604244433
2020-07-06 22:30:00,1.0525,0.032,1.0529863484,0.022500000000000003,-0.008,0.0238799079,1.03,0.04,1.0307764064,1.0525,0.022,1.0527299036,0.022500000000000003,-0.008,0.0238799079,1.03,0.03,1.0304368006
2020-07-06 23:00:00,0.998,0.1935,1.0165855842,0.018000000000000002,-0.006500000000000001,0.0191376592,0.98,0.2,1.00019998,0.978,-0.1365,0.9874797466,0.018000000000000002,-0.006500000000000001,0.0191376592,0.96,-0.13,0.9687620967
2020-07-06 23:30:00,1.0025,0.8615,1.3218125813000001,0.022500000000000003,-0.0085,0.024052026900000002,0.98,0.87,1.3104579352,0.8625,-0.7785000000000001,1.1618814483,0.022500000000000003,-0.0085,0.024052026900000002,0.84,-0.77,1.1395174417
2020-07-07 00:00:00,0.8925000000000001,0.2755,0.9340537993,0.0125,-0.0045000000000000005,0.0132853303,0.88,0.28,0.9234717104,0.8525,-0.21450000000000002,0.879071385,0.0125,-0.0045000000000000005,0.0132853303,0.84,-0.21,0.8658521814
2020-07-07 00:30:00,0.8455,0.0275,0.8459471024,0.0055000000000000005,-0.0025,0.006041523,0.84,0.03,0.8405355436,0.8455,0.0375,0.8463311999,0.0055000000000000005,-0.0025,0.006041523,0.84,0.04,0.8409518417
2020-07-07 01:00:00,0.8235,0.028,0.8239758795000001,0.0035,-0.002,0.0040311289,0.8200000000000001,0.03,0.820548597,0.8235,0.038,0.8243762794,0.0035,-0.002,0.0040311289,0.8200000000000001,0.04,0.8209750301000001
2020-07-07 01:30:00,0.8285,0.027,0.828939835,0.0085,-0.003,0.0090138782,0.8200000000000001,0.03,0.820548597,0.8285,0.057,0.8304584577,0.0085,-0.003,0.0090138782,0.8200000000000001,0.06,0.8221921916
2020-07-07 02:00:00,0.8515,0.026000000000000002,0.8518968541,0.0115,-0.004,0.0121757957,0.84,0.03,0.8405355436,0.8615,0.056,0.8633181627000001,0.0115,-0.004,0.0121757957,0.85,0.06,0.8521150157
2020-07-07 02:30:00,0.8115,0.026000000000000002,0.8119164058,0.0115,-0.004,0.0121757957,0.8,0.03,0.8005623024,0.8215,0.036000000000000004,0.8222884226,0.0115,-0.004,0.0121757957,0.81,0.04,0.8109870529000001
2020-07-07 03:00:00,0.8200000000000001,0.10300000000000001,0.8264435855000001,0.02,-0.007,0.0211896201,0.8,0.11,0.8075270893000001,0.81,-0.057,0.8120030788,0.02,-0.007,0.0211896201,0.79,-0.05,0.7915806971
2020-07-07 03:30:00,0.8015,0.8220000000000001,1.1480793744,0.021500000000000002,-0.008,0.0229401395,0.78,0.8300000000000001,1.1389907813,0.6915,-0.8280000000000001,1.0787753473,0.021500000000000002,-0.008,0.0229401395,0.67,-0.8200000000000001,1.0589145386
2020-07-07 04:00:00,0.805,0.8210000000000001,1.1498112889,0.025,-0.009000000000000001,0.026570660500000003,0.78,0.8300000000000001,1.1389907813,0.675,-0.8290000000000001,1.0690491102,0.025,-0.009000000000000001,0.026570660500000003,0.65,-0.8200000000000001,1.0463746939
2020-07-07 04:30:00,0.8310000000000001,0.8260000000000001,1.1716812707,0.011,-0.004,0.0117046999,0.8200000000000001,0.8300000000000001,1.1667476162,0.7010000000000001,-0.8240000000000001,1.0818396369,0.011,-0.004,0.0117046999,0.6900000000000001,-0.8200000000000001,1.0716809227
2020-07-07 05:00:00,0.766,0.037,0.7668930825,0.006,-0.003,0.0067082039,0.76,0.04,0.7610519036000001,0.766,-0.063,0.7685863647000001,0.006,-0.003,0.0067082039,0.76,-0.06,0.7623647421
2020-07-07 05:30:00,0.8215,0.256,0.8604639737,0.0115,-0.004,0.0121757957,0.81,0.26,0.8507055895000001,0.7915000000000001,-0.214,0.8199196607,0.0115,-0.004,0.0121757957,0.78,-0.21,0.8077747211
2020-07-07 06:00:00,0.876,0.1245,0.8848029442,0.016,-0.0055000000000000005,0.0169189243,0.86,0.13,0.8697700846,0.856,-0.0655,0.8585023296000001,0.016,-0.0055000000000000005,0.0169189243,0.84,-0.06,0.8421401309000001
2020-07-07 06:30:00,0.975,0.895,1.32349915,0.015,-0.005,0.0158113883,0.96,0.9,1.315902732,0.855,-0.755,1.1406357876,0.015,-0.005,0.0158113883,0.84,-0.75,1.1260994627
2020-07-07 07:00:00,1.028,0.17400000000000002,1.0426216955,0.018000000000000002,-0.006,0.018973666,1.01,0.18,1.0259142264,1.018,0.044,1.0189504404,0.018000000000000002,-0.006,0.018973666,1.0,0.05,1.0012492197
2020-07-07 07:30:00,1.1400000000000001,0.114,1.1456858208,0.02,-0.006,0.020880613000000003,1.12,0.12,1.1264102272,1.1400000000000001,0.114,1.1456858208,0.02,-0.006,0.020880613000000003,1.12,0.12,1.1264102272
2020-07-07 08:00:00,1.166,0.1155,1.1717065546,0.016,-0.0045000000000000005,0.0166207701,1.15,0.12,1.1562439189,1.166,0.1155,1.1717065546,0.016,-0.0045000000000000005,0.0166207701,1.15,0.12,1.1562439189
2020-07-07 08:30:00,1.208,0.115,1.2134615775,0.018000000000000002,-0.005,0.018681541700000002,1.19,0.12,1.1960351165,1.208,0.115,1.2134615775,0.018000000000000002,-0.005,0.018681541700000002,1.19,0.12,1.1960351165
2020-07-07 09:00:00,1.208,0.114,1.2133672156,0.018000000000000002,-0.006,0.018973666,1.19,0.12,1.1960351165,1.208,0.114,1.2133672156,0.018000000000000002,-0.006,0.018973666,1.19,0.12,1.1960351165
2020-07-07 09:30:00,1.2505,0.09,1.2537345213,0.030500000000000003,-0.01,0.0320975077,1.22,0.1,1.2240914998,1.2505,0.11,1.2553287418,0.030500000000000003,-0.01,0.0320975077,1.22,0.12,1.2258874337
2020-07-07 10:00:00,1.297,0.091,1.3001884479,0.027,-0.009000000000000001,0.028460498900000002,1.27,0.1,1.2739309243,1.297,0.101,1.3009265929,0.027,-0.009000000000000001,0.028460498900000002,1.27,0.11,1.2747548784
2020-07-07 10:30:00,1.2465,0.085,1.2493947535,0.0465,-0.015,0.0488594924,1.2,0.1,1.2041594579,1.2465,0.095,1.2501148947,0.0465,-0.015,0.0488594924,1.2,0.11,1.2050311199000001
2020-07-07 11:00:00,1.1415,0.09050000000000001,1.1450818748,0.0315,-0.0095,0.032901367800000005,1.11,0.1,1.1144954015,1.1415,0.1005,1.1459155728,0.0315,-0.0095,0.032901367800000005,1.11,0.11,1.115437134
2020-07-07 11:30:00,1.1165,0.0655,1.118419644,0.0465,-0.0145,0.0487083155,1.07,0.08,1.0729864864,1.1165,0.0655,1.118419644,0.0465,-0.0145,0.0487083155,1.07,0.08,1.0729864864
2020-07-07 12:00:00,1.104,0.064,1.1058535165,0.054,-0.016,0.0563205114,1.05,0.08,1.053043209,1.104,0.064,1.1058535165,0.054,-0.016,0.0563205114,1.05,0.08,1.053043209
2020-07-07 12:30:00,1.1785,0.07200000000000001,1.1806973575,0.0585,-0.018000000000000002,0.0612066173,1.12,0.09,1.1236102527,1.1785,0.082,1.1813493344000001,0.0585,-0.018000000000000002,0.0612066173,1.12,0.1,1.1244554237
2020-07-07 13:00:00,1.21,0.07050000000000001,1.2120520822,0.06,-0.0195,0.0630892225,1.15,0.09,1.1535163631,1.21,0.0805,1.2126748328,0.06,-0.0195,0.0630892225,1.15,0.1,1.1543396381
2020-07-07 13:30:00,1.186,0.058,1.1874173655,0.096,-0.032,0.1011928851,1.09,0.09,1.093709285,1.186,0.068,1.1879478103,0.096,-0.032,0.1011928851,1.09,0.1,1.0945775441
2020-07-07 14:00:00,1.1495,0.0855,1.1526753663,0.1295,-0.044500000000000005,0.1369324651,1.02,0.13,1.0282509421,1.1495,0.0855,1.1526753663,0.1295,-0.044500000000000005,0.1369324651,1.02,0.13,1.0282509421
2020-07-07 14:30:00,1.1715,0.084,1.1745076628,0.1315,-0.046,0.13931349540000001,1.04,0.13,1.0480935073,1.1815,0.084,1.1844822709,0.1315,-0.046,0.13931349540000001,1.05,0.13,1.0580170131
2020-07-07 15:00:00,1.1855,0.079,1.1881293069,0.14550000000000002,-0.051000000000000004,0.1541792788,1.04,0.13,1.0480935073,1.1955,0.079,1.1981073616,0.14550000000000002,-0.051000000000000004,0.1541792788,1.05,0.13,1.0580170131
2020-07-07 15:30:00,1.238,0.10250000000000001,1.242235988,0.078,-0.0275,0.0827058039,1.16,0.13,1.167261753,1.238,0.10250000000000001,1.242235988,0.078,-0.0275,0.0827058039,1.16,0.13,1.167261753
2020-07-07 16:00:00,1.3045,0.0935,1.3078465124,0.10450000000000001,-0.036500000000000005,0.1106910114,1.2,0.13,1.2070211266,1.3045,0.0935,1.3078465124,0.10450000000000001,-0.036500000000000005,0.1106910114,1.2,0.13,1.2070211266
2020-07-07 16:30:00,1.363,0.10300000000000001,1.3668862425000001,0.133,-0.047,0.1410602708,1.23,0.15,1.2391125857,1.363,0.113,1.3676761313,0.133,-0.047,0.1410602708,1.23,0.16,1.2403628501
2020-07-07 17:00:00,1.451,0.12350000000000001,1.4562462875,0.131,-0.0465,0.1390080933,1.32,0.17,1.3309019498,1.451,0.12350000000000001,1.4562462875,0.131,-0.0465,0.1390080933,1.32,0.17,1.3309019498
2020-07-07 17:30:00,1.55,0.363,1.5919387551000002,0.16,-0.057,0.16984993380000002,1.3900000000000001,0.42,1.4520674915,1.51,-0.08700000000000001,1.5125042148999999,0.16,-0.057,0.16984993380000002,1.35,-0.03,1.3503332922
2020-07-07 18:00:00,1.6035,0.14650000000000002,1.6101784063,0.12350000000000001,-0.043500000000000004,0.1309370078,1.48,0.19,1.4921461054,1.6035,0.14650000000000002,1.6101784063,0.12350000000000001,-0.043500000000000004,0.1309370078,1.48,0.19,1.4921461054
2020-07-07 18:30:00,1.6155,0.1325,1.6209245818,0.10550000000000001,-0.0375,0.11196651290000001,1.51,0.17,1.5195394039,1.6155,0.14250000000000002,1.6217726413,0.10550000000000001,-0.0375,0.11196651290000001,1.51,0.18,1.5206906326
2020-07-07 19:00:00,1.5270000000000001,0.109,1.5308853647,0.117,-0.041,0.1239758041,1.4100000000000001,0.15,1.4179562758,1.5270000000000001,0.109,1.5308853647,0.117,-0.041,0.1239758041,1.4100000000000001,0.15,1.4179562758
2020-07-07 19:30:00,1.457,0.0755,1.4589548485,0.097,-0.0345,0.102952659,1.3599999999999999,0.11,1.3644412776000001,1.457,0.0855,1.4595065091000001,0.097,-0.0345,0.102952659,1.3599999999999999,0.12,1.3652838533
2020-07-07 20:00:00,1.307,0.322,1.3460806068,0.107,-0.038,0.113547347,1.2,0.36,1.2528367811,1.2570000000000001,-0.268,1.2852521153,0.107,-0.038,0.113547347,1.15,-0.23,1.1727744881
2020-07-07 20:30:00,1.1725,0.0035,1.1725052239,0.10250000000000001,-0.036500000000000005,0.1088048712,1.07,0.04,1.0707474025,1.1725,0.0035,1.1725052239,0.10250000000000001,-0.036500000000000005,0.1088048712,1.07,0.04,1.0707474025
2020-07-07 21:00:00,1.113,0.0,1.113,0.113,-0.04,0.11987076370000001,1.0,0.04,1.0007996803,1.113,0.0,1.113,0.113,-0.04,0.11987076370000001,1.0,0.04,1.0007996803
2020-07-07 21:30:00,1.135,0.0325,1.135465213,0.105,-0.0375,0.1114955156,1.03,0.07,1.0323759005,1.135,0.0425,1.1357954261,0.105,-0.0375,0.1114955156,1.03,0.08,1.0331021247
2020-07-07 22:00:00,1.0865,0.0125,1.0865719028,0.10650000000000001,-0.0375,0.11290925560000001,0.98,0.05,0.9812746812,1.0865,0.022500000000000003,1.0867329479,0.10650000000000001,-0.0375,0.11290925560000001,0.98,0.06,0.9818350167000001
2020-07-07 22:30:00,1.028,0.0755,1.0307687665,0.098,-0.0345,0.1038953801,0.93,0.11,0.9364827815000001,1.028,-0.0345,1.0285787525,0.098,-0.0345,0.1038953801,0.93,0.0,0.93
2020-07-07 23:00:00,0.9435,0.20350000000000001,0.9651966121000001,0.07350000000000001,-0.026500000000000003,0.0781312997,0.87,0.23,0.8998888820000001,0.9235000000000001,-0.1865,0.9421435666,0.07350000000000001,-0.026500000000000003,0.0781312997,0.85,-0.16,0.8649277426
2020-07-07 23:30:00,0.848,-0.001,0.8480005896,0.088,-0.031,0.0933005895,0.76,0.03,0.7605918748,0.858,0.009000000000000001,0.8580472015,0.088,-0.031,0.0933005895,0.77,0.04,0.7710382610000001
2020-07-08 00:00:00,0.779,-0.0015,0.7790014442000001,0.089,-0.0315,0.0944100101,0.6900000000000001,0.03,0.6906518660000001,0.789,0.0085,0.7890457845000001,0.089,-0.0315,0.0944100101,0.7000000000000001,0.04,0.7011419257
2020-07-08 00:30:00,0.7475,0.006,0.7475240799,0.0675,-0.024,0.0716397236,0.68,0.03,0.6806614430000001,0.7675000000000001,0.016,0.7676667571,0.0675,-0.024,0.0716397236,0.7000000000000001,0.04,0.7011419257
2020-07-08 01:00:00,0.7315,-0.018500000000000003,0.7317338997,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.68,0.0,0.68,0.7215,-0.0085,0.7215500676000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.67,0.01,0.6700746227000001
2020-07-08 01:30:00,0.712,-0.0315,0.7126964641,0.032,-0.0115,0.0340036763,0.68,-0.02,0.6802940541,0.722,-0.021500000000000002,0.7223200468000001,0.032,-0.0115,0.0340036763,0.6900000000000001,-0.01,0.69007246
2020-07-08 02:00:00,0.724,-0.0325,0.7247290873000001,0.034,-0.0125,0.0362249914,0.6900000000000001,-0.02,0.6902897942,0.724,-0.022500000000000003,0.7243495358,0.034,-0.0125,0.0362249914,0.6900000000000001,-0.01,0.69007246
2020-07-08 02:30:00,0.733,-0.035500000000000004,0.7338591486,0.043000000000000003,-0.0155,0.045708314300000004,0.6900000000000001,-0.02,0.6902897942,0.733,-0.025500000000000002,0.7334434198,0.043000000000000003,-0.0155,0.045708314300000004,0.6900000000000001,-0.01,0.69007246
2020-07-08 03:00:00,0.7025,-0.035500000000000004,0.7033964032000001,0.0425,-0.0155,0.045238258100000005,0.66,-0.02,0.6603029608000001,0.7125,-0.025500000000000002,0.7129561698,0.0425,-0.0155,0.045238258100000005,0.67,-0.01,0.6700746227000001
2020-07-08 03:30:00,0.6975,-0.0335,0.6983040169,0.0375,-0.0135,0.039855990800000005,0.66,-0.02,0.6603029608000001,0.7075,-0.0235,0.7078901751000001,0.0375,-0.0135,0.039855990800000005,0.67,-0.01,0.6700746227000001
2020-07-08 04:00:00,0.7225,-0.032,0.7232083033000001,0.0325,-0.012,0.034644624400000004,0.6900000000000001,-0.02,0.6902897942,0.7225,-0.022,0.7228348705000001,0.0325,-0.012,0.034644624400000004,0.6900000000000001,-0.01,0.69007246
2020-07-08 04:30:00,0.6950000000000001,-0.029,0.6956047728,0.025,-0.009000000000000001,0.026570660500000003,0.67,-0.02,0.670298441,0.6950000000000001,-0.019,0.6952596637,0.025,-0.009000000000000001,0.026570660500000003,0.67,-0.01,0.6700746227000001
2020-07-08 05:00:00,0.6935,-0.0285,0.6940853694,0.0235,-0.0085,0.024989998000000003,0.67,-0.02,0.670298441,0.6935,-0.018500000000000003,0.6937467117,0.0235,-0.0085,0.024989998000000003,0.67,-0.01,0.6700746227000001
2020-07-08 05:30:00,0.709,-0.027,0.7095139181,0.019,-0.007,0.0202484567,0.6900000000000001,-0.02,0.6902897942,0.709,-0.017,0.7092037789,0.019,-0.007,0.0202484567,0.6900000000000001,-0.01,0.69007246
2020-07-08 06:00:00,0.766,-0.006,0.7660234983,0.016,-0.006,0.017088007500000002,0.75,0.0,0.75,0.776,0.004,0.7760103092,0.016,-0.006,0.017088007500000002,0.76,0.01,0.7600657866
2020-07-08 06:30:00,0.877,0.0275,0.8774310514,0.007,-0.0025,0.0074330344,0.87,0.03,0.8705170877,0.877,0.0375,0.8778013727,0.007,-0.0025,0.0074330344,0.87,0.04,0.8709190548
2020-07-08 07:00:00,0.975,0.1375,0.9846477797000001,0.005,-0.0025,0.005590169900000001,0.97,0.14,0.9800510191,0.965,-0.022500000000000003,0.9652622701,0.005,-0.0025,0.005590169900000001,0.96,-0.02,0.9602083107
2020-07-08 07:30:00,1.0235,0.069,1.025823206,0.0035,-0.001,0.0036400549,1.02,0.07,1.0223991393,1.0235,0.069,1.025823206,0.0035,-0.001,0.0036400549,1.02,0.07,1.0223991393
2020-07-08 08:00:00,1.0635,0.069,1.0657360133,0.0035,-0.001,0.0036400549,1.06,0.07,1.0623088063,1.0635,0.069,1.0657360133,0.0035,-0.001,0.0036400549,1.06,0.07,1.0623088063
2020-07-08 08:30:00,1.0675,0.0675,1.069631946,0.007500000000000001,-0.0025,0.0079056942,1.06,0.07,1.0623088063,1.0675,0.0675,1.069631946,0.007500000000000001,-0.0025,0.0079056942,1.06,0.07,1.0623088063
2020-07-08 09:00:00,1.067,0.068,1.0691646272,0.007,-0.002,0.007280109900000001,1.06,0.07,1.0623088063,1.067,0.068,1.0691646272,0.007,-0.002,0.007280109900000001,1.06,0.07,1.0623088063
2020-07-08 09:30:00,1.0545,0.029500000000000002,1.0549125556,0.0045000000000000005,-0.0005,0.0045276926,1.05,0.03,1.050428484,1.0545,0.029500000000000002,1.0549125556,0.0045000000000000005,-0.0005,0.0045276926,1.05,0.03,1.050428484
2020-07-08 10:00:00,1.0565,0.029500000000000002,1.0569117749,0.006500000000000001,-0.0005,0.0065192024,1.05,0.03,1.050428484,1.0565,0.029500000000000002,1.0569117749,0.006500000000000001,-0.0005,0.0065192024,1.05,0.03,1.050428484
2020-07-08 10:30:00,1.0285,0.029500000000000002,1.0289229806,0.0085,-0.0005,0.0085146932,1.02,0.03,1.0204410811,1.0285,0.029500000000000002,1.0289229806,0.0085,-0.0005,0.0085146932,1.02,0.03,1.0204410811
2020-07-08 11:00:00,1.062,0.029,1.0623958773,0.012,-0.001,0.0120415946,1.05,0.03,1.050428484,1.062,0.029,1.0623958773,0.012,-0.001,0.0120415946,1.05,0.03,1.050428484
2020-07-08 11:30:00,1.064,0.028,1.0643683573,0.014,-0.002,0.014142135600000001,1.05,0.03,1.050428484,1.054,0.028,1.0543718509,0.014,-0.002,0.014142135600000001,1.04,0.03,1.0404326023
2020-07-08 12:00:00,1.0825,0.027,1.0828366682,0.0125,-0.003,0.0128549601,1.07,0.03,1.0704204781,1.0825,0.027,1.0828366682,0.0125,-0.003,0.0128549601,1.07,0.03,1.0704204781
2020-07-08 12:30:00,1.1615,0.047,1.1624505366,0.0115,-0.003,0.0118848643,1.15,0.05,1.1510864433,1.1615,0.047,1.1624505366,0.0115,-0.003,0.0118848643,1.15,0.05,1.1510864433
2020-07-08 13:00:00,1.165,0.046,1.1659078008,0.015,-0.004,0.0155241747,1.15,0.05,1.1510864433,1.165,0.046,1.1659078008,0.015,-0.004,0.0155241747,1.15,0.05,1.1510864433
2020-07-08 13:30:00,1.095,0.043500000000000004,1.0958637005,0.025,-0.006500000000000001,0.0258311827,1.07,0.05,1.0711675873,1.095,0.043500000000000004,1.0958637005,0.025,-0.006500000000000001,0.0258311827,1.07,0.05,1.0711675873
2020-07-08 14:00:00,1.062,0.054,1.0633719951,0.052000000000000005,-0.016,0.054405882,1.01,0.07,1.0124228366,1.062,0.054,1.0633719951,0.052000000000000005,-0.016,0.054405882,1.01,0.07,1.0124228366
2020-07-08 14:30:00,1.065,0.052500000000000005,1.0662932289,0.055,-0.0175,0.0577169819,1.01,0.07,1.0124228366,1.065,0.052500000000000005,1.0662932289,0.055,-0.0175,0.0577169819,1.01,0.07,1.0124228366
2020-07-08 15:00:00,1.071,0.05,1.0721664983,0.061,-0.02,0.0641950154,1.01,0.07,1.0124228366,1.071,0.05,1.0721664983,0.061,-0.02,0.0641950154,1.01,0.07,1.0124228366
2020-07-08 15:30:00,1.108,0.044,1.1088733021,0.078,-0.026000000000000002,0.0822192192,1.03,0.07,1.0323759005,1.118,0.044,1.1188654968,0.078,-0.026000000000000002,0.0822192192,1.04,0.07,1.0423531072
2020-07-08 16:00:00,1.131,0.052000000000000005,1.1321947712,0.111,-0.038,0.1173243368,1.02,0.09,1.02396289,1.131,0.062,1.1326981063,0.111,-0.038,0.1173243368,1.02,0.1,1.024890238
2020-07-08 16:30:00,1.1795,0.046,1.1803966494,0.0695,-0.024,0.07352720580000001,1.11,0.07,1.1122050171,1.1795,0.056,1.1808286285,0.0695,-0.024,0.07352720580000001,1.11,0.08,1.1128791489
2020-07-08 17:00:00,1.2875,0.0465,1.2883394351,0.0675,-0.0235,0.0714737714,1.22,0.07,1.2220065466,1.2875,0.0565,1.2887391125,0.0675,-0.0235,0.0714737714,1.22,0.08,1.2226201372
2020-07-08 17:30:00,1.3395000000000001,0.0695,1.341301793,0.059500000000000004,-0.0205,0.0629325035,1.28,0.09,1.2831601615000001,1.3395000000000001,0.0795,1.3418571086,0.059500000000000004,-0.0205,0.0629325035,1.28,0.1,1.2839003077
2020-07-08 18:00:00,1.3599999999999999,0.0625,1.3614353639,0.08,-0.0275,0.0845946216,1.28,0.09,1.2831601615000001,1.3599999999999999,0.07250000000000001,1.3619310739000001,0.08,-0.0275,0.0845946216,1.28,0.1,1.2839003077
2020-07-08 18:30:00,1.396,0.0635,1.3974434693,0.076,-0.026500000000000003,0.08048757670000001,1.32,0.09,1.3230646243,1.396,0.07350000000000001,1.3979335642000001,0.076,-0.026500000000000003,0.08048757670000001,1.32,0.1,1.3237824595
2020-07-08 19:00:00,1.354,0.057,1.3551992473,0.094,-0.033,0.0996242942,1.26,0.09,1.2632101963,1.344,0.067,1.3456689786,0.094,-0.033,0.0996242942,1.25,0.1,1.2539936204
2020-07-08 19:30:00,1.321,0.0475,1.3218537173,0.121,-0.0425,0.1282468323,1.2,0.09,1.2033702672,1.321,0.0575,1.3222508272,0.121,-0.0425,0.1282468323,1.2,0.1,1.2041594579
2020-07-08 20:00:00,1.2735,0.05,1.2744811689,0.1135,-0.04,0.1203422204,1.16,0.09,1.1634861409,1.2735,0.06,1.2749126441,0.1135,-0.04,0.1203422204,1.16,0.1,1.1643023662
2020-07-08 20:30:00,1.2345,0.039,1.2351158853,0.14450000000000002,-0.051000000000000004,0.1532359292,1.09,0.09,1.093709285,1.2345,0.049,1.2354720758,0.14450000000000002,-0.051000000000000004,0.1532359292,1.09,0.1,1.0945775441
2020-07-08 21:00:00,1.17,0.221,1.1906892962,0.11,-0.039,0.1167090399,1.06,0.26,1.091421092,1.1400000000000001,-0.149,1.1496960468,0.11,-0.039,0.1167090399,1.03,-0.11,1.035857133
2020-07-08 21:30:00,1.1355,0.0155,1.1356057855,0.1255,-0.044500000000000005,0.1331559236,1.01,0.06,1.0117806086,1.1355,0.025500000000000002,1.1357862915,0.1255,-0.044500000000000005,0.1331559236,1.01,0.07,1.0124228366
2020-07-08 22:00:00,1.045,-0.0005,1.0450001196,0.115,-0.0405,0.1219231315,0.93,0.04,0.9308598176,1.055,0.0095,1.0550427716,0.115,-0.0405,0.1219231315,0.9400000000000001,0.05,0.941328848
2020-07-08 22:30:00,1.0,0.006500000000000001,1.0000211248,0.15,-0.053500000000000006,0.1592552982,0.85,0.06,0.8521150157,1.01,0.006500000000000001,1.0100209156,0.15,-0.053500000000000006,0.1592552982,0.86,0.06,0.8620904825
2020-07-08 23:00:00,0.9420000000000001,0.006,0.9420191081,0.152,-0.054,0.1613071604,0.79,0.06,0.7922752047,0.9420000000000001,0.006,0.9420191081,0.152,-0.054,0.1613071604,0.79,0.06,0.7922752047
2020-07-08 23:30:00,0.851,-0.001,0.8510005875000001,0.171,-0.061,0.1815543996,0.68,0.06,0.6826419266,0.851,-0.001,0.8510005875000001,0.171,-0.061,0.1815543996,0.68,0.06,0.6826419266
2020-07-09 00:00:00,0.7705000000000001,-0.012,0.7705934401000001,0.2005,-0.07200000000000001,0.2130357951,0.5700000000000001,0.06,0.5731491952000001,0.7705000000000001,-0.012,0.7705934401000001,0.2005,-0.07200000000000001,0.2130357951,0.5700000000000001,0.06,0.5731491952000001
2020-07-09 00:30:00,0.731,-0.0285,0.7315553636000001,0.191,-0.0685,0.2029119267,0.54,0.04,0.5414794548,0.741,-0.0285,0.7415478744,0.191,-0.0685,0.2029119267,0.55,0.04,0.5514526272
2020-07-09 01:00:00,0.7195,-0.0245,0.7199170091,0.17950000000000002,-0.0645,0.19073672960000002,0.54,0.04,0.5414794548,0.7295,-0.0245,0.729911296,0.17950000000000002,-0.0645,0.19073672960000002,0.55,0.04,0.5514526272
2020-07-09 01:30:00,0.723,-0.025500000000000002,0.723449549,0.183,-0.0655,0.19436885040000002,0.54,0.04,0.5414794548,0.733,-0.025500000000000002,0.7334434198,0.183,-0.0655,0.19436885040000002,0.55,0.04,0.5514526272
2020-07-09 02:00:00,0.7545000000000001,-0.0195,0.7547519460000001,0.1945,-0.0695,0.2065441841,0.56,0.05,0.5622277119,0.7645000000000001,-0.0095,0.7645590232,0.1945,-0.0695,0.2065441841,0.5700000000000001,0.06,0.5731491952000001
2020-07-09 02:30:00,0.7385,0.015,0.7386523201,0.20850000000000002,-0.075,0.2215789927,0.53,0.09,0.5375872022,0.7485,-0.055,0.7505179878,0.20850000000000002,-0.075,0.2215789927,0.54,0.02,0.5403702434000001
2020-07-09 03:00:00,0.716,-0.027,0.7165088974,0.186,-0.067,0.1976992666,0.53,0.04,0.5315072906,0.726,-0.017,0.7261990085000001,0.186,-0.067,0.1976992666,0.54,0.05,0.5423098745
2020-07-09 03:30:00,0.7265,-0.005,0.7265172056,0.1265,-0.045,0.13426559500000002,0.6000000000000001,0.04,0.6013318551,0.7365,0.005,0.736516972,0.1265,-0.045,0.13426559500000002,0.61,0.05,0.6120457499
2020-07-09 04:00:00,0.7245,-0.004,0.724511042,0.1245,-0.044,0.13204639340000002,0.6000000000000001,0.04,0.6013318551,0.7345,0.006,0.7345245061,0.1245,-0.044,0.13204639340000002,0.61,0.05,0.6120457499
2020-07-09 04:30:00,0.7525000000000001,0.0,0.7525000000000001,0.1125,-0.04,0.1193995394,0.64,0.04,0.6412487817,0.7525000000000001,0.01,0.7525664422,0.1125,-0.04,0.1193995394,0.64,0.05,0.6419501538
2020-07-09 05:00:00,0.7505000000000001,0.001,0.7505006662,0.1105,-0.039,0.11718041650000001,0.64,0.04,0.6412487817,0.7505000000000001,0.011,0.7505806086,0.1105,-0.039,0.11718041650000001,0.64,0.05,0.6419501538
2020-07-09 05:30:00,0.7795000000000001,0.008,0.7795410509,0.08950000000000001,-0.032,0.0950486717,0.6900000000000001,0.04,0.6911584478,0.7795000000000001,0.018000000000000002,0.7797077978,0.08950000000000001,-0.032,0.0950486717,0.6900000000000001,0.05,0.6918092223
2020-07-09 06:00:00,0.919,0.512,1.0520004753,0.079,-0.028,0.0838152731,0.84,0.54,0.9985990186,0.849,-0.468,0.9694457179,0.079,-0.028,0.0838152731,0.77,-0.44,0.8868483523
2020-07-09 06:30:00,0.8625,0.14,0.8737884469,0.1125,-0.04,0.1193995394,0.75,0.18,0.7712976079,0.8525,-0.12,0.860904321,0.1125,-0.04,0.1193995394,0.74,-0.08,0.7443117626
2020-07-09 07:00:00,0.9895,0.7115,1.2187462820000001,0.1095,-0.0385,0.1160710989,0.88,0.75,1.1562439189,0.8895000000000001,-0.6285000000000001,1.089138421,0.1095,-0.0385,0.1160710989,0.78,-0.59,0.9780081799
2020-07-09 07:30:00,1.0265,0.28300000000000003,1.064796342,0.0465,-0.017,0.049510099999999994,0.98,0.30000000000000004,1.024890238,0.9865,-0.177,1.0022530868,0.0465,-0.017,0.049510099999999994,0.9400000000000001,-0.16,0.9535197953000001
2020-07-09 08:00:00,1.0575,0.063,1.0593749336,0.0475,-0.017,0.0504504708,1.01,0.08,1.0131633629,1.0575,0.063,1.0593749336,0.0475,-0.017,0.0504504708,1.01,0.08,1.0131633629
2020-07-09 08:30:00,1.084,0.069,1.0861938133,0.034,-0.011,0.035735136800000004,1.05,0.08,1.053043209,1.094,0.069,1.0961738001,0.034,-0.011,0.035735136800000004,1.06,0.08,1.0630145813
2020-07-09 09:00:00,1.083,0.069,1.0851958349,0.033,-0.011,0.0347850543,1.05,0.08,1.053043209,1.093,0.069,1.095175785,0.033,-0.011,0.0347850543,1.06,0.08,1.0630145813
2020-07-09 09:30:00,1.091,0.053500000000000006,1.0923109676,0.021,-0.006500000000000001,0.0219829479,1.07,0.06,1.0716809227,1.091,0.0635,1.0928463982,0.021,-0.006500000000000001,0.0219829479,1.07,0.07,1.0722872749
2020-07-09 10:00:00,1.1235,0.053500000000000006,1.1247730882,0.0235,-0.006500000000000001,0.0243823707,1.1,0.06,1.1016351483,1.1235,0.0635,1.1252930729,0.0235,-0.006500000000000001,0.0243823707,1.1,0.07,1.1022250224
2020-07-09 10:30:00,1.1205,0.055,1.1218490317,0.0205,-0.005,0.021100947800000002,1.1,0.06,1.1016351483,1.1205,0.065,1.1223837356,0.0205,-0.005,0.021100947800000002,1.1,0.07,1.1022250224
2020-07-09 11:00:00,1.0725,0.0575,1.0740402693,0.0125,-0.0025,0.012747548800000001,1.06,0.06,1.0616967552,1.0725,0.0675,1.0746220266,0.0125,-0.0025,0.012747548800000001,1.06,0.07,1.0623088063
2020-07-09 11:30:00,1.092,0.079,1.0948538715,0.012,-0.001,0.0120415946,1.08,0.08,1.0829589097,1.092,0.069,1.0941777735,0.012,-0.001,0.0120415946,1.08,0.07,1.082266141
2020-07-09 12:00:00,1.1095,0.08,1.112380443,0.0095,0.0,0.0095,1.1,0.08,1.1029052543,1.1095,0.07,1.1117060088,0.0095,0.0,0.0095,1.1,0.07,1.1022250224
2020-07-09 12:30:00,1.1095,0.079,1.1123089724,0.0095,-0.001,0.0095524866,1.1,0.08,1.1029052543,1.1095,0.069,1.1116434905,0.0095,-0.001,0.0095524866,1.1,0.07,1.1022250224
2020-07-09 13:00:00,1.121,0.0745,1.1234728524,0.021,-0.0055000000000000005,0.0217082933,1.1,0.08,1.1029052543,1.121,0.0645,1.1228540644,0.021,-0.0055000000000000005,0.0217082933,1.1,0.07,1.1022250224
2020-07-09 13:30:00,1.1320000000000001,0.067,1.1339810404,0.042,-0.013000000000000001,0.0439658959,1.09,0.08,1.0929318368,1.1320000000000001,0.067,1.1339810404,0.042,-0.013000000000000001,0.0439658959,1.09,0.08,1.0929318368
2020-07-09 14:00:00,1.0435,0.064,1.0454607836,0.053500000000000006,-0.016,0.055841293,0.99,0.08,0.9932270637,1.0435,0.064,1.0454607836,0.053500000000000006,-0.016,0.055841293,0.99,0.08,0.9932270637
2020-07-09 14:30:00,1.0365,0.03,1.0369340625,0.0665,-0.02,0.0694424222,0.97,0.05,0.9712878049,1.0365,0.04,1.0372715411,0.0665,-0.02,0.0694424222,0.97,0.06,0.9718538985
2020-07-09 15:00:00,0.9665,0.032,0.9670296014,0.0665,-0.018000000000000002,0.068893033,0.9,0.05,0.9013878189000001,0.9665,0.042,0.9674121407,0.0665,-0.018000000000000002,0.068893033,0.9,0.06,0.9019977827000001
2020-07-09 15:30:00,1.0335,0.6695,1.2314026555,0.043500000000000004,-0.0105,0.0447493017,0.99,0.68,1.2010412149,0.9435,-0.6005,1.1183883494,0.043500000000000004,-0.0105,0.0447493017,0.9,-0.59,1.0761505471
2020-07-09 16:00:00,1.08,0.8715,1.3877724057,0.06,-0.018500000000000003,0.0627873395,1.02,0.89,1.3536986371,0.96,-0.7985,1.2486802033,0.06,-0.018500000000000003,0.0627873395,0.9,-0.78,1.1909659945
2020-07-09 16:30:00,1.119,0.888,1.4285324638,0.039,-0.012,0.0408044115,1.08,0.9,1.4058449417,0.989,-0.792,1.2670378842,0.039,-0.012,0.0408044115,0.9500000000000001,-0.78,1.229186723
2020-07-09 17:00:00,1.2305,0.92,1.5364017215999999,0.030500000000000003,-0.01,0.0320975077,1.2,0.93,1.5181897115,1.1005,-0.77,1.3431307643000001,0.030500000000000003,-0.01,0.0320975077,1.07,-0.76,1.3124404748
2020-07-09 17:30:00,1.3175,0.804,1.5434449294,0.0475,-0.016,0.0501223503,1.27,0.8200000000000001,1.5117208736999999,1.2075,-0.606,1.3510337709,0.0475,-0.016,0.0501223503,1.16,-0.59,1.3014222989
2020-07-09 18:00:00,1.3155000000000001,0.0975,1.3191082215,0.0655,-0.022500000000000003,0.0692567686,1.25,0.12,1.2557467897999999,1.3155000000000001,0.1075,1.3198850329,0.0655,-0.022500000000000003,0.0692567686,1.25,0.13,1.2567418191
2020-07-09 18:30:00,1.327,0.0835,1.3296244771,0.107,-0.036500000000000005,0.1130541905,1.22,0.12,1.2258874337,1.327,0.0935,1.330289912,0.107,-0.036500000000000005,0.1130541905,1.22,0.13,1.2269066794
2020-07-09 19:00:00,1.332,0.075,1.3341098156,0.132,-0.045,0.1394596716,1.2,0.12,1.2059850745,1.332,0.085,1.3347093317,0.132,-0.045,0.1394596716,1.2,0.13,1.2070211266
2020-07-09 19:30:00,1.2755,0.0645,1.2771297898,0.0755,-0.025500000000000002,0.0796900245,1.2,0.09,1.2033702672,1.2755,0.0745,1.2776738629,0.0755,-0.025500000000000002,0.0796900245,1.2,0.1,1.2041594579
2020-07-09 20:00:00,1.232,0.07150000000000001,1.2340730327,0.052000000000000005,-0.018500000000000003,0.0551928437,1.18,0.09,1.1834272263,1.232,0.0815,1.2346927756000001,0.052000000000000005,-0.018500000000000003,0.0551928437,1.18,0.1,1.1842297074
2020-07-09 20:30:00,1.1675,0.17950000000000002,1.1812182271,0.0575,-0.0205,0.0610450653,1.11,0.2,1.1278741064,1.1475,-0.0805,1.1503201728,0.0575,-0.0205,0.0610450653,1.09,-0.06,1.0916501271
2020-07-09 21:00:00,1.0605,0.012,1.0605678903,0.0505,-0.018000000000000002,0.0536120322,1.01,0.03,1.0104454463,1.0705,0.022,1.0707260387,0.0505,-0.018000000000000002,0.0536120322,1.02,0.04,1.0207840124
2020-07-09 21:30:00,1.0405,0.0155,1.0406154429,0.0405,-0.0145,0.0430174383,1.0,0.03,1.0004498988,1.0405,0.025500000000000002,1.0408124231,0.0405,-0.0145,0.0430174383,1.0,0.04,1.0007996803
2020-07-09 22:00:00,0.985,-0.0095,0.9850458111,0.055,-0.0195,0.05835452,0.93,0.01,0.9300537619,0.985,0.0005,0.9850001269,0.055,-0.0195,0.05835452,0.93,0.02,0.9302150289000001
2020-07-09 22:30:00,0.968,-0.004,0.9680082644,0.038,-0.014,0.0404969135,0.93,0.01,0.9300537619,0.968,0.006,0.9680185949000001,0.038,-0.014,0.0404969135,0.93,0.02,0.9302150289000001
2020-07-09 23:00:00,0.973,0.5670000000000001,1.1261518548,0.093,-0.033,0.0986813052,0.88,0.6000000000000001,1.0650821565,0.883,-0.593,1.0636437373,0.093,-0.033,0.0986813052,0.79,-0.56,0.9683491106000001
2020-07-09 23:30:00,0.887,0.8055,1.1981649511,0.097,-0.0345,0.102952659,0.79,0.84,1.1531261856,0.757,-0.8545,1.1415862867,0.097,-0.0345,0.102952659,0.66,-0.8200000000000001,1.0526157894
2020-07-10 00:00:00,0.8315,0.8250000000000001,1.1713314006,0.0415,-0.015,0.044127655700000004,0.79,0.84,1.1531261856,0.7215,-0.835,1.1035339823,0.0415,-0.015,0.044127655700000004,0.68,-0.8200000000000001,1.0652699188
2020-07-10 00:30:00,0.7845000000000001,0.2605,0.8266199248,0.0545,-0.0195,0.057883503700000005,0.73,0.28,0.7818567644000001,0.7545000000000001,-0.2495,0.7946826411,0.0545,-0.0195,0.057883503700000005,0.7000000000000001,-0.23,0.7368174808
2020-07-10 01:00:00,0.7475,0.006,0.7475240799,0.0675,-0.024,0.0716397236,0.68,0.03,0.6806614430000001,0.7475,0.006,0.7475240799,0.0675,-0.024,0.0716397236,0.68,0.03,0.6806614430000001
2020-07-10 01:30:00,0.75,-0.008,0.7500426655,0.05,-0.018000000000000002,0.053141321000000005,0.7000000000000001,0.01,0.7000714249000001,0.76,0.012,0.7600947309,0.05,-0.018000000000000002,0.053141321000000005,0.71,0.03,0.7106335202
2020-07-10 02:00:00,0.7485,-0.014,0.7486309171000001,0.0385,-0.014,0.040966449700000004,0.71,0.0,0.71,0.7585000000000001,-0.004,0.7585105471,0.0385,-0.014,0.040966449700000004,0.72,0.01,0.7200694411
2020-07-10 02:30:00,0.7115,-0.021500000000000002,0.7118247678,0.0315,-0.0115,0.0335335653,0.68,-0.01,0.6800735254,0.7115,-0.021500000000000002,0.7118247678,0.0315,-0.0115,0.0335335653,0.68,-0.01,0.6800735254
2020-07-10 03:00:00,0.668,-0.0415,0.6692878678,0.11800000000000001,-0.0415,0.1250849711,0.55,0.0,0.55,0.678,-0.0315,0.6787313533,0.11800000000000001,-0.0415,0.1250849711,0.56,0.01,0.5600892786
2020-07-10 03:30:00,0.6675,-0.0415,0.6687888306,0.11750000000000001,-0.0415,0.1246134022,0.55,0.0,0.55,0.6775,-0.0315,0.6782318925,0.11750000000000001,-0.0415,0.1246134022,0.56,0.01,0.5600892786
2020-07-10 04:00:00,0.675,-0.0475,0.6766692323,0.135,-0.0475,0.1431127178,0.54,0.0,0.54,0.685,-0.0375,0.6860256919000001,0.135,-0.0475,0.1431127178,0.55,0.01,0.5500909016000001
2020-07-10 04:30:00,0.6735,-0.027,0.6740409854,0.21350000000000002,-0.077,0.2269608997,0.46,0.05,0.4627094121,0.6835,-0.027,0.6840330767,0.21350000000000002,-0.077,0.2269608997,0.47000000000000003,0.05,0.4726520919
2020-07-10 05:00:00,0.6815,-0.04,0.6826728719,0.14150000000000001,-0.05,0.15007414830000002,0.54,0.01,0.5400925847,0.6815,-0.03,0.6821599886,0.14150000000000001,-0.05,0.15007414830000002,0.54,0.02,0.5403702434000001
2020-07-10 05:30:00,0.714,-0.033,0.7147621982,0.064,-0.023,0.0680073525,0.65,-0.01,0.6500769185,0.714,-0.033,0.7147621982,0.064,-0.023,0.0680073525,0.65,-0.01,0.6500769185
2020-07-10 06:00:00,0.7655000000000001,0.1595,0.7819402151,0.0855,-0.030500000000000003,0.0907771998,0.68,0.19,0.7060453243,0.7355,-0.21050000000000002,0.7650297380000001,0.0855,-0.030500000000000003,0.0907771998,0.65,-0.18,0.6744627492
2020-07-10 06:30:00,0.8235,0.0045000000000000005,0.823512295,0.043500000000000004,-0.0155,0.0461789996,0.78,0.02,0.7802563681,0.8335,0.0145,0.8336261152000001,0.043500000000000004,-0.0155,0.0461789996,0.79,0.03,0.790569415
2020-07-10 07:00:00,0.9235000000000001,0.0315,0.9240370664,0.0235,-0.0085,0.024989998000000003,0.9,0.04,0.9008884504,0.9235000000000001,0.021500000000000002,0.9237502368,0.0235,-0.0085,0.024989998000000003,0.9,0.03,0.9004998612
