Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-10 07:30:00,1.0365,0.14450000000000002,1.0465240083,0.0165,-0.0055000000000000005,0.0173925271,1.02,0.15,1.0309704166,1.0265,-0.0155,1.0266170172,0.0165,-0.0055000000000000005,0.0173925271,1.01,-0.01,1.0100495037
2020-07-10 08:00:00,1.1315,0.9225000000000001,1.4598967429,0.051500000000000004,-0.0175,0.054392095,1.08,0.9400000000000001,1.4317821063,1.0115,-0.7475,1.2577314896,0.051500000000000004,-0.0175,0.054392095,0.96,-0.73,1.2060265337
2020-07-10 08:30:00,1.1565,0.9075000000000001,1.4700505093,0.0965,-0.0325,0.10182583170000001,1.06,0.9400000000000001,1.4167568599,1.0265,-0.7625000000000001,1.2787136114,0.0965,-0.0325,0.10182583170000001,0.93,-0.73,1.1822859214
2020-07-10 09:00:00,1.095,0.91,1.4237714002000001,0.095,-0.03,0.0996242942,1.0,0.9400000000000001,1.3724430771,0.975,-0.76,1.2362139782,0.095,-0.03,0.0996242942,0.88,-0.73,1.1433722054
2020-07-10 09:30:00,1.1075,0.9125000000000001,1.4349956446,0.08750000000000001,-0.0275,0.0917196816,1.02,0.9400000000000001,1.3870832708,0.9875,-0.7575000000000001,1.24457322,0.08750000000000001,-0.0275,0.0917196816,0.9,-0.73,1.1588356225
2020-07-10 10:00:00,1.086,0.9145000000000001,1.4197557008000001,0.08600000000000001,-0.025500000000000002,0.08970089190000001,1.0,0.9400000000000001,1.3724430771,0.9560000000000001,-0.7555000000000001,1.2184893311,0.08600000000000001,-0.025500000000000002,0.08970089190000001,0.87,-0.73,1.1356936207000001
2020-07-10 10:30:00,1.0985,0.909,1.425827216,0.0985,-0.031,0.1032630137,1.0,0.9400000000000001,1.3724430771,0.9685,-0.761,1.2317115125,0.0985,-0.031,0.1032630137,0.87,-0.73,1.1356936207000001
2020-07-10 11:00:00,1.1,0.9,1.4212670404,0.15,-0.05,0.158113883,0.9500000000000001,0.9500000000000001,1.3435028843,0.97,-0.78,1.2447088013,0.15,-0.05,0.158113883,0.8200000000000001,-0.73,1.0978615578
2020-07-10 11:30:00,1.046,0.88,1.3669367213,0.126,-0.04,0.13219682300000002,0.92,0.92,1.3010764774,0.916,-0.8,1.2161644626,0.126,-0.04,0.13219682300000002,0.79,-0.76,1.0962207807
2020-07-10 12:00:00,1.0265,0.8805000000000001,1.3523987947,0.0965,-0.029500000000000002,0.1009083743,0.93,0.91,1.3011533345,0.9065000000000001,-0.7895000000000001,1.2021033649,0.0965,-0.029500000000000002,0.1009083743,0.81,-0.76,1.1107204869
2020-07-10 12:30:00,1.007,0.7915000000000001,1.2808283453,0.127,-0.0385,0.1327073849,0.88,0.8300000000000001,1.2096693763,0.897,-0.7685000000000001,1.1811863739,0.127,-0.0385,0.1327073849,0.77,-0.73,1.0610372284
2020-07-10 13:00:00,1.001,0.857,1.3177442848,0.14100000000000001,-0.043000000000000003,0.1474109901,0.86,0.9,1.2448293056,0.871,-0.8130000000000001,1.1914738772,0.14100000000000001,-0.043000000000000003,0.1474109901,0.73,-0.77,1.0610372284
2020-07-10 13:30:00,0.9565,0.8655,1.2899544566,0.1165,-0.0345,0.12150102880000001,0.84,0.9,1.2310970717,0.8465,-0.8045,1.1678109864,0.1165,-0.0345,0.12150102880000001,0.73,-0.77,1.0610372284
2020-07-10 14:00:00,0.8905000000000001,0.4405,0.9934940865,0.1605,-0.0495,0.1679598166,0.73,0.49,0.8792041856,0.8305,-0.3995,0.9215912869,0.1605,-0.0495,0.1679598166,0.67,-0.35000000000000003,0.7559100476
2020-07-10 14:30:00,0.8995000000000001,0.06,0.9014988907,0.1595,-0.05,0.1671533727,0.74,0.11,0.7481310046,0.9095000000000001,0.06,0.9114769608000001,0.1595,-0.05,0.1671533727,0.75,0.11,0.7580237463
2020-07-10 15:00:00,0.877,0.0585,0.8789489462000001,0.167,-0.051500000000000004,0.1747605505,0.71,0.11,0.7184705979,0.877,0.0585,0.8789489462000001,0.167,-0.051500000000000004,0.1747605505,0.71,0.11,0.7184705979
2020-07-10 15:30:00,0.882,0.0785,0.8854864482,0.112,-0.0315,0.116345391,0.77,0.11,0.7778174593,0.892,0.0785,0.8954475138,0.112,-0.0315,0.116345391,0.78,0.11,0.7877182237
2020-07-10 16:00:00,0.863,0.07350000000000001,0.8661242694,0.123,-0.036500000000000005,0.128301403,0.74,0.11,0.7481310046,0.863,0.07350000000000001,0.8661242694,0.123,-0.036500000000000005,0.128301403,0.74,0.11,0.7481310046
2020-07-10 16:30:00,0.9520000000000001,0.6665,1.1621214437,0.112,-0.0335,0.1169027374,0.84,0.7000000000000001,1.0934349546,0.872,-0.5135000000000001,1.0119615852,0.112,-0.0335,0.1169027374,0.76,-0.48,0.8988882022
2020-07-10 17:00:00,0.9875,0.0785,0.9906152129,0.1075,-0.0315,0.1120200875,0.88,0.11,0.8868483523,0.9975,0.08850000000000001,1.0014182443,0.1075,-0.0315,0.1120200875,0.89,0.12,0.8980534505000001
2020-07-10 17:30:00,1.0765,0.1105,1.082156412,0.1265,-0.0395,0.1325235828,0.9500000000000001,0.15,0.9617692031,1.0765,0.12050000000000001,1.0832231995,0.1265,-0.0395,0.1325235828,0.9500000000000001,0.16,0.9633794683
2020-07-10 18:00:00,1.1475,0.0855,1.1506808854,0.1075,-0.0345,0.11290039860000001,1.04,0.12,1.0469001863,1.1475,0.0955,1.1514671077,0.1075,-0.0345,0.11290039860000001,1.04,0.13,1.0480935073
2020-07-10 18:30:00,1.143,0.066,1.1449039261,0.10300000000000001,-0.034,0.10846658470000001,1.04,0.1,1.0447966309,1.143,0.076,1.1455238976,0.10300000000000001,-0.034,0.10846658470000001,1.04,0.11,1.0458011283
2020-07-10 19:00:00,1.179,0.064,1.1807357875,0.049,-0.016,0.051546095900000005,1.13,0.08,1.1328283189,1.179,0.054,1.1802359934,0.049,-0.016,0.051546095900000005,1.13,0.07,1.1321660655999999
2020-07-10 19:30:00,1.1475,0.037,1.1480963592,0.0375,-0.013000000000000001,0.0396894192,1.11,0.05,1.1111255555,1.1475,0.047,1.1484621239,0.0375,-0.013000000000000001,0.0396894192,1.11,0.06,1.1116204388
2020-07-10 20:00:00,1.1035,0.0315,1.1039495007,0.0235,-0.0085,0.024989998000000003,1.08,0.04,1.0807404869,1.1035,0.0315,1.1039495007,0.0235,-0.0085,0.024989998000000003,1.08,0.04,1.0807404869
2020-07-10 20:30:00,1.0645,0.0145,1.0645987507,0.0145,-0.0055000000000000005,0.015508062400000001,1.05,0.02,1.0501904589,1.0645,0.0245,1.0647819026,0.0145,-0.0055000000000000005,0.015508062400000001,1.05,0.03,1.050428484
2020-07-10 21:00:00,1.0375,0.017,1.0376392678,0.007500000000000001,-0.003,0.0080777472,1.03,0.02,1.0301941565,1.0375,0.027,1.0378512658,0.007500000000000001,-0.003,0.0080777472,1.03,0.03,1.0304368006
2020-07-10 21:30:00,1.0395,0.0165,1.0396309441,0.0095,-0.0035,0.010124228400000001,1.03,0.02,1.0301941565,1.0395,0.026500000000000003,1.0398377277,0.0095,-0.0035,0.010124228400000001,1.03,0.03,1.0304368006
2020-07-10 22:00:00,1.0185,0.24350000000000002,1.0472031799,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.0,0.25,1.0307764064,0.9885,-0.1965,1.0078415054,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.97,-0.19,0.9884331035
2020-07-10 22:30:00,1.033,0.788,1.2992432413000001,0.033,-0.012,0.0351140997,1.0,0.8,1.2806248475,0.933,-0.762,1.2046298187,0.033,-0.012,0.0351140997,0.9,-0.75,1.1715374514
2020-07-10 23:00:00,0.9265,-0.006500000000000001,0.9265228006,0.0465,-0.0165,0.0493406526,0.88,0.01,0.8800568163,0.9465,0.0035,0.9465064712000001,0.0465,-0.0165,0.0493406526,0.9,0.02,0.9002221948
2020-07-10 23:30:00,0.8785000000000001,-0.011,0.8785688647000001,0.0585,-0.021,0.0621550481,0.8200000000000001,0.01,0.8200609733,0.8885000000000001,-0.001,0.8885005627,0.0585,-0.021,0.0621550481,0.8300000000000001,0.02,0.8302409289
2020-07-11 00:00:00,0.8625,-0.0055000000000000005,0.8625175361,0.0425,-0.0155,0.045238258100000005,0.8200000000000001,0.01,0.8200609733,0.8725,0.0045000000000000005,0.8725116045,0.0425,-0.0155,0.045238258100000005,0.8300000000000001,0.02,0.8302409289
2020-07-11 00:30:00,0.7795000000000001,-0.017,0.7796853532,0.0195,-0.007,0.020718349400000002,0.76,-0.01,0.7600657866,0.7795000000000001,-0.017,0.7796853532,0.0195,-0.007,0.020718349400000002,0.76,-0.01,0.7600657866
2020-07-11 01:00:00,0.726,-0.0195,0.726261833,0.026000000000000002,-0.0095,0.0276812211,0.7000000000000001,-0.01,0.7000714249000001,0.726,-0.0195,0.726261833,0.026000000000000002,-0.0095,0.0276812211,0.7000000000000001,-0.01,0.7000714249000001
2020-07-11 01:30:00,0.7145,-0.045,0.7159156724,0.0145,-0.005,0.0153378617,0.7000000000000001,-0.04,0.7011419257,0.7145,-0.015,0.7146574354,0.0145,-0.005,0.0153378617,0.7000000000000001,-0.01,0.7000714249000001
2020-07-11 02:00:00,0.724,-0.042,0.7252172088000001,0.004,-0.002,0.004472136000000001,0.72,-0.04,0.7211102551,0.734,-0.032,0.7346972165,0.004,-0.002,0.004472136000000001,0.73,-0.03,0.7306161783
2020-07-11 02:30:00,0.7205,-0.041,0.7216656082,0.0005,-0.001,0.0011180340000000002,0.72,-0.04,0.7211102551,0.7305,-0.031,0.7311574728,0.0005,-0.001,0.0011180340000000002,0.73,-0.03,0.7306161783
2020-07-11 03:00:00,0.6805,-0.060500000000000005,0.6831840894,0.0005,-0.0005,0.0007071068,0.68,-0.06,0.6826419266,0.6905,-0.060500000000000005,0.6931453671000001,0.0005,-0.0005,0.0007071068,0.6900000000000001,-0.06,0.6926037828
2020-07-11 03:30:00,0.684,-0.0415,0.6852577982,0.004,-0.0015,0.0042720019,0.68,-0.04,0.6811754546000001,0.6940000000000001,-0.0315,0.6947145097,0.004,-0.0015,0.0042720019,0.6900000000000001,-0.03,0.6906518660000001
2020-07-11 04:00:00,0.672,-0.044500000000000005,0.6734717886,0.012,-0.0045000000000000005,0.012816005600000001,0.66,-0.04,0.6612110102000001,0.682,-0.0345,0.6828720598,0.012,-0.0045000000000000005,0.012816005600000001,0.67,-0.03,0.6706713055
2020-07-11 04:30:00,0.6900000000000001,-0.043500000000000004,0.6913698359,0.01,-0.0035,0.010594810100000001,0.68,-0.04,0.6811754546000001,0.7000000000000001,-0.0335,0.7008011487,0.01,-0.0035,0.010594810100000001,0.6900000000000001,-0.03,0.6906518660000001
2020-07-11 05:00:00,0.712,-0.021,0.7123096237000001,0.002,-0.001,0.0022360680000000003,0.71,-0.02,0.7102816343,0.722,-0.031,0.7226652060000001,0.002,-0.001,0.0022360680000000003,0.72,-0.03,0.7206247290000001
2020-07-11 05:30:00,0.74,-0.02,0.7402702209,0.0,0.0,0.0,0.74,-0.02,0.7402702209,0.75,-0.01,0.7500666637000001,0.0,0.0,0.0,0.75,-0.01,0.7500666637000001
2020-07-11 06:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.78,-0.01,0.7800640999,0.0,0.0,0.0,0.78,-0.01,0.7800640999
2020-07-11 06:30:00,0.8605,0.31,0.9146366765,0.0005,0.0,0.0005,0.86,0.31,0.9141662868,0.8305,-0.27,0.8732870376,0.0005,0.0,0.0005,0.8300000000000001,-0.27,0.872811549
2020-07-11 07:00:00,0.8825000000000001,0.04,0.8834060505,0.0025,0.0,0.0025,0.88,0.04,0.8809086218000001,0.8825000000000001,0.06,0.8845373084,0.0025,0.0,0.0025,0.88,0.06,0.8820430828
2020-07-11 07:30:00,0.9460000000000001,0.07,0.9485863166,0.006,0.0,0.006,0.9400000000000001,0.07,0.9426027795,0.9460000000000001,0.07,0.9485863166,0.006,0.0,0.006,0.9400000000000001,0.07,0.9426027795
2020-07-11 08:00:00,0.9605,0.07,0.9630473768000001,0.0105,0.0,0.0105,0.9500000000000001,0.07,0.9525754563000001,0.9705,0.07,0.9730211971,0.0105,0.0,0.0105,0.96,0.07,0.9625487001
2020-07-11 08:30:00,0.9455,0.03,0.9459758189,0.0155,0.0,0.0155,0.93,0.03,0.9304837452,0.9555,0.03,0.9559708416,0.0155,0.0,0.0155,0.9400000000000001,0.03,0.9404786016000001
2020-07-11 09:00:00,0.9195000000000001,0.03,0.9199892662,0.0195,0.0,0.0195,0.9,0.03,0.9004998612,0.9295,0.03,0.9299840052,0.0195,0.0,0.0195,0.91,0.03,0.9104943712
2020-07-11 09:30:00,0.9635,0.029500000000000002,0.9639515029000001,0.0135,-0.0005,0.0135092561,0.9500000000000001,0.03,0.9504735662,0.9635,0.029500000000000002,0.9639515029000001,0.0135,-0.0005,0.0135092561,0.9500000000000001,0.03,0.9504735662
2020-07-11 10:00:00,0.99,0.029,0.9904246564,0.01,-0.001,0.0100498756,0.98,0.03,0.9804590761,0.99,0.029,0.9904246564,0.01,-0.001,0.0100498756,0.98,0.03,0.9804590761
2020-07-11 10:30:00,0.9585,0.027,0.9588802063,0.018500000000000003,-0.003,0.018741664800000002,0.9400000000000001,0.03,0.9404786016000001,0.9585,0.027,0.9588802063,0.018500000000000003,-0.003,0.018741664800000002,0.9400000000000001,0.03,0.9404786016000001
2020-07-11 11:00:00,0.911,0.058,0.9128444555,0.021,-0.002,0.021095023100000002,0.89,0.06,0.8920201791000001,0.911,0.068,0.9135343453,0.021,-0.002,0.021095023100000002,0.89,0.07,0.8927485648
2020-07-11 11:30:00,0.8185,0.058,0.8205524054000001,0.0285,-0.002,0.0285700893,0.79,0.06,0.7922752047,0.8285,0.068,0.8312859015,0.0285,-0.002,0.0285700893,0.8,0.07,0.8030566605
2020-07-11 12:00:00,0.8635,0.059500000000000004,0.8655475146,0.0235,-0.0005,0.0235053185,0.84,0.06,0.8421401309000001,0.8635,0.0695,0.8662923871,0.0235,-0.0005,0.0235053185,0.84,0.07,0.8429116205
2020-07-11 12:30:00,0.8705,0.057,0.8723641728,0.030500000000000003,-0.003,0.0306471858,0.84,0.06,0.8421401309000001,0.8705,0.067,0.8730745959,0.030500000000000003,-0.003,0.0306471858,0.84,0.07,0.8429116205
2020-07-11 13:00:00,0.8585,0.059000000000000004,0.8605249851000001,0.018500000000000003,-0.001,0.018527007300000002,0.84,0.06,0.8421401309000001,0.8585,0.069,0.861268396,0.018500000000000003,-0.001,0.018527007300000002,0.84,0.07,0.8429116205
2020-07-11 13:30:00,0.8045,0.0585,0.8066241380000001,0.0245,-0.0015,0.0245458754,0.78,0.06,0.7823042886,0.8045,0.0685,0.8074109858,0.0245,-0.0015,0.0245458754,0.78,0.07,0.7831347266
2020-07-11 14:00:00,0.8115,0.0645,0.814059273,0.0315,-0.0055000000000000005,0.0319765539,0.78,0.07,0.7831347266,0.8115,0.0645,0.814059273,0.0315,-0.0055000000000000005,0.0319765539,0.78,0.07,0.7831347266
2020-07-11 14:30:00,0.769,0.063,0.7715763086,0.039,-0.007,0.039623225500000005,0.73,0.07,0.7333484847,0.779,0.063,0.7815433449,0.039,-0.007,0.039623225500000005,0.74,0.07,0.7433034374
2020-07-11 15:00:00,0.763,0.061,0.7654345171,0.043000000000000003,-0.009000000000000001,0.0439317653,0.72,0.07,0.7233947747,0.763,0.061,0.7654345171,0.043000000000000003,-0.009000000000000001,0.0439317653,0.72,0.07,0.7233947747
2020-07-11 15:30:00,0.795,0.059000000000000004,0.7971863019000001,0.055,-0.011,0.0560892146,0.74,0.07,0.7433034374,0.795,0.059000000000000004,0.7971863019000001,0.055,-0.011,0.0560892146,0.74,0.07,0.7433034374
2020-07-11 16:00:00,0.784,0.056,0.7859974555,0.064,-0.014,0.0655133574,0.72,0.07,0.7233947747,0.784,0.056,0.7859974555,0.064,-0.014,0.0655133574,0.72,0.07,0.7233947747
2020-07-11 16:30:00,0.8260000000000001,0.0475,0.8273646415,0.08600000000000001,-0.022500000000000003,0.0888946005,0.74,0.07,0.7433034374,0.8260000000000001,0.0475,0.8273646415,0.08600000000000001,-0.022500000000000003,0.0888946005,0.74,0.07,0.7433034374
2020-07-11 17:00:00,0.934,0.051000000000000004,0.9353913619,0.064,-0.019,0.0667607669,0.87,0.07,0.872811549,0.9440000000000001,0.07100000000000001,0.9466662559000001,0.064,-0.019,0.0667607669,0.88,0.09,0.8845903006
2020-07-11 17:30:00,0.9445,0.055,0.9461000211,0.0545,-0.015,0.056526542400000004,0.89,0.07,0.8927485648,0.9445,0.075,0.9474730867000001,0.0545,-0.015,0.056526542400000004,0.89,0.09,0.8945389874
2020-07-11 18:00:00,1.0005,0.053,1.0019028146,0.060500000000000005,-0.017,0.0628430585,0.9400000000000001,0.07,0.9426027795,1.0105,0.073,1.0131333821,0.060500000000000005,-0.017,0.0628430585,0.9500000000000001,0.09,0.954253635
2020-07-11 18:30:00,1.0595,0.0555,1.060952638,0.0495,-0.0145,0.0515800349,1.01,0.07,1.0124228366,1.0595,0.0555,1.060952638,0.0495,-0.0145,0.0515800349,1.01,0.07,1.0124228366
2020-07-11 19:00:00,1.0985,0.058,1.1000301132,0.0385,-0.012,0.0403267901,1.06,0.07,1.0623088063,1.0985,0.058,1.1000301132,0.0385,-0.012,0.0403267901,1.06,0.07,1.0623088063
2020-07-11 19:30:00,1.104,0.061500000000000006,1.1057116487,0.024,-0.0085,0.0254607541,1.08,0.07,1.082266141,1.104,0.061500000000000006,1.1057116487,0.024,-0.0085,0.0254607541,1.08,0.07,1.082266141
2020-07-11 20:00:00,1.121,0.052500000000000005,1.1222286977,0.021,-0.007500000000000001,0.022299103100000002,1.1,0.06,1.1016351483,1.121,0.0625,1.1227409541,0.021,-0.007500000000000001,0.022299103100000002,1.1,0.07,1.1022250224
2020-07-11 20:30:00,1.084,0.055,1.0853943984,0.014,-0.005,0.0148660687,1.07,0.06,1.0716809227,1.094,0.045,1.0949251116,0.014,-0.005,0.0148660687,1.08,0.05,1.0811567879
2020-07-11 21:00:00,1.023,0.025,1.0233054285,0.013000000000000001,-0.005,0.0139283883,1.01,0.03,1.0104454463,1.023,0.025,1.0233054285,0.013000000000000001,-0.005,0.0139283883,1.01,0.03,1.0104454463
2020-07-11 21:30:00,1.0255,0.024,1.0257808002,0.0155,-0.006,0.0166207701,1.01,0.03,1.0104454463,1.0255,0.024,1.0257808002,0.0155,-0.006,0.0166207701,1.01,0.03,1.0104454463
2020-07-11 22:00:00,1.005,0.021,1.005219379,0.025,-0.009000000000000001,0.026570660500000003,0.98,0.03,0.9804590761,1.015,0.021,1.0152172181,0.025,-0.009000000000000001,0.026570660500000003,0.99,0.03,0.9904544412
2020-07-11 22:30:00,0.9905,0.0055000000000000005,0.9905152699,0.0105,-0.0045000000000000005,0.0114236597,0.98,0.01,0.9800510191,1.0005,0.025500000000000002,1.0008249098,0.0105,-0.0045000000000000005,0.0114236597,0.99,0.03,0.9904544412
2020-07-11 23:00:00,0.9385,0.007,0.9385261051,0.0085,-0.003,0.0090138782,0.93,0.01,0.9300537619,0.9485,0.027,0.9488842132,0.0085,-0.003,0.0090138782,0.9400000000000001,0.03,0.9404786016000001
2020-07-11 23:30:00,0.8665,0.064,0.8688603167000001,0.0165,-0.006,0.0175570499,0.85,0.07,0.8528774824,0.8565,-0.056,0.8583287540000001,0.0165,-0.006,0.0175570499,0.84,-0.05,0.8414867795000001
2020-07-12 00:00:00,0.7675000000000001,-0.026500000000000003,0.7679573556,0.0175,-0.006500000000000001,0.0186681547,0.75,-0.02,0.7502666193,0.7675000000000001,-0.0165,0.7676773411000001,0.0175,-0.006500000000000001,0.0186681547,0.75,-0.01,0.7500666637000001
2020-07-12 00:30:00,0.7205,-0.034,0.7213017746,0.0105,-0.004,0.011236102500000001,0.71,-0.03,0.7106335202,0.7305,-0.014,0.7306341424,0.0105,-0.004,0.011236102500000001,0.72,-0.01,0.7200694411
2020-07-12 01:00:00,0.6845,-0.035500000000000004,0.6854199443,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,-0.03,0.6706713055,0.6945,-0.0155,0.6946729446000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.68,-0.01,0.6800735254
2020-07-12 01:30:00,0.7355,-0.035500000000000004,0.7363562317,0.0155,-0.0055000000000000005,0.0164468842,0.72,-0.03,0.7206247290000001,0.7455,-0.0155,0.7456611161000001,0.0155,-0.0055000000000000005,0.0164468842,0.73,-0.01,0.7300684899000001
2020-07-12 02:00:00,0.7185,-0.02,0.7187783038000001,0.0285,-0.01,0.0302034766,0.6900000000000001,-0.01,0.69007246,0.7285,-0.02,0.7287744850000001,0.0285,-0.01,0.0302034766,0.7000000000000001,-0.01,0.7000714249000001
2020-07-12 02:30:00,0.6985,-0.036500000000000005,0.6994530006,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.68,-0.03,0.6806614430000001,0.7185,-0.026500000000000003,0.7189885256,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.7000000000000001,-0.02,0.700285656
2020-07-12 03:00:00,0.6815,-0.028,0.6820749592,0.021500000000000002,-0.008,0.0229401395,0.66,-0.02,0.6603029608000001,0.6815,-0.028,0.6820749592,0.021500000000000002,-0.008,0.0229401395,0.66,-0.02,0.6603029608000001
2020-07-12 03:30:00,0.6785,-0.034,0.679351345,0.0385,-0.014,0.040966449700000004,0.64,-0.02,0.6403124237000001,0.6885,-0.034,0.6893389950000001,0.0385,-0.014,0.040966449700000004,0.65,-0.02,0.6503076195
2020-07-12 04:00:00,0.677,-0.0335,0.6778283337000001,0.037,-0.0135,0.0393859112,0.64,-0.02,0.6403124237000001,0.687,-0.0335,0.6878162909000001,0.037,-0.0135,0.0393859112,0.65,-0.02,0.6503076195
2020-07-12 04:30:00,0.7095,-0.0005,0.7095001762,0.029500000000000002,-0.0105,0.0313129366,0.68,0.01,0.6800735254,0.7195,0.0095,0.7195627144000001,0.029500000000000002,-0.0105,0.0313129366,0.6900000000000001,0.02,0.6902897942
2020-07-12 05:00:00,0.7025,-0.008,0.7025455501,0.022500000000000003,-0.008,0.0238799079,0.68,0.0,0.68,0.7125,0.012,0.7126010455,0.022500000000000003,-0.008,0.0238799079,0.6900000000000001,0.02,0.6902897942
2020-07-12 05:30:00,0.7185,-0.003,0.7185062630000001,0.0085,-0.003,0.0090138782,0.71,0.0,0.71,0.7185,-0.013000000000000001,0.7186175965,0.0085,-0.003,0.0090138782,0.71,-0.01,0.710070419
2020-07-12 06:00:00,0.7445,-0.0025,0.7445041974000001,0.0045000000000000005,-0.0025,0.0051478151000000005,0.74,0.0,0.74,0.7445,0.007500000000000001,0.7445377761,0.0045000000000000005,-0.0025,0.0051478151000000005,0.74,0.01,0.7400675645
2020-07-12 06:30:00,0.7925000000000001,0.029500000000000002,0.7930488636,0.0025,-0.0005,0.0025495098,0.79,0.03,0.790569415,0.7925000000000001,0.029500000000000002,0.7930488636,0.0025,-0.0005,0.0025495098,0.79,0.03,0.790569415
2020-07-12 07:00:00,0.806,0.1,0.8121797831,0.006,0.0,0.006,0.8,0.1,0.8062257748,0.796,-0.04,0.7970043915,0.006,0.0,0.006,0.79,-0.04,0.79101201
2020-07-12 07:30:00,0.849,0.03,0.84952987,0.009000000000000001,0.0,0.009000000000000001,0.84,0.03,0.8405355436,0.859,0.03,0.8595237053,0.009000000000000001,0.0,0.009000000000000001,0.85,0.03,0.8505292470000001
2020-07-12 08:00:00,0.881,0.03,0.8815106352000001,0.011,0.0,0.011,0.87,0.03,0.8705170877,0.891,0.03,0.8915049074,0.011,0.0,0.011,0.88,0.03,0.8805112151000001
2020-07-12 08:30:00,0.8855000000000001,0.03,0.8860080417,0.0155,0.0,0.0155,0.87,0.03,0.8705170877,0.8955000000000001,0.03,0.8960023716000001,0.0155,0.0,0.0155,0.88,0.03,0.8805112151000001
2020-07-12 09:00:00,0.879,0.03,0.8795117964,0.019,0.0,0.019,0.86,0.03,0.8605230967,0.879,0.03,0.8795117964,0.019,0.0,0.019,0.86,0.03,0.8605230967
2020-07-12 09:30:00,0.908,0.03,0.9084954595,0.018000000000000002,0.0,0.018000000000000002,0.89,0.03,0.8905054744,0.918,0.03,0.9184900653,0.018000000000000002,0.0,0.018000000000000002,0.9,0.03,0.9004998612
2020-07-12 10:00:00,0.894,0.029500000000000002,0.8944865846000001,0.024,-0.0005,0.0240052078,0.87,0.03,0.8705170877,0.904,0.029500000000000002,0.9044812049000001,0.024,-0.0005,0.0240052078,0.88,0.03,0.8805112151000001
2020-07-12 10:30:00,0.8985000000000001,0.068,0.9010695034,0.0285,-0.002,0.0285700893,0.87,0.07,0.872811549,0.9085000000000001,0.068,0.9110412998,0.0285,-0.002,0.0285700893,0.88,0.07,0.8827797007
2020-07-12 11:00:00,0.9015000000000001,0.067,0.9039863107,0.0315,-0.003,0.0316425347,0.87,0.07,0.872811549,0.9115000000000001,0.067,0.9139591074000001,0.0315,-0.003,0.0316425347,0.88,0.07,0.8827797007
2020-07-12 11:30:00,0.863,0.0675,0.8656357490000001,0.033,-0.0025,0.0330945615,0.8300000000000001,0.07,0.8329465769000001,0.873,0.0675,0.8756056475,0.033,-0.0025,0.0330945615,0.84,0.07,0.8429116205
2020-07-12 12:00:00,0.863,0.068,0.8656748812,0.033,-0.002,0.0330605505,0.8300000000000001,0.07,0.8329465769000001,0.873,0.068,0.8756443342,0.033,-0.002,0.0330605505,0.84,0.07,0.8429116205
2020-07-12 12:30:00,0.864,0.0675,0.8666327077,0.034,-0.0025,0.034091787900000003,0.8300000000000001,0.07,0.8329465769000001,0.874,0.0675,0.8766026751,0.034,-0.0025,0.034091787900000003,0.84,0.07,0.8429116205
2020-07-12 13:00:00,0.8085,0.0665,0.8112302386,0.0385,-0.0035,0.0386587636,0.77,0.07,0.7731752712000001,0.8085,0.0665,0.8112302386,0.0385,-0.0035,0.0386587636,0.77,0.07,0.7731752712000001
2020-07-12 13:30:00,0.757,0.0665,0.7599152913,0.037,-0.0035,0.0371651719,0.72,0.07,0.7233947747,0.767,0.0665,0.7698774253,0.037,-0.0035,0.0371651719,0.73,0.07,0.7333484847
2020-07-12 14:00:00,0.764,0.064,0.766675942,0.044,-0.006,0.0444072066,0.72,0.07,0.7233947747,0.774,0.064,0.7766414874,0.044,-0.006,0.0444072066,0.73,0.07,0.7333484847
2020-07-12 14:30:00,0.853,0.061,0.855178344,0.043000000000000003,-0.009000000000000001,0.0439317653,0.81,0.07,0.8130190650000001,0.853,0.061,0.855178344,0.043000000000000003,-0.009000000000000001,0.0439317653,0.81,0.07,0.8130190650000001
2020-07-12 15:00:00,0.7625000000000001,0.0385,0.7634713485,0.052500000000000005,-0.0115,0.0537447672,0.71,0.05,0.7117583860000001,0.7725000000000001,0.0085,0.7725467623000001,0.052500000000000005,-0.0115,0.0537447672,0.72,0.02,0.7202777242
2020-07-12 15:30:00,0.717,0.006500000000000001,0.7170294624,0.057,-0.0135,0.0585768726,0.66,0.02,0.6603029608000001,0.717,0.006500000000000001,0.7170294624,0.057,-0.0135,0.0585768726,0.66,0.02,0.6603029608000001
2020-07-12 16:00:00,0.7725000000000001,0.0085,0.7725467623000001,0.052500000000000005,-0.0115,0.0537447672,0.72,0.02,0.7202777242,0.7725000000000001,0.0085,0.7725467623000001,0.052500000000000005,-0.0115,0.0537447672,0.72,0.02,0.7202777242
2020-07-12 16:30:00,0.8515,0.007,0.8515287723,0.051500000000000004,-0.013000000000000001,0.053115440300000004,0.8,0.02,0.8002499609,0.8615,0.027,0.8619229954000001,0.051500000000000004,-0.013000000000000001,0.053115440300000004,0.81,0.04,0.8109870529000001
2020-07-12 17:00:00,0.8965000000000001,0.0385,0.8973263063,0.0465,-0.0115,0.0479009394,0.85,0.05,0.8514693183,0.8965000000000001,0.0485,0.8978109489,0.0465,-0.0115,0.0479009394,0.85,0.06,0.8521150157
2020-07-12 17:30:00,1.028,0.12350000000000001,1.035391834,0.028,-0.006500000000000001,0.028744564700000003,1.0,0.13,1.0084145973,1.018,0.0135,1.0180895098,0.028,-0.006500000000000001,0.028744564700000003,0.99,0.02,0.9902019996
2020-07-12 18:00:00,1.1,0.07250000000000001,1.1023866155,0.03,-0.007500000000000001,0.0309232922,1.07,0.08,1.0729864864,1.11,0.0825,1.113061656,0.03,-0.007500000000000001,0.0309232922,1.08,0.09,1.0837435121
2020-07-12 18:30:00,1.2125,0.7215,1.4109282406,0.0325,-0.0085,0.0335931541,1.18,0.73,1.3875518008,1.1125,-0.5685,1.2493392254,0.0325,-0.0085,0.0335931541,1.08,-0.56,1.2165525061
2020-07-12 19:00:00,1.182,0.9205000000000001,1.4981469387000002,0.032,-0.0095,0.0333803835,1.15,0.93,1.4789861391999999,1.042,-0.7795000000000001,1.3013009836,0.032,-0.0095,0.0333803835,1.01,-0.77,1.2700393695
2020-07-12 19:30:00,1.16,0.9265,1.4845882426,0.01,-0.0035,0.010594810100000001,1.15,0.93,1.4789861391999999,1.02,-0.8135,1.3046770673,0.01,-0.0035,0.010594810100000001,1.01,-0.81,1.294681428
2020-07-12 20:00:00,1.1095,0.307,1.1511903622,0.0095,-0.003,0.0099624294,1.1,0.31,1.1428473214000001,1.0595,-0.233,1.0848176114,0.0095,-0.003,0.0099624294,1.05,-0.23,1.0748953437
2020-07-12 20:30:00,1.0675,0.027,1.0678413974,0.007500000000000001,-0.003,0.0080777472,1.06,0.03,1.0604244433,1.0575,0.027,1.0578446247,0.007500000000000001,-0.003,0.0080777472,1.05,0.03,1.050428484
2020-07-12 21:00:00,1.0255,0.008,1.0255312038,0.0055000000000000005,-0.002,0.00585235,1.02,0.01,1.0200490184,1.0255,0.028,1.0258821813,0.0055000000000000005,-0.002,0.00585235,1.02,0.03,1.0204410811
2020-07-12 21:30:00,1.0285,0.007,1.0285238208,0.0085,-0.003,0.0090138782,1.02,0.01,1.0200490184,1.0285,0.027,1.0288543386,0.0085,-0.003,0.0090138782,1.02,0.03,1.0204410811
2020-07-12 22:00:00,0.9895,0.006500000000000001,0.9895213489,0.0095,-0.0035,0.010124228400000001,0.98,0.01,0.9800510191,0.9895,0.006500000000000001,0.9895213489,0.0095,-0.0035,0.010124228400000001,0.98,0.01,0.9800510191
2020-07-12 22:30:00,0.969,0.007,0.9690252835000001,0.009000000000000001,-0.003,0.009486833,0.96,0.01,0.9600520819,0.969,0.027,0.9693760880000001,0.009000000000000001,-0.003,0.009486833,0.96,0.03,0.9604686356000001
2020-07-12 23:00:00,0.882,-0.0045000000000000005,0.8820114795,0.012,-0.0045000000000000005,0.012816005600000001,0.87,0.0,0.87,0.882,-0.0045000000000000005,0.8820114795,0.012,-0.0045000000000000005,0.012816005600000001,0.87,0.0,0.87
2020-07-12 23:30:00,0.871,0.0125,0.8710896911,0.021,-0.007500000000000001,0.022299103100000002,0.85,0.02,0.8502352616000001,0.871,-0.007500000000000001,0.8710322899,0.021,-0.007500000000000001,0.022299103100000002,0.85,0.0,0.85
2020-07-13 00:00:00,0.8595,-0.0105,0.8595641337000001,0.029500000000000002,-0.0105,0.0313129366,0.8300000000000001,0.0,0.8300000000000001,0.8695,0.0095,0.8695518961,0.029500000000000002,-0.0105,0.0313129366,0.84,0.02,0.8402380615
2020-07-13 00:30:00,0.8075,-0.0135,0.8076128404,0.0375,-0.0135,0.039855990800000005,0.77,0.0,0.77,0.8175,0.006500000000000001,0.8175258406,0.0375,-0.0135,0.039855990800000005,0.78,0.02,0.7802563681
2020-07-13 01:00:00,0.7485,-0.0105,0.7485736437,0.0285,-0.0105,0.0303726851,0.72,0.0,0.72,0.7585000000000001,0.0095,0.7585594901,0.0285,-0.0105,0.0303726851,0.73,0.02,0.7302739212
2020-07-13 01:30:00,0.768,-0.01,0.7680651014000001,0.028,-0.01,0.029732137500000002,0.74,0.0,0.74,0.778,0.01,0.7780642647,0.028,-0.01,0.029732137500000002,0.75,0.02,0.7502666193
2020-07-13 02:00:00,0.8555,0.0145,0.8556228725,0.0155,-0.0055000000000000005,0.0164468842,0.84,0.02,0.8402380615,0.8555,0.0145,0.8556228725,0.0155,-0.0055000000000000005,0.0164468842,0.84,0.02,0.8402380615
2020-07-13 02:30:00,0.8255,0.0145,0.8256273372,0.0155,-0.0055000000000000005,0.0164468842,0.81,0.02,0.810246876,0.8255,0.0345,0.8262206122,0.0155,-0.0055000000000000005,0.0164468842,0.81,0.04,0.8109870529000001
2020-07-13 03:00:00,0.7845000000000001,0.015,0.7846433903000001,0.0145,-0.005,0.0153378617,0.77,0.02,0.7702596965,0.7945,0.035,0.7952705514,0.0145,-0.005,0.0153378617,0.78,0.04,0.7810249676000001
2020-07-13 03:30:00,0.8745,0.7345,1.1420334934,0.0145,-0.0055000000000000005,0.015508062400000001,0.86,0.74,1.1345483683,0.7645000000000001,-0.6555000000000001,1.007045431,0.0145,-0.0055000000000000005,0.015508062400000001,0.75,-0.65,0.9924716621
2020-07-13 04:00:00,0.877,0.8735,1.2377928946,0.017,-0.006500000000000001,0.0182002747,0.86,0.88,1.2304470732000001,0.767,-0.7765000000000001,1.0914399892,0.017,-0.006500000000000001,0.0182002747,0.75,-0.77,1.0748953437
2020-07-13 04:30:00,0.8905000000000001,0.869,1.2442472624,0.030500000000000003,-0.011,0.032422985700000004,0.86,0.88,1.2304470732000001,0.7805000000000001,-0.781,1.1041472954,0.030500000000000003,-0.011,0.032422985700000004,0.75,-0.77,1.0748953437
2020-07-13 05:00:00,0.8845000000000001,0.891,1.2554765032,0.0245,-0.009000000000000001,0.0261007663,0.86,0.9,1.2448293056,0.7645000000000001,-0.779,1.0914674755,0.0245,-0.009000000000000001,0.0261007663,0.74,-0.77,1.067941946
2020-07-13 05:30:00,0.872,0.8685,1.230721841,0.032,-0.0115,0.0340036763,0.84,0.88,1.2165525061,0.772,-0.8215,1.1273181671999999,0.032,-0.0115,0.0340036763,0.74,-0.81,1.0971326264
2020-07-13 06:00:00,0.937,0.8665,1.2762410627,0.037,-0.0135,0.0393859112,0.9,0.88,1.2587295182,0.8170000000000001,-0.8035,1.1459063007,0.037,-0.0135,0.0393859112,0.78,-0.79,1.1101801656
2020-07-13 06:30:00,0.9255,0.061,0.9275080862,0.025500000000000002,-0.009000000000000001,0.0270416346,0.9,0.07,0.9027181177,0.9355,0.061,0.9374866666,0.025500000000000002,-0.009000000000000001,0.0270416346,0.91,0.07,0.9126883367
2020-07-13 07:00:00,1.0035,0.0785,1.0065656958,0.0335,-0.0115,0.0354189215,0.97,0.09,0.9741663102,1.0035,0.08850000000000001,1.0073949077,0.0335,-0.0115,0.0354189215,0.97,0.1,0.9751410154000001
2020-07-13 07:30:00,1.118,0.1245,1.1249107742,0.048,-0.0155,0.050440559100000004,1.07,0.14,1.0791200119,1.1280000000000001,0.1345,1.1359904269,0.048,-0.0155,0.050440559100000004,1.08,0.15,1.0903669107
2020-07-13 08:00:00,1.163,0.11850000000000001,1.1690214925,0.063,-0.021500000000000002,0.0665676348,1.1,0.14,1.1088733021,1.163,0.1285,1.1700774547,0.063,-0.021500000000000002,0.0665676348,1.1,0.15,1.1101801656
2020-07-13 08:30:00,1.206,0.1575,1.2162410329,0.066,-0.022500000000000003,0.0697298358,1.1400000000000001,0.18,1.1541230437,1.206,0.1575,1.2162410329,0.066,-0.022500000000000003,0.0697298358,1.1400000000000001,0.18,1.1541230437
2020-07-13 09:00:00,1.232,0.169,1.2435372934,0.092,-0.031,0.09708243920000001,1.1400000000000001,0.2,1.1574109037,1.232,0.169,1.2435372934,0.092,-0.031,0.09708243920000001,1.1400000000000001,0.2,1.1574109037
2020-07-13 09:30:00,1.2495,0.147,1.2581173435,0.0695,-0.023,0.0732068986,1.18,0.17,1.1921828719,1.2495,0.147,1.2581173435,0.0695,-0.023,0.0732068986,1.18,0.17,1.1921828719
2020-07-13 10:00:00,1.2365,0.1405,1.2444567088,0.08650000000000001,-0.029500000000000002,0.0913920128,1.15,0.17,1.1624973118,1.2365,0.1405,1.2444567088,0.08650000000000001,-0.029500000000000002,0.0913920128,1.15,0.17,1.1624973118
2020-07-13 10:30:00,1.228,0.12,1.2338492615,0.058,-0.02,0.061351446600000005,1.17,0.14,1.1783462988,1.228,0.13,1.2348619356000001,0.058,-0.02,0.061351446600000005,1.17,0.15,1.1795761951000001
2020-07-13 11:00:00,1.259,0.123,1.2649940711,0.049,-0.017,0.0518652099,1.21,0.14,1.2180722474,1.259,0.133,1.2660055292,0.049,-0.017,0.0518652099,1.21,0.15,1.2192620719
2020-07-13 11:30:00,1.2035,0.11850000000000001,1.2093198502,0.0635,-0.021500000000000002,0.0670410322,1.1400000000000001,0.14,1.1485643212,1.2035,0.1285,1.2103406545,0.0635,-0.021500000000000002,0.0670410322,1.1400000000000001,0.15,1.1498260738
2020-07-13 12:00:00,1.262,0.1285,1.2685252264,0.122,-0.0415,0.1288652397,1.1400000000000001,0.17,1.1526057435000001,1.262,0.1285,1.2685252264,0.122,-0.0415,0.1288652397,1.1400000000000001,0.17,1.1526057435000001
2020-07-13 12:30:00,1.3014999999999999,0.1245,1.3074412033,0.1315,-0.0455,0.13914920050000001,1.17,0.17,1.1822859214,1.3014999999999999,0.1245,1.3074412033,0.1315,-0.0455,0.13914920050000001,1.17,0.17,1.1822859214
2020-07-13 13:00:00,1.331,0.121,1.3364886831,0.14100000000000001,-0.049,0.14927156460000002,1.19,0.17,1.202081528,1.331,0.121,1.3364886831,0.14100000000000001,-0.049,0.14927156460000002,1.19,0.17,1.202081528
2020-07-13 13:30:00,1.3315000000000001,0.11,1.3360360212,0.1715,-0.06,0.1816927351,1.16,0.17,1.1723907199,1.3315000000000001,0.11,1.3360360212,0.1715,-0.06,0.1816927351,1.16,0.17,1.1723907199
2020-07-13 14:00:00,1.225,0.085,1.2279454385,0.185,-0.065,0.1960867155,1.04,0.15,1.0507616285,1.225,0.085,1.2279454385,0.185,-0.065,0.1960867155,1.04,0.15,1.0507616285
2020-07-13 14:30:00,1.2175,0.0805,1.2201583914,0.1975,-0.0695,0.2093716791,1.02,0.15,1.0309704166,1.2175,0.0805,1.2201583914,0.1975,-0.0695,0.2093716791,1.02,0.15,1.0309704166
2020-07-13 15:00:00,1.2165,0.08850000000000001,1.2197149257,0.17650000000000002,-0.061500000000000006,0.1869077312,1.04,0.15,1.0507616285,1.2265,0.08850000000000001,1.2296887818,0.17650000000000002,-0.061500000000000006,0.1869077312,1.05,0.15,1.0606601718
2020-07-13 15:30:00,1.264,0.099,1.2678710502000001,0.17400000000000002,-0.061,0.18438275410000002,1.09,0.16,1.1016805345,1.274,0.109,1.2786543708,0.17400000000000002,-0.061,0.18438275410000002,1.1,0.17,1.1130588484
2020-07-13 16:00:00,1.2850000000000001,0.109,1.2896146711,0.145,-0.051000000000000004,0.1537075145,1.1400000000000001,0.16,1.1511733145,1.2850000000000001,0.11900000000000001,1.2904983534,0.145,-0.051000000000000004,0.1537075145,1.1400000000000001,0.17,1.1526057435000001
2020-07-13 16:30:00,1.371,0.1375,1.3778778066,0.121,-0.0425,0.1282468323,1.25,0.18,1.262893503,1.371,0.14750000000000002,1.3789116179,0.121,-0.0425,0.1282468323,1.25,0.19,1.2643575444000001
2020-07-13 17:00:00,1.4455,0.1665,1.4550575590000001,0.0955,-0.0335,0.101205237,1.35,0.2,1.3647344064,1.4355,0.1665,1.4451236971,0.0955,-0.0335,0.101205237,1.34,0.2,1.3548431644
2020-07-13 17:30:00,1.492,0.168,1.501428653,0.092,-0.032,0.0974063653,1.4,0.2,1.4142135624,1.492,0.168,1.501428653,0.092,-0.032,0.0974063653,1.4,0.2,1.4142135624
2020-07-13 18:00:00,1.5935000000000001,0.1875,1.6044932222,0.0635,-0.022500000000000003,0.0673683902,1.53,0.21,1.5443445211,1.5935000000000001,0.1975,1.6056925297,0.0635,-0.022500000000000003,0.0673683902,1.53,0.22,1.5457360706
2020-07-13 18:30:00,1.583,0.1915,1.5945410782,0.053,-0.018500000000000003,0.0561359956,1.53,0.21,1.5443445211,1.583,0.2015,1.5957729318,0.053,-0.018500000000000003,0.0561359956,1.53,0.22,1.5457360706
2020-07-13 19:00:00,1.5495,0.1635,1.558102211,0.0195,-0.006500000000000001,0.0205548048,1.53,0.17,1.5394154735,1.5495,0.1635,1.558102211,0.0195,-0.006500000000000001,0.0205548048,1.53,0.17,1.5394154735
2020-07-13 19:30:00,1.472,0.163,1.4809972991,0.022,-0.007,0.023086792800000002,1.45,0.17,1.4599315052000001,1.462,0.163,1.4710584625,0.022,-0.007,0.023086792800000002,1.44,0.17,1.45
2020-07-13 20:00:00,1.419,0.1365,1.425550157,0.009000000000000001,-0.0035,0.009656604000000001,1.4100000000000001,0.14,1.4169333082,1.419,0.1365,1.425550157,0.009000000000000001,-0.0035,0.009656604000000001,1.4100000000000001,0.14,1.4169333082
2020-07-13 20:30:00,1.301,0.20950000000000002,1.3177599363999999,0.001,-0.0005,0.0011180340000000002,1.3,0.21,1.3168523076,1.2810000000000001,0.029500000000000002,1.281339631,0.001,-0.0005,0.0011180340000000002,1.28,0.03,1.2803515142
2020-07-13 21:00:00,1.2325,0.08850000000000001,1.2356732982,0.0025,-0.0015,0.0029154759,1.23,0.09,1.2332882875,1.2325,0.0985,1.2364297392,0.0025,-0.0015,0.0029154759,1.23,0.1,1.2340583455
2020-07-13 21:30:00,1.195,0.088,1.1982357865,0.005,-0.002,0.0053851648,1.19,0.09,1.1933985085,1.195,0.088,1.1982357865,0.005,-0.002,0.0053851648,1.19,0.09,1.1933985085
2020-07-13 22:00:00,1.176,0.077,1.1785181373,0.006,-0.003,0.0067082039,1.17,0.08,1.1727318534,1.176,0.08700000000000001,1.1792137211,0.006,-0.003,0.0067082039,1.17,0.09,1.1734564329000001
2020-07-13 22:30:00,1.1065,0.057,1.1079671701,0.006500000000000001,-0.003,0.0071589105,1.1,0.06,1.1016351483,1.1065,0.067,1.1085266122,0.006500000000000001,-0.003,0.0071589105,1.1,0.07,1.1022250224
2020-07-13 23:00:00,1.023,0.0585,1.0246712888,0.003,-0.0015,0.0033541020000000003,1.02,0.06,1.021763182,1.033,0.0685,1.0352686849,0.003,-0.0015,0.0033541020000000003,1.03,0.07,1.0323759005
2020-07-13 23:30:00,0.96,0.07,0.9625487001,0.0,0.0,0.0,0.96,0.07,0.9625487001,0.97,0.07,0.9725224933000001,0.0,0.0,0.0,0.97,0.07,0.9725224933000001
2020-07-14 00:00:00,0.92,0.07,0.9226592004,0.0,0.0,0.0,0.92,0.07,0.9226592004,0.92,0.07,0.9226592004,0.0,0.0,0.0,0.92,0.07,0.9226592004
2020-07-14 00:30:00,0.92,0.16,0.9338094024,0.0,0.0,0.0,0.92,0.16,0.9338094024,0.92,0.03,0.9204890005,0.0,0.0,0.0,0.92,0.03,0.9204890005
2020-07-14 01:00:00,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001
2020-07-14 01:30:00,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001
2020-07-14 02:00:00,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001
2020-07-14 02:30:00,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001,0.88,0.08,0.8836288814000001,0.0,0.0,0.0,0.88,0.08,0.8836288814000001
2020-07-14 03:00:00,0.8235,0.0785,0.8272330385000001,0.0035,-0.0015,0.0038078866,0.8200000000000001,0.08,0.8238931970000001,0.8335,0.0785,0.8371884495,0.0035,-0.0015,0.0038078866,0.8300000000000001,0.08,0.8338465087
2020-07-14 03:30:00,0.7925000000000001,0.039,0.7934590412,0.0025,-0.001,0.0026925824,0.79,0.04,0.79101201,0.7925000000000001,0.049,0.7940133815,0.0025,-0.001,0.0026925824,0.79,0.05,0.7915806971
2020-07-14 04:00:00,0.79,0.04,0.79101201,0.0,0.0,0.0,0.79,0.04,0.79101201,0.79,0.05,0.7915806971,0.0,0.0,0.0,0.79,0.05,0.7915806971
2020-07-14 04:30:00,0.7925000000000001,0.0385,0.7934346224000001,0.0025,-0.0015,0.0029154759,0.79,0.04,0.79101201,0.7925000000000001,0.0485,0.7939826824,0.0025,-0.0015,0.0029154759,0.79,0.05,0.7915806971
2020-07-14 05:00:00,0.7545000000000001,0.0345,0.7552883555000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.74,0.04,0.7410802925000001,0.7645000000000001,0.044500000000000005,0.7657940324,0.0145,-0.0055000000000000005,0.015508062400000001,0.75,0.05,0.7516648189
2020-07-14 05:30:00,0.9155000000000001,0.3875,0.9941310276,0.0055000000000000005,-0.0025,0.006041523,0.91,0.39,0.9900505038,0.8755000000000001,-0.2725,0.9169277507,0.0055000000000000005,-0.0025,0.006041523,0.87,-0.27,0.910933587
2020-07-14 06:00:00,0.9725,0.179,0.988836311,0.0025,-0.001,0.0026925824,0.97,0.18,0.9865596789000001,0.9625,-0.031,0.9629990914000001,0.0025,-0.001,0.0026925824,0.96,-0.03,0.9604686356000001
2020-07-14 06:30:00,1.041,0.09,1.0448832471,0.001,0.0,0.001,1.04,0.09,1.0438869671,1.051,0.1,1.0557466552,0.001,0.0,0.001,1.05,0.1,1.0547511555
2020-07-14 07:00:00,1.21,0.183,1.2237601889,0.02,-0.007,0.0211896201,1.19,0.19,1.2050726119,1.2,0.113,1.2053086742,0.02,-0.007,0.0211896201,1.18,0.12,1.1860860003
2020-07-14 07:30:00,1.2275,0.167,1.2388079956,0.0675,-0.023,0.07131093890000001,1.16,0.19,1.1754573578,1.2275,0.157,1.237499596,0.0675,-0.023,0.07131093890000001,1.16,0.18,1.1738824473
2020-07-14 08:00:00,1.222,0.156,1.231917205,0.07200000000000001,-0.024,0.0758946638,1.15,0.18,1.1640017182,1.222,0.156,1.231917205,0.07200000000000001,-0.024,0.0758946638,1.15,0.18,1.1640017182
2020-07-14 08:30:00,1.2850000000000001,0.17850000000000002,1.2973385256,0.035,-0.0115,0.036840874,1.25,0.19,1.2643575444000001,1.2850000000000001,0.14850000000000002,1.2935521829,0.035,-0.0115,0.036840874,1.25,0.16,1.2601983971
2020-07-14 09:00:00,1.3054999999999999,0.985,1.6354067536999999,0.0755,-0.025,0.0795314403,1.23,1.01,1.5915401346,1.1755,-0.675,1.3555165989,0.0755,-0.025,0.0795314403,1.1,-0.65,1.2776932339
2020-07-14 09:30:00,1.235,0.9565,1.5620874654999999,0.075,-0.0235,0.0785954833,1.16,0.98,1.5185519418,1.115,-0.7135,1.3237474268,0.075,-0.0235,0.0785954833,1.04,-0.6900000000000001,1.2480785232
2020-07-14 10:00:00,1.166,0.1905,1.181459373,0.096,-0.029500000000000002,0.10043032410000001,1.07,0.22,1.0923827168,1.156,0.060500000000000005,1.1575820705,0.096,-0.029500000000000002,0.10043032410000001,1.06,0.09,1.0638138934999999
2020-07-14 10:30:00,1.111,0.11950000000000001,1.1174082736,0.041,-0.0105,0.042323161500000005,1.07,0.13,1.0778682665,1.101,0.1295,1.1085897573,0.041,-0.0105,0.042323161500000005,1.06,0.14,1.0692053124
2020-07-14 11:00:00,1.108,0.1295,1.1155421328,0.078,-0.0205,0.0806489306,1.03,0.15,1.0408650249,1.108,0.1395,1.1167471737,0.078,-0.0205,0.0806489306,1.03,0.16,1.0423531072
2020-07-14 11:30:00,1.1625,0.1075,1.1674598494,0.0425,-0.0125,0.0443001129,1.12,0.12,1.1264102272,1.1625,0.11750000000000001,1.1684230826,0.0425,-0.0125,0.0443001129,1.12,0.13,1.1275194012
2020-07-14 12:00:00,1.297,0.11850000000000001,1.3024021076,0.067,-0.021500000000000002,0.0703651192,1.23,0.14,1.2379418403,1.297,0.1285,1.3033500105,0.067,-0.021500000000000002,0.0703651192,1.23,0.15,1.2391125857
2020-07-14 12:30:00,1.3065,0.1495,1.3150256651,0.036500000000000005,-0.0105,0.037980258,1.27,0.16,1.2800390619,1.3065,0.1395,1.3139263678,0.036500000000000005,-0.0105,0.037980258,1.27,0.15,1.2788275881
2020-07-14 13:00:00,1.1765,0.1255,1.1831747546,0.0565,-0.0145,0.0583309523,1.12,0.14,1.1287160848,1.1765,0.1355,1.1842772057,0.0565,-0.0145,0.0583309523,1.12,0.15,1.13
2020-07-14 13:30:00,1.199,0.177,1.2119942244,0.079,-0.023,0.0822800097,1.12,0.2,1.1377170123,1.199,0.107,1.2037649272,0.079,-0.023,0.0822800097,1.12,0.13,1.1275194012
2020-07-14 14:00:00,1.0655000000000001,0.116,1.0717958061,0.1155,-0.034,0.1204003738,0.9500000000000001,0.15,0.9617692031,1.0755,0.116,1.0817376068,0.1155,-0.034,0.1204003738,0.96,0.15,0.9716480844000001
2020-07-14 14:30:00,1.076,0.1105,1.0816590267,0.126,-0.0395,0.13204639340000002,0.9500000000000001,0.15,0.9617692031,1.096,0.1105,1.1015562854,0.126,-0.0395,0.13204639340000002,0.97,0.15,0.9815294188
2020-07-14 15:00:00,1.0645,0.1155,1.0707476360000001,0.1145,-0.0345,0.119584698,0.9500000000000001,0.15,0.9617692031,1.0845,0.1155,1.090633073,0.1145,-0.0345,0.119584698,0.97,0.15,0.9815294188
2020-07-14 15:30:00,1.13,0.11,1.1353413584,0.12,-0.04,0.1264911064,1.01,0.15,1.0210778619,1.13,0.11,1.1353413584,0.12,-0.04,0.1264911064,1.01,0.15,1.0210778619
2020-07-14 16:00:00,1.143,0.112,1.1484742052,0.113,-0.038,0.11921828720000001,1.03,0.15,1.0408650249,1.143,0.112,1.1484742052,0.113,-0.038,0.11921828720000001,1.03,0.15,1.0408650249
2020-07-14 16:30:00,1.2235,0.10300000000000001,1.2278278585,0.053500000000000006,-0.017,0.0561359956,1.17,0.12,1.176137747,1.2235,0.10300000000000001,1.2278278585,0.053500000000000006,-0.017,0.0561359956,1.17,0.12,1.176137747
2020-07-14 17:00:00,1.22,0.107,1.2246832243,0.05,-0.013000000000000001,0.0516623654,1.17,0.12,1.176137747,1.22,0.127,1.2265924343,0.05,-0.013000000000000001,0.0516623654,1.17,0.14,1.1783462988
2020-07-14 17:30:00,1.345,0.1355,1.351808141,0.045,-0.0145,0.047278430600000004,1.3,0.15,1.3086252328,1.345,0.14550000000000002,1.3528470904,0.045,-0.0145,0.047278430600000004,1.3,0.16,1.3098091464000001
2020-07-14 18:00:00,1.462,0.4565,1.5316123041,0.042,-0.0135,0.0441163235,1.42,0.47000000000000003,1.495760676,1.412,-0.17350000000000002,1.4226195029,0.042,-0.0135,0.0441163235,1.37,-0.16,1.3793114224
2020-07-14 18:30:00,1.494,0.211,1.5088263651,0.054,-0.019,0.0572450871,1.44,0.23,1.4582523787000001,1.484,0.07100000000000001,1.4856974793,0.054,-0.019,0.0572450871,1.43,0.09,1.4328293688
2020-07-14 19:00:00,1.477,0.1165,1.4815874088,0.037,-0.0135,0.0393859112,1.44,0.13,1.4458561478,1.467,0.1265,1.4724439718,0.037,-0.0135,0.0393859112,1.43,0.14,1.4368368035
2020-07-14 19:30:00,1.4100000000000001,0.12250000000000001,1.4153113615000001,0.02,-0.007500000000000001,0.0213600094,1.3900000000000001,0.13,1.396065901,1.4100000000000001,0.1325,1.4162119368,0.02,-0.007500000000000001,0.0213600094,1.3900000000000001,0.14,1.3970325694
2020-07-14 20:00:00,1.274,0.095,1.2775370836,0.014,-0.005,0.0148660687,1.26,0.1,1.2639620247,1.264,0.045,1.2648007748,0.014,-0.005,0.0148660687,1.25,0.05,1.2509996003000001
2020-07-14 20:30:00,1.1775,0.0235,1.1777344777,0.0175,-0.006500000000000001,0.0186681547,1.16,0.03,1.1603878662,1.1875,0.0235,1.1877325036,0.0175,-0.006500000000000001,0.0186681547,1.17,0.03,1.1703845522
2020-07-14 21:00:00,1.1565,0.0205,1.1566816762,0.026500000000000003,-0.0095,0.028151376500000002,1.13,0.03,1.1303981599,1.1565,0.0205,1.1566816762,0.026500000000000003,-0.0095,0.028151376500000002,1.13,0.03,1.1303981599
2020-07-14 21:30:00,1.1645,0.7645000000000001,1.3930256638,0.0145,-0.0055000000000000005,0.015508062400000001,1.15,0.77,1.3839797686,1.0445,-0.7555000000000001,1.2890928981,0.0145,-0.0055000000000000005,0.015508062400000001,1.03,-0.75,1.2741271522
2020-07-14 22:00:00,1.1305,0.836,1.4060320942,0.0105,-0.004,0.011236102500000001,1.12,0.84,1.4,1.0105,-0.8240000000000001,1.303873556,0.0105,-0.004,0.011236102500000001,1.0,-0.8200000000000001,1.2932130528
2020-07-14 22:30:00,1.0795,0.8365,1.3656692499,0.0095,-0.0035,0.010124228400000001,1.07,0.84,1.3603308421,0.9595,-0.8235,1.2644336677,0.0095,-0.0035,0.010124228400000001,0.9500000000000001,-0.8200000000000001,1.2549501982
2020-07-14 23:00:00,0.9965,0.837,1.3013766749,0.006500000000000001,-0.003,0.0071589105,0.99,0.84,1.2983451005,0.8665,-0.8230000000000001,1.1950528231,0.006500000000000001,-0.003,0.0071589105,0.86,-0.8200000000000001,1.1882760622
2020-07-14 23:30:00,0.884,0.8375,1.2177283153,0.004,-0.0025,0.0047169906,0.88,0.84,1.2165525061,0.764,-0.8425,1.1373224037,0.004,-0.0025,0.0047169906,0.76,-0.84,1.1327841807
2020-07-15 00:00:00,0.742,0.138,0.7547237905,0.002,-0.002,0.0028284271,0.74,0.14,0.7531268154,0.722,-0.182,0.7445857909,0.002,-0.002,0.0028284271,0.72,-0.18,0.7421590126000001
2020-07-15 00:30:00,0.7035,-0.032,0.7042274136000001,0.0035,-0.002,0.0040311289,0.7000000000000001,-0.03,0.7006425622,0.7235,-0.022,0.7238344079,0.0035,-0.002,0.0040311289,0.72,-0.02,0.7202777242
2020-07-15 01:00:00,0.685,-0.035500000000000004,0.6859192737,0.015,-0.0055000000000000005,0.015976545300000002,0.67,-0.03,0.6706713055,0.6950000000000001,-0.025500000000000002,0.6954676484,0.015,-0.0055000000000000005,0.015976545300000002,0.68,-0.02,0.6802940541
2020-07-15 01:30:00,0.7045,-0.0055000000000000005,0.7045214688,0.0145,-0.0055000000000000005,0.015508062400000001,0.6900000000000001,0.0,0.6900000000000001,0.7045,-0.0555,0.7066827435,0.0145,-0.0055000000000000005,0.015508062400000001,0.6900000000000001,-0.05,0.6918092223
2020-07-15 02:00:00,0.745,-0.0155,0.7451612242,0.015,-0.0055000000000000005,0.015976545300000002,0.73,-0.01,0.7300684899000001,0.755,-0.0155,0.7551590892000001,0.015,-0.0055000000000000005,0.015976545300000002,0.74,-0.01,0.7400675645
2020-07-15 02:30:00,0.723,-0.015,0.7231555849,0.013000000000000001,-0.005,0.0139283883,0.71,-0.01,0.710070419,0.733,-0.015,0.7331534628,0.013000000000000001,-0.005,0.0139283883,0.72,-0.01,0.7200694411
2020-07-15 03:00:00,0.6965,-0.013000000000000001,0.6966213103000001,0.006500000000000001,-0.003,0.0071589105,0.6900000000000001,-0.01,0.69007246,0.7065,-0.013000000000000001,0.7066195936,0.006500000000000001,-0.003,0.0071589105,0.7000000000000001,-0.01,0.7000714249000001
2020-07-15 03:30:00,0.7425,-0.0045000000000000005,0.7425136362,0.0125,-0.0045000000000000005,0.0132853303,0.73,0.0,0.73,0.7425,0.0055000000000000005,0.7425203701,0.0125,-0.0045000000000000005,0.0132853303,0.73,0.01,0.7300684899000001
2020-07-15 04:00:00,0.7155,-0.006,0.7155251568000001,0.0155,-0.006,0.0166207701,0.7000000000000001,0.0,0.7000000000000001,0.7255,0.004,0.7255110268,0.0155,-0.006,0.0166207701,0.71,0.01,0.710070419
