Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 04:30:00,0.711,-0.0045000000000000005,0.7110142404,0.011,-0.0045000000000000005,0.0118848643,0.7000000000000001,0.0,0.7000000000000001,0.721,0.0055000000000000005,0.7210209775,0.011,-0.0045000000000000005,0.0118848643,0.71,0.01,0.710070419
2020-07-15 05:00:00,0.7185,-0.006500000000000001,0.7185294009000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.7000000000000001,0.0,0.7000000000000001,0.7285,0.0035,0.7285084076,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.71,0.01,0.710070419
2020-07-15 05:30:00,0.7755000000000001,0.024,0.7758712844000001,0.0155,-0.006,0.0166207701,0.76,0.03,0.7605918748,0.7855000000000001,0.024,0.7858665599,0.0155,-0.006,0.0166207701,0.77,0.03,0.770584194
2020-07-15 06:00:00,0.8235,0.025,0.8238793904,0.0135,-0.005,0.01439618,0.81,0.03,0.8105553652,0.8235,0.025,0.8238793904,0.0135,-0.005,0.01439618,0.81,0.03,0.8105553652
2020-07-15 06:30:00,0.839,0.026500000000000003,0.8394183998,0.009000000000000001,-0.0035,0.009656604000000001,0.8300000000000001,0.03,0.8305419917,0.839,0.026500000000000003,0.8394183998,0.009000000000000001,-0.0035,0.009656604000000001,0.8300000000000001,0.03,0.8305419917
2020-07-15 07:00:00,0.9065000000000001,0.027,0.9069020068,0.006500000000000001,-0.003,0.0071589105,0.9,0.03,0.9004998612,0.9165000000000001,0.027,0.9168976224000001,0.006500000000000001,-0.003,0.0071589105,0.91,0.03,0.9104943712
2020-07-15 07:30:00,1.008,0.077,1.0109366944,0.008,-0.003,0.0085440037,1.0,0.08,1.0031948963,0.998,0.007,0.9980245488,0.008,-0.003,0.0085440037,0.99,0.01,0.9900505038
2020-07-15 08:00:00,1.0595,0.0465,1.0605199197,0.0095,-0.0035,0.010124228400000001,1.05,0.05,1.0511898021,1.0595,0.0565,1.0610054194,0.0095,-0.0035,0.010124228400000001,1.05,0.06,1.0517128886
2020-07-15 08:30:00,1.058,0.027,1.0583444619,0.008,-0.003,0.0085440037,1.05,0.03,1.050428484,1.058,0.037,1.0586467777,0.008,-0.003,0.0085440037,1.05,0.04,1.0507616285
2020-07-15 09:00:00,1.062,0.026500000000000003,1.0623305747,0.012,-0.0035,0.0125,1.05,0.03,1.050428484,1.062,0.036500000000000005,1.0626270512,0.012,-0.0035,0.0125,1.05,0.04,1.0507616285
2020-07-15 09:30:00,1.092,0.044500000000000005,1.0929063318,0.022,-0.0055000000000000005,0.0226770809,1.07,0.05,1.0711675873,1.092,0.0345,1.0925448503,0.022,-0.0055000000000000005,0.0226770809,1.07,0.04,1.0707474025
2020-07-15 10:00:00,1.1075,0.0385,1.1081689853,0.0375,-0.0115,0.0392237173,1.07,0.05,1.0711675873,1.1075,0.0585,1.1090439577,0.0375,-0.0115,0.0392237173,1.07,0.07,1.0722872749
2020-07-15 10:30:00,1.085,0.045,1.0859327788,0.025,-0.005,0.025495097600000002,1.06,0.05,1.0611785901,1.085,0.065,1.0869452608,0.025,-0.005,0.025495097600000002,1.06,0.07,1.0623088063
2020-07-15 11:00:00,1.1095,0.0425,1.1103136944,0.029500000000000002,-0.007500000000000001,0.030438462500000003,1.08,0.05,1.0811567879,1.1095,0.0625,1.1112589707,0.029500000000000002,-0.007500000000000001,0.030438462500000003,1.08,0.07,1.082266141
2020-07-15 11:30:00,1.0625,0.042,1.0633297936,0.0325,-0.008,0.0334701359,1.03,0.05,1.0312128781,1.0625,0.062,1.0643074039,0.0325,-0.008,0.0334701359,1.03,0.07,1.0323759005
2020-07-15 12:00:00,1.0795,0.046,1.0804796389,0.0195,-0.004,0.0199060292,1.06,0.05,1.0611785901,1.0795,0.066,1.0815157188,0.0195,-0.004,0.0199060292,1.06,0.07,1.0623088063
2020-07-15 12:30:00,1.1745,0.724,1.3797196273,0.0245,-0.006,0.025223996500000002,1.15,0.73,1.3621306839,1.0645,-0.616,1.2298846491,0.0245,-0.006,0.025223996500000002,1.04,-0.61,1.2056948204
2020-07-15 13:00:00,1.1645,0.961,1.5098282187,0.0345,-0.009000000000000001,0.035654593000000005,1.13,0.97,1.4892279879,1.0145,-0.8290000000000001,1.310134058,0.0345,-0.009000000000000001,0.035654593000000005,0.98,-0.8200000000000001,1.2778106276
2020-07-15 13:30:00,1.154,0.9575,1.4995073358,0.044,-0.0125,0.0457411194,1.11,0.97,1.4741099009,1.024,-0.8325,1.3197091536,0.044,-0.0125,0.0457411194,0.98,-0.8200000000000001,1.2778106276
2020-07-15 14:00:00,1.0845,0.7385,1.3120680242,0.044500000000000005,-0.0115,0.045961940800000003,1.04,0.75,1.2822246293,0.9745,-0.6615,1.177808346,0.044500000000000005,-0.0115,0.045961940800000003,0.93,-0.65,1.1346365057
2020-07-15 14:30:00,1.0045,0.01,1.0045497748,0.0645,-0.02,0.0675296231,0.9400000000000001,0.03,0.9404786016000001,1.0145,0.02,1.0146971223,0.0645,-0.02,0.0675296231,0.9500000000000001,0.04,0.9508417324
2020-07-15 15:00:00,0.999,0.022,0.9992422129,0.029,-0.008,0.0300832179,0.97,0.03,0.9704638066000001,0.999,0.032,0.9995123811000001,0.029,-0.008,0.0300832179,0.97,0.04,0.9708243919
2020-07-15 15:30:00,0.972,0.022,0.9722489393,0.032,-0.008,0.032984845,0.9400000000000001,0.03,0.9404786016000001,0.982,0.032,0.9825212466000001,0.032,-0.008,0.032984845,0.9500000000000001,0.04,0.9508417324
2020-07-15 16:00:00,0.9775,0.02,0.9777045822,0.0375,-0.01,0.0388104367,0.9400000000000001,0.03,0.9404786016000001,0.9875,0.03,0.9879555911000001,0.0375,-0.01,0.0388104367,0.9500000000000001,0.04,0.9508417324
2020-07-15 16:30:00,1.045,0.04,1.04576527,0.035,-0.01,0.0364005494,1.01,0.05,1.0112368664,1.055,0.05,1.0561841695,0.035,-0.01,0.0364005494,1.02,0.06,1.021763182
2020-07-15 17:00:00,1.103,0.0785,1.1057898761,0.043000000000000003,-0.0115,0.0445112345,1.06,0.09,1.0638138934999999,1.103,0.08850000000000001,1.1065447347,0.043000000000000003,-0.0115,0.0445112345,1.06,0.1,1.0647065323
2020-07-15 17:30:00,1.161,0.106,1.1658288897,0.051000000000000004,-0.014,0.0528866713,1.11,0.12,1.116467644,1.171,0.106,1.1757878210000001,0.051000000000000004,-0.014,0.0528866713,1.12,0.12,1.1264102272
2020-07-15 18:00:00,1.2725,0.10400000000000001,1.2767428285,0.052500000000000005,-0.016,0.054883968500000005,1.22,0.12,1.2258874337,1.2725,0.10400000000000001,1.2767428285,0.052500000000000005,-0.016,0.054883968500000005,1.22,0.12,1.2258874337
2020-07-15 18:30:00,1.3125,0.09,1.3155820955,0.0325,-0.01,0.0340036763,1.28,0.1,1.2839003077,1.3125,0.11,1.3171014577,0.0325,-0.01,0.0340036763,1.28,0.12,1.2856126944000001
2020-07-15 19:00:00,1.3415,0.073,1.3434847413,0.021500000000000002,-0.007,0.022610838100000002,1.32,0.08,1.3224220204,1.3415,0.083,1.3440651956,0.021500000000000002,-0.007,0.022610838100000002,1.32,0.09,1.3230646243
2020-07-15 19:30:00,1.3225,0.062,1.3239525105,0.022500000000000003,-0.008,0.0238799079,1.3,0.07,1.3018832513,1.3225,0.082,1.3250397164,0.022500000000000003,-0.008,0.0238799079,1.3,0.09,1.3031116606
2020-07-15 20:00:00,1.284,0.065,1.2856441965,0.014,-0.005,0.0148660687,1.27,0.07,1.2719276709,1.284,0.065,1.2856441965,0.014,-0.005,0.0148660687,1.27,0.07,1.2719276709
2020-07-15 20:30:00,1.2235,0.0485,1.2244609018000001,0.0035,-0.0015,0.0038078866,1.22,0.05,1.2210241603,1.2235,0.0585,1.2248977508,0.0035,-0.0015,0.0038078866,1.22,0.06,1.2214745188
2020-07-15 21:00:00,1.1305,0.03,1.1308979839,0.0005,0.0,0.0005,1.13,0.03,1.1303981599,1.1305,0.03,1.1308979839,0.0005,0.0,0.0005,1.13,0.03,1.1303981599
2020-07-15 21:30:00,1.1,0.03,1.1004090149,0.0,0.0,0.0,1.1,0.03,1.1004090149,1.1,0.03,1.1004090149,0.0,0.0,0.0,1.1,0.03,1.1004090149
2020-07-15 22:00:00,1.0505,0.0995,1.0552016395,0.0005,-0.0005,0.0007071068,1.05,0.1,1.0547511555,1.0405,-0.1005,1.0453422884,0.0005,-0.0005,0.0007071068,1.04,-0.1,1.0447966309
2020-07-15 22:30:00,0.97,0.01,0.970051545,0.0,0.0,0.0,0.97,0.01,0.970051545,0.97,-0.04,0.9708243919,0.0,0.0,0.0,0.97,-0.04,0.9708243919
2020-07-15 23:00:00,0.97,-0.01,0.970051545,0.0,0.0,0.0,0.97,-0.01,0.970051545,0.97,-0.01,0.970051545,0.0,0.0,0.0,0.97,-0.01,0.970051545
2020-07-15 23:30:00,0.86,0.02,0.8602325267,0.0,0.0,0.0,0.86,0.02,0.8602325267,0.85,-0.05,0.8514693183,0.0,0.0,0.0,0.85,-0.05,0.8514693183
2020-07-16 00:00:00,0.76,-0.02,0.7602631123,0.0,0.0,0.0,0.76,-0.02,0.7602631123,0.77,-0.01,0.7700649323000001,0.0,0.0,0.0,0.77,-0.01,0.7700649323000001
2020-07-16 00:30:00,0.712,-0.021,0.7123096237000001,0.002,-0.001,0.0022360680000000003,0.71,-0.02,0.7102816343,0.722,-0.011,0.7220837902,0.002,-0.001,0.0022360680000000003,0.72,-0.01,0.7200694411
2020-07-16 01:00:00,0.7105,-0.0205,0.7107956809,0.0005,-0.0005,0.0007071068,0.71,-0.02,0.7102816343,0.7105,-0.0105,0.7105775820000001,0.0005,-0.0005,0.0007071068,0.71,-0.01,0.710070419
2020-07-16 01:30:00,0.713,-0.021500000000000002,0.7133240848,0.003,-0.0015,0.0033541020000000003,0.71,-0.02,0.7102816343,0.713,-0.0115,0.7130927359,0.003,-0.0015,0.0033541020000000003,0.71,-0.01,0.710070419
2020-07-16 02:00:00,0.7655000000000001,-0.022500000000000003,0.7658305948,0.0055000000000000005,-0.0025,0.006041523,0.76,-0.02,0.7602631123,0.7755000000000001,-0.0125,0.7756007349,0.0055000000000000005,-0.0025,0.006041523,0.77,-0.01,0.7700649323000001
2020-07-16 02:30:00,0.753,-0.021500000000000002,0.7533068764,0.003,-0.0015,0.0033541020000000003,0.75,-0.02,0.7502666193,0.753,0.0085,0.7530479732,0.003,-0.0015,0.0033541020000000003,0.75,0.01,0.7500666637000001
2020-07-16 03:00:00,0.7215,-0.021,0.7218055486,0.0015,-0.001,0.0018027756000000002,0.72,-0.02,0.7202777242,0.7315,-0.011,0.7315827021,0.0015,-0.001,0.0018027756000000002,0.73,-0.01,0.7300684899000001
2020-07-16 03:30:00,0.728,-0.0235,0.7283791938,0.008,-0.0035,0.0087321246,0.72,-0.02,0.7202777242,0.718,-0.0135,0.7181269038,0.008,-0.0035,0.0087321246,0.71,-0.01,0.710070419
2020-07-16 04:00:00,0.7075,-0.003,0.7075063604,0.007500000000000001,-0.003,0.0080777472,0.7000000000000001,0.0,0.7000000000000001,0.7175,0.007,0.7175341455,0.007500000000000001,-0.003,0.0080777472,0.71,0.01,0.710070419
2020-07-16 04:30:00,0.723,-0.0015,0.723001556,0.003,-0.0015,0.0033541020000000003,0.72,0.0,0.72,0.713,0.0085,0.7130506644,0.003,-0.0015,0.0033541020000000003,0.71,0.01,0.710070419
2020-07-16 05:00:00,0.7015,-0.001,0.7015007128,0.0015,-0.001,0.0018027756000000002,0.7000000000000001,0.0,0.7000000000000001,0.7115,-0.011,0.7115850265,0.0015,-0.001,0.0018027756000000002,0.71,-0.01,0.710070419
2020-07-16 05:30:00,0.711,-0.030500000000000003,0.7116538836,0.001,-0.0005,0.0011180340000000002,0.71,-0.03,0.7106335202,0.711,-0.0105,0.7110775274000001,0.001,-0.0005,0.0011180340000000002,0.71,-0.01,0.710070419
2020-07-16 06:00:00,0.7615000000000001,0.1095,0.7693325029,0.0015,-0.0005,0.0015811388,0.76,0.11,0.7679192666,0.7415,-0.1505,0.7566191248,0.0015,-0.0005,0.0015811388,0.74,-0.15,0.7550496672
2020-07-16 06:30:00,0.8280000000000001,-0.003,0.8280054348,0.008,-0.003,0.0085440037,0.8200000000000001,0.0,0.8200000000000001,0.8280000000000001,0.017,0.8281744985,0.008,-0.003,0.0085440037,0.8200000000000001,0.02,0.8202438662
2020-07-16 07:00:00,1.0,0.076,1.0028838417,0.01,-0.004,0.0107703296,0.99,0.08,0.9932270637,1.01,0.076,1.0128553697,0.01,-0.004,0.0107703296,1.0,0.08,1.0031948963
2020-07-16 07:30:00,1.083,0.115,1.0890886098,0.013000000000000001,-0.005,0.0139283883,1.07,0.12,1.0767079455,1.083,0.125,1.0901898917,0.013000000000000001,-0.005,0.0139283883,1.07,0.13,1.0778682665
2020-07-16 08:00:00,1.106,0.1075,1.1112120635,0.036000000000000004,-0.0125,0.038108398,1.07,0.12,1.0767079455,1.106,0.11750000000000001,1.1122240107,0.036000000000000004,-0.0125,0.038108398,1.07,0.13,1.0778682665
2020-07-16 08:30:00,1.126,0.12150000000000001,1.1325362025,0.056,-0.018500000000000003,0.0589766903,1.07,0.14,1.0791200119,1.126,0.1315,1.1336526143,0.056,-0.018500000000000003,0.0589766903,1.07,0.15,1.0804628638
2020-07-16 09:00:00,1.189,0.148,1.1981756966,0.039,-0.012,0.0408044115,1.15,0.16,1.1610770862,1.189,0.158,1.1994519582,0.039,-0.012,0.0408044115,1.15,0.17,1.1624973118
2020-07-16 09:30:00,1.1735,0.154,1.1835616798,0.0235,-0.006,0.024253865700000002,1.15,0.16,1.1610770862,1.1735,0.164,1.184904321,0.0235,-0.006,0.024253865700000002,1.15,0.17,1.1624973118
2020-07-16 10:00:00,1.153,0.1295,1.1602496499,0.063,-0.0205,0.0662514151,1.09,0.15,1.1002726935,1.153,0.1495,1.162651818,0.063,-0.0205,0.0662514151,1.09,0.17,1.1031772296
2020-07-16 10:30:00,1.191,0.1375,1.1989108599,0.041,-0.0125,0.042863154300000005,1.15,0.15,1.1597413505,1.191,0.1375,1.1989108599,0.041,-0.0125,0.042863154300000005,1.15,0.15,1.1597413505
2020-07-16 11:00:00,1.1805,0.121,1.1866849835,0.030500000000000003,-0.009000000000000001,0.0318001572,1.15,0.13,1.1573245007,1.1805,0.14100000000000001,1.1888907645,0.030500000000000003,-0.009000000000000001,0.0318001572,1.15,0.15,1.1597413505
2020-07-16 11:30:00,1.1935,0.1245,1.1999760414,0.0235,-0.0055000000000000005,0.024135036800000002,1.17,0.13,1.177200068,1.2035,0.14450000000000002,1.2121437621,0.0235,-0.0055000000000000005,0.024135036800000002,1.18,0.15,1.1894956915
2020-07-16 12:00:00,1.143,0.11750000000000001,1.1490236072,0.043000000000000003,-0.0125,0.0447800179,1.1,0.13,1.107655181,1.143,0.1375,1.1512407437,0.043000000000000003,-0.0125,0.0447800179,1.1,0.15,1.1101801656
2020-07-16 12:30:00,1.168,0.126,1.1747765745,0.018000000000000002,-0.004,0.0184390889,1.15,0.13,1.1573245007,1.168,0.116,1.1737461395,0.018000000000000002,-0.004,0.0184390889,1.15,0.12,1.1562439189
2020-07-16 13:00:00,1.162,0.08850000000000001,1.1653652861000001,0.012,-0.0015,0.0120933866,1.15,0.09,1.1535163631,1.162,0.0985,1.1661673336,0.012,-0.0015,0.0120933866,1.15,0.1,1.1543396381
2020-07-16 13:30:00,1.074,0.088,1.0775991834,0.014,-0.002,0.014142135600000001,1.06,0.09,1.0638138934999999,1.084,0.098,1.0884208745,0.014,-0.002,0.014142135600000001,1.07,0.1,1.0746627378
2020-07-16 14:00:00,1.0015,0.0275,1.0018774875,0.0115,-0.0025,0.0117686023,0.99,0.03,0.9904544412,1.0015,0.0375,1.002201826,0.0115,-0.0025,0.0117686023,0.99,0.04,0.9908077513
2020-07-16 14:30:00,0.9590000000000001,0.026500000000000003,0.9593660667,0.019,-0.0035,0.0193196791,0.9400000000000001,0.03,0.9404786016000001,0.9590000000000001,0.036500000000000005,0.9596943524,0.019,-0.0035,0.0193196791,0.9400000000000001,0.04,0.9408506789000001
2020-07-16 15:00:00,0.9685,0.024,0.9687973214000001,0.0285,-0.006,0.0291247318,0.9400000000000001,0.03,0.9404786016000001,0.9685,0.034,0.9690966154,0.0285,-0.006,0.0291247318,0.9400000000000001,0.04,0.9408506789000001
2020-07-16 15:30:00,0.918,0.021,0.9182401647,0.038,-0.009000000000000001,0.0390512484,0.88,0.03,0.8805112151000001,0.928,0.051000000000000004,0.9294003443000001,0.038,-0.009000000000000001,0.0390512484,0.89,0.06,0.8920201791000001
2020-07-16 16:00:00,0.9105000000000001,0.05,0.9118718386,0.0405,-0.01,0.0417163038,0.87,0.06,0.8720665112,0.9105000000000001,0.07,0.9131868648,0.0405,-0.01,0.0417163038,0.87,0.08,0.8736704184
2020-07-16 16:30:00,0.9805,0.1005,0.9856371036,0.0405,-0.0095,0.0415992788,0.9400000000000001,0.11,0.9464142856000001,0.9805,0.1005,0.9856371036,0.0405,-0.0095,0.0415992788,0.9400000000000001,0.11,0.9464142856000001
2020-07-16 17:00:00,1.076,0.1015,1.0807766883,0.036000000000000004,-0.0085,0.036989863500000005,1.04,0.11,1.0458011283,1.076,0.1015,1.0807766883,0.036000000000000004,-0.0085,0.036989863500000005,1.04,0.11,1.0458011283
2020-07-16 17:30:00,1.196,0.106,1.2006881360000001,0.016,-0.004,0.0164924225,1.18,0.11,1.1851160281,1.196,0.106,1.2006881360000001,0.016,-0.004,0.0164924225,1.18,0.11,1.1851160281
2020-07-16 18:00:00,1.2315,0.107,1.2361396563,0.0115,-0.003,0.0118848643,1.22,0.11,1.2249489785,1.2315,0.107,1.2361396563,0.0115,-0.003,0.0118848643,1.22,0.11,1.2249489785
2020-07-16 18:30:00,1.2655,0.10550000000000001,1.2698899559,0.0155,-0.0045000000000000005,0.0161400124,1.25,0.11,1.2548306659000001,1.2655,0.10550000000000001,1.2698899559,0.0155,-0.0045000000000000005,0.0161400124,1.25,0.11,1.2548306659000001
2020-07-16 19:00:00,1.2605,0.08750000000000001,1.2635333395,0.0105,-0.0025,0.0107935166,1.25,0.09,1.2532358118,1.2605,0.0975,1.2642652016,0.0105,-0.0025,0.0107935166,1.25,0.1,1.2539936204
2020-07-16 19:30:00,1.233,0.082,1.2357236746,0.023,-0.008,0.0243515913,1.21,0.09,1.2133424908000001,1.233,0.092,1.2364275151,0.023,-0.008,0.0243515913,1.21,0.1,1.2141251995
2020-07-16 20:00:00,1.1935,0.089,1.1968137909,0.0035,-0.001,0.0036400549,1.19,0.09,1.1933985085,1.1935,0.069,1.19549289,0.0035,-0.001,0.0036400549,1.19,0.07,1.1920570456
2020-07-16 20:30:00,1.145,0.058,1.1464680545000001,0.005,-0.002,0.0053851648,1.1400000000000001,0.06,1.1415778554,1.145,0.068,1.1470174367000001,0.005,-0.002,0.0053851648,1.1400000000000001,0.07,1.1421471009
2020-07-16 21:00:00,1.0665,0.057,1.0680221206,0.006500000000000001,-0.003,0.0071589105,1.06,0.06,1.0616967552,1.0665,0.057,1.0680221206,0.006500000000000001,-0.003,0.0071589105,1.06,0.06,1.0616967552
2020-07-16 21:30:00,1.0045,0.077,1.0074468969,0.0045000000000000005,-0.003,0.0054083269000000005,1.0,0.08,1.0031948963,1.0045,-0.043000000000000003,1.0054199371,0.0045000000000000005,-0.003,0.0054083269000000005,1.0,-0.04,1.0007996803
2020-07-16 22:00:00,0.993,-0.0115,0.9930665889,0.003,-0.0015,0.0033541020000000003,0.99,-0.01,0.9900505038,1.003,0.0085,1.0030360163,0.003,-0.0015,0.0033541020000000003,1.0,0.01,1.0000499988
2020-07-16 22:30:00,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0
2020-07-16 23:00:00,0.9195000000000001,-0.0135,0.9195990974,0.0095,-0.0035,0.010124228400000001,0.91,-0.01,0.9100549434,0.9195000000000001,-0.0035,0.9195066612,0.0095,-0.0035,0.010124228400000001,0.91,0.0,0.91
2020-07-16 23:30:00,0.8225,-0.0115,0.8225803912,0.0025,-0.0015,0.0029154759,0.8200000000000001,-0.01,0.8200609733,0.8225,-0.0015,0.8225013678,0.0025,-0.0015,0.0029154759,0.8200000000000001,0.0,0.8200000000000001
2020-07-17 00:00:00,0.7895000000000001,-0.0035,0.7895077580000001,0.0095,-0.0035,0.010124228400000001,0.78,0.0,0.78,0.7895000000000001,-0.0035,0.7895077580000001,0.0095,-0.0035,0.010124228400000001,0.78,0.0,0.78
2020-07-17 00:30:00,0.7715000000000001,0.016,0.7716658927000001,0.0115,-0.004,0.0121757957,0.76,0.02,0.7602631123,0.7715000000000001,0.026000000000000002,0.7719379833000001,0.0115,-0.004,0.0121757957,0.76,0.03,0.7605918748
2020-07-17 01:00:00,0.7485,0.013000000000000001,0.7486128839,0.018500000000000003,-0.007,0.0197800404,0.73,0.02,0.7302739212,0.7585000000000001,0.023,0.7588486344,0.018500000000000003,-0.007,0.0197800404,0.74,0.03,0.7406078585
2020-07-17 01:30:00,0.7515000000000001,0.012,0.7515958023,0.021500000000000002,-0.008,0.0229401395,0.73,0.02,0.7302739212,0.7615000000000001,0.022,0.7618177275,0.021500000000000002,-0.008,0.0229401395,0.74,0.03,0.7406078585
2020-07-17 02:00:00,0.752,0.012,0.7520957386,0.022,-0.008,0.0234093998,0.73,0.02,0.7302739212,0.762,0.022,0.7623175191,0.022,-0.008,0.0234093998,0.74,0.03,0.7406078585
2020-07-17 02:30:00,0.7415,0.012,0.7415970941000001,0.021500000000000002,-0.008,0.0229401395,0.72,0.02,0.7202777242,0.7615000000000001,0.022,0.7618177275,0.021500000000000002,-0.008,0.0229401395,0.74,0.03,0.7406078585
2020-07-17 03:00:00,0.72,0.009000000000000001,0.7200562478,0.03,-0.011,0.031953090600000005,0.6900000000000001,0.02,0.6902897942,0.72,0.019,0.7202506508000001,0.03,-0.011,0.031953090600000005,0.6900000000000001,0.03,0.6906518660000001
2020-07-17 03:30:00,0.665,-0.019,0.6652713732000001,0.025,-0.009000000000000001,0.026570660500000003,0.64,-0.01,0.6400781202,0.675,-0.019,0.6752673545,0.025,-0.009000000000000001,0.026570660500000003,0.65,-0.01,0.6500769185
2020-07-17 04:00:00,0.6565000000000001,-0.016,0.6566949444,0.0165,-0.006,0.0175570499,0.64,-0.01,0.6400781202,0.6665,-0.016,0.6666920204,0.0165,-0.006,0.0175570499,0.65,-0.01,0.6500769185
2020-07-17 04:30:00,0.661,-0.014,0.6611482436,0.011,-0.004,0.0117046999,0.65,-0.01,0.6500769185,0.661,-0.014,0.6611482436,0.011,-0.004,0.0117046999,0.65,-0.01,0.6500769185
2020-07-17 05:00:00,0.6645,-0.0155,0.6646807504000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.65,-0.01,0.6500769185,0.6645,-0.0155,0.6646807504000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.65,-0.01,0.6500769185
2020-07-17 05:30:00,0.6845,-0.0155,0.6846754706,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,-0.01,0.6700746227000001,0.6945,-0.0155,0.6946729446000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.68,-0.01,0.6800735254
2020-07-17 06:00:00,0.7535000000000001,-0.015,0.7536492885,0.0135,-0.005,0.01439618,0.74,-0.01,0.7400675645,0.7535000000000001,0.015,0.7536492885,0.0135,-0.005,0.01439618,0.74,0.02,0.7402702209
2020-07-17 06:30:00,0.793,0.005,0.7930157628000001,0.013000000000000001,-0.005,0.0139283883,0.78,0.01,0.7800640999,0.803,0.015,0.8031400874,0.013000000000000001,-0.005,0.0139283883,0.79,0.02,0.790253124
2020-07-17 07:00:00,0.9460000000000001,0.674,1.161547244,0.016,-0.006,0.017088007500000002,0.93,0.68,1.1520850663,0.856,-0.606,1.0487954996,0.016,-0.006,0.017088007500000002,0.84,-0.6000000000000001,1.032279032
2020-07-17 07:30:00,1.0675,0.6940000000000001,1.27326048,0.0175,-0.006,0.018500000000000003,1.05,0.7000000000000001,1.2619429464,0.9775,-0.526,1.1100370489,0.0175,-0.006,0.018500000000000003,0.96,-0.52,1.0917875251
2020-07-17 08:00:00,1.104,0.075,1.1065446218,0.014,-0.005,0.0148660687,1.09,0.08,1.0929318368,1.104,0.085,1.1072673571,0.014,-0.005,0.0148660687,1.09,0.09,1.093709285
2020-07-17 08:30:00,1.0885,0.07350000000000001,1.0909786891,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.07,0.08,1.0729864864,1.0885,0.0835,1.0916979894,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.07,0.09,1.0737783756
2020-07-17 09:00:00,1.0545,0.074,1.0570933024,0.0245,-0.006,0.025223996500000002,1.03,0.08,1.0331021247,1.0545,0.084,1.0578403708,0.0245,-0.006,0.025223996500000002,1.03,0.09,1.033924562
2020-07-17 09:30:00,1.0525,0.0755,1.0552044826,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.03,0.08,1.0331021247,1.0525,0.0855,1.0559670923,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.03,0.09,1.033924562
2020-07-17 10:00:00,1.044,0.073,1.0465490911,0.034,-0.007,0.034713109900000004,1.01,0.08,1.0131633629,1.044,0.093,1.0481340563,0.034,-0.007,0.034713109900000004,1.01,0.1,1.0149384218
2020-07-17 10:30:00,1.0255,0.089,1.0293547736,0.0455,-0.011,0.046810789400000004,0.98,0.1,0.9850888285,1.0355,0.089,1.0393176848,0.0455,-0.011,0.046810789400000004,0.99,0.1,0.9950376877
2020-07-17 11:00:00,1.0355,0.083,1.0388210866,0.0555,-0.017,0.058045241000000004,0.98,0.1,0.9850888285,1.0455,0.083,1.0487894212,0.0555,-0.017,0.058045241000000004,0.99,0.1,0.9950376877
2020-07-17 11:30:00,1.036,0.0835,1.0393595384,0.056,-0.0165,0.0583802193,0.98,0.1,0.9850888285,1.046,0.0835,1.0493275227,0.056,-0.0165,0.0583802193,0.99,0.1,0.9950376877
2020-07-17 12:00:00,0.98,0.0675,0.9823218668,0.05,-0.0125,0.0515388203,0.93,0.08,0.9334345183,0.98,0.0675,0.9823218668,0.05,-0.0125,0.0515388203,0.93,0.08,0.9334345183
2020-07-17 12:30:00,1.03,0.066,1.032112397,0.05,-0.014,0.0519230199,0.98,0.08,0.9832598843,1.03,0.056,1.0315212068,0.05,-0.014,0.0519230199,0.98,0.07,0.9824968193
2020-07-17 13:00:00,1.0005,0.029,1.0009202016,0.0405,-0.011,0.0419672491,0.96,0.04,0.9608329720000001,1.0005,0.039,1.0012598314,0.0405,-0.011,0.0419672491,0.96,0.05,0.9613012015
2020-07-17 13:30:00,0.9245000000000001,0.026000000000000002,0.9248655308,0.0545,-0.014,0.056269441100000005,0.87,0.04,0.8709190548,0.9245000000000001,0.036000000000000004,0.9252006539000001,0.0545,-0.014,0.056269441100000005,0.87,0.05,0.8714355972000001
2020-07-17 14:00:00,0.9365,0.164,0.9507514134,0.0565,-0.016,0.0587218017,0.88,0.18,0.8982204629,0.9265,-0.116,0.9337335005,0.0565,-0.016,0.0587218017,0.87,-0.1,0.8757282684000001
2020-07-17 14:30:00,0.8775000000000001,0.015,0.8776281958000001,0.0575,-0.015,0.0594243216,0.8200000000000001,0.03,0.820548597,0.8775000000000001,0.025,0.8778560531,0.0575,-0.015,0.0594243216,0.8200000000000001,0.04,0.8209750301000001
2020-07-17 15:00:00,1.0075,0.058,1.009168098,0.0675,-0.022,0.0709947181,0.9400000000000001,0.08,0.9433981132,1.0075,0.058,1.009168098,0.0675,-0.022,0.0709947181,0.9400000000000001,0.08,0.9433981132
2020-07-17 15:30:00,1.013,0.0665,1.0151804027,0.043000000000000003,-0.0135,0.0450693909,0.97,0.08,0.9732933782000001,1.013,0.0665,1.0151804027,0.043000000000000003,-0.0135,0.0450693909,0.97,0.08,0.9732933782000001
2020-07-17 16:00:00,1.042,0.0635,1.0439330678,0.052000000000000005,-0.0165,0.054555018100000005,0.99,0.08,0.9932270637,1.042,0.0635,1.0439330678,0.052000000000000005,-0.0165,0.054555018100000005,0.99,0.08,0.9932270637
2020-07-17 16:30:00,1.09,0.14450000000000002,1.0995363796,0.05,-0.0155,0.0523473973,1.04,0.16,1.052235715,1.08,0.0045000000000000005,1.080009375,0.05,-0.0155,0.0523473973,1.03,0.02,1.0301941565
2020-07-17 17:00:00,1.183,0.0855,1.1860856841,0.043000000000000003,-0.0145,0.0453789599,1.1400000000000001,0.1,1.1443775601,1.183,0.0955,1.1868484528,0.043000000000000003,-0.0145,0.0453789599,1.1400000000000001,0.11,1.1452947219
2020-07-17 17:30:00,1.267,0.108,1.2715946681,0.037,-0.012,0.0388973007,1.23,0.12,1.2358397954,1.267,0.108,1.2715946681,0.037,-0.012,0.0388973007,1.23,0.12,1.2358397954
2020-07-17 18:00:00,1.3305,0.14300000000000002,1.3381626396000001,0.0505,-0.017,0.053284613200000004,1.28,0.16,1.2899612397,1.3305,0.073,1.3325011257,0.0505,-0.017,0.053284613200000004,1.28,0.09,1.2831601615000001
2020-07-17 18:30:00,1.328,0.10350000000000001,1.3320271206,0.048,-0.0165,0.050756772900000004,1.28,0.12,1.2856126944000001,1.338,0.1135,1.3428053656,0.048,-0.0165,0.050756772900000004,1.29,0.13,1.2965338407
2020-07-17 19:00:00,1.287,0.10400000000000001,1.2911951828000001,0.047,-0.016,0.0496487663,1.24,0.12,1.2457929202,1.287,0.114,1.2920390861,0.047,-0.016,0.0496487663,1.24,0.13,1.2467958935
2020-07-17 19:30:00,1.2175,0.067,1.2193421382,0.0375,-0.013000000000000001,0.0396894192,1.18,0.08,1.1827087554,1.2175,0.077,1.2199324776,0.0375,-0.013000000000000001,0.0396894192,1.18,0.09,1.1834272263
2020-07-17 20:00:00,1.1595,0.0625,1.1611832327,0.0495,-0.0175,0.0525023809,1.11,0.08,1.1128791489,1.1595,0.0025,1.1595026951,0.0495,-0.0175,0.0525023809,1.11,0.02,1.1101801656
2020-07-17 20:30:00,1.0865,0.0105,1.0865507350999999,0.026500000000000003,-0.0095,0.028151376500000002,1.06,0.02,1.0601886625,1.0965,0.0105,1.0965502724,0.026500000000000003,-0.0095,0.028151376500000002,1.07,0.02,1.0701868996
2020-07-17 21:00:00,1.029,-0.0105,1.02905357,0.029,-0.0105,0.030842341000000002,1.0,0.0,1.0,1.039,0.0095,1.0390434303,0.029,-0.0105,0.030842341000000002,1.01,0.02,1.0101980004
2020-07-17 21:30:00,1.0155,-0.0095,1.0155444353,0.025500000000000002,-0.0095,0.027212129600000003,0.99,0.0,0.99,1.0155,0.0105,1.0155542822,0.025500000000000002,-0.0095,0.027212129600000003,0.99,0.02,0.9902019996
2020-07-17 22:00:00,1.008,-0.006500000000000001,1.0080209571,0.018000000000000002,-0.006500000000000001,0.0191376592,0.99,0.0,0.99,1.008,0.0135,1.0080903977,0.018000000000000002,-0.006500000000000001,0.0191376592,0.99,0.02,0.9902019996
2020-07-17 22:30:00,1.005,0.1645,1.0183738263,0.015,-0.0055000000000000005,0.015976545300000002,0.99,0.17,1.0044899203,0.975,-0.1355,0.9843704841,0.015,-0.0055000000000000005,0.015976545300000002,0.96,-0.13,0.9687620967
2020-07-17 23:00:00,0.9285,0.0235,0.9287973407000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.91,0.03,0.9104943712,0.9285,0.0235,0.9287973407000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.91,0.03,0.9104943712
2020-07-17 23:30:00,0.86,0.022500000000000003,0.860294281,0.02,-0.007500000000000001,0.0213600094,0.84,0.03,0.8405355436,0.86,0.022500000000000003,0.860294281,0.02,-0.007500000000000001,0.0213600094,0.84,0.03,0.8405355436
2020-07-18 00:00:00,0.7985,0.0235,0.7988457298,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.78,0.03,0.7805767099,0.8085,0.0235,0.8088414554000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.79,0.03,0.790569415
2020-07-18 00:30:00,0.7785000000000001,0.023,0.7788396818000001,0.018500000000000003,-0.007,0.0197800404,0.76,0.03,0.7605918748,0.7785000000000001,0.023,0.7788396818000001,0.018500000000000003,-0.007,0.0197800404,0.76,0.03,0.7605918748
2020-07-18 01:00:00,0.754,0.021,0.7542923836000001,0.024,-0.009000000000000001,0.025632011200000002,0.73,0.03,0.7306161783,0.754,0.021,0.7542923836000001,0.024,-0.009000000000000001,0.025632011200000002,0.73,0.03,0.7306161783
2020-07-18 01:30:00,0.769,0.016,0.7691664319,0.039,-0.014,0.0414366987,0.73,0.03,0.7306161783,0.769,0.016,0.7691664319,0.039,-0.014,0.0414366987,0.73,0.03,0.7306161783
2020-07-18 02:00:00,0.7455,0.0135,0.7456222234000001,0.0455,-0.0165,0.0483993802,0.7000000000000001,0.03,0.7006425622,0.7555000000000001,0.0135,0.7556206059,0.0455,-0.0165,0.0483993802,0.71,0.03,0.7106335202
2020-07-18 02:30:00,0.7055,-0.023,0.7058748118,0.035500000000000004,-0.013000000000000001,0.0378054229,0.67,-0.01,0.6700746227000001,0.7155,-0.013000000000000001,0.7156180895,0.035500000000000004,-0.013000000000000001,0.0378054229,0.68,0.0,0.68
2020-07-18 03:00:00,0.673,-0.022,0.6733594879,0.033,-0.012,0.0351140997,0.64,-0.01,0.6400781202,0.683,-0.012,0.6831054091000001,0.033,-0.012,0.0351140997,0.65,0.0,0.65
2020-07-18 03:30:00,0.6645,-0.026000000000000002,0.6650084586,0.044500000000000005,-0.016,0.0472890051,0.62,-0.01,0.6200806399000001,0.6745,-0.016,0.6746897435,0.044500000000000005,-0.016,0.0472890051,0.63,0.0,0.63
2020-07-18 04:00:00,0.6615,-0.025,0.6619722426,0.0415,-0.015,0.044127655700000004,0.62,-0.01,0.6200806399000001,0.6715,-0.015,0.6716675145000001,0.0415,-0.015,0.044127655700000004,0.63,0.0,0.63
2020-07-18 04:30:00,0.6755,-0.026500000000000003,0.6760196003000001,0.0455,-0.0165,0.0483993802,0.63,-0.01,0.6300793601,0.6955,-0.0165,0.6956956950000001,0.0455,-0.0165,0.0483993802,0.65,0.0,0.65
2020-07-18 05:00:00,0.6735,-0.025500000000000002,0.6739825665,0.043500000000000004,-0.0155,0.0461789996,0.63,-0.01,0.6300793601,0.6935,-0.0155,0.6936731939,0.043500000000000004,-0.0155,0.0461789996,0.65,0.0,0.65
2020-07-18 05:30:00,0.672,-0.035500000000000004,0.6729370327,0.07200000000000001,-0.025500000000000002,0.0763822623,0.6000000000000001,-0.01,0.6000833275,0.672,-0.025500000000000002,0.6724836429000001,0.07200000000000001,-0.025500000000000002,0.0763822623,0.6000000000000001,0.0,0.6000000000000001
2020-07-18 06:00:00,0.7105,-0.002,0.7105028149,0.09050000000000001,-0.032,0.09599088500000001,0.62,0.03,0.6207253821000001,0.7105,-0.002,0.7105028149,0.09050000000000001,-0.032,0.09599088500000001,0.62,0.03,0.6207253821000001
2020-07-18 06:30:00,0.7635000000000001,-0.003,0.7635058939,0.0935,-0.033,0.0991526601,0.67,0.03,0.6706713055,0.7735000000000001,-0.003,0.7735058177,0.0935,-0.033,0.0991526601,0.68,0.03,0.6806614430000001
2020-07-18 07:00:00,0.8335,0.037,0.8343208316,0.0935,-0.033,0.0991526601,0.74,0.07,0.7433034374,0.8335,0.037,0.8343208316,0.0935,-0.033,0.0991526601,0.74,0.07,0.7433034374
2020-07-18 07:30:00,0.9785,0.805,1.2670782336,0.0985,-0.035,0.10453348750000001,0.88,0.84,1.2165525061,0.8785000000000001,-0.675,1.1078751058,0.0985,-0.035,0.10453348750000001,0.78,-0.64,1.0089598605
2020-07-18 08:00:00,1.075,0.9165000000000001,1.4126560976,0.095,-0.0335,0.1007335595,0.98,0.9500000000000001,1.3648809472,0.9550000000000001,-0.7535000000000001,1.2164650632,0.095,-0.0335,0.1007335595,0.86,-0.72,1.1216059914
2020-07-18 08:30:00,1.1075,0.905,1.4302381795,0.1275,-0.045,0.1352081728,0.98,0.9500000000000001,1.3648809472,0.9875,-0.765,1.2491522125,0.1275,-0.045,0.1352081728,0.86,-0.72,1.1216059914
2020-07-18 09:00:00,1.1095,0.5145000000000001,1.2229883483,0.1295,-0.0455,0.1372607009,0.98,0.56,1.1287160848,1.0595,-0.3655,1.1207722784,0.1295,-0.0455,0.1372607009,0.93,-0.32,0.9835141077
2020-07-18 09:30:00,1.077,0.056,1.0784549133,0.097,-0.034,0.1027861858,0.98,0.09,0.9841239759,1.077,0.056,1.0784549133,0.097,-0.034,0.1027861858,0.98,0.09,0.9841239759
2020-07-18 10:00:00,1.1135,0.059500000000000004,1.1150885615,0.14350000000000002,-0.0505,0.152126592,0.97,0.11,0.9762171889000001,1.1135,0.059500000000000004,1.1150885615,0.14350000000000002,-0.0505,0.152126592,0.97,0.11,0.9762171889000001
2020-07-18 10:30:00,1.08,0.0465,1.0810005782,0.18,-0.0635,0.19087233950000002,0.9,0.11,0.9066973034,1.09,0.0465,1.0909914069,0.18,-0.0635,0.19087233950000002,0.91,0.11,0.9166242414
2020-07-18 11:00:00,1.0655000000000001,0.026500000000000003,1.0658294892,0.1255,-0.043500000000000004,0.1328250729,0.9400000000000001,0.07,0.9426027795,1.0655000000000001,0.036500000000000005,1.0661249927,0.1255,-0.043500000000000004,0.1328250729,0.9400000000000001,0.08,0.9433981132
2020-07-18 11:30:00,1.087,0.033,1.0875008046,0.107,-0.037,0.1132166066,0.98,0.07,0.9824968193,1.087,0.043000000000000003,1.0878501735,0.107,-0.037,0.1132166066,0.98,0.08,0.9832598843
2020-07-18 12:00:00,1.1395,0.032,1.1399492313,0.1095,-0.038,0.1159062121,1.03,0.07,1.0323759005,1.1495,0.042,1.1502670342,0.1095,-0.038,0.1159062121,1.04,0.08,1.0430723848
2020-07-18 12:30:00,1.1415,0.032,1.1419484445,0.1115,-0.038,0.1177974957,1.03,0.07,1.0323759005,1.1515,0.042,1.1522657029,0.1115,-0.038,0.1177974957,1.04,0.08,1.0430723848
2020-07-18 13:00:00,1.1645,0.023,1.164727114,0.1345,-0.047,0.1424754365,1.03,0.07,1.0323759005,1.1745,0.033,1.1749635101,0.1345,-0.047,0.1424754365,1.04,0.08,1.0430723848
2020-07-18 13:30:00,1.153,0.0275,1.1533279022,0.123,-0.0425,0.1301355063,1.03,0.07,1.0323759005,1.163,0.0375,1.1636044216,0.123,-0.0425,0.1301355063,1.04,0.08,1.0430723848
2020-07-18 14:00:00,1.1400000000000001,0.052000000000000005,1.1411853487,0.11,-0.038,0.11637869220000001,1.03,0.09,1.033924562,1.15,0.042,1.1507667009,0.11,-0.038,0.11637869220000001,1.04,0.08,1.0430723848
2020-07-18 14:30:00,1.106,0.06,1.1076262908,0.146,-0.05,0.15432433380000002,0.96,0.11,0.9662815325,1.116,0.06,1.1176117394,0.146,-0.05,0.15432433380000002,0.97,0.11,0.9762171889000001
2020-07-18 15:00:00,1.1405,0.0575,1.141948554,0.1505,-0.052500000000000005,0.15939416550000002,0.99,0.11,0.9960923652,1.1405,0.0575,1.141948554,0.1505,-0.052500000000000005,0.15939416550000002,0.99,0.11,0.9960923652
2020-07-18 15:30:00,1.1455,0.0965,1.1495575236,0.1555,-0.053500000000000006,0.1644460398,0.99,0.15,1.0012991561,1.1455,0.036500000000000005,1.1460813671,0.1555,-0.053500000000000006,0.1644460398,0.99,0.09,0.9940824915
2020-07-18 16:00:00,1.117,0.054,1.1183045202,0.107,-0.036000000000000004,0.1128937554,1.01,0.09,1.0140019724,1.127,0.054,1.1282929584,0.107,-0.036000000000000004,0.1128937554,1.02,0.09,1.02396289
2020-07-18 16:30:00,1.2085,0.069,1.2104681945,0.11850000000000001,-0.041,0.1253923841,1.09,0.11,1.0955363983,1.2185,0.079,1.22105825,0.11850000000000001,-0.041,0.1253923841,1.1,0.12,1.1065260955
2020-07-18 17:00:00,1.2575,0.2755,1.287325328,0.1275,-0.044500000000000005,0.1350425859,1.13,0.32,1.1744360349,1.2275,-0.1245,1.2337975928,0.1275,-0.044500000000000005,0.1350425859,1.1,-0.08,1.1029052543
2020-07-18 17:30:00,1.323,0.8945000000000001,1.5970157325,0.10300000000000001,-0.035500000000000004,0.1089460876,1.22,0.93,1.5340469354000001,1.203,-0.7755000000000001,1.431296353,0.10300000000000001,-0.035500000000000004,0.1089460876,1.1,-0.74,1.3257450735
2020-07-18 18:00:00,1.3325,0.4985,1.4226940992000001,0.0925,-0.0315,0.09771642650000001,1.24,0.53,1.3485177046999999,1.2625,-0.3815,1.3188815337,0.0925,-0.0315,0.09771642650000001,1.17,-0.35000000000000003,1.2212288893
2020-07-18 18:30:00,1.3455,0.0505,1.3464473625,0.0855,-0.029500000000000002,0.0904461166,1.26,0.08,1.2625371282,1.3455,0.060500000000000005,1.3468594953,0.0855,-0.029500000000000002,0.0904461166,1.26,0.09,1.2632101963
2020-07-18 19:00:00,1.324,0.0375,1.3245309547,0.064,-0.022500000000000003,0.067839885,1.26,0.06,1.2614277624999999,1.324,0.0375,1.3245309547,0.064,-0.022500000000000003,0.067839885,1.26,0.06,1.2614277624999999
2020-07-18 19:30:00,1.316,0.02,1.3161519669000001,0.056,-0.02,0.059464275000000004,1.26,0.04,1.2606347607,1.316,0.03,1.3163419009,0.056,-0.02,0.059464275000000004,1.26,0.05,1.2609916732
2020-07-18 20:00:00,1.2315,0.025,1.2317537294,0.0415,-0.015,0.044127655700000004,1.19,0.04,1.1906720791,1.2315,0.015,1.2315913486,0.0415,-0.015,0.044127655700000004,1.19,0.03,1.1903780912
2020-07-18 20:30:00,1.1955,0.031,1.1959018563,0.025500000000000002,-0.009000000000000001,0.0270416346,1.17,0.04,1.170683561,1.1955,0.041,1.1962028465,0.025500000000000002,-0.009000000000000001,0.0270416346,1.17,0.05,1.1710678887000001
2020-07-18 21:00:00,1.139,0.036500000000000005,1.1395846831,0.009000000000000001,-0.0035,0.009656604000000001,1.13,0.04,1.130707743,1.139,0.026500000000000003,1.1393082331,0.009000000000000001,-0.0035,0.009656604000000001,1.13,0.03,1.1303981599
2020-07-18 21:30:00,1.1095,0.022500000000000003,1.1097281199,0.0495,-0.0175,0.0525023809,1.06,0.04,1.0607544485,1.1195,0.0125,1.1195697834,0.0495,-0.0175,0.0525023809,1.07,0.03,1.0704204781
2020-07-18 22:00:00,1.075,0.01,1.0750465106,0.085,-0.03,0.0901387819,0.99,0.04,0.9908077513,1.085,0.02,1.0851843161,0.085,-0.03,0.0901387819,1.0,0.05,1.0012492197
2020-07-18 22:30:00,1.015,0.024,1.0152837042,0.045,-0.016,0.0477598157,0.97,0.04,0.9708243919,1.025,0.014,1.0250956053,0.045,-0.016,0.0477598157,0.98,0.03,0.9804590761
2020-07-18 23:00:00,0.9705,0.0925,0.9748981998,0.0205,-0.007500000000000001,0.021828880000000002,0.9500000000000001,0.1,0.9552486587000001,0.9605,-0.0475,0.9616738012,0.0205,-0.007500000000000001,0.021828880000000002,0.9400000000000001,-0.04,0.9408506789000001
2020-07-18 23:30:00,0.871,0.006,0.8710206657,0.011,-0.004,0.0117046999,0.86,0.01,0.8600581376,0.881,0.016,0.8811452775,0.011,-0.004,0.0117046999,0.87,0.02,0.8702298547
2020-07-19 00:00:00,0.8310000000000001,0.0095,0.8310543003,0.001,-0.0005,0.0011180340000000002,0.8300000000000001,0.01,0.8300602388,0.8310000000000001,0.0195,0.8312287591,0.001,-0.0005,0.0011180340000000002,0.8300000000000001,0.02,0.8302409289
2020-07-19 00:30:00,0.761,-0.011,0.7610794965000001,0.001,-0.001,0.0014142136,0.76,-0.01,0.7600657866,0.761,-0.011,0.7610794965000001,0.001,-0.001,0.0014142136,0.76,-0.01,0.7600657866
2020-07-19 01:00:00,0.7195,-0.0135,0.7196266393,0.0095,-0.0035,0.010124228400000001,0.71,-0.01,0.710070419,0.7295,-0.0135,0.7296249036,0.0095,-0.0035,0.010124228400000001,0.72,-0.01,0.7200694411
2020-07-19 01:30:00,0.722,-0.021500000000000002,0.7223200468000001,0.032,-0.0115,0.0340036763,0.6900000000000001,-0.01,0.69007246,0.732,-0.021500000000000002,0.7323156765000001,0.032,-0.0115,0.0340036763,0.7000000000000001,-0.01,0.7000714249000001
2020-07-19 02:00:00,0.7345,-0.026000000000000002,0.7349600329,0.044500000000000005,-0.016,0.0472890051,0.6900000000000001,-0.01,0.69007246,0.7445,-0.026000000000000002,0.7449538576,0.044500000000000005,-0.016,0.0472890051,0.7000000000000001,-0.01,0.7000714249000001
2020-07-19 02:30:00,0.723,-0.0325,0.7237300947,0.063,-0.022500000000000003,0.06689730940000001,0.66,-0.01,0.6600757532,0.733,-0.0325,0.7337201442,0.063,-0.022500000000000003,0.06689730940000001,0.67,-0.01,0.6700746227000001
2020-07-19 03:00:00,0.7030000000000001,-0.025500000000000002,0.7034623302,0.043000000000000003,-0.0155,0.045708314300000004,0.66,-0.01,0.6600757532,0.713,-0.025500000000000002,0.7134558501,0.043000000000000003,-0.0155,0.045708314300000004,0.67,-0.01,0.6700746227000001
2020-07-19 03:30:00,0.6865,-0.0195,0.6867768924000001,0.026500000000000003,-0.0095,0.028151376500000002,0.66,-0.01,0.6600757532,0.6965,-0.0195,0.6967729185,0.026500000000000003,-0.0095,0.028151376500000002,0.67,-0.01,0.6700746227000001
2020-07-19 04:00:00,0.6855,-0.026500000000000003,0.6860120261,0.0455,-0.0165,0.0483993802,0.64,-0.01,0.6400781202,0.6955,-0.026500000000000003,0.6960046695000001,0.0455,-0.0165,0.0483993802,0.65,-0.01,0.6500769185
2020-07-19 04:30:00,0.708,0.003,0.7080063559,0.048,-0.017,0.0509215082,0.66,0.02,0.6603029608000001,0.718,0.003,0.7180062674000001,0.048,-0.017,0.0509215082,0.67,0.02,0.670298441
2020-07-19 05:00:00,0.7235,0.0045000000000000005,0.7235139943000001,0.043500000000000004,-0.0155,0.0461789996,0.68,0.02,0.6802940541,0.7335,0.0045000000000000005,0.7335138036000001,0.043500000000000004,-0.0155,0.0461789996,0.6900000000000001,0.02,0.6902897942
2020-07-19 05:30:00,0.7205,0.0055000000000000005,0.7205209921,0.0405,-0.0145,0.0430174383,0.68,0.02,0.6802940541,0.7305,0.0055000000000000005,0.7305207047000001,0.0405,-0.0145,0.0430174383,0.6900000000000001,0.02,0.6902897942
2020-07-19 06:00:00,0.748,0.0165,0.7481819632000001,0.038,-0.0135,0.0403267901,0.71,0.03,0.7106335202,0.758,0.006500000000000001,0.7580278689000001,0.038,-0.0135,0.0403267901,0.72,0.02,0.7202777242
2020-07-19 06:30:00,0.8185,0.0205,0.8187566794000001,0.0285,-0.0095,0.0300416378,0.79,0.03,0.790569415,0.8285,0.030500000000000003,0.8290612161,0.0285,-0.0095,0.0300416378,0.8,0.04,0.8009993758
2020-07-19 07:00:00,0.862,0.0235,0.8623202711,0.022,-0.006500000000000001,0.0229401395,0.84,0.03,0.8405355436,0.862,0.043500000000000004,0.8630968949000001,0.022,-0.006500000000000001,0.0229401395,0.84,0.05,0.8414867795000001
2020-07-19 07:30:00,0.867,0.023,0.8673050213,0.027,-0.007,0.0278926514,0.84,0.03,0.8405355436,0.867,0.023,0.8673050213,0.027,-0.007,0.0278926514,0.84,0.03,0.8405355436
2020-07-19 08:00:00,0.88,0.10650000000000001,0.8864210343000001,0.02,-0.0035,0.0203039405,0.86,0.11,0.8670063437000001,0.86,-0.043500000000000004,0.8610994426,0.02,-0.0035,0.0203039405,0.84,-0.04,0.8409518417
2020-07-19 08:30:00,0.9540000000000001,0.51,1.0817652241,0.014,0.0,0.014,0.9400000000000001,0.51,1.0694391053,0.884,-0.43,0.9830340788,0.014,0.0,0.014,0.87,-0.43,0.9704638066000001
2020-07-19 09:00:00,0.918,0.03,0.9184900653,0.018000000000000002,0.0,0.018000000000000002,0.9,0.03,0.9004998612,0.928,0.03,0.9284847872,0.018000000000000002,0.0,0.018000000000000002,0.91,0.03,0.9104943712
2020-07-19 09:30:00,0.9400000000000001,0.029500000000000002,0.940462785,0.02,-0.0005,0.020006249,0.92,0.03,0.9204890005,0.93,0.029500000000000002,0.9304677587,0.02,-0.0005,0.020006249,0.91,0.03,0.9104943712
2020-07-19 10:00:00,0.9605,0.026500000000000003,0.9608654953,0.030500000000000003,-0.0035,0.0307001629,0.93,0.03,0.9304837452,0.9705,0.026500000000000003,0.9708617306,0.030500000000000003,-0.0035,0.0307001629,0.9400000000000001,0.03,0.9404786016000001
2020-07-19 10:30:00,1.0435,0.07150000000000001,1.0459467004,0.043500000000000004,-0.0085,0.0443226804,1.0,0.08,1.0031948963,1.0435,0.07150000000000001,1.0459467004,0.043500000000000004,-0.0085,0.0443226804,1.0,0.08,1.0031948963
2020-07-19 11:00:00,0.996,0.0685,0.9983527683000001,0.046,-0.0115,0.0474157147,0.9500000000000001,0.08,0.9533624704,1.006,0.0685,1.0083294353,0.046,-0.0115,0.0474157147,0.96,0.08,0.9633275663
2020-07-19 11:30:00,1.0265,0.537,1.1584779886,0.0565,-0.013000000000000001,0.057976288300000005,0.97,0.55,1.1150784726,0.9565,-0.383,1.0303306508,0.0565,-0.013000000000000001,0.057976288300000005,0.9,-0.37,0.9730878686000001
2020-07-19 12:00:00,0.9545,0.07,0.9570633469000001,0.0745,-0.02,0.07713786360000001,0.88,0.09,0.8845903006,0.9645,0.07,0.96703684,0.0745,-0.02,0.07713786360000001,0.89,0.09,0.8945389874
2020-07-19 12:30:00,0.9855,0.075,0.988349761,0.0655,-0.015,0.06719561,0.92,0.09,0.9243916919,0.9855,0.075,0.988349761,0.0655,-0.015,0.06719561,0.92,0.09,0.9243916919
2020-07-19 13:00:00,0.9485,0.077,0.9516203287,0.0585,-0.013000000000000001,0.059927039,0.89,0.09,0.8945389874,0.9485,0.067,0.9508634234000001,0.0585,-0.013000000000000001,0.059927039,0.89,0.08,0.8935882721
2020-07-19 13:30:00,0.91,0.0785,0.9133795761,0.05,-0.0115,0.0513054578,0.86,0.09,0.8646964785,0.91,0.0685,0.9125745175000001,0.05,-0.0115,0.0513054578,0.86,0.08,0.8637129153
2020-07-19 14:00:00,0.8805000000000001,0.046,0.8817007712,0.060500000000000005,-0.014,0.0620987117,0.8200000000000001,0.06,0.8221921916,0.8805000000000001,0.066,0.8829701297,0.060500000000000005,-0.014,0.0620987117,0.8200000000000001,0.08,0.8238931970000001
2020-07-19 14:30:00,0.865,0.053500000000000006,0.8666529005,0.095,-0.026500000000000003,0.09862682190000001,0.77,0.08,0.7741446893,0.865,0.053500000000000006,0.8666529005,0.095,-0.026500000000000003,0.09862682190000001,0.77,0.08,0.7741446893
2020-07-19 15:00:00,0.836,0.04,0.8369563907,0.136,-0.04,0.14176036120000002,0.7000000000000001,0.08,0.7045565982,0.846,0.05,0.8474762534,0.136,-0.04,0.14176036120000002,0.71,0.09,0.7156814934
2020-07-19 15:30:00,0.768,0.048,0.769498538,0.198,-0.062,0.2074801195,0.5700000000000001,0.11,0.5805170109000001,0.778,0.058,0.7801589582,0.198,-0.062,0.2074801195,0.58,0.12,0.5922837158
2020-07-19 16:00:00,0.739,0.028,0.7395302563,0.199,-0.062,0.208434642,0.54,0.09,0.5474486277,0.739,0.038,0.739976351,0.199,-0.062,0.208434642,0.54,0.1,0.5491812087
2020-07-19 16:30:00,0.7885000000000001,0.0195,0.7887410855,0.2185,-0.07050000000000001,0.22959202950000002,0.5700000000000001,0.09,0.5770615219,0.7885000000000001,0.029500000000000002,0.789051646,0.2185,-0.07050000000000001,0.22959202950000002,0.5700000000000001,0.1,0.5787054518
2020-07-19 17:00:00,0.8905000000000001,0.043500000000000004,0.8915618318,0.1505,-0.0465,0.15751984,0.74,0.09,0.7454528825000001,0.9005000000000001,0.053500000000000006,0.9020878560000001,0.1505,-0.0465,0.15751984,0.75,0.1,0.7566372975
2020-07-19 17:30:00,0.99,0.369,1.0565325362,0.16,-0.051000000000000004,0.1679315337,0.8300000000000001,0.42,0.9302150289000001,0.9500000000000001,-0.231,0.9776814410000001,0.16,-0.051000000000000004,0.1679315337,0.79,-0.18,0.810246876
2020-07-19 18:00:00,1.085,0.08,1.0879453111,0.125,-0.04,0.13124404750000002,0.96,0.12,0.9674709298,1.095,0.08,1.0979184851000001,0.125,-0.04,0.13124404750000002,0.97,0.12,0.9773944956
2020-07-19 18:30:00,1.1360000000000001,0.08,1.1388134176,0.176,-0.06,0.1859462288,0.96,0.14,0.9701546269,1.146,0.08,1.1487889275,0.176,-0.06,0.1859462288,0.97,0.14,0.9800510191
2020-07-19 19:00:00,1.1555,0.09,1.1589996764000001,0.14550000000000002,-0.05,0.1538513893,1.01,0.14,1.019656805,1.1555,0.09,1.1589996764000001,0.14550000000000002,-0.05,0.1538513893,1.01,0.14,1.019656805
2020-07-19 19:30:00,1.124,0.052500000000000005,1.1252254219,0.164,-0.0575,0.1737879455,0.96,0.11,0.9662815325,1.124,0.0625,1.1257363146000001,0.164,-0.0575,0.1737879455,0.96,0.12,0.9674709298
2020-07-19 20:00:00,1.0875,0.0455,1.0884514229,0.1275,-0.044500000000000005,0.1350425859,0.96,0.09,0.9642095208,1.0875,0.0455,1.0884514229,0.1275,-0.044500000000000005,0.1350425859,0.96,0.09,0.9642095208
2020-07-19 20:30:00,1.0855,0.046,1.0864742289,0.1255,-0.044,0.1329896613,0.96,0.09,0.9642095208,1.0855,0.046,1.0864742289,0.1255,-0.044,0.1329896613,0.96,0.09,0.9642095208
2020-07-19 21:00:00,1.077,0.016,1.0771188421,0.067,-0.024,0.0711688134,1.01,0.04,1.0107917689,1.077,0.026000000000000002,1.077313789,0.067,-0.024,0.0711688134,1.01,0.05,1.0112368664
2020-07-19 21:30:00,1.038,0.022500000000000003,1.0382438297,0.048,-0.0175,0.0510906058,0.99,0.04,0.9908077513,1.038,0.0125,1.0380752622,0.048,-0.0175,0.0510906058,0.99,0.03,0.9904544412
2020-07-19 22:00:00,1.1145,0.0635,1.1163075293,0.0745,-0.026500000000000003,0.07907275130000001,1.04,0.09,1.0438869671,1.1145,0.07350000000000001,1.1169209909,0.0745,-0.026500000000000003,0.07907275130000001,1.04,0.1,1.0447966309
2020-07-19 22:30:00,1.1935,0.074,1.1957918924,0.043500000000000004,-0.016,0.0463492179,1.15,0.09,1.1535163631,1.1935,0.084,1.1964523601,0.043500000000000004,-0.016,0.0463492179,1.15,0.1,1.1543396381
2020-07-19 23:00:00,1.104,0.07100000000000001,1.1062807058,0.024,-0.009000000000000001,0.025632011200000002,1.08,0.08,1.0829589097,1.114,0.07100000000000001,1.1162602743,0.024,-0.009000000000000001,0.025632011200000002,1.09,0.08,1.0929318368
2020-07-19 23:30:00,0.931,0.0425,0.9319695542,0.021,-0.007500000000000001,0.022299103100000002,0.91,0.05,0.9113725912,0.931,0.07250000000000001,0.9338186387,0.021,-0.007500000000000001,0.022299103100000002,0.91,0.08,0.9135097153
2020-07-20 00:00:00,0.8335,0.035,0.8342345294,0.0135,-0.005,0.01439618,0.8200000000000001,0.04,0.8209750301000001,0.8435,0.045,0.8446995028000001,0.0135,-0.005,0.01439618,0.8300000000000001,0.05,0.8315046602
2020-07-20 00:30:00,0.78,0.036500000000000005,0.7808535394,0.01,-0.0035,0.010594810100000001,0.77,0.04,0.7710382610000001,0.79,0.0465,0.7913673294,0.01,-0.0035,0.010594810100000001,0.78,0.05,0.7816009212
2020-07-20 01:00:00,0.81,0.1565,0.8249801513,0.01,-0.0035,0.010594810100000001,0.8,0.16,0.8158431222,0.79,-0.0635,0.7925479481000001,0.01,-0.0035,0.010594810100000001,0.78,-0.06,0.7823042886
