Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 01:30:00,0.8075,0.277,0.8536891999,0.007500000000000001,-0.003,0.0080777472,0.8,0.28,0.847584804,0.7675000000000001,-0.213,0.7965081607000001,0.007500000000000001,-0.003,0.0080777472,0.76,-0.21,0.7884795495
2020-07-20 02:00:00,0.8665,0.0475,0.8678009564,0.006500000000000001,-0.0025,0.0069641941,0.86,0.05,0.8614522622,0.8765000000000001,0.0575,0.8783840276,0.006500000000000001,-0.0025,0.0069641941,0.87,0.06,0.8720665112
2020-07-20 02:30:00,0.793,0.0475,0.7944213303000001,0.003,-0.0025,0.0039051248,0.79,0.05,0.7915806971,0.793,0.0375,0.7938861694,0.003,-0.0025,0.0039051248,0.79,0.04,0.79101201
2020-07-20 03:00:00,0.7435,0.027,0.7439900873,0.0035,-0.003,0.0046097722,0.74,0.03,0.7406078585,0.7535000000000001,0.037,0.7544078804000001,0.0035,-0.003,0.0046097722,0.75,0.04,0.7510659092
2020-07-20 03:30:00,0.804,0.025,0.8043885877,0.014,-0.005,0.0148660687,0.79,0.03,0.790569415,0.804,0.035,0.8047614553,0.014,-0.005,0.0148660687,0.79,0.04,0.79101201
2020-07-20 04:00:00,0.8375,0.053500000000000006,0.8392070662000001,0.0175,-0.006500000000000001,0.0186681547,0.8200000000000001,0.06,0.8221921916,0.8475,0.0635,0.8498755791,0.0175,-0.006500000000000001,0.0186681547,0.8300000000000001,0.07,0.8329465769000001
2020-07-20 04:30:00,0.7555000000000001,0.0545,0.7574632004,0.0155,-0.0055000000000000005,0.0164468842,0.74,0.06,0.7424284477,0.7655000000000001,0.0645,0.7682125357,0.0155,-0.0055000000000000005,0.0164468842,0.75,0.07,0.7532595834
2020-07-20 05:00:00,0.7445,0.0545,0.7464921299,0.0145,-0.0055000000000000005,0.015508062400000001,0.73,0.06,0.7324616031000001,0.7645000000000001,0.0645,0.7672160713,0.0145,-0.0055000000000000005,0.015508062400000001,0.75,0.07,0.7532595834
2020-07-20 05:30:00,0.8115,0.056,0.8134299294,0.0115,-0.004,0.0121757957,0.8,0.06,0.8022468448000001,0.8215,0.066,0.8241469832,0.0115,-0.004,0.0121757957,0.81,0.07,0.8130190650000001
2020-07-20 06:00:00,0.8465,0.0475,0.847831646,0.006500000000000001,-0.0025,0.0069641941,0.84,0.05,0.8414867795000001,0.8465,0.0575,0.8484506468,0.006500000000000001,-0.0025,0.0069641941,0.84,0.06,0.8421401309000001
2020-07-20 06:30:00,0.8955000000000001,0.08750000000000001,0.8997646915,0.0055000000000000005,-0.0025,0.006041523,0.89,0.09,0.8945389874,0.8955000000000001,0.0275,0.8959221506,0.0055000000000000005,-0.0025,0.006041523,0.89,0.03,0.8905054744
2020-07-20 07:00:00,0.9755,0.08700000000000001,0.9793718650000001,0.0055000000000000005,-0.003,0.0062649820000000005,0.97,0.09,0.9741663102,0.9755,0.08700000000000001,0.9793718650000001,0.0055000000000000005,-0.003,0.0062649820000000005,0.97,0.09,0.9741663102
2020-07-20 07:30:00,1.0675,0.08850000000000001,1.0711622193,0.007500000000000001,-0.0015,0.0076485293,1.06,0.09,1.0638138934999999,1.0775,0.1085,1.0829489831,0.007500000000000001,-0.0015,0.0076485293,1.07,0.11,1.0756393448
2020-07-20 08:00:00,1.1005,0.1095,1.1059342205,0.0105,-0.0005,0.010511898,1.09,0.11,1.0955363983,1.1005,0.1095,1.1059342205,0.0105,-0.0005,0.010511898,1.09,0.11,1.0955363983
2020-07-20 08:30:00,1.0735000000000001,0.11,1.0791210544,0.0135,0.0,0.0135,1.06,0.11,1.0656922632999999,1.0735000000000001,0.11,1.0791210544,0.0135,0.0,0.0135,1.06,0.11,1.0656922632999999
2020-07-20 09:00:00,1.0775,0.11,1.0831002954,0.0175,0.0,0.0175,1.06,0.11,1.0656922632999999,1.0775,0.11,1.0831002954,0.0175,0.0,0.0175,1.06,0.11,1.0656922632999999
2020-07-20 09:30:00,1.1295,0.1495,1.1393509117,0.0195,-0.0005,0.0195064092,1.11,0.15,1.1200892822,1.1295,0.1595,1.1407061408999999,0.0195,-0.0005,0.0195064092,1.11,0.16,1.1214722466
2020-07-20 10:00:00,1.1275,0.1635,1.1392929825,0.0375,-0.006500000000000001,0.0380591645,1.09,0.17,1.1031772296,1.1375,0.17350000000000002,1.1506556826,0.0375,-0.006500000000000001,0.0380591645,1.1,0.18,1.1146299834
2020-07-20 10:30:00,1.0595,0.158,1.071216248,0.0495,-0.012,0.050933780500000005,1.01,0.17,1.0242070103,1.0595,0.168,1.0727368037,0.0495,-0.012,0.050933780500000005,1.01,0.18,1.0259142264
2020-07-20 11:00:00,1.0525,0.1605,1.0646673189,0.0425,-0.0095,0.0435488232,1.01,0.17,1.0242070103,1.0525,0.1705,1.066220662,0.0425,-0.0095,0.0435488232,1.01,0.18,1.0259142264
2020-07-20 11:30:00,1.0415,0.1565,1.0531925275,0.061500000000000006,-0.0135,0.06296427560000001,0.98,0.17,0.9946356117,1.0415,0.1665,1.0547248456,0.061500000000000006,-0.0135,0.06296427560000001,0.98,0.18,0.9963934966
2020-07-20 12:00:00,0.968,0.1505,0.9796296494000001,0.078,-0.0195,0.0804005597,0.89,0.17,0.9060905032000001,0.968,0.1605,0.9812156999999999,0.078,-0.0195,0.0804005597,0.89,0.18,0.9080198236
2020-07-20 12:30:00,0.925,0.1515,0.9373245169000001,0.075,-0.018500000000000003,0.0772479773,0.85,0.17,0.8668333173,0.925,0.1615,0.9389926784,0.075,-0.018500000000000003,0.0772479773,0.85,0.18,0.8688498144000001
2020-07-20 13:00:00,0.9595,0.1365,0.9691607194,0.08950000000000001,-0.0235,0.0925337776,0.87,0.16,0.8845903006,0.9595,0.1565,0.9721792530000001,0.08950000000000001,-0.0235,0.0925337776,0.87,0.18,0.8884255737000001
2020-07-20 13:30:00,0.9285,0.137,0.9385527423000001,0.08850000000000001,-0.023,0.091439871,0.84,0.16,0.8551023331000001,0.9385,0.137,0.9484467565,0.08850000000000001,-0.023,0.091439871,0.85,0.16,0.8649277426
2020-07-20 14:00:00,0.812,0.1135,0.8198940480000001,0.07200000000000001,-0.0165,0.07386643350000001,0.74,0.13,0.7513321503,0.8220000000000001,0.12350000000000001,0.8312257515,0.07200000000000001,-0.0165,0.07386643350000001,0.75,0.14,0.7629547824
2020-07-20 14:30:00,0.886,0.1125,0.8931137945000001,0.076,-0.0175,0.07798878120000001,0.81,0.13,0.8203657721000001,0.896,0.12250000000000001,0.9043352531000001,0.076,-0.0175,0.07798878120000001,0.8200000000000001,0.14,0.8318653737
2020-07-20 15:00:00,0.84,0.1145,0.8477678043,0.07,-0.0155,0.0716955368,0.77,0.13,0.7808969202,0.85,0.1245,0.8590694093000001,0.07,-0.0155,0.0716955368,0.78,0.14,0.7924645102000001
2020-07-20 15:30:00,0.866,0.112,0.8732124598000001,0.076,-0.018000000000000002,0.0781024968,0.79,0.13,0.800624756,0.876,0.122,0.8844546342,0.076,-0.018000000000000002,0.0781024968,0.8,0.14,0.8121576202
2020-07-20 16:00:00,0.873,0.129,0.8824794615,0.083,-0.021,0.0856154192,0.79,0.15,0.8041144197000001,0.883,0.139,0.8938735929,0.083,-0.021,0.0856154192,0.8,0.16,0.8158431222
2020-07-20 16:30:00,0.9390000000000001,0.1295,0.9478877834,0.079,-0.0205,0.08161648120000001,0.86,0.15,0.8729833904000001,0.9390000000000001,0.1395,0.9493056673,0.079,-0.0205,0.08161648120000001,0.86,0.16,0.8747571091
2020-07-20 17:00:00,1.005,0.14,1.0147043905,0.075,-0.02,0.0776208735,0.93,0.16,0.9436630755000001,1.005,0.15,1.0161323733,0.075,-0.02,0.0776208735,0.93,0.17,0.9454099640000001
2020-07-20 17:30:00,1.1685,0.181,1.1824353048,0.0985,-0.029,0.1026803292,1.07,0.21,1.0904127659,1.1685,0.181,1.1824353048,0.0985,-0.029,0.1026803292,1.07,0.21,1.0904127659
2020-07-20 18:00:00,1.2625,0.1885,1.2764946142,0.07250000000000001,-0.021500000000000002,0.0756207643,1.19,0.21,1.2083873551,1.2725,0.1885,1.2863858286,0.07250000000000001,-0.021500000000000002,0.0756207643,1.2,0.21,1.2182364303
2020-07-20 18:30:00,1.312,0.167,1.3225857250000002,0.07200000000000001,-0.023,0.0755843899,1.24,0.19,1.2544720005,1.312,0.177,1.3238855691,0.07200000000000001,-0.023,0.0755843899,1.24,0.2,1.2560254774000001
2020-07-20 19:00:00,1.4135,0.972,1.7154492852,0.053500000000000006,-0.018000000000000002,0.0564468777,1.3599999999999999,0.99,1.682171216,1.2935,-0.648,1.4467364134,0.053500000000000006,-0.018000000000000002,0.0564468777,1.24,-0.63,1.3908630414
2020-07-20 19:30:00,1.3985,0.6165,1.5283567973,0.0385,-0.0135,0.0407982843,1.3599999999999999,0.63,1.4988328793,1.3285,-0.3235,1.3673201893,0.0385,-0.0135,0.0407982843,1.29,-0.31,1.3267252918
2020-07-20 20:00:00,1.2605,0.12250000000000001,1.2664385102,0.0205,-0.007500000000000001,0.021828880000000002,1.24,0.13,1.2467958935,1.2605,0.1325,1.2674448705999999,0.0205,-0.007500000000000001,0.021828880000000002,1.24,0.14,1.2478781992
2020-07-20 20:30:00,1.2429999999999999,0.122,1.2489727779,0.023,-0.008,0.0243515913,1.22,0.13,1.2269066794,1.2429999999999999,0.112,1.2480356565,0.023,-0.008,0.0243515913,1.22,0.12,1.2258874337
2020-07-20 21:00:00,1.2315,0.1255,1.237878225,0.0115,-0.0045000000000000005,0.012349089,1.22,0.13,1.2269066794,1.2315,0.1155,1.2369044021,0.0115,-0.0045000000000000005,0.012349089,1.22,0.12,1.2258874337
2020-07-20 21:30:00,1.1925,0.105,1.1971137164,0.0125,-0.005,0.013462912,1.18,0.11,1.1851160281,1.1925,0.115,1.1980322408,0.0125,-0.005,0.013462912,1.18,0.12,1.1860860003
2020-07-20 22:00:00,1.175,0.10450000000000001,1.1796377622,0.015,-0.0055000000000000005,0.015976545300000002,1.16,0.11,1.1652038448,1.175,0.1145,1.1805656483,0.015,-0.0055000000000000005,0.015976545300000002,1.16,0.12,1.166190379
2020-07-20 22:30:00,1.13,0.07250000000000001,1.1323233858,0.02,-0.007500000000000001,0.0213600094,1.11,0.08,1.1128791489,1.1400000000000001,0.0825,1.1429812991000001,0.02,-0.007500000000000001,0.0213600094,1.12,0.09,1.1236102527
2020-07-20 23:00:00,1.0775,0.07,1.0797713878,0.0275,-0.01,0.0292617498,1.05,0.08,1.053043209,1.0875,0.08,1.0904385586,0.0275,-0.01,0.0292617498,1.06,0.09,1.0638138934999999
2020-07-20 23:30:00,0.9765,0.07050000000000001,0.9790416232,0.026500000000000003,-0.0095,0.028151376500000002,0.9500000000000001,0.08,0.9533624704,0.9765,0.0805,0.9798124821,0.026500000000000003,-0.0095,0.028151376500000002,0.9500000000000001,0.09,0.954253635
2020-07-21 00:00:00,0.904,0.07100000000000001,0.9067838772000001,0.024,-0.009000000000000001,0.025632011200000002,0.88,0.08,0.8836288814000001,0.914,0.081,0.9175821489,0.024,-0.009000000000000001,0.025632011200000002,0.89,0.09,0.8945389874
2020-07-21 00:30:00,0.8300000000000001,0.076,0.8334722551,0.01,-0.004,0.0107703296,0.8200000000000001,0.08,0.8238931970000001,0.8300000000000001,0.006,0.8300216865000001,0.01,-0.004,0.0107703296,0.8200000000000001,0.01,0.8200609733
2020-07-21 01:00:00,0.8260000000000001,0.037,0.8268282772000001,0.006,-0.003,0.0067082039,0.8200000000000001,0.04,0.8209750301000001,0.8260000000000001,0.047,0.8273360865,0.006,-0.003,0.0067082039,0.8200000000000001,0.05,0.8215229759
2020-07-21 01:30:00,0.8655,0.0545,0.8672142181,0.0155,-0.0055000000000000005,0.0164468842,0.85,0.06,0.8521150157,0.8755000000000001,0.0545,0.8771946762,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.06,0.8620904825
2020-07-21 02:00:00,0.9095000000000001,0.073,0.9124249284,0.0195,-0.007,0.020718349400000002,0.89,0.08,0.8935882721,0.9195000000000001,0.073,0.9223932188,0.0195,-0.007,0.020718349400000002,0.9,0.08,0.9035485598
2020-07-21 02:30:00,0.8945000000000001,0.0745,0.89759707,0.0145,-0.0055000000000000005,0.015508062400000001,0.88,0.08,0.8836288814000001,0.8945000000000001,0.0745,0.89759707,0.0145,-0.0055000000000000005,0.015508062400000001,0.88,0.08,0.8836288814000001
2020-07-21 03:00:00,0.8665,0.077,0.8699145073000001,0.006500000000000001,-0.003,0.0071589105,0.86,0.08,0.8637129153,0.8665,0.077,0.8699145073000001,0.006500000000000001,-0.003,0.0071589105,0.86,0.08,0.8637129153
2020-07-21 03:30:00,0.863,0.0785,0.8665628944,0.003,-0.0015,0.0033541020000000003,0.86,0.08,0.8637129153,0.863,0.0785,0.8665628944,0.003,-0.0015,0.0033541020000000003,0.86,0.08,0.8637129153
2020-07-21 04:00:00,0.86,0.08,0.8637129153,0.0,0.0,0.0,0.86,0.08,0.8637129153,0.86,0.08,0.8637129153,0.0,0.0,0.0,0.86,0.08,0.8637129153
2020-07-21 04:30:00,0.8015,0.049,0.8029964197,0.0015,-0.001,0.0018027756000000002,0.8,0.05,0.8015609771000001,0.8115,0.059000000000000004,0.8136419667,0.0015,-0.001,0.0018027756000000002,0.81,0.06,0.8122191822
2020-07-21 05:00:00,0.8250000000000001,0.048,0.8263951839,0.005,-0.002,0.0053851648,0.8200000000000001,0.05,0.8215229759,0.835,0.058,0.8370119473000001,0.005,-0.002,0.0053851648,0.8300000000000001,0.06,0.8321658489
2020-07-21 05:30:00,0.846,0.0475,0.8473324318000001,0.006,-0.0025,0.006500000000000001,0.84,0.05,0.8414867795000001,0.856,0.0575,0.8579290472000001,0.006,-0.0025,0.006500000000000001,0.85,0.06,0.8521150157
2020-07-21 06:00:00,0.887,0.0475,0.8882709328,0.007,-0.0025,0.0074330344,0.88,0.05,0.8814193100000001,0.897,0.0575,0.8988410594,0.007,-0.0025,0.0074330344,0.89,0.06,0.8920201791000001
2020-07-21 06:30:00,0.9525,0.0795,0.9558119585,0.0025,-0.0005,0.0025495098,0.9500000000000001,0.08,0.9533624704,0.9625,0.0795,0.9657776659,0.0025,-0.0005,0.0025495098,0.96,0.08,0.9633275663
2020-07-21 07:00:00,1.034,0.21,1.055109473,0.004,0.0,0.004,1.03,0.21,1.0511898021,1.014,-0.02,1.0141972195,0.004,0.0,0.004,1.01,-0.02,1.0101980004
2020-07-21 07:30:00,1.166,0.31,1.2065056983,0.006,0.0,0.006,1.16,0.31,1.2007081244,1.146,-0.06,1.1475696057,0.006,0.0,0.006,1.1400000000000001,-0.06,1.1415778554
2020-07-21 08:00:00,1.1875,0.43,1.2629553634000001,0.007500000000000001,0.0,0.007500000000000001,1.18,0.43,1.2559060474,1.1475,-0.17,1.1600242454,0.007500000000000001,0.0,0.007500000000000001,1.1400000000000001,-0.17,1.1526057435000001
2020-07-21 08:30:00,1.1915,0.24,1.2154308907,0.0115,0.0,0.0115,1.18,0.24,1.2041594579,1.2015,0.08,1.2041603921,0.0115,0.0,0.0115,1.19,0.08,1.1926860442
2020-07-21 09:00:00,1.1855,0.15,1.1949519865,0.0155,0.0,0.0155,1.17,0.15,1.1795761951000001,1.1855,0.16,1.1962484065,0.0155,0.0,0.0155,1.17,0.16,1.1808894953
2020-07-21 09:30:00,1.139,0.15,1.1488346269,0.019,0.0,0.019,1.12,0.15,1.13,1.139,0.16,1.1501830289,0.019,0.0,0.019,1.12,0.16,1.1313708499
2020-07-21 10:00:00,1.1415,0.18,1.1556047118000001,0.021500000000000002,0.0,0.021500000000000002,1.12,0.18,1.134372073,1.1415,0.18,1.1556047118000001,0.021500000000000002,0.0,0.021500000000000002,1.12,0.18,1.134372073
2020-07-21 10:30:00,1.166,0.218,1.1862040297,0.026000000000000002,-0.002,0.0260768096,1.1400000000000001,0.22,1.1610340219,1.176,0.228,1.1978981593,0.026000000000000002,-0.002,0.0260768096,1.15,0.23,1.1727744881
2020-07-21 11:00:00,1.064,0.2165,1.0858030438,0.034,-0.0035,0.0341796723,1.03,0.22,1.0532331176,1.074,0.2265,1.097623911,0.034,-0.0035,0.0341796723,1.04,0.23,1.0651291002
2020-07-21 11:30:00,1.025,0.2165,1.0476150295,0.035,-0.0035,0.0351745647,0.99,0.22,1.0141498903,1.025,0.2265,1.0497272265,0.035,-0.0035,0.0351745647,0.99,0.23,1.0163660758
2020-07-21 12:00:00,0.98,0.21450000000000002,1.003200005,0.04,-0.0055000000000000005,0.0403763545,0.9400000000000001,0.22,0.9654014709000001,0.98,0.1845,0.9972162504000001,0.04,-0.0055000000000000005,0.0403763545,0.9400000000000001,0.19,0.9590099061
2020-07-21 12:30:00,0.998,0.185,1.0150019704,0.038,-0.005,0.0383275358,0.96,0.19,0.9786214794,0.998,0.185,1.0150019704,0.038,-0.005,0.0383275358,0.96,0.19,0.9786214794
2020-07-21 13:00:00,1.0,0.165,1.0135210901,0.04,-0.005,0.0403112887,0.96,0.17,0.9749358953,1.0,0.17500000000000002,1.0151970252,0.04,-0.005,0.0403112887,0.96,0.18,0.9767292358
2020-07-21 13:30:00,0.9485,0.1255,0.9567666905000001,0.0385,-0.0045000000000000005,0.0387620949,0.91,0.13,0.9192388155000001,0.9585,0.1255,0.9666811781,0.0385,-0.0045000000000000005,0.0387620949,0.92,0.13,0.9291393867000001
2020-07-21 14:00:00,0.8685,0.125,0.8774492863000001,0.0385,-0.005,0.0388233177,0.8300000000000001,0.13,0.8401190392000001,0.8685,0.125,0.8774492863000001,0.0385,-0.005,0.0388233177,0.8300000000000001,0.13,0.8401190392000001
2020-07-21 14:30:00,0.9550000000000001,0.10550000000000001,0.9608096846,0.025,-0.0045000000000000005,0.0254017716,0.93,0.11,0.9364827815000001,0.9550000000000001,0.1255,0.9632109063000001,0.025,-0.0045000000000000005,0.0254017716,0.93,0.13,0.9390420651
2020-07-21 15:00:00,0.986,0.10450000000000001,0.9915221884000001,0.026000000000000002,-0.0055000000000000005,0.0265753645,0.96,0.11,0.9662815325,0.986,0.10450000000000001,0.9915221884000001,0.026000000000000002,-0.0055000000000000005,0.0265753645,0.96,0.11,0.9662815325
2020-07-21 15:30:00,0.905,0.11,0.9116605728,0.045,-0.01,0.046097722300000005,0.86,0.12,0.8683317338000001,0.905,0.06,0.9069867695,0.045,-0.01,0.046097722300000005,0.86,0.07,0.8628441342000001
2020-07-21 16:00:00,0.9645,0.327,1.0184248868,0.0245,-0.003,0.0246829901,0.9400000000000001,0.33,0.9962429423,0.9345,-0.123,0.9425599450000001,0.0245,-0.003,0.0246829901,0.91,-0.12,0.9178779875
2020-07-21 16:30:00,1.0915,0.1155,1.0975939595,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.07,0.12,1.0767079455,1.1015,0.1255,1.1086264024,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.08,0.13,1.0877959367
2020-07-21 17:00:00,1.2085,0.17950000000000002,1.2217579548,0.0085,-0.0005,0.0085146932,1.2,0.18,1.213424905,1.2085,0.1295,1.2154186522,0.0085,-0.0005,0.0085146932,1.2,0.13,1.2070211266
2020-07-21 17:30:00,1.3045,0.18,1.3168599964,0.0045000000000000005,0.0,0.0045000000000000005,1.3,0.18,1.3124023773,1.3045,0.17,1.3155304063,0.0045000000000000005,0.0,0.0045000000000000005,1.3,0.17,1.3110682667
2020-07-21 18:00:00,1.306,0.18,1.3183459334,0.006,0.0,0.006,1.3,0.18,1.3124023773,1.306,0.17,1.3170178435,0.006,0.0,0.006,1.3,0.17,1.3110682667
2020-07-21 18:30:00,1.3115,0.179,1.3236590384,0.0115,-0.001,0.011543396400000001,1.3,0.18,1.3124023773,1.3115,0.169,1.3223438471,0.0115,-0.001,0.011543396400000001,1.3,0.17,1.3110682667
2020-07-21 19:00:00,1.305,0.16,1.3147718433,0.005,0.0,0.005,1.3,0.16,1.3098091464000001,1.305,0.17,1.3160262155,0.005,0.0,0.005,1.3,0.17,1.3110682667
2020-07-21 19:30:00,1.272,0.16,1.2820234007,0.002,0.0,0.002,1.27,0.16,1.2800390619,1.262,0.09,1.2652051217,0.002,0.0,0.002,1.26,0.09,1.2632101963
2020-07-21 20:00:00,1.1405,0.05,1.1415954844,0.0005,0.0,0.0005,1.1400000000000001,0.05,1.1410959644,1.1505,0.07,1.1526275417,0.0005,0.0,0.0005,1.15,0.07,1.1521284651
2020-07-21 20:30:00,1.1105,0.04,1.1112201627,0.0005,0.0,0.0005,1.11,0.04,1.1107204869,1.1105,0.04,1.1112201627,0.0005,0.0,0.0005,1.11,0.04,1.1107204869
2020-07-21 21:00:00,1.03,0.02,1.0301941565,0.0,0.0,0.0,1.03,0.02,1.0301941565,1.03,0.02,1.0301941565,0.0,0.0,0.0,1.03,0.02,1.0301941565
2020-07-21 21:30:00,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038
2020-07-21 22:00:00,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038
2020-07-21 22:30:00,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038,0.99,-0.01,0.9900505038,0.0,0.0,0.0,0.99,-0.01,0.9900505038
2020-07-21 23:00:00,0.9005000000000001,0.0695,0.9031780002,0.0005,-0.0005,0.0007071068,0.9,0.07,0.9027181177,0.8905000000000001,-0.1005,0.8961531677000001,0.0005,-0.0005,0.0007071068,0.89,-0.1,0.8956003573
2020-07-21 23:30:00,0.81,-0.03,0.8105553652,0.0,0.0,0.0,0.81,-0.03,0.8105553652,0.8200000000000001,-0.03,0.820548597,0.0,0.0,0.0,0.8200000000000001,-0.03,0.820548597
2020-07-22 00:00:00,0.79,-0.01,0.7900632886000001,0.0,0.0,0.0,0.79,-0.01,0.7900632886000001,0.8,-0.01,0.8000624976,0.0,0.0,0.0,0.8,-0.01,0.8000624976
2020-07-22 00:30:00,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866,0.77,0.01,0.7700649323000001,0.0,0.0,0.0,0.77,0.01,0.7700649323000001
2020-07-22 01:00:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,0.01,0.7400675645,0.0,0.0,0.0,0.74,0.01,0.7400675645
2020-07-22 01:30:00,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645,0.74,0.01,0.7400675645,0.0,0.0,0.0,0.74,0.01,0.7400675645
2020-07-22 02:00:00,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866,0.76,0.01,0.7600657866,0.0,0.0,0.0,0.76,0.01,0.7600657866
2020-07-22 02:30:00,0.73,-0.01,0.7300684899000001,0.0,0.0,0.0,0.73,-0.01,0.7300684899000001,0.74,-0.01,0.7400675645,0.0,0.0,0.0,0.74,-0.01,0.7400675645
2020-07-22 03:00:00,0.7000000000000001,-0.01,0.7000714249000001,0.0,0.0,0.0,0.7000000000000001,-0.01,0.7000714249000001,0.71,-0.01,0.710070419,0.0,0.0,0.0,0.71,-0.01,0.710070419
2020-07-22 03:30:00,0.66,-0.04,0.6612110102000001,0.0,0.0,0.0,0.66,-0.04,0.6612110102000001,0.66,-0.01,0.6600757532,0.0,0.0,0.0,0.66,-0.01,0.6600757532
2020-07-22 04:00:00,0.66,-0.04,0.6612110102000001,0.0,0.0,0.0,0.66,-0.04,0.6612110102000001,0.66,-0.01,0.6600757532,0.0,0.0,0.0,0.66,-0.01,0.6600757532
2020-07-22 04:30:00,0.66,-0.04,0.6612110102000001,0.0,0.0,0.0,0.66,-0.04,0.6612110102000001,0.66,-0.01,0.6600757532,0.0,0.0,0.0,0.66,-0.01,0.6600757532
2020-07-22 05:00:00,0.66,-0.04,0.6612110102000001,0.0,0.0,0.0,0.66,-0.04,0.6612110102000001,0.66,-0.01,0.6600757532,0.0,0.0,0.0,0.66,-0.01,0.6600757532
2020-07-22 05:30:00,0.6900000000000001,-0.02,0.6902897942,0.0,0.0,0.0,0.6900000000000001,-0.02,0.6902897942,0.6900000000000001,-0.01,0.69007246,0.0,0.0,0.0,0.6900000000000001,-0.01,0.69007246
2020-07-22 06:00:00,0.76,-0.02,0.7602631123,0.0,0.0,0.0,0.76,-0.02,0.7602631123,0.76,-0.01,0.7600657866,0.0,0.0,0.0,0.76,-0.01,0.7600657866
2020-07-22 06:30:00,0.791,-0.02,0.7912528041,0.001,0.0,0.001,0.79,-0.02,0.790253124,0.801,-0.01,0.8010624195,0.001,0.0,0.001,0.8,-0.01,0.8000624976
2020-07-22 07:00:00,0.9145000000000001,0.089,0.9188205755000001,0.0045000000000000005,-0.001,0.0046097722,0.91,0.09,0.9144397192,0.9145000000000001,-0.011,0.9145661540000001,0.0045000000000000005,-0.001,0.0046097722,0.91,-0.01,0.9100549434
2020-07-22 07:30:00,0.9815,0.077,0.9845157439000001,0.0115,-0.003,0.0118848643,0.97,0.08,0.9732933782000001,0.9915,0.077,0.9944854197,0.0115,-0.003,0.0118848643,0.98,0.08,0.9832598843
2020-07-22 08:00:00,0.983,0.0785,0.9861294286000001,0.013000000000000001,-0.0015,0.0130862523,0.97,0.08,0.9732933782000001,0.993,0.0785,0.9960980122,0.013000000000000001,-0.0015,0.0130862523,0.98,0.08,0.9832598843
2020-07-22 08:30:00,0.976,0.039,0.9767788900000001,0.016,-0.001,0.0160312195,0.96,0.04,0.9608329720000001,0.976,0.049,0.9772292464000001,0.016,-0.001,0.0160312195,0.96,0.05,0.9613012015
2020-07-22 09:00:00,0.9735,0.038,0.9742413715,0.0135,-0.002,0.0136473441,0.96,0.04,0.9608329720000001,0.9735,0.048,0.9746826407,0.0135,-0.002,0.0136473441,0.96,0.05,0.9613012015
2020-07-22 09:30:00,0.9375,0.036500000000000005,0.9382102643,0.0175,-0.0035,0.0178465683,0.92,0.04,0.9208691547000001,0.9475,0.026500000000000003,0.9478705080000001,0.0175,-0.0035,0.0178465683,0.93,0.03,0.9304837452
2020-07-22 10:00:00,0.885,0.0335,0.8856338126000001,0.035,-0.006500000000000001,0.035598455,0.85,0.04,0.850940656,0.885,0.043500000000000004,0.8860684229,0.035,-0.006500000000000001,0.035598455,0.85,0.05,0.8514693183
2020-07-22 10:30:00,0.8695,0.0455,0.8706896692,0.059500000000000004,-0.0145,0.061241325900000004,0.81,0.06,0.8122191822,0.8795000000000001,0.035500000000000004,0.8802161666,0.059500000000000004,-0.0145,0.061241325900000004,0.8200000000000001,0.05,0.8215229759
2020-07-22 11:00:00,0.8765000000000001,0.063,0.8787612019000001,0.0665,-0.017,0.06863854600000001,0.81,0.08,0.8139410298,0.8865000000000001,0.073,0.8895005621000001,0.0665,-0.017,0.06863854600000001,0.8200000000000001,0.09,0.8249242389
2020-07-22 11:30:00,0.884,0.0575,0.8858680771,0.084,-0.022500000000000003,0.0869611982,0.8,0.08,0.8039900497,0.884,0.0675,0.886573319,0.084,-0.022500000000000003,0.0869611982,0.8,0.09,0.8050465825
2020-07-22 12:00:00,0.857,0.0835,0.8610582152,0.097,-0.026500000000000003,0.1005547115,0.76,0.11,0.7679192666,0.867,0.0835,0.8710116245,0.097,-0.026500000000000003,0.1005547115,0.77,0.11,0.7778174593
2020-07-22 12:30:00,0.8835000000000001,0.081,0.8872053032,0.07350000000000001,-0.019,0.07591607210000001,0.81,0.1,0.8161494961,0.8935000000000001,0.091,0.8981220685,0.07350000000000001,-0.019,0.07591607210000001,0.8200000000000001,0.11,0.8273451517
2020-07-22 13:00:00,0.8475,0.0805,0.8513145717,0.0775,-0.0195,0.0799155805,0.77,0.1,0.7764663547,0.8475,0.09050000000000001,0.8523183091000001,0.0775,-0.0195,0.0799155805,0.77,0.11,0.7778174593
2020-07-22 13:30:00,0.86,0.079,0.8636208659,0.08,-0.021,0.0827103379,0.78,0.1,0.7863841301000001,0.85,0.089,0.8546467106000001,0.08,-0.021,0.0827103379,0.77,0.11,0.7778174593
2020-07-22 14:00:00,0.8805000000000001,0.07150000000000001,0.8833982681,0.07050000000000001,-0.018500000000000003,0.07288689870000001,0.81,0.09,0.8149846624,0.8805000000000001,0.07150000000000001,0.8833982681,0.07050000000000001,-0.018500000000000003,0.07288689870000001,0.81,0.09,0.8149846624
2020-07-22 14:30:00,0.833,0.07100000000000001,0.8360203347,0.073,-0.019,0.0754320887,0.76,0.09,0.7653103945,0.833,0.07100000000000001,0.8360203347,0.073,-0.019,0.0754320887,0.76,0.09,0.7653103945
2020-07-22 15:00:00,0.8455,0.065,0.8479948408,0.0855,-0.025,0.0890800202,0.76,0.09,0.7653103945,0.8455,0.065,0.8479948408,0.0855,-0.025,0.0890800202,0.76,0.09,0.7653103945
2020-07-22 15:30:00,0.8155,0.049,0.8169707767000001,0.0755,-0.021,0.0783661279,0.74,0.07,0.7433034374,0.8255,0.059000000000000004,0.8276057334,0.0755,-0.021,0.0783661279,0.75,0.08,0.7542545989
2020-07-22 16:00:00,0.9195000000000001,0.0405,0.9203914928,0.0995,-0.029500000000000002,0.1037810195,0.8200000000000001,0.07,0.8229823813,0.9195000000000001,0.0505,0.920885715,0.0995,-0.029500000000000002,0.1037810195,0.8200000000000001,0.08,0.8238931970000001
2020-07-22 16:30:00,0.9435,0.048,0.9447201967000001,0.07350000000000001,-0.022,0.0767219004,0.87,0.07,0.872811549,0.9535,0.058,0.9552623985,0.07350000000000001,-0.022,0.0767219004,0.88,0.08,0.8836288814000001
2020-07-22 17:00:00,0.9915,0.076,0.9944084925000001,0.051500000000000004,-0.014,0.0533689985,0.9400000000000001,0.09,0.9442986816000001,1.0015,0.066,1.0036723818,0.051500000000000004,-0.014,0.0533689985,0.9500000000000001,0.08,0.9533624704
2020-07-22 17:30:00,1.0735000000000001,0.0945,1.0776513815,0.0835,-0.025500000000000002,0.0873069299,0.99,0.12,0.9972462083,1.0735000000000001,0.0945,1.0776513815,0.0835,-0.025500000000000002,0.0873069299,0.99,0.12,0.9972462083
2020-07-22 18:00:00,1.1585,0.098,1.1626376263,0.0685,-0.022,0.0719461604,1.09,0.12,1.09658561,1.1685,0.098,1.1726023409,0.0685,-0.022,0.0719461604,1.1,0.12,1.1065260955
2020-07-22 18:30:00,1.234,0.099,1.2379648622000001,0.064,-0.021,0.0673572565,1.17,0.12,1.176137747,1.234,0.099,1.2379648622000001,0.064,-0.021,0.0673572565,1.17,0.12,1.176137747
2020-07-22 19:00:00,1.216,0.0985,1.2199828892,0.066,-0.021500000000000002,0.0694136154,1.15,0.12,1.1562439189,1.216,0.0985,1.2199828892,0.066,-0.021500000000000002,0.0694136154,1.15,0.12,1.1562439189
2020-07-22 19:30:00,1.188,0.0665,1.1898597606,0.038,-0.0135,0.0403267901,1.15,0.08,1.1527792503,1.188,0.0665,1.1898597606,0.038,-0.0135,0.0403267901,1.15,0.08,1.1527792503
2020-07-22 20:00:00,1.18,0.069,1.1820156513,0.03,-0.011,0.031953090600000005,1.15,0.08,1.1527792503,1.18,0.069,1.1820156513,0.03,-0.011,0.031953090600000005,1.15,0.08,1.1527792503
2020-07-22 20:30:00,1.131,0.049,1.1320609524,0.031,-0.011,0.0328937684,1.1,0.06,1.1016351483,1.141,0.069,1.1430844238,0.031,-0.011,0.0328937684,1.11,0.08,1.1128791489
2020-07-22 21:00:00,1.099,0.046,1.0999622721,0.039,-0.014,0.0414366987,1.06,0.06,1.0616967552,1.099,0.066,1.100980018,0.039,-0.014,0.0414366987,1.06,0.08,1.0630145813
2020-07-22 21:30:00,1.089,0.0195,1.0891745728,0.029,-0.0105,0.030842341000000002,1.06,0.03,1.0604244433,1.089,0.029500000000000002,1.0893994905,0.029,-0.0105,0.030842341000000002,1.06,0.04,1.0607544485
2020-07-22 22:00:00,1.0865,0.043000000000000003,1.0873505643999999,0.0465,-0.017,0.049510099999999994,1.04,0.06,1.0417293314,1.0865,0.023,1.086743415,0.0465,-0.017,0.049510099999999994,1.04,0.04,1.0407689465
2020-07-22 22:30:00,1.0345,0.454,1.1297372482,0.044500000000000005,-0.016,0.0472890051,0.99,0.47000000000000003,1.0959014554,0.9745,-0.426,1.0635441928,0.044500000000000005,-0.016,0.0472890051,0.93,-0.41000000000000003,1.0163660758
2020-07-22 23:00:00,0.8995000000000001,-0.0205,0.8997335717,0.029500000000000002,-0.0105,0.0313129366,0.87,-0.01,0.8700574694000001,0.9095000000000001,-0.0205,0.9097310042000001,0.029500000000000002,-0.0105,0.0313129366,0.88,-0.01,0.8800568163
2020-07-22 23:30:00,0.81,-0.021,0.8102721765,0.03,-0.011,0.031953090600000005,0.78,-0.01,0.7800640999,0.8200000000000001,-0.021,0.8202688584000001,0.03,-0.011,0.031953090600000005,0.79,-0.01,0.7900632886000001
2020-07-23 00:00:00,0.746,-0.026500000000000003,0.7464705286000001,0.046,-0.0165,0.0488697248,0.7000000000000001,-0.01,0.7000714249000001,0.756,-0.026500000000000003,0.7564643085,0.046,-0.0165,0.0488697248,0.71,-0.01,0.710070419
2020-07-23 00:30:00,0.732,-0.0425,0.7332327393,0.092,-0.0325,0.0975717685,0.64,-0.01,0.6400781202,0.742,-0.022500000000000003,0.7423410604,0.092,-0.0325,0.0975717685,0.65,0.01,0.6500769185
2020-07-23 01:00:00,0.6885,-0.031,0.6891975406,0.0585,-0.021,0.0621550481,0.63,-0.01,0.6300793601,0.6885,-0.031,0.6891975406,0.0585,-0.021,0.0621550481,0.63,-0.01,0.6300793601
2020-07-23 01:30:00,0.732,0.012,0.732098354,0.022,-0.008,0.0234093998,0.71,0.02,0.7102816343,0.732,0.012,0.732098354,0.022,-0.008,0.0234093998,0.71,0.02,0.7102816343
2020-07-23 02:00:00,0.749,0.016,0.749170875,0.009000000000000001,-0.004,0.009848857800000001,0.74,0.02,0.7402702209,0.759,0.016,0.7591686242,0.009000000000000001,-0.004,0.009848857800000001,0.75,0.02,0.7502666193
2020-07-23 02:30:00,0.729,0.006500000000000001,0.7290289775000001,0.009000000000000001,-0.0035,0.009656604000000001,0.72,0.01,0.7200694411,0.729,0.0165,0.7291867045,0.009000000000000001,-0.0035,0.009656604000000001,0.72,0.02,0.7202777242
2020-07-23 03:00:00,0.7185,0.003,0.7185062630000001,0.018500000000000003,-0.007,0.0197800404,0.7000000000000001,0.01,0.7000714249000001,0.7185,0.013000000000000001,0.7186175965,0.018500000000000003,-0.007,0.0197800404,0.7000000000000001,0.02,0.700285656
2020-07-23 03:30:00,0.6905,0.0025,0.6905045257,0.0205,-0.007500000000000001,0.021828880000000002,0.67,0.01,0.6700746227000001,0.6905,0.0125,0.6906131334000001,0.0205,-0.007500000000000001,0.021828880000000002,0.67,0.02,0.670298441
2020-07-23 04:00:00,0.6935,-0.018500000000000003,0.6937467117,0.0235,-0.0085,0.024989998000000003,0.67,-0.01,0.6700746227000001,0.6935,0.0115,0.6935953431,0.0235,-0.0085,0.024989998000000003,0.67,0.02,0.670298441
2020-07-23 04:30:00,0.675,-0.022500000000000003,0.6753748959,0.035,-0.0125,0.0371651719,0.64,-0.01,0.6400781202,0.705,0.007500000000000001,0.7050398925,0.035,-0.0125,0.0371651719,0.67,0.02,0.670298441
2020-07-23 05:00:00,0.6645,-0.022500000000000003,0.6648808164000001,0.0345,-0.0125,0.0366946863,0.63,-0.01,0.6300793601,0.6745,-0.022500000000000003,0.6748751736,0.0345,-0.0125,0.0366946863,0.64,-0.01,0.6400781202
2020-07-23 05:30:00,0.6935,-0.018500000000000003,0.6937467117,0.0235,-0.0085,0.024989998000000003,0.67,-0.01,0.6700746227000001,0.7035,-0.018500000000000003,0.7037432060000001,0.0235,-0.0085,0.024989998000000003,0.68,-0.01,0.6800735254
2020-07-23 06:00:00,0.727,-0.02,0.7272750511,0.027,-0.01,0.0287923601,0.7000000000000001,-0.01,0.7000714249000001,0.737,-0.02,0.7372713205,0.027,-0.01,0.0287923601,0.71,-0.01,0.710070419
2020-07-23 06:30:00,0.777,-0.0195,0.7772446526,0.027,-0.0095,0.0286225436,0.75,-0.01,0.7500666637000001,0.787,0.0105,0.7870700414,0.027,-0.0095,0.0286225436,0.76,0.02,0.7602631123
2020-07-23 07:00:00,0.8475,0.030500000000000003,0.8480486425,0.0275,-0.0095,0.029094673100000003,0.8200000000000001,0.04,0.8209750301000001,0.8575,0.030500000000000003,0.8580422484,0.0275,-0.0095,0.029094673100000003,0.8300000000000001,0.04,0.8309632964
2020-07-23 07:30:00,0.9275,0.031,0.9280179147000001,0.0275,-0.009000000000000001,0.028935272600000003,0.9,0.04,0.9008884504,0.9275,0.051000000000000004,0.9289010981,0.0275,-0.009000000000000001,0.028935272600000003,0.9,0.06,0.9019977827000001
2020-07-23 08:00:00,1.0165,0.052000000000000005,1.0178291851,0.026500000000000003,-0.008,0.0276812211,0.99,0.06,0.9918165153,1.0265,0.07200000000000001,1.0290219871,0.026500000000000003,-0.008,0.0276812211,1.0,0.08,1.0031948963
2020-07-23 08:30:00,1.067,0.081,1.0700700912,0.057,-0.019,0.060083275500000005,1.01,0.1,1.0149384218,1.067,0.091,1.0708734753,0.057,-0.019,0.060083275500000005,1.01,0.11,1.0159724406
2020-07-23 09:00:00,1.091,0.08650000000000001,1.0944237068,0.101,-0.0335,0.10641076070000001,0.99,0.12,0.9972462083,1.111,0.0965,1.1151830567,0.101,-0.0335,0.10641076070000001,1.01,0.13,1.0183319694
2020-07-23 09:30:00,1.057,0.0815,1.0601373732,0.117,-0.0385,0.12317162820000001,0.9400000000000001,0.12,0.9476286192000001,1.057,0.0915,1.0609529914,0.117,-0.0385,0.12317162820000001,0.9400000000000001,0.13,0.9489467846
2020-07-23 10:00:00,1.0365,0.07100000000000001,1.0389288955,0.14650000000000002,-0.049,0.1544773446,0.89,0.12,0.8980534505000001,1.0465,0.081,1.0496300539,0.14650000000000002,-0.049,0.1544773446,0.9,0.13,0.9093404203000001
2020-07-23 10:30:00,1.0995,0.059500000000000004,1.1011087594,0.11950000000000001,-0.0405,0.1261764637,0.98,0.1,0.9850888285,1.1095,0.0695,1.1116746377,0.11950000000000001,-0.0405,0.1261764637,0.99,0.11,0.9960923652
2020-07-23 11:00:00,1.075,0.0475,1.0760489069,0.095,-0.0325,0.1004054281,0.98,0.08,0.9832598843,1.085,0.0575,1.0865225492,0.095,-0.0325,0.1004054281,0.99,0.09,0.9940824915
2020-07-23 11:30:00,1.1415,0.7355,1.3579331721,0.1015,-0.0345,0.1072030783,1.04,0.77,1.2940247293,1.0515,-0.6145,1.2178926472,0.1015,-0.0345,0.1072030783,0.9500000000000001,-0.58,1.1130588484
2020-07-23 12:00:00,1.165,0.8875000000000001,1.4645413104,0.095,-0.0325,0.1004054281,1.07,0.92,1.4111342955000001,1.045,-0.7625000000000001,1.2936117076,0.095,-0.0325,0.1004054281,0.9500000000000001,-0.73,1.1980818002
2020-07-23 12:30:00,1.203,0.8735,1.4866779240999999,0.133,-0.0465,0.1408944641,1.07,0.92,1.4111342955000001,1.093,-0.7765000000000001,1.3407465271,0.133,-0.0465,0.1408944641,0.96,-0.73,1.2060265337
2020-07-23 13:00:00,1.192,0.851,1.4646040421,0.14200000000000002,-0.049,0.1502165104,1.05,0.9,1.3829316686,1.072,-0.799,1.3370059835,0.14200000000000002,-0.049,0.1502165104,0.93,-0.75,1.1947384651
2020-07-23 13:30:00,1.129,0.29050000000000004,1.1657749568,0.169,-0.059500000000000004,0.17916821700000002,0.96,0.35000000000000003,1.0218121158,1.099,-0.2295,1.1227071078,0.169,-0.059500000000000004,0.17916821700000002,0.93,-0.17,0.9454099640000001
2020-07-23 14:00:00,1.0605,0.028,1.0608695726,0.1505,-0.052000000000000005,0.1592301793,0.91,0.08,0.9135097153,1.0805,0.038,1.0811680027,0.1505,-0.052000000000000005,0.1592301793,0.93,0.09,0.9343446901
2020-07-23 14:30:00,1.066,0.037,1.0666419268,0.126,-0.043000000000000003,0.1331352696,0.9400000000000001,0.08,0.9433981132,1.056,0.047,1.0570454106,0.126,-0.043000000000000003,0.1331352696,0.93,0.09,0.9343446901
2020-07-23 15:00:00,1.0195,0.0235,1.0197708076,0.1095,-0.036500000000000005,0.1154231346,0.91,0.06,0.9119758769,1.0395,0.0335,1.0400396627,0.1095,-0.036500000000000005,0.1154231346,0.93,0.07,0.9326306879
2020-07-23 15:30:00,1.079,0.043500000000000004,1.0798764976,0.049,-0.0165,0.0517034815,1.03,0.06,1.0317460928,1.079,0.053500000000000006,1.0803255296,0.049,-0.0165,0.0517034815,1.03,0.07,1.0323759005
2020-07-23 16:00:00,1.0655000000000001,0.0685,1.06769963,0.035500000000000004,-0.0115,0.0373162163,1.03,0.08,1.0331021247,1.0655000000000001,0.0585,1.0671047278,0.035500000000000004,-0.0115,0.0373162163,1.03,0.07,1.0323759005
2020-07-23 16:30:00,1.0445,0.081,1.0476360294,0.0645,-0.019,0.0672402409,0.98,0.1,0.9850888285,1.0545,0.081,1.0576063776,0.0645,-0.019,0.0672402409,0.99,0.1,0.9950376877
2020-07-23 17:00:00,1.059,0.097,1.0634331197,0.079,-0.023,0.0822800097,0.98,0.12,0.9873196038000001,1.069,0.097,1.0733918204,0.079,-0.023,0.0822800097,0.99,0.12,0.9972462083
2020-07-23 17:30:00,1.165,0.108,1.1699952991,0.045,-0.012,0.0465725241,1.12,0.12,1.1264102272,1.165,0.108,1.1699952991,0.045,-0.012,0.0465725241,1.12,0.12,1.1264102272
2020-07-23 18:00:00,1.2595,0.1125,1.2645143336,0.029500000000000002,-0.007500000000000001,0.030438462500000003,1.23,0.12,1.2358397954,1.2595,0.1125,1.2645143336,0.029500000000000002,-0.007500000000000001,0.030438462500000003,1.23,0.12,1.2358397954
2020-07-23 18:30:00,1.264,0.11,1.2687773642,0.034,-0.01,0.035440090300000004,1.23,0.12,1.2358397954,1.264,0.11,1.2687773642,0.034,-0.01,0.035440090300000004,1.23,0.12,1.2358397954
2020-07-23 19:00:00,1.315,0.08750000000000001,1.3179079065,0.035,-0.0125,0.0371651719,1.28,0.1,1.2839003077,1.315,0.0975,1.3186095897,0.035,-0.0125,0.0371651719,1.28,0.11,1.2847178679
2020-07-23 19:30:00,1.276,0.07100000000000001,1.2779737869,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.25,0.08,1.2525573839,1.276,0.07100000000000001,1.2779737869,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.25,0.08,1.2525573839
2020-07-23 20:00:00,1.237,0.074,1.2392114428,0.017,-0.006,0.0180277564,1.22,0.08,1.2226201372,1.237,0.074,1.2392114428,0.017,-0.006,0.0180277564,1.22,0.08,1.2226201372
2020-07-23 20:30:00,1.1440000000000001,0.048,1.1450065502,0.004,-0.002,0.004472136000000001,1.1400000000000001,0.05,1.1410959644,1.1440000000000001,0.008,1.1440279717,0.004,-0.002,0.004472136000000001,1.1400000000000001,0.01,1.1400438588
2020-07-23 21:00:00,1.09,0.386,1.156328673,0.01,-0.004,0.0107703296,1.08,0.39,1.1482595525,1.04,-0.384,1.1086279809,0.01,-0.004,0.0107703296,1.03,-0.38,1.0978615578
2020-07-23 21:30:00,1.06,-0.0135,1.0600859635,0.01,-0.0035,0.010594810100000001,1.05,-0.01,1.050047618,1.06,-0.0135,1.0600859635,0.01,-0.0035,0.010594810100000001,1.05,-0.01,1.050047618
2020-07-23 22:00:00,1.0245,-0.0155,1.0246172456,0.0145,-0.0055000000000000005,0.015508062400000001,1.01,-0.01,1.0100495037,1.0345,-0.0155,1.0346161124,0.0145,-0.0055000000000000005,0.015508062400000001,1.02,-0.01,1.0200490184
2020-07-23 22:30:00,0.9785,-0.017,0.9786476639,0.018500000000000003,-0.007,0.0197800404,0.96,-0.01,0.9600520819,0.9785,-0.017,0.9786476639,0.018500000000000003,-0.007,0.0197800404,0.96,-0.01,0.9600520819
2020-07-23 23:00:00,0.9195000000000001,-0.001,0.9195005438,0.029500000000000002,-0.011,0.031484123,0.89,0.01,0.890056178,0.9295,-0.001,0.9295005379,0.029500000000000002,-0.011,0.031484123,0.9,0.01,0.9000555538
2020-07-23 23:30:00,0.87,0.019,0.8702074465,0.03,-0.011,0.031953090600000005,0.84,0.03,0.8405355436,0.88,0.019,0.8802050897,0.03,-0.011,0.031953090600000005,0.85,0.03,0.8505292470000001
2020-07-24 00:00:00,0.795,0.0175,0.7951925867,0.035,-0.0125,0.0371651719,0.76,0.03,0.7605918748,0.805,0.0175,0.8051901949,0.035,-0.0125,0.0371651719,0.77,0.03,0.770584194
2020-07-24 00:30:00,0.7695000000000001,0.0195,0.7697470364,0.029500000000000002,-0.0105,0.0313129366,0.74,0.03,0.7406078585,0.7695000000000001,0.0195,0.7697470364,0.029500000000000002,-0.0105,0.0313129366,0.74,0.03,0.7406078585
2020-07-24 01:00:00,0.755,0.0045000000000000005,0.7550134105,0.015,-0.0055000000000000005,0.015976545300000002,0.74,0.01,0.7400675645,0.755,0.0245,0.7553974120000001,0.015,-0.0055000000000000005,0.015976545300000002,0.74,0.03,0.7406078585
2020-07-24 01:30:00,0.725,0.0045000000000000005,0.7250139654000001,0.015,-0.0055000000000000005,0.015976545300000002,0.71,0.01,0.710070419,0.735,0.0245,0.7354082200000001,0.015,-0.0055000000000000005,0.015976545300000002,0.72,0.03,0.7206247290000001
2020-07-24 02:00:00,0.748,0.006500000000000001,0.7480282414,0.008,-0.0035,0.0087321246,0.74,0.01,0.7400675645,0.758,0.026500000000000003,0.7584630841000001,0.008,-0.0035,0.0087321246,0.75,0.03,0.7505997602000001
2020-07-24 02:30:00,0.7155,-0.0125,0.715609181,0.0055000000000000005,-0.0025,0.006041523,0.71,-0.01,0.710070419,0.7255,-0.0125,0.7256076764,0.0055000000000000005,-0.0025,0.006041523,0.72,-0.01,0.7200694411
2020-07-24 03:00:00,0.665,-0.012,0.6651082619,0.005,-0.002,0.0053851648,0.66,-0.01,0.6600757532,0.675,-0.012,0.6751066582,0.005,-0.002,0.0053851648,0.67,-0.01,0.6700746227000001
2020-07-24 03:30:00,0.666,-0.0125,0.6661172945,0.006,-0.0025,0.006500000000000001,0.66,-0.01,0.6600757532,0.676,-0.0125,0.6761155596,0.006,-0.0025,0.006500000000000001,0.67,-0.01,0.6700746227000001
2020-07-24 04:00:00,0.662,-0.0115,0.6620998792,0.002,-0.0015,0.0025,0.66,-0.01,0.6600757532,0.672,-0.0115,0.6720983931000001,0.002,-0.0015,0.0025,0.67,-0.01,0.6700746227000001
2020-07-24 04:30:00,0.6615,-0.011,0.6615914525000001,0.0015,-0.001,0.0018027756000000002,0.66,-0.01,0.6600757532,0.6715,-0.011,0.6715900908,0.0015,-0.001,0.0018027756000000002,0.67,-0.01,0.6700746227000001
2020-07-24 05:00:00,0.661,-0.011,0.6610915217000001,0.001,-0.001,0.0014142136,0.66,-0.01,0.6600757532,0.671,-0.011,0.6710901579,0.001,-0.001,0.0014142136,0.67,-0.01,0.6700746227000001
2020-07-24 05:30:00,0.661,-0.0105,0.6610833911,0.001,-0.0005,0.0011180340000000002,0.66,-0.01,0.6600757532,0.671,-0.0105,0.6710821485,0.001,-0.0005,0.0011180340000000002,0.67,-0.01,0.6700746227000001
2020-07-24 06:00:00,0.7020000000000001,-0.011,0.7020861770000001,0.002,-0.001,0.0022360680000000003,0.7000000000000001,-0.01,0.7000714249000001,0.712,-0.011,0.7120849668,0.002,-0.001,0.0022360680000000003,0.71,-0.01,0.710070419
2020-07-24 06:30:00,0.794,0.008,0.7940403012,0.004,-0.002,0.004472136000000001,0.79,0.01,0.7900632886000001,0.804,0.028,0.8044874144,0.004,-0.002,0.004472136000000001,0.8,0.03,0.8005623024
2020-07-24 07:00:00,0.867,0.037,0.8677891449,0.007,-0.003,0.007615773100000001,0.86,0.04,0.8609297300000001,0.877,0.027,0.877415523,0.007,-0.003,0.007615773100000001,0.87,0.03,0.8705170877
2020-07-24 07:30:00,1.0155,0.228,1.0407805965,0.0055000000000000005,-0.002,0.00585235,1.01,0.23,1.035857133,0.9955,-0.082,0.9988714882,0.0055000000000000005,-0.002,0.00585235,0.99,-0.08,0.9932270637
2020-07-24 08:00:00,1.0835,0.1885,1.0997747496999999,0.0035,-0.0015,0.0038078866,1.08,0.19,1.09658561,1.0635,-0.0315,1.0639663998,0.0035,-0.0015,0.0038078866,1.06,-0.03,1.0604244433
2020-07-24 08:30:00,1.089,0.077,1.0917188282999999,0.009000000000000001,-0.003,0.009486833,1.08,0.08,1.0829589097,1.089,0.08700000000000001,1.0924696792,0.009000000000000001,-0.003,0.009486833,1.08,0.09,1.0837435121
2020-07-24 09:00:00,1.134,0.0785,1.1367137942,0.004,-0.0015,0.0042720019,1.13,0.08,1.1328283189,1.134,0.08850000000000001,1.1374481307,0.004,-0.0015,0.0042720019,1.13,0.09,1.1335784049
2020-07-24 09:30:00,1.145,0.0785,1.1476877842,0.005,-0.0015,0.0052201533000000005,1.1400000000000001,0.08,1.1428035702,1.155,0.0785,1.1576645671,0.005,-0.0015,0.0052201533000000005,1.15,0.08,1.1527792503
2020-07-24 10:00:00,1.138,0.0775,1.1406358972,0.008,-0.0025,0.0083815273,1.13,0.08,1.1328283189,1.138,0.0775,1.1406358972,0.008,-0.0025,0.0083815273,1.13,0.08,1.1328283189
2020-07-24 10:30:00,1.153,0.076,1.1555020554,0.013000000000000001,-0.004,0.0136014705,1.1400000000000001,0.08,1.1428035702,1.163,0.076,1.1654805876,0.013000000000000001,-0.004,0.0136014705,1.15,0.08,1.1527792503
2020-07-24 11:00:00,1.1355,0.07200000000000001,1.137780405,0.025500000000000002,-0.008,0.026725456,1.11,0.08,1.1128791489,1.1355,0.07200000000000001,1.137780405,0.025500000000000002,-0.008,0.026725456,1.11,0.08,1.1128791489
2020-07-24 11:30:00,1.009,0.053,1.0103910134,0.029,-0.007,0.029832867800000003,0.98,0.06,0.9818350167000001,1.009,0.073,1.0116372868,0.029,-0.007,0.029832867800000003,0.98,0.08,0.9832598843
2020-07-24 12:00:00,1.0155,0.0505,1.0167548869,0.035500000000000004,-0.0095,0.036749149700000004,0.98,0.06,0.9818350167000001,1.0155,0.07050000000000001,1.0179442519,0.035500000000000004,-0.0095,0.036749149700000004,0.98,0.08,0.9832598843
2020-07-24 12:30:00,0.986,0.044500000000000005,0.9870036727,0.056,-0.0155,0.0581055075,0.93,0.06,0.931933474,0.996,0.0645,0.9980862939,0.056,-0.0155,0.0581055075,0.9400000000000001,0.08,0.9433981132
2020-07-24 13:00:00,0.988,0.0965,0.9927014909,0.078,-0.0235,0.0814631819,0.91,0.12,0.9178779875,0.978,-0.0035,0.9780062628,0.078,-0.0235,0.0814631819,0.9,0.02,0.9002221948
2020-07-24 13:30:00,0.9695,0.0325,0.9700445866,0.059500000000000004,-0.0175,0.062020158000000006,0.91,0.05,0.9113725912,0.9595,0.0425,0.9604407842,0.059500000000000004,-0.0175,0.062020158000000006,0.9,0.06,0.9019977827000001
2020-07-24 14:00:00,0.9520000000000001,0.044500000000000005,0.9530394798,0.112,-0.035500000000000004,0.1174914891,0.84,0.08,0.8438009244,0.9520000000000001,0.0545,0.9535587292000001,0.112,-0.035500000000000004,0.1174914891,0.84,0.09,0.8448076704
2020-07-24 14:30:00,0.9480000000000001,0.057,0.9497120616,0.078,-0.023,0.0813203542,0.87,0.08,0.8736704184,0.9480000000000001,0.067,0.9503646669,0.078,-0.023,0.0813203542,0.87,0.09,0.8746427842000001
2020-07-24 15:00:00,0.926,0.1015,0.9315461610000001,0.096,-0.0285,0.1001411504,0.8300000000000001,0.13,0.8401190392000001,0.926,0.0315,0.9265356172,0.096,-0.0285,0.1001411504,0.8300000000000001,0.06,0.8321658489
2020-07-24 15:30:00,0.9545,0.0565,0.9561707483,0.10450000000000001,-0.0335,0.1097383251,0.85,0.09,0.8547514259000001,0.9645,0.0665,0.9667897910000001,0.10450000000000001,-0.0335,0.1097383251,0.86,0.1,0.8657944329
2020-07-24 16:00:00,0.9865,0.06,0.9883229482,0.0965,-0.03,0.1010556777,0.89,0.09,0.8945389874,0.9865,0.07,0.9889804093000001,0.0965,-0.03,0.1010556777,0.89,0.1,0.8956003573
2020-07-24 16:30:00,1.0885,0.078,1.0912910932,0.0985,-0.032,0.1035676108,0.99,0.11,0.9960923652,1.0885,0.088,1.0920513953,0.0985,-0.032,0.1035676108,0.99,0.12,0.9972462083
2020-07-24 17:00:00,1.1400000000000001,0.074,1.1423992297,0.11,-0.036000000000000004,0.11574109040000001,1.03,0.11,1.035857133,1.1400000000000001,0.084,1.1430905476,0.11,-0.036000000000000004,0.11574109040000001,1.03,0.12,1.0369667304
2020-07-24 17:30:00,1.1675,0.2005,1.1845912797,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.08,0.23,1.1042191811,1.1575,-0.0195,1.1576642432,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.07,0.01,1.070046728
2020-07-24 18:00:00,1.3205,0.905,1.6008576608,0.1005,-0.035,0.1064201579,1.22,0.9400000000000001,1.5401298647,1.1905000000000001,-0.755,1.4097216924,0.1005,-0.035,0.1064201579,1.09,-0.72,1.3063307391
2020-07-24 18:30:00,1.3965,0.8955000000000001,1.6589552435,0.1265,-0.044500000000000005,0.1340988441,1.27,0.9400000000000001,1.5800316453,1.2665,-0.7645000000000001,1.4793520541,0.1265,-0.044500000000000005,0.1340988441,1.1400000000000001,-0.72,1.3483323033
2020-07-24 19:00:00,1.367,0.886,1.6290135052,0.097,-0.034,0.1027861858,1.27,0.92,1.5682155464,1.237,-0.784,1.4645221064,0.097,-0.034,0.1027861858,1.1400000000000001,-0.75,1.3645878499
2020-07-24 19:30:00,1.3475000000000001,0.8795000000000001,1.6091228977,0.0575,-0.0205,0.0610450653,1.29,0.9,1.5729272075,1.2275,-0.8005,1.4654543664,0.0575,-0.0205,0.0610450653,1.17,-0.78,1.4061649974
2020-07-24 20:00:00,1.293,0.8575,1.5515009668,0.063,-0.022500000000000003,0.06689730940000001,1.23,0.88,1.5123822268,1.173,-0.8325,1.4383967638000001,0.063,-0.022500000000000003,0.06689730940000001,1.11,-0.81,1.3741178989
2020-07-24 20:30:00,1.2175,0.855,1.4877268735,0.1275,-0.045,0.1352081728,1.09,0.9,1.4135416513,1.0975,-0.8250000000000001,1.3730008194,0.1275,-0.045,0.1352081728,0.97,-0.78,1.2447088013
2020-07-24 21:00:00,1.225,0.873,1.5042453257,0.075,-0.027,0.0797119815,1.15,0.9,1.4603081867,1.095,-0.807,1.3602477715,0.075,-0.027,0.0797119815,1.02,-0.78,1.2840560735
2020-07-24 21:30:00,1.216,0.8715,1.4960508848,0.136,-0.0485,0.1443892309,1.08,0.92,1.4187318281,1.086,-0.8085,1.3539085087,0.136,-0.0485,0.1443892309,0.9500000000000001,-0.76,1.2165936051
2020-07-24 22:00:00,1.0845,0.232,1.1090375332,0.1345,-0.048,0.14280843810000002,0.9500000000000001,0.28,0.990403958,1.0545,-0.188,1.0711275601,0.1345,-0.048,0.14280843810000002,0.92,-0.14,0.9305912099
2020-07-24 22:30:00,1.022,0.0165,1.022133186,0.122,-0.043500000000000004,0.129523164,0.9,0.06,0.9019977827000001,1.022,0.0165,1.022133186,0.122,-0.043500000000000004,0.129523164,0.9,0.06,0.9019977827000001
2020-07-24 23:00:00,0.9385,0.021500000000000002,0.9387462383,0.1085,-0.0385,0.11512818940000001,0.8300000000000001,0.06,0.8321658489,0.9385,0.021500000000000002,0.9387462383,0.1085,-0.0385,0.11512818940000001,0.8300000000000001,0.06,0.8321658489
2020-07-24 23:30:00,0.8495,0.008,0.8495376684,0.08950000000000001,-0.032,0.0950486717,0.76,0.04,0.7610519036000001,0.8595,0.008,0.8595372301,0.08950000000000001,-0.032,0.0950486717,0.77,0.04,0.7710382610000001
2020-07-25 00:00:00,0.7965,-0.001,0.7965006277000001,0.1165,-0.041,0.1235040485,0.68,0.04,0.6811754546000001,0.8065,-0.001,0.80650062,0.1165,-0.041,0.1235040485,0.6900000000000001,0.04,0.6911584478
