Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 00:30:00,0.744,-0.013000000000000001,0.7441135666,0.064,-0.023,0.0680073525,0.68,0.01,0.6800735254,0.754,-0.013000000000000001,0.7541120606,0.064,-0.023,0.0680073525,0.6900000000000001,0.01,0.69007246
2020-07-25 01:00:00,0.6895,-0.037,0.6904920347,0.1595,-0.057,0.16937901290000001,0.53,0.02,0.5303772242,0.6995,-0.027,0.7000208925,0.1595,-0.057,0.16937901290000001,0.54,0.03,0.5408326913
2020-07-25 01:30:00,0.71,-0.0245,0.7104225855,0.18,-0.0645,0.19120734820000002,0.53,0.04,0.5315072906,0.72,-0.0145,0.7201459921000001,0.18,-0.0645,0.19120734820000002,0.54,0.05,0.5423098745
2020-07-25 02:00:00,0.706,-0.027,0.7065161003,0.186,-0.067,0.1976992666,0.52,0.04,0.5215361924,0.726,-0.017,0.7261990085000001,0.186,-0.067,0.1976992666,0.54,0.05,0.5423098745
2020-07-25 02:30:00,0.687,-0.025500000000000002,0.6874730904,0.127,-0.0455,0.1349045959,0.56,0.02,0.5603570290000001,0.6970000000000001,-0.0155,0.6971723245,0.127,-0.0455,0.1349045959,0.5700000000000001,0.03,0.5707889277
2020-07-25 03:00:00,0.673,-0.018500000000000003,0.6732542239,0.163,-0.0585,0.1731798198,0.51,0.04,0.5115662225000001,0.683,-0.018500000000000003,0.6832505031,0.163,-0.0585,0.1731798198,0.52,0.04,0.5215361924
2020-07-25 03:30:00,0.6675,-0.0325,0.6682907301000001,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.52,0.02,0.5203844733,0.6775,-0.022500000000000003,0.6778735133,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.53,0.03,0.5308483776
2020-07-25 04:00:00,0.6645,-0.024,0.6649332673,0.1245,-0.044,0.13204639340000002,0.54,0.02,0.5403702434000001,0.6745,-0.014,0.6746452772,0.1245,-0.044,0.13204639340000002,0.55,0.03,0.5508175742
2020-07-25 04:30:00,0.6875,-0.018000000000000002,0.687735596,0.1075,-0.038,0.1140186388,0.58,0.02,0.5803447251,0.6975,-0.008,0.6975458766,0.1075,-0.038,0.1140186388,0.59,0.03,0.5907622195000001
2020-07-25 05:00:00,0.713,-0.007500000000000001,0.7130394449,0.133,-0.0475,0.14122765310000002,0.58,0.04,0.5813776741000001,0.723,0.0025,0.7230043223,0.133,-0.0475,0.14122765310000002,0.59,0.05,0.5921148537
2020-07-25 05:30:00,0.7125,0.0005,0.7125001754,0.1925,-0.0695,0.2046619163,0.52,0.07,0.5246903849,0.7225,0.0105,0.7225762935000001,0.1925,-0.0695,0.2046619163,0.53,0.08,0.5360037313
2020-07-25 06:00:00,0.7555000000000001,0.0195,0.7557516126,0.1955,-0.07050000000000001,0.2078232422,0.56,0.09,0.5671860365,0.7655000000000001,0.029500000000000002,0.7660682085,0.1955,-0.07050000000000001,0.2078232422,0.5700000000000001,0.1,0.5787054518
2020-07-25 06:30:00,0.812,0.0205,0.8122587334,0.192,-0.0695,0.2041916991,0.62,0.09,0.6264982043,0.8220000000000001,0.030500000000000003,0.8225656509,0.192,-0.0695,0.2041916991,0.63,0.1,0.6378871374
2020-07-25 07:00:00,0.881,0.09,0.8855851173,0.14100000000000001,-0.05,0.14960280750000002,0.74,0.14,0.7531268154,0.881,0.02,0.8812269855,0.14100000000000001,-0.05,0.14960280750000002,0.74,0.07,0.7433034374
2020-07-25 07:30:00,0.924,0.049,0.9252983303000001,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.78,0.1,0.7863841301000001,0.924,0.049,0.9252983303000001,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.78,0.1,0.7863841301000001
2020-07-25 08:00:00,0.928,0.0385,0.9287982827000001,0.11800000000000001,-0.0415,0.1250849711,0.81,0.08,0.8139410298,0.9380000000000001,0.0485,0.9392530277000001,0.11800000000000001,-0.0415,0.1250849711,0.8200000000000001,0.09,0.8249242389
2020-07-25 08:30:00,1.0115,0.053500000000000006,1.012913866,0.1315,-0.0465,0.1394793892,0.88,0.1,0.8856635930000001,1.0215,0.053500000000000006,1.022900044,0.1315,-0.0465,0.1394793892,0.89,0.1,0.8956003573
2020-07-25 09:00:00,0.9965,0.0465,0.9975843323,0.0965,-0.0335,0.1021494004,0.9,0.08,0.9035485598,0.9965,0.0465,0.9975843323,0.0965,-0.0335,0.1021494004,0.9,0.08,0.9035485598
2020-07-25 09:30:00,1.019,0.0425,1.0198859005,0.109,-0.0375,0.11527033440000001,0.91,0.08,0.9135097153,1.029,0.0425,1.0298772985,0.109,-0.0375,0.11527033440000001,0.92,0.08,0.9234717104
2020-07-25 10:00:00,1.0335,0.0485,1.0346373761,0.0935,-0.0315,0.0986635698,0.9400000000000001,0.08,0.9433981132,1.0335,0.0485,1.0346373761,0.0935,-0.0315,0.0986635698,0.9400000000000001,0.08,0.9433981132
2020-07-25 10:30:00,1.078,0.0645,1.0799278911,0.048,-0.0155,0.050440559100000004,1.03,0.08,1.0331021247,1.078,0.0645,1.0799278911,0.048,-0.0155,0.050440559100000004,1.03,0.08,1.0331021247
2020-07-25 11:00:00,1.074,0.0655,1.0759954693,0.044,-0.0145,0.046327637500000005,1.03,0.08,1.0331021247,1.074,0.0655,1.0759954693,0.044,-0.0145,0.046327637500000005,1.03,0.08,1.0331021247
2020-07-25 11:30:00,1.0755,0.07350000000000001,1.0780085807,0.025500000000000002,-0.006500000000000001,0.0263153947,1.05,0.08,1.053043209,1.0855,0.07350000000000001,1.0879855238,0.025500000000000002,-0.006500000000000001,0.0263153947,1.06,0.08,1.0630145813
2020-07-25 12:00:00,1.138,0.069,1.1400899087,0.038,-0.011,0.0395600809,1.1,0.08,1.1029052543,1.138,0.069,1.1400899087,0.038,-0.011,0.0395600809,1.1,0.08,1.1029052543
2020-07-25 12:30:00,1.1575,0.061500000000000006,1.1591326499,0.0575,-0.018500000000000003,0.0604028145,1.1,0.08,1.1029052543,1.1575,0.061500000000000006,1.1591326499,0.0575,-0.018500000000000003,0.0604028145,1.1,0.08,1.1029052543
2020-07-25 13:00:00,1.1295,0.07100000000000001,1.1317293183000001,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.1,0.08,1.1029052543,1.1295,0.07100000000000001,1.1317293183000001,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.1,0.08,1.1029052543
2020-07-25 13:30:00,1.059,0.0555,1.0604533229,0.019,-0.0045000000000000005,0.0195256242,1.04,0.06,1.0417293314,1.059,0.0755,1.061687925,0.019,-0.0045000000000000005,0.0195256242,1.04,0.08,1.0430723848
2020-07-25 14:00:00,0.986,0.057,0.9876461917,0.016,-0.003,0.0162788206,0.97,0.06,0.9718538985,0.986,0.077,0.9890020222,0.016,-0.003,0.0162788206,0.97,0.08,0.9732933782000001
2020-07-25 14:30:00,0.9725,0.0245,0.9728085629000001,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,0.9500000000000001,0.03,0.9504735662,0.9725,0.0245,0.9728085629000001,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,0.9500000000000001,0.03,0.9504735662
2020-07-25 15:00:00,0.92,0.0205,0.9202283684,0.04,-0.0095,0.0411126501,0.88,0.03,0.8805112151000001,0.92,0.0405,0.9208910088000001,0.04,-0.0095,0.0411126501,0.88,0.05,0.8814193100000001
2020-07-25 15:30:00,0.9265,0.04,0.9273630627,0.0665,-0.02,0.0694424222,0.86,0.06,0.8620904825,0.9365,0.05,0.9378338072,0.0665,-0.02,0.0694424222,0.87,0.07,0.872811549
2020-07-25 16:00:00,0.9335,0.037,0.9342329742000001,0.07350000000000001,-0.023,0.07701460900000001,0.86,0.06,0.8620904825,0.9435,0.047,0.9446699159,0.07350000000000001,-0.023,0.07701460900000001,0.87,0.07,0.872811549
2020-07-25 16:30:00,0.973,0.037,0.9737032402,0.073,-0.023,0.0765375725,0.9,0.06,0.9019977827000001,0.973,0.047,0.9741344876,0.073,-0.023,0.0765375725,0.9,0.07,0.9027181177
2020-07-25 17:00:00,1.0375,0.07200000000000001,1.0399953125,0.08750000000000001,-0.028,0.0918708332,0.9500000000000001,0.1,0.9552486587000001,1.0375,0.07200000000000001,1.0399953125,0.08750000000000001,-0.028,0.0918708332,0.9500000000000001,0.1,0.9552486587000001
2020-07-25 17:30:00,1.1575,0.089,1.160916556,0.14750000000000002,-0.051000000000000004,0.1560680941,1.01,0.14,1.019656805,1.1675,0.089,1.1708873772,0.14750000000000002,-0.051000000000000004,0.1560680941,1.02,0.14,1.0295630141
2020-07-25 18:00:00,1.2065000000000001,0.105,1.2110603825,0.10650000000000001,-0.035,0.1121037466,1.1,0.14,1.1088733021,1.2065000000000001,0.105,1.2110603825,0.10650000000000001,-0.035,0.1121037466,1.1,0.14,1.1088733021
2020-07-25 18:30:00,1.287,0.0935,1.2903918978,0.077,-0.026500000000000003,0.0814324874,1.21,0.12,1.2159358536,1.297,0.10350000000000001,1.3011230726,0.077,-0.026500000000000003,0.0814324874,1.22,0.13,1.2269066794
2020-07-25 19:00:00,1.2735,0.0785,1.2759171211,0.0635,-0.021500000000000002,0.0670410322,1.21,0.1,1.2141251995,1.2835,0.08850000000000001,1.2865475118,0.0635,-0.021500000000000002,0.0670410322,1.22,0.11,1.2249489785
2020-07-25 19:30:00,1.2895,0.0625,1.291013749,0.0495,-0.0175,0.0525023809,1.24,0.08,1.2425779654,1.2895,0.0625,1.291013749,0.0495,-0.0175,0.0525023809,1.24,0.08,1.2425779654
2020-07-25 20:00:00,1.2135,0.068,1.2154037395,0.0335,-0.012,0.0355844067,1.18,0.08,1.1827087554,1.2135,0.068,1.2154037395,0.0335,-0.012,0.0355844067,1.18,0.08,1.1827087554
2020-07-25 20:30:00,1.216,0.017,1.2161188264,0.036000000000000004,-0.013000000000000001,0.0382753184,1.18,0.03,1.1803812943,1.216,0.027,1.2162997164,0.036000000000000004,-0.013000000000000001,0.0382753184,1.18,0.04,1.1806777715
2020-07-25 21:00:00,1.111,0.018500000000000003,1.1111540172,0.031,-0.0115,0.0330643312,1.08,0.03,1.0804165863,1.111,0.0285,1.1113654889,0.031,-0.0115,0.0330643312,1.08,0.04,1.0807404869
2020-07-25 21:30:00,1.077,0.003,1.0770041783,0.047,-0.017,0.049979996000000006,1.03,0.02,1.0301941565,1.087,0.003,1.0870041398,0.047,-0.017,0.049979996000000006,1.04,0.02,1.0401922899
2020-07-25 22:00:00,1.04,-0.0145,1.0401010768,0.04,-0.0145,0.0425470328,1.0,0.0,1.0,1.04,0.0055000000000000005,1.0400145432,0.04,-0.0145,0.0425470328,1.0,0.02,1.00019998
2020-07-25 22:30:00,0.9825,-0.0085,0.9825367678,0.022500000000000003,-0.0085,0.024052026900000002,0.96,0.0,0.96,0.9925,-0.0085,0.9925363973,0.022500000000000003,-0.0085,0.024052026900000002,0.97,0.0,0.97
2020-07-25 23:00:00,0.913,0.025,0.9133422141,0.013000000000000001,-0.005,0.0139283883,0.9,0.03,0.9004998612,0.913,-0.065,0.9153108762000001,0.013000000000000001,-0.005,0.0139283883,0.9,-0.06,0.9019977827000001
2020-07-25 23:30:00,0.8325,-0.0245,0.8328604325000001,0.0125,-0.0045000000000000005,0.0132853303,0.8200000000000001,-0.02,0.8202438662,0.8425,-0.0145,0.8426247682,0.0125,-0.0045000000000000005,0.0132853303,0.8300000000000001,-0.01,0.8300602388
2020-07-26 00:00:00,0.7665000000000001,-0.026000000000000002,0.7669408387000001,0.0165,-0.006,0.0175570499,0.75,-0.02,0.7502666193,0.7765000000000001,-0.016,0.7766648247,0.0165,-0.006,0.0175570499,0.76,-0.01,0.7600657866
2020-07-26 00:30:00,0.722,-0.028,0.7225427323,0.022,-0.008,0.0234093998,0.7000000000000001,-0.02,0.700285656,0.732,-0.018000000000000002,0.732221278,0.022,-0.008,0.0234093998,0.71,-0.01,0.710070419
2020-07-26 01:00:00,0.7565000000000001,0.0005,0.7565001652000001,0.026500000000000003,-0.0095,0.028151376500000002,0.73,0.01,0.7300684899000001,0.7565000000000001,0.0105,0.7565728650000001,0.026500000000000003,-0.0095,0.028151376500000002,0.73,0.02,0.7302739212
2020-07-26 01:30:00,0.76,-0.001,0.7600006579,0.03,-0.011,0.031953090600000005,0.73,0.01,0.7300684899000001,0.76,0.009000000000000001,0.7600532876,0.03,-0.011,0.031953090600000005,0.73,0.02,0.7302739212
2020-07-26 02:00:00,0.7585000000000001,-0.0105,0.7585726729000001,0.0285,-0.0105,0.0303726851,0.73,0.0,0.73,0.7585000000000001,0.0095,0.7585594901,0.0285,-0.0105,0.0303726851,0.73,0.02,0.7302739212
2020-07-26 02:30:00,0.742,-0.0045000000000000005,0.7420136454,0.012,-0.0045000000000000005,0.012816005600000001,0.73,0.0,0.73,0.742,0.0055000000000000005,0.7420203838,0.012,-0.0045000000000000005,0.012816005600000001,0.73,0.01,0.7300684899000001
2020-07-26 03:00:00,0.717,-0.003,0.7170062761,0.007,-0.003,0.007615773100000001,0.71,0.0,0.71,0.717,0.007,0.7170341693000001,0.007,-0.003,0.007615773100000001,0.71,0.01,0.710070419
2020-07-26 03:30:00,0.6960000000000001,-0.006,0.6960258616,0.016,-0.006,0.017088007500000002,0.68,0.0,0.68,0.6960000000000001,0.004,0.6960114942000001,0.016,-0.006,0.017088007500000002,0.68,0.01,0.6800735254
2020-07-26 04:00:00,0.653,-0.025,0.6534783853,0.013000000000000001,-0.005,0.0139283883,0.64,-0.02,0.6403124237000001,0.663,-0.015,0.6631696615,0.013000000000000001,-0.005,0.0139283883,0.65,-0.01,0.6500769185
2020-07-26 04:30:00,0.644,-0.022,0.6443756668,0.004,-0.002,0.004472136000000001,0.64,-0.02,0.6403124237000001,0.654,-0.012,0.6541100825,0.004,-0.002,0.004472136000000001,0.65,-0.01,0.6500769185
2020-07-26 05:00:00,0.6835,-0.021500000000000002,0.6838380656,0.0035,-0.0015,0.0038078866,0.68,-0.02,0.6802940541,0.6835,-0.0115,0.6835967379,0.0035,-0.0015,0.0038078866,0.68,-0.01,0.6800735254
2020-07-26 05:30:00,0.6595000000000001,-0.027,0.6600524600000001,0.0195,-0.007,0.020718349400000002,0.64,-0.02,0.6403124237000001,0.6695,-0.017,0.6697157979,0.0195,-0.007,0.020718349400000002,0.65,-0.01,0.6500769185
2020-07-26 06:00:00,0.663,-0.0285,0.6636122738,0.023,-0.0085,0.0245203997,0.64,-0.02,0.6403124237000001,0.673,-0.018500000000000003,0.6732542239,0.023,-0.0085,0.0245203997,0.65,-0.01,0.6500769185
2020-07-26 06:30:00,0.734,-0.025,0.7344256259,0.014,-0.005,0.0148660687,0.72,-0.02,0.7202777242,0.744,0.005,0.7440168009,0.014,-0.005,0.0148660687,0.73,0.01,0.7300684899000001
2020-07-26 07:00:00,0.801,0.022500000000000003,0.8013159489,0.021,-0.007500000000000001,0.022299103100000002,0.78,0.03,0.7805767099,0.801,0.022500000000000003,0.8013159489,0.021,-0.007500000000000001,0.022299103100000002,0.78,0.03,0.7805767099
2020-07-26 07:30:00,0.857,0.0205,0.8572451516,0.027,-0.0095,0.0286225436,0.8300000000000001,0.03,0.8305419917,0.867,0.0205,0.8672423248000001,0.027,-0.0095,0.0286225436,0.84,0.03,0.8405355436
2020-07-26 08:00:00,0.904,0.019,0.9041996461,0.034,-0.011,0.035735136800000004,0.87,0.03,0.8705170877,0.904,0.019,0.9041996461,0.034,-0.011,0.035735136800000004,0.87,0.03,0.8705170877
2020-07-26 08:30:00,0.9420000000000001,0.368,1.0113298176,0.07200000000000001,-0.022,0.0752861209,0.87,0.39,0.9534149149000001,0.912,-0.302,0.9607018268,0.07200000000000001,-0.022,0.0752861209,0.84,-0.28,0.8854377448
2020-07-26 09:00:00,1.0085,0.059000000000000004,1.0102243563,0.0685,-0.021,0.0716467026,0.9400000000000001,0.08,0.9433981132,1.0085,0.069,1.0108576804,0.0685,-0.021,0.0716467026,0.9400000000000001,0.09,0.9442986816000001
2020-07-26 09:30:00,1.061,0.0575,1.0625569397,0.07100000000000001,-0.022500000000000003,0.0744798631,0.99,0.08,0.9932270637,1.061,0.0675,1.0631449807,0.07100000000000001,-0.022500000000000003,0.0744798631,0.99,0.09,0.9940824915
2020-07-26 10:00:00,1.0575,0.0575,1.0590620851,0.0675,-0.022500000000000003,0.0711512474,0.99,0.08,0.9932270637,1.0575,0.0675,1.0596520655,0.0675,-0.022500000000000003,0.0711512474,0.99,0.09,0.9940824915
2020-07-26 10:30:00,1.098,0.049,1.0990928077,0.098,-0.031,0.1027861858,1.0,0.08,1.0031948963,1.088,0.059000000000000004,1.0895985499,0.098,-0.031,0.1027861858,0.99,0.09,0.9940824915
2020-07-26 11:00:00,1.164,0.0675,1.1659555094,0.124,-0.0425,0.1310810818,1.04,0.11,1.0458011283,1.174,0.0775,1.1765552473,0.124,-0.0425,0.1310810818,1.05,0.12,1.0568348972
2020-07-26 11:30:00,1.0985,0.077,1.1011953732,0.1085,-0.033,0.1134074513,0.99,0.11,0.9960923652,1.1085,0.08700000000000001,1.1119088317,0.1085,-0.033,0.1134074513,1.0,0.12,1.007174265
2020-07-26 12:00:00,1.081,0.064,1.0828928848,0.091,-0.026000000000000002,0.09464142860000001,0.99,0.09,0.9940824915,1.091,0.074,1.0935067444,0.091,-0.026000000000000002,0.09464142860000001,1.0,0.1,1.0049875621
2020-07-26 12:30:00,1.0875,0.07250000000000001,1.0899139874000001,0.14750000000000002,-0.0475,0.1549596722,0.9400000000000001,0.12,0.9476286192000001,1.0975,0.0825,1.1005964292,0.14750000000000002,-0.0475,0.1549596722,0.9500000000000001,0.13,0.9588534820000001
2020-07-26 13:00:00,1.0615,0.0315,1.0619672782,0.2015,-0.0685,0.2128250455,0.86,0.1,0.8657944329,1.0715,0.0415,1.0723033619,0.2015,-0.0685,0.2128250455,0.87,0.11,0.8769264507000001
2020-07-26 13:30:00,1.0575,0.0275,1.0578575046,0.1575,-0.052500000000000005,0.16601957720000002,0.9,0.08,0.9035485598,1.0575,0.0375,1.0581646847,0.1575,-0.052500000000000005,0.16601957720000002,0.9,0.09,0.9044888059
2020-07-26 14:00:00,0.967,0.0315,0.9675129198,0.20700000000000002,-0.0685,0.21803956060000002,0.76,0.1,0.7665507159,0.967,0.021500000000000002,0.9672389829,0.20700000000000002,-0.0685,0.21803956060000002,0.76,0.09,0.7653103945
2020-07-26 14:30:00,0.9500000000000001,0.035500000000000004,0.9506630581000001,0.25,-0.0845,0.2638943918,0.7000000000000001,0.12,0.7102112362,0.96,0.035500000000000004,0.9606561560000001,0.25,-0.0845,0.2638943918,0.71,0.12,0.7200694411
2020-07-26 15:00:00,1.0185,0.715,1.2444144205,0.2485,-0.085,0.2626352033,0.77,0.8,1.1103603019,0.9285,-0.645,1.1305473232,0.2485,-0.085,0.2626352033,0.68,-0.56,0.8809086218000001
2020-07-26 15:30:00,1.0765,0.878,1.38914947,0.20650000000000002,-0.07200000000000001,0.2186921352,0.87,0.9500000000000001,1.2881770065,0.9565,-0.812,1.2546857176000001,0.20650000000000002,-0.07200000000000001,0.2186921352,0.75,-0.74,1.0536128321
2020-07-26 16:00:00,1.0895,0.8805000000000001,1.4008177969,0.1995,-0.0695,0.2112593193,0.89,0.9500000000000001,1.3017680285,0.9695,-0.8095,1.2630203878000001,0.1995,-0.0695,0.2112593193,0.77,-0.74,1.067941946
2020-07-26 16:30:00,1.1725,0.7195,1.3756585696,0.2025,-0.07050000000000001,0.21442131420000002,0.97,0.79,1.2509996003000001,1.0825,-0.5705,1.223632502,0.2025,-0.07050000000000001,0.21442131420000002,0.88,-0.5,1.0121264743
2020-07-26 17:00:00,1.1765,0.0985,1.1806161527,0.20650000000000002,-0.07150000000000001,0.2185280302,0.97,0.17,0.9847842403,1.1865,0.1085,1.1914505865,0.20650000000000002,-0.07150000000000001,0.2185280302,0.98,0.18,0.9963934966
2020-07-26 17:30:00,1.2730000000000001,0.10650000000000001,1.2774471613,0.183,-0.0635,0.1937040268,1.09,0.17,1.1031772296,1.2730000000000001,0.0965,1.2766523607,0.183,-0.0635,0.1937040268,1.09,0.16,1.1016805345
2020-07-26 18:00:00,1.2685,0.081,1.2710834945,0.1985,-0.069,0.21015054130000002,1.07,0.15,1.0804628638,1.2785,0.091,1.2817344694,0.1985,-0.069,0.21015054130000002,1.08,0.16,1.0917875251
2020-07-26 18:30:00,1.284,0.08600000000000001,1.2868768395,0.184,-0.064,0.1948127306,1.1,0.15,1.1101801656,1.294,0.08600000000000001,1.2968546565,0.184,-0.064,0.1948127306,1.11,0.15,1.1200892822
2020-07-26 19:00:00,1.2765,0.059000000000000004,1.2778627665,0.14650000000000002,-0.051000000000000004,0.155123338,1.13,0.11,1.1353413584,1.2765,0.069,1.2783635046000001,0.14650000000000002,-0.051000000000000004,0.155123338,1.13,0.12,1.1363538181
2020-07-26 19:30:00,1.2315,0.043000000000000003,1.2322504818,0.1615,-0.057,0.1712636856,1.07,0.1,1.0746627378,1.2415,0.053,1.2426307778,0.1615,-0.057,0.1712636856,1.08,0.11,1.0855873986
2020-07-26 20:00:00,1.2185,0.0235,1.2187265895000001,0.1585,-0.0565,0.16826912970000002,1.06,0.08,1.0630145813,1.2385,0.0335,1.2389529854,0.1585,-0.0565,0.16826912970000002,1.08,0.09,1.0837435121
2020-07-26 20:30:00,1.1435,-0.005,1.1435109313,0.1535,-0.055,0.16305597200000002,0.99,0.05,0.9912618221,1.1435,-0.005,1.1435109313,0.1535,-0.055,0.16305597200000002,0.99,0.05,0.9912618221
2020-07-26 21:00:00,1.075,-0.018000000000000002,1.0751506871,0.135,-0.048,0.1432794472,0.9400000000000001,0.03,0.9404786016000001,1.075,-0.008,1.075029767,0.135,-0.048,0.1432794472,0.9400000000000001,0.04,0.9408506789000001
2020-07-26 21:30:00,1.08,-0.009000000000000001,1.0800374993,0.11,-0.039,0.1167090399,0.97,0.03,0.9704638066000001,1.09,0.001,1.0900004587,0.11,-0.039,0.1167090399,0.98,0.04,0.9808159868
2020-07-26 22:00:00,1.013,-0.026500000000000003,1.0133465597,0.10300000000000001,-0.036500000000000005,0.1092760266,0.91,0.01,0.9100549434,1.013,-0.0165,1.0131343692,0.10300000000000001,-0.036500000000000005,0.1092760266,0.91,0.02,0.9102197537000001
2020-07-26 22:30:00,0.9695,-0.018500000000000003,0.9696764924000001,0.0795,-0.0285,0.0844541296,0.89,0.01,0.890056178,0.9795,-0.0085,0.9795368804000001,0.0795,-0.0285,0.0844541296,0.9,0.02,0.9002221948
2020-07-26 23:00:00,0.904,0.01,0.904055308,0.084,-0.03,0.0891964125,0.8200000000000001,0.04,0.8209750301000001,0.904,-0.03,0.9044976506,0.084,-0.03,0.0891964125,0.8200000000000001,0.0,0.8200000000000001
2020-07-26 23:30:00,0.9045000000000001,0.0205,0.9047322808,0.0545,-0.0195,0.057883503700000005,0.85,0.04,0.850940656,0.9045000000000001,0.0405,0.9054062624,0.0545,-0.0195,0.057883503700000005,0.85,0.06,0.8521150157
2020-07-27 00:00:00,0.877,0.035500000000000004,0.8777182065,0.097,-0.0345,0.102952659,0.78,0.07,0.7831347266,0.887,0.0455,0.8881662288000001,0.097,-0.0345,0.102952659,0.79,0.08,0.7940403012
2020-07-27 00:30:00,0.8285,0.017,0.8286743932,0.14850000000000002,-0.053,0.1576745065,0.68,0.07,0.6835934464,0.8285,0.027,0.828939835,0.14850000000000002,-0.053,0.1576745065,0.68,0.08,0.6846897107000001
2020-07-27 01:00:00,0.891,0.0425,0.8920130324000001,0.161,-0.0575,0.1709597906,0.73,0.1,0.7368174808,0.891,0.0425,0.8920130324000001,0.161,-0.0575,0.1709597906,0.73,0.1,0.7368174808
2020-07-27 01:30:00,0.8335,0.0415,0.8345325039,0.1635,-0.0585,0.17365051110000002,0.67,0.1,0.6774215822,0.8435,0.0415,0.8445202780000001,0.1635,-0.0585,0.17365051110000002,0.68,0.1,0.6873136111
2020-07-27 02:00:00,0.809,0.039,0.8099395039,0.059000000000000004,-0.021,0.0626258732,0.75,0.06,0.7523961722,0.809,0.039,0.8099395039,0.059000000000000004,-0.021,0.0626258732,0.75,0.06,0.7523961722
2020-07-27 02:30:00,0.779,0.019,0.7792316729000001,0.059000000000000004,-0.021,0.0626258732,0.72,0.04,0.7211102551,0.779,0.029,0.7795396077000001,0.059000000000000004,-0.021,0.0626258732,0.72,0.05,0.721734023
2020-07-27 03:00:00,0.7435,0.0085,0.7435485862,0.14350000000000002,-0.051500000000000004,0.1524614705,0.6000000000000001,0.06,0.6029925373,0.7535000000000001,0.018500000000000003,0.7537270726,0.14350000000000002,-0.051500000000000004,0.1524614705,0.61,0.07,0.6140032573
2020-07-27 03:30:00,0.7325,0.0095,0.7325616015,0.2225,-0.0805,0.2366146656,0.51,0.09,0.517880295,0.7425,0.0195,0.7427560165,0.2225,-0.0805,0.2366146656,0.52,0.1,0.5295280918
2020-07-27 04:00:00,0.7435,0.002,0.74350269,0.24350000000000002,-0.088,0.2589135956,0.5,0.09,0.5080354318,0.7435,0.012,0.743596833,0.24350000000000002,-0.088,0.2589135956,0.5,0.1,0.5099019514
2020-07-27 04:30:00,0.811,0.033,0.8116711157000001,0.241,-0.08700000000000001,0.2562225595,0.5700000000000001,0.12,0.5824946352,0.811,0.033,0.8116711157000001,0.241,-0.08700000000000001,0.2562225595,0.5700000000000001,0.12,0.5824946352
2020-07-27 05:00:00,0.803,0.035500000000000004,0.8037843305,0.233,-0.0845,0.2478492485,0.5700000000000001,0.12,0.5824946352,0.803,0.035500000000000004,0.8037843305,0.233,-0.0845,0.2478492485,0.5700000000000001,0.12,0.5824946352
2020-07-27 05:30:00,0.8465,0.038,0.8473524945,0.2265,-0.082,0.240886384,0.62,0.12,0.6315061362000001,0.8565,0.038,0.8573425511,0.2265,-0.082,0.240886384,0.63,0.12,0.6413267498
2020-07-27 06:00:00,0.91,0.033,0.9105981551000001,0.24,-0.08700000000000001,0.2552821968,0.67,0.12,0.6806614430000001,0.92,0.053,0.9215253659,0.24,-0.08700000000000001,0.2552821968,0.68,0.14,0.6942621983
2020-07-27 06:30:00,1.0075,0.254,1.0390246628,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.77,0.34,0.8417244205000001,0.9875,-0.096,0.9921553558,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.75,-0.01,0.7500666637000001
2020-07-27 07:00:00,1.056,0.081,1.0591019781,0.246,-0.089,0.2616046636,0.81,0.17,0.8276472679,1.056,0.101,1.0608190232,0.246,-0.089,0.2616046636,0.81,0.19,0.8319855768000001
2020-07-27 07:30:00,1.16,0.123,1.1665028933000001,0.24,-0.08700000000000001,0.2552821968,0.92,0.21,0.9436630755000001,1.17,0.10300000000000001,1.1745250104,0.24,-0.08700000000000001,0.2552821968,0.93,0.19,0.9492101980000001
2020-07-27 08:00:00,1.2475,0.1405,1.2553869921,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.23,1.026109156,1.2475,0.1505,1.2565454628000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.24,1.0283968106
2020-07-27 08:30:00,1.291,0.153,1.3000346149,0.241,-0.08700000000000001,0.2562225595,1.05,0.24,1.0770793843,1.291,0.153,1.3000346149,0.241,-0.08700000000000001,0.2562225595,1.05,0.24,1.0770793843
2020-07-27 09:00:00,1.3175,0.151,1.3261248998,0.24750000000000003,-0.089,0.2630156839,1.07,0.24,1.09658561,1.3275000000000001,0.151,1.3360603467,0.24750000000000003,-0.089,0.2630156839,1.08,0.24,1.1063453349
2020-07-27 09:30:00,1.3485,0.1505,1.3568723227000001,0.2485,-0.08950000000000001,0.26412591690000004,1.1,0.24,1.1258774356,1.3485,0.1605,1.358017857,0.2485,-0.08950000000000001,0.26412591690000004,1.1,0.25,1.1280514173
2020-07-27 10:00:00,1.3985,0.1305,1.4045755587,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.22,1.1708543889,1.3985,0.1405,1.4055399318,0.2485,-0.08950000000000001,0.26412591690000004,1.15,0.23,1.1727744881
2020-07-27 10:30:00,1.359,0.1305,1.3652513505,0.249,-0.08950000000000001,0.2645963908,1.11,0.22,1.1315917992,1.369,0.1405,1.376190848,0.249,-0.08950000000000001,0.2645963908,1.12,0.23,1.1433722054
2020-07-27 11:00:00,1.331,0.1305,1.3373822378,0.251,-0.08950000000000001,0.2664793613,1.08,0.22,1.1021796587,1.331,0.1105,1.3355789943,0.251,-0.08950000000000001,0.2664793613,1.08,0.2,1.0983624174
2020-07-27 11:30:00,1.3599999999999999,0.131,1.3662946242,0.25,-0.089,0.26536955360000003,1.11,0.22,1.1315917992,1.3599999999999999,0.131,1.3662946242,0.25,-0.089,0.26536955360000003,1.11,0.22,1.1315917992
2020-07-27 12:00:00,1.369,0.135,1.3756402146,0.23900000000000002,-0.085,0.25366513360000004,1.13,0.22,1.1512167476,1.379,0.135,1.3855922921000001,0.23900000000000002,-0.085,0.25366513360000004,1.1400000000000001,0.22,1.1610340219
2020-07-27 12:30:00,1.3765,0.1325,1.3828624299,0.24650000000000002,-0.08750000000000001,0.2615693025,1.13,0.22,1.1512167476,1.3865,0.1325,1.3928167503,0.24650000000000002,-0.08750000000000001,0.2615693025,1.1400000000000001,0.22,1.1610340219
2020-07-27 13:00:00,1.2865,0.1105,1.2912368102,0.2265,-0.0795,0.2400468704,1.06,0.19,1.0768936809,1.2865,0.12050000000000001,1.2921309918000001,0.2265,-0.0795,0.2400468704,1.06,0.2,1.0787029248
2020-07-27 13:30:00,1.2974999999999999,0.0935,1.3008645202,0.2175,-0.0765,0.23056127170000001,1.08,0.17,1.0932977636,1.2974999999999999,0.10350000000000001,1.3016214888,0.2175,-0.0765,0.23056127170000001,1.08,0.18,1.0948972555
2020-07-27 14:00:00,1.29,0.096,1.293567161,0.21,-0.074,0.2226566864,1.08,0.17,1.0932977636,1.29,0.106,1.2943477122,0.21,-0.074,0.2226566864,1.08,0.18,1.0948972555
2020-07-27 14:30:00,1.254,0.0815,1.2566456342,0.194,-0.0685,0.2057383046,1.06,0.15,1.0705606008,1.254,0.0915,1.2573337862,0.194,-0.0685,0.2057383046,1.06,0.16,1.0720074627
2020-07-27 15:00:00,1.3605,0.1505,1.3687989261,0.1405,-0.0495,0.1489647609,1.22,0.2,1.2362847568,1.3605,0.1505,1.3687989261,0.1405,-0.0495,0.1489647609,1.22,0.2,1.2362847568
2020-07-27 15:30:00,1.3605,0.1715,1.3712667501,0.1405,-0.0485,0.1486354601,1.22,0.22,1.2396773774,1.3605,0.1715,1.3712667501,0.1405,-0.0485,0.1486354601,1.22,0.22,1.2396773774
2020-07-27 16:00:00,1.3985,0.20550000000000002,1.4135177749,0.0785,-0.0245,0.082234421,1.32,0.23,1.339888055,1.4085,0.2155,1.4248903467,0.0785,-0.0245,0.082234421,1.33,0.24,1.3514806695
2020-07-27 16:30:00,1.38,0.196,1.3938493462000001,0.1,-0.034,0.1056219674,1.28,0.23,1.3004999039,1.38,0.20600000000000002,1.3952906507,0.1,-0.034,0.1056219674,1.28,0.24,1.3023056477
2020-07-27 17:00:00,1.444,0.20800000000000002,1.458903698,0.234,-0.082,0.2479516082,1.21,0.29,1.2442668524,1.454,0.20800000000000002,1.4688022331,0.234,-0.082,0.2479516082,1.22,0.29,1.2539936204
2020-07-27 17:30:00,1.4895,0.202,1.5031348077,0.2495,-0.088,0.2645642644,1.24,0.29,1.2734598541,1.4895,0.202,1.5031348077,0.2495,-0.088,0.2645642644,1.24,0.29,1.2734598541
2020-07-27 18:00:00,1.5305,0.179,1.540931942,0.2305,-0.081,0.2443179281,1.3,0.26,1.3257450735,1.5305,0.189,1.5421255622999999,0.2305,-0.081,0.2443179281,1.3,0.27,1.3277424449
2020-07-27 18:30:00,1.5885,0.1825,1.5989491862,0.1385,-0.0475,0.1464189195,1.45,0.23,1.4681280598,1.5885,0.1925,1.6001214016,0.1385,-0.0475,0.1464189195,1.45,0.24,1.469727866
2020-07-27 19:00:00,1.5365,0.1665,1.5454949046,0.1265,-0.043500000000000004,0.13377032560000002,1.4100000000000001,0.21,1.4255525245,1.5365,0.17650000000000002,1.5466041834,0.1265,-0.043500000000000004,0.13377032560000002,1.4100000000000001,0.22,1.4270599146
2020-07-27 19:30:00,1.4625,0.14350000000000002,1.469523222,0.1325,-0.0465,0.1404225765,1.33,0.19,1.3435028843,1.4625,0.14350000000000002,1.469523222,0.1325,-0.0465,0.1404225765,1.33,0.19,1.3435028843
2020-07-27 20:00:00,1.4195,0.14400000000000002,1.4267852852,0.1295,-0.046,0.1374272535,1.29,0.19,1.3039171753,1.4195,0.14400000000000002,1.4267852852,0.1295,-0.046,0.1374272535,1.29,0.19,1.3039171753
2020-07-27 20:30:00,1.3285,0.116,1.333554742,0.0385,-0.014,0.040966449700000004,1.29,0.13,1.2965338407,1.3285,0.116,1.333554742,0.0385,-0.014,0.040966449700000004,1.29,0.13,1.2965338407
2020-07-27 21:00:00,1.279,0.0795,1.281468396,0.029,-0.0105,0.030842341000000002,1.25,0.09,1.2532358118,1.279,0.0995,1.2828644706,0.029,-0.0105,0.030842341000000002,1.25,0.11,1.2548306659000001
2020-07-27 21:30:00,1.2115,0.0785,1.2140405677000001,0.0315,-0.0115,0.0335335653,1.18,0.09,1.1834272263,1.2115,0.0985,1.2154976347,0.0315,-0.0115,0.0335335653,1.18,0.11,1.1851160281
2020-07-27 22:00:00,1.2515,0.18150000000000002,1.2645926222,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.2,0.2,1.2165525061,1.2315,-0.0085,1.2315293338,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.18,0.01,1.1800423721
2020-07-27 22:30:00,1.139,0.059000000000000004,1.1405270711,0.059000000000000004,-0.021,0.0626258732,1.08,0.08,1.0829589097,1.139,0.059000000000000004,1.1405270711,0.059000000000000004,-0.021,0.0626258732,1.08,0.08,1.0829589097
2020-07-27 23:00:00,0.99,0.042,0.9908905086,0.05,-0.018000000000000002,0.053141321000000005,0.9400000000000001,0.06,0.9419129471000001,0.99,0.062,0.9919395143,0.05,-0.018000000000000002,0.053141321000000005,0.9400000000000001,0.08,0.9433981132
2020-07-27 23:30:00,0.9550000000000001,0.04,0.9558373293,0.055,-0.02,0.0585234996,0.9,0.06,0.9019977827000001,0.965,0.06,0.9668634857,0.055,-0.02,0.0585234996,0.91,0.08,0.9135097153
2020-07-28 00:00:00,0.891,0.048,0.8922919926,0.091,-0.032,0.09646242790000001,0.8,0.08,0.8039900497,0.891,0.048,0.8922919926,0.091,-0.032,0.09646242790000001,0.8,0.08,0.8039900497
2020-07-28 00:30:00,0.9235000000000001,0.0565,0.925226729,0.12350000000000001,-0.043500000000000004,0.1309370078,0.8,0.1,0.8062257748,0.9235000000000001,0.0665,0.9258911923,0.12350000000000001,-0.043500000000000004,0.1309370078,0.8,0.11,0.8075270893000001
2020-07-28 01:00:00,0.923,0.0565,0.9247276626,0.123,-0.043500000000000004,0.1304655127,0.8,0.1,0.8062257748,0.923,0.0665,0.9253924843,0.123,-0.043500000000000004,0.1304655127,0.8,0.11,0.8075270893000001
2020-07-28 01:30:00,0.904,0.077,0.9072733877,0.064,-0.023,0.0680073525,0.84,0.1,0.8459314393,0.914,0.08700000000000001,0.9181312542000001,0.064,-0.023,0.0680073525,0.85,0.11,0.8570880935
2020-07-28 02:00:00,0.8725,0.0645,0.8748808490000001,0.0425,-0.0155,0.045238258100000005,0.8300000000000001,0.08,0.8338465087,0.8725,0.0745,0.8756748826,0.0425,-0.0155,0.045238258100000005,0.8300000000000001,0.09,0.8348652586
2020-07-28 02:30:00,0.8125,0.0375,0.8133649242000001,0.0625,-0.022500000000000003,0.0664266513,0.75,0.06,0.7523961722,0.8125,0.0475,0.8138872772,0.0625,-0.022500000000000003,0.0664266513,0.75,0.07,0.7532595834
2020-07-28 03:00:00,0.7735000000000001,0.034,0.7742468921000001,0.07350000000000001,-0.026000000000000002,0.0779631323,0.7000000000000001,0.06,0.7025667228,0.7835000000000001,0.044,0.7847345092,0.07350000000000001,-0.026000000000000002,0.0779631323,0.71,0.07,0.7134423593
2020-07-28 03:30:00,0.7865000000000001,0.029500000000000002,0.7870530478000001,0.08650000000000001,-0.030500000000000003,0.0917196816,0.7000000000000001,0.06,0.7025667228,0.7965,0.0395,0.7974788398,0.08650000000000001,-0.030500000000000003,0.0917196816,0.71,0.07,0.7134423593
2020-07-28 04:00:00,0.761,0.0345,0.7617816288,0.07100000000000001,-0.025500000000000002,0.0754403738,0.6900000000000001,0.06,0.6926037828,0.761,0.044500000000000005,0.7622999738,0.07100000000000001,-0.025500000000000002,0.0754403738,0.6900000000000001,0.07,0.6935416354
2020-07-28 04:30:00,0.8095,0.0455,0.8107777131,0.0395,-0.0145,0.042077309800000004,0.77,0.06,0.7723341246000001,0.8195,0.0555,0.8213771972,0.0395,-0.0145,0.042077309800000004,0.78,0.07,0.7831347266
2020-07-28 05:00:00,0.8130000000000001,0.051500000000000004,0.8146295170000001,0.023,-0.0085,0.0245203997,0.79,0.06,0.7922752047,0.8230000000000001,0.061500000000000006,0.8252946444,0.023,-0.0085,0.0245203997,0.8,0.07,0.8030566605
2020-07-28 05:30:00,0.8275,0.0465,0.8288054657,0.0375,-0.0135,0.039855990800000005,0.79,0.06,0.7922752047,0.8375,0.0565,0.8394036574,0.0375,-0.0135,0.039855990800000005,0.8,0.07,0.8030566605
2020-07-28 06:00:00,0.881,0.0415,0.8819768988000001,0.051000000000000004,-0.018500000000000003,0.0542517281,0.8300000000000001,0.06,0.8321658489,0.891,0.051500000000000004,0.8924871148,0.051000000000000004,-0.018500000000000003,0.0542517281,0.84,0.07,0.8429116205
2020-07-28 06:30:00,0.986,0.097,0.9907598094000001,0.036000000000000004,-0.013000000000000001,0.0382753184,0.9500000000000001,0.11,0.9563472173,0.996,0.08700000000000001,0.9997924785000001,0.036000000000000004,-0.013000000000000001,0.0382753184,0.96,0.1,0.965194281
2020-07-28 07:00:00,1.0905,0.1325,1.0985201409,0.0205,-0.007500000000000001,0.021828880000000002,1.07,0.14,1.0791200119,1.1005,0.14250000000000002,1.1096875686,0.0205,-0.007500000000000001,0.021828880000000002,1.08,0.15,1.0903669107
2020-07-28 07:30:00,1.2105000000000001,0.266,1.2393813981,0.0405,-0.014,0.0428514877,1.17,0.28,1.2030378215,1.1905000000000001,0.036000000000000004,1.1910441847,0.0405,-0.014,0.0428514877,1.15,0.05,1.1510864433
2020-07-28 08:00:00,1.237,0.1575,1.2469864674,0.067,-0.022500000000000003,0.0706770826,1.17,0.18,1.1837651794,1.447,0.1975,1.4604161222,0.067,-0.022500000000000003,0.0706770826,1.38,0.22,1.3974262056
2020-07-28 08:30:00,-15.169,-15.237,21.5003425554,0.051000000000000004,-0.017,0.0537587202,-15.22,-15.22,21.5243304193,2.511,0.383,2.5400413382,0.051000000000000004,-0.017,0.0537587202,2.46,0.4,2.4923081671
2020-07-28 09:00:00,-15.172,-15.236,21.5017506264,0.048,-0.016,0.0505964426,-15.22,-15.22,21.5243304193,2.618,0.384,2.6460120937,0.048,-0.016,0.0505964426,2.5700000000000003,0.4,2.600942137
2020-07-28 09:30:00,-15.163,-15.2375,21.49646425,0.057,-0.0175,0.0596259172,-15.22,-15.22,21.5243304193,2.607,0.3825,2.6349108619,0.057,-0.0175,0.0596259172,2.55,0.4,2.5811818998
2020-07-28 10:00:00,-15.1515,-15.241,21.4908360296,0.0685,-0.021,0.0716467026,-15.22,-15.22,21.5243304193,2.5385,0.379,2.5666365637,0.0685,-0.021,0.0716467026,2.47,0.4,2.5021790503
2020-07-28 10:30:00,-15.126,-15.248,21.4778346208,0.094,-0.028,0.09808159870000001,-15.22,-15.22,21.5243304193,2.384,0.382,2.4144109012,0.094,-0.028,0.09808159870000001,2.29,0.41000000000000003,2.3264135488
2020-07-28 11:00:00,-15.128,-15.2485,21.4795981399,0.092,-0.0285,0.0963132909,-15.22,-15.22,21.5243304193,2.442,0.3815,2.471620167,0.092,-0.0285,0.0963132909,2.35,0.41000000000000003,2.3854978516
2020-07-28 11:30:00,-15.134,-15.2435,21.4802757955,0.08600000000000001,-0.0235,0.08915295840000001,-15.22,-15.22,21.5243304193,2.136,0.3865,2.1706861242,0.08600000000000001,-0.0235,0.08915295840000001,2.05,0.41000000000000003,2.0905980006
2020-07-28 12:00:00,-15.062,-15.27,21.4484671713,0.158,-0.05,0.1657226599,-15.22,-15.22,21.5243304193,2.058,0.34,2.08589645,0.158,-0.05,0.1657226599,1.9,0.39,1.9396133635
2020-07-28 12:30:00,-15.087,-15.259,21.4582070546,0.133,-0.039,0.1386001443,-15.22,-15.22,21.5243304193,2.033,0.331,2.0597694046,0.133,-0.039,0.1386001443,1.9,0.37,1.9356910911
2020-07-28 13:00:00,-15.098,-15.2585,21.4655870232,0.122,-0.0385,0.1279306453,-15.22,-15.22,21.5243304193,2.072,0.3315,2.0983508405,0.122,-0.0385,0.1279306453,1.9500000000000002,0.37,1.9847921806
2020-07-28 13:30:00,-15.088,-15.262,21.4610434975,0.132,-0.042,0.13852075660000002,-15.22,-15.22,21.5243304193,2.042,0.328,2.0681750409,0.132,-0.042,0.13852075660000002,1.9100000000000001,0.37,1.9455076458
2020-07-28 14:00:00,-15.094,-15.2585,21.4627737781,0.126,-0.0385,0.13175071160000001,-15.22,-15.22,21.5243304193,1.846,0.28150000000000003,1.867339886,0.126,-0.0385,0.13175071160000001,1.72,0.32,1.7495142182999999
2020-07-28 14:30:00,-15.095,-15.2585,21.4634770541,0.125,-0.0385,0.1307946864,-15.22,-15.22,21.5243304193,1.8250000000000002,0.28150000000000003,1.8465825867999999,0.125,-0.0385,0.1307946864,1.7000000000000002,0.32,1.7298554852999999
2020-07-28 15:00:00,-15.0895,-15.26,21.4606759038,0.1305,-0.04,0.1364926738,-15.22,-15.22,21.5243304193,1.9805000000000001,0.36,2.0129531167,0.1305,-0.04,0.1364926738,1.85,0.4,1.8927493230999999
2020-07-28 15:30:00,0.9635,0.281,1.0036400002,0.12350000000000001,-0.039,0.1295115825,0.84,0.32,0.8988882022,1.8235000000000001,0.301,1.8481756544999999,0.12350000000000001,-0.039,0.1295115825,1.7000000000000002,0.34,1.7336666346
2020-07-28 16:00:00,1.0375,0.1635,1.0503040036,0.08750000000000001,-0.026500000000000003,0.0914248325,0.9500000000000001,0.19,0.9688137076000001,1.0375,0.1635,1.0503040036,0.08750000000000001,-0.026500000000000003,0.0914248325,0.9500000000000001,0.19,0.9688137076000001
2020-07-28 16:30:00,1.1205,0.164,1.1324381882,0.09050000000000001,-0.026000000000000002,0.0941607668,1.03,0.19,1.0473776778,1.1305,0.17400000000000002,1.1438121568,0.09050000000000001,-0.026000000000000002,0.0941607668,1.04,0.2,1.0590561836
2020-07-28 17:00:00,1.171,0.1925,1.186717005,0.121,-0.0375,0.1266777407,1.05,0.23,1.0748953437,1.171,0.1925,1.186717005,0.121,-0.0375,0.1266777407,1.05,0.23,1.0748953437
2020-07-28 17:30:00,1.156,0.17450000000000002,1.1690963391,0.08600000000000001,-0.025500000000000002,0.08970089190000001,1.07,0.2,1.0885311204,1.156,0.17450000000000002,1.1690963391,0.08600000000000001,-0.025500000000000002,0.08970089190000001,1.07,0.2,1.0885311204
2020-07-28 18:00:00,1.3505,0.2215,1.3685439342999999,0.09050000000000001,-0.0285,0.094881505,1.26,0.25,1.2845621822,1.3405,0.14150000000000001,1.3479475137999999,0.09050000000000001,-0.0285,0.094881505,1.25,0.17,1.2615070353
2020-07-28 18:30:00,1.4605000000000001,1.0405,1.7932374355,0.060500000000000005,-0.0195,0.0635649274,1.4,1.06,1.7560182230999999,1.3105,-0.6795,1.4761878268,0.060500000000000005,-0.0195,0.0635649274,1.25,-0.66,1.4135416513
2020-07-28 19:00:00,1.425,1.0115,1.7475002861000002,0.055,-0.018500000000000003,0.058028010500000005,1.37,1.03,1.7140011669000002,1.275,-0.7085,1.4586285511,0.055,-0.018500000000000003,0.058028010500000005,1.22,-0.6900000000000001,1.4016062214
2020-07-28 19:30:00,1.2775,0.133,1.2844046286,0.0475,-0.017,0.0504504708,1.23,0.15,1.2391125857,1.2675,0.073,1.2696004293,0.0475,-0.017,0.0504504708,1.22,0.09,1.2233151679
2020-07-28 20:00:00,1.159,0.029500000000000002,1.1593753706,0.029,-0.0105,0.030842341000000002,1.13,0.04,1.130707743,1.159,0.029500000000000002,1.1593753706,0.029,-0.0105,0.030842341000000002,1.13,0.04,1.130707743
2020-07-28 20:30:00,1.1115,0.032,1.1119605434,0.021500000000000002,-0.008,0.0229401395,1.09,0.04,1.090733698,1.1115,0.032,1.1119605434,0.021500000000000002,-0.008,0.0229401395,1.09,0.04,1.090733698
2020-07-28 21:00:00,1.1135,0.0015,1.1135010103,0.0235,-0.0085,0.024989998000000003,1.09,0.01,1.0900458706,1.1135,0.021500000000000002,1.1137075469,0.0235,-0.0085,0.024989998000000003,1.09,0.03,1.0904127659
2020-07-28 21:30:00,1.097,0.0465,1.0979850864,0.037,-0.0135,0.0393859112,1.06,0.06,1.0616967552,1.097,-0.0135,1.0970830643,0.037,-0.0135,0.0393859112,1.06,0.0,1.06
2020-07-28 22:00:00,1.0935,0.20750000000000002,1.1130132524,0.0335,-0.0125,0.0357561184,1.06,0.22,1.0825894882,1.0735000000000001,-0.1825,1.0889024291,0.0335,-0.0125,0.0357561184,1.04,-0.17,1.0538026381
2020-07-28 22:30:00,1.056,0.0095,1.0560427311,0.056,-0.0205,0.0596343022,1.0,0.03,1.0004498988,1.056,0.0095,1.0560427311,0.056,-0.0205,0.0596343022,1.0,0.03,1.0004498988
2020-07-28 23:00:00,0.966,0.01,0.9660517584,0.056,-0.02,0.059464275000000004,0.91,0.03,0.9104943712,0.976,0.01,0.9760512282,0.056,-0.02,0.059464275000000004,0.92,0.03,0.9204890005
2020-07-28 23:30:00,0.88,0.012,0.8800818144,0.05,-0.018000000000000002,0.053141321000000005,0.8300000000000001,0.03,0.8305419917,0.89,0.012,0.8900808952,0.05,-0.018000000000000002,0.053141321000000005,0.84,0.03,0.8405355436
2020-07-29 00:00:00,0.791,0.018500000000000003,0.7912163105000001,0.031,-0.0115,0.0330643312,0.76,0.03,0.7605918748,0.801,0.018500000000000003,0.8012136107000001,0.031,-0.0115,0.0330643312,0.77,0.03,0.770584194
2020-07-29 00:30:00,0.751,0.022,0.7513221679000001,0.021,-0.008,0.0224722051,0.73,0.03,0.7306161783,0.761,-0.028,0.7615149375,0.021,-0.008,0.0224722051,0.74,-0.02,0.7402702209
2020-07-29 01:00:00,0.728,-0.017,0.728198462,0.018000000000000002,-0.007,0.0193132079,0.71,-0.01,0.710070419,0.728,-0.027,0.7285005148,0.018000000000000002,-0.007,0.0193132079,0.71,-0.02,0.7102816343
2020-07-29 01:30:00,0.734,-0.019,0.7342458716,0.024,-0.009000000000000001,0.025632011200000002,0.71,-0.01,0.710070419,0.734,-0.029,0.7345726649000001,0.024,-0.009000000000000001,0.025632011200000002,0.71,-0.02,0.7102816343
2020-07-29 02:00:00,0.7445,0.3975,0.8439706748,0.0345,-0.0125,0.0366946863,0.71,0.41000000000000003,0.8198780397000001,0.6845,-0.4525,0.8205464643,0.0345,-0.0125,0.0366946863,0.65,-0.44,0.7849203781
2020-07-29 02:30:00,0.7215,0.465,0.8583631225,0.0415,-0.015,0.044127655700000004,0.68,0.48,0.8323460819,0.6615,-0.525,0.8445159856000001,0.0415,-0.015,0.044127655700000004,0.62,-0.51,0.8028075735
2020-07-29 03:00:00,0.6585000000000001,-0.034,0.6593771682,0.0385,-0.014,0.040966449700000004,0.62,-0.02,0.6203224968000001,0.6685,-0.024,0.6689306765,0.0385,-0.014,0.040966449700000004,0.63,-0.01,0.6300793601
2020-07-29 03:30:00,0.6535000000000001,-0.0325,0.6543076494,0.0335,-0.0125,0.0357561184,0.62,-0.02,0.6203224968000001,0.6635,-0.022500000000000003,0.66388139,0.0335,-0.0125,0.0357561184,0.63,-0.01,0.6300793601
2020-07-29 04:00:00,0.6545000000000001,-0.025500000000000002,0.6549965649,0.0145,-0.0055000000000000005,0.015508062400000001,0.64,-0.02,0.6403124237000001,0.6445000000000001,-0.0155,0.6446863579000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.63,-0.01,0.6300793601
2020-07-29 04:30:00,0.649,-0.0335,0.6498640242,0.009000000000000001,-0.0035,0.009656604000000001,0.64,-0.03,0.6407027392,0.659,-0.0135,0.6591382632,0.009000000000000001,-0.0035,0.009656604000000001,0.65,-0.01,0.6500769185
2020-07-29 05:00:00,0.6765,-0.023,0.6768908701,0.006500000000000001,-0.003,0.0071589105,0.67,-0.02,0.670298441,0.6865,-0.013000000000000001,0.6866230771,0.006500000000000001,-0.003,0.0071589105,0.68,-0.01,0.6800735254
2020-07-29 05:30:00,0.7635000000000001,-0.022,0.7638168956,0.0035,-0.002,0.0040311289,0.76,-0.02,0.7602631123,0.7735000000000001,0.008,0.7735413693000001,0.0035,-0.002,0.0040311289,0.77,0.01,0.7700649323000001
2020-07-29 06:00:00,0.801,0.019,0.8012253116,0.001,-0.001,0.0014142136,0.8,0.02,0.8002499609,0.801,0.029,0.8015247969,0.001,-0.001,0.0014142136,0.8,0.03,0.8005623024
2020-07-29 06:30:00,0.8625,0.1495,0.8753607828000001,0.0025,-0.0005,0.0025495098,0.86,0.15,0.8729833904000001,0.8525,-0.07050000000000001,0.8554101355,0.0025,-0.0005,0.0025495098,0.85,-0.07,0.8528774824
2020-07-29 07:00:00,0.9440000000000001,0.07,0.9465917811000001,0.004,0.0,0.004,0.9400000000000001,0.07,0.9426027795,0.9440000000000001,0.08,0.9473837660000001,0.004,0.0,0.004,0.9400000000000001,0.08,0.9433981132
2020-07-29 07:30:00,0.996,0.07,0.9984568093,0.006,0.0,0.006,0.99,0.07,0.9924716621,0.996,0.08,0.9992076861,0.006,0.0,0.006,0.99,0.08,0.9932270637
2020-07-29 08:00:00,1.078,0.26,1.1089111777,0.008,0.0,0.008,1.07,0.26,1.1011357773000001,1.058,-0.1,1.0627153899,0.008,0.0,0.008,1.05,-0.1,1.0547511555
2020-07-29 08:30:00,1.077,0.1,1.0816325624,0.007,0.0,0.007,1.07,0.1,1.0746627378,1.097,0.12,1.1035438369,0.007,0.0,0.007,1.09,0.12,1.09658561
2020-07-29 09:00:00,1.0785,0.1,1.0831261469,0.0085,0.0,0.0085,1.07,0.1,1.0746627378,1.0985,0.1,1.1030422703,0.0085,0.0,0.0085,1.09,0.1,1.0945775441
2020-07-29 09:30:00,1.0605,0.0695,1.0627749056,0.0105,-0.0005,0.010511898,1.05,0.07,1.0523307465,1.0605,0.0695,1.0627749056,0.0105,-0.0005,0.010511898,1.05,0.07,1.0523307465
2020-07-29 10:00:00,1.014,0.0685,1.016311099,0.014,-0.0015,0.0140801278,1.0,0.07,1.0024470061,1.014,0.0685,1.016311099,0.014,-0.0015,0.0140801278,1.0,0.07,1.0024470061
2020-07-29 10:30:00,1.016,0.0675,1.0182397802,0.016,-0.0025,0.0161941347,1.0,0.07,1.0024470061,1.016,0.0675,1.0182397802,0.016,-0.0025,0.0161941347,1.0,0.07,1.0024470061
2020-07-29 11:00:00,1.008,0.0335,1.008556518,0.028,-0.006500000000000001,0.028744564700000003,0.98,0.04,0.9808159868,1.008,0.043500000000000004,1.0089381795,0.028,-0.006500000000000001,0.028744564700000003,0.98,0.05,0.9812746812
2020-07-29 11:30:00,0.975,0.051500000000000004,0.9763591808000001,0.035,-0.0085,0.0360173569,0.9400000000000001,0.06,0.9419129471000001,0.985,0.061500000000000006,0.9869180564000001,0.035,-0.0085,0.0360173569,0.9500000000000001,0.07,0.9525754563000001
2020-07-29 12:00:00,0.9565,0.0625,0.9585397749000001,0.036500000000000005,-0.007500000000000001,0.0372625818,0.92,0.07,0.9226592004,0.9565,0.0625,0.9585397749000001,0.036500000000000005,-0.007500000000000001,0.0372625818,0.92,0.07,0.9226592004
2020-07-29 12:30:00,0.973,0.0575,0.9746975172000001,0.053,-0.0125,0.0544541091,0.92,0.07,0.9226592004,0.963,0.0675,0.9653627557000001,0.053,-0.0125,0.0544541091,0.91,0.08,0.9135097153
2020-07-29 13:00:00,0.935,0.059000000000000004,0.9368596480000001,0.045,-0.011,0.0463249393,0.89,0.07,0.8927485648,0.935,0.069,0.9375425324000001,0.045,-0.011,0.0463249393,0.89,0.08,0.8935882721
2020-07-29 13:30:00,0.9435,0.056,0.9451604361,0.053500000000000006,-0.014,0.055301446600000005,0.89,0.07,0.8927485648,0.9435,0.066,0.9458056090000001,0.053500000000000006,-0.014,0.055301446600000005,0.89,0.08,0.8935882721
2020-07-29 14:00:00,0.9235000000000001,0.157,0.936750367,0.053500000000000006,-0.013000000000000001,0.0550567889,0.87,0.17,0.8864536085,0.9135000000000001,-0.023,0.9137894998,0.053500000000000006,-0.013000000000000001,0.0550567889,0.86,-0.01,0.8600581376
2020-07-29 14:30:00,0.848,0.0565,0.8498801386,0.058,-0.0135,0.0595503988,0.79,0.07,0.7930952024,0.848,0.0665,0.8506034623000001,0.058,-0.0135,0.0595503988,0.79,0.08,0.7940403012
2020-07-29 15:00:00,0.8215,0.052500000000000005,0.8231758621,0.07150000000000001,-0.0175,0.0736104612,0.75,0.07,0.7532595834,0.8215,0.0625,0.8238740802000001,0.07150000000000001,-0.0175,0.0736104612,0.75,0.08,0.7542545989
2020-07-29 15:30:00,0.8485,0.0585,0.8505142562,0.0485,-0.0115,0.049844759,0.8,0.07,0.8030566605,0.8585,0.0685,0.8612284830000001,0.0485,-0.0115,0.049844759,0.81,0.08,0.8139410298
2020-07-29 16:00:00,0.9420000000000001,0.059000000000000004,0.9438458561,0.042,-0.011,0.0434165867,0.9,0.07,0.9027181177,0.9520000000000001,0.069,0.9544972499000001,0.042,-0.011,0.0434165867,0.91,0.08,0.9135097153
2020-07-29 16:30:00,1.0405,0.078,1.0434194986,0.0405,-0.012,0.0422403835,1.0,0.09,1.0040418318,1.0405,0.098,1.045104899,0.0405,-0.012,0.0422403835,1.0,0.11,1.0060318086
2020-07-29 17:00:00,1.1,0.0815,1.1030150724,0.03,-0.0085,0.0311809237,1.07,0.09,1.0737783756,1.1,0.1015,1.1046729154000001,0.03,-0.0085,0.0311809237,1.07,0.11,1.0756393448
2020-07-29 17:30:00,1.1320000000000001,0.077,1.1346157940000001,0.012,-0.003,0.0123693169,1.12,0.08,1.1228535078,1.1320000000000001,0.077,1.1346157940000001,0.012,-0.003,0.0123693169,1.12,0.08,1.1228535078
2020-07-29 18:00:00,1.1625,0.0765,1.1650143776,0.0125,-0.0035,0.012980755,1.15,0.08,1.1527792503,1.1625,0.0765,1.1650143776,0.0125,-0.0035,0.012980755,1.15,0.08,1.1527792503
2020-07-29 18:30:00,1.2770000000000001,0.0745,1.2791713138,0.017,-0.0055000000000000005,0.017867568400000002,1.26,0.08,1.2625371282,1.2770000000000001,0.0745,1.2791713138,0.017,-0.0055000000000000005,0.017867568400000002,1.26,0.08,1.2625371282
2020-07-29 19:00:00,1.2965,0.0245,1.296731468,0.0165,-0.0055000000000000005,0.0173925271,1.28,0.03,1.2803515142,1.2965,0.0245,1.296731468,0.0165,-0.0055000000000000005,0.0173925271,1.28,0.03,1.2803515142
