Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-29 19:30:00,1.254,0.029,1.2543352821,0.004,-0.001,0.0041231056,1.25,0.03,1.2503599482,1.254,0.029,1.2543352821,0.004,-0.001,0.0041231056,1.25,0.03,1.2503599482
2020-07-29 20:00:00,1.2605,0.046,1.2613390702,0.0105,-0.004,0.011236102500000001,1.25,0.05,1.2509996003000001,1.2605,0.056,1.2617433376,0.0105,-0.004,0.011236102500000001,1.25,0.06,1.2514391715
2020-07-29 20:30:00,1.1855,0.0475,1.1864512211,0.0055000000000000005,-0.0025,0.006041523,1.18,0.05,1.181058847,1.1855,0.0375,1.1860929559,0.0055000000000000005,-0.0025,0.006041523,1.18,0.04,1.1806777715
2020-07-29 21:00:00,1.142,0.019,1.1421580451,0.002,-0.001,0.0022360680000000003,1.1400000000000001,0.02,1.1401754251,1.142,0.039,1.1426657429,0.002,-0.001,0.0022360680000000003,1.1400000000000001,0.04,1.1407015385000001
2020-07-29 21:30:00,1.1,0.0165,1.100123743,0.01,-0.0035,0.010594810100000001,1.09,0.02,1.0901834708,1.1,0.036500000000000005,1.1006054016,0.01,-0.0035,0.010594810100000001,1.09,0.04,1.090733698
2020-07-29 22:00:00,1.1219999999999999,0.0155,1.1221070582000001,0.012,-0.0045000000000000005,0.012816005600000001,1.11,0.02,1.1101801656,1.1219999999999999,0.035500000000000004,1.1225614683,0.012,-0.0045000000000000005,0.012816005600000001,1.11,0.04,1.1107204869
2020-07-29 22:30:00,1.0285,0.0165,1.0286323444,0.0085,-0.0035,0.0091923882,1.02,0.02,1.0201960596,1.0385,0.026500000000000003,1.0388380528,0.0085,-0.0035,0.0091923882,1.03,0.03,1.0304368006
2020-07-29 23:00:00,0.963,0.015,0.9631168153,0.013000000000000001,-0.005,0.0139283883,0.9500000000000001,0.02,0.9502105030000001,0.963,0.025,0.9633244521000001,0.013000000000000001,-0.005,0.0139283883,0.9500000000000001,0.03,0.9504735662
2020-07-29 23:30:00,0.882,0.012,0.8820816289000001,0.022,-0.008,0.0234093998,0.86,0.02,0.8602325267,0.882,0.022,0.8822743338,0.022,-0.008,0.0234093998,0.86,0.03,0.8605230967
2020-07-30 00:00:00,0.8035,0.008,0.8035398248000001,0.0335,-0.012,0.0355844067,0.77,0.02,0.7702596965,0.8035,0.018000000000000002,0.8037015926000001,0.0335,-0.012,0.0355844067,0.77,0.03,0.770584194
2020-07-30 00:30:00,0.7525000000000001,0.298,0.8093579245,0.0325,-0.012,0.034644624400000004,0.72,0.31,0.7839005039,0.7125,-0.342,0.7903292036,0.0325,-0.012,0.034644624400000004,0.68,-0.33,0.7558438992000001
2020-07-30 01:00:00,0.6995,-0.0275,0.700040356,0.0495,-0.0175,0.0525023809,0.65,-0.01,0.6500769185,0.7095,-0.0275,0.7100327457000001,0.0495,-0.0175,0.0525023809,0.66,-0.01,0.6600757532
2020-07-30 01:30:00,0.7075,-0.030500000000000003,0.7081571153,0.0575,-0.0205,0.0610450653,0.65,-0.01,0.6500769185,0.7175,-0.030500000000000003,0.7181479653,0.0575,-0.0205,0.0610450653,0.66,-0.01,0.6600757532
2020-07-30 02:00:00,0.7195,-0.0275,0.7200253468000001,0.0495,-0.0175,0.0525023809,0.67,-0.01,0.6700746227000001,0.7295,-0.0275,0.7300181505000001,0.0495,-0.0175,0.0525023809,0.68,-0.01,0.6800735254
2020-07-30 02:30:00,0.6970000000000001,-0.030500000000000003,0.6976670051,0.057,-0.0205,0.0605743345,0.64,-0.01,0.6400781202,0.707,-0.030500000000000003,0.7076575796,0.057,-0.0205,0.0605743345,0.65,-0.01,0.6500769185
2020-07-30 03:00:00,0.6615,-0.025,0.6619722426,0.0415,-0.015,0.044127655700000004,0.62,-0.01,0.6200806399000001,0.6615,-0.025,0.6619722426,0.0415,-0.015,0.044127655700000004,0.62,-0.01,0.6200806399000001
2020-07-30 03:30:00,0.656,-0.016,0.6561950929,0.016,-0.006,0.017088007500000002,0.64,-0.01,0.6400781202,0.666,-0.016,0.6661921645000001,0.016,-0.006,0.017088007500000002,0.65,-0.01,0.6500769185
2020-07-30 04:00:00,0.659,-0.017,0.6592192352,0.019,-0.007,0.0202484567,0.64,-0.01,0.6400781202,0.669,-0.017,0.6692159592,0.019,-0.007,0.0202484567,0.65,-0.01,0.6500769185
2020-07-30 04:30:00,0.7175,0.0,0.7175,0.0275,-0.01,0.0292617498,0.6900000000000001,0.01,0.69007246,0.7175,0.01,0.717569683,0.0275,-0.01,0.0292617498,0.6900000000000001,0.02,0.6902897942
2020-07-30 05:00:00,0.716,0.0005,0.7160001746,0.026000000000000002,-0.0095,0.0276812211,0.6900000000000001,0.01,0.69007246,0.716,0.0105,0.7160769861,0.026000000000000002,-0.0095,0.0276812211,0.6900000000000001,0.02,0.6902897942
2020-07-30 05:30:00,0.751,-0.005,0.7510166443,0.041,-0.015,0.0436577599,0.71,0.01,0.710070419,0.751,0.005,0.7510166443,0.041,-0.015,0.0436577599,0.71,0.02,0.7102816343
2020-07-30 06:00:00,0.8210000000000001,0.0115,0.8210805381,0.051000000000000004,-0.018500000000000003,0.0542517281,0.77,0.03,0.770584194,0.8310000000000001,0.0115,0.831079569,0.051000000000000004,-0.018500000000000003,0.0542517281,0.78,0.03,0.7805767099
2020-07-30 06:30:00,0.8715,0.012,0.8715826123,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.8200000000000001,0.03,0.820548597,0.8815000000000001,0.042,0.8825000000000001,0.051500000000000004,-0.018000000000000002,0.054555018100000005,0.8300000000000001,0.06,0.8321658489
2020-07-30 07:00:00,0.9135000000000001,0.038,0.9142900251,0.0335,-0.012,0.0355844067,0.88,0.05,0.8814193100000001,0.9235000000000001,0.048,0.9247465869,0.0335,-0.012,0.0355844067,0.89,0.06,0.8920201791000001
2020-07-30 07:30:00,0.962,0.0625,0.9640281376000001,0.022,-0.007500000000000001,0.0232432786,0.9400000000000001,0.07,0.9426027795,0.962,-0.0175,0.9621591604,0.022,-0.007500000000000001,0.0232432786,0.9400000000000001,-0.01,0.94005319
2020-07-30 08:00:00,1.002,0.0635,1.0040100846,0.022,-0.006500000000000001,0.0229401395,0.98,0.07,0.9824968193,1.012,0.0635,1.0139902613,0.022,-0.006500000000000001,0.0229401395,0.99,0.07,0.9924716621
2020-07-30 08:30:00,2.053,0.113,2.0561074875,0.023,-0.007,0.024041630600000002,2.03,0.12,2.033543705,0.5730000000000001,-0.157,0.5941195166000001,0.023,-0.007,0.024041630600000002,0.55,-0.15,0.5700877125
2020-07-30 09:00:00,2.0135,0.128,2.0175644352,0.043500000000000004,-0.012,0.045124826900000005,1.97,0.14,1.9749683542,-15.1765,-15.232,21.5020923691,0.043500000000000004,-0.012,0.045124826900000005,-15.22,-15.22,21.5243304193
2020-07-30 09:30:00,1.9525000000000001,0.12250000000000001,1.9563390555,0.0625,-0.0175,0.0649037749,1.8900000000000001,0.14,1.8951780919,-15.1575,-15.2375,21.4925850586,0.0625,-0.0175,0.0649037749,-15.22,-15.22,21.5243304193
2020-07-30 10:00:00,1.7995,0.166,1.8071403515000002,0.059500000000000004,-0.014,0.0611248722,1.74,0.18,1.7492855685,-15.1605,-15.234,21.4922199005,0.059500000000000004,-0.014,0.0611248722,-15.22,-15.22,21.5243304193
2020-07-30 10:30:00,1.908,0.20600000000000002,1.9190883252000002,0.058,-0.014,0.059665735600000006,1.85,0.22,1.8630351580000002,-15.162,-15.234,21.493278019,0.058,-0.014,0.059665735600000006,-15.22,-15.22,21.5243304193
2020-07-30 11:00:00,1.8035,0.232,1.8183608690000002,0.043500000000000004,-0.008,0.044229515000000004,1.76,0.24,1.7762882649,-15.1765,-15.228,21.4992589698,0.043500000000000004,-0.008,0.044229515000000004,-15.22,-15.22,21.5243304193
2020-07-30 11:30:00,1.7189999999999999,0.231,1.7344514983,0.049,-0.009000000000000001,0.049819674800000005,1.67,0.24,1.6871573726,-15.171,-15.229,21.4960852715,0.049,-0.009000000000000001,0.049819674800000005,-15.22,-15.22,21.5243304193
2020-07-30 12:00:00,1.6800000000000002,0.231,1.6958068875999999,0.05,-0.009000000000000001,0.0508035432,1.63,0.24,1.6475739741000002,-15.17,-15.229,21.4953795268,0.05,-0.009000000000000001,0.0508035432,-15.22,-15.22,21.5243304193
2020-07-30 12:30:00,1.6400000000000001,0.244,1.6580518689,0.07,-0.016,0.0718052923,1.57,0.26,1.5913830463,-15.15,-15.236,21.4862327084,0.07,-0.016,0.0718052923,-15.22,-15.22,21.5243304193
2020-07-30 13:00:00,1.5394999999999999,0.214,1.5543024963,0.0695,-0.016,0.0713179501,1.47,0.23,1.4878844041,-15.1505,-15.236,21.4865852627,0.0695,-0.016,0.0713179501,-15.22,-15.22,21.5243304193
2020-07-30 13:30:00,1.5745,0.209,1.5883108166,0.0845,-0.021,0.0870703738,1.49,0.23,1.5076471736000001,-15.1355,-15.241,21.4795586838,0.0845,-0.021,0.0870703738,-15.22,-15.22,21.5243304193
2020-07-30 14:00:00,1.545,0.211,1.5593415277,0.075,-0.019,0.0773692445,1.47,0.23,1.4878844041,-15.145,-15.239,21.4848352565,0.075,-0.019,0.0773692445,-15.22,-15.22,21.5243304193
2020-07-30 14:30:00,1.5345,0.1655,1.5433990087,0.0645,-0.0145,0.06610975720000001,1.47,0.18,1.4809794057,-15.1555,-15.2345,21.4890476871,0.0645,-0.0145,0.06610975720000001,-15.22,-15.22,21.5243304193
2020-07-30 15:00:00,1.5185,0.11850000000000001,1.5231167060000002,0.0485,-0.0115,0.049844759,1.47,0.13,1.475737104,-15.1715,-15.2315,21.4982093324,0.0485,-0.0115,0.049844759,-15.22,-15.22,21.5243304193
2020-07-30 15:30:00,1.556,0.132,1.5615889344,0.066,-0.018000000000000002,0.0684105255,1.49,0.15,1.4975313018,-15.154,-15.238,21.4904713769,0.066,-0.018000000000000002,0.0684105255,-15.22,-15.22,21.5243304193
2020-07-30 16:00:00,1.2315,0.1005,1.2355939867,0.0415,-0.0095,0.0425734659,1.19,0.11,1.1950732195,0.6815,0.0405,0.6827023510000001,0.0415,-0.0095,0.0425734659,0.64,0.05,0.6419501538
2020-07-30 16:30:00,0.8145,0.067,0.8172510324000001,0.0545,-0.013000000000000001,0.0560290103,0.76,0.08,0.764198927,0.8145,0.077,0.8181315603,0.0545,-0.013000000000000001,0.0560290103,0.76,0.09,0.7653103945
2020-07-30 17:00:00,0.898,0.0845,0.9019668785,0.088,-0.025500000000000002,0.0916201397,0.81,0.11,0.8174350127000001,0.898,0.0845,0.9019668785,0.088,-0.025500000000000002,0.0916201397,0.81,0.11,0.8174350127000001
2020-07-30 17:30:00,1.033,0.11850000000000001,1.039774615,0.073,-0.021500000000000002,0.0761002628,0.96,0.14,0.9701546269,1.043,0.11850000000000001,1.049710079,0.073,-0.021500000000000002,0.0761002628,0.97,0.14,0.9800510191
2020-07-30 18:00:00,1.1360000000000001,0.1395,1.1445332018,0.066,-0.0205,0.0691104189,1.07,0.16,1.081896483,1.146,0.1395,1.154459289,0.066,-0.0205,0.0691104189,1.08,0.16,1.0917875251
2020-07-30 18:30:00,1.2045,0.1125,1.2097423279,0.0545,-0.0175,0.0572407198,1.15,0.13,1.1573245007,1.2045,0.12250000000000001,1.2107132196000001,0.0545,-0.0175,0.0572407198,1.15,0.14,1.158490397
2020-07-30 19:00:00,1.2285,0.097,1.2323235168,0.0385,-0.013000000000000001,0.0406355755,1.19,0.11,1.1950732195,1.2285,0.097,1.2323235168,0.0385,-0.013000000000000001,0.0406355755,1.19,0.11,1.1950732195
2020-07-30 19:30:00,1.2025000000000001,0.07200000000000001,1.2046535809,0.022500000000000003,-0.008,0.0238799079,1.18,0.08,1.1827087554,1.2025000000000001,0.082,1.2052925993,0.022500000000000003,-0.008,0.0238799079,1.18,0.09,1.1834272263
2020-07-30 20:00:00,1.154,0.07100000000000001,1.1561820791,0.024,-0.009000000000000001,0.025632011200000002,1.13,0.08,1.1328283189,1.154,0.07100000000000001,1.1561820791,0.024,-0.009000000000000001,0.025632011200000002,1.13,0.08,1.1328283189
2020-07-30 20:30:00,1.127,0.05,1.1281085941,0.027,-0.01,0.0287923601,1.1,0.06,1.1016351483,1.137,0.07,1.1391527553,0.027,-0.01,0.0287923601,1.11,0.08,1.1128791489
2020-07-30 21:00:00,1.089,0.029500000000000002,1.0893994905,0.029,-0.0105,0.030842341000000002,1.06,0.04,1.0607544485,1.089,0.0495,1.0901244195,0.029,-0.0105,0.030842341000000002,1.06,0.06,1.0616967552
2020-07-30 21:30:00,1.11,0.0325,1.1104756864,0.02,-0.007500000000000001,0.0213600094,1.09,0.04,1.090733698,1.12,0.052500000000000005,1.1212297936,0.02,-0.007500000000000001,0.0213600094,1.1,0.06,1.1016351483
2020-07-30 22:00:00,1.0865,0.030500000000000003,1.0869280105,0.026500000000000003,-0.0095,0.028151376500000002,1.06,0.04,1.0607544485,1.0865,0.0505,1.0876729747,0.026500000000000003,-0.0095,0.028151376500000002,1.06,0.06,1.0616967552
2020-07-30 22:30:00,1.045,0.0275,1.0453617795,0.035,-0.0125,0.0371651719,1.01,0.04,1.0107917689,1.055,0.0475,1.0560687714,0.035,-0.0125,0.0371651719,1.02,0.06,1.021763182
2020-07-30 23:00:00,0.9530000000000001,-0.0085,0.9530379059,0.023,-0.0085,0.0245203997,0.93,0.0,0.93,0.9530000000000001,0.0015,0.9530011805,0.023,-0.0085,0.0245203997,0.93,0.01,0.9300537619
2020-07-30 23:30:00,0.876,-0.006,0.8760205477,0.016,-0.006,0.017088007500000002,0.86,0.0,0.86,0.886,0.004,0.8860090293,0.016,-0.006,0.017088007500000002,0.87,0.01,0.8700574694000001
2020-07-31 00:00:00,0.774,-0.0055000000000000005,0.7740195411,0.014,-0.0055000000000000005,0.015041609000000001,0.76,0.0,0.76,0.784,0.0045000000000000005,0.7840129144,0.014,-0.0055000000000000005,0.015041609000000001,0.77,0.01,0.7700649323000001
2020-07-31 00:30:00,0.728,-0.006500000000000001,0.7280290173,0.018000000000000002,-0.006500000000000001,0.0191376592,0.71,0.0,0.71,0.728,-0.036500000000000005,0.7289144326,0.018000000000000002,-0.006500000000000001,0.0191376592,0.71,-0.03,0.7106335202
2020-07-31 01:00:00,0.6885,-0.0165,0.6886976840000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.67,-0.01,0.6700746227000001,0.6985,-0.0165,0.6986948547,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.68,-0.01,0.6800735254
2020-07-31 01:30:00,0.7045,-0.022500000000000003,0.7048592058,0.0345,-0.0125,0.0366946863,0.67,-0.01,0.6700746227000001,0.7145,-0.022500000000000003,0.7148541809000001,0.0345,-0.0125,0.0366946863,0.68,-0.01,0.6800735254
2020-07-31 02:00:00,0.7485,0.0035,0.748508183,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.73,0.01,0.7300684899000001,0.7585000000000001,0.0235,0.7588639536,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.74,0.03,0.7406078585
2020-07-31 02:30:00,0.737,0.0035,0.7370083107000001,0.017,-0.006500000000000001,0.0182002747,0.72,0.01,0.7200694411,0.747,0.0235,0.7473695538,0.017,-0.006500000000000001,0.0182002747,0.73,0.03,0.7306161783
2020-07-31 03:00:00,0.716,0.0005,0.7160001746,0.026000000000000002,-0.0095,0.0276812211,0.6900000000000001,0.01,0.69007246,0.716,0.0205,0.7162934106000001,0.026000000000000002,-0.0095,0.0276812211,0.6900000000000001,0.03,0.6906518660000001
2020-07-31 03:30:00,0.7025,0.0145,0.7026496282,0.0425,-0.0155,0.045238258100000005,0.66,0.03,0.6606814664,0.7125,0.0145,0.7126475286,0.0425,-0.0155,0.045238258100000005,0.67,0.03,0.6706713055
2020-07-31 04:00:00,0.6890000000000001,0.0055000000000000005,0.6890219518,0.069,-0.0245,0.07322055720000001,0.62,0.03,0.6207253821000001,0.6890000000000001,0.0055000000000000005,0.6890219518,0.069,-0.0245,0.07322055720000001,0.62,0.03,0.6207253821000001
2020-07-31 04:30:00,0.669,0.0125,0.6691167686,0.049,-0.0175,0.0520312406,0.62,0.03,0.6207253821000001,0.669,0.0125,0.6691167686,0.049,-0.0175,0.0520312406,0.62,0.03,0.6207253821000001
2020-07-31 05:00:00,0.686,0.01,0.6860728824,0.056,-0.02,0.059464275000000004,0.63,0.03,0.6307138812,0.6960000000000001,0.01,0.6960718354000001,0.056,-0.02,0.059464275000000004,0.64,0.03,0.6407027392
2020-07-31 05:30:00,0.6785,-0.0345,0.6793765524000001,0.0685,-0.0245,0.0727495704,0.61,-0.01,0.6100819617000001,0.6885,-0.0245,0.6889357735,0.0685,-0.0245,0.0727495704,0.62,0.0,0.62
2020-07-31 06:00:00,0.7145,-0.026000000000000002,0.7149729016,0.044500000000000005,-0.016,0.0472890051,0.67,-0.01,0.6700746227000001,0.7245,-0.016,0.7246766520000001,0.044500000000000005,-0.016,0.0472890051,0.68,0.0,0.68
2020-07-31 06:30:00,0.7925000000000001,0.045,0.7937765744,0.0425,-0.015,0.0450693909,0.75,0.06,0.7523961722,0.7925000000000001,-0.015,0.7926419431,0.0425,-0.015,0.0450693909,0.75,0.0,0.75
2020-07-31 07:00:00,0.8745,0.0285,0.874964285,0.0345,-0.0115,0.0363661931,0.84,0.04,0.8409518417,0.8845000000000001,0.0385,0.8853375063000001,0.0345,-0.0115,0.0363661931,0.85,0.05,0.8514693183
2020-07-31 07:30:00,0.968,0.051500000000000004,0.9693689958,0.028,-0.0085,0.0292617498,0.9400000000000001,0.06,0.9419129471000001,0.978,0.061500000000000006,0.9799317578000001,0.028,-0.0085,0.0292617498,0.9500000000000001,0.07,0.9525754563000001
2020-07-31 08:00:00,1.0455,0.0795,1.0485182402,0.035500000000000004,-0.0105,0.0370202647,1.01,0.09,1.0140019724,1.0555,0.08950000000000001,1.0592877324,0.035500000000000004,-0.0105,0.0370202647,1.02,0.1,1.024890238
2020-07-31 08:30:00,1.1325,0.1155,1.138374499,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.11,0.12,1.116467644,1.1325,0.1155,1.138374499,0.022500000000000003,-0.0045000000000000005,0.0229455878,1.11,0.12,1.116467644
2020-07-31 09:00:00,1.1095,0.111,1.1150386765,0.0395,-0.009000000000000001,0.0405123438,1.07,0.12,1.0767079455,1.1095,0.111,1.1150386765,0.0395,-0.009000000000000001,0.0405123438,1.07,0.12,1.0767079455
2020-07-31 09:30:00,1.0955,0.092,1.0993562889,0.0955,-0.028,0.0995200985,1.0,0.12,1.007174265,1.0955,0.092,1.0993562889,0.0955,-0.028,0.0995200985,1.0,0.12,1.007174265
2020-07-31 10:00:00,1.0945,0.8395,1.3793804769,0.1345,-0.0405,0.1404652982,0.96,0.88,1.3023056477,0.9945,-0.5905,1.1565986772,0.1345,-0.0405,0.1404652982,0.86,-0.55,1.0208329932
2020-07-31 10:30:00,1.0035,0.49250000000000005,1.1178409994,0.1835,-0.0575,0.19229794590000002,0.8200000000000001,0.55,0.9873702446,0.9535,-0.24750000000000003,0.9850982185,0.1835,-0.0575,0.19229794590000002,0.77,-0.19,0.7930952024
2020-07-31 11:00:00,0.9255,0.11,0.9320140825000001,0.1355,-0.04,0.1412807489,0.79,0.15,0.8041144197000001,0.9355,0.12,0.9431650174,0.1355,-0.04,0.1412807489,0.8,0.16,0.8158431222
2020-07-31 11:30:00,0.923,0.1255,0.9314930220000001,0.093,-0.0245,0.0961730212,0.8300000000000001,0.15,0.8434453154,0.933,0.1355,0.9427880197,0.093,-0.0245,0.0961730212,0.84,0.16,0.8551023331000001
2020-07-31 12:00:00,0.916,0.128,0.9248999946,0.08600000000000001,-0.022,0.0887693641,0.8300000000000001,0.15,0.8434453154,0.926,0.138,0.9362264683,0.08600000000000001,-0.022,0.0887693641,0.84,0.16,0.8551023331000001
2020-07-31 12:30:00,0.919,0.1155,0.9262295882,0.11900000000000001,-0.0345,0.1239001614,0.8,0.15,0.8139410298,0.919,0.0755,0.9220961175,0.11900000000000001,-0.0345,0.1239001614,0.8,0.11,0.8075270893000001
2020-07-31 13:00:00,0.8785000000000001,0.0755,0.8817383399000001,0.14850000000000002,-0.044500000000000005,0.1550241917,0.73,0.12,0.7397972695,0.8885000000000001,0.0855,0.8926043356000001,0.14850000000000002,-0.044500000000000005,0.1550241917,0.74,0.13,0.7513321503
2020-07-31 13:30:00,0.8765000000000001,0.082,0.8803273539,0.1265,-0.038,0.13208425340000002,0.75,0.12,0.7595393341000001,0.8865000000000001,0.092,0.8912610448,0.1265,-0.038,0.13208425340000002,0.76,0.13,0.7710382610000001
2020-07-31 14:00:00,0.779,0.0555,0.7809745514,0.089,-0.0245,0.0923106169,0.6900000000000001,0.08,0.6946221995,0.789,0.0555,0.7909495875,0.089,-0.0245,0.0923106169,0.7000000000000001,0.08,0.7045565982
2020-07-31 14:30:00,0.773,0.0645,0.775686309,0.063,-0.0155,0.06487873300000001,0.71,0.08,0.7144928271000001,0.783,0.0645,0.7856521177,0.063,-0.0155,0.06487873300000001,0.72,0.08,0.7244308111000001
2020-07-31 15:00:00,0.8025,0.0935,0.8079285241,0.0925,-0.026500000000000003,0.0962210996,0.71,0.12,0.7200694411,0.8125,0.0935,0.8178621522,0.0925,-0.026500000000000003,0.0962210996,0.72,0.12,0.7299315036
2020-07-31 15:30:00,0.8265,0.096,0.8320566387,0.08650000000000001,-0.024,0.08976775590000001,0.74,0.12,0.7496665926,0.8365,0.096,0.8419906472,0.08650000000000001,-0.024,0.08976775590000001,0.75,0.12,0.7595393341000001
2020-07-31 16:00:00,0.9805,0.315,1.0298569075,0.0505,-0.015,0.0526806416,0.93,0.33,0.9868130522,0.9505,-0.125,0.9586841242,0.0505,-0.015,0.0526806416,0.9,-0.11,0.9066973034
2020-07-31 16:30:00,1.095,0.11,1.1005112448,0.035,-0.01,0.0364005494,1.06,0.12,1.0667708282,1.095,0.11,1.1005112448,0.035,-0.01,0.0364005494,1.06,0.12,1.0667708282
2020-07-31 17:00:00,1.179,0.096,1.1829019401,0.069,-0.024,0.073054774,1.11,0.12,1.116467644,1.179,0.116,1.1846927872,0.069,-0.024,0.073054774,1.11,0.14,1.1187939935
2020-07-31 17:30:00,1.244,0.1105,1.2488980143,0.084,-0.029500000000000002,0.0890294895,1.16,0.14,1.1684177335,1.254,0.1105,1.2588591065,0.084,-0.029500000000000002,0.0890294895,1.17,0.14,1.1783462988
2020-07-31 18:00:00,1.302,0.10450000000000001,1.3061869124,0.10200000000000001,-0.035500000000000004,0.1080011574,1.2,0.14,1.2081390648,1.302,0.1245,1.3079389321,0.10200000000000001,-0.035500000000000004,0.1080011574,1.2,0.16,1.210619676
2020-07-31 18:30:00,1.311,0.101,1.3148847858,0.111,-0.039,0.1176520293,1.2,0.14,1.2081390648,1.311,0.101,1.3148847858,0.111,-0.039,0.1176520293,1.2,0.14,1.2081390648
2020-07-31 19:00:00,1.3215,0.0815,1.3240107628,0.0815,-0.0285,0.0863394464,1.24,0.11,1.2448694711,1.3315000000000001,0.0915,1.3346402137,0.0815,-0.0285,0.0863394464,1.25,0.12,1.2557467897999999
2020-07-31 19:30:00,1.2695,0.062,1.2710130802,0.0795,-0.028,0.08428671310000001,1.19,0.09,1.1933985085,1.2795,0.082,1.2821248964,0.0795,-0.028,0.08428671310000001,1.2,0.11,1.2050311199000001
2020-07-31 20:00:00,1.1385,0.043500000000000004,1.1393307246,0.0485,-0.0165,0.0512298741,1.09,0.06,1.0916501271,1.1385,0.053500000000000006,1.1397563336,0.0485,-0.0165,0.0512298741,1.09,0.07,1.0922453937
2020-07-31 20:30:00,1.0765,0.027,1.0768385441,0.036500000000000005,-0.013000000000000001,0.0387459675,1.04,0.04,1.0407689465,1.0765,0.037,1.0771356693,0.036500000000000005,-0.013000000000000001,0.0387459675,1.04,0.05,1.0412012294
2020-07-31 21:00:00,1.042,0.021,1.0422115908,0.052000000000000005,-0.019,0.0553624421,0.99,0.04,0.9908077513,1.042,0.031,1.0424610304,0.052000000000000005,-0.019,0.0553624421,0.99,0.05,0.9912618221
2020-07-31 21:30:00,1.0235,0.028,1.0238829279,0.0335,-0.012,0.0355844067,0.99,0.04,0.9908077513,1.0235,0.018000000000000002,1.0236582682,0.0335,-0.012,0.0355844067,0.99,0.03,0.9904544412
2020-07-31 22:00:00,1.038,0.029500000000000002,1.038419111,0.028,-0.0105,0.0299040131,1.01,0.04,1.0107917689,1.038,0.0195,1.0381831486,0.028,-0.0105,0.0299040131,1.01,0.03,1.0104454463
2020-07-31 22:30:00,0.9785,0.029500000000000002,0.9789445847,0.0285,-0.0105,0.0303726851,0.9500000000000001,0.04,0.9508417324,0.9885,0.0195,0.9886923182,0.0285,-0.0105,0.0303726851,0.96,0.03,0.9604686356000001
2020-07-31 23:00:00,0.9365,0.054,0.9380555687000001,0.0165,-0.006,0.0175570499,0.92,0.06,0.9219544457000001,0.9365,-0.006,0.9365192203,0.0165,-0.006,0.0175570499,0.92,0.0,0.92
2020-07-31 23:30:00,0.8755000000000001,0.0245,0.875842737,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.03,0.8605230967,0.8755000000000001,0.0245,0.875842737,0.0155,-0.0055000000000000005,0.0164468842,0.86,0.03,0.8605230967
2020-08-01 00:00:00,0.81,0.026000000000000002,0.8104171765,0.01,-0.004,0.0107703296,0.8,0.03,0.8005623024,0.8200000000000001,0.026000000000000002,0.8204120916000001,0.01,-0.004,0.0107703296,0.81,0.03,0.8105553652
2020-08-01 00:30:00,0.7745000000000001,0.021,0.7747846475,0.0245,-0.009000000000000001,0.0261007663,0.75,0.03,0.7505997602000001,0.7845000000000001,0.021,0.7847810204,0.0245,-0.009000000000000001,0.0261007663,0.76,0.03,0.7605918748
2020-08-01 01:00:00,0.7905000000000001,0.022500000000000003,0.7908201439,0.0205,-0.007500000000000001,0.021828880000000002,0.77,0.03,0.770584194,0.8005,0.022500000000000003,0.8008161462000001,0.0205,-0.007500000000000001,0.021828880000000002,0.78,0.03,0.7805767099
2020-08-01 01:30:00,0.775,0.0175,0.7751975555,0.035,-0.0125,0.0371651719,0.74,0.03,0.7406078585,0.775,0.0175,0.7751975555,0.035,-0.0125,0.0371651719,0.74,0.03,0.7406078585
2020-08-01 02:00:00,0.7575000000000001,0.0165,0.7576796817,0.0375,-0.0135,0.039855990800000005,0.72,0.03,0.7206247290000001,0.7675000000000001,0.0165,0.7676773411000001,0.0375,-0.0135,0.039855990800000005,0.73,0.03,0.7306161783
2020-08-01 02:30:00,0.7000000000000001,-0.017,0.7002063981000001,0.02,-0.007,0.0211896201,0.68,-0.01,0.6800735254,0.71,-0.017,0.710203492,0.02,-0.007,0.0211896201,0.6900000000000001,-0.01,0.69007246
2020-08-01 03:00:00,0.6645,-0.012,0.6646083433000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.66,-0.01,0.6600757532,0.6745,-0.012,0.6746067373,0.0045000000000000005,-0.002,0.0049244289000000005,0.67,-0.01,0.6700746227000001
2020-08-01 03:30:00,0.665,-0.0125,0.6651174708,0.005,-0.0025,0.005590169900000001,0.66,-0.01,0.6600757532,0.665,-0.0125,0.6651174708,0.005,-0.0025,0.005590169900000001,0.66,-0.01,0.6600757532
2020-08-01 04:00:00,0.6685,-0.0135,0.6686362987000001,0.0085,-0.0035,0.0091923882,0.66,-0.01,0.6600757532,0.6685,-0.0135,0.6686362987000001,0.0085,-0.0035,0.0091923882,0.66,-0.01,0.6600757532
2020-08-01 04:30:00,0.666,-0.013000000000000001,0.6661268648,0.006,-0.003,0.0067082039,0.66,-0.01,0.6600757532,0.686,-0.013000000000000001,0.6861231668000001,0.006,-0.003,0.0067082039,0.68,-0.01,0.6800735254
2020-08-01 05:00:00,0.684,-0.018500000000000003,0.684250137,0.024,-0.0085,0.0254607541,0.66,-0.01,0.6600757532,0.704,0.0015,0.7040015980000001,0.024,-0.0085,0.0254607541,0.68,0.01,0.6800735254
2020-08-01 05:30:00,0.6995,-0.0245,0.699928925,0.0395,-0.0145,0.042077309800000004,0.66,-0.01,0.6600757532,0.6995,-0.0045000000000000005,0.6995144745,0.0395,-0.0145,0.042077309800000004,0.66,0.01,0.6600757532
2020-08-01 06:00:00,0.7145,0.011,0.7145846696,0.0245,-0.009000000000000001,0.0261007663,0.6900000000000001,0.02,0.6902897942,0.7245,0.021,0.7248042839000001,0.0245,-0.009000000000000001,0.0261007663,0.7000000000000001,0.03,0.7006425622
2020-08-01 06:30:00,0.8065,0.017,0.8066791494000001,0.006500000000000001,-0.003,0.0071589105,0.8,0.02,0.8002499609,0.8165,0.027,0.8169462957,0.006500000000000001,-0.003,0.0071589105,0.81,0.03,0.8105553652
2020-08-01 07:00:00,0.8815000000000001,0.17950000000000002,0.8995901845000001,0.0015,-0.0005,0.0015811388,0.88,0.18,0.8982204629,0.8715,-0.0805,0.8752099748000001,0.0015,-0.0005,0.0015811388,0.87,-0.08,0.8736704184
2020-08-01 07:30:00,0.9855,0.4575,1.0865157615,0.0055000000000000005,-0.0025,0.006041523,0.98,0.46,1.0825894882,0.9355,-0.3325,0.9928325639000001,0.0055000000000000005,-0.0025,0.006041523,0.93,-0.33,0.9868130522
2020-08-01 08:00:00,0.9945,0.0745,0.9972865686000001,0.044500000000000005,-0.0155,0.0471221816,0.9500000000000001,0.09,0.954253635,0.9945,0.0845,0.9980834133,0.044500000000000005,-0.0155,0.0471221816,0.9500000000000001,0.1,0.9552486587000001
2020-08-01 08:30:00,1.0385,0.077,1.0413506854,0.0385,-0.013000000000000001,0.0406355755,1.0,0.09,1.0040418318,1.0485,0.08700000000000001,1.0521032506,0.0385,-0.013000000000000001,0.0406355755,1.01,0.1,1.0149384218
2020-08-01 09:00:00,1.0485,0.0645,1.0504820322,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.03,0.07,1.0323759005,1.0485,0.0745,1.051143425,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.03,0.08,1.0331021247
2020-08-01 09:30:00,1.043,0.021,1.043211388,0.033,-0.009000000000000001,0.034205262800000004,1.01,0.03,1.0104454463,1.043,0.031,1.0434605886,0.033,-0.009000000000000001,0.034205262800000004,1.01,0.04,1.0107917689
2020-08-01 10:00:00,1.017,0.026000000000000002,1.0173322958,0.017,-0.004,0.0174642492,1.0,0.03,1.0004498988,1.017,0.036000000000000004,1.0176369687,0.017,-0.004,0.0174642492,1.0,0.04,1.0007996803
2020-08-01 10:30:00,1.0475,0.0145,1.0476003532,0.0475,-0.0155,0.049964987700000005,1.0,0.03,1.0004498988,1.0475,0.0245,1.0477864763,0.0475,-0.0155,0.049964987700000005,1.0,0.04,1.0007996803
2020-08-01 11:00:00,1.0255,0.022500000000000003,1.0257468011,0.025500000000000002,-0.007500000000000001,0.0265800677,1.0,0.03,1.0004498988,1.0255,0.0325,1.0260148634,0.025500000000000002,-0.007500000000000001,0.0265800677,1.0,0.04,1.0007996803
2020-08-01 11:30:00,1.0335,0.021,1.0337133307,0.0335,-0.009000000000000001,0.0346878941,1.0,0.03,1.0004498988,1.0335,0.051000000000000004,1.0347575803,0.0335,-0.009000000000000001,0.0346878941,1.0,0.06,1.0017983829
2020-08-01 12:00:00,0.989,0.04,0.9898085674,0.039,-0.01,0.0402616443,0.9500000000000001,0.05,0.9513148795,0.989,0.05,0.9902630964,0.039,-0.01,0.0402616443,0.9500000000000001,0.06,0.9518928511
2020-08-01 12:30:00,1.059,0.062,1.0608133672,0.059000000000000004,-0.018000000000000002,0.0616846821,1.0,0.08,1.0031948963,1.059,0.07200000000000001,1.0614447701,0.059000000000000004,-0.018000000000000002,0.0616846821,1.0,0.09,1.0040418318
2020-08-01 13:00:00,1.0375,0.0645,1.0395030062,0.0575,-0.0155,0.0595524978,0.98,0.08,0.9832598843,1.0375,0.0645,1.0395030062,0.0575,-0.0155,0.0595524978,0.98,0.08,0.9832598843
2020-08-01 13:30:00,1.012,0.061500000000000006,1.0138669785,0.062,-0.018500000000000003,0.06470123650000001,0.9500000000000001,0.08,0.9533624704,1.022,0.061500000000000006,1.0238487437,0.062,-0.018500000000000003,0.06470123650000001,0.96,0.08,0.9633275663
2020-08-01 14:00:00,0.9655,0.061500000000000006,0.9674567174,0.0655,-0.018500000000000003,0.0680624713,0.9,0.08,0.9035485598,0.9655,0.061500000000000006,0.9674567174,0.0655,-0.018500000000000003,0.0680624713,0.9,0.08,0.9035485598
2020-08-01 14:30:00,0.926,0.0655,0.9283136593,0.056,-0.0145,0.0578467804,0.87,0.08,0.8736704184,0.926,0.0655,0.9283136593,0.056,-0.0145,0.0578467804,0.87,0.08,0.8736704184
2020-08-01 15:00:00,0.96,0.065,0.9621980046,0.05,-0.015,0.0522015325,0.91,0.08,0.9135097153,0.97,0.065,0.9721753957,0.05,-0.015,0.0522015325,0.92,0.08,0.9234717104
2020-08-01 15:30:00,0.9925,0.067,0.9947588904,0.0425,-0.013000000000000001,0.0444437847,0.9500000000000001,0.08,0.9533624704,0.9925,0.067,0.9947588904,0.0425,-0.013000000000000001,0.0444437847,0.9500000000000001,0.08,0.9533624704
2020-08-01 16:00:00,0.978,0.063,0.9800270404,0.028,-0.007,0.028861739400000003,0.9500000000000001,0.07,0.9525754563000001,0.978,0.073,0.9807206534,0.028,-0.007,0.028861739400000003,0.9500000000000001,0.08,0.9533624704
2020-08-01 16:30:00,0.981,0.062,0.9829572727,0.031,-0.008,0.032015621200000004,0.9500000000000001,0.07,0.9525754563000001,0.981,0.07200000000000001,0.9836386532,0.031,-0.008,0.032015621200000004,0.9500000000000001,0.08,0.9533624704
2020-08-01 17:00:00,1.074,0.063,1.0758461786,0.024,-0.007,0.025,1.05,0.07,1.0523307465,1.084,0.073,1.0864552453,0.024,-0.007,0.025,1.06,0.08,1.0630145813
2020-08-01 17:30:00,1.0785,0.062,1.0802806348,0.0285,-0.008,0.029601520200000002,1.05,0.07,1.0523307465,1.0885,0.07200000000000001,1.0908786596,0.0285,-0.008,0.029601520200000002,1.06,0.08,1.0630145813
2020-08-01 18:00:00,1.1575,0.079,1.1601927642,0.0675,-0.021,0.07069123000000001,1.09,0.1,1.0945775441,1.1575,0.089,1.160916556,0.0675,-0.021,0.07069123000000001,1.09,0.11,1.0955363983
2020-08-01 18:30:00,1.156,0.056,1.1573556065,0.046,-0.014,0.048083261100000003,1.11,0.07,1.1122050171,1.156,0.066,1.1578825502,0.046,-0.014,0.048083261100000003,1.11,0.08,1.1128791489
2020-08-01 19:00:00,1.1695,0.043500000000000004,1.17030872,0.0195,-0.006500000000000001,0.0205548048,1.15,0.05,1.1510864433,1.1695,0.053500000000000006,1.1707230672,0.0195,-0.006500000000000001,0.0205548048,1.15,0.06,1.1515641537
2020-08-01 19:30:00,1.197,0.064,1.198709723,0.047,-0.016,0.0496487663,1.15,0.08,1.1527792503,1.197,0.074,1.1992852038,0.047,-0.016,0.0496487663,1.15,0.09,1.1535163631
2020-08-01 20:00:00,1.1415,0.062,1.1431825094999999,0.021500000000000002,-0.008,0.0229401395,1.12,0.07,1.1221853679,1.1515,0.082,1.1544159779,0.021500000000000002,-0.008,0.0229401395,1.13,0.09,1.1335784049
2020-08-01 20:30:00,1.1185,0.03,1.1189022522,0.0285,-0.01,0.0302034766,1.09,0.04,1.090733698,1.1185,0.05,1.1196170104,0.0285,-0.01,0.0302034766,1.09,0.06,1.0916501271
2020-08-01 21:00:00,1.075,0.030500000000000003,1.0754325874,0.025,-0.0095,0.0267441582,1.05,0.04,1.0507616285,1.085,0.030500000000000003,1.085428602,0.025,-0.0095,0.0267441582,1.06,0.04,1.0607544485
2020-08-01 21:30:00,1.0755,0.0235,1.0757567104,0.0455,-0.0165,0.0483993802,1.03,0.04,1.0307764064,1.0755,0.053500000000000006,1.076829838,0.0455,-0.0165,0.0483993802,1.03,0.07,1.0323759005
2020-08-01 22:00:00,1.05,0.07200000000000001,1.0524656764,0.05,-0.018000000000000002,0.053141321000000005,1.0,0.09,1.0040418318,1.04,-0.048,1.041107103,0.05,-0.018000000000000002,0.053141321000000005,0.99,-0.03,0.9904544412
2020-08-01 22:30:00,1.072,0.8615,1.375269519,0.052000000000000005,-0.018500000000000003,0.0551928437,1.02,0.88,1.3471451295,0.9420000000000001,-0.8285,1.2545023914,0.052000000000000005,-0.018500000000000003,0.0551928437,0.89,-0.81,1.2034118165
2020-08-01 23:00:00,1.023,0.868,1.3416232705,0.033,-0.012,0.0351140997,0.99,0.88,1.3245754037,0.903,-0.8220000000000001,1.2211031897,0.033,-0.012,0.0351140997,0.87,-0.81,1.1886967654
2020-08-01 23:30:00,0.8485,0.08600000000000001,0.8528471434,0.0385,-0.014,0.040966449700000004,0.81,0.1,0.8161494961,0.8385,-0.14400000000000002,0.8507750878,0.0385,-0.014,0.040966449700000004,0.8,-0.13,0.8104936767
2020-08-02 00:00:00,0.769,-0.014,0.7691274277,0.009000000000000001,-0.004,0.009848857800000001,0.76,-0.01,0.7600657866,0.769,-0.014,0.7691274277,0.009000000000000001,-0.004,0.009848857800000001,0.76,-0.01,0.7600657866
2020-08-02 00:30:00,0.748,-0.013000000000000001,0.7481129594,0.008,-0.003,0.0085440037,0.74,-0.01,0.7400675645,0.758,-0.013000000000000001,0.7581114694000001,0.008,-0.003,0.0085440037,0.75,-0.01,0.7500666637000001
2020-08-02 01:00:00,0.713,-0.015,0.7131577666000001,0.013000000000000001,-0.005,0.0139283883,0.7000000000000001,-0.01,0.7000714249000001,0.723,-0.015,0.7231555849,0.013000000000000001,-0.005,0.0139283883,0.71,-0.01,0.710070419
2020-08-02 01:30:00,0.71,-0.0135,0.7101283335,0.01,-0.0035,0.010594810100000001,0.7000000000000001,-0.01,0.7000714249000001,0.72,-0.0135,0.7201265514,0.01,-0.0035,0.010594810100000001,0.71,-0.01,0.710070419
2020-08-02 02:00:00,0.716,-0.016,0.7161787486000001,0.016,-0.006,0.017088007500000002,0.7000000000000001,-0.01,0.7000714249000001,0.726,-0.016,0.7261762871,0.016,-0.006,0.017088007500000002,0.71,-0.01,0.710070419
2020-08-02 02:30:00,0.7045,-0.022500000000000003,0.7048592058,0.0345,-0.0125,0.0366946863,0.67,-0.01,0.6700746227000001,0.7145,-0.022500000000000003,0.7148541809000001,0.0345,-0.0125,0.0366946863,0.68,-0.01,0.6800735254
2020-08-02 03:00:00,0.745,0.004,0.7450107382000001,0.045,-0.016,0.0477598157,0.7000000000000001,0.02,0.700285656,0.755,0.004,0.7550105960000001,0.045,-0.016,0.0477598157,0.71,0.02,0.7102816343
2020-08-02 03:30:00,0.721,0.005,0.7210173368,0.041,-0.015,0.0436577599,0.68,0.02,0.6802940541,0.731,0.005,0.7310170997000001,0.041,-0.015,0.0436577599,0.6900000000000001,0.02,0.6902897942
2020-08-02 04:00:00,0.718,0.006500000000000001,0.7180294214,0.038,-0.0135,0.0403267901,0.68,0.02,0.6802940541,0.728,0.006500000000000001,0.7280290173,0.038,-0.0135,0.0403267901,0.6900000000000001,0.02,0.6902897942
2020-08-02 04:30:00,0.6950000000000001,0.007500000000000001,0.6950404664000001,0.035,-0.0125,0.0371651719,0.66,0.02,0.6603029608000001,0.6950000000000001,0.007500000000000001,0.6950404664000001,0.035,-0.0125,0.0371651719,0.66,0.02,0.6603029608000001
2020-08-02 05:00:00,0.7000000000000001,0.0125,0.7001115982,0.02,-0.007500000000000001,0.0213600094,0.68,0.02,0.6802940541,0.71,0.0125,0.7101100267,0.02,-0.007500000000000001,0.0213600094,0.6900000000000001,0.02,0.6902897942
2020-08-02 05:30:00,0.6970000000000001,0.014,0.6971405884,0.017,-0.006,0.0180277564,0.68,0.02,0.6802940541,0.707,0.014,0.7071386003,0.017,-0.006,0.0180277564,0.6900000000000001,0.02,0.6902897942
2020-08-02 06:00:00,0.6960000000000001,-0.016,0.6961838838000001,0.016,-0.006,0.017088007500000002,0.68,-0.01,0.6800735254,0.686,0.004,0.6860116617,0.016,-0.006,0.017088007500000002,0.67,0.01,0.6700746227000001
2020-08-02 06:30:00,0.7185,-0.0135,0.7186268155000001,0.0085,-0.0035,0.0091923882,0.71,-0.01,0.710070419,0.7285,0.026500000000000003,0.7289818242,0.0085,-0.0035,0.0091923882,0.72,0.03,0.7206247290000001
2020-08-02 07:00:00,0.78,0.0195,0.7802437119000001,0.03,-0.0105,0.0317844302,0.75,0.03,0.7505997602000001,0.78,0.0195,0.7802437119000001,0.03,-0.0105,0.0317844302,0.75,0.03,0.7505997602000001
2020-08-02 07:30:00,0.8145,0.022500000000000003,0.8148107142000001,0.0245,-0.007500000000000001,0.025622256000000003,0.79,0.03,0.790569415,0.8245,0.0325,0.8251402911,0.0245,-0.007500000000000001,0.025622256000000003,0.8,0.04,0.8009993758
2020-08-02 08:00:00,0.854,0.026500000000000003,0.8544110545,0.014,-0.0035,0.014430869700000001,0.84,0.03,0.8405355436,0.864,0.036500000000000005,0.8647706343,0.014,-0.0035,0.014430869700000001,0.85,0.04,0.850940656
2020-08-02 08:30:00,0.925,0.157,0.9382291831,0.015,-0.003,0.0152970585,0.91,0.16,0.9239588735,0.905,-0.093,0.909765904,0.015,-0.003,0.0152970585,0.89,-0.09,0.8945389874
2020-08-02 09:00:00,0.9705,0.335,1.0266914093,0.0205,-0.005,0.021100947800000002,0.9500000000000001,0.34,1.0090094152,0.9305,-0.255,0.9648084007000001,0.0205,-0.005,0.021100947800000002,0.91,-0.25,0.9437160590000001
2020-08-02 09:30:00,1.0335,0.067,1.0356694695,0.0135,-0.003,0.0138293167,1.02,0.07,1.0223991393,1.0335,0.077,1.0363644388,0.0135,-0.003,0.0138293167,1.02,0.08,1.023132445
2020-08-02 10:00:00,1.035,0.0685,1.0372643106,0.015,-0.0015,0.015074813400000001,1.02,0.07,1.0223991393,1.025,0.0785,1.0280015807,0.015,-0.0015,0.015074813400000001,1.01,0.08,1.0131633629
2020-08-02 10:30:00,1.048,0.068,1.0502037897,0.018000000000000002,-0.002,0.018110770300000002,1.03,0.07,1.0323759005,1.048,0.078,1.050898663,0.018000000000000002,-0.002,0.018110770300000002,1.03,0.08,1.0331021247
2020-08-02 11:00:00,1.018,0.0655,1.0201050191,0.028,-0.0045000000000000005,0.0283593018,0.99,0.07,0.9924716621,1.028,0.0755,1.0307687665,0.028,-0.0045000000000000005,0.0283593018,1.0,0.08,1.0031948963
2020-08-02 11:30:00,1.018,0.067,1.0202024309,0.028,-0.003,0.0281602557,0.99,0.07,0.9924716621,1.028,0.097,1.0325662206,0.028,-0.003,0.0281602557,1.0,0.1,1.0049875621
2020-08-02 12:00:00,0.9955,0.082,0.9988714882,0.0455,-0.008,0.0461979437,0.9500000000000001,0.09,0.954253635,0.9955,0.092,0.9997420917000001,0.0455,-0.008,0.0461979437,0.9500000000000001,0.1,0.9552486587000001
2020-08-02 12:30:00,0.962,0.0855,0.9657920325,0.092,-0.0245,0.0952063548,0.87,0.11,0.8769264507000001,0.962,0.0955,0.9667286331,0.092,-0.0245,0.0952063548,0.87,0.12,0.8782368701000001
2020-08-02 13:00:00,0.97,0.078,0.9731310292,0.08,-0.022,0.08296987410000001,0.89,0.1,0.8956003573,0.97,0.088,0.9739835728,0.08,-0.022,0.08296987410000001,0.89,0.11,0.8967719889
2020-08-02 13:30:00,0.901,0.0755,0.9041577573,0.091,-0.0245,0.0942403841,0.81,0.1,0.8161494961,0.901,0.0855,0.9050476507,0.091,-0.0245,0.0942403841,0.81,0.11,0.8174350127000001
2020-08-02 14:00:00,0.853,0.08700000000000001,0.8574252154,0.113,-0.033,0.1177200068,0.74,0.12,0.7496665926,0.853,0.057,0.8549023336,0.113,-0.033,0.1177200068,0.74,0.09,0.7454528825000001
2020-08-02 14:30:00,0.8125,0.0395,0.8134595872,0.1325,-0.0405,0.13855143450000001,0.68,0.08,0.6846897107000001,0.8125,0.0495,0.8140064496,0.1325,-0.0405,0.13855143450000001,0.68,0.09,0.6859300256
2020-08-02 15:00:00,0.7485,0.026000000000000002,0.7489514337000001,0.08850000000000001,-0.024,0.0916965103,0.66,0.05,0.6618912297,0.7585000000000001,0.036000000000000004,0.7593538372,0.08850000000000001,-0.024,0.0916965103,0.67,0.06,0.6726812024000001
2020-08-02 15:30:00,0.7885000000000001,0.0395,0.7894887586,0.0485,-0.0105,0.0496235831,0.74,0.05,0.7416872656,0.7985,0.0495,0.8000328118000001,0.0485,-0.0105,0.0496235831,0.75,0.06,0.7523961722
2020-08-02 16:00:00,0.8695,0.0335,0.8701451028,0.059500000000000004,-0.0165,0.061745445200000006,0.81,0.05,0.8115417426,0.8795000000000001,0.043500000000000004,0.8805750962000001,0.059500000000000004,-0.0165,0.061745445200000006,0.8200000000000001,0.06,0.8221921916
2020-08-02 16:30:00,0.9855,0.6135,1.1608585185,0.0555,-0.0165,0.0579007772,0.93,0.63,1.1232987136,0.9055000000000001,-0.5465,1.0576353341,0.0555,-0.0165,0.0579007772,0.85,-0.53,1.0016985575
2020-08-02 17:00:00,1.0575,0.778,1.3128557613,0.0475,-0.012,0.0489923463,1.01,0.79,1.2822636234,0.9475,-0.642,1.1445174747,0.0475,-0.012,0.0489923463,0.9,-0.63,1.0985900054
2020-08-02 17:30:00,1.0955,0.10450000000000001,1.1004728529,0.0555,-0.0155,0.057623779800000004,1.04,0.12,1.0469001863,1.0955,0.1145,1.1014674303,0.0555,-0.0155,0.057623779800000004,1.04,0.13,1.0480935073
2020-08-02 18:00:00,1.1445,0.1085,1.1496314627,0.044500000000000005,-0.0115,0.045961940800000003,1.1,0.12,1.1065260955,1.1445,0.11850000000000001,1.150618312,0.044500000000000005,-0.0115,0.045961940800000003,1.1,0.13,1.107655181
2020-08-02 18:30:00,1.2005,0.09050000000000001,1.2039063502,0.030500000000000003,-0.0095,0.0319452657,1.17,0.1,1.174265728,1.2105000000000001,0.12050000000000001,1.21648284,0.030500000000000003,-0.0095,0.0319452657,1.18,0.13,1.1871394189
2020-08-02 19:00:00,1.238,0.091,1.2413400018,0.028,-0.009000000000000001,0.0294108823,1.21,0.1,1.2141251995,1.238,0.121,1.2438991117,0.028,-0.009000000000000001,0.0294108823,1.21,0.13,1.2169634341
2020-08-02 19:30:00,1.2275,0.074,1.229728527,0.0175,-0.006,0.018500000000000003,1.21,0.08,1.2126417443,1.2275,0.074,1.229728527,0.0175,-0.006,0.018500000000000003,1.21,0.08,1.2126417443
2020-08-02 20:00:00,1.2375,0.07050000000000001,1.239506555,0.0275,-0.0095,0.029094673100000003,1.21,0.08,1.2126417443,1.2375,0.07050000000000001,1.239506555,0.0275,-0.0095,0.029094673100000003,1.21,0.08,1.2126417443
2020-08-02 20:30:00,1.148,0.053500000000000006,1.1492459484,0.018000000000000002,-0.006500000000000001,0.0191376592,1.13,0.06,1.1315917992,1.148,0.07350000000000001,1.1503504901000001,0.018000000000000002,-0.006500000000000001,0.0191376592,1.13,0.08,1.1328283189
2020-08-02 21:00:00,1.119,0.023,1.1192363468,0.019,-0.007,0.0202484567,1.1,0.03,1.1004090149,1.129,0.043000000000000003,1.1298185695,0.019,-0.007,0.0202484567,1.11,0.05,1.1111255555
2020-08-02 21:30:00,1.1215,0.018500000000000003,1.1216525754,0.0315,-0.0115,0.0335335653,1.09,0.03,1.0904127659,1.1215,0.0385,1.1221606391,0.0315,-0.0115,0.0335335653,1.09,0.05,1.0911461864
2020-08-02 22:00:00,1.0685,0.026000000000000002,1.0688162845,0.0085,-0.004,0.0093941471,1.06,0.03,1.0604244433,1.0685,0.026000000000000002,1.0688162845,0.0085,-0.004,0.0093941471,1.06,0.03,1.0604244433
2020-08-02 22:30:00,0.96,0.0195,0.9601980265000001,0.0,-0.0005,0.0005,0.96,0.02,0.9602083107,0.96,-0.0405,0.9608539171,0.0,-0.0005,0.0005,0.96,-0.04,0.9608329720000001
2020-08-02 23:00:00,0.88,-0.01,0.8800568163,0.0,0.0,0.0,0.88,-0.01,0.8800568163,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-08-02 23:30:00,0.85,0.03,0.8505292470000001,0.0,0.0,0.0,0.85,0.03,0.8505292470000001,0.85,0.04,0.850940656,0.0,0.0,0.0,0.85,0.04,0.850940656
2020-08-03 00:00:00,0.8,0.16,0.8158431222,0.0,0.0,0.0,0.8,0.16,0.8158431222,0.79,-0.09,0.7951100553,0.0,0.0,0.0,0.79,-0.09,0.7951100553
2020-08-03 00:30:00,0.8,0.52,0.9541488354000001,0.0,0.0,0.0,0.8,0.52,0.9541488354000001,0.73,-0.45,0.857554663,0.0,0.0,0.0,0.73,-0.45,0.857554663
2020-08-03 01:00:00,0.72,0.03,0.7206247290000001,0.0,0.0,0.0,0.72,0.03,0.7206247290000001,0.73,0.03,0.7306161783,0.0,0.0,0.0,0.73,0.03,0.7306161783
2020-08-03 01:30:00,0.8,0.03,0.8005623024,0.0,0.0,0.0,0.8,0.03,0.8005623024,0.8,0.05,0.8015609771000001,0.0,0.0,0.0,0.8,0.05,0.8015609771000001
2020-08-03 02:00:00,0.8,0.05,0.8015609771000001,0.0,0.0,0.0,0.8,0.05,0.8015609771000001,0.8,0.07,0.8030566605,0.0,0.0,0.0,0.8,0.07,0.8030566605
2020-08-03 02:30:00,0.86,0.05,0.8614522622,0.0,0.0,0.0,0.86,0.05,0.8614522622,0.87,0.07,0.872811549,0.0,0.0,0.0,0.87,0.07,0.872811549
2020-08-03 03:00:00,0.8200000000000001,0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,0.05,0.8215229759,0.8300000000000001,0.07,0.8329465769000001,0.0,0.0,0.0,0.8300000000000001,0.07,0.8329465769000001
2020-08-03 03:30:00,0.8205,0.07,0.8234805705,0.0005,0.0,0.0005,0.8200000000000001,0.07,0.8229823813,0.8305,0.07,0.8334448092000001,0.0005,0.0,0.0005,0.8300000000000001,0.07,0.8329465769000001
2020-08-03 04:00:00,0.8,0.07,0.8030566605,0.0,0.0,0.0,0.8,0.07,0.8030566605,0.8,0.07,0.8030566605,0.0,0.0,0.0,0.8,0.07,0.8030566605
2020-08-03 04:30:00,0.81,0.05,0.8115417426,0.0,0.0,0.0,0.81,0.05,0.8115417426,0.8200000000000001,0.06,0.8221921916,0.0,0.0,0.0,0.8200000000000001,0.06,0.8221921916
2020-08-03 05:00:00,0.81,0.05,0.8115417426,0.0,0.0,0.0,0.81,0.05,0.8115417426,0.8200000000000001,0.06,0.8221921916,0.0,0.0,0.0,0.8200000000000001,0.06,0.8221921916
2020-08-03 05:30:00,0.851,0.0795,0.8547053586000001,0.001,-0.0005,0.0011180340000000002,0.85,0.08,0.8537564055,0.851,0.0395,0.8519162224,0.001,-0.0005,0.0011180340000000002,0.85,0.04,0.850940656
2020-08-03 06:00:00,0.92,0.08,0.9234717104,0.0,0.0,0.0,0.92,0.08,0.9234717104,0.93,0.08,0.9334345183,0.0,0.0,0.0,0.93,0.08,0.9334345183
2020-08-03 06:30:00,1.02,0.08,1.023132445,0.0,0.0,0.0,1.02,0.08,1.023132445,1.02,0.1,1.024890238,0.0,0.0,0.0,1.02,0.1,1.024890238
2020-08-03 07:00:00,1.1305,0.23,1.1536595035000001,0.0005,0.0,0.0005,1.13,0.23,1.1531695452,1.1205,0.0,1.1205,0.0005,0.0,0.0005,1.12,0.0,1.12
2020-08-03 07:30:00,1.233,0.139,1.2408102192000001,0.003,-0.001,0.0031622777,1.23,0.14,1.2379418403,1.233,0.149,1.241970209,0.003,-0.001,0.0031622777,1.23,0.15,1.2391125857
2020-08-03 08:00:00,1.2045,0.1695,1.2163677487,0.0045000000000000005,-0.0005,0.0045276926,1.2,0.17,1.211981848,1.2145000000000001,0.1695,1.2262709733000001,0.0045000000000000005,-0.0005,0.0045276926,1.21,0.17,1.2218837915
2020-08-03 08:30:00,1.295,0.2,1.3103530059000001,0.005,0.0,0.005,1.29,0.2,1.3054118124,1.295,0.21,1.311916537,0.005,0.0,0.005,1.29,0.21,1.3069812546000001
2020-08-03 09:00:00,1.297,0.199,1.3121775794000001,0.007,-0.001,0.007071067800000001,1.29,0.2,1.3054118124,1.297,0.209,1.3137313272,0.007,-0.001,0.007071067800000001,1.29,0.21,1.3069812546000001
2020-08-03 09:30:00,1.188,0.17350000000000002,1.2006024529000001,0.028,-0.006500000000000001,0.028744564700000003,1.16,0.18,1.1738824473,1.188,0.1835,1.2020882871,0.028,-0.006500000000000001,0.028744564700000003,1.16,0.19,1.1754573578
2020-08-03 10:00:00,1.201,0.1695,1.2129019952,0.041,-0.0105,0.042323161500000005,1.16,0.18,1.1738824473,1.201,0.17950000000000002,1.2143398412,0.041,-0.0105,0.042323161500000005,1.16,0.19,1.1754573578
2020-08-03 10:30:00,1.293,0.1915,1.3071041466,0.033,-0.0085,0.0340771184,1.26,0.2,1.2757742747,1.293,0.18150000000000002,1.3056765488,0.033,-0.0085,0.0340771184,1.26,0.19,1.2742448744
2020-08-03 11:00:00,1.219,0.194,1.2343407147,0.029,-0.006,0.0296141858,1.19,0.2,1.2066896867,1.229,0.184,1.2426974692,0.029,-0.006,0.0296141858,1.2,0.19,1.2149485586
2020-08-03 11:30:00,1.191,0.1975,1.2072643662,0.021,-0.0025,0.021148286000000002,1.17,0.2,1.1869709348,1.201,0.1875,1.2155481274,0.021,-0.0025,0.021148286000000002,1.18,0.19,1.1951987282
2020-08-03 12:00:00,1.2405,0.17450000000000002,1.2527132553,0.0205,-0.0055000000000000005,0.021224985300000002,1.22,0.18,1.2332072008,1.2405,0.1845,1.2541453265,0.0205,-0.0055000000000000005,0.021224985300000002,1.22,0.19,1.2347064428
2020-08-03 12:30:00,1.1935,0.1575,1.203847374,0.0135,-0.0025,0.013729530200000001,1.18,0.16,1.1907980517,1.1935,0.1675,1.205196457,0.0135,-0.0025,0.013729530200000001,1.18,0.17,1.1921828719
2020-08-03 13:00:00,1.0935,0.1575,1.1047843681,0.0235,-0.0025,0.023632604600000003,1.07,0.16,1.081896483,1.1035,0.1675,1.1161400002,0.0235,-0.0025,0.023632604600000003,1.08,0.17,1.0932977636
2020-08-03 13:30:00,1.126,0.1515,1.1361462274,0.036000000000000004,-0.0085,0.036989863500000005,1.09,0.16,1.1016805345,1.126,0.1615,1.1375228569,0.036000000000000004,-0.0085,0.036989863500000005,1.09,0.17,1.1031772296
2020-08-03 14:00:00,1.0365,0.154,1.0478779748,0.08650000000000001,-0.026000000000000002,0.0903230314,0.9500000000000001,0.18,0.9669022701000001,1.0465,0.14400000000000002,1.0563608522,0.08650000000000001,-0.026000000000000002,0.0903230314,0.96,0.17,0.9749358953
2020-08-03 14:30:00,0.9975,0.121,1.0048120471,0.0675,-0.019,0.070123106,0.93,0.14,0.9404786016000001,1.0075,0.131,1.0159809299,0.0675,-0.019,0.070123106,0.9400000000000001,0.15,0.9518928511
2020-08-03 15:00:00,1.002,0.121,1.0092794459,0.07200000000000001,-0.019,0.0744647568,0.93,0.14,0.9404786016000001,1.012,0.131,1.020443531,0.07200000000000001,-0.019,0.0744647568,0.9400000000000001,0.15,0.9518928511
2020-08-03 15:30:00,1.049,0.12350000000000001,1.0562448816,0.059000000000000004,-0.0165,0.06126377400000001,0.99,0.14,0.9998499887000001,1.049,0.1335,1.0574607558,0.059000000000000004,-0.0165,0.06126377400000001,0.99,0.15,1.0012991561
2020-08-03 16:00:00,1.045,0.16,1.0571778469,0.075,-0.02,0.0776208735,0.97,0.18,0.9865596789000001,1.045,0.17,1.0587374557,0.075,-0.02,0.0776208735,0.97,0.19,0.9884331035
2020-08-03 16:30:00,1.1255,0.1615,1.137027924,0.0655,-0.018500000000000003,0.0680624713,1.06,0.18,1.0751744045,1.1255,0.1715,1.1384913263,0.0655,-0.018500000000000003,0.0680624713,1.06,0.19,1.0768936809
