Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 17:00:00,1.2115,0.17850000000000002,1.2245793155,0.07150000000000001,-0.021500000000000002,0.0746625743,1.1400000000000001,0.2,1.1574109037,1.2215,0.1885,1.2359589394000001,0.07150000000000001,-0.021500000000000002,0.0746625743,1.15,0.21,1.1690166808
2020-08-03 17:30:00,1.26,0.1835,1.273291895,0.06,-0.0165,0.0622274055,1.2,0.2,1.2165525061,1.26,0.1935,1.2747714501,0.06,-0.0165,0.0622274055,1.2,0.21,1.2182364303
2020-08-03 18:00:00,1.361,0.182,1.3731150717,0.061,-0.018000000000000002,0.0636003145,1.3,0.2,1.3152946438,1.361,0.192,1.3744762639,0.061,-0.018000000000000002,0.0636003145,1.3,0.21,1.3168523076
2020-08-03 18:30:00,1.449,0.5740000000000001,1.5585496463,0.049,-0.016,0.051546095900000005,1.4,0.59,1.5192432327,1.379,-0.196,1.3928592894,0.049,-0.016,0.051546095900000005,1.33,-0.18,1.3421251805
2020-08-03 19:00:00,1.499,1.043,1.8261571674,0.049,-0.017,0.0518652099,1.45,1.06,1.7961347388000002,1.359,-0.677,1.5182918033,0.049,-0.017,0.0518652099,1.31,-0.66,1.4668674105
2020-08-03 19:30:00,1.417,0.6305000000000001,1.5509414076999999,0.027,-0.0095,0.0286225436,1.3900000000000001,0.64,1.5302614156,1.337,-0.3395,1.3794307703,0.027,-0.0095,0.0286225436,1.31,-0.33,1.3509256085999999
2020-08-03 20:00:00,1.3235000000000001,0.115,1.3284868271999999,0.0135,-0.005,0.01439618,1.31,0.12,1.3154847015,1.3235000000000001,0.115,1.3284868271999999,0.0135,-0.005,0.01439618,1.31,0.12,1.3154847015
2020-08-03 20:30:00,1.3315000000000001,0.112,1.3362021741,0.021500000000000002,-0.008,0.0229401395,1.31,0.12,1.3154847015,1.3315000000000001,0.112,1.3362021741,0.021500000000000002,-0.008,0.0229401395,1.31,0.12,1.3154847015
2020-08-03 21:00:00,1.1865,0.074,1.1888053878,0.0165,-0.006,0.0175570499,1.17,0.08,1.1727318534,1.1865,0.074,1.1888053878,0.0165,-0.006,0.0175570499,1.17,0.08,1.1727318534
2020-08-03 21:30:00,1.24,0.0765,1.2423575371,0.01,-0.0035,0.010594810100000001,1.23,0.08,1.2325988804,1.24,0.0965,1.2437492714,0.01,-0.0035,0.010594810100000001,1.23,0.1,1.2340583455
2020-08-03 22:00:00,1.216,0.124,1.2223060173,0.016,-0.006,0.017088007500000002,1.2,0.13,1.2070211266,1.216,0.074,1.2182495639,0.016,-0.006,0.017088007500000002,1.2,0.08,1.2026637103
2020-08-03 22:30:00,1.159,0.083,1.1619681579,0.019,-0.007,0.0202484567,1.1400000000000001,0.09,1.1435471132,1.169,0.093,1.1726934808,0.019,-0.007,0.0202484567,1.15,0.1,1.1543396381
2020-08-03 23:00:00,1.06,0.08650000000000001,1.063523507,0.01,-0.0035,0.010594810100000001,1.05,0.09,1.0538500842,1.07,0.0965,1.074342706,0.01,-0.0035,0.010594810100000001,1.06,0.1,1.0647065323
2020-08-03 23:30:00,1.0235,0.088,1.0272761313,0.0035,-0.002,0.0040311289,1.02,0.09,1.02396289,1.0335,0.098,1.0381359497,0.0035,-0.002,0.0040311289,1.03,0.1,1.0348429833
2020-08-04 00:00:00,0.9,0.09,0.9044888059,0.0,0.0,0.0,0.9,0.09,0.9044888059,0.91,0.08,0.9135097153,0.0,0.0,0.0,0.91,0.08,0.9135097153
2020-08-04 00:30:00,0.9400000000000001,0.09,0.9442986816000001,0.0,0.0,0.0,0.9400000000000001,0.09,0.9442986816000001,0.9400000000000001,0.1,0.9453041838,0.0,0.0,0.0,0.9400000000000001,0.1,0.9453041838
2020-08-04 01:00:00,0.88,0.09,0.8845903006,0.0,0.0,0.0,0.88,0.09,0.8845903006,0.89,0.1,0.8956003573,0.0,0.0,0.0,0.89,0.1,0.8956003573
2020-08-04 01:30:00,0.9,0.09,0.9044888059,0.0,0.0,0.0,0.9,0.09,0.9044888059,0.91,0.1,0.9154780172,0.0,0.0,0.0,0.91,0.1,0.9154780172
2020-08-04 02:00:00,0.9,0.05,0.9013878189000001,0.0,0.0,0.0,0.9,0.05,0.9013878189000001,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367
2020-08-04 02:30:00,0.8300000000000001,0.05,0.8315046602,0.0,0.0,0.0,0.8300000000000001,0.05,0.8315046602,0.84,0.07,0.8429116205,0.0,0.0,0.0,0.84,0.07,0.8429116205
2020-08-04 03:00:00,0.85,0.05,0.8514693183,0.0,0.0,0.0,0.85,0.05,0.8514693183,0.86,0.07,0.8628441342000001,0.0,0.0,0.0,0.86,0.07,0.8628441342000001
2020-08-04 03:30:00,0.84,0.05,0.8414867795000001,0.0,0.0,0.0,0.84,0.05,0.8414867795000001,0.84,0.07,0.8429116205,0.0,0.0,0.0,0.84,0.07,0.8429116205
2020-08-04 04:00:00,0.8200000000000001,0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,0.05,0.8215229759,0.8200000000000001,0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,0.05,0.8215229759
2020-08-04 04:30:00,0.76,0.05,0.7616429610000001,0.0,0.0,0.0,0.76,0.05,0.7616429610000001,0.77,0.05,0.7716216690000001,0.0,0.0,0.0,0.77,0.05,0.7716216690000001
2020-08-04 05:00:00,0.8145,0.048,0.8159131388,0.0045000000000000005,-0.002,0.0049244289000000005,0.81,0.05,0.8115417426,0.8145,0.048,0.8159131388,0.0045000000000000005,-0.002,0.0049244289000000005,0.81,0.05,0.8115417426
2020-08-04 05:30:00,0.8965000000000001,0.0475,0.8977574840000001,0.006500000000000001,-0.0025,0.0069641941,0.89,0.05,0.8914033879000001,0.9065000000000001,0.0675,0.9090096259,0.006500000000000001,-0.0025,0.0069641941,0.9,0.07,0.9027181177
2020-08-04 06:00:00,0.9580000000000001,0.167,0.9724469137,0.008,-0.003,0.0085440037,0.9500000000000001,0.17,0.9650906693,0.9580000000000001,0.017,0.9581508232,0.008,-0.003,0.0085440037,0.9500000000000001,0.02,0.9502105030000001
2020-08-04 06:30:00,1.004,0.115,1.0105646936,0.014,-0.005,0.0148660687,0.99,0.12,0.9972462083,1.004,0.125,1.0117514517,0.014,-0.005,0.0148660687,0.99,0.13,0.9984988733000001
2020-08-04 07:00:00,1.092,0.14200000000000002,1.1011938975,0.022,-0.008,0.0234093998,1.07,0.15,1.0804628638,1.092,0.152,1.1025280042,0.022,-0.008,0.0234093998,1.07,0.16,1.081896483
2020-08-04 07:30:00,1.1665,0.137,1.1745174541,0.036500000000000005,-0.013000000000000001,0.0387459675,1.13,0.15,1.1399122773,1.1765,0.147,1.1856480296,0.036500000000000005,-0.013000000000000001,0.0387459675,1.1400000000000001,0.16,1.1511733145
2020-08-04 08:00:00,1.2755,0.2675,1.3032484414,0.035500000000000004,-0.0125,0.037636418500000005,1.24,0.28,1.2712198866,1.2555,0.0275,1.2558011386999999,0.035500000000000004,-0.0125,0.037636418500000005,1.22,0.04,1.2206555616
2020-08-04 08:30:00,1.3315000000000001,0.4655,1.4105256113,0.0415,-0.0145,0.043960209300000004,1.29,0.48,1.3764083696,1.2815,-0.1645,1.2920148993,0.0415,-0.0145,0.043960209300000004,1.24,-0.15,1.2490396311
2020-08-04 09:00:00,1.297,0.1265,1.3031543462,0.097,-0.0335,0.10262187880000001,1.2,0.16,1.210619676,1.297,0.1365,1.3041630458,0.097,-0.0335,0.10262187880000001,1.2,0.17,1.211981848
2020-08-04 09:30:00,1.1925,0.089,1.195816562,0.0925,-0.031,0.09755639390000001,1.1,0.12,1.1065260955,1.2025000000000001,0.099,1.2065683777,0.0925,-0.031,0.09755639390000001,1.11,0.13,1.1175866857
2020-08-04 10:00:00,1.1485,0.081,1.1513527913,0.11850000000000001,-0.039,0.1247527555,1.03,0.12,1.0369667304,1.1585,0.091,1.1620685221,0.11850000000000001,-0.039,0.1247527555,1.04,0.13,1.0480935073
2020-08-04 10:30:00,1.182,0.105,1.1866545411,0.162,-0.055,0.17108185180000002,1.02,0.16,1.0324727599,1.192,0.115,1.1975345506,0.162,-0.055,0.17108185180000002,1.03,0.17,1.0439348639
2020-08-04 11:00:00,1.239,0.101,1.2431098101,0.169,-0.059000000000000004,0.17900279330000002,1.07,0.16,1.081896483,1.239,0.111,1.2439622181,0.169,-0.059000000000000004,0.17900279330000002,1.07,0.17,1.0834205093
2020-08-04 11:30:00,1.2195,0.10250000000000001,1.2238000245,0.1695,-0.0575,0.1789874297,1.05,0.16,1.0621205205,1.2295,0.1125,1.2346361812,0.1695,-0.0575,0.1789874297,1.06,0.17,1.0735455277
2020-08-04 12:00:00,1.3145,0.129,1.3208146161,0.20450000000000002,-0.07100000000000001,0.2164745944,1.11,0.2,1.1278741064,1.3145,0.139,1.3218287521,0.20450000000000002,-0.07100000000000001,0.2164745944,1.11,0.21,1.129690223
2020-08-04 12:30:00,1.287,0.128,1.2933495274,0.23700000000000002,-0.082,0.2507847683,1.05,0.21,1.0707940979,1.287,0.148,1.2954817637,0.23700000000000002,-0.082,0.2507847683,1.05,0.23,1.0748953437
2020-08-04 13:00:00,1.3065,0.122,1.3121837714,0.2565,-0.088,0.2711756811,1.05,0.21,1.0707940979,1.3065,0.14200000000000002,1.3141941447,0.2565,-0.088,0.2711756811,1.05,0.23,1.0748953437
2020-08-04 13:30:00,1.291,0.132,1.2977307116999999,0.221,-0.078,0.2343608329,1.07,0.21,1.0904127659,1.291,0.132,1.2977307116999999,0.221,-0.078,0.2343608329,1.07,0.21,1.0904127659
2020-08-04 14:00:00,1.2855,0.134,1.2924651833,0.2155,-0.076,0.2285087526,1.07,0.21,1.0904127659,1.2855,0.134,1.2924651833,0.2155,-0.076,0.2285087526,1.07,0.21,1.0904127659
2020-08-04 14:30:00,1.3155000000000001,0.775,1.5268153949,0.1855,-0.065,0.1965585155,1.13,0.84,1.408012784,1.2155,-0.505,1.3162314576,0.1855,-0.065,0.1965585155,1.03,-0.44,1.120044642
2020-08-04 15:00:00,1.35,1.004,1.6824137422,0.16,-0.056,0.1695169608,1.19,1.06,1.5936436239,1.21,-0.716,1.4059715502,0.16,-0.056,0.1695169608,1.05,-0.66,1.2402015965
2020-08-04 15:30:00,1.3855,0.99,1.7028535609,0.1955,-0.07,0.2076541596,1.19,1.06,1.5936436239,1.2455,-0.73,1.4436655603,0.1955,-0.07,0.2076541596,1.05,-0.66,1.2402015965
2020-08-04 16:00:00,1.3845,1.002,1.7090477612,0.1645,-0.058,0.1744254855,1.22,1.06,1.6161683081,1.2445,-0.718,1.4367686835,0.1645,-0.058,0.1744254855,1.08,-0.66,1.2657013866
2020-08-04 16:30:00,1.38,0.9685,1.6859395748,0.2,-0.07150000000000001,0.2123964454,1.18,1.04,1.5728954193,1.25,-0.7315,1.4483066837,0.2,-0.07150000000000001,0.2123964454,1.05,-0.66,1.2402015965
2020-08-04 17:00:00,1.4705,0.312,1.5032345958,0.1905,-0.068,0.20227271200000002,1.28,0.38,1.3352153384,1.4505,-0.038,1.450997674,0.1905,-0.068,0.20227271200000002,1.26,0.03,1.2603570923
2020-08-04 17:30:00,1.5415,0.153,1.5490743204,0.24150000000000002,-0.08700000000000001,0.2566929099,1.3,0.24,1.3219682296,1.5514999999999999,0.163,1.5600388617,0.24150000000000002,-0.08700000000000001,0.2566929099,1.31,0.25,1.3336416309999999
2020-08-04 18:00:00,1.641,0.153,1.6481171075,0.241,-0.08700000000000001,0.2562225595,1.4,0.24,1.4204224724,1.651,0.163,1.6590268232,0.241,-0.08700000000000001,0.2562225595,1.4100000000000001,0.25,1.4319916201
2020-08-04 18:30:00,1.6219999999999999,0.1365,1.6277334702,0.232,-0.0835,0.2465689559,1.3900000000000001,0.22,1.407302384,1.642,0.14650000000000002,1.6485224445000002,0.232,-0.0835,0.2465689559,1.4100000000000001,0.23,1.4286357128
2020-08-04 19:00:00,1.6595,0.134,1.6649012733,0.23950000000000002,-0.08600000000000001,0.2544724936,1.42,0.22,1.4369411957,1.6695,0.14400000000000002,1.6756987349,0.23950000000000002,-0.08600000000000001,0.2544724936,1.43,0.23,1.4483784036
2020-08-04 19:30:00,1.597,0.1545,1.6044560605,0.23700000000000002,-0.0855,0.2519508881,1.3599999999999999,0.24,1.3810141201000001,1.597,0.1645,1.6054498591000002,0.23700000000000002,-0.0855,0.2519508881,1.3599999999999999,0.25,1.3827870407
2020-08-04 20:00:00,1.5205000000000002,0.1905,1.5323871900000001,0.2205,-0.0795,0.2343938992,1.3,0.27,1.3277424449,1.5105,0.0805,1.5126435469000001,0.2205,-0.0795,0.2343938992,1.29,0.16,1.2998846103
2020-08-04 20:30:00,1.447,0.1155,1.4516023044000002,0.20700000000000002,-0.0745,0.21999829540000002,1.24,0.19,1.2544720005,1.447,0.1255,1.4524321843,0.20700000000000002,-0.0745,0.21999829540000002,1.24,0.2,1.2560254774000001
2020-08-04 21:00:00,1.387,0.1155,1.3918007221,0.20700000000000002,-0.0745,0.21999829540000002,1.18,0.19,1.1951987282,1.387,0.1255,1.3926662378,0.20700000000000002,-0.0745,0.21999829540000002,1.18,0.2,1.196829144
2020-08-04 21:30:00,1.359,0.374,1.4095236784,0.23900000000000002,-0.08600000000000001,0.2540019685,1.12,0.46,1.2107848694,1.319,-0.146,1.3270557637,0.23900000000000002,-0.08600000000000001,0.2540019685,1.08,-0.06,1.0816653826
2020-08-04 22:00:00,1.2365,0.11850000000000001,1.2421652467,0.2265,-0.0815,0.24071663840000002,1.01,0.2,1.0296115772,1.2465,0.0785,1.2489693751,0.2265,-0.0815,0.24071663840000002,1.02,0.16,1.0324727599
2020-08-04 22:30:00,1.1605,0.077,1.163051697,0.2305,-0.083,0.244988265,0.93,0.16,0.9436630755000001,1.1605,0.077,1.163051697,0.2305,-0.083,0.244988265,0.93,0.16,0.9436630755000001
2020-08-04 23:00:00,1.099,0.0935,1.1029701945000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.86,0.18,0.8786353055,1.099,0.07350000000000001,1.1014550604,0.23900000000000002,-0.08650000000000001,0.2541716939,0.86,0.16,0.8747571091
2020-08-04 23:30:00,0.986,0.07100000000000001,0.9885529829,0.246,-0.089,0.2616046636,0.74,0.16,0.7570997292,0.996,0.07100000000000001,0.9985274157,0.246,-0.089,0.2616046636,0.75,0.16,0.7668767828
2020-08-05 00:00:00,0.9265,0.07100000000000001,0.929216471,0.24650000000000002,-0.089,0.2620748939,0.68,0.16,0.6985699679,0.9265,0.07100000000000001,0.929216471,0.24650000000000002,-0.089,0.2620748939,0.68,0.16,0.6985699679
2020-08-05 00:30:00,0.869,0.053500000000000006,0.8706453067000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.63,0.14,0.645368112,0.879,0.07350000000000001,0.8820675995,0.23900000000000002,-0.08650000000000001,0.2541716939,0.64,0.16,0.6596969001
2020-08-05 01:00:00,0.8625,0.056,0.8643160591,0.2325,-0.084,0.2472089197,0.63,0.14,0.645368112,0.8725,0.056,0.8742952876000001,0.2325,-0.084,0.2472089197,0.64,0.14,0.6551335742000001
2020-08-05 01:30:00,0.799,0.041,0.8000512484000001,0.219,-0.079,0.2328132299,0.58,0.12,0.5922837158,0.809,0.061,0.8112964933,0.219,-0.079,0.2328132299,0.59,0.14,0.6063827174
2020-08-05 02:00:00,0.8705,0.060500000000000005,0.872599851,0.2205,-0.0795,0.2343938992,0.65,0.14,0.6649060084,0.8705,0.060500000000000005,0.872599851,0.2205,-0.0795,0.2343938992,0.65,0.14,0.6649060084
2020-08-05 02:30:00,0.862,0.064,0.8643726048,0.212,-0.076,0.2252110122,0.65,0.14,0.6649060084,0.862,0.064,0.8643726048,0.212,-0.076,0.2252110122,0.65,0.14,0.6649060084
2020-08-05 03:00:00,0.8485,0.064,0.8509102479,0.23850000000000002,-0.08600000000000001,0.2535315562,0.61,0.15,0.628171951,0.8585,0.074,0.8616833815,0.23850000000000002,-0.08600000000000001,0.2535315562,0.62,0.16,0.6403124237000001
2020-08-05 03:30:00,0.8355,0.061500000000000006,0.8377604073,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.59,0.15,0.6087692502000001,0.8455,0.07150000000000001,0.8485178254,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.6000000000000001,0.16,0.6209669879
2020-08-05 04:00:00,0.8225,0.066,0.8251437754000001,0.2325,-0.084,0.2472089197,0.59,0.15,0.6087692502000001,0.8325,0.076,0.8359618711,0.2325,-0.084,0.2472089197,0.6000000000000001,0.16,0.6209669879
2020-08-05 04:30:00,0.89,0.0945,0.895002933,0.21,-0.0755,0.2231596962,0.68,0.17,0.7009279564,0.89,0.0945,0.895002933,0.21,-0.0755,0.2231596962,0.68,0.17,0.7009279564
2020-08-05 05:00:00,0.8875000000000001,0.0955,0.8926233808,0.20750000000000002,-0.0745,0.2204688187,0.68,0.17,0.7009279564,0.8875000000000001,0.0855,0.8916089389,0.20750000000000002,-0.0745,0.2204688187,0.68,0.16,0.6985699679
2020-08-05 05:30:00,0.9380000000000001,0.099,0.9432099448000001,0.198,-0.07100000000000001,0.2103449548,0.74,0.17,0.7592759709,0.9380000000000001,0.109,0.9443119188,0.198,-0.07100000000000001,0.2103449548,0.74,0.18,0.7615773106
2020-08-05 06:00:00,0.9675,0.108,0.9735092449,0.2275,-0.082,0.2418269009,0.74,0.19,0.7640026178,0.9675,0.11800000000000001,0.9746693029000001,0.2275,-0.082,0.2418269009,0.74,0.2,0.7665507159
2020-08-05 06:30:00,0.9905,0.114,0.9970387405000001,0.21050000000000002,-0.076,0.22379957550000001,0.78,0.19,0.8028075735,0.9905,0.124,0.9982315613,0.21050000000000002,-0.076,0.22379957550000001,0.78,0.2,0.8052328856000001
2020-08-05 07:00:00,1.0455,0.1085,1.0511148843,0.2255,-0.0815,0.2397759371,0.8200000000000001,0.19,0.8417244205000001,1.0555,0.11850000000000001,1.0621311124,0.2255,-0.0815,0.2397759371,0.8300000000000001,0.2,0.8537564055
2020-08-05 07:30:00,1.139,0.1145,1.1447406912,0.209,-0.0755,0.2222189236,0.93,0.19,0.9492101980000001,1.149,0.1245,1.1557254215000001,0.209,-0.0755,0.2222189236,0.9400000000000001,0.2,0.9610411021
2020-08-05 08:00:00,1.146,0.14350000000000002,1.1549494578,0.186,-0.0665,0.1975303774,0.96,0.21,0.9827003612,1.146,0.0935,1.1498079187,0.186,-0.0665,0.1975303774,0.96,0.16,0.9732420048
2020-08-05 08:30:00,1.2530000000000001,0.1355,1.260305221,0.153,-0.0545,0.1624169018,1.1,0.19,1.1162884932,1.2530000000000001,0.1355,1.260305221,0.153,-0.0545,0.1624169018,1.1,0.19,1.1162884932
2020-08-05 09:00:00,1.301,0.125,1.3069912012,0.181,-0.065,0.1923174459,1.12,0.19,1.1360017606,1.301,0.125,1.3069912012,0.181,-0.065,0.1923174459,1.12,0.19,1.1360017606
2020-08-05 09:30:00,1.271,0.122,1.276841807,0.191,-0.068,0.2027436805,1.08,0.19,1.09658561,1.271,0.122,1.276841807,0.191,-0.068,0.2027436805,1.08,0.19,1.09658561
2020-08-05 10:00:00,1.314,0.121,1.3195593962,0.194,-0.069,0.205905318,1.12,0.19,1.1360017606,1.314,0.121,1.3195593962,0.194,-0.069,0.205905318,1.12,0.19,1.1360017606
2020-08-05 10:30:00,1.392,0.961,1.6915037688,0.222,-0.079,0.2356374334,1.17,1.04,1.5654072952,1.262,-0.669,1.4283574482999999,0.222,-0.079,0.2356374334,1.04,-0.59,1.1957006314
2020-08-05 11:00:00,1.2685,1.0065,1.6193006206,0.23850000000000002,-0.0835,0.2526944796,1.03,1.09,1.4996666296,1.1385,-0.7335,1.3543280622,0.23850000000000002,-0.0835,0.2526944796,0.9,-0.65,1.1101801656
2020-08-05 11:30:00,1.2015,1.0005,1.5635224655000002,0.2615,-0.08950000000000001,0.2763919319,0.9400000000000001,1.09,1.4393401265999999,1.0715,-0.7395,1.3019110953,0.2615,-0.08950000000000001,0.2763919319,0.81,-0.65,1.0385566908
2020-08-05 12:00:00,1.1955,0.342,1.2434565734,0.2555,-0.088,0.2702299946,0.9400000000000001,0.43,1.0336827366,1.1755,-0.038,1.1761140463,0.2555,-0.088,0.2702299946,0.92,0.05,0.9213576938
2020-08-05 12:30:00,1.2735,0.125,1.2796199631,0.21350000000000002,-0.075,0.2262901898,1.06,0.2,1.0787029248,1.2735,0.135,1.2806354868,0.21350000000000002,-0.075,0.2262901898,1.06,0.21,1.0806016842
2020-08-05 13:00:00,1.2985,0.12050000000000001,1.304079177,0.1685,-0.059500000000000004,0.1786966704,1.13,0.18,1.1442464769,1.2985,0.12050000000000001,1.304079177,0.1685,-0.059500000000000004,0.1786966704,1.13,0.18,1.1442464769
2020-08-05 13:30:00,1.3565,0.122,1.3619751283000001,0.1665,-0.058,0.176312932,1.19,0.18,1.2035364556,1.3565,0.122,1.3619751283000001,0.1665,-0.058,0.176312932,1.19,0.18,1.2035364556
2020-08-05 14:00:00,1.3305,0.11800000000000001,1.3357223701,0.18050000000000002,-0.062,0.190851382,1.15,0.18,1.1640017182,1.3305,0.11800000000000001,1.3357223701,0.18050000000000002,-0.062,0.190851382,1.15,0.18,1.1640017182
2020-08-05 14:30:00,1.2825,0.12050000000000001,1.2881484775,0.17250000000000001,-0.059500000000000004,0.18247328570000002,1.11,0.18,1.1244998888,1.2825,0.12050000000000001,1.2881484775,0.17250000000000001,-0.059500000000000004,0.18247328570000002,1.11,0.18,1.1244998888
2020-08-05 15:00:00,1.1875,0.1075,1.1923558613,0.20750000000000002,-0.07250000000000001,0.2198010464,0.98,0.18,0.9963934966,1.1975,0.1075,1.2023154744,0.20750000000000002,-0.07250000000000001,0.2198010464,0.99,0.18,1.0062305899
2020-08-05 15:30:00,1.218,0.10250000000000001,1.2223053015,0.248,-0.08750000000000001,0.2629833645,0.97,0.19,0.9884331035,1.218,0.12250000000000001,1.2241447014,0.248,-0.08750000000000001,0.2629833645,0.97,0.21,0.9924716621
2020-08-05 16:00:00,1.267,0.106,1.2714263644,0.23700000000000002,-0.084,0.25144581920000003,1.03,0.19,1.0473776778,1.2770000000000001,0.126,1.2832010754,0.23700000000000002,-0.084,0.25144581920000003,1.04,0.21,1.0609901036
2020-08-05 16:30:00,1.327,0.10550000000000001,1.3311871581,0.23700000000000002,-0.0845,0.2516132946,1.09,0.19,1.1064357189,1.327,0.1255,1.3329213218,0.23700000000000002,-0.0845,0.2516132946,1.09,0.21,1.1100450441
2020-08-05 17:00:00,1.361,0.124,1.3666371135,0.241,-0.08600000000000001,0.25588473970000003,1.12,0.21,1.1395174417,1.361,0.124,1.3666371135,0.241,-0.08600000000000001,0.25588473970000003,1.12,0.21,1.1395174417
2020-08-05 17:30:00,1.5030000000000001,0.16,1.5114923088999999,0.223,-0.08,0.23691559680000002,1.28,0.24,1.3023056477,1.5030000000000001,0.17,1.5125835514000001,0.223,-0.08,0.23691559680000002,1.28,0.25,1.3041855696
2020-08-05 18:00:00,1.54,0.1575,1.5480330261000002,0.23,-0.0825,0.2443486239,1.31,0.24,1.3318032888,1.55,0.1675,1.5590241339,0.23,-0.0825,0.2443486239,1.32,0.25,1.3434656676
2020-08-05 18:30:00,1.5785,0.159,1.5864877087,0.2285,-0.081,0.2424319492,1.35,0.24,1.3711673858,1.5885,0.169,1.5974646317999999,0.2285,-0.081,0.2424319492,1.3599999999999999,0.25,1.3827870407
2020-08-05 19:00:00,1.55,0.16,1.5582361824,0.17,-0.06,0.1802775638,1.38,0.22,1.3974262056,1.56,0.17,1.5692354826,0.17,-0.06,0.1802775638,1.3900000000000001,0.23,1.4089002804000001
2020-08-05 19:30:00,1.5314999999999999,0.14750000000000002,1.5385865267,0.2015,-0.07250000000000001,0.2141459782,1.33,0.22,1.3480726983,1.5314999999999999,0.1575,1.5395773771,0.2015,-0.07250000000000001,0.2141459782,1.33,0.23,1.3497407157999999
2020-08-05 20:00:00,1.5075,0.17850000000000002,1.5180311262,0.11750000000000001,-0.0415,0.1246134022,1.3900000000000001,0.22,1.407302384,1.4975,0.11850000000000001,1.5021812474,0.11750000000000001,-0.0415,0.1246134022,1.38,0.16,1.3892443989
2020-08-05 20:30:00,1.458,0.9885,1.7615039739,0.088,-0.0315,0.09346790890000001,1.37,1.02,1.7080105386,1.308,-0.7415,1.5035578639,0.088,-0.0315,0.09346790890000001,1.22,-0.71,1.4115594213
2020-08-05 21:00:00,1.3519999999999999,0.28400000000000003,1.3815064242,0.10200000000000001,-0.036000000000000004,0.1081665383,1.25,0.32,1.2903100403,1.322,-0.046,1.3228000605,0.10200000000000001,-0.036000000000000004,0.1081665383,1.22,-0.01,1.2200409829
2020-08-05 21:30:00,1.345,0.12,1.3503425491,0.055,-0.02,0.0585234996,1.29,0.14,1.2975746607,1.355,0.12,1.3603032750000001,0.055,-0.02,0.0585234996,1.3,0.14,1.3075167303
2020-08-05 22:00:00,1.214,0.081,1.2166992233,0.024,-0.009000000000000001,0.025632011200000002,1.19,0.09,1.1933985085,1.214,0.091,1.2174058484999999,0.024,-0.009000000000000001,0.025632011200000002,1.19,0.1,1.1941942891
2020-08-05 22:30:00,1.1485,0.076,1.1510118375,0.0385,-0.014,0.040966449700000004,1.11,0.09,1.1136426716,1.1585,0.08600000000000001,1.1616876731999999,0.0385,-0.014,0.040966449700000004,1.12,0.1,1.1244554237
2020-08-05 23:00:00,1.063,0.078,1.0658578704,0.033,-0.012,0.0351140997,1.03,0.09,1.033924562,1.073,0.088,1.0766025265,0.033,-0.012,0.0351140997,1.04,0.1,1.0447966309
2020-08-05 23:30:00,1.03,0.1155,1.0364556189,0.04,-0.0145,0.0425470328,0.99,0.13,0.9984988733000001,1.03,0.0055000000000000005,1.0300146844,0.04,-0.0145,0.0425470328,0.99,0.02,0.9902019996
2020-08-06 00:00:00,0.904,0.051000000000000004,0.9054374633000001,0.024,-0.009000000000000001,0.025632011200000002,0.88,0.06,0.8820430828,0.914,0.061,0.9160332963000001,0.024,-0.009000000000000001,0.025632011200000002,0.89,0.07,0.8927485648
2020-08-06 00:30:00,0.8695,0.052500000000000005,0.8710835207000001,0.0195,-0.007500000000000001,0.0208925824,0.85,0.06,0.8521150157,0.8695,0.0625,0.8717433682,0.0195,-0.007500000000000001,0.0208925824,0.85,0.07,0.8528774824
2020-08-06 01:00:00,0.845,0.07100000000000001,0.8479775940000001,0.025,-0.009000000000000001,0.026570660500000003,0.8200000000000001,0.08,0.8238931970000001,0.845,0.081,0.848873371,0.025,-0.009000000000000001,0.026570660500000003,0.8200000000000001,0.09,0.8249242389
2020-08-06 01:30:00,0.915,0.07050000000000001,0.9177119646,0.025,-0.0095,0.0267441582,0.89,0.08,0.8935882721,0.915,0.09050000000000001,0.9194646540000001,0.025,-0.0095,0.0267441582,0.89,0.1,0.8956003573
2020-08-06 02:00:00,0.9175000000000001,0.07,0.9201664252,0.0275,-0.01,0.0292617498,0.89,0.08,0.8935882721,0.9175000000000001,0.09,0.9219036013,0.0275,-0.01,0.0292617498,0.89,0.1,0.8956003573
2020-08-06 02:30:00,0.931,0.076,0.9340968900000001,0.011,-0.004,0.0117046999,0.92,0.08,0.9234717104,0.9410000000000001,0.096,0.9458842424,0.011,-0.004,0.0117046999,0.93,0.1,0.9353608929
2020-08-06 03:00:00,0.883,0.0785,0.8864825153,0.003,-0.0015,0.0033541020000000003,0.88,0.08,0.8836288814000001,0.893,0.0785,0.8964436681,0.003,-0.0015,0.0033541020000000003,0.89,0.08,0.8935882721
2020-08-06 03:30:00,0.851,0.076,0.8543869147,0.011,-0.004,0.0117046999,0.84,0.08,0.8438009244,0.861,0.076,0.8643477310000001,0.011,-0.004,0.0117046999,0.85,0.08,0.8537564055
2020-08-06 04:00:00,0.798,0.0565,0.7999976562000001,0.008,-0.0035,0.0087321246,0.79,0.06,0.7922752047,0.798,0.0665,0.8007660395,0.008,-0.0035,0.0087321246,0.79,0.07,0.7930952024
2020-08-06 04:30:00,0.7565000000000001,0.037,0.7574042844000001,0.006500000000000001,-0.003,0.0071589105,0.75,0.04,0.7510659092,0.7565000000000001,0.047,0.7579586070000001,0.006500000000000001,-0.003,0.0071589105,0.75,0.05,0.7516648189
2020-08-06 05:00:00,0.803,0.038,0.8038986254,0.003,-0.002,0.0036055513000000003,0.8,0.04,0.8009993758,0.803,0.048,0.8044333409000001,0.003,-0.002,0.0036055513000000003,0.8,0.05,0.8015609771000001
2020-08-06 05:30:00,0.868,0.057,0.8698695304,0.008,-0.003,0.0085440037,0.86,0.06,0.8620904825,0.878,0.067,0.8805526674,0.008,-0.003,0.0085440037,0.87,0.07,0.872811549
2020-08-06 06:00:00,0.9485,0.40650000000000003,1.0319372558,0.0085,-0.0035,0.0091923882,0.9400000000000001,0.41000000000000003,1.0255242562,0.8985000000000001,-0.2535,0.9335761886,0.0085,-0.0035,0.0091923882,0.89,-0.25,0.9244457799
2020-08-06 06:30:00,0.931,0.076,0.9340968900000001,0.011,-0.004,0.0117046999,0.92,0.08,0.9234717104,0.931,0.08600000000000001,0.9349636357000001,0.011,-0.004,0.0117046999,0.92,0.09,0.9243916919
2020-08-06 07:00:00,1.0895,0.1265,1.096819265,0.0095,-0.0035,0.010124228400000001,1.08,0.13,1.0877959367,1.0895,0.0965,1.0937652856,0.0095,-0.0035,0.010124228400000001,1.08,0.1,1.084619749
2020-08-06 07:30:00,1.18,0.226,1.2014474604,0.01,-0.004,0.0107703296,1.17,0.23,1.1923925528,1.17,0.08600000000000001,1.1731564261,0.01,-0.004,0.0107703296,1.16,0.09,1.1634861409
2020-08-06 08:00:00,1.2875,0.1545,1.2967368661,0.0175,-0.0055000000000000005,0.018343936300000002,1.27,0.16,1.2800390619,1.2875,0.17450000000000002,1.2992715267000001,0.0175,-0.0055000000000000005,0.018343936300000002,1.27,0.18,1.2826924807
2020-08-06 08:30:00,1.272,0.523,1.3753228712,0.022,-0.007,0.023086792800000002,1.25,0.53,1.3577186748,1.222,-0.20700000000000002,1.2394083266,0.022,-0.007,0.023086792800000002,1.2,-0.2,1.2165525061
2020-08-06 09:00:00,1.4005,1.013,1.7284586342,0.0505,-0.017,0.053284613200000004,1.35,1.03,1.698057714,1.2505,-0.687,1.4267863365,0.0505,-0.017,0.053284613200000004,1.2,-0.67,1.3743725841
2020-08-06 09:30:00,1.3365,0.199,1.3512339731,0.0665,-0.021,0.069737006,1.27,0.22,1.2889142718,1.3365,0.159,1.3459246821,0.0665,-0.021,0.069737006,1.27,0.18,1.2826924807
2020-08-06 10:00:00,1.3559999999999999,0.1915,1.3694554575,0.026000000000000002,-0.0085,0.027354158700000002,1.33,0.2,1.3449535308,1.3559999999999999,0.2015,1.3708895834,0.026000000000000002,-0.0085,0.027354158700000002,1.33,0.21,1.3464768843
2020-08-06 10:30:00,1.311,0.16,1.3207274511,0.031,-0.01,0.0325729949,1.28,0.17,1.2912397144,1.311,0.17,1.3219761723,0.031,-0.01,0.0325729949,1.28,0.18,1.2925942906
2020-08-06 11:00:00,1.241,0.1615,1.2514644422,0.031,-0.0085,0.0321442063,1.21,0.17,1.2218837915,1.241,0.1715,1.252794177,0.031,-0.0085,0.0321442063,1.21,0.18,1.2233151679
2020-08-06 11:30:00,1.242,0.161,1.2523917119,0.032,-0.009000000000000001,0.033241540300000004,1.21,0.17,1.2218837915,1.242,0.171,1.2537164751,0.032,-0.009000000000000001,0.033241540300000004,1.21,0.18,1.2233151679
2020-08-06 12:00:00,1.2505,0.158,1.2604420851,0.0405,-0.012,0.0422403835,1.21,0.17,1.2218837915,1.2505,0.168,1.2617346194999999,0.0405,-0.012,0.0422403835,1.21,0.18,1.2233151679
2020-08-06 12:30:00,1.31,0.209,1.3265673748,0.04,-0.011,0.041484937,1.27,0.22,1.2889142718,1.3,0.139,1.3074100351,0.04,-0.011,0.041484937,1.26,0.15,1.268897159
2020-08-06 13:00:00,1.192,0.11950000000000001,1.1979750623,0.042,-0.0105,0.043292609100000004,1.15,0.13,1.1573245007,1.192,0.11950000000000001,1.1979750623,0.042,-0.0105,0.043292609100000004,1.15,0.13,1.1573245007
2020-08-06 13:30:00,1.1695,0.1255,1.1762144787,0.0195,-0.0045000000000000005,0.0200124961,1.15,0.13,1.1573245007,1.1695,0.1255,1.1762144787,0.0195,-0.0045000000000000005,0.0200124961,1.15,0.13,1.1573245007
2020-08-06 14:00:00,1.1755,0.12350000000000001,1.1819697543,0.025500000000000002,-0.006500000000000001,0.0263153947,1.15,0.13,1.1573245007,1.1755,0.12350000000000001,1.1819697543,0.025500000000000002,-0.006500000000000001,0.0263153947,1.15,0.13,1.1573245007
2020-08-06 14:30:00,1.2155,0.1265,1.222064851,0.0155,-0.0035,0.0158902486,1.2,0.13,1.2070211266,1.2155,0.1365,1.2231404253,0.0155,-0.0035,0.0158902486,1.2,0.14,1.2081390648
2020-08-06 15:00:00,1.233,0.127,1.2395232955,0.013000000000000001,-0.003,0.013341664100000001,1.22,0.13,1.2269066794,1.233,0.137,1.2405877639,0.013000000000000001,-0.003,0.013341664100000001,1.22,0.14,1.2280065146
2020-08-06 15:30:00,1.22,0.14650000000000002,1.2287645218,0.02,-0.0035,0.0203039405,1.2,0.15,1.2093386622,1.22,0.1565,1.2299968496,0.02,-0.0035,0.0203039405,1.2,0.16,1.210619676
2020-08-06 16:00:00,1.2715,0.14550000000000002,1.2797978356,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.25,0.15,1.2589678312,1.2715,0.1555,1.2809732628,0.021500000000000002,-0.0045000000000000005,0.0219658826,1.25,0.16,1.2601983971
2020-08-06 16:30:00,1.2785,0.14650000000000002,1.2868661547,0.018500000000000003,-0.0035,0.0188281704,1.26,0.15,1.268897159,1.2685,0.1565,1.2781175611,0.018500000000000003,-0.0035,0.0188281704,1.25,0.16,1.2601983971
2020-08-06 17:00:00,1.434,0.48650000000000004,1.5142781284,0.014,-0.0035,0.014430869700000001,1.42,0.49,1.5021651041,1.384,-0.0935,1.3871547318,0.014,-0.0035,0.014430869700000001,1.37,-0.09,1.3729530218
2020-08-06 17:30:00,1.4765000000000001,0.20800000000000002,1.4910788879,0.006500000000000001,-0.002,0.0068007353,1.47,0.21,1.4849242405,1.4765000000000001,0.20800000000000002,1.4910788879,0.006500000000000001,-0.002,0.0068007353,1.47,0.21,1.4849242405
2020-08-06 18:00:00,1.5365,0.20750000000000002,1.5504478385,0.006500000000000001,-0.0025,0.0069641941,1.53,0.21,1.5443445211,1.5365,0.20750000000000002,1.5504478385,0.006500000000000001,-0.0025,0.0069641941,1.53,0.21,1.5443445211
2020-08-06 18:30:00,1.607,0.20750000000000002,1.6203410906,0.007,-0.0025,0.0074330344,1.6,0.21,1.6137224049,1.607,0.20750000000000002,1.6203410906,0.007,-0.0025,0.0074330344,1.6,0.21,1.6137224049
2020-08-06 19:00:00,1.6255000000000002,0.20750000000000002,1.6386904833,0.0055000000000000005,-0.0025,0.006041523,1.62,0.21,1.6335544068,1.6255000000000002,0.20750000000000002,1.6386904833,0.0055000000000000005,-0.0025,0.006041523,1.62,0.21,1.6335544068
2020-08-06 19:30:00,1.5795,0.1665,1.588251397,0.0095,-0.0035,0.010124228400000001,1.57,0.17,1.5791770008000001,1.5795,0.17650000000000002,1.589330834,0.0095,-0.0035,0.010124228400000001,1.57,0.18,1.5802847844999999
2020-08-06 20:00:00,1.4625,0.20500000000000002,1.4767976334,0.0125,-0.005,0.013462912,1.45,0.21,1.4651279808,1.4525000000000001,0.105,1.4562902355,0.0125,-0.005,0.013462912,1.44,0.11,1.4441952777
2020-08-06 20:30:00,1.452,0.5655,1.5582343373,0.012,-0.0045000000000000005,0.012816005600000001,1.44,0.5700000000000001,1.5487091399000001,1.3719999999999999,-0.3145,1.4075845445000001,0.012,-0.0045000000000000005,0.012816005600000001,1.3599999999999999,-0.31,1.3948835077
2020-08-06 21:00:00,1.3485,0.10650000000000001,1.3526989687,0.0085,-0.0035,0.0091923882,1.34,0.11,1.3445073447,1.3485,0.1165,1.3535229957000001,0.0085,-0.0035,0.0091923882,1.34,0.12,1.3453624047
2020-08-06 21:30:00,1.292,0.10550000000000001,1.2963002160000001,0.012,-0.0045000000000000005,0.012816005600000001,1.28,0.11,1.2847178679,1.302,0.1155,1.3071129446,0.012,-0.0045000000000000005,0.012816005600000001,1.29,0.12,1.2955693729
2020-08-06 22:00:00,1.297,0.5635,1.4141220775,0.017,-0.006500000000000001,0.0182002747,1.28,0.5700000000000001,1.4011780758,1.237,-0.34650000000000003,1.2846132687,0.017,-0.006500000000000001,0.0182002747,1.22,-0.34,1.2664912159
2020-08-06 22:30:00,1.2545,0.9440000000000001,1.5700019904,0.044500000000000005,-0.016,0.0472890051,1.21,0.96,1.5445711379,1.1245,-0.746,1.3494503511,0.044500000000000005,-0.016,0.0472890051,1.08,-0.73,1.3035720157
2020-08-06 23:00:00,1.112,0.49150000000000005,1.2157780431,0.052000000000000005,-0.018500000000000003,0.0551928437,1.06,0.51,1.1763077829,1.052,-0.3285,1.102096298,0.052000000000000005,-0.018500000000000003,0.0551928437,1.0,-0.31,1.0469479452
2020-08-06 23:30:00,1.0555,0.10650000000000001,1.0608593215,0.0655,-0.0235,0.0695880737,0.99,0.13,0.9984988733000001,1.0655000000000001,0.1165,1.0718500362,0.0655,-0.0235,0.0695880737,1.0,0.14,1.0097524449
2020-08-07 00:00:00,1.0115,0.0975,1.0161882208,0.0915,-0.0325,0.0971004634,0.92,0.13,0.9291393867000001,1.0115,0.11750000000000001,1.0183017726,0.0915,-0.0325,0.0971004634,0.92,0.15,0.9321480569
2020-08-07 00:30:00,0.932,0.101,0.9374566657000001,0.082,-0.029,0.08697700850000001,0.85,0.13,0.8598837131,0.932,0.101,0.9374566657000001,0.082,-0.029,0.08697700850000001,0.85,0.13,0.8598837131
2020-08-07 01:00:00,0.84,0.075,0.8433415678,0.07,-0.025,0.07433034370000001,0.77,0.1,0.7764663547,0.85,0.095,0.8552923477000001,0.07,-0.025,0.07433034370000001,0.78,0.12,0.7891767863
2020-08-07 01:30:00,0.91,0.0985,0.9153153828,0.06,-0.021500000000000002,0.06373578270000001,0.85,0.12,0.8584287973,0.91,0.0985,0.9153153828,0.06,-0.021500000000000002,0.06373578270000001,0.85,0.12,0.8584287973
2020-08-07 02:00:00,0.967,0.10300000000000001,0.9724700510000001,0.047,-0.017,0.049979996000000006,0.92,0.12,0.9277930804000001,0.977,0.10300000000000001,0.9824143729,0.047,-0.017,0.049979996000000006,0.93,0.12,0.9377099765
2020-08-07 02:30:00,0.8975000000000001,0.08600000000000001,0.9016109194,0.0375,-0.014,0.040028115100000004,0.86,0.1,0.8657944329,0.8975000000000001,0.106,0.9037379321000001,0.0375,-0.014,0.040028115100000004,0.86,0.12,0.8683317338000001
2020-08-07 03:00:00,0.8685,0.0825,0.8724095942000001,0.0485,-0.0175,0.0515606439,0.8200000000000001,0.1,0.8260750571000001,0.8785000000000001,0.10250000000000001,0.8844594394,0.0485,-0.0175,0.0515606439,0.8300000000000001,0.12,0.8386298349
2020-08-07 03:30:00,0.97,0.122,0.9776420613000001,0.05,-0.018000000000000002,0.053141321000000005,0.92,0.14,0.9305912099,0.97,0.14200000000000002,0.9803387170000001,0.05,-0.018000000000000002,0.053141321000000005,0.92,0.16,0.9338094024
2020-08-07 04:00:00,0.9005000000000001,0.11850000000000001,0.9082634530000001,0.060500000000000005,-0.021500000000000002,0.0642066975,0.84,0.14,0.8515867542000001,0.9005000000000001,0.1085,0.9070129547,0.060500000000000005,-0.021500000000000002,0.0642066975,0.84,0.13,0.85
2020-08-07 04:30:00,0.983,0.1245,0.9908527893,0.043000000000000003,-0.0155,0.045708314300000004,0.9400000000000001,0.14,0.9503683496,0.983,0.1145,0.9896460226,0.043000000000000003,-0.0155,0.045708314300000004,0.9400000000000001,0.13,0.9489467846
2020-08-07 05:00:00,0.984,0.124,0.9917822342,0.044,-0.016,0.0468187996,0.9400000000000001,0.14,0.9503683496,0.984,0.134,0.9930820711,0.044,-0.016,0.0468187996,0.9400000000000001,0.15,0.9518928511
2020-08-07 05:30:00,0.9975,0.11,1.003546835,0.0275,-0.01,0.0292617498,0.97,0.12,0.9773944956,0.9975,0.11,1.003546835,0.0275,-0.01,0.0292617498,0.97,0.12,0.9773944956
2020-08-07 06:00:00,1.023,0.1115,1.0290584289,0.023,-0.0085,0.0245203997,1.0,0.12,1.007174265,1.033,0.1115,1.0390001203,0.023,-0.0085,0.0245203997,1.01,0.12,1.0171037312
2020-08-07 06:30:00,1.179,0.326,1.2232403689,0.039,-0.014,0.0414366987,1.1400000000000001,0.34,1.1896217886,1.159,0.016,1.1591104348,0.039,-0.014,0.0414366987,1.12,0.03,1.1204017137
2020-08-07 07:00:00,1.3175,0.2165,1.3351698394,0.0375,-0.0135,0.039855990800000005,1.28,0.23,1.3004999039,1.3275000000000001,0.2265,1.3466842614,0.0375,-0.0135,0.039855990800000005,1.29,0.24,1.3121356637
2020-08-07 07:30:00,1.388,0.2,1.4023351953,0.028,-0.01,0.029732137500000002,1.3599999999999999,0.21,1.3761177275,1.388,0.21,1.4037962815,0.028,-0.01,0.029732137500000002,1.3599999999999999,0.22,1.3776792079
2020-08-07 08:00:00,1.362,0.20350000000000001,1.377118822,0.022,-0.006500000000000001,0.0229401395,1.34,0.21,1.3563554107,1.362,0.21350000000000002,1.3786320212,0.022,-0.006500000000000001,0.0229401395,1.34,0.22,1.3579396156999999
2020-08-07 08:30:00,1.5225,1.0565,1.8531590596,0.0125,-0.0035,0.012980755,1.51,1.06,1.844911922,1.3825,-0.5735,1.496732608,0.0125,-0.0035,0.012980755,1.37,-0.5700000000000001,1.4838463532000001
2020-08-07 09:00:00,1.48,1.057,1.8186943119,0.01,-0.003,0.0104403065,1.47,1.06,1.8123189565,1.34,-0.643,1.4862869844,0.01,-0.003,0.0104403065,1.33,-0.64,1.4759742545
2020-08-07 09:30:00,1.4304999999999999,1.0585,1.7795371589000002,0.0105,-0.0015,0.010606601700000001,1.42,1.06,1.7720045146999999,1.2805,-0.6415000000000001,1.432201976,0.0105,-0.0015,0.010606601700000001,1.27,-0.64,1.4221462652999999
2020-08-07 10:00:00,1.3205,1.046,1.6845878576,0.0205,-0.004,0.0208865986,1.3,1.05,1.6710774967000002,1.1805,-0.664,1.354428385,0.0205,-0.004,0.0208865986,1.16,-0.66,1.3346160497000001
2020-08-07 10:30:00,1.35,1.0765,1.7266592744,0.02,-0.0035,0.0203039405,1.33,1.08,1.7132717239000002,1.21,-0.6435000000000001,1.3704715429,0.02,-0.0035,0.0203039405,1.19,-0.64,1.3511846654
2020-08-07 11:00:00,1.184,1.0775,1.6008942033,0.024,-0.0025,0.024129857,1.16,1.08,1.5849290205000002,1.054,-0.6425000000000001,1.2343914492999999,0.024,-0.0025,0.024129857,1.03,-0.64,1.2126417443
2020-08-07 11:30:00,1.057,0.488,1.1642134684,0.027,-0.002,0.0270739727,1.03,0.49,1.1406138698000001,1.017,-0.082,1.0203004459,0.027,-0.002,0.0270739727,0.99,-0.08,0.9932270637
2020-08-07 12:00:00,1.061,0.20700000000000002,1.0810041628,0.031,-0.003,0.031144823000000002,1.03,0.21,1.0511898021,1.071,0.217,1.0927625543,0.031,-0.003,0.031144823000000002,1.04,0.22,1.0630145813
2020-08-07 12:30:00,1.0495,0.188,1.0662055383,0.029500000000000002,-0.002,0.0295677189,1.02,0.19,1.0375451797,1.0595,0.188,1.0760503009,0.029500000000000002,-0.002,0.0295677189,1.03,0.19,1.0473776778
2020-08-07 13:00:00,0.9645,0.158,0.9773557438,0.0245,-0.002,0.024581497100000002,0.9400000000000001,0.16,0.9535197953000001,0.9745,0.168,0.9888752449,0.0245,-0.002,0.024581497100000002,0.9500000000000001,0.17,0.9650906693
2020-08-07 13:30:00,0.931,0.1565,0.9440621007000001,0.031,-0.0035,0.031196955000000002,0.9,0.16,0.9141115906,0.9410000000000001,0.1665,0.9556166857,0.031,-0.0035,0.031196955000000002,0.91,0.17,0.9257429449000001
2020-08-07 14:00:00,0.99,0.194,1.0088290242,0.04,-0.006,0.0404474968,0.9500000000000001,0.2,0.9708243919,1.0,0.20400000000000001,1.0205959044,0.04,-0.006,0.0404474968,0.96,0.21,0.9827003612
2020-08-07 14:30:00,0.965,0.195,0.9845049517000001,0.035,-0.005,0.0353553391,0.93,0.2,0.9512623192,0.965,0.20500000000000002,0.986534338,0.035,-0.005,0.0353553391,0.93,0.21,0.9534149149000001
2020-08-07 15:00:00,0.9785,0.1965,0.9980353200000001,0.0285,-0.0035,0.028714108000000002,0.9500000000000001,0.2,0.9708243919,0.9885,0.20650000000000002,1.0098388485,0.0285,-0.0035,0.028714108000000002,0.96,0.21,0.9827003612
2020-08-07 15:30:00,1.0355,0.197,1.0540726967,0.025500000000000002,-0.003,0.025675864200000002,1.01,0.2,1.0296115772,1.0355,0.20700000000000002,1.0559873342,0.025500000000000002,-0.003,0.025675864200000002,1.01,0.21,1.0316006979
2020-08-07 16:00:00,1.066,0.1945,1.0835987495,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.04,0.2,1.0590561836,1.066,0.20450000000000002,1.0854382755,0.026000000000000002,-0.0055000000000000005,0.0265753645,1.04,0.21,1.0609901036
2020-08-07 16:30:00,1.169,0.193,1.1848248816,0.029,-0.007,0.029832867800000003,1.1400000000000001,0.2,1.1574109037,1.169,0.203,1.1864948377,0.029,-0.007,0.029832867800000003,1.1400000000000001,0.21,1.1591807452
2020-08-07 17:00:00,1.2785,0.1965,1.2935124661000001,0.018500000000000003,-0.0035,0.0188281704,1.26,0.2,1.2757742747,1.2785,0.2265,1.2984084488,0.018500000000000003,-0.0035,0.0188281704,1.26,0.23,1.2808200498
2020-08-07 17:30:00,0.022,0.0,0.022,0.019,-0.003,0.0192353841,0.003,0.003,0.0042426407000000005,0.022,0.0,0.022,0.019,-0.003,0.0192353841,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,1.2705,0.189,1.2844809263,0.0105,-0.001,0.0105475116,1.26,0.19,1.2742448744,1.2705,0.199,1.2859903771,0.0105,-0.001,0.0105475116,1.26,0.2,1.2757742747
2020-08-07 18:30:00,1.3255,0.19,1.3390482628,0.0055000000000000005,0.0,0.0055000000000000005,1.32,0.19,1.3336041392,1.3255,0.18,1.337665971,0.0055000000000000005,0.0,0.0055000000000000005,1.32,0.18,1.3322161987
2020-08-07 19:00:00,1.3925,0.16,1.40166196,0.0025,0.0,0.0025,1.3900000000000001,0.16,1.3991783303,1.3925,0.16,1.40166196,0.0025,0.0,0.0025,1.3900000000000001,0.16,1.3991783303
2020-08-07 19:30:00,1.3215,0.13,1.3278788537000001,0.0015,0.0,0.0015,1.32,0.13,1.3263860675,1.3215,0.14,1.3288951238,0.0015,0.0,0.0015,1.32,0.14,1.3274034805000001
2020-08-07 20:00:00,1.201,0.1,1.2051560065,0.001,0.0,0.001,1.2,0.1,1.2041594579,1.201,0.11,1.2060269483,0.001,0.0,0.001,1.2,0.11,1.2050311199000001
2020-08-07 20:30:00,1.1705,0.07,1.1725912544,0.0005,0.0,0.0005,1.17,0.07,1.1720921465,1.1705,0.08,1.1732306892,0.0005,0.0,0.0005,1.17,0.08,1.1727318534
2020-08-07 21:00:00,1.11,0.07,1.1122050171,0.0,0.0,0.0,1.11,0.07,1.1122050171,1.11,0.08,1.1128791489,0.0,0.0,0.0,1.11,0.08,1.1128791489
2020-08-07 21:30:00,1.15,0.07,1.1521284651,0.0,0.0,0.0,1.15,0.07,1.1521284651,1.15,0.08,1.1527792503,0.0,0.0,0.0,1.15,0.08,1.1527792503
2020-08-07 22:00:00,1.1,0.07,1.1022250224,0.0,0.0,0.0,1.1,0.07,1.1022250224,1.11,0.08,1.1128791489,0.0,0.0,0.0,1.11,0.08,1.1128791489
2020-08-07 22:30:00,1.06,0.14,1.0692053124,0.0,0.0,0.0,1.06,0.14,1.0692053124,1.05,-0.03,1.050428484,0.0,0.0,0.0,1.05,-0.03,1.050428484
2020-08-07 23:00:00,0.9605,0.029500000000000002,0.9609529125,0.0005,-0.0005,0.0007071068,0.96,0.03,0.9604686356000001,0.9705,0.029500000000000002,0.9709482478,0.0005,-0.0005,0.0007071068,0.97,0.03,0.9704638066000001
2020-08-07 23:30:00,0.8685,0.026500000000000003,0.8689041949,0.0085,-0.0035,0.0091923882,0.86,0.03,0.8605230967,0.8785000000000001,0.026500000000000003,0.8788995961,0.0085,-0.0035,0.0091923882,0.87,0.03,0.8705170877
2020-08-08 00:00:00,0.8150000000000001,0.0245,0.8153681684,0.015,-0.0055000000000000005,0.015976545300000002,0.8,0.03,0.8005623024,0.8250000000000001,0.0245,0.8253637077,0.015,-0.0055000000000000005,0.015976545300000002,0.81,0.03,0.8105553652
2020-08-08 00:30:00,0.801,0.0155,0.8011499548000001,0.041,-0.0145,0.0434885042,0.76,0.03,0.7605918748,0.811,0.0155,0.8111481061,0.041,-0.0145,0.0434885042,0.77,0.03,0.770584194
2020-08-08 01:00:00,0.723,-0.012,0.7230995782,0.033,-0.012,0.0351140997,0.6900000000000001,0.0,0.6900000000000001,0.733,0.008,0.7330436549,0.033,-0.012,0.0351140997,0.7000000000000001,0.02,0.700285656
2020-08-08 01:30:00,0.733,-0.0085,0.7330492821,0.023,-0.0085,0.0245203997,0.71,0.0,0.71,0.743,0.0115,0.743088992,0.023,-0.0085,0.0245203997,0.72,0.02,0.7202777242
2020-08-08 02:00:00,0.745,-0.0155,0.7451612242,0.015,-0.0055000000000000005,0.015976545300000002,0.73,-0.01,0.7300684899000001,0.735,0.0145,0.7351430133,0.015,-0.0055000000000000005,0.015976545300000002,0.72,0.02,0.7202777242
2020-08-08 02:30:00,0.7020000000000001,-0.0145,0.7021497347,0.012,-0.0045000000000000005,0.012816005600000001,0.6900000000000001,-0.01,0.69007246,0.7020000000000001,-0.0045000000000000005,0.7020144229,0.012,-0.0045000000000000005,0.012816005600000001,0.6900000000000001,0.0,0.6900000000000001
2020-08-08 03:00:00,0.6755,-0.016,0.6756894627000001,0.0155,-0.006,0.0166207701,0.66,-0.01,0.6600757532,0.6755,-0.006,0.6755266464,0.0155,-0.006,0.0166207701,0.66,0.0,0.66
2020-08-08 03:30:00,0.6845,-0.019,0.6847636454,0.0245,-0.009000000000000001,0.0261007663,0.66,-0.01,0.6600757532,0.6845,0.001,0.6845007305,0.0245,-0.009000000000000001,0.0261007663,0.66,0.01,0.6600757532
2020-08-08 04:00:00,0.672,-0.0145,0.6721564178,0.012,-0.0045000000000000005,0.012816005600000001,0.66,-0.01,0.6600757532,0.672,-0.0145,0.6721564178,0.012,-0.0045000000000000005,0.012816005600000001,0.66,-0.01,0.6600757532
2020-08-08 04:30:00,0.7025,-0.0145,0.7026496282,0.0125,-0.0045000000000000005,0.0132853303,0.6900000000000001,-0.01,0.69007246,0.7025,0.0155,0.7026709756,0.0125,-0.0045000000000000005,0.0132853303,0.6900000000000001,0.02,0.6902897942
2020-08-08 05:00:00,0.7685000000000001,0.6765,1.023838122,0.0085,-0.0035,0.0091923882,0.76,0.68,1.0198039027,0.6785,-0.6335000000000001,0.9282696268,0.0085,-0.0035,0.0091923882,0.67,-0.63,0.9196738552
2020-08-08 05:30:00,0.7945,0.8745,1.1815161869,0.0145,-0.0055000000000000005,0.015508062400000001,0.78,0.88,1.1759251677,0.6845,-0.8155,1.0646973748,0.0145,-0.0055000000000000005,0.015508062400000001,0.67,-0.81,1.0511898021
2020-08-08 06:00:00,0.8185,0.8765000000000001,1.1992474724,0.0085,-0.0035,0.0091923882,0.81,0.88,1.1960351165,0.7085,-0.8135,1.0787745362,0.0085,-0.0035,0.0091923882,0.7000000000000001,-0.81,1.0705606008
2020-08-08 06:30:00,0.883,0.868,1.2381894039,0.033,-0.012,0.0351140997,0.85,0.88,1.2234786471,0.773,-0.782,1.0995694612,0.033,-0.012,0.0351140997,0.74,-0.77,1.067941946
2020-08-08 07:00:00,0.895,0.074,0.8980540073000001,0.045,-0.016,0.0477598157,0.85,0.09,0.8547514259000001,0.905,0.054,0.9066096183000001,0.045,-0.016,0.0477598157,0.86,0.07,0.8628441342000001
2020-08-08 07:30:00,0.9530000000000001,0.0785,0.9562276141,0.033,-0.0115,0.0349463875,0.92,0.09,0.9243916919,0.9530000000000001,0.0585,0.9547938259000001,0.033,-0.0115,0.0349463875,0.92,0.07,0.9226592004
2020-08-08 08:00:00,0.9655,0.061500000000000006,0.9674567174,0.025500000000000002,-0.0085,0.0268793601,0.9400000000000001,0.07,0.9426027795,0.9655,0.061500000000000006,0.9674567174,0.025500000000000002,-0.0085,0.0268793601,0.9400000000000001,0.07,0.9426027795
2020-08-08 08:30:00,0.998,0.0585,0.9997130838,0.038,-0.0115,0.0397020151,0.96,0.07,0.9625487001,1.008,0.0585,1.0096961177,0.038,-0.0115,0.0397020151,0.97,0.07,0.9725224933000001
2020-08-08 09:00:00,1.0,0.0575,1.0016517608,0.05,-0.0125,0.0515388203,0.9500000000000001,0.07,0.9525754563000001,1.0,0.0575,1.0016517608,0.05,-0.0125,0.0515388203,0.9500000000000001,0.07,0.9525754563000001
2020-08-08 09:30:00,0.977,0.056,0.9786035970000001,0.057,-0.014,0.0586941224,0.92,0.07,0.9226592004,0.987,0.056,0.988587376,0.057,-0.014,0.0586941224,0.93,0.07,0.9326306879
2020-08-08 10:00:00,0.9485,0.076,0.9515399361,0.0585,-0.014,0.0601518911,0.89,0.09,0.8945389874,0.9485,0.08600000000000001,0.9523908074,0.0585,-0.014,0.0601518911,0.89,0.1,0.8956003573
2020-08-08 10:30:00,0.97,0.11,0.9762171889000001,0.05,-0.01,0.0509901951,0.92,0.12,0.9277930804000001,0.97,0.11,0.9762171889000001,0.05,-0.01,0.0509901951,0.92,0.12,0.9277930804000001
2020-08-08 11:00:00,0.9490000000000001,0.1105,0.9554115605000001,0.049,-0.0095,0.0499124233,0.9,0.12,0.907964757,0.9490000000000001,0.1105,0.9554115605000001,0.049,-0.0095,0.0499124233,0.9,0.12,0.907964757
2020-08-08 11:30:00,0.8815000000000001,0.113,0.8887132552,0.0415,-0.007,0.042086221,0.84,0.12,0.8485281374,0.8815000000000001,0.113,0.8887132552,0.0415,-0.007,0.042086221,0.84,0.12,0.8485281374
2020-08-08 12:00:00,0.878,0.115,0.8854992942000001,0.038,-0.005,0.0383275358,0.84,0.12,0.8485281374,0.878,0.115,0.8854992942000001,0.038,-0.005,0.0383275358,0.84,0.12,0.8485281374
2020-08-08 12:30:00,0.8695,0.11800000000000001,0.8774703699,0.029500000000000002,-0.002,0.0295677189,0.84,0.12,0.8485281374,0.8595,0.11800000000000001,0.8675622456000001,0.029500000000000002,-0.002,0.0295677189,0.8300000000000001,0.12,0.8386298349
2020-08-08 13:00:00,0.833,0.0965,0.8385709570000001,0.033,-0.0035,0.033185087,0.8,0.1,0.8062257748,0.833,0.1165,0.8411071573000001,0.033,-0.0035,0.033185087,0.8,0.12,0.8089499366
2020-08-08 13:30:00,0.8320000000000001,0.097,0.8376353622,0.032,-0.003,0.0321403174,0.8,0.1,0.8062257748,0.8320000000000001,0.117,0.8401862889,0.032,-0.003,0.0321403174,0.8,0.12,0.8089499366
2020-08-08 14:00:00,0.8525,0.867,1.2159133398,0.0325,-0.003,0.0326381678,0.8200000000000001,0.87,1.1955333538,0.7425,-0.673,1.0021153876,0.0325,-0.003,0.0326381678,0.71,-0.67,0.9762171889000001
2020-08-08 14:30:00,0.7715000000000001,0.28700000000000003,0.823153236,0.0315,-0.003,0.0316425347,0.74,0.29,0.7947955712,0.7415,-0.113,0.7500608309,0.0315,-0.003,0.0316425347,0.71,-0.11,0.7184705979
2020-08-08 15:00:00,0.767,0.0785,0.7710066472,0.027,-0.0015,0.0270416346,0.74,0.08,0.7443117626,0.767,0.0985,0.7732989396000001,0.027,-0.0015,0.0270416346,0.74,0.1,0.7467261881
