Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-08 15:30:00,0.798,0.077,0.8017063053,0.028,-0.003,0.0281602557,0.77,0.08,0.7741446893,0.808,0.097,0.8138015729,0.028,-0.003,0.0281602557,0.78,0.1,0.7863841301000001
2020-08-08 16:00:00,0.842,0.088,0.8465860854,0.052000000000000005,-0.012,0.0533666563,0.79,0.1,0.7963039621,0.852,0.088,0.8565325446000001,0.052000000000000005,-0.012,0.0533666563,0.8,0.1,0.8062257748
2020-08-08 16:30:00,0.8405,0.0775,0.8440654595,0.0805,-0.022500000000000003,0.0835852858,0.76,0.1,0.7665507159,0.8505,0.0775,0.8540237116,0.0805,-0.022500000000000003,0.0835852858,0.77,0.1,0.7764663547
2020-08-08 17:00:00,0.919,0.094,0.9237948907,0.089,-0.026000000000000002,0.0927200086,0.8300000000000001,0.12,0.8386298349,0.929,0.094,0.9337435408,0.089,-0.026000000000000002,0.0927200086,0.84,0.12,0.8485281374
2020-08-08 17:30:00,1.027,0.10400000000000001,1.0322523916,0.057,-0.016,0.059203040500000005,0.97,0.12,0.9773944956,1.027,0.10400000000000001,1.0322523916,0.057,-0.016,0.059203040500000005,0.97,0.12,0.9773944956
2020-08-08 18:00:00,1.0905,0.10450000000000001,1.09549555,0.0505,-0.0155,0.0528251834,1.04,0.12,1.0469001863,1.0905,0.10450000000000001,1.09549555,0.0505,-0.0155,0.0528251834,1.04,0.12,1.0469001863
2020-08-08 18:30:00,1.1515,0.17650000000000002,1.1649482821000001,0.0415,-0.0135,0.0436405774,1.11,0.19,1.1261438629,1.1415,0.026500000000000003,1.1418075582,0.0415,-0.0135,0.0436405774,1.1,0.04,1.1007270325
2020-08-08 19:00:00,1.203,0.1015,1.207274306,0.053,-0.018500000000000003,0.0561359956,1.15,0.12,1.1562439189,1.213,0.1115,1.2181138083,0.053,-0.018500000000000003,0.0561359956,1.16,0.13,1.167261753
2020-08-08 19:30:00,1.185,0.1005,1.1892540729,0.055,-0.0195,0.05835452,1.13,0.12,1.1363538181,1.185,0.1105,1.190140853,0.055,-0.0195,0.05835452,1.13,0.13,1.1374532957
2020-08-08 20:00:00,1.181,0.0815,1.1838087895,0.051000000000000004,-0.018500000000000003,0.0542517281,1.13,0.1,1.1344161494,1.181,0.1015,1.1853536392,0.051000000000000004,-0.018500000000000003,0.0542517281,1.13,0.12,1.1363538181
2020-08-08 20:30:00,1.1145,0.064,1.1163360829,0.044500000000000005,-0.016,0.0472890051,1.07,0.08,1.0729864864,1.1245,0.084,1.1276330298,0.044500000000000005,-0.016,0.0472890051,1.08,0.1,1.084619749
2020-08-08 21:00:00,1.09,0.07250000000000001,1.092408463,0.02,-0.007500000000000001,0.0213600094,1.07,0.08,1.0729864864,1.1,0.07250000000000001,1.1023866155,0.02,-0.007500000000000001,0.0213600094,1.08,0.08,1.0829589097
2020-08-08 21:30:00,1.1015,0.0685,1.1036278811,0.0315,-0.0115,0.0335335653,1.07,0.08,1.0729864864,1.1115,0.0685,1.1136087733,0.0315,-0.0115,0.0335335653,1.08,0.08,1.0829589097
2020-08-08 22:00:00,1.076,0.067,1.0780839485,0.036000000000000004,-0.013000000000000001,0.0382753184,1.04,0.08,1.0430723848,1.086,0.067,1.0880647959,0.036000000000000004,-0.013000000000000001,0.0382753184,1.05,0.08,1.053043209
2020-08-08 22:30:00,1.0185,0.029500000000000002,1.0189271318,0.0285,-0.0105,0.0303726851,0.99,0.04,0.9908077513,1.0285,0.0495,1.0296904875,0.0285,-0.0105,0.0303726851,1.0,0.06,1.0017983829
2020-08-08 23:00:00,0.9675,0.0465,0.9686167973,0.0375,-0.0135,0.039855990800000005,0.93,0.06,0.931933474,0.9675,0.0465,0.9686167973,0.0375,-0.0135,0.039855990800000005,0.93,0.06,0.931933474
2020-08-08 23:30:00,0.8815000000000001,0.078,0.8849442073,0.061500000000000006,-0.022,0.06531653700000001,0.8200000000000001,0.1,0.8260750571000001,0.8815000000000001,-0.012,0.8815816752000001,0.061500000000000006,-0.022,0.06531653700000001,0.8200000000000001,0.01,0.8200609733
2020-08-09 00:00:00,0.7735000000000001,-0.006500000000000001,0.7735273104,0.10350000000000001,-0.036500000000000005,0.1097474373,0.67,0.03,0.6706713055,0.7835000000000001,-0.006500000000000001,0.7835269619,0.10350000000000001,-0.036500000000000005,0.1097474373,0.68,0.03,0.6806614430000001
2020-08-09 00:30:00,0.7435,-0.01,0.7435672465000001,0.1135,-0.04,0.1203422204,0.63,0.03,0.6307138812,0.7535000000000001,-0.01,0.7535663541000001,0.1135,-0.04,0.1203422204,0.64,0.03,0.6407027392
2020-08-09 01:00:00,0.7325,-0.006,0.7325245730000001,0.10250000000000001,-0.036000000000000004,0.1086381609,0.63,0.03,0.6307138812,0.7425,-0.006,0.742524242,0.10250000000000001,-0.036000000000000004,0.1086381609,0.64,0.03,0.6407027392
2020-08-09 01:30:00,0.7135,-0.006500000000000001,0.713529607,0.10350000000000001,-0.036500000000000005,0.1097474373,0.61,0.03,0.6107372594,0.7235,-0.006500000000000001,0.7235291978,0.10350000000000001,-0.036500000000000005,0.1097474373,0.62,0.03,0.6207253821000001
2020-08-09 02:00:00,0.707,-0.0045000000000000005,0.7070143209,0.097,-0.0345,0.102952659,0.61,0.03,0.6107372594,0.717,-0.0045000000000000005,0.7170141212000001,0.097,-0.0345,0.102952659,0.62,0.03,0.6207253821000001
2020-08-09 02:30:00,0.6920000000000001,-0.0025,0.6920045159,0.092,-0.0325,0.0975717685,0.6000000000000001,0.03,0.6007495318,0.7020000000000001,-0.0025,0.7020044516,0.092,-0.0325,0.0975717685,0.61,0.03,0.6107372594
2020-08-09 03:00:00,0.6795,-0.005,0.6795183956,0.0995,-0.035,0.1054763007,0.58,0.03,0.5807753438000001,0.6895,-0.005,0.6895181288000001,0.0995,-0.035,0.1054763007,0.59,0.03,0.5907622195000001
2020-08-09 03:30:00,0.707,0.0025,0.7070044201,0.077,-0.0275,0.0817633781,0.63,0.03,0.6307138812,0.717,0.0325,0.7177361981,0.077,-0.0275,0.0817633781,0.64,0.06,0.6428063472000001
2020-08-09 04:00:00,0.7125,0.0205,0.7127948513,0.0825,-0.029500000000000002,0.0876156379,0.63,0.05,0.6319810124,0.7225,0.0405,0.7236342308,0.0825,-0.029500000000000002,0.0876156379,0.64,0.07,0.6438167441
2020-08-09 04:30:00,0.706,0.013000000000000001,0.7061196782,0.076,-0.027,0.0806535802,0.63,0.04,0.6312685641,0.716,0.023,0.7163693182,0.076,-0.027,0.0806535802,0.64,0.05,0.6419501538
2020-08-09 05:00:00,0.7205,0.008,0.7205444122,0.09050000000000001,-0.032,0.09599088500000001,0.63,0.04,0.6312685641,0.7305,0.018000000000000002,0.7307217323,0.09050000000000001,-0.032,0.09599088500000001,0.64,0.05,0.6419501538
2020-08-09 05:30:00,0.7030000000000001,0.014,0.7031393887,0.073,-0.026000000000000002,0.0774919351,0.63,0.04,0.6312685641,0.713,0.024,0.7134038127,0.073,-0.026000000000000002,0.0774919351,0.64,0.05,0.6419501538
2020-08-09 06:00:00,0.704,0.014,0.7041391908,0.074,-0.026000000000000002,0.0784346862,0.63,0.04,0.6312685641,0.714,0.024,0.7144032475000001,0.074,-0.026000000000000002,0.0784346862,0.64,0.05,0.6419501538
2020-08-09 06:30:00,0.7305,0.006500000000000001,0.7305289180000001,0.1505,-0.053500000000000006,0.1597263284,0.58,0.06,0.5830951895,0.7505000000000001,0.0165,0.7506813572000001,0.1505,-0.053500000000000006,0.1597263284,0.6000000000000001,0.07,0.6040695324
2020-08-09 07:00:00,0.7975,0.025500000000000002,0.7979075761000001,0.0975,-0.0345,0.1034238851,0.7000000000000001,0.06,0.7025667228,0.8075,0.035500000000000004,0.8082799639,0.0975,-0.0345,0.1034238851,0.71,0.07,0.7134423593
2020-08-09 07:30:00,0.8775000000000001,0.063,0.8797586317,0.1075,-0.037,0.11368926950000001,0.77,0.1,0.7764663547,0.8875000000000001,0.063,0.8897332465000001,0.1075,-0.037,0.11368926950000001,0.78,0.1,0.7863841301000001
2020-08-09 08:00:00,0.903,0.0655,0.9053724372,0.10300000000000001,-0.0345,0.10862435270000001,0.8,0.1,0.8062257748,0.903,0.0655,0.9053724372,0.10300000000000001,-0.0345,0.10862435270000001,0.8,0.1,0.8062257748
2020-08-09 08:30:00,0.9155000000000001,0.053,0.9170328511,0.0555,-0.017,0.058045241000000004,0.86,0.07,0.8628441342000001,0.9155000000000001,0.063,0.9176651078,0.0555,-0.017,0.058045241000000004,0.86,0.08,0.8637129153
2020-08-09 09:00:00,0.9460000000000001,0.1545,0.9585333849000001,0.056,-0.0155,0.0581055075,0.89,0.17,0.9060905032000001,0.936,-0.0455,0.9371052502,0.056,-0.0155,0.0581055075,0.88,-0.03,0.8805112151000001
2020-08-09 09:30:00,0.965,0.0655,0.9672203730000001,0.055,-0.0145,0.0568792581,0.91,0.08,0.9135097153,0.975,0.0755,0.9779188361000001,0.055,-0.0145,0.0568792581,0.92,0.09,0.9243916919
2020-08-09 10:00:00,1.038,0.0855,1.0415153623,0.058,-0.0145,0.0597850316,0.98,0.1,0.9850888285,1.048,0.0955,1.0523422685,0.058,-0.0145,0.0597850316,0.99,0.11,0.9960923652
2020-08-09 10:30:00,0.987,0.089,0.9910045409,0.047,-0.011,0.0482700735,0.9400000000000001,0.1,0.9453041838,0.987,0.099,0.9919526198,0.047,-0.011,0.0482700735,0.9400000000000001,0.11,0.9464142856000001
2020-08-09 11:00:00,0.964,0.0815,0.9674390162000001,0.044,-0.0085,0.0448135024,0.92,0.09,0.9243916919,0.964,0.0915,0.9683327166000001,0.044,-0.0085,0.0448135024,0.92,0.1,0.9254188241
2020-08-09 11:30:00,0.9295,0.083,0.933198398,0.0395,-0.007,0.0401154584,0.89,0.09,0.8945389874,0.9395,0.093,0.9440917593,0.0395,-0.007,0.0401154584,0.9,0.1,0.9055385138000001
2020-08-09 12:00:00,0.9430000000000001,0.08600000000000001,0.9469134068,0.033,-0.004,0.033241540300000004,0.91,0.09,0.9144397192,0.9530000000000001,0.096,0.9578230526,0.033,-0.004,0.033241540300000004,0.92,0.1,0.9254188241
2020-08-09 12:30:00,0.9295,0.08650000000000001,0.9335162023,0.029500000000000002,-0.0035,0.029706901600000002,0.9,0.09,0.9044888059,0.9295,0.0965,0.9344958534000001,0.029500000000000002,-0.0035,0.029706901600000002,0.9,0.1,0.9055385138000001
2020-08-09 13:00:00,0.8945000000000001,0.08850000000000001,0.8988673428,0.0245,-0.0015,0.0245458754,0.87,0.09,0.8746427842000001,0.9045000000000001,0.0785,0.9079000496,0.0245,-0.0015,0.0245458754,0.88,0.08,0.8836288814000001
2020-08-09 13:30:00,0.9460000000000001,0.08750000000000001,0.9500380256000001,0.026000000000000002,-0.0025,0.0261199158,0.92,0.09,0.9243916919,0.9560000000000001,0.0975,0.9609590262000001,0.026000000000000002,-0.0025,0.0261199158,0.93,0.1,0.9353608929
2020-08-09 14:00:00,0.862,0.089,0.8665823677000001,0.022,-0.001,0.0220227155,0.84,0.09,0.8448076704,0.872,0.099,0.8776018459,0.022,-0.001,0.0220227155,0.85,0.1,0.8558621384
2020-08-09 14:30:00,0.8300000000000001,0.059000000000000004,0.8320943456000001,0.02,-0.001,0.0200249844,0.81,0.06,0.8122191822,0.84,0.069,0.8428291642,0.02,-0.001,0.0200249844,0.8200000000000001,0.07,0.8229823813
2020-08-09 15:00:00,0.8435,0.029500000000000002,0.8440156989,0.0135,-0.0005,0.0135092561,0.8300000000000001,0.03,0.8305419917,0.8535,0.0495,0.8549342080000001,0.0135,-0.0005,0.0135092561,0.84,0.05,0.8414867795000001
2020-08-09 15:30:00,0.8405,0.049,0.8419271049,0.0205,-0.001,0.0205243758,0.8200000000000001,0.05,0.8215229759,0.8405,0.069,0.8433274868,0.0205,-0.001,0.0205243758,0.8200000000000001,0.07,0.8229823813
2020-08-09 16:00:00,0.839,0.049,0.8404296520000001,0.019,-0.001,0.019026297600000002,0.8200000000000001,0.05,0.8215229759,0.839,0.069,0.8418325249,0.019,-0.001,0.019026297600000002,0.8200000000000001,0.07,0.8229823813
2020-08-09 16:30:00,0.8435,0.0675,0.8461964902,0.0235,-0.0025,0.023632604600000003,0.8200000000000001,0.07,0.8229823813,0.8435,0.0675,0.8461964902,0.0235,-0.0025,0.023632604600000003,0.8200000000000001,0.07,0.8229823813
2020-08-09 17:00:00,0.9795,0.097,0.9842912425,0.0195,-0.003,0.0197294197,0.96,0.1,0.965194281,0.9895,0.097,0.9942430538,0.0195,-0.003,0.0197294197,0.97,0.1,0.9751410154000001
2020-08-09 17:30:00,1.1235,0.11750000000000001,1.1296275935,0.0135,-0.0025,0.013729530200000001,1.11,0.12,1.116467644,1.1335,0.1275,1.1406482806,0.0135,-0.0025,0.013729530200000001,1.12,0.13,1.1275194012
2020-08-09 18:00:00,1.212,0.11750000000000001,1.2176823272,0.012,-0.0025,0.0122576507,1.2,0.12,1.2059850745,1.212,0.1275,1.2186879215,0.012,-0.0025,0.0122576507,1.2,0.13,1.2070211266
2020-08-09 18:30:00,1.237,0.098,1.2408759003,0.007,-0.002,0.007280109900000001,1.23,0.1,1.2340583455,1.2469999999999999,0.128,1.2535521529,0.007,-0.002,0.007280109900000001,1.24,0.13,1.2467958935
2020-08-09 19:00:00,1.1965,0.0775,1.1990072977,0.006500000000000001,-0.0025,0.0069641941,1.19,0.08,1.1926860442,1.2065000000000001,0.08750000000000001,1.2096687563,0.006500000000000001,-0.0025,0.0069641941,1.2,0.09,1.2033702672
2020-08-09 19:30:00,1.192,0.079,1.1946150007,0.002,-0.001,0.0022360680000000003,1.19,0.08,1.1926860442,1.202,0.089,1.2052904214,0.002,-0.001,0.0022360680000000003,1.2,0.09,1.2033702672
2020-08-09 20:00:00,1.143,0.0585,1.1444960681,0.003,-0.0015,0.0033541020000000003,1.1400000000000001,0.06,1.1415778554,1.153,0.0685,1.1550330082,0.003,-0.0015,0.0033541020000000003,1.15,0.07,1.1521284651
2020-08-09 20:30:00,1.145,0.038,1.1456303941,0.005,-0.002,0.0053851648,1.1400000000000001,0.04,1.1407015385000001,1.155,0.048,1.1559969723,0.005,-0.002,0.0053851648,1.15,0.05,1.1510864433
2020-08-09 21:00:00,1.1195,0.036500000000000005,1.1200948621,0.0095,-0.0035,0.010124228400000001,1.11,0.04,1.1107204869,1.1295,0.0465,1.1304567661,0.0095,-0.0035,0.010124228400000001,1.12,0.05,1.1211155159
2020-08-09 21:30:00,1.079,0.036500000000000005,1.0796171775,0.009000000000000001,-0.0035,0.009656604000000001,1.07,0.04,1.0707474025,1.079,0.0465,1.0800015046,0.009000000000000001,-0.0035,0.009656604000000001,1.07,0.05,1.0711675873
2020-08-09 22:00:00,1.023,0.025,1.0233054285,0.013000000000000001,-0.005,0.0139283883,1.01,0.03,1.0104454463,1.033,0.025,1.0333024727,0.013000000000000001,-0.005,0.0139283883,1.02,0.03,1.0204410811
2020-08-09 22:30:00,1.001,0.009000000000000001,1.0010404587,0.001,-0.001,0.0014142136,1.0,0.01,1.0000499988,1.001,0.029,1.0014199918,0.001,-0.001,0.0014142136,1.0,0.03,1.0004498988
2020-08-09 23:00:00,0.8745,0.008,0.8745365916000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.87,0.01,0.8700574694000001,0.8745,0.008,0.8745365916000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.87,0.01,0.8700574694000001
2020-08-09 23:30:00,0.855,0.038,0.8558440278,0.005,-0.002,0.0053851648,0.85,0.04,0.850940656,0.865,0.058,0.866942328,0.005,-0.002,0.0053851648,0.86,0.06,0.8620904825
2020-08-10 00:00:00,0.8270000000000001,0.0775,0.8306234105,0.007,-0.0025,0.0074330344,0.8200000000000001,0.08,0.8238931970000001,0.837,0.0575,0.838972735,0.007,-0.0025,0.0074330344,0.8300000000000001,0.06,0.8321658489
2020-08-10 00:30:00,0.8255,0.357,0.8993882643000001,0.0055000000000000005,-0.003,0.0062649820000000005,0.8200000000000001,0.36,0.8955445271,0.7955,-0.193,0.8185775773,0.0055000000000000005,-0.003,0.0062649820000000005,0.79,-0.19,0.8125269226
2020-08-10 01:00:00,0.8585,0.077,0.861946199,0.0085,-0.003,0.0090138782,0.85,0.08,0.8537564055,0.8685,0.097,0.8739000229,0.0085,-0.003,0.0090138782,0.86,0.1,0.8657944329
2020-08-10 01:30:00,0.808,0.07350000000000001,0.8113360894,0.018000000000000002,-0.006500000000000001,0.0191376592,0.79,0.08,0.7940403012,0.8180000000000001,0.0935,0.8233263326,0.018000000000000002,-0.006500000000000001,0.0191376592,0.8,0.1,0.8062257748
2020-08-10 02:00:00,0.8595,0.0995,0.8652401401,0.029500000000000002,-0.0105,0.0313129366,0.8300000000000001,0.11,0.8372574276,0.8695,0.1095,0.8763677881,0.029500000000000002,-0.0105,0.0313129366,0.84,0.12,0.8485281374
2020-08-10 02:30:00,0.8395,0.0995,0.8453759519,0.029500000000000002,-0.0105,0.0313129366,0.81,0.11,0.8174350127000001,0.8495,0.1095,0.8565281665000001,0.029500000000000002,-0.0105,0.0313129366,0.8200000000000001,0.12,0.8287339742000001
2020-08-10 03:00:00,0.8185,0.0925,0.8237102039,0.0485,-0.0175,0.0515606439,0.77,0.11,0.7778174593,0.8285,0.10250000000000001,0.8348164469,0.0485,-0.0175,0.0515606439,0.78,0.12,0.7891767863
2020-08-10 03:30:00,0.799,0.0855,0.8035616031,0.069,-0.0245,0.07322055720000001,0.73,0.11,0.738241153,0.809,0.0955,0.8146172414,0.069,-0.0245,0.07322055720000001,0.74,0.12,0.7496665926
2020-08-10 04:00:00,0.7535000000000001,0.0575,0.7556907436,0.0635,-0.022500000000000003,0.0673683902,0.6900000000000001,0.08,0.6946221995,0.7635000000000001,0.0675,0.766477984,0.0635,-0.022500000000000003,0.0673683902,0.7000000000000001,0.09,0.7057619995000001
2020-08-10 04:30:00,0.7435,0.061,0.7459981568,0.053500000000000006,-0.019,0.0567736735,0.6900000000000001,0.08,0.6946221995,0.7535000000000001,0.07100000000000001,0.7568376642,0.053500000000000006,-0.019,0.0567736735,0.7000000000000001,0.09,0.7057619995000001
2020-08-10 05:00:00,0.7845000000000001,0.057,0.7865680199,0.0645,-0.023,0.0684780987,0.72,0.08,0.7244308111000001,0.7945,0.067,0.7973200424,0.0645,-0.023,0.0684780987,0.73,0.09,0.7355270219000001
2020-08-10 05:30:00,0.8735,0.091,0.8782273339000001,0.053500000000000006,-0.019,0.0567736735,0.8200000000000001,0.11,0.8273451517,0.8835000000000001,0.101,0.8892543225,0.053500000000000006,-0.019,0.0567736735,0.8300000000000001,0.12,0.8386298349
2020-08-10 06:00:00,0.9550000000000001,0.08700000000000001,0.9589546392,0.065,-0.023,0.0689492567,0.89,0.11,0.8967719889,0.965,0.107,0.9709140024,0.065,-0.023,0.0689492567,0.9,0.13,0.9093404203000001
2020-08-10 06:30:00,1.0205,0.17550000000000002,1.0354808062,0.0405,-0.0145,0.0430174383,0.98,0.19,0.9982484661000001,1.0205,0.1155,1.0270153358,0.0405,-0.0145,0.0430174383,0.98,0.13,0.9885848471
2020-08-10 07:00:00,1.0015,0.1285,1.0097101069,0.061500000000000006,-0.021500000000000002,0.0651498273,0.9400000000000001,0.15,0.9518928511,1.0015,0.1285,1.0097101069,0.061500000000000006,-0.021500000000000002,0.0651498273,0.9400000000000001,0.15,0.9518928511
2020-08-10 07:30:00,1.123,0.14150000000000001,1.131879521,0.053,-0.018500000000000003,0.0561359956,1.07,0.16,1.081896483,1.123,0.1315,1.1306729191,0.053,-0.018500000000000003,0.0561359956,1.07,0.15,1.0804628638
2020-08-10 08:00:00,1.1925,0.7595000000000001,1.4138233624,0.0325,-0.0105,0.0341540627,1.16,0.77,1.392300255,1.1025,-0.4605,1.1948081436,0.0325,-0.0105,0.0341540627,1.07,-0.45,1.1607756028
2020-08-10 08:30:00,1.208,0.5680000000000001,1.3348737768,0.038,-0.012,0.0398497177,1.17,0.58,1.3058713566,1.148,-0.252,1.1753331443,0.038,-0.012,0.0398497177,1.11,-0.24,1.1356495938
2020-08-10 09:00:00,1.2005,0.154,1.2103372464,0.0505,-0.016,0.0529740503,1.15,0.17,1.1624973118,1.2005,0.154,1.2103372464,0.0505,-0.016,0.0529740503,1.15,0.17,1.1624973118
2020-08-10 09:30:00,1.275,0.154,1.2842667168,0.045,-0.016,0.0477598157,1.23,0.17,1.2416923935,1.2850000000000001,0.154,1.2941951167,0.045,-0.016,0.0477598157,1.24,0.17,1.2515989773
2020-08-10 10:00:00,1.2285,0.136,1.2360049555,0.1285,-0.044,0.1358243351,1.1,0.18,1.1146299834,1.2285,0.146,1.2371452017,0.1285,-0.044,0.1358243351,1.1,0.19,1.1162884932
2020-08-10 10:30:00,1.19,0.133,1.1974092868,0.06,-0.017,0.0623618473,1.13,0.15,1.1399122773,1.2,0.14300000000000002,1.2084903806,0.06,-0.017,0.0623618473,1.1400000000000001,0.16,1.1511733145
2020-08-10 11:00:00,1.155,0.124,1.1616372067,0.025,-0.006,0.0257099203,1.13,0.13,1.1374532957,1.165,0.134,1.1726811161,0.025,-0.006,0.0257099203,1.1400000000000001,0.14,1.1485643212
2020-08-10 11:30:00,1.2135,0.126,1.2200238727000001,0.0135,-0.004,0.0140801278,1.2,0.13,1.2070211266,1.2235,0.116,1.2289866761,0.0135,-0.004,0.0140801278,1.21,0.12,1.2159358536
2020-08-10 12:00:00,1.2035,0.13,1.2105008261,0.0035,0.0,0.0035,1.2,0.13,1.2070211266,1.2135,0.12,1.2194188165,0.0035,0.0,0.0035,1.21,0.12,1.2159358536
2020-08-10 12:30:00,1.27,0.11950000000000001,1.2756097562,0.03,-0.0105,0.0317844302,1.24,0.13,1.2467958935,1.27,0.1095,1.2747118302,0.03,-0.0105,0.0317844302,1.24,0.12,1.2457929202
2020-08-10 13:00:00,1.298,0.1095,1.3026105519,0.058,-0.0205,0.061516258000000004,1.24,0.13,1.2467958935,1.298,0.0995,1.3018080696,0.058,-0.0205,0.061516258000000004,1.24,0.12,1.2457929202
2020-08-10 13:30:00,1.3025,0.12150000000000001,1.3081546162,0.022500000000000003,-0.0085,0.024052026900000002,1.28,0.13,1.2865846261,1.3125,0.1115,1.3172275809,0.022500000000000003,-0.0085,0.024052026900000002,1.29,0.12,1.2955693729
2020-08-10 14:00:00,1.2835,0.1115,1.2883340017,0.0235,-0.0085,0.024989998000000003,1.26,0.12,1.2657013866,1.2935,0.1115,1.2982967688,0.0235,-0.0085,0.024989998000000003,1.27,0.12,1.2756566936
2020-08-10 14:30:00,1.2885,0.1095,1.2931444235,0.0285,-0.0105,0.0303726851,1.26,0.12,1.2657013866,1.2985,0.1095,1.3031087828999999,0.0285,-0.0105,0.0303726851,1.27,0.12,1.2756566936
2020-08-10 15:00:00,1.2205,0.095,1.2241916721,0.1305,-0.045,0.1380407549,1.09,0.14,1.0989540482,1.2305,0.105,1.2349717608,0.1305,-0.045,0.1380407549,1.1,0.15,1.1101801656
2020-08-10 15:30:00,1.1844999999999999,0.099,1.1886299887,0.20450000000000002,-0.07100000000000001,0.2164745944,0.98,0.17,0.9946356117,1.1945000000000001,0.109,1.1994629006,0.20450000000000002,-0.07100000000000001,0.2164745944,0.99,0.18,1.0062305899
2020-08-10 16:00:00,1.161,0.1145,1.1666324399999999,0.161,-0.0555,0.1702975337,1.0,0.17,1.0143470806,1.171,0.1245,1.1775997835,0.161,-0.0555,0.1702975337,1.01,0.18,1.0259142264
2020-08-10 16:30:00,1.225,0.114,1.2302930545,0.075,-0.026000000000000002,0.0793788385,1.15,0.14,1.158490397,1.235,0.124,1.2412094908,0.075,-0.026000000000000002,0.0793788385,1.16,0.15,1.1696580697
2020-08-10 17:00:00,1.2125,0.1395,1.2204984637,0.0625,-0.0205,0.0657761355,1.15,0.16,1.1610770862,1.2225,0.1395,1.2304334602,0.0625,-0.0205,0.0657761355,1.16,0.16,1.1709824935
2020-08-10 17:30:00,1.2810000000000001,0.159,1.2908299656,0.011,-0.001,0.011045361,1.27,0.16,1.2800390619,1.2810000000000001,0.159,1.2908299656,0.011,-0.001,0.011045361,1.27,0.16,1.2800390619
2020-08-10 18:00:00,1.362,0.1565,1.3709617974000001,0.012,-0.0035,0.0125,1.35,0.16,1.3594484176,1.362,0.1565,1.3709617974000001,0.012,-0.0035,0.0125,1.35,0.16,1.3594484176
2020-08-10 18:30:00,1.4255,0.1515,1.4335279907,0.025500000000000002,-0.0085,0.0268793601,1.4,0.16,1.4091131963,1.4255,0.1515,1.4335279907,0.025500000000000002,-0.0085,0.0268793601,1.4,0.16,1.4091131963
2020-08-10 19:00:00,1.4215,0.133,1.4277083911,0.021500000000000002,-0.007,0.022610838100000002,1.4,0.14,1.406982587,1.4215,0.14300000000000002,1.4286746480999999,0.021500000000000002,-0.007,0.022610838100000002,1.4,0.15,1.408012784
2020-08-10 19:30:00,1.3365,0.11750000000000001,1.3416551345,0.006500000000000001,-0.0025,0.0069641941,1.33,0.12,1.335402561,1.3365,0.11750000000000001,1.3416551345,0.006500000000000001,-0.0025,0.0069641941,1.33,0.12,1.335402561
2020-08-10 20:00:00,1.244,0.0985,1.2478935251,0.004,-0.0015,0.0042720019,1.24,0.1,1.2440257232,1.254,0.0985,1.257862572,0.004,-0.0015,0.0042720019,1.25,0.1,1.2539936204
2020-08-10 20:30:00,1.2335,0.0985,1.2374265635000001,0.0035,-0.0015,0.0038078866,1.23,0.1,1.2340583455,1.2335,0.0985,1.2374265635000001,0.0035,-0.0015,0.0038078866,1.23,0.1,1.2340583455
2020-08-10 21:00:00,1.181,0.0795,1.18367278,0.001,-0.0005,0.0011180340000000002,1.18,0.08,1.1827087554,1.181,0.0795,1.18367278,0.001,-0.0005,0.0011180340000000002,1.18,0.08,1.1827087554
2020-08-10 21:30:00,1.208,0.077,1.2104515686,0.008,-0.003,0.0085440037,1.2,0.08,1.2026637103,1.218,0.097,1.2218563745,0.008,-0.003,0.0085440037,1.21,0.1,1.2141251995
2020-08-10 22:00:00,1.1895,0.0765,1.1919574237,0.0095,-0.0035,0.010124228400000001,1.18,0.08,1.1827087554,1.1895,0.0765,1.1919574237,0.0095,-0.0035,0.010124228400000001,1.18,0.08,1.1827087554
2020-08-10 22:30:00,1.119,0.0765,1.1216118981,0.009000000000000001,-0.0035,0.009656604000000001,1.11,0.08,1.1128791489,1.119,0.0765,1.1216118981,0.009000000000000001,-0.0035,0.009656604000000001,1.11,0.08,1.1128791489
2020-08-10 23:00:00,1.0055,0.077,1.0084439746,0.0055000000000000005,-0.003,0.0062649820000000005,1.0,0.08,1.0031948963,1.0155,0.077,1.0184150676,0.0055000000000000005,-0.003,0.0062649820000000005,1.01,0.08,1.0131633629
2020-08-10 23:30:00,0.9385,0.1365,0.9483746623,0.0085,-0.0035,0.0091923882,0.93,0.14,0.9404786016000001,0.9385,0.006500000000000001,0.9385225091,0.0085,-0.0035,0.0091923882,0.93,0.01,0.9300537619
2020-08-11 00:00:00,0.8895000000000001,0.4365,0.9908291982,0.0095,-0.0035,0.010124228400000001,0.88,0.44,0.9838699101,0.8495,-0.29350000000000004,0.8987727744,0.0095,-0.0035,0.010124228400000001,0.84,-0.29,0.8886506625
2020-08-11 00:30:00,0.8275,0.067,0.8302079559000001,0.007500000000000001,-0.003,0.0080777472,0.8200000000000001,0.07,0.8229823813,0.8475,0.077,0.8509907461,0.007500000000000001,-0.003,0.0080777472,0.84,0.08,0.8438009244
2020-08-11 01:00:00,0.802,0.0655,0.8046702741,0.012,-0.0045000000000000005,0.012816005600000001,0.79,0.07,0.7930952024,0.812,0.0755,0.8155024525,0.012,-0.0045000000000000005,0.012816005600000001,0.8,0.08,0.8039900497
2020-08-11 01:30:00,0.798,0.067,0.8008077172,0.008,-0.003,0.0085440037,0.79,0.07,0.7930952024,0.808,0.077,0.8116606434,0.008,-0.003,0.0085440037,0.8,0.08,0.8039900497
2020-08-11 02:00:00,0.7945,0.0675,0.7973622138,0.0045000000000000005,-0.0025,0.0051478151000000005,0.79,0.07,0.7930952024,0.8045,0.0775,0.8082242882,0.0045000000000000005,-0.0025,0.0051478151000000005,0.8,0.08,0.8039900497
2020-08-11 02:30:00,0.8035,0.495,0.9437357946,0.0135,-0.005,0.01439618,0.79,0.5,0.9349331527,0.7435,-0.375,0.8327167886,0.0135,-0.005,0.01439618,0.73,-0.37,0.8184130986
2020-08-11 03:00:00,0.7645000000000001,0.201,0.7904816570000001,0.0245,-0.009000000000000001,0.0261007663,0.74,0.21,0.7692203845000001,0.7545000000000001,-0.069,0.7576485003000001,0.0245,-0.009000000000000001,0.0261007663,0.73,-0.06,0.7324616031000001
2020-08-11 03:30:00,0.7615000000000001,0.062,0.7640197969,0.021500000000000002,-0.008,0.0229401395,0.74,0.07,0.7433034374,0.7515000000000001,0.062,0.7540532143,0.021500000000000002,-0.008,0.0229401395,0.73,0.07,0.7333484847
2020-08-11 04:00:00,0.7485,0.059500000000000004,0.7508611723,0.0285,-0.0105,0.0303726851,0.72,0.07,0.7233947747,0.7585000000000001,0.059500000000000004,0.7608301387,0.0285,-0.0105,0.0303726851,0.73,0.07,0.7333484847
2020-08-11 04:30:00,0.8155,0.387,0.9026678514,0.035500000000000004,-0.013000000000000001,0.0378054229,0.78,0.4,0.87658428,0.7655000000000001,-0.28300000000000003,0.8161367839,0.035500000000000004,-0.013000000000000001,0.0378054229,0.73,-0.27,0.7783315489
2020-08-11 05:00:00,0.78,0.0555,0.7819720264000001,0.04,-0.0145,0.0425470328,0.74,0.07,0.7433034374,0.79,0.0655,0.7927106975,0.04,-0.0145,0.0425470328,0.75,0.08,0.7542545989
2020-08-11 05:30:00,0.8145,0.0575,0.8165270969,0.0345,-0.0125,0.0366946863,0.78,0.07,0.7831347266,0.8245,0.0675,0.827258424,0.0345,-0.0125,0.0366946863,0.79,0.08,0.7940403012
2020-08-11 06:00:00,0.875,0.08650000000000001,0.8792651762,0.095,-0.0335,0.1007335595,0.78,0.12,0.7891767863,0.885,0.08650000000000001,0.8892172119,0.095,-0.0335,0.1007335595,0.79,0.12,0.79906195
2020-08-11 06:30:00,0.9075000000000001,0.08600000000000001,0.9115658232,0.0975,-0.034,0.1032581716,0.81,0.12,0.8188406438,0.9175000000000001,0.08600000000000001,0.9215217035000001,0.0975,-0.034,0.1032581716,0.8200000000000001,0.12,0.8287339742000001
2020-08-11 07:00:00,1.019,0.399,1.0943317596,0.089,-0.031,0.0942443632,0.93,0.43,1.0245974819,0.989,-0.171,1.0036742499,0.089,-0.031,0.0942443632,0.9,-0.14,0.9108238029
2020-08-11 07:30:00,1.1045,0.131,1.112241543,0.0845,-0.029,0.0893378419,1.02,0.16,1.0324727599,1.1045,0.131,1.112241543,0.0845,-0.029,0.0893378419,1.02,0.16,1.0324727599
2020-08-11 08:00:00,1.1255,0.1345,1.1335080503000001,0.0755,-0.025500000000000002,0.0796900245,1.05,0.16,1.0621205205,1.1355,0.1345,1.1434380176,0.0755,-0.025500000000000002,0.0796900245,1.06,0.16,1.0720074627
2020-08-11 08:30:00,1.1185,0.1385,1.1270423683,0.0685,-0.021500000000000002,0.0717948466,1.05,0.16,1.0621205205,1.1285,0.1385,1.1369672379,0.0685,-0.021500000000000002,0.0717948466,1.06,0.16,1.0720074627
2020-08-11 09:00:00,1.097,0.127,1.1043269443,0.047,-0.013000000000000001,0.0487647414,1.05,0.14,1.0592922165,1.107,0.137,1.1154452026,0.047,-0.013000000000000001,0.0487647414,1.06,0.15,1.0705606008
2020-08-11 09:30:00,1.1360000000000001,0.1655,1.1479922691,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.11,0.17,1.1229425631,1.146,0.1655,1.1578887036,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.12,0.17,1.1328283189
2020-08-11 10:00:00,1.0265,0.17,1.0404817394,0.0165,0.0,0.0165,1.01,0.17,1.0242070103,1.0365,0.17,1.0503486326,0.0165,0.0,0.0165,1.02,0.17,1.0340696302
2020-08-11 10:30:00,0.9895,0.17,1.0039971365,0.0195,0.0,0.0195,0.97,0.17,0.9847842403,0.9995,0.17,1.0138541562,0.0195,0.0,0.0195,0.98,0.17,0.9946356117
2020-08-11 11:00:00,0.991,0.17,1.0054755094,0.021,0.0,0.021,0.97,0.17,0.9847842403,1.001,0.17,1.0153329503,0.021,0.0,0.021,0.98,0.17,0.9946356117
2020-08-11 11:30:00,0.9625,0.17,0.9773976929,0.022500000000000003,0.0,0.022500000000000003,0.9400000000000001,0.17,0.9552486587000001,0.9725,0.17,0.987246803,0.022500000000000003,0.0,0.022500000000000003,0.9500000000000001,0.17,0.9650906693
2020-08-11 12:00:00,0.983,0.17,0.9975915998,0.023,0.0,0.023,0.96,0.17,0.9749358953,0.993,0.18,1.0091823423,0.023,0.0,0.023,0.97,0.18,0.9865596789000001
2020-08-11 12:30:00,1.0335,0.19,1.050819799,0.0235,0.0,0.0235,1.01,0.19,1.0277159141,1.0435,0.2,1.0624934117,0.0235,0.0,0.0235,1.02,0.2,1.0394229168
2020-08-11 13:00:00,1.033,0.19,1.050328044,0.023,0.0,0.023,1.01,0.19,1.0277159141,1.043,0.2,1.062002354,0.023,0.0,0.023,1.02,0.2,1.0394229168
2020-08-11 13:30:00,1.0105,0.19,1.0282072991,0.0205,0.0,0.0205,0.99,0.19,1.0080674581,1.0205,0.2,1.0399135781,0.0205,0.0,0.0205,1.0,0.2,1.0198039027
2020-08-11 14:00:00,0.9715,0.19,0.9899051722000001,0.021500000000000002,0.0,0.021500000000000002,0.9500000000000001,0.19,0.9688137076000001,0.9815,0.2,1.001669731,0.021500000000000002,0.0,0.021500000000000002,0.96,0.2,0.9806120538
2020-08-11 14:30:00,0.971,0.63,1.1574718139,0.021,0.0,0.021,0.9500000000000001,0.63,1.1399122773,0.901,-0.30000000000000004,0.9496320340000001,0.021,0.0,0.021,0.88,-0.30000000000000004,0.9297311439
2020-08-11 15:00:00,0.9715,0.73,1.2152004979,0.021500000000000002,0.0,0.021500000000000002,0.9500000000000001,0.73,1.1980818002,0.8915000000000001,-0.4,0.9771244803,0.021500000000000002,0.0,0.021500000000000002,0.87,-0.4,0.9575489544
2020-08-11 15:30:00,0.9500000000000001,0.16,0.9633794683,0.02,0.0,0.02,0.93,0.16,0.9436630755000001,0.96,0.16,0.9732420048,0.02,0.0,0.02,0.9400000000000001,0.16,0.9535197953000001
2020-08-11 16:00:00,0.9465,0.1595,0.9598450396,0.0165,-0.0005,0.016507574,0.93,0.16,0.9436630755000001,0.9665,0.1595,0.9795726109,0.0165,-0.0005,0.016507574,0.9500000000000001,0.16,0.9633794683
2020-08-11 16:30:00,1.0455,0.36,1.1057442064,0.0155,0.0,0.0155,1.03,0.36,1.091100362,1.0255,-0.01,1.0255487555,0.0155,0.0,0.0155,1.01,-0.01,1.0100495037
2020-08-11 17:00:00,1.194,0.368,1.2494238672,0.014,-0.002,0.014142135600000001,1.18,0.37,1.2366486971,1.174,0.058,1.1754318355,0.014,-0.002,0.014142135600000001,1.16,0.06,1.1615506877
2020-08-11 17:30:00,1.2895,0.2245,1.3088966728,0.0195,-0.0055000000000000005,0.0202607996,1.27,0.23,1.2906587465000001,1.2895,0.2245,1.3088966728,0.0195,-0.0055000000000000005,0.0202607996,1.27,0.23,1.2906587465000001
2020-08-11 18:00:00,1.3205,0.224,1.3393641215,0.0205,-0.006,0.0213600094,1.3,0.23,1.3201893804,1.3205,0.224,1.3393641215,0.0205,-0.006,0.0213600094,1.3,0.23,1.3201893804
2020-08-11 18:30:00,1.3860000000000001,0.20450000000000002,1.4010054425,0.016,-0.0055000000000000005,0.0169189243,1.37,0.21,1.386001443,1.3860000000000001,0.20450000000000002,1.4010054425,0.016,-0.0055000000000000005,0.0169189243,1.37,0.21,1.386001443
2020-08-11 19:00:00,1.2945,0.182,1.3072315212,0.0245,-0.008,0.025773047900000002,1.27,0.19,1.2841339494000001,1.2945,0.202,1.3101657338,0.0245,-0.008,0.025773047900000002,1.27,0.21,1.2872451204
2020-08-11 19:30:00,1.295,0.161,1.3049697314,0.025,-0.009000000000000001,0.026570660500000003,1.27,0.17,1.2813274367,1.295,0.181,1.3075878556,0.025,-0.009000000000000001,0.026570660500000003,1.27,0.19,1.2841339494000001
2020-08-11 20:00:00,1.283,0.1655,1.2936302602,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.27,0.17,1.2813274367,1.283,0.1655,1.2936302602,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.27,0.17,1.2813274367
2020-08-11 20:30:00,1.2845,0.1545,1.293758285,0.0145,-0.0055000000000000005,0.015508062400000001,1.27,0.16,1.2800390619,1.2845,0.1645,1.2949905405,0.0145,-0.0055000000000000005,0.015508062400000001,1.27,0.17,1.2813274367
2020-08-11 21:00:00,1.325,0.1575,1.3343280144,0.005,-0.0025,0.005590169900000001,1.32,0.16,1.3296616111000001,1.325,0.1675,1.3355453006,0.005,-0.0025,0.005590169900000001,1.32,0.17,1.3309019498
2020-08-11 21:30:00,1.284,0.1545,1.2932618644,0.014,-0.0055000000000000005,0.015041609000000001,1.27,0.16,1.2800390619,1.294,0.1645,1.3044141405,0.014,-0.0055000000000000005,0.015041609000000001,1.28,0.17,1.2912397144
2020-08-11 22:00:00,1.2655,0.1575,1.2752633061,0.0055000000000000005,-0.0025,0.006041523,1.26,0.16,1.2701181047,1.2655,0.1675,1.2765369168,0.0055000000000000005,-0.0025,0.006041523,1.26,0.17,1.2714165328
2020-08-11 22:30:00,1.1465,0.107,1.151482197,0.006500000000000001,-0.003,0.0071589105,1.1400000000000001,0.11,1.1452947219,1.1465,0.117,1.1524544460000001,0.006500000000000001,-0.003,0.0071589105,1.1400000000000001,0.12,1.1462983905
2020-08-11 23:00:00,1.0395,0.10650000000000001,1.0449413859,0.0095,-0.0035,0.010124228400000001,1.03,0.11,1.035857133,1.0395,0.1165,1.0460078872,0.0095,-0.0035,0.010124228400000001,1.03,0.12,1.0369667304
2020-08-11 23:30:00,0.994,0.627,1.1752297648,0.004,-0.003,0.005,0.99,0.63,1.1734564329000001,0.924,-0.41300000000000003,1.0120993034,0.004,-0.003,0.005,0.92,-0.41000000000000003,1.0072239076
2020-08-12 00:00:00,0.921,0.3685,0.9919845009,0.001,-0.0015,0.0018027756000000002,0.92,0.37,0.9916148446,0.881,-0.2015,0.9037495505,0.001,-0.0015,0.0018027756000000002,0.88,-0.2,0.9024411338
2020-08-12 00:30:00,0.806,0.0775,0.809717389,0.006,-0.0025,0.006500000000000001,0.8,0.08,0.8039900497,0.8160000000000001,0.0775,0.8196720381,0.006,-0.0025,0.006500000000000001,0.81,0.08,0.8139410298
2020-08-12 01:00:00,0.777,0.0775,0.7808554604,0.007,-0.0025,0.0074330344,0.77,0.08,0.7741446893,0.787,0.0775,0.7908067084,0.007,-0.0025,0.0074330344,0.78,0.08,0.7840918314
2020-08-12 01:30:00,0.7855000000000001,0.10450000000000001,0.7924206585,0.0155,-0.0055000000000000005,0.0164468842,0.77,0.11,0.7778174593,0.8055,0.1145,0.8135972591,0.0155,-0.0055000000000000005,0.0164468842,0.79,0.12,0.79906195
2020-08-12 02:00:00,0.8240000000000001,0.111,0.831442722,0.024,-0.009000000000000001,0.025632011200000002,0.8,0.12,0.8089499366,0.834,0.111,0.8413542655,0.024,-0.009000000000000001,0.025632011200000002,0.81,0.12,0.8188406438
2020-08-12 02:30:00,0.8725,0.1155,0.8801116406,0.0125,-0.0045000000000000005,0.0132853303,0.86,0.12,0.8683317338000001,0.8825000000000001,0.1155,0.8900261232000001,0.0125,-0.0045000000000000005,0.0132853303,0.87,0.12,0.8782368701000001
2020-08-12 03:00:00,0.8270000000000001,0.114,0.83482034,0.017,-0.006,0.0180277564,0.81,0.12,0.8188406438,0.8270000000000001,0.114,0.83482034,0.017,-0.006,0.0180277564,0.81,0.12,0.8188406438
2020-08-12 03:30:00,0.8140000000000001,0.111,0.8215333225,0.024,-0.009000000000000001,0.025632011200000002,0.79,0.12,0.79906195,0.834,0.111,0.8413542655,0.024,-0.009000000000000001,0.025632011200000002,0.81,0.12,0.8188406438
2020-08-12 04:00:00,0.7755000000000001,0.1105,0.7833329433,0.025500000000000002,-0.0095,0.027212129600000003,0.75,0.12,0.7595393341000001,0.7755000000000001,0.1105,0.7833329433,0.025500000000000002,-0.0095,0.027212129600000003,0.75,0.12,0.7595393341000001
2020-08-12 04:30:00,0.7335,0.078,0.7376355808,0.0335,-0.012,0.0355844067,0.7000000000000001,0.09,0.7057619995000001,0.7435,0.108,0.7513030347,0.0335,-0.012,0.0355844067,0.71,0.12,0.7200694411
2020-08-12 05:00:00,0.73,0.069,0.7332537078,0.03,-0.011,0.031953090600000005,0.7000000000000001,0.08,0.7045565982,0.74,0.079,0.7442049449,0.03,-0.011,0.031953090600000005,0.71,0.09,0.7156814934
2020-08-12 05:30:00,0.836,0.083,0.8401101118000001,0.076,-0.027,0.0806535802,0.76,0.11,0.7679192666,0.836,0.093,0.8411569414000001,0.076,-0.027,0.0806535802,0.76,0.12,0.7694153625
2020-08-12 06:00:00,0.905,0.0965,0.9101303478,0.095,-0.0335,0.1007335595,0.81,0.13,0.8203657721000001,0.915,0.10650000000000001,0.9211771002,0.095,-0.0335,0.1007335595,0.8200000000000001,0.14,0.8318653737
2020-08-12 06:30:00,0.9625,0.1575,0.9753012355,0.0925,-0.0325,0.09804335780000001,0.87,0.19,0.8905054744,0.9625,0.1075,0.9684846411,0.0925,-0.0325,0.09804335780000001,0.87,0.14,0.8811923740000001
2020-08-12 07:00:00,1.0265,0.1265,1.0342651981,0.0665,-0.0235,0.0705301354,0.96,0.15,0.9716480844000001,1.0365,0.14650000000000002,1.0468020348,0.0665,-0.0235,0.0705301354,0.97,0.17,0.9847842403
2020-08-12 07:30:00,1.115,0.378,1.1773313043,0.035,-0.012,0.037,1.08,0.39,1.1482595525,1.085,-0.122,1.0918374421,0.035,-0.012,0.037,1.05,-0.11,1.0557461816
2020-08-12 08:00:00,1.255,1.0085,1.609999146,0.035,-0.0115,0.036840874,1.22,1.02,1.5902201106,1.115,-0.7015,1.3173182038,0.035,-0.0115,0.036840874,1.08,-0.6900000000000001,1.2816005618
2020-08-12 08:30:00,1.2485,1.022,1.6134547560999999,0.0285,-0.008,0.029601520200000002,1.22,1.03,1.5966527487,1.1085,-0.6980000000000001,1.3099527663,0.0285,-0.008,0.029601520200000002,1.08,-0.6900000000000001,1.2816005618
2020-08-12 09:00:00,1.2530000000000001,1.049,1.634138917,0.013000000000000001,-0.001,0.0130384048,1.24,1.05,1.6248384535,1.113,-0.6910000000000001,1.3100572507,0.013000000000000001,-0.001,0.0130384048,1.1,-0.6900000000000001,1.2984991336
2020-08-12 09:30:00,1.2245,1.02,1.5936750766999999,0.0145,0.0,0.0145,1.21,1.02,1.5825612152000001,1.0945,-0.6900000000000001,1.2938432092,0.0145,0.0,0.0145,1.08,-0.6900000000000001,1.2816005618
2020-08-12 10:00:00,1.1745,1.02,1.5555867864000001,0.0145,0.0,0.0145,1.16,1.02,1.5446682492,1.0445,-0.6900000000000001,1.2518307593,0.0145,0.0,0.0145,1.03,-0.6900000000000001,1.2397580409
2020-08-12 10:30:00,1.1575,1.02,1.5427917066,0.0175,0.0,0.0175,1.1400000000000001,1.02,1.5297058541,1.0175,-0.6900000000000001,1.2293926346,0.0175,0.0,0.0175,1.0,-0.6900000000000001,1.2149485586
2020-08-12 11:00:00,1.1405,1.02,1.5300785111000001,0.0205,0.0,0.0205,1.12,1.02,1.5148597295,1.0105,-0.6900000000000001,1.2236054307,0.0205,0.0,0.0205,0.99,-0.6900000000000001,1.2067311217
2020-08-12 11:30:00,1.139,1.02,1.5289607582,0.019,0.0,0.019,1.12,1.02,1.5148597295,1.009,-0.6900000000000001,1.2223669662,0.019,0.0,0.019,0.99,-0.6900000000000001,1.2067311217
2020-08-12 12:00:00,1.1385,1.04,1.5420059176,0.018500000000000003,0.0,0.018500000000000003,1.12,1.04,1.528397854,1.0085,-0.6900000000000001,1.2219542749,0.018500000000000003,0.0,0.018500000000000003,0.99,-0.6900000000000001,1.2067311217
2020-08-12 12:30:00,1.1425,1.05,1.5517107495,0.022500000000000003,0.0,0.022500000000000003,1.12,1.05,1.5352198540000002,1.0125,-0.6900000000000001,1.225257626,0.022500000000000003,0.0,0.022500000000000003,0.99,-0.6900000000000001,1.2067311217
2020-08-12 13:00:00,1.1125,0.79,1.3644618903,0.022500000000000003,0.0,0.022500000000000003,1.09,0.79,1.34617978,1.0125,-0.45,1.1079965027,0.022500000000000003,0.0,0.022500000000000003,0.99,-0.45,1.0874741376000001
2020-08-12 13:30:00,1.0345,0.16,1.0468000048,0.0145,0.0,0.0145,1.02,0.16,1.0324727599,1.0345,0.17,1.0483750522,0.0145,0.0,0.0145,1.02,0.17,1.0340696302
2020-08-12 14:00:00,1.0305,0.13,1.0386675358,0.0105,0.0,0.0105,1.02,0.13,1.0282509421,1.0305,0.16,1.0428471844,0.0105,0.0,0.0105,1.02,0.16,1.0324727599
2020-08-12 14:30:00,0.999,0.13,1.0074229499,0.019,0.0,0.019,0.98,0.13,0.9885848471,1.009,0.16,1.0216070673,0.019,0.0,0.019,0.99,0.16,1.0028459503
2020-08-12 15:00:00,0.9105000000000001,0.13,0.919733793,0.0205,0.0,0.0205,0.89,0.13,0.8994442729000001,0.9105000000000001,0.13,0.919733793,0.0205,0.0,0.0205,0.89,0.13,0.8994442729000001
2020-08-12 15:30:00,1.0175,0.14,1.0270862914,0.0175,0.0,0.0175,1.0,0.14,1.0097524449,1.0275,0.16,1.0398828059,0.0175,0.0,0.0175,1.01,0.16,1.0225947389
2020-08-12 16:00:00,1.019,0.16,1.031484852,0.019,0.0,0.019,1.0,0.16,1.0127191121,1.029,0.18,1.044624813,0.019,0.0,0.019,1.01,0.18,1.0259142264
2020-08-12 16:30:00,1.1055,0.17950000000000002,1.1199779016,0.0155,-0.0005,0.015508062400000001,1.09,0.18,1.1047624179,1.1155,0.1995,1.1331992323,0.0155,-0.0005,0.015508062400000001,1.1,0.2,1.1180339887
2020-08-12 17:00:00,1.1435,0.17650000000000002,1.1570412698,0.0235,-0.0035,0.0237592087,1.12,0.18,1.134372073,1.1435,0.1965,1.1602605311,0.0235,-0.0035,0.0237592087,1.12,0.2,1.1377170123
2020-08-12 17:30:00,1.195,0.17400000000000002,1.2076013415,0.025,-0.006,0.0257099203,1.17,0.18,1.1837651794,1.205,0.194,1.2205166939,0.025,-0.006,0.0257099203,1.18,0.2,1.196829144
2020-08-12 18:00:00,1.275,0.1665,1.285825513,0.045,-0.0135,0.0469813793,1.23,0.18,1.2431009613,1.2850000000000001,0.1865,1.2984634188,0.045,-0.0135,0.0469813793,1.24,0.2,1.2560254774000001
2020-08-12 18:30:00,1.4060000000000001,0.1915,1.4189814128,0.026000000000000002,-0.0085,0.027354158700000002,1.38,0.2,1.3944174410999999,1.4060000000000001,0.1915,1.4189814128,0.026000000000000002,-0.0085,0.027354158700000002,1.38,0.2,1.3944174410999999
2020-08-12 19:00:00,1.3975,0.164,1.4070899936,0.0175,-0.006,0.018500000000000003,1.38,0.17,1.3904315877,1.3975,0.184,1.4095610132,0.0175,-0.006,0.018500000000000003,1.38,0.19,1.3930183057
2020-08-12 19:30:00,1.367,0.164,1.376802455,0.017,-0.006,0.0180277564,1.35,0.17,1.3606616038000001,1.367,0.164,1.376802455,0.017,-0.006,0.0180277564,1.35,0.17,1.3606616038000001
2020-08-12 20:00:00,1.338,0.16,1.3475325599,0.028,-0.01,0.029732137500000002,1.31,0.17,1.3209844814,1.348,0.16,1.3574623383,0.028,-0.01,0.029732137500000002,1.32,0.17,1.3309019498
2020-08-12 20:30:00,1.3345,0.1365,1.341462821,0.0945,-0.0335,0.10026215640000001,1.24,0.17,1.2515989773,1.3345,0.14650000000000002,1.3425172252,0.0945,-0.0335,0.10026215640000001,1.24,0.18,1.2529964086
2020-08-12 21:00:00,1.3325,0.1265,1.3384911281,0.12250000000000001,-0.043500000000000004,0.1299942306,1.21,0.17,1.2218837915,1.3325,0.1365,1.3394732174000001,0.12250000000000001,-0.043500000000000004,0.1299942306,1.21,0.18,1.2233151679
2020-08-12 21:30:00,1.313,0.1155,1.3180702751,0.153,-0.0545,0.1624169018,1.16,0.17,1.1723907199,1.313,0.1255,1.3189841735,0.153,-0.0545,0.1624169018,1.16,0.18,1.1738824473
2020-08-12 22:00:00,1.177,0.089,1.1803601145,0.08700000000000001,-0.031,0.0923579991,1.09,0.12,1.09658561,1.177,0.099,1.1811562132,0.08700000000000001,-0.031,0.0923579991,1.09,0.13,1.09772492
2020-08-12 22:30:00,1.0965,0.0855,1.0998283957,0.0965,-0.0345,0.10248170570000001,1.0,0.12,1.007174265,1.0965,0.0955,1.1006509438,0.0965,-0.0345,0.10248170570000001,1.0,0.13,1.0084145973
2020-08-12 23:00:00,1.0395,0.09050000000000001,1.0434320773,0.1395,-0.0495,0.1480219578,0.9,0.14,0.9108238029,1.0495,0.1005,1.0543009532,0.1395,-0.0495,0.1480219578,0.91,0.15,0.9222797840000001
2020-08-12 23:30:00,1.005,0.10300000000000001,1.0102643218,0.105,-0.037,0.1113283432,0.9,0.14,0.9108238029,1.015,0.083,1.0183879418,0.105,-0.037,0.1113283432,0.91,0.12,0.9178779875
2020-08-13 00:00:00,0.911,0.083,0.9147731959000001,0.161,-0.057,0.1707922715,0.75,0.14,0.7629547824,0.921,0.043000000000000003,0.9220032538,0.161,-0.057,0.1707922715,0.76,0.1,0.7665507159
2020-08-13 00:30:00,0.8845000000000001,0.0795,0.8880655944,0.2245,-0.0805,0.23849633120000002,0.66,0.16,0.6791170739,0.8945000000000001,0.08950000000000001,0.8989663509,0.2245,-0.0805,0.23849633120000002,0.67,0.17,0.6912307864
2020-08-13 01:00:00,0.8965000000000001,0.0855,0.9005678764,0.20650000000000002,-0.0745,0.21952790260000002,0.6900000000000001,0.16,0.7083078427,0.9165000000000001,0.10550000000000001,0.9225521665,0.20650000000000002,-0.0745,0.21952790260000002,0.71,0.18,0.7324616031000001
2020-08-13 01:30:00,0.891,0.09,0.895533919,0.14100000000000001,-0.05,0.14960280750000002,0.75,0.14,0.7629547824,0.901,0.1,0.9065324043,0.14100000000000001,-0.05,0.14960280750000002,0.76,0.15,0.7746612163000001
2020-08-13 02:00:00,0.881,0.0935,0.8859476565000001,0.131,-0.0465,0.1390080933,0.75,0.14,0.7629547824,0.891,0.10350000000000001,0.8969912207,0.131,-0.0465,0.1390080933,0.76,0.15,0.7746612163000001
2020-08-13 02:30:00,0.8525,0.08950000000000001,0.8571852192,0.14250000000000002,-0.0505,0.1511836631,0.71,0.14,0.7236711961000001,0.8625,0.0995,0.8682203061,0.14250000000000002,-0.0505,0.1511836631,0.72,0.15,0.7354590403
2020-08-13 03:00:00,0.8295,0.091,0.8344766324,0.1395,-0.049,0.1478555038,0.6900000000000001,0.14,0.7040596566,0.8295,0.101,0.8356262622,0.1395,-0.049,0.1478555038,0.6900000000000001,0.15,0.7061161378
2020-08-13 03:30:00,0.8180000000000001,0.084,0.8223016478,0.158,-0.056,0.1676305461,0.66,0.14,0.6746851117,0.8280000000000001,0.094,0.8333186665000001,0.158,-0.056,0.1676305461,0.67,0.15,0.6865857558
2020-08-13 04:00:00,0.766,0.0565,0.7680808877,0.066,-0.0235,0.0700589038,0.7000000000000001,0.08,0.7045565982,0.776,0.0565,0.7780541434,0.066,-0.0235,0.0700589038,0.71,0.08,0.7144928271000001
2020-08-13 04:30:00,0.745,0.0505,0.7467096156,0.025,-0.0095,0.0267441582,0.72,0.06,0.7224956747,0.735,0.07050000000000001,0.7383733812000001,0.025,-0.0095,0.0267441582,0.71,0.08,0.7144928271000001
2020-08-13 05:00:00,0.777,0.037,0.7778804535,0.007,-0.003,0.007615773100000001,0.77,0.04,0.7710382610000001,0.787,0.067,0.7898468206,0.007,-0.003,0.007615773100000001,0.78,0.07,0.7831347266
2020-08-13 05:30:00,0.8495,0.5665,1.0210643956,0.0095,-0.0035,0.010124228400000001,0.84,0.5700000000000001,1.0151354589,0.7695000000000001,-0.4535,0.8931923085000001,0.0095,-0.0035,0.010124228400000001,0.76,-0.45,0.8832326987
2020-08-13 06:00:00,0.909,0.713,1.1552705311,0.019,-0.007,0.0202484567,0.89,0.72,1.1447707194,0.8190000000000001,-0.557,0.9904594893,0.019,-0.007,0.0202484567,0.8,-0.55,0.9708243919
2020-08-13 06:30:00,1.02,0.099,1.0247931499,0.03,-0.011,0.031953090600000005,0.99,0.11,0.9960923652,1.03,0.109,1.0357514181,0.03,-0.011,0.031953090600000005,1.0,0.12,1.007174265
2020-08-13 07:00:00,1.0745,0.094,1.0786038429,0.044500000000000005,-0.016,0.0472890051,1.03,0.11,1.035857133,1.0745,0.10400000000000001,1.079521306,0.044500000000000005,-0.016,0.0472890051,1.03,0.12,1.0369667304
2020-08-13 07:30:00,1.186,0.3205,1.2285423273,0.026000000000000002,-0.0095,0.0276812211,1.16,0.33,1.2060265337,1.166,-0.0095,1.1660387,0.026000000000000002,-0.0095,0.0276812211,1.1400000000000001,0.0,1.1400000000000001
2020-08-13 08:00:00,1.2915,0.23850000000000002,1.3133371616,0.0315,-0.0115,0.0335335653,1.26,0.25,1.2845621822,1.3014999999999999,0.2485,1.325011132,0.0315,-0.0115,0.0335335653,1.27,0.26,1.2963410045
2020-08-13 08:30:00,1.3275000000000001,0.24050000000000002,1.3491095211,0.0275,-0.0095,0.029094673100000003,1.3,0.25,1.3238202295,1.3275000000000001,0.2505,1.3509280144,0.0275,-0.0095,0.029094673100000003,1.3,0.26,1.3257450735
2020-08-13 09:00:00,1.3065,0.21050000000000002,1.3233489714,0.026500000000000003,-0.0095,0.028151376500000002,1.28,0.22,1.2987686476,1.3065,0.2205,1.3249764149,0.026500000000000003,-0.0095,0.028151376500000002,1.28,0.23,1.3004999039
2020-08-13 09:30:00,1.256,0.2315,1.2771563138,0.056,-0.018500000000000003,0.0589766903,1.2,0.25,1.2257650672,1.256,0.1715,1.2676546257,0.056,-0.018500000000000003,0.0589766903,1.2,0.19,1.2149485586
2020-08-13 10:00:00,1.2635,0.189,1.277557533,0.0335,-0.011,0.0352597504,1.23,0.2,1.2461540836,1.2735,0.199,1.2889543242000001,0.0335,-0.011,0.0352597504,1.24,0.21,1.2576565509
2020-08-13 10:30:00,1.324,0.222,1.3424827746,0.024,-0.008,0.0252982213,1.3,0.23,1.3201893804,1.324,0.17200000000000001,1.3351254623,0.024,-0.008,0.0252982213,1.3,0.18,1.3124023773
2020-08-13 11:00:00,1.2845,0.20500000000000002,1.3007556458,0.0745,-0.025,0.07858275890000001,1.21,0.23,1.231665539,1.2945,0.20500000000000002,1.3106316225,0.0745,-0.025,0.07858275890000001,1.22,0.23,1.241491039
2020-08-13 11:30:00,1.2285,0.189,1.2429534384,0.0385,-0.011,0.0400406044,1.19,0.2,1.2066896867,1.2385,0.199,1.2543856066,0.0385,-0.011,0.0400406044,1.2,0.21,1.2182364303
2020-08-13 12:00:00,1.26,0.192,1.2745446246,0.03,-0.008,0.0310483494,1.23,0.2,1.2461540836,1.27,0.202,1.2859642297,0.03,-0.008,0.0310483494,1.24,0.21,1.2576565509
2020-08-13 12:30:00,1.2365,0.41600000000000004,1.3046027172999999,0.0165,-0.004,0.0169779268,1.22,0.42,1.2902712893000001,1.1965,-0.084,1.1994449758,0.0165,-0.004,0.0169779268,1.18,-0.08,1.1827087554
2020-08-13 13:00:00,1.2675,0.151,1.2764627883,0.0275,-0.009000000000000001,0.028935272600000003,1.24,0.16,1.2502799686000001,1.2775,0.161,1.2876052384,0.0275,-0.009000000000000001,0.028935272600000003,1.25,0.17,1.2615070353
2020-08-13 13:30:00,1.245,0.16,1.2552390211,0.005,0.0,0.005,1.24,0.16,1.2502799686000001,1.255,0.17,1.2664616062,0.005,0.0,0.005,1.25,0.17,1.2615070353
