Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-13 14:00:00,1.1275,0.16,1.138795965,0.007500000000000001,0.0,0.007500000000000001,1.12,0.16,1.1313708499,1.1375,0.17,1.1501331445,0.007500000000000001,0.0,0.007500000000000001,1.13,0.17,1.1427160627
2020-08-13 14:30:00,1.133,0.1575,1.1438947723,0.013000000000000001,-0.0025,0.0132382023,1.12,0.16,1.1313708499,1.143,0.1675,1.1552078817,0.013000000000000001,-0.0025,0.0132382023,1.13,0.17,1.1427160627
2020-08-13 15:00:00,1.18,0.154,1.1900067227,0.02,-0.006,0.020880613000000003,1.16,0.16,1.1709824935,1.19,0.17400000000000002,1.2026537324,0.02,-0.006,0.020880613000000003,1.17,0.18,1.1837651794
2020-08-13 15:30:00,1.2645,0.199,1.2800629867,0.0345,-0.011,0.0362111861,1.23,0.21,1.2477980606,1.2645,0.209,1.2816556675,0.0345,-0.011,0.0362111861,1.23,0.22,1.2495199077999999
2020-08-13 16:00:00,1.2605,0.2015,1.2765040149,0.030500000000000003,-0.0085,0.0316622804,1.23,0.21,1.2477980606,1.2605,0.21150000000000002,1.2781206907,0.030500000000000003,-0.0085,0.0316622804,1.23,0.22,1.2495199077999999
2020-08-13 16:30:00,1.287,0.20850000000000002,1.3037796018,0.007,-0.0015,0.0071589105,1.28,0.21,1.2971121771,1.287,0.2185,1.3054161214,0.007,-0.0015,0.0071589105,1.28,0.22,1.2987686476
2020-08-13 17:00:00,1.435,0.20550000000000002,1.4496396966,0.015,-0.0045000000000000005,0.015660459800000002,1.42,0.21,1.4354441821,1.435,0.23550000000000001,1.4541957399,0.015,-0.0045000000000000005,0.015660459800000002,1.42,0.24,1.4401388822
2020-08-13 17:30:00,1.453,0.20600000000000002,1.4675302382,0.013000000000000001,-0.004,0.0136014705,1.44,0.21,1.4552319403,1.463,0.226,1.4803529984,0.013000000000000001,-0.004,0.0136014705,1.45,0.23,1.4681280598
2020-08-13 18:00:00,1.5070000000000001,0.20400000000000001,1.5207448833,0.017,-0.006,0.0180277564,1.49,0.21,1.5047258887,1.5070000000000001,0.20400000000000001,1.5207448833,0.017,-0.006,0.0180277564,1.49,0.21,1.5047258887
2020-08-13 18:30:00,1.5715,0.252,1.5915766554,0.021500000000000002,-0.008,0.0229401395,1.55,0.26,1.5716551785,1.5715,0.202,1.5844293137,0.021500000000000002,-0.008,0.0229401395,1.55,0.21,1.564161117
2020-08-13 19:00:00,1.5405,0.2025,1.5537523934,0.0205,-0.007500000000000001,0.021828880000000002,1.52,0.21,1.5344380079,1.5405,0.2225,1.5564853035000001,0.0205,-0.007500000000000001,0.021828880000000002,1.52,0.23,1.5373028329
2020-08-13 19:30:00,1.4705,0.2025,1.4843774789,0.0205,-0.007500000000000001,0.021828880000000002,1.45,0.21,1.4651279808,1.4705,0.2025,1.4843774789,0.0205,-0.007500000000000001,0.021828880000000002,1.45,0.21,1.4651279808
2020-08-13 20:00:00,1.302,0.1655,1.3124763807,0.012,-0.0045000000000000005,0.012816005600000001,1.29,0.17,1.3011533345,1.302,0.0955,1.305497702,0.012,-0.0045000000000000005,0.012816005600000001,1.29,0.1,1.2938701635
2020-08-13 20:30:00,1.3255,0.1105,1.3300979286999999,0.025500000000000002,-0.0095,0.027212129600000003,1.3,0.12,1.3055267136,1.3355000000000001,0.1405,1.3428702469,0.025500000000000002,-0.0095,0.027212129600000003,1.31,0.15,1.3185598204
2020-08-13 21:00:00,1.2745,0.10400000000000001,1.2787361925,0.044500000000000005,-0.016,0.0472890051,1.23,0.12,1.2358397954,1.2745,0.134,1.2815249705,0.044500000000000005,-0.016,0.0472890051,1.23,0.15,1.2391125857
2020-08-13 21:30:00,1.2425,0.0975,1.2463195818,0.0625,-0.022500000000000003,0.0664266513,1.18,0.12,1.1860860003,1.2525,0.1275,1.2589727956,0.0625,-0.022500000000000003,0.0664266513,1.19,0.15,1.1994165248
2020-08-13 22:00:00,1.221,0.095,1.2246901649,0.07100000000000001,-0.025,0.0752728371,1.15,0.12,1.1562439189,1.231,0.125,1.2373301904,0.07100000000000001,-0.025,0.0752728371,1.16,0.15,1.1696580697
2020-08-13 22:30:00,1.1705,0.1015,1.1748925483,0.0505,-0.018500000000000003,0.0537819672,1.12,0.12,1.1264102272,1.1805,0.1315,1.1878015407,0.0505,-0.018500000000000003,0.0537819672,1.13,0.15,1.1399122773
2020-08-13 23:00:00,1.159,0.156,1.1694515809000001,0.039,-0.014,0.0414366987,1.12,0.17,1.1328283189,1.149,0.136,1.1570207431,0.039,-0.014,0.0414366987,1.11,0.15,1.1200892822
2020-08-13 23:30:00,1.06,0.14850000000000002,1.070351461,0.06,-0.021500000000000002,0.06373578270000001,1.0,0.17,1.0143470806,1.06,0.1285,1.0677603898,0.06,-0.021500000000000002,0.06373578270000001,1.0,0.15,1.0111874208
2020-08-14 00:00:00,1.0025,0.1515,1.0138828828,0.052500000000000005,-0.018500000000000003,0.0556641716,0.9500000000000001,0.17,0.9650906693,0.9925,0.1015,0.9976765508000001,0.052500000000000005,-0.018500000000000003,0.0556641716,0.9400000000000001,0.12,0.9476286192000001
2020-08-14 00:30:00,0.8705,0.109,0.8772976975000001,0.030500000000000003,-0.011,0.032422985700000004,0.84,0.12,0.8485281374,0.8805000000000001,0.109,0.8872210829,0.030500000000000003,-0.011,0.032422985700000004,0.85,0.12,0.8584287973
2020-08-14 01:00:00,0.928,0.13,0.9370613641000001,0.028,-0.01,0.029732137500000002,0.9,0.14,0.9108238029,0.9380000000000001,0.14,0.9483902150000001,0.028,-0.01,0.029732137500000002,0.91,0.15,0.9222797840000001
2020-08-14 01:30:00,0.9440000000000001,0.164,0.9581398645,0.044,-0.016,0.0468187996,0.9,0.18,0.9178235124,0.9540000000000001,0.074,0.9568657168,0.044,-0.016,0.0468187996,0.91,0.09,0.9144397192
2020-08-14 02:00:00,0.8815000000000001,0.0915,0.8862361423,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.8300000000000001,0.11,0.8372574276,0.8815000000000001,0.1015,0.8873243488,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.8300000000000001,0.12,0.8386298349
2020-08-14 02:30:00,0.791,0.065,0.7936661767000001,0.041,-0.015,0.0436577599,0.75,0.08,0.7542545989,0.791,0.085,0.7955538951000001,0.041,-0.015,0.0436577599,0.75,0.1,0.7566372975
2020-08-14 03:00:00,0.738,0.066,0.7409453421000001,0.038,-0.014,0.0404969135,0.7000000000000001,0.08,0.7045565982,0.748,0.08600000000000001,0.7529276194000001,0.038,-0.014,0.0404969135,0.71,0.1,0.7170076708
2020-08-14 03:30:00,0.7315,0.065,0.7343822234,0.0415,-0.015,0.044127655700000004,0.6900000000000001,0.08,0.6946221995,0.7415,0.085,0.7463559807,0.0415,-0.015,0.044127655700000004,0.7000000000000001,0.1,0.7071067812
2020-08-14 04:00:00,0.727,0.0665,0.7300351019,0.037,-0.0135,0.0393859112,0.6900000000000001,0.08,0.6946221995,0.737,0.0665,0.7399940878,0.037,-0.0135,0.0393859112,0.7000000000000001,0.08,0.7045565982
2020-08-14 04:30:00,0.742,0.0685,0.7451551852,0.032,-0.0115,0.0340036763,0.71,0.08,0.7144928271000001,0.752,0.0685,0.7551134021,0.032,-0.0115,0.0340036763,0.72,0.08,0.7244308111000001
2020-08-14 05:00:00,0.8280000000000001,0.0765,0.8315264578,0.008,-0.0035,0.0087321246,0.8200000000000001,0.08,0.8238931970000001,0.838,0.0765,0.8414845513,0.008,-0.0035,0.0087321246,0.8300000000000001,0.08,0.8338465087
2020-08-14 05:30:00,0.8535,0.0785,0.8571023859,0.0035,-0.0015,0.0038078866,0.85,0.08,0.8537564055,0.8635,0.0785,0.8670608398,0.0035,-0.0015,0.0038078866,0.86,0.08,0.8637129153
2020-08-14 06:00:00,0.886,0.0775,0.8893830727,0.006,-0.0025,0.006500000000000001,0.88,0.08,0.8836288814000001,0.896,0.0775,0.8993454564000001,0.006,-0.0025,0.006500000000000001,0.89,0.08,0.8935882721
2020-08-14 06:30:00,0.9465,0.147,0.9578471955000001,0.006500000000000001,-0.003,0.0071589105,0.9400000000000001,0.15,0.9518928511,0.9465,0.077,0.9496269004000001,0.006500000000000001,-0.003,0.0071589105,0.9400000000000001,0.08,0.9433981132
2020-08-14 07:00:00,1.047,0.14350000000000002,1.0567881765,0.017,-0.006500000000000001,0.0182002747,1.03,0.15,1.0408650249,1.047,0.1535,1.0581924447,0.017,-0.006500000000000001,0.0182002747,1.03,0.16,1.0423531072
2020-08-14 07:30:00,1.2615,0.17850000000000002,1.2740661286,0.0315,-0.0115,0.0335335653,1.23,0.19,1.2445882853,1.2615,0.17850000000000002,1.2740661286,0.0315,-0.0115,0.0335335653,1.23,0.19,1.2445882853
2020-08-14 08:00:00,1.234,0.341,1.2802488039,0.054,-0.019,0.0572450871,1.18,0.36,1.2336936411,1.214,0.031,1.2143957345,0.054,-0.019,0.0572450871,1.16,0.05,1.1610770862
2020-08-14 08:30:00,1.2795,0.2,1.2950367755,0.029500000000000002,-0.01,0.0311488363,1.25,0.21,1.2675172583,1.2795,0.2,1.2950367755,0.029500000000000002,-0.01,0.0311488363,1.25,0.21,1.2675172583
2020-08-14 09:00:00,1.2785,0.2015,1.2942814609,0.0285,-0.0085,0.0297405447,1.25,0.21,1.2675172583,1.2785,0.2015,1.2942814609,0.0285,-0.0085,0.0297405447,1.25,0.21,1.2675172583
2020-08-14 09:30:00,1.342,0.2025,1.3571920461,0.022,-0.007500000000000001,0.0232432786,1.32,0.21,1.3366001646,1.342,0.2025,1.3571920461,0.022,-0.007500000000000001,0.0232432786,1.32,0.21,1.3366001646
2020-08-14 10:00:00,1.3105,0.2,1.3256735081,0.030500000000000003,-0.01,0.0320975077,1.28,0.21,1.2971121771,1.3105,0.2,1.3256735081,0.030500000000000003,-0.01,0.0320975077,1.28,0.21,1.2971121771
2020-08-14 10:30:00,1.331,0.5135000000000001,1.4266195183,0.021,-0.006500000000000001,0.0219829479,1.31,0.52,1.4094325099,1.2810000000000001,-0.1365,1.2882520134,0.021,-0.006500000000000001,0.0219829479,1.26,-0.13,1.2666885963
2020-08-14 11:00:00,1.3285,1.055,1.6964484224,0.018500000000000003,-0.005,0.0191637679,1.31,1.06,1.6851409437,1.1985000000000001,-0.685,1.3804445842,0.018500000000000003,-0.005,0.0191637679,1.18,-0.68,1.3619104229
2020-08-14 11:30:00,1.3165,0.5285000000000001,1.4186206329,0.006500000000000001,-0.0015,0.006670832000000001,1.31,0.53,1.4131525042,1.2565,-0.1915,1.2710092447,0.006500000000000001,-0.0015,0.006670832000000001,1.25,-0.19,1.2643575444000001
2020-08-14 12:00:00,1.2295,0.1595,1.2398026053,0.0095,-0.0005,0.009513148800000001,1.22,0.16,1.2304470732000001,1.2395,0.1695,1.2510357709,0.0095,-0.0005,0.009513148800000001,1.23,0.17,1.2416923935
2020-08-14 12:30:00,1.1885,0.1595,1.1991549108,0.018500000000000003,-0.0005,0.0185067555,1.17,0.16,1.1808894953,1.1885,0.1695,1.2005259264,0.018500000000000003,-0.0005,0.0185067555,1.17,0.17,1.1822859214
2020-08-14 13:00:00,1.181,0.1585,1.1915885406,0.011,-0.0015,0.0111018017,1.17,0.16,1.1808894953,1.181,0.1685,1.1929598694,0.011,-0.0015,0.0111018017,1.17,0.17,1.1822859214
2020-08-14 13:30:00,1.287,0.1595,1.2968458852,0.007,-0.0005,0.0070178344,1.28,0.16,1.2899612397,1.287,0.1895,1.3008763392,0.007,-0.0005,0.0070178344,1.28,0.19,1.2940247293
2020-08-14 14:00:00,1.259,0.1575,1.2688133235,0.009000000000000001,-0.0025,0.0093407708,1.25,0.16,1.2601983971,1.2690000000000001,0.1875,1.282777163,0.009000000000000001,-0.0025,0.0093407708,1.26,0.19,1.2742448744
2020-08-14 14:30:00,1.231,0.157,1.2409713937,0.011,-0.003,0.0114017543,1.22,0.16,1.2304470732000001,1.241,0.167,1.2521860884,0.011,-0.003,0.0114017543,1.23,0.17,1.2416923935
2020-08-14 15:00:00,1.1545,0.1595,1.1654657867,0.0045000000000000005,-0.0005,0.0045276926,1.15,0.16,1.1610770862,1.1545,0.1695,1.1668763859,0.0045000000000000005,-0.0005,0.0045276926,1.15,0.17,1.1624973118
2020-08-14 15:30:00,1.1280000000000001,0.159,1.1391509996,0.008,-0.001,0.0080622577,1.12,0.16,1.1313708499,1.138,0.169,1.1504803345,0.008,-0.001,0.0080622577,1.13,0.17,1.1427160627
2020-08-14 16:00:00,1.127,0.16,1.1383009268,0.007,0.0,0.007,1.12,0.16,1.1313708499,1.137,0.17,1.1496386389,0.007,0.0,0.007,1.13,0.17,1.1427160627
2020-08-14 16:30:00,1.189,0.1595,1.1996504699,0.009000000000000001,-0.0005,0.0090138782,1.18,0.16,1.1907980517,1.189,0.17950000000000002,1.2024729727,0.009000000000000001,-0.0005,0.0090138782,1.18,0.18,1.1936498649
2020-08-14 17:00:00,1.2275,0.2,1.2436865562000001,0.007500000000000001,0.0,0.007500000000000001,1.22,0.2,1.2362847568,1.2275,0.21,1.2453337906,0.007500000000000001,0.0,0.007500000000000001,1.22,0.21,1.2379418403
2020-08-14 17:30:00,1.225,0.17,1.2367396654,0.005,0.0,0.005,1.22,0.17,1.2317873193,1.225,0.18,1.2381538677,0.005,0.0,0.005,1.22,0.18,1.2332072008
2020-08-14 18:00:00,1.2915,0.16,1.301373217,0.0015,0.0,0.0015,1.29,0.16,1.2998846103,1.3014999999999999,0.17,1.3125556179,0.0015,0.0,0.0015,1.3,0.17,1.3110682667
2020-08-14 18:30:00,1.351,0.16,1.3604414725,0.001,0.0,0.001,1.35,0.16,1.3594484176,1.351,0.17,1.3616537739,0.001,0.0,0.001,1.35,0.17,1.3606616038000001
2020-08-14 19:00:00,1.3605,0.12,1.3657819189,0.0005,0.0,0.0005,1.3599999999999999,0.12,1.3652838533,1.3705,0.13,1.376651826,0.0005,0.0,0.0005,1.37,0.13,1.3761540611
2020-08-14 19:30:00,1.2945,0.0685,1.2963111123,0.0045000000000000005,-0.0015,0.0047434165,1.29,0.07,1.2918978288,1.2945,0.0785,1.2968779819,0.0045000000000000005,-0.0015,0.0047434165,1.29,0.08,1.2924782397
2020-08-14 20:00:00,1.2735,0.0685,1.2753409348,0.0035,-0.0015,0.0038078866,1.27,0.07,1.2719276709,1.2835,0.0785,1.2858983241,0.0035,-0.0015,0.0038078866,1.28,0.08,1.2824975634
2020-08-14 20:30:00,1.2,0.0695,1.2020109193,0.0,-0.0005,0.0005,1.2,0.07,1.2020399328,1.2,0.0795,1.2026305542,0.0,-0.0005,0.0005,1.2,0.08,1.2026637103
2020-08-14 21:00:00,1.18,0.07,1.1820744477,0.0,0.0,0.0,1.18,0.07,1.1820744477,1.18,0.08,1.1827087554,0.0,0.0,0.0,1.18,0.08,1.1827087554
2020-08-14 21:30:00,1.15,0.07,1.1521284651,0.0,0.0,0.0,1.15,0.07,1.1521284651,1.15,0.08,1.1527792503,0.0,0.0,0.0,1.15,0.08,1.1527792503
2020-08-14 22:00:00,1.08,0.07,1.082266141,0.0,0.0,0.0,1.08,0.07,1.082266141,1.09,0.08,1.0929318368,0.0,0.0,0.0,1.09,0.08,1.0929318368
2020-08-14 22:30:00,1.03,0.04,1.0307764064,0.0,0.0,0.0,1.03,0.04,1.0307764064,1.03,0.08,1.0331021247,0.0,0.0,0.0,1.03,0.08,1.0331021247
2020-08-14 23:00:00,0.97,0.21,0.9924716621,0.0,0.0,0.0,0.97,0.21,0.9924716621,0.9500000000000001,-0.1,0.9552486587000001,0.0,0.0,0.0,0.9500000000000001,-0.1,0.9552486587000001
2020-08-14 23:30:00,0.88,0.15,0.8926925563,0.0,0.0,0.0,0.88,0.15,0.8926925563,0.87,-0.1,0.8757282684000001,0.0,0.0,0.0,0.87,-0.1,0.8757282684000001
2020-08-15 00:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.8,0.01,0.8000624976,0.0,0.0,0.0,0.8,0.01,0.8000624976
2020-08-15 00:30:00,0.7205,-0.0105,0.7205765053000001,0.0005,-0.0005,0.0007071068,0.72,-0.01,0.7200694411,0.7405,-0.0105,0.7405744392,0.0005,-0.0005,0.0007071068,0.74,-0.01,0.7400675645
2020-08-15 01:00:00,0.7245,-0.012,0.7245993721,0.0045000000000000005,-0.002,0.0049244289000000005,0.72,-0.01,0.7200694411,0.7245,-0.012,0.7245993721,0.0045000000000000005,-0.002,0.0049244289000000005,0.72,-0.01,0.7200694411
2020-08-15 01:30:00,0.7225,-0.0145,0.7226454871,0.0125,-0.0045000000000000005,0.0132853303,0.71,-0.01,0.710070419,0.7325,-0.0145,0.7326435013,0.0125,-0.0045000000000000005,0.0132853303,0.72,-0.01,0.7200694411
2020-08-15 02:00:00,0.7125,-0.022,0.7128395682,0.0325,-0.012,0.034644624400000004,0.68,-0.01,0.6800735254,0.7125,0.008,0.7125449109,0.0325,-0.012,0.034644624400000004,0.68,0.02,0.6802940541
2020-08-15 02:30:00,0.6845,-0.0125,0.6846141249000001,0.0345,-0.0125,0.0366946863,0.65,0.0,0.65,0.7045,0.007500000000000001,0.7045399208,0.0345,-0.0125,0.0366946863,0.67,0.02,0.670298441
2020-08-15 03:00:00,0.6575000000000001,-0.017,0.6577197351,0.0475,-0.017,0.0504504708,0.61,0.0,0.61,0.6575000000000001,0.003,0.6575068441,0.0475,-0.017,0.0504504708,0.61,0.02,0.6103277808
2020-08-15 03:30:00,0.651,-0.015,0.6511727881,0.041,-0.015,0.0436577599,0.61,0.0,0.61,0.651,0.005,0.6510192009,0.041,-0.015,0.0436577599,0.61,0.02,0.6103277808
2020-08-15 04:00:00,0.684,0.021,0.6843222925,0.024,-0.009000000000000001,0.025632011200000002,0.66,0.03,0.6606814664,0.6940000000000001,0.011,0.6940871703,0.024,-0.009000000000000001,0.025632011200000002,0.67,0.02,0.670298441
2020-08-15 04:30:00,0.7095,0.0155,0.7096692892,0.0395,-0.0145,0.042077309800000004,0.67,0.03,0.6706713055,0.7195,0.0055000000000000005,0.7195210212,0.0395,-0.0145,0.042077309800000004,0.68,0.02,0.6802940541
2020-08-15 05:00:00,0.7105,0.0155,0.710669051,0.0405,-0.0145,0.0430174383,0.67,0.03,0.6706713055,0.7205,0.025500000000000002,0.7209511079,0.0405,-0.0145,0.0430174383,0.68,0.04,0.6811754546000001
2020-08-15 05:30:00,0.738,0.0235,0.7383740583,0.018000000000000002,-0.006500000000000001,0.0191376592,0.72,0.03,0.7206247290000001,0.758,0.043500000000000004,0.75924716,0.018000000000000002,-0.006500000000000001,0.0191376592,0.74,0.05,0.7416872656
2020-08-15 06:00:00,0.781,0.062,0.7834570824,0.021,-0.008,0.0224722051,0.76,0.07,0.7632168761,0.791,0.07200000000000001,0.7942701052000001,0.021,-0.008,0.0224722051,0.77,0.08,0.7741446893
2020-08-15 06:30:00,0.812,0.062,0.8143635552,0.022,-0.008,0.0234093998,0.79,0.07,0.7930952024,0.8220000000000001,0.07200000000000001,0.8251472596,0.022,-0.008,0.0234093998,0.8,0.08,0.8039900497
2020-08-15 07:00:00,0.863,0.1145,0.8705626054000001,0.043000000000000003,-0.0155,0.045708314300000004,0.8200000000000001,0.13,0.8302409289,0.853,-0.035500000000000004,0.8537383967000001,0.043000000000000003,-0.0155,0.045708314300000004,0.81,-0.02,0.810246876
2020-08-15 07:30:00,0.976,0.8835000000000001,1.3164908848999999,0.046,-0.0165,0.0488697248,0.93,0.9,1.2941792766,0.856,-0.7765000000000001,1.1557197974,0.046,-0.0165,0.0488697248,0.81,-0.76,1.1107204869
2020-08-15 08:00:00,0.9895,0.459,1.0907755269,0.059500000000000004,-0.021,0.0630971473,0.93,0.48,1.0465658126,0.9295,-0.35100000000000003,0.9935649199000001,0.059500000000000004,-0.021,0.0630971473,0.87,-0.33,0.9304837452
2020-08-15 08:30:00,1.028,0.0495,1.0291910658,0.088,-0.030500000000000003,0.09313565380000001,0.9400000000000001,0.08,0.9433981132,1.038,0.059500000000000004,1.0397039242,0.088,-0.030500000000000003,0.09313565380000001,0.9500000000000001,0.09,0.954253635
2020-08-15 09:00:00,1.067,0.05,1.0681708665,0.08700000000000001,-0.03,0.0920271699,0.98,0.08,0.9832598843,1.067,0.06,1.0686856413,0.08700000000000001,-0.03,0.0920271699,0.98,0.09,0.9841239759
2020-08-15 09:30:00,1.071,0.05,1.0721664983,0.091,-0.03,0.0958175349,0.98,0.08,0.9832598843,1.071,0.06,1.0726793556,0.091,-0.03,0.0958175349,0.98,0.09,0.9841239759
2020-08-15 10:00:00,1.1265,0.074,1.1289279206,0.0765,-0.026000000000000002,0.0807975866,1.05,0.1,1.0547511555,1.1365,0.084,1.1396000394999999,0.0765,-0.026000000000000002,0.0807975866,1.06,0.11,1.0656922632999999
2020-08-15 10:30:00,1.106,0.081,1.1089621273999999,0.056,-0.019,0.0591354378,1.05,0.1,1.0547511555,1.116,0.091,1.1197039787,0.056,-0.019,0.0591354378,1.06,0.11,1.0656922632999999
2020-08-15 11:00:00,1.116,0.084,1.1191568255,0.046,-0.016,0.0487031826,1.07,0.1,1.0746627378,1.106,0.094,1.1099873873,0.046,-0.016,0.0487031826,1.06,0.11,1.0656922632999999
2020-08-15 11:30:00,1.101,0.0695,1.1031913932,0.031,-0.0105,0.0327299557,1.07,0.08,1.0729864864,1.091,0.0695,1.0932114388,0.031,-0.0105,0.0327299557,1.06,0.08,1.0630145813
2020-08-15 12:00:00,1.1045,0.069,1.1066531751,0.0345,-0.011,0.0362111861,1.07,0.08,1.0729864864,1.0945,0.069,1.096672809,0.0345,-0.011,0.0362111861,1.06,0.08,1.0630145813
2020-08-15 12:30:00,1.0725,0.0685,1.0746853028,0.0425,-0.0115,0.0440283999,1.03,0.08,1.0331021247,1.0825,0.08850000000000001,1.0861116425,0.0425,-0.0115,0.0440283999,1.04,0.1,1.0447966309
2020-08-15 13:00:00,1.1055,0.0655,1.1074387116,0.0455,-0.0145,0.0477545809,1.06,0.08,1.0630145813,1.1155,0.0855,1.1187718712999999,0.0455,-0.0145,0.0477545809,1.07,0.1,1.0746627378
2020-08-15 13:30:00,1.1305,0.07,1.1326651094,0.030500000000000003,-0.01,0.0320975077,1.1,0.08,1.1029052543,1.1305,0.07,1.1326651094,0.030500000000000003,-0.01,0.0320975077,1.1,0.08,1.1029052543
2020-08-15 14:00:00,1.105,0.07150000000000001,1.1073108191,0.025,-0.0085,0.0264054919,1.08,0.08,1.0829589097,1.115,0.07150000000000001,1.1172901369,0.025,-0.0085,0.0264054919,1.09,0.08,1.0929318368
2020-08-15 14:30:00,1.0695000000000001,0.06,1.0711817073,0.029500000000000002,-0.01,0.0311488363,1.04,0.07,1.0423531072,1.0695000000000001,0.07,1.071788342,0.029500000000000002,-0.01,0.0311488363,1.04,0.08,1.0430723848
2020-08-15 15:00:00,1.0395,0.023,1.0397544181,0.0195,-0.007,0.020718349400000002,1.02,0.03,1.0204410811,1.0495,0.043000000000000003,1.0503805263,0.0195,-0.007,0.020718349400000002,1.03,0.05,1.0312128781
2020-08-15 15:30:00,1.1015,0.022500000000000003,1.1017297763,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,0.03,1.0804165863,1.1115,0.0425,1.1123122313,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.09,0.05,1.0911461864
2020-08-15 16:00:00,1.1215,0.0455,1.1224226031,0.0415,-0.0145,0.043960209300000004,1.08,0.06,1.0816653826,1.1415,0.0555,1.1428484151,0.0415,-0.0145,0.043960209300000004,1.1,0.07,1.1022250224
2020-08-15 16:30:00,1.1725,0.052000000000000005,1.1736525252,0.022500000000000003,-0.008,0.0238799079,1.15,0.06,1.1515641537,1.1725,0.062,1.1741380881,0.022500000000000003,-0.008,0.0238799079,1.15,0.07,1.1521284651
2020-08-15 17:00:00,1.2245,0.101,1.228658313,0.0245,-0.009000000000000001,0.0261007663,1.2,0.11,1.2050311199000001,1.2245,0.041,1.2251862103,0.0245,-0.009000000000000001,0.0261007663,1.2,0.05,1.2010412149
2020-08-15 17:30:00,1.2745,0.085,1.2773313,0.0145,-0.005,0.0153378617,1.26,0.09,1.2632101963,1.2745,0.085,1.2773313,0.0145,-0.005,0.0153378617,1.26,0.09,1.2632101963
2020-08-15 18:00:00,1.3325,0.1155,1.3374963551,0.0125,-0.0045000000000000005,0.0132853303,1.32,0.12,1.3254433221,1.3325,0.1155,1.3374963551,0.0125,-0.0045000000000000005,0.0132853303,1.32,0.12,1.3254433221
2020-08-15 18:30:00,1.407,0.10650000000000001,1.4110248935,0.007,-0.0035,0.0078262379,1.4,0.11,1.4043147795,1.407,0.1165,1.4118148781,0.007,-0.0035,0.0078262379,1.4,0.12,1.4051334456
2020-08-15 19:00:00,1.3615,0.0795,1.3638190862,0.0015,-0.0005,0.0015811388,1.3599999999999999,0.08,1.3623509093,1.3615,0.08950000000000001,1.3644385292,0.0015,-0.0005,0.0015811388,1.3599999999999999,0.09,1.362974688
2020-08-15 19:30:00,1.3205,0.0795,1.322890963,0.0005,-0.0005,0.0007071068,1.32,0.08,1.3224220204,1.3205,0.08950000000000001,1.3235295614,0.0005,-0.0005,0.0007071068,1.32,0.09,1.3230646243
2020-08-15 20:00:00,1.26,0.059500000000000004,1.2614040788,0.0,-0.0005,0.0005,1.26,0.06,1.2614277624999999,1.26,0.0695,1.2619153102,0.0,-0.0005,0.0005,1.26,0.07,1.2619429464
2020-08-15 20:30:00,1.231,0.059500000000000004,1.2324371181,0.001,-0.0005,0.0011180340000000002,1.23,0.06,1.2314625451,1.241,0.0695,1.2429445885,0.001,-0.0005,0.0011180340000000002,1.24,0.07,1.2419742348
2020-08-15 21:00:00,1.171,0.0395,1.1716660147,0.001,-0.0005,0.0011180340000000002,1.17,0.04,1.170683561,1.171,0.0695,1.1730606336,0.001,-0.0005,0.0011180340000000002,1.17,0.07,1.1720921465
2020-08-15 21:30:00,1.1305,0.039,1.1311725112,0.0005,-0.001,0.0011180340000000002,1.13,0.04,1.130707743,1.1305,0.049,1.1315614212,0.0005,-0.001,0.0011180340000000002,1.13,0.05,1.1311056538
2020-08-15 22:00:00,1.044,0.068,1.0462122156,0.004,-0.002,0.004472136000000001,1.04,0.07,1.0423531072,1.044,-0.032,1.0444903063,0.004,-0.002,0.004472136000000001,1.04,-0.03,1.0404326023
2020-08-15 22:30:00,0.964,-0.0115,0.9640685920000001,0.004,-0.0015,0.0042720019,0.96,-0.01,0.9600520819,0.974,-0.0015,0.9740011550000001,0.004,-0.0015,0.0042720019,0.97,0.0,0.97
2020-08-15 23:00:00,0.8865000000000001,-0.0125,0.8865881231,0.006500000000000001,-0.0025,0.0069641941,0.88,-0.01,0.8800568163,0.8965000000000001,-0.0025,0.8965034858,0.006500000000000001,-0.0025,0.0069641941,0.89,0.0,0.89
2020-08-15 23:30:00,0.8265,-0.013000000000000001,0.826602232,0.006500000000000001,-0.003,0.0071589105,0.8200000000000001,-0.01,0.8200609733,0.8365,-0.003,0.8365053795,0.006500000000000001,-0.003,0.0071589105,0.8300000000000001,0.0,0.8300000000000001
2020-08-16 00:00:00,0.765,-0.0125,0.7651021174,0.005,-0.0025,0.005590169900000001,0.76,-0.01,0.7600657866,0.775,-0.0125,0.7751007999,0.005,-0.0025,0.005590169900000001,0.77,-0.01,0.7700649323000001
2020-08-16 00:30:00,0.7365,-0.013000000000000001,0.7366147229000001,0.006500000000000001,-0.003,0.0071589105,0.73,-0.01,0.7300684899000001,0.7465,-0.013000000000000001,0.7466131863000001,0.006500000000000001,-0.003,0.0071589105,0.74,-0.01,0.7400675645
2020-08-16 01:00:00,0.7445,-0.0155,0.7446613324,0.0145,-0.0055000000000000005,0.015508062400000001,0.73,-0.01,0.7300684899000001,0.7345,0.0045000000000000005,0.7345137848000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.72,0.01,0.7200694411
2020-08-16 01:30:00,0.7535000000000001,0.025,0.7539146172000001,0.0135,-0.005,0.01439618,0.74,0.03,0.7406078585,0.7535000000000001,0.025,0.7539146172000001,0.0135,-0.005,0.01439618,0.74,0.03,0.7406078585
2020-08-16 02:00:00,0.7535000000000001,0.021500000000000002,0.7538066728,0.0235,-0.0085,0.024989998000000003,0.73,0.03,0.7306161783,0.7635000000000001,0.021500000000000002,0.7638026578,0.0235,-0.0085,0.024989998000000003,0.74,0.03,0.7406078585
2020-08-16 02:30:00,0.7535000000000001,0.021500000000000002,0.7538066728,0.0235,-0.0085,0.024989998000000003,0.73,0.03,0.7306161783,0.7435,0.021500000000000002,0.7438107958,0.0235,-0.0085,0.024989998000000003,0.72,0.03,0.7206247290000001
2020-08-16 03:00:00,0.749,0.023,0.7493530543,0.019,-0.007,0.0202484567,0.73,0.03,0.7306161783,0.759,0.023,0.7593484049,0.019,-0.007,0.0202484567,0.74,0.03,0.7406078585
2020-08-16 03:30:00,0.7225,0.018000000000000002,0.7227241867,0.0325,-0.012,0.034644624400000004,0.6900000000000001,0.03,0.6906518660000001,0.7225,0.018000000000000002,0.7227241867,0.0325,-0.012,0.034644624400000004,0.6900000000000001,0.03,0.6906518660000001
2020-08-16 04:00:00,0.7185,0.0195,0.7187645651,0.0285,-0.0105,0.0303726851,0.6900000000000001,0.03,0.6906518660000001,0.7185,0.0195,0.7187645651,0.0285,-0.0105,0.0303726851,0.6900000000000001,0.03,0.6906518660000001
2020-08-16 04:30:00,0.6795,0.0155,0.6796767614,0.0395,-0.0145,0.042077309800000004,0.64,0.03,0.6407027392,0.6895,0.0155,0.6896741984,0.0395,-0.0145,0.042077309800000004,0.65,0.03,0.6506919394
2020-08-16 05:00:00,0.6495000000000001,0.0055000000000000005,0.6495232867,0.0395,-0.0145,0.042077309800000004,0.61,0.02,0.6103277808,0.6695,0.0155,0.6696794009,0.0395,-0.0145,0.042077309800000004,0.63,0.03,0.6307138812
2020-08-16 05:30:00,0.6900000000000001,0.009000000000000001,0.6900586932,0.03,-0.011,0.031953090600000005,0.66,0.02,0.6603029608000001,0.7000000000000001,0.019,0.7002578097000001,0.03,-0.011,0.031953090600000005,0.67,0.03,0.6706713055
2020-08-16 06:00:00,0.7030000000000001,0.0115,0.7030940549,0.023,-0.0085,0.0245203997,0.68,0.02,0.6802940541,0.713,0.021500000000000002,0.7133240848,0.023,-0.0085,0.0245203997,0.6900000000000001,0.03,0.6906518660000001
2020-08-16 06:30:00,0.736,0.0135,0.7361238007,0.046,-0.0165,0.0488697248,0.6900000000000001,0.03,0.6906518660000001,0.736,0.0135,0.7361238007,0.046,-0.0165,0.0488697248,0.6900000000000001,0.03,0.6906518660000001
2020-08-16 07:00:00,0.791,0.015,0.7911422122,0.041,-0.015,0.0436577599,0.75,0.03,0.7505997602000001,0.801,0.035,0.8017643045,0.041,-0.015,0.0436577599,0.76,0.05,0.7616429610000001
2020-08-16 07:30:00,0.856,0.0635,0.8583520548,0.046,-0.0165,0.0488697248,0.81,0.08,0.8139410298,0.866,0.0135,0.8661052188,0.046,-0.0165,0.0488697248,0.8200000000000001,0.03,0.820548597
2020-08-16 08:00:00,0.9215000000000001,0.055,0.9231398865,0.07150000000000001,-0.025,0.0757446368,0.85,0.08,0.8537564055,0.9315,0.065,0.9337650936,0.07150000000000001,-0.025,0.0757446368,0.86,0.09,0.8646964785
2020-08-16 08:30:00,0.9725,0.059000000000000004,0.9742880734,0.0625,-0.021,0.0659336788,0.91,0.08,0.9135097153,0.9725,0.069,0.974944742,0.0625,-0.021,0.0659336788,0.91,0.09,0.9144397192
2020-08-16 09:00:00,1.083,0.062,1.0847732482,0.053,-0.018000000000000002,0.0559732079,1.03,0.08,1.0331021247,1.083,0.082,1.0860999033,0.053,-0.018000000000000002,0.0559732079,1.03,0.1,1.0348429833
2020-08-16 09:30:00,1.1145,0.065,1.1163938597,0.044500000000000005,-0.015,0.0469600894,1.07,0.08,1.0729864864,1.1145,0.065,1.1163938597,0.044500000000000005,-0.015,0.0469600894,1.07,0.08,1.0729864864
2020-08-16 10:00:00,1.1635,0.061500000000000006,1.1651242423000001,0.053500000000000006,-0.018500000000000003,0.0566083033,1.11,0.08,1.1128791489,1.1735,0.061500000000000006,1.1751104203,0.053500000000000006,-0.018500000000000003,0.0566083033,1.12,0.08,1.1228535078
2020-08-16 10:30:00,1.2305,0.75,1.441051786,0.030500000000000003,-0.01,0.0320975077,1.2,0.76,1.4204224724,1.1205,-0.61,1.275782211,0.030500000000000003,-0.01,0.0320975077,1.09,-0.6000000000000001,1.2442266675
2020-08-16 11:00:00,1.2435,0.9125000000000001,1.5423840313000001,0.0235,-0.007500000000000001,0.0246677928,1.22,0.92,1.5280052356,1.1135,-0.7775000000000001,1.3580826558,0.0235,-0.007500000000000001,0.0246677928,1.09,-0.77,1.3345411195999999
2020-08-16 11:30:00,1.2435,0.935,1.5558011602000001,0.0235,-0.005,0.0240260276,1.22,0.9400000000000001,1.5401298647,1.1135,-0.775,1.3566529586,0.0235,-0.005,0.0240260276,1.09,-0.77,1.3345411195999999
2020-08-16 12:00:00,1.338,0.965,1.6496875462,0.018000000000000002,-0.005,0.018681541700000002,1.32,0.97,1.6380781422,1.198,-0.775,1.4268247965,0.018000000000000002,-0.005,0.018681541700000002,1.18,-0.77,1.4090067424
2020-08-16 12:30:00,1.338,0.9450000000000001,1.6380686799,0.018000000000000002,-0.005,0.018681541700000002,1.32,0.9500000000000001,1.6263148527,1.198,-0.775,1.4268247965,0.018000000000000002,-0.005,0.018681541700000002,1.18,-0.77,1.4090067424
2020-08-16 13:00:00,1.2115,0.6865,1.3924850089,0.0115,-0.0035,0.012020815300000001,1.2,0.6900000000000001,1.3842326394,1.1015,-0.5935,1.2512172074,0.0115,-0.0035,0.012020815300000001,1.09,-0.59,1.2394353553
2020-08-16 13:30:00,1.102,0.0285,1.1023684729,0.012,-0.0015,0.0120933866,1.09,0.03,1.0904127659,1.102,0.0385,1.1026723221,0.012,-0.0015,0.0120933866,1.09,0.04,1.090733698
2020-08-16 14:00:00,1.0435,0.03,1.0439311519,0.0135,0.0,0.0135,1.03,0.03,1.0304368006,1.0435,0.04,1.0442663693,0.0135,0.0,0.0135,1.03,0.04,1.0307764064
2020-08-16 14:30:00,1.0,0.1,1.0049875621,0.01,0.0,0.01,0.99,0.1,0.9950376877,1.0,-0.02,1.00019998,0.01,0.0,0.01,0.99,-0.02,0.9902019996
2020-08-16 15:00:00,0.9825,0.89,1.3256719994,0.0125,0.0,0.0125,0.97,0.89,1.3164345787,0.8625,-0.78,1.1628870323,0.0125,0.0,0.0125,0.85,-0.78,1.153646393
2020-08-16 15:30:00,0.9145000000000001,0.22,0.9405903731,0.0145,0.0,0.0145,0.9,0.22,0.9264987858,0.8945000000000001,-0.09,0.8990162679,0.0145,0.0,0.0145,0.88,-0.09,0.8845903006
2020-08-16 16:00:00,0.9420000000000001,0.08,0.9453909244,0.012,0.0,0.012,0.93,0.08,0.9334345183,0.9520000000000001,0.08,0.9553554312,0.012,0.0,0.012,0.9400000000000001,0.08,0.9433981132
2020-08-16 16:30:00,1.04,0.08,1.0430723848,0.01,0.0,0.01,1.03,0.08,1.0331021247,1.04,0.08,1.0430723848,0.01,0.0,0.01,1.03,0.08,1.0331021247
2020-08-16 17:00:00,1.1545,0.27,1.1856518249,0.0045000000000000005,0.0,0.0045000000000000005,1.15,0.27,1.1812705025,1.1345,-0.05,1.1356012725,0.0045000000000000005,0.0,0.0045000000000000005,1.13,-0.05,1.1311056538
2020-08-16 17:30:00,1.29,0.127,1.2962364753,0.01,-0.003,0.0104403065,1.28,0.13,1.2865846261,1.29,0.127,1.2962364753,0.01,-0.003,0.0104403065,1.28,0.13,1.2865846261
2020-08-16 18:00:00,1.318,0.1245,1.3238671572,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.3,0.13,1.3064838307,1.328,0.1245,1.3338231704,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,1.31,0.13,1.3164345787
2020-08-16 18:30:00,1.4905,0.6325000000000001,1.6191499313,0.0205,-0.007500000000000001,0.021828880000000002,1.47,0.64,1.6032778923,1.4005,-0.3975,1.4558181549,0.0205,-0.007500000000000001,0.021828880000000002,1.38,-0.39,1.4340502083
2020-08-16 19:00:00,1.486,0.964,1.7712967002000002,0.016,-0.006,0.017088007500000002,1.47,0.97,1.7611927776,1.346,-0.736,1.5340834397,0.016,-0.006,0.017088007500000002,1.33,-0.73,1.5171684152
2020-08-16 19:30:00,1.45,0.966,1.7423134046,0.01,-0.004,0.0107703296,1.44,0.97,1.7362315514,1.3,-0.774,1.512969266,0.01,-0.004,0.0107703296,1.29,-0.77,1.5023315213
2020-08-16 20:00:00,1.341,0.5885,1.4644498114,0.031,-0.0115,0.0330643312,1.31,0.6000000000000001,1.4408677941,1.2610000000000001,-0.4615,1.3427968015,0.031,-0.0115,0.0330643312,1.23,-0.45,1.3097327972000001
2020-08-16 20:30:00,1.196,0.024,1.1962407784,0.016,-0.006,0.017088007500000002,1.18,0.03,1.1803812943,1.196,0.054,1.1972184429000001,0.016,-0.006,0.017088007500000002,1.18,0.06,1.181524439
2020-08-16 21:00:00,1.1405,0.029500000000000002,1.1408814575,0.0005,-0.0005,0.0007071068,1.1400000000000001,0.03,1.1403946685,1.1405,0.029500000000000002,1.1408814575,0.0005,-0.0005,0.0007071068,1.1400000000000001,0.03,1.1403946685
2020-08-16 21:30:00,1.1,0.03,1.1004090149,0.0,0.0,0.0,1.1,0.03,1.1004090149,1.11,0.03,1.1104053314,0.0,0.0,0.0,1.11,0.03,1.1104053314
2020-08-16 22:00:00,1.04,0.01,1.0400480758,0.0,0.0,0.0,1.04,0.01,1.0400480758,1.04,0.03,1.0404326023,0.0,0.0,0.0,1.04,0.03,1.0404326023
2020-08-16 22:30:00,0.99,0.02,0.9902019996,0.0,0.0,0.0,0.99,0.02,0.9902019996,0.99,0.03,0.9904544412,0.0,0.0,0.0,0.99,0.03,0.9904544412
2020-08-16 23:00:00,0.9500000000000001,0.02,0.9502105030000001,0.0,0.0,0.0,0.9500000000000001,0.02,0.9502105030000001,0.96,0.05,0.9613012015,0.0,0.0,0.0,0.96,0.05,0.9613012015
2020-08-16 23:30:00,0.9205000000000001,0.08,0.9239698318,0.0005,0.0,0.0005,0.92,0.08,0.9234717104,0.9305,0.1,0.9358580288,0.0005,0.0,0.0005,0.93,0.1,0.9353608929
2020-08-17 00:00:00,0.873,0.14850000000000002,0.8855400894000001,0.003,-0.0015,0.0033541020000000003,0.87,0.15,0.8828363382000001,0.873,0.0585,0.8749578561,0.003,-0.0015,0.0033541020000000003,0.87,0.06,0.8720665112
2020-08-17 00:30:00,0.85,0.08,0.8537564055,0.0,0.0,0.0,0.85,0.08,0.8537564055,0.87,0.09,0.8746427842000001,0.0,0.0,0.0,0.87,0.09,0.8746427842000001
2020-08-17 01:00:00,0.8200000000000001,0.08,0.8238931970000001,0.0,0.0,0.0,0.8200000000000001,0.08,0.8238931970000001,0.8300000000000001,0.09,0.8348652586,0.0,0.0,0.0,0.8300000000000001,0.09,0.8348652586
2020-08-17 01:30:00,0.85,0.08,0.8537564055,0.0,0.0,0.0,0.85,0.08,0.8537564055,0.86,0.09,0.8646964785,0.0,0.0,0.0,0.86,0.09,0.8646964785
2020-08-17 02:00:00,0.85,0.08,0.8537564055,0.0,0.0,0.0,0.85,0.08,0.8537564055,0.86,0.09,0.8646964785,0.0,0.0,0.0,0.86,0.09,0.8646964785
2020-08-17 02:30:00,0.77,0.08,0.7741446893,0.0,0.0,0.0,0.77,0.08,0.7741446893,0.77,0.08,0.7741446893,0.0,0.0,0.0,0.77,0.08,0.7741446893
2020-08-17 03:00:00,0.75,0.08,0.7542545989,0.0,0.0,0.0,0.75,0.08,0.7542545989,0.75,0.08,0.7542545989,0.0,0.0,0.0,0.75,0.08,0.7542545989
2020-08-17 03:30:00,0.75,0.06,0.7523961722,0.0,0.0,0.0,0.75,0.06,0.7523961722,0.75,0.08,0.7542545989,0.0,0.0,0.0,0.75,0.08,0.7542545989
2020-08-17 04:00:00,0.76,0.06,0.7623647421,0.0,0.0,0.0,0.76,0.06,0.7623647421,0.77,0.08,0.7741446893,0.0,0.0,0.0,0.77,0.08,0.7741446893
2020-08-17 04:30:00,0.8,0.06,0.8022468448000001,0.0,0.0,0.0,0.8,0.06,0.8022468448000001,0.81,0.08,0.8139410298,0.0,0.0,0.0,0.81,0.08,0.8139410298
2020-08-17 05:00:00,0.75,0.06,0.7523961722,0.0,0.0,0.0,0.75,0.06,0.7523961722,0.76,0.08,0.764198927,0.0,0.0,0.0,0.76,0.08,0.764198927
2020-08-17 05:30:00,0.87,0.06,0.8720665112,0.0,0.0,0.0,0.87,0.06,0.8720665112,0.87,0.08,0.8736704184,0.0,0.0,0.0,0.87,0.08,0.8736704184
2020-08-17 06:00:00,0.9400000000000001,0.29,0.9837174391000001,0.0,0.0,0.0,0.9400000000000001,0.29,0.9837174391000001,0.92,-0.08,0.9234717104,0.0,0.0,0.0,0.92,-0.08,0.9234717104
2020-08-17 06:30:00,1.0,0.14,1.0097524449,0.0,0.0,0.0,1.0,0.14,1.0097524449,1.0,0.15,1.0111874208,0.0,0.0,0.0,1.0,0.15,1.0111874208
2020-08-17 07:00:00,1.0915,0.229,1.115263758,0.0015,-0.001,0.0018027756000000002,1.09,0.23,1.1140017953,1.0915,0.099,1.0959804971,0.0015,-0.001,0.0018027756000000002,1.09,0.1,1.0945775441
2020-08-17 07:30:00,1.1825,0.2285,1.204374734,0.0025,-0.0015,0.0029154759,1.18,0.23,1.2022063051,1.1825,0.1585,1.1930752281,0.0025,-0.0015,0.0029154759,1.18,0.16,1.1907980517
2020-08-17 08:00:00,1.264,0.1885,1.2779781884,0.004,-0.0015,0.0042720019,1.26,0.19,1.2742448744,1.264,0.1985,1.2794914029,0.004,-0.0015,0.0042720019,1.26,0.2,1.2757742747
2020-08-17 08:30:00,1.266,0.168,1.2770982734,0.006,-0.002,0.0063245553000000005,1.26,0.17,1.2714165328,1.266,0.198,1.2813898704,0.006,-0.002,0.0063245553000000005,1.26,0.2,1.2757742747
2020-08-17 09:00:00,1.3185,0.7375,1.510744353,0.0085,-0.0025,0.0088600226,1.31,0.74,1.5045597363,1.2285,-0.3825,1.286669538,0.0085,-0.0025,0.0088600226,1.22,-0.38,1.2778106276
2020-08-17 09:30:00,1.286,0.379,1.3406852725,0.006,-0.001,0.0060827625,1.28,0.38,1.3352153384,1.256,-0.011,1.2560481679,0.006,-0.001,0.0060827625,1.25,-0.01,1.2500399994
2020-08-17 10:00:00,1.268,0.14850000000000002,1.2766660683,0.008,-0.0015,0.0081394103,1.26,0.15,1.268897159,1.258,0.1685,1.2692345134,0.008,-0.0015,0.0081394103,1.25,0.17,1.2615070353
2020-08-17 10:30:00,1.3165,0.128,1.3227079232,0.006500000000000001,-0.002,0.0068007353,1.31,0.13,1.3164345787,1.3165,0.148,1.3247929083,0.006500000000000001,-0.002,0.0068007353,1.31,0.15,1.3185598204
2020-08-17 11:00:00,1.326,0.128,1.3321636535999999,0.006,-0.002,0.0063245553000000005,1.32,0.13,1.3263860675,1.336,0.148,1.344172608,0.006,-0.002,0.0063245553000000005,1.33,0.15,1.3384319183
2020-08-17 11:30:00,1.326,0.11750000000000001,1.331195797,0.006,-0.0025,0.006500000000000001,1.32,0.12,1.3254433221,1.336,0.1275,1.342070136,0.006,-0.0025,0.006500000000000001,1.33,0.13,1.3363382805000001
2020-08-17 12:00:00,1.3955,0.11750000000000001,1.4004379672,0.0055000000000000005,-0.0025,0.006041523,1.3900000000000001,0.12,1.3951702405,1.3955,0.1275,1.4013124206,0.0055000000000000005,-0.0025,0.006041523,1.3900000000000001,0.13,1.396065901
2020-08-17 12:30:00,1.3725,0.11950000000000001,1.3776924548,0.0025,-0.0005,0.0025495098,1.37,0.12,1.3752454326,1.3825,0.1295,1.3885519436,0.0025,-0.0005,0.0025495098,1.38,0.13,1.3861096638000001
2020-08-17 13:00:00,1.4065,0.308,1.4398285488,0.006500000000000001,-0.002,0.0068007353,1.4,0.31,1.4339107364,1.3865,0.018000000000000002,1.386616836,0.006500000000000001,-0.002,0.0068007353,1.38,0.02,1.3801449199
2020-08-17 13:30:00,1.4775,1.0575,1.8169514303,0.007500000000000001,-0.0025,0.0079056942,1.47,1.06,1.8123189565,1.3375,-0.6925,1.5061415936,0.007500000000000001,-0.0025,0.0079056942,1.33,-0.6900000000000001,1.4983324064
2020-08-17 14:00:00,1.306,0.23850000000000002,1.3275986781,0.006,-0.0015,0.0061846584,1.3,0.24,1.3219682296,1.306,0.0985,1.3097092235,0.006,-0.0015,0.0061846584,1.3,0.1,1.303840481
2020-08-17 14:30:00,1.288,0.1685,1.2989750767000001,0.008,-0.0015,0.0081394103,1.28,0.17,1.2912397144,1.308,0.1685,1.318808648,0.008,-0.0015,0.0081394103,1.3,0.17,1.3110682667
2020-08-17 15:00:00,1.2885,0.169,1.2995357825,0.0085,-0.001,0.0085586214,1.28,0.17,1.2912397144,1.2885,0.179,1.3008740331,0.0085,-0.001,0.0085586214,1.28,0.18,1.2925942906
2020-08-17 15:30:00,1.2785,0.17550000000000002,1.2904892483000001,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,1.26,0.18,1.2727922061,1.2985,0.17550000000000002,1.3103062619,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,1.28,0.18,1.2925942906
2020-08-17 16:00:00,1.3335,0.2,1.3484147174,0.0335,-0.01,0.034960692200000004,1.3,0.21,1.3168523076,1.3335,0.21,1.3499341651,0.0335,-0.01,0.034960692200000004,1.3,0.22,1.3184839779
2020-08-17 16:30:00,1.3275000000000001,0.202,1.34278079,0.0275,-0.008,0.028640007000000002,1.3,0.21,1.3168523076,1.3275000000000001,0.212,1.3443214830999999,0.0275,-0.008,0.028640007000000002,1.3,0.22,1.3184839779
2020-08-17 17:00:00,1.3825,0.20350000000000001,1.3973970445,0.022500000000000003,-0.006500000000000001,0.0234200769,1.3599999999999999,0.21,1.3761177275,1.3925,0.21350000000000002,1.408771983,0.022500000000000003,-0.006500000000000001,0.0234200769,1.37,0.22,1.3875518008
2020-08-17 17:30:00,1.435,0.191,1.4476553457,0.055,-0.019,0.058189346100000004,1.38,0.21,1.3958868148999999,1.445,0.201,1.4589126088,0.055,-0.019,0.058189346100000004,1.3900000000000001,0.22,1.407302384
2020-08-17 18:00:00,1.4845000000000002,0.17200000000000001,1.494431079,0.0245,-0.008,0.025773047900000002,1.46,0.18,1.4710540439,1.4945,0.192,1.5067827481,0.0245,-0.008,0.025773047900000002,1.47,0.2,1.4835430563
2020-08-17 18:30:00,1.5594999999999999,0.17350000000000002,1.5691215695,0.0195,-0.006500000000000001,0.0205548048,1.54,0.18,1.5504837955,1.5594999999999999,0.1935,1.5714587172,0.0195,-0.006500000000000001,0.0205548048,1.54,0.2,1.5529327094
2020-08-17 19:00:00,1.541,0.153,1.5485767659,0.021,-0.007,0.0221359436,1.52,0.16,1.528397854,1.541,0.163,1.5495967217,0.021,-0.007,0.0221359436,1.52,0.17,1.5294770348
2020-08-17 19:30:00,1.494,0.14150000000000001,1.5006859265,0.024,-0.0085,0.0254607541,1.47,0.15,1.4776332427,1.504,0.1615,1.5126461086,0.024,-0.0085,0.0254607541,1.48,0.17,1.4897315194
2020-08-17 20:00:00,1.4895,0.156,1.4976469043,0.0395,-0.014,0.041907636500000005,1.45,0.17,1.4599315052000001,1.4895,0.166,1.4987215385,0.0395,-0.014,0.041907636500000005,1.45,0.18,1.4611296999
2020-08-17 20:30:00,1.4505,0.159,1.4591885588,0.030500000000000003,-0.011,0.032422985700000004,1.42,0.17,1.4301398533,1.4605000000000001,0.159,1.4691294191,0.030500000000000003,-0.011,0.032422985700000004,1.43,0.17,1.4400694428
2020-08-17 21:00:00,1.4020000000000001,0.14200000000000002,1.409172807,0.022,-0.008,0.0234093998,1.38,0.15,1.3881282362,1.4020000000000001,0.162,1.4113284522,0.022,-0.008,0.0234093998,1.38,0.17,1.3904315877
2020-08-17 21:30:00,1.33,0.125,1.3358611455,0.07,-0.025,0.07433034370000001,1.26,0.15,1.268897159,1.34,0.145,1.3478223177,0.07,-0.025,0.07433034370000001,1.27,0.17,1.2813274367
2020-08-17 22:00:00,1.3094999999999999,0.5025000000000001,1.4026034721,0.0495,-0.0175,0.0525023809,1.26,0.52,1.3630847369,1.2395,-0.24750000000000003,1.2639685518000001,0.0495,-0.0175,0.0525023809,1.19,-0.23,1.2120231021
2020-08-17 22:30:00,1.179,0.113,1.1844028031,0.019,-0.007,0.0202484567,1.16,0.12,1.166190379,1.179,0.113,1.1844028031,0.019,-0.007,0.0202484567,1.16,0.12,1.166190379
2020-08-17 23:00:00,1.076,0.1105,1.0816590267,0.026000000000000002,-0.0095,0.0276812211,1.05,0.12,1.0568348972,1.086,0.1105,1.0916071867000001,0.026000000000000002,-0.0095,0.0276812211,1.06,0.12,1.0667708282
2020-08-17 23:30:00,1.027,0.1095,1.0328210155,0.057,-0.0205,0.0605743345,0.97,0.13,0.9786725704,1.037,0.11950000000000001,1.0438626586,0.057,-0.0205,0.0605743345,0.98,0.14,0.9899494937000001
2020-08-18 00:00:00,0.9590000000000001,0.109,0.9651745956000001,0.059000000000000004,-0.021,0.0626258732,0.9,0.13,0.9093404203000001,0.9590000000000001,0.11900000000000001,0.9663550072,0.059000000000000004,-0.021,0.0626258732,0.9,0.14,0.9108238029
2020-08-18 00:30:00,0.9245000000000001,0.137,0.9345957682,0.0645,-0.023,0.0684780987,0.86,0.16,0.8747571091,0.9245000000000001,0.067,0.9269246194,0.0645,-0.023,0.0684780987,0.86,0.09,0.8646964785
2020-08-18 01:00:00,0.884,0.083,0.8878879434,0.134,-0.047,0.1420035211,0.75,0.13,0.7611832894,0.894,0.093,0.8988242320000001,0.134,-0.047,0.1420035211,0.76,0.14,0.7727871635
2020-08-18 01:30:00,0.8195,0.077,0.8231095006,0.1495,-0.053,0.1586166763,0.67,0.13,0.6824954212000001,0.8295,0.08700000000000001,0.8340499086000001,0.1495,-0.053,0.1586166763,0.68,0.14,0.6942621983
2020-08-18 02:00:00,0.882,0.0795,0.8855756602,0.14200000000000002,-0.0505,0.1507124746,0.74,0.13,0.7513321503,0.892,0.08950000000000001,0.8964788062,0.14200000000000002,-0.0505,0.1507124746,0.75,0.14,0.7629547824
2020-08-18 02:30:00,0.8505,0.09050000000000001,0.8553014089000001,0.1105,-0.0395,0.1173477737,0.74,0.13,0.7513321503,0.8605,0.1005,0.8663489482000001,0.1105,-0.0395,0.1173477737,0.75,0.14,0.7629547824
2020-08-18 03:00:00,0.8105,0.0765,0.8141022663,0.1505,-0.053500000000000006,0.1597263284,0.66,0.13,0.6726812024000001,0.8205,0.08650000000000001,0.8250469684,0.1505,-0.053500000000000006,0.1597263284,0.67,0.14,0.6844705983
2020-08-18 03:30:00,0.767,0.085,0.7716955358,0.127,-0.045,0.1347367804,0.64,0.13,0.6530696747,0.777,0.095,0.78278605,0.127,-0.045,0.1347367804,0.65,0.14,0.6649060084
2020-08-18 04:00:00,0.866,0.109,0.8728327446,0.116,-0.041,0.12303251600000001,0.75,0.15,0.7648529270000001,0.876,0.11900000000000001,0.8840458133,0.116,-0.041,0.12303251600000001,0.76,0.16,0.7766595136000001
2020-08-18 04:30:00,0.896,0.10300000000000001,0.9019007706000001,0.076,-0.027,0.0806535802,0.8200000000000001,0.13,0.8302409289,0.906,0.133,0.9157101070000001,0.076,-0.027,0.0806535802,0.8300000000000001,0.16,0.8452810184
2020-08-18 05:00:00,0.8435,0.1005,0.8494660087,0.0835,-0.029500000000000002,0.0885578907,0.76,0.13,0.7710382610000001,0.8535,0.1005,0.8593965906000001,0.0835,-0.029500000000000002,0.0885578907,0.77,0.13,0.7808969202
2020-08-18 05:30:00,0.877,0.096,0.8822386299,0.097,-0.034,0.1027861858,0.78,0.13,0.7907591289,0.887,0.116,0.894552961,0.097,-0.034,0.1027861858,0.79,0.15,0.8041144197000001
2020-08-18 06:00:00,0.9460000000000001,0.10300000000000001,0.9515907734000001,0.076,-0.027,0.0806535802,0.87,0.13,0.8796590248,0.9560000000000001,0.123,0.9638801793,0.076,-0.027,0.0806535802,0.88,0.15,0.8926925563
2020-08-18 06:30:00,0.9495,0.2325,0.9775512774,0.0495,-0.0175,0.0525023809,0.9,0.25,0.9340770846,0.9295,-0.007500000000000001,0.9295302577000001,0.0495,-0.0175,0.0525023809,0.88,0.01,0.8800568163
2020-08-18 07:00:00,1.0805,0.139,1.0894040802,0.030500000000000003,-0.011,0.032422985700000004,1.05,0.15,1.0606601718,1.0805,0.149,1.0907251029,0.030500000000000003,-0.011,0.032422985700000004,1.05,0.16,1.0621205205
2020-08-18 07:30:00,1.174,0.14450000000000002,1.1828593534,0.014,-0.0055000000000000005,0.015041609000000001,1.16,0.15,1.1696580697,1.184,0.1545,1.1940377925,0.014,-0.0055000000000000005,0.015041609000000001,1.17,0.16,1.1808894953
2020-08-18 08:00:00,1.2005,0.136,1.2081788982,0.0405,-0.014,0.0428514877,1.16,0.15,1.1696580697,1.2105000000000001,0.146,1.2192728366,0.0405,-0.014,0.0428514877,1.17,0.16,1.1808894953
2020-08-18 08:30:00,1.2205,0.14,1.228503256,0.030500000000000003,-0.01,0.0320975077,1.19,0.15,1.1994165248,1.2305,0.15,1.2396089101,0.030500000000000003,-0.01,0.0320975077,1.2,0.16,1.210619676
2020-08-18 09:00:00,1.3305,0.5740000000000001,1.4490363177,0.0205,-0.006,0.0213600094,1.31,0.58,1.4326548782000001,1.2605,-0.246,1.2842804406,0.0205,-0.006,0.0213600094,1.24,-0.24,1.2630122723000001
2020-08-18 09:30:00,1.3495,1.029,1.6970536969,0.0395,-0.011,0.0410030487,1.31,1.04,1.6726326554000002,1.1995,-0.6910000000000001,1.3842981073,0.0395,-0.011,0.0410030487,1.16,-0.68,1.3446189051
2020-08-18 10:00:00,1.338,1.033,1.6903647535,0.028,-0.007,0.028861739400000003,1.31,1.04,1.6726326554000002,1.188,-0.667,1.3624364205,0.028,-0.007,0.028861739400000003,1.16,-0.66,1.3346160497000001
2020-08-18 10:30:00,1.2575,0.248,1.2817215961000001,0.0675,-0.022,0.0709947181,1.19,0.27,1.2202458769,1.2475,0.11800000000000001,1.2530683341,0.0675,-0.022,0.0709947181,1.18,0.14,1.1882760622
2020-08-18 11:00:00,1.2315,0.1955,1.2469212084,0.14150000000000001,-0.044500000000000005,0.148332397,1.09,0.24,1.1161093136,1.2315,0.20550000000000002,1.2485281334,0.14150000000000001,-0.044500000000000005,0.148332397,1.09,0.25,1.1183022847
2020-08-18 11:30:00,1.282,0.1975,1.2971238376,0.132,-0.0425,0.1386731769,1.15,0.24,1.1747765745,1.292,0.20750000000000002,1.3085565521,0.132,-0.0425,0.1386731769,1.16,0.25,1.1866338947
2020-08-18 12:00:00,1.282,0.197,1.2970478017,0.132,-0.043000000000000003,0.1388272308,1.15,0.24,1.1747765745,1.292,0.20700000000000002,1.3084773593999999,0.132,-0.043000000000000003,0.1388272308,1.16,0.25,1.1866338947
2020-08-18 12:30:00,1.2595,0.20350000000000001,1.2758340409,0.11950000000000001,-0.036500000000000005,0.12494999,1.1400000000000001,0.24,1.1649892703,1.2595,0.21350000000000002,1.2774672207,0.11950000000000001,-0.036500000000000005,0.12494999,1.1400000000000001,0.25,1.1670903992000001
2020-08-18 13:00:00,1.3345,0.187,1.3475382184,0.1645,-0.053,0.17282722590000002,1.17,0.24,1.1943617542,1.3445,0.197,1.3588558606,0.1645,-0.053,0.17282722590000002,1.18,0.25,1.2061923561
2020-08-18 13:30:00,1.2565,0.195,1.2715412891,0.14650000000000002,-0.045,0.1532555056,1.11,0.24,1.1356495938,1.2665,0.20500000000000002,1.2829837294,0.14650000000000002,-0.045,0.1532555056,1.12,0.25,1.1475626345
2020-08-18 14:00:00,1.065,0.1625,1.077325972,0.155,-0.0475,0.1621149284,0.91,0.21,0.9339164845000001,1.065,0.17250000000000001,1.0788796272,0.155,-0.0475,0.1621149284,0.91,0.22,0.9362157871000001
2020-08-18 14:30:00,1.0735000000000001,0.166,1.086258832,0.14350000000000002,-0.044,0.1500941371,0.93,0.21,0.9534149149000001,1.0735000000000001,0.176,1.0878319034,0.14350000000000002,-0.044,0.1500941371,0.93,0.22,0.9556673061000001
2020-08-18 15:00:00,0.9745,0.17,0.9892169883,0.1345,-0.04,0.14032195120000002,0.84,0.21,0.8658521814,0.9745,0.18,0.9909844852,0.1345,-0.04,0.14032195120000002,0.84,0.22,0.8683317338000001
