Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-18 15:30:00,1.0185,0.1515,1.029706026,0.1285,-0.0385,0.1341435798,0.89,0.19,0.9100549434,1.0185,0.1615,1.0312247573,0.1285,-0.0385,0.1341435798,0.89,0.2,0.9121951546
2020-08-18 16:00:00,1.073,0.1625,1.0852351128,0.093,-0.0275,0.09698066820000001,0.98,0.19,0.9982484661000001,1.073,0.17250000000000001,1.0867774611,0.093,-0.0275,0.09698066820000001,0.98,0.2,1.00019998
2020-08-18 16:30:00,1.063,0.1665,1.0759606173,0.083,-0.0235,0.0862626802,0.98,0.19,0.9982484661000001,1.063,0.17650000000000002,1.0775533629,0.083,-0.0235,0.0862626802,0.98,0.2,1.00019998
2020-08-18 17:00:00,1.2365,0.21350000000000002,1.2547965971,0.08650000000000001,-0.026500000000000003,0.0904682265,1.15,0.24,1.1747765745,1.2365,0.2235,1.2565367086,0.08650000000000001,-0.026500000000000003,0.0904682265,1.15,0.25,1.1768602296
2020-08-18 17:30:00,1.3255,0.2225,1.3440448281,0.0555,-0.0175,0.0581936423,1.27,0.24,1.2924782397,1.3255,0.2325,1.3457364155,0.0555,-0.0175,0.0581936423,1.27,0.25,1.2943724348
2020-08-18 18:00:00,1.3820000000000001,0.228,1.4006812628,0.042,-0.012,0.0436806593,1.34,0.24,1.361322886,1.3820000000000001,0.23800000000000002,1.4023437524,0.042,-0.012,0.0436806593,1.34,0.25,1.3631214179
2020-08-18 18:30:00,1.4885000000000002,0.20750000000000002,1.5028933761,0.0385,-0.0125,0.0404783893,1.45,0.22,1.4665946952,1.4885000000000002,0.2175,1.5043066509,0.0385,-0.0125,0.0404783893,1.45,0.23,1.4681280598
2020-08-18 19:00:00,1.4895,0.186,1.5010683695,0.0395,-0.014,0.041907636500000005,1.45,0.2,1.4637281168,1.4695,0.186,1.4812245778,0.0395,-0.014,0.041907636500000005,1.43,0.2,1.4439182802000001
2020-08-18 19:30:00,1.462,0.1685,1.4716780388,0.032,-0.0115,0.0340036763,1.43,0.18,1.4412841496,1.462,0.17850000000000002,1.4728564933000001,0.032,-0.0115,0.0340036763,1.43,0.19,1.4425671561
2020-08-18 20:00:00,1.408,0.1535,1.416342561,0.018000000000000002,-0.006500000000000001,0.0191376592,1.3900000000000001,0.16,1.3991783303,1.418,0.1635,1.4273949173,0.018000000000000002,-0.006500000000000001,0.0191376592,1.4,0.17,1.4102836594000001
2020-08-18 20:30:00,1.3255,0.1305,1.331908593,0.025500000000000002,-0.0095,0.027212129600000003,1.3,0.14,1.3075167303,1.3355000000000001,0.1405,1.3428702469,0.025500000000000002,-0.0095,0.027212129600000003,1.31,0.15,1.3185598204
2020-08-18 21:00:00,1.33,0.129,1.3362413704,0.03,-0.011,0.031953090600000005,1.3,0.14,1.3075167303,1.34,0.139,1.3471900386,0.03,-0.011,0.031953090600000005,1.31,0.15,1.3185598204
2020-08-18 21:30:00,1.2955,0.1305,1.3020562584,0.025500000000000002,-0.0095,0.027212129600000003,1.27,0.14,1.2776932339,1.2955,0.1405,1.3030965045,0.025500000000000002,-0.0095,0.027212129600000003,1.27,0.15,1.2788275881
2020-08-18 22:00:00,1.2115,0.0955,1.215258203,0.0115,-0.0045000000000000005,0.012349089,1.2,0.1,1.2041594579,1.2115,0.10550000000000001,1.2160849066,0.0115,-0.0045000000000000005,0.012349089,1.2,0.11,1.2050311199000001
2020-08-18 22:30:00,1.2135,0.095,1.2172129025,0.0135,-0.005,0.01439618,1.2,0.1,1.2041594579,1.2135,0.105,1.2180341744,0.0135,-0.005,0.01439618,1.2,0.11,1.2050311199000001
2020-08-18 23:00:00,1.0855,0.124,1.0925594949,0.0155,-0.006,0.0166207701,1.07,0.13,1.0778682665,1.0755,0.074,1.0780427867,0.0155,-0.006,0.0166207701,1.06,0.08,1.0630145813
2020-08-18 23:30:00,1.0025,0.0815,1.0058073871,0.022500000000000003,-0.0085,0.024052026900000002,0.98,0.09,0.9841239759,1.0025,0.0915,1.0066670254,0.022500000000000003,-0.0085,0.024052026900000002,0.98,0.1,0.9850888285
2020-08-19 00:00:00,0.9450000000000001,0.1105,0.9514385161000001,0.025,-0.0095,0.0267441582,0.92,0.12,0.9277930804000001,0.9550000000000001,0.1105,0.9613715463,0.025,-0.0095,0.0267441582,0.93,0.12,0.9377099765
2020-08-19 00:30:00,0.8775000000000001,0.1135,0.8848098666,0.0175,-0.006500000000000001,0.0186681547,0.86,0.12,0.8683317338000001,0.8775000000000001,0.1135,0.8848098666,0.0175,-0.006500000000000001,0.0186681547,0.86,0.12,0.8683317338000001
2020-08-19 01:00:00,0.8265,0.114,0.8343250266000001,0.0165,-0.006,0.0175570499,0.81,0.12,0.8188406438,0.8265,0.114,0.8343250266000001,0.0165,-0.006,0.0175570499,0.81,0.12,0.8188406438
2020-08-19 01:30:00,0.885,0.1145,0.8923761819,0.015,-0.0055000000000000005,0.015976545300000002,0.87,0.12,0.8782368701000001,0.895,0.1145,0.9022944364000001,0.015,-0.0055000000000000005,0.015976545300000002,0.88,0.12,0.8881441324
2020-08-19 02:00:00,0.876,0.117,0.8837788185000001,0.006,-0.003,0.0067082039,0.87,0.12,0.8782368701000001,0.886,0.117,0.8936917813,0.006,-0.003,0.0067082039,0.88,0.12,0.8881441324
2020-08-19 02:30:00,0.869,0.1165,0.8767743438000001,0.009000000000000001,-0.0035,0.009656604000000001,0.86,0.12,0.8683317338000001,0.869,0.1165,0.8767743438000001,0.009000000000000001,-0.0035,0.009656604000000001,0.86,0.12,0.8683317338000001
2020-08-19 03:00:00,0.8260000000000001,0.094,0.8313314622,0.016,-0.006,0.017088007500000002,0.81,0.1,0.8161494961,0.836,0.10400000000000001,0.8424440634,0.016,-0.006,0.017088007500000002,0.8200000000000001,0.11,0.8273451517
2020-08-19 03:30:00,0.772,0.07200000000000001,0.7753502434,0.022,-0.008,0.0234093998,0.75,0.08,0.7542545989,0.772,0.07200000000000001,0.7753502434,0.022,-0.008,0.0234093998,0.75,0.08,0.7542545989
2020-08-19 04:00:00,0.739,0.0695,0.7422609043,0.029,-0.0105,0.030842341000000002,0.71,0.08,0.7144928271000001,0.749,0.0695,0.7522175550000001,0.029,-0.0105,0.030842341000000002,0.72,0.08,0.7244308111000001
2020-08-19 04:30:00,0.7745000000000001,0.064,0.7771397879,0.044500000000000005,-0.016,0.0472890051,0.73,0.08,0.7343704787,0.7845000000000001,0.064,0.7871062508000001,0.044500000000000005,-0.016,0.0472890051,0.74,0.08,0.7443117626
2020-08-19 05:00:00,0.805,0.064,0.8075400919,0.045,-0.016,0.0477598157,0.76,0.08,0.764198927,0.805,0.064,0.8075400919,0.045,-0.016,0.0477598157,0.76,0.08,0.764198927
2020-08-19 05:30:00,0.8085,0.0625,0.8109121407000001,0.0485,-0.0175,0.0515606439,0.76,0.08,0.764198927,0.8085,0.0625,0.8109121407000001,0.0485,-0.0175,0.0515606439,0.76,0.08,0.764198927
2020-08-19 06:00:00,0.8605,0.0655,0.8629892815,0.0405,-0.0145,0.0430174383,0.8200000000000001,0.08,0.8238931970000001,0.8605,0.0655,0.8629892815,0.0405,-0.0145,0.0430174383,0.8200000000000001,0.08,0.8238931970000001
2020-08-19 06:30:00,0.9390000000000001,0.1325,0.9483022988,0.049,-0.0175,0.0520312406,0.89,0.15,0.9025519376000001,0.9390000000000001,0.0625,0.9410777067,0.049,-0.0175,0.0520312406,0.89,0.08,0.8935882721
2020-08-19 07:00:00,1.0545,0.127,1.0621201674,0.0645,-0.023,0.0684780987,0.99,0.15,1.0012991561,1.0545,0.137,1.0633622384,0.0645,-0.023,0.0684780987,0.99,0.16,1.0028459503
2020-08-19 07:30:00,1.218,0.686,1.3978984226,0.068,-0.024,0.07211102550000001,1.15,0.71,1.3515176654,1.138,-0.364,1.1947970539,0.068,-0.024,0.07211102550000001,1.07,-0.34,1.1227199116
2020-08-19 08:00:00,1.2685,0.6325000000000001,1.4174443552,0.0785,-0.0275,0.083177521,1.19,0.66,1.3607718398,1.1985000000000001,-0.28750000000000003,1.2325009128,0.0785,-0.0275,0.083177521,1.12,-0.26,1.1497825881
2020-08-19 08:30:00,1.28,0.20550000000000002,1.2963912411,0.07,-0.0245,0.0741636704,1.21,0.23,1.231665539,1.28,0.1355,1.2871519918,0.07,-0.0245,0.0741636704,1.21,0.16,1.2205326706
2020-08-19 09:00:00,1.38,0.165,1.3898291262,0.1,-0.035,0.1059481005,1.28,0.2,1.2955307793,1.3900000000000001,0.165,1.3997589078,0.1,-0.035,0.1059481005,1.29,0.2,1.3054118124
2020-08-19 09:30:00,1.397,0.162,1.4063616178,0.137,-0.048,0.1451654229,1.26,0.21,1.2773801314,1.397,0.17200000000000001,1.4075485782000001,0.137,-0.048,0.1451654229,1.26,0.22,1.2790621564
2020-08-19 10:00:00,1.4575,0.909,1.7177273503000001,0.11750000000000001,-0.041,0.12444778020000001,1.34,0.9500000000000001,1.6425894192000001,1.3375,-0.561,1.4503886548,0.11750000000000001,-0.041,0.12444778020000001,1.22,-0.52,1.326197572
2020-08-19 10:30:00,1.4809999999999999,1.037,1.8079629421,0.121,-0.043000000000000003,0.1284133949,1.3599999999999999,1.08,1.7366634677000001,1.341,-0.673,1.5004032791,0.121,-0.043000000000000003,0.1284133949,1.22,-0.63,1.373062271
2020-08-19 11:00:00,1.4545,0.7625000000000001,1.6422473931,0.1345,-0.0475,0.1426411582,1.32,0.81,1.5487091399000001,1.3545,-0.4375,1.4234031404,0.1345,-0.0475,0.1426411582,1.22,-0.39,1.2808200498
2020-08-19 11:30:00,1.3805,0.151,1.3887336858000001,0.1405,-0.049,0.1487993616,1.24,0.2,1.2560254774000001,1.3805,0.161,1.3898565573,0.1405,-0.049,0.1487993616,1.24,0.21,1.2576565509
2020-08-19 12:00:00,1.439,0.189,1.4513586738,0.11900000000000001,-0.041,0.1258650071,1.32,0.23,1.339888055,1.439,0.189,1.4513586738,0.11900000000000001,-0.041,0.1258650071,1.32,0.23,1.339888055
2020-08-19 12:30:00,1.4015,0.20600000000000002,1.4165585939,0.0815,-0.024,0.08496028480000001,1.32,0.23,1.339888055,1.4015,0.20600000000000002,1.4165585939,0.0815,-0.024,0.08496028480000001,1.32,0.23,1.339888055
2020-08-19 13:00:00,1.3535,0.2005,1.368269893,0.0935,-0.029500000000000002,0.09804335780000001,1.26,0.23,1.2808200498,1.3535,0.2005,1.368269893,0.0935,-0.029500000000000002,0.09804335780000001,1.26,0.23,1.2808200498
2020-08-19 13:30:00,1.3325,0.4385,1.4027966709,0.10250000000000001,-0.0315,0.10723105890000001,1.23,0.47000000000000003,1.3167383947,1.2925,-0.0415,1.2931660759999999,0.10250000000000001,-0.0315,0.10723105890000001,1.19,-0.01,1.1900420161
2020-08-19 14:00:00,1.2835,0.2015,1.2992207279999999,0.0935,-0.0285,0.09774712270000001,1.19,0.23,1.2120231021,1.2835,0.21150000000000002,1.3008091712,0.0935,-0.0285,0.09774712270000001,1.19,0.24,1.2139604606
2020-08-19 14:30:00,1.2335,0.212,1.2515854945,0.1535,-0.048,0.16082987910000002,1.08,0.26,1.1108555262,1.2335,0.212,1.2515854945,0.1535,-0.048,0.16082987910000002,1.08,0.26,1.1108555262
2020-08-19 15:00:00,1.2690000000000001,0.20700000000000002,1.2857721416,0.219,-0.073,0.2308462692,1.05,0.28,1.0866922287,1.279,0.217,1.2972779193,0.219,-0.073,0.2308462692,1.06,0.29,1.0989540482
2020-08-19 15:30:00,1.361,0.21050000000000002,1.377182359,0.201,-0.0695,0.2126763974,1.16,0.28,1.1933147112,1.361,0.2205,1.3787462602,0.201,-0.0695,0.2126763974,1.16,0.29,1.1957006314
2020-08-19 16:00:00,1.381,0.202,1.3956951673,0.221,-0.078,0.2343608329,1.16,0.28,1.1933147112,1.381,0.212,1.397177512,0.221,-0.078,0.2343608329,1.16,0.29,1.1957006314
2020-08-19 16:30:00,1.334,0.195,1.3481769172,0.10400000000000001,-0.035,0.1097314905,1.23,0.23,1.2513193038,1.334,0.20500000000000002,1.3496595867,0.10400000000000001,-0.035,0.1097314905,1.23,0.24,1.2531959145
2020-08-19 17:00:00,1.4015,0.7455,1.5874421249,0.1015,-0.0345,0.1072030783,1.3,0.78,1.5160474927,1.3115,-0.3345,1.3534853158,0.1015,-0.0345,0.1072030783,1.21,-0.30000000000000004,1.246635472
2020-08-19 17:30:00,1.4065,0.21350000000000002,1.4226118585,0.1365,-0.0465,0.1442029819,1.27,0.26,1.2963410045,1.4065,0.21350000000000002,1.4226118585,0.1365,-0.0465,0.1442029819,1.27,0.26,1.2963410045
2020-08-19 18:00:00,1.4545,0.20600000000000002,1.4690154016,0.1845,-0.064,0.1952850481,1.27,0.27,1.2983836105,1.4545,0.196,1.4676465003999999,0.1845,-0.064,0.1952850481,1.27,0.26,1.2963410045
2020-08-19 18:30:00,1.545,0.18,1.5554500956,0.225,-0.08,0.2387990787,1.32,0.26,1.3453624047,1.545,0.18,1.5554500956,0.225,-0.08,0.2387990787,1.32,0.26,1.3453624047
2020-08-19 19:00:00,1.4645000000000001,0.157,1.472891459,0.20450000000000002,-0.073,0.21713878050000002,1.26,0.23,1.2808200498,1.4645000000000001,0.157,1.472891459,0.20450000000000002,-0.073,0.21713878050000002,1.26,0.23,1.2808200498
2020-08-19 19:30:00,1.418,0.14150000000000001,1.4250425432,0.138,-0.0485,0.14627457060000001,1.28,0.19,1.2940247293,1.428,0.1515,1.4360140146,0.138,-0.0485,0.14627457060000001,1.29,0.2,1.3054118124
2020-08-19 20:00:00,1.3885,0.1585,1.3975172629000001,0.08850000000000001,-0.0315,0.0939388099,1.3,0.19,1.3138112498,1.3785,0.1085,1.3827633565,0.08850000000000001,-0.0315,0.0939388099,1.29,0.14,1.2975746607
2020-08-19 20:30:00,1.335,0.12,1.3403824081,0.055,-0.02,0.0585234996,1.28,0.14,1.2876334882,1.345,0.12,1.3503425491,0.055,-0.02,0.0585234996,1.29,0.14,1.2975746607
2020-08-19 21:00:00,1.346,0.126,1.3518846105,0.066,-0.024,0.0702281995,1.28,0.15,1.2887590931,1.3559999999999999,0.136,1.3628029938,0.066,-0.024,0.0702281995,1.29,0.16,1.2998846103
2020-08-19 21:30:00,1.3535,0.137,1.3604158372000001,0.20350000000000001,-0.073,0.2161972479,1.15,0.21,1.1690166808,1.3535,0.147,1.3614592355,0.20350000000000001,-0.073,0.2161972479,1.15,0.22,1.1708543889
2020-08-19 22:00:00,1.2905,0.127,1.2967340707,0.2305,-0.083,0.244988265,1.06,0.21,1.0806016842,1.3005,0.137,1.3076961612,0.2305,-0.083,0.244988265,1.07,0.22,1.0923827168
2020-08-19 22:30:00,1.189,0.12350000000000001,1.1953966915,0.23900000000000002,-0.08650000000000001,0.2541716939,0.9500000000000001,0.21,0.9729337079,1.199,0.1335,1.2064092382,0.23900000000000002,-0.08650000000000001,0.2541716939,0.96,0.22,0.9848857802000001
2020-08-19 23:00:00,1.0925,0.14250000000000002,1.101754283,0.24250000000000002,-0.08750000000000001,0.2578032195,0.85,0.23,0.8805679985,1.1025,0.1325,1.1104334739,0.24250000000000002,-0.08750000000000001,0.2578032195,0.86,0.22,0.8876936408
2020-08-19 23:30:00,1.067,0.5505,1.2006411829,0.247,-0.08950000000000001,0.2627151499,0.8200000000000001,0.64,1.0401922899,1.007,-0.3395,1.0626896301,0.247,-0.08950000000000001,0.2627151499,0.76,-0.25,0.8000624976
2020-08-20 00:00:00,1.064,0.961,1.433742306,0.244,-0.089,0.2597248544,0.8200000000000001,1.05,1.3322537296,0.9440000000000001,-0.719,1.1866326306000001,0.244,-0.089,0.2597248544,0.7000000000000001,-0.63,0.9417536833000001
2020-08-20 00:30:00,0.9975,0.6605000000000001,1.1963555074,0.24750000000000003,-0.08950000000000001,0.2631852959,0.75,0.75,1.0606601718,0.9275,-0.41950000000000004,1.0179570227,0.24750000000000003,-0.08950000000000001,0.2631852959,0.68,-0.33,0.7558438992000001
2020-08-20 01:00:00,0.884,0.0815,0.8877489792000001,0.244,-0.08850000000000001,0.2595539443,0.64,0.17,0.6621933252000001,0.894,0.0915,0.8986702677,0.244,-0.08850000000000001,0.2595539443,0.65,0.18,0.6744627492
2020-08-20 01:30:00,0.833,0.082,0.8370262839,0.243,-0.088,0.2584434174,0.59,0.17,0.6140032573,0.843,0.092,0.8480053066000001,0.243,-0.088,0.2584434174,0.6000000000000001,0.18,0.6264183905
2020-08-20 02:00:00,0.853,0.069,0.8557861883000001,0.223,-0.081,0.2372551369,0.63,0.15,0.6476109943,0.863,0.079,0.8666083314,0.223,-0.081,0.2372551369,0.64,0.16,0.6596969001
2020-08-20 02:30:00,0.856,0.0685,0.8587364264,0.226,-0.0815,0.2402462279,0.63,0.15,0.6476109943,0.866,0.0785,0.8695506023,0.226,-0.0815,0.2402462279,0.64,0.16,0.6596969001
2020-08-20 03:00:00,0.871,0.0775,0.8744411072,0.201,-0.07250000000000001,0.21367557180000002,0.67,0.15,0.6865857558,0.881,0.08750000000000001,0.8853345413,0.201,-0.07250000000000001,0.21367557180000002,0.68,0.16,0.6985699679
2020-08-20 03:30:00,0.8155,0.0755,0.8189874846,0.20550000000000002,-0.0745,0.21858751110000002,0.61,0.15,0.628171951,0.8255,0.0855,0.8299159596,0.20550000000000002,-0.0745,0.21858751110000002,0.62,0.16,0.6403124237000001
2020-08-20 04:00:00,0.811,0.078,0.8147422905,0.201,-0.07200000000000001,0.2135064402,0.61,0.15,0.628171951,0.8210000000000001,0.088,0.825702731,0.201,-0.07200000000000001,0.2135064402,0.62,0.16,0.6403124237000001
2020-08-20 04:30:00,0.763,0.0655,0.7658062745,0.153,-0.0545,0.1624169018,0.61,0.12,0.6216912417,0.773,0.0655,0.7757701013,0.153,-0.0545,0.1624169018,0.62,0.12,0.6315061362000001
2020-08-20 05:00:00,0.8085,0.0745,0.8119251813,0.1285,-0.0455,0.1363176438,0.68,0.12,0.6905070601000001,0.8185,0.0745,0.8218835076000001,0.1285,-0.0455,0.1363176438,0.6900000000000001,0.12,0.7003570518000001
2020-08-20 05:30:00,0.9440000000000001,0.429,1.0369074211,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.8,0.48,0.9329523032,0.904,-0.201,0.9260761308000001,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.76,-0.15,0.7746612163000001
2020-08-20 06:00:00,0.9665,0.126,0.9746785367,0.20650000000000002,-0.074,0.21935872450000002,0.76,0.2,0.7858753082000001,0.9665,0.126,0.9746785367,0.20650000000000002,-0.074,0.21935872450000002,0.76,0.2,0.7858753082000001
2020-08-20 06:30:00,1.027,0.14200000000000002,1.0367704664,0.217,-0.078,0.23059271450000002,0.81,0.22,0.8393449827,1.037,0.152,1.0480806267,0.217,-0.078,0.23059271450000002,0.8200000000000001,0.23,0.8516454661
2020-08-20 07:00:00,1.1045,0.1555,1.1153925318,0.23450000000000001,-0.0845,0.24925990450000002,0.87,0.24,0.9024965374,1.1045,0.1655,1.1168305601,0.23450000000000001,-0.0845,0.24925990450000002,0.87,0.25,0.9052071586
2020-08-20 07:30:00,1.171,0.161,1.1820160742999999,0.221,-0.079,0.23469554750000002,0.9500000000000001,0.24,0.9798469268000001,1.171,0.151,1.1806955577,0.221,-0.079,0.23469554750000002,0.9500000000000001,0.23,0.9774456507
2020-08-20 08:00:00,1.317,1.034,1.6744088509,0.217,-0.076,0.2299239005,1.1,1.11,1.5627219842,1.167,-0.666,1.3436684858999999,0.217,-0.076,0.2299239005,0.9500000000000001,-0.59,1.1183022847
2020-08-20 08:30:00,1.299,0.834,1.5436829338,0.219,-0.076,0.2318124242,1.08,0.91,1.41226768,1.199,-0.506,1.3013980944,0.219,-0.076,0.2318124242,0.98,-0.43,1.0701868996
2020-08-20 09:00:00,1.2015,0.163,1.2125061856000001,0.2515,-0.08700000000000001,0.2661226221,0.9500000000000001,0.25,0.9823441352000001,1.2015,0.163,1.2125061856000001,0.2515,-0.08700000000000001,0.2661226221,0.9500000000000001,0.25,0.9823441352000001
2020-08-20 09:30:00,1.22,0.1645,1.2310403121,0.25,-0.0855,0.264216294,0.97,0.25,1.0016985575,1.23,0.1645,1.2409513488,0.25,-0.0855,0.264216294,0.98,0.25,1.0113851887
2020-08-20 10:00:00,1.1805,0.165,1.1919753563,0.2505,-0.085,0.2645283539,0.93,0.25,0.9630160954,1.1805,0.165,1.1919753563,0.2505,-0.085,0.2645283539,0.93,0.25,0.9630160954
2020-08-20 10:30:00,1.103,0.1605,1.1146161895,0.263,-0.08950000000000001,0.27781153680000004,0.84,0.25,0.8764131446000001,1.113,0.1605,1.1245128945,0.263,-0.08950000000000001,0.27781153680000004,0.85,0.25,0.8860022573
2020-08-20 11:00:00,1.119,0.41250000000000003,1.1926094289,0.259,-0.08750000000000001,0.27338114420000004,0.86,0.5,0.9947864092,1.089,-0.08750000000000001,1.0925096109,0.259,-0.08750000000000001,0.27338114420000004,0.8300000000000001,0.0,0.8300000000000001
2020-08-20 11:30:00,1.1635,0.163,1.1748622260000001,0.2535,-0.08700000000000001,0.2680135258,0.91,0.25,0.9437160590000001,1.1735,0.17300000000000001,1.1861834807,0.2535,-0.08700000000000001,0.2680135258,0.92,0.26,0.9560334722
2020-08-20 12:00:00,1.206,0.1615,1.2167654869,0.256,-0.08850000000000001,0.2708657417,0.9500000000000001,0.25,0.9823441352000001,1.206,0.1715,1.2181331003,0.256,-0.08850000000000001,0.2708657417,0.9500000000000001,0.26,0.9849365462
2020-08-20 12:30:00,1.167,0.163,1.1783284771,0.257,-0.08700000000000001,0.2713263717,0.91,0.25,0.9437160590000001,1.167,0.17300000000000001,1.1797533641,0.257,-0.08700000000000001,0.2713263717,0.91,0.26,0.9464142856000001
2020-08-20 13:00:00,1.155,0.1605,1.166098302,0.265,-0.08950000000000001,0.2797056489,0.89,0.25,0.9244457799,1.155,0.1705,1.1675167022,0.265,-0.08950000000000001,0.2797056489,0.89,0.26,0.9272000863000001
2020-08-20 13:30:00,1.161,0.1615,1.1721788473,0.261,-0.08850000000000001,0.27559617200000003,0.9,0.25,0.9340770846,1.171,0.1715,1.1834919729,0.261,-0.08850000000000001,0.27559617200000003,0.91,0.26,0.9464142856000001
2020-08-20 14:00:00,1.0955,0.161,1.1072674699,0.2655,-0.089,0.2800200886,0.8300000000000001,0.25,0.8668333173,1.0955,0.171,1.1087656425,0.2655,-0.089,0.2800200886,0.8300000000000001,0.26,0.8697700846
2020-08-20 14:30:00,1.0945,0.161,1.106278107,0.2645,-0.089,0.27907212330000003,0.8300000000000001,0.25,0.8668333173,1.0945,0.171,1.1077776176,0.2645,-0.089,0.27907212330000003,0.8300000000000001,0.26,0.8697700846
2020-08-20 15:00:00,1.111,0.1405,1.1198487621,0.261,-0.08950000000000001,0.2759189192,0.85,0.23,0.8805679985,1.121,0.1505,1.1310575803,0.261,-0.08950000000000001,0.2759189192,0.86,0.24,0.8928605714000001
2020-08-20 15:30:00,1.04,0.14250000000000002,1.0497172238,0.26,-0.08750000000000001,0.2743287262,0.78,0.23,0.8132035416000001,1.05,0.1525,1.0610166116,0.26,-0.08750000000000001,0.2743287262,0.79,0.24,0.8256512581000001
2020-08-20 16:00:00,1.0835,0.1405,1.092571508,0.2635,-0.08950000000000001,0.27828492590000004,0.8200000000000001,0.23,0.8516454661,1.0935,0.1505,1.1038081808,0.2635,-0.08950000000000001,0.27828492590000004,0.8300000000000001,0.24,0.8640023148
2020-08-20 16:30:00,1.1935,0.1495,1.2028268786,0.2335,-0.0805,0.2469868418,0.96,0.23,0.9871676656,1.1935,0.1595,1.2041106677,0.2335,-0.0805,0.2469868418,0.96,0.24,0.9895453501
2020-08-20 17:00:00,1.2425,0.152,1.2517628569,0.2225,-0.078,0.2357758469,1.02,0.23,1.0456098699,1.2525,0.162,1.262933193,0.2225,-0.078,0.2357758469,1.03,0.24,1.0575916036
2020-08-20 17:30:00,1.306,0.159,1.3156431887,0.20600000000000002,-0.07100000000000001,0.2178921752,1.1,0.23,1.1237882363,1.316,0.169,1.3268070696,0.20600000000000002,-0.07100000000000001,0.2178921752,1.11,0.24,1.1356495938
2020-08-20 18:00:00,1.4325,0.1875,1.4447188308,0.2325,-0.0825,0.24670326310000001,1.2,0.27,1.23,1.4325,0.1975,1.4460506561,0.2325,-0.0825,0.24670326310000001,1.2,0.28,1.2322337441
2020-08-20 18:30:00,1.486,0.203,1.4998016536,0.246,-0.08700000000000001,0.2609310254,1.24,0.29,1.2734598541,1.496,0.193,1.508398157,0.246,-0.08700000000000001,0.2609310254,1.25,0.28,1.2809761903
2020-08-20 19:00:00,1.4969999999999999,0.17500000000000002,1.5071940817,0.23700000000000002,-0.085,0.25178165140000003,1.26,0.26,1.2865457629,1.5070000000000001,0.195,1.5195637532,0.23700000000000002,-0.085,0.25178165140000003,1.27,0.28,1.3004999039
2020-08-20 19:30:00,1.4525000000000001,0.1325,1.458530939,0.24250000000000002,-0.08750000000000001,0.2578032195,1.21,0.22,1.2298373876,1.4625,0.14250000000000002,1.4694259083,0.24250000000000002,-0.08750000000000001,0.2578032195,1.22,0.23,1.241491039
2020-08-20 20:00:00,1.4545,0.132,1.4604774048,0.24450000000000002,-0.088,0.2598542861,1.21,0.22,1.2298373876,1.4645000000000001,0.14200000000000002,1.4713681558,0.24450000000000002,-0.088,0.2598542861,1.22,0.23,1.241491039
2020-08-20 20:30:00,1.3955,0.1315,1.4016820253,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.15,0.22,1.1708543889,1.3955,0.14150000000000001,1.4026555172,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.15,0.23,1.1727744881
2020-08-20 21:00:00,1.347,0.1145,1.3518577032999999,0.23700000000000002,-0.0855,0.2519508881,1.11,0.2,1.1278741064,1.347,0.1245,1.3527413833,0.23700000000000002,-0.0855,0.2519508881,1.11,0.21,1.129690223
2020-08-20 21:30:00,1.2850000000000001,0.115,1.2901356518,0.23500000000000001,-0.085,0.24989998,1.05,0.2,1.0688779163,1.295,0.125,1.3010188315,0.23500000000000001,-0.085,0.24989998,1.06,0.21,1.0806016842
2020-08-20 22:00:00,1.2645,0.1115,1.2694063573,0.24450000000000002,-0.08850000000000001,0.2600240374,1.02,0.2,1.0394229168,1.2745,0.12150000000000001,1.2802782901,0.24450000000000002,-0.08850000000000001,0.2600240374,1.03,0.21,1.0511898021
2020-08-20 22:30:00,1.148,0.1105,1.1533057921,0.248,-0.08950000000000001,0.2636555518,0.9,0.2,0.9219544457000001,1.158,0.1105,1.1632601816,0.248,-0.08950000000000001,0.2636555518,0.91,0.2,0.9317188417000001
2020-08-20 23:00:00,1.0575,0.0805,1.0605595221,0.24750000000000003,-0.08950000000000001,0.2631852959,0.81,0.17,0.8276472679,1.0575,0.0805,1.0605595221,0.24750000000000003,-0.08950000000000001,0.2631852959,0.81,0.17,0.8276472679
2020-08-20 23:30:00,0.9775,0.0805,0.9808091048,0.24750000000000003,-0.08950000000000001,0.2631852959,0.73,0.17,0.7495331881,0.9775,0.0805,0.9808091048,0.24750000000000003,-0.08950000000000001,0.2631852959,0.73,0.17,0.7495331881
2020-08-21 00:00:00,0.937,0.1605,0.9506467535,0.247,-0.08950000000000001,0.2627151499,0.6900000000000001,0.25,0.7338937253000001,0.927,0.0005,0.9270001348,0.247,-0.08950000000000001,0.2627151499,0.68,0.09,0.6859300256
2020-08-21 00:30:00,0.887,0.07050000000000001,0.8897973084,0.247,-0.08950000000000001,0.2627151499,0.64,0.16,0.6596969001,0.897,0.0805,0.9006049356,0.247,-0.08950000000000001,0.2627151499,0.65,0.17,0.6718630813
2020-08-21 01:00:00,0.8565,0.07050000000000001,0.8593965906000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.61,0.16,0.630634601,0.8665,0.0805,0.8702312911000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.62,0.17,0.6428841264
2020-08-21 01:30:00,0.8270000000000001,0.07050000000000001,0.8299995482,0.247,-0.08950000000000001,0.2627151499,0.58,0.16,0.6016643583,0.8270000000000001,0.0805,0.8309086893000001,0.247,-0.08950000000000001,0.2627151499,0.58,0.17,0.6044005295
2020-08-21 02:00:00,0.8875000000000001,0.07050000000000001,0.8902957374,0.24750000000000003,-0.08950000000000001,0.2631852959,0.64,0.16,0.6596969001,0.8975000000000001,0.09050000000000001,0.9020512735,0.24750000000000003,-0.08950000000000001,0.2631852959,0.65,0.18,0.6744627492
2020-08-21 02:30:00,0.9065000000000001,0.1005,0.9120540006000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.66,0.19,0.6868041933,0.9165000000000001,0.1105,0.9231373137000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.67,0.2,0.6992138443
2020-08-21 03:00:00,0.878,0.1,0.8836764114000001,0.248,-0.09,0.2638257,0.63,0.19,0.6580273551,0.878,0.11,0.8848638313,0.248,-0.09,0.2638257,0.63,0.2,0.6609841148000001
2020-08-21 03:30:00,0.857,0.0805,0.8607724728,0.247,-0.08950000000000001,0.2627151499,0.61,0.17,0.6332456080000001,0.867,0.1005,0.8728053907000001,0.247,-0.08950000000000001,0.2627151499,0.62,0.19,0.6484597135
2020-08-21 04:00:00,0.9065000000000001,0.77,1.1893873423,0.24650000000000002,-0.09,0.26241617710000004,0.66,0.86,1.0840664186,0.8165,-0.58,1.001534947,0.24650000000000002,-0.09,0.26241617710000004,0.5700000000000001,-0.49,0.7516648189
2020-08-21 04:30:00,0.922,0.922,1.3039049045,0.242,-0.088,0.257503398,0.68,1.01,1.2175795662,0.812,-0.728,1.0905631573,0.242,-0.088,0.257503398,0.5700000000000001,-0.64,0.8570297544000001
2020-08-21 05:00:00,0.9455,0.9205000000000001,1.3195796679,0.24550000000000002,-0.08950000000000001,0.2613053769,0.7000000000000001,1.01,1.2288612615,0.8355,-0.7295,1.1091575632,0.24550000000000002,-0.08950000000000001,0.2613053769,0.59,-0.64,0.8704596487
2020-08-21 05:30:00,0.9455,0.9205000000000001,1.3195796679,0.24550000000000002,-0.08950000000000001,0.2613053769,0.7000000000000001,1.01,1.2288612615,0.8355,-0.7295,1.1091575632,0.24550000000000002,-0.08950000000000001,0.2613053769,0.59,-0.64,0.8704596487
2020-08-21 06:00:00,0.9945,0.9205000000000001,1.3551201054,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.75,1.01,1.2580143083,0.8845000000000001,-0.7295,1.1465210421,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.64,-0.64,0.9050966799
2020-08-21 06:30:00,1.045,0.2805,1.0819913355,0.245,-0.08950000000000001,0.26083567620000003,0.8,0.37,0.8814193100000001,1.025,-0.059500000000000004,1.0267254989,0.245,-0.08950000000000001,0.26083567620000003,0.78,0.03,0.7805767099
2020-08-21 07:00:00,1.154,0.21050000000000002,1.1730414528,0.244,-0.08950000000000001,0.25989661410000003,0.91,0.30000000000000004,0.9581753493,1.1440000000000001,0.060500000000000005,1.1455986426,0.244,-0.08950000000000001,0.25989661410000003,0.9,0.15,0.9124143795
2020-08-21 07:30:00,1.1955,0.1305,1.202601555,0.24550000000000002,-0.08950000000000001,0.2613053769,0.9500000000000001,0.22,0.9751410154000001,1.2055,0.1405,1.2136599606,0.24550000000000002,-0.08950000000000001,0.2613053769,0.96,0.23,0.9871676656
2020-08-21 08:00:00,1.2650000000000001,0.1705,1.2764385022,0.245,-0.08950000000000001,0.26083567620000003,1.02,0.26,1.0526157894,1.275,0.1705,1.2863495831,0.245,-0.08950000000000001,0.26083567620000003,1.03,0.26,1.0623088063
2020-08-21 08:30:00,1.375,0.1905,1.3881337291,0.245,-0.08950000000000001,0.26083567620000003,1.13,0.28,1.1641735266,1.385,0.2005,1.3994374763000001,0.245,-0.08950000000000001,0.26083567620000003,1.1400000000000001,0.29,1.1763077829
2020-08-21 09:00:00,1.3555000000000001,0.1905,1.3688208429,0.24550000000000002,-0.08950000000000001,0.2613053769,1.11,0.28,1.1447707194,1.3555000000000001,0.2005,1.3702483352,0.24550000000000002,-0.08950000000000001,0.2613053769,1.11,0.29,1.1472575997
2020-08-21 09:30:00,1.3559999999999999,0.18050000000000002,1.3679606171,0.246,-0.08950000000000001,0.26177518980000003,1.11,0.27,1.1423659659,1.3559999999999999,0.2005,1.3707429555,0.246,-0.08950000000000001,0.26177518980000003,1.11,0.29,1.1472575997
2020-08-21 10:00:00,1.369,0.18050000000000002,1.3808480184,0.249,-0.08950000000000001,0.2645963908,1.12,0.27,1.1520850663,1.379,0.2005,1.3934996412,0.249,-0.08950000000000001,0.2645963908,1.13,0.29,1.1666190466
2020-08-21 10:30:00,1.3445,0.18050000000000002,1.3565620148,0.2545,-0.08950000000000001,0.2697786129,1.09,0.27,1.1229425631,1.3545,0.2005,1.3692591062,0.2545,-0.08950000000000001,0.2697786129,1.1,0.29,1.1375851616000001
2020-08-21 11:00:00,1.3805,0.18050000000000002,1.3922501570999999,0.2505,-0.08950000000000001,0.2660084585,1.13,0.27,1.1618089344,1.3905,0.2005,1.4048809558,0.2505,-0.08950000000000001,0.2660084585,1.1400000000000001,0.29,1.1763077829
2020-08-21 11:30:00,1.298,0.18050000000000002,1.3104900801000001,0.258,-0.08950000000000001,0.2730828629,1.04,0.27,1.0744766168,1.308,0.2005,1.3232778431,0.258,-0.08950000000000001,0.2730828629,1.05,0.29,1.0893117093
2020-08-21 12:00:00,1.329,0.18050000000000002,1.3412014204,0.259,-0.08950000000000001,0.2740278271,1.07,0.27,1.1035397591,1.339,0.1705,1.3498115609,0.259,-0.08950000000000001,0.2740278271,1.08,0.26,1.1108555262
2020-08-21 12:30:00,1.482,0.18050000000000002,1.4929515230000001,0.262,-0.08950000000000001,0.2768650393,1.22,0.27,1.2495199077999999,1.482,0.1705,1.4917755361,0.262,-0.08950000000000001,0.2768650393,1.22,0.26,1.2473972904
2020-08-21 13:00:00,1.4755,0.18050000000000002,1.4864994114,0.2555,-0.08950000000000001,0.2707221823,1.22,0.27,1.2495199077999999,1.4755,0.1705,1.4853183161,0.2555,-0.08950000000000001,0.2707221823,1.22,0.26,1.2473972904
2020-08-21 13:30:00,1.4455,0.1305,1.4513788272,0.2555,-0.08950000000000001,0.2707221823,1.19,0.22,1.210165278,1.4555,0.1505,1.4632602298,0.2555,-0.08950000000000001,0.2707221823,1.2,0.24,1.2237646833
2020-08-21 14:00:00,1.383,0.1305,1.3891433511,0.253,-0.08950000000000001,0.2683640252,1.13,0.22,1.1512167476,1.393,0.1505,1.4011064378,0.253,-0.08950000000000001,0.2683640252,1.1400000000000001,0.24,1.1649892703
2020-08-21 14:30:00,1.325,0.1305,1.3314109997,0.255,-0.08950000000000001,0.2702503469,1.07,0.22,1.0923827168,1.335,0.1505,1.3434564563,0.255,-0.08950000000000001,0.2702503469,1.08,0.24,1.1063453349
2020-08-21 15:00:00,1.4005,0.47050000000000003,1.4774202178,0.2505,-0.08950000000000001,0.2660084585,1.15,0.56,1.279101247,1.3505,-0.2195,1.368221656,0.2505,-0.08950000000000001,0.2660084585,1.1,-0.13,1.107655181
2020-08-21 15:30:00,1.4075,0.1395,1.4143961609,0.2275,-0.0805,0.2413223985,1.18,0.22,1.200333287,1.4075,0.1395,1.4143961609,0.2275,-0.0805,0.2413223985,1.18,0.22,1.200333287
2020-08-21 16:00:00,1.4335,0.1605,1.4424571051,0.2535,-0.08950000000000001,0.2688354515,1.18,0.25,1.2061923561,1.4335,0.1705,1.4436039969,0.2535,-0.08950000000000001,0.2688354515,1.18,0.26,1.2083045974
2020-08-21 16:30:00,1.5235,0.2005,1.5366367495,0.2535,-0.08950000000000001,0.2688354515,1.27,0.29,1.3026895256,1.5335,0.2005,1.5465518097,0.2535,-0.08950000000000001,0.2688354515,1.28,0.29,1.3124404748
2020-08-21 17:00:00,1.6105,0.6505000000000001,1.7369111952,0.2505,-0.08950000000000001,0.2660084585,1.3599999999999999,0.74,1.5482893786,1.5305,-0.23950000000000002,1.5491257212,0.2505,-0.08950000000000001,0.2660084585,1.28,-0.15,1.2887590931
2020-08-21 17:30:00,1.6875,0.312,1.7161003030000002,0.24750000000000003,-0.088,0.2626789866,1.44,0.4,1.4945233354,1.6675,0.112,1.6712570867,0.24750000000000003,-0.088,0.2626789866,1.42,0.2,1.4340153415999999
2020-08-21 18:00:00,1.7650000000000001,0.232,1.780182294,0.245,-0.088,0.2603247971,1.52,0.32,1.5533190271000001,1.7650000000000001,0.242,1.7815131209000001,0.245,-0.088,0.2603247971,1.52,0.33,1.5554099138000002
2020-08-21 18:30:00,1.697,0.23500000000000001,1.7131940929,0.23700000000000002,-0.085,0.25178165140000003,1.46,0.32,1.4946571513,1.687,0.165,1.6950498518,0.23700000000000002,-0.085,0.25178165140000003,1.45,0.25,1.471393897
2020-08-21 19:00:00,1.5785,0.154,1.5859944042,0.23850000000000002,-0.08600000000000001,0.2535315562,1.34,0.24,1.361322886,1.5785,0.164,1.5869966131000002,0.23850000000000002,-0.08600000000000001,0.2535315562,1.34,0.25,1.3631214179
2020-08-21 19:30:00,1.4355,0.1115,1.4398237739,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.19,0.2,1.2066896867,1.4455,0.12150000000000001,1.4505972908,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.2,0.21,1.2182364303
2020-08-21 20:00:00,1.417,0.078,1.4191451652,0.227,-0.082,0.24135658270000002,1.19,0.16,1.2007081244,1.427,0.078,1.429130155,0.227,-0.082,0.24135658270000002,1.2,0.16,1.210619676
2020-08-21 20:30:00,1.3825,0.14250000000000002,1.3898246292,0.24250000000000002,-0.08750000000000001,0.2578032195,1.1400000000000001,0.23,1.162970335,1.3725,0.0025,1.3725022769000002,0.24250000000000002,-0.08750000000000001,0.2578032195,1.13,0.09,1.1335784049
2020-08-21 21:00:00,1.2255,0.035,1.2259996941,0.23550000000000001,-0.085,0.2503702259,0.99,0.12,0.9972462083,1.2355,0.045,1.2363192347,0.23550000000000001,-0.085,0.2503702259,1.0,0.13,1.0084145973
2020-08-21 21:30:00,1.1505,0.027,1.1508167752,0.2305,-0.083,0.244988265,0.92,0.11,0.9265527508,1.1605,0.027,1.1608140463,0.2305,-0.083,0.244988265,0.93,0.11,0.9364827815000001
2020-08-21 22:00:00,1.092,0.01,1.0920457866,0.222,-0.08,0.2359745749,0.87,0.09,0.8746427842000001,1.102,0.03,1.1024082728,0.222,-0.08,0.2359745749,0.88,0.11,0.8868483523
2020-08-21 22:30:00,1.015,0.0165,1.0151341044,0.20500000000000002,-0.07350000000000001,0.2177779833,0.81,0.09,0.8149846624,1.015,-0.0335,1.015552682,0.20500000000000002,-0.07350000000000001,0.2177779833,0.81,0.04,0.8109870529000001
2020-08-21 23:00:00,0.9500000000000001,-0.017,0.9501520931,0.24,-0.08700000000000001,0.2552821968,0.71,0.07,0.7134423593,0.96,-0.007,0.9600255205,0.24,-0.08700000000000001,0.2552821968,0.72,0.08,0.7244308111000001
2020-08-21 23:30:00,0.898,-0.0085,0.8980402274,0.218,-0.0785,0.2317029348,0.68,0.07,0.6835934464,0.908,0.0015,0.9080012390000001,0.218,-0.0785,0.2317029348,0.6900000000000001,0.08,0.6946221995
2020-08-22 00:00:00,0.845,-0.0045000000000000005,0.8450119822000001,0.125,-0.044500000000000005,0.13268477680000001,0.72,0.04,0.7211102551,0.855,0.0055000000000000005,0.8550176899,0.125,-0.044500000000000005,0.13268477680000001,0.73,0.05,0.7317103252
2020-08-22 00:30:00,0.8435,0.024,0.8438413654,0.1835,-0.066,0.1950083332,0.66,0.09,0.6661080993,0.8535,0.034,0.854176943,0.1835,-0.066,0.1950083332,0.67,0.1,0.6774215822
2020-08-22 01:00:00,0.808,0.024,0.8083563571,0.158,-0.056,0.1676305461,0.65,0.08,0.6549045732000001,0.808,0.024,0.8083563571,0.158,-0.056,0.1676305461,0.65,0.08,0.6549045732000001
2020-08-22 01:30:00,0.8055,0.016,0.8056588918,0.0955,-0.034,0.1013718403,0.71,0.05,0.7117583860000001,0.8055,0.046,0.8068124007,0.0955,-0.034,0.1013718403,0.71,0.08,0.7144928271000001
2020-08-22 02:00:00,0.7985,0.0005,0.7985001565000001,0.1385,-0.0495,0.1470799103,0.66,0.05,0.6618912297,0.8085,0.030500000000000003,0.8090750892,0.1385,-0.0495,0.1470799103,0.67,0.08,0.6747592163
2020-08-22 02:30:00,0.796,0.0205,0.7962639324,0.166,-0.059500000000000004,0.17634128840000002,0.63,0.08,0.6350590524,0.806,0.0205,0.8062606588,0.166,-0.059500000000000004,0.17634128840000002,0.64,0.08,0.6449806199
2020-08-22 03:00:00,0.773,0.029,0.7735437932,0.14300000000000002,-0.051000000000000004,0.1518222645,0.63,0.08,0.6350590524,0.783,0.029,0.7835368530000001,0.14300000000000002,-0.051000000000000004,0.1518222645,0.64,0.08,0.6449806199
2020-08-22 03:30:00,0.72,0.0005,0.7200001736,0.14,-0.0495,0.1484932658,0.58,0.05,0.5821511831,0.73,0.0105,0.7300755098,0.14,-0.0495,0.1484932658,0.59,0.06,0.5930430001
2020-08-22 04:00:00,0.7025,0.003,0.7025064057,0.1325,-0.047,0.1405889398,0.5700000000000001,0.05,0.5721887800000001,0.7025,0.013000000000000001,0.7026202744000001,0.1325,-0.047,0.1405889398,0.5700000000000001,0.06,0.5731491952000001
2020-08-22 04:30:00,0.7305,0.0,0.7305,0.1405,-0.05,0.1491316532,0.59,0.05,0.5921148537,0.7305,0.01,0.7305684431,0.1405,-0.05,0.1491316532,0.59,0.06,0.5930430001
2020-08-22 05:00:00,0.7575000000000001,-0.01,0.7575660037,0.1675,-0.06,0.1779220335,0.59,0.05,0.5921148537,0.7575000000000001,0.0,0.7575000000000001,0.1675,-0.06,0.1779220335,0.59,0.06,0.5930430001
2020-08-22 05:30:00,0.745,-0.0055000000000000005,0.7450203017,0.155,-0.0555,0.1646367213,0.59,0.05,0.5921148537,0.745,0.0045000000000000005,0.7450135905,0.155,-0.0555,0.1646367213,0.59,0.06,0.5930430001
2020-08-22 06:00:00,0.7855000000000001,0.009000000000000001,0.7855515578000001,0.1155,-0.041,0.12256120920000001,0.67,0.05,0.6718630813,0.7955,0.019,0.795726869,0.1155,-0.041,0.12256120920000001,0.68,0.06,0.6826419266
2020-08-22 06:30:00,0.8245,0.0145,0.8246274917,0.1545,-0.0555,0.1641660744,0.67,0.07,0.6736467917,0.8345,0.0245,0.834859569,0.1545,-0.0555,0.1641660744,0.68,0.08,0.6846897107000001
2020-08-22 07:00:00,0.9225000000000001,0.583,1.0912814715,0.1325,-0.047,0.1405889398,0.79,0.63,1.0104454463,0.8525,-0.507,0.9918695731,0.1325,-0.047,0.1405889398,0.72,-0.46,0.8544003745000001
2020-08-22 07:30:00,0.968,0.051500000000000004,0.9693689958,0.138,-0.0485,0.14627457060000001,0.8300000000000001,0.1,0.8360023923000001,0.968,0.061500000000000006,0.9699516741,0.138,-0.0485,0.14627457060000001,0.8300000000000001,0.11,0.8372574276
2020-08-22 08:00:00,1.031,0.054,1.0324131925,0.131,-0.046,0.1388416364,0.9,0.1,0.9055385138000001,1.031,0.064,1.032984511,0.131,-0.046,0.1388416364,0.9,0.11,0.9066973034
2020-08-22 08:30:00,1.111,0.2605,1.1411315656,0.14100000000000001,-0.0495,0.1494364413,0.97,0.31,1.0183319694,1.081,-0.0995,1.085569551,0.14100000000000001,-0.0495,0.1494364413,0.9400000000000001,-0.05,0.941328848
2020-08-22 09:00:00,1.1905000000000001,0.9435,1.5190399929,0.1905,-0.0665,0.2017733877,1.0,1.01,1.4213022198,1.0605,-0.7665000000000001,1.3085039166999999,0.1905,-0.0665,0.2017733877,0.87,-0.7000000000000001,1.1166467660000001
2020-08-22 09:30:00,1.2165,0.9410000000000001,1.5379704971,0.1965,-0.069,0.2082624546,1.02,1.01,1.4354441821,1.0865,-0.769,1.3311060251,0.1965,-0.069,0.2082624546,0.89,-0.7000000000000001,1.1322985472
2020-08-22 10:00:00,1.168,0.48,1.2627842254,0.228,-0.08,0.24162781300000002,0.9400000000000001,0.56,1.0941663493,1.118,-0.31,1.1601827442000001,0.228,-0.08,0.24162781300000002,0.89,-0.23,0.9192388155000001
2020-08-22 10:30:00,1.127,0.07200000000000001,1.1292975693,0.197,-0.068,0.208405854,0.93,0.14,0.9404786016000001,1.127,0.082,1.1299792033,0.197,-0.068,0.208405854,0.93,0.15,0.9420191081
2020-08-22 11:00:00,1.176,0.0675,1.1779355882,0.20600000000000002,-0.07250000000000001,0.2183855536,0.97,0.14,0.9800510191,1.186,0.0775,1.1885294485,0.20600000000000002,-0.07250000000000001,0.2183855536,0.98,0.15,0.9914131329
2020-08-22 11:30:00,1.1035,0.0765,1.1061484982,0.1335,-0.043500000000000004,0.1404083331,0.97,0.12,0.9773944956,1.1135,0.08650000000000001,1.1168547354,0.1335,-0.043500000000000004,0.1404083331,0.98,0.13,0.9885848471
2020-08-22 12:00:00,1.108,0.0745,1.110501801,0.138,-0.0455,0.14530743270000002,0.97,0.12,0.9773944956,1.118,0.0845,1.1211887664,0.138,-0.0455,0.14530743270000002,0.98,0.13,0.9885848471
2020-08-22 12:30:00,1.0705,0.0575,1.0720431428,0.1905,-0.0625,0.2004906482,0.88,0.12,0.8881441324,1.0705,0.0675,1.0726259833,0.1905,-0.0625,0.2004906482,0.88,0.13,0.8895504483000001
2020-08-22 13:00:00,1.07,0.0455,1.0709669696,0.22,-0.0745,0.2322719311,0.85,0.12,0.8584287973,1.07,0.0555,1.0714384023,0.22,-0.0745,0.2322719311,0.85,0.13,0.8598837131
2020-08-22 13:30:00,1.073,0.037,1.0736377415,0.183,-0.063,0.19354069340000002,0.89,0.1,0.8956003573,1.073,0.047,1.0740288637,0.183,-0.063,0.19354069340000002,0.89,0.11,0.8967719889
2020-08-22 14:00:00,1.0405,0.044,1.0414299064,0.2205,-0.076,0.2332300367,0.8200000000000001,0.12,0.8287339742000001,1.0505,0.054,1.0518869949,0.2205,-0.076,0.2332300367,0.8300000000000001,0.13,0.8401190392000001
2020-08-22 14:30:00,1.0015,0.428,1.0891217792,0.24150000000000002,-0.082,0.2550416633,0.76,0.51,0.915259526,0.9515,-0.342,1.0110965582,0.24150000000000002,-0.082,0.2550416633,0.71,-0.26,0.7561084578
2020-08-22 15:00:00,0.923,0.031,0.9235204383000001,0.233,-0.079,0.2460284536,0.6900000000000001,0.11,0.6987131028,0.9430000000000001,0.031,0.9435094064,0.233,-0.079,0.2460284536,0.71,0.11,0.7184705979
2020-08-22 15:30:00,1.0035,0.061500000000000006,1.0053827629,0.2535,-0.08850000000000001,0.2685041899,0.75,0.15,0.7648529270000001,1.0135,0.061500000000000006,1.0153642204,0.2535,-0.08850000000000001,0.2685041899,0.76,0.15,0.7746612163000001
2020-08-22 16:00:00,1.039,0.6745,1.2387377648,0.249,-0.0855,0.2632702984,0.79,0.76,1.0962207807,0.9590000000000001,-0.5355,1.0983811952,0.249,-0.0855,0.2632702984,0.71,-0.45,0.8405950273
2020-08-22 16:30:00,1.13,0.13,1.1374532957,0.23,-0.08,0.24351591320000002,0.9,0.21,0.924175308,1.13,0.06,1.1315917992,0.23,-0.08,0.24351591320000002,0.9,0.14,0.9108238029
2020-08-22 17:00:00,1.1815,0.094,1.1852334158,0.1915,-0.066,0.20255431370000002,0.99,0.16,1.0028459503,1.1815,0.10400000000000001,1.1860684002,0.1915,-0.066,0.20255431370000002,0.99,0.17,1.0044899203
2020-08-22 17:30:00,1.2375,0.116,1.2429248771,0.23750000000000002,-0.084,0.2519171491,1.0,0.2,1.0198039027,1.2475,0.116,1.2528815786,0.23750000000000002,-0.084,0.2519171491,1.01,0.2,1.0296115772
2020-08-22 18:00:00,1.337,0.74,1.5281259765000001,0.227,-0.08,0.2406844407,1.11,0.8200000000000001,1.3800362314,1.237,-0.51,1.3380093423,0.227,-0.08,0.2406844407,1.01,-0.43,1.09772492
2020-08-22 18:30:00,1.3665,0.3265,1.4049642344,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.16,0.4,1.227028932,1.3365,-0.1135,1.3413107395,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.13,-0.04,1.130707743
2020-08-22 19:00:00,1.392,0.084,1.3945321796,0.212,-0.076,0.2252110122,1.18,0.16,1.1907980517,1.392,0.084,1.3945321796,0.212,-0.076,0.2252110122,1.18,0.16,1.1907980517
2020-08-22 19:30:00,1.316,0.0825,1.3185834255,0.216,-0.0775,0.2294825701,1.1,0.16,1.1115754585,1.316,0.022500000000000003,1.3161923302,0.216,-0.0775,0.2294825701,1.1,0.1,1.1045361017
2020-08-22 20:00:00,1.2595,0.031,1.2598814428,0.2195,-0.079,0.2332836257,1.04,0.11,1.0458011283,1.2595,0.021,1.2596750573,0.2195,-0.079,0.2332836257,1.04,0.1,1.0447966309
2020-08-22 20:30:00,1.228,0.035,1.2284986772,0.20800000000000002,-0.075,0.2211085706,1.02,0.11,1.0259142264,1.228,0.025,1.2282544525,0.20800000000000002,-0.075,0.2211085706,1.02,0.1,1.024890238
2020-08-22 21:00:00,1.205,0.0235,1.2052291276,0.185,-0.0665,0.1965890384,1.02,0.09,1.02396289,1.205,0.0335,1.205465574,0.185,-0.0665,0.1965890384,1.02,0.1,1.024890238
2020-08-22 21:30:00,1.125,0.0125,1.1250694423,0.215,-0.0775,0.2285415717,0.91,0.09,0.9144397192,1.135,0.022500000000000003,1.1352229957,0.215,-0.0775,0.2285415717,0.92,0.1,0.9254188241
2020-08-22 22:00:00,1.096,0.036000000000000004,1.0965910815,0.20600000000000002,-0.074,0.2188880993,0.89,0.11,0.8967719889,1.096,0.016,1.0961167821,0.20600000000000002,-0.074,0.2188880993,0.89,0.09,0.8945389874
2020-08-22 22:30:00,1.112,0.616,1.2712198866,0.152,-0.054,0.1613071604,0.96,0.67,1.170683561,1.022,-0.5740000000000001,1.1721603986,0.152,-0.054,0.1613071604,0.87,-0.52,1.0135580891
2020-08-22 23:00:00,0.9725,0.02,0.9727056338000001,0.1125,-0.04,0.1193995394,0.86,0.06,0.8620904825,0.9825,0.02,0.9827035413,0.1125,-0.04,0.1193995394,0.87,0.06,0.8720665112
2020-08-22 23:30:00,0.9075000000000001,0.022,0.9077666275,0.1075,-0.038,0.1140186388,0.8,0.06,0.8022468448000001,0.9075000000000001,0.022,0.9077666275,0.1075,-0.038,0.1140186388,0.8,0.06,0.8022468448000001
2020-08-23 00:00:00,0.84,0.028,0.8404665371000001,0.09,-0.032,0.09551963150000001,0.75,0.06,0.7523961722,0.84,0.028,0.8404665371000001,0.09,-0.032,0.09551963150000001,0.75,0.06,0.7523961722
2020-08-23 00:30:00,0.7985,0.016,0.7986602845,0.0385,-0.014,0.040966449700000004,0.76,0.03,0.7605918748,0.8085,0.016,0.8086583024,0.0385,-0.014,0.040966449700000004,0.77,0.03,0.770584194
2020-08-23 01:00:00,0.7865000000000001,0.013000000000000001,0.7866074307,0.0465,-0.017,0.049510099999999994,0.74,0.03,0.7406078585,0.7865000000000001,0.013000000000000001,0.7866074307,0.0465,-0.017,0.049510099999999994,0.74,0.03,0.7406078585
2020-08-23 01:30:00,0.773,0.011,0.7730782625,0.053,-0.019,0.056302753000000004,0.72,0.03,0.7206247290000001,0.783,0.011,0.7830772631,0.053,-0.019,0.056302753000000004,0.73,0.03,0.7306161783
2020-08-23 02:00:00,0.7555000000000001,0.006500000000000001,0.7555279611,0.0655,-0.0235,0.0695880737,0.6900000000000001,0.03,0.6906518660000001,0.7655000000000001,0.006500000000000001,0.7655275958000001,0.0655,-0.0235,0.0695880737,0.7000000000000001,0.03,0.7006425622
2020-08-23 02:30:00,0.705,-0.02,0.7052836309,0.055,-0.02,0.0585234996,0.65,0.0,0.65,0.715,-0.01,0.7150699267,0.055,-0.02,0.0585234996,0.66,0.01,0.6600757532
2020-08-23 03:00:00,0.685,-0.0195,0.6852774985,0.055,-0.0195,0.05835452,0.63,0.0,0.63,0.6950000000000001,-0.0095,0.6950649250000001,0.055,-0.0195,0.05835452,0.64,0.01,0.6400781202
2020-08-23 03:30:00,0.6755,-0.0235,0.6759086477,0.0655,-0.0235,0.0695880737,0.61,0.0,0.61,0.6855,-0.0135,0.6856329193,0.0655,-0.0235,0.0695880737,0.62,0.01,0.6200806399000001
2020-08-23 04:00:00,0.661,-0.018500000000000003,0.6612588374,0.051000000000000004,-0.018500000000000003,0.0542517281,0.61,0.0,0.61,0.671,-0.0085,0.6710538354000001,0.051000000000000004,-0.018500000000000003,0.0542517281,0.62,0.01,0.6200806399000001
2020-08-23 04:30:00,0.6455000000000001,-0.0125,0.6456210189,0.035500000000000004,-0.0125,0.037636418500000005,0.61,0.0,0.61,0.6555000000000001,-0.022500000000000003,0.6558860419,0.035500000000000004,-0.0125,0.037636418500000005,0.62,-0.01,0.6200806399000001
2020-08-23 05:00:00,0.6635,-0.018500000000000003,0.6637578625,0.0235,-0.0085,0.024989998000000003,0.64,-0.01,0.6400781202,0.6735,-0.018500000000000003,0.6737540352,0.0235,-0.0085,0.024989998000000003,0.65,-0.01,0.6500769185
2020-08-23 05:30:00,0.678,-0.0165,0.6782007446,0.018000000000000002,-0.006500000000000001,0.0191376592,0.66,-0.01,0.6600757532,0.6880000000000001,-0.0165,0.6881978277,0.018000000000000002,-0.006500000000000001,0.0191376592,0.67,-0.01,0.6700746227000001
2020-08-23 06:00:00,0.7515000000000001,0.002,0.7515026613,0.021500000000000002,-0.008,0.0229401395,0.73,0.01,0.7300684899000001,0.7515000000000001,0.012,0.7515958023,0.021500000000000002,-0.008,0.0229401395,0.73,0.02,0.7302739212
2020-08-23 06:30:00,0.8295,0.1695,0.8466407148,0.029500000000000002,-0.0105,0.0313129366,0.8,0.18,0.8200000000000001,0.8195,-0.0805,0.8234442908,0.029500000000000002,-0.0105,0.0313129366,0.79,-0.07,0.7930952024
2020-08-23 07:00:00,0.9085000000000001,0.14300000000000002,0.9196854082,0.018500000000000003,-0.007,0.0197800404,0.89,0.15,0.9025519376000001,0.8985000000000001,-0.007,0.8985272673,0.018500000000000003,-0.007,0.0197800404,0.88,0.0,0.88
2020-08-23 07:30:00,0.9325,0.075,0.9355112239000001,0.0125,-0.005,0.013462912,0.92,0.08,0.9234717104,0.9425,0.075,0.9454793758000001,0.0125,-0.005,0.013462912,0.93,0.08,0.9334345183
2020-08-23 08:00:00,0.9915,0.07250000000000001,0.9941471219,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.97,0.08,0.9732933782000001,0.9915,0.07250000000000001,0.9941471219,0.021500000000000002,-0.007500000000000001,0.022770595100000002,0.97,0.08,0.9732933782000001
2020-08-23 08:30:00,1.0435,0.065,1.045522477,0.043500000000000004,-0.015,0.046013585,1.0,0.08,1.0031948963,1.0535,0.065,1.055503316,0.043500000000000004,-0.015,0.046013585,1.01,0.08,1.0131633629
2020-08-23 09:00:00,1.098,0.06,1.0996381223,0.058,-0.02,0.061351446600000005,1.04,0.08,1.0430723848,1.098,0.08,1.1009105322,0.058,-0.02,0.061351446600000005,1.04,0.1,1.0447966309
