Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-23 09:30:00,1.1375,0.047,1.1384705749,0.0975,-0.033,0.1029332308,1.04,0.08,1.0430723848,1.1375,0.067,1.1394714784,0.0975,-0.033,0.1029332308,1.04,0.1,1.0447966309
2020-08-23 10:00:00,1.1775,0.0395,1.1781623403,0.11750000000000001,-0.0405,0.1242839491,1.06,0.08,1.0630145813,1.1775,0.059500000000000004,1.1790023325,0.11750000000000001,-0.0405,0.1242839491,1.06,0.1,1.0647065323
2020-08-23 10:30:00,1.189,0.037,1.1895755546,0.129,-0.043000000000000003,0.1359779394,1.06,0.08,1.0630145813,1.189,0.057,1.1903654901,0.129,-0.043000000000000003,0.1359779394,1.06,0.1,1.0647065323
2020-08-23 11:00:00,1.108,0.044,1.1088733021,0.11800000000000001,-0.036000000000000004,0.1233693641,0.99,0.08,0.9932270637,1.108,0.064,1.1098468363,0.11800000000000001,-0.036000000000000004,0.1233693641,0.99,0.1,0.9950376877
2020-08-23 11:30:00,1.1255,0.317,1.1692900624,0.0755,-0.023,0.0789255979,1.05,0.34,1.103675677,1.0855,-0.203,1.104318455,0.0755,-0.023,0.0789255979,1.01,-0.18,1.0259142264
2020-08-23 12:00:00,1.204,0.914,1.511625615,0.064,-0.016,0.06596969,1.1400000000000001,0.93,1.4712239802,1.074,-0.776,1.3250101886,0.064,-0.016,0.06596969,1.01,-0.76,1.2640015823000001
2020-08-23 12:30:00,1.2610000000000001,0.909,1.5544780474,0.07100000000000001,-0.021,0.0740405294,1.19,0.93,1.5102979838000001,1.131,-0.761,1.3631881748,0.07100000000000001,-0.021,0.0740405294,1.06,-0.74,1.2927490089
2020-08-23 13:00:00,1.2345,0.9165000000000001,1.5375182926000002,0.1345,-0.043500000000000004,0.1413594709,1.1,0.96,1.46,1.1045,-0.7835000000000001,1.3541759487,0.1345,-0.043500000000000004,0.1413594709,0.97,-0.74,1.2200409829
2020-08-23 13:30:00,1.1865,0.625,1.3410470723,0.10650000000000001,-0.035,0.1121037466,1.08,0.66,1.2657013866,1.1065,-0.495,1.2121745955,0.10650000000000001,-0.035,0.1121037466,1.0,-0.46,1.1007270325
2020-08-23 14:00:00,1.0715,0.0475,1.0725523297,0.1015,-0.0325,0.1065762638,0.97,0.08,0.9732933782000001,1.0715,0.0575,1.0730417047,0.1015,-0.0325,0.1065762638,0.97,0.09,0.9741663102
2020-08-23 14:30:00,1.0235,0.045,1.024488775,0.1135,-0.035,0.118773945,0.91,0.08,0.9135097153,1.0335,0.055,1.0349624389,0.1135,-0.035,0.118773945,0.92,0.09,0.9243916919
2020-08-23 15:00:00,0.9825,0.061,0.9843918173,0.12250000000000001,-0.039,0.1285583525,0.86,0.1,0.8657944329,0.9925,0.07100000000000001,0.9950363059,0.12250000000000001,-0.039,0.1285583525,0.87,0.11,0.8769264507000001
2020-08-23 15:30:00,1.008,0.066,1.0101584034,0.168,-0.054,0.17646529400000002,0.84,0.12,0.8485281374,1.008,0.066,1.0101584034,0.168,-0.054,0.17646529400000002,0.84,0.12,0.8485281374
2020-08-23 16:00:00,1.016,0.062,1.0178899744,0.176,-0.058,0.1853105502,0.84,0.12,0.8485281374,1.016,0.062,1.0178899744,0.176,-0.058,0.1853105502,0.84,0.12,0.8485281374
2020-08-23 16:30:00,1.1385,0.617,1.2949406357,0.0685,-0.023,0.0722582175,1.07,0.64,1.2467958935,1.0585,-0.483,1.1634909755,0.0685,-0.023,0.0722582175,0.99,-0.46,1.0916501271
2020-08-23 17:00:00,1.1795,0.902,1.4848650612,0.08950000000000001,-0.028,0.0937776626,1.09,0.93,1.4328293688,1.0495,-0.768,1.3004900038,0.08950000000000001,-0.028,0.0937776626,0.96,-0.74,1.212105606
2020-08-23 17:30:00,1.125,0.1595,1.1362505226,0.125,-0.0405,0.1313972983,1.0,0.2,1.0198039027,1.115,-0.0205,1.115188437,0.125,-0.0405,0.1313972983,0.99,0.02,0.9902019996
2020-08-23 18:00:00,1.1975,0.0575,1.1988796854000001,0.0975,-0.0325,0.102774024,1.1,0.09,1.103675677,1.2075,0.0675,1.2093851744,0.0975,-0.0325,0.102774024,1.11,0.1,1.1144954015
2020-08-23 18:30:00,1.248,0.060500000000000005,1.2494655858,0.058,-0.0195,0.061190277,1.19,0.08,1.1926860442,1.248,0.060500000000000005,1.2494655858,0.058,-0.0195,0.061190277,1.19,0.08,1.1926860442
2020-08-23 19:00:00,1.2485,0.0405,1.2491567155,0.0585,-0.0195,0.0616644144,1.19,0.06,1.1915116449,1.2485,0.060500000000000005,1.2499649995,0.0585,-0.0195,0.0616644144,1.19,0.08,1.1926860442
2020-08-23 19:30:00,1.2985,0.6795,1.4655451204,0.0585,-0.0205,0.061987902000000004,1.24,0.7000000000000001,1.4239382009,1.1985000000000001,-0.5705,1.3273554535,0.0585,-0.0205,0.061987902000000004,1.1400000000000001,-0.55,1.2657408898
2020-08-23 20:00:00,1.304,0.914,1.5924233106,0.044,-0.016,0.0468187996,1.26,0.93,1.5660459762999999,1.164,-0.806,1.4158149597,0.044,-0.016,0.0468187996,1.12,-0.79,1.3705838172
2020-08-23 20:30:00,1.2325,0.248,1.2572033447,0.0325,-0.012,0.034644624400000004,1.2,0.26,1.2278436383,1.1925,-0.17200000000000001,1.2048403421,0.0325,-0.012,0.034644624400000004,1.16,-0.16,1.1709824935
2020-08-23 21:00:00,1.2205,0.026000000000000002,1.2207769043,0.0105,-0.004,0.011236102500000001,1.21,0.03,1.2103718437,1.2205,0.036000000000000004,1.2210308145,0.0105,-0.004,0.011236102500000001,1.21,0.04,1.2106609765
2020-08-23 21:30:00,1.1844999999999999,0.028,1.1848308951,0.0045000000000000005,-0.002,0.0049244289000000005,1.18,0.03,1.1803812943,1.1844999999999999,0.038,1.1851093831,0.0045000000000000005,-0.002,0.0049244289000000005,1.18,0.04,1.1806777715
2020-08-23 22:00:00,1.1125,0.029,1.1128779133,0.0025,-0.001,0.0026925824,1.11,0.03,1.1104053314,1.1225,0.039,1.1231773012,0.0025,-0.001,0.0026925824,1.12,0.04,1.1207140581
2020-08-23 22:30:00,1.035,0.0245,1.0352899352,0.015,-0.0055000000000000005,0.015976545300000002,1.02,0.03,1.0204410811,1.045,0.0345,1.0455693424999999,0.015,-0.0055000000000000005,0.015976545300000002,1.03,0.04,1.0307764064
2020-08-23 23:00:00,0.968,0.10350000000000001,0.9735174626,0.018000000000000002,-0.006500000000000001,0.0191376592,0.9500000000000001,0.11,0.9563472173,0.9580000000000001,-0.0165,0.9581420824,0.018000000000000002,-0.006500000000000001,0.0191376592,0.9400000000000001,-0.01,0.94005319
2020-08-23 23:30:00,0.906,0.0675,0.9085110071,0.006,-0.0025,0.006500000000000001,0.9,0.07,0.9027181177,0.906,0.0675,0.9085110071,0.006,-0.0025,0.006500000000000001,0.9,0.07,0.9027181177
2020-08-24 00:00:00,0.8565,0.027,0.8569254635,0.006500000000000001,-0.003,0.0071589105,0.85,0.03,0.8505292470000001,0.8665,0.037,0.8672895998,0.006500000000000001,-0.003,0.0071589105,0.86,0.04,0.8609297300000001
2020-08-24 00:30:00,0.794,0.0245,0.7943779013000001,0.014,-0.0055000000000000005,0.015041609000000001,0.78,0.03,0.7805767099,0.804,0.0345,0.8047398648,0.014,-0.0055000000000000005,0.015041609000000001,0.79,0.04,0.79101201
2020-08-24 01:00:00,0.7895000000000001,0.026500000000000003,0.7899446183000001,0.0095,-0.0035,0.010124228400000001,0.78,0.03,0.7805767099,0.7995,0.036500000000000005,0.8003327433,0.0095,-0.0035,0.010124228400000001,0.79,0.04,0.79101201
2020-08-24 01:30:00,0.8415,0.025500000000000002,0.841886275,0.0115,-0.0045000000000000005,0.012349089,0.8300000000000001,0.03,0.8305419917,0.8515,0.0555,0.8533068030000001,0.0115,-0.0045000000000000005,0.012349089,0.84,0.06,0.8421401309000001
2020-08-24 02:00:00,0.805,0.061,0.8073078719000001,0.025,-0.009000000000000001,0.026570660500000003,0.78,0.07,0.7831347266,0.8150000000000001,0.051000000000000004,0.8165941464,0.025,-0.009000000000000001,0.026570660500000003,0.79,0.06,0.7922752047
2020-08-24 02:30:00,0.798,0.0635,0.8005224856,0.018000000000000002,-0.006500000000000001,0.0191376592,0.78,0.07,0.7831347266,0.808,0.053500000000000006,0.8097692573,0.018000000000000002,-0.006500000000000001,0.0191376592,0.79,0.06,0.7922752047
2020-08-24 03:00:00,0.7925000000000001,0.0655,0.7952021756000001,0.0125,-0.0045000000000000005,0.0132853303,0.78,0.07,0.7831347266,0.8025,0.0555,0.8044168695,0.0125,-0.0045000000000000005,0.0132853303,0.79,0.06,0.7922752047
2020-08-24 03:30:00,0.8190000000000001,0.0665,0.8216953511,0.009000000000000001,-0.0035,0.009656604000000001,0.81,0.07,0.8130190650000001,0.8290000000000001,0.0765,0.8325222219,0.009000000000000001,-0.0035,0.009656604000000001,0.8200000000000001,0.08,0.8238931970000001
2020-08-24 04:00:00,0.8130000000000001,0.068,0.8158388321000001,0.003,-0.002,0.0036055513000000003,0.81,0.07,0.8130190650000001,0.8230000000000001,0.078,0.8266879702000001,0.003,-0.002,0.0036055513000000003,0.8200000000000001,0.08,0.8238931970000001
2020-08-24 04:30:00,0.8325,0.0685,0.8353134142,0.0025,-0.0015,0.0029154759,0.8300000000000001,0.07,0.8329465769000001,0.8425,0.0785,0.8461492185,0.0025,-0.0015,0.0029154759,0.84,0.08,0.8438009244
2020-08-24 05:00:00,0.8705,0.089,0.8750378563000001,0.0005,-0.001,0.0011180340000000002,0.87,0.09,0.8746427842000001,0.8805000000000001,0.099,0.8860481082,0.0005,-0.001,0.0011180340000000002,0.88,0.1,0.8856635930000001
2020-08-24 05:30:00,0.872,0.099,0.8776018459,0.002,-0.001,0.0022360680000000003,0.87,0.1,0.8757282684000001,0.882,0.099,0.8875387315000001,0.002,-0.001,0.0022360680000000003,0.88,0.1,0.8856635930000001
2020-08-24 06:00:00,0.9305,0.099,0.9357517032,0.0005,-0.001,0.0011180340000000002,0.93,0.1,0.9353608929,0.9405,0.11900000000000001,0.9479985496000001,0.0005,-0.001,0.0011180340000000002,0.9400000000000001,0.12,0.9476286192000001
2020-08-24 06:30:00,0.971,0.0995,0.9760846531,0.001,-0.0005,0.0011180340000000002,0.97,0.1,0.9751410154000001,0.971,0.11950000000000001,0.9783257382,0.001,-0.0005,0.0011180340000000002,0.97,0.12,0.9773944956
2020-08-24 07:00:00,1.0605,0.3295,1.1105091175,0.0005,-0.0005,0.0007071068,1.06,0.33,1.1101801656,1.0305,-0.09050000000000001,1.0344662875,0.0005,-0.0005,0.0007071068,1.03,-0.09,1.033924562
2020-08-24 07:30:00,1.1255,0.42850000000000005,1.2043099684,0.0055000000000000005,-0.0015,0.0057008771000000005,1.12,0.43,1.1997082979,1.0755,-0.1915,1.0924159007,0.0055000000000000005,-0.0015,0.0057008771000000005,1.07,-0.19,1.086738239
2020-08-24 08:00:00,1.1755,0.6000000000000001,1.3197728024,0.0055000000000000005,0.0,0.0055000000000000005,1.17,0.6000000000000001,1.31487642,1.1055,-0.33,1.153702843,0.0055000000000000005,0.0,0.0055000000000000005,1.1,-0.33,1.148433716
2020-08-24 08:30:00,1.2265,0.42,1.2964190102,0.006500000000000001,0.0,0.006500000000000001,1.22,0.42,1.2902712893000001,1.1765,-0.15,1.1860237139,0.006500000000000001,0.0,0.006500000000000001,1.17,-0.15,1.1795761951000001
2020-08-24 09:00:00,1.239,0.14,1.2468845175,0.009000000000000001,0.0,0.009000000000000001,1.23,0.14,1.2379418403,1.239,0.14,1.2468845175,0.009000000000000001,0.0,0.009000000000000001,1.23,0.14,1.2379418403
2020-08-24 09:30:00,1.2570000000000001,0.16,1.2671420599,0.007,0.0,0.007,1.25,0.16,1.2601983971,1.237,0.14,1.2448971845,0.007,0.0,0.007,1.23,0.14,1.2379418403
2020-08-24 10:00:00,1.2675,0.1585,1.2773717157,0.007500000000000001,-0.0015,0.0076485293,1.26,0.16,1.2701181047,1.2675,0.1385,1.275044509,0.007500000000000001,-0.0015,0.0076485293,1.26,0.14,1.2677539193
2020-08-24 10:30:00,1.2935,0.1575,1.3030535292,0.0135,-0.0025,0.013729530200000001,1.28,0.16,1.2899612397,1.2935,0.1575,1.3030535292,0.0135,-0.0025,0.013729530200000001,1.28,0.16,1.2899612397
2020-08-24 11:00:00,1.2895,0.157,1.2990224209,0.0095,-0.003,0.0099624294,1.28,0.16,1.2899612397,1.2895,0.157,1.2990224209,0.0095,-0.003,0.0099624294,1.28,0.16,1.2899612397
2020-08-24 11:30:00,1.2805,0.1575,1.2901497975,0.0105,-0.0025,0.0107935166,1.27,0.16,1.2800390619,1.2805,0.1575,1.2901497975,0.0105,-0.0025,0.0107935166,1.27,0.16,1.2800390619
2020-08-24 12:00:00,1.291,0.158,1.3006325384,0.011,-0.002,0.0111803399,1.28,0.16,1.2899612397,1.291,0.158,1.3006325384,0.011,-0.002,0.0111803399,1.28,0.16,1.2899612397
2020-08-24 12:30:00,1.323,0.1555,1.3321070715,0.023,-0.0045000000000000005,0.0234360833,1.3,0.16,1.3098091464000001,1.323,0.1555,1.3321070715,0.023,-0.0045000000000000005,0.0234360833,1.3,0.16,1.3098091464000001
2020-08-24 13:00:00,1.309,0.14400000000000002,1.316896731,0.059000000000000004,-0.016,0.0611310069,1.25,0.16,1.2601983971,1.309,0.14400000000000002,1.316896731,0.059000000000000004,-0.016,0.0611310069,1.25,0.16,1.2601983971
2020-08-24 13:30:00,1.239,0.14850000000000002,1.2478674809,0.049,-0.0115,0.0503314017,1.19,0.16,1.2007081244,1.239,0.14850000000000002,1.2478674809,0.049,-0.0115,0.0503314017,1.19,0.16,1.2007081244
2020-08-24 14:00:00,1.0885,0.14200000000000002,1.0977232119,0.0385,-0.008,0.0393223855,1.05,0.15,1.0606601718,1.0885,0.152,1.0990615315,0.0385,-0.008,0.0393223855,1.05,0.16,1.0621205205
2020-08-24 14:30:00,1.076,0.1315,1.0840056504,0.066,-0.018500000000000003,0.0685437816,1.01,0.15,1.0210778619,1.076,0.14150000000000001,1.0852641384,0.066,-0.018500000000000003,0.0685437816,1.01,0.16,1.0225947389
2020-08-24 15:00:00,1.002,0.129,1.010269766,0.07200000000000001,-0.021,0.075,0.93,0.15,0.9420191081,1.012,0.139,1.0215013461,0.07200000000000001,-0.021,0.075,0.9400000000000001,0.16,0.9535197953000001
2020-08-24 15:30:00,1.0435,0.1285,1.0513821855,0.07350000000000001,-0.021500000000000002,0.0765800235,0.97,0.15,0.9815294188,1.0435,0.1385,1.0526511768,0.07350000000000001,-0.021500000000000002,0.0765800235,0.97,0.16,0.9831073187
2020-08-24 16:00:00,1.034,0.1315,1.0423282832,0.064,-0.018500000000000003,0.0666201921,0.97,0.15,0.9815294188,1.034,0.14150000000000001,1.0436370298,0.064,-0.018500000000000003,0.0666201921,0.97,0.16,0.9831073187
2020-08-24 16:30:00,1.1315,0.1565,1.1422716402,0.051500000000000004,-0.0135,0.053240022500000005,1.08,0.17,1.0932977636,1.1315,0.14650000000000002,1.1409445648,0.051500000000000004,-0.0135,0.053240022500000005,1.08,0.16,1.0917875251
2020-08-24 17:00:00,1.2325,0.1535,1.2420219402,0.022500000000000003,-0.006500000000000001,0.0234200769,1.21,0.16,1.2205326706,1.2325,0.1535,1.2420219402,0.022500000000000003,-0.006500000000000001,0.0234200769,1.21,0.16,1.2205326706
2020-08-24 17:30:00,1.3845,0.17250000000000001,1.3952048237,0.0245,-0.007500000000000001,0.025622256000000003,1.3599999999999999,0.18,1.3718600512,1.3845,0.1825,1.3964764588,0.0245,-0.007500000000000001,0.025622256000000003,1.3599999999999999,0.19,1.3732079231
2020-08-24 18:00:00,1.5715,0.9530000000000001,1.8378849937,0.021500000000000002,-0.007,0.022610838100000002,1.55,0.96,1.8232114524,1.4415,-0.5670000000000001,1.5490033086000001,0.021500000000000002,-0.007,0.022610838100000002,1.42,-0.56,1.5264337522
2020-08-24 18:30:00,1.5935000000000001,0.845,1.8036815822,0.0135,-0.005,0.01439618,1.58,0.85,1.7941293153000002,1.4835,-0.455,1.5517078494,0.0135,-0.005,0.01439618,1.47,-0.45,1.537335357
2020-08-24 19:00:00,1.5605,0.166,1.5693043841,0.0105,-0.004,0.011236102500000001,1.55,0.17,1.5592947124,1.5605,0.176,1.5703936608,0.0105,-0.004,0.011236102500000001,1.55,0.18,1.560416611
2020-08-24 19:30:00,1.506,0.1575,1.5142134097,0.006,-0.0025,0.006500000000000001,1.5,0.16,1.5085091979,1.506,0.1575,1.5142134097,0.006,-0.0025,0.006500000000000001,1.5,0.16,1.5085091979
2020-08-24 20:00:00,1.4615,0.1555,1.4697491283000002,0.0115,-0.0045000000000000005,0.012349089,1.45,0.16,1.4588008774,1.4715,0.1555,1.4796933804,0.0115,-0.0045000000000000005,0.012349089,1.46,0.16,1.4687409574
2020-08-24 20:30:00,1.3975,0.1395,1.4044452642,0.0575,-0.0205,0.0610450653,1.34,0.16,1.3495184326,1.4075,0.1395,1.4143961609,0.0575,-0.0205,0.0610450653,1.35,0.16,1.3594484176
2020-08-24 21:00:00,1.4035,0.128,1.4093247497,0.0335,-0.012,0.0355844067,1.37,0.14,1.3771347066000001,1.4135,0.138,1.4202204934,0.0335,-0.012,0.0355844067,1.38,0.15,1.3881282362
2020-08-24 21:30:00,1.3245,0.6805,1.4890871365,0.0545,-0.0195,0.057883503700000005,1.27,0.7000000000000001,1.4501379245,1.2445,-0.48950000000000005,1.3373071824,0.0545,-0.0195,0.057883503700000005,1.19,-0.47000000000000003,1.2794530081
2020-08-24 22:00:00,1.3485,0.9225000000000001,1.6338477591,0.0485,-0.0175,0.0515606439,1.3,0.9400000000000001,1.6042443704,1.2185,-0.7475,1.429509881,0.0485,-0.0175,0.0515606439,1.17,-0.73,1.3790576493
2020-08-24 22:30:00,1.2545,0.934,1.5640096707,0.044500000000000005,-0.016,0.0472890051,1.21,0.9500000000000001,1.5383757668,1.1345,-0.746,1.3577946273000001,0.044500000000000005,-0.016,0.0472890051,1.09,-0.73,1.3118688959
2020-08-24 23:00:00,1.105,0.09050000000000001,1.1086998016,0.055,-0.0195,0.05835452,1.05,0.11,1.0557461816,1.115,0.060500000000000005,1.1166401613999999,0.055,-0.0195,0.05835452,1.06,0.08,1.0630145813
2020-08-24 23:30:00,0.9365,0.0565,0.9382028032,0.0665,-0.0235,0.0705301354,0.87,0.08,0.8736704184,0.9465,0.0665,0.9488332309,0.0665,-0.0235,0.0705301354,0.88,0.09,0.8845903006
2020-08-25 00:00:00,0.909,0.066,0.91139289,0.039,-0.014,0.0414366987,0.87,0.08,0.8736704184,0.919,0.076,0.9221371915000001,0.039,-0.014,0.0414366987,0.88,0.09,0.8845903006
2020-08-25 00:30:00,0.9,0.069,0.9026411247,0.03,-0.011,0.031953090600000005,0.87,0.08,0.8736704184,0.91,0.079,0.9134226842000001,0.03,-0.011,0.031953090600000005,0.88,0.09,0.8845903006
2020-08-25 01:00:00,0.9025000000000001,0.0985,0.9078592953,0.0325,-0.0115,0.0344746284,0.87,0.11,0.8769264507000001,0.9125000000000001,0.1085,0.9189279079,0.0325,-0.0115,0.0344746284,0.88,0.12,0.8881441324
2020-08-25 01:30:00,0.905,0.094,0.9098686718000001,0.045,-0.016,0.0477598157,0.86,0.11,0.8670063437000001,0.905,0.10400000000000001,0.9109560911000001,0.045,-0.016,0.0477598157,0.86,0.12,0.8683317338000001
2020-08-25 02:00:00,0.9500000000000001,0.1015,0.9554068505000001,0.08,-0.0285,0.08492496690000001,0.87,0.13,0.8796590248,0.96,0.1015,0.9653508430000001,0.08,-0.0285,0.08492496690000001,0.88,0.13,0.8895504483000001
2020-08-25 02:30:00,0.9435,0.10400000000000001,0.9492145437,0.1835,-0.066,0.1950083332,0.76,0.17,0.7787810989,0.9535,0.114,0.9602907112,0.1835,-0.066,0.1950083332,0.77,0.18,0.7907591289
2020-08-25 03:00:00,0.933,0.1095,0.9394036672,0.223,-0.0805,0.23708490040000002,0.71,0.19,0.734982993,0.9430000000000001,0.1095,0.9493362155,0.223,-0.0805,0.23708490040000002,0.72,0.19,0.7446475676000001
2020-08-25 03:30:00,0.897,0.108,0.9034782787000001,0.227,-0.082,0.24135658270000002,0.67,0.19,0.6964194139000001,0.907,0.108,0.9134073571,0.227,-0.082,0.24135658270000002,0.68,0.19,0.7060453243
2020-08-25 04:00:00,0.865,0.0915,0.8698259883,0.245,-0.08850000000000001,0.2604942418,0.62,0.18,0.6456004957,0.875,0.1015,0.8808673283,0.245,-0.08850000000000001,0.2604942418,0.63,0.19,0.6580273551
2020-08-25 04:30:00,0.872,0.0925,0.8768923822,0.242,-0.08750000000000001,0.2573329555,0.63,0.18,0.65520989,0.872,0.0825,0.8758939719000001,0.242,-0.08750000000000001,0.2573329555,0.63,0.17,0.6525335240000001
2020-08-25 05:00:00,0.8885000000000001,0.094,0.8934585889000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.65,0.18,0.6744627492,0.8985000000000001,0.084,0.9024180018,0.23850000000000002,-0.08600000000000001,0.2535315562,0.66,0.17,0.6815423685
2020-08-25 05:30:00,0.9420000000000001,0.10250000000000001,0.9475601564,0.242,-0.08750000000000001,0.2573329555,0.7000000000000001,0.19,0.7253275122,0.9420000000000001,0.12250000000000001,0.9499317081,0.242,-0.08750000000000001,0.2573329555,0.7000000000000001,0.21,0.7308214556
2020-08-25 06:00:00,0.9945,0.12150000000000001,1.0018944555,0.24450000000000002,-0.08850000000000001,0.2600240374,0.75,0.21,0.7788452991,0.9945,0.12150000000000001,1.0018944555,0.24450000000000002,-0.08850000000000001,0.2600240374,0.75,0.21,0.7788452991
2020-08-25 06:30:00,1.0165,0.12050000000000001,1.0236173601,0.24650000000000002,-0.08950000000000001,0.2622451143,0.77,0.21,0.7981227976,1.0265,0.12050000000000001,1.0335484991,0.24650000000000002,-0.08950000000000001,0.2622451143,0.78,0.21,0.8077747211
2020-08-25 07:00:00,1.1475,0.34,1.1968108664,0.24750000000000003,-0.09,0.263355748,0.9,0.43,0.9974467404,1.1275,-0.05,1.1286081029,0.24750000000000003,-0.09,0.263355748,0.88,0.04,0.8809086218000001
2020-08-25 07:30:00,1.2275,0.16,1.2378837789000001,0.24750000000000003,-0.09,0.263355748,0.98,0.25,1.0113851887,1.2275,0.17,1.239215982,0.24750000000000003,-0.09,0.263355748,0.98,0.26,1.0139033485
2020-08-25 08:00:00,1.328,0.18,1.3401432759,0.248,-0.09,0.2638257,1.08,0.27,1.1132385189,1.338,0.19,1.3514229538,0.248,-0.09,0.2638257,1.09,0.28,1.1253888217
2020-08-25 08:30:00,1.2775,0.16,1.2874805824,0.24750000000000003,-0.09,0.263355748,1.03,0.25,1.0599056562,1.2775,0.16,1.2874805824,0.24750000000000003,-0.09,0.263355748,1.03,0.25,1.0599056562
2020-08-25 09:00:00,1.4375,0.6005,1.5578852654,0.24750000000000003,-0.08950000000000001,0.2631852959,1.19,0.6900000000000001,1.3755726080000001,1.3775,-0.2295,1.3964872001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,-0.14,1.1386395391
2020-08-25 09:30:00,1.459,1.0405,1.7920159736999999,0.249,-0.08950000000000001,0.2645963908,1.21,1.13,1.6555965692,1.319,-0.6795,1.4837389427,0.249,-0.08950000000000001,0.2645963908,1.07,-0.59,1.2218837915
2020-08-25 10:00:00,1.52,1.0405,1.8420206975000002,0.25,-0.08950000000000001,0.2655376621,1.27,1.13,1.6999411755,1.38,-0.6795,1.5382198315,0.25,-0.08950000000000001,0.2655376621,1.13,-0.59,1.2747548784
2020-08-25 10:30:00,1.49,1.0405,1.8173442848999999,0.25,-0.08950000000000001,0.2655376621,1.24,1.13,1.677647162,1.35,-0.6795,1.5113637054,0.25,-0.08950000000000001,0.2655376621,1.1,-0.59,1.2482387592
2020-08-25 11:00:00,1.392,1.0105,1.7201087902,0.252,-0.08950000000000001,0.2674214838,1.1400000000000001,1.1,1.5841717079,1.252,-0.6795,1.424508424,0.252,-0.08950000000000001,0.2674214838,1.0,-0.59,1.1610770862
2020-08-25 11:30:00,1.4125,1.0105,1.7367401936,0.2525,-0.08950000000000001,0.2678927024,1.16,1.1,1.5986244087,1.2725,-0.6795,1.4425590109,0.2525,-0.08950000000000001,0.2678927024,1.02,-0.59,1.1783462988
2020-08-25 12:00:00,1.446,1.0505,1.7873069826,0.256,-0.08950000000000001,0.2711941187,1.19,1.1400000000000001,1.6479381056,1.306,-0.6795,1.4721943656,0.256,-0.08950000000000001,0.2711941187,1.05,-0.59,1.2044085686
2020-08-25 12:30:00,1.4145,0.7405,1.5966059313,0.2545,-0.08950000000000001,0.2697786129,1.16,0.8300000000000001,1.4263590011,1.3245,-0.41950000000000004,1.3893453494,0.2545,-0.08950000000000001,0.2697786129,1.07,-0.33,1.1197321108
2020-08-25 13:00:00,1.4515,0.1405,1.4582840944,0.2515,-0.08950000000000001,0.2669503699,1.2,0.23,1.2218428704,1.4515,0.1405,1.4582840944,0.2515,-0.08950000000000001,0.2669503699,1.2,0.23,1.2218428704
2020-08-25 13:30:00,1.529,0.1405,1.5354417116999999,0.249,-0.08950000000000001,0.2645963908,1.28,0.23,1.3004999039,1.529,0.1405,1.5354417116999999,0.249,-0.08950000000000001,0.2645963908,1.28,0.23,1.3004999039
2020-08-25 14:00:00,1.399,0.1405,1.4060374284,0.249,-0.08950000000000001,0.2645963908,1.15,0.23,1.1727744881,1.409,0.1405,1.4159877295,0.249,-0.08950000000000001,0.2645963908,1.16,0.23,1.1825819211
2020-08-25 14:30:00,1.3495,0.1405,1.3567941996,0.2495,-0.08950000000000001,0.2650669727,1.1,0.23,1.1237882363,1.3495,0.1405,1.3567941996,0.2495,-0.08950000000000001,0.2650669727,1.1,0.23,1.1237882363
2020-08-25 15:00:00,1.379,0.1405,1.3861389721,0.249,-0.08950000000000001,0.2645963908,1.13,0.23,1.1531695452,1.379,0.1405,1.3861389721,0.249,-0.08950000000000001,0.2645963908,1.13,0.23,1.1531695452
2020-08-25 15:30:00,1.4295,0.1605,1.4384820124,0.2495,-0.08950000000000001,0.2650669727,1.18,0.25,1.2061923561,1.4295,0.1705,1.4396320711000001,0.2495,-0.08950000000000001,0.2650669727,1.18,0.26,1.2083045974
2020-08-25 16:00:00,1.383,0.161,1.3923397574,0.253,-0.089,0.2681976883,1.13,0.25,1.1573245007,1.393,0.171,1.4034564475,0.253,-0.089,0.2681976883,1.1400000000000001,0.26,1.1692732786
2020-08-25 16:30:00,1.4115,0.1605,1.4205958257,0.2515,-0.08950000000000001,0.2669503699,1.16,0.25,1.1866338947,1.4115,0.1705,1.4217603525,0.2515,-0.08950000000000001,0.2669503699,1.16,0.26,1.1887808881
2020-08-25 17:00:00,1.42,0.1605,1.4290417244,0.25,-0.08950000000000001,0.2655376621,1.17,0.25,1.1964113004999999,1.43,0.1705,1.4401285533000001,0.25,-0.08950000000000001,0.2655376621,1.18,0.26,1.2083045974
2020-08-25 17:30:00,1.5775000000000001,0.161,1.5856945639000002,0.24750000000000003,-0.089,0.2630156839,1.33,0.25,1.3532922818,1.5775000000000001,0.171,1.5867410784,0.24750000000000003,-0.089,0.2630156839,1.33,0.26,1.3551752654
2020-08-25 18:00:00,1.5779999999999998,0.1605,1.5861413083,0.248,-0.08950000000000001,0.2636555518,1.33,0.25,1.3532922818,1.5779999999999998,0.1705,1.5871843781,0.248,-0.08950000000000001,0.2636555518,1.33,0.26,1.3551752654
2020-08-25 18:30:00,1.6575000000000002,0.42050000000000004,1.7100077485,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,0.51,1.49939988,1.6175000000000002,-0.08950000000000001,1.6199742282,0.24750000000000003,-0.08950000000000001,0.2631852959,1.37,0.0,1.37
2020-08-25 19:00:00,1.6575000000000002,1.0205,1.9464651294,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,1.11,1.7944915714,1.5075,-0.6995,1.6618834195,0.24750000000000003,-0.08950000000000001,0.2631852959,1.26,-0.61,1.399892853
2020-08-25 19:30:00,1.6565,1.0205,1.9456136564,0.24650000000000002,-0.08950000000000001,0.2622451143,1.4100000000000001,1.11,1.7944915714,1.5065,-0.6995,1.6609763695000002,0.24650000000000002,-0.08950000000000001,0.2622451143,1.26,-0.61,1.399892853
2020-08-25 20:00:00,1.487,0.41050000000000003,1.5426209029,0.247,-0.08950000000000001,0.2627151499,1.24,0.5,1.3370115931,1.447,-0.1595,1.4557641464,0.247,-0.08950000000000001,0.2627151499,1.2,-0.07,1.2020399328
2020-08-25 20:30:00,1.437,0.1005,1.4405100659,0.247,-0.08950000000000001,0.2627151499,1.19,0.19,1.2050726119,1.447,0.1105,1.4512130271,0.247,-0.08950000000000001,0.2627151499,1.2,0.2,1.2165525061
2020-08-25 21:00:00,1.3375,0.1005,1.3412704798,0.24750000000000003,-0.08950000000000001,0.2631852959,1.09,0.19,1.1064357189,1.3475000000000001,0.1105,1.3520231137,0.24750000000000003,-0.08950000000000001,0.2631852959,1.1,0.2,1.1180339887
2020-08-25 21:30:00,1.3275000000000001,0.1005,1.3312988019,0.24750000000000003,-0.08950000000000001,0.2631852959,1.08,0.19,1.09658561,1.3275000000000001,0.1105,1.3320910254,0.24750000000000003,-0.08950000000000001,0.2631852959,1.08,0.2,1.0983624174
2020-08-25 22:00:00,1.297,0.8505,1.5509865408999999,0.247,-0.08950000000000001,0.2627151499,1.05,0.9400000000000001,1.4092906017,1.187,-0.6695,1.3627909781,0.247,-0.08950000000000001,0.2627151499,0.9400000000000001,-0.58,1.1045361017
2020-08-25 22:30:00,1.2375,0.9205000000000001,1.5423120631,0.24750000000000003,-0.08950000000000001,0.2631852959,0.99,1.01,1.4142842713000001,1.1175,-0.7495,1.3455692103999999,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,-0.66,1.0920164834
2020-08-25 23:00:00,1.1275,0.2705,1.1594940707,0.24750000000000003,-0.08950000000000001,0.2631852959,0.88,0.36,0.9507891459000001,1.1175,-0.0395,1.1181978805,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,0.05,0.8714355972000001
2020-08-25 23:30:00,1.047,0.1105,1.0528149173,0.247,-0.08950000000000001,0.2627151499,0.8,0.2,0.8246211251000001,1.067,0.12050000000000001,1.0737826829000001,0.247,-0.08950000000000001,0.2627151499,0.8200000000000001,0.21,0.8464632302
2020-08-26 00:00:00,0.9775,0.1105,0.9837258256,0.24750000000000003,-0.08950000000000001,0.2631852959,0.73,0.2,0.7569015788,0.9875,0.12050000000000001,0.9948248590000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.74,0.21,0.7692203845000001
2020-08-26 00:30:00,0.9275,0.1105,0.9340591523,0.24750000000000003,-0.08950000000000001,0.2631852959,0.68,0.2,0.7088018059,0.9375,0.12050000000000001,0.94521241,0.24750000000000003,-0.08950000000000001,0.2631852959,0.6900000000000001,0.21,0.7212489168
2020-08-26 01:00:00,0.923,0.092,0.9275737167,0.243,-0.088,0.2584434174,0.68,0.18,0.7034202158,0.933,0.122,0.9409426125,0.243,-0.088,0.2584434174,0.6900000000000001,0.21,0.7212489168
2020-08-26 01:30:00,0.92,0.093,0.9246885962,0.24,-0.08700000000000001,0.2552821968,0.68,0.18,0.7034202158,0.93,0.123,0.9380986089000001,0.24,-0.08700000000000001,0.2552821968,0.6900000000000001,0.21,0.7212489168
2020-08-26 02:00:00,0.9580000000000001,0.094,0.9626006441,0.23800000000000002,-0.08600000000000001,0.2530612574,0.72,0.18,0.7421590126000001,0.968,0.124,0.9759098319,0.23800000000000002,-0.08600000000000001,0.2530612574,0.73,0.21,0.7596051606
2020-08-26 02:30:00,0.909,0.0935,0.9137960659000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.67,0.18,0.6937578828000001,0.919,0.0935,0.9237441475,0.23900000000000002,-0.08650000000000001,0.2541716939,0.68,0.18,0.7034202158
2020-08-26 03:00:00,0.849,0.0635,0.8513713937,0.23900000000000002,-0.08650000000000001,0.2541716939,0.61,0.15,0.628171951,0.859,0.07350000000000001,0.8621387649000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.62,0.16,0.6403124237000001
2020-08-26 03:30:00,0.851,0.0625,0.8532920075,0.241,-0.08750000000000001,0.25639276510000003,0.61,0.15,0.628171951,0.861,0.07250000000000001,0.8640470184,0.241,-0.08750000000000001,0.25639276510000003,0.62,0.16,0.6403124237000001
2020-08-26 04:00:00,0.8115,0.066,0.8141794950000001,0.2315,-0.084,0.2462686541,0.58,0.15,0.599082632,0.8215,0.076,0.8250080303,0.2315,-0.084,0.2462686541,0.59,0.16,0.6113100686
2020-08-26 04:30:00,0.8085,0.0475,0.8098941289,0.2285,-0.0825,0.2429372347,0.58,0.13,0.5943904441,0.8185,0.0775,0.8221608723,0.2285,-0.0825,0.2429372347,0.59,0.16,0.6113100686
2020-08-26 05:00:00,0.842,0.046,0.8432555959,0.232,-0.084,0.2467387282,0.61,0.13,0.6236986452000001,0.862,0.076,0.8653438623,0.232,-0.084,0.2467387282,0.63,0.16,0.65
2020-08-26 05:30:00,0.846,0.10450000000000001,0.8524296159,0.23600000000000002,-0.0855,0.2510104579,0.61,0.19,0.6389053138,0.866,0.0345,0.8666869389,0.23600000000000002,-0.0855,0.2510104579,0.63,0.12,0.6413267498
2020-08-26 06:00:00,0.8305,0.073,0.8337021351,0.24050000000000002,-0.08700000000000001,0.2557523216,0.59,0.16,0.6113100686,0.8505,0.083,0.8545403735,0.24050000000000002,-0.08700000000000001,0.2557523216,0.61,0.17,0.6332456080000001
2020-08-26 06:30:00,0.995,0.099,0.9999129962000001,0.225,-0.081,0.2391359446,0.77,0.18,0.7907591289,0.995,0.099,0.9999129962000001,0.225,-0.081,0.2391359446,0.77,0.18,0.7907591289
2020-08-26 07:00:00,1.0345,0.10250000000000001,1.0395655342,0.21450000000000002,-0.0775,0.2280712608,0.8200000000000001,0.18,0.8395236745,1.0445,0.10250000000000001,1.04951727,0.21450000000000002,-0.0775,0.2280712608,0.8300000000000001,0.18,0.8492938243
2020-08-26 07:30:00,1.138,0.12150000000000001,1.1444676710000001,0.218,-0.0785,0.2317029348,0.92,0.2,0.9414881837,1.138,0.12150000000000001,1.1444676710000001,0.218,-0.0785,0.2317029348,0.92,0.2,0.9414881837
2020-08-26 08:00:00,1.1665,0.11800000000000001,1.1724530907,0.14650000000000002,-0.052000000000000005,0.1554549774,1.02,0.17,1.0340696302,1.1765,0.128,1.1834425419,0.14650000000000002,-0.052000000000000005,0.1554549774,1.03,0.18,1.0456098699
2020-08-26 08:30:00,1.223,0.116,1.2284889092,0.153,-0.054,0.1622498074,1.07,0.17,1.0834205093,1.223,0.126,1.2294734645,0.153,-0.054,0.1622498074,1.07,0.18,1.0850345617
2020-08-26 09:00:00,1.2325,0.132,1.2395484057,0.0825,-0.028,0.08712204080000001,1.15,0.16,1.1610770862,1.2425,0.132,1.2494919968,0.0825,-0.028,0.08712204080000001,1.16,0.16,1.1709824935
2020-08-26 09:30:00,1.347,0.6905,1.5136707865,0.117,-0.0395,0.12348785370000001,1.23,0.73,1.4303146507,1.2570000000000001,-0.4295,1.3283520806,0.117,-0.0395,0.12348785370000001,1.1400000000000001,-0.39,1.2048651377
2020-08-26 10:00:00,1.3545,0.9795,1.6715533195,0.0645,-0.0205,0.0676793913,1.29,1.0,1.6322070947,1.2045,-0.7205,1.4035456886,0.0645,-0.0205,0.0676793913,1.1400000000000001,-0.7000000000000001,1.3377593207
2020-08-26 10:30:00,1.2525,0.9985,1.6017985204,0.07250000000000001,-0.021500000000000002,0.0756207643,1.18,1.02,1.5597435687,1.1125,-0.7215,1.3259783181,0.07250000000000001,-0.021500000000000002,0.0756207643,1.04,-0.7000000000000001,1.2536347155
2020-08-26 11:00:00,1.221,0.981,1.5662700916999999,0.061,-0.019,0.0638905314,1.16,1.0,1.5315351775,1.101,-0.719,1.3149760454,0.061,-0.019,0.0638905314,1.04,-0.7000000000000001,1.2536347155
2020-08-26 11:30:00,1.215,0.9585,1.5475617112,0.035,-0.0115,0.036840874,1.18,0.97,1.5275143207,1.075,-0.7615000000000001,1.3173865226,0.035,-0.0115,0.036840874,1.04,-0.75,1.2822246293
2020-08-26 12:00:00,1.2615,0.961,1.5858446488,0.0315,-0.009000000000000001,0.0327604945,1.23,0.97,1.5664609794,1.1315,-0.739,1.3514485747,0.0315,-0.009000000000000001,0.0327604945,1.1,-0.73,1.3201893804
2020-08-26 12:30:00,1.1975,0.9645,1.53761715,0.0275,-0.0055000000000000005,0.0280446073,1.17,0.97,1.5198026188,1.0675,-0.7355,1.2963473686,0.0275,-0.0055000000000000005,0.0280446073,1.04,-0.73,1.2706297651
2020-08-26 13:00:00,1.171,0.9635,1.5164343869999999,0.031,-0.006500000000000001,0.031674121900000005,1.1400000000000001,0.97,1.4968299837,1.041,-0.7365,1.2751914562,0.031,-0.006500000000000001,0.031674121900000005,1.01,-0.73,1.2461942064
2020-08-26 13:30:00,1.1035,0.195,1.1205968276,0.0235,-0.005,0.0240260276,1.08,0.2,1.0983624174,1.0935,0.025,1.0937857423,0.0235,-0.005,0.0240260276,1.07,0.03,1.0704204781
2020-08-26 14:00:00,1.0835,0.113,1.0893765419,0.0335,-0.007,0.0342235299,1.05,0.12,1.0568348972,1.0835,0.123,1.0904591923,0.0335,-0.007,0.0342235299,1.05,0.13,1.0580170131
2020-08-26 14:30:00,1.092,0.14450000000000002,1.1015190647,0.062,-0.0155,0.0639081372,1.03,0.16,1.0423531072,1.092,0.1545,1.1028754463000001,0.062,-0.0155,0.0639081372,1.03,0.17,1.0439348639
2020-08-26 15:00:00,1.121,0.133,1.1288622591,0.091,-0.027,0.0949210198,1.03,0.16,1.0423531072,1.121,0.14300000000000002,1.1300840677,0.091,-0.027,0.0949210198,1.03,0.17,1.0439348639
2020-08-26 15:30:00,1.106,0.145,1.1154644772,0.056,-0.015,0.0579741322,1.05,0.16,1.0621205205,1.106,0.155,1.116808399,0.056,-0.015,0.0579741322,1.05,0.17,1.063672882
2020-08-26 16:00:00,1.1285,0.148,1.1381635427,0.0485,-0.012,0.0499624859,1.08,0.16,1.0917875251,1.1285,0.158,1.1395070206,0.0485,-0.012,0.0499624859,1.08,0.17,1.0932977636
2020-08-26 16:30:00,1.1995,0.14150000000000001,1.2078172461,0.059500000000000004,-0.018500000000000003,0.0623097103,1.1400000000000001,0.16,1.1511733145,1.1995,0.1515,1.2090295695,0.059500000000000004,-0.018500000000000003,0.0623097103,1.1400000000000001,0.17,1.1526057435000001
2020-08-26 17:00:00,1.214,0.161,1.2246293317,0.064,-0.019,0.0667607669,1.15,0.18,1.1640017182,1.224,0.171,1.2358871308000001,0.064,-0.019,0.0667607669,1.16,0.19,1.1754573578
2020-08-26 17:30:00,1.295,0.1585,1.304663654,0.065,-0.021500000000000002,0.0684634939,1.23,0.18,1.2431009613,1.305,0.1685,1.3158332911000001,0.065,-0.021500000000000002,0.0684634939,1.24,0.19,1.2544720005
2020-08-26 18:00:00,1.332,0.1365,1.3389758213,0.042,-0.0135,0.0441163235,1.29,0.15,1.2986916493,1.332,0.1365,1.3389758213,0.042,-0.0135,0.0441163235,1.29,0.15,1.2986916493
2020-08-26 18:30:00,1.3715,0.1365,1.3782759158,0.0415,-0.0135,0.0436405774,1.33,0.15,1.3384319183,1.3715,0.1365,1.3782759158,0.0415,-0.0135,0.0436405774,1.33,0.15,1.3384319183
2020-08-26 19:00:00,1.392,0.1355,1.3985793685,0.042,-0.0145,0.044432533100000005,1.35,0.15,1.3583077707,1.392,0.1355,1.3985793685,0.042,-0.0145,0.044432533100000005,1.35,0.15,1.3583077707
2020-08-26 19:30:00,1.3535,0.101,1.3572631469,0.053500000000000006,-0.019,0.0567736735,1.3,0.12,1.3055267136,1.3535,0.101,1.3572631469,0.053500000000000006,-0.019,0.0567736735,1.3,0.12,1.3055267136
2020-08-26 20:00:00,1.3045,0.084,1.3072016868,0.044500000000000005,-0.016,0.0472890051,1.26,0.1,1.2639620247,1.3045,0.084,1.3072016868,0.044500000000000005,-0.016,0.0472890051,1.26,0.1,1.2639620247
2020-08-26 20:30:00,1.3185,0.08600000000000001,1.3213017256000001,0.0385,-0.014,0.040966449700000004,1.28,0.1,1.2839003077,1.3185,0.08600000000000001,1.3213017256000001,0.0385,-0.014,0.040966449700000004,1.28,0.1,1.2839003077
2020-08-26 21:00:00,1.388,0.08650000000000001,1.3906927231,0.038,-0.0135,0.0403267901,1.35,0.1,1.3536986371,1.388,0.08650000000000001,1.3906927231,0.038,-0.0135,0.0403267901,1.35,0.1,1.3536986371
2020-08-26 21:30:00,1.339,0.10300000000000001,1.3429556955,0.019,-0.007,0.0202484567,1.32,0.11,1.3245754037,1.339,0.113,1.3437596511,0.019,-0.007,0.0202484567,1.32,0.12,1.3254433221
2020-08-26 22:00:00,1.2515,0.08850000000000001,1.2546252429,0.0315,-0.0115,0.0335335653,1.22,0.1,1.2240914998,1.2615,0.1085,1.2661573757,0.0315,-0.0115,0.0335335653,1.23,0.12,1.2358397954
2020-08-26 22:30:00,1.1765,0.137,1.1844497668,0.006500000000000001,-0.003,0.0071589105,1.17,0.14,1.1783462988,1.1765,0.037,1.1770816667,0.006500000000000001,-0.003,0.0071589105,1.17,0.04,1.170683561
2020-08-26 23:00:00,1.106,0.0775,1.1087119779,0.006,-0.0025,0.006500000000000001,1.1,0.08,1.1029052543,1.106,0.0775,1.1087119779,0.006,-0.0025,0.006500000000000001,1.1,0.08,1.1029052543
2020-08-26 23:30:00,1.0015,0.079,1.0046109944,0.0015,-0.001,0.0018027756000000002,1.0,0.08,1.0031948963,1.0015,0.079,1.0046109944,0.0015,-0.001,0.0018027756000000002,1.0,0.08,1.0031948963
2020-08-27 00:00:00,0.96,0.08,0.9633275663,0.0,0.0,0.0,0.96,0.08,0.9633275663,0.97,0.08,0.9732933782000001,0.0,0.0,0.0,0.97,0.08,0.9732933782000001
2020-08-27 00:30:00,0.89,0.06,0.8920201791000001,0.0,0.0,0.0,0.89,0.06,0.8920201791000001,0.89,0.08,0.8935882721,0.0,0.0,0.0,0.89,0.08,0.8935882721
2020-08-27 01:00:00,0.85,0.06,0.8521150157,0.0,0.0,0.0,0.85,0.06,0.8521150157,0.85,0.08,0.8537564055,0.0,0.0,0.0,0.85,0.08,0.8537564055
2020-08-27 01:30:00,0.8305,0.029500000000000002,0.8310237662000001,0.0005,-0.0005,0.0007071068,0.8300000000000001,0.03,0.8305419917,0.8305,0.029500000000000002,0.8310237662000001,0.0005,-0.0005,0.0007071068,0.8300000000000001,0.03,0.8305419917
2020-08-27 02:00:00,0.8305,0.029,0.8310061672,0.0005,-0.001,0.0011180340000000002,0.8300000000000001,0.03,0.8305419917,0.8205,0.029,0.8210123324,0.0005,-0.001,0.0011180340000000002,0.8200000000000001,0.03,0.820548597
2020-08-27 02:30:00,0.7745000000000001,0.028,0.7750059677000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.77,0.03,0.770584194,0.7845000000000001,0.028,0.7849995223,0.0045000000000000005,-0.002,0.0049244289000000005,0.78,0.03,0.7805767099
2020-08-27 03:00:00,0.773,0.0285,0.7735252097,0.003,-0.0015,0.0033541020000000003,0.77,0.03,0.770584194,0.763,0.0285,0.7635320884,0.003,-0.0015,0.0033541020000000003,0.76,0.03,0.7605918748
2020-08-27 03:30:00,0.757,0.0275,0.7574993399000001,0.007,-0.0025,0.0074330344,0.75,0.03,0.7505997602000001,0.767,0.0275,0.7674928338,0.007,-0.0025,0.0074330344,0.76,0.03,0.7605918748
2020-08-27 04:00:00,0.7835000000000001,0.0275,0.7839824615000001,0.0035,-0.0025,0.0043011626,0.78,0.03,0.7805767099,0.7835000000000001,0.0275,0.7839824615000001,0.0035,-0.0025,0.0043011626,0.78,0.03,0.7805767099
2020-08-27 04:30:00,0.75,0.029500000000000002,0.7505799424,0.0,-0.0005,0.0005,0.75,0.03,0.7505997602000001,0.75,0.029500000000000002,0.7505799424,0.0,-0.0005,0.0005,0.75,0.03,0.7505997602000001
2020-08-27 05:00:00,0.7905000000000001,0.03,0.7910690551,0.0005,0.0,0.0005,0.79,0.03,0.790569415,0.7905000000000001,0.03,0.7910690551,0.0005,0.0,0.0005,0.79,0.03,0.790569415
2020-08-27 05:30:00,0.873,0.0285,0.8734650823000001,0.003,-0.0015,0.0033541020000000003,0.87,0.03,0.8705170877,0.883,0.0485,0.8843309618,0.003,-0.0015,0.0033541020000000003,0.88,0.05,0.8814193100000001
2020-08-27 06:00:00,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367,0.91,0.08,0.9135097153,0.0,0.0,0.0,0.91,0.08,0.9135097153
2020-08-27 06:30:00,0.96,0.09,0.9642095208,0.0,0.0,0.0,0.96,0.09,0.9642095208,0.96,0.1,0.965194281,0.0,0.0,0.0,0.96,0.1,0.965194281
2020-08-27 07:00:00,1.025,0.1375,1.0341814396,0.005,-0.0025,0.005590169900000001,1.02,0.14,1.0295630141,1.025,0.0975,1.0296267528,0.005,-0.0025,0.005590169900000001,1.02,0.1,1.024890238
2020-08-27 07:30:00,1.116,0.1105,1.1214571994,0.026000000000000002,-0.0095,0.0276812211,1.09,0.12,1.09658561,1.116,0.1105,1.1214571994,0.026000000000000002,-0.0095,0.0276812211,1.09,0.12,1.09658561
2020-08-27 08:00:00,1.172,0.113,1.1774349239,0.022,-0.007,0.023086792800000002,1.15,0.12,1.1562439189,1.172,0.113,1.1774349239,0.022,-0.007,0.023086792800000002,1.15,0.12,1.1562439189
2020-08-27 08:30:00,1.209,0.1135,1.2143159597,0.019,-0.006500000000000001,0.0200810856,1.19,0.12,1.1960351165,1.209,0.1135,1.2143159597,0.019,-0.006500000000000001,0.0200810856,1.19,0.12,1.1960351165
2020-08-27 09:00:00,1.2475,0.447,1.3251661217000001,0.007500000000000001,-0.003,0.0080777472,1.24,0.45,1.3191285002,1.1975,-0.213,1.2162957083000001,0.007500000000000001,-0.003,0.0080777472,1.19,-0.21,1.2083873551
2020-08-27 09:30:00,1.3815,0.9590000000000001,1.6817322171,0.0315,-0.011,0.0333654012,1.35,0.97,1.6623477374,1.2415,-0.751,1.4509732079,0.0315,-0.011,0.0333654012,1.21,-0.74,1.4183441049
2020-08-27 10:00:00,1.3519999999999999,0.9185000000000001,1.6344865402000002,0.032,-0.0115,0.0340036763,1.32,0.93,1.6147135969000002,1.212,-0.7815000000000001,1.4421117328,0.032,-0.0115,0.0340036763,1.18,-0.77,1.4090067424
2020-08-27 10:30:00,1.3635,0.1945,1.3773026174,0.043500000000000004,-0.0155,0.0461789996,1.32,0.21,1.3366001646,1.3435000000000001,0.0045000000000000005,1.3435075363,0.043500000000000004,-0.0155,0.0461789996,1.3,0.02,1.3001538370999999
2020-08-27 11:00:00,1.3825,0.1385,1.3894202028,0.0325,-0.0115,0.0344746284,1.35,0.15,1.3583077707,1.3725,0.0785,1.3747430669,0.0325,-0.0115,0.0344746284,1.34,0.09,1.3430189872
2020-08-27 11:30:00,1.4020000000000001,0.0915,1.4049826511,0.052000000000000005,-0.018500000000000003,0.0551928437,1.35,0.11,1.3544740677,1.392,0.1015,1.3956956151,0.052000000000000005,-0.018500000000000003,0.0551928437,1.34,0.12,1.3453624047
2020-08-27 12:00:00,1.4565000000000001,0.10400000000000001,1.4602082899,0.0165,-0.006,0.0175570499,1.44,0.11,1.4441952777,1.4565000000000001,0.114,1.4609545681,0.0165,-0.006,0.0175570499,1.44,0.12,1.4449913495
2020-08-27 12:30:00,1.506,0.107,1.5097963439000002,0.066,-0.023,0.069892775,1.44,0.13,1.4458561478,1.506,0.107,1.5097963439000002,0.066,-0.023,0.069892775,1.44,0.13,1.4458561478
2020-08-27 13:00:00,1.484,0.121,1.4889247798,0.084,-0.029,0.0888650663,1.4,0.15,1.408012784,1.484,0.131,1.4897707877,0.084,-0.029,0.0888650663,1.4,0.16,1.4091131963
2020-08-27 13:30:00,1.6135000000000002,0.9275,1.8610853016000002,0.0635,-0.022500000000000003,0.0673683902,1.55,0.9500000000000001,1.8179658963,1.4635,-0.6625,1.606467709,0.0635,-0.022500000000000003,0.0673683902,1.4,-0.64,1.5393505124
2020-08-27 14:00:00,1.611,0.9885,1.8900934501000002,0.091,-0.0315,0.0962977154,1.52,1.02,1.8305190521,1.471,-0.7215,1.6384148589,0.091,-0.0315,0.0962977154,1.38,-0.6900000000000001,1.5428869045
2020-08-27 14:30:00,1.608,0.997,1.8920023784,0.178,-0.063,0.1888200201,1.43,1.06,1.7800280897,1.468,-0.723,1.6363841236,0.178,-0.063,0.1888200201,1.29,-0.66,1.4490341611
2020-08-27 15:00:00,1.4425,0.17250000000000001,1.4527775122,0.052500000000000005,-0.0175,0.0553398591,1.3900000000000001,0.19,1.4029255148,1.4325,0.0825,1.4348736878000001,0.052500000000000005,-0.0175,0.0553398591,1.38,0.1,1.3836184445
2020-08-27 15:30:00,1.342,0.13,1.3482818696,0.012,0.0,0.012,1.33,0.13,1.3363382805000001,1.342,0.14,1.3492827724,0.012,0.0,0.012,1.33,0.14,1.3373481221999999
2020-08-27 16:00:00,1.271,0.13,1.2776310109,0.011,0.0,0.011,1.26,0.13,1.2666885963,1.271,0.16,1.2810312252,0.011,0.0,0.011,1.26,0.16,1.2701181047
2020-08-27 16:30:00,1.2429999999999999,0.139,1.2507477763,0.043000000000000003,-0.011,0.044384682,1.2,0.15,1.2093386622,1.2429999999999999,0.149,1.2518985582,0.043000000000000003,-0.011,0.044384682,1.2,0.16,1.210619676
2020-08-27 17:00:00,1.2515,0.137,1.2589762706,0.0415,-0.013000000000000001,0.0434885042,1.21,0.15,1.2192620719,1.2515,0.147,1.2601036664,0.0415,-0.013000000000000001,0.0434885042,1.21,0.16,1.2205326706
2020-08-27 17:30:00,1.255,0.116,1.2603495546999999,0.045,-0.014,0.0471274867,1.21,0.13,1.2169634341,1.255,0.126,1.2613092404000001,0.045,-0.014,0.0471274867,1.21,0.14,1.2180722474
2020-08-27 18:00:00,1.3935,0.105,1.3974502675,0.07350000000000001,-0.025,0.0776353657,1.32,0.13,1.3263860675,1.3935,0.115,1.3982371938,0.07350000000000001,-0.025,0.0776353657,1.32,0.14,1.3274034805000001
2020-08-27 18:30:00,1.4975,0.0995,1.5008019523,0.08750000000000001,-0.030500000000000003,0.0926633692,1.4100000000000001,0.13,1.4159802259,1.4975,0.1095,1.5014980852000002,0.08750000000000001,-0.030500000000000003,0.0926633692,1.4100000000000001,0.14,1.4169333082
2020-08-27 19:00:00,1.5145,0.094,1.5174143304,0.10450000000000001,-0.036000000000000004,0.110527146,1.4100000000000001,0.13,1.4159802259,1.5145,0.10400000000000001,1.5180666158,0.10450000000000001,-0.036000000000000004,0.110527146,1.4100000000000001,0.14,1.4169333082
2020-08-27 19:30:00,1.552,0.7645000000000001,1.7300763711,0.07200000000000001,-0.025500000000000002,0.0763822623,1.48,0.79,1.677647162,1.442,-0.5355,1.5382211316999999,0.07200000000000001,-0.025500000000000002,0.0763822623,1.37,-0.51,1.4618481453
2020-08-27 20:00:00,1.581,0.9915,1.8661814622000001,0.081,-0.0285,0.0858676307,1.5,1.02,1.8139459749,1.431,-0.7585000000000001,1.6195935447,0.081,-0.0285,0.0858676307,1.35,-0.73,1.5347312468
2020-08-27 20:30:00,1.439,0.3925,1.4915687212,0.049,-0.0175,0.0520312406,1.3900000000000001,0.41000000000000003,1.4492066795,1.399,-0.1675,1.4089915720000001,0.049,-0.0175,0.0520312406,1.35,-0.15,1.3583077707
2020-08-27 21:00:00,1.392,0.0985,1.395480652,0.032,-0.0115,0.0340036763,1.3599999999999999,0.11,1.3644412776000001,1.3820000000000001,0.1085,1.3862525924,0.032,-0.0115,0.0340036763,1.35,0.12,1.3553228398
2020-08-27 21:30:00,1.365,0.0975,1.3684777126,0.035,-0.0125,0.0371651719,1.33,0.11,1.3345411195999999,1.365,0.1075,1.3692265152,0.035,-0.0125,0.0371651719,1.33,0.12,1.335402561
2020-08-27 22:00:00,1.2925,0.0985,1.2962478544,0.0325,-0.0115,0.0344746284,1.26,0.11,1.2647924731,1.2825,0.1085,1.2870813883,0.0325,-0.0115,0.0344746284,1.25,0.12,1.2557467897999999
2020-08-27 22:30:00,1.2035,0.095,1.2072436581,0.0135,-0.005,0.01439618,1.19,0.1,1.1941942891,1.2035,0.115,1.2089819064,0.0135,-0.005,0.01439618,1.19,0.12,1.1960351165
2020-08-27 23:00:00,1.1265,0.097,1.130668497,0.006500000000000001,-0.003,0.0071589105,1.12,0.1,1.1244554237,1.1265,0.117,1.1325596011,0.006500000000000001,-0.003,0.0071589105,1.12,0.12,1.1264102272
2020-08-27 23:30:00,1.04,0.096,1.0444213709,0.01,-0.004,0.0107703296,1.03,0.1,1.0348429833,1.04,0.116,1.0464492343,0.01,-0.004,0.0107703296,1.03,0.12,1.0369667304
2020-08-28 00:00:00,0.9115000000000001,0.0955,0.9164892253,0.0115,-0.0045000000000000005,0.012349089,0.9,0.1,0.9055385138000001,0.9015000000000001,0.0055000000000000005,0.9015167774,0.0115,-0.0045000000000000005,0.012349089,0.89,0.01,0.890056178
2020-08-28 00:30:00,0.8905000000000001,0.056,0.8922590711,0.0105,-0.004,0.011236102500000001,0.88,0.06,0.8820430828,0.9005000000000001,0.066,0.9029154169,0.0105,-0.004,0.011236102500000001,0.89,0.07,0.8927485648
2020-08-28 01:00:00,0.8265,0.037,0.8273277766,0.006500000000000001,-0.003,0.0071589105,0.8200000000000001,0.04,0.8209750301000001,0.8265,0.047,0.8278352795,0.006500000000000001,-0.003,0.0071589105,0.8200000000000001,0.05,0.8215229759
2020-08-28 01:30:00,0.8665,0.0375,0.8673110745,0.006500000000000001,-0.0025,0.0069641941,0.86,0.04,0.8609297300000001,0.8665,0.0475,0.8678009564,0.006500000000000001,-0.0025,0.0069641941,0.86,0.05,0.8614522622
2020-08-28 02:00:00,0.9035000000000001,0.418,0.9955080361,0.0035,-0.002,0.0040311289,0.9,0.42,0.9931767214,0.8535,-0.302,0.9053542124,0.0035,-0.002,0.0040311289,0.85,-0.30000000000000004,0.9013878189000001
2020-08-28 02:30:00,0.862,0.0585,0.8639827834,0.002,-0.0015,0.0025,0.86,0.06,0.8620904825,0.872,0.0685,0.8746863724,0.002,-0.0015,0.0025,0.87,0.07,0.872811549
2020-08-28 03:00:00,0.8625,0.0585,0.8644816366,0.0025,-0.0015,0.0029154759,0.86,0.06,0.8620904825,0.8725,0.0685,0.8751848376,0.0025,-0.0015,0.0029154759,0.87,0.07,0.872811549
2020-08-28 03:30:00,0.8605,0.059500000000000004,0.862554636,0.0005,-0.0005,0.0007071068,0.86,0.06,0.8620904825,0.8705,0.0695,0.8732700041,0.0005,-0.0005,0.0007071068,0.87,0.07,0.872811549
2020-08-28 04:00:00,0.8045,0.0575,0.8065522302,0.0045000000000000005,-0.0025,0.0051478151000000005,0.8,0.06,0.8022468448000001,0.8145,0.0675,0.8172921754,0.0045000000000000005,-0.0025,0.0051478151000000005,0.81,0.07,0.8130190650000001
2020-08-28 04:30:00,0.877,0.0565,0.8788180984,0.007,-0.0035,0.0078262379,0.87,0.06,0.8720665112,0.887,0.0665,0.8894893198,0.007,-0.0035,0.0078262379,0.88,0.07,0.8827797007
2020-08-28 05:00:00,0.874,0.061500000000000006,0.8761610868,0.024,-0.0085,0.0254607541,0.85,0.07,0.8528774824,0.884,0.061500000000000006,0.8861366994000001,0.024,-0.0085,0.0254607541,0.86,0.07,0.8628441342000001
