Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-28 05:30:00,0.906,0.060500000000000005,0.9080177586,0.026000000000000002,-0.0095,0.0276812211,0.88,0.07,0.8827797007,0.906,0.0805,0.9095692662,0.026000000000000002,-0.0095,0.0276812211,0.88,0.09,0.8845903006
2020-08-28 06:00:00,0.981,0.116,0.9878345003000001,0.011,-0.004,0.0117046999,0.97,0.12,0.9773944956,0.981,0.116,0.9878345003000001,0.011,-0.004,0.0117046999,0.97,0.12,0.9773944956
2020-08-28 06:30:00,1.06,0.1165,1.0663827877,0.01,-0.0035,0.010594810100000001,1.05,0.12,1.0568348972,1.06,0.1165,1.0663827877,0.01,-0.0035,0.010594810100000001,1.05,0.12,1.0568348972
2020-08-28 07:00:00,1.119,0.1165,1.1250481101,0.009000000000000001,-0.0035,0.009656604000000001,1.11,0.12,1.116467644,1.119,0.1365,1.1272946598,0.009000000000000001,-0.0035,0.009656604000000001,1.11,0.14,1.1187939935
2020-08-28 07:30:00,1.207,0.117,1.2126574125,0.007,-0.003,0.007615773100000001,1.2,0.12,1.2059850745,1.207,0.137,1.2147501801,0.007,-0.003,0.007615773100000001,1.2,0.14,1.2081390648
2020-08-28 08:00:00,1.302,0.812,1.5344536487,0.022,-0.008,0.0234093998,1.28,0.8200000000000001,1.5201315733,1.192,-0.518,1.2996876548,0.022,-0.008,0.0234093998,1.17,-0.51,1.2763228432
2020-08-28 08:30:00,1.222,0.14350000000000002,1.2303967856,0.052000000000000005,-0.0165,0.054555018100000005,1.17,0.16,1.1808894953,1.222,0.1535,1.231603122,0.052000000000000005,-0.0165,0.054555018100000005,1.17,0.17,1.1822859214
2020-08-28 09:00:00,1.28,0.146,1.2882996546,0.05,-0.014,0.0519230199,1.23,0.16,1.2403628501,1.28,0.156,1.2894712094,0.05,-0.014,0.0519230199,1.23,0.17,1.2416923935
2020-08-28 09:30:00,1.2845,0.14400000000000002,1.2925464208,0.0545,-0.016,0.056800088000000006,1.23,0.16,1.2403628501,1.2845,0.154,1.2936986705,0.0545,-0.016,0.056800088000000006,1.23,0.17,1.2416923935
2020-08-28 10:00:00,1.229,0.13,1.2358563832,0.069,-0.02,0.0718401002,1.16,0.15,1.1696580697,1.229,0.15,1.2381199457,0.069,-0.02,0.0718401002,1.16,0.17,1.1723907199
2020-08-28 10:30:00,1.168,0.113,1.1734534503,0.088,-0.027,0.09204889999999999,1.08,0.14,1.0890362712,1.168,0.113,1.1734534503,0.088,-0.027,0.09204889999999999,1.08,0.14,1.0890362712
2020-08-28 11:00:00,1.1415,0.12250000000000001,1.1480542235,0.061500000000000006,-0.0175,0.0639413794,1.08,0.14,1.0890362712,1.1415,0.12250000000000001,1.1480542235,0.061500000000000006,-0.0175,0.0639413794,1.08,0.14,1.0890362712
2020-08-28 11:30:00,1.2475,0.1385,1.2551647302,0.0675,-0.021500000000000002,0.07084137210000001,1.18,0.16,1.1907980517,1.2475,0.14850000000000002,1.2563074861999999,0.0675,-0.021500000000000002,0.07084137210000001,1.18,0.17,1.1921828719
2020-08-28 12:00:00,1.231,0.1315,1.2380037359,0.091,-0.0285,0.09535853400000001,1.1400000000000001,0.16,1.1511733145,1.241,0.14150000000000001,1.2490409321,0.091,-0.0285,0.09535853400000001,1.15,0.17,1.1624973118
2020-08-28 12:30:00,1.236,0.1285,1.2426617601,0.096,-0.0315,0.10103588470000001,1.1400000000000001,0.16,1.1511733145,1.246,0.1385,1.253673901,0.096,-0.0315,0.10103588470000001,1.15,0.17,1.1624973118
2020-08-28 13:00:00,1.3345,0.722,1.5172917485,0.1145,-0.038,0.12064099630000001,1.22,0.76,1.4373586887,1.2445,-0.428,1.3160411278,0.1145,-0.038,0.12064099630000001,1.13,-0.39,1.1954078801999999
2020-08-28 13:30:00,1.333,0.8545,1.5833695873,0.053,-0.0155,0.055220014500000004,1.28,0.87,1.5476756766,1.213,-0.5755,1.342597948,0.053,-0.0155,0.055220014500000004,1.16,-0.56,1.288099375
2020-08-28 14:00:00,1.2295,0.1365,1.23705396,0.0495,-0.0135,0.0513078941,1.18,0.15,1.1894956915,1.2095,0.14650000000000002,1.2183400593,0.0495,-0.0135,0.0513078941,1.16,0.16,1.1709824935
2020-08-28 14:30:00,1.1575,0.132,1.1650022532,0.0575,-0.018000000000000002,0.060251556000000005,1.1,0.15,1.1101801656,1.1575,0.14200000000000002,1.1661776236999999,0.0575,-0.018000000000000002,0.060251556000000005,1.1,0.16,1.1115754585
2020-08-28 15:00:00,1.212,0.126,1.2185319036,0.07200000000000001,-0.024,0.0758946638,1.1400000000000001,0.15,1.1498260738,1.212,0.126,1.2185319036,0.07200000000000001,-0.024,0.0758946638,1.1400000000000001,0.15,1.1498260738
2020-08-28 15:30:00,1.225,0.1135,1.2302468248,0.105,-0.036500000000000005,0.1111631684,1.12,0.15,1.13,1.225,0.1135,1.2302468248,0.105,-0.036500000000000005,0.1111631684,1.12,0.15,1.13
2020-08-28 16:00:00,1.2515,0.10450000000000001,1.2558552862,0.1315,-0.0455,0.13914920050000001,1.12,0.15,1.13,1.2515,0.1245,1.2576774229,0.1315,-0.0455,0.13914920050000001,1.12,0.17,1.1328283189
2020-08-28 16:30:00,1.2635,0.0855,1.266389553,0.1835,-0.0645,0.19450578400000001,1.08,0.15,1.0903669107,1.2635,0.10550000000000001,1.2678968807,0.1835,-0.0645,0.19450578400000001,1.08,0.17,1.0932977636
2020-08-28 17:00:00,1.3155000000000001,0.116,1.3206045017,0.1555,-0.054,0.1646093861,1.16,0.17,1.1723907199,1.3155000000000001,0.116,1.3206045017,0.1555,-0.054,0.1646093861,1.16,0.17,1.1723907199
2020-08-28 17:30:00,1.399,0.1575,1.4078377925,0.149,-0.052500000000000005,0.15797863780000002,1.25,0.21,1.2675172583,1.389,0.0775,1.3911603969000002,0.149,-0.052500000000000005,0.15797863780000002,1.24,0.13,1.2467958935
2020-08-28 18:00:00,1.5235,0.9835,1.8133737894,0.10350000000000001,-0.036500000000000005,0.1097474373,1.42,1.02,1.7483706701,1.3735,-0.7165,1.549152833,0.10350000000000001,-0.036500000000000005,0.1097474373,1.27,-0.68,1.4405901568
2020-08-28 18:30:00,1.5205000000000002,0.6065,1.6369980147,0.1505,-0.053500000000000006,0.1597263284,1.37,0.66,1.5206906326,1.4405000000000001,-0.35350000000000004,1.4832405402,0.1505,-0.053500000000000006,0.1597263284,1.29,-0.30000000000000004,1.3244244033
2020-08-28 19:00:00,1.5095,0.1285,1.5149595704,0.08950000000000001,-0.0315,0.094881505,1.42,0.16,1.4289856542,1.5095,0.1385,1.5158405259,0.08950000000000001,-0.0315,0.094881505,1.42,0.17,1.4301398533
2020-08-28 19:30:00,1.4705,0.135,1.4766838694,0.07050000000000001,-0.025,0.0748014037,1.4,0.16,1.4091131963,1.4705,0.145,1.4776316354,0.07050000000000001,-0.025,0.0748014037,1.4,0.17,1.4102836594000001
2020-08-28 20:00:00,1.397,0.083,1.3994634686,0.047,-0.017,0.049979996000000006,1.35,0.1,1.3536986371,1.397,0.093,1.4000921398,0.047,-0.017,0.049979996000000006,1.35,0.11,1.3544740677
2020-08-28 20:30:00,1.423,0.5945,1.5421930002000002,0.043000000000000003,-0.0155,0.045708314300000004,1.38,0.61,1.5088074760999999,1.333,-0.4555,1.4086764178,0.043000000000000003,-0.0155,0.045708314300000004,1.29,-0.44,1.362974688
2020-08-28 21:00:00,1.389,0.9055000000000001,1.6580866232,0.039,-0.0145,0.0416082924,1.35,0.92,1.6336768346000001,1.239,-0.8145,1.4827444992,0.039,-0.0145,0.0416082924,1.2,-0.8,1.4422205102
2020-08-28 21:30:00,1.315,0.9,1.5934945874,0.055,-0.02,0.0585234996,1.26,0.92,1.5601281999,1.175,-0.8200000000000001,1.4328380927,0.055,-0.02,0.0585234996,1.12,-0.8,1.3763720427
2020-08-28 22:00:00,1.2055,0.35650000000000004,1.2571087860999999,0.0655,-0.0235,0.0695880737,1.1400000000000001,0.38,1.2016655109,1.1555,-0.2735,1.1874268399,0.0655,-0.0235,0.0695880737,1.09,-0.25,1.1183022847
2020-08-28 22:30:00,1.1125,0.030500000000000003,1.1129180114,0.0825,-0.029500000000000002,0.0876156379,1.03,0.06,1.0317460928,1.1125,0.0405,1.1132369469,0.0825,-0.029500000000000002,0.0876156379,1.03,0.07,1.0323759005
2020-08-28 23:00:00,1.024,0.037,1.024668239,0.064,-0.023,0.0680073525,0.96,0.06,0.9618731725,1.024,0.047,1.0250780458,0.064,-0.023,0.0680073525,0.96,0.07,0.9625487001
2020-08-28 23:30:00,0.9325,0.21050000000000002,0.9559636499,0.0825,-0.029500000000000002,0.0876156379,0.85,0.24,0.8832326987,0.9125000000000001,-0.17950000000000002,0.9299873655,0.0825,-0.029500000000000002,0.0876156379,0.8300000000000001,-0.15,0.8434453154
2020-08-29 00:00:00,0.839,-0.007500000000000001,0.8390335214,0.049,-0.0175,0.0520312406,0.79,0.01,0.7900632886000001,0.849,0.0025,0.8490036808,0.049,-0.0175,0.0520312406,0.8,0.02,0.8002499609
2020-08-29 00:30:00,0.792,0.018000000000000002,0.792204519,0.032,-0.012,0.034176015000000004,0.76,0.03,0.7605918748,0.792,-0.032,0.792646201,0.032,-0.012,0.034176015000000004,0.76,-0.02,0.7602631123
2020-08-29 01:00:00,0.764,-0.019,0.76423622,0.024,-0.009000000000000001,0.025632011200000002,0.74,-0.01,0.7400675645,0.784,-0.009000000000000001,0.7840516565000001,0.024,-0.009000000000000001,0.025632011200000002,0.76,0.0,0.76
2020-08-29 01:30:00,0.7745000000000001,-0.0125,0.774600865,0.0345,-0.0125,0.0366946863,0.74,0.0,0.74,0.7845000000000001,0.007500000000000001,0.78453585,0.0345,-0.0125,0.0366946863,0.75,0.02,0.7502666193
2020-08-29 02:00:00,0.7795000000000001,0.002,0.7795025657,0.0495,-0.018000000000000002,0.0526711496,0.73,0.02,0.7302739212,0.7795000000000001,0.002,0.7795025657,0.0495,-0.018000000000000002,0.0526711496,0.73,0.02,0.7302739212
2020-08-29 02:30:00,0.754,-0.019,0.7542393519,0.024,-0.009000000000000001,0.025632011200000002,0.73,-0.01,0.7300684899000001,0.754,-0.009000000000000001,0.7540537116,0.024,-0.009000000000000001,0.025632011200000002,0.73,0.0,0.73
2020-08-29 03:00:00,0.7365,-0.0125,0.7366060684,0.006500000000000001,-0.0025,0.0069641941,0.73,-0.01,0.7300684899000001,0.7365,-0.0025,0.7365042430000001,0.006500000000000001,-0.0025,0.0069641941,0.73,0.0,0.73
2020-08-29 03:30:00,0.783,0.251,0.8222469216,0.053,-0.019,0.056302753000000004,0.73,0.27,0.7783315489,0.743,-0.219,0.7746031242,0.053,-0.019,0.056302753000000004,0.6900000000000001,-0.2,0.7184010022
2020-08-29 04:00:00,0.7645000000000001,0.0035,0.7645080117,0.0745,-0.026500000000000003,0.07907275130000001,0.6900000000000001,0.03,0.6906518660000001,0.7645000000000001,0.0035,0.7645080117,0.0745,-0.026500000000000003,0.07907275130000001,0.6900000000000001,0.03,0.6906518660000001
2020-08-29 04:30:00,0.7765000000000001,-0.011,0.7765779098000001,0.1165,-0.041,0.1235040485,0.66,0.03,0.6606814664,0.7865000000000001,0.009000000000000001,0.7865514923,0.1165,-0.041,0.1235040485,0.67,0.05,0.6718630813
2020-08-29 05:00:00,0.7765000000000001,0.002,0.7765025757,0.1365,-0.048,0.1446936419,0.64,0.05,0.6419501538,0.7865000000000001,0.002,0.7865025429,0.1365,-0.048,0.1446936419,0.65,0.05,0.6519202405
2020-08-29 05:30:00,0.7885000000000001,0.015,0.7886426631,0.0985,-0.035,0.10453348750000001,0.6900000000000001,0.05,0.6918092223,0.8085,0.015,0.8086391346,0.0985,-0.035,0.10453348750000001,0.71,0.05,0.7117583860000001
2020-08-29 06:00:00,0.861,0.011,0.8610702643,0.111,-0.039,0.1176520293,0.75,0.05,0.7516648189,0.871,0.011,0.8710694576,0.111,-0.039,0.1176520293,0.76,0.05,0.7616429610000001
2020-08-29 06:30:00,0.8495,0.01,0.8495588561,0.1695,-0.06,0.1798061456,0.68,0.07,0.6835934464,0.8595,0.01,0.8595581714,0.1695,-0.06,0.1798061456,0.6900000000000001,0.07,0.6935416354
2020-08-29 07:00:00,0.9420000000000001,0.11750000000000001,0.9492998736,0.092,-0.0325,0.0975717685,0.85,0.15,0.8631338251,0.9420000000000001,-0.0625,0.9440711043000001,0.092,-0.0325,0.0975717685,0.85,-0.03,0.8505292470000001
2020-08-29 07:30:00,1.0175,0.05,1.0187277605,0.0575,-0.02,0.060878978300000004,0.96,0.07,0.9625487001,1.0175,0.05,1.0187277605,0.0575,-0.02,0.060878978300000004,0.96,0.07,0.9625487001
2020-08-29 08:00:00,1.0615,0.035500000000000004,1.0620934516,0.1015,-0.0345,0.1072030783,0.96,0.07,0.9625487001,1.0615,0.035500000000000004,1.0620934516,0.1015,-0.0345,0.1072030783,0.96,0.07,0.9625487001
2020-08-29 08:30:00,1.1315,0.0495,1.1325822266,0.061500000000000006,-0.0205,0.064826692,1.07,0.07,1.0722872749,1.1315,0.0495,1.1325822266,0.061500000000000006,-0.0205,0.064826692,1.07,0.07,1.0722872749
2020-08-29 09:00:00,1.1115,0.12,1.1179589662,0.061500000000000006,-0.02,0.0646703178,1.05,0.14,1.0592922165,1.1015,-0.01,1.1015453917,0.061500000000000006,-0.02,0.0646703178,1.04,0.01,1.0400480758
2020-08-29 09:30:00,1.145,0.9155000000000001,1.4660031548,0.055,-0.0145,0.0568792581,1.09,0.93,1.4328293688,1.005,-0.7845000000000001,1.2749373514,0.055,-0.0145,0.0568792581,0.9500000000000001,-0.77,1.2228654873
2020-08-29 10:00:00,1.169,0.9435,1.5022493967,0.149,-0.0465,0.1560873153,1.02,0.99,1.4214429289,1.039,-0.7765000000000001,1.2971018657,0.149,-0.0465,0.1560873153,0.89,-0.73,1.1510864433
2020-08-29 10:30:00,1.1065,0.5425,1.2323345731,0.23650000000000002,-0.0775,0.2488744663,0.87,0.62,1.0683164325,1.0465,-0.3675,1.1091521537,0.23650000000000002,-0.0775,0.2488744663,0.81,-0.29,0.8603487665
2020-08-29 11:00:00,0.9945,0.073,0.9971756365000001,0.20450000000000002,-0.067,0.21519584100000003,0.79,0.14,0.8023091673,1.0145,0.083,1.017889606,0.20450000000000002,-0.067,0.21519584100000003,0.81,0.15,0.8237718131
2020-08-29 11:30:00,0.975,0.0805,0.9783175609,0.135,-0.0395,0.1406600512,0.84,0.12,0.8485281374,0.985,0.09050000000000001,0.9891487502,0.135,-0.0395,0.1406600512,0.85,0.13,0.8598837131
2020-08-29 12:00:00,1.072,0.07250000000000001,1.0744488122,0.202,-0.0675,0.21297945910000002,0.87,0.14,0.8811923740000001,1.082,0.0825,1.0851406591,0.202,-0.0675,0.21297945910000002,0.88,0.15,0.8926925563
2020-08-29 12:30:00,1.085,0.0685,1.0871601768,0.215,-0.07150000000000001,0.22657724950000002,0.87,0.14,0.8811923740000001,1.085,0.0785,1.08783604,0.215,-0.07150000000000001,0.22657724950000002,0.87,0.15,0.8828363382000001
2020-08-29 13:00:00,1.067,0.073,1.069494273,0.147,-0.047,0.1543308135,0.92,0.12,0.9277930804000001,1.067,0.073,1.069494273,0.147,-0.047,0.1543308135,0.92,0.12,0.9277930804000001
2020-08-29 13:30:00,1.06,0.0685,1.0622110195,0.21,-0.07150000000000001,0.22183834200000002,0.85,0.14,0.8614522622,1.06,0.0785,1.0629027471999999,0.21,-0.07150000000000001,0.22183834200000002,0.85,0.15,0.8631338251
2020-08-29 14:00:00,0.9905,0.4445,1.0856659247,0.2005,-0.0655,0.21092771270000002,0.79,0.51,0.9403190948000001,0.9405,-0.3355,0.9985491976,0.2005,-0.0655,0.21092771270000002,0.74,-0.27,0.7877182237
2020-08-29 14:30:00,0.9365,0.5665,1.0945110781,0.2265,-0.07350000000000001,0.23812706690000002,0.71,0.64,0.9558765611000001,0.8665,-0.49350000000000005,0.9971782689,0.2265,-0.07350000000000001,0.23812706690000002,0.64,-0.42,0.7655063684000001
2020-08-29 15:00:00,0.894,0.028,0.8944383713,0.244,-0.082,0.25741017850000003,0.65,0.11,0.6592419890000001,0.904,0.028,0.9044335244,0.244,-0.082,0.25741017850000003,0.66,0.11,0.6691038783000001
2020-08-29 15:30:00,0.918,0.041,0.9189151212000001,0.20800000000000002,-0.069,0.21914607,0.71,0.11,0.7184705979,0.928,0.041,0.9289052697,0.20800000000000002,-0.069,0.21914607,0.72,0.11,0.7283543094
2020-08-29 16:00:00,0.9395,0.035,0.9401517165000001,0.2195,-0.075,0.23195958700000002,0.72,0.11,0.7283543094,0.9495,0.035,0.9501448574,0.2195,-0.075,0.23195958700000002,0.73,0.11,0.738241153
2020-08-29 16:30:00,1.0555,0.034,1.0560474658,0.2155,-0.076,0.2285087526,0.84,0.11,0.8471717653,1.0655000000000001,0.034,1.0660423303,0.2155,-0.076,0.2285087526,0.85,0.11,0.8570880935
2020-08-29 17:00:00,1.173,0.8655,1.4577445764,0.213,-0.0745,0.2256529415,0.96,0.9400000000000001,1.3435773145,1.063,-0.7545000000000001,1.3035487141,0.213,-0.0745,0.2256529415,0.85,-0.68,1.0885311204
2020-08-29 17:30:00,1.2955,0.928,1.5935822069,0.20550000000000002,-0.07200000000000001,0.2177481343,1.09,1.0,1.4792227689000002,1.1755,-0.752,1.3954584372,0.20550000000000002,-0.07200000000000001,0.2177481343,0.97,-0.68,1.1846096403
2020-08-29 18:00:00,1.3555000000000001,0.9385,1.6486850821,0.17550000000000002,-0.061500000000000006,0.18596370610000001,1.18,1.0,1.5467385041,1.2255,-0.7415,1.4323660496000001,0.17550000000000002,-0.061500000000000006,0.18596370610000001,1.05,-0.68,1.2509596316
2020-08-29 18:30:00,1.3900000000000001,0.9440000000000001,1.6802487911,0.16,-0.056,0.1695169608,1.23,1.0,1.5852129195,1.26,-0.736,1.4592107456,0.16,-0.056,0.1695169608,1.1,-0.68,1.2932130528
2020-08-29 19:00:00,1.4015,0.9135000000000001,1.6729269261000002,0.1315,-0.0465,0.1394793892,1.27,0.96,1.5920113065,1.2715,-0.7565000000000001,1.4795284722,0.1315,-0.0465,0.1394793892,1.1400000000000001,-0.71,1.3430189872
2020-08-29 19:30:00,1.42,0.907,1.6849477737,0.15,-0.053,0.1590880259,1.27,0.96,1.5920113065,1.29,-0.763,1.4987558173,0.15,-0.053,0.1590880259,1.1400000000000001,-0.71,1.3430189872
2020-08-29 20:00:00,1.379,0.885,1.6385560717,0.069,-0.025,0.07338937250000001,1.31,0.91,1.5950548580000001,1.249,-0.775,1.4699067998,0.069,-0.025,0.07338937250000001,1.18,-0.75,1.398177385
2020-08-29 20:30:00,1.366,0.8795000000000001,1.6246464999999999,0.056,-0.0205,0.0596343022,1.31,0.9,1.5893709447000002,1.236,-0.7705000000000001,1.4564910745000001,0.056,-0.0205,0.0596343022,1.18,-0.75,1.398177385
2020-08-29 21:00:00,1.334,0.87,1.5926255053,0.084,-0.03,0.0891964125,1.25,0.9,1.5402921801,1.214,-0.8,1.4538899546000001,0.084,-0.03,0.0891964125,1.13,-0.77,1.3674063039
2020-08-29 21:30:00,1.2885,0.8615,1.5499724191,0.1085,-0.0385,0.11512818940000001,1.18,0.9,1.4840485167000002,1.1585,-0.8085,1.4127259111,0.1085,-0.0385,0.11512818940000001,1.05,-0.77,1.3020752666
2020-08-29 22:00:00,1.1835,0.847,1.4553629272,0.0635,-0.023,0.0675370269,1.12,0.87,1.4182030884,1.0535,-0.843,1.3492632249,0.0635,-0.023,0.0675370269,0.99,-0.8200000000000001,1.2854960132
2020-08-29 22:30:00,1.1435,0.847,1.4230253863,0.0635,-0.023,0.0675370269,1.08,0.87,1.3868309198,1.0235,-0.843,1.3259718134,0.0635,-0.023,0.0675370269,0.96,-0.8200000000000001,1.2625371282
2020-08-29 23:00:00,1.0305,0.255,1.0615814853,0.0405,-0.015,0.0431885401,0.99,0.27,1.0261578826,1.0005,-0.28500000000000003,1.0403005575,0.0405,-0.015,0.0431885401,0.96,-0.27,0.9972462083
2020-08-29 23:30:00,0.899,-0.028,0.8994359343,0.049,-0.018000000000000002,0.0522015325,0.85,-0.01,0.8500588215,0.899,-0.008,0.8990355944,0.049,-0.018000000000000002,0.0522015325,0.85,0.01,0.8500588215
2020-08-30 00:00:00,0.8415,-0.035500000000000004,0.8422484788,0.07150000000000001,-0.025500000000000002,0.0759111323,0.77,-0.01,0.7700649323000001,0.8515,-0.0155,0.8516410629000001,0.07150000000000001,-0.025500000000000002,0.0759111323,0.78,0.01,0.7800640999
2020-08-30 00:30:00,0.8225,-0.016,0.8226556084000001,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.75,0.01,0.7500666637000001,0.8325,-0.006,0.8325216213000001,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.76,0.02,0.7602631123
2020-08-30 01:00:00,0.8165,-0.007,0.8165300056,0.0465,-0.017,0.049510099999999994,0.77,0.01,0.7700649323000001,0.8165,0.003,0.8165055113,0.0465,-0.017,0.049510099999999994,0.77,0.02,0.7702596965
2020-08-30 01:30:00,0.8240000000000001,0.0175,0.8241858104,0.034,-0.0125,0.0362249914,0.79,0.03,0.790569415,0.8240000000000001,0.007500000000000001,0.8240341316,0.034,-0.0125,0.0362249914,0.79,0.02,0.790253124
2020-08-30 02:00:00,0.8205,0.019,0.8207199583,0.030500000000000003,-0.011,0.032422985700000004,0.79,0.03,0.790569415,0.8205,0.009000000000000001,0.8205493587,0.030500000000000003,-0.011,0.032422985700000004,0.79,0.02,0.790253124
2020-08-30 02:30:00,0.8235,0.018000000000000002,0.8236966978,0.0335,-0.012,0.0355844067,0.79,0.03,0.790569415,0.8235,0.008,0.8235388576,0.0335,-0.012,0.0355844067,0.79,0.02,0.790253124
2020-08-30 03:00:00,0.778,0.0195,0.7782443382,0.028,-0.0105,0.0299040131,0.75,0.03,0.7505997602000001,0.778,0.0095,0.7780579991000001,0.028,-0.0105,0.0299040131,0.75,0.02,0.7502666193
2020-08-30 03:30:00,0.761,0.018500000000000003,0.7612248354000001,0.031,-0.0115,0.0330643312,0.73,0.03,0.7306161783,0.771,0.0085,0.7710468533,0.031,-0.0115,0.0330643312,0.74,0.02,0.7402702209
2020-08-30 04:00:00,0.741,-0.022,0.7413265138,0.061,-0.022,0.0648459713,0.68,0.0,0.68,0.741,-0.002,0.7410026991,0.061,-0.022,0.0648459713,0.68,0.02,0.6802940541
2020-08-30 04:30:00,0.7055,-0.0335,0.7062949101,0.0655,-0.0235,0.0695880737,0.64,-0.01,0.6400781202,0.7155,-0.0235,0.7158858149,0.0655,-0.0235,0.0695880737,0.65,0.0,0.65
2020-08-30 05:00:00,0.7105,-0.0315,0.7111979331,0.09050000000000001,-0.0315,0.09582536200000001,0.62,0.0,0.62,0.7205,-0.0115,0.7205917707,0.09050000000000001,-0.0315,0.09582536200000001,0.63,0.02,0.6303173804000001
2020-08-30 05:30:00,0.729,-0.0275,0.7295185056,0.049,-0.0175,0.0520312406,0.68,-0.01,0.6800735254,0.739,-0.0275,0.7395114942000001,0.049,-0.0175,0.0520312406,0.6900000000000001,-0.01,0.69007246
2020-08-30 06:00:00,0.7645000000000001,0.004,0.7645104643,0.044500000000000005,-0.016,0.0472890051,0.72,0.02,0.7202777242,0.7745000000000001,0.014,0.7746265229,0.044500000000000005,-0.016,0.0472890051,0.73,0.03,0.7306161783
2020-08-30 06:30:00,0.8355,0.031,0.8360749069000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.81,0.04,0.8109870529000001,0.8355,0.021,0.8357638722,0.025500000000000002,-0.009000000000000001,0.0270416346,0.81,0.03,0.8105553652
2020-08-30 07:00:00,0.908,0.0335,0.9086177689,0.018000000000000002,-0.006500000000000001,0.0191376592,0.89,0.04,0.8908984229,0.918,0.0235,0.9183007405,0.018000000000000002,-0.006500000000000001,0.0191376592,0.9,0.03,0.9004998612
2020-08-30 07:30:00,0.9465,0.155,0.9591075279000001,0.0165,-0.005,0.0172409396,0.93,0.16,0.9436630755000001,0.9365,-0.095,0.9413061404,0.0165,-0.005,0.0172409396,0.92,-0.09,0.9243916919
2020-08-30 08:00:00,1.013,0.0465,1.0140666891,0.013000000000000001,-0.0035,0.013462912,1.0,0.05,1.0012492197,1.013,0.0565,1.0145744182,0.013000000000000001,-0.0035,0.013462912,1.0,0.06,1.0017983829
2020-08-30 08:30:00,1.081,0.0685,1.0831681541,0.011,-0.0015,0.0111018017,1.07,0.07,1.0722872749,1.081,0.0785,1.0838465067,0.011,-0.0015,0.0111018017,1.07,0.08,1.0729864864
2020-08-30 09:00:00,1.0845,0.0695,1.0867246661,0.0145,-0.0005,0.0145086181,1.07,0.07,1.0722872749,1.0845,0.0795,1.0874099963,0.0145,-0.0005,0.0145086181,1.07,0.08,1.0729864864
2020-08-30 09:30:00,1.1085,0.0695,1.1106765956,0.018500000000000003,-0.0005,0.0185067555,1.09,0.07,1.0922453937,1.1085,0.0795,1.1113471555,0.018500000000000003,-0.0005,0.0185067555,1.09,0.08,1.0929318368
2020-08-30 10:00:00,1.112,0.069,1.1141386808,0.022,-0.001,0.0220227155,1.09,0.07,1.0922453937,1.112,0.089,1.1155559152,0.022,-0.001,0.0220227155,1.09,0.09,1.093709285
2020-08-30 10:30:00,1.1135,0.069,1.1156358053,0.0235,-0.001,0.023521267000000002,1.09,0.07,1.0922453937,1.1135,0.089,1.1170511403,0.0235,-0.001,0.023521267000000002,1.09,0.09,1.093709285
2020-08-30 11:00:00,1.058,0.084,1.0613293551,0.038,-0.006,0.038470768100000004,1.02,0.09,1.02396289,1.068,0.084,1.0712982778,0.038,-0.006,0.038470768100000004,1.03,0.09,1.033924562
2020-08-30 11:30:00,1.0145,0.0685,1.0168099626,0.0845,-0.021500000000000002,0.08719231620000001,0.93,0.09,0.9343446901,1.0145,0.08850000000000001,1.0183528367,0.0845,-0.021500000000000002,0.08719231620000001,0.93,0.11,0.9364827815000001
2020-08-30 12:00:00,1.028,0.0775,1.0309171887,0.058,-0.0125,0.0593316947,0.97,0.09,0.9741663102,1.028,0.0975,1.032613311,0.058,-0.0125,0.0593316947,0.97,0.11,0.9762171889000001
2020-08-30 12:30:00,1.002,0.073,1.0046556624,0.07200000000000001,-0.017,0.07397972700000001,0.93,0.09,0.9343446901,1.002,0.093,1.0063066133,0.07200000000000001,-0.017,0.07397972700000001,0.93,0.11,0.9364827815000001
2020-08-30 13:00:00,0.9440000000000001,0.055,0.9456008672,0.064,-0.015,0.0657343137,0.88,0.07,0.8827797007,0.9440000000000001,0.065,0.9462351716,0.064,-0.015,0.0657343137,0.88,0.08,0.8836288814000001
2020-08-30 13:30:00,0.843,0.1325,0.8533494302,0.043000000000000003,-0.007500000000000001,0.0436491695,0.8,0.14,0.8121576202,0.833,-0.0475,0.8343531926000001,0.043000000000000003,-0.007500000000000001,0.0436491695,0.79,-0.04,0.79101201
2020-08-30 14:00:00,0.8245,0.0275,0.8249584838,0.0245,-0.0025,0.0246272207,0.8,0.03,0.8005623024,0.8245,0.0275,0.8249584838,0.0245,-0.0025,0.0246272207,0.8,0.03,0.8005623024
2020-08-30 14:30:00,0.841,0.028,0.8414659827000001,0.021,-0.002,0.021095023100000002,0.8200000000000001,0.03,0.820548597,0.851,0.028,0.8514605099,0.021,-0.002,0.021095023100000002,0.8300000000000001,0.03,0.8305419917
2020-08-30 15:00:00,0.8555,0.021500000000000002,0.855770121,0.035500000000000004,-0.0085,0.0365034245,0.8200000000000001,0.03,0.820548597,0.8655,0.021500000000000002,0.865767001,0.035500000000000004,-0.0085,0.0365034245,0.8300000000000001,0.03,0.8305419917
2020-08-30 15:30:00,0.898,0.0235,0.8983074362000001,0.028,-0.006500000000000001,0.028744564700000003,0.87,0.03,0.8705170877,0.898,0.0235,0.8983074362000001,0.028,-0.006500000000000001,0.028744564700000003,0.87,0.03,0.8705170877
2020-08-30 16:00:00,0.9745,0.025,0.9748206245000001,0.0245,-0.005,0.0250049995,0.9500000000000001,0.03,0.9504735662,0.9745,0.045,0.9755384411,0.0245,-0.005,0.0250049995,0.9500000000000001,0.05,0.9513148795
2020-08-30 16:30:00,1.0845,0.264,1.1161703499,0.0245,-0.006,0.025223996500000002,1.06,0.27,1.0938464243000001,1.0545,-0.136,1.0632338642,0.0245,-0.006,0.025223996500000002,1.03,-0.13,1.0381714695
2020-08-30 17:00:00,1.1675,0.6325000000000001,1.3278224655,0.0275,-0.007500000000000001,0.0285043856,1.1400000000000001,0.64,1.3073637596,1.0875,-0.47750000000000004,1.1877131388,0.0275,-0.007500000000000001,0.0285043856,1.06,-0.47000000000000003,1.1595257651
2020-08-30 17:30:00,1.188,0.0845,1.1910013644,0.048,-0.0155,0.050440559100000004,1.1400000000000001,0.1,1.1443775601,1.198,0.0945,1.2017213695,0.048,-0.0155,0.050440559100000004,1.15,0.11,1.1552488909
2020-08-30 18:00:00,1.235,0.084,1.2378533839,0.055,-0.016,0.057280014000000004,1.18,0.1,1.1842297074,1.235,0.094,1.2385721618,0.055,-0.016,0.057280014000000004,1.18,0.11,1.1851160281
2020-08-30 18:30:00,1.2850000000000001,0.089,1.2880784138,0.035,-0.011,0.0366878727,1.25,0.1,1.2539936204,1.2850000000000001,0.099,1.2888079764,0.035,-0.011,0.0366878727,1.25,0.11,1.2548306659000001
2020-08-30 19:00:00,1.297,0.061,1.2984336718,0.027,-0.009000000000000001,0.028460498900000002,1.27,0.07,1.2719276709,1.297,0.061,1.2984336718,0.027,-0.009000000000000001,0.028460498900000002,1.27,0.07,1.2719276709
2020-08-30 19:30:00,1.2365,0.044,1.2372826072,0.0165,-0.006,0.0175570499,1.22,0.05,1.2210241603,1.2365,0.064,1.2381551801,0.0165,-0.006,0.0175570499,1.22,0.07,1.2220065466
2020-08-30 20:00:00,1.2375,0.027,1.2377945104,0.007500000000000001,-0.003,0.0080777472,1.23,0.03,1.2303657993,1.2475,0.047,1.2483850568000001,0.007500000000000001,-0.003,0.0080777472,1.24,0.05,1.2410076551
2020-08-30 20:30:00,1.234,0.028,1.2343176252,0.004,-0.002,0.004472136000000001,1.23,0.03,1.2303657993,1.244,0.028,1.2443150726,0.004,-0.002,0.004472136000000001,1.24,0.03,1.2403628501
2020-08-30 21:00:00,1.205,0.008,1.2050265557,0.005,-0.002,0.0053851648,1.2,0.01,1.2000416659,1.205,0.028,1.2053252673000001,0.005,-0.002,0.0053851648,1.2,0.03,1.2003749414
2020-08-30 21:30:00,1.156,0.007500000000000001,1.1560243293,0.006,-0.0025,0.006500000000000001,1.15,0.01,1.1500434774000001,1.156,0.007500000000000001,1.1560243293,0.006,-0.0025,0.006500000000000001,1.15,0.01,1.1500434774000001
2020-08-30 22:00:00,1.0925,0.007,1.0925224253999999,0.0025,-0.003,0.0039051248,1.09,0.01,1.0900458706,1.0925,0.007,1.0925224253999999,0.0025,-0.003,0.0039051248,1.09,0.01,1.0900458706
2020-08-30 22:30:00,1.026,-0.0125,1.0260761424,0.006,-0.0025,0.006500000000000001,1.02,-0.01,1.0200490184,1.026,-0.0125,1.0260761424,0.006,-0.0025,0.006500000000000001,1.02,-0.01,1.0200490184
2020-08-30 23:00:00,0.9935,0.6575000000000001,1.1913641341,0.0035,-0.0025,0.0043011626,0.99,0.66,1.1898319209000001,0.8935000000000001,-0.6925,1.1304417278,0.0035,-0.0025,0.0043011626,0.89,-0.6900000000000001,1.1261438629
2020-08-30 23:30:00,0.9395,0.42650000000000005,1.0317763808,0.0095,-0.0035,0.010124228400000001,0.93,0.43,1.0245974819,0.8995000000000001,-0.41350000000000003,0.9899911616,0.0095,-0.0035,0.010124228400000001,0.89,-0.41000000000000003,0.9798979539
2020-08-31 00:00:00,0.8695,0.006500000000000001,0.8695242952000001,0.0095,-0.0035,0.010124228400000001,0.86,0.01,0.8600581376,0.8695,0.0165,0.8696565414,0.0095,-0.0035,0.010124228400000001,0.86,0.02,0.8602325267
2020-08-31 00:30:00,0.808,-0.013000000000000001,0.8081045724,0.008,-0.003,0.0085440037,0.8,-0.01,0.8000624976,0.8180000000000001,-0.003,0.8180055012,0.008,-0.003,0.0085440037,0.81,0.0,0.81
2020-08-31 01:00:00,0.793,-0.0145,0.7931325551,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.78,-0.01,0.7800640999,0.793,-0.0045000000000000005,0.7930127679000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.78,0.0,0.78
2020-08-31 01:30:00,0.8275,0.34700000000000003,0.8973100077,0.007500000000000001,-0.003,0.0080777472,0.8200000000000001,0.35000000000000003,0.891571646,0.7675000000000001,-0.363,0.8490142814,0.007500000000000001,-0.003,0.0080777472,0.76,-0.36,0.8409518417
2020-08-31 02:00:00,0.8525,0.8255,1.1866787687,0.0125,-0.0045000000000000005,0.0132853303,0.84,0.8300000000000001,1.1808894953,0.7425,-0.8245,1.1095523872,0.0125,-0.0045000000000000005,0.0132853303,0.73,-0.8200000000000001,1.0978615578
2020-08-31 02:30:00,0.847,0.8075,1.1702415349,0.007,-0.0025,0.0074330344,0.84,0.81,1.1669190203,0.707,-0.8425,1.0998432843,0.007,-0.0025,0.0074330344,0.7000000000000001,-0.84,1.0934349546
2020-08-31 03:00:00,0.759,0.7865000000000001,1.0930065187,0.009000000000000001,-0.0035,0.009656604000000001,0.75,0.79,1.0893117093,0.649,-0.8635,1.0802005601,0.009000000000000001,-0.0035,0.009656604000000001,0.64,-0.86,1.0720074627
2020-08-31 03:30:00,0.751,0.7885000000000001,1.0889137936,0.001,-0.0015,0.0018027756000000002,0.75,0.79,1.0893117093,0.641,-0.8615,1.0738078273,0.001,-0.0015,0.0018027756000000002,0.64,-0.86,1.0720074627
2020-08-31 04:00:00,0.751,0.7895000000000001,1.089638128,0.001,-0.0005,0.0011180340000000002,0.75,0.79,1.0893117093,0.641,-0.8605,1.0730057083,0.001,-0.0005,0.0011180340000000002,0.64,-0.86,1.0720074627
2020-08-31 04:30:00,0.7775000000000001,0.787,1.1062889541,0.007500000000000001,-0.003,0.0080777472,0.77,0.79,1.1031772296,0.6575000000000001,-0.863,1.0849309886,0.007500000000000001,-0.003,0.0080777472,0.65,-0.86,1.0780074211
2020-08-31 05:00:00,0.775,0.7875000000000001,1.1048897004,0.005,-0.0025,0.005590169900000001,0.77,0.79,1.1031772296,0.655,-0.8625,1.0830195058,0.005,-0.0025,0.005590169900000001,0.65,-0.86,1.0780074211
2020-08-31 05:30:00,0.7925000000000001,0.8180000000000001,1.1389382117,0.0025,-0.002,0.0032015621000000003,0.79,0.8200000000000001,1.1386395391,0.6525000000000001,-0.862,1.0811106558,0.0025,-0.002,0.0032015621000000003,0.65,-0.86,1.0780074211
2020-08-31 06:00:00,0.852,0.8285,1.1884091257,0.002,-0.0015,0.0025,0.85,0.8300000000000001,1.1880235688,0.732,-0.8315,1.1077979283,0.002,-0.0015,0.0025,0.73,-0.8300000000000001,1.1053506231
2020-08-31 06:30:00,0.9225000000000001,0.8585,1.2601700282000001,0.0025,-0.0015,0.0029154759,0.92,0.86,1.2593649193,0.8125,-0.8315,1.1625611812,0.0025,-0.0015,0.0029154759,0.81,-0.8300000000000001,1.1597413505
2020-08-31 07:00:00,0.9855,0.8575,1.3063370545000001,0.0055000000000000005,-0.0025,0.006041523,0.98,0.86,1.303840481,0.8655,-0.7925000000000001,1.1735188537,0.0055000000000000005,-0.0025,0.006041523,0.86,-0.79,1.1677756634
2020-08-31 07:30:00,1.049,0.597,1.2069838441,0.009000000000000001,-0.003,0.009486833,1.04,0.6000000000000001,1.2006664816,0.969,-0.493,1.087202833,0.009000000000000001,-0.003,0.009486833,0.96,-0.49,1.0778218777
2020-08-31 08:00:00,1.1295,0.0675,1.1315151347,0.0095,-0.0025,0.0098234414,1.12,0.07,1.1221853679,1.1395,0.0675,1.1414974814,0.0095,-0.0025,0.0098234414,1.13,0.07,1.1321660655999999
2020-08-31 08:30:00,1.1,0.069,1.1021619663,0.01,-0.001,0.0100498756,1.09,0.07,1.0922453937,1.1,0.069,1.1021619663,0.01,-0.001,0.0100498756,1.09,0.07,1.0922453937
2020-08-31 09:00:00,1.0835,0.05,1.0846530551,0.0135,0.0,0.0135,1.07,0.05,1.0711675873,1.0835,0.07,1.0857588360000001,0.0135,0.0,0.0135,1.07,0.07,1.0722872749
2020-08-31 09:30:00,1.0865,0.07,1.0887526119,0.0165,0.0,0.0165,1.07,0.07,1.0722872749,1.0865,0.07,1.0887526119,0.0165,0.0,0.0165,1.07,0.07,1.0722872749
2020-08-31 10:00:00,1.029,0.07,1.0313782042,0.019,0.0,0.019,1.01,0.07,1.0124228366,1.029,0.07,1.0313782042,0.019,0.0,0.019,1.01,0.07,1.0124228366
2020-08-31 10:30:00,0.9925,0.0695,0.9949303996000001,0.022500000000000003,-0.0005,0.022505554900000002,0.97,0.07,0.9725224933000001,0.9925,0.0695,0.9949303996000001,0.022500000000000003,-0.0005,0.022505554900000002,0.97,0.07,0.9725224933000001
2020-08-31 11:00:00,0.9925,0.0675,0.9947926920000001,0.022500000000000003,-0.0025,0.022638462800000002,0.97,0.07,0.9725224933000001,0.9925,0.0675,0.9947926920000001,0.022500000000000003,-0.0025,0.022638462800000002,0.97,0.07,0.9725224933000001
2020-08-31 11:30:00,1.024,0.0675,1.02622232,0.024,-0.0025,0.024129857,1.0,0.07,1.0024470061,1.024,0.0675,1.02622232,0.024,-0.0025,0.024129857,1.0,0.07,1.0024470061
2020-08-31 12:00:00,1.0275,0.066,1.0296175261,0.0275,-0.004,0.027789386500000002,1.0,0.07,1.0024470061,1.0275,0.066,1.0296175261,0.0275,-0.004,0.027789386500000002,1.0,0.07,1.0024470061
2020-08-31 12:30:00,1.0275,0.022,1.0277354961,0.0275,-0.008,0.028640007000000002,1.0,0.03,1.0004498988,1.0275,0.032,1.0279981761,0.0275,-0.008,0.028640007000000002,1.0,0.04,1.0007996803
2020-08-31 13:00:00,1.0295,0.021,1.0297141594,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.0,0.03,1.0004498988,1.0295,0.031,1.0299666257,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.0,0.04,1.0007996803
2020-08-31 13:30:00,1.0155,0.0165,1.0156340384,0.0555,-0.0135,0.0571182983,0.96,0.03,0.9604686356000001,1.0155,0.026500000000000003,1.0158457068,0.0555,-0.0135,0.0571182983,0.96,0.04,0.9608329720000001
2020-08-31 14:00:00,0.9745,0.019,0.9746852056,0.044500000000000005,-0.011,0.0458393935,0.93,0.03,0.9304837452,0.9745,0.029,0.9749314078,0.044500000000000005,-0.011,0.0458393935,0.93,0.04,0.9308598176
2020-08-31 14:30:00,0.9855,0.023,0.9857683551,0.025500000000000002,-0.007,0.0264433356,0.96,0.03,0.9604686356000001,0.9955,0.033,0.9960468111,0.025500000000000002,-0.007,0.0264433356,0.97,0.04,0.9708243919
2020-08-31 15:00:00,0.972,0.0285,0.9724177343,0.012,-0.0015,0.0120933866,0.96,0.03,0.9604686356000001,0.982,0.0385,0.98275442,0.012,-0.0015,0.0120933866,0.97,0.04,0.9708243919
2020-08-31 15:30:00,0.9735,0.0285,0.9739170909,0.0135,-0.0015,0.0135830777,0.96,0.03,0.9604686356000001,0.9835,0.0385,0.9842532703,0.0135,-0.0015,0.0135830777,0.97,0.04,0.9708243919
2020-08-31 16:00:00,0.9995,0.03,0.9999501238,0.0095,0.0,0.0095,0.99,0.03,0.9904544412,0.9995,0.06,1.0012992809,0.0095,0.0,0.0095,0.99,0.06,0.9918165153
2020-08-31 16:30:00,1.07,0.07,1.0722872749,0.01,0.0,0.01,1.06,0.07,1.0623088063,1.08,0.07,1.082266141,0.01,0.0,0.01,1.07,0.07,1.0722872749
2020-08-31 17:00:00,1.105,0.067,1.1070293582,0.015,-0.003,0.0152970585,1.09,0.07,1.0922453937,1.105,0.067,1.1070293582,0.015,-0.003,0.0152970585,1.09,0.07,1.0922453937
2020-08-31 17:30:00,1.2515,0.48650000000000004,1.3427339647,0.0115,-0.0035,0.012020815300000001,1.24,0.49,1.3333041663,1.1815,-0.28350000000000003,1.2150368307,0.0115,-0.0035,0.012020815300000001,1.17,-0.28,1.2030378215
2020-08-31 18:00:00,1.304,0.3385,1.347218709,0.004,-0.0015,0.0042720019,1.3,0.34,1.3437261625999999,1.264,-0.1315,1.2708218797,0.004,-0.0015,0.0042720019,1.26,-0.13,1.2666885963
2020-08-31 18:30:00,1.303,0.0795,1.3054230157,0.003,-0.0005,0.0030413813000000002,1.3,0.08,1.3024592124,1.303,0.08950000000000001,1.3060701551,0.003,-0.0005,0.0030413813000000002,1.3,0.09,1.3031116606
2020-08-31 19:00:00,1.3445,0.078,1.3467606506,0.0045000000000000005,-0.002,0.0049244289000000005,1.34,0.08,1.3423859356,1.3445,0.078,1.3467606506,0.0045000000000000005,-0.002,0.0049244289000000005,1.34,0.08,1.3423859356
2020-08-31 19:30:00,1.2915,0.0495,1.2924482582,0.0015,-0.0005,0.0015811388,1.29,0.05,1.2909686286,1.2915,0.0495,1.2924482582,0.0015,-0.0005,0.0015811388,1.29,0.05,1.2909686286
2020-08-31 20:00:00,1.221,0.009000000000000001,1.2210331691,0.001,-0.001,0.0014142136,1.22,0.01,1.2200409829,1.221,0.029,1.2213443413,0.001,-0.001,0.0014142136,1.22,0.03,1.2203687967
2020-08-31 20:30:00,1.25,0.01,1.2500399994,0.0,0.0,0.0,1.25,0.01,1.2500399994,1.25,0.03,1.2503599482,0.0,0.0,0.0,1.25,0.03,1.2503599482
2020-08-31 21:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.25,0.03,1.2503599482,0.0,0.0,0.0,1.25,0.03,1.2503599482
2020-08-31 21:30:00,1.23,0.52,1.335402561,0.0,0.0,0.0,1.23,0.52,1.335402561,1.15,-0.51,1.2580143083,0.0,0.0,0.0,1.15,-0.51,1.2580143083
2020-08-31 22:00:00,1.1,0.15,1.1101801656,0.0,0.0,0.0,1.1,0.15,1.1101801656,1.08,-0.17,1.0932977636,0.0,0.0,0.0,1.08,-0.17,1.0932977636
2020-08-31 22:30:00,1.052,0.018500000000000003,1.0521626538,0.002,-0.0015,0.0025,1.05,0.02,1.0501904589,1.062,0.018500000000000003,1.0621611224,0.002,-0.0015,0.0025,1.06,0.02,1.0601886625
2020-08-31 23:00:00,1.0505,0.049,1.0516421682,0.0005,-0.001,0.0011180340000000002,1.05,0.05,1.0511898021,1.0405,0.059000000000000004,1.042171411,0.0005,-0.001,0.0011180340000000002,1.04,0.06,1.0417293314
2020-08-31 23:30:00,0.9500000000000001,0.08,0.9533624704,0.0,0.0,0.0,0.9500000000000001,0.08,0.9533624704,0.96,0.06,0.9618731725,0.0,0.0,0.0,0.96,0.06,0.9618731725
2020-09-01 00:00:00,0.87,0.12,0.8782368701000001,0.0,0.0,0.0,0.87,0.12,0.8782368701000001,0.86,-0.01,0.8600581376,0.0,0.0,0.0,0.86,-0.01,0.8600581376
2020-09-01 00:30:00,0.8300000000000001,0.04,0.8309632964,0.0,0.0,0.0,0.8300000000000001,0.04,0.8309632964,0.84,0.05,0.8414867795000001,0.0,0.0,0.0,0.84,0.05,0.8414867795000001
2020-09-01 01:00:00,0.85,0.07,0.8528774824,0.0,0.0,0.0,0.85,0.07,0.8528774824,0.86,0.08,0.8637129153,0.0,0.0,0.0,0.86,0.08,0.8637129153
2020-09-01 01:30:00,0.85,0.05,0.8514693183,0.0,0.0,0.0,0.85,0.05,0.8514693183,0.86,0.06,0.8620904825,0.0,0.0,0.0,0.86,0.06,0.8620904825
2020-09-01 02:00:00,0.92,0.05,0.9213576938,0.0,0.0,0.0,0.92,0.05,0.9213576938,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001
2020-09-01 02:30:00,0.85,0.05,0.8514693183,0.0,0.0,0.0,0.85,0.05,0.8514693183,0.86,0.06,0.8620904825,0.0,0.0,0.0,0.86,0.06,0.8620904825
2020-09-01 03:00:00,0.854,0.0485,0.8553760869,0.004,-0.0015,0.0042720019,0.85,0.05,0.8514693183,0.864,0.0585,0.8659782041,0.004,-0.0015,0.0042720019,0.86,0.06,0.8620904825
2020-09-01 03:30:00,0.8505,0.0495,0.8519392584000001,0.0005,-0.0005,0.0007071068,0.85,0.05,0.8514693183,0.8605,0.059500000000000004,0.862554636,0.0005,-0.0005,0.0007071068,0.86,0.06,0.8620904825
2020-09-01 04:00:00,0.85,0.05,0.8514693183,0.0,0.0,0.0,0.85,0.05,0.8514693183,0.86,0.06,0.8620904825,0.0,0.0,0.0,0.86,0.06,0.8620904825
2020-09-01 04:30:00,0.8200000000000001,0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,0.05,0.8215229759,0.8200000000000001,0.04,0.8209750301000001,0.0,0.0,0.0,0.8200000000000001,0.04,0.8209750301000001
2020-09-01 05:00:00,0.84,0.05,0.8414867795000001,0.0,0.0,0.0,0.84,0.05,0.8414867795000001,0.85,0.04,0.850940656,0.0,0.0,0.0,0.85,0.04,0.850940656
2020-09-01 05:30:00,0.88,0.06,0.8820430828,0.0,0.0,0.0,0.88,0.06,0.8820430828,0.89,0.07,0.8927485648,0.0,0.0,0.0,0.89,0.07,0.8927485648
2020-09-01 06:00:00,1.0005,0.1095,1.0064742918,0.0005,-0.0005,0.0007071068,1.0,0.11,1.0060318086,1.0005,0.1095,1.0064742918,0.0005,-0.0005,0.0007071068,1.0,0.11,1.0060318086
2020-09-01 06:30:00,1.1505,0.8395,1.4242227705000001,0.0005,-0.0005,0.0007071068,1.15,0.84,1.4241137595,1.0405,-0.5705,1.1866383189,0.0005,-0.0005,0.0007071068,1.04,-0.5700000000000001,1.1859595271
2020-09-01 07:00:00,1.18,0.36,1.2336936411,0.0,0.0,0.0,1.18,0.36,1.2336936411,1.15,-0.09,1.1535163631,0.0,0.0,0.0,1.15,-0.09,1.1535163631
2020-09-01 07:30:00,1.311,0.53,1.4140795593,0.001,0.0,0.001,1.31,0.53,1.4131525042,1.251,-0.22,1.2701972288,0.001,0.0,0.001,1.25,-0.22,1.2692123542
2020-09-01 08:00:00,1.362,0.16,1.3713657426,0.002,0.0,0.002,1.3599999999999999,0.16,1.3693794215000001,1.362,0.16,1.3713657426,0.002,0.0,0.002,1.3599999999999999,0.16,1.3693794215000001
2020-09-01 08:30:00,1.363,0.16,1.3723589181,0.003,0.0,0.003,1.3599999999999999,0.16,1.3693794215000001,1.363,0.16,1.3723589181,0.003,0.0,0.003,1.3599999999999999,0.16,1.3693794215000001
2020-09-01 09:00:00,1.365,0.16,1.3743452987,0.005,0.0,0.005,1.3599999999999999,0.16,1.3693794215000001,1.365,0.16,1.3743452987,0.005,0.0,0.005,1.3599999999999999,0.16,1.3693794215000001
2020-09-01 09:30:00,1.3375,0.14,1.3448071423,0.007500000000000001,0.0,0.007500000000000001,1.33,0.14,1.3373481221999999,1.3275000000000001,0.16,1.337107419,0.007500000000000001,0.0,0.007500000000000001,1.32,0.16,1.3296616111000001
2020-09-01 10:00:00,1.299,0.14,1.3065224835,0.009000000000000001,0.0,0.009000000000000001,1.29,0.14,1.2975746607,1.299,0.14,1.3065224835,0.009000000000000001,0.0,0.009000000000000001,1.29,0.14,1.2975746607
2020-09-01 10:30:00,1.2365,0.14,1.2444003576,0.0165,0.0,0.0165,1.22,0.14,1.2280065146,1.2365,0.14,1.2444003576,0.0165,0.0,0.0165,1.22,0.14,1.2280065146
2020-09-01 11:00:00,1.173,0.1375,1.1810314348,0.023,-0.0025,0.0231354706,1.15,0.14,1.158490397,1.173,0.1375,1.1810314348,0.023,-0.0025,0.0231354706,1.15,0.14,1.158490397
2020-09-01 11:30:00,1.088,0.137,1.0965915374,0.028,-0.003,0.0281602557,1.06,0.14,1.0692053124,1.088,0.137,1.0965915374,0.028,-0.003,0.0281602557,1.06,0.14,1.0692053124
2020-09-01 12:00:00,1.057,0.127,1.0646022732,0.027,-0.003,0.0271661554,1.03,0.13,1.0381714695,1.067,0.137,1.0757592668,0.027,-0.003,0.0271661554,1.04,0.14,1.0493807698
2020-09-01 12:30:00,1.107,0.14650000000000002,1.1166518034,0.027,-0.0035,0.0272259068,1.08,0.15,1.0903669107,1.107,0.1365,1.1153839025,0.027,-0.0035,0.0272259068,1.08,0.14,1.0890362712
2020-09-01 13:00:00,1.155,0.1585,1.1658247081,0.025,-0.0015,0.0250449596,1.13,0.16,1.1412712211,1.155,0.1685,1.1672263062,0.025,-0.0015,0.0250449596,1.13,0.17,1.1427160627
2020-09-01 13:30:00,1.1320000000000001,0.1545,1.1424947483,0.032,-0.0055000000000000005,0.0324692162,1.1,0.16,1.1115754585,1.1320000000000001,0.1645,1.1438899641,0.032,-0.0055000000000000005,0.0324692162,1.1,0.17,1.1130588484
2020-09-01 14:00:00,1.15,0.156,1.1605326363,0.02,-0.004,0.0203960781,1.13,0.16,1.1412712211,1.15,0.166,1.1619191022,0.02,-0.004,0.0203960781,1.13,0.17,1.1427160627
2020-09-01 14:30:00,1.1455,0.17650000000000002,1.1590179032,0.0155,-0.0035,0.0158902486,1.13,0.18,1.1442464769,1.1455,0.1165,1.1514089195000001,0.0155,-0.0035,0.0158902486,1.13,0.12,1.1363538181
2020-09-01 15:00:00,1.1905000000000001,0.809,1.4393648773,0.0105,-0.001,0.0105475116,1.18,0.81,1.4312581877000001,1.0805,-0.521,1.1995504366,0.0105,-0.001,0.0105475116,1.07,-0.52,1.1896638181
2020-09-01 15:30:00,1.127,0.1375,1.1353568822,0.017,-0.0025,0.017182840300000002,1.11,0.14,1.1187939935,1.137,0.14750000000000002,1.1465274746,0.017,-0.0025,0.017182840300000002,1.12,0.15,1.13
2020-09-01 16:00:00,1.1675,0.1535,1.1775476636,0.0275,-0.006500000000000001,0.0282577423,1.1400000000000001,0.16,1.1511733145,1.1675,0.1535,1.1775476636,0.0275,-0.006500000000000001,0.0282577423,1.1400000000000001,0.16,1.1511733145
2020-09-01 16:30:00,1.139,0.1525,1.1491637177,0.039,-0.007500000000000001,0.039714606900000005,1.1,0.16,1.1115754585,1.139,0.1525,1.1491637177,0.039,-0.007500000000000001,0.039714606900000005,1.1,0.16,1.1115754585
2020-09-01 17:00:00,1.192,0.1835,1.2060415623,0.032,-0.006500000000000001,0.0326534837,1.16,0.19,1.1754573578,1.192,0.1835,1.2060415623,0.032,-0.006500000000000001,0.0326534837,1.16,0.19,1.1754573578
2020-09-01 17:30:00,1.2405,0.1625,1.2510981177,0.030500000000000003,-0.007500000000000001,0.0314085975,1.21,0.17,1.2218837915,1.2405,0.1625,1.2510981177,0.030500000000000003,-0.007500000000000001,0.0314085975,1.21,0.17,1.2218837915
2020-09-01 18:00:00,1.3155000000000001,0.163,1.325559976,0.025500000000000002,-0.007,0.0264433356,1.29,0.17,1.3011533345,1.3155000000000001,0.163,1.325559976,0.025500000000000002,-0.007,0.0264433356,1.29,0.17,1.3011533345
2020-09-01 18:30:00,1.4315,0.163,1.4407502386,0.021500000000000002,-0.007,0.022610838100000002,1.4100000000000001,0.17,1.4202112519,1.4315,0.163,1.4407502386,0.021500000000000002,-0.007,0.022610838100000002,1.4100000000000001,0.17,1.4202112519
2020-09-01 19:00:00,1.5070000000000001,0.784,1.698736295,0.017,-0.006,0.0180277564,1.49,0.79,1.686475615,1.387,-0.526,1.4833896993,0.017,-0.006,0.0180277564,1.37,-0.52,1.4653668483
2020-09-01 19:30:00,1.556,0.9645,1.8306819085,0.016,-0.0055000000000000005,0.0169189243,1.54,0.97,1.8200274723,1.4060000000000001,-0.7355,1.5867565188000001,0.016,-0.0055000000000000005,0.0169189243,1.3900000000000001,-0.73,1.5700318468
2020-09-01 20:00:00,1.4835,0.965,1.7697449674999999,0.0135,-0.005,0.01439618,1.47,0.97,1.7611927776,1.3335,-0.735,1.5226448207,0.0135,-0.005,0.01439618,1.32,-0.73,1.5084097587
2020-09-01 20:30:00,1.504,0.967,1.7880450218,0.004,-0.003,0.005,1.5,0.97,1.7863090438,1.3639999999999999,-0.733,1.5484782852999999,0.004,-0.003,0.005,1.3599999999999999,-0.73,1.543534904
2020-09-01 21:00:00,1.5005000000000002,0.7395,1.672830087,0.0005,-0.0005,0.0007071068,1.5,0.74,1.6726027622,1.3905,-0.49050000000000005,1.4744763477,0.0005,-0.0005,0.0007071068,1.3900000000000001,-0.49,1.4738385258
2020-09-01 21:30:00,1.3805,0.11950000000000001,1.3856624768999999,0.0005,-0.0005,0.0007071068,1.38,0.12,1.3852075657,1.3905,0.11950000000000001,1.395625487,0.0005,-0.0005,0.0007071068,1.3900000000000001,0.12,1.3951702405
2020-09-01 22:00:00,1.32,0.33,1.3606248565,0.0,0.0,0.0,1.32,0.33,1.3606248565,1.28,-0.1,1.2839003077,0.0,0.0,0.0,1.28,-0.1,1.2839003077
2020-09-01 22:30:00,1.2705,0.929,1.5739158967,0.0005,-0.001,0.0011180340000000002,1.27,0.93,1.5741029191,1.1405,-0.751,1.36555529,0.0005,-0.001,0.0011180340000000002,1.1400000000000001,-0.75,1.3645878499
2020-09-01 23:00:00,1.1405,0.7695000000000001,1.3758163031000001,0.0005,-0.0005,0.0007071068,1.1400000000000001,0.77,1.3756816492000001,1.0305,-0.6005,1.1926988304,0.0005,-0.0005,0.0007071068,1.03,-0.6000000000000001,1.1920151006
2020-09-01 23:30:00,1.002,0.069,1.0043729387,0.002,-0.001,0.0022360680000000003,1.0,0.07,1.0024470061,1.002,0.079,1.0051094468,0.002,-0.001,0.0022360680000000003,1.0,0.08,1.0031948963
2020-09-02 00:00:00,0.936,0.0675,0.9384307380000001,0.006,-0.0025,0.006500000000000001,0.93,0.07,0.9326306879,0.936,0.0775,0.9392029866,0.006,-0.0025,0.006500000000000001,0.93,0.08,0.9334345183
2020-09-02 00:30:00,0.8300000000000001,0.036500000000000005,0.8308021726,0.01,-0.0035,0.010594810100000001,0.8200000000000001,0.04,0.8209750301000001,0.8300000000000001,0.0565,0.8319208195000001,0.01,-0.0035,0.010594810100000001,0.8200000000000001,0.06,0.8221921916
2020-09-02 01:00:00,0.833,0.035,0.8337349699000001,0.013000000000000001,-0.005,0.0139283883,0.8200000000000001,0.04,0.8209750301000001,0.833,0.055,0.8348137517,0.013000000000000001,-0.005,0.0139283883,0.8200000000000001,0.06,0.8221921916
2020-09-02 01:30:00,0.8775000000000001,0.053500000000000006,0.8791293989000001,0.0175,-0.006500000000000001,0.0186681547,0.86,0.06,0.8620904825,0.8875000000000001,0.053500000000000006,0.8891110729,0.0175,-0.006500000000000001,0.0186681547,0.87,0.06,0.8720665112
2020-09-02 02:00:00,0.8695,0.0565,0.8713337478000001,0.0095,-0.0035,0.010124228400000001,0.86,0.06,0.8620904825,0.8995000000000001,0.0565,0.9012727112000001,0.0095,-0.0035,0.010124228400000001,0.89,0.06,0.8920201791000001
2020-09-02 02:30:00,0.862,0.052000000000000005,0.8635670211,0.022,-0.008,0.0234093998,0.84,0.06,0.8421401309000001,0.862,0.052000000000000005,0.8635670211,0.022,-0.008,0.0234093998,0.84,0.06,0.8421401309000001
2020-09-02 03:00:00,0.8435,0.048,0.8448646341,0.0335,-0.012,0.0355844067,0.81,0.06,0.8122191822,0.8535,0.068,0.8562045608000001,0.0335,-0.012,0.0355844067,0.8200000000000001,0.08,0.8238931970000001
2020-09-02 03:30:00,0.8170000000000001,0.047,0.8183507805,0.037,-0.013000000000000001,0.0392173431,0.78,0.06,0.7823042886,0.8170000000000001,0.067,0.8197426425000001,0.037,-0.013000000000000001,0.0392173431,0.78,0.08,0.7840918314
2020-09-02 04:00:00,0.8965000000000001,0.0665,0.8989630137,0.036500000000000005,-0.0135,0.0389165774,0.86,0.08,0.8637129153,0.8965000000000001,0.0765,0.8997580230000001,0.036500000000000005,-0.0135,0.0389165774,0.86,0.09,0.8646964785
2020-09-02 04:30:00,0.8675,0.063,0.8697845998,0.0475,-0.017,0.0504504708,0.8200000000000001,0.08,0.8238931970000001,0.8775000000000001,0.073,0.8805312317,0.0475,-0.017,0.0504504708,0.8300000000000001,0.09,0.8348652586
2020-09-02 05:00:00,0.892,0.0815,0.8957154961,0.052000000000000005,-0.018500000000000003,0.0551928437,0.84,0.1,0.8459314393,0.902,0.0915,0.9066290587,0.052000000000000005,-0.018500000000000003,0.0551928437,0.85,0.11,0.8570880935
