Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 05:30:00,0.965,0.0835,0.9686058280000001,0.045,-0.0165,0.0479296359,0.92,0.1,0.9254188241,0.975,0.0935,0.979472945,0.045,-0.0165,0.0479296359,0.93,0.11,0.9364827815000001
2020-09-02 06:00:00,0.973,0.281,1.0127635459,0.053,-0.019,0.056302753000000004,0.92,0.30000000000000004,0.9676776323,0.9530000000000001,-0.079,0.9562687907,0.053,-0.019,0.056302753000000004,0.9,-0.06,0.9019977827000001
2020-09-02 06:30:00,1.092,0.9515,1.4483840133,0.052000000000000005,-0.018500000000000003,0.0551928437,1.04,0.97,1.4221462652999999,0.972,-0.7085,1.2028118099,0.052000000000000005,-0.018500000000000003,0.0551928437,0.92,-0.6900000000000001,1.15
2020-09-02 07:00:00,1.089,0.3025,1.1302332724,0.049,-0.0175,0.0520312406,1.04,0.32,1.0881176407,1.069,-0.08750000000000001,1.0725750556,0.049,-0.0175,0.0520312406,1.02,-0.07,1.0223991393
2020-09-02 07:30:00,1.1625,0.11750000000000001,1.1684230826,0.12250000000000001,-0.0425,0.1296630248,1.04,0.16,1.052235715,1.1725,0.11750000000000001,1.1783728188,0.12250000000000001,-0.0425,0.1296630248,1.05,0.16,1.0621205205
2020-09-02 08:00:00,1.3545,0.65,1.5023881822,0.1145,-0.04,0.1212858195,1.24,0.6900000000000001,1.4190489773000001,1.2745,-0.33,1.3165296237,0.1145,-0.04,0.1212858195,1.16,-0.29,1.1957006314
2020-09-02 08:30:00,1.3625,0.165,1.3724544619,0.07250000000000001,-0.025,0.07668930830000001,1.29,0.19,1.3039171753,1.3625,0.17500000000000002,1.3736925602,0.07250000000000001,-0.025,0.07668930830000001,1.29,0.2,1.3054118124
2020-09-02 09:00:00,1.316,0.1605,1.3257512021,0.08600000000000001,-0.029500000000000002,0.0909189199,1.23,0.19,1.2445882853,1.316,0.1705,1.3269989638,0.08600000000000001,-0.029500000000000002,0.0909189199,1.23,0.2,1.2461540836
2020-09-02 09:30:00,1.3145,0.1375,1.3216718579,0.0945,-0.0325,0.09993247720000001,1.22,0.17,1.2317873193,1.3145,0.1375,1.3216718579,0.0945,-0.0325,0.09993247720000001,1.22,0.17,1.2317873193
2020-09-02 10:00:00,1.2965,0.138,1.3038237036,0.0965,-0.032,0.1016673497,1.2,0.17,1.211981848,1.2965,0.148,1.3049200167000001,0.0965,-0.032,0.1016673497,1.2,0.18,1.213424905
2020-09-02 10:30:00,1.366,0.156,1.3748789038,0.106,-0.034,0.1113193604,1.26,0.19,1.2742448744,1.366,0.166,1.3760494177,0.106,-0.034,0.1113193604,1.26,0.2,1.2757742747
2020-09-02 11:00:00,1.359,0.14250000000000002,1.3664506028,0.139,-0.0475,0.1468919671,1.22,0.19,1.2347064428,1.359,0.1525,1.3675296158,0.139,-0.0475,0.1468919671,1.22,0.2,1.2362847568
2020-09-02 11:30:00,1.3555000000000001,0.123,1.3610691569,0.1355,-0.047,0.1434198382,1.22,0.17,1.2317873193,1.3555000000000001,0.123,1.3610691569,0.1355,-0.047,0.1434198382,1.22,0.17,1.2317873193
2020-09-02 12:00:00,1.4455,0.1335,1.4516516455000001,0.10550000000000001,-0.036500000000000005,0.1116355678,1.34,0.17,1.3507405376000001,1.4455,0.1335,1.4516516455000001,0.10550000000000001,-0.036500000000000005,0.1116355678,1.34,0.17,1.3507405376000001
2020-09-02 12:30:00,1.451,0.23900000000000002,1.4705515972,0.121,-0.041,0.1277575829,1.33,0.28,1.3591541487,1.431,0.029,1.4312938203,0.121,-0.041,0.1277575829,1.31,0.07,1.3118688959
2020-09-02 13:00:00,1.3679999999999999,0.1255,1.3737446087,0.158,-0.0545,0.1671354241,1.21,0.18,1.2233151679,1.3780000000000001,0.1255,1.3837030932,0.158,-0.0545,0.1671354241,1.22,0.18,1.2332072008
2020-09-02 13:30:00,1.4015,0.131,1.4076090544,0.14150000000000001,-0.049,0.1497439481,1.26,0.18,1.2727922061,1.4015,0.131,1.4076090544,0.14150000000000001,-0.049,0.1497439481,1.26,0.18,1.2727922061
2020-09-02 14:00:00,1.361,0.1155,1.3658921077000001,0.131,-0.044500000000000005,0.1383519064,1.23,0.16,1.2403628501,1.361,0.1255,1.3667740303,0.131,-0.044500000000000005,0.1383519064,1.23,0.17,1.2416923935
2020-09-02 14:30:00,1.3455,0.115,1.3504055872,0.1855,-0.065,0.1965585155,1.16,0.18,1.1738824473,1.3455,0.125,1.351293917,0.1855,-0.065,0.1965585155,1.16,0.19,1.1754573578
2020-09-02 15:00:00,1.301,0.1325,1.3077298077,0.221,-0.0775,0.2341948975,1.08,0.21,1.1002272493,1.301,0.14250000000000002,1.3087808258,0.221,-0.0775,0.2341948975,1.08,0.22,1.1021796587
2020-09-02 15:30:00,1.315,0.138,1.3222212372,0.20500000000000002,-0.07200000000000001,0.2172763218,1.11,0.21,1.129690223,1.315,0.148,1.3233023086,0.20500000000000002,-0.07200000000000001,0.2172763218,1.11,0.22,1.1315917992
2020-09-02 16:00:00,1.322,0.1345,1.3288243864,0.212,-0.0755,0.2250427737,1.11,0.21,1.129690223,1.322,0.14450000000000002,1.3298737722,0.212,-0.0755,0.2250427737,1.11,0.22,1.1315917992
2020-09-02 16:30:00,1.4015,0.151,1.4096110279,0.2215,-0.079,0.23516643040000001,1.18,0.23,1.2022063051,1.4015,0.151,1.4096110279,0.2215,-0.079,0.23516643040000001,1.18,0.23,1.2022063051
2020-09-02 17:00:00,1.468,0.14850000000000002,1.4754918671000001,0.228,-0.0815,0.2421285815,1.24,0.23,1.2611502686,1.468,0.14850000000000002,1.4754918671000001,0.228,-0.0815,0.2421285815,1.24,0.23,1.2611502686
2020-09-02 17:30:00,1.5465,0.165,1.5552772260999999,0.23650000000000002,-0.085,0.2513110622,1.31,0.25,1.3336416309999999,1.5465,0.165,1.5552772260999999,0.23650000000000002,-0.085,0.2513110622,1.31,0.25,1.3336416309999999
2020-09-02 18:00:00,1.601,0.167,1.6096863047999999,0.231,-0.083,0.24545875420000002,1.37,0.25,1.3926234236,1.611,0.167,1.6196326744,0.231,-0.083,0.24545875420000002,1.38,0.25,1.4024621207
2020-09-02 18:30:00,1.698,0.17200000000000001,1.7066891926,0.218,-0.078,0.23153401480000002,1.48,0.25,1.5009663554000001,1.698,0.17200000000000001,1.7066891926,0.218,-0.078,0.23153401480000002,1.48,0.25,1.5009663554000001
2020-09-02 19:00:00,1.6085,0.1515,1.6156189216999999,0.2185,-0.0785,0.2321734266,1.3900000000000001,0.23,1.4089002804000001,1.6085,0.1615,1.6165873005,0.2185,-0.0785,0.2321734266,1.3900000000000001,0.24,1.4105672618
2020-09-02 19:30:00,1.5075,0.1095,1.5114716339,0.1975,-0.07050000000000001,0.20970574620000001,1.31,0.18,1.3223085873,1.5075,0.1095,1.5114716339,0.1975,-0.07050000000000001,0.20970574620000001,1.31,0.18,1.3223085873
2020-09-02 20:00:00,1.4615,0.096,1.4646495315,0.1515,-0.054,0.16083609670000001,1.31,0.15,1.3185598204,1.4415,0.096,1.4446931335,0.1515,-0.054,0.16083609670000001,1.29,0.15,1.2986916493
2020-09-02 20:30:00,1.392,0.081,1.3943546895,0.192,-0.069,0.2040220576,1.2,0.15,1.2093386622,1.4020000000000001,0.081,1.4043379223,0.192,-0.069,0.2040220576,1.21,0.15,1.2192620719
2020-09-02 21:00:00,1.3455,0.0835,1.3480884615,0.1855,-0.0665,0.1970596356,1.16,0.15,1.1696580697,1.3455,0.0835,1.3480884615,0.1855,-0.0665,0.1970596356,1.16,0.15,1.1696580697
2020-09-02 21:30:00,1.31,0.081,1.3125018095,0.11,-0.039,0.1167090399,1.2,0.12,1.2059850745,1.31,0.091,1.3131568832,0.11,-0.039,0.1167090399,1.2,0.13,1.2070211266
2020-09-02 22:00:00,1.2485,0.0745,1.2507207922,0.1285,-0.0455,0.1363176438,1.12,0.12,1.1264102272,1.2485,0.0845,1.2513562642,0.1285,-0.0455,0.1363176438,1.12,0.13,1.1275194012
2020-09-02 22:30:00,1.1935,0.112,1.1987436131,0.1635,-0.058,0.1734827081,1.03,0.17,1.0439348639,1.2035,0.122,1.2096678263,0.1635,-0.058,0.1734827081,1.04,0.18,1.0554619842
2020-09-02 23:00:00,1.0755,0.1325,1.0836311642,0.2155,-0.0775,0.2290120084,0.86,0.21,0.8852683209000001,1.0755,0.052500000000000005,1.0767806183,0.2155,-0.0775,0.2290120084,0.86,0.13,0.8697700846
2020-09-02 23:30:00,1.0145,0.08750000000000001,1.018266419,0.17450000000000002,-0.0625,0.18535506470000002,0.84,0.15,0.8532877592,1.0345,0.0975,1.0390844528,0.17450000000000002,-0.0625,0.18535506470000002,0.86,0.16,0.8747571091
2020-09-03 00:00:00,0.971,0.10350000000000001,0.9765005120000001,0.131,-0.0465,0.1390080933,0.84,0.15,0.8532877592,0.991,0.0935,0.9954010498,0.131,-0.0465,0.1390080933,0.86,0.14,0.8713208364
2020-09-03 00:30:00,0.8915000000000001,0.076,0.8947336196000001,0.1515,-0.054,0.16083609670000001,0.74,0.13,0.7513321503,0.9015000000000001,0.08600000000000001,0.9055927617,0.1515,-0.054,0.16083609670000001,0.75,0.14,0.7629547824
2020-09-03 01:00:00,0.9045000000000001,0.0785,0.9079000496,0.14450000000000002,-0.051500000000000004,0.1534030639,0.76,0.13,0.7710382610000001,0.9145000000000001,0.08850000000000001,0.9187722786,0.14450000000000002,-0.051500000000000004,0.1534030639,0.77,0.14,0.7826237921
2020-09-03 01:30:00,0.908,0.088,0.9122543505,0.11800000000000001,-0.042,0.1252517465,0.79,0.13,0.800624756,0.918,0.088,0.9222082194000001,0.11800000000000001,-0.042,0.1252517465,0.8,0.13,0.8104936767
2020-09-03 02:00:00,0.931,0.08700000000000001,0.935056148,0.121,-0.043000000000000003,0.1284133949,0.81,0.13,0.8203657721000001,0.9410000000000001,0.08700000000000001,0.9450132274,0.121,-0.043000000000000003,0.1284133949,0.8200000000000001,0.13,0.8302409289
2020-09-03 02:30:00,0.871,0.07350000000000001,0.8740956755,0.131,-0.0465,0.1390080933,0.74,0.12,0.7496665926,0.881,0.0835,0.8849481623000001,0.131,-0.0465,0.1390080933,0.75,0.13,0.7611832894
2020-09-03 03:00:00,0.881,0.0585,0.8829401169000001,0.171,-0.061500000000000006,0.1817230035,0.71,0.12,0.7200694411,0.891,0.0685,0.8936292576,0.171,-0.061500000000000006,0.1817230035,0.72,0.13,0.731641989
2020-09-03 03:30:00,0.8125,0.0655,0.8151358782,0.1525,-0.0545,0.1619459786,0.66,0.12,0.6708203932,0.8225,0.0555,0.8243703658,0.1525,-0.0545,0.1619459786,0.67,0.11,0.6789698079
2020-09-03 04:00:00,0.839,0.07050000000000001,0.8419567982,0.139,-0.0495,0.1475508387,0.7000000000000001,0.12,0.7102112362,0.849,0.060500000000000005,0.8511528946,0.139,-0.0495,0.1475508387,0.71,0.11,0.7184705979
2020-09-03 04:30:00,0.8425,0.069,0.8453207971000001,0.14250000000000002,-0.051000000000000004,0.15135141230000002,0.7000000000000001,0.12,0.7102112362,0.8525,0.059000000000000004,0.8545392033,0.14250000000000002,-0.051000000000000004,0.15135141230000002,0.71,0.11,0.7184705979
2020-09-03 05:00:00,0.8295,0.0575,0.8314905291,0.11950000000000001,-0.0425,0.12683256680000002,0.71,0.1,0.7170076708,0.8395,0.0675,0.842209297,0.11950000000000001,-0.0425,0.12683256680000002,0.72,0.11,0.7283543094
2020-09-03 05:30:00,0.9035000000000001,0.067,0.9059808221000001,0.0935,-0.033,0.0991526601,0.81,0.1,0.8161494961,0.9135000000000001,0.077,0.9167394668000001,0.0935,-0.033,0.0991526601,0.8200000000000001,0.11,0.8273451517
2020-09-03 06:00:00,1.04,0.501,1.1543833852,0.11,-0.039,0.1167090399,0.93,0.54,1.0754068997,0.99,-0.299,1.0341668144,0.11,-0.039,0.1167090399,0.88,-0.26,0.9176055798
2020-09-03 06:30:00,1.1245,0.272,1.1569288007,0.1345,-0.048,0.14280843810000002,0.99,0.32,1.0404326023,1.1045,0.012,1.1045651859,0.1345,-0.048,0.14280843810000002,0.97,0.06,0.9718538985
2020-09-03 07:00:00,1.1935,0.17400000000000002,1.2061170134,0.07350000000000001,-0.026000000000000002,0.0779631323,1.12,0.2,1.1377170123,1.1935,0.17400000000000002,1.2061170134,0.07350000000000001,-0.026000000000000002,0.0779631323,1.12,0.2,1.1377170123
2020-09-03 07:30:00,1.3014999999999999,0.167,1.3121704348,0.12150000000000001,-0.043000000000000003,0.1288846383,1.18,0.21,1.1985407794,1.3014999999999999,0.177,1.3134805861,0.12150000000000001,-0.043000000000000003,0.1288846383,1.18,0.22,1.200333287
2020-09-03 08:00:00,1.412,0.764,1.6054407495,0.10200000000000001,-0.036000000000000004,0.1081665383,1.31,0.8,1.5349592828,1.322,-0.406,1.3829388996,0.10200000000000001,-0.036000000000000004,0.1081665383,1.22,-0.37,1.2748725426
2020-09-03 08:30:00,1.4415,0.3385,1.480710809,0.061500000000000006,-0.021500000000000002,0.0651498273,1.38,0.36,1.4261837189,1.4215,0.0485,1.4223271424,0.061500000000000006,-0.021500000000000002,0.0651498273,1.3599999999999999,0.07,1.3618002790000001
2020-09-03 09:00:00,1.4545,0.181,1.4657186804,0.0545,-0.019,0.0577169819,1.4,0.2,1.4142135624,1.4645000000000001,0.191,1.4769025865,0.0545,-0.019,0.0577169819,1.4100000000000001,0.21,1.4255525245
2020-09-03 09:30:00,1.454,0.17450000000000002,1.4644337643,0.074,-0.025500000000000002,0.0782703648,1.38,0.2,1.3944174410999999,1.454,0.1845,1.4656589815,0.074,-0.025500000000000002,0.0782703648,1.38,0.21,1.3958868148999999
2020-09-03 10:00:00,1.4755,0.164,1.4845862217999999,0.0455,-0.016,0.048231214,1.43,0.18,1.4412841496,1.4755,0.17400000000000002,1.48572415,0.0455,-0.016,0.048231214,1.43,0.19,1.4425671561
2020-09-03 10:30:00,1.4725000000000001,0.166,1.4818273347,0.0425,-0.014,0.0447465082,1.43,0.18,1.4412841496,1.4725000000000001,0.176,1.4829808664000002,0.0425,-0.014,0.0447465082,1.43,0.19,1.4425671561
2020-09-03 11:00:00,1.3535,0.166,1.3636415401,0.043500000000000004,-0.014,0.0456973741,1.31,0.18,1.3223085873,1.3535,0.176,1.3648949593,0.043500000000000004,-0.014,0.0456973741,1.31,0.19,1.3237069162
2020-09-03 11:30:00,1.3735,0.1605,1.3828457976,0.0635,-0.0195,0.0664266513,1.31,0.18,1.3223085873,1.3735,0.1705,1.3840420875000001,0.0635,-0.0195,0.0664266513,1.31,0.19,1.3237069162
2020-09-03 12:00:00,1.2625,0.1405,1.2702938636,0.0925,-0.029500000000000002,0.0970901643,1.17,0.17,1.1822859214,1.2725,0.1405,1.2802329866,0.0925,-0.029500000000000002,0.0970901643,1.18,0.17,1.1921828719
2020-09-03 12:30:00,1.267,0.1405,1.2747663511,0.097,-0.029500000000000002,0.1013866362,1.17,0.17,1.1822859214,1.2770000000000001,0.1405,1.2847059002,0.097,-0.029500000000000002,0.1013866362,1.18,0.17,1.1921828719
2020-09-03 13:00:00,1.2775,0.1575,1.2871722884,0.1075,-0.0325,0.11230538720000001,1.17,0.19,1.1853269591,1.2675,0.0975,1.271244469,0.1075,-0.0325,0.11230538720000001,1.16,0.13,1.167261753
2020-09-03 13:30:00,1.275,0.125,1.2811127975,0.105,-0.035,0.1106797181,1.17,0.16,1.1808894953,1.2850000000000001,0.125,1.2910654515,0.105,-0.035,0.1106797181,1.18,0.16,1.1907980517
2020-09-03 14:00:00,1.1455,0.11750000000000001,1.1515105297,0.1355,-0.0425,0.1420088025,1.01,0.16,1.0225947389,1.1555,0.11750000000000001,1.161458781,0.1355,-0.0425,0.1420088025,1.02,0.16,1.0324727599
2020-09-03 14:30:00,1.112,0.128,1.1193426642,0.132,-0.042,0.13852075660000002,0.98,0.17,0.9946356117,1.1219999999999999,0.138,1.1304547757,0.132,-0.042,0.13852075660000002,0.99,0.18,1.0062305899
2020-09-03 15:00:00,1.154,0.149,1.1635793913999999,0.154,-0.051000000000000004,0.1622251522,1.0,0.2,1.0198039027,1.154,0.159,1.1649021418,0.154,-0.051000000000000004,0.1622251522,1.0,0.21,1.0218121158
2020-09-03 15:30:00,1.1875,0.1525,1.197252062,0.11750000000000001,-0.0375,0.1233389638,1.07,0.19,1.086738239,1.1975,0.17250000000000001,1.2098605292,0.11750000000000001,-0.0375,0.1233389638,1.08,0.21,1.1002272493
2020-09-03 16:00:00,1.213,0.157,1.2231181464,0.10300000000000001,-0.033,0.10815729290000001,1.11,0.19,1.1261438629,1.213,0.177,1.2258458304,0.10300000000000001,-0.033,0.10815729290000001,1.11,0.21,1.129690223
2020-09-03 16:30:00,1.2810000000000001,0.1715,1.292429205,0.171,-0.0585,0.18072977070000001,1.11,0.23,1.1335784049,1.2810000000000001,0.1715,1.292429205,0.171,-0.0585,0.18072977070000001,1.11,0.23,1.1335784049
2020-09-03 17:00:00,1.3505,0.17850000000000002,1.3622453891,0.1505,-0.051500000000000004,0.1590675957,1.2,0.23,1.2218428704,1.3505,0.17850000000000002,1.3622453891,0.1505,-0.051500000000000004,0.1590675957,1.2,0.23,1.2218428704
2020-09-03 17:30:00,1.3965,0.20500000000000002,1.4114663475,0.0765,-0.025,0.0804813643,1.32,0.23,1.339888055,1.3965,0.20500000000000002,1.4114663475,0.0765,-0.025,0.0804813643,1.32,0.23,1.339888055
2020-09-03 18:00:00,1.474,0.188,1.4859407794,0.064,-0.022,0.0676756973,1.4100000000000001,0.21,1.4255525245,1.474,0.188,1.4859407794,0.064,-0.022,0.0676756973,1.4100000000000001,0.21,1.4255525245
2020-09-03 18:30:00,1.5525,0.188,1.5638415041,0.0625,-0.022,0.06625896170000001,1.49,0.21,1.5047258887,1.5525,0.188,1.5638415041,0.0625,-0.022,0.06625896170000001,1.49,0.21,1.5047258887
2020-09-03 19:00:00,1.528,0.1595,1.5363021350000001,0.058,-0.0205,0.061516258000000004,1.47,0.18,1.4809794057,1.528,0.1695,1.537372515,0.058,-0.0205,0.061516258000000004,1.47,0.19,1.4822280526
2020-09-03 19:30:00,1.5385,0.1555,1.546338417,0.0685,-0.0245,0.0727495704,1.47,0.18,1.4809794057,1.5185,0.1655,1.5274922258,0.0685,-0.0245,0.0727495704,1.45,0.19,1.4623952954
2020-09-03 20:00:00,1.4735,0.1335,1.4795352311,0.07350000000000001,-0.026500000000000003,0.0781312997,1.4,0.16,1.4091131963,1.4735,0.14350000000000002,1.4804710399,0.07350000000000001,-0.026500000000000003,0.0781312997,1.4,0.17,1.4102836594000001
2020-09-03 20:30:00,1.475,0.147,1.4823069857,0.035,-0.013000000000000001,0.0373363094,1.44,0.16,1.4488616221,1.475,0.137,1.4813487098,0.035,-0.013000000000000001,0.0373363094,1.44,0.15,1.4477914214
2020-09-03 21:00:00,1.3900000000000001,0.0955,1.3932768031,0.04,-0.0145,0.0425470328,1.35,0.11,1.3544740677,1.4,0.0955,1.4032534518,0.04,-0.0145,0.0425470328,1.3599999999999999,0.11,1.3644412776000001
2020-09-03 21:30:00,1.343,0.098,1.3465708299,0.033,-0.012,0.0351140997,1.31,0.11,1.3146102084,1.343,0.098,1.3465708299,0.033,-0.012,0.0351140997,1.31,0.11,1.3146102084
2020-09-03 22:00:00,1.221,0.10200000000000001,1.2252530351,0.021,-0.008,0.0224722051,1.2,0.11,1.2050311199000001,1.231,0.10200000000000001,1.2352186041,0.021,-0.008,0.0224722051,1.21,0.11,1.2149897119
2020-09-03 22:30:00,1.1485,0.10300000000000001,1.1531093834,0.018500000000000003,-0.007,0.0197800404,1.13,0.11,1.1353413584,1.1485,0.043000000000000003,1.1493046811,0.018500000000000003,-0.007,0.0197800404,1.13,0.05,1.1311056538
2020-09-03 23:00:00,1.0365,0.0565,1.0380387758,0.036500000000000005,-0.0135,0.0389165774,1.0,0.07,1.0024470061,1.0365,0.0665,1.0386310702,0.036500000000000005,-0.0135,0.0389165774,1.0,0.08,1.0031948963
2020-09-03 23:30:00,0.9555,0.060500000000000005,0.9574134426,0.025500000000000002,-0.0095,0.027212129600000003,0.93,0.07,0.9326306879,0.9655,0.07050000000000001,0.9680705036,0.025500000000000002,-0.0095,0.027212129600000003,0.9400000000000001,0.08,0.9433981132
2020-09-04 00:00:00,0.9430000000000001,0.098,0.9480785832,0.033,-0.012,0.0351140997,0.91,0.11,0.9166242414,0.9530000000000001,0.108,0.9591000991,0.033,-0.012,0.0351140997,0.92,0.12,0.9277930804000001
2020-09-04 00:30:00,0.8585,0.0925,0.8634688761,0.0485,-0.0175,0.0515606439,0.81,0.11,0.8174350127000001,0.8685,0.10250000000000001,0.8745275868,0.0485,-0.0175,0.0515606439,0.8200000000000001,0.12,0.8287339742000001
2020-09-04 01:00:00,0.881,0.0815,0.8847616911,0.051000000000000004,-0.018500000000000003,0.0542517281,0.8300000000000001,0.1,0.8360023923000001,0.891,0.1015,0.8967626498,0.051000000000000004,-0.018500000000000003,0.0542517281,0.84,0.12,0.8485281374
2020-09-04 01:30:00,0.893,0.088,0.8973254705,0.033,-0.012,0.0351140997,0.86,0.1,0.8657944329,0.903,0.108,0.9094355392000001,0.033,-0.012,0.0351140997,0.87,0.12,0.8782368701000001
2020-09-04 02:00:00,0.9115000000000001,0.08850000000000001,0.9157862742,0.0315,-0.0115,0.0335335653,0.88,0.1,0.8856635930000001,0.9115000000000001,0.08850000000000001,0.9157862742,0.0315,-0.0115,0.0335335653,0.88,0.1,0.8856635930000001
2020-09-04 02:30:00,0.9015000000000001,0.092,0.9061822388,0.021500000000000002,-0.008,0.0229401395,0.88,0.1,0.8856635930000001,0.9015000000000001,0.092,0.9061822388,0.021500000000000002,-0.008,0.0229401395,0.88,0.1,0.8856635930000001
2020-09-04 03:00:00,0.859,0.093,0.8640196757,0.019,-0.007,0.0202484567,0.84,0.1,0.8459314393,0.869,0.093,0.8739622417,0.019,-0.007,0.0202484567,0.85,0.1,0.8558621384
2020-09-04 03:30:00,0.8095,0.0825,0.813693124,0.0195,-0.007500000000000001,0.0208925824,0.79,0.09,0.7951100553,0.8195,0.0925,0.8247038863,0.0195,-0.007500000000000001,0.0208925824,0.8,0.1,0.8062257748
2020-09-04 04:00:00,0.812,0.062,0.8143635552,0.022,-0.008,0.0234093998,0.79,0.07,0.7930952024,0.8220000000000001,0.062,0.8243348834,0.022,-0.008,0.0234093998,0.8,0.07,0.8030566605
2020-09-04 04:30:00,0.8665,0.057,0.8683727598000001,0.036500000000000005,-0.013000000000000001,0.0387459675,0.8300000000000001,0.07,0.8329465769000001,0.8765000000000001,0.057,0.8783514388,0.036500000000000005,-0.013000000000000001,0.0387459675,0.84,0.07,0.8429116205
2020-09-04 05:00:00,0.844,0.065,0.8464992617,0.014,-0.005,0.0148660687,0.8300000000000001,0.07,0.8329465769000001,0.844,0.065,0.8464992617,0.014,-0.005,0.0148660687,0.8300000000000001,0.07,0.8329465769000001
2020-09-04 05:30:00,0.8725,0.062,0.8747000915,0.022500000000000003,-0.008,0.0238799079,0.85,0.07,0.8528774824,0.8825000000000001,0.062,0.8846752229,0.022500000000000003,-0.008,0.0238799079,0.86,0.07,0.8628441342000001
2020-09-04 06:00:00,0.927,0.084,0.9307980447,0.017,-0.006,0.0180277564,0.91,0.09,0.9144397192,0.937,0.084,0.9407576734,0.017,-0.006,0.0180277564,0.92,0.09,0.9243916919
2020-09-04 06:30:00,1.014,0.211,1.0357205221,0.024,-0.009000000000000001,0.025632011200000002,0.99,0.22,1.0141498903,1.004,-0.019,1.0041797648,0.024,-0.009000000000000001,0.025632011200000002,0.98,-0.01,0.9800510191
2020-09-04 07:00:00,1.1095,0.11950000000000001,1.1159168876,0.029500000000000002,-0.0105,0.0313129366,1.08,0.13,1.0877959367,1.1095,0.1295,1.1170320049,0.029500000000000002,-0.0105,0.0313129366,1.08,0.14,1.0890362712
2020-09-04 07:30:00,1.2315,0.329,1.274689472,0.0315,-0.011,0.0333654012,1.2,0.34,1.2472369462,1.2015,-0.061,1.2030474845,0.0315,-0.011,0.0333654012,1.17,-0.05,1.1710678887000001
2020-09-04 08:00:00,1.335,0.165,1.3451579833,0.015,-0.005,0.0158113883,1.32,0.17,1.3309019498,1.335,0.165,1.3451579833,0.015,-0.005,0.0158113883,1.32,0.17,1.3309019498
2020-09-04 08:30:00,1.4344999999999999,0.168,1.4443040712,0.0045000000000000005,-0.002,0.0049244289000000005,1.43,0.17,1.4400694428,1.4344999999999999,0.168,1.4443040712,0.0045000000000000005,-0.002,0.0049244289000000005,1.43,0.17,1.4400694428
2020-09-04 09:00:00,1.374,0.169,1.3843543621,0.004,-0.001,0.0041231056,1.37,0.17,1.3805071532,1.384,0.169,1.394280101,0.004,-0.001,0.0041231056,1.38,0.17,1.3904315877
2020-09-04 09:30:00,1.416,0.1695,1.4261087792,0.006,-0.0005,0.0060207973,1.4100000000000001,0.17,1.4202112519,1.416,0.1695,1.4261087792,0.006,-0.0005,0.0060207973,1.4100000000000001,0.17,1.4202112519
2020-09-04 10:00:00,1.3820000000000001,0.198,1.3961117434,0.012,-0.002,0.012165525100000001,1.37,0.2,1.384521578,1.3820000000000001,0.20800000000000002,1.3975650253,0.012,-0.002,0.012165525100000001,1.37,0.21,1.386001443
2020-09-04 10:30:00,1.3515000000000001,0.1975,1.3658544944,0.0115,-0.0025,0.0117686023,1.34,0.2,1.3548431644,1.3515000000000001,0.20750000000000002,1.367336279,0.0115,-0.0025,0.0117686023,1.34,0.21,1.3563554107
2020-09-04 11:00:00,1.3125,0.1895,1.3261095354,0.0425,-0.0105,0.0437778483,1.27,0.2,1.2856515858,1.3125,0.20950000000000002,1.3291149311,0.0425,-0.0105,0.0437778483,1.27,0.22,1.2889142718
2020-09-04 11:30:00,1.3955,0.214,1.4118131073,0.0555,-0.016,0.057760280500000004,1.34,0.23,1.3595955281,1.3955,0.214,1.4118131073,0.0555,-0.016,0.057760280500000004,1.34,0.23,1.3595955281
2020-09-04 12:00:00,1.447,0.199,1.4606197315,0.037,-0.011,0.0386005181,1.4100000000000001,0.21,1.4255525245,1.447,0.219,1.4634787323,0.037,-0.011,0.0386005181,1.4100000000000001,0.23,1.4286357128
2020-09-04 12:30:00,1.3395000000000001,0.128,1.345601817,0.0395,-0.012,0.0412825629,1.3,0.14,1.3075167303,1.3395000000000001,0.128,1.345601817,0.0395,-0.012,0.0412825629,1.3,0.14,1.3075167303
2020-09-04 13:00:00,1.3415,0.20600000000000002,1.3572244656,0.0415,-0.014,0.043797831,1.3,0.22,1.3184839779,1.3215,0.046,1.322300363,0.0415,-0.014,0.043797831,1.28,0.06,1.2814054784
2020-09-04 13:30:00,1.2985,0.094,1.3018979415,0.0485,-0.016,0.051071029000000004,1.25,0.11,1.2548306659000001,1.2985,0.10400000000000001,1.3026581477999999,0.0485,-0.016,0.051071029000000004,1.25,0.12,1.2557467897999999
2020-09-04 14:00:00,1.2485,0.0975,1.2523012815999999,0.0385,-0.0125,0.0404783893,1.21,0.11,1.2149897119,1.2485,0.1075,1.2531195075000001,0.0385,-0.0125,0.0404783893,1.21,0.12,1.2159358536
2020-09-04 14:30:00,1.2255,0.0995,1.2295326348,0.035500000000000004,-0.0105,0.0370202647,1.19,0.11,1.1950732195,1.2355,0.1095,1.2403428961,0.035500000000000004,-0.0105,0.0370202647,1.2,0.12,1.2059850745
2020-09-04 15:00:00,1.2595,0.1275,1.2659370048,0.0395,-0.0125,0.041430665000000005,1.22,0.14,1.2280065146,1.2595,0.1375,1.266983228,0.0395,-0.0125,0.041430665000000005,1.22,0.15,1.229186723
2020-09-04 15:30:00,1.2715,0.1305,1.2781793693,0.0315,-0.0095,0.032901367800000005,1.24,0.14,1.2478781992,1.2815,0.1405,1.2891790023,0.0315,-0.0095,0.032901367800000005,1.25,0.15,1.2589678312
2020-09-04 16:00:00,1.2635,0.129,1.2700682068,0.0335,-0.011,0.0352597504,1.23,0.14,1.2379418403,1.2635,0.139,1.2711228304,0.0335,-0.011,0.0352597504,1.23,0.15,1.2391125857
2020-09-04 16:30:00,1.331,0.1535,1.3398220964,0.051000000000000004,-0.0165,0.0536027052,1.28,0.17,1.2912397144,1.331,0.1535,1.3398220964,0.051000000000000004,-0.0165,0.0536027052,1.28,0.17,1.2912397144
2020-09-04 17:00:00,1.422,0.17550000000000002,1.4327889761,0.07200000000000001,-0.0245,0.0760542569,1.35,0.2,1.3647344064,1.432,0.17550000000000002,1.4427141955,0.07200000000000001,-0.0245,0.0760542569,1.3599999999999999,0.2,1.3746272222
2020-09-04 17:30:00,1.467,0.41050000000000003,1.5233513218999999,0.057,-0.0195,0.0602432569,1.4100000000000001,0.43,1.4741099009,1.417,-0.0495,1.4178643271,0.057,-0.0195,0.0602432569,1.3599999999999999,-0.03,1.3603308421
2020-09-04 18:00:00,1.5550000000000002,1.0375,1.8693397899000002,0.065,-0.022500000000000003,0.0687840825,1.49,1.06,1.828578683,1.425,-0.6725,1.575716107,0.065,-0.022500000000000003,0.0687840825,1.3599999999999999,-0.65,1.5073486657
2020-09-04 18:30:00,1.5905,1.039,1.8997924229,0.060500000000000005,-0.021,0.0640410025,1.53,1.06,1.8613167382,1.4505,-0.671,1.5981837347,0.060500000000000005,-0.021,0.0640410025,1.3900000000000001,-0.65,1.5344705927
2020-09-04 19:00:00,1.5775000000000001,1.0035,1.8696305785,0.0475,-0.0165,0.0502841923,1.53,1.02,1.8388311505,1.4375,-0.7265,1.6106546806000002,0.0475,-0.0165,0.0502841923,1.3900000000000001,-0.71,1.5608331109
2020-09-04 19:30:00,1.4335,0.598,1.5532309069,0.0335,-0.012,0.0355844067,1.4,0.61,1.5271214752,1.3535,-0.382,1.406373439,0.0335,-0.012,0.0355844067,1.32,-0.37,1.3708756326
2020-09-04 20:00:00,1.361,0.025,1.3612295912,0.041,-0.015,0.0436577599,1.32,0.04,1.3206059215,1.361,0.035,1.3614499624,0.041,-0.015,0.0436577599,1.32,0.05,1.3209466303
2020-09-04 20:30:00,1.3345,0.024,1.3347157937,0.044500000000000005,-0.016,0.0472890051,1.29,0.04,1.2906200060000002,1.3345,0.034,1.3349330508000001,0.044500000000000005,-0.016,0.0472890051,1.29,0.05,1.2909686286
2020-09-04 21:00:00,1.259,0.016,1.2591016639000001,0.039,-0.014,0.0414366987,1.22,0.03,1.2203687967,1.259,0.016,1.2591016639000001,0.039,-0.014,0.0414366987,1.22,0.03,1.2203687967
2020-09-04 21:30:00,1.185,0.014,1.1850826975,0.045,-0.016,0.0477598157,1.1400000000000001,0.03,1.1403946685,1.195,0.014,1.1950820056,0.045,-0.016,0.0477598157,1.15,0.03,1.1503912378
2020-09-04 22:00:00,1.1205,0.015,1.1206003971,0.07050000000000001,-0.025,0.0748014037,1.05,0.04,1.0507616285,1.1305,0.025,1.1307763926,0.07050000000000001,-0.025,0.0748014037,1.06,0.05,1.0611785901
2020-09-04 22:30:00,1.096,0.0235,1.0962519099,0.046,-0.0165,0.0488697248,1.05,0.04,1.0507616285,1.106,0.0135,1.1060823884,0.046,-0.0165,0.0488697248,1.06,0.03,1.0604244433
2020-09-04 23:00:00,1.0565,0.5235000000000001,1.1790862988,0.0465,-0.0165,0.0493406526,1.01,0.54,1.1452947219,0.9865,-0.4965,1.1043977997,0.0465,-0.0165,0.0493406526,0.9400000000000001,-0.48,1.0554619842
2020-09-04 23:30:00,0.9410000000000001,0.268,0.9784196441,0.061,-0.022,0.0648459713,0.88,0.29,0.9265527508,0.911,-0.252,0.9452116165000001,0.061,-0.022,0.0648459713,0.85,-0.23,0.8805679985
2020-09-05 00:00:00,0.928,0.8285,1.2440242160000001,0.11800000000000001,-0.0415,0.1250849711,0.81,0.87,1.1886967654,0.8180000000000001,-0.8315,1.1664116983,0.11800000000000001,-0.0415,0.1250849711,0.7000000000000001,-0.79,1.0555093557
2020-09-05 00:30:00,0.89,0.8280000000000001,1.2156002632,0.12,-0.042,0.1271377206,0.77,0.87,1.1618089344,0.78,-0.8320000000000001,1.1404490344,0.12,-0.042,0.1271377206,0.66,-0.79,1.0294173109
2020-09-05 01:00:00,0.8805000000000001,0.8310000000000001,1.210719311,0.1105,-0.039,0.11718041650000001,0.77,0.87,1.1618089344,0.7705000000000001,-0.8290000000000001,1.1317734977,0.1105,-0.039,0.11718041650000001,0.66,-0.79,1.0294173109
2020-09-05 01:30:00,0.891,0.839,1.2238472127,0.171,-0.061,0.1815543996,0.72,0.9,1.1525623627,0.781,-0.8210000000000001,1.1331381204,0.171,-0.061,0.1815543996,0.61,-0.76,0.9745255256
2020-09-05 02:00:00,0.8535,0.803,1.1718665665999999,0.21350000000000002,-0.077,0.2269608997,0.64,0.88,1.0881176407,0.7435,-0.837,1.1195361763,0.21350000000000002,-0.077,0.2269608997,0.53,-0.76,0.9265527508
2020-09-05 02:30:00,0.8225,0.807,1.1522826259,0.0925,-0.033,0.09821023370000001,0.73,0.84,1.1128791489,0.7025,-0.853,1.1050408363,0.0925,-0.033,0.09821023370000001,0.61,-0.8200000000000001,1.0220078278
2020-09-05 03:00:00,0.7805000000000001,0.795,1.1140939144,0.0405,-0.015,0.0431885401,0.74,0.81,1.0971326264,0.6705,-0.865,1.0944383263,0.0405,-0.015,0.0431885401,0.63,-0.85,1.0580170131
2020-09-05 03:30:00,0.775,0.797,1.1116807096,0.035,-0.013000000000000001,0.0373363094,0.74,0.81,1.0971326264,0.665,-0.863,1.0894925424,0.035,-0.013000000000000001,0.0373363094,0.63,-0.85,1.0580170131
2020-09-05 04:00:00,0.802,0.8220000000000001,1.1484284915,0.022,-0.008,0.0234093998,0.78,0.8300000000000001,1.1389907813,0.682,-0.8280000000000001,1.0727105854,0.022,-0.008,0.0234093998,0.66,-0.8200000000000001,1.0526157894
2020-09-05 04:30:00,0.8195,0.8160000000000001,1.1564757888,0.0395,-0.014,0.041907636500000005,0.78,0.8300000000000001,1.1389907813,0.7195,-0.834,1.1014700404,0.0395,-0.014,0.041907636500000005,0.68,-0.8200000000000001,1.0652699188
2020-09-05 05:00:00,0.845,0.8140000000000001,1.1732949331,0.045,-0.016,0.0477598157,0.8,0.8300000000000001,1.1527792503,0.725,-0.836,1.1065807698,0.045,-0.016,0.0477598157,0.68,-0.8200000000000001,1.0652699188
2020-09-05 05:30:00,0.7985,0.8125,1.1391920382,0.0485,-0.0175,0.0515606439,0.75,0.8300000000000001,1.1186599126,0.6885,-0.8375,1.0841764155,0.0485,-0.0175,0.0515606439,0.64,-0.8200000000000001,1.0401922899
2020-09-05 06:00:00,0.84,0.812,1.1683081785,0.05,-0.018000000000000002,0.053141321000000005,0.79,0.8300000000000001,1.1458621209,0.73,-0.838,1.1113703253,0.05,-0.018000000000000002,0.053141321000000005,0.68,-0.8200000000000001,1.0652699188
2020-09-05 06:30:00,0.9055000000000001,0.8465,1.239553347,0.0955,-0.0335,0.101205237,0.81,0.88,1.1960351165,0.7955,-0.8135,1.1378060028,0.0955,-0.0335,0.101205237,0.7000000000000001,-0.78,1.0480458005
2020-09-05 07:00:00,0.9295,0.0985,0.9347044988000001,0.08950000000000001,-0.0315,0.094881505,0.84,0.13,0.85,0.9295,-0.0315,0.9300336015,0.08950000000000001,-0.0315,0.094881505,0.84,0.0,0.84
2020-09-05 07:30:00,1.0335,0.037,1.0341621004,0.0935,-0.033,0.0991526601,0.9400000000000001,0.07,0.9426027795,1.0335,0.047,1.0345681466,0.0935,-0.033,0.0991526601,0.9400000000000001,0.08,0.9433981132
2020-09-05 08:00:00,1.086,0.034,1.086532098,0.106,-0.036000000000000004,0.1119464158,0.98,0.07,0.9824968193,1.096,0.044,1.0968828561,0.106,-0.036000000000000004,0.1119464158,0.99,0.08,0.9932270637
2020-09-05 08:30:00,1.105,0.0425,1.1058170057,0.085,-0.0275,0.0893378419,1.02,0.07,1.0223991393,1.105,0.052500000000000005,1.1062464689,0.085,-0.0275,0.0893378419,1.02,0.08,1.023132445
2020-09-05 09:00:00,1.2,0.079,1.2025976052,0.09,-0.031,0.0951892851,1.11,0.11,1.115437134,1.2,0.079,1.2025976052,0.09,-0.031,0.0951892851,1.11,0.11,1.115437134
2020-09-05 09:30:00,1.1505,0.085,1.1536356661,0.0805,-0.025,0.084292645,1.07,0.11,1.0756393448,1.1605,0.085,1.1636087186,0.0805,-0.025,0.084292645,1.08,0.11,1.0855873986
2020-09-05 10:00:00,1.089,0.07350000000000001,1.0914775536,0.11900000000000001,-0.036500000000000005,0.12447188440000001,0.97,0.11,0.9762171889000001,1.089,0.07350000000000001,1.0914775536,0.11900000000000001,-0.036500000000000005,0.12447188440000001,0.97,0.11,0.9762171889000001
2020-09-05 10:30:00,1.083,0.075,1.0855938467,0.113,-0.035,0.11829623830000001,0.97,0.11,0.9762171889000001,1.083,0.075,1.0855938467,0.113,-0.035,0.11829623830000001,0.97,0.11,0.9762171889000001
2020-09-05 11:00:00,1.074,0.077,1.0767567042,0.10400000000000001,-0.033,0.10911003620000001,0.97,0.11,0.9762171889000001,1.074,0.077,1.0767567042,0.10400000000000001,-0.033,0.10911003620000001,0.97,0.11,0.9762171889000001
2020-09-05 11:30:00,1.011,0.0635,1.012992226,0.091,-0.026500000000000003,0.0947800084,0.92,0.09,0.9243916919,1.021,0.07350000000000001,1.0236421494,0.091,-0.026500000000000003,0.0947800084,0.93,0.1,0.9353608929
2020-09-05 12:00:00,1.0285,0.07050000000000001,1.0309134299,0.0685,-0.0195,0.0712214855,0.96,0.09,0.9642095208,1.0285,0.0805,1.0316455302,0.0685,-0.0195,0.0712214855,0.96,0.1,0.965194281
2020-09-05 12:30:00,1.0205,0.068,1.0227630468,0.0805,-0.022,0.0834520821,0.9400000000000001,0.09,0.9442986816000001,1.0205,0.078,1.0234765508,0.0805,-0.022,0.0834520821,0.9400000000000001,0.1,0.9453041838
2020-09-05 13:00:00,1.032,0.0635,1.0339517639,0.092,-0.026500000000000003,0.0957405348,0.9400000000000001,0.09,0.9442986816000001,1.032,0.07350000000000001,1.0346140585,0.092,-0.026500000000000003,0.0957405348,0.9400000000000001,0.1,0.9453041838
2020-09-05 13:30:00,0.9545,0.066,0.956779102,0.0845,-0.024,0.087842188,0.87,0.09,0.8746427842000001,0.9545,0.076,0.9575208875000001,0.0845,-0.024,0.087842188,0.87,0.1,0.8757282684000001
2020-09-05 14:00:00,0.911,0.069,0.9136093257000001,0.081,-0.021,0.08367795410000001,0.8300000000000001,0.09,0.8348652586,0.921,0.079,0.9243819557,0.081,-0.021,0.08367795410000001,0.84,0.1,0.8459314393
2020-09-05 14:30:00,0.906,0.216,0.9313925059,0.08600000000000001,-0.024,0.0892860571,0.8200000000000001,0.24,0.8544003745000001,0.886,-0.094,0.8909725024,0.08600000000000001,-0.024,0.0892860571,0.8,-0.07,0.8030566605
2020-09-05 15:00:00,0.9035000000000001,0.0455,0.9046449580000001,0.0835,-0.0245,0.0870201126,0.8200000000000001,0.07,0.8229823813,0.9135000000000001,0.0555,0.9151844076000001,0.0835,-0.0245,0.0870201126,0.8300000000000001,0.08,0.8338465087
2020-09-05 15:30:00,0.8845000000000001,0.0425,0.8855204684,0.0945,-0.0275,0.09842001830000001,0.79,0.07,0.7930952024,0.8945000000000001,0.052500000000000005,0.8960393407,0.0945,-0.0275,0.09842001830000001,0.8,0.08,0.8039900497
2020-09-05 16:00:00,0.9405,0.0455,0.9415999681,0.0805,-0.0245,0.084145707,0.86,0.07,0.8628441342000001,0.9505,0.0555,0.9521189527,0.0805,-0.0245,0.084145707,0.87,0.08,0.8736704184
2020-09-05 16:30:00,0.9365,0.3135,0.9875801233,0.0565,-0.0165,0.0588600034,0.88,0.33,0.939840412,0.9065000000000001,-0.24650000000000002,0.9394171065,0.0565,-0.0165,0.0588600034,0.85,-0.23,0.8805679985
2020-09-05 17:00:00,1.084,0.059500000000000004,1.0856317285000001,0.064,-0.0205,0.0672030505,1.02,0.08,1.023132445,1.084,0.0695,1.0862256902,0.064,-0.0205,0.0672030505,1.02,0.09,1.02396289
2020-09-05 17:30:00,1.1815,0.063,1.1831784523,0.051500000000000004,-0.017,0.0542332924,1.13,0.08,1.1328283189,1.1815,0.073,1.1837530359,0.051500000000000004,-0.017,0.0542332924,1.13,0.09,1.1335784049
2020-09-05 18:00:00,1.2555,0.138,1.2630614593,0.035500000000000004,-0.012,0.0374733238,1.22,0.15,1.229186723,1.2455,-0.012,1.2455578068,0.035500000000000004,-0.012,0.0374733238,1.21,0.0,1.21
2020-09-05 18:30:00,1.3285,0.3845,1.3830229571000001,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.31,0.39,1.3668211295,1.2785,-0.2255,1.2982343779,0.018500000000000003,-0.0055000000000000005,0.0193002591,1.26,-0.22,1.2790621564
2020-09-05 19:00:00,1.3425,0.075,1.34459334,0.0425,-0.015,0.0450693909,1.3,0.09,1.3031116606,1.3425,0.085,1.3451881839,0.0425,-0.015,0.0450693909,1.3,0.1,1.303840481
2020-09-05 19:30:00,1.34,0.0755,1.3421252736,0.04,-0.0145,0.0425470328,1.3,0.09,1.3031116606,1.34,0.0655,1.3415998845,0.04,-0.0145,0.0425470328,1.3,0.08,1.3024592124
2020-09-05 20:00:00,1.331,0.0785,1.3333128853,0.031,-0.0115,0.0330643312,1.3,0.09,1.3031116606,1.331,0.0685,1.3327615127999999,0.031,-0.0115,0.0330643312,1.3,0.08,1.3024592124
2020-09-05 20:30:00,1.3185,0.076,1.3206885515,0.0385,-0.014,0.040966449700000004,1.28,0.09,1.2831601615000001,1.3285,0.066,1.3301384326,0.0385,-0.014,0.040966449700000004,1.29,0.08,1.2924782397
2020-09-05 21:00:00,1.307,0.5795,1.4297094985,0.057,-0.0205,0.0605743345,1.25,0.6000000000000001,1.3865424624,1.227,-0.5005000000000001,1.3251525384,0.057,-0.0205,0.0605743345,1.17,-0.48,1.2646343345
2020-09-05 21:30:00,1.2265,0.017,1.2266178093,0.036500000000000005,-0.013000000000000001,0.0387459675,1.19,0.03,1.1903780912,1.2265,0.027,1.2267971511,0.036500000000000005,-0.013000000000000001,0.0387459675,1.19,0.04,1.1906720791
2020-09-05 22:00:00,1.117,0.0235,1.117247175,0.017,-0.006500000000000001,0.0182002747,1.1,0.03,1.1004090149,1.117,0.0335,1.1175022371,0.017,-0.006500000000000001,0.0182002747,1.1,0.04,1.1007270325
2020-09-05 22:30:00,1.0455,0.001,1.0455004782,0.025500000000000002,-0.009000000000000001,0.0270416346,1.02,0.01,1.0200490184,1.0455,0.011,1.0455578654,0.025500000000000002,-0.009000000000000001,0.0270416346,1.02,0.02,1.0201960596
2020-09-05 23:00:00,0.9735,0.005,0.9735128402000001,0.0135,-0.005,0.01439618,0.96,0.01,0.9600520819,0.9835,0.015,0.9836143807000001,0.0135,-0.005,0.01439618,0.97,0.02,0.9702061637
2020-09-05 23:30:00,0.903,0.128,0.9120268636000001,0.033,-0.012,0.0351140997,0.87,0.14,0.8811923740000001,0.883,-0.112,0.8900747160000001,0.033,-0.012,0.0351140997,0.85,-0.1,0.8558621384
2020-09-06 00:00:00,0.792,0.0285,0.7925126182000001,0.032,-0.0115,0.0340036763,0.76,0.04,0.7610519036000001,0.782,-0.0815,0.7862354927,0.032,-0.0115,0.0340036763,0.75,-0.07,0.7532595834
2020-09-06 00:30:00,0.802,0.7855000000000001,1.1225926465,0.012,-0.0045000000000000005,0.012816005600000001,0.79,0.79,1.1172287143,0.682,-0.8645,1.1011286255,0.012,-0.0045000000000000005,0.012816005600000001,0.67,-0.86,1.0901834708
2020-09-06 01:00:00,0.8025,0.7855000000000001,1.1229499098,0.0125,-0.0045000000000000005,0.0132853303,0.79,0.79,1.1172287143,0.6725,-0.8645,1.095270058,0.0125,-0.0045000000000000005,0.0132853303,0.66,-0.86,1.0840664186
2020-09-06 01:30:00,0.7945,0.7885000000000001,1.119358075,0.0045000000000000005,-0.0015,0.0047434165,0.79,0.79,1.1172287143,0.6945,-0.8615,1.1065769291,0.0045000000000000005,-0.0015,0.0047434165,0.6900000000000001,-0.86,1.102587865
2020-09-06 02:00:00,0.79,0.79,1.1172287143,0.0,0.0,0.0,0.79,0.79,1.1172287143,0.6900000000000001,-0.86,1.102587865,0.0,0.0,0.0,0.6900000000000001,-0.86,1.102587865
2020-09-06 02:30:00,0.79,0.79,1.1172287143,0.0,0.0,0.0,0.79,0.79,1.1172287143,0.6900000000000001,-0.86,1.102587865,0.0,0.0,0.0,0.6900000000000001,-0.86,1.102587865
2020-09-06 03:00:00,0.77,0.79,1.1031772296,0.0,0.0,0.0,0.77,0.79,1.1031772296,0.66,-0.86,1.0840664186,0.0,0.0,0.0,0.66,-0.86,1.0840664186
2020-09-06 03:30:00,0.7905000000000001,0.8200000000000001,1.1389865012,0.0005,0.0,0.0005,0.79,0.8200000000000001,1.1386395391,0.6605000000000001,-0.84,1.068578612,0.0005,0.0,0.0005,0.66,-0.84,1.0682696289
2020-09-06 04:00:00,0.792,0.8190000000000001,1.1393090011,0.002,-0.001,0.0022360680000000003,0.79,0.8200000000000001,1.1386395391,0.6920000000000001,-0.8310000000000001,1.0813995561,0.002,-0.001,0.0022360680000000003,0.6900000000000001,-0.8300000000000001,1.0793516572
2020-09-06 04:30:00,0.795,0.8175,1.1403206786,0.005,-0.0025,0.005590169900000001,0.79,0.8200000000000001,1.1386395391,0.6950000000000001,-0.8325,1.0844727982,0.005,-0.0025,0.005590169900000001,0.6900000000000001,-0.8300000000000001,1.0793516572
2020-09-06 05:00:00,0.81,0.8160000000000001,1.1497634539,0.01,-0.004,0.0107703296,0.8,0.8200000000000001,1.1456002793,0.7000000000000001,-0.834,1.0888324022,0.01,-0.004,0.0107703296,0.6900000000000001,-0.8300000000000001,1.0793516572
2020-09-06 05:30:00,0.8335,0.845,1.1869065886,0.0135,-0.005,0.01439618,0.8200000000000001,0.85,1.181058847,0.7035,-0.835,1.0918503789,0.0135,-0.005,0.01439618,0.6900000000000001,-0.8300000000000001,1.0793516572
2020-09-06 06:00:00,0.8855000000000001,0.8445,1.2236382227,0.0155,-0.0055000000000000005,0.0164468842,0.87,0.85,1.2163058826,0.7755000000000001,-0.8155,1.1253623861,0.0155,-0.0055000000000000005,0.0164468842,0.76,-0.81,1.1107204869
2020-09-06 06:30:00,0.887,0.787,1.1858068983,0.007,-0.003,0.007615773100000001,0.88,0.79,1.1825819211,0.797,-0.7030000000000001,1.0627407962,0.007,-0.003,0.007615773100000001,0.79,-0.7000000000000001,1.0555093557
2020-09-06 07:00:00,0.861,0.029,0.8614882472000001,0.001,-0.001,0.0014142136,0.86,0.03,0.8605230967,0.871,0.029,0.8714826447,0.001,-0.001,0.0014142136,0.87,0.03,0.8705170877
2020-09-06 07:30:00,0.9380000000000001,0.027,0.9383885123000001,0.008,-0.003,0.0085440037,0.93,0.03,0.9304837452,0.9480000000000001,0.027,0.9483844157,0.008,-0.003,0.0085440037,0.9400000000000001,0.03,0.9404786016000001
2020-09-06 08:00:00,0.9825,0.029,0.9829278966,0.0025,-0.001,0.0026925824,0.98,0.03,0.9804590761,0.9825,0.029,0.9829278966,0.0025,-0.001,0.0026925824,0.98,0.03,0.9804590761
2020-09-06 08:30:00,1.0335,0.029500000000000002,1.0339209351,0.0035,-0.0005,0.0035355339000000003,1.03,0.03,1.0304368006,1.0435,0.029500000000000002,1.0439169028,0.0035,-0.0005,0.0035355339000000003,1.04,0.03,1.0404326023
2020-09-06 09:00:00,1.0565,0.03,1.0569258489,0.006500000000000001,0.0,0.006500000000000001,1.05,0.03,1.050428484,1.0465,0.03,1.0469299165,0.006500000000000001,0.0,0.006500000000000001,1.04,0.03,1.0404326023
2020-09-06 09:30:00,1.1445,0.03,1.1448931173,0.0045000000000000005,0.0,0.0045000000000000005,1.1400000000000001,0.03,1.1403946685,1.1545,0.03,1.1548897133,0.0045000000000000005,0.0,0.0045000000000000005,1.15,0.03,1.1503912378
2020-09-06 10:00:00,1.235,0.65,1.395609186,0.005,0.0,0.005,1.23,0.65,1.3911865439,1.135,-0.58,1.2746077828,0.005,0.0,0.005,1.13,-0.58,1.2701574706
2020-09-06 10:30:00,1.2785,0.919,1.5745231818,0.0085,-0.001,0.0085586214,1.27,0.92,1.5682155464,1.1385,-0.811,1.3978208934,0.0085,-0.001,0.0085586214,1.13,-0.81,1.3903237033
2020-09-06 11:00:00,1.2385,0.917,1.5410292827,0.018500000000000003,-0.003,0.018741664800000002,1.22,0.92,1.5280052356,1.0985,-0.783,1.3489963862,0.018500000000000003,-0.003,0.018741664800000002,1.08,-0.78,1.3322161987
2020-09-06 11:30:00,1.221,0.914,1.5252006425,0.031,-0.006,0.0315753068,1.19,0.92,1.5041608956,1.091,-0.786,1.3446475375,0.031,-0.006,0.0315753068,1.06,-0.78,1.3160547101
2020-09-06 12:00:00,1.227,0.902,1.5228699879,0.037,-0.008,0.0378549865,1.19,0.91,1.4980654191,1.097,-0.768,1.3391164998,0.037,-0.008,0.0378549865,1.06,-0.76,1.3043005789
2020-09-06 12:30:00,1.1435,0.065,1.1453459084,0.0235,-0.005,0.0240260276,1.12,0.07,1.1221853679,1.1435,0.075,1.1459569145,0.0235,-0.005,0.0240260276,1.12,0.08,1.1228535078
2020-09-06 13:00:00,1.124,0.056,1.1253941532,0.054,-0.014,0.055785302700000004,1.07,0.07,1.0722872749,1.124,0.066,1.125936055,0.054,-0.014,0.055785302700000004,1.07,0.08,1.0729864864
2020-09-06 13:30:00,1.1125,0.059500000000000004,1.1140899874,0.0425,-0.0105,0.0437778483,1.07,0.07,1.0722872749,1.1125,0.0695,1.1146687849,0.0425,-0.0105,0.0437778483,1.07,0.08,1.0729864864
2020-09-06 14:00:00,1.061,0.062,1.0628099548,0.041,-0.008,0.0417731971,1.02,0.07,1.0223991393,1.061,0.07200000000000001,1.0634401723,0.041,-0.008,0.0417731971,1.02,0.08,1.023132445
2020-09-06 14:30:00,1.0655000000000001,0.06,1.0671880106,0.0455,-0.01,0.0465859421,1.02,0.07,1.0223991393,1.0655000000000001,0.07,1.0677969142000001,0.0455,-0.01,0.0465859421,1.02,0.08,1.023132445
2020-09-06 15:00:00,1.1225,0.8045,1.3810237145,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.1,0.81,1.3660527076,1.0225,-0.6755,1.22548215,0.022500000000000003,-0.0055000000000000005,0.023162469600000003,1.0,-0.67,1.2037026211
2020-09-06 15:30:00,1.059,0.326,1.1080419667,0.049,-0.014,0.0509607692,1.01,0.34,1.0656922632999999,1.029,-0.214,1.0510171264000001,0.049,-0.014,0.0509607692,0.98,-0.2,1.00019998
2020-09-06 16:00:00,1.019,0.0095,1.0190442826,0.069,-0.0205,0.0719809002,0.9500000000000001,0.03,0.9504735662,1.029,0.0195,1.0291847502,0.069,-0.0205,0.0719809002,0.96,0.04,0.9608329720000001
2020-09-06 16:30:00,1.111,0.0345,1.111535537,0.051000000000000004,-0.0155,0.053303377000000006,1.06,0.05,1.0611785901,1.121,0.044500000000000005,1.1218829039,0.051000000000000004,-0.0155,0.053303377000000006,1.07,0.06,1.0716809227
2020-09-06 17:00:00,1.1775,0.5125000000000001,1.2841972201,0.0575,-0.0175,0.060104076400000005,1.12,0.53,1.2390722336,1.1075,-0.3775,1.1700694424,0.0575,-0.0175,0.060104076400000005,1.05,-0.36,1.11
2020-09-06 17:30:00,1.204,0.8935000000000001,1.4993192622,0.084,-0.026500000000000003,0.0880809287,1.12,0.92,1.4494136746000001,1.084,-0.7665000000000001,1.3276212751,0.084,-0.026500000000000003,0.0880809287,1.0,-0.74,1.2440257232
2020-09-06 18:00:00,1.2475,0.395,1.3085416501,0.0475,-0.015,0.0498121471,1.2,0.41000000000000003,1.2681088281,1.1975,-0.275,1.2286705213,0.0475,-0.015,0.0498121471,1.15,-0.26,1.1790250209
2020-09-06 18:30:00,1.3045,0.07150000000000001,1.3064579978,0.0245,-0.0085,0.025932605,1.28,0.08,1.2824975634,1.3045,0.0815,1.3070434193,0.0245,-0.0085,0.025932605,1.28,0.09,1.2831601615000001
2020-09-06 19:00:00,1.353,0.075,1.3550771196,0.013000000000000001,-0.005,0.0139283883,1.34,0.08,1.3423859356,1.353,0.085,1.3556673633,0.013000000000000001,-0.005,0.0139283883,1.34,0.09,1.3430189872
2020-09-06 19:30:00,1.292,0.049,1.2929288457,0.002,-0.001,0.0022360680000000003,1.29,0.05,1.2909686286,1.292,0.059000000000000004,1.2933464346,0.002,-0.001,0.0022360680000000003,1.29,0.06,1.291394595
2020-09-06 20:00:00,1.294,0.0485,1.2949085875,0.004,-0.0015,0.0042720019,1.29,0.05,1.2909686286,1.294,0.0585,1.2953216782,0.004,-0.0015,0.0042720019,1.29,0.06,1.291394595
2020-09-06 20:30:00,1.3025,0.025,1.3027399011,0.0125,-0.005,0.013462912,1.29,0.03,1.2903487901,1.3025,0.035,1.3029701647,0.0125,-0.005,0.013462912,1.29,0.04,1.2906200060000002
2020-09-06 21:00:00,1.29,0.03,1.2903487901,0.0,0.0,0.0,1.29,0.03,1.2903487901,1.29,0.04,1.2906200060000002,0.0,0.0,0.0,1.29,0.04,1.2906200060000002
2020-09-06 21:30:00,1.21,0.03,1.2103718437,0.0,0.0,0.0,1.21,0.03,1.2103718437,1.21,0.04,1.2106609765,0.0,0.0,0.0,1.21,0.04,1.2106609765
2020-09-06 22:00:00,1.13,0.1,1.1344161494,0.0,0.0,0.0,1.13,0.1,1.1344161494,1.12,-0.05,1.1211155159,0.0,0.0,0.0,1.12,-0.05,1.1211155159
2020-09-06 22:30:00,1.1305,0.8495,1.4141005976,0.0005,-0.0005,0.0007071068,1.13,0.85,1.4140014144,1.0105,-0.8205,1.3016645113,0.0005,-0.0005,0.0007071068,1.01,-0.8200000000000001,1.3009611831
2020-09-06 23:00:00,0.9815,0.149,0.9927453097000001,0.0015,-0.001,0.0018027756000000002,0.98,0.15,0.9914131329,0.9715,-0.081,0.9748708889000001,0.0015,-0.001,0.0018027756000000002,0.97,-0.08,0.9732933782000001
2020-09-06 23:30:00,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001,0.93,0.07,0.9326306879,0.0,0.0,0.0,0.93,0.07,0.9326306879
2020-09-07 00:00:00,0.88,0.06,0.8820430828,0.0,0.0,0.0,0.88,0.06,0.8820430828,0.89,0.07,0.8927485648,0.0,0.0,0.0,0.89,0.07,0.8927485648
2020-09-07 00:30:00,0.86,0.06,0.8620904825,0.0,0.0,0.0,0.86,0.06,0.8620904825,0.86,0.07,0.8628441342000001,0.0,0.0,0.0,0.86,0.07,0.8628441342000001
2020-09-07 01:00:00,0.8,0.03,0.8005623024,0.0,0.0,0.0,0.8,0.03,0.8005623024,0.8,0.03,0.8005623024,0.0,0.0,0.0,0.8,0.03,0.8005623024
2020-09-07 01:30:00,0.8,0.03,0.8005623024,0.0,0.0,0.0,0.8,0.03,0.8005623024,0.8,0.03,0.8005623024,0.0,0.0,0.0,0.8,0.03,0.8005623024
2020-09-07 02:00:00,0.87,0.05,0.8714355972000001,0.0,0.0,0.0,0.87,0.05,0.8714355972000001,0.88,0.06,0.8820430828,0.0,0.0,0.0,0.88,0.06,0.8820430828
2020-09-07 02:30:00,0.9,0.05,0.9013878189000001,0.0,0.0,0.0,0.9,0.05,0.9013878189000001,0.91,0.06,0.9119758769,0.0,0.0,0.0,0.91,0.06,0.9119758769
2020-09-07 03:00:00,0.87,0.05,0.8714355972000001,0.0,0.0,0.0,0.87,0.05,0.8714355972000001,0.87,0.06,0.8720665112,0.0,0.0,0.0,0.87,0.06,0.8720665112
2020-09-07 03:30:00,0.8,0.05,0.8015609771000001,0.0,0.0,0.0,0.8,0.05,0.8015609771000001,0.8,0.04,0.8009993758,0.0,0.0,0.0,0.8,0.04,0.8009993758
2020-09-07 04:00:00,0.75,0.03,0.7505997602000001,0.0,0.0,0.0,0.75,0.03,0.7505997602000001,0.76,0.04,0.7610519036000001,0.0,0.0,0.0,0.76,0.04,0.7610519036000001
2020-09-07 04:30:00,0.8515,0.049,0.8529086997,0.0015,-0.001,0.0018027756000000002,0.85,0.05,0.8514693183,0.8615,0.059000000000000004,0.86351795,0.0015,-0.001,0.0018027756000000002,0.86,0.06,0.8620904825
