Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 05:00:00,0.9430000000000001,0.078,0.9462203760000001,0.003,-0.002,0.0036055513000000003,0.9400000000000001,0.08,0.9433981132,0.9530000000000001,0.098,0.9580255738000001,0.003,-0.002,0.0036055513000000003,0.9500000000000001,0.1,0.9552486587000001
2020-09-07 05:30:00,0.9425,0.0785,0.9457634482,0.0025,-0.0015,0.0029154759,0.9400000000000001,0.08,0.9433981132,0.9525,0.0985,0.9575795006000001,0.0025,-0.0015,0.0029154759,0.9500000000000001,0.1,0.9552486587000001
2020-09-07 06:00:00,0.9745,0.078,0.9776166171,0.0045000000000000005,-0.002,0.0049244289000000005,0.97,0.08,0.9732933782000001,0.9845,0.098,0.9893655796,0.0045000000000000005,-0.002,0.0049244289000000005,0.98,0.1,0.9850888285
2020-09-07 06:30:00,1.129,0.1265,1.1360648089,0.009000000000000001,-0.0035,0.009656604000000001,1.12,0.13,1.1275194012,1.129,0.1365,1.1372217242,0.009000000000000001,-0.0035,0.009656604000000001,1.12,0.14,1.1287160848
2020-09-07 07:00:00,1.2485,0.1965,1.2638688619,0.0085,-0.0035,0.0091923882,1.24,0.2,1.2560254774000001,1.2485,0.10650000000000001,1.2530341177,0.0085,-0.0035,0.0091923882,1.24,0.11,1.2448694711
2020-09-07 07:30:00,1.4265,0.787,1.6291934354,0.006500000000000001,-0.003,0.0071589105,1.42,0.79,1.624961538,1.3265,-0.433,1.3953821161,0.006500000000000001,-0.003,0.0071589105,1.32,-0.43,1.3882723076
2020-09-07 08:00:00,1.5135,1.047,1.8403508497,0.0035,-0.003,0.0046097722,1.51,1.05,1.8391846019,1.3735,-0.683,1.5339462996000002,0.0035,-0.003,0.0046097722,1.37,-0.68,1.5294770348
2020-09-07 08:30:00,1.518,0.357,1.5594143131,0.008,-0.003,0.0085440037,1.51,0.36,1.5523208431,1.488,0.037,1.4884599424,0.008,-0.003,0.0085440037,1.48,0.04,1.4805404419000001
2020-09-07 09:00:00,1.384,0.1565,1.3928202504,0.014,-0.0035,0.014430869700000001,1.37,0.16,1.3793114224,1.384,0.1665,1.3939792861,0.014,-0.0035,0.014430869700000001,1.37,0.17,1.3805071532
2020-09-07 09:30:00,1.459,0.157,1.4674229111,0.009000000000000001,-0.003,0.009486833,1.45,0.16,1.4588008774,1.459,0.167,1.4685264724,0.009000000000000001,-0.003,0.009486833,1.45,0.17,1.4599315052000001
2020-09-07 10:00:00,1.411,0.1335,1.4173013970000001,0.021,-0.006500000000000001,0.0219829479,1.3900000000000001,0.14,1.3970325694,1.411,0.14350000000000002,1.4182782696,0.021,-0.006500000000000001,0.0219829479,1.3900000000000001,0.15,1.3980700984
2020-09-07 10:30:00,1.3795,0.1335,1.3859446237,0.0195,-0.006500000000000001,0.0205548048,1.3599999999999999,0.14,1.3671868929,1.3895,0.14350000000000002,1.3968902963,0.0195,-0.006500000000000001,0.0205548048,1.37,0.15,1.3781872151
2020-09-07 11:00:00,1.4115,0.1295,1.4174281287000001,0.0315,-0.0105,0.0332039154,1.38,0.14,1.3870832708,1.4215,0.1395,1.4283285686,0.0315,-0.0105,0.0332039154,1.3900000000000001,0.15,1.3980700984
2020-09-07 11:30:00,1.4095,0.1305,1.4155283466,0.029500000000000002,-0.0095,0.0309919344,1.38,0.14,1.3870832708,1.4195,0.1405,1.4264362937000001,0.029500000000000002,-0.0095,0.0309919344,1.3900000000000001,0.15,1.3980700984
2020-09-07 12:00:00,1.4915,0.14250000000000002,1.4982918608,0.0815,-0.0275,0.0860145337,1.4100000000000001,0.17,1.4202112519,1.4915,0.1525,1.4992759919,0.0815,-0.0275,0.0860145337,1.4100000000000001,0.18,1.4214429289
2020-09-07 12:30:00,1.53,0.165,1.5388713397,0.13,-0.045,0.1375681649,1.4,0.21,1.4156623891,1.53,0.165,1.5388713397,0.13,-0.045,0.1375681649,1.4,0.21,1.4156623891
2020-09-07 13:00:00,1.5425,0.145,1.5493002453,0.10250000000000001,-0.035,0.1083108951,1.44,0.18,1.4512063947,1.5425,0.155,1.550268122,0.10250000000000001,-0.035,0.1083108951,1.44,0.19,1.4524806367
2020-09-07 13:30:00,1.5375,0.14650000000000002,1.5444638228,0.0975,-0.0335,0.1030946167,1.44,0.18,1.4512063947,1.5375,0.1565,1.5454444345,0.0975,-0.0335,0.1030946167,1.44,0.19,1.4524806367
2020-09-07 14:00:00,1.453,0.1275,1.4585833024000001,0.153,-0.052500000000000005,0.1617567618,1.3,0.18,1.3124023773,1.453,0.14750000000000002,1.4604674765,0.153,-0.052500000000000005,0.1617567618,1.3,0.2,1.3152946438
2020-09-07 14:30:00,1.383,0.135,1.3895733158,0.133,-0.045,0.1404065526,1.25,0.18,1.262893503,1.393,0.145,1.4005263296,0.133,-0.045,0.1404065526,1.26,0.19,1.2742448744
2020-09-07 15:00:00,1.343,0.275,1.3708661496,0.193,-0.065,0.20365166340000002,1.15,0.34,1.199208072,1.323,0.035,1.323462882,0.193,-0.065,0.20365166340000002,1.13,0.1,1.1344161494
2020-09-07 15:30:00,1.3755,0.12,1.3807245381,0.2255,-0.08,0.2392702447,1.15,0.2,1.167261753,1.3855,0.13,1.3915855166,0.2255,-0.08,0.2392702447,1.16,0.21,1.1788553771
2020-09-07 16:00:00,1.4465,0.1265,1.4520208332,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.24,0.2,1.2560254774000001,1.4465,0.1365,1.4529261853,0.20650000000000002,-0.07350000000000001,0.21919055640000001,1.24,0.21,1.2576565509
2020-09-07 16:30:00,1.426,0.1375,1.4326137826,0.176,-0.0625,0.18676790410000002,1.25,0.2,1.2658988901,1.436,0.14750000000000002,1.4435554198,0.176,-0.0625,0.18676790410000002,1.26,0.21,1.2773801314
2020-09-07 17:00:00,1.5425,0.14650000000000002,1.5494413509,0.1525,-0.053500000000000006,0.1616121901,1.3900000000000001,0.2,1.4043147795,1.5425,0.1565,1.5504188144,0.1525,-0.053500000000000006,0.1616121901,1.3900000000000001,0.21,1.4057738083
2020-09-07 17:30:00,1.625,0.443,1.6843022294,0.105,-0.037,0.1113283432,1.52,0.48,1.5939887075999999,1.5750000000000002,-0.127,1.5801120213000002,0.105,-0.037,0.1113283432,1.47,-0.09,1.472752525
2020-09-07 18:00:00,1.716,0.1565,1.7231216585,0.066,-0.0235,0.0700589038,1.65,0.18,1.6597891432,1.716,0.1665,1.7240586562,0.066,-0.0235,0.0700589038,1.65,0.19,1.6609033687
2020-09-07 18:30:00,1.7095,0.152,1.716244228,0.0795,-0.028,0.08428671310000001,1.63,0.18,1.639908534,1.7095,0.162,1.7171587725,0.0795,-0.028,0.08428671310000001,1.63,0.19,1.6410362580000002
2020-09-07 19:00:00,1.675,0.1335,1.6803116526,0.075,-0.026500000000000003,0.07954401300000001,1.6,0.16,1.6079800994,1.675,0.14350000000000002,1.6811357024,0.075,-0.026500000000000003,0.07954401300000001,1.6,0.17,1.6090059043
2020-09-07 19:30:00,1.552,0.131,1.5575188602,0.082,-0.029,0.08697700850000001,1.47,0.16,1.4786818454000001,1.552,0.14100000000000001,1.5583917993,0.082,-0.029,0.08697700850000001,1.47,0.17,1.4797972834
2020-09-07 20:00:00,1.6255000000000002,0.153,1.6326846756,0.0755,-0.027,0.0801826041,1.55,0.18,1.560416611,1.6255000000000002,0.163,1.6336521203,0.0755,-0.027,0.0801826041,1.55,0.19,1.5616017418
2020-09-07 20:30:00,1.587,0.1525,1.5943102741000001,0.077,-0.0275,0.0817633781,1.51,0.18,1.5206906326,1.587,0.1625,1.5952978562,0.077,-0.0275,0.0817633781,1.51,0.19,1.5219066988
2020-09-07 21:00:00,1.5075,0.1625,1.5162329965999999,0.0475,-0.0175,0.050621141800000005,1.46,0.18,1.4710540439,1.4975,0.0925,1.5003541248999999,0.0475,-0.0175,0.050621141800000005,1.45,0.11,1.4541664279
2020-09-07 21:30:00,1.4025,0.108,1.4066521425,0.0325,-0.012,0.034644624400000004,1.37,0.12,1.3752454326,1.4125,0.11800000000000001,1.4174202799,0.0325,-0.012,0.034644624400000004,1.38,0.13,1.3861096638000001
2020-09-07 22:00:00,1.3215,0.1085,1.325946643,0.0315,-0.0115,0.0335335653,1.29,0.12,1.2955693729,1.3215,0.11850000000000001,1.3268023591,0.0315,-0.0115,0.0335335653,1.29,0.13,1.2965338407
2020-09-07 22:30:00,1.2495,0.1355,1.2568255647,0.0395,-0.0145,0.042077309800000004,1.21,0.15,1.2192620719,1.2495,0.0755,1.2517789342,0.0395,-0.0145,0.042077309800000004,1.21,0.09,1.2133424908000001
2020-09-07 23:00:00,1.1175,0.10650000000000001,1.1225633612,0.0375,-0.0135,0.039855990800000005,1.08,0.12,1.0866462166,1.1175,0.10650000000000001,1.1225633612,0.0375,-0.0135,0.039855990800000005,1.08,0.12,1.0866462166
2020-09-07 23:30:00,1.037,0.10650000000000001,1.0424544355,0.037,-0.0135,0.0393859112,1.0,0.12,1.007174265,1.037,0.10650000000000001,1.0424544355,0.037,-0.0135,0.0393859112,1.0,0.12,1.007174265
2020-09-08 00:00:00,0.9075000000000001,0.443,1.0098540736,0.0475,-0.017,0.0504504708,0.86,0.46,0.9752948272,0.8575,-0.297,0.9074774102000001,0.0475,-0.017,0.0504504708,0.81,-0.28,0.8570297544000001
2020-09-08 00:30:00,0.8845000000000001,0.884,1.2505183925,0.044500000000000005,-0.016,0.0472890051,0.84,0.9,1.2310970717,0.7645000000000001,-0.766,1.0822274484,0.044500000000000005,-0.016,0.0472890051,0.72,-0.75,1.0396634071
2020-09-08 01:00:00,0.886,0.8835000000000001,1.2512266981,0.046,-0.0165,0.0488697248,0.84,0.9,1.2310970717,0.766,-0.7665000000000001,1.0836411998,0.046,-0.0165,0.0488697248,0.72,-0.75,1.0396634071
2020-09-08 01:30:00,0.977,0.903,1.3303901683000001,0.047,-0.017,0.049979996000000006,0.93,0.92,1.308166656,0.857,-0.767,1.1501034736,0.047,-0.017,0.049979996000000006,0.81,-0.75,1.1039021696
2020-09-08 02:00:00,0.9335,0.0645,0.9357256542,0.043500000000000004,-0.0155,0.0461789996,0.89,0.08,0.8935882721,0.9335,0.0545,0.9350895679000001,0.043500000000000004,-0.0155,0.0461789996,0.89,0.07,0.8927485648
2020-09-08 02:30:00,0.9470000000000001,0.07,0.9495835930000001,0.027,-0.01,0.0287923601,0.92,0.08,0.9234717104,0.9470000000000001,0.06,0.9488988355,0.027,-0.01,0.0287923601,0.92,0.07,0.9226592004
2020-09-08 03:00:00,0.8925000000000001,0.07150000000000001,0.8953594250000001,0.022500000000000003,-0.0085,0.024052026900000002,0.87,0.08,0.8736704184,0.8925000000000001,0.061500000000000006,0.8946163982,0.022500000000000003,-0.0085,0.024052026900000002,0.87,0.07,0.872811549
2020-09-08 03:30:00,0.8925000000000001,0.07150000000000001,0.8953594250000001,0.022500000000000003,-0.0085,0.024052026900000002,0.87,0.08,0.8736704184,0.8925000000000001,0.061500000000000006,0.8946163982,0.022500000000000003,-0.0085,0.024052026900000002,0.87,0.07,0.872811549
2020-09-08 04:00:00,0.8220000000000001,0.045,0.8232308303,0.042,-0.015,0.044598206200000004,0.78,0.06,0.7823042886,0.8320000000000001,0.055,0.8338159269000001,0.042,-0.015,0.044598206200000004,0.79,0.07,0.7930952024
2020-09-08 04:30:00,0.9255,0.077,0.9286976096,0.0655,-0.023,0.0694208182,0.86,0.1,0.8657944329,0.9255,0.08700000000000001,0.9295801472,0.0655,-0.023,0.0694208182,0.86,0.11,0.8670063437000001
2020-09-08 05:00:00,0.9415,0.098,0.9465866310000001,0.061500000000000006,-0.022,0.06531653700000001,0.88,0.12,0.8881441324,0.9415,0.098,0.9465866310000001,0.061500000000000006,-0.022,0.06531653700000001,0.88,0.12,0.8881441324
2020-09-08 05:30:00,1.0295,0.716,1.2540040869,0.0395,-0.014,0.041907636500000005,0.99,0.73,1.2300406497,0.9495,-0.514,1.0796972955,0.0395,-0.014,0.041907636500000005,0.91,-0.5,1.0383159442
2020-09-08 06:00:00,1.0945,0.494,1.2008189914,0.044500000000000005,-0.016,0.0472890051,1.05,0.51,1.1673045875,1.0445,-0.256,1.075414455,0.044500000000000005,-0.016,0.0472890051,1.0,-0.24,1.0283968106
2020-09-08 06:30:00,1.135,0.14750000000000002,1.1445441232,0.035,-0.0125,0.0371651719,1.1,0.16,1.1115754585,1.135,0.14750000000000002,1.1445441232,0.035,-0.0125,0.0371651719,1.1,0.16,1.1115754585
2020-09-08 07:00:00,1.2485,0.1625,1.259030778,0.0485,-0.0175,0.0515606439,1.2,0.18,1.213424905,1.2485,0.17250000000000001,1.2603604643,0.0485,-0.0175,0.0515606439,1.2,0.19,1.2149485586
2020-09-08 07:30:00,1.2915,0.1585,1.301189648,0.0315,-0.0115,0.0335335653,1.26,0.17,1.2714165328,1.2915,0.1585,1.301189648,0.0315,-0.0115,0.0335335653,1.26,0.17,1.2714165328
2020-09-08 08:00:00,1.3765,0.917,1.6539774031,0.036500000000000005,-0.013000000000000001,0.0387459675,1.34,0.93,1.6311039207,1.2465,-0.643,1.4025730819,0.036500000000000005,-0.013000000000000001,0.0387459675,1.21,-0.63,1.3641847382
2020-09-08 08:30:00,1.4415,1.002,1.7555415831,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.3900000000000001,1.02,1.724093965,1.3014999999999999,-0.738,1.4961772121,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.25,-0.72,1.4425324953
2020-09-08 09:00:00,1.3125,0.1115,1.3172275809,0.052500000000000005,-0.018500000000000003,0.0556641716,1.26,0.13,1.2666885963,1.3225,0.1015,1.3263892717,0.052500000000000005,-0.018500000000000003,0.0556641716,1.27,0.12,1.2756566936
2020-09-08 09:30:00,1.347,0.12050000000000001,1.3523791074,0.027,-0.0095,0.0286225436,1.32,0.13,1.3263860675,1.347,0.1105,1.351524787,0.027,-0.0095,0.0286225436,1.32,0.12,1.3254433221
2020-09-08 10:00:00,1.4335,0.11850000000000001,1.4383895509,0.0335,-0.0115,0.0354189215,1.4,0.13,1.4060227593999999,1.4335,0.1085,1.4376002574,0.0335,-0.0115,0.0354189215,1.4,0.12,1.4051334456
2020-09-08 10:30:00,1.437,0.10400000000000001,1.4407584808,0.017,-0.006,0.0180277564,1.42,0.11,1.4242541908000002,1.437,0.114,1.4415148282,0.017,-0.006,0.0180277564,1.42,0.12,1.4250614021999999
2020-09-08 11:00:00,1.3980000000000001,0.5640000000000001,1.5074813432,0.018000000000000002,-0.006,0.018973666,1.38,0.5700000000000001,1.4930840566,1.328,-0.306,1.3627985911,0.018000000000000002,-0.006,0.018973666,1.31,-0.30000000000000004,1.3439121995
2020-09-08 11:30:00,1.474,0.3755,1.521077332,0.014,-0.0045000000000000005,0.0147054412,1.46,0.38,1.5086417733,1.434,-0.0545,1.4350352783,0.014,-0.0045000000000000005,0.0147054412,1.42,-0.05,1.420880009
2020-09-08 12:00:00,1.4809999999999999,0.153,1.488882131,0.021,-0.007,0.0221359436,1.46,0.16,1.4687409574,1.471,0.153,1.4789354279,0.021,-0.007,0.0221359436,1.45,0.16,1.4588008774
2020-09-08 12:30:00,1.469,0.1505,1.4766892869000001,0.029,-0.0095,0.030516389,1.44,0.16,1.4488616221,1.479,0.1505,1.4866375651000001,0.029,-0.0095,0.030516389,1.45,0.16,1.4588008774
2020-09-08 13:00:00,1.468,0.151,1.4757455743,0.028,-0.009000000000000001,0.0294108823,1.44,0.16,1.4488616221,1.478,0.151,1.4856934408,0.028,-0.009000000000000001,0.0294108823,1.45,0.16,1.4588008774
2020-09-08 13:30:00,1.3995,0.1505,1.4075690036,0.029500000000000002,-0.0095,0.0309919344,1.37,0.16,1.3793114224,1.4095,0.1505,1.4175120811,0.029500000000000002,-0.0095,0.0309919344,1.38,0.16,1.3892443989
2020-09-08 14:00:00,1.3679999999999999,0.14,1.3751450833,0.058,-0.02,0.061351446600000005,1.31,0.16,1.3197348218,1.3780000000000001,0.14,1.3850934986,0.058,-0.02,0.061351446600000005,1.32,0.16,1.3296616111000001
2020-09-08 14:30:00,1.37,0.1325,1.3763924767,0.08,-0.0275,0.0845946216,1.29,0.16,1.2998846103,1.38,0.1325,1.3863463673,0.08,-0.0275,0.0845946216,1.3,0.16,1.3098091464000001
2020-09-08 15:00:00,1.422,0.9550000000000001,1.7129241081000002,0.10200000000000001,-0.035,0.1078378412,1.32,0.99,1.65,1.282,-0.685,1.4535298415,0.10200000000000001,-0.035,0.1078378412,1.18,-0.65,1.3471822445
2020-09-08 15:30:00,1.412,0.9785,1.7179075207999999,0.092,-0.0315,0.0972432517,1.32,1.01,1.6620770139,1.262,-0.7415,1.463716588,0.092,-0.0315,0.0972432517,1.17,-0.71,1.3685759022
2020-09-08 16:00:00,1.418,0.983,1.7254022719000002,0.078,-0.027,0.082540899,1.34,1.01,1.6780047676,1.278,-0.737,1.4752806513,0.078,-0.027,0.082540899,1.2,-0.71,1.3943098650999999
2020-09-08 16:30:00,1.4255,0.9735,1.7261959622,0.10550000000000001,-0.036500000000000005,0.1116355678,1.32,1.01,1.6620770139,1.2855,-0.7465,1.4865303562,0.10550000000000001,-0.036500000000000005,0.1116355678,1.18,-0.71,1.3771347066000001
2020-09-08 17:00:00,1.557,1.0045,1.8529083221,0.157,-0.0555,0.1665210197,1.4,1.06,1.7560182230999999,1.417,-0.7055,1.5829147956,0.157,-0.0555,0.1665210197,1.26,-0.65,1.4177799547
2020-09-08 17:30:00,1.5765,0.613,1.6914849246,0.0765,-0.027,0.0811249037,1.5,0.64,1.6308280106000002,1.5065,-0.307,1.5374626012000001,0.0765,-0.027,0.0811249037,1.43,-0.28,1.4571547619
2020-09-08 18:00:00,1.6115,0.165,1.6199250753999999,0.07150000000000001,-0.025,0.0757446368,1.54,0.19,1.5516765127,1.6115,0.165,1.6199250753999999,0.07150000000000001,-0.025,0.0757446368,1.54,0.19,1.5516765127
2020-09-08 18:30:00,1.694,0.17,1.7025087371,0.114,-0.04,0.1208139065,1.58,0.21,1.5938946013000002,1.694,0.17,1.7025087371,0.114,-0.04,0.1208139065,1.58,0.21,1.5938946013000002
2020-09-08 19:00:00,1.666,0.166,1.6742496827000002,0.126,-0.044,0.133461605,1.54,0.21,1.5542522318,1.6760000000000002,0.166,1.6842007006,0.126,-0.044,0.133461605,1.55,0.21,1.564161117
2020-09-08 19:30:00,1.6099999999999999,0.155,1.6174439712000002,0.07,-0.025,0.07433034370000001,1.54,0.18,1.5504837955,1.62,0.155,1.6273982302999999,0.07,-0.025,0.07433034370000001,1.55,0.18,1.560416611
2020-09-08 20:00:00,1.5935000000000001,0.16,1.6015124882,0.0835,-0.03,0.08872570090000001,1.51,0.19,1.5219066988,1.6035,0.17,1.6124863565,0.0835,-0.03,0.08872570090000001,1.52,0.2,1.5331014317
2020-09-08 20:30:00,1.553,0.14650000000000002,1.5598946278999999,0.123,-0.043500000000000004,0.1304655127,1.43,0.19,1.4425671561,1.553,0.1565,1.5608655451,0.123,-0.043500000000000004,0.1304655127,1.43,0.2,1.4439182802000001
2020-09-08 21:00:00,1.4815,0.17650000000000002,1.4919767089,0.1515,-0.053500000000000006,0.1606689142,1.33,0.23,1.3497407157999999,1.4815,0.08650000000000001,1.4840230793,0.1515,-0.053500000000000006,0.1606689142,1.33,0.14,1.3373481221999999
2020-09-08 21:30:00,1.3715,0.1075,1.3757065457,0.0915,-0.0325,0.0971004634,1.28,0.14,1.2876334882,1.3715,0.1075,1.3757065457,0.0915,-0.0325,0.0971004634,1.28,0.14,1.2876334882
2020-09-08 22:00:00,1.2795,0.115,1.2846576392,0.0695,-0.025,0.07385966420000001,1.21,0.14,1.2180722474,1.2895,0.115,1.2946178007,0.0695,-0.025,0.07385966420000001,1.22,0.14,1.2280065146
2020-09-08 22:30:00,1.1865,0.1095,1.1915420681,0.08650000000000001,-0.030500000000000003,0.0917196816,1.1,0.14,1.1088733021,1.1865,0.1095,1.1915420681,0.08650000000000001,-0.030500000000000003,0.0917196816,1.1,0.14,1.1088733021
2020-09-08 23:00:00,1.1135,0.08750000000000001,1.11693263,0.0635,-0.022500000000000003,0.0673683902,1.05,0.11,1.0557461816,1.1235,0.0975,1.1277227053,0.0635,-0.022500000000000003,0.0673683902,1.06,0.12,1.0667708282
2020-09-08 23:30:00,1.05,0.0955,1.0543340315,0.04,-0.0145,0.0425470328,1.01,0.11,1.0159724406,1.05,0.10550000000000001,1.0552868094,0.04,-0.0145,0.0425470328,1.01,0.12,1.0171037312
2020-09-09 00:00:00,0.919,0.12250000000000001,0.9271284970000001,0.049,-0.0175,0.0520312406,0.87,0.14,0.8811923740000001,0.919,-0.007500000000000001,0.9190306034,0.049,-0.0175,0.0520312406,0.87,0.01,0.8700574694000001
2020-09-09 00:30:00,0.869,0.0485,0.8703523712000001,0.089,-0.0315,0.0944100101,0.78,0.08,0.7840918314,0.879,0.0485,0.8803370093,0.089,-0.0315,0.0944100101,0.79,0.08,0.7940403012
2020-09-09 01:00:00,0.8215,0.0475,0.8228721043,0.0915,-0.0325,0.0971004634,0.73,0.08,0.7343704787,0.8315,0.0475,0.8328556297,0.0915,-0.0325,0.0971004634,0.74,0.08,0.7443117626
2020-09-09 01:30:00,0.8615,0.058,0.8634502012,0.061500000000000006,-0.022,0.06531653700000001,0.8,0.08,0.8039900497,0.8715,0.058,0.8734278734,0.061500000000000006,-0.022,0.06531653700000001,0.81,0.08,0.8139410298
2020-09-09 02:00:00,0.906,0.067,0.9084739952,0.036000000000000004,-0.013000000000000001,0.0382753184,0.87,0.08,0.8736704184,0.906,0.067,0.9084739952,0.036000000000000004,-0.013000000000000001,0.0382753184,0.87,0.08,0.8736704184
2020-09-09 02:30:00,0.8755000000000001,0.047,0.8767606572000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.84,0.06,0.8421401309000001,0.8855000000000001,0.067,0.8880311087,0.035500000000000004,-0.013000000000000001,0.0378054229,0.85,0.08,0.8537564055
2020-09-09 03:00:00,0.878,0.046,0.8792041856,0.038,-0.014,0.0404969135,0.84,0.06,0.8421401309000001,0.888,0.066,0.8904493248,0.038,-0.014,0.0404969135,0.85,0.08,0.8537564055
2020-09-09 03:30:00,0.879,0.08600000000000001,0.8831970335,0.039,-0.014,0.0414366987,0.84,0.1,0.8459314393,0.889,0.08600000000000001,0.8931500434,0.039,-0.014,0.0414366987,0.85,0.1,0.8558621384
2020-09-09 04:00:00,0.8955000000000001,0.08700000000000001,0.8997162053000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.86,0.1,0.8657944329,0.9055000000000001,0.08700000000000001,0.9096698577000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.87,0.1,0.8757282684000001
2020-09-09 04:30:00,0.8745,0.084,0.8785250423000001,0.044500000000000005,-0.016,0.0472890051,0.8300000000000001,0.1,0.8360023923000001,0.8845000000000001,0.084,0.8884797409,0.044500000000000005,-0.016,0.0472890051,0.84,0.1,0.8459314393
2020-09-09 05:00:00,0.889,0.08600000000000001,0.8931500434,0.039,-0.014,0.0414366987,0.85,0.1,0.8558621384,0.899,0.08600000000000001,0.9031040915,0.039,-0.014,0.0414366987,0.86,0.1,0.8657944329
2020-09-09 05:30:00,0.9715,0.0915,0.9757994159000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.92,0.11,0.9265527508,0.9815,0.1015,0.9867342601,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.93,0.12,0.9377099765
2020-09-09 06:00:00,1.056,0.10650000000000001,1.0613567967,0.066,-0.0235,0.0700589038,0.99,0.13,0.9984988733000001,1.056,0.10650000000000001,1.0613567967,0.066,-0.0235,0.0700589038,0.99,0.13,0.9984988733000001
2020-09-09 06:30:00,1.1655,0.4435,1.2470294704,0.0455,-0.0165,0.0483993802,1.12,0.46,1.2107848694,1.1255,-0.1665,1.1377488739000001,0.0455,-0.0165,0.0483993802,1.08,-0.15,1.0903669107
2020-09-09 07:00:00,1.2385,0.156,1.2482861251,0.0385,-0.014,0.040966449700000004,1.2,0.17,1.211981848,1.2385,0.156,1.2482861251,0.0385,-0.014,0.040966449700000004,1.2,0.17,1.211981848
2020-09-09 07:30:00,1.3625,0.192,1.3759615729,0.022500000000000003,-0.008,0.0238799079,1.34,0.2,1.3548431644,1.3625,0.112,1.3670955526,0.022500000000000003,-0.008,0.0238799079,1.34,0.12,1.3453624047
2020-09-09 08:00:00,1.4045,0.155,1.4130269813,0.0145,-0.005,0.0153378617,1.3900000000000001,0.16,1.3991783303,1.4045,0.155,1.4130269813,0.0145,-0.005,0.0153378617,1.3900000000000001,0.16,1.3991783303
2020-09-09 08:30:00,1.331,0.1155,1.3360019647999999,0.011,-0.0045000000000000005,0.0118848643,1.32,0.12,1.3254433221,1.341,0.1155,1.3459648027,0.011,-0.0045000000000000005,0.0118848643,1.33,0.12,1.335402561
2020-09-09 09:00:00,1.2865,0.117,1.2918092932,0.006500000000000001,-0.003,0.0071589105,1.28,0.12,1.2856126944000001,1.2965,0.117,1.3017685086,0.006500000000000001,-0.003,0.0071589105,1.29,0.12,1.2955693729
2020-09-09 09:30:00,1.353,0.105,1.3570681634000001,0.043000000000000003,-0.015,0.045541190100000004,1.31,0.12,1.3154847015,1.363,0.105,1.3670384047,0.043000000000000003,-0.015,0.045541190100000004,1.32,0.12,1.3254433221
2020-09-09 10:00:00,1.3695,0.133,1.3759430402000001,0.0795,-0.027,0.0839598118,1.29,0.16,1.2998846103,1.3695,0.14300000000000002,1.3769456235,0.0795,-0.027,0.0839598118,1.29,0.17,1.3011533345
2020-09-09 10:30:00,1.3365,0.126,1.342426255,0.0965,-0.034,0.10231446620000001,1.24,0.16,1.2502799686000001,1.3465,0.136,1.3533507491,0.0965,-0.034,0.10231446620000001,1.25,0.17,1.2615070353
2020-09-09 11:00:00,1.357,0.124,1.3626536611,0.077,-0.026000000000000002,0.08127115110000001,1.28,0.15,1.2887590931,1.367,0.124,1.3726124726,0.077,-0.026000000000000002,0.08127115110000001,1.29,0.15,1.2986916493
2020-09-09 11:30:00,1.3875,0.145,1.3950560025,0.1075,-0.035,0.1130541905,1.28,0.18,1.2925942906,1.3975,0.155,1.4060694329,0.1075,-0.035,0.1130541905,1.29,0.19,1.3039171753
2020-09-09 12:00:00,1.3505,0.1595,1.3598862085,0.07050000000000001,-0.0205,0.0734200245,1.28,0.18,1.2925942906,1.3605,0.1695,1.3710180524,0.07050000000000001,-0.0205,0.0734200245,1.29,0.19,1.3039171753
2020-09-09 12:30:00,1.316,0.152,1.3247490328,0.096,-0.028,0.1,1.22,0.18,1.2332072008,1.326,0.162,1.3358592740000002,0.096,-0.028,0.1,1.23,0.19,1.2445882853
2020-09-09 13:00:00,1.2469999999999999,0.163,1.257608047,0.067,-0.017,0.0691230786,1.18,0.18,1.1936498649,1.2469999999999999,0.17300000000000001,1.2589432076,0.067,-0.017,0.0691230786,1.18,0.19,1.1951987282
2020-09-09 13:30:00,1.158,0.1535,1.1681293807,0.098,-0.026500000000000003,0.1015197025,1.06,0.18,1.0751744045,1.158,0.1635,1.1694854638,0.098,-0.026500000000000003,0.1015197025,1.06,0.19,1.0768936809
2020-09-09 14:00:00,1.0885,0.1555,1.0995510447,0.14850000000000002,-0.044500000000000005,0.1550241917,0.9400000000000001,0.2,0.9610411021,1.0985,0.1555,1.109451441,0.14850000000000002,-0.044500000000000005,0.1550241917,0.9500000000000001,0.2,0.9708243919
2020-09-09 14:30:00,1.0725,0.2,1.0909886571,0.1325,-0.04,0.1384061054,0.9400000000000001,0.24,0.9701546269,1.0825,0.09,1.0862348963,0.1325,-0.04,0.1384061054,0.9500000000000001,0.13,0.9588534820000001
2020-09-09 15:00:00,1.0815,0.382,1.1469813643,0.1015,-0.028,0.1052912627,0.98,0.41000000000000003,1.0623088063,1.0515,-0.098,1.056056935,0.1015,-0.028,0.1052912627,0.9500000000000001,-0.07,0.9525754563000001
2020-09-09 15:30:00,1.1095,0.14750000000000002,1.1192615869,0.1095,-0.0325,0.11422127650000001,1.0,0.18,1.0160708637,1.1195,0.1575,1.1305248781,0.1095,-0.0325,0.11422127650000001,1.01,0.19,1.0277159141
2020-09-09 16:00:00,1.062,0.1265,1.0695074801,0.112,-0.0335,0.1169027374,0.9500000000000001,0.16,0.9633794683,1.062,0.1265,1.0695074801,0.112,-0.0335,0.1169027374,0.9500000000000001,0.16,0.9633794683
2020-09-09 16:30:00,1.051,0.1245,1.0583483595,0.171,-0.0555,0.1797811169,0.88,0.18,0.8982204629,1.051,0.1245,1.0583483595,0.171,-0.0555,0.1797811169,0.88,0.18,0.8982204629
2020-09-09 17:00:00,1.1825,0.14300000000000002,1.1911151288,0.17250000000000001,-0.057,0.18167347080000001,1.01,0.2,1.0296115772,1.1925,0.153,1.2022750309,0.17250000000000001,-0.057,0.18167347080000001,1.02,0.21,1.0413932975
2020-09-09 17:30:00,1.3235000000000001,0.162,1.3333777597,0.1135,-0.038,0.1196923139,1.21,0.2,1.2264175472,1.3235000000000001,0.17200000000000001,1.3346296303,0.1135,-0.038,0.1196923139,1.21,0.21,1.2280879447
2020-09-09 18:00:00,1.4235,0.1535,1.4317522481,0.1335,-0.0465,0.1413665448,1.29,0.2,1.3054118124,1.4235,0.1635,1.4328588556000001,0.1335,-0.0465,0.1413665448,1.29,0.21,1.3069812546000001
2020-09-09 18:30:00,1.5235,0.171,1.5330666163000002,0.0835,-0.029,0.08839259020000001,1.44,0.2,1.4538225476,1.5235,0.181,1.5342142126,0.0835,-0.029,0.08839259020000001,1.44,0.21,1.4552319403
2020-09-09 19:00:00,1.5635,0.151,1.5707747292,0.053500000000000006,-0.019,0.0567736735,1.51,0.17,1.5195394039,1.5735000000000001,0.151,1.5807287085000001,0.053500000000000006,-0.019,0.0567736735,1.52,0.17,1.5294770348
2020-09-09 19:30:00,1.5045000000000002,0.131,1.5101924546,0.0245,-0.009000000000000001,0.0261007663,1.48,0.14,1.4866068747,1.5045000000000002,0.131,1.5101924546,0.0245,-0.009000000000000001,0.0261007663,1.48,0.14,1.4866068747
2020-09-09 20:00:00,1.5394999999999999,0.1525,1.5470347442999999,0.0195,-0.007500000000000001,0.0208925824,1.52,0.16,1.528397854,1.5394999999999999,0.1525,1.5470347442999999,0.0195,-0.007500000000000001,0.0208925824,1.52,0.16,1.528397854
2020-09-09 20:30:00,1.536,0.134,1.5418339729000001,0.016,-0.006,0.017088007500000002,1.52,0.14,1.5264337522,1.536,0.154,1.5437007482,0.016,-0.006,0.017088007500000002,1.52,0.16,1.528397854
2020-09-09 21:00:00,1.4985,0.1165,1.5030217896,0.0085,-0.0035,0.0091923882,1.49,0.12,1.4948244044,1.4985,0.1165,1.5030217896,0.0085,-0.0035,0.0091923882,1.49,0.12,1.4948244044
2020-09-09 21:30:00,1.419,0.1095,1.4232186234,0.029,-0.0105,0.030842341000000002,1.3900000000000001,0.12,1.3951702405,1.419,0.1095,1.4232186234,0.029,-0.0105,0.030842341000000002,1.3900000000000001,0.12,1.3951702405
2020-09-09 22:00:00,1.32,0.095,1.3234141453000001,0.07,-0.025,0.07433034370000001,1.25,0.12,1.2557467897999999,1.32,0.105,1.3241695511,0.07,-0.025,0.07433034370000001,1.25,0.13,1.2567418191
2020-09-09 22:30:00,1.2465,0.14350000000000002,1.2547328401,0.0165,-0.006500000000000001,0.0177341479,1.23,0.15,1.2391125857,1.2465,0.0635,1.2481163808,0.0165,-0.006500000000000001,0.0177341479,1.23,0.07,1.2319902597
2020-09-09 23:00:00,1.1375,0.0765,1.1400695154,0.007500000000000001,-0.0035,0.0082764727,1.13,0.08,1.1328283189,1.1375,0.08650000000000001,1.1407841601,0.007500000000000001,-0.0035,0.0082764727,1.13,0.09,1.1335784049
2020-09-09 23:30:00,0.993,0.0585,0.9947216947,0.003,-0.0015,0.0033541020000000003,0.99,0.06,0.9918165153,0.993,0.0585,0.9947216947,0.003,-0.0015,0.0033541020000000003,0.99,0.06,0.9918165153
2020-09-10 00:00:00,0.92,0.059500000000000004,0.9219220412,0.0,-0.0005,0.0005,0.92,0.06,0.9219544457000001,0.93,0.059500000000000004,0.9319014165,0.0,-0.0005,0.0005,0.93,0.06,0.931933474
2020-09-10 00:30:00,0.9,0.06,0.9019977827000001,0.0,0.0,0.0,0.9,0.06,0.9019977827000001,0.91,0.06,0.9119758769,0.0,0.0,0.0,0.91,0.06,0.9119758769
2020-09-10 01:00:00,0.8200000000000001,0.04,0.8209750301000001,0.0,0.0,0.0,0.8200000000000001,0.04,0.8209750301000001,0.8300000000000001,0.05,0.8315046602,0.0,0.0,0.0,0.8300000000000001,0.05,0.8315046602
2020-09-10 01:30:00,0.88,0.04,0.8809086218000001,0.0,0.0,0.0,0.88,0.04,0.8809086218000001,0.89,0.05,0.8914033879000001,0.0,0.0,0.0,0.89,0.05,0.8914033879000001
2020-09-10 02:00:00,0.91,0.04,0.9108786966,0.0,0.0,0.0,0.91,0.04,0.9108786966,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001
2020-09-10 02:30:00,0.91,0.04,0.9108786966,0.0,0.0,0.0,0.91,0.04,0.9108786966,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001
2020-09-10 03:00:00,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001
2020-09-10 03:30:00,0.91,0.07,0.9126883367,0.0,0.0,0.0,0.91,0.07,0.9126883367,0.92,0.06,0.9219544457000001,0.0,0.0,0.0,0.92,0.06,0.9219544457000001
2020-09-10 04:00:00,0.88,0.07,0.8827797007,0.0,0.0,0.0,0.88,0.07,0.8827797007,0.89,0.06,0.8920201791000001,0.0,0.0,0.0,0.89,0.06,0.8920201791000001
2020-09-10 04:30:00,0.79,0.04,0.79101201,0.0,0.0,0.0,0.79,0.04,0.79101201,0.8,0.06,0.8022468448000001,0.0,0.0,0.0,0.8,0.06,0.8022468448000001
2020-09-10 05:00:00,0.8300000000000001,0.04,0.8309632964,0.0,0.0,0.0,0.8300000000000001,0.04,0.8309632964,0.84,0.06,0.8421401309000001,0.0,0.0,0.0,0.84,0.06,0.8421401309000001
2020-09-10 05:30:00,0.93,0.07,0.9326306879,0.0,0.0,0.0,0.93,0.07,0.9326306879,0.9400000000000001,0.06,0.9419129471000001,0.0,0.0,0.0,0.9400000000000001,0.06,0.9419129471000001
2020-09-10 06:00:00,1.11,0.28,1.1447707194,0.0,0.0,0.0,1.11,0.28,1.1447707194,1.08,-0.13,1.0877959367,0.0,0.0,0.0,1.08,-0.13,1.0877959367
2020-09-10 06:30:00,1.11,0.33,1.1580155439,0.0,0.0,0.0,1.11,0.33,1.1580155439,1.08,-0.13,1.0877959367,0.0,0.0,0.0,1.08,-0.13,1.0877959367
2020-09-10 07:00:00,1.22,0.11,1.2249489785,0.0,0.0,0.0,1.22,0.11,1.2249489785,1.22,0.12,1.2258874337,0.0,0.0,0.0,1.22,0.12,1.2258874337
2020-09-10 07:30:00,1.37,0.13,1.3761540611,0.0,0.0,0.0,1.37,0.13,1.3761540611,1.38,0.12,1.3852075657,0.0,0.0,0.0,1.38,0.12,1.3852075657
2020-09-10 08:00:00,1.5605,0.84,1.7722190186,0.0005,0.0,0.0005,1.56,0.84,1.7717787672,1.4405000000000001,-0.55,1.5419274464,0.0005,0.0,0.0005,1.44,-0.55,1.5414603466
2020-09-10 08:30:00,1.5005000000000002,0.52,1.5880491963,0.0005,0.0,0.0005,1.5,0.52,1.5875767698,1.4405000000000001,-0.23,1.4587461225,0.0005,0.0,0.0005,1.44,-0.23,1.4582523787000001
2020-09-10 09:00:00,1.501,0.73,1.6691018543,0.001,0.0,0.001,1.5,0.73,1.6682026256,1.411,-0.44,1.4780125169,0.001,0.0,0.001,1.4100000000000001,-0.44,1.4770578865
2020-09-10 09:30:00,1.592,1.02,1.8907310755000002,0.002,0.0,0.002,1.5899999999999999,1.02,1.889047379,1.452,-0.7000000000000001,1.6119255566000001,0.002,0.0,0.002,1.45,-0.7000000000000001,1.6101242188
2020-09-10 10:00:00,1.4725000000000001,0.87,1.7103088171,0.0025,0.0,0.0025,1.47,0.87,1.7081569015,1.3525,-0.6000000000000001,1.4796135475,0.0025,0.0,0.0025,1.35,-0.6000000000000001,1.4773286703
2020-09-10 10:30:00,1.3655,0.12,1.3707626527,0.0055000000000000005,0.0,0.0055000000000000005,1.3599999999999999,0.12,1.3652838533,1.3655,0.12,1.3707626527,0.0055000000000000005,0.0,0.0055000000000000005,1.3599999999999999,0.12,1.3652838533
2020-09-10 11:00:00,1.3405,0.15,1.3488662832,0.0105,0.0,0.0105,1.33,0.15,1.3384319183,1.3405,0.15,1.3488662832,0.0105,0.0,0.0105,1.33,0.15,1.3384319183
2020-09-10 11:30:00,1.2730000000000001,0.13,1.2796206469,0.013000000000000001,0.0,0.013000000000000001,1.26,0.13,1.2666885963,1.2730000000000001,0.14,1.2806752125,0.013000000000000001,0.0,0.013000000000000001,1.26,0.14,1.2677539193
2020-09-10 12:00:00,1.2465,0.13,1.2532606473,0.0165,0.0,0.0165,1.23,0.13,1.2368508398,1.2565,0.14,1.2642753853,0.0165,0.0,0.0165,1.24,0.14,1.2478781992
2020-09-10 12:30:00,1.2205,0.129,1.2272983541,0.0205,-0.001,0.0205243758,1.2,0.13,1.2070211266,1.2205,0.139,1.2283896979,0.0205,-0.001,0.0205243758,1.2,0.14,1.2081390648
2020-09-10 13:00:00,1.1805,0.1285,1.1874731576,0.0205,-0.0015,0.0205548048,1.16,0.13,1.167261753,1.1905000000000001,0.1385,1.1985293071,0.0205,-0.0015,0.0205548048,1.17,0.14,1.1783462988
2020-09-10 13:30:00,1.149,0.0975,1.1531293293,0.019,-0.0025,0.0191637679,1.13,0.1,1.1344161494,1.159,0.1075,1.1639747635,0.019,-0.0025,0.0191637679,1.1400000000000001,0.11,1.1452947219
2020-09-10 14:00:00,1.147,0.098,1.1511789609,0.017,-0.002,0.0171172428,1.13,0.1,1.1344161494,1.157,0.108,1.1620296898,0.017,-0.002,0.0171172428,1.1400000000000001,0.11,1.1452947219
2020-09-10 14:30:00,1.1895,0.0795,1.1921537233,0.0095,-0.0005,0.009513148800000001,1.18,0.08,1.1827087554,1.1895,0.08950000000000001,1.1928623139,0.0095,-0.0005,0.009513148800000001,1.18,0.09,1.1834272263
2020-09-10 15:00:00,1.188,0.078,1.1905578524,0.008,-0.002,0.0082462113,1.18,0.08,1.1827087554,1.188,0.088,1.1912548005999999,0.008,-0.002,0.0082462113,1.18,0.09,1.1834272263
2020-09-10 15:30:00,1.1645,0.08,1.1672447258,0.0045000000000000005,0.0,0.0045000000000000005,1.16,0.08,1.1627553483,1.1645,0.09,1.1679727094,0.0045000000000000005,0.0,0.0045000000000000005,1.16,0.09,1.1634861409
2020-09-10 16:00:00,1.224,0.1,1.2280781734,0.004,0.0,0.004,1.22,0.1,1.2240914998,1.234,0.11,1.2388930543,0.004,0.0,0.004,1.23,0.11,1.2349089035
2020-09-10 16:30:00,1.267,0.13,1.2736518363,0.007,0.0,0.007,1.26,0.13,1.2666885963,1.2770000000000001,0.13,1.2836000156,0.007,0.0,0.007,1.27,0.13,1.276636205
2020-09-10 17:00:00,1.358,0.165,1.3679872075000001,0.018000000000000002,-0.005,0.018681541700000002,1.34,0.17,1.3507405376000001,1.358,0.165,1.3679872075000001,0.018000000000000002,-0.005,0.018681541700000002,1.34,0.17,1.3507405376000001
2020-09-10 17:30:00,1.443,0.163,1.4521769865,0.023,-0.007,0.024041630600000002,1.42,0.17,1.4301398533,1.443,0.163,1.4521769865,0.023,-0.007,0.024041630600000002,1.42,0.17,1.4301398533
2020-09-10 18:00:00,1.5185,0.3135,1.5505239437,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.5,0.32,1.5337535656,1.4985,0.0035,1.4985040874,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.48,0.01,1.4800337834000001
2020-09-10 18:30:00,1.621,0.186,1.6316362952999999,0.011,-0.004,0.0117046999,1.6099999999999999,0.19,1.6211724153,1.621,0.186,1.6316362952999999,0.011,-0.004,0.0117046999,1.6099999999999999,0.19,1.6211724153
2020-09-10 19:00:00,1.583,0.1655,1.5916278617000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.57,0.17,1.5791770008000001,1.583,0.1655,1.5916278617000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.57,0.17,1.5791770008000001
2020-09-10 19:30:00,1.5505,0.126,1.5556112143,0.0105,-0.004,0.011236102500000001,1.54,0.13,1.5454772726,1.5505,0.126,1.5556112143,0.0105,-0.004,0.011236102500000001,1.54,0.13,1.5454772726
2020-09-10 20:00:00,1.439,0.0765,1.4410320087000001,0.009000000000000001,-0.0035,0.009656604000000001,1.43,0.08,1.4322360141,1.439,0.08650000000000001,1.4415974646,0.009000000000000001,-0.0035,0.009656604000000001,1.43,0.09,1.4328293688
2020-09-10 20:30:00,1.3945,0.2975,1.4258809558,0.0045000000000000005,-0.0025,0.0051478151000000005,1.3900000000000001,0.30000000000000004,1.4220056259,1.3545,-0.17250000000000001,1.365440039,0.0045000000000000005,-0.0025,0.0051478151000000005,1.35,-0.17,1.3606616038000001
2020-09-10 21:00:00,1.316,0.427,1.3835407475000001,0.006,-0.003,0.0067082039,1.31,0.43,1.3787675656,1.246,-0.403,1.3095514499,0.006,-0.003,0.0067082039,1.24,-0.4,1.302919798
2020-09-10 21:30:00,1.1844999999999999,-0.0155,1.1846014098,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,-0.01,1.1700427343,1.1844999999999999,-0.0055000000000000005,1.184512769,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,0.0,1.17
2020-09-10 22:00:00,1.127,-0.016,1.1271135701000001,0.017,-0.006,0.0180277564,1.11,-0.01,1.1100450441,1.127,-0.006,1.1270159715,0.017,-0.006,0.0180277564,1.11,0.0,1.11
2020-09-10 22:30:00,1.0255,-0.0155,1.0256171313,0.0155,-0.0055000000000000005,0.0164468842,1.01,-0.01,1.0100495037,1.0355,-0.0055000000000000005,1.0355146064,0.0155,-0.0055000000000000005,0.0164468842,1.02,0.0,1.02
2020-09-10 23:00:00,0.9315,0.016,0.9316374026,0.0115,-0.004,0.0121757957,0.92,0.02,0.9202173656,0.9315,-0.054,0.9330639046,0.0115,-0.004,0.0121757957,0.92,-0.05,0.9213576938
2020-09-10 23:30:00,0.8230000000000001,-0.0245,0.8233645912,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.81,-0.02,0.810246876,0.8230000000000001,-0.0145,0.823127724,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.81,-0.01,0.810061726
2020-09-11 00:00:00,0.7635000000000001,-0.025,0.7639091896,0.0135,-0.005,0.01439618,0.75,-0.02,0.7502666193,0.7735000000000001,-0.015,0.7736454291,0.0135,-0.005,0.01439618,0.76,-0.01,0.7600657866
2020-09-11 00:30:00,0.7625000000000001,-0.0045000000000000005,0.7625132786000001,0.0125,-0.0045000000000000005,0.0132853303,0.75,0.0,0.75,0.7725000000000001,0.0055000000000000005,0.772519579,0.0125,-0.0045000000000000005,0.0132853303,0.76,0.01,0.7600657866
2020-09-11 01:00:00,0.763,-0.0045000000000000005,0.7630132699000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.75,0.0,0.75,0.773,-0.0145,0.7731359842000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.76,-0.01,0.7600657866
2020-09-11 01:30:00,0.7635000000000001,-0.005,0.7635163718,0.0135,-0.005,0.01439618,0.75,0.0,0.75,0.7735000000000001,-0.015,0.7736454291,0.0135,-0.005,0.01439618,0.76,-0.01,0.7600657866
2020-09-11 02:00:00,0.7665000000000001,-0.006,0.7665234830000001,0.0165,-0.006,0.0175570499,0.75,0.0,0.75,0.7965,-0.016,0.7966606869,0.0165,-0.006,0.0175570499,0.78,-0.01,0.7800640999
2020-09-11 02:30:00,0.7835000000000001,-0.005,0.7835159539000001,0.0135,-0.005,0.01439618,0.77,0.0,0.77,0.7935,-0.015,0.7936417643,0.0135,-0.005,0.01439618,0.78,-0.01,0.7800640999
2020-09-11 03:00:00,0.7475,-0.0025,0.7475041806,0.007500000000000001,-0.0025,0.0079056942,0.74,0.0,0.74,0.7575000000000001,-0.0125,0.7576031283,0.007500000000000001,-0.0025,0.0079056942,0.75,-0.01,0.7500666637000001
2020-09-11 03:30:00,0.7020000000000001,-0.044500000000000005,0.7034090204,0.012,-0.0045000000000000005,0.012816005600000001,0.6900000000000001,-0.04,0.6911584478,0.712,-0.0145,0.7121476322,0.012,-0.0045000000000000005,0.012816005600000001,0.7000000000000001,-0.01,0.7000714249000001
2020-09-11 04:00:00,0.681,-0.034,0.6818482236,0.011,-0.004,0.0117046999,0.67,-0.03,0.6706713055,0.6910000000000001,-0.014,0.6911418089,0.011,-0.004,0.0117046999,0.68,-0.01,0.6800735254
2020-09-11 04:30:00,0.6835,-0.035,0.6843955362,0.0135,-0.005,0.01439618,0.67,-0.03,0.6706713055,0.6935,-0.015,0.6936622017,0.0135,-0.005,0.01439618,0.68,-0.01,0.6800735254
2020-09-11 05:00:00,0.705,-0.035500000000000004,0.7058932285,0.015,-0.0055000000000000005,0.015976545300000002,0.6900000000000001,-0.03,0.6906518660000001,0.715,-0.0155,0.7151679873,0.015,-0.0055000000000000005,0.015976545300000002,0.7000000000000001,-0.01,0.7000714249000001
2020-09-11 05:30:00,0.7445,-0.015,0.7446510928000001,0.0145,-0.005,0.0153378617,0.73,-0.01,0.7300684899000001,0.7545000000000001,-0.015,0.7546490906000001,0.0145,-0.005,0.0153378617,0.74,-0.01,0.7400675645
2020-09-11 06:00:00,0.797,-0.016,0.7971605861000001,0.017,-0.006,0.0180277564,0.78,-0.01,0.7800640999,0.807,-0.016,0.8071585966,0.017,-0.006,0.0180277564,0.79,-0.01,0.7900632886000001
2020-09-11 06:30:00,0.921,0.3225,0.9758315685000001,0.021,-0.007500000000000001,0.022299103100000002,0.9,0.33,0.9585927185,0.881,-0.3075,0.9331223125,0.021,-0.007500000000000001,0.022299103100000002,0.86,-0.30000000000000004,0.9108238029
2020-09-11 07:00:00,1.027,0.09,1.0309359825,0.057,-0.02,0.0604069532,0.97,0.11,0.9762171889000001,1.027,-0.01,1.0270486843,0.057,-0.02,0.0604069532,0.97,0.01,0.970051545
2020-09-11 07:30:00,1.2215,0.515,1.3256271157000001,0.0415,-0.015,0.044127655700000004,1.18,0.53,1.2935609765,1.1515,-0.365,1.207964093,0.0415,-0.015,0.044127655700000004,1.11,-0.35000000000000003,1.1638728453
2020-09-11 08:00:00,1.2555,0.07050000000000001,1.2574778328,0.025500000000000002,-0.0095,0.027212129600000003,1.23,0.08,1.2325988804,1.2655,0.0805,1.2680577668,0.025500000000000002,-0.0095,0.027212129600000003,1.24,0.09,1.2432618389
2020-09-11 08:30:00,1.297,0.074,1.2991093103,0.017,-0.006,0.0180277564,1.28,0.08,1.2824975634,1.307,0.084,1.3096965297,0.017,-0.006,0.0180277564,1.29,0.09,1.2931357237
2020-09-11 09:00:00,1.242,0.07200000000000001,1.2440852061,0.022,-0.008,0.0234093998,1.22,0.08,1.2226201372,1.252,0.062,1.2535342038000001,0.022,-0.008,0.0234093998,1.23,0.07,1.2319902597
2020-09-11 09:30:00,1.3065,0.054,1.3076154825000001,0.0165,-0.006,0.0175570499,1.29,0.06,1.291394595,1.3065,0.064,1.3080666076,0.0165,-0.006,0.0175570499,1.29,0.07,1.2918978288
2020-09-11 10:00:00,1.2530000000000001,0.049,1.2539577345000001,0.033,-0.011,0.0347850543,1.22,0.06,1.2214745188,1.2530000000000001,0.059000000000000004,1.2543882971,0.033,-0.011,0.0347850543,1.22,0.07,1.2220065466
2020-09-11 10:30:00,1.233,0.059000000000000004,1.2344107906,0.033,-0.011,0.0347850543,1.2,0.07,1.2020399328,1.2429999999999999,0.059000000000000004,1.2443994536,0.033,-0.011,0.0347850543,1.21,0.07,1.2120231021
2020-09-11 11:00:00,1.227,0.051000000000000004,1.2280594448,0.027,-0.009000000000000001,0.028460498900000002,1.2,0.06,1.2014990637,1.237,0.061,1.2385031288000001,0.027,-0.009000000000000001,0.028460498900000002,1.21,0.07,1.2120231021
2020-09-11 11:30:00,1.212,0.057,1.2133396062,0.042,-0.013000000000000001,0.0439658959,1.17,0.07,1.1720921465,1.222,0.057,1.2233286558,0.042,-0.013000000000000001,0.0439658959,1.18,0.07,1.1820744477
2020-09-11 12:00:00,1.225,0.052500000000000005,1.2261244839,0.055,-0.0175,0.0577169819,1.17,0.07,1.1720921465,1.235,0.052500000000000005,1.236115387,0.055,-0.0175,0.0577169819,1.18,0.07,1.1820744477
2020-09-11 12:30:00,1.177,0.042,1.1777491244,0.08700000000000001,-0.028,0.0913947482,1.09,0.07,1.0922453937,1.187,0.042,1.1877428173,0.08700000000000001,-0.028,0.0913947482,1.1,0.07,1.1022250224
2020-09-11 13:00:00,1.2125,0.41100000000000003,1.2802645234,0.14250000000000002,-0.049,0.1506892498,1.07,0.46,1.1646887996,1.1525,-0.359,1.2071194017,0.14250000000000002,-0.049,0.1506892498,1.01,-0.31,1.0565036678
2020-09-11 13:30:00,1.153,0.021500000000000002,1.1532004379,0.113,-0.0385,0.11937859940000001,1.04,0.06,1.0417293314,1.153,0.021500000000000002,1.1532004379,0.113,-0.0385,0.11937859940000001,1.04,0.06,1.0417293314
2020-09-11 14:00:00,1.138,0.022,1.1382126339,0.168,-0.058,0.1777301325,0.97,0.08,0.9732933782000001,1.138,0.022,1.1382126339,0.168,-0.058,0.1777301325,0.97,0.08,0.9732933782000001
2020-09-11 14:30:00,1.1515,0.0165,1.1516182093,0.18150000000000002,-0.0635,0.1922875451,0.97,0.08,0.9732933782000001,1.1515,0.0165,1.1516182093,0.18150000000000002,-0.0635,0.1922875451,0.97,0.08,0.9732933782000001
2020-09-11 15:00:00,1.109,0.033,1.1094908742,0.139,-0.047,0.14673104650000002,0.97,0.08,0.9732933782000001,1.109,0.033,1.1094908742,0.139,-0.047,0.14673104650000002,0.97,0.08,0.9732933782000001
2020-09-11 15:30:00,1.103,0.0495,1.1041101621,0.093,-0.030500000000000003,0.09787364300000001,1.01,0.08,1.0131633629,1.113,0.0495,1.1141001975,0.093,-0.030500000000000003,0.09787364300000001,1.02,0.08,1.023132445
2020-09-11 16:00:00,1.1505,0.042,1.151266368,0.1105,-0.038,0.1168514014,1.04,0.08,1.0430723848,1.1505,0.042,1.151266368,0.1105,-0.038,0.1168514014,1.04,0.08,1.0430723848
2020-09-11 16:30:00,1.1305,0.07100000000000001,1.1327273502,0.09050000000000001,-0.029,0.09503288900000001,1.04,0.1,1.0447966309,1.1305,0.07100000000000001,1.1327273502,0.09050000000000001,-0.029,0.09503288900000001,1.04,0.1,1.0447966309
2020-09-11 17:00:00,1.1865,0.085,1.1895407727,0.1865,-0.065,0.1975025316,1.0,0.15,1.0111874208,1.1865,0.085,1.1895407727,0.1865,-0.065,0.1975025316,1.0,0.15,1.0111874208
2020-09-11 17:30:00,1.2610000000000001,0.09,1.264207657,0.171,-0.06,0.18122085970000001,1.09,0.15,1.1002726935,1.2610000000000001,0.09,1.264207657,0.171,-0.06,0.18122085970000001,1.09,0.15,1.1002726935
2020-09-11 18:00:00,1.3925,0.094,1.3956691048,0.10250000000000001,-0.036000000000000004,0.1086381609,1.29,0.13,1.2965338407,1.3925,0.094,1.3956691048,0.10250000000000001,-0.036000000000000004,0.1086381609,1.29,0.13,1.2965338407
2020-09-11 18:30:00,1.396,0.0835,1.3984949946,0.076,-0.026500000000000003,0.08048757670000001,1.32,0.11,1.3245754037,1.396,0.0835,1.3984949946,0.076,-0.026500000000000003,0.08048757670000001,1.32,0.11,1.3245754037
2020-09-11 19:00:00,1.389,0.075,1.3910233643,0.099,-0.035,0.1050047618,1.29,0.11,1.294681428,1.389,0.075,1.3910233643,0.099,-0.035,0.1050047618,1.29,0.11,1.294681428
2020-09-11 19:30:00,1.413,0.0505,1.4139021359,0.083,-0.029500000000000002,0.0880866051,1.33,0.08,1.3324038427,1.413,0.0505,1.4139021359,0.083,-0.029500000000000002,0.0880866051,1.33,0.08,1.3324038427
2020-09-11 20:00:00,1.408,0.032,1.4083635894,0.078,-0.028,0.0828733974,1.33,0.06,1.3313526956000001,1.408,0.052000000000000005,1.4089599001,0.078,-0.028,0.0828733974,1.33,0.08,1.3324038427
2020-09-11 20:30:00,1.3375,0.0155,1.3375898100999999,0.0675,-0.0245,0.0718087738,1.27,0.04,1.2706297651,1.3475000000000001,0.0155,1.3475891436,0.0675,-0.0245,0.0718087738,1.28,0.04,1.2806248475
2020-09-11 21:00:00,1.2495,0.0055000000000000005,1.2495121048,0.0395,-0.0145,0.042077309800000004,1.21,0.02,1.210165278,1.2495,0.025500000000000002,1.249760177,0.0395,-0.0145,0.042077309800000004,1.21,0.04,1.2106609765
2020-09-11 21:30:00,1.189,-0.0115,1.1890556127,0.089,-0.0315,0.0944100101,1.1,0.02,1.1001818032,1.199,0.0085,1.1990301289,0.089,-0.0315,0.0944100101,1.11,0.04,1.1107204869
2020-09-11 22:00:00,1.133,0.08700000000000001,1.1363353378,0.093,-0.033,0.0986813052,1.04,0.12,1.0469001863,1.123,-0.093,1.1268442661,0.093,-0.033,0.0986813052,1.03,-0.06,1.0317460928
2020-09-11 22:30:00,1.1045,0.8300000000000001,1.3816006116000001,0.0845,-0.03,0.08966744110000001,1.02,0.86,1.3341664064,0.9845,-0.85,1.3006691547,0.0845,-0.03,0.08966744110000001,0.9,-0.8200000000000001,1.2175385004
2020-09-11 23:00:00,0.9905,0.735,1.2334160896,0.07050000000000001,-0.025,0.0748014037,0.92,0.76,1.1933147112,0.8905000000000001,-0.755,1.167482441,0.07050000000000001,-0.025,0.0748014037,0.8200000000000001,-0.73,1.0978615578
2020-09-11 23:30:00,0.8885000000000001,-0.0045000000000000005,0.8885113955,0.0685,-0.0245,0.0727495704,0.8200000000000001,0.02,0.8202438662,0.8885000000000001,0.0055000000000000005,0.8885170229,0.0685,-0.0245,0.0727495704,0.8200000000000001,0.03,0.820548597
2020-09-12 00:00:00,0.833,-0.0095,0.8330541699,0.083,-0.029500000000000002,0.0880866051,0.75,0.02,0.7502666193,0.843,0.0005,0.8430001483,0.083,-0.029500000000000002,0.0880866051,0.76,0.03,0.7605918748
2020-09-12 00:30:00,0.81,-0.019,0.8102228089,0.11,-0.039,0.1167090399,0.7000000000000001,0.02,0.700285656,0.8200000000000001,-0.009000000000000001,0.8200493888,0.11,-0.039,0.1167090399,0.71,0.03,0.7106335202
2020-09-12 01:00:00,0.791,-0.0125,0.7910987612,0.091,-0.0325,0.0966294469,0.7000000000000001,0.02,0.700285656,0.801,-0.0025,0.8010039014,0.091,-0.0325,0.0966294469,0.71,0.03,0.7106335202
2020-09-12 01:30:00,0.8065,-0.012,0.8065892697,0.14650000000000002,-0.052000000000000005,0.1554549774,0.66,0.04,0.6612110102000001,0.8165,-0.002,0.8165024495000001,0.14650000000000002,-0.052000000000000005,0.1554549774,0.67,0.05,0.6718630813
2020-09-12 02:00:00,0.833,-0.0035,0.8330073529,0.123,-0.043500000000000004,0.1304655127,0.71,0.04,0.7111258679,0.843,0.006500000000000001,0.8430250589,0.123,-0.043500000000000004,0.1304655127,0.72,0.05,0.721734023
2020-09-12 02:30:00,0.845,0.3965,0.9334009053000001,0.095,-0.0335,0.1007335595,0.75,0.43,0.8645229899,0.795,-0.4035,0.8915364547,0.095,-0.0335,0.1007335595,0.7000000000000001,-0.37,0.7917701687
2020-09-12 03:00:00,0.737,-0.041,0.7381395532,0.08700000000000001,-0.031,0.0923579991,0.65,-0.01,0.6500769185,0.737,-0.031,0.7376516793,0.08700000000000001,-0.031,0.0923579991,0.65,0.0,0.65
