Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-12 03:30:00,0.723,-0.0465,0.7244937888,0.10300000000000001,-0.036500000000000005,0.1092760266,0.62,-0.01,0.6200806399000001,0.723,-0.036500000000000005,0.7239207484,0.10300000000000001,-0.036500000000000005,0.1092760266,0.62,0.0,0.62
2020-09-12 04:00:00,0.719,-0.0415,0.7201966745,0.089,-0.0315,0.0944100101,0.63,-0.01,0.6300793601,0.729,-0.0315,0.7296802382,0.089,-0.0315,0.0944100101,0.64,0.0,0.64
2020-09-12 04:30:00,0.729,-0.0275,0.7295185056,0.049,-0.0175,0.0520312406,0.68,-0.01,0.6800735254,0.729,-0.0175,0.7292100178,0.049,-0.0175,0.0520312406,0.68,0.0,0.68
2020-09-12 05:00:00,0.713,-0.029,0.7135895179,0.053,-0.019,0.056302753000000004,0.66,-0.01,0.6600757532,0.723,-0.029,0.7235813707000001,0.053,-0.019,0.056302753000000004,0.67,-0.01,0.6700746227000001
2020-09-12 05:30:00,0.7405,-0.021,0.7407977119,0.030500000000000003,-0.011,0.032422985700000004,0.71,-0.01,0.710070419,0.7405,-0.021,0.7407977119,0.030500000000000003,-0.011,0.032422985700000004,0.71,-0.01,0.710070419
2020-09-12 06:00:00,0.772,-0.018000000000000002,0.772209816,0.022,-0.008,0.0234093998,0.75,-0.01,0.7500666637000001,0.772,0.002,0.7720025907,0.022,-0.008,0.0234093998,0.75,0.01,0.7500666637000001
2020-09-12 06:30:00,0.8525,0.022,0.8527838237,0.022500000000000003,-0.008,0.0238799079,0.8300000000000001,0.03,0.8305419917,0.8525,0.022,0.8527838237,0.022500000000000003,-0.008,0.0238799079,0.8300000000000001,0.03,0.8305419917
2020-09-12 07:00:00,0.905,0.021,0.9052436136,0.025,-0.009000000000000001,0.026570660500000003,0.88,0.03,0.8805112151000001,0.905,0.021,0.9052436136,0.025,-0.009000000000000001,0.026570660500000003,0.88,0.03,0.8805112151000001
2020-09-12 07:30:00,1.049,0.059500000000000004,1.0506860854,0.029,-0.0105,0.030842341000000002,1.02,0.07,1.0223991393,1.049,0.0695,1.0512997907,0.029,-0.0105,0.030842341000000002,1.02,0.08,1.023132445
2020-09-12 08:00:00,1.104,0.062,1.1057395715,0.024,-0.008,0.0252982213,1.08,0.07,1.082266141,1.114,0.07200000000000001,1.1163243256,0.024,-0.008,0.0252982213,1.09,0.08,1.0929318368
2020-09-12 08:30:00,1.11,0.060500000000000005,1.1116475386,0.03,-0.0095,0.031468238,1.08,0.07,1.082266141,1.12,0.07050000000000001,1.122216668,0.03,-0.0095,0.031468238,1.09,0.08,1.0929318368
2020-09-12 09:00:00,1.0845,0.044,1.0853922102,0.0245,-0.006,0.025223996500000002,1.06,0.05,1.0611785901,1.0945,0.074,1.0969987466,0.0245,-0.006,0.025223996500000002,1.07,0.08,1.0729864864
2020-09-12 09:30:00,1.0875,0.034,1.0880313644,0.0275,-0.006,0.0281469359,1.06,0.04,1.0607544485,1.0975,0.044,1.0983816504,0.0275,-0.006,0.0281469359,1.07,0.05,1.0711675873
2020-09-12 10:00:00,1.046,0.035500000000000004,1.0466022406,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.02,0.04,1.0207840124,1.046,0.0455,1.0469891356,0.026000000000000002,-0.0045000000000000005,0.0263865496,1.02,0.05,1.0212247549
2020-09-12 10:30:00,1.0385,0.052000000000000005,1.0398010627,0.0385,-0.008,0.0393223855,1.0,0.06,1.0017983829,1.0485,0.062,1.0503314953,0.0385,-0.008,0.0393223855,1.01,0.07,1.0124228366
2020-09-12 11:00:00,1.0385,0.052000000000000005,1.0398010627,0.0385,-0.008,0.0393223855,1.0,0.06,1.0017983829,1.0485,0.062,1.0503314953,0.0385,-0.008,0.0393223855,1.01,0.07,1.0124228366
2020-09-12 11:30:00,0.9535,0.0475,0.9546824079,0.053500000000000006,-0.0125,0.0549408773,0.9,0.06,0.9019977827000001,0.9635,0.0575,0.9652142249000001,0.053500000000000006,-0.0125,0.0549408773,0.91,0.07,0.9126883367
2020-09-12 12:00:00,0.9500000000000001,0.0505,0.95134129,0.05,-0.0095,0.0508944987,0.9,0.06,0.9019977827000001,0.96,0.060500000000000005,0.9619044911,0.05,-0.0095,0.0508944987,0.91,0.07,0.9126883367
2020-09-12 12:30:00,0.9145000000000001,0.049,0.9158117984,0.0545,-0.011,0.0555990108,0.86,0.06,0.8620904825,0.9145000000000001,0.059000000000000004,0.9164012495,0.0545,-0.011,0.0555990108,0.86,0.07,0.8628441342000001
2020-09-12 13:00:00,0.9375,0.04,0.9383529453,0.0775,-0.02,0.080039053,0.86,0.06,0.8620904825,0.9375,0.02,0.9377133091000001,0.0775,-0.02,0.080039053,0.86,0.04,0.8609297300000001
2020-09-12 13:30:00,0.966,0.766,1.2328471114,0.08600000000000001,-0.024,0.0892860571,0.88,0.79,1.1825819211,0.856,-0.724,1.1211208677,0.08600000000000001,-0.024,0.0892860571,0.77,-0.7000000000000001,1.0406248123
2020-09-12 14:00:00,0.886,0.34400000000000003,0.9504377939,0.096,-0.026000000000000002,0.09945853410000001,0.79,0.37,0.8723531395,0.846,-0.28600000000000003,0.8930352737,0.096,-0.026000000000000002,0.09945853410000001,0.75,-0.26,0.7937883849
2020-09-12 14:30:00,0.8305,0.048,0.8318859597,0.1405,-0.042,0.1466432746,0.6900000000000001,0.09,0.6958448103,0.8305,0.048,0.8318859597,0.1405,-0.042,0.1466432746,0.6900000000000001,0.09,0.6958448103
2020-09-12 15:00:00,0.875,0.41300000000000003,0.967571186,0.125,-0.037,0.1303610371,0.75,0.45,0.8746427842000001,0.835,-0.307,0.8896482451000001,0.125,-0.037,0.1303610371,0.71,-0.27,0.7596051606
2020-09-12 15:30:00,0.89,0.047,0.8912401472,0.14,-0.043000000000000003,0.1464547712,0.75,0.09,0.7553806987,0.89,0.047,0.8912401472,0.14,-0.043000000000000003,0.1464547712,0.75,0.09,0.7553806987
2020-09-12 16:00:00,0.9285,0.0465,0.9296636489000001,0.1385,-0.043500000000000004,0.1451705893,0.79,0.09,0.7951100553,0.9385,0.0465,0.9396512651000001,0.1385,-0.043500000000000004,0.1451705893,0.8,0.09,0.8050465825
2020-09-12 16:30:00,0.972,0.07050000000000001,0.9745533592000001,0.152,-0.0495,0.1598569673,0.8200000000000001,0.12,0.8287339742000001,0.982,0.0805,0.9852939917,0.152,-0.0495,0.1598569673,0.8300000000000001,0.13,0.8401190392000001
2020-09-12 17:00:00,1.1205,0.3785,1.1827013571,0.18050000000000002,-0.061500000000000006,0.19068953830000002,0.9400000000000001,0.44,1.0378824596,1.0905,-0.1915,1.1071867503,0.18050000000000002,-0.061500000000000006,0.19068953830000002,0.91,-0.13,0.9192388155000001
2020-09-12 17:30:00,1.163,0.0915,1.1665938668,0.113,-0.0385,0.11937859940000001,1.05,0.13,1.0580170131,1.163,0.1015,1.1674207682,0.113,-0.0385,0.11937859940000001,1.05,0.14,1.0592922165
2020-09-12 18:00:00,1.2235,0.08750000000000001,1.2266248408,0.12350000000000001,-0.0425,0.13060819270000001,1.1,0.13,1.107655181,1.2335,0.0975,1.2373473643,0.12350000000000001,-0.0425,0.13060819270000001,1.11,0.14,1.1187939935
2020-09-12 18:30:00,1.3145,0.09050000000000001,1.3176116651,0.1145,-0.0395,0.12112183950000001,1.2,0.13,1.2070211266,1.3145,0.1005,1.3183362620999999,0.1145,-0.0395,0.12112183950000001,1.2,0.14,1.2081390648
2020-09-12 19:00:00,1.3395000000000001,0.062,1.3409340961,0.0795,-0.028,0.08428671310000001,1.26,0.09,1.2632101963,1.3495,0.062,1.3509234804,0.0795,-0.028,0.08428671310000001,1.27,0.09,1.2731849826000001
2020-09-12 19:30:00,1.2825,0.0175,1.2826193902,0.0625,-0.022500000000000003,0.0664266513,1.22,0.04,1.2206555616,1.2825,0.0275,1.2827948004,0.0625,-0.022500000000000003,0.0664266513,1.22,0.05,1.2210241603
2020-09-12 20:00:00,1.2645,0.027,1.2647882234,0.0345,-0.013000000000000001,0.0368680078,1.23,0.04,1.2306502346000001,1.2745,0.037,1.2750369602,0.0345,-0.013000000000000001,0.0368680078,1.24,0.05,1.2410076551
2020-09-12 20:30:00,1.2865,0.026500000000000003,1.2867729015,0.036500000000000005,-0.0135,0.0389165774,1.25,0.04,1.2506398362,1.2865,0.0165,1.286605806,0.036500000000000005,-0.0135,0.0389165774,1.25,0.03,1.2503599482
2020-09-12 21:00:00,1.2365,0.0765,1.2388641976,0.036500000000000005,-0.0135,0.0389165774,1.2,0.09,1.2033702672,1.2265,-0.0335,1.2269574157,0.036500000000000005,-0.0135,0.0389165774,1.19,-0.02,1.1901680554
2020-09-12 21:30:00,1.225,0.48,1.3156842326,0.055,-0.02,0.0585234996,1.17,0.5,1.2723600119,1.165,-0.44,1.2453212437,0.055,-0.02,0.0585234996,1.11,-0.42,1.1868024267
2020-09-12 22:00:00,1.1905000000000001,0.855,1.4657132223,0.07050000000000001,-0.025,0.0748014037,1.12,0.88,1.4243595052,1.0705,-0.835,1.3576432705,0.07050000000000001,-0.025,0.0748014037,1.0,-0.81,1.2868954892
2020-09-12 22:30:00,1.1325,0.861,1.4226303982,0.052500000000000005,-0.019,0.0558323383,1.08,0.88,1.3931259813999999,1.0025,-0.8290000000000001,1.3008640398,0.052500000000000005,-0.019,0.0558323383,0.9500000000000001,-0.81,1.2484390253
2020-09-12 23:00:00,0.9965,0.14300000000000002,1.0067081255,0.0765,-0.027,0.0811249037,0.92,0.17,0.9355746897,0.9765,-0.137,0.9860635122,0.0765,-0.027,0.0811249037,0.9,-0.11,0.9066973034
2020-09-12 23:30:00,0.9085000000000001,-0.0015,0.9085012383000001,0.11850000000000001,-0.0415,0.1255567601,0.79,0.04,0.79101201,0.9085000000000001,0.0085,0.9085397625,0.11850000000000001,-0.0415,0.1255567601,0.79,0.05,0.7915806971
2020-09-13 00:00:00,0.8345,-0.0005,0.8345001498,0.1145,-0.0405,0.1214516365,0.72,0.04,0.7211102551,0.8445,0.0095,0.8445534323,0.1145,-0.0405,0.1214516365,0.73,0.05,0.7317103252
2020-09-13 00:30:00,0.812,0.017,0.8121779362,0.122,-0.043000000000000003,0.1293560977,0.6900000000000001,0.06,0.6926037828,0.8220000000000001,0.007,0.8220298048,0.122,-0.043000000000000003,0.1293560977,0.7000000000000001,0.05,0.7017834424
2020-09-13 01:00:00,0.777,0.018500000000000003,0.7772202069,0.117,-0.0415,0.1241420557,0.66,0.06,0.6627216610000001,0.777,-0.0315,0.7776382514,0.117,-0.0415,0.1241420557,0.66,0.01,0.6600757532
2020-09-13 01:30:00,0.748,-0.039,0.7490160212,0.138,-0.049,0.14644111440000002,0.61,0.01,0.6100819617000001,0.758,-0.039,0.7590026350000001,0.138,-0.049,0.14644111440000002,0.62,0.01,0.6200806399000001
2020-09-13 02:00:00,0.75,-0.0285,0.7505413047,0.08,-0.0285,0.08492496690000001,0.67,0.0,0.67,0.75,-0.018500000000000003,0.750228132,0.08,-0.0285,0.08492496690000001,0.67,0.01,0.6700746227000001
2020-09-13 02:30:00,0.748,-0.035,0.7488184026,0.098,-0.035,0.1040624812,0.65,0.0,0.65,0.748,-0.025,0.7484176641,0.098,-0.035,0.1040624812,0.65,0.01,0.6500769185
2020-09-13 03:00:00,0.7165,-0.029,0.7170866405,0.1665,-0.059000000000000004,0.1766444168,0.55,0.03,0.5508175742,0.7265,-0.019,0.726748409,0.1665,-0.059000000000000004,0.1766444168,0.56,0.04,0.5614267539000001
2020-09-13 03:30:00,0.6890000000000001,-0.019,0.6892619241,0.139,-0.049,0.1473838526,0.55,0.03,0.5508175742,0.6990000000000001,-0.009000000000000001,0.6990579375,0.139,-0.049,0.1473838526,0.56,0.04,0.5614267539000001
2020-09-13 04:00:00,0.684,-0.030500000000000003,0.6846796696,0.114,-0.0405,0.1209803703,0.5700000000000001,0.01,0.5700877125,0.6940000000000001,-0.0205,0.6943027078,0.114,-0.0405,0.1209803703,0.58,0.02,0.5803447251
2020-09-13 04:30:00,0.6795,-0.026000000000000002,0.6799972426,0.1295,-0.046,0.1374272535,0.55,0.02,0.5503635162,0.6895,-0.016,0.6896856168000001,0.1295,-0.046,0.1374272535,0.56,0.03,0.5608029957
2020-09-13 05:00:00,0.723,-0.0045000000000000005,0.723014004,0.153,-0.0545,0.1624169018,0.5700000000000001,0.05,0.5721887800000001,0.733,-0.0045000000000000005,0.733013813,0.153,-0.0545,0.1624169018,0.58,0.05,0.5821511831
2020-09-13 05:30:00,0.757,0.012,0.7570951063,0.107,-0.038,0.113547347,0.65,0.05,0.6519202405,0.767,0.012,0.7670938665,0.107,-0.038,0.113547347,0.66,0.05,0.6618912297
2020-09-13 06:00:00,0.7835000000000001,0.03,0.7840741355,0.1135,-0.04,0.1203422204,0.67,0.07,0.6736467917,0.7935,0.03,0.7940669052,0.1135,-0.04,0.1203422204,0.68,0.07,0.6835934464
2020-09-13 06:30:00,0.84,0.0375,0.8408366369,0.12,-0.0425,0.1273037706,0.72,0.08,0.7244308111000001,0.85,0.0475,0.8513261713,0.12,-0.0425,0.1273037706,0.73,0.09,0.7355270219000001
2020-09-13 07:00:00,0.8965000000000001,0.065,0.8988532973000001,0.1265,-0.045,0.13426559500000002,0.77,0.11,0.7778174593,0.9065000000000001,0.075,0.909597301,0.1265,-0.045,0.13426559500000002,0.78,0.12,0.7891767863
2020-09-13 07:30:00,0.9675,0.065,0.9696810042,0.1275,-0.045,0.1352081728,0.84,0.11,0.8471717653,0.9775,0.075,0.9803730157,0.1275,-0.045,0.1352081728,0.85,0.12,0.8584287973
2020-09-13 08:00:00,1.039,0.201,1.0582636722,0.139,-0.049,0.1473838526,0.9,0.25,0.9340770846,1.029,-0.079,1.0320281004,0.139,-0.049,0.1473838526,0.89,-0.03,0.8905054744
2020-09-13 08:30:00,1.065,0.046,1.0659929643,0.125,-0.044,0.1325179233,0.9400000000000001,0.09,0.9442986816000001,1.075,0.016,1.0751190632,0.125,-0.044,0.1325179233,0.9500000000000001,0.06,0.9518928511
2020-09-13 09:00:00,1.0805,0.0205,1.0806944527,0.1405,-0.0495,0.1489647609,0.9400000000000001,0.07,0.9426027795,1.0905,0.0105,1.090550549,0.1405,-0.0495,0.1489647609,0.9500000000000001,0.06,0.9518928511
2020-09-13 09:30:00,1.134,0.024,1.1342539398,0.10400000000000001,-0.036000000000000004,0.1100545319,1.03,0.06,1.0317460928,1.134,0.024,1.1342539398,0.10400000000000001,-0.036000000000000004,0.1100545319,1.03,0.06,1.0317460928
2020-09-13 10:00:00,1.1360000000000001,0.024,1.1362534928,0.106,-0.036000000000000004,0.1119464158,1.03,0.06,1.0317460928,1.1360000000000001,0.024,1.1362534928,0.106,-0.036000000000000004,0.1119464158,1.03,0.06,1.0317460928
2020-09-13 10:30:00,1.161,0.023,1.1612277985000001,0.111,-0.037,0.11700427340000001,1.05,0.06,1.0517128886,1.171,0.023,1.1712258535,0.111,-0.037,0.11700427340000001,1.06,0.06,1.0616967552
2020-09-13 11:00:00,1.254,0.768,1.4704897143,0.124,-0.042,0.1309198228,1.13,0.81,1.3903237033,1.154,-0.652,1.3254508667,0.124,-0.042,0.1309198228,1.03,-0.61,1.1970797801
2020-09-13 11:30:00,1.2315,0.3165,1.2715205464000001,0.1015,-0.0335,0.10688545270000001,1.13,0.35000000000000003,1.1829623832,1.1815,-0.1935,1.1972403685,0.1015,-0.0335,0.10688545270000001,1.08,-0.16,1.0917875251
2020-09-13 12:00:00,1.193,0.0635,1.194688767,0.083,-0.026500000000000003,0.0871277797,1.11,0.09,1.1136426716,1.203,0.07350000000000001,1.2052432327,0.083,-0.026500000000000003,0.0871277797,1.12,0.1,1.1244554237
2020-09-13 12:30:00,1.1745,0.078,1.1770871888,0.10450000000000001,-0.032,0.1092897525,1.07,0.11,1.0756393448,1.1844999999999999,0.068,1.1864502729,0.10450000000000001,-0.032,0.1092897525,1.08,0.1,1.084619749
2020-09-13 13:00:00,1.159,0.0775,1.1615882446,0.109,-0.0325,0.11374203270000001,1.05,0.11,1.0557461816,1.169,0.0775,1.1715661526,0.109,-0.0325,0.11374203270000001,1.06,0.11,1.0656922632999999
2020-09-13 13:30:00,1.037,0.060500000000000005,1.0387633272,0.067,-0.0195,0.0697800115,0.97,0.08,0.9732933782000001,1.047,0.060500000000000005,1.0487465137,0.067,-0.0195,0.0697800115,0.98,0.08,0.9832598843
2020-09-13 14:00:00,1.0005,0.0575,1.0021509367,0.0805,-0.022500000000000003,0.0835852858,0.92,0.08,0.9234717104,1.0105,0.0575,1.0121346254,0.0805,-0.022500000000000003,0.0835852858,0.93,0.08,0.9334345183
2020-09-13 14:30:00,0.97,0.056,0.9716151501,0.08,-0.024,0.0835224521,0.89,0.08,0.8935882721,0.97,0.056,0.9716151501,0.08,-0.024,0.0835224521,0.89,0.08,0.8935882721
2020-09-13 15:00:00,0.9165000000000001,0.057,0.9182707934000001,0.0765,-0.023,0.0798827265,0.84,0.08,0.8438009244,0.9265,0.057,0.9282517169000001,0.0765,-0.023,0.0798827265,0.85,0.08,0.8537564055
2020-09-13 15:30:00,0.9105000000000001,0.067,0.912961801,0.0505,-0.013000000000000001,0.0521464284,0.86,0.08,0.8637129153,0.9205000000000001,0.067,0.9229351277000001,0.0505,-0.013000000000000001,0.0521464284,0.87,0.08,0.8736704184
2020-09-13 16:00:00,0.965,0.065,0.9671866418,0.055,-0.015,0.057008771300000004,0.91,0.08,0.9135097153,0.975,0.065,0.9771642646,0.055,-0.015,0.057008771300000004,0.92,0.08,0.9234717104
2020-09-13 16:30:00,1.003,0.0755,1.0058375863,0.053,-0.0145,0.0549477024,0.9500000000000001,0.09,0.954253635,1.013,0.0855,1.0166018149,0.053,-0.0145,0.0549477024,0.96,0.1,0.965194281
2020-09-13 17:00:00,1.056,0.077,1.0588035701,0.046,-0.013000000000000001,0.047801673600000004,1.01,0.09,1.0140019724,1.066,0.077,1.0687773388,0.046,-0.013000000000000001,0.047801673600000004,1.02,0.09,1.02396289
2020-09-13 17:30:00,1.134,0.07350000000000001,1.1363794481,0.024,-0.006500000000000001,0.0248646335,1.11,0.08,1.1128791489,1.134,0.0835,1.1370700286,0.024,-0.006500000000000001,0.0248646335,1.11,0.09,1.1136426716
2020-09-13 18:00:00,1.244,0.456,1.3249422629,0.014,-0.004,0.014560219800000001,1.23,0.46,1.3132021931,1.184,-0.294,1.2199557369,0.014,-0.004,0.014560219800000001,1.17,-0.29,1.2054044964
2020-09-13 18:30:00,1.3425,0.918,1.6263548967,0.0025,-0.002,0.0032015621000000003,1.34,0.92,1.6254230219,1.2025000000000001,-0.782,1.4344093732,0.0025,-0.002,0.0032015621000000003,1.2,-0.78,1.431223253
2020-09-13 19:00:00,1.361,0.8995000000000001,1.6313862970000002,0.001,-0.0005,0.0011180340000000002,1.3599999999999999,0.9,1.6308280106000002,1.211,-0.8105,1.4571997976,0.001,-0.0005,0.0011180340000000002,1.21,-0.81,1.4560906565
2020-09-13 19:30:00,1.3599999999999999,0.63,1.4988328793,0.0,0.0,0.0,1.3599999999999999,0.63,1.4988328793,1.26,-0.52,1.3630847369,0.0,0.0,0.0,1.26,-0.52,1.3630847369
2020-09-13 20:00:00,1.312,0.069,1.3138131526,0.002,-0.001,0.0022360680000000003,1.31,0.07,1.3118688959,1.312,0.069,1.3138131526,0.002,-0.001,0.0022360680000000003,1.31,0.07,1.3118688959
2020-09-13 20:30:00,1.3195000000000001,0.0465,1.3203190902,0.0095,-0.0035,0.010124228400000001,1.31,0.05,1.3109538512,1.3195000000000001,0.0665,1.3211746667,0.0095,-0.0035,0.010124228400000001,1.31,0.07,1.3118688959
2020-09-13 21:00:00,1.258,0.147,1.266559513,0.008,-0.003,0.0085440037,1.25,0.15,1.2589678312,1.238,-0.063,1.2396019522,0.008,-0.003,0.0085440037,1.23,-0.06,1.2314625451
2020-09-13 21:30:00,1.1555,0.027,1.1558154048,0.0055000000000000005,-0.003,0.0062649820000000005,1.15,0.03,1.1503912378,1.1555,0.027,1.1558154048,0.0055000000000000005,-0.003,0.0062649820000000005,1.15,0.03,1.1503912378
2020-09-13 22:00:00,1.0835,0.027,1.0838363576,0.0035,-0.003,0.0046097722,1.08,0.03,1.0804165863,1.0935,0.027,1.0938332825,0.0035,-0.003,0.0046097722,1.09,0.03,1.0904127659
2020-09-13 22:30:00,1.0005,0.029500000000000002,1.0009348131,0.0005,-0.0005,0.0007071068,1.0,0.03,1.0004498988,1.0105,0.029500000000000002,1.010930512,0.0005,-0.0005,0.0007071068,1.01,0.03,1.0104454463
2020-09-13 23:00:00,0.917,0.0275,0.9174122574,0.007,-0.0025,0.0074330344,0.91,0.03,0.9104943712,0.917,-0.022500000000000003,0.9172759945000001,0.007,-0.0025,0.0074330344,0.91,-0.02,0.9102197537000001
2020-09-13 23:30:00,0.9295,0.023,0.9297845180000001,0.0195,-0.007,0.020718349400000002,0.91,0.03,0.9104943712,0.9295,0.033,0.9300856143,0.0195,-0.007,0.020718349400000002,0.91,0.04,0.9108786966
2020-09-14 00:00:00,0.8445,0.025,0.8448699604000001,0.0145,-0.005,0.0153378617,0.8300000000000001,0.03,0.8305419917,0.8445,0.015,0.8446332044,0.0145,-0.005,0.0153378617,0.8300000000000001,0.02,0.8302409289
2020-09-14 00:30:00,0.7545000000000001,-0.0125,0.7546035383,0.0045000000000000005,-0.0025,0.0051478151000000005,0.75,-0.01,0.7500666637000001,0.7645000000000001,-0.0025,0.7645040876,0.0045000000000000005,-0.0025,0.0051478151000000005,0.76,0.0,0.76
2020-09-14 01:00:00,0.802,0.029,0.8025241429000001,0.002,-0.001,0.0022360680000000003,0.8,0.03,0.8005623024,0.812,0.029,0.8125176921,0.002,-0.001,0.0022360680000000003,0.81,0.03,0.8105553652
2020-09-14 01:30:00,0.894,0.0285,0.8944541632,0.004,-0.0015,0.0042720019,0.89,0.03,0.8905054744,0.904,0.0285,0.9044491417,0.004,-0.0015,0.0042720019,0.9,0.03,0.9004998612
2020-09-14 02:00:00,0.8385,0.036500000000000005,0.8392940486,0.0085,-0.0035,0.0091923882,0.8300000000000001,0.04,0.8309632964,0.8485,0.0465,0.8497732050000001,0.0085,-0.0035,0.0091923882,0.84,0.05,0.8414867795000001
2020-09-14 02:30:00,0.8345,0.038,0.8353647407,0.0045000000000000005,-0.002,0.0049244289000000005,0.8300000000000001,0.04,0.8309632964,0.8445,0.028,0.8449640525000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.84,0.03,0.8405355436
2020-09-14 03:00:00,0.8305,0.0395,0.8314388131,0.0005,-0.0005,0.0007071068,0.8300000000000001,0.04,0.8309632964,0.8405,0.029500000000000002,0.8410175385,0.0005,-0.0005,0.0007071068,0.84,0.03,0.8405355436
2020-09-14 03:30:00,0.7745000000000001,0.008,0.7745413159000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.77,0.01,0.7700649323000001,0.7845000000000001,0.028,0.7849995223,0.0045000000000000005,-0.002,0.0049244289000000005,0.78,0.03,0.7805767099
2020-09-14 04:00:00,0.7475,0.147,0.7618170712,0.007500000000000001,-0.003,0.0080777472,0.74,0.15,0.7550496672,0.7275,-0.163,0.7455368871,0.007500000000000001,-0.003,0.0080777472,0.72,-0.16,0.7375635566000001
2020-09-14 04:30:00,0.8025,0.0655,0.8051686159,0.0125,-0.0045000000000000005,0.0132853303,0.79,0.07,0.7930952024,0.8025,-0.0245,0.8028739004000001,0.0125,-0.0045000000000000005,0.0132853303,0.79,-0.02,0.790253124
2020-09-14 05:00:00,0.7995,0.0165,0.7996702445,0.0095,-0.0035,0.010124228400000001,0.79,0.02,0.790253124,0.7995,0.026500000000000003,0.7999390602,0.0095,-0.0035,0.010124228400000001,0.79,0.03,0.790569415
2020-09-14 05:30:00,0.846,0.0175,0.8461809795,0.006,-0.0025,0.006500000000000001,0.84,0.02,0.8402380615,0.856,0.0275,0.8564416209,0.006,-0.0025,0.006500000000000001,0.85,0.03,0.8505292470000001
2020-09-14 06:00:00,0.911,0.016,0.9111404941000001,0.011,-0.004,0.0117046999,0.9,0.02,0.9002221948,0.921,0.026000000000000002,0.9213669193,0.011,-0.004,0.0117046999,0.91,0.03,0.9104943712
2020-09-14 06:30:00,0.9905,0.12250000000000001,0.9980463416,0.0205,-0.007500000000000001,0.021828880000000002,0.97,0.13,0.9786725704,0.9905,0.022500000000000003,0.9907555198,0.0205,-0.007500000000000001,0.021828880000000002,0.97,0.03,0.9704638066000001
2020-09-14 07:00:00,1.0925,0.075,1.0950713447,0.0125,-0.005,0.013462912,1.08,0.08,1.0829589097,1.0925,0.085,1.0958016472,0.0125,-0.005,0.013462912,1.08,0.09,1.0837435121
2020-09-14 07:30:00,1.2265,0.277,1.2573906513,0.006500000000000001,-0.003,0.0071589105,1.22,0.28,1.2517188183,1.2065000000000001,-0.093,1.2100790263,0.006500000000000001,-0.003,0.0071589105,1.2,-0.09,1.2033702672
2020-09-14 08:00:00,1.3415,0.133,1.348076871,0.021500000000000002,-0.007,0.022610838100000002,1.32,0.14,1.3274034805000001,1.3415,0.14300000000000002,1.3491001631000001,0.021500000000000002,-0.007,0.022610838100000002,1.32,0.15,1.3284953895
2020-09-14 08:30:00,1.3545,0.1365,1.3613605327,0.0145,-0.0035,0.014916433900000001,1.34,0.14,1.3472935834,1.3545,0.14650000000000002,1.3623995376,0.0145,-0.0035,0.014916433900000001,1.34,0.15,1.3483693856
2020-09-14 09:00:00,1.307,0.157,1.3163958371,0.017,-0.003,0.0172626765,1.29,0.16,1.2998846103,1.317,0.147,1.3251784785,0.017,-0.003,0.0172626765,1.3,0.15,1.3086252328
2020-09-14 09:30:00,1.325,0.86,1.5796281208,0.015,0.0,0.015,1.31,0.86,1.5670673247,1.215,-0.5700000000000001,1.3420599838,0.015,0.0,0.015,1.2,-0.5700000000000001,1.3284953895
2020-09-14 10:00:00,1.3175,0.99,1.6480006826,0.0175,0.0,0.0175,1.3,0.99,1.6340440631000002,1.1775,-0.73,1.3854263784,0.0175,0.0,0.0175,1.16,-0.73,1.3705838172
2020-09-14 10:30:00,1.239,0.99,1.5859448288,0.019,0.0,0.019,1.22,0.99,1.5711460785,1.099,-0.73,1.3193562824,0.019,0.0,0.019,1.08,-0.73,1.3035720157
2020-09-14 11:00:00,1.1515,0.65,1.3222905316,0.021500000000000002,0.0,0.021500000000000002,1.13,0.65,1.3036103712,1.0715,-0.37,1.1335838081,0.021500000000000002,0.0,0.021500000000000002,1.05,-0.37,1.113283432
2020-09-14 11:30:00,1.103,0.12,1.1095084497,0.023,0.0,0.023,1.08,0.12,1.0866462166,1.113,0.13,1.1205663747,0.023,0.0,0.023,1.09,0.13,1.09772492
2020-09-14 12:00:00,1.054,0.12,1.0608091251,0.024,0.0,0.024,1.03,0.12,1.0369667304,1.064,0.13,1.0719123098,0.024,0.0,0.024,1.04,0.13,1.0480935073
2020-09-14 12:30:00,1.005,0.11950000000000001,1.0120796658,0.025,-0.0005,0.0250049995,0.98,0.12,0.9873196038000001,1.015,0.1295,1.0232278583,0.025,-0.0005,0.0250049995,0.99,0.13,0.9984988733000001
2020-09-14 13:00:00,0.982,0.0965,0.9867300796,0.032,-0.0035,0.0321908372,0.9500000000000001,0.1,0.9552486587000001,0.982,0.10650000000000001,0.9877581941,0.032,-0.0035,0.0321908372,0.9500000000000001,0.11,0.9563472173
2020-09-14 13:30:00,0.9485,0.0975,0.9534980336000001,0.0285,-0.0025,0.028609439,0.92,0.1,0.9254188241,0.9585,0.1075,0.9645094608,0.0285,-0.0025,0.028609439,0.93,0.11,0.9364827815000001
2020-09-14 14:00:00,0.937,0.091,0.9414085192,0.047,-0.009000000000000001,0.0478539445,0.89,0.1,0.8956003573,0.937,0.101,0.9424277161,0.047,-0.009000000000000001,0.0478539445,0.89,0.11,0.8967719889
2020-09-14 14:30:00,0.9035000000000001,0.1085,0.9099914835,0.053500000000000006,-0.0115,0.054722024800000005,0.85,0.12,0.8584287973,0.9135000000000001,0.0985,0.9187951349000001,0.053500000000000006,-0.0115,0.054722024800000005,0.86,0.11,0.8670063437000001
2020-09-14 15:00:00,0.91,0.10550000000000001,0.9160951097000001,0.06,-0.0145,0.061727222500000005,0.85,0.12,0.8584287973,0.92,0.0955,0.9249433766,0.06,-0.0145,0.061727222500000005,0.86,0.11,0.8670063437000001
2020-09-14 15:30:00,1.0005,0.11800000000000001,1.0074344892,0.0505,-0.012,0.0519061653,0.9500000000000001,0.13,0.9588534820000001,1.0105,0.128,1.0185746168,0.0505,-0.012,0.0519061653,0.96,0.14,0.9701546269
2020-09-14 16:00:00,1.0795,0.1165,1.0857681613,0.0495,-0.0135,0.0513078941,1.03,0.13,1.0381714695,1.0895,0.1265,1.096819265,0.0495,-0.0135,0.0513078941,1.04,0.14,1.0493807698
2020-09-14 16:30:00,1.1035,0.14200000000000002,1.112598872,0.0335,-0.008,0.0344419802,1.07,0.15,1.0804628638,1.1135,0.152,1.1238266103,0.0335,-0.008,0.0344419802,1.08,0.16,1.0917875251
2020-09-14 17:00:00,1.237,0.14250000000000002,1.2451808102,0.027,-0.007500000000000001,0.0280223125,1.21,0.15,1.2192620719,1.237,0.1525,1.2463648142000001,0.027,-0.007500000000000001,0.0280223125,1.21,0.16,1.2205326706
2020-09-14 17:30:00,1.304,0.163,1.314148013,0.024,-0.007,0.025,1.28,0.17,1.2912397144,1.304,0.153,1.3129451626,0.024,-0.007,0.025,1.28,0.16,1.2899612397
2020-09-14 18:00:00,1.4135,0.1685,1.4235078152,0.0035,-0.0015,0.0038078866,1.4100000000000001,0.17,1.4202112519,1.4135,0.1585,1.4223587803,0.0035,-0.0015,0.0038078866,1.4100000000000001,0.16,1.4190489773000001
2020-09-14 18:30:00,1.4575,0.147,1.4648942795,0.007500000000000001,-0.003,0.0080777472,1.45,0.15,1.4577379737,1.4575,0.157,1.4659315298,0.007500000000000001,-0.003,0.0080777472,1.45,0.16,1.4588008774
2020-09-14 19:00:00,1.4755,0.121,1.4804530557,0.025500000000000002,-0.009000000000000001,0.0270416346,1.45,0.13,1.4558159224,1.4755,0.131,1.481303902,0.025500000000000002,-0.009000000000000001,0.0270416346,1.45,0.14,1.4567429423
2020-09-14 19:30:00,1.4635,0.12150000000000001,1.468534814,0.0235,-0.0085,0.024989998000000003,1.44,0.13,1.4458561478,1.4635,0.1315,1.4693959643,0.0235,-0.0085,0.024989998000000003,1.44,0.14,1.4467895493
2020-09-14 20:00:00,1.3940000000000001,0.1015,1.3976903269,0.024,-0.0085,0.0254607541,1.37,0.11,1.3744089639000001,1.3940000000000001,0.1115,1.3984520907,0.024,-0.0085,0.0254607541,1.37,0.12,1.3752454326
2020-09-14 20:30:00,1.4325,0.105,1.4363430127,0.0125,-0.005,0.013462912,1.42,0.11,1.4242541908000002,1.4325,0.115,1.4371086424000001,0.0125,-0.005,0.013462912,1.42,0.12,1.4250614021999999
2020-09-14 21:00:00,1.3025,0.075,1.3046575221,0.0125,-0.005,0.013462912,1.29,0.08,1.2924782397,1.3025,0.075,1.3046575221,0.0125,-0.005,0.013462912,1.29,0.08,1.2924782397
2020-09-14 21:30:00,1.222,0.0755,1.224330123,0.012,-0.0045000000000000005,0.012816005600000001,1.21,0.08,1.2126417443,1.222,0.0755,1.224330123,0.012,-0.0045000000000000005,0.012816005600000001,1.21,0.08,1.2126417443
2020-09-14 22:00:00,1.145,0.0475,1.1459848385,0.005,-0.0025,0.005590169900000001,1.1400000000000001,0.05,1.1410959644,1.155,0.0775,1.1575971881,0.005,-0.0025,0.005590169900000001,1.15,0.08,1.1527792503
2020-09-14 22:30:00,1.08,0.216,1.1013882149,0.01,-0.004,0.0107703296,1.07,0.22,1.0923827168,1.05,-0.124,1.0572965525,0.01,-0.004,0.0107703296,1.04,-0.12,1.0469001863
2020-09-14 23:00:00,0.9540000000000001,0.025,0.9543275119,0.014,-0.005,0.0148660687,0.9400000000000001,0.03,0.9404786016000001,0.964,0.025,0.9643241156000001,0.014,-0.005,0.0148660687,0.9500000000000001,0.03,0.9504735662
2020-09-14 23:30:00,0.8795000000000001,0.023,0.8798006877000001,0.0195,-0.007,0.020718349400000002,0.86,0.03,0.8605230967,0.8895000000000001,0.023,0.8897973084,0.0195,-0.007,0.020718349400000002,0.87,0.03,0.8705170877
2020-09-15 00:00:00,0.8315,0.022,0.8317909894000001,0.021500000000000002,-0.008,0.0229401395,0.81,0.03,0.8105553652,0.8315,0.022,0.8317909894000001,0.021500000000000002,-0.008,0.0229401395,0.81,0.03,0.8105553652
2020-09-15 00:30:00,0.806,0.024,0.8063572409,0.016,-0.006,0.017088007500000002,0.79,0.03,0.790569415,0.8260000000000001,0.044,0.8271710827000001,0.016,-0.006,0.017088007500000002,0.81,0.05,0.8115417426
2020-09-15 01:00:00,0.8035,0.025,0.8038888294000001,0.0135,-0.005,0.01439618,0.79,0.03,0.790569415,0.8235,0.045,0.8247285917,0.0135,-0.005,0.01439618,0.81,0.05,0.8115417426
2020-09-15 01:30:00,0.868,0.067,0.8705819892000001,0.008,-0.003,0.0085440037,0.86,0.07,0.8628441342000001,0.878,0.067,0.8805526674,0.008,-0.003,0.0085440037,0.87,0.07,0.872811549
2020-09-15 02:00:00,0.867,0.067,0.8695849585000001,0.007,-0.003,0.007615773100000001,0.86,0.07,0.8628441342000001,0.877,0.067,0.8795555696,0.007,-0.003,0.007615773100000001,0.87,0.07,0.872811549
2020-09-15 02:30:00,0.8445,0.0675,0.8471933073,0.0045000000000000005,-0.0025,0.0051478151000000005,0.84,0.07,0.8429116205,0.8445,0.0675,0.8471933073,0.0045000000000000005,-0.0025,0.0051478151000000005,0.84,0.07,0.8429116205
2020-09-15 03:00:00,0.8280000000000001,0.0565,0.8299254485,0.008,-0.0035,0.0087321246,0.8200000000000001,0.06,0.8221921916,0.8280000000000001,0.0665,0.8306661483000001,0.008,-0.0035,0.0087321246,0.8200000000000001,0.07,0.8229823813
2020-09-15 03:30:00,0.8045,0.0575,0.8065522302,0.0045000000000000005,-0.0025,0.0051478151000000005,0.8,0.06,0.8022468448000001,0.8145,0.0675,0.8172921754,0.0045000000000000005,-0.0025,0.0051478151000000005,0.81,0.07,0.8130190650000001
2020-09-15 04:00:00,0.7805000000000001,0.029500000000000002,0.7810572962,0.0005,-0.0005,0.0007071068,0.78,0.03,0.7805767099,0.7805000000000001,0.0495,0.7820680917,0.0005,-0.0005,0.0007071068,0.78,0.05,0.7816009212
2020-09-15 04:30:00,0.8200000000000001,0.05,0.8215229759,0.0,0.0,0.0,0.8200000000000001,0.05,0.8215229759,0.8300000000000001,0.05,0.8315046602,0.0,0.0,0.0,0.8300000000000001,0.05,0.8315046602
2020-09-15 05:00:00,0.7905000000000001,0.029500000000000002,0.7910502512,0.0005,-0.0005,0.0007071068,0.79,0.03,0.790569415,0.8005,0.029500000000000002,0.8010433821,0.0005,-0.0005,0.0007071068,0.8,0.03,0.8005623024
2020-09-15 05:30:00,0.846,0.0275,0.8464468383,0.006,-0.0025,0.006500000000000001,0.84,0.03,0.8405355436,0.856,0.0475,0.8573168901,0.006,-0.0025,0.006500000000000001,0.85,0.05,0.8514693183
2020-09-15 06:00:00,0.9165000000000001,0.054,0.9180894564000001,0.0165,-0.006,0.0175570499,0.9,0.06,0.9019977827000001,0.9165000000000001,0.064,0.9187318706000001,0.0165,-0.006,0.0175570499,0.9,0.07,0.9027181177
2020-09-15 06:30:00,1.0015,0.0755,1.0043418243,0.0115,-0.0045000000000000005,0.012349089,0.99,0.08,0.9932270637,1.0015,0.0655,1.0036396266,0.0115,-0.0045000000000000005,0.012349089,0.99,0.07,0.9924716621
2020-09-15 07:00:00,1.1055,0.3345,1.1549980519,0.0155,-0.0055000000000000005,0.0164468842,1.09,0.34,1.1417968296,1.0755,-0.1355,1.0840020756,0.0155,-0.0055000000000000005,0.0164468842,1.06,-0.13,1.067941946
2020-09-15 07:30:00,1.252,0.3955,1.3129829588,0.012,-0.0045000000000000005,0.012816005600000001,1.24,0.4,1.302919798,1.212,-0.1345,1.2194401379,0.012,-0.0045000000000000005,0.012816005600000001,1.2,-0.13,1.2070211266
2020-09-15 08:00:00,1.324,0.158,1.3333941653,0.004,-0.002,0.004472136000000001,1.32,0.16,1.3296616111000001,1.334,0.158,1.3433242349,0.004,-0.002,0.004472136000000001,1.33,0.16,1.3395894894
2020-09-15 08:30:00,1.335,0.155,1.3439680056,0.015,-0.005,0.0158113883,1.32,0.16,1.3296616111000001,1.345,0.155,1.3539017690000001,0.015,-0.005,0.0158113883,1.33,0.16,1.3395894894
2020-09-15 09:00:00,1.3165,0.1365,1.3235575167,0.0165,-0.0035,0.0168671278,1.3,0.14,1.3075167303,1.3165,0.14650000000000002,1.3246261737,0.0165,-0.0035,0.0168671278,1.3,0.15,1.3086252328
2020-09-15 09:30:00,1.3125,0.149,1.3209304486,0.0125,-0.001,0.0125399362,1.3,0.15,1.3086252328,1.3125,0.159,1.3220957794000001,0.0125,-0.001,0.0125399362,1.3,0.16,1.3098091464000001
2020-09-15 10:00:00,1.2155,0.1495,1.2246593404000001,0.0155,-0.0005,0.015508062400000001,1.2,0.15,1.2093386622,1.2255,0.1595,1.2358359519,0.0155,-0.0005,0.015508062400000001,1.21,0.16,1.2205326706
2020-09-15 10:30:00,1.167,0.15,1.1766006119,0.017,0.0,0.017,1.15,0.15,1.1597413505,1.177,0.16,1.1878253239,0.017,0.0,0.017,1.16,0.16,1.1709824935
2020-09-15 11:00:00,1.196,0.11800000000000001,1.2018069729,0.016,-0.002,0.016124515500000002,1.18,0.12,1.1860860003,1.206,0.138,1.2138698448,0.016,-0.002,0.016124515500000002,1.19,0.14,1.1982069938
2020-09-15 11:30:00,1.176,0.12,1.1821065942,0.016,0.0,0.016,1.16,0.12,1.166190379,1.186,0.14,1.1942344828,0.016,0.0,0.016,1.17,0.14,1.1783462988
2020-09-15 12:00:00,1.268,0.72,1.4581577418,0.008,0.0,0.008,1.26,0.72,1.4512063947,1.178,-0.44,1.2574911531000001,0.008,0.0,0.008,1.17,-0.44,1.25
2020-09-15 12:30:00,1.191,0.4,1.2563761379,0.011,0.0,0.011,1.18,0.4,1.2459534502,1.151,-0.14,1.1594830745,0.011,0.0,0.011,1.1400000000000001,-0.14,1.1485643212
2020-09-15 13:00:00,1.185,0.1,1.1892119239,0.005,0.0,0.005,1.18,0.1,1.1842297074,1.175,0.11,1.1801377038,0.005,0.0,0.005,1.17,0.11,1.1751595636
2020-09-15 13:30:00,1.183,0.08,1.1857019018,0.003,0.0,0.003,1.18,0.08,1.1827087554,1.193,0.09,1.1963899866,0.003,0.0,0.003,1.19,0.09,1.1933985085
2020-09-15 14:00:00,1.21,0.0965,1.2138419378,0.01,-0.0035,0.010594810100000001,1.2,0.1,1.2041594579,1.21,0.10650000000000001,1.2146778379,0.01,-0.0035,0.010594810100000001,1.2,0.11,1.2050311199000001
2020-09-15 14:30:00,1.204,0.0995,1.2081044036,0.004,-0.0005,0.0040311289,1.2,0.1,1.2041594579,1.204,0.1095,1.2089690856,0.004,-0.0005,0.0040311289,1.2,0.11,1.2050311199000001
2020-09-15 15:00:00,1.114,0.07,1.1161971152,0.004,0.0,0.004,1.11,0.07,1.1122050171,1.124,0.08,1.1268433786,0.004,0.0,0.004,1.12,0.08,1.1228535078
2020-09-15 15:30:00,1.217,0.069,1.21895447,0.007,-0.001,0.007071067800000001,1.21,0.07,1.2120231021,1.217,0.079,1.2195613966,0.007,-0.001,0.007071067800000001,1.21,0.08,1.2126417443
2020-09-15 16:00:00,1.116,0.0695,1.1181619963,0.006,-0.0005,0.0060207973,1.11,0.07,1.1122050171,1.126,0.0795,1.1288030165,0.006,-0.0005,0.0060207973,1.12,0.08,1.1228535078
2020-09-15 16:30:00,1.1485,0.1095,1.153708152,0.0085,-0.0005,0.0085146932,1.1400000000000001,0.11,1.1452947219,1.1585,0.11950000000000001,1.1646469422,0.0085,-0.0005,0.0085146932,1.15,0.12,1.1562439189
2020-09-15 17:00:00,1.263,0.11,1.2677811325000001,0.003,0.0,0.003,1.26,0.11,1.2647924731,1.263,0.12,1.2686879049,0.003,0.0,0.003,1.26,0.12,1.2657013866
2020-09-15 17:30:00,1.3255,0.16,1.3351218109,0.0055000000000000005,0.0,0.0055000000000000005,1.32,0.16,1.3296616111000001,1.3255,0.16,1.3351218109,0.0055000000000000005,0.0,0.0055000000000000005,1.32,0.16,1.3296616111000001
2020-09-15 18:00:00,1.502,0.16,1.5104979311,0.002,0.0,0.002,1.5,0.16,1.5085091979,1.502,0.16,1.5104979311,0.002,0.0,0.002,1.5,0.16,1.5085091979
2020-09-15 18:30:00,1.561,0.16,1.5691784475000001,0.001,0.0,0.001,1.56,0.16,1.5681836627,1.561,0.16,1.5691784475000001,0.001,0.0,0.001,1.56,0.16,1.5681836627
2020-09-15 19:00:00,1.5310000000000001,0.1595,1.5392859546,0.001,-0.0005,0.0011180340000000002,1.53,0.16,1.5383432647,1.5310000000000001,0.1595,1.5392859546,0.001,-0.0005,0.0011180340000000002,1.53,0.16,1.5383432647
2020-09-15 19:30:00,1.4855,0.11750000000000001,1.4901397585,0.0055000000000000005,-0.0025,0.006041523,1.48,0.12,1.4848568955,1.4855,0.1275,1.4909616025,0.0055000000000000005,-0.0025,0.006041523,1.48,0.13,1.4856984889
2020-09-15 20:00:00,1.5630000000000002,0.115,1.5672249360000001,0.013000000000000001,-0.005,0.0139283883,1.55,0.12,1.5546382215999999,1.5630000000000002,0.125,1.5679904336,0.013000000000000001,-0.005,0.0139283883,1.55,0.13,1.5554420594
2020-09-15 20:30:00,1.5095,0.6365000000000001,1.6382070992000002,0.0095,-0.0035,0.010124228400000001,1.5,0.64,1.6308280106000002,1.4195,-0.41350000000000003,1.4785000845,0.0095,-0.0035,0.010124228400000001,1.4100000000000001,-0.41000000000000003,1.4684004903
2020-09-15 21:00:00,1.471,0.962,1.7576361967,0.021,-0.008,0.0224722051,1.45,0.97,1.7445343218,1.321,-0.748,1.5180727914,0.021,-0.008,0.0224722051,1.3,-0.74,1.4958609561
2020-09-15 21:30:00,1.3625,0.7020000000000001,1.532713362,0.022500000000000003,-0.008,0.0238799079,1.34,0.71,1.5164761785,1.2625,-0.528,1.3684627324,0.022500000000000003,-0.008,0.0238799079,1.24,-0.52,1.3446189051
2020-09-15 22:00:00,1.2205,0.076,1.222863954,0.0105,-0.004,0.011236102500000001,1.21,0.08,1.2126417443,1.2305,0.08600000000000001,1.2335016214,0.0105,-0.004,0.011236102500000001,1.22,0.09,1.2233151679
2020-09-15 22:30:00,1.126,0.077,1.1286297001,0.006,-0.003,0.0067082039,1.12,0.08,1.1228535078,1.1360000000000001,0.08700000000000001,1.1393265555,0.006,-0.003,0.0067082039,1.13,0.09,1.1335784049
2020-09-15 23:00:00,0.982,0.0775,0.9850534249,0.002,-0.0025,0.0032015621000000003,0.98,0.08,0.9832598843,0.982,0.0175,0.9821559194,0.002,-0.0025,0.0032015621000000003,0.98,0.02,0.9802040604000001
2020-09-15 23:30:00,0.9,0.03,0.9004998612,0.0,0.0,0.0,0.9,0.03,0.9004998612,0.9,0.02,0.9002221948,0.0,0.0,0.0,0.9,0.02,0.9002221948
2020-09-16 00:00:00,0.86,0.03,0.8605230967,0.0,0.0,0.0,0.86,0.03,0.8605230967,0.87,0.02,0.8702298547,0.0,0.0,0.0,0.87,0.02,0.8702298547
2020-09-16 00:30:00,0.8035,0.0285,0.8040052861,0.0035,-0.0015,0.0038078866,0.8,0.03,0.8005623024,0.8135,0.018500000000000003,0.8137103293,0.0035,-0.0015,0.0038078866,0.81,0.02,0.810246876
2020-09-16 01:00:00,0.779,0.026500000000000003,0.7794506078000001,0.009000000000000001,-0.0035,0.009656604000000001,0.77,0.03,0.770584194,0.789,0.0165,0.7891725097000001,0.009000000000000001,-0.0035,0.009656604000000001,0.78,0.02,0.7802563681
2020-09-16 01:30:00,0.801,0.026000000000000002,0.8014218614,0.011,-0.004,0.0117046999,0.79,0.03,0.790569415,0.801,0.016,0.8011597843,0.011,-0.004,0.0117046999,0.79,0.02,0.790253124
2020-09-16 02:00:00,0.842,0.029,0.8424992582,0.002,-0.001,0.0022360680000000003,0.84,0.03,0.8405355436,0.862,0.059000000000000004,0.8640167822,0.002,-0.001,0.0022360680000000003,0.86,0.06,0.8620904825
2020-09-16 02:30:00,0.8210000000000001,0.029,0.8215120206000001,0.001,-0.001,0.0014142136,0.8200000000000001,0.03,0.820548597,0.8310000000000001,0.059000000000000004,0.8330918317,0.001,-0.001,0.0014142136,0.8300000000000001,0.06,0.8321658489
2020-09-16 03:00:00,0.8195,0.026500000000000003,0.8199283505,0.0095,-0.0035,0.010124228400000001,0.81,0.03,0.8105553652,0.8395,0.0565,0.8413991324000001,0.0095,-0.0035,0.010124228400000001,0.8300000000000001,0.06,0.8321658489
2020-09-16 03:30:00,0.807,0.04,0.8079907178,0.027,-0.01,0.0287923601,0.78,0.05,0.7816009212,0.8170000000000001,0.05,0.8185285578,0.027,-0.01,0.0287923601,0.79,0.06,0.7922752047
2020-09-16 04:00:00,0.8290000000000001,0.0395,0.8299405099,0.029,-0.0105,0.030842341000000002,0.8,0.05,0.8015609771000001,0.839,0.0495,0.8404589520000001,0.029,-0.0105,0.030842341000000002,0.81,0.06,0.8122191822
2020-09-16 04:30:00,0.8225,0.0455,0.8237575493,0.0125,-0.0045000000000000005,0.0132853303,0.81,0.05,0.8115417426,0.8225,0.0555,0.8243703658,0.0125,-0.0045000000000000005,0.0132853303,0.81,0.06,0.8122191822
2020-09-16 05:00:00,0.8005,0.026000000000000002,0.8009221248,0.0105,-0.004,0.011236102500000001,0.79,0.03,0.790569415,0.8205,0.036000000000000004,0.8212893826000001,0.0105,-0.004,0.011236102500000001,0.81,0.04,0.8109870529000001
2020-09-16 05:30:00,0.8230000000000001,0.025500000000000002,0.8233949538,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.81,0.03,0.8105553652,0.8230000000000001,0.035500000000000004,0.8237652882000001,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.81,0.04,0.8109870529000001
2020-09-16 06:00:00,0.891,0.052500000000000005,0.892545377,0.021,-0.007500000000000001,0.022299103100000002,0.87,0.06,0.8720665112,0.901,0.0625,0.9031651289,0.021,-0.007500000000000001,0.022299103100000002,0.88,0.07,0.8827797007
2020-09-16 06:30:00,0.9525,0.082,0.956023143,0.022500000000000003,-0.008,0.0238799079,0.93,0.09,0.9343446901,0.9625,0.042,0.9634159278000001,0.022500000000000003,-0.008,0.0238799079,0.9400000000000001,0.05,0.941328848
2020-09-16 07:00:00,1.0755,0.0805,1.0785084608,0.025500000000000002,-0.0095,0.027212129600000003,1.05,0.09,1.0538500842,1.0855,0.1005,1.0901424219,0.025500000000000002,-0.0095,0.027212129600000003,1.06,0.11,1.0656922632999999
2020-09-16 07:30:00,1.25,0.6325000000000001,1.400912649,0.02,-0.007500000000000001,0.0213600094,1.23,0.64,1.3865424624,1.17,-0.42750000000000005,1.2456549482,0.02,-0.007500000000000001,0.0213600094,1.15,-0.42,1.2242957159
2020-09-16 08:00:00,1.3525,0.23550000000000001,1.3728497733,0.0125,-0.0045000000000000005,0.0132853303,1.34,0.24,1.361322886,1.3325,0.0055000000000000005,1.3325113508,0.0125,-0.0045000000000000005,0.0132853303,1.32,0.01,1.3200378782
2020-09-16 08:30:00,1.367,0.14450000000000002,1.3746160373,0.017,-0.0055000000000000005,0.017867568400000002,1.35,0.15,1.3583077707,1.377,0.1545,1.3856403754,0.017,-0.0055000000000000005,0.017867568400000002,1.3599999999999999,0.16,1.3693794215000001
2020-09-16 09:00:00,1.323,0.14350000000000002,1.3307596515,0.023,-0.006500000000000001,0.023900836800000002,1.3,0.15,1.3086252328,1.333,0.1535,1.3418089469,0.023,-0.006500000000000001,0.023900836800000002,1.31,0.16,1.3197348218
2020-09-16 09:30:00,1.295,0.218,1.3132208497,0.045,-0.012,0.0465725241,1.25,0.23,1.2709838709,1.2850000000000001,0.048,1.2858961855,0.045,-0.012,0.0465725241,1.24,0.06,1.2414507642000001
2020-09-16 10:00:00,1.1915,0.131,1.1986797946,0.0415,-0.009000000000000001,0.0424646912,1.15,0.14,1.158490397,1.1915,0.091,1.1949699787,0.0415,-0.009000000000000001,0.0424646912,1.15,0.1,1.1543396381
2020-09-16 10:30:00,1.1775,0.116,1.1832000042,0.0275,-0.004,0.027789386500000002,1.15,0.12,1.1562439189,1.1775,0.116,1.1832000042,0.0275,-0.004,0.027789386500000002,1.15,0.12,1.1562439189
2020-09-16 11:00:00,1.1125,0.115,1.1184280263,0.0325,-0.005,0.032882366100000004,1.08,0.12,1.0866462166,1.1225,0.115,1.1283754916,0.0325,-0.005,0.032882366100000004,1.09,0.12,1.09658561
2020-09-16 11:30:00,1.1115,0.116,1.1175366884,0.0315,-0.004,0.0317529526,1.08,0.12,1.0866462166,1.1215,0.136,1.1297160041,0.0315,-0.004,0.0317529526,1.09,0.14,1.0989540482
2020-09-16 12:00:00,1.141,0.113,1.1465818767,0.041,-0.007,0.0415932687,1.1,0.12,1.1065260955,1.151,0.133,1.1586587073,0.041,-0.007,0.0415932687,1.11,0.14,1.1187939935
2020-09-16 12:30:00,1.0385,0.117,1.0450699737,0.0285,-0.003,0.0286574598,1.01,0.12,1.0171037312,1.0485,0.137,1.0574125259,0.0285,-0.003,0.0286574598,1.02,0.14,1.0295630141
2020-09-16 13:00:00,1.067,0.11750000000000001,1.0734501619,0.027,-0.0025,0.0271154937,1.04,0.12,1.0469001863,1.067,0.11750000000000001,1.0734501619,0.027,-0.0025,0.0271154937,1.04,0.12,1.0469001863
2020-09-16 13:30:00,1.07,0.1165,1.0763234876,0.03,-0.0035,0.0302034766,1.04,0.12,1.0469001863,1.07,0.1165,1.0763234876,0.03,-0.0035,0.0302034766,1.04,0.12,1.0469001863
2020-09-16 14:00:00,0.966,0.1145,0.9727621755,0.036000000000000004,-0.0055000000000000005,0.0364177155,0.93,0.12,0.9377099765,0.976,0.1145,0.9826933652000001,0.036000000000000004,-0.0055000000000000005,0.0364177155,0.9400000000000001,0.12,0.9476286192000001
2020-09-16 14:30:00,0.9480000000000001,0.1135,0.9547702603,0.038,-0.006500000000000001,0.0385519131,0.91,0.12,0.9178779875,0.9580000000000001,0.1135,0.9647000829000001,0.038,-0.006500000000000001,0.0385519131,0.92,0.12,0.9277930804000001
2020-09-16 15:00:00,0.9515,0.112,0.9580690215000001,0.0415,-0.008,0.0422640509,0.91,0.12,0.9178779875,0.9615,0.112,0.9680011622,0.0415,-0.008,0.0422640509,0.92,0.12,0.9277930804000001
2020-09-16 15:30:00,0.9590000000000001,0.108,0.9650621742000001,0.049,-0.012,0.050447993000000003,0.91,0.12,0.9178779875,0.969,0.108,0.975,0.049,-0.012,0.050447993000000003,0.92,0.12,0.9277930804000001
2020-09-16 16:00:00,1.059,0.1275,1.0666476691,0.049,-0.0125,0.050569259400000004,1.01,0.14,1.019656805,1.069,0.1275,1.0765766345,0.049,-0.0125,0.050569259400000004,1.02,0.14,1.0295630141
2020-09-16 16:30:00,1.1555,0.147,1.1648129678,0.0455,-0.013000000000000001,0.047320714300000004,1.11,0.16,1.1214722466,1.1655,0.147,1.1747336932,0.0455,-0.013000000000000001,0.047320714300000004,1.12,0.16,1.1313708499
2020-09-16 17:00:00,1.228,0.152,1.2373714075,0.028,-0.008,0.029120439600000003,1.2,0.16,1.210619676,1.228,0.152,1.2373714075,0.028,-0.008,0.029120439600000003,1.2,0.16,1.210619676
2020-09-16 17:30:00,1.3335,0.179,1.3454602372,0.0335,-0.011,0.0352597504,1.3,0.19,1.3138112498,1.3335,0.189,1.3468271047,0.0335,-0.011,0.0352597504,1.3,0.2,1.3152946438
2020-09-16 18:00:00,1.3725,0.17200000000000001,1.3832354283,0.052500000000000005,-0.018000000000000002,0.0555,1.32,0.19,1.3336041392,1.3825,0.182,1.3944282879,0.052500000000000005,-0.018000000000000002,0.0555,1.33,0.2,1.3449535308
2020-09-16 18:30:00,1.371,0.14150000000000001,1.3782827176999999,0.081,-0.0285,0.0858676307,1.29,0.17,1.3011533345,1.381,0.1515,1.3892851579,0.081,-0.0285,0.0858676307,1.3,0.18,1.3124023773
2020-09-16 19:00:00,1.3735,0.1405,1.3806674111000001,0.0835,-0.029500000000000002,0.0885578907,1.29,0.17,1.3011533345,1.3835,0.1505,1.3916617763999999,0.0835,-0.029500000000000002,0.0885578907,1.3,0.18,1.3124023773
2020-09-16 19:30:00,1.3655,0.129,1.3715798373,0.1155,-0.041,0.12256120920000001,1.25,0.17,1.2615070353,1.3755,0.139,1.3825054249,0.1155,-0.041,0.12256120920000001,1.26,0.18,1.2727922061
2020-09-16 20:00:00,1.3685,0.07150000000000001,1.3703665568,0.1085,-0.0385,0.11512818940000001,1.26,0.11,1.2647924731,1.3785,0.0815,1.3809071294,0.1085,-0.0385,0.11512818940000001,1.27,0.12,1.2756566936
2020-09-16 20:30:00,1.324,0.056,1.3251837607999999,0.124,-0.044,0.1315750736,1.2,0.1,1.2041594579,1.324,0.066,1.3256439944,0.124,-0.044,0.1315750736,1.2,0.11,1.2050311199000001
2020-09-16 21:00:00,1.2465,0.048,1.2474238454,0.14650000000000002,-0.052000000000000005,0.1554549774,1.1,0.1,1.1045361017,1.2465,0.058,1.2478486487,0.14650000000000002,-0.052000000000000005,0.1554549774,1.1,0.11,1.1054863183
2020-09-16 21:30:00,1.1625,0.018500000000000003,1.162647195,0.17250000000000001,-0.061500000000000006,0.183135196,0.99,0.08,0.9932270637,1.1725,0.0285,1.1728463241,0.17250000000000001,-0.061500000000000006,0.183135196,1.0,0.09,1.0040418318
2020-09-16 22:00:00,1.069,0.065,1.0709743228,0.209,-0.075,0.22204954400000002,0.86,0.14,0.8713208364,1.069,-0.075,1.0716277339,0.209,-0.075,0.22204954400000002,0.86,0.0,0.86
2020-09-16 22:30:00,0.9570000000000001,-0.0205,0.9572195412000001,0.197,-0.07050000000000001,0.2092349158,0.76,0.05,0.7616429610000001,0.967,-0.0105,0.9670570045,0.197,-0.07050000000000001,0.2092349158,0.77,0.06,0.7723341246000001
2020-09-16 23:00:00,0.8615,-0.03,0.8620221865000001,0.2215,-0.08,0.23550424620000002,0.64,0.05,0.6419501538,0.8815000000000001,-0.02,0.8817268568000001,0.2215,-0.08,0.23550424620000002,0.66,0.06,0.6627216610000001
2020-09-16 23:30:00,0.8015,0.1925,0.8242927271,0.1615,-0.0575,0.17143074400000002,0.64,0.25,0.6870953355,0.7915000000000001,-0.2175,0.8208401184,0.1615,-0.0575,0.17143074400000002,0.63,-0.16,0.65
2020-09-17 00:00:00,0.759,0.20800000000000002,0.7869847521000001,0.11900000000000001,-0.042,0.1261942946,0.64,0.25,0.6870953355,0.749,-0.242,0.7871245137,0.11900000000000001,-0.042,0.1261942946,0.63,-0.2,0.6609841148000001
2020-09-17 00:30:00,0.708,-0.025,0.7084412467,0.098,-0.035,0.1040624812,0.61,0.01,0.6100819617000001,0.728,-0.015,0.7281545166000001,0.098,-0.035,0.1040624812,0.63,0.02,0.6303173804000001
2020-09-17 01:00:00,0.731,-0.003,0.7310061559000001,0.121,-0.043000000000000003,0.1284133949,0.61,0.04,0.6113100686,0.731,-0.003,0.7310061559000001,0.121,-0.043000000000000003,0.1284133949,0.61,0.04,0.6113100686
2020-09-17 01:30:00,0.7115,0.004,0.7115112438,0.1015,-0.036000000000000004,0.10769517170000001,0.61,0.04,0.6113100686,0.7115,0.004,0.7115112438,0.1015,-0.036000000000000004,0.10769517170000001,0.61,0.04,0.6113100686
2020-09-17 02:00:00,0.736,-0.016,0.7361738925,0.156,-0.056,0.1657467948,0.58,0.04,0.5813776741000001,0.746,-0.016,0.746171562,0.156,-0.056,0.1657467948,0.59,0.04,0.5913543777
