Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-17 02:30:00,0.7175,-0.0055000000000000005,0.7175210798,0.1275,-0.0455,0.135375404,0.59,0.04,0.5913543777,0.7375,-0.0055000000000000005,0.7375205082,0.1275,-0.0455,0.135375404,0.61,0.04,0.6113100686
2020-09-17 03:00:00,0.6835,0.007,0.683535844,0.0935,-0.033,0.0991526601,0.59,0.04,0.5913543777,0.7035,0.007,0.7035348250000001,0.0935,-0.033,0.0991526601,0.61,0.04,0.6113100686
2020-09-17 03:30:00,0.66,-0.025500000000000002,0.6604924299,0.1,-0.035500000000000004,0.1061143251,0.56,0.01,0.5600892786,0.67,-0.0155,0.6701792671,0.1,-0.035500000000000004,0.1061143251,0.5700000000000001,0.02,0.5703507693000001
2020-09-17 04:00:00,0.669,-0.029,0.6696282551,0.109,-0.039,0.11576700740000001,0.56,0.01,0.5600892786,0.679,-0.019,0.6792657801,0.109,-0.039,0.11576700740000001,0.5700000000000001,0.02,0.5703507693000001
2020-09-17 04:30:00,0.666,-0.028,0.6665883287000001,0.106,-0.038,0.1126055061,0.56,0.01,0.5600892786,0.666,-0.028,0.6665883287000001,0.106,-0.038,0.1126055061,0.56,0.01,0.5600892786
2020-09-17 05:00:00,0.6785,0.1305,0.6909359594000001,0.1385,-0.0495,0.1470799103,0.54,0.18,0.5692099788,0.6585000000000001,-0.1995,0.6880570471,0.1385,-0.0495,0.1470799103,0.52,-0.15,0.5412023651
2020-09-17 05:30:00,0.7265,-0.028,0.7270393731,0.10650000000000001,-0.038,0.1130763017,0.62,0.01,0.6200806399000001,0.7365,-0.018000000000000002,0.7367199264000001,0.10650000000000001,-0.038,0.1130763017,0.63,0.02,0.6303173804000001
2020-09-17 06:00:00,0.801,0.0,0.801,0.111,-0.04,0.11798728750000001,0.6900000000000001,0.04,0.6911584478,0.8210000000000001,0.0,0.8210000000000001,0.111,-0.04,0.11798728750000001,0.71,0.04,0.7111258679
2020-09-17 06:30:00,0.9055000000000001,0.096,0.9105746812000001,0.0955,-0.034,0.1013718403,0.81,0.13,0.8203657721000001,0.9055000000000001,0.006,0.9055198783,0.0955,-0.034,0.1013718403,0.81,0.04,0.8109870529000001
2020-09-17 07:00:00,1.1015,0.0645,1.1033868315,0.18150000000000002,-0.0655,0.19295724920000001,0.92,0.13,0.9291393867000001,1.1115,0.0745,1.1139939407,0.18150000000000002,-0.0655,0.19295724920000001,0.93,0.14,0.9404786016000001
2020-09-17 07:30:00,1.1355,0.07100000000000001,1.1377175616,0.24550000000000002,-0.089,0.2611345439,0.89,0.16,0.9042676595,1.1455,0.07100000000000001,1.14769824,0.24550000000000002,-0.089,0.2611345439,0.9,0.16,0.9141115906
2020-09-17 08:00:00,1.2690000000000001,0.1105,1.2738018881,0.249,-0.08950000000000001,0.2645963908,1.02,0.2,1.0394229168,1.279,0.1105,1.2837644839,0.249,-0.08950000000000001,0.2645963908,1.03,0.2,1.0492378186
2020-09-17 08:30:00,1.3905,0.11800000000000001,1.3954978502,0.2305,-0.082,0.2446512824,1.16,0.2,1.1771151176,1.4005,0.11800000000000001,1.4054622905,0.2305,-0.082,0.2446512824,1.17,0.2,1.1869709348
2020-09-17 09:00:00,1.226,0.121,1.2319565739,0.226,-0.079,0.2394096907,1.0,0.2,1.0198039027,1.236,0.121,1.2419086118,0.226,-0.079,0.2394096907,1.01,0.2,1.0296115772
2020-09-17 09:30:00,1.2465,0.126,1.2528520463000001,0.2165,-0.074,0.2287973995,1.03,0.2,1.0492378186,1.2465,0.126,1.2528520463000001,0.2165,-0.074,0.2287973995,1.03,0.2,1.0492378186
2020-09-17 10:00:00,1.1815,0.117,1.1872789268,0.1915,-0.063,0.20159675100000002,0.99,0.18,1.0062305899,1.1915,0.117,1.1972306586,0.1915,-0.063,0.20159675100000002,1.0,0.18,1.0160708637
2020-09-17 10:30:00,1.1395,0.133,1.1472354815,0.1495,-0.047,0.1567139113,0.99,0.18,1.0062305899,1.1495,0.133,1.1571686351000001,0.1495,-0.047,0.1567139113,1.0,0.18,1.0160708637
2020-09-17 11:00:00,1.0845,0.1135,1.090423083,0.0945,-0.026500000000000003,0.09814530040000001,0.99,0.14,0.9998499887000001,1.0945,0.12350000000000001,1.101445641,0.0945,-0.026500000000000003,0.09814530040000001,1.0,0.15,1.0111874208
2020-09-17 11:30:00,1.1365,0.11850000000000001,1.1426611484,0.1665,-0.051500000000000004,0.17428281610000002,0.97,0.17,0.9847842403,1.1365,0.11850000000000001,1.1426611484,0.1665,-0.051500000000000004,0.17428281610000002,0.97,0.17,0.9847842403
2020-09-17 12:00:00,1.0305,0.098,1.0351493854,0.1405,-0.042,0.1466432746,0.89,0.14,0.9009439494,1.0405,0.108,1.0460899818,0.1405,-0.042,0.1466432746,0.9,0.15,0.9124143795
2020-09-17 12:30:00,0.9485,0.07150000000000001,0.9511910954,0.1585,-0.0485,0.1657543363,0.79,0.12,0.79906195,0.9585,0.0815,0.9619586789000001,0.1585,-0.0485,0.1657543363,0.8,0.13,0.8104936767
2020-09-17 13:00:00,0.932,0.0845,0.9358227663,0.122,-0.035500000000000004,0.1270600252,0.81,0.12,0.8188406438,0.9420000000000001,0.0945,0.9467281817000001,0.122,-0.035500000000000004,0.1270600252,0.8200000000000001,0.13,0.8302409289
2020-09-17 13:30:00,0.8635,0.085,0.8676734697,0.0935,-0.025,0.0967845546,0.77,0.11,0.7778174593,0.8735,0.085,0.8776259169,0.0935,-0.025,0.0967845546,0.78,0.11,0.7877182237
2020-09-17 14:00:00,0.875,0.084,0.8790227528000001,0.095,-0.026000000000000002,0.09849365460000001,0.78,0.11,0.7877182237,0.895,0.084,0.8989332567,0.095,-0.026000000000000002,0.09849365460000001,0.8,0.11,0.8075270893000001
2020-09-17 14:30:00,0.8755000000000001,0.074,0.8786217901000001,0.0655,-0.016,0.06742588520000001,0.81,0.09,0.8149846624,0.8855000000000001,0.074,0.8885866587000001,0.0655,-0.016,0.06742588520000001,0.8200000000000001,0.09,0.8249242389
2020-09-17 15:00:00,0.8895000000000001,0.0785,0.8929571658000001,0.1095,-0.0315,0.1139407741,0.78,0.11,0.7877182237,0.8995000000000001,0.0785,0.9029188779,0.1095,-0.0315,0.1139407741,0.79,0.11,0.7976214641
2020-09-17 15:30:00,0.898,0.0815,0.9016907729,0.098,-0.0285,0.1020600314,0.8,0.11,0.8075270893000001,0.908,0.0815,0.9116502893,0.098,-0.0285,0.1020600314,0.81,0.11,0.8174350127000001
2020-09-17 16:00:00,0.928,0.091,0.9324510711,0.068,-0.019,0.0706045324,0.86,0.11,0.8670063437000001,0.9380000000000001,0.091,0.9424038412,0.068,-0.019,0.0706045324,0.87,0.11,0.8769264507000001
2020-09-17 16:30:00,1.029,0.0965,1.0335149975,0.049,-0.0135,0.050825682500000004,0.98,0.11,0.9861541462000001,1.039,0.0965,1.0434717294,0.049,-0.0135,0.050825682500000004,0.99,0.11,0.9960923652
2020-09-17 17:00:00,1.125,0.0965,1.1291311926,0.045,-0.0135,0.0469813793,1.08,0.11,1.0855873986,1.135,0.0965,1.1390949258,0.045,-0.0135,0.0469813793,1.09,0.11,1.0955363983
2020-09-17 17:30:00,1.2095,0.10400000000000001,1.2139630349,0.0495,-0.016,0.0520216301,1.16,0.12,1.166190379,1.2195,0.114,1.224816823,0.0495,-0.016,0.0520216301,1.17,0.13,1.177200068
2020-09-17 18:00:00,1.321,0.10250000000000001,1.3249706601,0.051000000000000004,-0.0175,0.0539189206,1.27,0.12,1.2756566936,1.331,0.1125,1.3357459526,0.051000000000000004,-0.0175,0.0539189206,1.28,0.13,1.2865846261
2020-09-17 18:30:00,1.355,0.097,1.3584675189,0.065,-0.023,0.0689492567,1.29,0.12,1.2955693729,1.365,0.107,1.3691873502,0.065,-0.023,0.0689492567,1.3,0.13,1.3064838307
2020-09-17 19:00:00,1.3665,0.1,1.3701540972,0.0565,-0.02,0.0599353819,1.31,0.12,1.3154847015,1.3765,0.11,1.3808882105,0.0565,-0.02,0.0599353819,1.32,0.13,1.3263860675
2020-09-17 19:30:00,1.316,0.069,1.3178076491000001,0.116,-0.041,0.12303251600000001,1.2,0.11,1.2050311199000001,1.326,0.079,1.3283512337,0.116,-0.041,0.12303251600000001,1.21,0.12,1.2159358536
2020-09-17 20:00:00,1.271,0.0245,1.271236111,0.07100000000000001,-0.025500000000000002,0.0754403738,1.2,0.05,1.2010412149,1.2810000000000001,0.0345,1.2814644942,0.07100000000000001,-0.025500000000000002,0.0754403738,1.21,0.06,1.21148669
2020-09-17 20:30:00,1.2715,0.0145,1.2715826753,0.07150000000000001,-0.025500000000000002,0.0759111323,1.2,0.04,1.2006664816,1.2715,0.0245,1.2717360182,0.07150000000000001,-0.025500000000000002,0.0759111323,1.2,0.05,1.2010412149
2020-09-17 21:00:00,1.196,0.0025,1.1960026129,0.106,-0.0375,0.1124377606,1.09,0.04,1.090733698,1.196,0.0125,1.1960653201,0.106,-0.0375,0.1124377606,1.09,0.05,1.0911461864
2020-09-17 21:30:00,1.0815,0.0145,1.0815971986,0.07150000000000001,-0.025500000000000002,0.0759111323,1.01,0.04,1.0107917689,1.0915,0.0045000000000000005,1.0915092762,0.07150000000000001,-0.025500000000000002,0.0759111323,1.02,0.03,1.0204410811
2020-09-17 22:00:00,1.036,0.006,1.0360173744,0.096,-0.034,0.10184301650000001,0.9400000000000001,0.04,0.9408506789000001,1.046,-0.004,1.0460076482,0.096,-0.034,0.10184301650000001,0.9500000000000001,0.03,0.9504735662
2020-09-17 22:30:00,0.969,0.0015,0.9690011610000001,0.109,-0.0385,0.1155995242,0.86,0.04,0.8609297300000001,0.979,-0.0085,0.9790368992,0.109,-0.0385,0.1155995242,0.87,0.03,0.8705170877
2020-09-17 23:00:00,0.883,-0.007,0.8830277459,0.133,-0.047,0.1410602708,0.75,0.04,0.7510659092,0.893,-0.017,0.8931617995000001,0.133,-0.047,0.1410602708,0.76,0.03,0.7605918748
2020-09-17 23:30:00,0.852,0.043000000000000003,0.8530844038000001,0.132,-0.047,0.1401178076,0.72,0.09,0.7256031973,0.852,-0.057,0.8539045614,0.132,-0.047,0.1401178076,0.72,-0.01,0.7200694411
2020-09-18 00:00:00,0.7745000000000001,-0.004,0.7745103292000001,0.1245,-0.044,0.13204639340000002,0.65,0.04,0.6512296062,0.7945,0.006,0.7945226554,0.1245,-0.044,0.13204639340000002,0.67,0.05,0.6718630813
2020-09-18 00:30:00,0.7345,0.003,0.7345061266,0.10450000000000001,-0.037,0.1108568897,0.63,0.04,0.6312685641,0.7445,0.013000000000000001,0.7446134903,0.10450000000000001,-0.037,0.1108568897,0.64,0.05,0.6419501538
2020-09-18 01:00:00,0.724,-0.0005,0.7240001727,0.114,-0.0405,0.1209803703,0.61,0.04,0.6113100686,0.734,0.0095,0.7340614756,0.114,-0.0405,0.1209803703,0.62,0.05,0.6220128616
2020-09-18 01:30:00,0.735,-0.019,0.7352455372000001,0.165,-0.059000000000000004,0.1752312757,0.5700000000000001,0.04,0.5714017851000001,0.745,-0.009000000000000001,0.7450543604000001,0.165,-0.059000000000000004,0.1752312757,0.58,0.05,0.5821511831
2020-09-18 02:00:00,0.7585000000000001,-0.0205,0.7587769765,0.1685,-0.060500000000000005,0.17903212000000002,0.59,0.04,0.5913543777,0.7685000000000001,-0.0105,0.7685717273,0.1685,-0.060500000000000005,0.17903212000000002,0.6000000000000001,0.05,0.6020797289
2020-09-18 02:30:00,0.751,0.004,0.7510106524,0.101,-0.036000000000000004,0.10722406450000001,0.65,0.04,0.6512296062,0.761,0.014,0.7611287670000001,0.101,-0.036000000000000004,0.10722406450000001,0.66,0.05,0.6618912297
2020-09-18 03:00:00,0.6995,-0.006,0.6995257322,0.1295,-0.046,0.1374272535,0.5700000000000001,0.04,0.5714017851000001,0.7095,0.004,0.7095112755,0.1295,-0.046,0.1374272535,0.58,0.05,0.5821511831
2020-09-18 03:30:00,0.665,-0.0415,0.6662936665,0.145,-0.051500000000000004,0.1538741369,0.52,0.01,0.520096145,0.675,-0.0315,0.6757346003,0.145,-0.051500000000000004,0.1538741369,0.53,0.02,0.5303772242
2020-09-18 04:00:00,0.6555000000000001,-0.041,0.6567809757,0.1155,-0.041,0.12256120920000001,0.54,0.0,0.54,0.6655,-0.021,0.6658312474,0.1155,-0.041,0.12256120920000001,0.55,0.02,0.5503635162
2020-09-18 04:30:00,0.646,-0.0375,0.6470875134,0.106,-0.0375,0.1124377606,0.54,0.0,0.54,0.656,-0.0375,0.6570709627,0.106,-0.0375,0.1124377606,0.55,0.0,0.55
2020-09-18 05:00:00,0.6545000000000001,-0.026000000000000002,0.6550162212,0.0745,-0.026000000000000002,0.07890659030000001,0.58,0.0,0.58,0.6745,-0.036000000000000004,0.6754600284000001,0.0745,-0.026000000000000002,0.07890659030000001,0.6000000000000001,-0.01,0.6000833275
2020-09-18 05:30:00,0.721,-0.021500000000000002,0.7213204905,0.061,-0.021500000000000002,0.0646780488,0.66,0.0,0.66,0.731,-0.0315,0.7316783788,0.061,-0.021500000000000002,0.0646780488,0.67,-0.01,0.6700746227000001
2020-09-18 06:00:00,0.786,0.0025,0.7860039758,0.106,-0.0375,0.1124377606,0.68,0.04,0.6811754546000001,0.776,-0.0475,0.7774524101,0.106,-0.0375,0.1124377606,0.67,-0.01,0.6700746227000001
2020-09-18 06:30:00,0.884,0.01,0.8840565593,0.114,-0.04,0.1208139065,0.77,0.05,0.7716216690000001,0.894,0.02,0.8942236857,0.114,-0.04,0.1208139065,0.78,0.06,0.7823042886
2020-09-18 07:00:00,1.0445,0.0465,1.0455345523,0.0945,-0.0335,0.10026215640000001,0.9500000000000001,0.08,0.9533624704,1.0445,0.0465,1.0455345523,0.0945,-0.0335,0.10026215640000001,0.9500000000000001,0.08,0.9533624704
2020-09-18 07:30:00,1.165,0.06,1.1665440411999999,0.195,-0.07,0.20718349360000002,0.97,0.13,0.9786725704,1.175,0.06,1.1765309176,0.195,-0.07,0.20718349360000002,0.98,0.13,0.9885848471
2020-09-18 08:00:00,1.2495,0.0805,1.252090452,0.2495,-0.08950000000000001,0.2650669727,1.0,0.17,1.0143470806,1.2595,0.0805,1.2620699267,0.2495,-0.08950000000000001,0.2650669727,1.01,0.17,1.0242070103
2020-09-18 08:30:00,1.2255,0.08950000000000001,1.2287638097,0.2255,-0.0805,0.2394378834,1.0,0.17,1.0143470806,1.2355,0.08950000000000001,1.2387374621,0.2255,-0.0805,0.2394378834,1.01,0.17,1.0242070103
2020-09-18 09:00:00,1.2145000000000001,0.074,1.2167523372,0.21450000000000002,-0.076,0.22756592450000002,1.0,0.15,1.0111874208,1.2245,0.074,1.2267339769,0.21450000000000002,-0.076,0.22756592450000002,1.01,0.15,1.0210778619
2020-09-18 09:30:00,1.2175,0.063,1.2191288898,0.24750000000000003,-0.08700000000000001,0.2623456689,0.97,0.15,0.9815294188,1.2175,0.063,1.2191288898,0.24750000000000003,-0.08700000000000001,0.2623456689,0.97,0.15,0.9815294188
2020-09-18 10:00:00,1.145,0.069,1.1470771552,0.23500000000000001,-0.081,0.2485678982,0.91,0.15,0.9222797840000001,1.155,0.069,1.1570592033,0.23500000000000001,-0.081,0.2485678982,0.92,0.15,0.9321480569
2020-09-18 10:30:00,1.0645,0.0665,1.0665751263,0.1945,-0.0635,0.2046032747,0.87,0.13,0.8796590248,1.0745,0.0765,1.0772198012,0.1945,-0.0635,0.2046032747,0.88,0.14,0.8910667764
2020-09-18 11:00:00,1.0155,0.069,1.017841466,0.24550000000000002,-0.081,0.2585174075,0.77,0.15,0.7844743463,1.0255,0.079,1.0285384047,0.24550000000000002,-0.081,0.2585174075,0.78,0.16,0.7962411695
2020-09-18 11:30:00,1.008,0.068,1.0102910472,0.248,-0.082,0.2612049004,0.76,0.15,0.7746612163000001,1.018,0.078,1.0209838392,0.248,-0.082,0.2612049004,0.77,0.16,0.7864477096
2020-09-18 12:00:00,0.9845,0.07,0.9869854356000001,0.24450000000000002,-0.08,0.2572552235,0.74,0.15,0.7550496672,0.9945,0.08,0.9977125087000001,0.24450000000000002,-0.08,0.2572552235,0.75,0.16,0.7668767828
2020-09-18 12:30:00,0.9845,0.074,0.9872771901,0.23450000000000001,-0.076,0.24650811350000001,0.75,0.15,0.7648529270000001,0.9945,0.084,0.9980412066000001,0.23450000000000001,-0.076,0.24650811350000001,0.76,0.16,0.7766595136000001
2020-09-18 13:00:00,0.93,0.0645,0.9322340103000001,0.18,-0.0555,0.1883620185,0.75,0.12,0.7595393341000001,0.9400000000000001,0.0745,0.9429476391,0.18,-0.0555,0.1883620185,0.76,0.13,0.7710382610000001
2020-09-18 13:30:00,0.8985000000000001,0.0575,0.9003379921,0.1985,-0.0625,0.20810694370000002,0.7000000000000001,0.12,0.7102112362,0.9185000000000001,0.0675,0.9209769270000001,0.1985,-0.0625,0.20810694370000002,0.72,0.13,0.731641989
2020-09-18 14:00:00,0.879,0.2015,0.9018000055000001,0.159,-0.0485,0.16623251790000002,0.72,0.25,0.7621679605,0.879,-0.0985,0.8845016959,0.159,-0.0485,0.16623251790000002,0.72,-0.05,0.721734023
2020-09-18 14:30:00,0.8405,0.047,0.8418130731,0.1705,-0.053,0.1785476127,0.67,0.1,0.6774215822,0.8505,0.047,0.8517976579000001,0.1705,-0.053,0.1785476127,0.68,0.1,0.6873136111
2020-09-18 15:00:00,0.8635,0.152,0.8767760546000001,0.2635,-0.088,0.2778061374,0.6000000000000001,0.24,0.6462197769,0.8435,-0.11800000000000001,0.8517137136,0.2635,-0.088,0.2778061374,0.58,-0.03,0.5807753438000001
2020-09-18 15:30:00,0.8280000000000001,0.016,0.8281545749,0.168,-0.054,0.17646529400000002,0.66,0.07,0.6637017402000001,0.8280000000000001,0.026000000000000002,0.8284081120000001,0.168,-0.054,0.17646529400000002,0.66,0.08,0.6648308055000001
2020-09-18 16:00:00,0.867,0.025500000000000002,0.8673749189000001,0.027,-0.0045000000000000005,0.0273724314,0.84,0.03,0.8405355436,0.877,0.035500000000000004,0.8777182065,0.027,-0.0045000000000000005,0.0273724314,0.85,0.04,0.850940656
2020-09-18 16:30:00,0.9385,0.0235,0.9387941734,0.0285,-0.006500000000000001,0.029231832000000003,0.91,0.03,0.9104943712,0.9385,0.0335,0.9390977052,0.0285,-0.006500000000000001,0.029231832000000003,0.91,0.04,0.9108786966
2020-09-18 17:00:00,1.038,0.0415,1.0388292689,0.088,-0.0285,0.0925,0.9500000000000001,0.07,0.9525754563000001,1.048,0.051500000000000004,1.0492646234,0.088,-0.0285,0.0925,0.96,0.08,0.9633275663
2020-09-18 17:30:00,1.16,0.08950000000000001,1.1634475708,0.12,-0.0405,0.1266501086,1.04,0.13,1.0480935073,1.16,0.0995,1.1642595286,0.12,-0.0405,0.1266501086,1.04,0.14,1.0493807698
2020-09-18 18:00:00,1.239,0.0795,1.241547925,0.089,-0.030500000000000003,0.0940810821,1.15,0.11,1.1552488909,1.239,0.08950000000000001,1.2422283405,0.089,-0.030500000000000003,0.0940810821,1.15,0.12,1.1562439189
2020-09-18 18:30:00,1.311,0.0815,1.3135308333,0.081,-0.0285,0.0858676307,1.23,0.11,1.2349089035,1.311,0.0915,1.3141891987,0.081,-0.0285,0.0858676307,1.23,0.12,1.2358397954
2020-09-18 19:00:00,1.324,0.0635,1.3255218784,0.074,-0.026500000000000003,0.0786018448,1.25,0.09,1.2532358118,1.324,0.0635,1.3255218784,0.074,-0.026500000000000003,0.0786018448,1.25,0.09,1.2532358118
2020-09-18 19:30:00,1.3225,0.028,1.3227963751,0.17250000000000001,-0.062,0.1833037097,1.15,0.09,1.1535163631,1.3225,0.048,1.3233707908,0.17250000000000001,-0.062,0.1833037097,1.15,0.11,1.1552488909
2020-09-18 20:00:00,1.33,0.025500000000000002,1.3302444324,0.18,-0.0645,0.19120734820000002,1.15,0.09,1.1535163631,1.33,0.0455,1.3307780619,0.18,-0.0645,0.19120734820000002,1.15,0.11,1.1552488909
2020-09-18 20:30:00,1.3115,0.0245,1.3117288211,0.18150000000000002,-0.0655,0.19295724920000001,1.13,0.09,1.1335784049,1.3215,0.044500000000000005,1.3222490310000001,0.18150000000000002,-0.0655,0.19295724920000001,1.1400000000000001,0.11,1.1452947219
2020-09-18 21:00:00,1.2295,0.022,1.2296968122,0.1895,-0.068,0.2013311948,1.04,0.09,1.0438869671,1.2295,0.042,1.2302171556000001,0.1895,-0.068,0.2013311948,1.04,0.11,1.0458011283
2020-09-18 21:30:00,1.1585,0.0115,1.1585570767,0.2185,-0.0785,0.2321734266,0.9400000000000001,0.09,0.9442986816000001,1.1585,0.0315,1.1589281686,0.2185,-0.0785,0.2321734266,0.9400000000000001,0.11,0.9464142856000001
2020-09-18 22:00:00,1.0815,-0.0135,1.0815842547,0.2315,-0.0835,0.2460985575,0.85,0.07,0.8528774824,1.0815,0.006500000000000001,1.0815195329,0.2315,-0.0835,0.2460985575,0.85,0.09,0.8547514259000001
2020-09-18 22:30:00,1.0295,0.12350000000000001,1.0368811407,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.79,0.21,0.8174350127000001,1.0095,-0.1565,1.0215588578,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.77,-0.07,0.7731752712000001
2020-09-18 23:00:00,0.9185000000000001,-0.029,0.9189576976,0.2185,-0.079,0.23234295770000002,0.7000000000000001,0.05,0.7017834424,0.9285,-0.019,0.9286943792000001,0.2185,-0.079,0.23234295770000002,0.71,0.06,0.7125307011
2020-09-18 23:30:00,0.8505,-0.0335,0.8511595033,0.2305,-0.0835,0.2451581122,0.62,0.05,0.6220128616,0.8505,-0.0235,0.8508245999999999,0.2305,-0.0835,0.2451581122,0.62,0.06,0.6228964601
2020-09-19 00:00:00,0.7835000000000001,-0.030500000000000003,0.7840934256000001,0.2235,-0.0805,0.2375552567,0.56,0.05,0.5622277119,0.7935,-0.0205,0.7937647636,0.2235,-0.0805,0.2375552567,0.5700000000000001,0.06,0.5731491952000001
2020-09-19 00:30:00,0.7545000000000001,-0.0345,0.7552883555000001,0.23450000000000001,-0.0845,0.24925990450000002,0.52,0.05,0.5223983155,0.7645000000000001,-0.0245,0.7648924761,0.23450000000000001,-0.0845,0.24925990450000002,0.53,0.06,0.5333854141000001
2020-09-19 01:00:00,0.7335,-0.038,0.7344836622,0.24350000000000002,-0.088,0.2589135956,0.49,0.05,0.4925444142,0.7335,-0.028,0.7340342294000001,0.24350000000000002,-0.088,0.2589135956,0.49,0.06,0.49365980190000003
2020-09-19 01:30:00,0.7625000000000001,-0.018000000000000002,0.7627124294000001,0.24250000000000002,-0.088,0.2579733513,0.52,0.07,0.5246903849,0.7725000000000001,-0.028,0.7730072768,0.24250000000000002,-0.088,0.2579733513,0.53,0.06,0.5333854141000001
2020-09-19 02:00:00,0.7675000000000001,-0.0195,0.7677476799,0.24750000000000003,-0.08950000000000001,0.2631852959,0.52,0.07,0.5246903849,0.7775000000000001,-0.029500000000000002,0.778059445,0.24750000000000003,-0.08950000000000001,0.2631852959,0.53,0.06,0.5333854141000001
2020-09-19 02:30:00,0.7625000000000001,-0.018000000000000002,0.7627124294000001,0.24250000000000002,-0.088,0.2579733513,0.52,0.07,0.5246903849,0.7725000000000001,-0.028,0.7730072768,0.24250000000000002,-0.088,0.2579733513,0.53,0.06,0.5333854141000001
2020-09-19 03:00:00,0.728,-0.016,0.7281758029000001,0.23800000000000002,-0.08600000000000001,0.2530612574,0.49,0.07,0.49497474680000003,0.738,-0.006,0.7380243898000001,0.23800000000000002,-0.08600000000000001,0.2530612574,0.5,0.08,0.506359556
2020-09-19 03:30:00,0.733,-0.018000000000000002,0.7332209762,0.243,-0.088,0.2584434174,0.49,0.07,0.49497474680000003,0.723,-0.008,0.7230442587,0.243,-0.088,0.2584434174,0.48,0.08,0.4866210024
2020-09-19 04:00:00,0.717,-0.019,0.7172516992,0.247,-0.089,0.26254523420000003,0.47000000000000003,0.07,0.4751841748,0.727,-0.009000000000000001,0.7270557063,0.247,-0.089,0.26254523420000003,0.48,0.08,0.4866210024
2020-09-19 04:30:00,0.6920000000000001,-0.0575,0.6943847997,0.242,-0.08750000000000001,0.2573329555,0.45,0.03,0.4509988914,0.7020000000000001,-0.0275,0.7025384331,0.242,-0.08750000000000001,0.2573329555,0.46,0.06,0.46389654020000004
2020-09-19 05:00:00,0.708,-0.0395,0.7091010154,0.248,-0.08950000000000001,0.2636555518,0.46,0.05,0.4627094121,0.718,-0.029500000000000002,0.7186057681,0.248,-0.08950000000000001,0.2636555518,0.47000000000000003,0.06,0.47381430960000004
2020-09-19 05:30:00,0.728,-0.02,0.7282746735000001,0.248,-0.09,0.2638257,0.48,0.07,0.48507731340000004,0.718,-0.01,0.7180696345,0.248,-0.09,0.2638257,0.47000000000000003,0.08,0.47675989760000004
2020-09-19 06:00:00,0.778,-0.02,0.7782570270000001,0.248,-0.09,0.2638257,0.53,0.07,0.5346026562,0.788,-0.01,0.7880634492,0.248,-0.09,0.2638257,0.54,0.08,0.5458937626
2020-09-19 06:30:00,0.904,0.21150000000000002,0.9284116813000001,0.244,-0.08850000000000001,0.2595539443,0.66,0.30000000000000004,0.7249827584,0.874,-0.2185,0.9008985792,0.244,-0.08850000000000001,0.2595539443,0.63,-0.13,0.6432728814
2020-09-19 07:00:00,0.902,0.1925,0.9223124471,0.242,-0.08750000000000001,0.2573329555,0.66,0.28,0.7169379332,0.872,-0.14750000000000002,0.8843869345,0.242,-0.08750000000000001,0.2573329555,0.63,-0.06,0.6328506933
2020-09-19 07:30:00,1.018,0.034,1.0185676217,0.23800000000000002,-0.08600000000000001,0.2530612574,0.78,0.12,0.7891767863,1.018,0.034,1.0185676217,0.23800000000000002,-0.08600000000000001,0.2530612574,0.78,0.12,0.7891767863
2020-09-19 08:00:00,1.0635,0.0325,1.0639964756,0.24350000000000002,-0.08750000000000001,0.2587440821,0.8200000000000001,0.12,0.8287339742000001,1.0735000000000001,0.0325,1.0739918529,0.24350000000000002,-0.08750000000000001,0.2587440821,0.8300000000000001,0.12,0.8386298349
2020-09-19 08:30:00,1.0895,0.051500000000000004,1.0907165076,0.2495,-0.08850000000000001,0.2647309955,0.84,0.14,0.8515867542000001,1.0995,0.051500000000000004,1.1007054556,0.2495,-0.08850000000000001,0.2647309955,0.85,0.14,0.8614522622
2020-09-19 09:00:00,1.117,0.0505,1.1181409795,0.257,-0.08950000000000001,0.2721382921,0.86,0.14,0.8713208364,1.117,0.07050000000000001,1.1192226097,0.257,-0.08950000000000001,0.2721382921,0.86,0.16,0.8747571091
2020-09-19 09:30:00,1.1035,0.037,1.1041201248,0.24350000000000002,-0.083,0.2572571671,0.86,0.12,0.8683317338000001,1.1035,0.057,1.1049711535,0.24350000000000002,-0.083,0.2572571671,0.86,0.14,0.8713208364
2020-09-19 10:00:00,1.047,0.0325,1.0475042959,0.257,-0.08750000000000001,0.2714871083,0.79,0.12,0.79906195,1.057,0.07250000000000001,1.0594834826,0.257,-0.08750000000000001,0.2714871083,0.8,0.16,0.8158431222
2020-09-19 10:30:00,1.0075,0.038,1.0082163706,0.24750000000000003,-0.082,0.2607302246,0.76,0.12,0.7694153625,1.0175,0.058,1.0191517306,0.24750000000000003,-0.082,0.2607302246,0.77,0.14,0.7826237921
2020-09-19 11:00:00,0.9795,0.044,0.9804877613,0.2295,-0.076,0.2417565925,0.75,0.12,0.7595393341000001,0.9795,0.064,0.9815886358,0.2295,-0.076,0.2417565925,0.75,0.14,0.7629547824
2020-09-19 11:30:00,0.9530000000000001,0.047,0.9541582678,0.223,-0.073,0.2346444118,0.73,0.12,0.7397972695,0.973,0.057,0.9746681487000001,0.223,-0.073,0.2346444118,0.75,0.13,0.7611832894
2020-09-19 12:00:00,0.937,0.07050000000000001,0.9396484715000001,0.217,-0.0695,0.2278579601,0.72,0.14,0.7334848328,0.937,0.0805,0.9404516202000001,0.217,-0.0695,0.2278579601,0.72,0.15,0.7354590403
2020-09-19 12:30:00,1.0045,0.07,1.0069360705,0.21450000000000002,-0.07,0.22563299850000001,0.79,0.14,0.8023091673,1.0045,0.08,1.007680629,0.21450000000000002,-0.07,0.22563299850000001,0.79,0.15,0.8041144197000001
2020-09-19 13:00:00,0.983,0.030500000000000003,0.983473055,0.153,-0.0495,0.16080811550000002,0.8300000000000001,0.08,0.8338465087,0.983,0.0505,0.9842963223000001,0.153,-0.0495,0.16080811550000002,0.8300000000000001,0.1,0.8360023923000001
2020-09-19 13:30:00,0.925,0.019,0.9251951146,0.185,-0.061,0.1947973306,0.74,0.08,0.7443117626,0.925,0.039,0.9258217971,0.185,-0.061,0.1947973306,0.74,0.1,0.7467261881
2020-09-19 14:00:00,0.871,0.026000000000000002,0.8713879733000001,0.171,-0.054,0.1793237296,0.7000000000000001,0.08,0.7045565982,0.881,0.046,0.8822000907,0.171,-0.054,0.1793237296,0.71,0.1,0.7170076708
2020-09-19 14:30:00,0.8275,0.019,0.8277180981000001,0.1875,-0.061,0.19717314730000002,0.64,0.08,0.6449806199,0.8375,0.039,0.838407568,0.1875,-0.061,0.19717314730000002,0.65,0.1,0.6576473219
2020-09-19 15:00:00,0.8325,0.0025,0.8325037537000001,0.17250000000000001,-0.0575,0.1818309655,0.66,0.06,0.6627216610000001,0.8425,0.0125,0.8425927249,0.17250000000000001,-0.0575,0.1818309655,0.67,0.07,0.6736467917
2020-09-19 15:30:00,0.8615,0.0425,0.8625476798,0.2015,-0.0675,0.21250529410000002,0.66,0.11,0.6691038783000001,0.8715,0.0025,0.8715035858,0.2015,-0.0675,0.21250529410000002,0.67,0.07,0.6736467917
2020-09-19 16:00:00,0.9325,0.037,0.9332337596,0.21250000000000002,-0.073,0.2246892298,0.72,0.11,0.7283543094,0.9425,0.057,0.9442220343000001,0.21250000000000002,-0.073,0.2246892298,0.73,0.13,0.7414849965
2020-09-19 16:30:00,1.031,0.044500000000000005,1.0319599072,0.191,-0.0655,0.2019189194,0.84,0.11,0.8471717653,1.031,0.0645,1.0330156098,0.191,-0.0655,0.2019189194,0.84,0.13,0.85
2020-09-19 17:00:00,1.1315,0.0755,1.1340160934,0.21150000000000002,-0.0745,0.2242375972,0.92,0.15,0.9321480569,1.1315,0.0755,1.1340160934,0.21150000000000002,-0.0745,0.2242375972,0.92,0.15,0.9321480569
2020-09-19 17:30:00,1.2065000000000001,0.075,1.2088288754,0.1565,-0.055,0.1658832421,1.05,0.13,1.0580170131,1.2065000000000001,0.095,1.2102343781,0.1565,-0.055,0.1658832421,1.05,0.15,1.0606601718
2020-09-19 18:00:00,1.3425,0.3915,1.3984200012999999,0.1925,-0.0685,0.2043244968,1.15,0.46,1.2385879056,1.3025,-0.1985,1.317538804,0.1925,-0.0685,0.2043244968,1.11,-0.13,1.1175866857
2020-09-19 18:30:00,1.355,0.0945,1.3582912979000001,0.185,-0.0655,0.1962530255,1.17,0.16,1.1808894953,1.365,0.10450000000000001,1.3689942475999999,0.185,-0.0655,0.1962530255,1.18,0.17,1.1921828719
2020-09-19 19:00:00,1.366,0.0785,1.3682537228,0.146,-0.051500000000000004,0.15481682730000002,1.22,0.13,1.2269066794,1.366,0.08850000000000001,1.3688638537,0.146,-0.051500000000000004,0.15481682730000002,1.22,0.14,1.2280065146
2020-09-19 19:30:00,1.3755,0.075,1.3775431935,0.1555,-0.055,0.16494014070000002,1.22,0.13,1.2269066794,1.3755,0.085,1.3781238152,0.1555,-0.055,0.16494014070000002,1.22,0.14,1.2280065146
2020-09-19 20:00:00,1.3599999999999999,0.051000000000000004,1.3609559141,0.22,-0.079,0.23375414430000002,1.1400000000000001,0.13,1.1473883388,1.37,0.061,1.3713573568,0.22,-0.079,0.23375414430000002,1.15,0.14,1.158490397
2020-09-19 20:30:00,1.2835,0.043000000000000003,1.2842200941,0.21350000000000002,-0.077,0.2269608997,1.07,0.12,1.0767079455,1.2835,-0.017,1.2836125778,0.21350000000000002,-0.077,0.2269608997,1.07,0.06,1.0716809227
2020-09-19 21:00:00,1.1625,0.0005,1.1625001075,0.1925,-0.0695,0.2046619163,0.97,0.07,0.9725224933000001,1.1725,0.0105,1.172547014,0.1925,-0.0695,0.2046619163,0.98,0.08,0.9832598843
2020-09-19 21:30:00,1.13,-0.013000000000000001,1.1300747763,0.12,-0.043000000000000003,0.1274715655,1.01,0.03,1.0104454463,1.13,-0.003,1.1300039823,0.12,-0.043000000000000003,0.1274715655,1.01,0.04,1.0107917689
2020-09-19 22:00:00,1.0695000000000001,-0.02,1.0696869869,0.1395,-0.05,0.1481899119,0.93,0.03,0.9304837452,1.0695000000000001,-0.01,1.0695467498,0.1395,-0.05,0.1481899119,0.93,0.04,0.9308598176
2020-09-19 22:30:00,0.979,-0.0125,0.9790797976000001,0.11900000000000001,-0.0425,0.1263615844,0.86,0.03,0.8605230967,0.979,-0.052500000000000005,0.9804066758000001,0.11900000000000001,-0.0425,0.1263615844,0.86,-0.01,0.8600581376
2020-09-19 23:00:00,0.923,-0.0245,0.9233251053,0.153,-0.0545,0.1624169018,0.77,0.03,0.770584194,0.923,-0.0145,0.9231138879,0.153,-0.0545,0.1624169018,0.77,0.04,0.7710382610000001
2020-09-19 23:30:00,0.897,-0.006500000000000001,0.8970235504,0.157,-0.0565,0.1668569747,0.74,0.05,0.7416872656,0.897,0.0035,0.8970068283,0.157,-0.0565,0.1668569747,0.74,0.06,0.7424284477
2020-09-20 00:00:00,0.8095,-0.0145,0.8096298537000001,0.17950000000000002,-0.0645,0.19073672960000002,0.63,0.05,0.6319810124,0.8195,-0.0045000000000000005,0.8195123550000001,0.17950000000000002,-0.0645,0.19073672960000002,0.64,0.06,0.6428063472000001
2020-09-20 00:30:00,0.7855000000000001,-0.0115,0.7855841775,0.2255,-0.0815,0.2397759371,0.56,0.07,0.5643580424,0.7955,-0.021500000000000002,0.7957904875,0.2255,-0.0815,0.2397759371,0.5700000000000001,0.06,0.5731491952000001
2020-09-20 01:00:00,0.765,-0.0115,0.765086433,0.225,-0.0815,0.2393057668,0.54,0.07,0.5445181356000001,0.765,-0.021500000000000002,0.7653020645,0.225,-0.0815,0.2393057668,0.54,0.06,0.5433231083
2020-09-20 01:30:00,0.7795000000000001,-0.017,0.7796853532,0.23950000000000002,-0.08700000000000001,0.2548121857,0.54,0.07,0.5445181356000001,0.7795000000000001,-0.027,0.7799674673,0.23950000000000002,-0.08700000000000001,0.2548121857,0.54,0.06,0.5433231083
2020-09-20 02:00:00,0.77,-0.022,0.7703142216000001,0.2,-0.07200000000000001,0.2125652841,0.5700000000000001,0.05,0.5721887800000001,0.78,-0.012,0.7800923022,0.2,-0.07200000000000001,0.2125652841,0.58,0.06,0.5830951895
2020-09-20 02:30:00,0.721,-0.0425,0.7222515144,0.201,-0.07250000000000001,0.21367557180000002,0.52,0.03,0.5208646657,0.731,-0.0325,0.7317221126,0.201,-0.07250000000000001,0.21367557180000002,0.53,0.04,0.5315072906
2020-09-20 03:00:00,0.7000000000000001,-0.0425,0.7012889918,0.2,-0.07250000000000001,0.212735164,0.5,0.03,0.5008991915000001,0.7000000000000001,-0.0325,0.7007540581,0.2,-0.07250000000000001,0.212735164,0.5,0.04,0.5015974482000001
2020-09-20 03:30:00,0.6905,-0.0385,0.6915724835,0.1905,-0.0685,0.2024413495,0.5,0.03,0.5008991915000001,0.6805,-0.0285,0.6810965423,0.1905,-0.0685,0.2024413495,0.49,0.04,0.4916299421
2020-09-20 04:00:00,0.6825,-0.056,0.6847935820000001,0.1825,-0.066,0.1940676428,0.5,0.01,0.50009999,0.6725,-0.046,0.6740713983000001,0.1825,-0.066,0.1940676428,0.49,0.02,0.4904079934
2020-09-20 04:30:00,0.6715,-0.05,0.673358931,0.1115,-0.04,0.11845779840000001,0.56,-0.01,0.5600892786,0.6815,-0.04,0.6826728719,0.1115,-0.04,0.11845779840000001,0.5700000000000001,0.0,0.5700000000000001
2020-09-20 05:00:00,0.68,-0.057,0.6823847888,0.24,-0.08700000000000001,0.2552821968,0.44,0.03,0.4410215414,0.68,-0.047,0.6816223294,0.24,-0.08700000000000001,0.2552821968,0.44,0.04,0.44181444070000003
2020-09-20 05:30:00,0.707,-0.0485,0.7086615906,0.217,-0.0785,0.2307623236,0.49,0.03,0.4909175083,0.717,-0.0385,0.7180329031,0.217,-0.0785,0.2307623236,0.5,0.04,0.5015974482000001
2020-09-20 06:00:00,0.738,-0.023,0.7383583141000001,0.148,-0.053,0.1572036895,0.59,0.03,0.5907622195000001,0.748,-0.013000000000000001,0.7481129594,0.148,-0.053,0.1572036895,0.6000000000000001,0.04,0.6013318551
2020-09-20 06:30:00,0.859,0.426,0.9588310592,0.179,-0.064,0.19009734350000002,0.68,0.49,0.8381527307000001,0.809,-0.364,0.8871172414,0.179,-0.064,0.19009734350000002,0.63,-0.30000000000000004,0.697782201
2020-09-20 07:00:00,0.9115000000000001,0.07100000000000001,0.9142610404,0.1915,-0.069,0.20355159050000002,0.72,0.14,0.7334848328,0.9115000000000001,0.051000000000000004,0.9129256541,0.1915,-0.069,0.20355159050000002,0.72,0.12,0.7299315036
2020-09-20 07:30:00,1.031,0.894,1.3646233912999999,0.211,-0.076,0.2242699267,0.8200000000000001,0.97,1.2701574706,0.911,-0.776,1.1967025529,0.211,-0.076,0.2242699267,0.7000000000000001,-0.7000000000000001,0.9899494937000001
2020-09-20 08:00:00,1.0585,0.48,1.1622487901,0.1685,-0.06,0.178863775,0.89,0.54,1.0410091258,0.9985,-0.38,1.0683642871,0.1685,-0.06,0.178863775,0.8300000000000001,-0.32,0.8895504483000001
2020-09-20 08:30:00,1.094,0.0655,1.0959590549,0.184,-0.0645,0.1949775628,0.91,0.13,0.9192388155000001,1.094,0.0655,1.0959590549,0.184,-0.0645,0.1949775628,0.91,0.13,0.9192388155000001
2020-09-20 09:00:00,1.0945,0.0555,1.095906246,0.10450000000000001,-0.0345,0.11004771690000001,0.99,0.09,0.9940824915,1.0945,0.0555,1.095906246,0.10450000000000001,-0.0345,0.11004771690000001,0.99,0.09,0.9940824915
2020-09-20 09:30:00,1.123,0.036000000000000004,1.1235768777,0.163,-0.054,0.1717119681,0.96,0.09,0.9642095208,1.123,0.056,1.1243953931,0.163,-0.054,0.1717119681,0.96,0.11,0.9662815325
2020-09-20 10:00:00,1.118,0.0485,1.1190514957,0.158,-0.051500000000000004,0.1661813768,0.96,0.1,0.965194281,1.118,0.0585,1.1195294771,0.158,-0.051500000000000004,0.1661813768,0.96,0.11,0.9662815325
2020-09-20 10:30:00,1.076,0.044500000000000005,1.0769197974,0.116,-0.035500000000000004,0.12131055190000001,0.96,0.08,0.9633275663,1.076,0.0545,1.0773793436,0.116,-0.035500000000000004,0.12131055190000001,0.96,0.09,0.9642095208
2020-09-20 11:00:00,0.9935,0.043000000000000003,0.9944301132000001,0.12350000000000001,-0.037,0.1289234269,0.87,0.08,0.8736704184,0.9935,0.053,0.9949126846,0.12350000000000001,-0.037,0.1289234269,0.87,0.09,0.8746427842000001
2020-09-20 11:30:00,0.9855,0.0335,0.9860692166,0.0955,-0.026500000000000003,0.09910852640000001,0.89,0.06,0.8920201791000001,0.9855,0.043500000000000004,0.9864595785,0.0955,-0.026500000000000003,0.09910852640000001,0.89,0.07,0.8927485648
2020-09-20 12:00:00,0.9975,0.029500000000000002,0.9979361202,0.1075,-0.030500000000000003,0.11174300870000001,0.89,0.06,0.8920201791000001,0.9975,0.0395,0.9982817738,0.1075,-0.030500000000000003,0.11174300870000001,0.89,0.07,0.8927485648
2020-09-20 12:30:00,0.985,0.0235,0.9852802901000001,0.125,-0.036500000000000005,0.1302200061,0.86,0.06,0.8620904825,0.995,0.0335,0.9955637850000001,0.125,-0.036500000000000005,0.1302200061,0.87,0.07,0.872811549
2020-09-20 13:00:00,0.921,0.0285,0.9214408554,0.111,-0.0315,0.1153830577,0.81,0.06,0.8122191822,0.931,0.0385,0.9317957126,0.111,-0.0315,0.1153830577,0.8200000000000001,0.07,0.8229823813
2020-09-20 13:30:00,0.9380000000000001,0.033,0.9385803109,0.098,-0.027,0.10165136500000001,0.84,0.06,0.8421401309000001,0.9380000000000001,0.043000000000000003,0.9389850904,0.098,-0.027,0.10165136500000001,0.84,0.07,0.8429116205
2020-09-20 14:00:00,0.8965000000000001,0.05,0.8978932286,0.10650000000000001,-0.03,0.1106447016,0.79,0.08,0.7940403012,0.8965000000000001,0.06,0.8985055648,0.10650000000000001,-0.03,0.1106447016,0.79,0.09,0.7951100553
2020-09-20 14:30:00,0.8565,0.0565,0.8583615206,0.08650000000000001,-0.0235,0.0896353725,0.77,0.08,0.7741446893,0.8565,0.0665,0.8590777031,0.08650000000000001,-0.0235,0.0896353725,0.77,0.09,0.7752418977000001
2020-09-20 15:00:00,0.844,0.06,0.8461300137000001,0.074,-0.02,0.0766550716,0.77,0.08,0.7741446893,0.844,0.05,0.8454797455,0.074,-0.02,0.0766550716,0.77,0.07,0.7731752712000001
2020-09-20 15:30:00,0.878,0.052000000000000005,0.8795385154,0.038,-0.008,0.0388329757,0.84,0.06,0.8421401309000001,0.878,0.062,0.8801863439000001,0.038,-0.008,0.0388329757,0.84,0.07,0.8429116205
2020-09-20 16:00:00,0.908,0.0475,0.9092415796000001,0.048,-0.0125,0.0496009072,0.86,0.06,0.8620904825,0.908,0.0575,0.9098188006000001,0.048,-0.0125,0.0496009072,0.86,0.07,0.8628441342000001
2020-09-20 16:30:00,0.99,0.0495,0.9912367275,0.04,-0.0105,0.041355169000000004,0.9500000000000001,0.06,0.9518928511,1.0,0.059500000000000004,1.0017685611,0.04,-0.0105,0.041355169000000004,0.96,0.07,0.9625487001
2020-09-20 17:00:00,1.082,0.0675,1.0841034314,0.042,-0.0125,0.0438206572,1.04,0.08,1.0430723848,1.082,0.08750000000000001,1.0855322427,0.042,-0.0125,0.0438206572,1.04,0.1,1.0447966309
2020-09-20 17:30:00,1.2615,0.62,1.4056252168,0.0315,-0.01,0.0330492057,1.23,0.63,1.3819551368,1.1815,-0.41000000000000003,1.2506167478,0.0315,-0.01,0.0330492057,1.15,-0.4,1.2175795662
2020-09-20 18:00:00,1.347,0.931,1.637427861,0.027,-0.009000000000000001,0.028460498900000002,1.32,0.9400000000000001,1.6204937519,1.207,-0.759,1.4258085425,0.027,-0.009000000000000001,0.028460498900000002,1.18,-0.75,1.398177385
2020-09-20 18:30:00,1.365,0.9075000000000001,1.6391403997,0.035,-0.0125,0.0371651719,1.33,0.92,1.6171889191000002,1.225,-0.7825000000000001,1.4535925323,0.035,-0.0125,0.0371651719,1.19,-0.77,1.4173919712
2020-09-20 19:00:00,1.3905,0.8985000000000001,1.6555339018000002,0.060500000000000005,-0.021500000000000002,0.0642066975,1.33,0.92,1.6171889191000002,1.2505,-0.7915000000000001,1.4799400326,0.060500000000000005,-0.021500000000000002,0.0642066975,1.19,-0.77,1.4173919712
2020-09-20 19:30:00,1.3595000000000002,0.8785000000000001,1.6186421779,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.3,0.9,1.5811388301,1.2195,-0.8315,1.4759988144,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.16,-0.81,1.4148144755
2020-09-20 20:00:00,1.357,0.8795000000000001,1.6170866551,0.057,-0.0205,0.0605743345,1.3,0.9,1.5811388301,1.217,-0.8305,1.4733700316,0.057,-0.0205,0.0605743345,1.16,-0.81,1.4148144755
2020-09-20 20:30:00,1.327,0.686,1.4938289728,0.067,-0.024,0.0711688134,1.26,0.71,1.4462710673,1.227,-0.634,1.3811173013,0.067,-0.024,0.0711688134,1.16,-0.61,1.3106105447
2020-09-20 21:00:00,1.2085,0.0155,1.208599396,0.0985,-0.0345,0.1043671404,1.11,0.05,1.1111255555,1.2185,0.025500000000000002,1.2187667948,0.0985,-0.0345,0.1043671404,1.12,0.06,1.1216059914
2020-09-20 21:30:00,1.135,0.02,1.1351761978,0.085,-0.03,0.0901387819,1.05,0.05,1.0511898021,1.145,0.02,1.1451746592,0.085,-0.03,0.0901387819,1.06,0.05,1.0611785901
2020-09-20 22:00:00,1.068,0.0155,1.0681124707,0.098,-0.0345,0.1038953801,0.97,0.05,0.9712878049,1.078,0.0155,1.0781114275,0.098,-0.0345,0.1038953801,0.98,0.05,0.9812746812
2020-09-20 22:30:00,0.9855,0.0165,0.9856381182,0.0955,-0.0335,0.101205237,0.89,0.05,0.8914033879000001,0.9955,0.0165,0.9956367309,0.0955,-0.0335,0.101205237,0.9,0.05,0.9013878189000001
2020-09-20 23:00:00,0.9715,0.051500000000000004,0.9728640707,0.0815,-0.0285,0.0863394464,0.89,0.08,0.8935882721,0.9815,0.061500000000000006,0.9834248827000001,0.0815,-0.0285,0.0863394464,0.9,0.09,0.9044888059
2020-09-20 23:30:00,0.925,0.057,0.9267545522,0.065,-0.023,0.0689492567,0.86,0.08,0.8637129153,0.935,0.067,0.9373974611,0.065,-0.023,0.0689492567,0.87,0.09,0.8746427842000001
2020-09-21 00:00:00,0.869,0.2725,0.9107234761,0.049,-0.0175,0.0520312406,0.8200000000000001,0.29,0.8697700846,0.849,-0.14750000000000002,0.8617176162,0.049,-0.0175,0.0520312406,0.8,-0.13,0.8104936767
2020-09-21 00:30:00,0.8555,0.047,0.8567900851,0.035500000000000004,-0.013000000000000001,0.0378054229,0.8200000000000001,0.06,0.8221921916,0.8755000000000001,0.057,0.8773535490000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.84,0.07,0.8429116205
2020-09-21 01:00:00,0.764,0.0375,0.7649197670000001,0.034,-0.0125,0.0362249914,0.73,0.05,0.7317103252,0.774,0.0575,0.7761328817,0.034,-0.0125,0.0362249914,0.74,0.07,0.7433034374
2020-09-21 01:30:00,0.7925000000000001,0.038,0.7934105180000001,0.0325,-0.012,0.034644624400000004,0.76,0.05,0.7616429610000001,0.8025,0.058,0.8045932202,0.0325,-0.012,0.034644624400000004,0.77,0.07,0.7731752712000001
2020-09-21 02:00:00,0.848,0.0395,0.8489194603,0.028,-0.0105,0.0299040131,0.8200000000000001,0.05,0.8215229759,0.858,0.059500000000000004,0.8600606083000001,0.028,-0.0105,0.0299040131,0.8300000000000001,0.07,0.8329465769000001
2020-09-21 02:30:00,0.838,0.036500000000000005,0.8387945219,0.038,-0.0135,0.0403267901,0.8,0.05,0.8015609771000001,0.838,0.0565,0.8399025241,0.038,-0.0135,0.0403267901,0.8,0.07,0.8030566605
2020-09-21 03:00:00,0.8145,0.0505,0.8160640294,0.0545,-0.0195,0.057883503700000005,0.76,0.07,0.7632168761,0.8245,0.0505,0.8260450956000001,0.0545,-0.0195,0.057883503700000005,0.77,0.07,0.7731752712000001
2020-09-21 03:30:00,0.785,0.047,0.7864057477,0.065,-0.023,0.0689492567,0.72,0.07,0.7233947747,0.795,0.047,0.7963880963000001,0.065,-0.023,0.0689492567,0.73,0.07,0.7333484847
2020-09-21 04:00:00,0.788,0.052500000000000005,0.7897469531,0.048,-0.0175,0.0510906058,0.74,0.07,0.7433034374,0.798,0.052500000000000005,0.799725109,0.048,-0.0175,0.0510906058,0.75,0.07,0.7532595834
2020-09-21 04:30:00,0.8270000000000001,0.0495,0.8284800843,0.057,-0.0205,0.0605743345,0.77,0.07,0.7731752712000001,0.837,0.0695,0.8398804975,0.057,-0.0205,0.0605743345,0.78,0.09,0.7851751397000001
2020-09-21 05:00:00,0.8515,0.055,0.8532744283,0.0415,-0.015,0.044127655700000004,0.81,0.07,0.8130190650000001,0.8615,0.075,0.8647584923,0.0415,-0.015,0.044127655700000004,0.8200000000000001,0.09,0.8249242389
2020-09-21 05:30:00,0.9015000000000001,0.085,0.9054983435,0.0415,-0.015,0.044127655700000004,0.86,0.1,0.8657944329,0.9115000000000001,0.095,0.9164372592000001,0.0415,-0.015,0.044127655700000004,0.87,0.11,0.8769264507000001
2020-09-21 06:00:00,0.984,0.0915,0.9882450354000001,0.024,-0.0085,0.0254607541,0.96,0.1,0.965194281,0.994,0.1015,0.9991687795,0.024,-0.0085,0.0254607541,0.97,0.11,0.9762171889000001
2020-09-21 06:30:00,1.092,0.23550000000000001,1.1171052994,0.012,-0.0045000000000000005,0.012816005600000001,1.08,0.24,1.1063453349,1.072,-0.0045000000000000005,1.0720094449,0.012,-0.0045000000000000005,0.012816005600000001,1.06,0.0,1.06
2020-09-21 07:00:00,1.1885,0.14300000000000002,1.1970719485,0.018500000000000003,-0.007,0.0197800404,1.17,0.15,1.1795761951000001,1.1985000000000001,0.153,1.2082264895,0.018500000000000003,-0.007,0.0197800404,1.18,0.16,1.1907980517
2020-09-21 07:30:00,1.3455,0.8575,1.5955176276,0.0055000000000000005,-0.0025,0.006041523,1.34,0.86,1.592231139,1.2255,-0.5625,1.3484274174,0.0055000000000000005,-0.0025,0.006041523,1.22,-0.56,1.3423859356
2020-09-21 08:00:00,1.3905,1.0065,1.7165466786999999,0.0105,-0.0035,0.0110679718,1.38,1.01,1.7101169551000002,1.2305,-0.7235,1.4274391406,0.0105,-0.0035,0.0110679718,1.22,-0.72,1.4166156854
2020-09-21 08:30:00,1.4315,1.0065,1.7499241412000002,0.0115,-0.0035,0.012020815300000001,1.42,1.01,1.7425555945000002,1.2915,-0.7035,1.4706748451,0.0115,-0.0035,0.012020815300000001,1.28,-0.7000000000000001,1.458903698
2020-09-21 09:00:00,1.4344999999999999,1.017,1.7584309057,0.0145,-0.003,0.0148070929,1.42,1.02,1.7483706701,1.2945,-0.7030000000000001,1.4730713662000001,0.0145,-0.003,0.0148070929,1.28,-0.7000000000000001,1.458903698
2020-09-21 09:30:00,1.3105,0.29,1.3422035054,0.0105,0.0,0.0105,1.3,0.29,1.3319534526,1.2905,-0.03,1.290848655,0.0105,0.0,0.0105,1.28,-0.03,1.2803515142
2020-09-21 10:00:00,1.274,0.15,1.2828000624,0.014,0.0,0.014,1.26,0.15,1.268897159,1.274,0.15,1.2828000624,0.014,0.0,0.014,1.26,0.15,1.268897159
2020-09-21 10:30:00,1.227,0.19,1.2416235339,0.017,0.0,0.017,1.21,0.19,1.2248265183,1.227,0.13,1.2338674969,0.017,0.0,0.017,1.21,0.13,1.2169634341
2020-09-21 11:00:00,1.179,0.15,1.1885036811,0.019,0.0,0.019,1.16,0.15,1.1696580697,1.189,0.16,1.19971705,0.019,0.0,0.019,1.17,0.16,1.1808894953
2020-09-21 11:30:00,1.2005,0.15,1.2098348028,0.0205,0.0,0.0205,1.18,0.15,1.1894956915,1.2105000000000001,0.16,1.2210283576,0.0205,0.0,0.0205,1.19,0.16,1.2007081244
2020-09-21 12:00:00,1.151,0.15,1.1607329581,0.021,0.0,0.021,1.13,0.15,1.1399122773,1.151,0.16,1.162067554,0.021,0.0,0.021,1.13,0.16,1.1412712211
2020-09-21 12:30:00,1.082,0.15,1.0923479299,0.022,0.0,0.022,1.06,0.15,1.0705606008,1.092,0.16,1.1036593677,0.022,0.0,0.022,1.07,0.16,1.081896483
2020-09-21 13:00:00,1.082,0.15,1.0923479299,0.022,0.0,0.022,1.06,0.15,1.0705606008,1.092,0.16,1.1036593677,0.022,0.0,0.022,1.07,0.16,1.081896483
2020-09-21 13:30:00,1.0815,0.15,1.0918526686,0.021500000000000002,0.0,0.021500000000000002,1.06,0.15,1.0705606008,1.0915,0.16,1.1031646523,0.021500000000000002,0.0,0.021500000000000002,1.07,0.16,1.081896483
2020-09-21 14:00:00,1.011,0.12,1.0180967538,0.021,0.0,0.021,0.99,0.12,0.9972462083,1.021,0.14,1.0305537346,0.021,0.0,0.021,1.0,0.14,1.0097524449
2020-09-21 14:30:00,0.99,0.11950000000000001,0.9971861662,0.02,-0.0005,0.020006249,0.97,0.12,0.9773944956,1.0,0.1395,1.0096832424,0.02,-0.0005,0.020006249,0.98,0.14,0.9899494937000001
2020-09-21 15:00:00,0.969,0.1095,0.9751672933000001,0.019,-0.0005,0.0190065778,0.9500000000000001,0.11,0.9563472173,0.969,0.11950000000000001,0.9763407448,0.019,-0.0005,0.0190065778,0.9500000000000001,0.12,0.9575489544
2020-09-21 15:30:00,0.968,0.1085,0.974061728,0.018000000000000002,-0.0015,0.018062391900000002,0.9500000000000001,0.11,0.9563472173,0.968,0.11850000000000001,0.9752262558,0.018000000000000002,-0.0015,0.018062391900000002,0.9500000000000001,0.12,0.9575489544
2020-09-21 16:00:00,1.0175,0.1075,1.023162988,0.0175,-0.0025,0.0176776695,1.0,0.11,1.0060318086,1.0275,0.11750000000000001,1.0341965481,0.0175,-0.0025,0.0176776695,1.01,0.12,1.0171037312
2020-09-21 16:30:00,1.0955,0.11800000000000001,1.101836762,0.0155,-0.002,0.0156284996,1.08,0.12,1.0866462166,1.1055,0.11800000000000001,1.1117797669,0.0155,-0.002,0.0156284996,1.09,0.12,1.09658561
2020-09-21 17:00:00,1.1765,0.1165,1.1822539913,0.0165,-0.0035,0.0168671278,1.16,0.12,1.166190379,1.1765,0.14650000000000002,1.185586142,0.0165,-0.0035,0.0168671278,1.16,0.15,1.1696580697
2020-09-21 17:30:00,1.2955,0.506,1.3908113639000002,0.0155,-0.004,0.016007810600000002,1.28,0.51,1.3778606606000001,1.2455,-0.184,1.2590179705,0.0155,-0.004,0.016007810600000002,1.23,-0.18,1.2431009613
2020-09-21 18:00:00,1.413,0.186,1.4251894611,0.013000000000000001,-0.004,0.0136014705,1.4,0.19,1.4128340313,1.413,0.196,1.4265290043,0.013000000000000001,-0.004,0.0136014705,1.4,0.2,1.4142135624
2020-09-21 18:30:00,1.449,0.1665,1.4585346242,0.009000000000000001,-0.0035,0.009656604000000001,1.44,0.17,1.45,1.449,0.1965,1.4622630577,0.009000000000000001,-0.0035,0.009656604000000001,1.44,0.2,1.4538225476
2020-09-21 19:00:00,1.475,0.1645,1.484144619,0.015,-0.0055000000000000005,0.015976545300000002,1.46,0.17,1.4698639393000001,1.4849999999999999,0.1645,1.4940834147,0.015,-0.0055000000000000005,0.015976545300000002,1.47,0.17,1.4797972834
2020-09-21 19:30:00,1.471,0.136,1.4772735021,0.011,-0.004,0.0117046999,1.46,0.14,1.4666969694,1.4809999999999999,0.166,1.4902741359,0.011,-0.004,0.0117046999,1.47,0.17,1.4797972834
2020-09-21 20:00:00,1.486,0.1375,1.4923478984,0.006,-0.0025,0.006500000000000001,1.48,0.14,1.4866068747,1.496,0.1375,1.5023056447,0.006,-0.0025,0.006500000000000001,1.49,0.14,1.4965627284
2020-09-21 20:30:00,1.44,0.12,1.4449913495,0.0,0.0,0.0,1.44,0.12,1.4449913495,1.44,0.14,1.4467895493,0.0,0.0,0.0,1.44,0.14,1.4467895493
2020-09-21 21:00:00,1.38,0.29,1.4101418368,0.0,0.0,0.0,1.38,0.29,1.4101418368,1.35,-0.04,1.3505924625999999,0.0,0.0,0.0,1.35,-0.04,1.3505924625999999
2020-09-21 21:30:00,1.29,0.1,1.2938701635,0.0,0.0,0.0,1.29,0.1,1.2938701635,1.29,0.11,1.294681428,0.0,0.0,0.0,1.29,0.11,1.294681428
2020-09-21 22:00:00,1.19,0.09,1.1933985085,0.0,0.0,0.0,1.19,0.09,1.1933985085,1.2,0.1,1.2041594579,0.0,0.0,0.0,1.2,0.1,1.2041594579
2020-09-21 22:30:00,1.06,0.06,1.0616967552,0.0,0.0,0.0,1.06,0.06,1.0616967552,1.07,0.07,1.0722872749,0.0,0.0,0.0,1.07,0.07,1.0722872749
2020-09-21 23:00:00,0.93,0.03,0.9304837452,0.0,0.0,0.0,0.93,0.03,0.9304837452,0.93,0.04,0.9308598176,0.0,0.0,0.0,0.93,0.04,0.9308598176
2020-09-21 23:30:00,0.91,0.05,0.9113725912,0.0,0.0,0.0,0.91,0.05,0.9113725912,0.92,0.07,0.9226592004,0.0,0.0,0.0,0.92,0.07,0.9226592004
2020-09-22 00:00:00,0.86,0.05,0.8614522622,0.0,0.0,0.0,0.86,0.05,0.8614522622,0.86,0.07,0.8628441342000001,0.0,0.0,0.0,0.86,0.07,0.8628441342000001
