Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-22 00:30:00,0.8300000000000001,0.05,0.8315046602,0.0,0.0,0.0,0.8300000000000001,0.05,0.8315046602,0.8300000000000001,0.07,0.8329465769000001,0.0,0.0,0.0,0.8300000000000001,0.07,0.8329465769000001
2020-09-22 01:00:00,0.79,0.04,0.79101201,0.0,0.0,0.0,0.79,0.04,0.79101201,0.8,0.05,0.8015609771000001,0.0,0.0,0.0,0.8,0.05,0.8015609771000001
2020-09-22 01:30:00,0.7905000000000001,0.0395,0.7914862601,0.0005,-0.0005,0.0007071068,0.79,0.04,0.79101201,0.8005,0.0495,0.8020289895,0.0005,-0.0005,0.0007071068,0.8,0.05,0.8015609771000001
2020-09-22 02:00:00,0.9025000000000001,0.0585,0.904393996,0.0025,-0.0015,0.0029154759,0.9,0.06,0.9019977827000001,0.9125000000000001,0.0685,0.9150674839,0.0025,-0.0015,0.0029154759,0.91,0.07,0.9126883367
2020-09-22 02:30:00,0.8835000000000001,0.058,0.885401745,0.0035,-0.002,0.0040311289,0.88,0.06,0.8820430828,0.8835000000000001,0.068,0.8861130007,0.0035,-0.002,0.0040311289,0.88,0.07,0.8827797007
2020-09-22 03:00:00,0.798,0.057,0.8000331243000001,0.008,-0.003,0.0085440037,0.79,0.06,0.7922752047,0.808,0.067,0.8107730879,0.008,-0.003,0.0085440037,0.8,0.07,0.8030566605
2020-09-22 03:30:00,0.8405,0.0565,0.8423968780000001,0.0105,-0.0035,0.0110679718,0.8300000000000001,0.06,0.8321658489,0.8505,0.0665,0.8530958328,0.0105,-0.0035,0.0110679718,0.84,0.07,0.8429116205
2020-09-22 04:00:00,0.8135,0.055,0.8153571303,0.0135,-0.005,0.01439618,0.8,0.06,0.8022468448000001,0.8235,0.065,0.8260612871,0.0135,-0.005,0.01439618,0.81,0.07,0.8130190650000001
2020-09-22 04:30:00,0.761,0.036000000000000004,0.7618510353,0.011,-0.004,0.0117046999,0.75,0.04,0.7510659092,0.771,0.046,0.7723710248000001,0.011,-0.004,0.0117046999,0.76,0.05,0.7616429610000001
2020-09-22 05:00:00,0.802,0.035500000000000004,0.8027853075,0.012,-0.0045000000000000005,0.012816005600000001,0.79,0.04,0.79101201,0.812,0.025500000000000002,0.8124003016,0.012,-0.0045000000000000005,0.012816005600000001,0.8,0.03,0.8005623024
2020-09-22 05:30:00,0.8220000000000001,0.038,0.8228778767,0.002,-0.002,0.0028284271,0.8200000000000001,0.04,0.8209750301000001,0.8320000000000001,0.028,0.8324710205,0.002,-0.002,0.0028284271,0.8300000000000001,0.03,0.8305419917
2020-09-22 06:00:00,0.975,0.398,1.0531044583,0.005,-0.002,0.0053851648,0.97,0.4,1.0492378186,0.925,-0.262,0.9613890992,0.005,-0.002,0.0053851648,0.92,-0.26,0.9560334722
2020-09-22 06:30:00,1.0655000000000001,0.5345,1.1920488664,0.0155,-0.0055000000000000005,0.0164468842,1.05,0.54,1.1807201192,1.0055,-0.34550000000000003,1.0632029439,0.0155,-0.0055000000000000005,0.0164468842,0.99,-0.34,1.0467568963
2020-09-22 07:00:00,1.17,0.116,1.1757363650000001,0.01,-0.004,0.0107703296,1.16,0.12,1.166190379,1.17,0.116,1.1757363650000001,0.01,-0.004,0.0107703296,1.16,0.12,1.166190379
2020-09-22 07:30:00,1.3045,0.3975,1.363717896,0.0045000000000000005,-0.0025,0.0051478151000000005,1.3,0.4,1.3601470509,1.2545,-0.1525,1.2637351384,0.0045000000000000005,-0.0025,0.0051478151000000005,1.25,-0.15,1.2589678312
2020-09-22 08:00:00,1.3605,0.139,1.3675822644,0.0005,-0.001,0.0011180340000000002,1.3599999999999999,0.14,1.3671868929,1.3705,0.149,1.378575805,0.0005,-0.001,0.0011180340000000002,1.37,0.15,1.3781872151
2020-09-22 08:30:00,1.4100000000000001,0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,0.14,1.4169333082,1.42,0.15,1.4279005568,0.0,0.0,0.0,1.42,0.15,1.4279005568
2020-09-22 09:00:00,1.5005000000000002,0.46,1.5694267265000001,0.0005,0.0,0.0005,1.5,0.46,1.5689486926,1.4505,-0.14,1.4572406287000002,0.0005,0.0,0.0005,1.45,-0.14,1.4567429423
2020-09-22 09:30:00,1.461,0.15,1.4686800196,0.001,0.0,0.001,1.46,0.15,1.4676852524,1.451,0.15,1.4587326691,0.001,0.0,0.001,1.45,0.15,1.4577379737
2020-09-22 10:00:00,1.4135,0.14850000000000002,1.4212791774,0.0035,-0.0015,0.0038078866,1.4100000000000001,0.15,1.4179562758,1.4235,0.14850000000000002,1.4312248251000002,0.0035,-0.0015,0.0038078866,1.42,0.15,1.4279005568
2020-09-22 10:30:00,1.444,0.149,1.4516669728,0.004,-0.001,0.0041231056,1.44,0.15,1.4477914214,1.444,0.159,1.4527274349,0.004,-0.001,0.0041231056,1.44,0.16,1.4488616221
2020-09-22 11:00:00,1.4185,0.149,1.4263040524,0.0085,-0.001,0.0085586214,1.4100000000000001,0.15,1.4179562758,1.4185,0.159,1.4273833578000001,0.0085,-0.001,0.0085586214,1.4100000000000001,0.16,1.4190489773000001
2020-09-22 11:30:00,1.42,0.168,1.4299034932,0.01,-0.002,0.010198039,1.4100000000000001,0.17,1.4202112519,1.42,0.168,1.4299034932,0.01,-0.002,0.010198039,1.4100000000000001,0.17,1.4202112519
2020-09-22 12:00:00,1.3175,0.1255,1.3234638265,0.0175,-0.0045000000000000005,0.018069311,1.3,0.13,1.3064838307,1.3175,0.14550000000000002,1.3255099019,0.0175,-0.0045000000000000005,0.018069311,1.3,0.15,1.3086252328
2020-09-22 12:30:00,1.3085,0.12250000000000001,1.3142216328,0.0285,-0.007500000000000001,0.0294703241,1.28,0.13,1.2865846261,1.3085,0.12250000000000001,1.3142216328,0.0285,-0.007500000000000001,0.0294703241,1.28,0.13,1.2865846261
2020-09-22 13:00:00,1.283,0.10550000000000001,1.2873302801,0.043000000000000003,-0.0145,0.0453789599,1.24,0.12,1.2457929202,1.283,0.1155,1.2881883597,0.043000000000000003,-0.0145,0.0453789599,1.24,0.13,1.2467958935
2020-09-22 13:30:00,1.3155000000000001,0.1015,1.319409906,0.0555,-0.018500000000000003,0.058502136700000006,1.26,0.12,1.2657013866,1.3155000000000001,0.1115,1.3202168383,0.0555,-0.018500000000000003,0.058502136700000006,1.26,0.13,1.2666885963
2020-09-22 14:00:00,1.2935,0.0985,1.2972449653,0.0635,-0.021500000000000002,0.0670410322,1.23,0.12,1.2358397954,1.2935,0.1085,1.2980425648,0.0635,-0.021500000000000002,0.0670410322,1.23,0.13,1.2368508398
2020-09-22 14:30:00,1.291,0.7695000000000001,1.5029342135000001,0.061,-0.0205,0.0643525446,1.23,0.79,1.4618481453,1.181,-0.5905,1.3203981407,0.061,-0.0205,0.0643525446,1.12,-0.5700000000000001,1.2567020331
2020-09-22 15:00:00,1.3665,0.937,1.6568920454,0.036500000000000005,-0.013000000000000001,0.0387459675,1.33,0.9500000000000001,1.6344418007,1.2365,-0.743,1.4425606573,0.036500000000000005,-0.013000000000000001,0.0387459675,1.2,-0.73,1.4045995870999999
2020-09-22 15:30:00,1.3725,0.425,1.4367954795,0.0425,-0.015,0.0450693909,1.33,0.44,1.4008925726,1.3125,-0.23500000000000001,1.3333721349,0.0425,-0.015,0.0450693909,1.27,-0.22,1.2889142718
2020-09-22 16:00:00,1.3285,0.10300000000000001,1.3324868667,0.0485,-0.017,0.0513930929,1.28,0.12,1.2856126944000001,1.3385,0.10300000000000001,1.3424571688,0.0485,-0.017,0.0513930929,1.29,0.12,1.2955693729
2020-09-22 16:30:00,1.4849999999999999,0.1075,1.488885909,0.035,-0.0125,0.0371651719,1.45,0.12,1.454957044,1.4849999999999999,0.1275,1.4904634346,0.035,-0.0125,0.0371651719,1.45,0.14,1.4567429423
2020-09-22 17:00:00,1.5685,0.1495,1.5756086126,0.0285,-0.0105,0.0303726851,1.54,0.16,1.5482893786,1.5685,0.1495,1.5756086126,0.0285,-0.0105,0.0303726851,1.54,0.16,1.5482893786
2020-09-22 17:30:00,1.6724999999999999,0.28850000000000003,1.6972001944000001,0.0325,-0.0115,0.0344746284,1.6400000000000001,0.30000000000000004,1.6672132437,1.6525,0.0585,1.6535351523,0.0325,-0.0115,0.0344746284,1.62,0.07,1.6215116404
2020-09-22 18:00:00,1.6684999999999999,0.166,1.6767373825,0.0385,-0.014,0.040966449700000004,1.63,0.18,1.639908534,1.6585,0.176,1.6678124145000002,0.0385,-0.014,0.040966449700000004,1.62,0.19,1.6311039207
2020-09-22 18:30:00,1.7530000000000001,0.168,1.7610317998,0.033,-0.012,0.0351140997,1.72,0.18,1.7293929571,1.763,0.178,1.7719630357,0.033,-0.012,0.0351140997,1.73,0.19,1.7404022524
2020-09-22 19:00:00,1.7385000000000002,0.166,1.7464072406,0.0385,-0.014,0.040966449700000004,1.7000000000000002,0.18,1.7095028517,1.7385000000000002,0.156,1.7454851045000002,0.0385,-0.014,0.040966449700000004,1.7000000000000002,0.17,1.7084788556000001
2020-09-22 19:30:00,1.577,0.0995,1.5801358328,0.057,-0.0205,0.0605743345,1.52,0.12,1.5247294841999999,1.577,0.1095,1.58079703,0.057,-0.0205,0.0605743345,1.52,0.13,1.5255490815
2020-09-22 20:00:00,1.4065,0.017,1.4066027335,0.036500000000000005,-0.013000000000000001,0.0387459675,1.37,0.03,1.3703284278,1.4065,0.037,1.4069865849,0.036500000000000005,-0.013000000000000001,0.0387459675,1.37,0.05,1.3709121051
2020-09-22 20:30:00,1.291,0.015,1.2910871388,0.041,-0.015,0.0436577599,1.25,0.03,1.2503599482,1.291,-0.005,1.2910096824,0.041,-0.015,0.0436577599,1.25,0.01,1.2500399994
2020-09-22 21:00:00,1.2015,-0.012,1.2015599236,0.061500000000000006,-0.022,0.06531653700000001,1.1400000000000001,0.01,1.1400438588,1.2015,0.008,1.2015266331,0.061500000000000006,-0.022,0.06531653700000001,1.1400000000000001,0.03,1.1403946685
2020-09-22 21:30:00,1.1025,-0.012,1.1025653042,0.0625,-0.022,0.06625896170000001,1.04,0.01,1.0400480758,1.1125,0.008,1.1125287637,0.0625,-0.022,0.06625896170000001,1.05,0.03,1.050428484
2020-09-22 22:00:00,1.0395,-0.018000000000000002,1.0396558325,0.0495,-0.018000000000000002,0.0526711496,0.99,0.0,0.99,1.0395,0.012,1.0395692618,0.0495,-0.018000000000000002,0.0526711496,0.99,0.03,0.9904544412
2020-09-22 22:30:00,1.0025,0.148,1.0133658027,0.0325,-0.012,0.034644624400000004,0.97,0.16,0.9831073187,0.9925,-0.122,0.9999701246,0.0325,-0.012,0.034644624400000004,0.96,-0.11,0.9662815325
2020-09-22 23:00:00,0.97,0.7285,1.2131002638,0.06,-0.021500000000000002,0.06373578270000001,0.91,0.75,1.1792370415,0.86,-0.7315,1.1290226968,0.06,-0.021500000000000002,0.06373578270000001,0.8,-0.71,1.0696261029
2020-09-22 23:30:00,0.837,-0.0045000000000000005,0.8370120967,0.097,-0.0345,0.102952659,0.74,0.03,0.7406078585,0.837,-0.0045000000000000005,0.8370120967,0.097,-0.0345,0.102952659,0.74,0.03,0.7406078585
2020-09-23 00:00:00,0.7755000000000001,-0.023,0.7758409953000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.74,-0.01,0.7400675645,0.7755000000000001,-0.003,0.7755058027,0.035500000000000004,-0.013000000000000001,0.0378054229,0.74,0.01,0.7400675645
2020-09-23 00:30:00,0.756,-0.006500000000000001,0.7560279426000001,0.046,-0.0165,0.0488697248,0.71,0.01,0.710070419,0.766,0.0135,0.7661189529,0.046,-0.0165,0.0488697248,0.72,0.03,0.7206247290000001
2020-09-23 01:00:00,0.7415,-0.021500000000000002,0.7418116338,0.0315,-0.0115,0.0335335653,0.71,-0.01,0.710070419,0.7515000000000001,0.018500000000000003,0.7517276768000001,0.0315,-0.0115,0.0335335653,0.72,0.03,0.7206247290000001
2020-09-23 01:30:00,0.7315,-0.018000000000000002,0.7317214292,0.021500000000000002,-0.008,0.0229401395,0.71,-0.01,0.710070419,0.7515000000000001,0.022,0.7518219537,0.021500000000000002,-0.008,0.0229401395,0.73,0.03,0.7306161783
2020-09-23 02:00:00,0.7055,-0.023,0.7058748118,0.035500000000000004,-0.013000000000000001,0.0378054229,0.67,-0.01,0.6700746227000001,0.7155,-0.023,0.7158695761,0.035500000000000004,-0.013000000000000001,0.0378054229,0.68,-0.01,0.6800735254
2020-09-23 02:30:00,0.7085,-0.024,0.7089063760000001,0.0385,-0.014,0.040966449700000004,0.67,-0.01,0.6700746227000001,0.7185,-0.024,0.7189007233,0.0385,-0.014,0.040966449700000004,0.68,-0.01,0.6800735254
2020-09-23 03:00:00,0.675,-0.026500000000000003,0.6755199849,0.045,-0.0165,0.0479296359,0.63,-0.01,0.6300793601,0.685,-0.026500000000000003,0.6855123996,0.045,-0.0165,0.0479296359,0.64,-0.01,0.6400781202
2020-09-23 03:30:00,0.6635,-0.022,0.6638646323,0.0335,-0.012,0.0355844067,0.63,-0.01,0.6300793601,0.6735,-0.022,0.6738592212,0.0335,-0.012,0.0355844067,0.64,-0.01,0.6400781202
2020-09-23 04:00:00,0.677,-0.027,0.6775381908,0.047,-0.017,0.049979996000000006,0.63,-0.01,0.6300793601,0.687,-0.027,0.687530363,0.047,-0.017,0.049979996000000006,0.64,-0.01,0.6400781202
2020-09-23 04:30:00,0.667,-0.0235,0.6674138521,0.037,-0.0135,0.0393859112,0.63,-0.01,0.6300793601,0.677,-0.0235,0.6774077428,0.037,-0.0135,0.0393859112,0.64,-0.01,0.6400781202
2020-09-23 05:00:00,0.677,-0.036500000000000005,0.6779832225,0.017,-0.006500000000000001,0.0182002747,0.66,-0.03,0.6606814664,0.677,-0.0165,0.6772010411,0.017,-0.006500000000000001,0.0182002747,0.66,-0.01,0.6600757532
2020-09-23 05:30:00,0.719,-0.031,0.719667979,0.059000000000000004,-0.021,0.0626258732,0.66,-0.01,0.6600757532,0.719,-0.031,0.719667979,0.059000000000000004,-0.021,0.0626258732,0.66,-0.01,0.6600757532
2020-09-23 06:00:00,0.863,0.0845,0.8671270092000001,0.043000000000000003,-0.0155,0.045708314300000004,0.8200000000000001,0.1,0.8260750571000001,0.853,-0.0555,0.8548036324,0.043000000000000003,-0.0155,0.045708314300000004,0.81,-0.04,0.8109870529000001
2020-09-23 06:30:00,0.9625,0.0375,0.9632302425,0.0625,-0.022500000000000003,0.0664266513,0.9,0.06,0.9019977827000001,0.9725,0.0475,0.9736593347,0.0625,-0.022500000000000003,0.0664266513,0.91,0.07,0.9126883367
2020-09-23 07:00:00,1.0615,0.0415,1.0623109244,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.01,0.06,1.0117806086,1.0615,0.051500000000000004,1.0627485592,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.01,0.07,1.0124228366
2020-09-23 07:30:00,1.1755,0.059500000000000004,1.1770048853,0.0855,-0.030500000000000003,0.0907771998,1.09,0.09,1.093709285,1.1755,0.0695,1.1775527589,0.0855,-0.030500000000000003,0.0907771998,1.09,0.1,1.0945775441
2020-09-23 08:00:00,1.3125,0.5735,1.4323262547,0.10250000000000001,-0.036500000000000005,0.1088048712,1.21,0.61,1.3550645741,1.2225,-0.42650000000000005,1.2947619472,0.10250000000000001,-0.036500000000000005,0.1088048712,1.12,-0.39,1.1859595271
2020-09-23 08:30:00,1.366,0.9165000000000001,1.6449705924,0.066,-0.0235,0.0700589038,1.3,0.9400000000000001,1.6042443704,1.226,-0.7735000000000001,1.4496131380000001,0.066,-0.0235,0.0700589038,1.16,-0.75,1.3813399292000001
2020-09-23 09:00:00,1.3245,0.271,1.3519398101,0.0245,-0.009000000000000001,0.0261007663,1.3,0.28,1.3298120168,1.3045,-0.11900000000000001,1.309916505,0.0245,-0.009000000000000001,0.0261007663,1.28,-0.11,1.2847178679
2020-09-23 09:30:00,1.331,0.069,1.3327873049,0.031,-0.011,0.0328937684,1.3,0.08,1.3024592124,1.331,0.069,1.3327873049,0.031,-0.011,0.0328937684,1.3,0.08,1.3024592124
2020-09-23 10:00:00,1.227,0.038,1.227588286,0.007,-0.002,0.007280109900000001,1.22,0.04,1.2206555616,1.227,0.048,1.2279385164,0.007,-0.002,0.007280109900000001,1.22,0.05,1.2210241603
2020-09-23 10:30:00,1.197,0.036000000000000004,1.197541231,0.017,-0.004,0.0174642492,1.18,0.04,1.1806777715,1.197,0.046,1.1978835503,0.017,-0.004,0.0174642492,1.18,0.05,1.181058847
2020-09-23 11:00:00,1.1735,0.037,1.1740831529,0.0135,-0.003,0.0138293167,1.16,0.04,1.1606894503,1.1735,0.037,1.1740831529,0.0135,-0.003,0.0138293167,1.16,0.04,1.1606894503
2020-09-23 11:30:00,1.1535,0.031,1.1539164831,0.0335,-0.009000000000000001,0.0346878941,1.12,0.04,1.1207140581,1.1535,0.031,1.1539164831,0.0335,-0.009000000000000001,0.0346878941,1.12,0.04,1.1207140581
2020-09-23 12:00:00,1.1215,0.025,1.1217786101,0.051500000000000004,-0.015,0.0536400037,1.07,0.04,1.0707474025,1.1215,0.025,1.1217786101,0.051500000000000004,-0.015,0.0536400037,1.07,0.04,1.0707474025
2020-09-23 12:30:00,1.1305,0.022,1.1307140442999999,0.060500000000000005,-0.018000000000000002,0.0631209157,1.07,0.04,1.0707474025,1.1305,0.042,1.1312799167,0.060500000000000005,-0.018000000000000002,0.0631209157,1.07,0.06,1.0716809227
2020-09-23 13:00:00,1.114,0.6495000000000001,1.2895139588,0.074,-0.0205,0.0767870432,1.04,0.67,1.2371337842,1.024,-0.5405,1.1578930218,0.074,-0.0205,0.0767870432,0.9500000000000001,-0.52,1.0830050785
2020-09-23 13:30:00,1.0875,0.23450000000000001,1.112495618,0.08750000000000001,-0.025500000000000002,0.0911400022,1.0,0.26,1.0332473082,1.0575,-0.1555,1.0688716013,0.08750000000000001,-0.025500000000000002,0.0911400022,0.97,-0.13,0.9786725704
2020-09-23 14:00:00,1.065,0.033,1.0655111449,0.115,-0.037,0.12080562900000001,0.9500000000000001,0.07,0.9525754563000001,1.065,0.033,1.0655111449,0.115,-0.037,0.12080562900000001,0.9500000000000001,0.07,0.9525754563000001
2020-09-23 14:30:00,1.085,0.032,1.0854717868,0.115,-0.038,0.12111564720000001,0.97,0.07,0.9725224933000001,1.085,0.032,1.0854717868,0.115,-0.038,0.12111564720000001,0.97,0.07,0.9725224933000001
2020-09-23 15:00:00,1.109,0.02,1.109180328,0.089,-0.03,0.0939201789,1.02,0.05,1.0212247549,1.109,0.04,1.1097211361000001,0.089,-0.03,0.0939201789,1.02,0.07,1.0223991393
2020-09-23 15:30:00,1.1305,0.0195,1.1306681653,0.09050000000000001,-0.030500000000000003,0.0955013089,1.04,0.05,1.0412012294,1.1305,0.0395,1.1311898603000001,0.09050000000000001,-0.030500000000000003,0.0955013089,1.04,0.07,1.0423531072
2020-09-23 16:00:00,1.165,0.0315,1.1654257806000001,0.055,-0.018500000000000003,0.058028010500000005,1.11,0.05,1.1111255555,1.165,0.0415,1.1657389287,0.055,-0.018500000000000003,0.058028010500000005,1.11,0.06,1.1116204388
2020-09-23 16:30:00,1.2429999999999999,0.089,1.2461821697,0.033,-0.011,0.0347850543,1.21,0.1,1.2141251995,1.233,-0.011,1.2330490663,0.033,-0.011,0.0347850543,1.2,0.0,1.2
2020-09-23 17:00:00,1.346,0.061,1.3473815347,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.32,0.07,1.3218547575000001,1.346,0.07100000000000001,1.3478712847,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.32,0.08,1.3224220204
2020-09-23 17:30:00,1.3445,0.0415,1.3451403273,0.0245,-0.0085,0.025932605,1.32,0.05,1.3209466303,1.3445,0.07150000000000001,1.3463998292000001,0.0245,-0.0085,0.025932605,1.32,0.08,1.3224220204
2020-09-23 18:00:00,1.4675,0.0455,1.4682051968,0.0975,-0.0345,0.1034238851,1.37,0.08,1.3723337786,1.4675,0.0455,1.4682051968,0.0975,-0.0345,0.1034238851,1.37,0.08,1.3723337786
2020-09-23 18:30:00,1.548,0.0415,1.5485561824,0.108,-0.0385,0.1146570975,1.44,0.08,1.4422205102,1.548,0.0415,1.5485561824,0.108,-0.0385,0.1146570975,1.44,0.08,1.4422205102
2020-09-23 19:00:00,1.484,0.034,1.4843894368,0.044,-0.016,0.0468187996,1.44,0.05,1.4408677941,1.484,0.044,1.4846521478,0.044,-0.016,0.0468187996,1.44,0.06,1.4412494579000001
2020-09-23 19:30:00,1.421,0.0195,1.4211337903,0.001,-0.0005,0.0011180340000000002,1.42,0.02,1.4201408381,1.421,0.029500000000000002,1.4213061774,0.001,-0.0005,0.0011180340000000002,1.42,0.03,1.4203168661
2020-09-23 20:00:00,1.423,0.019,1.423126839,0.003,-0.001,0.0031622777,1.42,0.02,1.4201408381,1.423,0.029,1.4232954718,0.003,-0.001,0.0031622777,1.42,0.03,1.4203168661
2020-09-23 20:30:00,1.3535,0.015,1.3535831153,0.0135,-0.005,0.01439618,1.34,0.02,1.3401492454000001,1.3535,0.025,1.3537308632,0.0135,-0.005,0.01439618,1.34,0.03,1.3403357788
2020-09-23 21:00:00,1.2875,0.0135,1.2875707748,0.0175,-0.006500000000000001,0.0186681547,1.27,0.02,1.2701574706,1.2875,0.0235,1.2877144482,0.0175,-0.006500000000000001,0.0186681547,1.27,0.03,1.2703542813
2020-09-23 21:30:00,1.2005,-0.0035,1.200505102,0.0105,-0.0035,0.0110679718,1.19,0.0,1.19,1.2005,0.026500000000000003,1.2007924467,0.0105,-0.0035,0.0110679718,1.19,0.03,1.1903780912
2020-09-23 22:00:00,1.1165,-0.003,1.1165040304,0.006500000000000001,-0.003,0.0071589105,1.11,0.0,1.11,1.1165,0.027,1.1168264189000001,0.006500000000000001,-0.003,0.0071589105,1.11,0.03,1.1104053314
2020-09-23 22:30:00,1.031,-0.007500000000000001,1.031027279,0.021,-0.007500000000000001,0.022299103100000002,1.01,0.0,1.01,1.031,0.0125,1.0310757732,0.021,-0.007500000000000001,0.022299103100000002,1.01,0.02,1.0101980004
2020-09-23 23:00:00,0.9475,0.0165,0.9476436567000001,0.007500000000000001,-0.0035,0.0082764727,0.9400000000000001,0.02,0.9402127419,0.9475,-0.0235,0.9477913800000001,0.007500000000000001,-0.0035,0.0082764727,0.9400000000000001,-0.02,0.9402127419
2020-09-23 23:30:00,0.873,0.0675,0.8756056475,0.003,-0.0025,0.0039051248,0.87,0.07,0.872811549,0.863,-0.10250000000000001,0.8690657340000001,0.003,-0.0025,0.0039051248,0.86,-0.1,0.8657944329
2020-09-24 00:00:00,0.7915000000000001,-0.0415,0.7925872192000001,0.0015,-0.0015,0.0021213203,0.79,-0.04,0.79101201,0.7915000000000001,-0.021500000000000002,0.7917919550000001,0.0015,-0.0015,0.0021213203,0.79,-0.02,0.790253124
2020-09-24 00:30:00,0.733,-0.045,0.7343800106,0.013000000000000001,-0.005,0.0139283883,0.72,-0.04,0.7211102551,0.743,-0.025,0.7434204732,0.013000000000000001,-0.005,0.0139283883,0.73,-0.02,0.7302739212
2020-09-24 01:00:00,0.7185,-0.0465,0.7200031250000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.7000000000000001,-0.04,0.7011419257,0.7185,-0.026500000000000003,0.7189885256,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.7000000000000001,-0.02,0.700285656
2020-09-24 01:30:00,0.728,-0.05,0.7297150129000001,0.028,-0.01,0.029732137500000002,0.7000000000000001,-0.04,0.7011419257,0.748,-0.03,0.7486013625,0.028,-0.01,0.029732137500000002,0.72,-0.02,0.7202777242
2020-09-24 02:00:00,0.7355,-0.052500000000000005,0.7373713447,0.035500000000000004,-0.0125,0.037636418500000005,0.7000000000000001,-0.04,0.7011419257,0.7555000000000001,-0.0325,0.7561987173,0.035500000000000004,-0.0125,0.037636418500000005,0.72,-0.02,0.7202777242
2020-09-24 02:30:00,0.7355,-0.043000000000000003,0.7367558958,0.0655,-0.023,0.0694208182,0.67,-0.02,0.670298441,0.7455,-0.043000000000000003,0.7467390776,0.0655,-0.023,0.0694208182,0.68,-0.02,0.6802940541
2020-09-24 03:00:00,0.722,-0.0455,0.7234322705,0.07200000000000001,-0.025500000000000002,0.0763822623,0.65,-0.02,0.6503076195,0.722,-0.035500000000000004,0.7228722225,0.07200000000000001,-0.025500000000000002,0.0763822623,0.65,-0.01,0.6500769185
2020-09-24 03:30:00,0.7095,-0.0415,0.7107126705,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.65,-0.02,0.6503076195,0.7095,-0.0315,0.7101989158,0.059500000000000004,-0.021500000000000002,0.06326531440000001,0.65,-0.01,0.6500769185
2020-09-24 04:00:00,0.731,-0.0315,0.7316783788,0.031,-0.0115,0.0330643312,0.7000000000000001,-0.02,0.700285656,0.731,-0.021500000000000002,0.7313161081,0.031,-0.0115,0.0330643312,0.7000000000000001,-0.01,0.7000714249000001
2020-09-24 04:30:00,0.7625000000000001,-0.017,0.7626894847,0.10250000000000001,-0.037,0.10897362070000001,0.66,0.02,0.6603029608000001,0.7725000000000001,-0.007,0.7725317146,0.10250000000000001,-0.037,0.10897362070000001,0.67,0.03,0.6706713055
2020-09-24 05:00:00,0.765,-0.0125,0.7651021174,0.035,-0.0125,0.0371651719,0.73,0.0,0.73,0.765,0.0175,0.7652001372,0.035,-0.0125,0.0371651719,0.73,0.03,0.7306161783
2020-09-24 05:30:00,0.8105,-0.007500000000000001,0.8105347001000001,0.0205,-0.007500000000000001,0.021828880000000002,0.79,0.0,0.79,0.8205,0.022500000000000003,0.8208084429,0.0205,-0.007500000000000001,0.021828880000000002,0.8,0.03,0.8005623024
2020-09-24 06:00:00,0.8310000000000001,-0.004,0.8310096269,0.011,-0.004,0.0117046999,0.8200000000000001,0.0,0.8200000000000001,0.841,0.026000000000000002,0.8414018065000001,0.011,-0.004,0.0117046999,0.8300000000000001,0.03,0.8305419917
2020-09-24 06:30:00,0.973,0.07150000000000001,0.9756235186000001,0.023,-0.0085,0.0245203997,0.9500000000000001,0.08,0.9533624704,0.973,0.021500000000000002,0.9732375096,0.023,-0.0085,0.0245203997,0.9500000000000001,0.03,0.9504735662
2020-09-24 07:00:00,1.152,0.1385,1.1602957597,0.032,-0.0115,0.0340036763,1.12,0.15,1.13,1.152,0.0485,1.1530204898,0.032,-0.0115,0.0340036763,1.12,0.06,1.1216059914
2020-09-24 07:30:00,1.3605,0.2155,1.3774616147,0.0405,-0.0145,0.0430174383,1.32,0.23,1.339888055,1.3405,0.0155,1.3405896091,0.0405,-0.0145,0.0430174383,1.3,0.03,1.3003461078
2020-09-24 08:00:00,1.376,0.107,1.3801539769,0.036000000000000004,-0.013000000000000001,0.0382753184,1.34,0.12,1.3453624047,1.376,0.117,1.3809652421,0.036000000000000004,-0.013000000000000001,0.0382753184,1.34,0.13,1.3462912018
2020-09-24 08:30:00,1.358,0.10250000000000001,1.3618627868,0.048,-0.0175,0.0510906058,1.31,0.12,1.3154847015,1.3679999999999999,0.1125,1.3726180277,0.048,-0.0175,0.0510906058,1.32,0.13,1.3263860675
2020-09-24 09:00:00,1.3565,0.089,1.3594165109,0.08650000000000001,-0.031,0.0918871591,1.27,0.12,1.2756566936,1.3565,0.099,1.3601078082,0.08650000000000001,-0.031,0.0918871591,1.27,0.13,1.276636205
2020-09-24 09:30:00,1.3445,0.0915,1.3476099213000001,0.0245,-0.0085,0.025932605,1.32,0.1,1.3237824595,1.3445,0.1115,1.349115451,0.0245,-0.0085,0.025932605,1.32,0.12,1.3254433221
2020-09-24 10:00:00,1.362,0.08650000000000001,1.3647440236000001,0.042,-0.0135,0.0441163235,1.32,0.1,1.3237824595,1.362,0.10650000000000001,1.3661574763,0.042,-0.0135,0.0441163235,1.32,0.12,1.3254433221
2020-09-24 10:30:00,1.3094999999999999,0.115,1.3145399385,0.0495,-0.015,0.0517228189,1.26,0.13,1.2666885963,1.2995,0.125,1.305498085,0.0495,-0.015,0.0517228189,1.25,0.14,1.2578155668
2020-09-24 11:00:00,1.4745,0.1105,1.4786346743,0.0545,-0.0195,0.057883503700000005,1.42,0.13,1.4259382876,1.4745,0.1005,1.477921006,0.0545,-0.0195,0.057883503700000005,1.42,0.12,1.4250614021999999
2020-09-24 11:30:00,1.4125,0.051500000000000004,1.4134385378,0.052500000000000005,-0.018500000000000003,0.0556641716,1.3599999999999999,0.07,1.3618002790000001,1.4125,0.061500000000000006,1.4138382156,0.052500000000000005,-0.018500000000000003,0.0556641716,1.3599999999999999,0.08,1.3623509093
2020-09-24 12:00:00,1.1885,0.0625,1.1901422184000001,0.0985,-0.0275,0.1022668079,1.09,0.09,1.093709285,1.1985000000000001,0.07250000000000001,1.2006908428,0.0985,-0.0275,0.1022668079,1.1,0.1,1.1045361017
2020-09-24 12:30:00,1.2115,0.0925,1.2150261314,0.12150000000000001,-0.0375,0.1271554167,1.09,0.13,1.09772492,1.2215,0.0325,1.2219322813,0.12150000000000001,-0.0375,0.1271554167,1.1,0.07,1.1022250224
2020-09-24 13:00:00,1.1905000000000001,0.048,1.1914672677,0.1605,-0.052000000000000005,0.1687135146,1.03,0.1,1.0348429833,1.1905000000000001,0.058,1.1919120144,0.1605,-0.052000000000000005,0.1687135146,1.03,0.11,1.035857133
2020-09-24 13:30:00,1.246,0.0455,1.2468304817,0.216,-0.0745,0.22848687050000002,1.03,0.12,1.0369667304,1.246,0.0555,1.2472354429,0.216,-0.0745,0.22848687050000002,1.03,0.13,1.0381714695
2020-09-24 14:00:00,1.3,0.022500000000000003,1.300194697,0.19,-0.0675,0.20163395050000002,1.11,0.09,1.1136426716,1.3,0.0325,1.3004061865,0.19,-0.0675,0.20163395050000002,1.11,0.1,1.1144954015
2020-09-24 14:30:00,1.162,0.022500000000000003,1.1622178152,0.032,-0.007500000000000001,0.0328671569,1.13,0.03,1.1303981599,1.162,0.022500000000000003,1.1622178152,0.032,-0.007500000000000001,0.0328671569,1.13,0.03,1.1303981599
2020-09-24 15:00:00,1.2585,0.02,1.2586589093,0.0285,-0.01,0.0302034766,1.23,0.03,1.2303657993,1.2585,0.02,1.2586589093,0.0285,-0.01,0.0302034766,1.23,0.03,1.2303657993
2020-09-24 15:30:00,1.2215,0.026500000000000003,1.2217874201,0.0115,-0.0035,0.012020815300000001,1.21,0.03,1.2103718437,1.2215,0.026500000000000003,1.2217874201,0.0115,-0.0035,0.012020815300000001,1.21,0.03,1.2103718437
2020-09-24 16:00:00,1.3645,0.028,1.3647872545,0.0045000000000000005,-0.002,0.0049244289000000005,1.3599999999999999,0.03,1.3603308421,1.3645,0.028,1.3647872545,0.0045000000000000005,-0.002,0.0049244289000000005,1.3599999999999999,0.03,1.3603308421
2020-09-24 16:30:00,1.4805000000000001,0.08950000000000001,1.4832027845,0.0005,-0.0005,0.0007071068,1.48,0.09,1.4827339613000001,1.4705,-0.030500000000000003,1.47081627,0.0005,-0.0005,0.0007071068,1.47,-0.03,1.4703060906
2020-09-24 17:00:00,1.63,0.92,1.8717104477,0.0,0.0,0.0,1.63,0.92,1.8717104477,1.47,-0.79,1.6688319268,0.0,0.0,0.0,1.47,-0.79,1.6688319268
2020-09-24 17:30:00,1.649,0.7565000000000001,1.8142472957,0.039,-0.0135,0.0412704495,1.6099999999999999,0.77,1.7846568298,1.529,-0.5635,1.6295316045,0.039,-0.0135,0.0412704495,1.49,-0.55,1.5882694984999999
2020-09-24 18:00:00,1.6945000000000001,0.1005,1.6974776876000002,0.0845,-0.029500000000000002,0.0895013966,1.6099999999999999,0.13,1.6152399203,1.6844999999999999,0.12050000000000001,1.6888044588,0.0845,-0.029500000000000002,0.0895013966,1.6,0.15,1.607015868
2020-09-24 18:30:00,1.6985000000000001,0.10550000000000001,1.7017733398,0.0685,-0.0245,0.0727495704,1.63,0.13,1.6351758315,1.6985000000000001,0.1255,1.7031302064,0.0685,-0.0245,0.0727495704,1.63,0.15,1.63688729
2020-09-24 19:00:00,1.677,0.093,1.6795767324000002,0.077,-0.027,0.0815965686,1.6,0.12,1.6044936896,1.677,0.093,1.6795767324000002,0.077,-0.027,0.0815965686,1.6,0.12,1.6044936896
2020-09-24 19:30:00,1.645,0.064,1.6462445140000002,0.045,-0.016,0.0477598157,1.6,0.08,1.6019987516,1.645,0.064,1.6462445140000002,0.045,-0.016,0.0477598157,1.6,0.08,1.6019987516
2020-09-24 20:00:00,1.565,0.053500000000000006,1.5659141899,0.075,-0.026500000000000003,0.07954401300000001,1.49,0.08,1.4921461054,1.565,0.053500000000000006,1.5659141899,0.075,-0.026500000000000003,0.07954401300000001,1.49,0.08,1.4921461054
2020-09-24 20:30:00,1.48,0.052000000000000005,1.4809132318,0.08,-0.028,0.0847584804,1.4,0.08,1.4022838514,1.48,0.052000000000000005,1.4809132318,0.08,-0.028,0.0847584804,1.4,0.08,1.4022838514
2020-09-24 21:00:00,1.384,0.037,1.3844944926,0.064,-0.023,0.0680073525,1.32,0.06,1.3213629327,1.384,0.057,1.3851732744,0.064,-0.023,0.0680073525,1.32,0.08,1.3224220204
2020-09-24 21:30:00,1.263,0.0175,1.2631212333000001,0.063,-0.022500000000000003,0.06689730940000001,1.2,0.04,1.2006664816,1.2730000000000001,0.0275,1.2732969999,0.063,-0.022500000000000003,0.06689730940000001,1.21,0.05,1.2110326171999999
2020-09-24 22:00:00,1.1505,0.0825,1.1534541603,0.0205,-0.007500000000000001,0.021828880000000002,1.13,0.09,1.1335784049,1.1405,-0.0975,1.1446599932,0.0205,-0.007500000000000001,0.021828880000000002,1.12,-0.09,1.1236102527
2020-09-24 22:30:00,1.0455,-0.016,1.0456224223,0.0155,-0.006,0.0166207701,1.03,-0.01,1.0300485425,1.0455,-0.016,1.0456224223,0.0155,-0.006,0.0166207701,1.03,-0.01,1.0300485425
2020-09-24 23:00:00,0.9985,0.5735,1.151479266,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.98,0.58,1.1387712676,0.9085000000000001,-0.6265000000000001,1.1035735136,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.89,-0.62,1.0846658472
2020-09-24 23:30:00,0.9315,0.672,1.1485975144,0.021500000000000002,-0.008,0.0229401395,0.91,0.68,1.1360017606,0.8315,-0.728,1.1051589252,0.021500000000000002,-0.008,0.0229401395,0.81,-0.72,1.0837435121
2020-09-25 00:00:00,0.805,-0.029,0.8055221909,0.025,-0.009000000000000001,0.026570660500000003,0.78,-0.02,0.7802563681,0.8150000000000001,-0.019,0.8152214423,0.025,-0.009000000000000001,0.026570660500000003,0.79,-0.01,0.7900632886000001
2020-09-25 00:30:00,0.8025,-0.028,0.8029883249,0.022500000000000003,-0.008,0.0238799079,0.78,-0.02,0.7802563681,0.8125,-0.018000000000000002,0.8126993602,0.022500000000000003,-0.008,0.0238799079,0.79,-0.01,0.7900632886000001
2020-09-25 01:00:00,0.8055,-0.036500000000000005,0.8063265468,0.0455,-0.0165,0.0483993802,0.76,-0.02,0.7602631123,0.8055,-0.026500000000000003,0.8059357915,0.0455,-0.0165,0.0483993802,0.76,-0.01,0.7600657866
2020-09-25 01:30:00,0.8285,-0.030500000000000003,0.8290612161,0.0285,-0.0105,0.0303726851,0.8,-0.02,0.8002499609,0.8285,-0.0005,0.8285001509000001,0.0285,-0.0105,0.0303726851,0.8,0.01,0.8000624976
2020-09-25 02:00:00,0.8555,-0.029,0.8559913843,0.025500000000000002,-0.009000000000000001,0.0270416346,0.8300000000000001,-0.02,0.8302409289,0.8655,-0.019,0.8657085249,0.025500000000000002,-0.009000000000000001,0.0270416346,0.84,-0.01,0.8400595217
2020-09-25 02:30:00,0.8705,-0.031,0.8710518067,0.030500000000000003,-0.011,0.032422985700000004,0.84,-0.02,0.8402380615,0.8705,-0.021,0.8707532659,0.030500000000000003,-0.011,0.032422985700000004,0.84,-0.01,0.8400595217
2020-09-25 03:00:00,0.8685,-0.03,0.8690179803,0.0285,-0.01,0.0302034766,0.84,-0.02,0.8402380615,0.8685,-0.02,0.8687302516000001,0.0285,-0.01,0.0302034766,0.84,-0.01,0.8400595217
2020-09-25 03:30:00,0.836,-0.033,0.8366510623000001,0.036000000000000004,-0.013000000000000001,0.0382753184,0.8,-0.02,0.8002499609,0.846,-0.003,0.8460053191,0.036000000000000004,-0.013000000000000001,0.0382753184,0.81,0.01,0.810061726
2020-09-25 04:00:00,0.8235,-0.01,0.8235607142,0.1135,-0.04,0.1203422204,0.71,0.03,0.7106335202,0.8335,-0.01,0.8335599858,0.1135,-0.04,0.1203422204,0.72,0.03,0.7206247290000001
2020-09-25 04:30:00,0.809,-0.03,0.8095560512000001,0.169,-0.06,0.1793348823,0.64,0.03,0.6407027392,0.809,-0.03,0.8095560512000001,0.169,-0.06,0.1793348823,0.64,0.03,0.6407027392
2020-09-25 05:00:00,0.8035,-0.05,0.8050541907000001,0.1135,-0.04,0.1203422204,0.6900000000000001,-0.01,0.69007246,0.8035,-0.04,0.8044950280000001,0.1135,-0.04,0.1203422204,0.6900000000000001,0.0,0.6900000000000001
2020-09-25 05:30:00,0.8190000000000001,-0.043500000000000004,0.8201544062,0.149,-0.053500000000000006,0.1583137707,0.67,0.01,0.6700746227000001,0.839,-0.0235,0.8393290475,0.149,-0.053500000000000006,0.1583137707,0.6900000000000001,0.03,0.6906518660000001
2020-09-25 06:00:00,0.859,-0.018000000000000002,0.8591885707,0.189,-0.068,0.20086064820000002,0.67,0.05,0.6718630813,0.879,-0.018000000000000002,0.879184281,0.189,-0.068,0.20086064820000002,0.6900000000000001,0.05,0.6918092223
2020-09-25 06:30:00,1.0185,0.30000000000000004,1.0617637449,0.1685,-0.06,0.178863775,0.85,0.36,0.9230926281,0.9785,-0.30000000000000004,1.0234560323,0.1685,-0.06,0.178863775,0.81,-0.24,0.8448076704
2020-09-25 07:00:00,1.1175,0.213,1.1376182356,0.1875,-0.067,0.1991111499,0.93,0.28,0.9712363255,1.0975,-0.147,1.107300885,0.1875,-0.067,0.1991111499,0.91,-0.08,0.9135097153
2020-09-25 07:30:00,1.2895,0.1295,1.2959863039,0.1695,-0.060500000000000005,0.1799736092,1.12,0.19,1.1360017606,1.2795,-0.0405,1.2801408126,0.1695,-0.060500000000000005,0.1799736092,1.11,0.02,1.1101801656
2020-09-25 08:00:00,1.347,0.056,1.3481635657,0.20700000000000002,-0.074,0.2198294794,1.1400000000000001,0.13,1.1473883388,1.347,0.066,1.3486159572,0.20700000000000002,-0.074,0.2198294794,1.1400000000000001,0.14,1.1485643212
2020-09-25 08:30:00,1.3940000000000001,0.07100000000000001,1.3958069351,0.224,-0.079,0.2375226305,1.17,0.15,1.1795761951000001,1.3940000000000001,0.081,1.3963513168000001,0.224,-0.079,0.2375226305,1.17,0.16,1.1808894953
2020-09-25 09:00:00,1.4125,0.1555,1.4210336027000001,0.24250000000000002,-0.0845,0.2568005062,1.17,0.24,1.1943617542,1.3925,0.0055000000000000005,1.3925108617,0.24250000000000002,-0.0845,0.2568005062,1.15,0.09,1.1535163631
2020-09-25 09:30:00,1.428,0.921,1.6992424783,0.258,-0.089,0.27291940200000003,1.17,1.01,1.5456390264,1.288,-0.799,1.5156995085,0.258,-0.089,0.27291940200000003,1.03,-0.71,1.2509996003000001
2020-09-25 10:00:00,1.3054999999999999,0.09,1.3085985825,0.2655,-0.09,0.28033952630000003,1.04,0.18,1.0554619842,1.2955,0.05,1.2964645194,0.2655,-0.09,0.28033952630000003,1.03,0.14,1.0394710193
2020-09-25 10:30:00,1.2745,0.07,1.2764208749,0.2645,-0.09,0.2793926449,1.01,0.16,1.0225947389,1.2745,0.08,1.2770083203,0.2645,-0.09,0.2793926449,1.01,0.17,1.0242070103
2020-09-25 11:00:00,1.233,0.07100000000000001,1.2350425094,0.263,-0.089,0.2776508599,0.97,0.16,0.9831073187,1.233,0.081,1.2356577196,0.263,-0.089,0.2776508599,0.97,0.17,0.9847842403
2020-09-25 11:30:00,1.1685,0.07350000000000001,1.1708093355,0.2585,-0.08650000000000001,0.27258851770000003,0.91,0.16,0.9239588735,1.1685,0.0835,1.17147962,0.2585,-0.08650000000000001,0.27258851770000003,0.91,0.17,0.9257429449000001
2020-09-25 12:00:00,1.1975,0.051500000000000004,1.1986068997000001,0.2575,-0.08850000000000001,0.27228385920000003,0.9400000000000001,0.14,0.9503683496,1.1975,0.0815,1.2002701779,0.2575,-0.08850000000000001,0.27228385920000003,0.9400000000000001,0.17,0.9552486587000001
2020-09-25 12:30:00,1.141,0.060500000000000005,1.14260284,0.271,-0.08950000000000001,0.2853966538,0.87,0.15,0.8828363382000001,1.141,0.0805,1.1438361989,0.271,-0.08950000000000001,0.2853966538,0.87,0.17,0.8864536085
2020-09-25 13:00:00,1.138,0.030500000000000003,1.1384086481,0.268,-0.08950000000000001,0.2825495532,0.87,0.12,0.8782368701000001,1.138,0.0405,1.1387204442,0.268,-0.08950000000000001,0.2825495532,0.87,0.13,0.8796590248
2020-09-25 13:30:00,1.1165,0.29,1.15354768,0.2665,-0.09,0.2812867754,0.85,0.38,0.9310746479,1.0765,-0.23,1.1007961891,0.2665,-0.09,0.2812867754,0.81,-0.14,0.8220097323000001
2020-09-25 14:00:00,1.0705,0.0315,1.0709633514,0.2605,-0.08850000000000001,0.2751226999,0.81,0.12,0.8188406438,1.0705,-0.0385,1.071192093,0.2605,-0.08850000000000001,0.2751226999,0.81,0.05,0.8115417426
2020-09-25 14:30:00,1.07,-0.0095,1.0700421721,0.26,-0.08950000000000001,0.2749731805,0.81,0.08,0.8139410298,1.07,0.0005,1.0700001168,0.26,-0.08950000000000001,0.2749731805,0.81,0.09,0.8149846624
2020-09-25 15:00:00,0.9460000000000001,-0.009000000000000001,0.9460428109000001,0.266,-0.089,0.2804942067,0.68,0.08,0.6846897107000001,0.9560000000000001,0.001,0.956000523,0.266,-0.089,0.2804942067,0.6900000000000001,0.09,0.6958448103
2020-09-25 15:30:00,0.986,-0.008,0.9860324538,0.256,-0.088,0.2707027891,0.73,0.08,0.7343704787,0.986,0.002,0.9860020284000001,0.256,-0.088,0.2707027891,0.73,0.09,0.7355270219000001
2020-09-25 16:00:00,1.051,0.0205,1.0511999096,0.261,-0.08950000000000001,0.2759189192,0.79,0.11,0.7976214641,1.061,0.030500000000000003,1.0614382931,0.261,-0.08950000000000001,0.2759189192,0.8,0.12,0.8089499366
2020-09-25 16:30:00,1.1725,0.112,1.1778371067,0.2525,-0.088,0.2673953066,0.92,0.2,0.9414881837,1.1625,-0.008,1.1625275266,0.2525,-0.088,0.2673953066,0.91,0.08,0.9135097153
2020-09-25 17:00:00,1.3165,0.0745,1.3186062718,0.2165,-0.0755,0.2292869381,1.1,0.15,1.1101801656,1.3165,0.0745,1.3186062718,0.2165,-0.0755,0.2292869381,1.1,0.15,1.1101801656
2020-09-25 17:30:00,1.411,0.082,1.4133806989,0.191,-0.068,0.2027436805,1.22,0.15,1.229186723,1.411,0.082,1.4133806989,0.191,-0.068,0.2027436805,1.22,0.15,1.229186723
2020-09-25 18:00:00,1.5535,0.628,1.6756330893,0.17350000000000002,-0.062,0.1842450813,1.38,0.6900000000000001,1.5428869045,1.4635,-0.462,1.5346909298,0.17350000000000002,-0.062,0.1842450813,1.29,-0.4,1.3505924625999999
2020-09-25 18:30:00,1.642,0.9450000000000001,1.8945155053,0.182,-0.065,0.19325889370000002,1.46,1.01,1.7753027911,1.502,-0.765,1.6855945539000001,0.182,-0.065,0.19325889370000002,1.32,-0.7000000000000001,1.4941218156
2020-09-25 19:00:00,1.6575000000000002,0.9275,1.8993584443,0.2275,-0.0825,0.2419969008,1.43,1.01,1.75071414,1.5175,-0.7825000000000001,1.7073700536,0.2275,-0.0825,0.2419969008,1.29,-0.7000000000000001,1.4676852524
2020-09-25 19:30:00,1.6935,0.9255,1.9298944272,0.1535,-0.0545,0.1628879983,1.54,0.98,1.8253766735,1.5434999999999999,-0.7945,1.7359788305000001,0.1535,-0.0545,0.1628879983,1.3900000000000001,-0.74,1.5747063218
2020-09-25 20:00:00,1.642,0.9075000000000001,1.8760917488,0.202,-0.07250000000000001,0.21461651850000002,1.44,0.98,1.7418381096000002,1.492,-0.8125,1.6988879451,0.202,-0.07250000000000001,0.21461651850000002,1.29,-0.74,1.4871785367
2020-09-25 20:30:00,1.5405,0.908,1.7881846241,0.2005,-0.07200000000000001,0.2130357951,1.34,0.98,1.6601204776,1.4005,-0.812,1.6188712888999999,0.2005,-0.07200000000000001,0.2130357951,1.2,-0.74,1.4098226839
2020-09-25 21:00:00,1.438,0.7865000000000001,1.6390321077,0.178,-0.0635,0.18898743340000002,1.26,0.85,1.5199013126,1.318,-0.7835000000000001,1.5332958782000001,0.178,-0.0635,0.18898743340000002,1.1400000000000001,-0.72,1.3483323033
2020-09-25 21:30:00,1.2730000000000001,-0.009000000000000001,1.2730318142,0.193,-0.069,0.20496341140000002,1.08,0.06,1.0816653826,1.2730000000000001,0.001,1.2730003928,0.193,-0.069,0.20496341140000002,1.08,0.07,1.082266141
2020-09-25 22:00:00,1.1905000000000001,0.303,1.2284540081,0.1605,-0.057,0.1703210204,1.03,0.36,1.091100362,1.1405,-0.337,1.189247346,0.1605,-0.057,0.1703210204,0.98,-0.28,1.0192153845
2020-09-25 22:30:00,1.0595,-0.043000000000000003,1.0603722224,0.2295,-0.083,0.24404763880000002,0.8300000000000001,0.04,0.8309632964,1.0595,-0.023,1.0597496167,0.2295,-0.083,0.24404763880000002,0.8300000000000001,0.06,0.8321658489
2020-09-25 23:00:00,0.9915,-0.04,0.9923065303,0.2215,-0.08,0.23550424620000002,0.77,0.04,0.7710382610000001,1.0015,-0.02,1.0016996805,0.2215,-0.08,0.23550424620000002,0.78,0.06,0.7823042886
2020-09-25 23:30:00,0.926,-0.045,0.9270927677,0.23600000000000002,-0.085,0.2508405868,0.6900000000000001,0.04,0.6911584478,0.926,-0.025,0.9263374115,0.23600000000000002,-0.085,0.2508405868,0.6900000000000001,0.06,0.6926037828
2020-09-26 00:00:00,0.9125000000000001,-0.0175,0.9126677928,0.24250000000000002,-0.08750000000000001,0.2578032195,0.67,0.07,0.6736467917,0.9125000000000001,-0.007500000000000001,0.9125308214000001,0.24250000000000002,-0.08750000000000001,0.2578032195,0.67,0.08,0.6747592163
2020-09-26 00:30:00,0.8685,-0.0125,0.8685899493,0.2285,-0.0825,0.2429372347,0.64,0.07,0.6438167441,0.8785000000000001,-0.0025,0.8785035572000001,0.2285,-0.0825,0.2429372347,0.65,0.08,0.6549045732000001
2020-09-26 01:00:00,0.839,-0.0015,0.8390013409,0.199,-0.07150000000000001,0.21145507800000002,0.64,0.07,0.6438167441,0.849,0.0085,0.8490425490000001,0.199,-0.07150000000000001,0.21145507800000002,0.65,0.08,0.6549045732000001
2020-09-26 01:30:00,0.862,-0.0095,0.8620523476,0.112,-0.0395,0.1187613153,0.75,0.03,0.7505997602000001,0.872,-0.0095,0.8720517473,0.112,-0.0395,0.1187613153,0.76,0.03,0.7605918748
2020-09-26 02:00:00,0.895,-0.0105,0.8950615901000001,0.115,-0.0405,0.1219231315,0.78,0.03,0.7805767099,0.905,-0.0105,0.9050609096000001,0.115,-0.0405,0.1219231315,0.79,0.03,0.790569415
2020-09-26 02:30:00,0.9075000000000001,-0.018500000000000003,0.9076885479000001,0.1375,-0.0485,0.1458029492,0.77,0.03,0.770584194,0.9275,-0.018500000000000003,0.9276844830000001,0.1375,-0.0485,0.1458029492,0.79,0.03,0.790569415
2020-09-26 03:00:00,0.86,-0.022,0.8602813493,0.09,-0.032,0.09551963150000001,0.77,0.01,0.7700649323000001,0.88,-0.022,0.880274957,0.09,-0.032,0.09551963150000001,0.79,0.01,0.7900632886000001
2020-09-26 03:30:00,0.8435,-0.036000000000000004,0.8442678781,0.07350000000000001,-0.026000000000000002,0.0779631323,0.77,-0.01,0.7700649323000001,0.8335,-0.036000000000000004,0.8342770823000001,0.07350000000000001,-0.026000000000000002,0.0779631323,0.76,-0.01,0.7600657866
2020-09-26 04:00:00,0.7985,-0.045,0.7997669973,0.0985,-0.035,0.10453348750000001,0.7000000000000001,-0.01,0.7000714249000001,0.8085,-0.045,0.8097513507,0.0985,-0.035,0.10453348750000001,0.71,-0.01,0.710070419
2020-09-26 04:30:00,0.8140000000000001,-0.033,0.8146686443000001,0.064,-0.023,0.0680073525,0.75,-0.01,0.7500666637000001,0.8140000000000001,-0.033,0.8146686443000001,0.064,-0.023,0.0680073525,0.75,-0.01,0.7500666637000001
2020-09-26 05:00:00,0.807,-0.0505,0.8085785367,0.057,-0.0205,0.0605743345,0.75,-0.03,0.7505997602000001,0.807,-0.030500000000000003,0.8075761574,0.057,-0.0205,0.0605743345,0.75,-0.01,0.7500666637000001
2020-09-26 05:30:00,0.7905000000000001,-0.044500000000000005,0.7917515393,0.0405,-0.0145,0.0430174383,0.75,-0.03,0.7505997602000001,0.7905000000000001,-0.0245,0.7908795736,0.0405,-0.0145,0.0430174383,0.75,-0.01,0.7500666637000001
2020-09-26 06:00:00,0.858,-0.02,0.8582330686,0.168,-0.06,0.178392825,0.6900000000000001,0.04,0.6911584478,0.858,-0.02,0.8582330686,0.168,-0.06,0.178392825,0.6900000000000001,0.04,0.6911584478
2020-09-26 06:30:00,0.9435,0.001,0.9435005299,0.1635,-0.059000000000000004,0.1738195904,0.78,0.06,0.7823042886,0.9435,0.001,0.9435005299,0.1635,-0.059000000000000004,0.1738195904,0.78,0.06,0.7823042886
2020-09-26 07:00:00,1.0245,0.021,1.0247152043,0.0245,-0.009000000000000001,0.0261007663,1.0,0.03,1.0004498988,1.0245,0.021,1.0247152043,0.0245,-0.009000000000000001,0.0261007663,1.0,0.03,1.0004498988
2020-09-26 07:30:00,1.1535,0.095,1.1574053957000001,0.0135,-0.005,0.01439618,1.1400000000000001,0.1,1.1443775601,1.1535,0.025,1.1537708828,0.0135,-0.005,0.01439618,1.1400000000000001,0.03,1.1403946685
2020-09-26 08:00:00,1.24,0.0665,1.241781885,0.01,-0.0035,0.010594810100000001,1.23,0.07,1.2319902597,1.24,0.0765,1.2423575371,0.01,-0.0035,0.010594810100000001,1.23,0.08,1.2325988804
2020-09-26 08:30:00,1.2865,0.062,1.2879931095,0.026500000000000003,-0.008,0.0276812211,1.26,0.07,1.2619429464,1.2865,0.07200000000000001,1.2885131936,0.026500000000000003,-0.008,0.0276812211,1.26,0.08,1.2625371282
2020-09-26 09:00:00,1.259,0.0485,1.2599338276,0.069,-0.021500000000000002,0.0722720555,1.19,0.07,1.1920570456,1.259,0.0585,1.2603583816000001,0.069,-0.021500000000000002,0.0722720555,1.19,0.08,1.1926860442
2020-09-26 09:30:00,1.256,0.036500000000000005,1.2565302424,0.106,-0.0335,0.1111676662,1.15,0.07,1.1521284651,1.256,0.0465,1.2568604736,0.106,-0.0335,0.1111676662,1.15,0.08,1.1527792503
2020-09-26 10:00:00,1.225,0.054,1.2261896264,0.145,-0.046,0.1521216618,1.08,0.1,1.084619749,1.225,0.054,1.2261896264,0.145,-0.046,0.1521216618,1.08,0.1,1.084619749
2020-09-26 10:30:00,1.1775,0.0495,1.1785399866,0.1875,-0.060500000000000005,0.1970190346,0.99,0.11,0.9960923652,1.1775,0.059500000000000004,1.1790023325,0.1875,-0.060500000000000005,0.1970190346,0.99,0.12,0.9972462083
2020-09-26 11:00:00,1.086,0.052500000000000005,1.0872682512,0.23600000000000002,-0.0775,0.248399376,0.85,0.13,0.8598837131,1.086,0.0625,1.0877969709,0.23600000000000002,-0.0775,0.248399376,0.85,0.14,0.8614522622
2020-09-26 11:30:00,1.0235,0.0325,1.024015869,0.2335,-0.0775,0.24602540520000002,0.79,0.11,0.7976214641,1.0235,0.0325,1.024015869,0.2335,-0.0775,0.24602540520000002,0.79,0.11,0.7976214641
2020-09-26 12:00:00,0.985,0.032,0.9855196599,0.23500000000000001,-0.078,0.24760654270000002,0.75,0.11,0.7580237463,0.995,0.032,0.9955144399,0.23500000000000001,-0.078,0.24760654270000002,0.76,0.11,0.7679192666
2020-09-26 12:30:00,0.9625,0.0425,0.9634378548,0.21250000000000002,-0.0675,0.2229630014,0.75,0.11,0.7580237463,0.9725,0.0425,0.9734282203,0.21250000000000002,-0.0675,0.2229630014,0.76,0.11,0.7679192666
2020-09-26 13:00:00,0.9430000000000001,0.029500000000000002,0.9434613135000001,0.193,-0.060500000000000005,0.202260352,0.75,0.09,0.7553806987,0.9530000000000001,0.029500000000000002,0.9534564751000001,0.193,-0.060500000000000005,0.202260352,0.76,0.09,0.7653103945
2020-09-26 13:30:00,0.9235000000000001,0.024,0.9238118044,0.1535,-0.046,0.1602443447,0.77,0.07,0.7731752712000001,0.9235000000000001,0.034,0.9241256679000001,0.1535,-0.046,0.1602443447,0.77,0.08,0.7741446893
2020-09-26 14:00:00,0.895,0.016,0.8951430053,0.17500000000000002,-0.054,0.1831420214,0.72,0.07,0.7233947747,0.895,0.026000000000000002,0.8953775740000001,0.17500000000000002,-0.054,0.1831420214,0.72,0.08,0.7244308111000001
2020-09-26 14:30:00,0.9075000000000001,0.121,0.91553113,0.1875,-0.059000000000000004,0.1965636029,0.72,0.18,0.7421590126000001,0.9075000000000001,-0.069,0.9101193603000001,0.1875,-0.059000000000000004,0.1965636029,0.72,-0.01,0.7200694411
2020-09-26 15:00:00,0.9225000000000001,0.034,0.9231263456000001,0.2025,-0.066,0.2129841543,0.72,0.1,0.7269112738,0.9225000000000001,0.034,0.9231263456000001,0.2025,-0.066,0.2129841543,0.72,0.1,0.7269112738
2020-09-26 15:30:00,0.98,0.0375,0.9807172120000001,0.19,-0.0625,0.2000156244,0.79,0.1,0.7963039621,0.99,0.0375,0.9907099727,0.19,-0.0625,0.2000156244,0.8,0.1,0.8062257748
2020-09-26 16:00:00,1.025,0.053,1.0263693292,0.145,-0.047,0.1524270317,0.88,0.1,0.8856635930000001,1.025,0.053,1.0263693292,0.145,-0.047,0.1524270317,0.88,0.1,0.8856635930000001
2020-09-26 16:30:00,1.0805,0.0415,1.0812966753,0.2005,-0.0685,0.21187850290000002,0.88,0.11,0.8868483523,1.0805,0.051500000000000004,1.0817266291,0.2005,-0.0685,0.21187850290000002,0.88,0.12,0.8881441324
2020-09-26 17:00:00,1.2265,0.242,1.2501464914,0.1965,-0.068,0.20793328260000002,1.03,0.31,1.0756393448,1.1965,-0.11800000000000001,1.2023045579,0.1965,-0.068,0.20793328260000002,1.0,-0.05,1.0012492197
2020-09-26 17:30:00,1.2835,0.08,1.2859907659,0.14350000000000002,-0.05,0.1519613438,1.1400000000000001,0.13,1.1473883388,1.2835,0.08,1.2859907659,0.14350000000000002,-0.05,0.1519613438,1.1400000000000001,0.13,1.1473883388
2020-09-26 18:00:00,1.4405000000000001,0.623,1.5694487089,0.1605,-0.057,0.1703210204,1.28,0.68,1.4494136746000001,1.3505,-0.47700000000000004,1.4322636803,0.1605,-0.057,0.1703210204,1.19,-0.42,1.2619429464
2020-09-26 18:30:00,1.4855,0.5995,1.6019083931,0.1155,-0.0405,0.12239485280000001,1.37,0.64,1.5121177203,1.3955,-0.5005000000000001,1.4825385324,0.1155,-0.0405,0.12239485280000001,1.28,-0.46,1.3601470509
2020-09-26 19:00:00,1.508,0.049,1.5087958774999999,0.058,-0.021,0.0616846821,1.45,0.07,1.4516886719,1.508,0.059000000000000004,1.5091537364,0.058,-0.021,0.0616846821,1.45,0.08,1.4522052197
