Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 19:30:00,1.5310000000000001,0.0315,1.5313240186,0.051000000000000004,-0.018500000000000003,0.0542517281,1.48,0.05,1.4808443537,1.5310000000000001,0.061500000000000006,1.5322347242,0.051000000000000004,-0.018500000000000003,0.0542517281,1.48,0.08,1.4821605851
2020-09-26 20:00:00,1.5225,0.024,1.5226891508,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.45,0.05,1.4508618129,1.5225,0.024,1.5226891508,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.45,0.05,1.4508618129
2020-09-26 20:30:00,1.417,0.0085,1.4170254938,0.117,-0.0415,0.1241420557,1.3,0.05,1.3009611831,1.417,0.0085,1.4170254938,0.117,-0.0415,0.1241420557,1.3,0.05,1.3009611831
2020-09-26 21:00:00,1.323,-0.006500000000000001,1.3230159674,0.10300000000000001,-0.036500000000000005,0.1092760266,1.22,0.03,1.2203687967,1.323,0.0035,1.3230046296,0.10300000000000001,-0.036500000000000005,0.1092760266,1.22,0.04,1.2206555616
2020-09-26 21:30:00,1.267,0.032,1.2674040398,0.107,-0.038,0.113547347,1.16,0.07,1.1621101497,1.267,-0.028,1.2673093545,0.107,-0.038,0.113547347,1.16,0.01,1.1600431026
2020-09-26 22:00:00,1.2245,0.043500000000000004,1.2252724187,0.0745,-0.026500000000000003,0.07907275130000001,1.15,0.07,1.1521284651,1.2145000000000001,-0.036500000000000005,1.2150483529,0.0745,-0.026500000000000003,0.07907275130000001,1.1400000000000001,-0.01,1.1400438588
2020-09-26 22:30:00,1.1725,0.35050000000000003,1.2237673390000001,0.0825,-0.029500000000000002,0.0876156379,1.09,0.38,1.1543396381,1.1225,-0.3695,1.1817514544,0.0825,-0.029500000000000002,0.0876156379,1.04,-0.34,1.0941663493
2020-09-26 23:00:00,1.1195,0.8245,1.3903526531,0.0995,-0.035500000000000004,0.1056432677,1.02,0.86,1.3341664064,0.9895,-0.8555,1.3080483554,0.0995,-0.035500000000000004,0.1056432677,0.89,-0.8200000000000001,1.210165278
2020-09-26 23:30:00,1.0055,0.3995,1.0819567921,0.0855,-0.030500000000000003,0.0907771998,0.92,0.43,1.0155294186,0.9455,-0.42050000000000004,1.0347900753000001,0.0855,-0.030500000000000003,0.0907771998,0.86,-0.39,0.9442986816000001
2020-09-27 00:00:00,0.9460000000000001,-0.0105,0.9460582699000001,0.08600000000000001,-0.030500000000000003,0.0912482877,0.86,0.02,0.8602325267,0.9460000000000001,-0.0005,0.9460001321,0.08600000000000001,-0.030500000000000003,0.0912482877,0.86,0.03,0.8605230967
2020-09-27 00:30:00,0.8715,-0.015,0.8716290782,0.0415,-0.015,0.044127655700000004,0.8300000000000001,0.0,0.8300000000000001,0.8715,-0.015,0.8716290782,0.0415,-0.015,0.044127655700000004,0.8300000000000001,0.0,0.8300000000000001
2020-09-27 01:00:00,0.852,-0.032,0.8526007272,0.032,-0.012,0.034176015000000004,0.8200000000000001,-0.02,0.8202438662,0.852,-0.022,0.8522839902,0.032,-0.012,0.034176015000000004,0.8200000000000001,-0.01,0.8200609733
2020-09-27 01:30:00,0.863,0.3415,0.9281116582000001,0.023,-0.0085,0.0245203997,0.84,0.35000000000000003,0.91,0.8130000000000001,-0.42850000000000005,0.9190110173,0.023,-0.0085,0.0245203997,0.79,-0.42,0.8947066558000001
2020-09-27 02:00:00,0.87,-0.061,0.8721358839000001,0.03,-0.011,0.031953090600000005,0.84,-0.05,0.8414867795000001,0.89,-0.041,0.8909438815,0.03,-0.011,0.031953090600000005,0.86,-0.03,0.8605230967
2020-09-27 02:30:00,0.8935000000000001,-0.0285,0.8939544172,0.0235,-0.0085,0.024989998000000003,0.87,-0.02,0.8702298547,0.8935000000000001,-0.0385,0.8943290781000001,0.0235,-0.0085,0.024989998000000003,0.87,-0.03,0.8705170877
2020-09-27 03:00:00,0.8465,-0.052500000000000005,0.8481264646000001,0.006500000000000001,-0.0025,0.0069641941,0.84,-0.05,0.8414867795000001,0.8465,-0.0425,0.8475662216000001,0.006500000000000001,-0.0025,0.0069641941,0.84,-0.04,0.8409518417
2020-09-27 03:30:00,0.8170000000000001,-0.052500000000000005,0.8186850738,0.007,-0.0025,0.0074330344,0.81,-0.05,0.8115417426,0.8170000000000001,-0.0425,0.8181046693,0.007,-0.0025,0.0074330344,0.81,-0.04,0.8109870529000001
2020-09-27 04:00:00,0.7945,-0.052000000000000005,0.7961998807,0.0045000000000000005,-0.002,0.0049244289000000005,0.79,-0.05,0.7915806971,0.7945,-0.042,0.7956093577000001,0.0045000000000000005,-0.002,0.0049244289000000005,0.79,-0.04,0.79101201
2020-09-27 04:30:00,0.798,-0.053,0.7997580884000001,0.008,-0.003,0.0085440037,0.79,-0.05,0.7915806971,0.798,-0.023,0.7983313848,0.008,-0.003,0.0085440037,0.79,-0.02,0.790253124
2020-09-27 05:00:00,0.807,-0.0565,0.8089754323,0.017,-0.006500000000000001,0.0182002747,0.79,-0.05,0.7915806971,0.807,-0.026500000000000003,0.8074349819000001,0.017,-0.006500000000000001,0.0182002747,0.79,-0.02,0.790253124
2020-09-27 05:30:00,0.853,-0.012,0.8530844038000001,0.033,-0.012,0.0351140997,0.8200000000000001,0.0,0.8200000000000001,0.853,-0.002,0.8530023447,0.033,-0.012,0.0351140997,0.8200000000000001,0.01,0.8200609733
2020-09-27 06:00:00,0.888,0.006,0.8880202700000001,0.068,-0.024,0.07211102550000001,0.8200000000000001,0.03,0.820548597,0.888,0.016,0.8881441324,0.068,-0.024,0.07211102550000001,0.8200000000000001,0.04,0.8209750301000001
2020-09-27 06:30:00,1.009,0.023,1.0092621067,0.019,-0.007,0.0202484567,0.99,0.03,0.9904544412,1.009,0.033,1.009539499,0.019,-0.007,0.0202484567,0.99,0.04,0.9908077513
2020-09-27 07:00:00,1.0515,0.052000000000000005,1.052784997,0.021500000000000002,-0.008,0.0229401395,1.03,0.06,1.0317460928,1.0515,0.062,1.053326279,0.021500000000000002,-0.008,0.0229401395,1.03,0.07,1.0323759005
2020-09-27 07:30:00,1.131,0.052500000000000005,1.1322178456,0.021,-0.007500000000000001,0.022299103100000002,1.11,0.06,1.1116204388,1.131,0.0625,1.1327255846,0.021,-0.007500000000000001,0.022299103100000002,1.11,0.07,1.1122050171
2020-09-27 08:00:00,1.191,0.0465,1.1919073999,0.011,-0.0035,0.011543396400000001,1.18,0.05,1.181058847,1.191,0.0665,1.1928550834,0.011,-0.0035,0.011543396400000001,1.18,0.07,1.1820744477
2020-09-27 08:30:00,1.1935,0.0165,1.1936140499,0.0135,-0.0035,0.0139463257,1.18,0.02,1.1801694794,1.1935,0.026500000000000003,1.1937941615,0.0135,-0.0035,0.0139463257,1.18,0.03,1.1803812943
2020-09-27 09:00:00,1.2125,0.0045000000000000005,1.2125083505,0.052500000000000005,-0.0155,0.0547402959,1.16,0.02,1.160172401,1.2125,0.0145,1.2125866979,0.052500000000000005,-0.0155,0.0547402959,1.16,0.03,1.1603878662
2020-09-27 09:30:00,1.2555,0.007500000000000001,1.2555224012,0.0755,-0.022500000000000003,0.078781343,1.18,0.03,1.1803812943,1.2555,0.007500000000000001,1.2555224012,0.0755,-0.022500000000000003,0.078781343,1.18,0.03,1.1803812943
2020-09-27 10:00:00,1.258,0.028,1.2583115671,0.078,-0.022,0.0810431984,1.18,0.05,1.181058847,1.258,0.038,1.258573796,0.078,-0.022,0.0810431984,1.18,0.06,1.181524439
2020-09-27 10:30:00,1.2195,0.036500000000000005,1.2200461057,0.1395,-0.043500000000000004,0.14612494650000002,1.08,0.08,1.0829589097,1.2195,0.0465,1.2203862094,0.1395,-0.043500000000000004,0.14612494650000002,1.08,0.09,1.0837435121
2020-09-27 11:00:00,1.202,0.0495,1.203018807,0.10200000000000001,-0.030500000000000003,0.1064624347,1.1,0.08,1.1029052543,1.202,0.059500000000000004,1.2034717487,0.10200000000000001,-0.030500000000000003,0.1064624347,1.1,0.09,1.103675677
2020-09-27 11:30:00,1.226,0.057,1.2273243255,0.076,-0.023,0.07940403010000001,1.15,0.08,1.1527792503,1.226,0.067,1.2278293855,0.076,-0.023,0.07940403010000001,1.15,0.09,1.1535163631
2020-09-27 12:00:00,1.1905000000000001,0.062,1.1921133545,0.07050000000000001,-0.018000000000000002,0.07276159700000001,1.12,0.08,1.1228535078,1.1905000000000001,0.07200000000000001,1.1926752492000001,0.07050000000000001,-0.018000000000000002,0.07276159700000001,1.12,0.09,1.1236102527
2020-09-27 12:30:00,1.207,0.053,1.2081630685,0.097,-0.027,0.10068763580000001,1.11,0.08,1.1128791489,1.207,0.063,1.2086430408,0.097,-0.027,0.10068763580000001,1.11,0.09,1.1136426716
2020-09-27 13:00:00,1.1165,0.0575,1.117979651,0.08650000000000001,-0.022500000000000003,0.089378409,1.03,0.08,1.0331021247,1.1165,0.0675,1.1185385554,0.08650000000000001,-0.022500000000000003,0.089378409,1.03,0.09,1.033924562
2020-09-27 13:30:00,1.0295,0.0665,1.0316455302,0.059500000000000004,-0.0135,0.0610122938,0.97,0.08,0.9732933782000001,1.0395,0.0765,1.042311134,0.059500000000000004,-0.0135,0.0610122938,0.98,0.09,0.9841239759
2020-09-27 14:00:00,1.027,0.337,1.0808783465,0.057,-0.013000000000000001,0.058463663900000004,0.97,0.35000000000000003,1.0312128781,0.987,-0.213,1.0097217438,0.057,-0.013000000000000001,0.058463663900000004,0.93,-0.2,0.9512623192
2020-09-27 14:30:00,1.0005,0.633,1.1839295798,0.0405,-0.007,0.0411004866,0.96,0.64,1.1537764081,0.9105000000000001,-0.557,1.0673608809,0.0405,-0.007,0.0411004866,0.87,-0.55,1.0292715871
2020-09-27 15:00:00,0.937,0.02,0.9372134229,0.047,-0.01,0.048052055100000005,0.89,0.03,0.8905054744,0.937,0.04,0.9378534001000001,0.047,-0.01,0.048052055100000005,0.89,0.05,0.8914033879000001
2020-09-27 15:30:00,0.9465,0.023,0.9467794094,0.036500000000000005,-0.007,0.0371651719,0.91,0.03,0.9104943712,0.9465,0.043000000000000003,0.947476253,0.036500000000000005,-0.007,0.0371651719,0.91,0.05,0.9113725912
2020-09-27 16:00:00,0.962,0.0165,0.9621414917000001,0.052000000000000005,-0.0135,0.053723830800000004,0.91,0.03,0.9104943712,0.962,0.036500000000000005,0.9626921886,0.052000000000000005,-0.0135,0.053723830800000004,0.91,0.05,0.9113725912
2020-09-27 16:30:00,1.055,0.021,1.055208984,0.035,-0.009000000000000001,0.036138622,1.02,0.03,1.0204410811,1.055,0.021,1.055208984,0.035,-0.009000000000000001,0.036138622,1.02,0.03,1.0204410811
2020-09-27 17:00:00,1.148,0.153,1.158150681,0.028,-0.007,0.028861739400000003,1.12,0.16,1.1313708499,1.138,-0.067,1.1399706137,0.028,-0.007,0.028861739400000003,1.11,-0.06,1.1116204388
2020-09-27 17:30:00,1.249,0.045,1.2498103856,0.019,-0.005,0.0196468827,1.23,0.05,1.2310158407,1.249,0.065,1.2506902094,0.019,-0.005,0.0196468827,1.23,0.07,1.2319902597
2020-09-27 18:00:00,1.3735,0.0425,1.3741573782,0.0235,-0.007500000000000001,0.0246677928,1.35,0.05,1.3509256085999999,1.3735,0.0625,1.3749212705,0.0235,-0.007500000000000001,0.0246677928,1.35,0.07,1.3518135966
2020-09-27 18:30:00,1.5165000000000002,0.513,1.6009188768,0.0765,-0.027,0.0811249037,1.44,0.54,1.5379206742,1.4265,-0.40700000000000003,1.4834255121,0.0765,-0.027,0.0811249037,1.35,-0.38,1.4024621207
2020-09-27 19:00:00,1.5285000000000002,0.052500000000000005,1.5294013535,0.0485,-0.0175,0.0515606439,1.48,0.07,1.4816544806,1.5285000000000002,0.07250000000000001,1.5302184484999999,0.0485,-0.0175,0.0515606439,1.48,0.09,1.4827339613000001
2020-09-27 19:30:00,1.566,0.0575,1.5670552798,0.006,-0.0025,0.006500000000000001,1.56,0.06,1.5611534198,1.566,0.0675,1.5674540663,0.006,-0.0025,0.006500000000000001,1.56,0.07,1.5615697230999999
2020-09-27 20:00:00,1.5899999999999999,0.18,1.6001562424,0.0,0.0,0.0,1.5899999999999999,0.18,1.6001562424,1.56,-0.04,1.5605127363,0.0,0.0,0.0,1.56,-0.04,1.5605127363
2020-09-27 20:30:00,1.45,0.44,1.5152887514,0.0,0.0,0.0,1.45,0.44,1.5152887514,1.38,-0.36,1.4261837189,0.0,0.0,0.0,1.38,-0.36,1.4261837189
2020-09-27 21:00:00,1.3415,0.019,1.3416345441,0.0015,-0.001,0.0018027756000000002,1.34,0.02,1.3401492454000001,1.3415,0.029,1.3418134185000001,0.0015,-0.001,0.0018027756000000002,1.34,0.03,1.3403357788
2020-09-27 21:30:00,1.291,0.0195,1.2911472612,0.001,-0.0005,0.0011180340000000002,1.29,0.02,1.2901550294,1.291,0.029500000000000002,1.2913370009,0.001,-0.0005,0.0011180340000000002,1.29,0.03,1.2903487901
2020-09-27 22:00:00,1.19,0.02,1.1901680554,0.0,0.0,0.0,1.19,0.02,1.1901680554,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19
2020-09-27 22:30:00,1.12,0.25,1.1475626345,0.0,0.0,0.0,1.12,0.25,1.1475626345,1.08,-0.27,1.1132385189,0.0,0.0,0.0,1.08,-0.27,1.1132385189
2020-09-27 23:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04
2020-09-27 23:30:00,0.98,0.02,0.9802040604000001,0.0,0.0,0.0,0.98,0.02,0.9802040604000001,0.99,0.03,0.9904544412,0.0,0.0,0.0,0.99,0.03,0.9904544412
2020-09-28 00:00:00,0.9,0.19,0.9198369421,0.0,0.0,0.0,0.9,0.19,0.9198369421,0.87,-0.16,0.8845903006,0.0,0.0,0.0,0.87,-0.16,0.8845903006
2020-09-28 00:30:00,0.9,0.07,0.9027181177,0.0,0.0,0.0,0.9,0.07,0.9027181177,0.87,-0.04,0.8709190548,0.0,0.0,0.0,0.87,-0.04,0.8709190548
2020-09-28 01:00:00,0.92,0.02,0.9202173656,0.0,0.0,0.0,0.92,0.02,0.9202173656,0.92,0.03,0.9204890005,0.0,0.0,0.0,0.92,0.03,0.9204890005
2020-09-28 01:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.88,0.01,0.8800568163,0.0,0.0,0.0,0.88,0.01,0.8800568163
2020-09-28 02:00:00,0.93,0.03,0.9304837452,0.0,0.0,0.0,0.93,0.03,0.9304837452,0.9400000000000001,0.03,0.9404786016000001,0.0,0.0,0.0,0.9400000000000001,0.03,0.9404786016000001
2020-09-28 02:30:00,0.98,0.29,1.0220078278,0.0,0.0,0.0,0.98,0.29,1.0220078278,0.9400000000000001,-0.23,0.9677293010000001,0.0,0.0,0.0,0.9400000000000001,-0.23,0.9677293010000001
2020-09-28 03:00:00,0.96,0.18,0.9767292358,0.0,0.0,0.0,0.96,0.18,0.9767292358,0.9400000000000001,-0.11,0.9464142856000001,0.0,0.0,0.0,0.9400000000000001,-0.11,0.9464142856000001
2020-09-28 03:30:00,0.96,0.05,0.9613012015,0.0,0.0,0.0,0.96,0.05,0.9613012015,0.97,0.06,0.9718538985,0.0,0.0,0.0,0.97,0.06,0.9718538985
2020-09-28 04:00:00,1.0,0.05,1.0012492197,0.0,0.0,0.0,1.0,0.05,1.0012492197,1.0,0.07,1.0024470061,0.0,0.0,0.0,1.0,0.07,1.0024470061
2020-09-28 04:30:00,0.9500000000000001,0.05,0.9513148795,0.0,0.0,0.0,0.9500000000000001,0.05,0.9513148795,0.96,0.05,0.9613012015,0.0,0.0,0.0,0.96,0.05,0.9613012015
2020-09-28 05:00:00,0.99,0.05,0.9912618221,0.0,0.0,0.0,0.99,0.05,0.9912618221,0.99,0.05,0.9912618221,0.0,0.0,0.0,0.99,0.05,0.9912618221
2020-09-28 05:30:00,1.07,0.07,1.0722872749,0.0,0.0,0.0,1.07,0.07,1.0722872749,1.07,0.07,1.0722872749,0.0,0.0,0.0,1.07,0.07,1.0722872749
2020-09-28 06:00:00,1.1005,0.40950000000000003,1.1742191022,0.0005,-0.0005,0.0007071068,1.1,0.41000000000000003,1.1739250402,1.0505,-0.2805,1.0873042353,0.0005,-0.0005,0.0007071068,1.05,-0.28,1.0866922287
2020-09-28 06:30:00,1.2005,0.3095,1.2397542095,0.0005,-0.0005,0.0007071068,1.2,0.31,1.2393950137,1.1705,-0.1405,1.1789022436,0.0005,-0.0005,0.0007071068,1.17,-0.14,1.1783462988
2020-09-28 07:00:00,1.302,0.42850000000000005,1.3706991829000001,0.002,-0.0015,0.0025,1.3,0.43,1.3692698784,1.252,-0.2015,1.2681112924,0.002,-0.0015,0.0025,1.25,-0.2,1.2658988901
2020-09-28 07:30:00,1.483,0.2685,1.5071102315,0.003,-0.0015,0.0033541020000000003,1.48,0.27,1.5044268011000002,1.453,-0.0015,1.4530007743,0.003,-0.0015,0.0033541020000000003,1.45,0.0,1.45
2020-09-28 08:00:00,1.5325,0.1285,1.537877921,0.0025,-0.0015,0.0029154759,1.53,0.13,1.5355129436000001,1.5325,0.14850000000000002,1.5396780508,0.0025,-0.0015,0.0029154759,1.53,0.15,1.537335357
2020-09-28 08:30:00,1.604,0.1285,1.6091389778,0.004,-0.0015,0.0042720019,1.6,0.13,1.6052725625000002,1.604,0.14850000000000002,1.6108594755999999,0.004,-0.0015,0.0042720019,1.6,0.15,1.607015868
2020-09-28 09:00:00,1.604,0.11800000000000001,1.6083345423000002,0.004,-0.002,0.004472136000000001,1.6,0.12,1.6044936896,1.604,0.148,1.6108134591,0.004,-0.002,0.004472136000000001,1.6,0.15,1.607015868
2020-09-28 09:30:00,1.5125000000000002,0.11900000000000001,1.5171741001,0.0025,-0.001,0.0026925824,1.51,0.12,1.5147607072,1.5125000000000002,0.11900000000000001,1.5171741001,0.0025,-0.001,0.0026925824,1.51,0.12,1.5147607072
2020-09-28 10:00:00,1.5150000000000001,0.11900000000000001,1.5196664108,0.005,-0.001,0.0050990195,1.51,0.12,1.5147607072,1.5150000000000001,0.11900000000000001,1.5196664108,0.005,-0.001,0.0050990195,1.51,0.12,1.5147607072
2020-09-28 10:30:00,1.4735,0.12,1.47837825,0.0035,0.0,0.0035,1.47,0.12,1.4748898264,1.4735,0.12,1.47837825,0.0035,0.0,0.0035,1.47,0.12,1.4748898264
2020-09-28 11:00:00,1.4445000000000001,0.11900000000000001,1.4493934076000001,0.0045000000000000005,-0.001,0.0046097722,1.44,0.12,1.4449913495,1.4445000000000001,0.11900000000000001,1.4493934076000001,0.0045000000000000005,-0.001,0.0046097722,1.44,0.12,1.4449913495
2020-09-28 11:30:00,1.49,0.117,1.4945865649,0.01,-0.003,0.0104403065,1.48,0.12,1.4848568955,1.49,0.117,1.4945865649,0.01,-0.003,0.0104403065,1.48,0.12,1.4848568955
2020-09-28 12:00:00,1.5495,0.1165,1.5538733861,0.0095,-0.0035,0.010124228400000001,1.54,0.12,1.5446682492,1.5495,0.1365,1.5555007232,0.0095,-0.0035,0.010124228400000001,1.54,0.14,1.5463505424
2020-09-28 12:30:00,1.5939999999999999,0.1355,1.5997488084,0.014,-0.0045000000000000005,0.0147054412,1.58,0.14,1.5861904047,1.5939999999999999,0.1355,1.5997488084,0.014,-0.0045000000000000005,0.0147054412,1.58,0.14,1.5861904047
2020-09-28 13:00:00,1.5594999999999999,0.1145,1.5636977010000002,0.0195,-0.0055000000000000005,0.0202607996,1.54,0.12,1.5446682492,1.5594999999999999,0.1245,1.5644617285,0.0195,-0.0055000000000000005,0.0202607996,1.54,0.13,1.5454772726
2020-09-28 13:30:00,1.5365,0.115,1.5407976019,0.0165,-0.005,0.0172409396,1.52,0.12,1.5247294841999999,1.5365,0.125,1.5415762226,0.0165,-0.005,0.0172409396,1.52,0.13,1.5255490815
2020-09-28 14:00:00,1.3945,0.0765,1.3965967564000001,0.0145,-0.0035,0.014916433900000001,1.38,0.08,1.3823168957,1.3945,0.08650000000000001,1.397180196,0.0145,-0.0035,0.014916433900000001,1.38,0.09,1.3829316686
2020-09-28 14:30:00,1.3945,0.076,1.3965694576,0.0145,-0.004,0.015041609000000001,1.38,0.08,1.3823168957,1.3945,0.08600000000000001,1.3971493299,0.0145,-0.004,0.015041609000000001,1.38,0.09,1.3829316686
2020-09-28 15:00:00,1.4225,0.6865,1.5794899493,0.0125,-0.0035,0.012980755,1.4100000000000001,0.6900000000000001,1.5697770542,1.3225,-0.48350000000000004,1.4081116788,0.0125,-0.0035,0.012980755,1.31,-0.48,1.3951702405
2020-09-28 15:30:00,1.46,0.9565,1.7454203648000002,0.01,-0.0035,0.010594810100000001,1.45,0.96,1.738993962,1.32,-0.7735000000000001,1.5299353745,0.01,-0.0035,0.010594810100000001,1.31,-0.77,1.5195394039
2020-09-28 16:00:00,1.416,0.11800000000000001,1.4209081603,0.006,-0.002,0.0063245553000000005,1.4100000000000001,0.12,1.4150971698,1.416,0.058,1.4171873553,0.006,-0.002,0.0063245553000000005,1.4100000000000001,0.06,1.4112760184
2020-09-28 16:30:00,1.4575,0.08750000000000001,1.4601241386,0.007500000000000001,-0.0025,0.0079056942,1.45,0.09,1.4527904185,1.4575,0.0975,1.460757509,0.007500000000000001,-0.0025,0.0079056942,1.45,0.1,1.4534441854
2020-09-28 17:00:00,1.639,0.6865,1.776964617,0.009000000000000001,-0.0035,0.009656604000000001,1.63,0.6900000000000001,1.7700282484,1.549,-0.3935,1.5982000031,0.009000000000000001,-0.0035,0.009656604000000001,1.54,-0.39,1.5886157496000002
2020-09-28 17:30:00,1.737,0.537,1.8181138578,0.037,-0.013000000000000001,0.0392173431,1.7000000000000002,0.55,1.7867568385,1.667,-0.17300000000000001,1.6759528633,0.037,-0.013000000000000001,0.0392173431,1.63,-0.16,1.6378339354
2020-09-28 18:00:00,1.7495,0.1825,1.7589930358,0.0495,-0.0175,0.0525023809,1.7000000000000002,0.2,1.7117242769,1.7495,0.1925,1.7600586638,0.0495,-0.0175,0.0525023809,1.7000000000000002,0.21,1.712921481
2020-09-28 18:30:00,1.837,0.169,1.8447574366000001,0.08700000000000001,-0.031,0.0923579991,1.75,0.2,1.7613914954,1.827,0.179,1.835747804,0.08700000000000001,-0.031,0.0923579991,1.74,0.21,1.7526266003000002
2020-09-28 19:00:00,1.788,0.14750000000000002,1.7940736468,0.148,-0.052500000000000005,0.1570358239,1.6400000000000001,0.2,1.6521501142,1.788,0.1575,1.7949234663,0.148,-0.052500000000000005,0.1570358239,1.6400000000000001,0.21,1.653390456
2020-09-28 19:30:00,1.7195,0.1385,1.7250688392,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.6600000000000001,0.16,1.6676930173,1.7195,0.14850000000000002,1.7259004895999999,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.6600000000000001,0.17,1.6686821147000002
2020-09-28 20:00:00,1.691,0.20850000000000002,1.70380552,0.031,-0.0115,0.0330643312,1.6600000000000001,0.22,1.6745148551,1.681,0.08850000000000001,1.683328028,0.031,-0.0115,0.0330643312,1.65,0.1,1.6530275255
2020-09-28 20:30:00,1.5979999999999999,0.21350000000000002,1.6121991967,0.018000000000000002,-0.006500000000000001,0.0191376592,1.58,0.22,1.5952429282,1.5779999999999998,0.0035,1.5780038815,0.018000000000000002,-0.006500000000000001,0.0191376592,1.56,0.01,1.560032051
2020-09-28 21:00:00,1.4685000000000001,0.10300000000000001,1.4721077576,0.018500000000000003,-0.007,0.0197800404,1.45,0.11,1.4541664279,1.4685000000000001,0.10300000000000001,1.4721077576,0.018500000000000003,-0.007,0.0197800404,1.45,0.11,1.4541664279
2020-09-28 21:30:00,1.3965,0.394,1.4510162818,0.0165,-0.006,0.0175570499,1.38,0.4,1.4368020045,1.3365,-0.246,1.3589511581,0.0165,-0.006,0.0175570499,1.32,-0.24,1.3416407865
2020-09-28 22:00:00,1.236,0.053500000000000006,1.2371573263,0.046,-0.0165,0.0488697248,1.19,0.07,1.1920570456,1.236,0.053500000000000006,1.2371573263,0.046,-0.0165,0.0488697248,1.19,0.07,1.1920570456
2020-09-28 22:30:00,1.1785,0.052500000000000005,1.1796688095,0.0485,-0.0175,0.0515606439,1.13,0.07,1.1321660655999999,1.1785,0.052500000000000005,1.1796688095,0.0485,-0.0175,0.0515606439,1.13,0.07,1.1321660655999999
2020-09-28 23:00:00,1.106,0.157,1.1170877316,0.036000000000000004,-0.013000000000000001,0.0382753184,1.07,0.17,1.0834205093,1.086,-0.043000000000000003,1.0868509557000001,0.036000000000000004,-0.013000000000000001,0.0382753184,1.05,-0.03,1.050428484
2020-09-28 23:30:00,0.973,0.025,0.9733211186,0.013000000000000001,-0.005,0.0139283883,0.96,0.03,0.9604686356000001,0.973,0.035,0.9736292929,0.013000000000000001,-0.005,0.0139283883,0.96,0.04,0.9608329720000001
2020-09-29 00:00:00,0.9315,0.022,0.9317597598,0.021500000000000002,-0.008,0.0229401395,0.91,0.03,0.9104943712,0.9315,0.032,0.9320494890000001,0.021500000000000002,-0.008,0.0229401395,0.91,0.04,0.9108786966
2020-09-29 00:30:00,0.925,0.0645,0.9272460569000001,0.015,-0.0055000000000000005,0.015976545300000002,0.91,0.07,0.9126883367,0.925,0.0645,0.9272460569000001,0.015,-0.0055000000000000005,0.015976545300000002,0.91,0.07,0.9126883367
2020-09-29 01:00:00,0.8945000000000001,0.0645,0.8968224462000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.88,0.07,0.8827797007,0.9045000000000001,0.0645,0.9067968350000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.89,0.07,0.8927485648
2020-09-29 01:30:00,0.9735,0.065,0.9756675920000001,0.0135,-0.005,0.01439618,0.96,0.07,0.9625487001,0.9835,0.065,0.9856456006000001,0.0135,-0.005,0.01439618,0.97,0.07,0.9725224933000001
2020-09-29 02:00:00,1.054,0.061,1.0557637046,0.024,-0.009000000000000001,0.025632011200000002,1.03,0.07,1.0323759005,1.054,0.061,1.0557637046,0.024,-0.009000000000000001,0.025632011200000002,1.03,0.07,1.0323759005
2020-09-29 02:30:00,1.036,0.057,1.0375668653,0.036000000000000004,-0.013000000000000001,0.0382753184,1.0,0.07,1.0024470061,1.046,0.057,1.047551908,0.036000000000000004,-0.013000000000000001,0.0382753184,1.01,0.07,1.0124228366
2020-09-29 03:00:00,1.029,0.059500000000000004,1.0307188026,0.029,-0.0105,0.030842341000000002,1.0,0.07,1.0024470061,1.039,0.059500000000000004,1.0407022869,0.029,-0.0105,0.030842341000000002,1.01,0.07,1.0124228366
2020-09-29 03:30:00,0.9335,0.0415,0.9344220139,0.0235,-0.0085,0.024989998000000003,0.91,0.05,0.9113725912,0.9435,0.051500000000000004,0.9449044925000001,0.0235,-0.0085,0.024989998000000003,0.92,0.06,0.9219544457000001
2020-09-29 04:00:00,0.8725,0.025,0.8728580927,0.0125,-0.005,0.013462912,0.86,0.03,0.8605230967,0.8825000000000001,0.025,0.8828540366000001,0.0125,-0.005,0.013462912,0.87,0.03,0.8705170877
2020-09-29 04:30:00,0.922,0.022,0.9222624355000001,0.022,-0.008,0.0234093998,0.9,0.03,0.9004998612,0.922,0.022,0.9222624355000001,0.022,-0.008,0.0234093998,0.9,0.03,0.9004998612
2020-09-29 05:00:00,0.926,0.027,0.9263935449,0.006,-0.003,0.0067082039,0.92,0.03,0.9204890005,0.926,0.027,0.9263935449,0.006,-0.003,0.0067082039,0.92,0.03,0.9204890005
2020-09-29 05:30:00,0.9805,0.05,0.981774032,0.0005,0.0,0.0005,0.98,0.05,0.9812746812,0.9805,0.06,0.9823340827,0.0005,0.0,0.0005,0.98,0.06,0.9818350167000001
2020-09-29 06:00:00,1.021,0.049,1.0221751318,0.001,-0.001,0.0014142136,1.02,0.05,1.0212247549,1.021,0.059000000000000004,1.0227032805,0.001,-0.001,0.0014142136,1.02,0.06,1.021763182
2020-09-29 06:30:00,1.1215,0.0795,1.1243142354,0.0015,-0.0005,0.0015811388,1.12,0.08,1.1228535078,1.1215,0.08950000000000001,1.1250655536,0.0015,-0.0005,0.0015811388,1.12,0.09,1.1236102527
2020-09-29 07:00:00,1.251,0.259,1.2775296474,0.001,-0.001,0.0014142136,1.25,0.26,1.2767536959,1.231,-0.07100000000000001,1.2330458223,0.001,-0.001,0.0014142136,1.23,-0.07,1.2319902597
2020-09-29 07:30:00,1.4445000000000001,0.378,1.4931390592,0.0045000000000000005,-0.002,0.0049244289000000005,1.44,0.38,1.4892951353,1.3945,-0.122,1.3998265071,0.0045000000000000005,-0.002,0.0049244289000000005,1.3900000000000001,-0.12,1.3951702405
2020-09-29 08:00:00,1.5405,0.2995,1.5693439712,0.0005,-0.0005,0.0007071068,1.54,0.30000000000000004,1.5689486926,1.5205000000000002,0.0095,1.5205296774,0.0005,-0.0005,0.0007071068,1.52,0.01,1.5200328944
2020-09-29 08:30:00,1.541,0.149,1.5481866813,0.001,-0.001,0.0014142136,1.54,0.15,1.5472879499,1.5510000000000002,0.159,1.5591286028,0.001,-0.001,0.0014142136,1.55,0.16,1.5582361824
2020-09-29 09:00:00,1.514,0.14850000000000002,1.521265345,0.004,-0.0015,0.0042720019,1.51,0.15,1.5174320413,1.514,0.1585,1.5222740391,0.004,-0.0015,0.0042720019,1.51,0.16,1.5184531603
2020-09-29 09:30:00,1.5110000000000001,0.14,1.5174719107999999,0.001,0.0,0.001,1.51,0.14,1.5164761785,1.5110000000000001,0.16,1.519447597,0.001,0.0,0.001,1.51,0.16,1.5184531603
2020-09-29 10:00:00,1.5145,0.14,1.5209570178,0.0045000000000000005,0.0,0.0045000000000000005,1.51,0.14,1.5164761785,1.5145,0.16,1.5229281827999999,0.0045000000000000005,0.0,0.0045000000000000005,1.51,0.16,1.5184531603
2020-09-29 10:30:00,1.5150000000000001,0.98,1.8043350576,0.005,0.0,0.005,1.51,0.98,1.8001388835,1.365,-0.71,1.5386113869,0.005,0.0,0.005,1.3599999999999999,-0.71,1.534177304
2020-09-29 11:00:00,1.4969999999999999,0.98,1.7892481661000001,0.007,0.0,0.007,1.49,0.98,1.7833956375,1.347,-0.73,1.5320930127999999,0.007,0.0,0.007,1.34,-0.73,1.5259423318
2020-09-29 11:30:00,1.462,0.9400000000000001,1.7381150710000002,0.012,0.0,0.012,1.45,0.9400000000000001,1.7280335645,1.322,-0.67,1.4820877167,0.012,0.0,0.012,1.31,-0.67,1.471393897
2020-09-29 12:00:00,1.326,0.12,1.3314187921,0.016,0.0,0.016,1.31,0.12,1.3154847015,1.326,0.14,1.3333701662,0.016,0.0,0.016,1.31,0.14,1.3174596768
2020-09-29 12:30:00,1.306,0.12,1.3115014297,0.016,0.0,0.016,1.29,0.12,1.2955693729,1.306,0.14,1.3134823942,0.016,0.0,0.016,1.29,0.14,1.2975746607
2020-09-29 13:00:00,1.2555,0.11,1.260309585,0.0155,0.0,0.0155,1.24,0.11,1.2448694711,1.2555,0.12,1.2612217291,0.0155,0.0,0.0155,1.24,0.12,1.2457929202
2020-09-29 13:30:00,1.216,0.08650000000000001,1.2190727009,0.016,-0.0035,0.0163783394,1.2,0.09,1.2033702672,1.216,0.0965,1.2198230404000001,0.016,-0.0035,0.0163783394,1.2,0.1,1.2041594579
2020-09-29 14:00:00,1.217,0.085,1.2199647536,0.017,-0.005,0.0177200451,1.2,0.09,1.2033702672,1.217,0.085,1.2199647536,0.017,-0.005,0.0177200451,1.2,0.09,1.2033702672
2020-09-29 14:30:00,1.147,0.089,1.1504477389,0.017,-0.001,0.0170293864,1.13,0.09,1.1335784049,1.147,0.089,1.1504477389,0.017,-0.001,0.0170293864,1.13,0.09,1.1335784049
2020-09-29 15:00:00,1.098,0.08850000000000001,1.1015608245,0.018000000000000002,-0.0015,0.018062391900000002,1.08,0.09,1.0837435121,1.098,0.08850000000000001,1.1015608245,0.018000000000000002,-0.0015,0.018062391900000002,1.08,0.09,1.0837435121
2020-09-29 15:30:00,1.0575,0.0945,1.0617139445,0.0575,-0.0155,0.0595524978,1.0,0.11,1.0060318086,1.0575,0.10450000000000001,1.0626506952,0.0575,-0.0155,0.0595524978,1.0,0.12,1.007174265
2020-09-29 16:00:00,1.157,0.117,1.1629006836,0.047,-0.013000000000000001,0.0487647414,1.11,0.13,1.1175866857,1.157,0.127,1.1639493116,0.047,-0.013000000000000001,0.0487647414,1.11,0.14,1.1187939935
2020-09-29 16:30:00,1.238,0.1145,1.2432836563,0.048,-0.0155,0.050440559100000004,1.19,0.13,1.1970797801,1.248,0.1245,1.2541946619,0.048,-0.0155,0.050440559100000004,1.2,0.14,1.2081390648
2020-09-29 17:00:00,1.332,0.137,1.3390268855,0.042,-0.013000000000000001,0.0439658959,1.29,0.15,1.2986916493,1.332,0.147,1.3400869375,0.042,-0.013000000000000001,0.0439658959,1.29,0.16,1.2998846103
2020-09-29 17:30:00,1.4849999999999999,0.158,1.4933817328,0.035,-0.012,0.037,1.45,0.17,1.4599315052000001,1.4849999999999999,0.178,1.4956299676,0.035,-0.012,0.037,1.45,0.19,1.4623952954
2020-09-29 18:00:00,1.569,0.1525,1.5763937484000001,0.049,-0.0175,0.0520312406,1.52,0.17,1.5294770348,1.569,0.1525,1.5763937484000001,0.049,-0.0175,0.0520312406,1.52,0.17,1.5294770348
2020-09-29 18:30:00,1.6355,0.161,1.6434053821,0.025500000000000002,-0.009000000000000001,0.0270416346,1.6099999999999999,0.17,1.6189502772000002,1.6355,0.161,1.6434053821,0.025500000000000002,-0.009000000000000001,0.0270416346,1.6099999999999999,0.17,1.6189502772000002
2020-09-29 19:00:00,1.716,0.494,1.7856909027,0.016,-0.006,0.017088007500000002,1.7000000000000002,0.5,1.7720045146999999,1.646,-0.20600000000000002,1.6588405589000002,0.016,-0.006,0.017088007500000002,1.63,-0.2,1.6422241016
2020-09-29 19:30:00,1.7415,0.14200000000000002,1.7472796714,0.021500000000000002,-0.008,0.0229401395,1.72,0.15,1.7265283085,1.7315,0.152,1.7381588679000002,0.021500000000000002,-0.008,0.0229401395,1.71,0.16,1.7174690681
2020-09-29 20:00:00,1.5855000000000001,0.0805,1.5875422828999999,0.025500000000000002,-0.0095,0.027212129600000003,1.56,0.09,1.5625939972,1.5855000000000001,0.09050000000000001,1.5880807599,0.025500000000000002,-0.0095,0.027212129600000003,1.56,0.1,1.5632018424
2020-09-29 20:30:00,1.4665,0.084,1.4689037579,0.0165,-0.006,0.0175570499,1.45,0.09,1.4527904185,1.4665,0.014,1.4665668243,0.0165,-0.006,0.0175570499,1.45,0.02,1.4501379245
2020-09-29 21:00:00,1.349,0.0795,1.3513405381,0.029,-0.0105,0.030842341000000002,1.32,0.09,1.3230646243,1.339,-0.0505,1.3399519581,0.029,-0.0105,0.030842341000000002,1.31,-0.04,1.3106105447
2020-09-29 21:30:00,1.3335,0.8545,1.583790548,0.043500000000000004,-0.0155,0.0461789996,1.29,0.87,1.5559562975999999,1.2035,-0.8355,1.4650844686,0.043500000000000004,-0.0155,0.0461789996,1.16,-0.8200000000000001,1.4205632686
2020-09-29 22:00:00,1.2025000000000001,0.35450000000000004,1.2536652263999999,0.0425,-0.0155,0.045238258100000005,1.16,0.37,1.2175795662,1.1425,-0.3755,1.2026248376,0.0425,-0.0155,0.045238258100000005,1.1,-0.36,1.1574109037
2020-09-29 22:30:00,1.033,-0.025500000000000002,1.0333146907,0.043000000000000003,-0.0155,0.045708314300000004,0.99,-0.01,0.9900505038,1.043,-0.025500000000000002,1.0433116744,0.043000000000000003,-0.0155,0.045708314300000004,1.0,-0.01,1.0000499988
2020-09-29 23:00:00,0.935,-0.022500000000000003,0.9352706827,0.035,-0.0125,0.0371651719,0.9,-0.01,0.9000555538,0.935,-0.022500000000000003,0.9352706827,0.035,-0.0125,0.0371651719,0.9,-0.01,0.9000555538
2020-09-29 23:30:00,0.868,-0.02,0.8682303842,0.028,-0.01,0.029732137500000002,0.84,-0.01,0.8400595217,0.868,-0.02,0.8682303842,0.028,-0.01,0.029732137500000002,0.84,-0.01,0.8400595217
2020-09-30 00:00:00,0.811,-0.0385,0.8119133267,0.081,-0.0285,0.0858676307,0.73,-0.01,0.7300684899000001,0.811,-0.0385,0.8119133267,0.081,-0.0285,0.0858676307,0.73,-0.01,0.7300684899000001
2020-09-30 00:30:00,0.773,-0.053,0.7748148166000001,0.123,-0.043000000000000003,0.1302996546,0.65,-0.01,0.6500769185,0.783,-0.033,0.7836950938,0.123,-0.043000000000000003,0.1302996546,0.66,0.01,0.6600757532
2020-09-30 01:00:00,0.7965,0.41850000000000004,0.899752466,0.14650000000000002,-0.051500000000000004,0.1552884413,0.65,0.47000000000000003,0.8021221852,0.7365,-0.5215000000000001,0.9024380865,0.14650000000000002,-0.051500000000000004,0.1552884413,0.59,-0.47000000000000003,0.7543208866000001
2020-09-30 01:30:00,0.839,-0.0275,0.8394505644,0.189,-0.0675,0.2006919281,0.65,0.04,0.6512296062,0.839,-0.0275,0.8394505644,0.189,-0.0675,0.2006919281,0.65,0.04,0.6512296062
2020-09-30 02:00:00,0.8935000000000001,-0.017,0.8936617089000001,0.21350000000000002,-0.077,0.2269608997,0.68,0.06,0.6826419266,0.8935000000000001,-0.017,0.8936617089000001,0.21350000000000002,-0.077,0.2269608997,0.68,0.06,0.6826419266
2020-09-30 02:30:00,0.8845000000000001,0.0585,0.8864324565,0.2245,-0.0815,0.2388357176,0.66,0.14,0.6746851117,0.8745,-0.0915,0.8792738481,0.2245,-0.0815,0.2388357176,0.65,-0.01,0.6500769185
2020-09-30 03:00:00,0.877,0.061500000000000006,0.8791537124000001,0.217,-0.0785,0.2307623236,0.66,0.14,0.6746851117,0.867,-0.08850000000000001,0.8715051635000001,0.217,-0.0785,0.2307623236,0.65,-0.01,0.6500769185
2020-09-30 03:30:00,0.847,-0.017,0.8471705849000001,0.187,-0.067,0.1986403786,0.66,0.05,0.6618912297,0.837,-0.007,0.8370292707,0.187,-0.067,0.1986403786,0.65,0.06,0.6527633568
2020-09-30 04:00:00,0.8245,-0.02,0.8247425356,0.1945,-0.07,0.20671296520000002,0.63,0.05,0.6319810124,0.8245,-0.01,0.8245606406,0.1945,-0.07,0.20671296520000002,0.63,0.06,0.6328506933
2020-09-30 04:30:00,0.8300000000000001,-0.0195,0.8302290347,0.22,-0.0795,0.2339235986,0.61,0.06,0.6129437168,0.8300000000000001,-0.0195,0.8302290347,0.22,-0.0795,0.2339235986,0.61,0.06,0.6129437168
2020-09-30 05:00:00,0.809,-0.026500000000000003,0.8094339071000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.5700000000000001,0.06,0.5731491952000001,0.809,-0.026500000000000003,0.8094339071000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.5700000000000001,0.06,0.5731491952000001
2020-09-30 05:30:00,0.8300000000000001,-0.035500000000000004,0.8307588399,0.21,-0.0755,0.2231596962,0.62,0.04,0.6212889827,0.8300000000000001,-0.0155,0.8301447163000001,0.21,-0.0755,0.2231596962,0.62,0.06,0.6228964601
2020-09-30 06:00:00,0.909,-0.022500000000000003,0.9092784227,0.229,-0.0825,0.24340758,0.68,0.06,0.6826419266,0.909,-0.022500000000000003,0.9092784227,0.229,-0.0825,0.24340758,0.68,0.06,0.6826419266
2020-09-30 06:30:00,0.997,-0.0025,0.9970031344,0.227,-0.0825,0.2415269136,0.77,0.08,0.7741446893,0.997,0.007500000000000001,0.9970282092,0.227,-0.0825,0.2415269136,0.77,0.09,0.7752418977000001
2020-09-30 07:00:00,1.0985,0.027,1.098831766,0.2285,-0.083,0.2431074865,0.87,0.11,0.8769264507000001,1.1085,0.027,1.108828774,0.2285,-0.083,0.2431074865,0.88,0.11,0.8868483523
2020-09-30 07:30:00,1.274,0.095,1.2775370836,0.234,-0.085,0.2489598361,1.04,0.18,1.0554619842,1.264,-0.025,1.2642472068,0.234,-0.085,0.2489598361,1.03,0.06,1.0317460928
2020-09-30 08:00:00,1.365,0.0685,1.3667176921,0.225,-0.0815,0.2393057668,1.1400000000000001,0.15,1.1498260738,1.365,0.0785,1.3672553712,0.225,-0.0815,0.2393057668,1.1400000000000001,0.16,1.1511733145
2020-09-30 08:30:00,1.3820000000000001,0.0695,1.3837464544,0.222,-0.0805,0.2361445532,1.16,0.15,1.1696580697,1.3820000000000001,0.0795,1.3842847431,0.222,-0.0805,0.2361445532,1.16,0.16,1.1709824935
2020-09-30 09:00:00,1.34,0.043000000000000003,1.3406897479,0.24,-0.08700000000000001,0.2552821968,1.1,0.13,1.107655181,1.35,0.073,1.351972263,0.24,-0.08700000000000001,0.2552821968,1.11,0.16,1.1214722466
2020-09-30 09:30:00,1.408,0.04,1.4085680672,0.248,-0.09,0.2638257,1.16,0.13,1.167261753,1.418,0.05,1.4188812494,0.248,-0.09,0.2638257,1.17,0.14,1.1783462988
2020-09-30 10:00:00,1.428,0.048,1.4288064949,0.228,-0.082,0.24229733800000003,1.2,0.13,1.2070211266,1.428,0.058,1.4291773858,0.228,-0.082,0.24229733800000003,1.2,0.14,1.2081390648
2020-09-30 10:30:00,1.491,0.0545,1.4919957272,0.211,-0.0755,0.2241009817,1.28,0.13,1.2865846261,1.501,0.0645,1.502385187,0.211,-0.0755,0.2241009817,1.29,0.14,1.2975746607
2020-09-30 11:00:00,1.504,0.0495,1.5048143573,0.224,-0.0805,0.2380257339,1.28,0.13,1.2865846261,1.514,0.059500000000000004,1.5151687200000001,0.224,-0.0805,0.2380257339,1.29,0.14,1.2975746607
2020-09-30 11:30:00,1.4905,0.047,1.4912408424,0.2305,-0.083,0.244988265,1.26,0.13,1.2666885963,1.4905,0.057,1.4915895045,0.2305,-0.083,0.244988265,1.26,0.14,1.2677539193
2020-09-30 12:00:00,1.4785,0.0315,1.4788355216,0.2185,-0.0785,0.2321734266,1.26,0.11,1.2647924731,1.4785,0.0415,1.4790823168,0.2185,-0.0785,0.2321734266,1.26,0.12,1.2657013866
2020-09-30 12:30:00,1.4805000000000001,0.027,1.4807461801000001,0.2305,-0.083,0.244988265,1.25,0.11,1.2548306659000001,1.4805000000000001,0.037,1.4809622716,0.2305,-0.083,0.244988265,1.25,0.12,1.2557467897999999
2020-09-30 13:00:00,1.466,0.032,1.4663492081,0.216,-0.078,0.2296519105,1.25,0.11,1.2548306659000001,1.466,0.042,1.4666015137000001,0.216,-0.078,0.2296519105,1.25,0.12,1.2557467897999999
2020-09-30 13:30:00,1.444,0.025500000000000002,1.4442251383,0.234,-0.0845,0.24878956970000002,1.21,0.11,1.2149897119,1.444,0.035500000000000004,1.4444363087,0.234,-0.0845,0.24878956970000002,1.21,0.12,1.2159358536
2020-09-30 14:00:00,1.4015,0.0195,1.4016356517,0.14150000000000001,-0.0505,0.1502414723,1.26,0.07,1.2619429464,1.4115,0.029500000000000002,1.4118082377,0.14150000000000001,-0.0505,0.1502414723,1.27,0.08,1.2725171905
2020-09-30 14:30:00,1.3865,0.0235,1.3866991382,0.0465,-0.0165,0.0493406526,1.34,0.04,1.340596882,1.3865,0.043500000000000004,1.3871822159,0.0465,-0.0165,0.0493406526,1.34,0.06,1.341342611
2020-09-30 15:00:00,1.241,0.035500000000000004,1.2415076520000001,0.021,-0.0045000000000000005,0.0214767316,1.22,0.04,1.2206555616,1.251,0.0555,1.2522305099,0.021,-0.0045000000000000005,0.0214767316,1.23,0.06,1.2314625451
2020-09-30 15:30:00,1.278,0.065,1.2796519058,0.018000000000000002,-0.005,0.018681541700000002,1.26,0.07,1.2619429464,1.288,0.075,1.2901817701,0.018000000000000002,-0.005,0.018681541700000002,1.27,0.08,1.2725171905
2020-09-30 16:00:00,1.2725,0.066,1.2742104418,0.0125,-0.004,0.0131244047,1.26,0.07,1.2619429464,1.2825,0.076,1.2847498784,0.0125,-0.004,0.0131244047,1.27,0.08,1.2725171905
2020-09-30 16:30:00,1.354,0.0555,1.3551369857,0.044,-0.0145,0.046327637500000005,1.31,0.07,1.3118688959,1.354,0.0855,1.3566968158,0.044,-0.0145,0.046327637500000005,1.31,0.1,1.3138112498
2020-09-30 17:00:00,1.4145,0.088,1.4172347194000001,0.0645,-0.022,0.06814873440000001,1.35,0.11,1.3544740677,1.4145,0.098,1.4178907751,0.0645,-0.022,0.06814873440000001,1.35,0.12,1.3553228398
2020-09-30 17:30:00,1.5125000000000002,0.10200000000000001,1.5159354373,0.022500000000000003,-0.008,0.0238799079,1.49,0.11,1.4940548852,1.5025,0.112,1.5066685933000001,0.022500000000000003,-0.008,0.0238799079,1.48,0.12,1.4848568955
2020-09-30 18:00:00,1.5685,0.10350000000000001,1.5719110980000002,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.55,0.11,1.5538983236,1.5685,0.1135,1.5726011891,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.55,0.12,1.5546382215999999
2020-09-30 18:30:00,1.6715,0.105,1.6747946889,0.0115,-0.005,0.0125399362,1.6600000000000001,0.11,1.6636405862,1.6715,0.115,1.6754513571,0.0115,-0.005,0.0125399362,1.6600000000000001,0.12,1.6643316977
2020-09-30 19:00:00,1.6415000000000002,0.082,1.6435468506,0.021500000000000002,-0.008,0.0229401395,1.62,0.09,1.6224980740000001,1.6415000000000002,0.112,1.6453164589,0.021500000000000002,-0.008,0.0229401395,1.62,0.12,1.6244383645
2020-09-30 19:30:00,1.6475,0.08,1.6494411933,0.0275,-0.01,0.0292617498,1.62,0.09,1.6224980740000001,1.6475,0.1,1.6505321112,0.0275,-0.01,0.0292617498,1.62,0.11,1.6237302732
2020-09-30 20:00:00,1.589,0.2325,1.6059194407000001,0.049,-0.0175,0.0520312406,1.54,0.25,1.5601602481999999,1.549,-0.11750000000000001,1.5534501118000001,0.049,-0.0175,0.0520312406,1.5,-0.1,1.5033296378
2020-09-30 20:30:00,1.4135,0.0115,1.4135467803,0.0235,-0.0085,0.024989998000000003,1.3900000000000001,0.02,1.3901438774,1.4135,0.0315,1.4138509469,0.0235,-0.0085,0.024989998000000003,1.3900000000000001,0.04,1.3905754205
2020-09-30 21:00:00,1.3205,-0.007500000000000001,1.3205212986000001,0.0205,-0.007500000000000001,0.021828880000000002,1.3,0.0,1.3,1.3205,0.0325,1.3208998827,0.0205,-0.007500000000000001,0.021828880000000002,1.3,0.04,1.300615239
2020-09-30 21:30:00,1.241,-0.004,1.2410064464000001,0.011,-0.004,0.0117046999,1.23,0.0,1.23,1.241,0.006,1.2410145043,0.011,-0.004,0.0117046999,1.23,0.01,1.2300406497
2020-09-30 22:00:00,1.139,0.026500000000000003,1.1393082331,0.009000000000000001,-0.0035,0.009656604000000001,1.13,0.03,1.1303981599,1.129,-0.043500000000000004,1.1298377096,0.009000000000000001,-0.0035,0.009656604000000001,1.12,-0.04,1.1207140581
2020-09-30 22:30:00,1.064,-0.018500000000000003,1.0641608196,0.024,-0.0085,0.0254607541,1.04,-0.01,1.0400480758,1.064,-0.018500000000000003,1.0641608196,0.024,-0.0085,0.0254607541,1.04,-0.01,1.0400480758
2020-09-30 23:00:00,0.998,-0.018000000000000002,0.9981623115,0.078,-0.028,0.0828733974,0.92,0.01,0.9200543462,0.998,-0.008,0.9980320636000001,0.078,-0.028,0.0828733974,0.92,0.02,0.9202173656
2020-09-30 23:30:00,0.9215000000000001,-0.0085,0.9215392016,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.87,0.01,0.8700574694000001,0.9315,0.0015,0.9315012077,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.88,0.02,0.8802272434
2020-10-01 00:00:00,0.8525,-0.011,0.8525709648,0.0025,-0.001,0.0026925824,0.85,-0.01,0.8500588215,0.8625,0.019,0.86270925,0.0025,-0.001,0.0026925824,0.86,0.02,0.8602325267
2020-10-01 00:30:00,0.853,-0.0115,0.853077517,0.003,-0.0015,0.0033541020000000003,0.85,-0.01,0.8500588215,0.863,0.018500000000000003,0.8631982681,0.003,-0.0015,0.0033541020000000003,0.86,0.02,0.8602325267
2020-10-01 01:00:00,0.834,-0.012,0.8340863265,0.004,-0.002,0.004472136000000001,0.8300000000000001,-0.01,0.8300602388,0.844,0.018000000000000002,0.8441919213,0.004,-0.002,0.004472136000000001,0.84,0.02,0.8402380615
2020-10-01 01:30:00,0.8475,-0.0165,0.8476606043,0.0175,-0.006500000000000001,0.0186681547,0.8300000000000001,-0.01,0.8300602388,0.8575,0.0135,0.8576062616000001,0.0175,-0.006500000000000001,0.0186681547,0.84,0.02,0.8402380615
2020-10-01 02:00:00,0.934,0.0115,0.934070795,0.024,-0.0085,0.0254607541,0.91,0.02,0.9102197537000001,0.934,0.0115,0.934070795,0.024,-0.0085,0.0254607541,0.91,0.02,0.9102197537000001
2020-10-01 02:30:00,0.935,0.011,0.9350647036,0.025,-0.009000000000000001,0.026570660500000003,0.91,0.02,0.9102197537000001,0.935,0.011,0.9350647036,0.025,-0.009000000000000001,0.026570660500000003,0.91,0.02,0.9102197537000001
2020-10-01 03:00:00,0.8635,0.0115,0.8635765745,0.0235,-0.0085,0.024989998000000003,0.84,0.02,0.8402380615,0.8735,0.0115,0.8735756979,0.0235,-0.0085,0.024989998000000003,0.85,0.02,0.8502352616000001
2020-10-01 03:30:00,0.8155,-0.019,0.8157213066000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.79,-0.01,0.7900632886000001,0.8155,-0.019,0.8157213066000001,0.025500000000000002,-0.009000000000000001,0.0270416346,0.79,-0.01,0.7900632886000001
2020-10-01 04:00:00,0.8015,-0.014,0.8016222614,0.0115,-0.004,0.0121757957,0.79,-0.01,0.7900632886000001,0.8015,-0.014,0.8016222614,0.0115,-0.004,0.0121757957,0.79,-0.01,0.7900632886000001
2020-10-01 04:30:00,0.782,-0.0345,0.7827606595000001,0.012,-0.0045000000000000005,0.012816005600000001,0.77,-0.03,0.770584194,0.802,-0.0145,0.8021310678,0.012,-0.0045000000000000005,0.012816005600000001,0.79,-0.01,0.7900632886000001
2020-10-01 05:00:00,0.7595000000000001,-0.0335,0.7602384494000001,0.0095,-0.0035,0.010124228400000001,0.75,-0.03,0.7505997602000001,0.7695000000000001,-0.0135,0.7696184119,0.0095,-0.0035,0.010124228400000001,0.76,-0.01,0.7600657866
2020-10-01 05:30:00,0.846,-0.023,0.84631259,0.036000000000000004,-0.013000000000000001,0.0382753184,0.81,-0.01,0.810061726,0.856,-0.023,0.8563089396,0.036000000000000004,-0.013000000000000001,0.0382753184,0.8200000000000001,-0.01,0.8200609733
2020-10-01 06:00:00,0.9205000000000001,0.0655,0.9228274487,0.0405,-0.0145,0.0430174383,0.88,0.08,0.8836288814000001,0.9105000000000001,-0.0945,0.9153909001,0.0405,-0.0145,0.0430174383,0.87,-0.08,0.8736704184
2020-10-01 06:30:00,1.043,0.185,1.0592799441,0.013000000000000001,-0.005,0.0139283883,1.03,0.19,1.0473776778,1.023,-0.045,1.0239892578,0.013000000000000001,-0.005,0.0139283883,1.01,-0.04,1.0107917689
2020-10-01 07:00:00,1.2650000000000001,0.121,1.27077378,0.025,-0.009000000000000001,0.026570660500000003,1.24,0.13,1.2467958935,1.2650000000000001,0.121,1.27077378,0.025,-0.009000000000000001,0.026570660500000003,1.24,0.13,1.2467958935
2020-10-01 07:30:00,1.444,0.121,1.4490607303,0.024,-0.009000000000000001,0.025632011200000002,1.42,0.13,1.4259382876,1.444,0.151,1.4518736171,0.024,-0.009000000000000001,0.025632011200000002,1.42,0.16,1.4289856542
2020-10-01 08:00:00,1.4355,0.1275,1.4411511024,0.0055000000000000005,-0.0025,0.006041523,1.43,0.13,1.4358969322,1.4355,0.1275,1.4411511024,0.0055000000000000005,-0.0025,0.006041523,1.43,0.13,1.4358969322
2020-10-01 08:30:00,1.5015,0.6395000000000001,1.6320117953,0.0015,-0.0005,0.0015811388,1.5,0.64,1.6308280106000002,1.4115,-0.3905,1.4645212528,0.0015,-0.0005,0.0015811388,1.4100000000000001,-0.39,1.4629422408
2020-10-01 09:00:00,1.433,0.98,1.7360555867,0.003,0.0,0.003,1.43,0.98,1.7335801106000002,1.293,-0.73,1.484839722,0.003,0.0,0.003,1.29,-0.73,1.4822280526
2020-10-01 09:30:00,1.4385,0.98,1.7405982449000001,0.0085,0.0,0.0085,1.43,0.98,1.7335801106000002,1.2985,-0.73,1.489631582,0.0085,0.0,0.0085,1.29,-0.73,1.4822280526
2020-10-01 10:00:00,1.443,0.92,1.7113296,0.013000000000000001,0.0,0.013000000000000001,1.43,0.92,1.7003823100000002,1.303,-0.6900000000000001,1.4744181903,0.013000000000000001,0.0,0.013000000000000001,1.29,-0.6900000000000001,1.4629422408
2020-10-01 10:30:00,1.2585,0.1,1.2624667322,0.018500000000000003,0.0,0.018500000000000003,1.24,0.1,1.2440257232,1.2585,0.12,1.2642081514,0.018500000000000003,0.0,0.018500000000000003,1.24,0.12,1.2457929202
2020-10-01 11:00:00,1.2585,0.1,1.2624667322,0.018500000000000003,0.0,0.018500000000000003,1.24,0.1,1.2440257232,1.2585,0.12,1.2642081514,0.018500000000000003,0.0,0.018500000000000003,1.24,0.12,1.2457929202
2020-10-01 11:30:00,1.2415,0.0695,1.2434438065,0.021500000000000002,-0.0005,0.0215058132,1.22,0.07,1.2220065466,1.2415,0.0795,1.2440428047,0.021500000000000002,-0.0005,0.0215058132,1.22,0.08,1.2226201372
2020-10-01 12:00:00,1.1440000000000001,0.0675,1.1459896378,0.024,-0.0025,0.024129857,1.12,0.07,1.1221853679,1.1440000000000001,0.0775,1.1466221043,0.024,-0.0025,0.024129857,1.12,0.08,1.1228535078
2020-10-01 12:30:00,1.176,0.0645,1.1777674855,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.1400000000000001,0.07,1.1421471009,1.176,0.0745,1.1783574373,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.1400000000000001,0.08,1.1428035702
2020-10-01 13:00:00,1.1215,0.226,1.1440446888,0.0315,-0.004,0.0317529526,1.09,0.23,1.1140017953,1.1015,-0.10400000000000001,1.1063987753,0.0315,-0.004,0.0317529526,1.07,-0.1,1.0746627378
2020-10-01 13:30:00,1.063,-0.013000000000000001,1.063079489,0.023,-0.003,0.023194827,1.04,-0.01,1.0400480758,1.063,0.007,1.0630230477,0.023,-0.003,0.023194827,1.04,0.01,1.0400480758
2020-10-01 14:00:00,1.021,-0.0125,1.0210765153,0.021,-0.0025,0.021148286000000002,1.0,-0.01,1.0000499988,1.031,0.007500000000000001,1.031027279,0.021,-0.0025,0.021148286000000002,1.01,0.01,1.0100495037
2020-10-01 14:30:00,1.086,-0.0165,1.0861253381,0.026000000000000002,-0.006500000000000001,0.0268001866,1.06,-0.01,1.0600471688,1.086,0.0035,1.0860056399,0.026000000000000002,-0.006500000000000001,0.0268001866,1.06,0.01,1.0600471688
2020-10-01 15:00:00,1.0975,-0.018500000000000003,1.0976559115,0.08750000000000001,-0.0285,0.0920244533,1.01,0.01,1.0100495037,1.0975,-0.0085,1.0975329152,0.08750000000000001,-0.0285,0.0920244533,1.01,0.02,1.0101980004
2020-10-01 15:30:00,1.0845,-0.02,1.0846844011,0.0345,-0.01,0.0359200501,1.05,-0.01,1.050047618,1.0845,0.0,1.0845,0.0345,-0.01,0.0359200501,1.05,0.01,1.050047618
2020-10-01 16:00:00,1.153,0.65,1.323596993,0.033,-0.01,0.034481879300000004,1.12,0.66,1.3,1.063,-0.64,1.2407936976,0.033,-0.01,0.034481879300000004,1.03,-0.63,1.2073938877
2020-10-01 16:30:00,1.2045,0.043000000000000003,1.205267294,0.0245,-0.007,0.0254803846,1.18,0.05,1.181058847,1.2045,0.063,1.2061464463,0.0245,-0.007,0.0254803846,1.18,0.07,1.1820744477
2020-10-01 17:00:00,1.299,0.058,1.3002941975,0.039,-0.012,0.0408044115,1.26,0.07,1.2619429464,1.299,0.058,1.3002941975,0.039,-0.012,0.0408044115,1.26,0.07,1.2619429464
