Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-01 17:30:00,1.435,0.098,1.4383424488,0.035,-0.012,0.037,1.4,0.11,1.4043147795,1.435,0.098,1.4383424488,0.035,-0.012,0.037,1.4,0.11,1.4043147795
2020-10-01 18:00:00,1.5745,0.114,1.5786216298,0.044500000000000005,-0.016,0.0472890051,1.53,0.13,1.5355129436000001,1.5645,0.074,1.5662491022,0.044500000000000005,-0.016,0.0472890051,1.52,0.09,1.5226621424
2020-10-01 18:30:00,1.679,0.9265,1.9176660945,0.009000000000000001,-0.0035,0.009656604000000001,1.67,0.93,1.9114915641999999,1.529,-0.7735000000000001,1.7135177997,0.009000000000000001,-0.0035,0.009656604000000001,1.52,-0.77,1.7039072745000001
2020-10-01 19:00:00,1.6615,0.1385,1.6672625768,0.0315,-0.0115,0.0335335653,1.63,0.15,1.63688729,1.6415000000000002,0.0385,1.6419514305,0.0315,-0.0115,0.0335335653,1.6099999999999999,0.05,1.6107762104
2020-10-01 19:30:00,1.6960000000000002,0.077,1.6977470365,0.036000000000000004,-0.013000000000000001,0.0382753184,1.6600000000000001,0.09,1.6624379688,1.6960000000000002,0.08700000000000001,1.6982299609,0.036000000000000004,-0.013000000000000001,0.0382753184,1.6600000000000001,0.1,1.6630093205
2020-10-01 20:00:00,1.5705,0.079,1.5724856915,0.030500000000000003,-0.011,0.032422985700000004,1.54,0.09,1.5426276284,1.5705,0.069,1.5720150286,0.030500000000000003,-0.011,0.032422985700000004,1.54,0.08,1.5420765221
2020-10-01 20:30:00,1.447,0.224,1.4642352953,0.017,-0.006,0.0180277564,1.43,0.23,1.4483784036,1.417,-0.146,1.4245016673,0.017,-0.006,0.0180277564,1.4,-0.14,1.406982587
2020-10-01 21:00:00,1.31,-0.007500000000000001,1.3100214693,0.02,-0.007500000000000001,0.0213600094,1.29,0.0,1.29,1.31,0.0025,1.3100023855,0.02,-0.007500000000000001,0.0213600094,1.29,0.01,1.2900387591
2020-10-01 21:30:00,1.2385,-0.0175,1.2386236313,0.0485,-0.0175,0.0515606439,1.19,0.0,1.19,1.2285,-0.007500000000000001,1.2285228936,0.0485,-0.0175,0.0515606439,1.18,0.01,1.1800423721
2020-10-01 22:00:00,1.1505,-0.018000000000000002,1.1506407997,0.0505,-0.018000000000000002,0.0536120322,1.1,0.0,1.1,1.1505,-0.008,1.1505278137000001,0.0505,-0.018000000000000002,0.0536120322,1.1,0.01,1.1000454536
2020-10-01 22:30:00,1.0765,0.28650000000000003,1.1139723964,0.0665,-0.0235,0.0705301354,1.01,0.31,1.0565036678,1.0265,-0.35350000000000004,1.0856631614,0.0665,-0.0235,0.0705301354,0.96,-0.33,1.0151354589
2020-10-01 23:00:00,0.9445,-0.036500000000000005,0.9452050042000001,0.0745,-0.026500000000000003,0.07907275130000001,0.87,-0.01,0.8700574694000001,0.9545,-0.036500000000000005,0.9551976235,0.0745,-0.026500000000000003,0.07907275130000001,0.88,-0.01,0.8800568163
2020-10-01 23:30:00,0.8705,-0.0245,0.8708447049,0.0405,-0.0145,0.0430174383,0.8300000000000001,-0.01,0.8300602388,0.8705,-0.0245,0.8708447049,0.0405,-0.0145,0.0430174383,0.8300000000000001,-0.01,0.8300602388
2020-10-02 00:00:00,0.7985,-0.038,0.7994036840000001,0.0785,-0.028,0.08334416600000001,0.72,-0.01,0.7200694411,0.8085,-0.038,0.8093925191,0.0785,-0.028,0.08334416600000001,0.73,-0.01,0.7300684899000001
2020-10-02 00:30:00,0.803,-0.0195,0.8032367335,0.083,-0.029500000000000002,0.0880866051,0.72,0.01,0.7200694411,0.8130000000000001,-0.0095,0.8130555024,0.083,-0.029500000000000002,0.0880866051,0.73,0.02,0.7302739212
2020-10-02 01:00:00,0.804,-0.0195,0.8042364391,0.084,-0.029500000000000002,0.0890294895,0.72,0.01,0.7200694411,0.8140000000000001,-0.0095,0.8140554342,0.084,-0.029500000000000002,0.0890294895,0.73,0.02,0.7302739212
2020-10-02 01:30:00,0.84,-0.015,0.8401339179,0.07,-0.025,0.07433034370000001,0.77,0.01,0.7700649323000001,0.85,-0.005,0.8500147058,0.07,-0.025,0.07433034370000001,0.78,0.02,0.7802563681
2020-10-02 02:00:00,0.89,-0.0115,0.8900742947,0.06,-0.021500000000000002,0.06373578270000001,0.8300000000000001,0.01,0.8300602388,0.9,-0.0015,0.90000125,0.06,-0.021500000000000002,0.06373578270000001,0.84,0.02,0.8402380615
2020-10-02 02:30:00,0.9135000000000001,-0.022500000000000003,0.9137770516,0.0635,-0.022500000000000003,0.0673683902,0.85,0.0,0.85,0.9135000000000001,-0.0025,0.9135034209,0.0635,-0.022500000000000003,0.0673683902,0.85,0.02,0.8502352616000001
2020-10-02 03:00:00,0.88,-0.019,0.8802050897,0.11,-0.039,0.1167090399,0.77,0.02,0.7702596965,0.88,-0.019,0.8802050897,0.11,-0.039,0.1167090399,0.77,0.02,0.7702596965
2020-10-02 03:30:00,0.8385,-0.025500000000000002,0.8388876564000001,0.1285,-0.0455,0.1363176438,0.71,0.02,0.7102816343,0.8385,-0.025500000000000002,0.8388876564000001,0.1285,-0.0455,0.1363176438,0.71,0.02,0.7102816343
2020-10-02 04:00:00,0.7925000000000001,-0.038,0.7934105180000001,0.1625,-0.058,0.1725405749,0.63,0.02,0.6303173804000001,0.7925000000000001,-0.038,0.7934105180000001,0.1625,-0.058,0.1725405749,0.63,0.02,0.6303173804000001
2020-10-02 04:30:00,0.798,-0.053,0.7997580884000001,0.148,-0.053,0.1572036895,0.65,0.0,0.65,0.808,-0.033,0.8086736054,0.148,-0.053,0.1572036895,0.66,0.02,0.6603029608000001
2020-10-02 05:00:00,0.793,-0.051000000000000004,0.7946382825,0.14300000000000002,-0.051000000000000004,0.1518222645,0.65,0.0,0.65,0.803,-0.041,0.8040460186,0.14300000000000002,-0.051000000000000004,0.1518222645,0.66,0.01,0.6600757532
2020-10-02 05:30:00,0.849,0.303,0.9014488338000001,0.159,-0.057,0.1689082591,0.6900000000000001,0.36,0.7782673063000001,0.799,-0.367,0.8792553668,0.159,-0.057,0.1689082591,0.64,-0.31,0.7111258679
2020-10-02 06:00:00,0.8765000000000001,-0.0095,0.8765514817000001,0.1665,-0.059500000000000004,0.1768120471,0.71,0.05,0.7117583860000001,0.8865000000000001,-0.0095,0.886550901,0.1665,-0.059500000000000004,0.1768120471,0.72,0.05,0.721734023
2020-10-02 06:30:00,1.019,0.003,1.0190044161,0.159,-0.057,0.1689082591,0.86,0.06,0.8620904825,1.019,0.013000000000000001,1.0190829211,0.159,-0.057,0.1689082591,0.86,0.07,0.8628441342000001
2020-10-02 07:00:00,1.138,0.031,1.1384221537,0.218,-0.079,0.23187281,0.92,0.11,0.9265527508,1.138,0.031,1.1384221537,0.218,-0.079,0.23187281,0.92,0.11,0.9265527508
2020-10-02 07:30:00,1.348,0.6785,1.5091276454,0.198,-0.07150000000000001,0.2105142513,1.15,0.75,1.3729530218,1.248,-0.5515,1.3644252453,0.198,-0.07150000000000001,0.2105142513,1.05,-0.48,1.1545128843
2020-10-02 08:00:00,1.4969999999999999,0.9525,1.7743351572,0.187,-0.0675,0.1988095823,1.31,1.02,1.6602710622,1.347,-0.7675000000000001,1.5503113397,0.187,-0.0675,0.1988095823,1.16,-0.7000000000000001,1.3548431644
2020-10-02 08:30:00,1.5295,0.9405,1.7955251320999999,0.2195,-0.0795,0.2334534215,1.31,1.02,1.6602710622,1.3795,-0.7795000000000001,1.5845000789,0.2195,-0.0795,0.2334534215,1.16,-0.7000000000000001,1.3548431644
2020-10-02 09:00:00,1.4304999999999999,0.07050000000000001,1.4322361886000001,0.2205,-0.0795,0.2343938992,1.21,0.15,1.2192620719,1.4304999999999999,0.07050000000000001,1.4322361886000001,0.2205,-0.0795,0.2343938992,1.21,0.15,1.2192620719
2020-10-02 09:30:00,1.4435,0.035500000000000004,1.4439364598,0.2335,-0.0845,0.2483193508,1.21,0.12,1.2159358536,1.4435,0.0455,1.4442169158,0.2335,-0.0845,0.2483193508,1.21,0.13,1.2169634341
2020-10-02 10:00:00,1.4975,0.0475,1.4982531495,0.2275,-0.0825,0.2419969008,1.27,0.13,1.276636205,1.4975,0.0675,1.4990205135,0.2275,-0.0825,0.2419969008,1.27,0.15,1.2788275881
2020-10-02 10:30:00,1.4515,0.036000000000000004,1.4519463661,0.2315,-0.084,0.2462686541,1.22,0.12,1.2258874337,1.4515,0.046,1.4522287182,0.2315,-0.084,0.2462686541,1.22,0.13,1.2269066794
2020-10-02 11:00:00,1.4405000000000001,0.0335,1.4408894822,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.2,0.12,1.2059850745,1.4405000000000001,0.043500000000000004,1.4411566535,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.2,0.13,1.2070211266
2020-10-02 11:30:00,1.449,0.030500000000000003,1.4493209617,0.249,-0.08950000000000001,0.2645963908,1.2,0.12,1.2059850745,1.449,0.0405,1.4495658833,0.249,-0.08950000000000001,0.2645963908,1.2,0.13,1.2070211266
2020-10-02 12:00:00,1.4845000000000002,0.032,1.4848448572000001,0.24450000000000002,-0.088,0.2598542861,1.24,0.12,1.2457929202,1.4745,0.042,1.4750980476,0.24450000000000002,-0.088,0.2598542861,1.23,0.13,1.2368508398
2020-10-02 12:30:00,1.427,0.036000000000000004,1.4274540273,0.23700000000000002,-0.084,0.25144581920000003,1.19,0.12,1.1960351165,1.427,0.046,1.4277412231,0.23700000000000002,-0.084,0.25144581920000003,1.19,0.13,1.1970797801
2020-10-02 13:00:00,1.3825,0.0135,1.3825659116,0.24250000000000002,-0.08650000000000001,0.2574655317,1.1400000000000001,0.1,1.1443775601,1.3825,0.0235,1.3826997143,0.24250000000000002,-0.08650000000000001,0.2574655317,1.1400000000000001,0.11,1.1452947219
2020-10-02 13:30:00,1.362,0.021,1.3621618846999999,0.222,-0.079,0.2356374334,1.1400000000000001,0.1,1.1443775601,1.362,0.031,1.3623527443,0.222,-0.079,0.2356374334,1.1400000000000001,0.11,1.1452947219
2020-10-02 14:00:00,1.342,-0.013000000000000001,1.3420629642,0.232,-0.083,0.2464000812,1.11,0.07,1.1122050171,1.342,-0.003,1.3420033532,0.232,-0.083,0.2464000812,1.11,0.08,1.1128791489
2020-10-02 14:30:00,1.2945,-0.0145,1.2945812064,0.23450000000000001,-0.0845,0.24925990450000002,1.06,0.07,1.0623088063,1.2945,-0.0045000000000000005,1.2945078214999999,0.23450000000000001,-0.0845,0.24925990450000002,1.06,0.08,1.0630145813
2020-10-02 15:00:00,1.3775,-0.016,1.3775929188,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.1400000000000001,0.07,1.1421471009,1.3775,-0.006,1.3775130671,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.1400000000000001,0.08,1.1428035702
2020-10-02 15:30:00,1.4065,0.0285,1.4067887190000001,0.2265,-0.0815,0.24071663840000002,1.18,0.11,1.1851160281,1.4065,0.0385,1.4070268299,0.2265,-0.0815,0.24071663840000002,1.18,0.12,1.1860860003
2020-10-02 16:00:00,1.443,0.0335,1.4433888075999999,0.213,-0.0765,0.22632112140000002,1.23,0.11,1.2349089035,1.443,0.043500000000000004,1.4436555164,0.213,-0.0765,0.22632112140000002,1.23,0.12,1.2358397954
2020-10-02 16:30:00,1.491,0.064,1.4923729427,0.211,-0.076,0.2242699267,1.28,0.14,1.2876334882,1.491,0.064,1.4923729427,0.211,-0.076,0.2242699267,1.28,0.14,1.2876334882
2020-10-02 17:00:00,1.5305,0.0575,1.53157974,0.12050000000000001,-0.0425,0.1277751932,1.4100000000000001,0.1,1.4135416513,1.5205000000000002,0.0675,1.5219975361,0.12050000000000001,-0.0425,0.1277751932,1.4,0.11,1.4043147795
2020-10-02 17:30:00,1.662,0.28750000000000003,1.6866832097,0.092,-0.0325,0.0975717685,1.57,0.32,1.602279626,1.6219999999999999,-0.10250000000000001,1.6252354445,0.092,-0.0325,0.0975717685,1.53,-0.07,1.5316004700999999
2020-10-02 18:00:00,1.7155,0.0955,1.7181561338,0.1255,-0.044500000000000005,0.1331559236,1.5899999999999999,0.14,1.5961516219,1.7055,0.0955,1.7081716834,0.1255,-0.044500000000000005,0.1331559236,1.58,0.14,1.5861904047
2020-10-02 18:30:00,1.7650000000000001,0.105,1.768120471,0.155,-0.055,0.164468842,1.6099999999999999,0.16,1.6179307773,1.7650000000000001,0.115,1.7687424912,0.155,-0.055,0.164468842,1.6099999999999999,0.17,1.6189502772000002
2020-10-02 19:00:00,1.7895,0.084,1.7914704156,0.1295,-0.046,0.1374272535,1.6600000000000001,0.13,1.6650825805,1.7895,0.094,1.7919671453000001,0.1295,-0.046,0.1374272535,1.6600000000000001,0.14,1.6658931538
2020-10-02 19:30:00,1.741,0.091,1.7433766088,0.081,-0.029,0.0860348766,1.6600000000000001,0.12,1.6643316977,1.741,0.091,1.7433766088,0.081,-0.029,0.0860348766,1.6600000000000001,0.12,1.6643316977
2020-10-02 20:00:00,1.6055000000000001,0.139,1.6115058951,0.1155,-0.041,0.12256120920000001,1.49,0.18,1.500833102,1.5955,0.009000000000000001,1.5955253837,0.1155,-0.041,0.12256120920000001,1.48,0.05,1.4808443537
2020-10-02 20:30:00,1.476,0.0425,1.4766117465000002,0.106,-0.0375,0.1124377606,1.37,0.08,1.3723337786,1.476,0.052500000000000005,1.4769333939,0.106,-0.0375,0.1124377606,1.37,0.09,1.3729530218
2020-10-02 21:00:00,1.3755,0.035500000000000004,1.3759580299,0.1255,-0.044500000000000005,0.1331559236,1.25,0.08,1.2525573839,1.3755,0.025500000000000002,1.3757363483,0.1255,-0.044500000000000005,0.1331559236,1.25,0.07,1.2519584658
2020-10-02 21:30:00,1.2530000000000001,-0.0165,1.2531086346,0.213,-0.0765,0.22632112140000002,1.04,0.06,1.0417293314,1.2530000000000001,-0.006500000000000001,1.2530168594,0.213,-0.0765,0.22632112140000002,1.04,0.07,1.0423531072
2020-10-02 22:00:00,1.1755,-0.021500000000000002,1.175696602,0.2255,-0.0815,0.2397759371,0.9500000000000001,0.06,0.9518928511,1.1755,-0.0115,1.1755562513,0.2255,-0.0815,0.2397759371,0.9500000000000001,0.07,0.9525754563000001
2020-10-02 22:30:00,1.1395,0.2175,1.160071765,0.2295,-0.0825,0.2438780433,0.91,0.30000000000000004,0.9581753493,1.1095,-0.2525,1.1378692807,0.2295,-0.0825,0.2438780433,0.88,-0.17,0.8962700486
2020-10-02 23:00:00,1.014,-0.0405,1.0148084795,0.224,-0.0805,0.2380257339,0.79,0.04,0.79101201,1.014,-0.030500000000000003,1.0144585995,0.224,-0.0805,0.2380257339,0.79,0.05,0.7915806971
2020-10-02 23:30:00,0.9185000000000001,-0.04,0.9193705727,0.1685,-0.06,0.178863775,0.75,0.02,0.7502666193,0.9285,-0.03,0.9289845262,0.1685,-0.06,0.178863775,0.76,0.03,0.7605918748
2020-10-03 00:00:00,0.866,-0.039,0.8668777307000001,0.166,-0.059000000000000004,0.1761732102,0.7000000000000001,0.02,0.700285656,0.866,-0.029,0.8664854298,0.166,-0.059000000000000004,0.1761732102,0.7000000000000001,0.03,0.7006425622
2020-10-03 00:30:00,0.8275,-0.017,0.8276746039,0.1875,-0.067,0.1991111499,0.64,0.05,0.6419501538,0.8275,-0.067,0.8302079559000001,0.1875,-0.067,0.1991111499,0.64,0.0,0.64
2020-10-03 01:00:00,0.8905000000000001,-0.007500000000000001,0.8905315828,0.1605,-0.0575,0.1704890026,0.73,0.05,0.7317103252,0.8905000000000001,-0.0175,0.8906719374000001,0.1605,-0.0575,0.1704890026,0.73,0.04,0.7310950691
2020-10-03 01:30:00,0.8905000000000001,-0.017,0.8906622536000001,0.24050000000000002,-0.08700000000000001,0.2557523216,0.65,0.07,0.6537583651000001,0.9005000000000001,-0.017,0.9006604521,0.24050000000000002,-0.08700000000000001,0.2557523216,0.66,0.07,0.6637017402000001
2020-10-03 02:00:00,0.9400000000000001,-0.0165,0.9401448027,0.24,-0.08650000000000001,0.2551122302,0.7000000000000001,0.07,0.7034912935000001,0.9400000000000001,-0.0165,0.9401448027,0.24,-0.08650000000000001,0.2551122302,0.7000000000000001,0.07,0.7034912935000001
2020-10-03 02:30:00,0.9495,-0.009000000000000001,0.9495426531000001,0.2195,-0.079,0.2332836257,0.73,0.07,0.7333484847,0.9595,-0.009000000000000001,0.9595422086000001,0.2195,-0.079,0.2332836257,0.74,0.07,0.7433034374
2020-10-03 03:00:00,0.917,-0.0045000000000000005,0.9170110414,0.20700000000000002,-0.0745,0.21999829540000002,0.71,0.07,0.7134423593,0.927,-0.0045000000000000005,0.9270109223,0.20700000000000002,-0.0745,0.21999829540000002,0.72,0.07,0.7233947747
2020-10-03 03:30:00,0.898,-0.0125,0.8980869947000001,0.228,-0.0825,0.24246700810000002,0.67,0.07,0.6736467917,0.908,-0.0125,0.9080860367,0.228,-0.0825,0.24246700810000002,0.68,0.07,0.6835934464
2020-10-03 04:00:00,0.862,-0.01,0.8620580027,0.222,-0.08,0.2359745749,0.64,0.07,0.6438167441,0.862,-0.01,0.8620580027,0.222,-0.08,0.2359745749,0.64,0.07,0.6438167441
2020-10-03 04:30:00,0.8255,-0.044,0.8266717910000001,0.20550000000000002,-0.074,0.2184176046,0.62,0.03,0.6207253821000001,0.8255,-0.034,0.8261998850000001,0.20550000000000002,-0.074,0.2184176046,0.62,0.04,0.6212889827
2020-10-03 05:00:00,0.8185,-0.056,0.8204134628,0.23850000000000002,-0.08600000000000001,0.2535315562,0.58,0.03,0.5807753438000001,0.8185,-0.046,0.8197915894000001,0.23850000000000002,-0.08600000000000001,0.2535315562,0.58,0.04,0.5813776741000001
2020-10-03 05:30:00,0.849,-0.0165,0.8491603206,0.23900000000000002,-0.08650000000000001,0.2541716939,0.61,0.07,0.6140032573,0.849,-0.0165,0.8491603206,0.23900000000000002,-0.08650000000000001,0.2541716939,0.61,0.07,0.6140032573
2020-10-03 06:00:00,0.869,-0.013000000000000001,0.8690972328000001,0.229,-0.083,0.2435775031,0.64,0.07,0.6438167441,0.879,-0.013000000000000001,0.8790961267,0.229,-0.083,0.2435775031,0.65,0.07,0.6537583651000001
2020-10-03 06:30:00,0.9745,0.025,0.9748206245000001,0.23450000000000001,-0.085,0.2494298499,0.74,0.11,0.7481310046,0.9745,0.025,0.9748206245000001,0.23450000000000001,-0.085,0.2494298499,0.74,0.11,0.7481310046
2020-10-03 07:00:00,1.0285,0.03,1.0289374374,0.2485,-0.09,0.2642957624,0.78,0.12,0.7891767863,1.0385,0.02,1.0386925676,0.2485,-0.09,0.2642957624,0.79,0.11,0.7976214641
2020-10-03 07:30:00,1.1575,0.030500000000000003,1.1579017661,0.24750000000000003,-0.08950000000000001,0.2631852959,0.91,0.12,0.9178779875,1.1675,0.0405,1.1682022512999999,0.24750000000000003,-0.08950000000000001,0.2631852959,0.92,0.13,0.9291393867000001
2020-10-03 08:00:00,1.217,0.030500000000000003,1.2173821298,0.247,-0.08950000000000001,0.2627151499,0.97,0.12,0.9773944956,1.217,0.0405,1.2176737042,0.247,-0.08950000000000001,0.2627151499,0.97,0.13,0.9786725704
2020-10-03 08:30:00,1.3780000000000001,0.41000000000000003,1.4377009425,0.248,-0.09,0.2638257,1.13,0.5,1.2356779516,1.318,-0.24,1.3396730945,0.248,-0.09,0.2638257,1.07,-0.15,1.0804628638
2020-10-03 09:00:00,1.3785,0.9,1.6462874142000001,0.2485,-0.09,0.2642957624,1.13,0.99,1.5023315213,1.2485,-0.76,1.4616265768,0.2485,-0.09,0.2642957624,1.0,-0.67,1.2037026211
2020-10-03 09:30:00,1.3775,0.5705,1.490964956,0.24750000000000003,-0.08950000000000001,0.2631852959,1.13,0.66,1.3086252328,1.3075,-0.47950000000000004,1.3926508895,0.24750000000000003,-0.08950000000000001,0.2631852959,1.06,-0.39,1.1294689017
2020-10-03 10:00:00,1.345,0.051500000000000004,1.3459856054000001,0.245,-0.08850000000000001,0.2604942418,1.1,0.14,1.1088733021,1.345,0.061500000000000006,1.3464053067,0.245,-0.08850000000000001,0.2604942418,1.1,0.15,1.1101801656
2020-10-03 10:30:00,1.367,0.0505,1.3679324727,0.247,-0.08950000000000001,0.2627151499,1.12,0.14,1.1287160848,1.367,0.060500000000000005,1.3683381344,0.247,-0.08950000000000001,0.2627151499,1.12,0.15,1.13
2020-10-03 11:00:00,1.385,0.035,1.3854421677,0.23500000000000001,-0.085,0.24989998,1.15,0.12,1.1562439189,1.395,0.035,1.395438999,0.23500000000000001,-0.085,0.24989998,1.16,0.12,1.166190379
2020-10-03 11:30:00,1.3995,0.0375,1.4000023214000001,0.2295,-0.0825,0.2438780433,1.17,0.12,1.176137747,1.3995,0.0375,1.4000023214000001,0.2295,-0.0825,0.2438780433,1.17,0.12,1.176137747
2020-10-03 12:00:00,1.438,0.054,1.439013551,0.23800000000000002,-0.08600000000000001,0.2530612574,1.2,0.14,1.2081390648,1.438,0.064,1.4394234957,0.23800000000000002,-0.08600000000000001,0.2530612574,1.2,0.15,1.2093386622
2020-10-03 12:30:00,1.4795,0.07,1.4811550392,0.2495,-0.09,0.2652362155,1.23,0.16,1.2403628501,1.4795,0.07,1.4811550392,0.2495,-0.09,0.2652362155,1.23,0.16,1.2403628501
2020-10-03 13:00:00,1.439,0.04,1.4395558343000001,0.249,-0.09,0.2647659344,1.19,0.13,1.1970797801,1.449,0.05,1.4498624073,0.249,-0.09,0.2647659344,1.2,0.14,1.2081390648
2020-10-03 13:30:00,1.3595000000000002,0.02,1.359647105,0.2495,-0.09,0.2652362155,1.11,0.11,1.115437134,1.3695,0.03,1.3698285477,0.2495,-0.09,0.2652362155,1.12,0.12,1.1264102272
2020-10-03 14:00:00,1.359,0.0205,1.3591546086,0.249,-0.08950000000000001,0.2645963908,1.11,0.11,1.115437134,1.369,0.030500000000000003,1.3693397131,0.249,-0.08950000000000001,0.2645963908,1.12,0.12,1.1264102272
2020-10-03 14:30:00,1.3305,0.02,1.3306503109,0.2505,-0.09,0.2661771027,1.08,0.11,1.0855873986,1.3305,0.03,1.3308381757,0.2505,-0.09,0.2661771027,1.08,0.12,1.0866462166
2020-10-03 15:00:00,1.31,0.0,1.31,0.25,-0.09,0.2657066051,1.06,0.09,1.0638138934999999,1.31,0.01,1.3100381674000001,0.25,-0.09,0.2657066051,1.06,0.1,1.0647065323
2020-10-03 15:30:00,1.3094999999999999,0.0,1.3094999999999999,0.2495,-0.09,0.2652362155,1.06,0.09,1.0638138934999999,1.3094999999999999,0.01,1.309538182,0.2495,-0.09,0.2652362155,1.06,0.1,1.0647065323
2020-10-03 16:00:00,1.409,0.03,1.4093193393,0.249,-0.09,0.2647659344,1.16,0.12,1.166190379,1.409,0.03,1.4093193393,0.249,-0.09,0.2647659344,1.16,0.12,1.166190379
2020-10-03 16:30:00,1.4485000000000001,0.28,1.4753142886,0.2485,-0.09,0.2642957624,1.2,0.37,1.2557467897999999,1.4085,-0.17,1.4187220482,0.2485,-0.09,0.2642957624,1.16,-0.08,1.1627553483
2020-10-03 17:00:00,1.5285000000000002,0.32,1.5616376821,0.2485,-0.09,0.2642957624,1.28,0.41000000000000003,1.3440610105,1.4885000000000002,-0.17,1.4981763080000001,0.2485,-0.09,0.2642957624,1.24,-0.08,1.2425779654
2020-10-03 17:30:00,1.6275,0.08,1.6294650196,0.24750000000000003,-0.09,0.263355748,1.38,0.17,1.3904315877,1.6275,0.08,1.6294650196,0.24750000000000003,-0.09,0.263355748,1.38,0.17,1.3904315877
2020-10-03 18:00:00,1.678,0.08,1.6799059497000002,0.248,-0.09,0.2638257,1.43,0.17,1.4400694428,1.678,0.1,1.6809770968,0.248,-0.09,0.2638257,1.43,0.19,1.4425671561
2020-10-03 18:30:00,1.6935,0.082,1.6954840754,0.24350000000000002,-0.088,0.2589135956,1.45,0.17,1.4599315052000001,1.6935,0.082,1.6954840754,0.24350000000000002,-0.088,0.2589135956,1.45,0.17,1.4599315052000001
2020-10-03 19:00:00,1.6755,0.068,1.6768793189,0.14550000000000002,-0.052000000000000005,0.15451294440000002,1.53,0.12,1.5346986675,1.6755,0.078,1.6773145948,0.14550000000000002,-0.052000000000000005,0.15451294440000002,1.53,0.13,1.5355129436000001
2020-10-03 19:30:00,1.6285,0.047,1.6291780903,0.2285,-0.083,0.2431074865,1.4,0.13,1.4060227593999999,1.6285,0.057,1.6294972384,0.2285,-0.083,0.2431074865,1.4,0.14,1.406982587
2020-10-03 20:00:00,1.5695000000000001,0.041,1.5700354294999999,0.2195,-0.079,0.2332836257,1.35,0.12,1.3553228398,1.5695000000000001,0.051000000000000004,1.5703283892000002,0.2195,-0.079,0.2332836257,1.35,0.13,1.3562448157
2020-10-03 20:30:00,1.4685000000000001,0.034,1.4688935462,0.23850000000000002,-0.08600000000000001,0.2535315562,1.23,0.12,1.2358397954,1.4685000000000001,0.044,1.4691590282,0.23850000000000002,-0.08600000000000001,0.2535315562,1.23,0.13,1.2368508398
2020-10-03 21:00:00,1.4155,0.41500000000000004,1.4750814384,0.23550000000000001,-0.085,0.2503702259,1.18,0.5,1.2815615475,1.3555000000000001,-0.355,1.4012156329,0.23550000000000001,-0.085,0.2503702259,1.12,-0.27,1.1520850663
2020-10-03 21:30:00,1.2905,-0.006,1.290513948,0.21050000000000002,-0.076,0.22379957550000001,1.08,0.07,1.082266141,1.2905,0.004,1.2905061991,0.21050000000000002,-0.076,0.22379957550000001,1.08,0.08,1.0829589097
2020-10-03 22:00:00,1.185,-0.038,1.1856091261,0.135,-0.048,0.1432794472,1.05,0.01,1.050047618,1.185,-0.028,1.1853307554999999,0.135,-0.048,0.1432794472,1.05,0.02,1.0501904589
2020-10-03 22:30:00,1.108,-0.045,1.1089134321,0.20800000000000002,-0.075,0.2211085706,0.9,0.03,0.9004998612,1.108,-0.025,1.1082820038,0.20800000000000002,-0.075,0.2211085706,0.9,0.05,0.9013878189000001
2020-10-03 23:00:00,1.0335,-0.0395,1.0342545625,0.1935,-0.0695,0.2056027724,0.84,0.03,0.8405355436,1.0435,-0.0195,1.0436821834,0.1935,-0.0695,0.2056027724,0.85,0.05,0.8514693183
2020-10-03 23:30:00,0.995,-0.0545,0.9964914701,0.23500000000000001,-0.0845,0.2497303546,0.76,0.03,0.7605918748,0.995,-0.0345,0.9955979359,0.23500000000000001,-0.0845,0.2497303546,0.76,0.05,0.7616429610000001
2020-10-04 00:00:00,0.8885000000000001,-0.0565,0.8902946142,0.23850000000000002,-0.08650000000000001,0.2537015964,0.65,0.03,0.6506919394,0.8985000000000001,-0.026500000000000003,0.8988907053,0.23850000000000002,-0.08650000000000001,0.2537015964,0.66,0.06,0.6627216610000001
2020-10-04 00:30:00,0.8685,-0.03,0.8690179803,0.2485,-0.09,0.2642957624,0.62,0.06,0.6228964601,0.8785000000000001,-0.03,0.8790120875,0.2485,-0.09,0.2642957624,0.63,0.06,0.6328506933
2020-10-04 01:00:00,0.864,-0.018500000000000003,0.8641980386,0.244,-0.08850000000000001,0.2595539443,0.62,0.07,0.6239390996,0.874,-0.0285,0.8744645505,0.244,-0.08850000000000001,0.2595539443,0.63,0.06,0.6328506933
2020-10-04 01:30:00,0.9065000000000001,-0.0155,0.9066325055000001,0.23650000000000002,-0.0855,0.2514806156,0.67,0.07,0.6736467917,0.9165000000000001,-0.025500000000000002,0.9168546777000001,0.23650000000000002,-0.0855,0.2514806156,0.68,0.06,0.6826419266
2020-10-04 02:00:00,0.9665,-0.0155,0.9666242807000001,0.23650000000000002,-0.0855,0.2514806156,0.73,0.07,0.7333484847,0.9765,-0.025500000000000002,0.9768328926000001,0.23650000000000002,-0.0855,0.2514806156,0.74,0.06,0.7424284477
2020-10-04 02:30:00,0.9615,-0.0175,0.9616592432000001,0.24150000000000002,-0.08750000000000001,0.2568628038,0.72,0.07,0.7233947747,0.9815,-0.007500000000000001,0.9815286547000001,0.24150000000000002,-0.08750000000000001,0.2568628038,0.74,0.08,0.7443117626
2020-10-04 03:00:00,0.9325,-0.014,0.9326050879000001,0.2325,-0.084,0.2472089197,0.7000000000000001,0.07,0.7034912935000001,0.9325,-0.004,0.9325085790000001,0.2325,-0.084,0.2472089197,0.7000000000000001,0.08,0.7045565982
2020-10-04 03:30:00,0.9085000000000001,-0.016,0.9086408807,0.23850000000000002,-0.08600000000000001,0.2535315562,0.67,0.07,0.6736467917,0.9085000000000001,-0.006,0.9085198127,0.23850000000000002,-0.08600000000000001,0.2535315562,0.67,0.08,0.6747592163
2020-10-04 04:00:00,0.8735,-0.0035,0.873507012,0.20350000000000001,-0.07350000000000001,0.2163665871,0.67,0.07,0.6736467917,0.8735,-0.0035,0.873507012,0.20350000000000001,-0.07350000000000001,0.2163665871,0.67,0.07,0.6736467917
2020-10-04 04:30:00,0.8865000000000001,-0.0085,0.8865407492,0.2165,-0.0785,0.2302922057,0.67,0.07,0.6736467917,0.8865000000000001,-0.0085,0.8865407492,0.2165,-0.0785,0.2302922057,0.67,0.07,0.6736467917
2020-10-04 05:00:00,0.8515,-0.0175,0.8516798107,0.24150000000000002,-0.08750000000000001,0.2568628038,0.61,0.07,0.6140032573,0.8615,-0.0175,0.8616777240000001,0.24150000000000002,-0.08750000000000001,0.2568628038,0.62,0.07,0.6239390996
2020-10-04 05:30:00,0.855,-0.018500000000000003,0.8552001228,0.245,-0.08850000000000001,0.2604942418,0.61,0.07,0.6140032573,0.865,-0.018500000000000003,0.8651978098,0.245,-0.08850000000000001,0.2604942418,0.62,0.07,0.6239390996
2020-10-04 06:00:00,0.8565,-0.0195,0.8567219502000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.61,0.07,0.6140032573,0.8765000000000001,-0.0195,0.8767168870000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.63,0.07,0.6338769597
2020-10-04 06:30:00,0.9555,0.011,0.9555633155000001,0.24550000000000002,-0.089,0.2611345439,0.71,0.1,0.7170076708,0.9555,0.021,0.9557307414,0.24550000000000002,-0.089,0.2611345439,0.71,0.11,0.7184705979
2020-10-04 07:00:00,1.0465,0.0205,1.0467007691,0.24650000000000002,-0.08950000000000001,0.2622451143,0.8,0.11,0.8075270893000001,1.0565,0.0205,1.0566988691,0.24650000000000002,-0.08950000000000001,0.2622451143,0.81,0.11,0.8174350127000001
2020-10-04 07:30:00,1.1055,0.101,1.1101041618,0.24550000000000002,-0.089,0.2611345439,0.86,0.19,0.8807383266000001,1.1055,-0.029,1.1058803055,0.24550000000000002,-0.089,0.2611345439,0.86,0.06,0.8620904825
2020-10-04 08:00:00,1.177,0.030500000000000003,1.1773951121,0.247,-0.08950000000000001,0.2627151499,0.93,0.12,0.9377099765,1.177,0.0405,1.1776965866,0.247,-0.08950000000000001,0.2627151499,0.93,0.13,0.9390420651
2020-10-04 08:30:00,1.2555,0.061,1.2569810062,0.24550000000000002,-0.089,0.2611345439,1.01,0.15,1.0210778619,1.2555,0.041,1.256169276,0.24550000000000002,-0.089,0.2611345439,1.01,0.13,1.0183319694
2020-10-04 09:00:00,1.3519999999999999,0.0625,1.3534438481,0.242,-0.08750000000000001,0.2573329555,1.11,0.15,1.1200892822,1.3519999999999999,0.07250000000000001,1.353942484,0.242,-0.08750000000000001,0.2573329555,1.11,0.16,1.1214722466
2020-10-04 09:30:00,1.435,0.031,1.4353348041,0.245,-0.089,0.2606645354,1.19,0.12,1.1960351165,1.435,0.041,1.4355855948,0.245,-0.089,0.2606645354,1.19,0.13,1.1970797801
2020-10-04 10:00:00,1.508,0.05,1.5088286848,0.248,-0.09,0.2638257,1.26,0.14,1.2677539193,1.508,0.04,1.5085304107000002,0.248,-0.09,0.2638257,1.26,0.13,1.2666885963
2020-10-04 10:30:00,1.5225,0.07250000000000001,1.524225213,0.24250000000000002,-0.08750000000000001,0.2578032195,1.28,0.16,1.2899612397,1.5225,0.07250000000000001,1.524225213,0.24250000000000002,-0.08750000000000001,0.2578032195,1.28,0.16,1.2899612397
2020-10-04 11:00:00,1.5235,0.07200000000000001,1.5252003967,0.24350000000000002,-0.088,0.2589135956,1.28,0.16,1.2899612397,1.5235,0.07200000000000001,1.5252003967,0.24350000000000002,-0.088,0.2589135956,1.28,0.16,1.2899612397
2020-10-04 11:30:00,1.5550000000000002,0.0415,1.5555536796,0.245,-0.08850000000000001,0.2604942418,1.31,0.13,1.3164345787,1.5550000000000002,0.061500000000000006,1.5562156824,0.245,-0.08850000000000001,0.2604942418,1.31,0.15,1.3185598204
2020-10-04 12:00:00,1.6515,0.514,1.7296381847000002,0.21150000000000002,-0.076,0.22474040580000001,1.44,0.59,1.5561812233999999,1.5715,-0.386,1.6182114355000001,0.21150000000000002,-0.076,0.22474040580000001,1.3599999999999999,-0.31,1.3948835077
2020-10-04 12:30:00,1.6535000000000002,0.1135,1.6573908712,0.21350000000000002,-0.0765,0.22679175470000001,1.44,0.19,1.4524806367,1.6335000000000002,0.0235,1.6336690301,0.21350000000000002,-0.0765,0.22679175470000001,1.42,0.1,1.4235167719000001
2020-10-04 13:00:00,1.5815000000000001,0.0575,1.5825449441,0.12150000000000001,-0.0425,0.1287186855,1.46,0.1,1.4634206504,1.5815000000000001,0.0575,1.5825449441,0.12150000000000001,-0.0425,0.1287186855,1.46,0.1,1.4634206504
2020-10-04 13:30:00,1.521,0.059500000000000004,1.5221633454,0.061,-0.0205,0.0643525446,1.46,0.08,1.4621901381,1.521,0.059500000000000004,1.5221633454,0.061,-0.0205,0.0643525446,1.46,0.08,1.4621901381
2020-10-04 14:00:00,1.469,0.064,1.4703934848,0.049,-0.016,0.051546095900000005,1.42,0.08,1.4222517358,1.459,0.064,1.4604030266,0.049,-0.016,0.051546095900000005,1.4100000000000001,0.08,1.41226768
2020-10-04 14:30:00,1.4625,0.0665,1.4640110997,0.0425,-0.0135,0.0445926003,1.42,0.08,1.4222517358,1.4525000000000001,0.0665,1.4540214922999999,0.0425,-0.0135,0.0445926003,1.4100000000000001,0.08,1.41226768
2020-10-04 15:00:00,1.3639999999999999,0.028,1.3642873598,0.064,-0.022,0.0676756973,1.3,0.05,1.3009611831,1.3639999999999999,0.038,1.3645292227999999,0.064,-0.022,0.0676756973,1.3,0.06,1.3013838788
2020-10-04 15:30:00,1.3559999999999999,0.030500000000000003,1.3563429692,0.056,-0.0195,0.0592979764,1.3,0.05,1.3009611831,1.3559999999999999,0.0205,1.3561549506000001,0.056,-0.0195,0.0592979764,1.3,0.04,1.300615239
2020-10-04 16:00:00,1.329,0.036500000000000005,1.3295011282,0.039,-0.0135,0.0412704495,1.29,0.05,1.2909686286,1.329,0.026500000000000003,1.3292641762000001,0.039,-0.0135,0.0412704495,1.29,0.04,1.2906200060000002
2020-10-04 16:30:00,1.424,0.018500000000000003,1.424120167,0.034,-0.0115,0.0358921997,1.3900000000000001,0.03,1.3903237033,1.4140000000000001,0.0285,1.414287188,0.034,-0.0115,0.0358921997,1.38,0.04,1.3805795884
2020-10-04 17:00:00,1.4715,0.046,1.4722188187,0.0115,-0.004,0.0121757957,1.46,0.05,1.4608559135,1.4715,0.066,1.4729793787,0.0115,-0.004,0.0121757957,1.46,0.07,1.4616771189
2020-10-04 17:30:00,1.5285000000000002,0.0635,1.5298184532999999,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.51,0.07,1.5116216458,1.5285000000000002,0.0835,1.53077905,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.51,0.09,1.5126797414
2020-10-04 18:00:00,1.609,0.1,1.6121045251,0.029,-0.01,0.030675723300000002,1.58,0.11,1.5838244852,1.609,0.11,1.6127557162000001,0.029,-0.01,0.030675723300000002,1.58,0.12,1.5845504094
2020-10-04 18:30:00,1.654,0.0975,1.6568712231,0.034,-0.0125,0.0362249914,1.62,0.11,1.6237302732,1.654,0.1075,1.6574897436,0.034,-0.0125,0.0362249914,1.62,0.12,1.6244383645
2020-10-04 19:00:00,1.6955,0.12,1.6997412303,0.0555,-0.02,0.0589936437,1.6400000000000001,0.14,1.6459647627,1.6855,0.06,1.6865675943,0.0555,-0.02,0.0589936437,1.63,0.08,1.6319620094
2020-10-04 19:30:00,1.6675,0.0655,1.6687859359,0.0975,-0.0345,0.1034238851,1.57,0.1,1.5731814898,1.6675,0.0755,1.6692083453,0.0975,-0.0345,0.1034238851,1.57,0.11,1.5738487856
2020-10-04 20:00:00,1.5865,0.047,1.5871960339,0.036500000000000005,-0.013000000000000001,0.0387459675,1.55,0.06,1.5511608556,1.5865,0.057,1.5875236219,0.036500000000000005,-0.013000000000000001,0.0387459675,1.55,0.07,1.55157984
2020-10-04 20:30:00,1.4745,0.041,1.4750699136,0.0245,-0.009000000000000001,0.0261007663,1.45,0.05,1.4508618129,1.4745,0.051000000000000004,1.4753817303,0.0245,-0.009000000000000001,0.0261007663,1.45,0.06,1.4512408484
2020-10-04 21:00:00,1.4060000000000001,0.037,1.4064867578,0.036000000000000004,-0.013000000000000001,0.0382753184,1.37,0.05,1.3709121051,1.4060000000000001,0.047,1.4067853425,0.036000000000000004,-0.013000000000000001,0.0382753184,1.37,0.06,1.3713132392
2020-10-04 21:30:00,1.31,0.062,1.3114663549,0.05,-0.018000000000000002,0.053141321000000005,1.26,0.08,1.2625371282,1.31,0.002,1.3100015267,0.05,-0.018000000000000002,0.053141321000000005,1.26,0.02,1.2601587202
2020-10-04 22:00:00,1.248,0.023,1.2482119211,0.018000000000000002,-0.007,0.0193132079,1.23,0.03,1.2303657993,1.248,0.023,1.2482119211,0.018000000000000002,-0.007,0.0193132079,1.23,0.03,1.2303657993
2020-10-04 22:30:00,1.155,0.0275,1.1553273346,0.005,-0.0025,0.005590169900000001,1.15,0.03,1.1503912378,1.155,0.0275,1.1553273346,0.005,-0.0025,0.005590169900000001,1.15,0.03,1.1503912378
2020-10-04 23:00:00,1.07,0.24,1.09658561,0.0,0.0,0.0,1.07,0.24,1.09658561,1.03,-0.23,1.0553672347,0.0,0.0,0.0,1.03,-0.23,1.0553672347
2020-10-04 23:30:00,1.02,0.04,1.0207840124,0.0,0.0,0.0,1.02,0.04,1.0207840124,1.03,0.05,1.0312128781,0.0,0.0,0.0,1.03,0.05,1.0312128781
2020-10-05 00:00:00,0.921,0.036000000000000004,0.9217033145,0.011,-0.004,0.0117046999,0.91,0.04,0.9108786966,0.921,0.036000000000000004,0.9217033145,0.011,-0.004,0.0117046999,0.91,0.04,0.9108786966
2020-10-05 00:30:00,0.9285,0.033,0.9290862447,0.018500000000000003,-0.007,0.0197800404,0.91,0.04,0.9108786966,0.9285,0.033,0.9290862447,0.018500000000000003,-0.007,0.0197800404,0.91,0.04,0.9108786966
2020-10-05 01:00:00,0.909,0.036500000000000005,0.9097325156,0.009000000000000001,-0.0035,0.009656604000000001,0.9,0.04,0.9008884504,0.909,0.036500000000000005,0.9097325156,0.009000000000000001,-0.0035,0.009656604000000001,0.9,0.04,0.9008884504
2020-10-05 01:30:00,1.001,0.0455,1.0020335573,0.041,-0.0145,0.0434885042,0.96,0.06,0.9618731725,1.001,0.0455,1.0020335573,0.041,-0.0145,0.0434885042,0.96,0.06,0.9618731725
2020-10-05 02:00:00,1.0725,0.038,1.0731729823,0.0625,-0.022,0.06625896170000001,1.01,0.06,1.0117806086,1.0725,0.038,1.0731729823,0.0625,-0.022,0.06625896170000001,1.01,0.06,1.0117806086
2020-10-05 02:30:00,1.072,0.045,1.0729440806,0.042,-0.015,0.044598206200000004,1.03,0.06,1.0317460928,1.072,0.045,1.0729440806,0.042,-0.015,0.044598206200000004,1.03,0.06,1.0317460928
2020-10-05 03:00:00,1.0755,0.0635,1.0773729623,0.0455,-0.0165,0.0483993802,1.03,0.08,1.0331021247,1.0755,0.0835,1.0787365295,0.0455,-0.0165,0.0483993802,1.03,0.1,1.0348429833
2020-10-05 03:30:00,1.066,0.067,1.0681034594,0.036000000000000004,-0.013000000000000001,0.0382753184,1.03,0.08,1.0331021247,1.066,0.08700000000000001,1.0695442955,0.036000000000000004,-0.013000000000000001,0.0382753184,1.03,0.1,1.0348429833
2020-10-05 04:00:00,1.034,0.078,1.0369377995,0.004,-0.002,0.004472136000000001,1.03,0.08,1.0331021247,1.034,0.078,1.0369377995,0.004,-0.002,0.004472136000000001,1.03,0.08,1.0331021247
2020-10-05 04:30:00,1.05,0.07250000000000001,1.0525,0.02,-0.007500000000000001,0.0213600094,1.03,0.08,1.0331021247,1.05,0.0925,1.0540665302,0.02,-0.007500000000000001,0.0213600094,1.03,0.1,1.0348429833
2020-10-05 05:00:00,1.028,0.07,1.0303805122,0.028,-0.01,0.029732137500000002,1.0,0.08,1.0031948963,1.028,0.09,1.0319321683,0.028,-0.01,0.029732137500000002,1.0,0.1,1.0049875621
2020-10-05 05:30:00,1.092,0.0985,1.0964334225,0.032,-0.0115,0.0340036763,1.06,0.11,1.0656922632999999,1.092,0.0985,1.0964334225,0.032,-0.0115,0.0340036763,1.06,0.11,1.0656922632999999
2020-10-05 06:00:00,1.159,0.0995,1.1632631903,0.029,-0.0105,0.030842341000000002,1.13,0.11,1.1353413584,1.159,0.0995,1.1632631903,0.029,-0.0105,0.030842341000000002,1.13,0.11,1.1353413584
2020-10-05 06:30:00,1.2285,0.47650000000000003,1.3176738974,0.0085,-0.0035,0.0091923882,1.22,0.48,1.3110301293,1.1685,-0.29350000000000004,1.2047964558,0.0085,-0.0035,0.0091923882,1.16,-0.29,1.1957006314
2020-10-05 07:00:00,1.351,0.6155,1.4846013775,0.011,-0.0045000000000000005,0.0118848643,1.34,0.62,1.476482306,1.271,-0.3845,1.3278860079,0.011,-0.0045000000000000005,0.0118848643,1.26,-0.38,1.3160547101
2020-10-05 07:30:00,1.483,0.1285,1.4885567675,0.003,-0.0015,0.0033541020000000003,1.48,0.13,1.4856984889,1.483,0.1385,1.4894533393,0.003,-0.0015,0.0033541020000000003,1.48,0.14,1.4866068747
2020-10-05 08:00:00,1.6015000000000001,0.152,1.608697066,0.021500000000000002,-0.008,0.0229401395,1.58,0.16,1.5880806025,1.6015000000000001,0.152,1.608697066,0.021500000000000002,-0.008,0.0229401395,1.58,0.16,1.5880806025
2020-10-05 08:30:00,1.5825,0.1515,1.5897353553,0.022500000000000003,-0.0085,0.024052026900000002,1.56,0.16,1.5681836627,1.5825,0.1515,1.5897353553,0.022500000000000003,-0.0085,0.024052026900000002,1.56,0.16,1.5681836627
2020-10-05 09:00:00,1.5915,0.14850000000000002,1.5984131193,0.0315,-0.0115,0.0335335653,1.56,0.16,1.5681836627,1.5915,0.14850000000000002,1.5984131193,0.0315,-0.0115,0.0335335653,1.56,0.16,1.5681836627
2020-10-05 09:30:00,1.642,0.1685,1.6506229884999999,0.032,-0.0115,0.0340036763,1.6099999999999999,0.18,1.6200308639,1.642,0.1685,1.6506229884999999,0.032,-0.0115,0.0340036763,1.6099999999999999,0.18,1.6200308639
2020-10-05 10:00:00,1.6045,0.165,1.6129616393,0.0145,-0.005,0.0153378617,1.5899999999999999,0.17,1.5990622252,1.6045,0.165,1.6129616393,0.0145,-0.005,0.0153378617,1.5899999999999999,0.17,1.5990622252
2020-10-05 10:30:00,1.6320000000000001,0.1625,1.6400701967,0.022,-0.007500000000000001,0.0232432786,1.6099999999999999,0.17,1.6189502772000002,1.6320000000000001,0.1625,1.6400701967,0.022,-0.007500000000000001,0.0232432786,1.6099999999999999,0.17,1.6189502772000002
2020-10-05 11:00:00,1.639,0.149,1.6457587916,0.059000000000000004,-0.021,0.0626258732,1.58,0.17,1.5891192529,1.639,0.149,1.6457587916,0.059000000000000004,-0.021,0.0626258732,1.58,0.17,1.5891192529
2020-10-05 11:30:00,1.6605,0.148,1.6670825564,0.09050000000000001,-0.032,0.09599088500000001,1.57,0.18,1.5802847844999999,1.6605,0.158,1.6680000749000001,0.09050000000000001,-0.032,0.09599088500000001,1.57,0.19,1.5814550262
2020-10-05 12:00:00,1.6545,0.14300000000000002,1.6606683143,0.10450000000000001,-0.037,0.1108568897,1.55,0.18,1.560416611,1.6545,0.153,1.6615592826999999,0.10450000000000001,-0.037,0.1108568897,1.55,0.19,1.5616017418
2020-10-05 12:30:00,1.713,0.14200000000000002,1.7188755045000002,0.163,-0.058,0.1730115603,1.55,0.2,1.5628499608,1.713,0.152,1.7197305021,0.163,-0.058,0.1730115603,1.55,0.21,1.564161117
2020-10-05 13:00:00,1.6285,0.126,1.633367151,0.17850000000000002,-0.064,0.1896266068,1.45,0.19,1.4623952954,1.6285,0.146,1.6350315746000001,0.17850000000000002,-0.064,0.1896266068,1.45,0.21,1.4651279808
2020-10-05 13:30:00,1.621,0.129,1.6261248415,0.171,-0.061,0.1815543996,1.45,0.19,1.4623952954,1.621,0.129,1.6261248415,0.171,-0.061,0.1815543996,1.45,0.19,1.4623952954
2020-10-05 14:00:00,1.5895000000000001,0.1335,1.5950963920999999,0.1595,-0.0565,0.1692114062,1.43,0.19,1.4425671561,1.5895000000000001,0.1335,1.5950963920999999,0.1595,-0.0565,0.1692114062,1.43,0.19,1.4425671561
2020-10-05 14:30:00,1.5465,0.109,1.5503364956999999,0.1165,-0.041,0.1235040485,1.43,0.15,1.4378456106,1.5465,0.109,1.5503364956999999,0.1165,-0.041,0.1235040485,1.43,0.15,1.4378456106
2020-10-05 15:00:00,1.536,0.623,1.6575358216,0.106,-0.037,0.1122719912,1.43,0.66,1.574960317,1.456,-0.417,1.5145378833,0.106,-0.037,0.1122719912,1.35,-0.38,1.4024621207
2020-10-05 15:30:00,1.565,0.974,1.8433396323000002,0.185,-0.066,0.19642046740000002,1.38,1.04,1.7280046296,1.415,-0.766,1.6090310748999999,0.185,-0.066,0.19642046740000002,1.23,-0.7000000000000001,1.4152384958
2020-10-05 16:00:00,1.57,0.9725,1.8467962124000001,0.19,-0.0675,0.20163395050000002,1.38,1.04,1.7280046296,1.42,-0.7675000000000001,1.6141425742000002,0.19,-0.0675,0.20163395050000002,1.23,-0.7000000000000001,1.4152384958
2020-10-05 16:30:00,1.6885,0.9745,1.9495339187,0.1285,-0.0455,0.1363176438,1.56,1.02,1.863866948,1.5385,-0.7455,1.7096059487000002,0.1285,-0.0455,0.1363176438,1.4100000000000001,-0.7000000000000001,1.5741982086
2020-10-05 17:00:00,1.7545000000000002,0.9995,2.0192252227,0.1145,-0.0405,0.1214516365,1.6400000000000001,1.04,1.941957775,1.6045,-0.7305,1.7629663922,0.1145,-0.0405,0.1214516365,1.49,-0.6900000000000001,1.6420109622
2020-10-05 17:30:00,1.7695,1.008,2.0364661181,0.08950000000000001,-0.032,0.0950486717,1.6800000000000002,1.04,1.9758542456,1.6195,-0.722,1.7731509383000001,0.08950000000000001,-0.032,0.0950486717,1.53,-0.6900000000000001,1.6783920877
2020-10-05 18:00:00,1.8980000000000001,0.325,1.9256243143,0.098,-0.035,0.1040624812,1.8,0.36,1.8356470249,1.8679999999999999,0.035,1.8683278620000001,0.098,-0.035,0.1040624812,1.77,0.07,1.77138364
2020-10-05 18:30:00,1.8545,0.17300000000000001,1.8625518114,0.10450000000000001,-0.037,0.1108568897,1.75,0.21,1.7625549637,1.8545,0.17300000000000001,1.8625518114,0.10450000000000001,-0.037,0.1108568897,1.75,0.21,1.7625549637
2020-10-05 19:00:00,1.7825000000000002,0.147,1.7885511594999999,0.0925,-0.033,0.09821023370000001,1.69,0.18,1.6995587663,1.7725,0.147,1.7785851821,0.0925,-0.033,0.09821023370000001,1.6800000000000002,0.18,1.6896153408
2020-10-05 19:30:00,1.76,0.125,1.7644333368,0.07,-0.025,0.07433034370000001,1.69,0.15,1.6966437457999999,1.75,0.135,1.7551994189,0.07,-0.025,0.07433034370000001,1.6800000000000002,0.16,1.6876018488
2020-10-05 20:00:00,1.671,0.121,1.6753751819,0.081,-0.029,0.0860348766,1.5899999999999999,0.15,1.5970597985000001,1.671,0.131,1.6761270835,0.081,-0.029,0.0860348766,1.5899999999999999,0.16,1.5980300373
2020-10-05 20:30:00,1.5705,0.1315,1.575995717,0.0505,-0.018500000000000003,0.0537819672,1.52,0.15,1.5273833834000001,1.5705,0.07150000000000001,1.5721267443,0.0505,-0.018500000000000003,0.0537819672,1.52,0.09,1.5226621424
2020-10-05 21:00:00,1.56,0.085,1.5623139889000002,0.04,-0.015,0.0427200187,1.52,0.1,1.5232859219,1.56,0.095,1.5628899512999999,0.04,-0.015,0.0427200187,1.52,0.11,1.5239750654000002
2020-10-05 21:30:00,1.473,0.08750000000000001,1.4755965743,0.033,-0.0125,0.035288099999999996,1.44,0.1,1.4434680461,1.473,0.0975,1.4762233063,0.033,-0.0125,0.035288099999999996,1.44,0.11,1.4441952777
2020-10-05 22:00:00,1.3435000000000001,0.07150000000000001,1.3454012413,0.0235,-0.0085,0.024989998000000003,1.32,0.08,1.3224220204,1.3435000000000001,0.1015,1.3473286533,0.0235,-0.0085,0.024989998000000003,1.32,0.11,1.3245754037
2020-10-05 22:30:00,1.2545,0.0745,1.2567101893000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.24,0.08,1.2425779654,1.2545,0.10450000000000001,1.258844907,0.0145,-0.0055000000000000005,0.015508062400000001,1.24,0.11,1.2448694711
2020-10-05 23:00:00,1.1645,0.808,1.4173652493,0.0045000000000000005,-0.002,0.0049244289000000005,1.16,0.81,1.4148144755,1.0545,-0.672,1.2504216289,0.0045000000000000005,-0.002,0.0049244289000000005,1.05,-0.67,1.2455520864
2020-10-05 23:30:00,0.994,0.35750000000000004,1.0563343457,0.004,-0.0025,0.0047169906,0.99,0.36,1.053422992,0.9540000000000001,-0.29250000000000004,0.9978337787,0.004,-0.0025,0.0047169906,0.9500000000000001,-0.29,0.9932774033
2020-10-06 00:00:00,0.9905,0.029,0.9909244421000001,0.0005,-0.001,0.0011180340000000002,0.99,0.03,0.9904544412,0.9805,0.039,0.9812753181,0.0005,-0.001,0.0011180340000000002,0.98,0.04,0.9808159868
2020-10-06 00:30:00,0.9430000000000001,0.028,0.943415603,0.003,-0.002,0.0036055513000000003,0.9400000000000001,0.03,0.9404786016000001,0.9530000000000001,0.038,0.9537573067,0.003,-0.002,0.0036055513000000003,0.9500000000000001,0.04,0.9508417324
2020-10-06 01:00:00,0.9570000000000001,0.054,0.9585223002000001,0.017,-0.006,0.0180277564,0.9400000000000001,0.06,0.9419129471000001,0.967,0.064,0.9691155762,0.017,-0.006,0.0180277564,0.9500000000000001,0.07,0.9525754563000001
2020-10-06 01:30:00,0.9695,0.039,0.9702841079000001,0.059500000000000004,-0.021,0.0630971473,0.91,0.06,0.9119758769,0.9695,0.049,0.9707374774,0.059500000000000004,-0.021,0.0630971473,0.91,0.07,0.9126883367
2020-10-06 02:00:00,1.0325,0.0375,1.0331807683,0.0925,-0.0325,0.09804335780000001,0.9400000000000001,0.07,0.9426027795,1.0325,0.0375,1.0331807683,0.0925,-0.0325,0.09804335780000001,0.9400000000000001,0.07,0.9426027795
2020-10-06 02:30:00,1.07,0.061500000000000006,1.0717659493,0.08,-0.0285,0.08492496690000001,0.99,0.09,0.9940824915,1.08,0.07150000000000001,1.0823641947,0.08,-0.0285,0.08492496690000001,1.0,0.1,1.0049875621
2020-10-06 03:00:00,1.0795,0.078,1.0823143028,0.08950000000000001,-0.032,0.0950486717,0.99,0.11,0.9960923652,1.0895,0.088,1.0930481462,0.08950000000000001,-0.032,0.0950486717,1.0,0.12,1.007174265
2020-10-06 03:30:00,1.0655000000000001,0.0745,1.0681013529,0.1555,-0.0555,0.1651075407,0.91,0.13,0.9192388155000001,1.0655000000000001,0.0745,1.0681013529,0.1555,-0.0555,0.1651075407,0.91,0.13,0.9192388155000001
2020-10-06 04:00:00,1.0525,0.07200000000000001,1.0549598334,0.1625,-0.058,0.1725405749,0.89,0.13,0.8994442729000001,1.0525,0.07200000000000001,1.0549598334,0.1625,-0.058,0.1725405749,0.89,0.13,0.8994442729000001
2020-10-06 04:30:00,1.0745,0.0825,1.0776625167,0.1345,-0.0475,0.1426411582,0.9400000000000001,0.13,0.9489467846,1.0745,0.0825,1.0776625167,0.1345,-0.0475,0.1426411582,0.9400000000000001,0.13,0.9489467846
2020-10-06 05:00:00,1.0575,0.085,1.0609105759,0.1275,-0.045,0.1352081728,0.93,0.13,0.9390420651,1.0575,0.085,1.0609105759,0.1275,-0.045,0.1352081728,0.93,0.13,0.9390420651
2020-10-06 05:30:00,1.166,0.7325,1.3769939179000001,0.106,-0.0375,0.1124377606,1.06,0.77,1.3101526629,1.066,-0.5575,1.2029805693,0.106,-0.0375,0.1124377606,0.96,-0.52,1.0917875251
2020-10-06 06:00:00,1.152,0.6275000000000001,1.3118156311,0.092,-0.0325,0.0975717685,1.06,0.66,1.2486793023,1.052,-0.4525,1.1451900497,0.092,-0.0325,0.0975717685,0.96,-0.42,1.0478549518
2020-10-06 06:30:00,1.206,0.106,1.2106494125,0.096,-0.034,0.10184301650000001,1.11,0.14,1.1187939935,1.206,0.116,1.2115659289,0.096,-0.034,0.10184301650000001,1.11,0.15,1.1200892822
2020-10-06 07:00:00,1.3395000000000001,0.41100000000000003,1.4011357001,0.1095,-0.039,0.1162379026,1.23,0.45,1.3097327972000001,1.2895,-0.159,1.299265658,0.1095,-0.039,0.1162379026,1.18,-0.12,1.1860860003
2020-10-06 07:30:00,1.477,0.14150000000000001,1.4837625315,0.137,-0.0485,0.14533151760000002,1.34,0.19,1.3534031181000001,1.487,0.1515,1.4946977119,0.137,-0.0485,0.14533151760000002,1.35,0.2,1.3647344064
2020-10-06 08:00:00,1.5495,0.12050000000000001,1.5541784003,0.1395,-0.0495,0.1480219578,1.4100000000000001,0.17,1.4202112519,1.5495,0.1305,1.5549856913,0.1395,-0.0495,0.1480219578,1.4100000000000001,0.18,1.4214429289
2020-10-06 08:30:00,1.5645,0.1295,1.5698504706,0.1145,-0.0405,0.1214516365,1.45,0.17,1.4599315052000001,1.5645,0.1395,1.5707070064000002,0.1145,-0.0405,0.1214516365,1.45,0.18,1.4611296999
2020-10-06 09:00:00,1.5295,0.1245,1.5345587314,0.1295,-0.0455,0.1372607009,1.4,0.17,1.4102836594000001,1.5295,0.1345,1.5354023903,0.1295,-0.0455,0.1372607009,1.4,0.18,1.4115239991
2020-10-06 09:30:00,1.6105,0.19,1.6216689705,0.1705,-0.06,0.18074913550000002,1.44,0.25,1.4615402834,1.6005,0.12,1.6049922897000002,0.1705,-0.06,0.18074913550000002,1.43,0.18,1.4412841496
2020-10-06 10:00:00,1.596,0.1545,1.6034607105,0.186,-0.0655,0.1971959685,1.4100000000000001,0.22,1.4270599146,1.596,0.1545,1.6034607105,0.186,-0.0655,0.1971959685,1.4100000000000001,0.22,1.4270599146
2020-10-06 10:30:00,1.576,0.1615,1.5842532152,0.166,-0.0585,0.1760063919,1.4100000000000001,0.22,1.4270599146,1.576,0.1615,1.5842532152,0.166,-0.0585,0.1760063919,1.4100000000000001,0.22,1.4270599146
2020-10-06 11:00:00,1.484,0.129,1.489596254,0.17400000000000002,-0.061,0.18438275410000002,1.31,0.19,1.3237069162,1.484,0.129,1.489596254,0.17400000000000002,-0.061,0.18438275410000002,1.31,0.19,1.3237069162
2020-10-06 11:30:00,1.4845000000000002,0.11,1.4885698674,0.2245,-0.08,0.2383280302,1.26,0.19,1.2742448744,1.4845000000000002,0.11,1.4885698674,0.2245,-0.08,0.2383280302,1.26,0.19,1.2742448744
