Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-06 12:00:00,1.454,0.12050000000000001,1.4589846641,0.224,-0.0795,0.2376893982,1.23,0.2,1.2461540836,1.454,0.1105,1.4581928028,0.224,-0.0795,0.2376893982,1.23,0.19,1.2445882853
2020-10-06 12:30:00,1.4555,0.1285,1.4611613532,0.20550000000000002,-0.07150000000000001,0.2175833174,1.25,0.2,1.2658988901,1.4555,0.11850000000000001,1.4603158905,0.20550000000000002,-0.07150000000000001,0.2175833174,1.25,0.19,1.2643575444000001
2020-10-06 13:00:00,1.4455,0.1145,1.4500277584,0.24550000000000002,-0.0855,0.2599624973,1.2,0.2,1.2165525061,1.4455,0.1245,1.4508516464,0.24550000000000002,-0.0855,0.2599624973,1.2,0.21,1.2182364303
2020-10-06 13:30:00,1.5110000000000001,0.1115,1.5151083295,0.251,-0.08850000000000001,0.26614516720000003,1.26,0.2,1.2757742747,1.5110000000000001,0.12150000000000001,1.5158770564,0.251,-0.08850000000000001,0.26614516720000003,1.26,0.21,1.2773801314
2020-10-06 14:00:00,1.447,0.112,1.4513280125,0.247,-0.088,0.2622079328,1.2,0.2,1.2165525061,1.447,0.122,1.452133947,0.247,-0.088,0.2622079328,1.2,0.21,1.2182364303
2020-10-06 14:30:00,1.4065,0.116,1.4112753984,0.23650000000000002,-0.084,0.2509746003,1.17,0.2,1.1869709348,1.4065,0.126,1.4121325186,0.23650000000000002,-0.084,0.2509746003,1.17,0.21,1.1886967654
2020-10-06 15:00:00,1.388,0.12350000000000001,1.3934834946999999,0.218,-0.0765,0.2310330063,1.17,0.2,1.1869709348,1.388,0.1335,1.3944053392,0.218,-0.0765,0.2310330063,1.17,0.21,1.1886967654
2020-10-06 15:30:00,1.37,0.10200000000000001,1.3737918328,0.22,-0.078,0.2334180798,1.15,0.18,1.1640017182,1.37,0.10200000000000001,1.3737918328,0.22,-0.078,0.2334180798,1.15,0.18,1.1640017182
2020-10-06 16:00:00,1.331,0.0985,1.3346397454,0.231,-0.0815,0.2449556082,1.1,0.18,1.1146299834,1.331,0.0985,1.3346397454,0.231,-0.0815,0.2449556082,1.1,0.18,1.1146299834
2020-10-06 16:30:00,1.3775,0.10250000000000001,1.3813082567000001,0.2175,-0.0775,0.2308949978,1.16,0.18,1.1738824473,1.3775,0.10250000000000001,1.3813082567000001,0.2175,-0.0775,0.2308949978,1.16,0.18,1.1738824473
2020-10-06 17:00:00,1.3905,0.0685,1.3921862304000001,0.2305,-0.0815,0.24448415080000002,1.16,0.15,1.1696580697,1.3905,0.0785,1.3927140769,0.2305,-0.0815,0.24448415080000002,1.16,0.16,1.1709824935
2020-10-06 17:30:00,1.474,0.059000000000000004,1.475180328,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.33,0.11,1.3345411195999999,1.474,0.059000000000000004,1.475180328,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.33,0.11,1.3345411195999999
2020-10-06 18:00:00,1.592,0.091,1.5945986956,0.082,-0.029,0.08697700850000001,1.51,0.12,1.5147607072,1.592,0.081,1.5940592837,0.082,-0.029,0.08697700850000001,1.51,0.11,1.514001321
2020-10-06 18:30:00,1.7125,0.097,1.7152449534,0.2025,-0.073,0.21525624270000002,1.51,0.17,1.5195394039,1.7125,0.107,1.7158395176,0.2025,-0.073,0.21525624270000002,1.51,0.18,1.5206906326
2020-10-06 19:00:00,1.6925,0.0835,1.6945584971,0.10250000000000001,-0.036500000000000005,0.1088048712,1.5899999999999999,0.12,1.5945218719,1.6925,0.0835,1.6945584971,0.10250000000000001,-0.036500000000000005,0.1088048712,1.5899999999999999,0.12,1.5945218719
2020-10-06 19:30:00,1.6985000000000001,0.061500000000000006,1.6996130442,0.1085,-0.0385,0.11512818940000001,1.5899999999999999,0.1,1.5931415505,1.6985000000000001,0.0815,1.7004542040000001,0.1085,-0.0385,0.11512818940000001,1.5899999999999999,0.12,1.5945218719
2020-10-06 20:00:00,1.613,0.0545,1.6139204596,0.043000000000000003,-0.0155,0.045708314300000004,1.57,0.07,1.5715597348,1.613,0.0545,1.6139204596,0.043000000000000003,-0.0155,0.045708314300000004,1.57,0.07,1.5715597348
2020-10-06 20:30:00,1.526,0.0285,1.5262661138,0.116,-0.0415,0.1232000406,1.4100000000000001,0.07,1.4117365193,1.526,0.0285,1.5262661138,0.116,-0.0415,0.1232000406,1.4100000000000001,0.07,1.4117365193
2020-10-06 21:00:00,1.3925,0.211,1.4083952748000002,0.1925,-0.069,0.2044926649,1.2,0.28,1.2322337441,1.3625,-0.149,1.3706229423,0.1925,-0.069,0.2044926649,1.17,-0.08,1.1727318534
2020-10-06 21:30:00,1.3475000000000001,0.015,1.3475834854,0.20750000000000002,-0.075,0.22063827860000002,1.1400000000000001,0.09,1.1435471132,1.3475000000000001,0.015,1.3475834854,0.20750000000000002,-0.075,0.22063827860000002,1.1400000000000001,0.09,1.1435471132
2020-10-06 22:00:00,1.248,0.022500000000000003,1.248202808,0.188,-0.0675,0.1997504693,1.06,0.09,1.0638138934999999,1.248,0.022500000000000003,1.248202808,0.188,-0.0675,0.1997504693,1.06,0.09,1.0638138934999999
2020-10-06 22:30:00,1.1615,0.0035,1.1615052733,0.1315,-0.0465,0.1394793892,1.03,0.05,1.0312128781,1.1615,0.0135,1.1615784519,0.1315,-0.0465,0.1394793892,1.03,0.06,1.0317460928
2020-10-06 23:00:00,1.052,0.08600000000000001,1.0555093557,0.152,-0.054,0.1613071604,0.9,0.14,0.9108238029,1.042,-0.094,1.046231332,0.152,-0.054,0.1613071604,0.89,-0.04,0.8908984229
2020-10-06 23:30:00,0.9735,0.0015,0.9735011556000001,0.1635,-0.0585,0.17365051110000002,0.81,0.06,0.8122191822,0.9735,0.0015,0.9735011556000001,0.1635,-0.0585,0.17365051110000002,0.81,0.06,0.8122191822
2020-10-07 00:00:00,0.8565,-0.042,0.8575291540000001,0.14650000000000002,-0.052000000000000005,0.1554549774,0.71,0.01,0.710070419,0.8565,-0.032,0.8570975732,0.14650000000000002,-0.052000000000000005,0.1554549774,0.71,0.02,0.7102816343
2020-10-07 00:30:00,0.8055,-0.047,0.8068700329,0.0755,-0.027,0.0801826041,0.73,-0.02,0.7302739212,0.8055,-0.037,0.8063493350000001,0.0755,-0.027,0.0801826041,0.73,-0.01,0.7300684899000001
2020-10-07 01:00:00,0.8025,-0.053,0.8042482515,0.0925,-0.033,0.09821023370000001,0.71,-0.02,0.7102816343,0.8025,-0.043000000000000003,0.8036511992,0.0925,-0.033,0.09821023370000001,0.71,-0.01,0.710070419
2020-10-07 01:30:00,0.8150000000000001,-0.037,0.815839445,0.105,-0.037,0.1113283432,0.71,0.0,0.71,0.8150000000000001,-0.037,0.815839445,0.105,-0.037,0.1113283432,0.71,0.0,0.71
2020-10-07 02:00:00,0.886,-0.027,0.8864113041,0.076,-0.027,0.0806535802,0.81,0.0,0.81,0.886,-0.027,0.8864113041,0.076,-0.027,0.0806535802,0.81,0.0,0.81
2020-10-07 02:30:00,0.898,-0.0385,0.8988249273000001,0.108,-0.0385,0.1146570975,0.79,0.0,0.79,0.898,-0.0385,0.8988249273000001,0.108,-0.0385,0.1146570975,0.79,0.0,0.79
2020-10-07 03:00:00,0.877,-0.0415,0.8779813495000001,0.117,-0.0415,0.1241420557,0.76,0.0,0.76,0.877,-0.0415,0.8779813495000001,0.117,-0.0415,0.1241420557,0.76,0.0,0.76
2020-10-07 03:30:00,0.844,-0.03,0.8445330071,0.084,-0.03,0.0891964125,0.76,0.0,0.76,0.844,-0.03,0.8445330071,0.084,-0.03,0.0891964125,0.76,0.0,0.76
2020-10-07 04:00:00,0.8735,-0.0105,0.8735631059000001,0.1135,-0.0405,0.1205093357,0.76,0.03,0.7605918748,0.8735,-0.0105,0.8735631059000001,0.1135,-0.0405,0.1205093357,0.76,0.03,0.7605918748
2020-10-07 04:30:00,0.8945000000000001,0.007,0.8945273892000001,0.0645,-0.023,0.0684780987,0.8300000000000001,0.03,0.8305419917,0.8945000000000001,0.007,0.8945273892000001,0.0645,-0.023,0.0684780987,0.8300000000000001,0.03,0.8305419917
2020-10-07 05:00:00,0.8995000000000001,0.005,0.8995138965,0.0695,-0.025,0.07385966420000001,0.8300000000000001,0.03,0.8305419917,0.8995000000000001,0.005,0.8995138965,0.0695,-0.025,0.07385966420000001,0.8300000000000001,0.03,0.8305419917
2020-10-07 05:30:00,0.937,0.002,0.9370021345,0.107,-0.038,0.113547347,0.8300000000000001,0.04,0.8309632964,0.9470000000000001,0.012,0.9470760265,0.107,-0.038,0.113547347,0.84,0.05,0.8414867795000001
2020-10-07 06:00:00,0.99,0.015,0.9901136298000001,0.07,-0.025,0.07433034370000001,0.92,0.04,0.9208691547000001,0.99,0.025,0.9903156063,0.07,-0.025,0.07433034370000001,0.92,0.05,0.9213576938
2020-10-07 06:30:00,1.107,0.18,1.1215386752,0.027,-0.01,0.0287923601,1.08,0.19,1.09658561,1.087,-0.13,1.0947460893,0.027,-0.01,0.0287923601,1.06,-0.12,1.0667708282
2020-10-07 07:00:00,1.203,0.1715,1.2151630549,0.023,-0.0085,0.0245203997,1.18,0.18,1.1936498649,1.193,-0.0485,1.193985448,0.023,-0.0085,0.0245203997,1.17,-0.04,1.170683561
2020-10-07 07:30:00,1.3780000000000001,0.35350000000000004,1.4226195029,0.018000000000000002,-0.006500000000000001,0.0191376592,1.3599999999999999,0.36,1.4068404316,1.328,-0.20650000000000002,1.3439591698,0.018000000000000002,-0.006500000000000001,0.0191376592,1.31,-0.2,1.3251792332
2020-10-07 08:00:00,1.5030000000000001,0.9450000000000001,1.775396857,0.013000000000000001,-0.005,0.0139283883,1.49,0.9500000000000001,1.7670880001,1.363,-0.775,1.5679266564,0.013000000000000001,-0.005,0.0139283883,1.35,-0.77,1.5541557194
2020-10-07 08:30:00,1.516,0.9440000000000001,1.7858868945,0.016,-0.006,0.017088007500000002,1.5,0.9500000000000001,1.7755280905,1.366,-0.776,1.5710289622,0.016,-0.006,0.017088007500000002,1.35,-0.77,1.5541557194
2020-10-07 09:00:00,1.4335,0.516,1.5235413516,0.0135,-0.004,0.0140801278,1.42,0.52,1.5122169157,1.3635,-0.364,1.4112505979,0.0135,-0.004,0.0140801278,1.35,-0.36,1.3971757227000001
2020-10-07 09:30:00,1.3685,0.0475,1.3693241033,0.0085,-0.0025,0.0088600226,1.3599999999999999,0.05,1.3609188073,1.3585,0.0675,1.3601759077,0.0085,-0.0025,0.0088600226,1.35,0.07,1.3518135966
2020-10-07 10:00:00,1.3395000000000001,0.058,1.3407551044,0.0095,-0.002,0.0097082439,1.33,0.06,1.3313526956000001,1.3395000000000001,0.068,1.3412249066,0.0095,-0.002,0.0097082439,1.33,0.07,1.3318408313
2020-10-07 10:30:00,1.301,0.059000000000000004,1.3023371299,0.011,-0.001,0.011045361,1.29,0.06,1.291394595,1.301,0.069,1.3028284615,0.011,-0.001,0.011045361,1.29,0.07,1.2918978288
2020-10-07 11:00:00,1.313,0.0545,1.3141306061,0.023,-0.0055000000000000005,0.023648467200000002,1.29,0.06,1.291394595,1.313,0.0745,1.3151118774000001,0.023,-0.0055000000000000005,0.023648467200000002,1.29,0.08,1.2924782397
2020-10-07 11:30:00,1.3175,0.083,1.3201118324,0.0275,-0.007,0.028376927200000002,1.29,0.09,1.2931357237,1.3175,0.10300000000000001,1.3215200528,0.0275,-0.007,0.028376927200000002,1.29,0.11,1.294681428
2020-10-07 12:00:00,1.2725,0.0985,1.2763065854,0.0425,-0.0115,0.0440283999,1.23,0.11,1.2349089035,1.2725,0.0985,1.2763065854,0.0425,-0.0115,0.0440283999,1.23,0.11,1.2349089035
2020-10-07 12:30:00,1.259,0.067,1.2607815037,0.049,-0.013000000000000001,0.050695167400000005,1.21,0.08,1.2126417443,1.2690000000000001,0.097,1.2727018504,0.049,-0.013000000000000001,0.050695167400000005,1.22,0.11,1.2249489785
2020-10-07 13:00:00,1.2545,0.0675,1.2563146501,0.044500000000000005,-0.0125,0.046222289,1.21,0.08,1.2126417443,1.2645,0.0775,1.2668727245,0.044500000000000005,-0.0125,0.046222289,1.22,0.09,1.2233151679
2020-10-07 13:30:00,1.2365,0.0635,1.2381294359,0.0565,-0.0165,0.0588600034,1.18,0.08,1.1827087554,1.2365,0.07350000000000001,1.2386825663,0.0565,-0.0165,0.0588600034,1.18,0.09,1.1834272263
2020-10-07 14:00:00,1.2175,0.028,1.2178219287,0.0375,-0.012,0.0393732142,1.18,0.04,1.1806777715,1.2175,0.038,1.2180928741,0.0375,-0.012,0.0393732142,1.18,0.05,1.181058847
2020-10-07 14:30:00,1.183,0.003,1.1830038039,0.023,-0.007,0.024041630600000002,1.16,0.01,1.1600431026,1.183,0.013000000000000001,1.1830714264,0.023,-0.007,0.024041630600000002,1.16,0.02,1.160172401
2020-10-07 15:00:00,1.2065000000000001,0.004,1.2065066307,0.0765,-0.026000000000000002,0.0807975866,1.13,0.03,1.1303981599,1.2065000000000001,-0.006,1.2065149191,0.0765,-0.026000000000000002,0.0807975866,1.13,0.02,1.1301769773
2020-10-07 15:30:00,1.201,-0.004,1.2010066611,0.041,-0.014,0.043324358,1.16,0.01,1.1600431026,1.201,0.006,1.2010149874,0.041,-0.014,0.043324358,1.16,0.02,1.160172401
2020-10-07 16:00:00,1.2835,0.0955,1.2870479789,0.0135,-0.0045000000000000005,0.0142302495,1.27,0.1,1.2739309243,1.2735,-0.0645,1.2751323461,0.0135,-0.0045000000000000005,0.0142302495,1.26,-0.06,1.2614277624999999
2020-10-07 16:30:00,1.3965,0.428,1.4606150246,0.006500000000000001,-0.002,0.0068007353,1.3900000000000001,0.43,1.4549914089,1.3265,-0.372,1.3776742177,0.006500000000000001,-0.002,0.0068007353,1.32,-0.37,1.3708756326
2020-10-07 17:00:00,1.4485000000000001,0.06,1.4497421322,0.0285,-0.01,0.0302034766,1.42,0.07,1.4217243052000001,1.4485000000000001,0.06,1.4497421322,0.0285,-0.01,0.0302034766,1.42,0.07,1.4217243052000001
2020-10-07 17:30:00,1.5265,0.06,1.5276787129,0.0565,-0.02,0.0599353819,1.47,0.08,1.4721752613,1.5265,0.07,1.5281041358,0.0565,-0.02,0.0599353819,1.47,0.09,1.472752525
2020-10-07 18:00:00,1.6105,0.062,1.6116929763,0.0505,-0.018000000000000002,0.0536120322,1.56,0.08,1.5620499352000001,1.6105,0.07200000000000001,1.6121086347,0.0505,-0.018000000000000002,0.0536120322,1.56,0.09,1.5625939972
2020-10-07 18:30:00,1.745,0.111,1.7485268084999999,0.025,-0.009000000000000001,0.026570660500000003,1.72,0.12,1.724180965,1.745,0.111,1.7485268084999999,0.025,-0.009000000000000001,0.026570660500000003,1.72,0.12,1.724180965
2020-10-07 19:00:00,1.788,0.083,1.7899254174,0.048,-0.017,0.0509215082,1.74,0.1,1.7428711943000001,1.788,0.10300000000000001,1.7909642654,0.048,-0.017,0.0509215082,1.74,0.12,1.7441330224
2020-10-07 19:30:00,1.7105000000000001,0.069,1.7118911326,0.030500000000000003,-0.011,0.032422985700000004,1.6800000000000002,0.08,1.6819036833,1.7105000000000001,0.079,1.7123233486,0.030500000000000003,-0.011,0.032422985700000004,1.6800000000000002,0.09,1.6824089871
2020-10-07 20:00:00,1.6485,0.256,1.6682590475999999,0.0385,-0.014,0.040966449700000004,1.6099999999999999,0.27,1.6324827717,1.6185,-0.114,1.6225098613000002,0.0385,-0.014,0.040966449700000004,1.58,-0.1,1.5831613942
2020-10-07 20:30:00,1.6335000000000002,0.9075000000000001,1.8686568706000002,0.0635,-0.022500000000000003,0.0673683902,1.57,0.93,1.8247739586,1.4835,-0.8225,1.6962542557,0.0635,-0.022500000000000003,0.0673683902,1.42,-0.8,1.6298466186
2020-10-07 21:00:00,1.4065,0.2585,1.4300575163,0.1165,-0.0415,0.12367093430000001,1.29,0.30000000000000004,1.3244244033,1.3765,-0.1915,1.3897569931,0.1165,-0.0415,0.12367093430000001,1.26,-0.15,1.268897159
2020-10-07 21:30:00,1.313,0.0165,1.3131036707,0.123,-0.043500000000000004,0.1304655127,1.19,0.06,1.1915116449,1.313,0.026500000000000003,1.3132673947,0.123,-0.043500000000000004,0.1304655127,1.19,0.07,1.1920570456
2020-10-07 22:00:00,1.211,-0.0025,1.2110025805,0.091,-0.0325,0.0966294469,1.12,0.03,1.1204017137,1.211,0.007500000000000001,1.2110232244,0.091,-0.0325,0.0966294469,1.12,0.04,1.1207140581
2020-10-07 22:30:00,1.062,-0.017,1.0621360553,0.132,-0.047,0.1401178076,0.93,0.03,0.9304837452,1.072,-0.007,1.0720228542,0.132,-0.047,0.1401178076,0.9400000000000001,0.04,0.9408506789000001
2020-10-07 23:00:00,0.993,-0.017,0.993145508,0.133,-0.047,0.1410602708,0.86,0.03,0.8605230967,1.003,-0.007,1.0030244264,0.133,-0.047,0.1410602708,0.87,0.04,0.8709190548
2020-10-07 23:30:00,0.9055000000000001,0.005,0.9055138044000001,0.1255,-0.045,0.1333238538,0.78,0.05,0.7816009212,0.9055000000000001,-0.055,0.9071688101000001,0.1255,-0.045,0.1333238538,0.78,-0.01,0.7800640999
2020-10-08 00:00:00,0.84,-0.025500000000000002,0.8403869644,0.21,-0.0755,0.2231596962,0.63,0.05,0.6319810124,0.84,-0.0155,0.8401429938,0.21,-0.0755,0.2231596962,0.63,0.06,0.6328506933
2020-10-08 00:30:00,0.804,-0.031,0.8045974149,0.224,-0.081,0.23819529800000003,0.58,0.05,0.5821511831,0.804,-0.021,0.8042742070000001,0.224,-0.081,0.23819529800000003,0.58,0.06,0.5830951895
2020-10-08 01:00:00,0.812,-0.054,0.8137935856,0.232,-0.084,0.2467387282,0.58,0.03,0.5807753438000001,0.812,-0.024,0.8123546024,0.232,-0.084,0.2467387282,0.58,0.06,0.5830951895
2020-10-08 01:30:00,0.8995000000000001,0.337,0.9605567396,0.2295,-0.083,0.24404763880000002,0.67,0.42,0.7907591289,0.8595,-0.353,0.9291658894,0.2295,-0.083,0.24404763880000002,0.63,-0.27,0.6854195795
2020-10-08 02:00:00,0.935,-0.0085,0.9350386356,0.245,-0.08850000000000001,0.2604942418,0.6900000000000001,0.08,0.6946221995,0.9450000000000001,0.0015,0.9450011905000001,0.245,-0.08850000000000001,0.2604942418,0.7000000000000001,0.09,0.7057619995000001
2020-10-08 02:30:00,0.9275,-0.006,0.9275194068,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.6900000000000001,0.08,0.6946221995,0.9375,0.004,0.9375085333000001,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.7000000000000001,0.09,0.7057619995000001
2020-10-08 03:00:00,0.905,-0.005,0.9050138120000001,0.23500000000000001,-0.085,0.24989998,0.67,0.08,0.6747592163,0.905,0.005,0.9050138120000001,0.23500000000000001,-0.085,0.24989998,0.67,0.09,0.6760177512000001
2020-10-08 03:30:00,0.8765000000000001,-0.009000000000000001,0.8765462053,0.24650000000000002,-0.089,0.2620748939,0.63,0.08,0.6350590524,0.8765000000000001,0.001,0.8765005705000001,0.24650000000000002,-0.089,0.2620748939,0.63,0.09,0.6363961031
2020-10-08 04:00:00,0.9165000000000001,-0.0095,0.9165492349000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.67,0.08,0.6747592163,0.9165000000000001,0.0105,0.9165601453000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.67,0.1,0.6774215822
2020-10-08 04:30:00,0.891,-0.007500000000000001,0.8910315651,0.241,-0.08750000000000001,0.25639276510000003,0.65,0.08,0.6549045732000001,0.891,-0.007500000000000001,0.8910315651,0.241,-0.08750000000000001,0.25639276510000003,0.65,0.08,0.6549045732000001
2020-10-08 05:00:00,0.8885000000000001,-0.006500000000000001,0.8885237757000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.65,0.08,0.6549045732000001,0.8885000000000001,-0.006500000000000001,0.8885237757000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.65,0.08,0.6549045732000001
2020-10-08 05:30:00,0.8635,-0.017,0.8636673260000001,0.21350000000000002,-0.077,0.2269608997,0.65,0.06,0.6527633568,0.8535,-0.017,0.8536692861,0.21350000000000002,-0.077,0.2269608997,0.64,0.06,0.6428063472000001
2020-10-08 06:00:00,0.926,-0.0145,0.926113519,0.20600000000000002,-0.0745,0.2190576408,0.72,0.06,0.7224956747,0.926,-0.0145,0.926113519,0.20600000000000002,-0.0745,0.2190576408,0.72,0.06,0.7224956747
2020-10-08 06:30:00,1.088,0.061,1.0897086767,0.218,-0.079,0.23187281,0.87,0.14,0.8811923740000001,1.088,0.061,1.0897086767,0.218,-0.079,0.23187281,0.87,0.14,0.8811923740000001
2020-10-08 07:00:00,1.2065000000000001,0.3095,1.2455651328,0.1965,-0.07050000000000001,0.2087642211,1.01,0.38,1.0791200119,1.1665,-0.12050000000000001,1.1727073377,0.1965,-0.07050000000000001,0.2087642211,0.97,-0.05,0.9712878049
2020-10-08 07:30:00,1.4015,0.38,1.4521026995000001,0.2215,-0.08,0.23550424620000002,1.18,0.46,1.2664912159,1.3615,-0.14,1.3686790164,0.2215,-0.08,0.23550424620000002,1.1400000000000001,-0.06,1.1415778554
2020-10-08 08:00:00,1.4225,0.1395,1.4293237912,0.2225,-0.0805,0.2366146656,1.2,0.22,1.22,1.4225,0.1495,1.4303344015000001,0.2225,-0.0805,0.2366146656,1.2,0.23,1.2218428704
2020-10-08 08:30:00,1.494,0.2275,1.5112221047999999,0.17400000000000002,-0.0625,0.1848844234,1.32,0.29,1.3514806695,1.474,0.08750000000000001,1.4765948158,0.17400000000000002,-0.0625,0.1848844234,1.3,0.15,1.3086252328
2020-10-08 09:00:00,1.4295,0.1385,1.4361937543,0.08950000000000001,-0.0315,0.094881505,1.34,0.17,1.3507405376000001,1.4295,0.14850000000000002,1.4371925758000001,0.08950000000000001,-0.0315,0.094881505,1.34,0.18,1.3520355025
2020-10-08 09:30:00,1.4445000000000001,0.126,1.4499849137,0.23450000000000001,-0.084,0.2490908469,1.21,0.21,1.2280879447,1.4445000000000001,0.136,1.4508880901,0.23450000000000001,-0.084,0.2490908469,1.21,0.22,1.2298373876
2020-10-08 10:00:00,1.383,0.131,1.3891904117,0.223,-0.079,0.2365797963,1.16,0.21,1.1788553771,1.383,0.14100000000000001,1.3901690545,0.223,-0.079,0.2365797963,1.16,0.22,1.1806777715
2020-10-08 10:30:00,1.4145,0.1605,1.4235766576,0.2245,-0.0795,0.2381606601,1.19,0.24,1.2139604606,1.4045,0.1105,1.4088401258,0.2245,-0.0795,0.2381606601,1.18,0.19,1.1951987282
2020-10-08 11:00:00,1.284,0.0565,1.2852424868,0.154,-0.053500000000000006,0.16302837180000002,1.13,0.11,1.1353413584,1.294,0.0665,1.2957076252,0.154,-0.053500000000000006,0.16302837180000002,1.1400000000000001,0.12,1.1462983905
2020-10-08 11:30:00,1.3065,0.052500000000000005,1.3075543966,0.10650000000000001,-0.0375,0.11290925560000001,1.2,0.09,1.2033702672,1.3165,0.0625,1.3179827389,0.10650000000000001,-0.0375,0.11290925560000001,1.21,0.1,1.2141251995
2020-10-08 12:00:00,1.3865,0.42250000000000004,1.4494442038,0.1365,-0.0475,0.1445285439,1.25,0.47000000000000003,1.3354400024,1.3465,-0.2975,1.3789737126000001,0.1365,-0.0475,0.1445285439,1.21,-0.25,1.2355565548
2020-10-08 12:30:00,1.361,0.07150000000000001,1.3628768286000001,0.14100000000000001,-0.0485,0.1491081822,1.22,0.12,1.2258874337,1.351,0.07150000000000001,1.3528907014,0.14100000000000001,-0.0485,0.1491081822,1.21,0.12,1.2159358536
2020-10-08 13:00:00,1.2895,0.03,1.2898489253,0.08950000000000001,-0.03,0.0943941206,1.2,0.06,1.2014990637,1.2995,0.04,1.3001154756,0.08950000000000001,-0.03,0.0943941206,1.21,0.07,1.2120231021
2020-10-08 13:30:00,1.2485,0.024,1.2487306555,0.1085,-0.036000000000000004,0.1143164468,1.1400000000000001,0.06,1.1415778554,1.2485,0.034,1.2489628697,0.1085,-0.036000000000000004,0.1143164468,1.1400000000000001,0.07,1.1421471009
2020-10-08 14:00:00,1.18,0.027,1.1803088579,0.1,-0.033,0.1053043209,1.08,0.06,1.0816653826,1.18,0.037,1.1805799422,0.1,-0.033,0.1053043209,1.08,0.07,1.082266141
2020-10-08 14:30:00,1.1775,0.024,1.1777445606,0.0775,-0.026000000000000002,0.0817450304,1.1,0.05,1.1011357773000001,1.1775,0.024,1.1777445606,0.0775,-0.026000000000000002,0.0817450304,1.1,0.05,1.1011357773000001
2020-10-08 15:00:00,1.1775,0.0175,1.1776300353,0.0375,-0.0125,0.0395284708,1.1400000000000001,0.03,1.1403946685,1.1775,0.0175,1.1776300353,0.0375,-0.0125,0.0395284708,1.1400000000000001,0.03,1.1403946685
2020-10-08 15:30:00,1.202,0.0285,1.2023378269,0.062,-0.021500000000000002,0.0656220237,1.1400000000000001,0.05,1.1410959644,1.202,0.0385,1.2026164185,0.062,-0.021500000000000002,0.0656220237,1.1400000000000001,0.06,1.1415778554
2020-10-08 16:00:00,1.2425,0.055,1.2437167081,0.0425,-0.015,0.0450693909,1.2,0.07,1.2020399328,1.2425,0.065,1.2441990395,0.0425,-0.015,0.0450693909,1.2,0.08,1.2026637103
2020-10-08 16:30:00,1.319,0.0565,1.3202095478,0.039,-0.0135,0.0412704495,1.28,0.07,1.2819126335,1.319,0.0665,1.3206753007,0.039,-0.0135,0.0412704495,1.28,0.08,1.2824975634
2020-10-08 17:00:00,1.4185,0.08600000000000001,1.421104588,0.0685,-0.024,0.0725827114,1.35,0.11,1.3544740677,1.4185,0.096,1.4217447907,0.0685,-0.024,0.0725827114,1.35,0.12,1.3553228398
2020-10-08 17:30:00,1.472,0.0915,1.4748410931,0.052000000000000005,-0.018500000000000003,0.0551928437,1.42,0.11,1.4242541908000002,1.472,0.1015,1.4754952558,0.052000000000000005,-0.018500000000000003,0.0551928437,1.42,0.12,1.4250614021999999
2020-10-08 18:00:00,1.5325,0.0985,1.535662235,0.0325,-0.0115,0.0344746284,1.5,0.11,1.5040279253,1.5325,0.1085,1.5363360635,0.0325,-0.0115,0.0344746284,1.5,0.12,1.5047923445
2020-10-08 18:30:00,1.708,0.876,1.9195416119000002,0.038,-0.014,0.0404969135,1.67,0.89,1.8923530326,1.568,-0.664,1.7027976979,0.038,-0.014,0.0404969135,1.53,-0.65,1.6623477374
2020-10-08 19:00:00,1.6555,0.12050000000000001,1.6598796643,0.025500000000000002,-0.0095,0.027212129600000003,1.63,0.13,1.6351758315,1.6555,0.09050000000000001,1.6579718031000001,0.025500000000000002,-0.0095,0.027212129600000003,1.63,0.1,1.6330646037
2020-10-08 19:30:00,1.671,0.082,1.6730107591,0.021,-0.008,0.0224722051,1.65,0.09,1.6524527225,1.671,0.092,1.6735306989,0.021,-0.008,0.0224722051,1.65,0.1,1.6530275255
2020-10-08 20:00:00,1.5670000000000002,0.0635,1.5682860868000001,0.017,-0.006500000000000001,0.0182002747,1.55,0.07,1.55157984,1.5670000000000002,0.07350000000000001,1.5687228085,0.017,-0.006500000000000001,0.0182002747,1.55,0.08,1.552063143
2020-10-08 20:30:00,1.517,0.24650000000000002,1.5368966296000002,0.007,-0.0035,0.0078262379,1.51,0.25,1.5305554547,1.487,-0.1335,1.4929806596000001,0.007,-0.0035,0.0078262379,1.48,-0.13,1.4856984889
2020-10-08 21:00:00,1.3825,0.028,1.3827835152,0.0025,-0.002,0.0032015621000000003,1.38,0.03,1.3803260484,1.3825,0.038,1.3830221437,0.0025,-0.002,0.0032015621000000003,1.38,0.04,1.3805795884
2020-10-08 21:30:00,1.33,0.03,1.3303383028,0.0,0.0,0.0,1.33,0.03,1.3303383028,1.33,0.04,1.3306013678,0.0,0.0,0.0,1.33,0.04,1.3306013678
2020-10-08 22:00:00,1.18,0.08,1.1827087554,0.0,0.0,0.0,1.18,0.08,1.1827087554,1.17,-0.09,1.1734564329000001,0.0,0.0,0.0,1.17,-0.09,1.1734564329000001
2020-10-08 22:30:00,1.0815,-0.021,1.0817038643,0.0015,-0.001,0.0018027756000000002,1.08,-0.02,1.0801851693,1.0815,-0.011,1.0815559394,0.0015,-0.001,0.0018027756000000002,1.08,-0.01,1.0800462953
2020-10-08 23:00:00,1.0055,-0.025500000000000002,1.0058232946,0.0155,-0.0055000000000000005,0.0164468842,0.99,-0.02,0.9902019996,1.0155,-0.0155,1.0156182846,0.0155,-0.0055000000000000005,0.0164468842,1.0,-0.01,1.0000499988
2020-10-08 23:30:00,0.9165000000000001,-0.026000000000000002,0.9168687202,0.0165,-0.006,0.0175570499,0.9,-0.02,0.9002221948,0.9265,-0.016,0.9266381440000001,0.0165,-0.006,0.0175570499,0.91,-0.01,0.9100549434
2020-10-09 00:00:00,0.852,-0.028,0.8524599697,0.022,-0.008,0.0234093998,0.8300000000000001,-0.02,0.8302409289,0.862,-0.018000000000000002,0.8621879146,0.022,-0.008,0.0234093998,0.84,-0.01,0.8400595217
2020-10-09 00:30:00,0.8265,-0.026000000000000002,0.8269088523,0.0165,-0.006,0.0175570499,0.81,-0.02,0.810246876,0.8365,-0.016,0.8366530045,0.0165,-0.006,0.0175570499,0.8200000000000001,-0.01,0.8200609733
2020-10-09 01:00:00,0.8655,0.0005,0.8655001444,0.025500000000000002,-0.0095,0.027212129600000003,0.84,0.01,0.8400595217,0.8655,0.0205,0.8657427447,0.025500000000000002,-0.0095,0.027212129600000003,0.84,0.03,0.8405355436
2020-10-09 01:30:00,0.887,0.0,0.887,0.027,-0.01,0.0287923601,0.86,0.01,0.8600581376,0.887,0.02,0.8872254505,0.027,-0.01,0.0287923601,0.86,0.03,0.8605230967
2020-10-09 02:00:00,0.9685,0.0035,0.9685063242,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9500000000000001,0.01,0.9500526301000001,0.9685,0.0235,0.9687850639000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.9500000000000001,0.03,0.9504735662
2020-10-09 02:30:00,0.932,-0.018000000000000002,0.9321738035,0.022,-0.008,0.0234093998,0.91,-0.01,0.9100549434,0.9420000000000001,0.002,0.9420021231000001,0.022,-0.008,0.0234093998,0.92,0.01,0.9200543462
2020-10-09 03:00:00,0.896,-0.0195,0.896212168,0.026000000000000002,-0.0095,0.0276812211,0.87,-0.01,0.8700574694000001,0.906,0.0005,0.906000138,0.026000000000000002,-0.0095,0.0276812211,0.88,0.01,0.8800568163
2020-10-09 03:30:00,0.8975000000000001,0.0,0.8975000000000001,0.0275,-0.01,0.0292617498,0.87,0.01,0.8700574694000001,0.9075000000000001,0.0,0.9075000000000001,0.0275,-0.01,0.0292617498,0.88,0.01,0.8800568163
2020-10-09 04:00:00,0.875,-0.006,0.8750205712,0.045,-0.016,0.0477598157,0.8300000000000001,0.01,0.8300602388,0.885,0.014,0.8851107275000001,0.045,-0.016,0.0477598157,0.84,0.03,0.8405355436
2020-10-09 04:30:00,0.879,-0.007500000000000001,0.879031996,0.049,-0.0175,0.0520312406,0.8300000000000001,0.01,0.8300602388,0.889,0.0125,0.8890878753,0.049,-0.0175,0.0520312406,0.84,0.03,0.8405355436
2020-10-09 05:00:00,0.8905000000000001,-0.0115,0.8905742529,0.060500000000000005,-0.021500000000000002,0.0642066975,0.8300000000000001,0.01,0.8300602388,0.9005000000000001,0.0085,0.9005401157,0.060500000000000005,-0.021500000000000002,0.0642066975,0.84,0.03,0.8405355436
2020-10-09 05:30:00,0.91,-0.0045000000000000005,0.9100111263,0.04,-0.0145,0.0425470328,0.87,0.01,0.8700574694000001,0.92,0.0155,0.9201305614,0.04,-0.0145,0.0425470328,0.88,0.03,0.8805112151000001
2020-10-09 06:00:00,0.9205000000000001,-0.008,0.9205347631,0.0505,-0.018000000000000002,0.0536120322,0.87,0.01,0.8700574694000001,0.9305,-0.008,0.9305343895,0.0505,-0.018000000000000002,0.0536120322,0.88,0.01,0.8800568163
2020-10-09 06:30:00,1.0615,0.051500000000000004,1.0627485592,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.01,0.07,1.0124228366,1.0615,-0.0085,1.0615340315,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.01,0.01,1.0100495037
2020-10-09 07:00:00,1.1505,0.035,1.1510322541,0.07050000000000001,-0.025,0.0748014037,1.08,0.06,1.0816653826,1.1505,0.045,1.1513797158,0.07050000000000001,-0.025,0.0748014037,1.08,0.07,1.082266141
2020-10-09 07:30:00,1.287,0.036000000000000004,1.2875033981000001,0.097,-0.034,0.1027861858,1.19,0.07,1.1920570456,1.297,0.036000000000000004,1.2974995183,0.097,-0.034,0.1027861858,1.2,0.07,1.2020399328
2020-10-09 08:00:00,1.4045,0.157,1.4132477667,0.0945,-0.033,0.1000962037,1.31,0.19,1.3237069162,1.3945,-0.043000000000000003,1.3951628041,0.0945,-0.033,0.1000962037,1.3,-0.01,1.300038461
2020-10-09 08:30:00,1.453,0.077,1.4550388311,0.123,-0.043000000000000003,0.1302996546,1.33,0.12,1.335402561,1.453,0.017,1.453099446,0.123,-0.043000000000000003,0.1302996546,1.33,0.06,1.3313526956000001
2020-10-09 09:00:00,1.469,0.061500000000000006,1.4702867918,0.139,-0.0485,0.1472183752,1.33,0.11,1.3345411195999999,1.469,0.07150000000000001,1.4707390149,0.139,-0.0485,0.1472183752,1.33,0.12,1.335402561
2020-10-09 09:30:00,1.52,0.0485,1.5207735696,0.09,-0.0315,0.09535329050000001,1.43,0.08,1.4322360141,1.52,0.0585,1.5211253236,0.09,-0.0315,0.09535329050000001,1.43,0.09,1.4328293688
2020-10-09 10:00:00,1.44,0.0495,1.4408505301,0.03,-0.0105,0.0317844302,1.4100000000000001,0.06,1.4112760184,1.44,0.059500000000000004,1.4412287292000001,0.03,-0.0105,0.0317844302,1.4100000000000001,0.07,1.4117365193
2020-10-09 10:30:00,1.3559999999999999,0.067,1.357654227,0.046,-0.013000000000000001,0.047801673600000004,1.31,0.08,1.3124404748,1.3559999999999999,0.057,1.3571974801,0.046,-0.013000000000000001,0.047801673600000004,1.31,0.07,1.3118688959
2020-10-09 11:00:00,1.2835,0.0585,1.2848324794,0.07350000000000001,-0.021500000000000002,0.0765800235,1.21,0.08,1.2126417443,1.2835,0.0485,1.2844160152,0.07350000000000001,-0.021500000000000002,0.0765800235,1.21,0.07,1.2120231021
2020-10-09 11:30:00,1.231,0.054,1.2321838337,0.121,-0.036000000000000004,0.1262418314,1.11,0.09,1.1136426716,1.241,0.064,1.2426491862,0.121,-0.036000000000000004,0.1262418314,1.12,0.1,1.1244554237
2020-10-09 12:00:00,1.2735,0.052500000000000005,1.2745816961,0.12350000000000001,-0.0375,0.1290678116,1.15,0.09,1.1535163631,1.2735,0.0625,1.2750327447,0.12350000000000001,-0.0375,0.1290678116,1.15,0.1,1.1543396381
2020-10-09 12:30:00,1.3679999999999999,0.048,1.3688418462,0.128,-0.042,0.134714513,1.24,0.09,1.2432618389,1.3780000000000001,0.058,1.3792200695,0.128,-0.042,0.134714513,1.25,0.1,1.2539936204
2020-10-09 13:00:00,1.38,0.0395,1.3805651922,0.15,-0.0505,0.15827270770000001,1.23,0.09,1.2332882875,1.38,0.0495,1.3808874864,0.15,-0.0505,0.15827270770000001,1.23,0.1,1.2340583455
2020-10-09 13:30:00,1.331,0.035,1.3314601008,0.161,-0.055,0.17013524030000002,1.17,0.09,1.1734564329000001,1.331,0.045,1.331760489,0.161,-0.055,0.17013524030000002,1.17,0.1,1.174265728
2020-10-09 14:00:00,1.2475,0.0385,1.2480939468,0.0975,-0.0315,0.1024621881,1.15,0.07,1.1521284651,1.2475,0.0485,1.2484424296,0.0975,-0.0315,0.1024621881,1.15,0.08,1.1527792503
2020-10-09 14:30:00,1.1555,0.17350000000000002,1.1684530371,0.0855,-0.026500000000000003,0.0895125689,1.07,0.2,1.0885311204,1.1455,-0.08650000000000001,1.1487612893999999,0.0855,-0.026500000000000003,0.0895125689,1.06,-0.06,1.0616967552
2020-10-09 15:00:00,1.147,0.022,1.1472109658,0.117,-0.038,0.12301625910000001,1.03,0.06,1.0317460928,1.157,0.032,1.1574424392,0.117,-0.038,0.12301625910000001,1.04,0.07,1.0423531072
2020-10-09 15:30:00,1.105,-0.0005,1.1050001131,0.095,-0.030500000000000003,0.0997759991,1.01,0.03,1.0104454463,1.105,0.0095,1.1050408363,0.095,-0.030500000000000003,0.0997759991,1.01,0.04,1.0107917689
2020-10-09 16:00:00,1.1605,-0.0025,1.1605026928,0.1505,-0.052500000000000005,0.15939416550000002,1.01,0.05,1.0112368664,1.1605,0.0175,1.1606319399,0.1505,-0.052500000000000005,0.15939416550000002,1.01,0.07,1.0124228366
2020-10-09 16:30:00,1.229,0.0135,1.2290741434,0.109,-0.036500000000000005,0.11494890170000001,1.12,0.05,1.1211155159,1.239,0.0235,1.2392228411,0.109,-0.036500000000000005,0.11494890170000001,1.13,0.06,1.1315917992
2020-10-09 17:00:00,1.325,0.342,1.3684257378,0.055,-0.018000000000000002,0.057870545200000005,1.27,0.36,1.3200378782,1.2850000000000001,-0.278,1.3147277285,0.055,-0.018000000000000002,0.057870545200000005,1.23,-0.26,1.2571793826
2020-10-09 17:30:00,1.421,0.045,1.4217123478,0.07100000000000001,-0.025,0.0752728371,1.35,0.07,1.3518135966,1.421,0.055,1.4220639929,0.07100000000000001,-0.025,0.0752728371,1.35,0.08,1.352368293
2020-10-09 18:00:00,1.4755,0.084,1.4778891197,0.0455,-0.016,0.048231214,1.43,0.1,1.4334922393,1.4755,0.084,1.4778891197,0.0455,-0.016,0.048231214,1.43,0.1,1.4334922393
2020-10-09 18:30:00,1.583,0.088,1.5854441018,0.033,-0.012,0.0351140997,1.55,0.1,1.5532224567,1.583,0.098,1.5860305798,0.033,-0.012,0.0351140997,1.55,0.11,1.5538983236
2020-10-09 19:00:00,1.665,0.4335,1.7205078464999999,0.045,-0.0165,0.0479296359,1.62,0.45,1.6813387523,1.595,-0.2565,1.6154928814,0.045,-0.0165,0.0479296359,1.55,-0.24,1.5684705926
2020-10-09 19:30:00,1.689,0.07250000000000001,1.6905553082,0.019,-0.007500000000000001,0.0204266982,1.67,0.08,1.6719150696,1.689,0.07250000000000001,1.6905553082,0.019,-0.007500000000000001,0.0204266982,1.67,0.08,1.6719150696
2020-10-09 20:00:00,1.6015000000000001,0.0495,1.6022648033,0.14150000000000001,-0.0505,0.1502414723,1.46,0.1,1.4634206504,1.6015000000000001,0.059500000000000004,1.6026049108,0.14150000000000001,-0.0505,0.1502414723,1.46,0.11,1.4641379716
2020-10-09 20:30:00,1.495,0.0325,1.4953532191,0.135,-0.0475,0.1431127178,1.3599999999999999,0.08,1.3623509093,1.505,0.0425,1.5055999635,0.135,-0.0475,0.1431127178,1.37,0.09,1.3729530218
2020-10-09 21:00:00,1.411,0.23700000000000002,1.4307655294,0.121,-0.043000000000000003,0.1284133949,1.29,0.28,1.3200378782,1.381,-0.163,1.3905862073,0.121,-0.043000000000000003,0.1284133949,1.26,-0.12,1.2657013866
2020-10-09 21:30:00,1.29,0.007,1.2900189921,0.15,-0.053,0.1590880259,1.1400000000000001,0.06,1.1415778554,1.29,0.017,1.2901120106000001,0.15,-0.053,0.1590880259,1.1400000000000001,0.07,1.1421471009
2020-10-09 22:00:00,1.2575,0.164,1.2681491434,0.1575,-0.056,0.16715935510000002,1.1,0.22,1.121784293,1.2375,-0.136,1.2449507018000001,0.1575,-0.056,0.16715935510000002,1.08,-0.08,1.0829589097
2020-10-09 22:30:00,1.191,0.40800000000000003,1.2589459877,0.061,-0.022,0.0648459713,1.13,0.43,1.2090492132,1.141,-0.402,1.2097458411,0.061,-0.022,0.0648459713,1.08,-0.38,1.1449017425
2020-10-09 23:00:00,1.0655000000000001,-0.01,1.0655469253,0.0555,-0.02,0.0589936437,1.01,0.01,1.0100495037,1.0755,0.01,1.075546489,0.0555,-0.02,0.0589936437,1.02,0.03,1.0204410811
2020-10-09 23:30:00,0.9515,-0.028,0.9519118919,0.021500000000000002,-0.008,0.0229401395,0.93,-0.02,0.9302150289000001,0.9615,0.002,0.9615020801,0.021500000000000002,-0.008,0.0229401395,0.9400000000000001,0.01,0.94005319
2020-10-10 00:00:00,0.923,-0.065,0.9252859018,0.013000000000000001,-0.005,0.0139283883,0.91,-0.06,0.9119758769,0.933,-0.035,0.9336562537,0.013000000000000001,-0.005,0.0139283883,0.92,-0.03,0.9204890005
2020-10-10 00:30:00,0.9215000000000001,0.7515000000000001,1.1890813681,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.87,0.77,1.1618089344,0.8115,-0.8385,1.1668823848,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.76,-0.8200000000000001,1.1180339887
2020-10-10 01:00:00,0.919,0.795,1.2151485506,0.099,-0.035,0.1050047618,0.8200000000000001,0.8300000000000001,1.1667476162,0.799,-0.895,1.1997608095,0.099,-0.035,0.1050047618,0.7000000000000001,-0.86,1.1088733021
2020-10-10 01:30:00,0.9455,0.7975,1.2369221883,0.035500000000000004,-0.0125,0.037636418500000005,0.91,0.81,1.2182774725,0.8255,-0.8725,1.2011271789,0.035500000000000004,-0.0125,0.037636418500000005,0.79,-0.86,1.1677756634
2020-10-10 02:00:00,1.0105,0.7885000000000001,1.2817341768000001,0.060500000000000005,-0.021500000000000002,0.0642066975,0.9500000000000001,0.81,1.2484390253,0.8905000000000001,-0.8815000000000001,1.2530093775,0.060500000000000005,-0.021500000000000002,0.0642066975,0.8300000000000001,-0.86,1.1951987282
2020-10-10 02:30:00,1.0185,0.7855000000000001,1.2862163504,0.0685,-0.0245,0.0727495704,0.9500000000000001,0.81,1.2484390253,0.8985000000000001,-0.8845000000000001,1.2608102554,0.0685,-0.0245,0.0727495704,0.8300000000000001,-0.86,1.1951987282
2020-10-10 03:00:00,0.9705,0.6585000000000001,1.1728139239,0.060500000000000005,-0.021500000000000002,0.0642066975,0.91,0.68,1.1360017606,0.8605,-0.7315,1.1294036037,0.060500000000000005,-0.021500000000000002,0.0642066975,0.8,-0.71,1.0696261029
2020-10-10 03:30:00,0.931,-0.035500000000000004,0.9316765802,0.101,-0.035500000000000004,0.10705722770000001,0.8300000000000001,0.0,0.8300000000000001,0.931,-0.0155,0.9311290190000001,0.101,-0.035500000000000004,0.10705722770000001,0.8300000000000001,0.02,0.8302409289
2020-10-10 04:00:00,0.917,-0.030500000000000003,0.9175070844000001,0.08700000000000001,-0.030500000000000003,0.092191377,0.8300000000000001,0.0,0.8300000000000001,0.917,-0.0105,0.9170601125000001,0.08700000000000001,-0.030500000000000003,0.092191377,0.8300000000000001,0.02,0.8302409289
2020-10-10 04:30:00,0.927,-0.034,0.9276233072000001,0.097,-0.034,0.1027861858,0.8300000000000001,0.0,0.8300000000000001,0.927,-0.014,0.9271057113000001,0.097,-0.034,0.1027861858,0.8300000000000001,0.02,0.8302409289
2020-10-10 05:00:00,0.9245000000000001,-0.0175,0.9246656152,0.1345,-0.0475,0.1426411582,0.79,0.03,0.790569415,0.9245000000000001,-0.0175,0.9246656152,0.1345,-0.0475,0.1426411582,0.79,0.03,0.790569415
2020-10-10 05:30:00,0.9570000000000001,-0.009000000000000001,0.9570423188,0.167,-0.059000000000000004,0.1771157813,0.79,0.05,0.7915806971,0.9570000000000001,0.001,0.9570005225,0.167,-0.059000000000000004,0.1771157813,0.79,0.06,0.7922752047
2020-10-10 06:00:00,0.9865,0.2795,1.0253304345,0.1965,-0.07050000000000001,0.2087642211,0.79,0.35000000000000003,0.8640601831,0.9465,-0.2705,0.9843944839000001,0.1965,-0.07050000000000001,0.2087642211,0.75,-0.2,0.7762087348000001
2020-10-10 06:30:00,1.0945,0.7805000000000001,1.3442881016000001,0.1945,-0.0695,0.2065441841,0.9,0.85,1.2379418403,0.9845,-0.7095,1.2135198803,0.1945,-0.0695,0.2065441841,0.79,-0.64,1.0167103816
2020-10-10 07:00:00,1.113,0.203,1.1313611271,0.213,-0.077,0.2264906179,0.9,0.28,0.9425497334,1.093,-0.137,1.1015525407,0.213,-0.077,0.2264906179,0.88,-0.06,0.8820430828
2020-10-10 07:30:00,1.236,0.0635,1.2376300942,0.186,-0.0665,0.1975303774,1.05,0.13,1.0580170131,1.236,0.0135,1.2360737235,0.186,-0.0665,0.1975303774,1.05,0.08,1.053043209
2020-10-10 08:00:00,1.263,0.029500000000000002,1.26334447,0.223,-0.0805,0.23708490040000002,1.04,0.11,1.0458011283,1.2730000000000001,0.0395,1.2736126766,0.223,-0.0805,0.23708490040000002,1.05,0.12,1.0568348972
2020-10-10 08:30:00,1.344,0.1395,1.3512202818,0.224,-0.0805,0.2380257339,1.12,0.22,1.1414026459,1.324,-0.0805,1.3264449668,0.224,-0.0805,0.2380257339,1.1,0.0,1.1
2020-10-10 09:00:00,1.3795,0.8855000000000001,1.6392469308000002,0.20950000000000002,-0.0745,0.2223521981,1.17,0.96,1.5134397907000001,1.2495,-0.8145,1.491529584,0.20950000000000002,-0.0745,0.2223521981,1.04,-0.74,1.2764011908000001
2020-10-10 09:30:00,1.3535,0.8260000000000001,1.5856349673999999,0.1835,-0.064,0.1943405516,1.17,0.89,1.4700340132,1.2235,-0.754,1.4371737021,0.1835,-0.064,0.1943405516,1.04,-0.6900000000000001,1.2480785232
2020-10-10 10:00:00,1.303,0.0235,1.3032118976,0.133,-0.0465,0.1408944641,1.17,0.07,1.1720921465,1.303,0.0335,1.3034305697,0.133,-0.0465,0.1408944641,1.17,0.08,1.1727318534
2020-10-10 10:30:00,1.363,0.0345,1.3634365588000001,0.10300000000000001,-0.035500000000000004,0.1089460876,1.26,0.07,1.2619429464,1.363,0.044500000000000005,1.3637262372,0.10300000000000001,-0.035500000000000004,0.1089460876,1.26,0.08,1.2625371282
2020-10-10 11:00:00,1.392,0.0415,1.3926184869,0.082,-0.0285,0.08681157760000001,1.31,0.07,1.3118688959,1.392,0.051500000000000004,1.3929523502,0.082,-0.0285,0.08681157760000001,1.31,0.08,1.3124404748
2020-10-10 11:30:00,1.347,0.04,1.3475937815,0.08700000000000001,-0.03,0.0920271699,1.26,0.07,1.2619429464,1.347,0.05,1.3479276687000001,0.08700000000000001,-0.03,0.0920271699,1.26,0.08,1.2625371282
2020-10-10 12:00:00,1.3925,0.0415,1.3931182649,0.0825,-0.0285,0.08728401920000001,1.31,0.07,1.3118688959,1.3925,0.051500000000000004,1.3934520085,0.0825,-0.0285,0.08728401920000001,1.31,0.08,1.3124404748
2020-10-10 12:30:00,1.4095,0.026000000000000002,1.409739781,0.1295,-0.044,0.1367707937,1.28,0.07,1.2819126335,1.4095,0.036000000000000004,1.4099596625,0.1295,-0.044,0.1367707937,1.28,0.08,1.2824975634
2020-10-10 13:00:00,1.357,0.0275,1.3572786191000001,0.127,-0.0425,0.13392255220000002,1.23,0.07,1.2319902597,1.357,0.0375,1.3575180478,0.127,-0.0425,0.13392255220000002,1.23,0.08,1.2325988804
2020-10-10 13:30:00,1.2935,0.647,1.4462887851000001,0.1635,-0.053,0.1718756818,1.13,0.7000000000000001,1.3292479077000001,1.2035,-0.553,1.3244701771,0.1635,-0.053,0.1718756818,1.04,-0.5,1.1539497389
2020-10-10 14:00:00,1.3315000000000001,0.881,1.5965754758,0.2015,-0.069,0.2129865019,1.13,0.9500000000000001,1.4762791064,1.2115,-0.799,1.451252304,0.2015,-0.069,0.2129865019,1.01,-0.73,1.2461942064
2020-10-10 14:30:00,1.3615,0.0955,1.3648452293,0.1015,-0.0345,0.1072030783,1.26,0.13,1.2666885963,1.3515000000000001,-0.0145,1.3515777817,0.1015,-0.0345,0.1072030783,1.25,0.02,1.2501599898
2020-10-10 15:00:00,1.367,0.041,1.3676147118,0.167,-0.059000000000000004,0.1771157813,1.2,0.1,1.2041594579,1.377,0.051000000000000004,1.3779441208,0.167,-0.059000000000000004,0.1771157813,1.21,0.11,1.2149897119
2020-10-10 15:30:00,1.335,0.0465,1.3358095859999999,0.155,-0.053500000000000006,0.163973321,1.18,0.1,1.1842297074,1.335,0.0565,1.3361950644,0.155,-0.053500000000000006,0.163973321,1.18,0.11,1.1851160281
2020-10-10 16:00:00,1.361,0.049,1.3618817864000001,0.201,-0.07100000000000001,0.2131712926,1.16,0.12,1.166190379,1.361,0.069,1.3627479591,0.201,-0.07100000000000001,0.2131712926,1.16,0.14,1.1684177335
2020-10-10 16:30:00,1.3815,0.036000000000000004,1.3819689758,0.18150000000000002,-0.064,0.1924532411,1.2,0.1,1.2041594579,1.3815,0.046,1.3822656221,0.18150000000000002,-0.064,0.1924532411,1.2,0.11,1.2050311199000001
2020-10-10 17:00:00,1.411,0.2235,1.4285913516,0.161,-0.0565,0.1706260531,1.25,0.28,1.2809761903,1.381,-0.1365,1.3877295306000001,0.161,-0.0565,0.1706260531,1.22,-0.08,1.2226201372
2020-10-10 17:30:00,1.557,0.909,1.8029226273,0.117,-0.041,0.1239758041,1.44,0.9500000000000001,1.7251376757,1.417,-0.791,1.6228277789,0.117,-0.041,0.1239758041,1.3,-0.75,1.500833102
2020-10-10 18:00:00,1.65,0.5085000000000001,1.7265781911,0.06,-0.021500000000000002,0.06373578270000001,1.5899999999999999,0.53,1.6760071599000002,1.57,-0.3715,1.6133543473,0.06,-0.021500000000000002,0.06373578270000001,1.51,-0.35000000000000003,1.5500322576999999
2020-10-10 18:30:00,1.6684999999999999,0.069,1.6699261211,0.0585,-0.021,0.0621550481,1.6099999999999999,0.09,1.6125135658,1.6684999999999999,0.069,1.6699261211,0.0585,-0.021,0.0621550481,1.6099999999999999,0.09,1.6125135658
2020-10-10 19:00:00,1.6795,0.0645,1.6807380819,0.1295,-0.0455,0.1372607009,1.55,0.11,1.5538983236,1.6795,0.0745,1.6811515399,0.1295,-0.0455,0.1372607009,1.55,0.12,1.5546382215999999
2020-10-10 19:30:00,1.6835,0.07,1.684954673,0.1135,-0.04,0.1203422204,1.57,0.11,1.5738487856,1.6935,0.08,1.6953885248,0.1135,-0.04,0.1203422204,1.58,0.12,1.5845504094
2020-10-10 20:00:00,1.5865,0.07250000000000001,1.5881556914,0.10650000000000001,-0.0375,0.11290925560000001,1.48,0.11,1.484082208,1.5865,0.07250000000000001,1.5881556914,0.10650000000000001,-0.0375,0.11290925560000001,1.48,0.11,1.484082208
2020-10-10 20:30:00,1.474,0.11,1.4780987788,0.084,-0.03,0.0891964125,1.3900000000000001,0.14,1.3970325694,1.464,-0.03,1.4643073448,0.084,-0.03,0.0891964125,1.38,0.0,1.38
2020-10-10 21:00:00,1.3865,0.029,1.3868032485000001,0.08650000000000001,-0.031,0.0918871591,1.3,0.06,1.3013838788,1.3865,0.029,1.3868032485000001,0.08650000000000001,-0.031,0.0918871591,1.3,0.06,1.3013838788
2020-10-10 21:30:00,1.346,0.013000000000000001,1.3460627771,0.046,-0.017,0.0490407993,1.3,0.03,1.3003461078,1.346,0.023,1.3461964938,0.046,-0.017,0.0490407993,1.3,0.04,1.300615239
2020-10-10 22:00:00,1.299,0.0085,1.2990278096,0.059000000000000004,-0.021500000000000002,0.0627953024,1.24,0.03,1.2403628501,1.299,0.018500000000000003,1.2991317293,0.059000000000000004,-0.021500000000000002,0.0627953024,1.24,0.04,1.2406449935000001
2020-10-10 22:30:00,1.177,-0.007500000000000001,1.1770238953,0.107,-0.0375,0.1133809949,1.07,0.03,1.0704204781,1.177,0.0025,1.1770026551,0.107,-0.0375,0.1133809949,1.07,0.04,1.0707474025
2020-10-10 23:00:00,1.1185,0.21250000000000002,1.1385071366,0.0485,-0.0175,0.0515606439,1.07,0.23,1.0944404963,1.0785,-0.1975,1.0964344486,0.0485,-0.0175,0.0515606439,1.03,-0.18,1.0456098699
2020-10-10 23:30:00,1.0055,-0.0145,1.0056045445,0.1255,-0.044500000000000005,0.1331559236,0.88,0.03,0.8805112151000001,1.0055,-0.0045000000000000005,1.0055100696000001,0.1255,-0.044500000000000005,0.1331559236,0.88,0.04,0.8809086218000001
2020-10-11 00:00:00,0.9420000000000001,-0.0275,0.9424013211000001,0.162,-0.0575,0.1719018615,0.78,0.03,0.7805767099,0.9420000000000001,-0.007500000000000001,0.9420298562,0.162,-0.0575,0.1719018615,0.78,0.05,0.7816009212
2020-10-11 00:30:00,0.8745,-0.0285,0.874964285,0.1645,-0.0585,0.1745923824,0.71,0.03,0.7106335202,0.8745,-0.0285,0.874964285,0.1645,-0.0585,0.1745923824,0.71,0.03,0.7106335202
2020-10-11 01:00:00,0.8535,-0.048,0.8548486708,0.1635,-0.058,0.1734827081,0.6900000000000001,0.01,0.69007246,0.8535,-0.028,0.8539591618,0.1635,-0.058,0.1734827081,0.6900000000000001,0.03,0.6906518660000001
2020-10-11 01:30:00,0.8855000000000001,-0.0455,0.8866682018,0.1555,-0.0555,0.1651075407,0.73,0.01,0.7300684899000001,0.8955000000000001,-0.025500000000000002,0.8958629918000001,0.1555,-0.0555,0.1651075407,0.74,0.03,0.7406078585
2020-10-11 02:00:00,0.9655,-0.045,0.9665481105,0.23550000000000001,-0.085,0.2503702259,0.73,0.04,0.7310950691,0.9755,-0.025,0.9758202960000001,0.23550000000000001,-0.085,0.2503702259,0.74,0.06,0.7424284477
2020-10-11 02:30:00,0.9465,-0.0495,0.9477934902,0.1665,-0.059500000000000004,0.1768120471,0.78,0.01,0.7800640999,0.9565,-0.029500000000000002,0.9569548056,0.1665,-0.059500000000000004,0.1768120471,0.79,0.03,0.790569415
2020-10-11 03:00:00,0.9410000000000001,0.4305,1.0348001015,0.111,-0.0395,0.1178187167,0.8300000000000001,0.47000000000000003,0.9538343672,0.871,-0.5195000000000001,1.014160367,0.111,-0.0395,0.1178187167,0.76,-0.48,0.8988882022
2020-10-11 03:30:00,0.9375,0.7965,1.2301701102,0.0375,-0.0135,0.039855990800000005,0.9,0.81,1.2108261642,0.8275,-0.8735,1.2032283657,0.0375,-0.0135,0.039855990800000005,0.79,-0.86,1.1677756634
2020-10-11 04:00:00,0.9095000000000001,0.28150000000000003,0.9520674871,0.0795,-0.0285,0.0844541296,0.8300000000000001,0.31,0.8860022573,0.8695,-0.3385,0.933066182,0.0795,-0.0285,0.0844541296,0.79,-0.31,0.8486459804
2020-10-11 04:30:00,0.879,-0.0275,0.8794300711,0.049,-0.0175,0.0520312406,0.8300000000000001,-0.01,0.8300602388,0.879,-0.0175,0.8791741864,0.049,-0.0175,0.0520312406,0.8300000000000001,0.0,0.8300000000000001
2020-10-11 05:00:00,0.87,-0.029,0.8704831991,0.11,-0.039,0.1167090399,0.76,0.01,0.7600657866,0.88,-0.009000000000000001,0.8800460215,0.11,-0.039,0.1167090399,0.77,0.03,0.770584194
2020-10-11 05:30:00,0.912,-0.025500000000000002,0.9123564271,0.042,-0.0155,0.0447688508,0.87,-0.01,0.8700574694000001,0.912,0.0145,0.9121152614,0.042,-0.0155,0.0447688508,0.87,0.03,0.8705170877
2020-10-11 06:00:00,0.9205000000000001,0.1985,0.9416594395000001,0.030500000000000003,-0.0115,0.032596012,0.89,0.21,0.9144397192,0.9005000000000001,-0.1615,0.9148674767,0.030500000000000003,-0.0115,0.032596012,0.87,-0.15,0.8828363382000001
2020-10-11 06:30:00,1.0195,0.1355,1.0284651185,0.0395,-0.0145,0.042077309800000004,0.98,0.15,0.9914131329,1.0095,-0.044500000000000005,1.0104803313,0.0395,-0.0145,0.042077309800000004,0.97,-0.03,0.9704638066000001
