Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-11 07:00:00,1.0745,0.0635,1.0763747024,0.0745,-0.026500000000000003,0.07907275130000001,1.0,0.09,1.0040418318,1.0745,0.07350000000000001,1.0770109099,0.0745,-0.026500000000000003,0.07907275130000001,1.0,0.1,1.0049875621
2020-10-11 07:30:00,1.1495,0.045,1.1503804805,0.0695,-0.025,0.07385966420000001,1.08,0.07,1.082266141,1.1495,0.065,1.1513362888,0.0695,-0.025,0.07385966420000001,1.08,0.09,1.0837435121
2020-10-11 08:00:00,1.1535,0.013000000000000001,1.153573253,0.10350000000000001,-0.037,0.1099147397,1.05,0.05,1.0511898021,1.1535,0.023,1.1537292793,0.10350000000000001,-0.037,0.1099147397,1.05,0.06,1.0517128886
2020-10-11 08:30:00,1.2395,0.018500000000000003,1.239638052,0.08950000000000001,-0.0315,0.094881505,1.15,0.05,1.1510864433,1.2395,0.0285,1.239827609,0.08950000000000001,-0.0315,0.094881505,1.15,0.06,1.1515641537
2020-10-11 09:00:00,1.284,0.28150000000000003,1.3144954355,0.054,-0.018500000000000003,0.0570810827,1.23,0.30000000000000004,1.2660568708,1.244,-0.23850000000000002,1.2666563267,0.054,-0.018500000000000003,0.0570810827,1.19,-0.22,1.210165278
2020-10-11 09:30:00,1.3425,0.225,1.3612241733000001,0.0425,-0.015,0.0450693909,1.3,0.24,1.3219682296,1.3125,-0.185,1.3254739718000002,0.0425,-0.015,0.0450693909,1.27,-0.17,1.2813274367
2020-10-11 10:00:00,1.3385,0.021500000000000002,1.3386726635000001,0.0585,-0.018500000000000003,0.0613555213,1.28,0.04,1.2806248475,1.3385,0.0315,1.3388706061,0.0585,-0.018500000000000003,0.0613555213,1.28,0.05,1.2809761903
2020-10-11 10:30:00,1.3135,0.044500000000000005,1.3142535904,0.0835,-0.025500000000000002,0.0873069299,1.23,0.07,1.2319902597,1.3135,0.0545,1.3146301761,0.0835,-0.025500000000000002,0.0873069299,1.23,0.08,1.2325988804
2020-10-11 11:00:00,1.2730000000000001,0.044,1.2737601815000001,0.093,-0.026000000000000002,0.0965660396,1.18,0.07,1.1820744477,1.2730000000000001,0.064,1.2746077828,0.093,-0.026000000000000002,0.0965660396,1.18,0.09,1.1834272263
2020-10-11 11:30:00,1.24,0.047,1.2408904061000001,0.08,-0.023,0.0832406151,1.16,0.07,1.1621101497,1.24,0.057,1.2413093893,0.08,-0.023,0.0832406151,1.16,0.08,1.1627553483
2020-10-11 12:00:00,1.3014999999999999,0.0475,1.3023664999,0.07150000000000001,-0.022500000000000003,0.0749566541,1.23,0.07,1.2319902597,1.3014999999999999,0.0575,1.3027695498,0.07150000000000001,-0.022500000000000003,0.0749566541,1.23,0.08,1.2325988804
2020-10-11 12:30:00,1.228,0.0475,1.2289183252,0.078,-0.022500000000000003,0.0811803548,1.15,0.07,1.1521284651,1.238,0.0575,1.2393345997,0.078,-0.022500000000000003,0.0811803548,1.16,0.08,1.1627553483
2020-10-11 13:00:00,1.2315,0.047,1.2323965474,0.0815,-0.023,0.08468323330000001,1.15,0.07,1.1521284651,1.2415,0.057,1.242807809,0.0815,-0.023,0.08468323330000001,1.16,0.08,1.1627553483
2020-10-11 13:30:00,1.1505,0.044500000000000005,1.1513602824,0.09050000000000001,-0.025500000000000002,0.0940239331,1.06,0.07,1.0623088063,1.1605,0.0545,1.1617790237,0.09050000000000001,-0.025500000000000002,0.0940239331,1.07,0.08,1.0729864864
2020-10-11 14:00:00,1.09,0.045,1.0909285036,0.09,-0.025,0.0934077085,1.0,0.07,1.0024470061,1.1,0.055,1.1013741417,0.09,-0.025,0.0934077085,1.01,0.08,1.0131633629
2020-10-11 14:30:00,1.087,0.032,1.0874709192,0.127,-0.038,0.1325631925,0.96,0.07,0.9625487001,1.087,0.042,1.0878111049,0.127,-0.038,0.1325631925,0.96,0.08,0.9633275663
2020-10-11 15:00:00,1.0645,0.509,1.1799327311,0.10450000000000001,-0.031,0.1090011468,0.96,0.54,1.101453585,1.0145,-0.431,1.1022573429,0.10450000000000001,-0.031,0.1090011468,0.91,-0.4,0.9940321926000001
2020-10-11 15:30:00,1.129,0.877,1.4296048405000001,0.109,-0.033,0.1138859078,1.02,0.91,1.3669308688,1.019,-0.793,1.2912048637,0.109,-0.033,0.1138859078,0.91,-0.76,1.1856221995
2020-10-11 16:00:00,1.116,0.17,1.1288737751,0.096,-0.03,0.1005783277,1.02,0.2,1.0394229168,1.106,-0.09,1.1096558025,0.096,-0.03,0.1005783277,1.01,-0.06,1.0117806086
2020-10-11 16:30:00,1.2075,0.0485,1.208473624,0.0975,-0.0315,0.1024621881,1.11,0.08,1.1128791489,1.2075,0.0485,1.208473624,0.0975,-0.0315,0.1024621881,1.11,0.08,1.1128791489
2020-10-11 17:00:00,1.3235000000000001,0.29550000000000004,1.3560872022,0.07350000000000001,-0.0245,0.0774758027,1.25,0.32,1.2903100403,1.2935,-0.1645,1.3039181338999999,0.07350000000000001,-0.0245,0.0774758027,1.22,-0.14,1.2280065146
2020-10-11 17:30:00,1.3735,0.048,1.3743384772,0.0635,-0.022,0.0672030505,1.31,0.07,1.3118688959,1.3735,0.048,1.3743384772,0.0635,-0.022,0.0672030505,1.31,0.07,1.3118688959
2020-10-11 18:00:00,1.504,0.254,1.5252973481,0.044,-0.016,0.0468187996,1.46,0.27,1.4847558722,1.474,-0.126,1.4793755439,0.044,-0.016,0.0468187996,1.43,-0.11,1.4342245291
2020-10-11 18:30:00,1.5825,0.061500000000000006,1.5836945728,0.022500000000000003,-0.0085,0.024052026900000002,1.56,0.07,1.5615697230999999,1.5825,0.07150000000000001,1.5841144214,0.022500000000000003,-0.0085,0.024052026900000002,1.56,0.08,1.5620499352000001
2020-10-11 19:00:00,1.6315,0.062,1.632677632,0.021500000000000002,-0.008,0.0229401395,1.6099999999999999,0.07,1.6115210207000001,1.6315,0.07200000000000001,1.6330879493000001,0.021500000000000002,-0.008,0.0229401395,1.6099999999999999,0.08,1.6119863523
2020-10-11 19:30:00,1.5905,0.035500000000000004,1.5908961311,0.0105,-0.0045000000000000005,0.0114236597,1.58,0.04,1.580506248,1.5905,0.035500000000000004,1.5908961311,0.0105,-0.0045000000000000005,0.0114236597,1.58,0.04,1.580506248
2020-10-11 20:00:00,1.5310000000000001,0.036000000000000004,1.5314231943,0.011,-0.004,0.0117046999,1.52,0.04,1.5205262247,1.5310000000000001,0.036000000000000004,1.5314231943,0.011,-0.004,0.0117046999,1.52,0.04,1.5205262247
2020-10-11 20:30:00,1.4555,0.027,1.4557504079,0.035500000000000004,-0.013000000000000001,0.0378054229,1.42,0.04,1.4205632686,1.4655,0.027,1.4657486995,0.035500000000000004,-0.013000000000000001,0.0378054229,1.43,0.04,1.4305593312
2020-10-11 21:00:00,1.346,0.0375,1.3465222798,0.006,-0.0025,0.006500000000000001,1.34,0.04,1.340596882,1.346,-0.0025,1.3460023217,0.006,-0.0025,0.006500000000000001,1.34,0.0,1.34
2020-10-11 21:30:00,1.3014999999999999,0.039,1.3020841947,0.0015,-0.001,0.0018027756000000002,1.3,0.04,1.300615239,1.3115,0.029,1.3118205861,0.0015,-0.001,0.0018027756000000002,1.31,0.03,1.3103434664
2020-10-11 22:00:00,1.22,0.01,1.2200409829,0.0,0.0,0.0,1.22,0.01,1.2200409829,1.22,0.03,1.2203687967,0.0,0.0,0.0,1.22,0.03,1.2203687967
2020-10-11 22:30:00,1.1400000000000001,0.05,1.1410959644,0.0,0.0,0.0,1.1400000000000001,0.05,1.1410959644,1.13,-0.04,1.130707743,0.0,0.0,0.0,1.13,-0.04,1.130707743
2020-10-11 23:00:00,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037,1.01,-0.01,1.0100495037,0.0,0.0,0.0,1.01,-0.01,1.0100495037
2020-10-11 23:30:00,0.93,-0.01,0.9300537619,0.0,0.0,0.0,0.93,-0.01,0.9300537619,0.93,-0.01,0.9300537619,0.0,0.0,0.0,0.93,-0.01,0.9300537619
2020-10-12 00:00:00,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001
2020-10-12 00:30:00,0.84,-0.01,0.8400595217,0.0,0.0,0.0,0.84,-0.01,0.8400595217,0.84,-0.01,0.8400595217,0.0,0.0,0.0,0.84,-0.01,0.8400595217
2020-10-12 01:00:00,0.84,-0.01,0.8400595217,0.0,0.0,0.0,0.84,-0.01,0.8400595217,0.84,-0.01,0.8400595217,0.0,0.0,0.0,0.84,-0.01,0.8400595217
2020-10-12 01:30:00,0.84,-0.06,0.8421401309000001,0.0,0.0,0.0,0.84,-0.06,0.8421401309000001,0.84,-0.06,0.8421401309000001,0.0,0.0,0.0,0.84,-0.06,0.8421401309000001
2020-10-12 02:00:00,0.93,0.49,1.0511898021,0.0,0.0,0.0,0.93,0.49,1.0511898021,0.84,-0.5700000000000001,1.0151354589,0.0,0.0,0.0,0.84,-0.5700000000000001,1.0151354589
2020-10-12 02:30:00,0.9500000000000001,0.79,1.2355565548,0.0,0.0,0.0,0.9500000000000001,0.79,1.2355565548,0.84,-0.86,1.2021647142,0.0,0.0,0.0,0.84,-0.86,1.2021647142
2020-10-12 03:00:00,0.921,0.7895000000000001,1.2130751213,0.001,-0.0005,0.0011180340000000002,0.92,0.79,1.2126417443,0.791,-0.8605,1.1688204524,0.001,-0.0005,0.0011180340000000002,0.79,-0.86,1.1677756634
2020-10-12 03:30:00,0.9065000000000001,0.787,1.2004629315,0.006500000000000001,-0.003,0.0071589105,0.9,0.79,1.1975391434,0.7965,-0.863,1.1743854776,0.006500000000000001,-0.003,0.0071589105,0.79,-0.86,1.1677756634
2020-10-12 04:00:00,0.911,0.496,1.0372738308,0.011,-0.004,0.0117046999,0.9,0.5,1.0295630141,0.8210000000000001,-0.584,1.0075202231,0.011,-0.004,0.0117046999,0.81,-0.58,0.9962429423
2020-10-12 04:30:00,0.809,-0.0635,0.8114882932,0.009000000000000001,-0.0035,0.009656604000000001,0.8,-0.06,0.8022468448000001,0.8190000000000001,-0.043500000000000004,0.8201544062,0.009000000000000001,-0.0035,0.009656604000000001,0.81,-0.04,0.8109870529000001
2020-10-12 05:00:00,0.8300000000000001,-0.0635,0.8324255222,0.01,-0.0035,0.010594810100000001,0.8200000000000001,-0.06,0.8221921916,0.84,-0.043500000000000004,0.8411255852,0.01,-0.0035,0.010594810100000001,0.8300000000000001,-0.04,0.8309632964
2020-10-12 05:30:00,0.914,0.455,1.0209902056,0.014,-0.005,0.0148660687,0.9,0.46,1.0107423015,0.844,-0.525,0.9939622729,0.014,-0.005,0.0148660687,0.8300000000000001,-0.52,0.9794386147
2020-10-12 06:00:00,0.9975,0.043500000000000004,0.9984480457,0.0175,-0.006500000000000001,0.0186681547,0.98,0.05,0.9812746812,0.9975,-0.0165,0.9976364568,0.0175,-0.006500000000000001,0.0186681547,0.98,-0.01,0.9800510191
2020-10-12 06:30:00,1.092,0.032,1.0924687639,0.022,-0.008,0.0234093998,1.07,0.04,1.0707474025,1.102,0.052000000000000005,1.1032261781,0.022,-0.008,0.0234093998,1.08,0.06,1.0816653826
2020-10-12 07:00:00,1.192,0.0685,1.1939666034,0.032,-0.0115,0.0340036763,1.16,0.08,1.1627553483,1.202,0.0685,1.2039502689,0.032,-0.0115,0.0340036763,1.17,0.08,1.1727318534
2020-10-12 07:30:00,1.3765,0.07050000000000001,1.3783042117,0.026500000000000003,-0.0095,0.028151376500000002,1.35,0.08,1.352368293,1.3765,0.07050000000000001,1.3783042117,0.026500000000000003,-0.0095,0.028151376500000002,1.35,0.08,1.352368293
2020-10-12 08:00:00,1.5150000000000001,0.604,1.6309632123000002,0.045,-0.016,0.0477598157,1.47,0.62,1.5953996365,1.435,-0.406,1.4913286023,0.045,-0.016,0.0477598157,1.3900000000000001,-0.39,1.4436758639
2020-10-12 08:30:00,1.5145,0.077,1.5164561484,0.0645,-0.023,0.0684780987,1.45,0.1,1.4534441854,1.5145,0.08700000000000001,1.5169967864,0.0645,-0.023,0.0684780987,1.45,0.11,1.4541664279
2020-10-12 09:00:00,1.47,0.0585,1.4711635701,0.06,-0.021500000000000002,0.06373578270000001,1.4100000000000001,0.08,1.41226768,1.47,0.08850000000000001,1.472661621,0.06,-0.021500000000000002,0.06373578270000001,1.4100000000000001,0.11,1.4142842713000001
2020-10-12 09:30:00,1.509,0.039,1.5095038920000001,0.059000000000000004,-0.021,0.0626258732,1.45,0.06,1.4512408484,1.509,0.049,1.5097953504000001,0.059000000000000004,-0.021,0.0626258732,1.45,0.07,1.4516886719
2020-10-12 10:00:00,1.4765000000000001,0.0235,1.4766870014,0.0465,-0.0165,0.0493406526,1.43,0.04,1.4305593312,1.4765000000000001,0.0235,1.4766870014,0.0465,-0.0165,0.0493406526,1.43,0.04,1.4305593312
2020-10-12 10:30:00,1.4755,0.024,1.4756951752,0.0455,-0.016,0.048231214,1.43,0.04,1.4305593312,1.4755,0.024,1.4756951752,0.0455,-0.016,0.048231214,1.43,0.04,1.4305593312
2020-10-12 11:00:00,1.4845000000000002,0.0175,1.4846031456,0.0645,-0.022500000000000003,0.0683117852,1.42,0.04,1.4205632686,1.4845000000000002,0.0375,1.4849735688,0.0645,-0.022500000000000003,0.0683117852,1.42,0.06,1.4212670404
2020-10-12 11:30:00,1.488,0.012,1.4880483863,0.138,-0.048,0.1461095479,1.35,0.06,1.3513326755000001,1.488,0.012,1.4880483863,0.138,-0.048,0.1461095479,1.35,0.06,1.3513326755000001
2020-10-12 12:00:00,1.4255,0.003,1.4255031568,0.1655,-0.057,0.1750407096,1.26,0.06,1.2614277624999999,1.4255,0.003,1.4255031568,0.1655,-0.057,0.1750407096,1.26,0.06,1.2614277624999999
2020-10-12 12:30:00,1.4285,0.022500000000000003,1.4286771854,0.1085,-0.0375,0.11479764810000001,1.32,0.06,1.3213629327,1.4285,0.022500000000000003,1.4286771854,0.1085,-0.0375,0.11479764810000001,1.32,0.06,1.3213629327
2020-10-12 13:00:00,1.424,0.0245,1.4242107463,0.044,-0.0155,0.046650294700000004,1.38,0.04,1.3805795884,1.424,0.0345,1.4244178635,0.044,-0.0155,0.046650294700000004,1.38,0.05,1.3809055
2020-10-12 13:30:00,1.4255,0.032,1.425859127,0.025500000000000002,-0.008,0.026725456,1.4,0.04,1.400571312,1.4255,0.042,1.4261185961,0.025500000000000002,-0.008,0.026725456,1.4,0.05,1.4008925726
2020-10-12 14:00:00,1.379,0.034,1.3794190806,0.019,-0.006,0.0199248588,1.3599999999999999,0.04,1.3605881081,1.389,0.044,1.3896967295,0.019,-0.006,0.0199248588,1.37,0.05,1.3709121051
2020-10-12 14:30:00,1.317,0.035,1.31746499,0.017,-0.005,0.0177200451,1.3,0.04,1.300615239,1.327,0.045,1.32776278,0.017,-0.005,0.0177200451,1.31,0.05,1.3109538512
2020-10-12 15:00:00,1.3455,0.034,1.3459295115,0.0755,-0.026000000000000002,0.0798514245,1.27,0.06,1.2714165328,1.3455,0.044,1.3462192429,0.0755,-0.026000000000000002,0.0798514245,1.27,0.07,1.2719276709
2020-10-12 15:30:00,1.3585,0.0475,1.3593301658999999,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.21,0.1,1.2141251995,1.3585,0.0475,1.3593301658999999,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.21,0.1,1.2141251995
2020-10-12 16:00:00,1.3405,0.033,1.3409061302,0.1905,-0.067,0.2019387283,1.15,0.1,1.1543396381,1.3405,0.033,1.3409061302,0.1905,-0.067,0.2019387283,1.15,0.1,1.1543396381
2020-10-12 16:30:00,1.3635,0.042,1.3641467113,0.1935,-0.068,0.2051005851,1.17,0.11,1.1751595636,1.3635,0.052000000000000005,1.3644912055,0.1935,-0.068,0.2051005851,1.17,0.12,1.176137747
2020-10-12 17:00:00,1.4935,0.052000000000000005,1.4944049819,0.1635,-0.058,0.1734827081,1.33,0.11,1.3345411195999999,1.4935,0.07200000000000001,1.4952345134,0.1635,-0.058,0.1734827081,1.33,0.13,1.3363382805000001
2020-10-12 17:30:00,1.5455,0.051000000000000004,1.5463412463,0.1655,-0.059000000000000004,0.1757021628,1.38,0.11,1.3843771163,1.5455,0.07100000000000001,1.5471300042,0.1655,-0.059000000000000004,0.1757021628,1.38,0.13,1.3861096638000001
2020-10-12 18:00:00,1.5939999999999999,0.053,1.5948808733000002,0.10400000000000001,-0.037,0.11038568750000001,1.49,0.09,1.4927156461,1.5939999999999999,0.063,1.5952444954,0.10400000000000001,-0.037,0.11038568750000001,1.49,0.1,1.4933519344000001
2020-10-12 18:30:00,1.6705,0.058,1.6715065809,0.09050000000000001,-0.032,0.09599088500000001,1.58,0.09,1.5825612152000001,1.6705,0.068,1.6718834439,0.09050000000000001,-0.032,0.09599088500000001,1.58,0.1,1.5831613942
2020-10-12 19:00:00,1.651,0.047,1.6516688529999999,0.121,-0.043000000000000003,0.1284133949,1.53,0.09,1.5326447729,1.651,0.057,1.6519836561,0.121,-0.043000000000000003,0.1284133949,1.53,0.1,1.5332644912
2020-10-12 19:30:00,1.6280000000000001,0.026500000000000003,1.6282156644999999,0.178,-0.0635,0.18898743340000002,1.45,0.09,1.4527904185,1.6280000000000001,0.036500000000000005,1.6284091163,0.178,-0.0635,0.18898743340000002,1.45,0.1,1.4534441854
2020-10-12 20:00:00,1.5675,0.029,1.5677682386,0.08750000000000001,-0.031,0.0928291441,1.48,0.06,1.4812157169,1.5675,0.039,1.5679850924,0.08750000000000001,-0.031,0.0928291441,1.48,0.07,1.4816544806
2020-10-12 20:30:00,1.506,0.0335,1.5063725469,0.016,-0.006500000000000001,0.017269916,1.49,0.04,1.490536816,1.506,0.043500000000000004,1.5066281061,0.016,-0.006500000000000001,0.017269916,1.49,0.05,1.4908386901
2020-10-12 21:00:00,1.395,0.027,1.3952612658999999,0.035,-0.013000000000000001,0.0373363094,1.3599999999999999,0.04,1.3605881081,1.395,0.037,1.3954905947,0.035,-0.013000000000000001,0.0373363094,1.3599999999999999,0.05,1.3609188073
2020-10-12 21:30:00,1.292,0.035500000000000004,1.2924876208,0.012,-0.0045000000000000005,0.012816005600000001,1.28,0.04,1.2806248475,1.292,0.025500000000000002,1.2922516202,0.012,-0.0045000000000000005,0.012816005600000001,1.28,0.03,1.2803515142
2020-10-12 22:00:00,1.2055,0.0165,1.2056129147,0.0655,-0.0235,0.0695880737,1.1400000000000001,0.04,1.1407015385000001,1.2155,0.006500000000000001,1.2155173796,0.0655,-0.0235,0.0695880737,1.15,0.03,1.1503912378
2020-10-12 22:30:00,1.1275,0.03,1.1278990425,0.0275,-0.01,0.0292617498,1.1,0.04,1.1007270325,1.1375,0.02,1.1376758106,0.0275,-0.01,0.0292617498,1.11,0.03,1.1104053314
2020-10-12 23:00:00,1.015,-0.016,1.0151261005,0.015,-0.006,0.0161554944,1.0,-0.01,1.0000499988,1.025,0.004,1.0250078048,0.015,-0.006,0.0161554944,1.01,0.01,1.0100495037
2020-10-12 23:30:00,0.925,0.0005,0.9250001351,0.055,-0.0195,0.05835452,0.87,0.02,0.8702298547,0.935,0.0105,0.9350589554000001,0.055,-0.0195,0.05835452,0.88,0.03,0.8805112151000001
2020-10-13 00:00:00,0.8845000000000001,-0.016,0.8846447027000001,0.044500000000000005,-0.016,0.0472890051,0.84,0.0,0.84,0.8945000000000001,-0.006,0.8945201227,0.044500000000000005,-0.016,0.0472890051,0.85,0.01,0.8500588215
2020-10-13 00:30:00,0.873,-0.01,0.8730572719,0.113,-0.04,0.11987076370000001,0.76,0.03,0.7605918748,0.873,0.0,0.873,0.113,-0.04,0.11987076370000001,0.76,0.04,0.7610519036000001
2020-10-13 01:00:00,0.8180000000000001,-0.025,0.8183819402,0.098,-0.035,0.1040624812,0.72,0.01,0.7200694411,0.8280000000000001,-0.025,0.8283773295,0.098,-0.035,0.1040624812,0.73,0.01,0.7300684899000001
2020-10-13 01:30:00,0.844,-0.04,0.8449473356,0.084,-0.03,0.0891964125,0.76,-0.01,0.7600657866,0.854,-0.04,0.8549362549,0.084,-0.03,0.0891964125,0.77,-0.01,0.7700649323000001
2020-10-13 02:00:00,0.932,-0.029,0.9324510711,0.052000000000000005,-0.019,0.0553624421,0.88,-0.01,0.8800568163,0.9420000000000001,-0.029,0.9424462849,0.052000000000000005,-0.019,0.0553624421,0.89,-0.01,0.890056178
2020-10-13 02:30:00,0.921,-0.053,0.9225237124000001,0.121,-0.043000000000000003,0.1284133949,0.8,-0.01,0.8000624976,0.931,-0.033,0.9315846714,0.121,-0.043000000000000003,0.1284133949,0.81,0.01,0.810061726
2020-10-13 03:00:00,0.8985000000000001,-0.053,0.9000618034000001,0.14850000000000002,-0.053,0.1576745065,0.75,0.0,0.75,0.9085000000000001,-0.043000000000000003,0.9095170422000001,0.14850000000000002,-0.053,0.1576745065,0.76,0.01,0.7600657866
2020-10-13 03:30:00,0.871,-0.043000000000000003,0.8720607777,0.121,-0.043000000000000003,0.1284133949,0.75,0.0,0.75,0.881,-0.033,0.881617831,0.121,-0.043000000000000003,0.1284133949,0.76,0.01,0.7600657866
2020-10-13 04:00:00,0.8415,-0.0425,0.8425725488,0.0915,-0.0325,0.0971004634,0.75,-0.01,0.7500666637000001,0.8515,-0.0425,0.8525599686,0.0915,-0.0325,0.0971004634,0.76,-0.01,0.7600657866
2020-10-13 04:30:00,0.843,-0.029,0.8434986663,0.053,-0.019,0.056302753000000004,0.79,-0.01,0.7900632886000001,0.843,-0.029,0.8434986663,0.053,-0.019,0.056302753000000004,0.79,-0.01,0.7900632886000001
2020-10-13 05:00:00,0.8815000000000001,-0.0055000000000000005,0.8815171581000001,0.07150000000000001,-0.025500000000000002,0.0759111323,0.81,0.02,0.810246876,0.8915000000000001,-0.0055000000000000005,0.8915169656,0.07150000000000001,-0.025500000000000002,0.0759111323,0.8200000000000001,0.02,0.8202438662
2020-10-13 05:30:00,0.9455,0.0,0.9455,0.0555,-0.02,0.0589936437,0.89,0.02,0.8902246907,0.9455,0.0,0.9455,0.0555,-0.02,0.0589936437,0.89,0.02,0.8902246907
2020-10-13 06:00:00,1.022,0.019,1.0221765992,0.002,-0.001,0.0022360680000000003,1.02,0.02,1.0201960596,1.032,0.019,1.0321748883,0.002,-0.001,0.0022360680000000003,1.03,0.02,1.0301941565
2020-10-13 06:30:00,1.15,0.42,1.2242957159,0.0,0.0,0.0,1.15,0.42,1.2242957159,1.1,-0.31,1.1428473214000001,0.0,0.0,0.0,1.1,-0.31,1.1428473214000001
2020-10-13 07:00:00,1.2635,0.0785,1.2659362148,0.0035,-0.0015,0.0038078866,1.26,0.08,1.2625371282,1.2635,0.0785,1.2659362148,0.0035,-0.0015,0.0038078866,1.26,0.08,1.2625371282
2020-10-13 07:30:00,1.408,0.08600000000000001,1.4106239754,0.068,-0.024,0.07211102550000001,1.34,0.11,1.3445073447,1.408,0.096,1.4112689326,0.068,-0.024,0.07211102550000001,1.34,0.12,1.3453624047
2020-10-13 08:00:00,1.5035,0.23750000000000002,1.5221427331,0.0335,-0.0125,0.0357561184,1.47,0.25,1.4911069713,1.4835,-0.0625,1.4848159819,0.0335,-0.0125,0.0357561184,1.45,-0.05,1.4508618129
2020-10-13 08:30:00,1.5590000000000002,0.076,1.5608513702,0.009000000000000001,-0.004,0.009848857800000001,1.55,0.08,1.552063143,1.5590000000000002,0.096,1.5619529442,0.009000000000000001,-0.004,0.009848857800000001,1.55,0.1,1.5532224567
2020-10-13 09:00:00,1.508,0.053500000000000006,1.5089487234,0.018000000000000002,-0.006500000000000001,0.0191376592,1.49,0.06,1.4912075644,1.508,0.053500000000000006,1.5089487234,0.018000000000000002,-0.006500000000000001,0.0191376592,1.49,0.06,1.4912075644
2020-10-13 09:30:00,1.463,0.032,1.463349924,0.023,-0.008,0.0243515913,1.44,0.04,1.4405554484,1.463,0.042,1.4636027466,0.023,-0.008,0.0243515913,1.44,0.05,1.4408677941
2020-10-13 10:00:00,1.365,0.0335,1.3654110187000001,0.025,-0.006500000000000001,0.0258311827,1.34,0.04,1.340596882,1.365,0.043500000000000004,1.365692956,0.025,-0.006500000000000001,0.0258311827,1.34,0.05,1.3409325114000001
2020-10-13 10:30:00,1.3035,0.054,1.3046180476,0.0235,-0.006,0.024253865700000002,1.28,0.06,1.2814054784,1.3035,-0.006,1.3035138089,0.0235,-0.006,0.024253865700000002,1.28,0.0,1.28
2020-10-13 11:00:00,1.276,0.0565,1.2772502691,0.016,-0.0035,0.0163783394,1.26,0.06,1.2614277624999999,1.276,-0.0035,1.2760048001,0.016,-0.0035,0.0163783394,1.26,0.0,1.26
2020-10-13 11:30:00,1.296,0.021500000000000002,1.2961783249,0.036000000000000004,-0.0085,0.036989863500000005,1.26,0.03,1.2603570923,1.296,0.021500000000000002,1.2961783249,0.036000000000000004,-0.0085,0.036989863500000005,1.26,0.03,1.2603570923
2020-10-13 12:00:00,1.3,0.051000000000000004,1.301,0.07,-0.019,0.07253275120000001,1.23,0.07,1.2319902597,1.3,0.061,1.3014303669,0.07,-0.019,0.07253275120000001,1.23,0.08,1.2325988804
2020-10-13 12:30:00,1.331,0.0385,1.3315567018,0.101,-0.0315,0.10579815690000001,1.23,0.07,1.2319902597,1.331,0.0485,1.331883347,0.101,-0.0315,0.10579815690000001,1.23,0.08,1.2325988804
2020-10-13 13:00:00,1.319,0.043500000000000004,1.3197171098,0.089,-0.026500000000000003,0.0928614559,1.23,0.07,1.2319902597,1.319,0.053500000000000006,1.3200845616999999,0.089,-0.026500000000000003,0.0928614559,1.23,0.08,1.2325988804
2020-10-13 13:30:00,1.3045,0.0475,1.3053645085,0.0745,-0.022500000000000003,0.0778235183,1.23,0.07,1.2319902597,1.3045,0.0575,1.3057666331,0.0745,-0.022500000000000003,0.0778235183,1.23,0.08,1.2325988804
2020-10-13 14:00:00,1.1675,0.042,1.1682552161,0.0975,-0.028,0.1014408695,1.07,0.07,1.0722872749,1.1675,0.052000000000000005,1.1686574562,0.0975,-0.028,0.1014408695,1.07,0.08,1.0729864864
2020-10-13 14:30:00,1.173,0.038,1.1736153544,0.10300000000000001,-0.032,0.10785638600000001,1.07,0.07,1.0722872749,1.173,0.048,1.1739816864,0.10300000000000001,-0.032,0.10785638600000001,1.07,0.08,1.0729864864
2020-10-13 15:00:00,1.1835,0.043000000000000003,1.1842809,0.14350000000000002,-0.047,0.15100082780000001,1.04,0.09,1.0438869671,1.1835,0.053,1.1846861399,0.14350000000000002,-0.047,0.15100082780000001,1.04,0.1,1.0447966309
2020-10-13 15:30:00,1.1665,0.035500000000000004,1.1670400593,0.1665,-0.0545,0.175192751,1.0,0.09,1.0040418318,1.1665,0.0455,1.1673870395,0.1665,-0.0545,0.175192751,1.0,0.1,1.0049875621
2020-10-13 16:00:00,1.288,0.0275,1.2882935419,0.178,-0.0625,0.1886537834,1.11,0.09,1.1136426716,1.288,0.0375,1.2885457889,0.178,-0.0625,0.1886537834,1.11,0.1,1.1144954015
2020-10-13 16:30:00,1.403,0.04,1.4035700909,0.223,-0.08,0.23691559680000002,1.18,0.12,1.1860860003,1.403,0.05,1.4038906653,0.223,-0.08,0.23691559680000002,1.18,0.13,1.1871394189
2020-10-13 17:00:00,1.4925000000000002,0.3025,1.5228468406,0.24250000000000002,-0.08750000000000001,0.2578032195,1.25,0.39,1.3094273558,1.4625,-0.14750000000000002,1.4699192155,0.24250000000000002,-0.08750000000000001,0.2578032195,1.22,-0.06,1.2214745188
2020-10-13 17:30:00,1.62,0.641,1.7422057858,0.22,-0.079,0.23375414430000002,1.4,0.72,1.5742934923,1.53,-0.47900000000000004,1.6032283056,0.22,-0.079,0.23375414430000002,1.31,-0.4,1.3697079981
2020-10-13 18:00:00,1.642,0.07250000000000001,1.643599784,0.242,-0.08750000000000001,0.2573329555,1.4,0.16,1.4091131963,1.642,0.07250000000000001,1.643599784,0.242,-0.08750000000000001,0.2573329555,1.4,0.16,1.4091131963
2020-10-13 18:30:00,1.703,0.07200000000000001,1.7045213404,0.243,-0.088,0.2584434174,1.46,0.16,1.4687409574,1.703,0.07200000000000001,1.7045213404,0.243,-0.088,0.2584434174,1.46,0.16,1.4687409574
2020-10-13 19:00:00,1.7175,0.054,1.7183486986,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.48,0.14,1.4866068747,1.7175,0.074,1.7190934384,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.48,0.16,1.4886235253
2020-10-13 19:30:00,1.6905000000000001,0.036500000000000005,1.6908939943,0.2305,-0.0835,0.2451581122,1.46,0.12,1.4649232062,1.6905000000000001,0.036500000000000005,1.6908939943,0.2305,-0.0835,0.2451581122,1.46,0.12,1.4649232062
2020-10-13 20:00:00,1.6015000000000001,0.031,1.6018000031000001,0.1915,-0.069,0.20355159050000002,1.4100000000000001,0.1,1.4135416513,1.6015000000000001,0.031,1.6018000031000001,0.1915,-0.069,0.20355159050000002,1.4100000000000001,0.1,1.4135416513
2020-10-13 20:30:00,1.4885000000000002,0.0945,1.4914967315,0.1285,-0.0455,0.1363176438,1.3599999999999999,0.14,1.3671868929,1.4785,-0.0155,1.4785812457,0.1285,-0.0455,0.1363176438,1.35,0.03,1.3503332922
2020-10-13 21:00:00,1.3545,0.023,1.3546952609,0.10450000000000001,-0.037,0.1108568897,1.25,0.06,1.2514391715,1.3545,0.033,1.3549019337,0.10450000000000001,-0.037,0.1108568897,1.25,0.07,1.2519584658
2020-10-13 21:30:00,1.306,0.0095,1.3060345516,0.056,-0.0205,0.0596343022,1.25,0.03,1.2503599482,1.306,0.0195,1.30614557,0.056,-0.0205,0.0596343022,1.25,0.04,1.2506398362
2020-10-13 22:00:00,1.2425,0.011,1.2425486912,0.052500000000000005,-0.019,0.0558323383,1.19,0.03,1.1903780912,1.2425,0.021,1.2426774521,0.052500000000000005,-0.019,0.0558323383,1.19,0.04,1.1906720791
2020-10-13 22:30:00,1.195,0.577,1.3270094197,0.035,-0.013000000000000001,0.0373363094,1.16,0.59,1.3014222989,1.115,-0.553,1.2446019444,0.035,-0.013000000000000001,0.0373363094,1.08,-0.54,1.2074767078
2020-10-13 23:00:00,1.069,0.253,1.0985308371,0.019,-0.007,0.0202484567,1.05,0.26,1.0817116067,1.029,-0.23700000000000002,1.0559403392,0.019,-0.007,0.0202484567,1.01,-0.23,1.035857133
2020-10-13 23:30:00,0.9755,-0.0125,0.9755800838,0.14550000000000002,-0.052500000000000005,0.1546819317,0.8300000000000001,0.04,0.8309632964,0.9855,-0.0025,0.9855031710000001,0.14550000000000002,-0.052500000000000005,0.1546819317,0.84,0.05,0.8414867795000001
2020-10-14 00:00:00,0.8835000000000001,-0.01,0.8835565913000001,0.0835,-0.03,0.08872570090000001,0.8,0.02,0.8002499609,0.8835000000000001,-0.01,0.8835565913000001,0.0835,-0.03,0.08872570090000001,0.8,0.02,0.8002499609
2020-10-14 00:30:00,0.8615,0.005,0.8615145095000001,0.0415,-0.015,0.044127655700000004,0.8200000000000001,0.02,0.8202438662,0.8615,0.005,0.8615145095000001,0.0415,-0.015,0.044127655700000004,0.8200000000000001,0.02,0.8202438662
2020-10-14 01:00:00,0.847,-0.0145,0.8471241054,0.097,-0.0345,0.102952659,0.75,0.02,0.7502666193,0.857,-0.0145,0.8571226575,0.097,-0.0345,0.102952659,0.76,0.02,0.7602631123
2020-10-14 01:30:00,0.8475,-0.0345,0.8482019217000001,0.0975,-0.0345,0.1034238851,0.75,0.0,0.75,0.8575,-0.0345,0.8581937427,0.0975,-0.0345,0.1034238851,0.76,0.0,0.76
2020-10-14 02:00:00,0.8975000000000001,-0.0235,0.8978076075,0.0375,-0.0135,0.039855990800000005,0.86,-0.01,0.8600581376,0.9075000000000001,-0.0235,0.9078042190000001,0.0375,-0.0135,0.039855990800000005,0.87,-0.01,0.8700574694000001
2020-10-14 02:30:00,0.907,-0.041,0.9079262085,0.08700000000000001,-0.031,0.0923579991,0.8200000000000001,-0.01,0.8200609733,0.917,-0.041,0.9179161182000001,0.08700000000000001,-0.031,0.0923579991,0.8300000000000001,-0.01,0.8300602388
2020-10-14 03:00:00,0.874,-0.043500000000000004,0.8750818533,0.094,-0.0335,0.0997910317,0.78,-0.01,0.7800640999,0.884,-0.043500000000000004,0.88506963,0.094,-0.0335,0.0997910317,0.79,-0.01,0.7900632886000001
2020-10-14 03:30:00,0.853,-0.036000000000000004,0.8537593338,0.073,-0.026000000000000002,0.0774919351,0.78,-0.01,0.7800640999,0.863,-0.036000000000000004,0.8637505427000001,0.073,-0.026000000000000002,0.0774919351,0.79,-0.01,0.7900632886000001
2020-10-14 04:00:00,0.8295,-0.028,0.8299724393,0.0495,-0.018000000000000002,0.0526711496,0.78,-0.01,0.7800640999,0.8395,-0.028,0.8399668148,0.0495,-0.018000000000000002,0.0526711496,0.79,-0.01,0.7900632886000001
2020-10-14 04:30:00,0.8250000000000001,-0.046,0.8262814291,0.045,-0.016,0.0477598157,0.78,-0.03,0.7805767099,0.835,-0.026000000000000002,0.8354046923,0.045,-0.016,0.0477598157,0.79,-0.01,0.7900632886000001
2020-10-14 05:00:00,0.8140000000000001,-0.042,0.8150828179,0.034,-0.012,0.0360555128,0.78,-0.03,0.7805767099,0.8240000000000001,-0.022,0.824293637,0.034,-0.012,0.0360555128,0.79,-0.01,0.7900632886000001
2020-10-14 05:30:00,0.9295,0.022,0.9297603186000001,0.0795,-0.028,0.08428671310000001,0.85,0.05,0.8514693183,0.9195000000000001,-0.058,0.9213274391,0.0795,-0.028,0.08428671310000001,0.84,-0.03,0.8405355436
2020-10-14 06:00:00,1.0265,0.0055000000000000005,1.0265147344,0.1265,-0.044500000000000005,0.1340988441,0.9,0.05,0.9013878189000001,1.0265,0.025500000000000002,1.0268166828,0.1265,-0.044500000000000005,0.1340988441,0.9,0.07,0.9027181177
2020-10-14 06:30:00,1.1155,0.0495,1.1165977342,0.0855,-0.030500000000000003,0.0907771998,1.03,0.08,1.0331021247,1.1155,0.0395,1.1161991310000001,0.0855,-0.030500000000000003,0.0907771998,1.03,0.07,1.0323759005
2020-10-14 07:00:00,1.3225,0.8335,1.5632429434000001,0.10250000000000001,-0.036500000000000005,0.1088048712,1.22,0.87,1.4984325143000001,1.2025000000000001,-0.6765,1.3797313144,0.10250000000000001,-0.036500000000000005,0.1088048712,1.1,-0.64,1.2726350616
2020-10-14 07:30:00,1.4495,0.5015000000000001,1.5338032794,0.0795,-0.0285,0.0844541296,1.37,0.53,1.4689451998,1.3895,-0.2985,1.4212010766,0.0795,-0.0285,0.0844541296,1.31,-0.27,1.3375350463
2020-10-14 08:00:00,1.5430000000000001,0.9405,1.807038807,0.083,-0.029500000000000002,0.0880866051,1.46,0.97,1.7528548143,1.393,-0.7595000000000001,1.5865967509,0.083,-0.029500000000000002,0.0880866051,1.31,-0.73,1.4996666296
2020-10-14 08:30:00,1.5375,0.7995,1.7329473448,0.0575,-0.0205,0.0610450653,1.48,0.8200000000000001,1.6919810873999999,1.4175,-0.6505000000000001,1.5596334505,0.0575,-0.0205,0.0610450653,1.3599999999999999,-0.63,1.4988328793
2020-10-14 09:00:00,1.439,0.07,1.4407015652,0.059000000000000004,-0.02,0.062297672500000005,1.38,0.09,1.3829316686,1.439,0.08,1.4412220509,0.059000000000000004,-0.02,0.062297672500000005,1.38,0.1,1.3836184445
2020-10-14 09:30:00,1.4025,0.0665,1.4040756746,0.07250000000000001,-0.0235,0.0762135159,1.33,0.09,1.3330416348,1.4025,0.0765,1.4045848141000001,0.07250000000000001,-0.0235,0.0762135159,1.33,0.1,1.3337541003
2020-10-14 10:00:00,1.3495,0.0475,1.350335699,0.0695,-0.022500000000000003,0.0730513518,1.28,0.07,1.2819126335,1.3495,0.0575,1.3507244353,0.0695,-0.022500000000000003,0.0730513518,1.28,0.08,1.2824975634
2020-10-14 10:30:00,1.374,0.3165,1.4099816488,0.044,-0.0135,0.04602445,1.33,0.33,1.3703284278,1.324,-0.21350000000000002,1.3411033704,0.044,-0.0135,0.04602445,1.28,-0.2,1.2955307793
2020-10-14 11:00:00,1.3415,0.886,1.6076747961,0.051500000000000004,-0.014,0.0533689985,1.29,0.9,1.5729272075,1.2015,-0.8240000000000001,1.4569070835,0.051500000000000004,-0.014,0.0533689985,1.15,-0.81,1.4066271716
2020-10-14 11:30:00,1.3285,0.9095000000000001,1.6100007764000002,0.0685,-0.0205,0.0715017482,1.26,0.93,1.5660459762999999,1.1885,-0.8105,1.4385556993,0.0685,-0.0205,0.0715017482,1.12,-0.79,1.3705838172
2020-10-14 12:00:00,1.276,0.49150000000000005,1.3673873811,0.066,-0.018500000000000003,0.0685437816,1.21,0.51,1.3130879635000001,1.206,-0.3785,1.26400089,0.066,-0.018500000000000003,0.0685437816,1.1400000000000001,-0.36,1.1954915307
2020-10-14 12:30:00,1.2145000000000001,0.066,1.2162920085,0.0545,-0.014,0.056269441100000005,1.16,0.08,1.1627553483,1.2245,0.076,1.2268562467,0.0545,-0.014,0.056269441100000005,1.17,0.09,1.1734564329000001
2020-10-14 13:00:00,1.2315,0.059000000000000004,1.232912507,0.0815,-0.021,0.0841620461,1.15,0.08,1.1527792503,1.2315,0.069,1.2334314938,0.0815,-0.021,0.0841620461,1.15,0.09,1.1535163631
2020-10-14 13:30:00,1.182,0.059500000000000004,1.1834966202000001,0.07200000000000001,-0.0205,0.0748615389,1.11,0.08,1.1128791489,1.182,0.0695,1.18404149,0.07200000000000001,-0.0205,0.0748615389,1.11,0.09,1.1136426716
2020-10-14 14:00:00,1.0995,0.036500000000000005,1.1001056767,0.059500000000000004,-0.0135,0.0610122938,1.04,0.05,1.0412012294,1.0995,0.0465,1.1004828486,0.059500000000000004,-0.0135,0.0610122938,1.04,0.06,1.0417293314
2020-10-14 14:30:00,1.048,0.038,1.048688705,0.048,-0.012,0.049477267500000005,1.0,0.05,1.0012492197,1.048,0.048,1.0490986608,0.048,-0.012,0.049477267500000005,1.0,0.06,1.0017983829
2020-10-14 15:00:00,1.0595,0.027,1.0598439744,0.0795,-0.023,0.0827601957,0.98,0.05,0.9812746812,1.0595,0.037,1.0601458626,0.0795,-0.023,0.0827601957,0.98,0.06,0.9818350167000001
2020-10-14 15:30:00,1.1255,0.026000000000000002,1.1258002709000001,0.0755,-0.024,0.0792227871,1.05,0.05,1.0511898021,1.1355,0.036000000000000004,1.1360705304,0.0755,-0.024,0.0792227871,1.06,0.06,1.0616967552
2020-10-14 16:00:00,1.1095,0.039,1.1101852323,0.0695,-0.021,0.0726033746,1.04,0.06,1.0417293314,1.1095,0.039,1.1101852323,0.0695,-0.021,0.0726033746,1.04,0.06,1.0417293314
2020-10-14 16:30:00,1.2555,0.802,1.4897933582,0.0555,-0.018000000000000002,0.05834595100000001,1.2,0.8200000000000001,1.4534097839,1.1355,-0.718,1.3434598059,0.0555,-0.018000000000000002,0.05834595100000001,1.08,-0.7000000000000001,1.2870120435
2020-10-14 17:00:00,1.3325,0.0585,1.3337835282000001,0.0625,-0.021500000000000002,0.0660946291,1.27,0.08,1.2725171905,1.3325,0.0685,1.3342595325,0.0625,-0.021500000000000002,0.0660946291,1.27,0.09,1.2731849826000001
2020-10-14 17:30:00,1.413,0.178,1.4241674761,0.063,-0.022,0.0667308025,1.35,0.2,1.3647344064,1.393,-0.07200000000000001,1.3948594911,0.063,-0.022,0.0667308025,1.33,-0.05,1.3309395178
2020-10-14 18:00:00,1.5785,0.913,1.8235216615,0.0485,-0.017,0.0513930929,1.53,0.93,1.7904747974,1.4385,-0.797,1.6445337485,0.0485,-0.017,0.0513930929,1.3900000000000001,-0.78,1.5938946013000002
2020-10-14 18:30:00,1.6495000000000002,0.639,1.7689463671999999,0.059500000000000004,-0.021,0.0630971473,1.5899999999999999,0.66,1.7215400081999999,1.5495,-0.521,1.6347450107000001,0.059500000000000004,-0.021,0.0630971473,1.49,-0.5,1.5716551785
2020-10-14 19:00:00,1.6675,0.0565,1.6684569218,0.0375,-0.0135,0.039855990800000005,1.63,0.07,1.6315023751000002,1.6675,0.0565,1.6684569218,0.0375,-0.0135,0.039855990800000005,1.63,0.07,1.6315023751000002
2020-10-14 19:30:00,1.6325,0.058,1.6335299967,0.0325,-0.012,0.034644624400000004,1.6,0.07,1.6015305180000001,1.6325,0.058,1.6335299967,0.0325,-0.012,0.034644624400000004,1.6,0.07,1.6015305180000001
2020-10-14 20:00:00,1.5710000000000002,0.051500000000000004,1.5718439013,0.051000000000000004,-0.018500000000000003,0.0542517281,1.52,0.07,1.5216109884,1.5710000000000002,0.051500000000000004,1.5718439013,0.051000000000000004,-0.018500000000000003,0.0542517281,1.52,0.07,1.5216109884
2020-10-14 20:30:00,1.4805000000000001,0.082,1.4827691155,0.0505,-0.018000000000000002,0.0536120322,1.43,0.1,1.4334922393,1.4805000000000001,0.012,1.4805486314,0.0505,-0.018000000000000002,0.0536120322,1.43,0.03,1.4303146507
2020-10-14 21:00:00,1.35,0.015,1.3500833308,0.07,-0.025,0.07433034370000001,1.28,0.04,1.2806248475,1.35,0.025,1.3502314616,0.07,-0.025,0.07433034370000001,1.28,0.05,1.2809761903
2020-10-14 21:30:00,1.304,0.0175,1.3041174219,0.064,-0.022500000000000003,0.067839885,1.24,0.04,1.2406449935000001,1.304,0.0275,1.3042899409,0.064,-0.022500000000000003,0.067839885,1.24,0.05,1.2410076551
2020-10-14 22:00:00,1.2,0.029,1.2003503655,0.03,-0.011,0.031953090600000005,1.17,0.04,1.170683561,1.2,0.019,1.2001504072,0.03,-0.011,0.031953090600000005,1.17,0.03,1.1703845522
2020-10-14 22:30:00,1.106,0.027,1.1063295169,0.036000000000000004,-0.013000000000000001,0.0382753184,1.07,0.04,1.0707474025,1.106,-0.013000000000000001,1.1060763988,0.036000000000000004,-0.013000000000000001,0.0382753184,1.07,0.0,1.07
2020-10-14 23:00:00,1.0045,-0.029500000000000002,1.0049330823,0.0545,-0.0195,0.057883503700000005,0.9500000000000001,-0.01,0.9500526301000001,1.0045,-0.0195,1.0046892554,0.0545,-0.0195,0.057883503700000005,0.9500000000000001,0.0,0.9500000000000001
2020-10-14 23:30:00,0.9225000000000001,-0.022,0.9227622933,0.0325,-0.012,0.034644624400000004,0.89,-0.01,0.890056178,0.9225000000000001,0.008,0.9225346877,0.0325,-0.012,0.034644624400000004,0.89,0.02,0.8902246907
2020-10-15 00:00:00,0.8805000000000001,-0.0085,0.8805410269,0.0805,-0.0285,0.0853961357,0.8,0.02,0.8002499609,0.8805000000000001,-0.0085,0.8805410269,0.0805,-0.0285,0.0853961357,0.8,0.02,0.8002499609
2020-10-17 00:30:00,0.8495,-0.043500000000000004,0.8506130142,0.0095,-0.0035,0.010124228400000001,0.84,-0.04,0.8409518417,0.8495,-0.0135,0.8496072622,0.0095,-0.0035,0.010124228400000001,0.84,-0.01,0.8400595217
2020-10-17 01:00:00,0.8355,-0.0455,0.8367380116,0.0155,-0.0055000000000000005,0.0164468842,0.8200000000000001,-0.04,0.8209750301000001,0.8355,-0.035500000000000004,0.8362538490000001,0.0155,-0.0055000000000000005,0.0164468842,0.8200000000000001,-0.03,0.820548597
2020-10-17 01:30:00,0.877,-0.046,0.8782055568,0.017,-0.006,0.0180277564,0.86,-0.04,0.8609297300000001,0.887,-0.036000000000000004,0.8877302518,0.017,-0.006,0.0180277564,0.87,-0.03,0.8705170877
2020-10-17 02:00:00,0.936,-0.046,0.9371296602,0.016,-0.006,0.017088007500000002,0.92,-0.04,0.9208691547000001,0.9460000000000001,-0.036000000000000004,0.9466847416,0.016,-0.006,0.017088007500000002,0.93,-0.03,0.9304837452
2020-10-17 02:30:00,0.9420000000000001,-0.048,0.9432221371,0.022,-0.008,0.0234093998,0.92,-0.04,0.9208691547000001,0.9520000000000001,-0.038,0.9527581015000001,0.022,-0.008,0.0234093998,0.93,-0.03,0.9304837452
2020-10-17 03:00:00,0.9225000000000001,-0.048,0.9237479364000001,0.022500000000000003,-0.008,0.0238799079,0.9,-0.04,0.9008884504,0.9325,-0.038,0.9332739416,0.022500000000000003,-0.008,0.0238799079,0.91,-0.03,0.9104943712
2020-10-17 03:30:00,0.9075000000000001,-0.05,0.9088763667,0.0275,-0.01,0.0292617498,0.88,-0.04,0.8809086218000001,0.9175000000000001,-0.04,0.9183715207,0.0275,-0.01,0.0292617498,0.89,-0.03,0.8905054744
2020-10-17 04:00:00,0.912,-0.0315,0.9125438346,0.032,-0.0115,0.0340036763,0.88,-0.02,0.8802272434,0.922,-0.0415,0.9229335025000001,0.032,-0.0115,0.0340036763,0.89,-0.03,0.8905054744
2020-10-17 04:30:00,0.929,-0.030500000000000003,0.9295005379,0.029,-0.0105,0.030842341000000002,0.9,-0.02,0.9002221948,0.929,-0.0205,0.9292261565000001,0.029,-0.0105,0.030842341000000002,0.9,-0.01,0.9000555538
2020-10-17 05:00:00,0.926,-0.029500000000000002,0.9264697782,0.026000000000000002,-0.0095,0.0276812211,0.9,-0.02,0.9002221948,0.926,-0.0195,0.9262052958,0.026000000000000002,-0.0095,0.0276812211,0.9,-0.01,0.9000555538
2020-10-17 05:30:00,0.9480000000000001,-0.007,0.9480258435000001,0.048,-0.017,0.0509215082,0.9,0.01,0.9000555538,0.9480000000000001,0.003,0.9480047468,0.048,-0.017,0.0509215082,0.9,0.02,0.9002221948
2020-10-17 06:00:00,0.9805,0.012,0.9805734292,0.0505,-0.018000000000000002,0.0536120322,0.93,0.03,0.9304837452,0.9805,0.002,0.9805020398000001,0.0505,-0.018000000000000002,0.0536120322,0.93,0.02,0.9302150289000001
2020-10-17 06:30:00,1.1035,0.018000000000000002,1.1036467959,0.0335,-0.012,0.0355844067,1.07,0.03,1.0704204781,1.1035,0.038,1.104154088,0.0335,-0.012,0.0355844067,1.07,0.05,1.0711675873
2020-10-17 07:00:00,1.182,0.3085,1.2215957801,0.032,-0.0115,0.0340036763,1.15,0.32,1.1936917525,1.142,-0.1915,1.1579448389,0.032,-0.0115,0.0340036763,1.11,-0.18,1.1244998888
2020-10-17 07:30:00,1.256,0.057,1.2572927265,0.036000000000000004,-0.013000000000000001,0.0382753184,1.22,0.07,1.2220065466,1.256,0.067,1.2577857528,0.036000000000000004,-0.013000000000000001,0.0382753184,1.22,0.08,1.2226201372
2020-10-17 08:00:00,1.348,0.4365,1.4169108123,0.038,-0.0135,0.0403267901,1.31,0.45,1.3851353724,1.278,-0.3435,1.3233579448000001,0.038,-0.0135,0.0403267901,1.24,-0.33,1.2831601615000001
2020-10-17 08:30:00,1.403,0.8745,1.6532269203,0.043000000000000003,-0.0155,0.045708314300000004,1.3599999999999999,0.89,1.6253307356,1.263,-0.8255,1.5088469936,0.043000000000000003,-0.0155,0.045708314300000004,1.22,-0.81,1.4644111445
2020-10-17 09:00:00,1.3775,0.423,1.4409841255,0.0475,-0.017,0.0504504708,1.33,0.44,1.4008925726,1.3075,-0.367,1.358029915,0.0475,-0.017,0.0504504708,1.26,-0.35000000000000003,1.3077079185
2020-10-17 09:30:00,1.355,0.021,1.3551627209000001,0.025,-0.009000000000000001,0.026570660500000003,1.33,0.03,1.3303383028,1.345,0.021,1.3451639305,0.025,-0.009000000000000001,0.026570660500000003,1.32,0.03,1.3203408651
2020-10-17 10:00:00,1.325,0.025,1.3252358281,0.015,-0.005,0.0158113883,1.31,0.03,1.3103434664,1.335,0.025,1.3352340619,0.015,-0.005,0.0158113883,1.32,0.03,1.3203408651
2020-10-17 10:30:00,1.327,0.044,1.3277292646,0.017,-0.006,0.0180277564,1.31,0.05,1.3109538512,1.337,0.054,1.3380900568,0.017,-0.006,0.0180277564,1.32,0.06,1.3213629327
2020-10-17 11:00:00,0.03,-0.006,0.030594117100000002,0.027,-0.009000000000000001,0.028460498900000002,0.003,0.003,0.0042426407000000005,0.03,-0.006,0.030594117100000002,0.027,-0.009000000000000001,0.028460498900000002,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,1.3565,0.062,1.3579161425000001,0.026500000000000003,-0.008,0.0276812211,1.33,0.07,1.3318408313,1.3565,0.07200000000000001,1.3584094559,0.026500000000000003,-0.008,0.0276812211,1.33,0.08,1.3324038427
2020-10-17 12:00:00,1.413,0.743,1.5964391626,0.023,-0.007,0.024041630600000002,1.3900000000000001,0.75,1.5794302770000002,1.293,-0.637,1.4413944637,0.023,-0.007,0.024041630600000002,1.27,-0.63,1.4176741516
2020-10-17 12:30:00,1.451,0.8745,1.694152074,0.021,-0.0055000000000000005,0.0217082933,1.43,0.88,1.6790771275,1.311,-0.7655000000000001,1.5181275473,0.021,-0.0055000000000000005,0.0217082933,1.29,-0.76,1.4972307771
2020-10-17 13:00:00,1.322,0.0315,1.3223752304,0.032,-0.0085,0.0331096663,1.29,0.04,1.2906200060000002,1.322,0.0415,1.3226512201,0.032,-0.0085,0.0331096663,1.29,0.05,1.2909686286
2020-10-17 13:30:00,1.3105,0.0345,1.3109540419,0.0205,-0.0055000000000000005,0.021224985300000002,1.29,0.04,1.2906200060000002,1.3105,0.0545,1.3116327611,0.0205,-0.0055000000000000005,0.021224985300000002,1.29,0.06,1.291394595
2020-10-17 14:00:00,1.2735,0.033,1.2739274901,0.0235,-0.007,0.0245203997,1.25,0.04,1.2506398362,1.2735,0.043000000000000003,1.2742257452999999,0.0235,-0.007,0.0245203997,1.25,0.05,1.2509996003000001
2020-10-17 14:30:00,1.2635,0.036000000000000004,1.2640127571,0.0135,-0.004,0.0140801278,1.25,0.04,1.2506398362,1.2635,0.046,1.2643370793,0.0135,-0.004,0.0140801278,1.25,0.05,1.2509996003000001
2020-10-17 15:00:00,1.2245,0.036000000000000004,1.2250290813,0.0145,-0.004,0.015041609000000001,1.21,0.04,1.2106609765,1.2245,0.046,1.2253637215,0.0145,-0.004,0.015041609000000001,1.21,0.05,1.2110326171999999
2020-10-17 15:30:00,1.1705,0.035500000000000004,1.1710382146,0.0205,-0.0045000000000000005,0.020988091900000002,1.15,0.04,1.1506954419,1.1705,0.025500000000000002,1.170777733,0.0205,-0.0045000000000000005,0.020988091900000002,1.15,0.03,1.1503912378
2020-10-17 16:00:00,1.211,0.034,1.2114771975,0.021,-0.006,0.0218403297,1.19,0.04,1.1906720791,1.211,0.024,1.2112377966,0.021,-0.006,0.0218403297,1.19,0.03,1.1903780912
2020-10-17 16:30:00,1.308,0.124,1.3138645288,0.018000000000000002,-0.006,0.018973666,1.29,0.13,1.2965338407,1.288,-0.056,1.2892168165,0.018000000000000002,-0.006,0.018973666,1.27,-0.05,1.2709838709
2020-10-17 17:00:00,1.43,0.9035000000000001,1.6915118238,0.02,-0.006500000000000001,0.021029740800000002,1.4100000000000001,0.91,1.6781537474000001,1.29,-0.8165,1.5266866902,0.02,-0.006500000000000001,0.021029740800000002,1.27,-0.81,1.5063200191
2020-10-17 17:30:00,1.5255,0.281,1.5511644819,0.025500000000000002,-0.009000000000000001,0.0270416346,1.5,0.29,1.5277761616,1.4855,-0.149,1.4929538673,0.025500000000000002,-0.009000000000000001,0.0270416346,1.46,-0.14,1.4666969694
2020-10-17 18:00:00,1.5815000000000001,0.061500000000000006,1.5826953276,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.53,0.08,1.5320900757,1.5815000000000001,0.061500000000000006,1.5826953276,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.53,0.08,1.5320900757
2020-10-17 18:30:00,1.653,0.057,1.6539824667,0.093,-0.033,0.0986813052,1.56,0.09,1.5625939972,1.653,0.067,1.654357277,0.093,-0.033,0.0986813052,1.56,0.1,1.5632018424
2020-10-17 19:00:00,1.7225000000000001,0.0505,1.7232401168,0.1125,-0.0395,0.1192329652,1.6099999999999999,0.09,1.6125135658,1.7325,0.060500000000000005,1.7335560274000001,0.1125,-0.0395,0.1192329652,1.62,0.1,1.6230834852
2020-10-17 19:30:00,1.7205,0.061500000000000006,1.7215988209000002,0.0805,-0.0285,0.0853961357,1.6400000000000001,0.09,1.6424676557,1.7205,0.07150000000000001,1.7219850464,0.0805,-0.0285,0.0853961357,1.6400000000000001,0.1,1.6430459519
2020-10-17 20:00:00,1.616,0.043000000000000003,1.6165719904,0.076,-0.027,0.0806535802,1.54,0.07,1.5415900882,1.616,0.043000000000000003,1.6165719904,0.076,-0.027,0.0806535802,1.54,0.07,1.5415900882
2020-10-17 20:30:00,1.5115,0.0315,1.5118281979,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.46,0.05,1.4608559135,1.5115,0.051500000000000004,1.5123771024,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.46,0.07,1.4616771189
2020-10-17 21:00:00,1.4125,0.0145,1.4125744228000001,0.0425,-0.0155,0.045238258100000005,1.37,0.03,1.3703284278,1.4125,0.0245,1.4127124619,0.0425,-0.0155,0.045238258100000005,1.37,0.04,1.3705838172
2020-10-17 21:30:00,1.324,0.094,1.3273326637,0.044,-0.016,0.0468187996,1.28,0.11,1.2847178679,1.314,-0.076,1.316196034,0.044,-0.016,0.0468187996,1.27,-0.06,1.2714165328
2020-10-17 22:00:00,1.26,0.0055000000000000005,1.2600120039,0.04,-0.0145,0.0425470328,1.22,0.02,1.2201639234,1.26,0.0155,1.2600953337,0.04,-0.0145,0.0425470328,1.22,0.03,1.2203687967
2020-10-17 22:30:00,1.2075,0.18,1.2208424346,0.0275,-0.01,0.0292617498,1.18,0.19,1.1951987282,1.1875,-0.15,1.196936193,0.0275,-0.01,0.0292617498,1.16,-0.14,1.1684177335
2020-10-17 23:00:00,1.166,0.8305,1.4315328323,0.026000000000000002,-0.0095,0.0276812211,1.1400000000000001,0.84,1.4160508465000001,1.036,-0.8595,1.3461189583,0.026000000000000002,-0.0095,0.0276812211,1.01,-0.85,1.3200757554
2020-10-17 23:30:00,1.0055,0.081,1.00875728,0.025500000000000002,-0.009000000000000001,0.0270416346,0.98,0.09,0.9841239759,0.9955,-0.109,1.0014495744,0.025500000000000002,-0.009000000000000001,0.0270416346,0.97,-0.1,0.9751410154000001
2020-10-18 00:00:00,0.926,-0.023,0.9262855931,0.036000000000000004,-0.013000000000000001,0.0382753184,0.89,-0.01,0.890056178,0.936,-0.023,0.9362825428,0.036000000000000004,-0.013000000000000001,0.0382753184,0.9,-0.01,0.9000555538
2020-10-18 00:30:00,0.865,-0.039,0.8658787444,0.025,-0.009000000000000001,0.026570660500000003,0.84,-0.03,0.8405355436,0.875,-0.039,0.8758687116,0.025,-0.009000000000000001,0.026570660500000003,0.85,-0.03,0.8505292470000001
2020-10-18 01:00:00,0.8220000000000001,-0.0645,0.8245266824,0.012,-0.0045000000000000005,0.012816005600000001,0.81,-0.06,0.8122191822,0.8320000000000001,-0.0545,0.8337830953,0.012,-0.0045000000000000005,0.012816005600000001,0.8200000000000001,-0.05,0.8215229759
2020-10-18 01:30:00,0.8725,-0.0645,0.8748808490000001,0.0125,-0.0045000000000000005,0.0132853303,0.86,-0.06,0.8620904825,0.8725,-0.0545,0.8742004919,0.0125,-0.0045000000000000005,0.0132853303,0.86,-0.05,0.8614522622
2020-10-18 02:00:00,0.9345,-0.065,0.9367578396,0.0145,-0.005,0.0153378617,0.92,-0.06,0.9219544457000001,0.9445,-0.055,0.9461000211,0.0145,-0.005,0.0153378617,0.93,-0.05,0.9313431162
2020-10-18 02:30:00,0.9470000000000001,-0.066,0.9492971084,0.017,-0.006,0.0180277564,0.93,-0.06,0.931933474,0.9470000000000001,-0.056,0.9486543101,0.017,-0.006,0.0180277564,0.93,-0.05,0.9313431162
