Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 03:00:00,0.9245000000000001,-0.069,0.9270713295,0.0245,-0.009000000000000001,0.0261007663,0.9,-0.06,0.9019977827000001,0.9245000000000001,-0.059000000000000004,0.9263807263,0.0245,-0.009000000000000001,0.0261007663,0.9,-0.05,0.9013878189000001
2020-10-18 03:30:00,0.9085000000000001,-0.0505,0.9099024673,0.0285,-0.0105,0.0303726851,0.88,-0.04,0.8809086218000001,0.9085000000000001,-0.0405,0.9094022762,0.0285,-0.0105,0.0303726851,0.88,-0.03,0.8805112151000001
2020-10-18 04:00:00,0.9335,-0.052000000000000005,0.934947191,0.0335,-0.012,0.0355844067,0.9,-0.04,0.9008884504,0.9335,-0.022,0.9337592034000001,0.0335,-0.012,0.0355844067,0.9,-0.01,0.9000555538
2020-10-18 04:30:00,0.9225000000000001,-0.018000000000000002,0.922675593,0.022500000000000003,-0.008,0.0238799079,0.9,-0.01,0.9000555538,0.9225000000000001,-0.018000000000000002,0.922675593,0.022500000000000003,-0.008,0.0238799079,0.9,-0.01,0.9000555538
2020-10-18 05:00:00,0.9125000000000001,-0.022,0.9127651670000001,0.0325,-0.012,0.034644624400000004,0.88,-0.01,0.8800568163,0.9125000000000001,-0.022,0.9127651670000001,0.0325,-0.012,0.034644624400000004,0.88,-0.01,0.8800568163
2020-10-18 05:30:00,0.9425,-0.018000000000000002,0.9426718676,0.022500000000000003,-0.008,0.0238799079,0.92,-0.01,0.9200543462,0.9425,0.012,0.9425763895,0.022500000000000003,-0.008,0.0238799079,0.92,0.02,0.9202173656
2020-10-18 06:00:00,0.9595,0.003,0.9595046899,0.0195,-0.007,0.020718349400000002,0.9400000000000001,0.01,0.94005319,0.9595,0.013000000000000001,0.9595880627000001,0.0195,-0.007,0.020718349400000002,0.9400000000000001,0.02,0.9402127419
2020-10-18 06:30:00,1.0585,0.026500000000000003,1.0588316675,0.0085,-0.0035,0.0091923882,1.05,0.03,1.050428484,1.0585,0.026500000000000003,1.0588316675,0.0085,-0.0035,0.0091923882,1.05,0.03,1.050428484
2020-10-18 07:00:00,1.1215,0.0485,1.1225482172,0.0015,-0.0015,0.0021213203,1.12,0.05,1.1211155159,1.1215,0.0285,1.1218620682,0.0015,-0.0015,0.0021213203,1.12,0.03,1.1204017137
2020-10-18 07:30:00,1.203,0.0485,1.2039772631,0.003,-0.0015,0.0033541020000000003,1.2,0.05,1.2010412149,1.203,0.0685,1.2049486504,0.003,-0.0015,0.0033541020000000003,1.2,0.07,1.2020399328
2020-10-18 08:00:00,1.208,0.027,1.2083017007,0.008,-0.003,0.0085440037,1.2,0.03,1.2003749414,1.208,0.027,1.2083017007,0.008,-0.003,0.0085440037,1.2,0.03,1.2003749414
2020-10-18 08:30:00,1.335,0.34750000000000003,1.3794858644,0.005,-0.0025,0.005590169900000001,1.33,0.35000000000000003,1.3752817893,1.2850000000000001,-0.29250000000000004,1.317869967,0.005,-0.0025,0.005590169900000001,1.28,-0.29,1.3124404748
2020-10-18 09:00:00,1.3275000000000001,0.027,1.3277745479,0.007500000000000001,-0.003,0.0080777472,1.32,0.03,1.3203408651,1.3275000000000001,0.027,1.3277745479,0.007500000000000001,-0.003,0.0080777472,1.32,0.03,1.3203408651
2020-10-18 09:30:00,1.383,0.0275,1.3832733822,0.003,-0.0025,0.0039051248,1.38,0.03,1.3803260484,1.383,0.0275,1.3832733822,0.003,-0.0025,0.0039051248,1.38,0.03,1.3803260484
2020-10-18 10:00:00,1.441,0.01,1.4410346977000001,0.001,0.0,0.001,1.44,0.01,1.4400347218,1.441,0.03,1.4413122493000001,0.001,0.0,0.001,1.44,0.03,1.4403124661
2020-10-18 10:30:00,1.4415,0.01,1.4415346857,0.0015,0.0,0.0015,1.44,0.01,1.4400347218,1.4415,0.03,1.441812141,0.0015,0.0,0.0015,1.44,0.03,1.4403124661
2020-10-18 11:00:00,1.5430000000000001,0.63,1.6666580333,0.003,0.0,0.003,1.54,0.63,1.6638810054,1.443,-0.52,1.5338347369,0.003,0.0,0.003,1.44,-0.52,1.5310127367000002
2020-10-18 11:30:00,1.435,0.03,1.4353135546,0.005,0.0,0.005,1.43,0.03,1.4303146507,1.445,0.06,1.4462451383000001,0.005,0.0,0.005,1.44,0.06,1.4412494579000001
2020-10-18 12:00:00,1.4344999999999999,0.03,1.4348136639,0.0045000000000000005,0.0,0.0045000000000000005,1.43,0.03,1.4303146507,1.4445000000000001,0.06,1.4457455689,0.0045000000000000005,0.0,0.0045000000000000005,1.44,0.06,1.4412494579000001
2020-10-18 12:30:00,1.4555,0.03,1.4558091392999999,0.0055000000000000005,0.0,0.0055000000000000005,1.45,0.03,1.4503103116,1.4455,0.06,1.446744708,0.0055000000000000005,0.0,0.0055000000000000005,1.44,0.06,1.4412494579000001
2020-10-18 13:00:00,1.427,0.029500000000000002,1.4273048903,0.007,-0.0005,0.0070178344,1.42,0.03,1.4203168661,1.417,0.0395,1.41755044,0.007,-0.0005,0.0070178344,1.4100000000000001,0.04,1.4105672618
2020-10-18 13:30:00,1.376,0.029500000000000002,1.3763161882000001,0.006,-0.0005,0.0060207973,1.37,0.03,1.3703284278,1.376,0.0395,1.3765668346,0.006,-0.0005,0.0060207973,1.37,0.04,1.3705838172
2020-10-18 14:00:00,1.327,0.0285,1.3273060122,0.007,-0.0015,0.0071589105,1.32,0.03,1.3203408651,1.327,0.0385,1.3275583791,0.007,-0.0015,0.0071589105,1.32,0.04,1.3206059215
2020-10-18 14:30:00,1.3645,0.029,1.3648081367,0.0045000000000000005,-0.001,0.0046097722,1.3599999999999999,0.03,1.3603308421,1.3645,0.049,1.365379526,0.0045000000000000005,-0.001,0.0046097722,1.3599999999999999,0.05,1.3609188073
2020-10-18 15:00:00,1.318,0.0275,1.3182868617999999,0.008,-0.0025,0.0083815273,1.31,0.03,1.3103434664,1.318,0.0475,1.3188556593,0.008,-0.0025,0.0083815273,1.31,0.05,1.3109538512
2020-10-18 15:30:00,1.319,0.027,1.3192763168,0.009000000000000001,-0.003,0.009486833,1.31,0.03,1.3103434664,1.319,0.047,1.3198371112,0.009000000000000001,-0.003,0.009486833,1.31,0.05,1.3109538512
2020-10-18 16:00:00,1.3505,0.026000000000000002,1.3507502545,0.0105,-0.004,0.011236102500000001,1.34,0.03,1.3403357788,1.3505,0.046,1.3512831865,0.0105,-0.004,0.011236102500000001,1.34,0.05,1.3409325114000001
2020-10-18 16:30:00,1.374,0.029500000000000002,1.3743166484,0.004,-0.0005,0.0040311289,1.37,0.03,1.3703284278,1.374,0.0495,1.3748913593,0.004,-0.0005,0.0040311289,1.37,0.05,1.3709121051
2020-10-18 17:00:00,1.416,0.029,1.4162969321,0.006,-0.001,0.0060827625,1.4100000000000001,0.03,1.4103191127999999,1.4060000000000001,0.039,1.4065407922,0.006,-0.001,0.0060827625,1.4,0.04,1.400571312
2020-10-18 17:30:00,1.5434999999999999,0.6455000000000001,1.6730398979,0.0135,-0.0045000000000000005,0.0142302495,1.53,0.65,1.6623477374,1.4335,-0.5445,1.5334283485,0.0135,-0.0045000000000000005,0.0142302495,1.42,-0.54,1.5192103212
2020-10-18 18:00:00,1.5965,0.364,1.6374700761,0.0165,-0.006,0.0175570499,1.58,0.37,1.6227445887,1.5465,-0.256,1.5675452944,0.0165,-0.006,0.0175570499,1.53,-0.25,1.5502902954
2020-10-18 18:30:00,1.671,0.056,1.6719380969,0.011,-0.004,0.0117046999,1.6600000000000001,0.06,1.6610839834000002,1.671,0.066,1.6723029032,0.011,-0.004,0.0117046999,1.6600000000000001,0.07,1.6614752481
2020-10-18 19:00:00,1.697,0.034,1.6973405669,0.017,-0.006,0.0180277564,1.6800000000000002,0.04,1.680476123,1.697,0.064,1.6982064068,0.017,-0.006,0.0180277564,1.6800000000000002,0.07,1.6814577009
2020-10-18 19:30:00,1.7095,0.059500000000000004,1.7105351502000001,0.029500000000000002,-0.0105,0.0313129366,1.6800000000000002,0.07,1.6814577009,1.7095,0.059500000000000004,1.7105351502000001,0.029500000000000002,-0.0105,0.0313129366,1.6800000000000002,0.07,1.6814577009
2020-10-18 20:00:00,1.604,0.245,1.6226031554,0.014,-0.005,0.0148660687,1.5899999999999999,0.25,1.6095340941,1.574,-0.135,1.579778782,0.014,-0.005,0.0148660687,1.56,-0.13,1.5654072952
2020-10-18 20:30:00,1.5155,0.42450000000000004,1.5738298828000001,0.0155,-0.0055000000000000005,0.0164468842,1.5,0.43,1.560416611,1.4555,-0.35550000000000004,1.4982858539000001,0.0155,-0.0055000000000000005,0.0164468842,1.44,-0.35000000000000003,1.4819244245
2020-10-18 21:00:00,1.3875,0.0135,1.3875656741,0.0175,-0.006500000000000001,0.0186681547,1.37,0.02,1.3701459776,1.3875,0.0235,1.3876989947,0.0175,-0.006500000000000001,0.0186681547,1.37,0.03,1.3703284278
2020-10-18 21:30:00,1.348,0.0135,1.3480675985000001,0.018000000000000002,-0.006500000000000001,0.0191376592,1.33,0.02,1.3301503674,1.348,0.0235,1.3482048249,0.018000000000000002,-0.006500000000000001,0.0191376592,1.33,0.03,1.3303383028
2020-10-18 22:00:00,1.254,-0.015,1.2540897097,0.014,-0.005,0.0148660687,1.24,-0.01,1.2400403219,1.254,0.025,1.2542491778,0.014,-0.005,0.0148660687,1.24,0.03,1.2403628501
2020-10-18 22:30:00,1.1805,0.579,1.3148464739,0.030500000000000003,-0.011,0.032422985700000004,1.15,0.59,1.2925169245,1.0905,-0.601,1.2451470797,0.030500000000000003,-0.011,0.032422985700000004,1.06,-0.59,1.2131364309000001
2020-10-18 23:00:00,1.07,0.019,1.0701686783,0.03,-0.011,0.031953090600000005,1.04,0.03,1.0404326023,1.07,-0.051000000000000004,1.071214731,0.03,-0.011,0.031953090600000005,1.04,-0.04,1.0407689465
2020-10-18 23:30:00,1.0605,0.022500000000000003,1.0607386577,0.0205,-0.007500000000000001,0.021828880000000002,1.04,0.03,1.0404326023,1.0605,0.022500000000000003,1.0607386577,0.0205,-0.007500000000000001,0.021828880000000002,1.04,0.03,1.0404326023
2020-10-19 00:00:00,0.9435,-0.002,0.9435021198,0.0335,-0.012,0.0355844067,0.91,0.01,0.9100549434,0.9435,0.018000000000000002,0.9436716855,0.0335,-0.012,0.0355844067,0.91,0.03,0.9104943712
2020-10-19 00:30:00,0.9075000000000001,-0.014,0.9076079826000001,0.0675,-0.024,0.0716397236,0.84,0.01,0.8400595217,0.9075000000000001,0.006,0.9075198345000001,0.0675,-0.024,0.0716397236,0.84,0.03,0.8405355436
2020-10-19 01:00:00,0.8985000000000001,-0.0275,0.8989207418,0.0485,-0.0175,0.0515606439,0.85,-0.01,0.8500588215,0.9085000000000001,-0.007500000000000001,0.9085309571,0.0485,-0.0175,0.0515606439,0.86,0.01,0.8600581376
2020-10-19 01:30:00,0.9075000000000001,-0.0235,0.9078042190000001,0.0375,-0.0135,0.039855990800000005,0.87,-0.01,0.8700574694000001,0.9175000000000001,-0.0235,0.9178009043,0.0375,-0.0135,0.039855990800000005,0.88,-0.01,0.8800568163
2020-10-19 02:00:00,1.0205,-0.021,1.0207160477,0.030500000000000003,-0.011,0.032422985700000004,0.99,-0.01,0.9900505038,1.0205,-0.021,1.0207160477,0.030500000000000003,-0.011,0.032422985700000004,0.99,-0.01,0.9900505038
2020-10-19 02:30:00,1.013,-0.025500000000000002,1.0133209018,0.043000000000000003,-0.0155,0.045708314300000004,0.97,-0.01,0.970051545,1.013,-0.025500000000000002,1.0133209018,0.043000000000000003,-0.0155,0.045708314300000004,0.97,-0.01,0.970051545
2020-10-19 03:00:00,1.022,-0.035500000000000004,1.0226163748,0.07200000000000001,-0.025500000000000002,0.0763822623,0.9500000000000001,-0.01,0.9500526301000001,1.022,-0.0155,1.0221175324,0.07200000000000001,-0.025500000000000002,0.0763822623,0.9500000000000001,0.01,0.9500526301000001
2020-10-19 03:30:00,0.966,-0.0335,0.9665807002000001,0.066,-0.0235,0.0700589038,0.9,-0.01,0.9000555538,0.966,-0.0135,0.9660943277,0.066,-0.0235,0.0700589038,0.9,0.01,0.9000555538
2020-10-19 04:00:00,0.9685,-0.034,0.9690966154,0.0685,-0.024,0.0725827114,0.9,-0.01,0.9000555538,0.9685,-0.014,0.9686011821,0.0685,-0.024,0.0725827114,0.9,0.01,0.9000555538
2020-10-19 04:30:00,1.0245,0.03,1.0249391445,0.0845,-0.03,0.08966744110000001,0.9400000000000001,0.06,0.9419129471000001,1.0245,0.04,1.0252805714,0.0845,-0.03,0.08966744110000001,0.9400000000000001,0.07,0.9426027795
2020-10-19 05:00:00,1.0175,0.0325,1.0180189095,0.1075,-0.0375,0.1138529754,0.91,0.07,0.9126883367,1.0275,0.0325,1.0280138618,0.1075,-0.0375,0.1138529754,0.92,0.07,0.9226592004
2020-10-19 05:30:00,1.104,0.044,1.1048764637,0.074,-0.026000000000000002,0.0784346862,1.03,0.07,1.0323759005,1.114,0.044,1.1148686021,0.074,-0.026000000000000002,0.0784346862,1.04,0.07,1.0423531072
2020-10-19 06:00:00,1.2425,0.14750000000000002,1.2512244003,0.0625,-0.022500000000000003,0.0664266513,1.18,0.17,1.1921828719,1.2325,-0.0425,1.2332325409,0.0625,-0.022500000000000003,0.0664266513,1.17,-0.02,1.1701709277
2020-10-19 06:30:00,1.2565,0.1305,1.2632586829,0.026500000000000003,-0.0095,0.028151376500000002,1.23,0.14,1.2379418403,1.2565,0.07050000000000001,1.2584762612,0.026500000000000003,-0.0095,0.028151376500000002,1.23,0.08,1.2325988804
2020-10-19 07:00:00,1.422,0.395,1.4758417937,0.042,-0.015,0.044598206200000004,1.38,0.41000000000000003,1.4396180049,1.3719999999999999,-0.165,1.38188603,0.042,-0.015,0.044598206200000004,1.33,-0.15,1.3384319183
2020-10-19 07:30:00,1.6255000000000002,0.4335,1.6823116536,0.0455,-0.0165,0.0483993802,1.58,0.45,1.6428329191,1.5855000000000001,-0.0665,1.5868939788,0.0455,-0.0165,0.0483993802,1.54,-0.05,1.5408114745
2020-10-19 08:00:00,1.6795,0.1825,1.6893864271,0.0495,-0.0175,0.0525023809,1.63,0.2,1.6422241016,1.6795,0.1825,1.6893864271,0.0495,-0.0175,0.0525023809,1.63,0.2,1.6422241016
2020-10-19 08:30:00,1.7035,0.1845,1.7134621385000002,0.043500000000000004,-0.0155,0.0461789996,1.6600000000000001,0.2,1.6720047847,1.7035,0.1845,1.7134621385000002,0.043500000000000004,-0.0155,0.0461789996,1.6600000000000001,0.2,1.6720047847
2020-10-19 09:00:00,1.67,0.14200000000000002,1.6760262528,0.05,-0.018000000000000002,0.053141321000000005,1.62,0.16,1.6278820596,1.67,0.152,1.676903098,0.05,-0.018000000000000002,0.053141321000000005,1.62,0.17,1.6288953312
2020-10-19 09:30:00,1.621,0.125,1.6258124123000002,0.101,-0.035,0.1068924693,1.52,0.16,1.528397854,1.621,0.135,1.626611816,0.101,-0.035,0.1068924693,1.52,0.17,1.5294770348
2020-10-19 10:00:00,1.5075,0.097,1.5106175062,0.0975,-0.033,0.1029332308,1.4100000000000001,0.13,1.4159802259,1.5075,0.107,1.5112925759,0.0975,-0.033,0.1029332308,1.4100000000000001,0.14,1.4169333082
2020-10-19 10:30:00,1.4595,0.4675,1.5325457579,0.1295,-0.0425,0.1362956346,1.33,0.51,1.4244297104,1.3995,-0.2725,1.4257827674999999,0.1295,-0.0425,0.1362956346,1.27,-0.23,1.2906587465000001
2020-10-19 11:00:00,1.338,0.0815,1.3404798581000001,0.178,-0.0585,0.1873666192,1.16,0.14,1.1684177335,1.338,0.0915,1.3411249942,0.178,-0.0585,0.1873666192,1.16,0.15,1.1696580697
2020-10-19 11:30:00,1.4365,0.124,1.4418419643,0.2265,-0.076,0.2389105481,1.21,0.2,1.2264175472,1.4365,0.134,1.4427363758,0.2265,-0.076,0.2389105481,1.21,0.21,1.2280879447
2020-10-19 12:00:00,1.4435,0.112,1.4478384751,0.2535,-0.088,0.2683398032,1.19,0.2,1.2066896867,1.4435,0.122,1.4486463509,0.2535,-0.088,0.2683398032,1.19,0.21,1.2083873551
2020-10-19 12:30:00,1.42,0.1105,1.4242928947,0.26,-0.08950000000000001,0.2749731805,1.16,0.2,1.1771151176,1.42,0.12050000000000001,1.4251035927,0.26,-0.08950000000000001,0.2749731805,1.16,0.21,1.1788553771
2020-10-19 13:00:00,1.464,0.11800000000000001,1.468747766,0.234,-0.082,0.2479516082,1.23,0.2,1.2461540836,1.464,0.128,1.4695849754,0.234,-0.082,0.2479516082,1.23,0.21,1.2477980606
2020-10-19 13:30:00,1.5434999999999999,0.121,1.5482355279000002,0.2235,-0.079,0.2370511548,1.32,0.2,1.3350655415000001,1.5434999999999999,0.131,1.5490491438,0.2235,-0.079,0.2370511548,1.32,0.21,1.3366001646
2020-10-19 14:00:00,1.5310000000000001,0.107,1.5347345047,0.151,-0.053,0.1600312469,1.38,0.16,1.3892443989,1.5310000000000001,0.117,1.5354640992,0.151,-0.053,0.1600312469,1.38,0.17,1.3904315877
2020-10-19 14:30:00,1.467,0.10650000000000001,1.4708607174,0.20700000000000002,-0.07350000000000001,0.2196616717,1.26,0.18,1.2727922061,1.467,0.10650000000000001,1.4708607174,0.20700000000000002,-0.07350000000000001,0.2196616717,1.26,0.18,1.2727922061
2020-10-19 15:00:00,1.45,0.101,1.4535133298,0.14,-0.049,0.1483273407,1.31,0.15,1.3185598204,1.45,0.111,1.4542424145,0.14,-0.049,0.1483273407,1.31,0.16,1.3197348218
2020-10-19 15:30:00,1.4385,0.1125,1.4428924076,0.1085,-0.0375,0.11479764810000001,1.33,0.15,1.3384319183,1.4385,0.12250000000000001,1.4437065145,0.1085,-0.0375,0.11479764810000001,1.33,0.16,1.3395894894
2020-10-19 16:00:00,1.4655,0.11,1.4696224855,0.0855,-0.03,0.0906104299,1.38,0.14,1.3870832708,1.4655,0.12,1.4704047912,0.0855,-0.03,0.0906104299,1.38,0.15,1.3881282362
2020-10-19 16:30:00,1.4929999999999999,0.111,1.4971205696,0.083,-0.029,0.08792041860000001,1.4100000000000001,0.14,1.4169333082,1.4929999999999999,0.121,1.4978951899,0.083,-0.029,0.08792041860000001,1.4100000000000001,0.15,1.4179562758
2020-10-19 17:00:00,1.6975,0.6185,1.8066677891,0.08750000000000001,-0.0315,0.09299731180000001,1.6099999999999999,0.65,1.7362603491000002,1.6075,-0.3015,1.6355300364,0.08750000000000001,-0.0315,0.09299731180000001,1.52,-0.27,1.5437940277000002
2020-10-19 17:30:00,1.6555,0.1565,1.6628807835,0.0655,-0.0235,0.0695880737,1.5899999999999999,0.18,1.6001562424,1.6555,0.1665,1.6638517061,0.0655,-0.0235,0.0695880737,1.5899999999999999,0.19,1.6013119621
2020-10-19 18:00:00,1.7375,0.1595,1.7448055766000001,0.0575,-0.0205,0.0610450653,1.6800000000000002,0.18,1.6896153408,1.7375,0.1695,1.7457481204,0.0575,-0.0205,0.0610450653,1.6800000000000002,0.19,1.6907099101
2020-10-19 18:30:00,1.8145,0.1295,1.8191153070000001,0.0845,-0.030500000000000003,0.0898359616,1.73,0.16,1.7373830896,1.8045,0.1595,1.8115353985,0.0845,-0.030500000000000003,0.0898359616,1.72,0.19,1.730462366
2020-10-19 19:00:00,1.8715000000000002,0.1075,1.8745848874000002,0.061500000000000006,-0.022500000000000003,0.0654866399,1.81,0.13,1.8146625031,1.8615,0.11750000000000001,1.8652046805,0.061500000000000006,-0.022500000000000003,0.0654866399,1.8,0.14,1.8054362354
2020-10-19 19:30:00,1.77,0.098,1.7727109183,0.09,-0.032,0.09551963150000001,1.6800000000000002,0.13,1.685022255,1.77,0.108,1.7732918542,0.09,-0.032,0.09551963150000001,1.6800000000000002,0.14,1.685823241
2020-10-19 20:00:00,1.736,0.115,1.7398048741,0.126,-0.045,0.1337946187,1.6099999999999999,0.16,1.6179307773,1.736,0.125,1.74049447,0.126,-0.045,0.1337946187,1.6099999999999999,0.17,1.6189502772000002
2020-10-19 20:30:00,1.666,0.1135,1.6698617458,0.186,-0.0665,0.1975303774,1.48,0.18,1.490905765,1.666,0.12350000000000001,1.6705712346000001,0.186,-0.0665,0.1975303774,1.48,0.19,1.4921461054
2020-10-19 21:00:00,1.556,0.1095,1.5598481497,0.056,-0.0205,0.0596343022,1.5,0.13,1.5056227947,1.556,0.1095,1.5598481497,0.056,-0.0205,0.0596343022,1.5,0.13,1.5056227947
2020-10-19 21:30:00,1.4715,0.101,1.4749621182000001,0.0815,-0.029,0.08650578020000001,1.3900000000000001,0.13,1.396065901,1.4715,0.101,1.4749621182000001,0.0815,-0.029,0.08650578020000001,1.3900000000000001,0.13,1.396065901
2020-10-19 22:00:00,1.434,0.2675,1.4587365252,0.17400000000000002,-0.0625,0.1848844234,1.26,0.33,1.3024976008,1.404,-0.0825,1.4064217895,0.17400000000000002,-0.0625,0.1848844234,1.23,-0.02,1.2301625909
2020-10-19 22:30:00,1.2275,0.061,1.2290147477,0.1375,-0.049,0.14597003120000002,1.09,0.11,1.0955363983,1.2275,0.07100000000000001,1.2295516459,0.1375,-0.049,0.14597003120000002,1.09,0.12,1.09658561
2020-10-19 23:00:00,1.1595,0.082,1.1623959093,0.1895,-0.068,0.2013311948,0.97,0.15,0.9815294188,1.1595,0.07200000000000001,1.1617332956,0.1895,-0.068,0.2013311948,0.97,0.14,0.9800510191
2020-10-19 23:30:00,1.068,0.1085,1.0734972054,0.198,-0.07150000000000001,0.2105142513,0.87,0.18,0.8884255737000001,1.068,0.018500000000000003,1.0681602174,0.198,-0.07150000000000001,0.2105142513,0.87,0.09,0.8746427842000001
2020-10-20 00:00:00,1.008,0.061500000000000006,1.0098743734,0.218,-0.0785,0.2317029348,0.79,0.14,0.8023091673,1.018,0.07150000000000001,1.0205078393,0.218,-0.0785,0.2317029348,0.8,0.15,0.8139410298
2020-10-20 00:30:00,0.998,0.08,1.0012012785,0.168,-0.06,0.178392825,0.8300000000000001,0.14,0.8417244205000001,1.008,0.09,1.0120098814,0.168,-0.06,0.178392825,0.84,0.15,0.8532877592
2020-10-20 01:00:00,0.9615,0.053,0.9629596305,0.1315,-0.047,0.1396468761,0.8300000000000001,0.1,0.8360023923000001,0.9715,0.053,0.9729446284000001,0.1315,-0.047,0.1396468761,0.84,0.1,0.8459314393
2020-10-20 01:30:00,1.0135,0.0405,1.014308878,0.1935,-0.0695,0.2056027724,0.8200000000000001,0.11,0.8273451517,1.0135,0.0505,1.0147573602,0.1935,-0.0695,0.2056027724,0.8200000000000001,0.12,0.8287339742000001
2020-10-20 02:00:00,1.081,0.03,1.0814162011,0.221,-0.08,0.2350340401,0.86,0.11,0.8670063437000001,1.081,0.04,1.0817398024,0.221,-0.08,0.2350340401,0.86,0.12,0.8683317338000001
2020-10-20 02:30:00,1.087,0.0275,1.0873478054,0.227,-0.0825,0.2415269136,0.86,0.11,0.8670063437000001,1.087,0.0375,1.0876466568,0.227,-0.0825,0.2415269136,0.86,0.12,0.8683317338000001
2020-10-20 03:00:00,1.0435,0.025500000000000002,1.0438115251,0.2335,-0.0845,0.2483193508,0.81,0.11,0.8174350127000001,1.0535,0.035500000000000004,1.0540979556,0.2335,-0.0845,0.2483193508,0.8200000000000001,0.12,0.8287339742000001
2020-10-20 03:30:00,1.0205,0.023,1.0207591538,0.24050000000000002,-0.08700000000000001,0.2557523216,0.78,0.11,0.7877182237,1.0305,0.033,1.0310282489,0.24050000000000002,-0.08700000000000001,0.2557523216,0.79,0.12,0.79906195
2020-10-20 04:00:00,1.0055,0.021,1.00571927,0.24550000000000002,-0.089,0.2611345439,0.76,0.11,0.7679192666,1.0155,0.031,1.0159730557,0.24550000000000002,-0.089,0.2611345439,0.77,0.12,0.7792945528
2020-10-20 04:30:00,1.0375,0.044,1.0384325929,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.8,0.13,0.8104936767,1.0375,0.044,1.0384325929,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.8,0.13,0.8104936767
2020-10-20 05:00:00,1.058,0.0805,1.0610580804,0.248,-0.08950000000000001,0.2636555518,0.81,0.17,0.8276472679,1.058,0.0805,1.0610580804,0.248,-0.08950000000000001,0.2636555518,0.81,0.17,0.8276472679
2020-10-20 05:30:00,1.051,0.0825,1.054233015,0.241,-0.08750000000000001,0.25639276510000003,0.81,0.17,0.8276472679,1.051,0.0825,1.054233015,0.241,-0.08750000000000001,0.25639276510000003,0.81,0.17,0.8276472679
2020-10-20 06:00:00,1.1844999999999999,0.10250000000000001,1.1889266166999999,0.21450000000000002,-0.0775,0.2280712608,0.97,0.18,0.9865596789000001,1.1945000000000001,0.10250000000000001,1.1988896947,0.21450000000000002,-0.0775,0.2280712608,0.98,0.18,0.9963934966
2020-10-20 06:30:00,1.2610000000000001,0.3125,1.2991448149,0.241,-0.08750000000000001,0.25639276510000003,1.02,0.4,1.095627674,1.221,-0.0775,1.2234570896,0.241,-0.08750000000000001,0.25639276510000003,0.98,0.01,0.9800510191
2020-10-20 07:00:00,1.3595000000000002,0.1865,1.3722326698,0.2295,-0.0835,0.24421814020000002,1.13,0.27,1.1618089344,1.3595000000000002,0.10650000000000001,1.3636650982,0.2295,-0.0835,0.24421814020000002,1.13,0.19,1.1458621209
2020-10-20 07:30:00,1.5474999999999999,0.18050000000000002,1.5579911746000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.27,1.3277424449,1.5474999999999999,0.18050000000000002,1.5579911746000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.27,1.3277424449
2020-10-20 08:00:00,1.615,0.161,1.6230052372000001,0.245,-0.089,0.2606645354,1.37,0.25,1.3926234236,1.615,0.171,1.6240277091,0.245,-0.089,0.2606645354,1.37,0.26,1.3944532979
2020-10-20 08:30:00,1.637,0.1605,1.6448493092,0.247,-0.08950000000000001,0.2627151499,1.3900000000000001,0.25,1.4123030836,1.637,0.1705,1.6458551729000002,0.247,-0.08950000000000001,0.2627151499,1.3900000000000001,0.26,1.4141074923999999
2020-10-20 09:00:00,1.599,0.16,1.6069850653,0.249,-0.09,0.2647659344,1.35,0.25,1.3729530218,1.599,0.17,1.6080115048999999,0.249,-0.09,0.2647659344,1.35,0.26,1.3748090777
2020-10-20 09:30:00,1.5565,0.1315,1.5620449737,0.24650000000000002,-0.08850000000000001,0.2619055173,1.31,0.22,1.3283448347,1.5565,0.14150000000000001,1.5629185839000002,0.24650000000000002,-0.08850000000000001,0.2619055173,1.31,0.23,1.3300375935
2020-10-20 10:00:00,1.47,0.1305,1.4757812338,0.25,-0.08950000000000001,0.2655376621,1.22,0.22,1.2396773774,1.48,0.12050000000000001,1.484897387,0.25,-0.08950000000000001,0.2655376621,1.23,0.21,1.2477980606
2020-10-20 10:30:00,1.451,0.3205,1.4859748484,0.251,-0.08950000000000001,0.2664793613,1.2,0.41000000000000003,1.2681088281,1.421,-0.1095,1.4252127034,0.251,-0.08950000000000001,0.2664793613,1.17,-0.02,1.1701709277
2020-10-20 11:00:00,1.4515,0.1005,1.4549750857000001,0.2515,-0.08950000000000001,0.2669503699,1.2,0.19,1.2149485586,1.4515,0.1105,1.4557000034,0.2515,-0.08950000000000001,0.2669503699,1.2,0.2,1.2165525061
2020-10-20 11:30:00,1.4715,0.08,1.4736730472000001,0.2515,-0.09,0.26711841940000003,1.22,0.17,1.2317873193,1.4715,0.09,1.4742497244,0.2515,-0.09,0.26711841940000003,1.22,0.18,1.2332072008
2020-10-20 12:00:00,1.552,0.12,1.5566322623,0.252,-0.09,0.2675892375,1.3,0.21,1.3168523076,1.552,0.12,1.5566322623,0.252,-0.09,0.2675892375,1.3,0.21,1.3168523076
2020-10-20 12:30:00,1.5525,0.12,1.5571307749,0.2525,-0.09,0.26806016120000004,1.3,0.21,1.3168523076,1.5525,0.12,1.5571307749,0.2525,-0.09,0.26806016120000004,1.3,0.21,1.3168523076
2020-10-20 13:00:00,1.5110000000000001,0.12050000000000001,1.5157972325,0.251,-0.08950000000000001,0.2664793613,1.26,0.21,1.2773801314,1.5110000000000001,0.12050000000000001,1.5157972325,0.251,-0.08950000000000001,0.2664793613,1.26,0.21,1.2773801314
2020-10-20 13:30:00,1.4545,0.12,1.4594417597,0.2545,-0.09,0.2699449018,1.2,0.21,1.2182364303,1.4545,0.12,1.4594417597,0.2545,-0.09,0.2699449018,1.2,0.21,1.2182364303
2020-10-20 14:00:00,1.4145,0.12050000000000001,1.4196233655000001,0.2545,-0.08950000000000001,0.2697786129,1.16,0.21,1.1788553771,1.4145,0.12050000000000001,1.4196233655000001,0.2545,-0.08950000000000001,0.2697786129,1.16,0.21,1.1788553771
2020-10-20 14:30:00,1.3725,0.12,1.3777359145,0.2525,-0.09,0.26806016120000004,1.12,0.21,1.1395174417,1.3825,0.12,1.387698184,0.2525,-0.09,0.26806016120000004,1.13,0.21,1.1493476411
2020-10-20 15:00:00,1.371,0.12,1.3762416212,0.251,-0.09,0.2666477077,1.12,0.21,1.1395174417,1.381,0.12,1.386203809,0.251,-0.09,0.2666477077,1.13,0.21,1.1493476411
2020-10-20 15:30:00,1.3495,0.12050000000000001,1.3548691819,0.2495,-0.08950000000000001,0.2650669727,1.1,0.21,1.1198660634,1.3495,0.12050000000000001,1.3548691819,0.2495,-0.08950000000000001,0.2650669727,1.1,0.21,1.1198660634
2020-10-20 16:00:00,1.44,0.12050000000000001,1.4450329581,0.25,-0.08950000000000001,0.2655376621,1.19,0.21,1.2083873551,1.44,0.12050000000000001,1.4450329581,0.25,-0.08950000000000001,0.2655376621,1.19,0.21,1.2083873551
2020-10-20 16:30:00,1.514,0.12250000000000001,1.5189477443000001,0.244,-0.08750000000000001,0.25921467940000004,1.27,0.21,1.2872451204,1.514,0.12250000000000001,1.5189477443000001,0.244,-0.08750000000000001,0.25921467940000004,1.27,0.21,1.2872451204
2020-10-20 17:00:00,1.593,0.1565,1.6006690008,0.233,-0.0835,0.24751010080000002,1.3599999999999999,0.24,1.3810141201000001,1.593,0.1665,1.6016776361,0.233,-0.0835,0.24751010080000002,1.3599999999999999,0.25,1.3827870407
2020-10-20 17:30:00,1.6400000000000001,0.1405,1.6460073663,0.22,-0.0795,0.2339235986,1.42,0.22,1.4369411957,1.6400000000000001,0.1505,1.6468910863000001,0.22,-0.0795,0.2339235986,1.42,0.23,1.4385061696
2020-10-20 18:00:00,1.6605,0.12,1.6648303968,0.2205,-0.08,0.2345639572,1.44,0.2,1.4538225476,1.6605,0.13,1.6655810548,0.2205,-0.08,0.2345639572,1.44,0.21,1.4552319403
2020-10-20 18:30:00,1.8785,0.495,1.9426238056,0.20850000000000002,-0.075,0.2215789927,1.67,0.5700000000000001,1.7645962711,1.8085,-0.195,1.8189824766,0.20850000000000002,-0.075,0.2215789927,1.6,-0.12,1.6044936896
2020-10-20 19:00:00,1.8665,0.14450000000000002,1.8720850675,0.23650000000000002,-0.0855,0.2514806156,1.63,0.23,1.6461470165,1.8665,0.1545,1.8728834721,0.23650000000000002,-0.0855,0.2514806156,1.63,0.24,1.6475739741000002
2020-10-20 19:30:00,1.7389999999999999,0.3975,1.7838518016,0.229,-0.0825,0.24340758,1.51,0.48,1.5844557424999999,1.689,-0.2225,1.7035924542,0.229,-0.0825,0.24340758,1.46,-0.14,1.4666969694
2020-10-20 20:00:00,1.5875,0.443,1.6481520713000002,0.1875,-0.067,0.1991111499,1.4,0.51,1.49,1.5175,-0.387,1.5660700016,0.1875,-0.067,0.1991111499,1.33,-0.32,1.3679546776
2020-10-20 20:30:00,1.48,0.023,1.4801787054,0.16,-0.057,0.16984993380000002,1.32,0.08,1.3224220204,1.49,0.033,1.4903653914000001,0.16,-0.057,0.16984993380000002,1.33,0.09,1.3330416348
2020-10-20 21:00:00,1.3835,0.0325,1.3838816784999999,0.1335,-0.0475,0.1416986238,1.25,0.08,1.2525573839,1.3835,0.0425,1.3841526289,0.1335,-0.0475,0.1416986238,1.25,0.09,1.2532358118
2020-10-20 21:30:00,1.2785,0.0235,1.2787159575,0.1585,-0.0565,0.16826912970000002,1.12,0.08,1.1228535078,1.2885,0.0335,1.2889354134,0.1585,-0.0565,0.16826912970000002,1.13,0.09,1.1335784049
2020-10-20 22:00:00,1.228,0.009000000000000001,1.22803298,0.198,-0.07100000000000001,0.2103449548,1.03,0.08,1.0331021247,1.228,0.019,1.2281469782,0.198,-0.07100000000000001,0.2103449548,1.03,0.09,1.033924562
2020-10-20 22:30:00,1.1255,0.301,1.1650541833,0.1655,-0.059000000000000004,0.1757021628,0.96,0.36,1.0252804494,1.0855,-0.279,1.1207815354,0.1655,-0.059000000000000004,0.1757021628,0.92,-0.22,0.9459386872000001
2020-10-20 23:00:00,1.0005,-0.0085,1.0005361063,0.1905,-0.0685,0.2024413495,0.81,0.06,0.8122191822,1.0005,0.0015,1.0005011244,0.1905,-0.0685,0.2024413495,0.81,0.07,0.8130190650000001
2020-10-20 23:30:00,0.915,-0.021,0.9152409519,0.225,-0.081,0.2391359446,0.6900000000000001,0.06,0.6926037828,0.915,-0.011,0.9150661178,0.225,-0.081,0.2391359446,0.6900000000000001,0.07,0.6935416354
2020-10-21 00:00:00,0.864,-0.0115,0.8640765302000001,0.14400000000000002,-0.051500000000000004,0.15293217450000002,0.72,0.04,0.7211102551,0.864,-0.0115,0.8640765302000001,0.14400000000000002,-0.051500000000000004,0.15293217450000002,0.72,0.04,0.7211102551
2020-10-21 00:30:00,0.8335,-0.011,0.8335725823,0.14350000000000002,-0.051000000000000004,0.1522933025,0.6900000000000001,0.04,0.6911584478,0.8335,-0.011,0.8335725823,0.14350000000000002,-0.051000000000000004,0.1522933025,0.6900000000000001,0.04,0.6911584478
2020-10-21 01:00:00,0.806,-0.0105,0.8060683904,0.08600000000000001,-0.030500000000000003,0.0912482877,0.72,0.02,0.7202777242,0.8160000000000001,-0.0105,0.8160675524000001,0.08600000000000001,-0.030500000000000003,0.0912482877,0.73,0.02,0.7302739212
2020-10-21 01:30:00,0.811,-0.032,0.8116310738,0.061,-0.022,0.0648459713,0.75,-0.01,0.7500666637000001,0.8210000000000001,-0.032,0.8216233930000001,0.061,-0.022,0.0648459713,0.76,-0.01,0.7600657866
2020-10-21 02:00:00,0.8905000000000001,-0.042,0.8914899046,0.09050000000000001,-0.032,0.09599088500000001,0.8,-0.01,0.8000624976,0.9005000000000001,-0.042,0.9014789238,0.09050000000000001,-0.032,0.09599088500000001,0.81,-0.01,0.810061726
2020-10-21 02:30:00,0.889,-0.028,0.8894408356,0.049,-0.018000000000000002,0.0522015325,0.84,-0.01,0.8400595217,0.889,-0.028,0.8894408356,0.049,-0.018000000000000002,0.0522015325,0.84,-0.01,0.8400595217
2020-10-21 03:00:00,0.855,-0.03,0.8555261539000001,0.055,-0.02,0.0585234996,0.8,-0.01,0.8000624976,0.855,-0.03,0.8555261539000001,0.055,-0.02,0.0585234996,0.8,-0.01,0.8000624976
2020-10-21 03:30:00,0.8130000000000001,-0.029,0.8135170558,0.053,-0.019,0.056302753000000004,0.76,-0.01,0.7600657866,0.8230000000000001,-0.029,0.8235107771,0.053,-0.019,0.056302753000000004,0.77,-0.01,0.7700649323000001
2020-10-21 04:00:00,0.792,-0.022,0.7923054966,0.032,-0.012,0.034176015000000004,0.76,-0.01,0.7600657866,0.802,-0.022,0.8023016889,0.032,-0.012,0.034176015000000004,0.77,-0.01,0.7700649323000001
2020-10-21 04:30:00,0.799,-0.024,0.7993603693,0.039,-0.014,0.0414366987,0.76,-0.01,0.7600657866,0.809,-0.024,0.8093559168000001,0.039,-0.014,0.0414366987,0.77,-0.01,0.7700649323000001
2020-10-21 05:00:00,0.8055,-0.026500000000000003,0.8059357915,0.0455,-0.0165,0.0483993802,0.76,-0.01,0.7600657866,0.8155,-0.026500000000000003,0.8159304505,0.0455,-0.0165,0.0483993802,0.77,-0.01,0.7700649323000001
2020-10-21 05:30:00,0.912,0.008,0.912035087,0.062,-0.022,0.0657875368,0.85,0.03,0.8505292470000001,0.922,0.008,0.9220347065000001,0.062,-0.022,0.0657875368,0.86,0.03,0.8605230967
2020-10-21 06:00:00,0.9635,0.135,0.9729117380000001,0.0135,-0.005,0.01439618,0.9500000000000001,0.14,0.9602603814,0.9535,-0.085,0.9572811760000001,0.0135,-0.005,0.01439618,0.9400000000000001,-0.08,0.9433981132
2020-10-21 06:30:00,1.084,0.105,1.0890734594,0.014,-0.005,0.0148660687,1.07,0.11,1.0756393448,1.074,0.005,1.0740116387,0.014,-0.005,0.0148660687,1.06,0.01,1.0600471688
2020-10-21 07:00:00,1.207,0.334,1.2523597726,0.017,-0.006,0.0180277564,1.19,0.34,1.2376186812,1.167,-0.196,1.1833448356,0.017,-0.006,0.0180277564,1.15,-0.19,1.1655899794
2020-10-21 07:30:00,1.363,0.085,1.3656478316,0.013000000000000001,-0.005,0.0139283883,1.35,0.09,1.3529966741,1.363,0.095,1.3663067006,0.013000000000000001,-0.005,0.0139283883,1.35,0.1,1.3536986371
2020-10-21 08:00:00,1.411,0.129,1.4168846107,0.001,-0.001,0.0014142136,1.4100000000000001,0.13,1.4159802259,1.401,0.049,1.401856626,0.001,-0.001,0.0014142136,1.4,0.05,1.4008925726
2020-10-21 08:30:00,1.48,0.26,1.5026643005,0.0,0.0,0.0,1.48,0.26,1.5026643005,1.45,-0.09,1.4527904185,0.0,0.0,0.0,1.45,-0.09,1.4527904185
2020-10-21 09:00:00,1.4100000000000001,0.08,1.41226768,0.0,0.0,0.0,1.4100000000000001,0.08,1.41226768,1.4100000000000001,0.08,1.41226768,0.0,0.0,0.0,1.4100000000000001,0.08,1.41226768
2020-10-21 09:30:00,1.4100000000000001,0.08,1.41226768,0.0,0.0,0.0,1.4100000000000001,0.08,1.41226768,1.4100000000000001,0.08,1.41226768,0.0,0.0,0.0,1.4100000000000001,0.08,1.41226768
2020-10-21 10:00:00,1.4100000000000001,0.06,1.4112760184,0.0,0.0,0.0,1.4100000000000001,0.06,1.4112760184,1.4100000000000001,0.06,1.4112760184,0.0,0.0,0.0,1.4100000000000001,0.06,1.4112760184
2020-10-21 10:30:00,1.3805,0.03,1.3808259304,0.0005,0.0,0.0005,1.38,0.03,1.3803260484,1.3805,0.03,1.3808259304,0.0005,0.0,0.0005,1.38,0.03,1.3803260484
2020-10-21 11:00:00,1.361,0.03,1.3613305991,0.001,0.0,0.001,1.3599999999999999,0.03,1.3603308421,1.361,0.03,1.3613305991,0.001,0.0,0.001,1.3599999999999999,0.03,1.3603308421
2020-10-21 11:30:00,1.3925,0.029,1.3928019421,0.0025,-0.001,0.0026925824,1.3900000000000001,0.03,1.3903237033,1.3825,0.029,1.3828041256999999,0.0025,-0.001,0.0026925824,1.38,0.03,1.3803260484
2020-10-21 12:00:00,1.4025,0.025500000000000002,1.4027317990000001,0.0125,-0.0045000000000000005,0.0132853303,1.3900000000000001,0.03,1.3903237033,1.3925,0.025500000000000002,1.3927334634,0.0125,-0.0045000000000000005,0.0132853303,1.38,0.03,1.3803260484
2020-10-21 12:30:00,1.4015,0.0195,1.4016356517,0.0315,-0.0105,0.0332039154,1.37,0.03,1.3703284278,1.3915,0.0195,1.3916366264,0.0315,-0.0105,0.0332039154,1.3599999999999999,0.03,1.3603308421
2020-10-21 13:00:00,1.408,0.047,1.4087842276,0.038,-0.013000000000000001,0.0401621713,1.37,0.06,1.3713132392,1.3980000000000001,0.047,1.3987898341,0.038,-0.013000000000000001,0.0401621713,1.3599999999999999,0.06,1.361322886
2020-10-21 13:30:00,1.3795,0.0395,1.380065397,0.059500000000000004,-0.0205,0.0629325035,1.32,0.06,1.3213629327,1.3795,0.0495,1.3803878078,0.059500000000000004,-0.0205,0.0629325035,1.32,0.07,1.3218547575000001
2020-10-21 14:00:00,1.3815,0.218,1.3985943836999999,0.0915,-0.032,0.0969342561,1.29,0.25,1.3140015220999999,1.3515000000000001,-0.122,1.3569953021,0.0915,-0.032,0.0969342561,1.26,-0.09,1.2632101963
2020-10-21 14:30:00,1.3639999999999999,0.8845000000000001,1.6256802422,0.074,-0.025500000000000002,0.0782703648,1.29,0.91,1.5786703266000002,1.234,-0.8055,1.4736302962,0.074,-0.025500000000000002,0.0782703648,1.16,-0.78,1.3978555004
2020-10-21 15:00:00,1.343,0.858,1.5936790769,0.093,-0.032,0.0983514108,1.25,0.89,1.5344705927,1.223,-0.792,1.4570494158,0.093,-0.032,0.0983514108,1.13,-0.76,1.3618002790000001
2020-10-21 15:30:00,1.295,0.097,1.2986277373,0.065,-0.023,0.0689492567,1.23,0.12,1.2358397954,1.295,0.007,1.2950189188,0.065,-0.023,0.0689492567,1.23,0.03,1.2303657993
2020-10-21 16:00:00,1.3295,0.0395,1.3300866513,0.029500000000000002,-0.0105,0.0313129366,1.3,0.05,1.3009611831,1.3295,0.059500000000000004,1.3308307556,0.029500000000000002,-0.0105,0.0313129366,1.3,0.07,1.3018832513
2020-10-21 16:30:00,1.4175,0.04,1.4180642616,0.0275,-0.01,0.0292617498,1.3900000000000001,0.05,1.3908989899,1.4175,0.06,1.418769273,0.0275,-0.01,0.0292617498,1.3900000000000001,0.07,1.3917614738
2020-10-21 17:00:00,1.4875,0.10350000000000001,1.4910964087,0.0175,-0.006500000000000001,0.0186681547,1.47,0.11,1.4741099009,1.4875,0.0335,1.4878771791,0.0175,-0.006500000000000001,0.0186681547,1.47,0.04,1.470544117
2020-10-21 17:30:00,1.5685,0.303,1.5974984351,0.018500000000000003,-0.007,0.0197800404,1.55,0.31,1.5806960492000002,1.5285000000000002,-0.117,1.5329713794000002,0.018500000000000003,-0.007,0.0197800404,1.51,-0.11,1.514001321
2020-10-21 18:00:00,1.6195,0.0825,1.6215999815000002,0.0195,-0.007500000000000001,0.0208925824,1.6,0.09,1.6025292509,1.6195,0.10250000000000001,1.622740429,0.0195,-0.007500000000000001,0.0208925824,1.6,0.11,1.6037767924000002
2020-10-21 18:30:00,1.76,0.606,1.8614069947,0.01,-0.004,0.0107703296,1.75,0.61,1.8532673849,1.67,-0.434,1.7254726889,0.01,-0.004,0.0107703296,1.6600000000000001,-0.43,1.7147886167
2020-10-21 19:00:00,1.755,0.9275,1.9850141687,0.005,-0.0025,0.005590169900000001,1.75,0.93,1.9817668884000001,1.605,-0.8225,1.8034775435000001,0.005,-0.0025,0.005590169900000001,1.6,-0.8200000000000001,1.7978876494
2020-10-21 19:30:00,1.6635,0.47800000000000004,1.7308137537000001,0.0035,-0.002,0.0040311289,1.6600000000000001,0.48,1.7280046296,1.5935000000000001,-0.352,1.6319149028000002,0.0035,-0.002,0.0040311289,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-10-21 20:00:00,1.5230000000000001,0.0285,1.5232666379,0.003,-0.0015,0.0033541020000000003,1.52,0.03,1.5202960238,1.5230000000000001,0.0285,1.5232666379,0.003,-0.0015,0.0033541020000000003,1.52,0.03,1.5202960238
2020-10-21 20:30:00,1.4225,0.0285,1.4227854722,0.0025,-0.0015,0.0029154759,1.42,0.03,1.4203168661,1.4325,0.0285,1.4327834798,0.0025,-0.0015,0.0029154759,1.43,0.03,1.4303146507
2020-10-21 21:00:00,1.4055,0.2175,1.4222294119,0.0055000000000000005,-0.0025,0.006041523,1.4,0.22,1.417180299,1.3655,-0.1925,1.3790019942,0.0055000000000000005,-0.0025,0.006041523,1.3599999999999999,-0.19,1.3732079231
2020-10-21 21:30:00,1.2895,0.0165,1.2896055599,0.0095,-0.0035,0.010124228400000001,1.28,0.02,1.2801562405,1.2895,0.026500000000000003,1.2897722667,0.0095,-0.0035,0.010124228400000001,1.28,0.03,1.2803515142
2020-10-21 22:00:00,1.2145000000000001,0.0145,1.2145865552,0.0145,-0.0055000000000000005,0.015508062400000001,1.2,0.02,1.2001666551,1.2245,0.0245,1.2247450755,0.0145,-0.0055000000000000005,0.015508062400000001,1.21,0.03,1.2103718437
2020-10-21 22:30:00,1.12,0.0125,1.1200697523,0.02,-0.007500000000000001,0.0213600094,1.1,0.02,1.1001818032,1.12,0.022500000000000003,1.1202259817,0.02,-0.007500000000000001,0.0213600094,1.1,0.03,1.1004090149
2020-10-21 23:00:00,0.9985,0.013000000000000001,0.9985846234,0.018500000000000003,-0.007,0.0197800404,0.98,0.02,0.9802040604000001,1.0085,0.023,1.0087622366,0.018500000000000003,-0.007,0.0197800404,0.99,0.03,0.9904544412
2020-10-21 23:30:00,0.9425,0.012,0.9425763895,0.022500000000000003,-0.008,0.0238799079,0.92,0.02,0.9202173656,0.9525,0.022,0.9527540344000001,0.022500000000000003,-0.008,0.0238799079,0.93,0.03,0.9304837452
2020-10-22 00:00:00,0.8895000000000001,0.10300000000000001,0.8954436051,0.0195,-0.007,0.020718349400000002,0.87,0.11,0.8769264507000001,0.8795000000000001,-0.077,0.8828642308,0.0195,-0.007,0.020718349400000002,0.86,-0.07,0.8628441342000001
2020-10-22 00:30:00,0.856,0.244,0.890096624,0.016,-0.006,0.017088007500000002,0.84,0.25,0.8764131446000001,0.8260000000000001,-0.23600000000000002,0.8590529669,0.016,-0.006,0.017088007500000002,0.81,-0.23,0.8420213774
2020-10-22 01:00:00,0.8205,-0.014,0.8206194307,0.0105,-0.004,0.011236102500000001,0.81,-0.01,0.810061726,0.8205,-0.014,0.8206194307,0.0105,-0.004,0.011236102500000001,0.81,-0.01,0.810061726
2020-10-22 01:30:00,0.8595,-0.0135,0.8596060144000001,0.0095,-0.0035,0.010124228400000001,0.85,-0.01,0.8500588215,0.8695,-0.0135,0.8696047953,0.0095,-0.0035,0.010124228400000001,0.86,-0.01,0.8600581376
2020-10-22 02:00:00,0.8685,-0.0165,0.8686567216000001,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.85,-0.01,0.8500588215,0.8785000000000001,-0.0165,0.878654938,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.86,-0.01,0.8600581376
2020-10-22 02:30:00,0.862,-0.0345,0.862690124,0.012,-0.0045000000000000005,0.012816005600000001,0.85,-0.03,0.8505292470000001,0.872,-0.0145,0.8721205479,0.012,-0.0045000000000000005,0.012816005600000001,0.86,-0.01,0.8600581376
2020-10-22 03:00:00,0.8565,-0.063,0.8588138623,0.006500000000000001,-0.003,0.0071589105,0.85,-0.06,0.8521150157,0.8665,-0.013000000000000001,0.8665975133,0.006500000000000001,-0.003,0.0071589105,0.86,-0.01,0.8600581376
2020-10-22 03:30:00,0.8385,-0.043500000000000004,0.839627596,0.0085,-0.0035,0.0091923882,0.8300000000000001,-0.04,0.8309632964,0.8485,-0.0135,0.8486073886000001,0.0085,-0.0035,0.0091923882,0.84,-0.01,0.8400595217
2020-10-22 04:00:00,0.8405,-0.0235,0.8408284605,0.0105,-0.0035,0.0110679718,0.8300000000000001,-0.02,0.8302409289,0.8505,-0.0135,0.8506071361,0.0105,-0.0035,0.0110679718,0.84,-0.01,0.8400595217
2020-10-22 04:30:00,0.8675,-0.026500000000000003,0.8679046607,0.0175,-0.006500000000000001,0.0186681547,0.85,-0.02,0.8502352616000001,0.8775000000000001,-0.0165,0.8776551145,0.0175,-0.006500000000000001,0.0186681547,0.86,-0.01,0.8600581376
2020-10-22 05:00:00,0.846,-0.033,0.8466433724,0.036000000000000004,-0.013000000000000001,0.0382753184,0.81,-0.02,0.810246876,0.856,-0.023,0.8563089396,0.036000000000000004,-0.013000000000000001,0.0382753184,0.8200000000000001,-0.01,0.8200609733
2020-10-22 05:30:00,0.887,-0.033,0.8876136547000001,0.037,-0.013000000000000001,0.0392173431,0.85,-0.02,0.8502352616000001,0.887,-0.023,0.8872981461,0.037,-0.013000000000000001,0.0392173431,0.85,-0.01,0.8500588215
2020-10-22 06:00:00,0.989,0.046,0.9900691895,0.009000000000000001,-0.004,0.009848857800000001,0.98,0.05,0.9812746812,0.989,-0.014,0.9890990850000001,0.009000000000000001,-0.004,0.009848857800000001,0.98,-0.01,0.9800510191
2020-10-22 06:30:00,1.0765,0.043500000000000004,1.0773785314,0.0165,-0.006500000000000001,0.0177341479,1.06,0.05,1.0611785901,1.0865,0.053500000000000006,1.0878163908,0.0165,-0.006500000000000001,0.0177341479,1.07,0.06,1.0716809227
2020-10-22 07:00:00,1.206,0.060500000000000005,1.207516563,0.026000000000000002,-0.0095,0.0276812211,1.18,0.07,1.1820744477,1.206,0.0505,1.2070568545,0.026000000000000002,-0.0095,0.0276812211,1.18,0.06,1.181524439
2020-10-22 07:30:00,1.395,0.094,1.3981634382,0.045,-0.016,0.0477598157,1.35,0.11,1.3544740677,1.395,0.084,1.3975267439,0.045,-0.016,0.0477598157,1.35,0.1,1.3536986371
2020-10-22 08:00:00,1.4785,0.0995,1.4818442901,0.0285,-0.0105,0.0303726851,1.45,0.11,1.4541664279,1.4785,0.1095,1.4825493245999999,0.0285,-0.0105,0.0303726851,1.45,0.12,1.454957044
2020-10-22 08:30:00,1.5255,0.1005,1.5288068877,0.025500000000000002,-0.0095,0.027212129600000003,1.5,0.11,1.5040279253,1.5255,0.1105,1.5294968127000002,0.025500000000000002,-0.0095,0.027212129600000003,1.5,0.12,1.5047923445
2020-10-22 09:00:00,1.471,0.07250000000000001,1.4727855411,0.021,-0.007500000000000001,0.022299103100000002,1.45,0.08,1.4522052197,1.4809999999999999,0.0925,1.4838858615000001,0.021,-0.007500000000000001,0.022299103100000002,1.46,0.1,1.4634206504
2020-10-22 09:30:00,1.454,0.092,1.4569076841,0.024,-0.008,0.0252982213,1.43,0.1,1.4334922393,1.454,0.092,1.4569076841,0.024,-0.008,0.0252982213,1.43,0.1,1.4334922393
2020-10-22 10:00:00,1.451,0.4535,1.5202181587,0.021,-0.006500000000000001,0.0219829479,1.43,0.46,1.5021651041,1.391,-0.2565,1.4144515722,0.021,-0.006500000000000001,0.0219829479,1.37,-0.25,1.3926234236
2020-10-22 10:30:00,1.377,0.626,1.5126152848999999,0.017,-0.004,0.0174642492,1.3599999999999999,0.63,1.4988328793,1.287,-0.454,1.3647289108,0.017,-0.004,0.0174642492,1.27,-0.45,1.3473678043000001
2020-10-22 11:00:00,1.2725,0.075,1.2747083,0.022500000000000003,-0.005,0.0230488611,1.25,0.08,1.2525573839,1.2725,0.085,1.2753357401,0.022500000000000003,-0.005,0.0230488611,1.25,0.09,1.2532358118
2020-10-22 11:30:00,1.202,0.0425,1.2027511172,0.032,-0.007500000000000001,0.0328671569,1.17,0.05,1.1710678887000001,1.202,0.0625,1.2036237992,0.032,-0.007500000000000001,0.0328671569,1.17,0.07,1.1720921465
2020-10-22 12:00:00,1.266,0.026500000000000003,1.2662773194999999,0.046,-0.0135,0.0479400668,1.22,0.04,1.2206555616,1.266,0.036500000000000005,1.2665260558,0.046,-0.0135,0.0479400668,1.22,0.05,1.2210241603
2020-10-22 12:30:00,1.2265,0.0275,1.2268082572,0.0465,-0.0125,0.0481508048,1.18,0.04,1.1806777715,1.2265,0.0375,1.2270731437,0.0465,-0.0125,0.0481508048,1.18,0.05,1.181058847
2020-10-22 13:00:00,1.1475,0.028,1.1478415614,0.0475,-0.012,0.0489923463,1.1,0.04,1.1007270325,1.1475,0.028,1.1478415614,0.0475,-0.012,0.0489923463,1.1,0.04,1.1007270325
2020-10-22 13:30:00,1.1055,0.0275,1.1058419869,0.0455,-0.0125,0.047185802900000004,1.06,0.04,1.0607544485,1.1055,0.0275,1.1058419869,0.0455,-0.0125,0.047185802900000004,1.06,0.04,1.0607544485
2020-10-22 14:00:00,1.1585,0.668,1.3372906378,0.0385,-0.012,0.0403267901,1.12,0.68,1.3102671483,1.0685,-0.612,1.2313554523,0.0385,-0.012,0.0403267901,1.03,-0.6000000000000001,1.1920151006
2020-10-22 14:30:00,1.1815,0.03,1.1818808104,0.0315,-0.01,0.0330492057,1.15,0.04,1.1506954419,1.1815,0.04,1.1821769115,0.0315,-0.01,0.0330492057,1.15,0.05,1.1510864433
2020-10-22 15:00:00,1.1465,0.024,1.1467511718,0.0465,-0.016,0.0491757054,1.1,0.04,1.1007270325,1.1465,0.034,1.1470040323,0.0465,-0.016,0.0491757054,1.1,0.05,1.1011357773000001
2020-10-22 15:30:00,1.178,0.0335,1.1784762407,0.048,-0.0165,0.050756772900000004,1.13,0.05,1.1311056538,1.178,0.043500000000000004,1.1788028885,0.048,-0.0165,0.050756772900000004,1.13,0.06,1.1315917992
2020-10-22 16:00:00,1.2245,0.0315,1.2249050984,0.0245,-0.0085,0.025932605,1.2,0.04,1.2006664816,1.2245,0.051500000000000004,1.2255825146000001,0.0245,-0.0085,0.025932605,1.2,0.06,1.2014990637
2020-10-22 16:30:00,1.2585,0.03,1.2588575178,0.0285,-0.01,0.0302034766,1.23,0.04,1.2306502346000001,1.2585,0.05,1.2594928543,0.0285,-0.01,0.0302034766,1.23,0.06,1.2314625451
2020-10-22 17:00:00,1.4565000000000001,0.6705,1.6034221216,0.026500000000000003,-0.0095,0.028151376500000002,1.43,0.68,1.5834456101,1.3465,-0.5395,1.4505593749,0.026500000000000003,-0.0095,0.028151376500000002,1.32,-0.53,1.4224275025
2020-10-22 17:30:00,1.5625,0.925,1.8157729071,0.0125,-0.005,0.013462912,1.55,0.93,1.8075950874000002,1.4125,-0.775,1.6111428397,0.0125,-0.005,0.013462912,1.4,-0.77,1.5977797095000001
2020-10-22 18:00:00,1.5779999999999998,0.2235,1.5937491176,0.018000000000000002,-0.006500000000000001,0.0191376592,1.56,0.23,1.5768639763999999,1.558,-0.006500000000000001,1.558013559,0.018000000000000002,-0.006500000000000001,0.0191376592,1.54,0.0,1.54
2020-10-22 18:30:00,1.67,0.106,1.6733606903,0.01,-0.004,0.0107703296,1.6600000000000001,0.11,1.6636405862,1.67,0.106,1.6733606903,0.01,-0.004,0.0107703296,1.6600000000000001,0.11,1.6636405862
2020-10-22 19:00:00,1.7109999999999999,0.076,1.7126870700999999,0.011,-0.004,0.0117046999,1.7000000000000002,0.08,1.701881312,1.7109999999999999,0.076,1.7126870700999999,0.011,-0.004,0.0117046999,1.7000000000000002,0.08,1.701881312
2020-10-22 19:30:00,1.7069999999999999,0.167,1.7151495562,0.007,-0.003,0.007615773100000001,1.7000000000000002,0.17,1.7084788556000001,1.687,-0.013000000000000001,1.6870500882,0.007,-0.003,0.007615773100000001,1.6800000000000002,-0.01,1.6800297616000002
2020-10-22 20:00:00,1.5285000000000002,0.40650000000000003,1.5816303298,0.0085,-0.0035,0.0091923882,1.52,0.41000000000000003,1.5743252523,1.4585,-0.3435,1.4984039842,0.0085,-0.0035,0.0091923882,1.45,-0.34,1.4893287078
2020-10-22 20:30:00,1.412,-0.0025,1.4120022132,0.002,-0.0025,0.0032015621000000003,1.4100000000000001,0.0,1.4100000000000001,1.412,0.0175,1.4121084413,0.002,-0.0025,0.0032015621000000003,1.4100000000000001,0.02,1.4101418368
2020-10-22 21:00:00,1.3415,-0.0015,1.3415008386,0.0015,-0.0015,0.0021213203,1.34,0.0,1.34,1.3415,-0.0015,1.3415008386,0.0015,-0.0015,0.0021213203,1.34,0.0,1.34
2020-10-22 21:30:00,1.2405,-0.0005,1.2405001008,0.0005,-0.0005,0.0007071068,1.24,0.0,1.24,1.2505,-0.0105,1.2505440816,0.0005,-0.0005,0.0007071068,1.25,-0.01,1.2500399994
2020-10-22 22:00:00,1.1505,0.0195,1.1506652424000001,0.0005,-0.0005,0.0007071068,1.15,0.02,1.1501738999,1.1405,-0.09050000000000001,1.1440850056,0.0005,-0.0005,0.0007071068,1.1400000000000001,-0.09,1.1435471132
2020-10-22 22:30:00,1.07,-0.05,1.0711675873,0.0,0.0,0.0,1.07,-0.05,1.0711675873,1.07,-0.03,1.0704204781,0.0,0.0,0.0,1.07,-0.03,1.0704204781
2020-10-22 23:00:00,1.03,-0.02,1.0301941565,0.0,0.0,0.0,1.03,-0.02,1.0301941565,1.03,-0.01,1.0300485425,0.0,0.0,0.0,1.03,-0.01,1.0300485425
