Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-22 23:30:00,0.9500000000000001,-0.02,0.9502105030000001,0.0,0.0,0.0,0.9500000000000001,-0.02,0.9502105030000001,0.9500000000000001,-0.01,0.9500526301000001,0.0,0.0,0.0,0.9500000000000001,-0.01,0.9500526301000001
2020-10-23 00:00:00,0.88,-0.02,0.8802272434,0.0,0.0,0.0,0.88,-0.02,0.8802272434,0.88,-0.01,0.8800568163,0.0,0.0,0.0,0.88,-0.01,0.8800568163
2020-10-23 00:30:00,0.88,0.59,1.059481005,0.0,0.0,0.0,0.88,0.59,1.059481005,0.8,-0.62,1.0121264743,0.0,0.0,0.0,0.8,-0.62,1.0121264743
2020-10-23 01:00:00,0.8200000000000001,-0.01,0.8200609733,0.0,0.0,0.0,0.8200000000000001,-0.01,0.8200609733,0.8200000000000001,-0.01,0.8200609733,0.0,0.0,0.0,0.8200000000000001,-0.01,0.8200609733
2020-10-23 01:30:00,0.87,-0.01,0.8700574694000001,0.0,0.0,0.0,0.87,-0.01,0.8700574694000001,0.88,-0.01,0.8800568163,0.0,0.0,0.0,0.88,-0.01,0.8800568163
2020-10-23 02:00:00,0.9410000000000001,-0.0105,0.9410585795,0.001,-0.0005,0.0011180340000000002,0.9400000000000001,-0.01,0.94005319,0.9510000000000001,-0.0105,0.9510579635,0.001,-0.0005,0.0011180340000000002,0.9500000000000001,-0.01,0.9500526301000001
2020-10-23 02:30:00,0.9400000000000001,-0.01,0.94005319,0.0,0.0,0.0,0.9400000000000001,-0.01,0.94005319,0.9500000000000001,-0.01,0.9500526301000001,0.0,0.0,0.0,0.9500000000000001,-0.01,0.9500526301000001
2020-10-23 03:00:00,0.92,-0.06,0.9219544457000001,0.0,0.0,0.0,0.92,-0.06,0.9219544457000001,0.92,-0.05,0.9213576938,0.0,0.0,0.0,0.92,-0.05,0.9213576938
2020-10-23 03:30:00,0.87,-0.06,0.8720665112,0.0,0.0,0.0,0.87,-0.06,0.8720665112,0.87,-0.04,0.8709190548,0.0,0.0,0.0,0.87,-0.04,0.8709190548
2020-10-23 04:00:00,0.834,-0.061500000000000006,0.8362644618,0.004,-0.0015,0.0042720019,0.8300000000000001,-0.06,0.8321658489,0.844,-0.0415,0.8450196743,0.004,-0.0015,0.0042720019,0.84,-0.04,0.8409518417
2020-10-23 04:30:00,0.8365,-0.063,0.8388690303,0.006500000000000001,-0.003,0.0071589105,0.8300000000000001,-0.06,0.8321658489,0.8465,-0.043000000000000003,0.8475914405,0.006500000000000001,-0.003,0.0071589105,0.84,-0.04,0.8409518417
2020-10-23 05:00:00,0.8335,-0.0625,0.8358399967,0.0035,-0.0025,0.0043011626,0.8300000000000001,-0.06,0.8321658489,0.8435,-0.0425,0.8445700089,0.0035,-0.0025,0.0043011626,0.84,-0.04,0.8409518417
2020-10-23 05:30:00,0.8385,-0.036500000000000005,0.8392940486,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.8200000000000001,-0.03,0.820548597,0.8585,-0.026500000000000003,0.8589089009,0.018500000000000003,-0.006500000000000001,0.019608671600000002,0.84,-0.02,0.8402380615
2020-10-23 06:00:00,0.9430000000000001,0.41150000000000003,1.0288737775,0.023,-0.0085,0.0245203997,0.92,0.42,1.0113357504,0.883,-0.4585,0.9949428376,0.023,-0.0085,0.0245203997,0.86,-0.45,0.9706183596
2020-10-23 06:30:00,1.043,0.0115,1.0430633969,0.023,-0.0085,0.0245203997,1.02,0.02,1.0201960596,1.043,0.0115,1.0430633969,0.023,-0.0085,0.0245203997,1.02,0.02,1.0201960596
2020-10-23 07:00:00,1.1885,0.05,1.1895512809,0.0285,-0.01,0.0302034766,1.16,0.06,1.1615506877,1.1885,0.05,1.1895512809,0.0285,-0.01,0.0302034766,1.16,0.06,1.1615506877
2020-10-23 07:30:00,1.353,0.2615,1.3780389145,0.023,-0.0085,0.0245203997,1.33,0.27,1.3571293232000001,1.323,-0.0985,1.3266616939,0.023,-0.0085,0.0245203997,1.3,-0.09,1.3031116606
2020-10-23 08:00:00,1.421,0.07250000000000001,1.4228482878,0.021,-0.007500000000000001,0.022299103100000002,1.4,0.08,1.4022838514,1.431,0.0925,1.4339864888,0.021,-0.007500000000000001,0.022299103100000002,1.4100000000000001,0.1,1.4135416513
2020-10-23 08:30:00,1.436,0.067,1.4375621726,0.036000000000000004,-0.013000000000000001,0.0382753184,1.4,0.08,1.4022838514,1.446,0.067,1.4475513808,0.036000000000000004,-0.013000000000000001,0.0382753184,1.4100000000000001,0.08,1.41226768
2020-10-23 09:00:00,1.4145,0.057,1.4156479965,0.0645,-0.023,0.0684780987,1.35,0.08,1.352368293,1.4145,0.057,1.4156479965,0.0645,-0.023,0.0684780987,1.35,0.08,1.352368293
2020-10-23 09:30:00,1.4085,0.059000000000000004,1.4097351702,0.0585,-0.021,0.0621550481,1.35,0.08,1.352368293,1.4085,0.059000000000000004,1.4097351702,0.0585,-0.021,0.0621550481,1.35,0.08,1.352368293
2020-10-23 10:00:00,1.4304999999999999,0.051500000000000004,1.4314267358000001,0.0805,-0.0285,0.0853961357,1.35,0.08,1.352368293,1.4304999999999999,0.051500000000000004,1.4314267358000001,0.0805,-0.0285,0.0853961357,1.35,0.08,1.352368293
2020-10-23 10:30:00,1.5175,0.042,1.5180811078,0.1075,-0.038,0.1140186388,1.4100000000000001,0.08,1.41226768,1.5175,0.042,1.5180811078,0.1075,-0.038,0.1140186388,1.4100000000000001,0.08,1.41226768
2020-10-23 11:00:00,1.4535,0.0325,1.4538633017,0.1335,-0.0475,0.1416986238,1.32,0.08,1.3224220204,1.4535,0.052500000000000005,1.4544478334,0.1335,-0.0475,0.1416986238,1.32,0.1,1.3237824595
2020-10-23 11:30:00,1.4315,0.0405,1.4320727984000001,0.1115,-0.0395,0.1182898981,1.32,0.08,1.3224220204,1.4315,0.060500000000000005,1.4327778963,0.1115,-0.0395,0.1182898981,1.32,0.1,1.3237824595
2020-10-23 12:00:00,1.427,0.0635,1.4284121429,0.047,-0.0165,0.0498121471,1.38,0.08,1.3823168957,1.437,0.0635,1.4384023255,0.047,-0.0165,0.0498121471,1.3900000000000001,0.08,1.392300255
2020-10-23 12:30:00,1.3599999999999999,0.029,1.360309156,0.12,-0.041,0.1268108828,1.24,0.07,1.2419742348,1.3599999999999999,0.039,1.3605590763,0.12,-0.041,0.1268108828,1.24,0.08,1.2425779654
2020-10-23 13:00:00,1.3065,0.725,1.4941777839000001,0.10650000000000001,-0.035,0.1121037466,1.2,0.76,1.4204224724,1.1865,-0.715,1.3852823719,0.10650000000000001,-0.035,0.1121037466,1.08,-0.68,1.2762444907
2020-10-23 13:30:00,1.1935,0.0,1.1935,0.0935,-0.03,0.0981949591,1.1,0.03,1.1004090149,1.2035,0.01,1.2035415448,0.0935,-0.03,0.0981949591,1.11,0.04,1.1107204869
2020-10-23 14:00:00,1.154,0.001,1.1540004333,0.094,-0.029,0.0983717439,1.06,0.03,1.0604244433,1.154,0.011,1.1540524252,0.094,-0.029,0.0983717439,1.06,0.04,1.0607544485
2020-10-23 14:30:00,1.1265,0.009000000000000001,1.1265359515,0.1265,-0.041,0.1329783817,1.0,0.05,1.0012492197,1.1265,0.009000000000000001,1.1265359515,0.1265,-0.041,0.1329783817,1.0,0.05,1.0012492197
2020-10-23 15:00:00,1.0905,-0.002,1.090501834,0.07050000000000001,-0.022,0.0738528943,1.02,0.02,1.0201960596,1.1005,0.008,1.1005290773,0.07050000000000001,-0.022,0.0738528943,1.03,0.03,1.0304368006
2020-10-23 15:30:00,1.1400000000000001,-0.0025,1.1400027412,0.07,-0.022500000000000003,0.07352720580000001,1.07,0.02,1.0701868996,1.1400000000000001,0.007500000000000001,1.1400246708,0.07,-0.022500000000000003,0.07352720580000001,1.07,0.03,1.0704204781
2020-10-23 16:00:00,1.1415,-0.017,1.1416265808000001,0.051500000000000004,-0.017,0.0542332924,1.09,0.0,1.09,1.1415,0.003,1.1415039422,0.051500000000000004,-0.017,0.0542332924,1.09,0.02,1.0901834708
2020-10-23 16:30:00,1.212,0.5695,1.3391319016,0.062,-0.0205,0.0653012251,1.15,0.59,1.2925169245,1.1219999999999999,-0.5505,1.2497736795,0.062,-0.0205,0.0653012251,1.06,-0.53,1.1851160281
2020-10-23 17:00:00,1.3705,0.132,1.3768421297,0.0505,-0.018000000000000002,0.0536120322,1.32,0.15,1.3284953895,1.3605,-0.008,1.3605235206000001,0.0505,-0.018000000000000002,0.0536120322,1.31,0.01,1.3100381674000001
2020-10-23 17:30:00,1.464,0.078,1.4660763964,0.034,-0.012,0.0360555128,1.43,0.09,1.4328293688,1.464,0.088,1.466642424,0.034,-0.012,0.0360555128,1.43,0.1,1.4334922393
2020-10-23 18:00:00,1.6019999999999999,0.082,1.6040972539,0.022,-0.008,0.0234093998,1.58,0.09,1.5825612152000001,1.6019999999999999,0.092,1.6046395234,0.022,-0.008,0.0234093998,1.58,0.1,1.5831613942
2020-10-23 18:30:00,1.663,0.0815,1.6649958709,0.023,-0.0085,0.0245203997,1.6400000000000001,0.09,1.6424676557,1.663,0.1115,1.6667337070000001,0.023,-0.0085,0.0245203997,1.6400000000000001,0.12,1.6443843833
2020-10-23 19:00:00,1.6875,0.08,1.689395232,0.0275,-0.01,0.0292617498,1.6600000000000001,0.09,1.6624379688,1.6875,0.08,1.689395232,0.0275,-0.01,0.0292617498,1.6600000000000001,0.09,1.6624379688
2020-10-23 19:30:00,1.6219999999999999,0.058,1.6230366601,0.032,-0.012,0.034176015000000004,1.5899999999999999,0.07,1.5915401346,1.6219999999999999,0.078,1.6238743794000001,0.032,-0.012,0.034176015000000004,1.5899999999999999,0.09,1.5925451328
2020-10-23 20:00:00,1.514,0.0475,1.5147449455,0.034,-0.0125,0.0362249914,1.48,0.06,1.4812157169,1.514,0.0475,1.5147449455,0.034,-0.0125,0.0362249914,1.48,0.06,1.4812157169
2020-10-23 20:30:00,1.3915,0.0485,1.3923449643999999,0.0315,-0.0115,0.0335335653,1.3599999999999999,0.06,1.361322886,1.3815,-0.0115,1.3815478638,0.0315,-0.0115,0.0335335653,1.35,0.0,1.35
2020-10-23 21:00:00,1.3105,-0.007500000000000001,1.3105214611,0.0205,-0.007500000000000001,0.021828880000000002,1.29,0.0,1.29,1.3105,-0.007500000000000001,1.3105214611,0.0205,-0.007500000000000001,0.021828880000000002,1.29,0.0,1.29
2020-10-23 21:30:00,1.255,-0.0095,1.2550359557,0.025,-0.0095,0.0267441582,1.23,0.0,1.23,1.255,0.0105,1.2550439235,0.025,-0.0095,0.0267441582,1.23,0.02,1.2301625909
2020-10-23 22:00:00,1.1905000000000001,0.08850000000000001,1.1937849471,0.030500000000000003,-0.0115,0.032596012,1.16,0.1,1.1643023662,1.1805,-0.051500000000000004,1.1816228248,0.030500000000000003,-0.0115,0.032596012,1.15,-0.04,1.1506954419
2020-10-23 22:30:00,1.184,0.8375,1.450262821,0.034,-0.0125,0.0362249914,1.15,0.85,1.4300349646,1.054,-0.8525,1.3556077051,0.034,-0.0125,0.0362249914,1.02,-0.84,1.3213629327
2020-10-23 23:00:00,1.0895,0.8290000000000001,1.3690329615999999,0.029500000000000002,-0.011,0.031484123,1.06,0.84,1.352479205,0.9595,-0.851,1.2825136451999999,0.029500000000000002,-0.011,0.031484123,0.93,-0.84,1.2531959145
2020-10-23 23:30:00,1.021,0.8250000000000001,1.312656086,0.041,-0.015,0.0436577599,0.98,0.84,1.290736224,0.901,-0.855,1.2421054706,0.041,-0.015,0.0436577599,0.86,-0.84,1.2021647142
2020-10-24 00:00:00,0.9675,0.8185,1.2672799612,0.11750000000000001,-0.0415,0.1246134022,0.85,0.86,1.2091732713,0.8475,-0.8615,1.2084860363,0.11750000000000001,-0.0415,0.1246134022,0.73,-0.8200000000000001,1.0978615578
2020-10-24 00:30:00,0.8280000000000001,0.08950000000000001,0.8328230604,0.198,-0.07050000000000001,0.21017671140000002,0.63,0.16,0.65,0.8180000000000001,-0.21050000000000002,0.8446503715,0.198,-0.07050000000000001,0.21017671140000002,0.62,-0.14,0.6356099433
2020-10-24 01:00:00,0.8485,-0.0585,0.8505142562,0.2185,-0.0785,0.2321734266,0.63,0.02,0.6303173804000001,0.8485,-0.0485,0.8498849922,0.2185,-0.0785,0.2321734266,0.63,0.03,0.6307138812
2020-10-24 01:30:00,0.8525,-0.0555,0.854304688,0.1825,-0.0655,0.1938981692,0.67,0.01,0.6700746227000001,0.8625,-0.0555,0.8642838076,0.1825,-0.0655,0.1938981692,0.68,0.01,0.6800735254
2020-10-24 02:00:00,0.9105000000000001,-0.057,0.9122824398,0.24050000000000002,-0.08700000000000001,0.2557523216,0.67,0.03,0.6706713055,0.9205000000000001,-0.057,0.9222631132,0.24050000000000002,-0.08700000000000001,0.2557523216,0.68,0.03,0.6806614430000001
2020-10-24 02:30:00,0.917,-0.059500000000000004,0.918928316,0.247,-0.08950000000000001,0.2627151499,0.67,0.03,0.6706713055,0.927,-0.059500000000000004,0.9289075573000001,0.247,-0.08950000000000001,0.2627151499,0.68,0.03,0.6806614430000001
2020-10-24 03:00:00,0.887,-0.059000000000000004,0.8889600666,0.247,-0.089,0.26254523420000003,0.64,0.03,0.6407027392,0.887,-0.059000000000000004,0.8889600666,0.247,-0.089,0.26254523420000003,0.64,0.03,0.6407027392
2020-10-24 03:30:00,0.873,-0.0545,0.8746995198,0.233,-0.0845,0.2478492485,0.64,0.03,0.6407027392,0.873,-0.0545,0.8746995198,0.233,-0.0845,0.2478492485,0.64,0.03,0.6407027392
2020-10-24 04:00:00,0.8575,-0.059500000000000004,0.8595618070000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.61,0.03,0.6107372594,0.8675,-0.059500000000000004,0.8695380958000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.62,0.03,0.6207253821000001
2020-10-24 04:30:00,0.8525,-0.058,0.8544707426,0.24250000000000002,-0.088,0.2579733513,0.61,0.03,0.6107372594,0.8625,-0.058,0.8644479452,0.24250000000000002,-0.088,0.2579733513,0.62,0.03,0.6207253821000001
2020-10-24 05:00:00,0.852,-0.0575,0.8539380832000001,0.242,-0.08750000000000001,0.2573329555,0.61,0.03,0.6107372594,0.862,-0.0575,0.8639156498,0.242,-0.08750000000000001,0.2573329555,0.62,0.03,0.6207253821000001
2020-10-24 05:30:00,0.867,-0.026000000000000002,0.8673897624,0.23700000000000002,-0.08600000000000001,0.2521210027,0.63,0.06,0.6328506933,0.857,-0.016,0.8571493452000001,0.23700000000000002,-0.08600000000000001,0.2521210027,0.62,0.07,0.6239390996
2020-10-24 06:00:00,0.8975000000000001,-0.022500000000000003,0.8977819891000001,0.2275,-0.0825,0.2419969008,0.67,0.06,0.6726812024000001,0.8975000000000001,-0.0125,0.8975870431,0.2275,-0.0825,0.2419969008,0.67,0.07,0.6736467917
2020-10-24 06:30:00,0.988,0.0,0.988,0.248,-0.09,0.2638257,0.74,0.09,0.7454528825000001,0.988,0.01,0.988050606,0.248,-0.09,0.2638257,0.74,0.1,0.7467261881
2020-10-24 07:00:00,1.047,0.0205,1.0472006732,0.247,-0.08950000000000001,0.2627151499,0.8,0.11,0.8075270893000001,1.057,0.0105,1.057052151,0.247,-0.08950000000000001,0.2627151499,0.81,0.1,0.8161494961
2020-10-24 07:30:00,1.198,0.87,1.4805755638,0.248,-0.09,0.2638257,0.9500000000000001,0.96,1.3505924625999999,1.078,-0.8,1.3424172228,0.248,-0.09,0.2638257,0.8300000000000001,-0.71,1.0922453937
2020-10-24 08:00:00,1.168,0.1,1.1722730057,0.248,-0.09,0.2638257,0.92,0.19,0.9394147114,1.168,-0.03,1.1683852104999999,0.248,-0.09,0.2638257,0.92,0.06,0.9219544457000001
2020-10-24 08:30:00,1.2375,0.03,1.237863583,0.24750000000000003,-0.09,0.263355748,0.99,0.12,0.9972462083,1.2475,0.03,1.2478606693,0.24750000000000003,-0.09,0.263355748,1.0,0.12,1.007174265
2020-10-24 09:00:00,1.2375,0.03,1.237863583,0.24750000000000003,-0.09,0.263355748,0.99,0.12,0.9972462083,1.2475,0.03,1.2478606693,0.24750000000000003,-0.09,0.263355748,1.0,0.12,1.007174265
2020-10-24 09:30:00,1.237,0.01,1.2370404197,0.247,-0.09,0.2628859068,0.99,0.1,0.9950376877,1.2469999999999999,0.03,1.2473608139,0.247,-0.09,0.2628859068,1.0,0.12,1.007174265
2020-10-24 10:00:00,1.2905,0.003,1.290503487,0.24050000000000002,-0.08700000000000001,0.2557523216,1.05,0.09,1.0538500842,1.2905,0.003,1.290503487,0.24050000000000002,-0.08700000000000001,0.2557523216,1.05,0.09,1.0538500842
2020-10-24 10:30:00,1.308,-0.004,1.3080061162,0.178,-0.064,0.1891560203,1.13,0.06,1.1315917992,1.308,0.006,1.3080137614,0.178,-0.064,0.1891560203,1.13,0.07,1.1321660655999999
2020-10-24 11:00:00,1.2725,-0.005,1.2725098231,0.1825,-0.065,0.19372983770000002,1.09,0.06,1.0916501271,1.2725,0.005,1.2725098231,0.1825,-0.065,0.19372983770000002,1.09,0.07,1.0922453937
2020-10-24 11:30:00,1.3245,-0.0025,1.3245023594,0.17450000000000002,-0.0625,0.18535506470000002,1.15,0.06,1.1515641537,1.3245,0.007500000000000001,1.3245212343000001,0.17450000000000002,-0.0625,0.18535506470000002,1.15,0.07,1.1521284651
2020-10-24 12:00:00,1.3675,0.0015,1.3675008227,0.2175,-0.0785,0.23123256690000002,1.15,0.08,1.1527792503,1.3675,0.0115,1.3675483538,0.2175,-0.0785,0.23123256690000002,1.15,0.09,1.1535163631
2020-10-24 12:30:00,1.459,0.0275,1.4592591442,0.229,-0.0825,0.24340758,1.23,0.11,1.2349089035,1.459,0.0275,1.4592591442,0.229,-0.0825,0.24340758,1.23,0.11,1.2349089035
2020-10-24 13:00:00,1.4365,0.036000000000000004,1.4369510256,0.20650000000000002,-0.074,0.21935872450000002,1.23,0.11,1.2349089035,1.4365,0.036000000000000004,1.4369510256,0.20650000000000002,-0.074,0.21935872450000002,1.23,0.11,1.2349089035
2020-10-24 13:30:00,1.471,0.037,1.4714652561000001,0.121,-0.043000000000000003,0.1284133949,1.35,0.08,1.352368293,1.471,0.037,1.4714652561000001,0.121,-0.043000000000000003,0.1284133949,1.35,0.08,1.352368293
2020-10-24 14:00:00,1.4435,0.036000000000000004,1.4439488391,0.12350000000000001,-0.044,0.1311039664,1.32,0.08,1.3224220204,1.4435,0.036000000000000004,1.4439488391,0.12350000000000001,-0.044,0.1311039664,1.32,0.08,1.3224220204
2020-10-24 14:30:00,1.442,0.041,1.4425827533,0.192,-0.069,0.2040220576,1.25,0.11,1.2548306659000001,1.442,0.041,1.4425827533,0.192,-0.069,0.2040220576,1.25,0.11,1.2548306659000001
2020-10-24 15:00:00,1.466,0.043500000000000004,1.4666452366,0.186,-0.0665,0.1975303774,1.28,0.11,1.2847178679,1.466,0.043500000000000004,1.4666452366,0.186,-0.0665,0.1975303774,1.28,0.11,1.2847178679
2020-10-24 15:30:00,1.4849999999999999,0.0415,1.485579769,0.245,-0.08850000000000001,0.2604942418,1.24,0.13,1.2467958935,1.4849999999999999,0.051500000000000004,1.4858927451000001,0.245,-0.08850000000000001,0.2604942418,1.24,0.14,1.2478781992
2020-10-24 16:00:00,1.4849999999999999,0.0415,1.485579769,0.245,-0.08850000000000001,0.2604942418,1.24,0.13,1.2467958935,1.4849999999999999,0.051500000000000004,1.4858927451000001,0.245,-0.08850000000000001,0.2604942418,1.24,0.14,1.2478781992
2020-10-24 16:30:00,1.516,0.056,1.5170339482,0.20600000000000002,-0.074,0.2188880993,1.31,0.13,1.3164345787,1.516,0.056,1.5170339482,0.20600000000000002,-0.074,0.2188880993,1.31,0.13,1.3164345787
2020-10-24 17:00:00,1.6275,0.21350000000000002,1.6414440289,0.1575,-0.0565,0.16732752310000001,1.47,0.27,1.4945902448,1.5975000000000001,-0.0565,1.598498827,0.1575,-0.0565,0.16732752310000001,1.44,0.0,1.44
2020-10-24 17:30:00,1.695,0.1105,1.6985980247999999,0.025,-0.0095,0.0267441582,1.67,0.12,1.6743058263,1.695,0.1105,1.6985980247999999,0.025,-0.0095,0.0267441582,1.67,0.12,1.6743058263
2020-10-24 18:00:00,1.7285,0.106,1.7317471669,0.0385,-0.014,0.040966449700000004,1.69,0.12,1.6942549985,1.7285,0.106,1.7317471669,0.0385,-0.014,0.040966449700000004,1.69,0.12,1.6942549985
2020-10-24 18:30:00,1.778,0.1135,1.7816189969,0.018000000000000002,-0.006500000000000001,0.0191376592,1.76,0.12,1.7640861657,1.778,0.1135,1.7816189969,0.018000000000000002,-0.006500000000000001,0.0191376592,1.76,0.12,1.7640861657
2020-10-24 19:00:00,1.7389999999999999,0.113,1.7426674955,0.019,-0.007,0.0202484567,1.72,0.12,1.724180965,1.7389999999999999,0.113,1.7426674955,0.019,-0.007,0.0202484567,1.72,0.12,1.724180965
2020-10-24 19:30:00,1.6245,0.1845,1.634943577,0.0145,-0.0055000000000000005,0.015508062400000001,1.6099999999999999,0.19,1.6211724153,1.6045,-0.0455,1.6051450090000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.5899999999999999,-0.04,1.5905030651
2020-10-24 20:00:00,1.472,0.038,1.4724904074,0.002,-0.002,0.0028284271,1.47,0.04,1.470544117,1.472,0.038,1.4724904074,0.002,-0.002,0.0028284271,1.47,0.04,1.470544117
2020-10-24 20:30:00,1.363,0.035,1.3634493023,0.013000000000000001,-0.005,0.0139283883,1.35,0.04,1.3505924625999999,1.363,0.035,1.3634493023,0.013000000000000001,-0.005,0.0139283883,1.35,0.04,1.3505924625999999
2020-10-24 21:00:00,1.3265,0.030500000000000003,1.3268505945,0.026500000000000003,-0.0095,0.028151376500000002,1.3,0.04,1.300615239,1.3265,0.030500000000000003,1.3268505945,0.026500000000000003,-0.0095,0.028151376500000002,1.3,0.04,1.300615239
2020-10-24 21:30:00,1.3165,0.5395,1.4227552495,0.08650000000000001,-0.030500000000000003,0.0917196816,1.23,0.5700000000000001,1.3556548233,1.2365,-0.49050000000000005,1.330234002,0.08650000000000001,-0.030500000000000003,0.0917196816,1.15,-0.46,1.2385879056
2020-10-24 22:00:00,1.2685,0.846,1.5247321896,0.0385,-0.014,0.040966449700000004,1.23,0.86,1.500833102,1.1385,-0.834,1.4112895699,0.0385,-0.014,0.040966449700000004,1.1,-0.8200000000000001,1.3720058309
2020-10-24 22:30:00,1.188,0.8495,1.4604774048,0.028,-0.0105,0.0299040131,1.16,0.86,1.4440221605,1.068,-0.8305,1.3529058541,0.028,-0.0105,0.0299040131,1.04,-0.8200000000000001,1.3243866505
2020-10-24 23:00:00,1.1015,0.2485,1.1291831118,0.0315,-0.0115,0.0335335653,1.07,0.26,1.1011357773000001,1.0715,-0.2615,1.1029480949,0.0315,-0.0115,0.0335335653,1.04,-0.25,1.0696261029
2020-10-24 23:30:00,0.9915,-0.018000000000000002,0.9916633753,0.021500000000000002,-0.008,0.0229401395,0.97,-0.01,0.970051545,0.9915,0.002,0.9915020171000001,0.021500000000000002,-0.008,0.0229401395,0.97,0.01,0.970051545
2020-10-25 00:00:00,0.9025000000000001,-0.025500000000000002,0.9028601774,0.0425,-0.0155,0.045238258100000005,0.86,-0.01,0.8600581376,0.9025000000000001,-0.025500000000000002,0.9028601774,0.0425,-0.0155,0.045238258100000005,0.86,-0.01,0.8600581376
2020-10-25 00:30:00,0.8615,-0.021500000000000002,0.8617682403,0.0315,-0.0115,0.0335335653,0.8300000000000001,-0.01,0.8300602388,0.8715,-0.021500000000000002,0.8717651633,0.0315,-0.0115,0.0335335653,0.84,-0.01,0.8400595217
2020-10-25 01:00:00,0.8665,-0.043000000000000003,0.8675662799,0.036500000000000005,-0.013000000000000001,0.0387459675,0.8300000000000001,-0.03,0.8305419917,0.8765000000000001,-0.023,0.8768017165,0.036500000000000005,-0.013000000000000001,0.0387459675,0.84,-0.01,0.8400595217
2020-10-25 01:30:00,0.966,-0.045,0.9670475686000001,0.126,-0.045,0.1337946187,0.84,0.0,0.84,0.976,-0.035,0.9766273598,0.126,-0.045,0.1337946187,0.85,0.01,0.8500588215
2020-10-25 02:00:00,0.9225000000000001,-0.03,0.9229876760000001,0.0825,-0.03,0.0877852493,0.84,0.0,0.84,0.9325,-0.02,0.9327144526000001,0.0825,-0.03,0.0877852493,0.85,0.01,0.8500588215
2020-10-25 02:30:00,0.8595,-0.018500000000000003,0.8596990753,0.1095,-0.0385,0.1160710989,0.75,0.02,0.7502666193,0.8595,-0.0085,0.8595420292,0.1095,-0.0385,0.1160710989,0.75,0.03,0.7505997602000001
2020-10-25 03:00:00,0.89,-0.0495,0.8913754821000001,0.14,-0.0495,0.1484932658,0.75,0.0,0.75,0.89,-0.0495,0.8913754821000001,0.14,-0.0495,0.1484932658,0.75,0.0,0.75
2020-10-25 03:30:00,0.9560000000000001,-0.034,0.9566044114000001,0.20600000000000002,-0.074,0.2188880993,0.75,0.04,0.7510659092,0.9560000000000001,-0.024,0.9563012078,0.20600000000000002,-0.074,0.2188880993,0.75,0.05,0.7516648189
2020-10-25 04:00:00,0.836,-0.0015,0.8360013457000001,0.116,-0.0415,0.1232000406,0.72,0.04,0.7211102551,0.836,0.0085,0.8360432106,0.116,-0.0415,0.1232000406,0.72,0.05,0.721734023
2020-10-25 04:30:00,0.861,-0.021,0.8612560595000001,0.171,-0.061,0.1815543996,0.6900000000000001,0.04,0.6911584478,0.861,-0.001,0.8610005807000001,0.171,-0.061,0.1815543996,0.6900000000000001,0.06,0.6926037828
2020-10-25 05:00:00,0.8765000000000001,-0.0195,0.8767168870000001,0.1665,-0.059500000000000004,0.1768120471,0.71,0.04,0.7111258679,0.8865000000000001,0.0005,0.8865001410000001,0.1665,-0.059500000000000004,0.1768120471,0.72,0.06,0.7224956747
2020-10-25 05:30:00,0.9825,0.021500000000000002,0.9827352136,0.1925,-0.0685,0.2043244968,0.79,0.09,0.7951100553,0.9925,0.0315,0.9929997482,0.1925,-0.0685,0.2043244968,0.8,0.1,0.8062257748
2020-10-25 06:00:00,1.078,-0.044,1.0788975855,0.178,-0.064,0.1891560203,0.9,0.02,0.9002221948,1.088,-0.024,1.0882646737,0.178,-0.064,0.1891560203,0.91,0.04,0.9108786966
2020-10-25 06:30:00,1.142,-0.049,1.1430507425,0.192,-0.069,0.2040220576,0.9500000000000001,0.02,0.9502105030000001,1.152,-0.029,1.1523649596,0.192,-0.069,0.2040220576,0.96,0.04,0.9608329720000001
2020-10-25 07:00:00,1.0545,-0.003,1.0545042674,0.0645,-0.023,0.0684780987,0.99,0.02,0.9902019996,1.0645,0.017,1.0646357358,0.0645,-0.023,0.0684780987,1.0,0.04,1.0007996803
2020-10-25 07:30:00,1.0945,0.0005,1.0945001142,0.0545,-0.0195,0.057883503700000005,1.04,0.02,1.0401922899,1.0945,0.0205,1.0946919658,0.0545,-0.0195,0.057883503700000005,1.04,0.04,1.0407689465
2020-10-25 08:00:00,1.0945,0.184,1.1098586622,0.044500000000000005,-0.016,0.0472890051,1.05,0.2,1.0688779163,1.0845,-0.116,1.0906861373,0.044500000000000005,-0.016,0.0472890051,1.04,-0.1,1.0447966309
2020-10-25 08:30:00,1.2395,0.052000000000000005,1.2405902829,0.0495,-0.018000000000000002,0.0526711496,1.19,0.07,1.1920570456,1.2395,0.062,1.2410496565,0.0495,-0.018000000000000002,0.0526711496,1.19,0.08,1.1926860442
2020-10-25 09:00:00,1.2545,0.007,1.2545195295,0.0945,-0.033,0.1000962037,1.16,0.04,1.1606894503,1.2545,0.017,1.25461518,0.0945,-0.033,0.1000962037,1.16,0.05,1.1610770862
2020-10-25 09:30:00,1.2885,0.0125,1.2885606311,0.0785,-0.0275,0.083177521,1.21,0.04,1.2106609765,1.2885,0.0025,1.2885024253,0.0785,-0.0275,0.083177521,1.21,0.03,1.2103718437
2020-10-25 10:00:00,1.3005,0.015,1.3005865023,0.07050000000000001,-0.025,0.0748014037,1.23,0.04,1.2306502346000001,1.3005,0.005,1.3005096117,0.07050000000000001,-0.025,0.0748014037,1.23,0.03,1.2303657993
2020-10-25 10:30:00,1.342,-0.005,1.3420093144,0.07200000000000001,-0.025,0.076216796,1.27,0.02,1.2701574706,1.342,0.005,1.3420093144,0.07200000000000001,-0.025,0.076216796,1.27,0.03,1.2703542813
2020-10-25 11:00:00,1.3215,-0.022,1.3216831126,0.12150000000000001,-0.042,0.1285544632,1.2,0.02,1.2001666551,1.3215,-0.012,1.3215544824,0.12150000000000001,-0.042,0.1285544632,1.2,0.03,1.2003749414
2020-10-25 11:30:00,1.4355,0.007,1.4355170671,0.0955,-0.033,0.10104083330000001,1.34,0.04,1.340596882,1.4355,0.017,1.4356006583,0.0955,-0.033,0.10104083330000001,1.34,0.05,1.3409325114000001
2020-10-25 12:00:00,1.4975,0.052000000000000005,1.4984025661,0.0375,-0.008,0.0383438391,1.46,0.06,1.4612323566,1.4975,0.062,1.4987829229,0.0375,-0.008,0.0383438391,1.46,0.07,1.4616771189
2020-10-25 12:30:00,1.6640000000000001,0.20650000000000002,1.6767642202,0.044,-0.0135,0.04602445,1.62,0.22,1.6348700254000001,1.634,-0.1535,1.6411941536999999,0.044,-0.0135,0.04602445,1.5899999999999999,-0.14,1.5961516219
2020-10-25 13:00:00,1.7405,0.878,1.949416387,0.09050000000000001,-0.032,0.09599088500000001,1.65,0.91,1.8843035849,1.5905,-0.862,1.8090699959,0.09050000000000001,-0.032,0.09599088500000001,1.5,-0.8300000000000001,1.7143220234
2020-10-25 13:30:00,1.5875,0.904,1.8268476264,0.0175,-0.006,0.018500000000000003,1.57,0.91,1.8146625031,1.4375,-0.836,1.6629197966,0.0175,-0.006,0.018500000000000003,1.42,-0.8300000000000001,1.6447796205
2020-10-25 14:00:00,1.404,0.659,1.5509664729,0.004,-0.001,0.0041231056,1.4,0.66,1.5477725931,1.294,-0.5710000000000001,1.4143821973000001,0.004,-0.001,0.0041231056,1.29,-0.5700000000000001,1.4103191127999999
2020-10-25 14:30:00,1.347,0.029,1.347312139,0.007,-0.001,0.007071067800000001,1.34,0.03,1.3403357788,1.347,0.029,1.347312139,0.007,-0.001,0.007071067800000001,1.34,0.03,1.3403357788
2020-10-25 15:00:00,1.3519999999999999,0.049,1.3528876524,0.012,-0.001,0.0120415946,1.34,0.05,1.3409325114000001,1.3519999999999999,0.049,1.3528876524,0.012,-0.001,0.0120415946,1.34,0.05,1.3409325114000001
2020-10-25 15:30:00,1.4065,0.0495,1.4073707756,0.006500000000000001,-0.0005,0.0065192024,1.4,0.05,1.4008925726,1.4065,0.0495,1.4073707756,0.006500000000000001,-0.0005,0.0065192024,1.4,0.05,1.4008925726
2020-10-25 16:00:00,1.4825,0.0205,1.4826417302000001,0.0825,-0.029500000000000002,0.0876156379,1.4,0.05,1.4008925726,1.4825,0.0205,1.4826417302000001,0.0825,-0.029500000000000002,0.0876156379,1.4,0.05,1.4008925726
2020-10-25 16:30:00,1.4865,0.037,1.4869604063000001,0.036500000000000005,-0.013000000000000001,0.0387459675,1.45,0.05,1.4508618129,1.4865,0.057,1.4875924341,0.036500000000000005,-0.013000000000000001,0.0387459675,1.45,0.07,1.4516886719
2020-10-25 17:00:00,1.5554999999999999,0.422,1.6117271016,0.025500000000000002,-0.008,0.026725456,1.53,0.43,1.589276565,1.5055,-0.318,1.538718379,0.025500000000000002,-0.008,0.026725456,1.48,-0.31,1.5121177203
2020-10-25 17:30:00,1.6635,0.065,1.6647694285,0.0135,-0.005,0.01439618,1.65,0.07,1.651484181,1.6635,0.075,1.665189854,0.0135,-0.005,0.01439618,1.65,0.08,1.6519382555000002
2020-10-25 18:00:00,1.7425000000000002,0.0655,1.7437306271000002,0.0125,-0.0045000000000000005,0.0132853303,1.73,0.07,1.7314156058,1.7425000000000002,0.0755,1.7441348857999999,0.0125,-0.0045000000000000005,0.0132853303,1.73,0.08,1.7318487232000002
2020-10-25 18:30:00,1.7355,0.0405,1.735972494,0.025500000000000002,-0.0095,0.027212129600000003,1.71,0.05,1.710730838,1.7355,0.0505,1.7362345752000001,0.025500000000000002,-0.0095,0.027212129600000003,1.71,0.06,1.7110523078000002
2020-10-25 19:00:00,1.63,0.29250000000000004,1.656036307,0.02,-0.007500000000000001,0.0213600094,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.5899999999999999,-0.23750000000000002,1.6076399628,0.02,-0.007500000000000001,0.0213600094,1.57,-0.23,1.5867577005
2020-10-25 19:30:00,1.459,-0.0035,1.4590041981000001,0.009000000000000001,-0.0035,0.009656604000000001,1.45,0.0,1.45,1.459,0.006500000000000001,1.459014479,0.009000000000000001,-0.0035,0.009656604000000001,1.45,0.01,1.4500344823
2020-10-25 20:00:00,1.4635,0.015,1.4635768685000001,0.0135,-0.005,0.01439618,1.45,0.02,1.4501379245,1.4635,0.025,1.4637135136000001,0.0135,-0.005,0.01439618,1.45,0.03,1.4503103116
2020-10-25 20:30:00,1.3675,0.0135,1.3675666346,0.0175,-0.006500000000000001,0.0186681547,1.35,0.02,1.35014814,1.3675,0.0235,1.3677019047,0.0175,-0.006500000000000001,0.0186681547,1.35,0.03,1.3503332922
2020-10-25 21:00:00,1.2765,-0.006,1.276514101,0.0165,-0.006,0.0175570499,1.26,0.0,1.26,1.2765,0.004,1.2765062671,0.0165,-0.006,0.0175570499,1.26,0.01,1.2600396819
2020-10-25 21:30:00,1.223,-0.0085,1.2230295377,0.023,-0.0085,0.0245203997,1.2,0.0,1.2,1.233,0.0015,1.2330009124,0.023,-0.0085,0.0245203997,1.21,0.01,1.2100413215999999
2020-10-25 22:00:00,1.1515,0.23550000000000001,1.1753350586,0.0115,-0.0045000000000000005,0.012349089,1.1400000000000001,0.24,1.1649892703,1.1115,-0.2545,1.1402642238,0.0115,-0.0045000000000000005,0.012349089,1.1,-0.25,1.1280514173
2020-10-25 22:30:00,1.0775,-0.02,1.0776855989,0.0275,-0.01,0.0292617498,1.05,-0.01,1.050047618,1.0875,-0.02,1.0876838925,0.0275,-0.01,0.0292617498,1.06,-0.01,1.0600471688
2020-10-25 23:00:00,1.0,-0.021,1.0002204757,0.03,-0.011,0.031953090600000005,0.97,-0.01,0.970051545,1.01,-0.021,1.0102182932,0.03,-0.011,0.031953090600000005,0.98,-0.01,0.9800510191
2020-10-25 23:30:00,0.921,-0.021,0.9212393826,0.031,-0.011,0.0328937684,0.89,-0.01,0.890056178,0.921,-0.021,0.9212393826,0.031,-0.011,0.0328937684,0.89,-0.01,0.890056178
2020-10-26 00:00:00,0.8455,-0.0195,0.845724837,0.025500000000000002,-0.0095,0.027212129600000003,0.8200000000000001,-0.01,0.8200609733,0.8555,-0.0195,0.8557222096,0.025500000000000002,-0.0095,0.027212129600000003,0.8300000000000001,-0.01,0.8300602388
2020-10-26 00:30:00,0.895,-0.059000000000000004,0.8969425846,0.025,-0.009000000000000001,0.026570660500000003,0.87,-0.05,0.8714355972000001,0.895,-0.039,0.8958493177,0.025,-0.009000000000000001,0.026570660500000003,0.87,-0.03,0.8705170877
2020-10-26 01:00:00,0.974,-0.039,0.9747804881000001,0.054,-0.019,0.0572450871,0.92,-0.02,0.9202173656,0.974,-0.029,0.9744316292,0.054,-0.019,0.0572450871,0.92,-0.01,0.9200543462
2020-10-26 01:30:00,0.962,-0.052500000000000005,0.9634314973,0.092,-0.0325,0.0975717685,0.87,-0.02,0.8702298547,0.972,-0.0425,0.9729286973000001,0.092,-0.0325,0.0975717685,0.88,-0.01,0.8800568163
2020-10-26 02:00:00,0.907,-0.0505,0.9084047831000001,0.08700000000000001,-0.030500000000000003,0.092191377,0.8200000000000001,-0.02,0.8202438662,0.917,-0.0405,0.9178939209,0.08700000000000001,-0.030500000000000003,0.092191377,0.8300000000000001,-0.01,0.8300602388
2020-10-26 02:30:00,0.8845000000000001,-0.06,0.8865327123000001,0.1145,-0.04,0.1212858195,0.77,-0.02,0.7702596965,0.8945000000000001,-0.05,0.8958963389,0.1145,-0.04,0.1212858195,0.78,-0.01,0.7800640999
2020-10-26 03:00:00,0.9440000000000001,-0.03,0.9444765746,0.114,-0.04,0.1208139065,0.8300000000000001,0.01,0.8300602388,0.9540000000000001,-0.02,0.9542096206,0.114,-0.04,0.1208139065,0.84,0.02,0.8402380615
2020-10-26 03:30:00,0.892,-0.0325,0.892591872,0.092,-0.0325,0.0975717685,0.8,0.0,0.8,0.892,-0.0125,0.8920875798000001,0.092,-0.0325,0.0975717685,0.8,0.02,0.8002499609
2020-10-26 04:00:00,0.888,-0.021,0.8882482761,0.088,-0.031,0.0933005895,0.8,0.01,0.8000624976,0.888,-0.011,0.888068128,0.088,-0.031,0.0933005895,0.8,0.02,0.8002499609
2020-10-26 04:30:00,0.8945000000000001,-0.023,0.8947956471,0.0945,-0.033,0.1000962037,0.8,0.01,0.8000624976,0.8945000000000001,-0.013000000000000001,0.8945944612000001,0.0945,-0.033,0.1000962037,0.8,0.02,0.8002499609
2020-10-26 05:00:00,0.887,-0.007500000000000001,0.8870317074,0.107,-0.0375,0.1133809949,0.78,0.03,0.7805767099,0.897,-0.0175,0.8971706917000001,0.107,-0.0375,0.1133809949,0.79,0.02,0.790253124
2020-10-26 05:30:00,0.9305,-0.009000000000000001,0.9305435240000001,0.1105,-0.039,0.11718041650000001,0.8200000000000001,0.03,0.820548597,0.9305,-0.019,0.9306939615,0.1105,-0.039,0.11718041650000001,0.8200000000000001,0.02,0.8202438662
2020-10-26 06:00:00,0.973,-0.0095,0.9730463761,0.113,-0.0395,0.1197048453,0.86,0.03,0.8605230967,0.983,0.0105,0.9830560767000001,0.113,-0.0395,0.1197048453,0.87,0.05,0.8714355972000001
2020-10-26 06:30:00,1.0795,0.10550000000000001,1.0846430288,0.0695,-0.0245,0.0736919263,1.01,0.13,1.0183319694,1.0695000000000001,-0.0245,1.069780585,0.0695,-0.0245,0.0736919263,1.0,0.0,1.0
2020-10-26 07:00:00,1.1385,0.0285,1.1388566635,0.08850000000000001,-0.0315,0.0939388099,1.05,0.06,1.0517128886,1.1385,0.0385,1.1391507802,0.08850000000000001,-0.0315,0.0939388099,1.05,0.07,1.0523307465
2020-10-26 07:30:00,1.2,0.025500000000000002,1.2002709069,0.18,-0.0645,0.19120734820000002,1.02,0.09,1.02396289,1.2,0.035500000000000004,1.2005249893,0.18,-0.0645,0.19120734820000002,1.02,0.1,1.024890238
2020-10-26 08:00:00,1.2095,0.029500000000000002,1.2098597026,0.1695,-0.060500000000000005,0.1799736092,1.04,0.09,1.0438869671,1.2195,0.0395,1.2201395412,0.1695,-0.060500000000000005,0.1799736092,1.05,0.1,1.0547511555
2020-10-26 08:30:00,1.231,0.167,1.2422761368,0.121,-0.043000000000000003,0.1284133949,1.11,0.21,1.129690223,1.211,-0.113,1.2162606629,0.121,-0.043000000000000003,0.1284133949,1.09,-0.07,1.0922453937
2020-10-26 09:00:00,1.332,0.8755000000000001,1.5939649463,0.152,-0.0545,0.1614752303,1.18,0.93,1.5024313628,1.192,-0.8345,1.4550787779,0.152,-0.0545,0.1614752303,1.04,-0.78,1.3
2020-10-26 09:30:00,1.357,0.557,1.4668667288,0.177,-0.063,0.1878776197,1.18,0.62,1.3329666162,1.267,-0.493,1.3595359502,0.177,-0.063,0.1878776197,1.09,-0.43,1.1717508268
2020-10-26 10:00:00,1.303,0.033,1.3034178148,0.163,-0.057,0.1726788927,1.1400000000000001,0.09,1.1435471132,1.303,0.033,1.3034178148,0.163,-0.057,0.1726788927,1.1400000000000001,0.09,1.1435471132
2020-10-26 10:30:00,1.2475,0.025,1.2477504759,0.1075,-0.035,0.1130541905,1.1400000000000001,0.06,1.1415778554,1.2475,0.035,1.2479908854,0.1075,-0.035,0.1130541905,1.1400000000000001,0.07,1.1421471009
2020-10-26 11:00:00,1.2225,0.046,1.2233651336,0.1325,-0.044,0.1396146482,1.09,0.09,1.093709285,1.2125,-0.014,1.212580822,0.1325,-0.044,0.1396146482,1.08,0.03,1.0804165863
2020-10-26 11:30:00,1.2469999999999999,0.03,1.2473608139,0.177,-0.06,0.1868930175,1.07,0.09,1.0737783756,1.2469999999999999,0.04,1.2476413748,0.177,-0.06,0.1868930175,1.07,0.1,1.0746627378
2020-10-26 12:00:00,1.2515,0.029,1.2518359517,0.18150000000000002,-0.061,0.1914764999,1.07,0.09,1.0737783756,1.2515,0.039,1.2521075233,0.18150000000000002,-0.061,0.1914764999,1.07,0.1,1.0746627378
2020-10-26 12:30:00,1.284,0.030500000000000003,1.2843621958,0.17400000000000002,-0.059500000000000004,0.18389195200000003,1.11,0.09,1.1136426716,1.294,0.0405,1.2946336354,0.17400000000000002,-0.059500000000000004,0.18389195200000003,1.12,0.1,1.1244554237
2020-10-26 13:00:00,1.275,0.035,1.2754803017,0.165,-0.055,0.17392527130000002,1.11,0.09,1.1136426716,1.2850000000000001,0.045,1.2857876963,0.165,-0.055,0.17392527130000002,1.12,0.1,1.1244554237
2020-10-26 13:30:00,1.223,0.0235,1.2232257559,0.193,-0.0665,0.20413537180000002,1.03,0.09,1.033924562,1.233,0.0335,1.2334550053,0.193,-0.0665,0.20413537180000002,1.04,0.1,1.0447966309
2020-10-26 14:00:00,1.1844999999999999,0.026500000000000003,1.184796396,0.1845,-0.0635,0.1951217569,1.0,0.09,1.0040418318,1.1844999999999999,0.036500000000000005,1.1850622347,0.1845,-0.0635,0.1951217569,1.0,0.1,1.0049875621
2020-10-26 14:30:00,1.1465,0.0285,1.1468541756,0.1265,-0.0415,0.1331333918,1.02,0.07,1.0223991393,1.1465,0.0385,1.1471462418,0.1265,-0.0415,0.1331333918,1.02,0.08,1.023132445
2020-10-26 15:00:00,1.165,0.031,1.1654123734,0.115,-0.039,0.1214331092,1.05,0.07,1.0523307465,1.175,0.041,1.1757151015,0.115,-0.039,0.1214331092,1.06,0.08,1.0630145813
2020-10-26 15:30:00,1.26,0.0205,1.2601667548,0.14,-0.0495,0.1484932658,1.12,0.07,1.1221853679,1.26,0.030500000000000003,1.2603690928,0.14,-0.0495,0.1484932658,1.12,0.08,1.1228535078
2020-10-26 16:00:00,1.274,0.021,1.2741730652,0.054,-0.019,0.0572450871,1.22,0.04,1.2206555616,1.274,0.031,1.2743771027,0.054,-0.019,0.0572450871,1.22,0.05,1.2210241603
2020-10-26 16:30:00,1.3335,0.0405,1.3341148751,0.0835,-0.029500000000000002,0.0885578907,1.25,0.07,1.2519584658,1.3335,0.0505,1.3344558816,0.0835,-0.029500000000000002,0.0885578907,1.25,0.08,1.2525573839
2020-10-26 17:00:00,1.4925000000000002,0.3775,1.5395007308,0.0625,-0.022500000000000003,0.0664266513,1.43,0.4,1.4848905684,1.4425,-0.24250000000000002,1.4627414331000002,0.0625,-0.022500000000000003,0.0664266513,1.38,-0.22,1.3974262056
2020-10-26 17:30:00,1.7189999999999999,0.0915,1.721433487,0.109,-0.0385,0.1155995242,1.6099999999999999,0.13,1.6152399203,1.7189999999999999,0.1015,1.7219939750000002,0.109,-0.0385,0.1155995242,1.6099999999999999,0.14,1.6160754932999999
2020-10-26 18:00:00,1.8315000000000001,0.0975,1.8340933728,0.0915,-0.0325,0.0971004634,1.74,0.13,1.7448495636999999,1.8315000000000001,0.1075,1.8346521469,0.0915,-0.0325,0.0971004634,1.74,0.14,1.7456230979
2020-10-26 18:30:00,1.7785000000000002,0.07200000000000001,1.7799568113,0.0785,-0.028,0.08334416600000001,1.7000000000000002,0.1,1.7029386365999999,1.7785000000000002,0.082,1.7803893535,0.0785,-0.028,0.08334416600000001,1.7000000000000002,0.11,1.7035551062
2020-10-26 19:00:00,1.6520000000000001,0.044500000000000005,1.6525992406,0.042,-0.0155,0.0447688508,1.6099999999999999,0.06,1.6111176245,1.6520000000000001,0.0545,1.6528987416,0.042,-0.0155,0.0447688508,1.6099999999999999,0.07,1.6115210207000001
2020-10-26 19:30:00,1.5474999999999999,0.05,1.5483075437,0.0275,-0.01,0.0292617498,1.52,0.06,1.5211837496,1.5474999999999999,-0.02,1.5476292353,0.0275,-0.01,0.0292617498,1.52,-0.01,1.5200328944
2020-10-26 20:00:00,1.453,0.3945,1.5056026202,0.043000000000000003,-0.0155,0.045708314300000004,1.4100000000000001,0.41000000000000003,1.4684004903,1.393,-0.3855,1.4453578277,0.043000000000000003,-0.0155,0.045708314300000004,1.35,-0.37,1.3997856979
2020-10-26 20:30:00,1.3925,0.6875,1.5529689308,0.0625,-0.022500000000000003,0.0664266513,1.33,0.71,1.5076471736000001,1.2825,-0.7125,1.4671272951,0.0625,-0.022500000000000003,0.0664266513,1.22,-0.6900000000000001,1.4016062214
2020-10-26 21:00:00,1.2445,-0.033,1.2449374482,0.0645,-0.023,0.0684780987,1.18,-0.01,1.1800423721,1.2545,-0.033,1.2549339624,0.0645,-0.023,0.0684780987,1.19,-0.01,1.1900420161
2020-10-26 21:30:00,1.2065000000000001,-0.034,1.2069789766,0.0665,-0.024,0.0706983027,1.1400000000000001,-0.01,1.1400438588,1.2165,-0.034,1.2169750408,0.0665,-0.024,0.0706983027,1.15,-0.01,1.1500434774000001
2020-10-26 22:00:00,1.139,0.129,1.1462818153,0.029,-0.011,0.031016124800000003,1.11,0.14,1.1187939935,1.119,-0.181,1.133544,0.029,-0.011,0.031016124800000003,1.09,-0.17,1.1031772296
2020-10-26 22:30:00,1.1265,0.8230000000000001,1.3951097627,0.0465,-0.017,0.049510099999999994,1.08,0.84,1.3682105101,1.0065,-0.867,1.3284318763,0.0465,-0.017,0.049510099999999994,0.96,-0.85,1.2822246293
2020-10-26 23:00:00,1.0595,0.8290000000000001,1.3452811045,0.029500000000000002,-0.011,0.031484123,1.03,0.84,1.3290974381,0.9295,-0.861,1.2670008879,0.029500000000000002,-0.011,0.031484123,0.9,-0.85,1.2379418403
2020-10-26 23:30:00,0.9815,0.462,1.0847977922,0.021500000000000002,-0.008,0.0229401395,0.96,0.47000000000000003,1.0688779163,0.9215000000000001,-0.498,1.0474570397,0.021500000000000002,-0.008,0.0229401395,0.9,-0.49,1.0247438704
2020-10-27 00:00:00,0.904,-0.015,0.9041244383,0.014,-0.005,0.0148660687,0.89,-0.01,0.890056178,0.914,-0.015,0.9141230771000001,0.014,-0.005,0.0148660687,0.9,-0.01,0.9000555538
2020-10-27 00:30:00,0.9470000000000001,-0.016,0.947135154,0.017,-0.006,0.0180277564,0.93,-0.01,0.9300537619,0.9570000000000001,-0.016,0.957133742,0.017,-0.006,0.0180277564,0.9400000000000001,-0.01,0.94005319
2020-10-27 01:00:00,1.0545,0.771,1.3062967695,0.0245,-0.009000000000000001,0.0261007663,1.03,0.78,1.2920139318000001,0.9345,-0.809,1.2360304406,0.0245,-0.009000000000000001,0.0261007663,0.91,-0.8,1.2116517652
2020-10-27 01:30:00,1.0505,0.7925000000000001,1.3159052018000001,0.0205,-0.007500000000000001,0.021828880000000002,1.03,0.8,1.3041855696,0.9305,-0.8175,1.2386026401,0.0205,-0.007500000000000001,0.021828880000000002,0.91,-0.81,1.2182774725
2020-10-27 02:00:00,0.9495,-0.0205,0.9497212749,0.029500000000000002,-0.0105,0.0313129366,0.92,-0.01,0.9200543462,0.9595,-0.0205,0.9597189693,0.029500000000000002,-0.0105,0.0313129366,0.93,-0.01,0.9300537619
2020-10-27 02:30:00,0.9460000000000001,-0.0195,0.9462009565,0.026000000000000002,-0.0095,0.0276812211,0.92,-0.01,0.9200543462,0.9560000000000001,-0.0195,0.9561988548,0.026000000000000002,-0.0095,0.0276812211,0.93,-0.01,0.9300537619
2020-10-27 03:00:00,0.896,-0.023,0.8962951523,0.036000000000000004,-0.013000000000000001,0.0382753184,0.86,-0.01,0.8600581376,0.906,-0.023,0.9062918956,0.036000000000000004,-0.013000000000000001,0.0382753184,0.87,-0.01,0.8700574694000001
2020-10-27 03:30:00,0.901,-0.025,0.9013467701000001,0.041,-0.015,0.0436577599,0.86,-0.01,0.8600581376,0.911,-0.025,0.9113429651,0.041,-0.015,0.0436577599,0.87,-0.01,0.8700574694000001
2020-10-27 04:00:00,0.862,-0.0285,0.862471014,0.052000000000000005,-0.018500000000000003,0.0551928437,0.81,-0.01,0.810061726,0.862,-0.0285,0.862471014,0.052000000000000005,-0.018500000000000003,0.0551928437,0.81,-0.01,0.810061726
2020-10-27 04:30:00,0.8365,-0.0335,0.8371705322,0.0665,-0.0235,0.0705301354,0.77,-0.01,0.7700649323000001,0.8365,-0.0335,0.8371705322,0.0665,-0.0235,0.0705301354,0.77,-0.01,0.7700649323000001
2020-10-27 05:00:00,0.836,0.1165,0.8440783435,0.066,-0.0235,0.0700589038,0.77,0.14,0.7826237921,0.8160000000000001,-0.20350000000000001,0.8409924197,0.066,-0.0235,0.0700589038,0.75,-0.18,0.7712976079
2020-10-27 05:30:00,0.8775000000000001,-0.0375,0.8783009165000001,0.0775,-0.0275,0.082234421,0.8,-0.01,0.8000624976,0.8775000000000001,-0.0375,0.8783009165000001,0.0775,-0.0275,0.082234421,0.8,-0.01,0.8000624976
2020-10-27 06:00:00,0.919,-0.025,0.9193399806,0.099,-0.035,0.1050047618,0.8200000000000001,0.01,0.8200609733,0.929,-0.015,0.9291210901,0.099,-0.035,0.1050047618,0.8300000000000001,0.02,0.8302409289
2020-10-27 06:30:00,1.0195,-0.002,1.0195019617,0.1995,-0.07200000000000001,0.21209490800000003,0.8200000000000001,0.07,0.8229823813,1.0295,0.008,1.0295310826,0.1995,-0.07200000000000001,0.21209490800000003,0.8300000000000001,0.08,0.8338465087
2020-10-27 07:00:00,1.1125,0.0085,1.1125324714,0.17250000000000001,-0.061500000000000006,0.183135196,0.9400000000000001,0.07,0.9426027795,1.1225,0.018500000000000003,1.1226524395,0.17250000000000001,-0.061500000000000006,0.183135196,0.9500000000000001,0.08,0.9533624704
2020-10-27 07:30:00,1.1985000000000001,0.026000000000000002,1.198781986,0.17850000000000002,-0.064,0.1896266068,1.02,0.09,1.02396289,1.2085,0.036000000000000004,1.209036083,0.17850000000000002,-0.064,0.1896266068,1.03,0.1,1.0348429833
2020-10-27 08:00:00,1.2665,0.023,1.2667088261,0.1865,-0.067,0.19816975050000002,1.08,0.09,1.0837435121,1.2665,0.033,1.266929852,0.1865,-0.067,0.19816975050000002,1.08,0.1,1.084619749
2020-10-27 08:30:00,1.2645,0.0235,1.2647183481,0.1845,-0.0665,0.1961185866,1.08,0.09,1.0837435121,1.2645,0.0335,1.2649436746,0.1845,-0.0665,0.1961185866,1.08,0.1,1.084619749
2020-10-27 09:00:00,1.303,0.032,1.3033928801,0.163,-0.058,0.1730115603,1.1400000000000001,0.09,1.1435471132,1.303,0.042,1.3036767237,0.163,-0.058,0.1730115603,1.1400000000000001,0.1,1.1443775601
2020-10-27 09:30:00,1.3235000000000001,0.035500000000000004,1.3239760194,0.1535,-0.0545,0.1628879983,1.17,0.09,1.1734564329000001,1.3235000000000001,0.0455,1.3242818809,0.1535,-0.0545,0.1628879983,1.17,0.1,1.174265728
2020-10-27 10:00:00,1.288,0.022500000000000003,1.2881965106,0.188,-0.0675,0.1997504693,1.1,0.09,1.103675677,1.288,0.0325,1.2884099697,0.188,-0.0675,0.1997504693,1.1,0.1,1.1045361017
2020-10-27 10:30:00,1.3,0.019,1.3001388387000001,0.2,-0.07100000000000001,0.21222865030000002,1.1,0.09,1.103675677,1.3,0.029,1.3003234213,0.2,-0.07100000000000001,0.21222865030000002,1.1,0.1,1.1045361017
2020-10-27 11:00:00,1.321,0.033,1.3214121234,0.161,-0.057,0.1707922715,1.16,0.09,1.1634861409,1.321,0.043000000000000003,1.3216996633,0.161,-0.057,0.1707922715,1.16,0.1,1.1643023662
2020-10-27 11:30:00,1.327,0.0325,1.3273979245,0.217,-0.0775,0.2304240656,1.11,0.11,1.115437134,1.327,0.022500000000000003,1.3271907361,0.217,-0.0775,0.2304240656,1.11,0.1,1.1144954015
2020-10-27 12:00:00,1.369,0.036000000000000004,1.3694732564,0.209,-0.074,0.2217137795,1.16,0.11,1.1652038448,1.369,0.026000000000000002,1.3692468733,0.209,-0.074,0.2217137795,1.16,0.1,1.1643023662
2020-10-27 12:30:00,1.266,0.003,1.2660035545000001,0.226,-0.077,0.23875719880000001,1.04,0.08,1.0430723848,1.276,0.023,1.2762072716000001,0.226,-0.077,0.23875719880000001,1.05,0.1,1.0547511555
2020-10-27 13:00:00,1.2850000000000001,0.026000000000000002,1.2852630081,0.215,-0.074,0.22737853900000002,1.07,0.1,1.0746627378,1.2850000000000001,0.026000000000000002,1.2852630081,0.215,-0.074,0.22737853900000002,1.07,0.1,1.0746627378
2020-10-27 13:30:00,1.263,0.022500000000000003,1.2632003998,0.223,-0.0775,0.2360831421,1.04,0.1,1.0447966309,1.2730000000000001,0.0325,1.2734147989,0.223,-0.0775,0.2360831421,1.05,0.11,1.0557461816
2020-10-27 14:00:00,1.214,0.016,1.214105432,0.244,-0.084,0.25805425790000003,0.97,0.1,0.9751410154000001,1.224,0.026000000000000002,1.2242761126000001,0.244,-0.084,0.25805425790000003,0.98,0.11,0.9861541462000001
2020-10-27 14:30:00,1.2045,0.030500000000000003,1.2048860942,0.2545,-0.08950000000000001,0.2697786129,0.9500000000000001,0.12,0.9575489544,1.2045,0.0205,1.2046744373,0.2545,-0.08950000000000001,0.2697786129,0.9500000000000001,0.11,0.9563472173
2020-10-27 15:00:00,1.3094999999999999,0.035500000000000004,1.3099811067,0.17950000000000002,-0.0645,0.19073672960000002,1.13,0.1,1.1344161494,1.3195000000000001,0.035500000000000004,1.3199774619,0.17950000000000002,-0.0645,0.19073672960000002,1.1400000000000001,0.1,1.1443775601
2020-10-27 15:30:00,1.2755,0.034,1.2759530752,0.1855,-0.066,0.1968914676,1.09,0.1,1.0945775441,1.2755,0.034,1.2759530752,0.1855,-0.066,0.1968914676,1.09,0.1,1.0945775441
2020-10-27 16:00:00,1.201,0.001,1.2010004163,0.111,-0.039,0.1176520293,1.09,0.04,1.090733698,1.201,0.001,1.2010004163,0.111,-0.039,0.1176520293,1.09,0.04,1.090733698
2020-10-27 16:30:00,1.282,0.004,1.2820062402,0.10200000000000001,-0.036000000000000004,0.1081665383,1.18,0.04,1.1806777715,1.282,0.004,1.2820062402,0.10200000000000001,-0.036000000000000004,0.1081665383,1.18,0.04,1.1806777715
2020-10-27 17:00:00,1.456,0.176,1.4665987863,0.096,-0.034,0.10184301650000001,1.3599999999999999,0.21,1.3761177275,1.436,-0.084,1.4384547264,0.096,-0.034,0.10184301650000001,1.34,-0.05,1.3409325114000001
2020-10-27 17:30:00,1.661,0.060500000000000005,1.662101456,0.111,-0.0395,0.1178187167,1.55,0.1,1.5532224567,1.661,0.07050000000000001,1.6624954887,0.111,-0.0395,0.1178187167,1.55,0.11,1.5538983236
2020-10-27 18:00:00,1.8045,0.503,1.8732936903000001,0.10450000000000001,-0.037,0.1108568897,1.7000000000000002,0.54,1.7837040113,1.7345000000000002,-0.34700000000000003,1.7688694836,0.10450000000000001,-0.037,0.1108568897,1.63,-0.31,1.6592166827
2020-10-27 18:30:00,1.8485,0.9480000000000001,2.0774157624,0.11850000000000001,-0.042,0.12572290960000002,1.73,0.99,1.9932385708,1.6985000000000001,-0.8220000000000001,1.886951576,0.11850000000000001,-0.042,0.12572290960000002,1.58,-0.78,1.7620442673
2020-10-27 19:00:00,1.74,0.3645,1.7777683342000001,0.1,-0.035500000000000004,0.1061143251,1.6400000000000001,0.4,1.6880758277,1.6800000000000002,-0.2255,1.6950664441,0.1,-0.035500000000000004,0.1061143251,1.58,-0.19,1.5913830463
2020-10-27 19:30:00,1.6205,0.041,1.6210185841,0.0805,-0.029,0.0855643033,1.54,0.07,1.5415900882,1.6205,0.041,1.6210185841,0.0805,-0.029,0.0855643033,1.54,0.07,1.5415900882
