Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 20:00:00,1.5015,0.0245,1.5016998701,0.07150000000000001,-0.025500000000000002,0.0759111323,1.43,0.05,1.4308738589,1.5015,0.044500000000000005,1.5021592792,0.07150000000000001,-0.025500000000000002,0.0759111323,1.43,0.07,1.4317122616
2020-10-27 20:30:00,1.4095,0.1015,1.4131498505,0.0795,-0.0285,0.0844541296,1.33,0.13,1.3363382805000001,1.3895,-0.08850000000000001,1.3923155174000001,0.0795,-0.0285,0.0844541296,1.31,-0.06,1.3113733259
2020-10-27 21:00:00,1.315,0.0,1.315,0.055,-0.02,0.0585234996,1.26,0.02,1.2601587202,1.315,0.01,1.3150380223,0.055,-0.02,0.0585234996,1.26,0.03,1.2603570923
2020-10-27 21:30:00,1.2475,-0.0115,1.2475530049,0.08750000000000001,-0.0315,0.09299731180000001,1.16,0.02,1.160172401,1.2475,-0.0015,1.2475009018,0.08750000000000001,-0.0315,0.09299731180000001,1.16,0.03,1.1603878662
2020-10-27 22:00:00,1.1965,0.1155,1.2020617705,0.0965,-0.0345,0.10248170570000001,1.1,0.15,1.1101801656,1.1765,-0.1145,1.1820585857,0.0965,-0.0345,0.10248170570000001,1.08,-0.08,1.0829589097
2020-10-27 22:30:00,1.1305,-0.029,1.1308718981,0.0805,-0.029,0.0855643033,1.05,0.0,1.05,1.1305,-0.009000000000000001,1.1305358242999999,0.0805,-0.029,0.0855643033,1.05,0.02,1.0501904589
2020-10-27 23:00:00,1.0025,-0.026000000000000002,1.0028371004,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.93,0.0,0.93,1.0025,-0.046,1.0035548067,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.93,-0.02,0.9302150289000001
2020-10-27 23:30:00,0.911,-0.009000000000000001,0.9110444556,0.081,-0.029,0.0860348766,0.8300000000000001,0.02,0.8302409289,0.911,-0.069,0.9136093257000001,0.081,-0.029,0.0860348766,0.8300000000000001,-0.04,0.8309632964
2020-10-28 00:00:00,0.8755000000000001,-0.044,0.8766049566,0.0955,-0.034,0.1013718403,0.78,-0.01,0.7800640999,0.8755000000000001,-0.034,0.8761599454000001,0.0955,-0.034,0.1013718403,0.78,0.0,0.78
2020-10-28 00:30:00,0.924,-0.041,0.9249091847,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.78,0.01,0.7800640999,0.924,-0.031,0.9245198754,0.14400000000000002,-0.051000000000000004,0.15276452470000002,0.78,0.02,0.7802563681
2020-10-28 01:00:00,0.9725,-0.0465,0.973611062,0.10250000000000001,-0.036500000000000005,0.1088048712,0.87,-0.01,0.8700574694000001,0.9725,-0.036500000000000005,0.9731847204,0.10250000000000001,-0.036500000000000005,0.1088048712,0.87,0.0,0.87
2020-10-28 01:30:00,0.9715,-0.032,0.9720268772,0.061500000000000006,-0.022,0.06531653700000001,0.91,-0.01,0.9100549434,0.9815,-0.022,0.9817465304,0.061500000000000006,-0.022,0.06531653700000001,0.92,0.0,0.92
2020-10-28 02:00:00,0.9380000000000001,-0.038,0.9387694073,0.078,-0.028,0.0828733974,0.86,-0.01,0.8600581376,0.9380000000000001,-0.028,0.9384178174000001,0.078,-0.028,0.0828733974,0.86,0.0,0.86
2020-10-28 02:30:00,0.9305,-0.035,0.9311580156,0.07050000000000001,-0.025,0.0748014037,0.86,-0.01,0.8600581376,0.9305,-0.025,0.9308357804,0.07050000000000001,-0.025,0.0748014037,0.86,0.0,0.86
2020-10-28 03:00:00,0.9105000000000001,-0.018500000000000003,0.9106879268,0.0805,-0.0285,0.0853961357,0.8300000000000001,0.01,0.8300602388,0.9105000000000001,-0.0085,0.9105396751,0.0805,-0.0285,0.0853961357,0.8300000000000001,0.02,0.8302409289
2020-10-28 03:30:00,0.894,-0.023,0.8942958124,0.094,-0.033,0.0996242942,0.8,0.01,0.8000624976,0.904,-0.013000000000000001,0.9040934686000001,0.094,-0.033,0.0996242942,0.81,0.02,0.810246876
2020-10-28 04:00:00,0.8885000000000001,-0.021,0.8887481364,0.08850000000000001,-0.031,0.0937723307,0.8,0.01,0.8000624976,0.8985000000000001,-0.011,0.8985673319,0.08850000000000001,-0.031,0.0937723307,0.81,0.02,0.810246876
2020-10-28 04:30:00,0.8855000000000001,-0.004,0.8855090344000001,0.0955,-0.034,0.1013718403,0.79,0.03,0.790569415,0.8855000000000001,-0.014,0.8856106650000001,0.0955,-0.034,0.1013718403,0.79,0.02,0.790253124
2020-10-28 05:00:00,0.8715,-0.018500000000000003,0.8716963347000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.8200000000000001,0.0,0.8200000000000001,0.8815000000000001,0.0015,0.8815012762000001,0.051500000000000004,-0.018500000000000003,0.054722024800000005,0.8300000000000001,0.02,0.8302409289
2020-10-28 05:30:00,0.9345,-0.02,0.9347139937000001,0.0845,-0.03,0.08966744110000001,0.85,0.01,0.8500588215,0.9445,-0.01,0.9445529366000001,0.0845,-0.03,0.08966744110000001,0.86,0.02,0.8602325267
2020-10-28 06:00:00,0.9420000000000001,-0.041,0.9428918284000001,0.14200000000000002,-0.051000000000000004,0.1508807476,0.8,0.01,0.8000624976,0.9520000000000001,-0.031,0.9525045932,0.14200000000000002,-0.051000000000000004,0.1508807476,0.81,0.02,0.810246876
2020-10-28 06:30:00,1.0565,0.10250000000000001,1.0614605504,0.0765,-0.0275,0.0812926811,0.98,0.13,0.9885848471,1.0465,-0.08750000000000001,1.0501516557,0.0765,-0.0275,0.0812926811,0.97,-0.06,0.9718538985
2020-10-28 07:00:00,1.1255,0.0235,1.1257453087,0.0455,-0.0165,0.0483993802,1.08,0.04,1.0807404869,1.1355,0.0335,1.1359940581,0.0455,-0.0165,0.0483993802,1.09,0.05,1.0911461864
2020-10-28 07:30:00,1.1844999999999999,0.0205,1.1846773822,0.0545,-0.0195,0.057883503700000005,1.13,0.04,1.130707743,1.1844999999999999,0.030500000000000003,1.1848926112,0.0545,-0.0195,0.057883503700000005,1.13,0.05,1.1311056538
2020-10-28 08:00:00,1.216,0.0165,1.2161119397,0.066,-0.0235,0.0700589038,1.15,0.04,1.1506954419,1.216,0.026500000000000003,1.2162887198,0.066,-0.0235,0.0700589038,1.15,0.05,1.1510864433
2020-10-28 08:30:00,1.259,0.0315,1.2593940011,0.109,-0.0385,0.1155995242,1.15,0.07,1.1521284651,1.259,0.0415,1.2596837897,0.109,-0.0385,0.1155995242,1.15,0.08,1.1527792503
2020-10-28 09:00:00,1.2785,0.035,1.2789789873,0.0985,-0.035,0.10453348750000001,1.18,0.07,1.1820744477,1.2785,0.045,1.2792916986,0.0985,-0.035,0.10453348750000001,1.18,0.08,1.1827087554
2020-10-28 09:30:00,1.3075,0.036000000000000004,1.3079955084,0.0675,-0.024,0.0716397236,1.24,0.06,1.2414507642000001,1.3075,0.056,1.3086986857,0.0675,-0.024,0.0716397236,1.24,0.08,1.2425779654
2020-10-28 10:00:00,1.344,0.031,1.3443574673,0.164,-0.059000000000000004,0.1742899882,1.18,0.09,1.1834272263,1.354,0.021,1.354162841,0.164,-0.059000000000000004,0.1742899882,1.19,0.08,1.1926860442
2020-10-28 10:30:00,1.3725,0.0425,1.3731578569,0.1325,-0.0475,0.1407568826,1.24,0.09,1.2432618389,1.3725,0.0325,1.3728847366,0.1325,-0.0475,0.1407568826,1.24,0.08,1.2425779654
2020-10-28 11:00:00,1.343,0.031,1.3433577334,0.083,-0.029,0.08792041860000001,1.26,0.06,1.2614277624999999,1.343,0.041,1.3436256919,0.083,-0.029,0.08792041860000001,1.26,0.07,1.2619429464
2020-10-28 11:30:00,1.371,0.015,1.3710820544,0.041,-0.015,0.0436577599,1.33,0.03,1.3303383028,1.381,0.025,1.3812262668,0.041,-0.015,0.0436577599,1.34,0.04,1.340596882
2020-10-28 12:00:00,1.4775,0.1565,1.485765291,0.14750000000000002,-0.053500000000000006,0.1569028362,1.33,0.21,1.3464768843,1.4675,-0.0935,1.4704756033000002,0.14750000000000002,-0.053500000000000006,0.1569028362,1.32,-0.04,1.3206059215
2020-10-28 12:30:00,1.4995,0.0415,1.5000741648,0.1095,-0.0385,0.1160710989,1.3900000000000001,0.08,1.392300255,1.4995,0.051500000000000004,1.5003841175,0.1095,-0.0385,0.1160710989,1.3900000000000001,0.09,1.3929106217
2020-10-28 13:00:00,1.459,0.037,1.4594690815,0.039,-0.013000000000000001,0.0411096096,1.42,0.05,1.420880009,1.459,0.047,1.4597568291,0.039,-0.013000000000000001,0.0411096096,1.42,0.06,1.4212670404
2020-10-28 13:30:00,1.4585,0.031,1.4588294109,0.1085,-0.039,0.1152963573,1.35,0.07,1.3518135966,1.4585,0.041,1.4590761632,0.1085,-0.039,0.1152963573,1.35,0.08,1.352368293
2020-10-28 14:00:00,1.4685000000000001,0.036000000000000004,1.4689412003,0.0985,-0.034,0.104202927,1.37,0.07,1.3717871555,1.4685000000000001,0.046,1.4692202864000001,0.0985,-0.034,0.104202927,1.37,0.08,1.3723337786
2020-10-28 14:30:00,1.4785,0.0425,1.4791107126,0.0785,-0.0275,0.083177521,1.4,0.07,1.4017489076,1.4785,0.052500000000000005,1.4794318166,0.0785,-0.0275,0.083177521,1.4,0.08,1.4022838514
2020-10-28 15:00:00,1.366,0.036500000000000005,1.3664875593999999,0.096,-0.0335,0.1016771852,1.27,0.07,1.2719276709,1.366,0.0465,1.366791224,0.096,-0.0335,0.1016771852,1.27,0.08,1.2725171905
2020-10-28 15:30:00,1.3495,0.035500000000000004,1.3499668514,0.0995,-0.0345,0.10531144290000001,1.25,0.07,1.2519584658,1.3695,0.0455,1.3702556331,0.0995,-0.0345,0.10531144290000001,1.27,0.08,1.2725171905
2020-10-28 16:00:00,1.417,0.04,1.4175644606,0.167,-0.06,0.17745140180000002,1.25,0.1,1.2539936204,1.437,0.05,1.4378696047,0.167,-0.06,0.17745140180000002,1.27,0.11,1.2747548784
2020-10-28 16:30:00,1.56,0.0915,1.5626811095000002,0.11,-0.0385,0.11654291060000001,1.45,0.13,1.4558159224,1.56,0.0915,1.5626811095000002,0.11,-0.0385,0.11654291060000001,1.45,0.13,1.4558159224
2020-10-28 17:00:00,1.7075,0.312,1.7357707942,0.1075,-0.038,0.1140186388,1.6,0.35000000000000003,1.6378339354,1.6775,-0.088,1.6798066109,0.1075,-0.038,0.1140186388,1.57,-0.05,1.5707959766
2020-10-28 17:30:00,1.7875,0.108,1.7907596852,0.11750000000000001,-0.042,0.1247808078,1.67,0.15,1.6767229944,1.7875,0.11800000000000001,1.7913905910999999,0.11750000000000001,-0.042,0.1247808078,1.67,0.16,1.677647162
2020-10-28 18:00:00,1.8679999999999999,0.0985,1.8705951593,0.088,-0.0315,0.09346790890000001,1.78,0.13,1.7847408776,1.8679999999999999,0.1085,1.8711483773,0.088,-0.0315,0.09346790890000001,1.78,0.14,1.7854971297
2020-10-28 18:30:00,1.8775,0.0955,1.8799272592,0.0975,-0.0345,0.1034238851,1.78,0.13,1.7847408776,1.8775,0.10550000000000001,1.8804617784,0.0975,-0.0345,0.1034238851,1.78,0.14,1.7854971297
2020-10-28 19:00:00,1.7970000000000002,0.07250000000000001,1.7984619123,0.077,-0.0275,0.0817633781,1.72,0.1,1.7229045243,1.7970000000000002,0.0825,1.7988927845,0.077,-0.0275,0.0817633781,1.72,0.11,1.7235138526
2020-10-28 19:30:00,1.6375000000000002,0.063,1.6387114603000001,0.0475,-0.017,0.0504504708,1.5899999999999999,0.08,1.5920113065,1.6475,0.063,1.6487041123,0.0475,-0.017,0.0504504708,1.6,0.08,1.6019987516
2020-10-28 20:00:00,1.534,0.08700000000000001,1.5364650989,0.064,-0.023,0.0680073525,1.47,0.11,1.4741099009,1.534,0.017,1.5340941953,0.064,-0.023,0.0680073525,1.47,0.04,1.470544117
2020-10-28 20:30:00,1.448,0.022,1.4481671174000001,0.078,-0.028,0.0828733974,1.37,0.05,1.3709121051,1.448,0.032,1.448353548,0.078,-0.028,0.0828733974,1.37,0.06,1.3713132392
2020-10-28 21:00:00,1.329,-0.001,1.3290003762,0.059000000000000004,-0.021,0.0626258732,1.27,0.02,1.2701574706,1.339,-0.001,1.3390003734,0.059000000000000004,-0.021,0.0626258732,1.28,0.02,1.2801562405
2020-10-28 21:30:00,1.2495,0.212,1.2673571912,0.0495,-0.018000000000000002,0.0526711496,1.2,0.23,1.2218428704,1.2195,-0.278,1.2507854532,0.0495,-0.018000000000000002,0.0526711496,1.17,-0.26,1.1985407794
2020-10-28 22:00:00,1.154,-0.0165,1.1541179532,0.074,-0.026500000000000003,0.0786018448,1.08,0.01,1.0800462953,1.1440000000000001,-0.0665,1.1459311716,0.074,-0.026500000000000003,0.0786018448,1.07,-0.04,1.0707474025
2020-10-28 22:30:00,1.075,-0.04,1.0757439286,0.085,-0.03,0.0901387819,0.99,-0.01,0.9900505038,1.075,-0.04,1.0757439286,0.085,-0.03,0.0901387819,0.99,-0.01,0.9900505038
2020-10-28 23:00:00,1.0135,-0.036000000000000004,1.014139167,0.07350000000000001,-0.026000000000000002,0.0779631323,0.9400000000000001,-0.01,0.94005319,1.0135,-0.036000000000000004,1.014139167,0.07350000000000001,-0.026000000000000002,0.0779631323,0.9400000000000001,-0.01,0.94005319
2020-10-28 23:30:00,0.899,-0.045,0.9001255468,0.099,-0.035,0.1050047618,0.8,-0.01,0.8000624976,0.909,-0.045,0.9101131798000001,0.099,-0.035,0.1050047618,0.81,-0.01,0.810061726
2020-10-29 00:00:00,0.8935000000000001,-0.05,0.8948978992000001,0.1135,-0.04,0.1203422204,0.78,-0.01,0.7800640999,0.9035000000000001,-0.05,0.9048824509000001,0.1135,-0.04,0.1203422204,0.79,-0.01,0.7900632886000001
2020-10-29 00:30:00,0.928,-0.038,0.9287776914,0.078,-0.028,0.0828733974,0.85,-0.01,0.8500588215,0.9380000000000001,-0.038,0.9387694073,0.078,-0.028,0.0828733974,0.86,-0.01,0.8600581376
2020-10-29 01:00:00,1.0215,-0.019,1.0216766856,0.0815,-0.029,0.08650578020000001,0.9400000000000001,0.01,0.94005319,1.0215,0.001,1.0215004895,0.0815,-0.029,0.08650578020000001,0.9400000000000001,0.03,0.9404786016000001
2020-10-29 01:30:00,1.0435,-0.006500000000000001,1.0435202442,0.10350000000000001,-0.036500000000000005,0.1097474373,0.9400000000000001,0.03,0.9404786016000001,1.0435,-0.006500000000000001,1.0435202442,0.10350000000000001,-0.036500000000000005,0.1097474373,0.9400000000000001,0.03,0.9404786016000001
2020-10-29 02:00:00,1.052,0.841,1.3468426039999999,0.082,-0.029,0.08697700850000001,0.97,0.87,1.3029965464,0.932,-0.839,1.2540115629,0.082,-0.029,0.08697700850000001,0.85,-0.81,1.1741379817
2020-10-29 02:30:00,0.9785,0.049,0.9797261097000001,0.0585,-0.021,0.0621550481,0.92,0.07,0.9226592004,0.9785,-0.07100000000000001,0.9810724999,0.0585,-0.021,0.0621550481,0.92,-0.05,0.9213576938
2020-10-29 03:00:00,0.9420000000000001,-0.025500000000000002,0.9423450801000001,0.042,-0.0155,0.0447688508,0.9,-0.01,0.9000555538,0.962,-0.0155,0.962124862,0.042,-0.0155,0.0447688508,0.92,0.0,0.92
2020-10-29 03:30:00,0.913,-0.025500000000000002,0.9133560368,0.043000000000000003,-0.0155,0.045708314300000004,0.87,-0.01,0.8700574694000001,0.913,-0.0055000000000000005,0.9130165661,0.043000000000000003,-0.0155,0.045708314300000004,0.87,0.01,0.8700574694000001
2020-10-29 04:00:00,0.865,-0.029500000000000002,0.8655028885,0.055,-0.0195,0.05835452,0.81,-0.01,0.810061726,0.875,-0.029500000000000002,0.8754971445,0.055,-0.0195,0.05835452,0.8200000000000001,-0.01,0.8200609733
2020-10-29 04:30:00,0.839,-0.0415,0.8400257437,0.089,-0.0315,0.0944100101,0.75,-0.01,0.7500666637000001,0.849,-0.0415,0.8500136764,0.089,-0.0315,0.0944100101,0.76,-0.01,0.7600657866
2020-10-29 05:00:00,0.8495,-0.056,0.8513437907,0.1295,-0.046,0.1374272535,0.72,-0.01,0.7200694411,0.8595,-0.036000000000000004,0.8602535963,0.1295,-0.046,0.1374272535,0.73,0.01,0.7300684899000001
2020-10-29 05:30:00,0.9035000000000001,-0.036000000000000004,0.9042169264000001,0.1835,-0.066,0.1950083332,0.72,0.03,0.7206247290000001,0.9135000000000001,-0.026000000000000002,0.9138699306,0.1835,-0.066,0.1950083332,0.73,0.04,0.7310950691
2020-10-29 06:00:00,0.967,-0.0335,0.9675800999999999,0.177,-0.0635,0.1880458721,0.79,0.03,0.790569415,0.977,-0.0235,0.9772825845,0.177,-0.0635,0.1880458721,0.8,0.04,0.8009993758
2020-10-29 06:30:00,1.1965,0.025500000000000002,1.1967716992,0.20650000000000002,-0.0745,0.21952790260000002,0.99,0.1,0.9950376877,1.2065000000000001,0.035500000000000004,1.2070221622,0.20650000000000002,-0.0745,0.21952790260000002,1.0,0.11,1.0060318086
2020-10-29 07:00:00,1.2005,0.1365,1.2082352834,0.2305,-0.0835,0.2451581122,0.97,0.22,0.9946356117,1.1905000000000001,-0.0135,1.190576541,0.2305,-0.0835,0.2451581122,0.96,0.07,0.9625487001
2020-10-29 07:30:00,1.3175,0.17750000000000002,1.3294030615,0.2275,-0.0825,0.2419969008,1.09,0.26,1.1205802069,1.3075,-0.0425,1.3081905442,0.2275,-0.0825,0.2419969008,1.08,0.04,1.0807404869
2020-10-29 08:00:00,1.3175,0.07050000000000001,1.3193848946,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.16,1.081896483,1.3275000000000001,0.07050000000000001,1.3293707158,0.24750000000000003,-0.08950000000000001,0.2631852959,1.08,0.16,1.0917875251
2020-10-29 08:30:00,1.397,0.3405,1.4378975103,0.247,-0.08950000000000001,0.2627151499,1.15,0.43,1.227762192,1.367,-0.1395,1.3740994324,0.247,-0.08950000000000001,0.2627151499,1.12,-0.05,1.1211155159
2020-10-29 09:00:00,1.5070000000000001,0.9605,1.7870672203,0.247,-0.08950000000000001,0.2627151499,1.26,1.05,1.6401524319,1.367,-0.7595000000000001,1.5638188034,0.247,-0.08950000000000001,0.2627151499,1.12,-0.67,1.3051053597
2020-10-29 09:30:00,1.437,0.1905,1.449572092,0.247,-0.08950000000000001,0.2627151499,1.19,0.28,1.2224974438,1.427,-0.029500000000000002,1.4273048903,0.247,-0.08950000000000001,0.2627151499,1.18,0.06,1.181524439
2020-10-29 10:00:00,1.4375,0.08,1.439724366,0.24750000000000003,-0.09,0.263355748,1.19,0.17,1.202081528,1.4575,0.08,1.4596938891,0.24750000000000003,-0.09,0.263355748,1.21,0.17,1.2218837915
2020-10-29 10:30:00,1.4675,0.08,1.4696789615,0.24750000000000003,-0.09,0.263355748,1.22,0.17,1.2317873193,1.4675,0.08,1.4696789615,0.24750000000000003,-0.09,0.263355748,1.22,0.17,1.2317873193
2020-10-29 11:00:00,1.5175,0.08,1.5196072683000001,0.24750000000000003,-0.09,0.263355748,1.27,0.17,1.2813274367,1.5175,0.08,1.5196072683000001,0.24750000000000003,-0.09,0.263355748,1.27,0.17,1.2813274367
2020-10-29 11:30:00,1.557,0.08,1.5590538798,0.247,-0.09,0.2628859068,1.31,0.17,1.3209844814,1.557,0.08,1.5590538798,0.247,-0.09,0.2628859068,1.31,0.17,1.3209844814
2020-10-29 12:00:00,1.4969999999999999,0.06,1.4982019223,0.247,-0.09,0.2628859068,1.25,0.15,1.2589678312,1.4969999999999999,0.08,1.4991360846,0.247,-0.09,0.2628859068,1.25,0.17,1.2615070353
2020-10-29 12:30:00,1.5275,0.060500000000000005,1.5286976483,0.24750000000000003,-0.08950000000000001,0.2631852959,1.28,0.15,1.2887590931,1.5275,0.0805,1.529619724,0.24750000000000003,-0.08950000000000001,0.2631852959,1.28,0.17,1.2912397144
2020-10-29 13:00:00,1.5474999999999999,0.07050000000000001,1.5491050642,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.16,1.3098091464000001,1.5474999999999999,0.0805,1.5495923658000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.17,1.3110682667
2020-10-29 13:30:00,1.5295,0.07050000000000001,1.5311239336,0.2495,-0.08950000000000001,0.2650669727,1.28,0.16,1.2899612397,1.5295,0.0805,1.5316169560000001,0.2495,-0.08950000000000001,0.2650669727,1.28,0.17,1.2912397144
2020-10-29 14:00:00,1.437,0.0105,1.4370383607,0.247,-0.08950000000000001,0.2627151499,1.19,0.1,1.1941942891,1.437,0.0105,1.4370383607,0.247,-0.08950000000000001,0.2627151499,1.19,0.1,1.1941942891
2020-10-29 14:30:00,1.387,-0.0095,1.3870325339,0.247,-0.08950000000000001,0.2627151499,1.1400000000000001,0.08,1.1428035702,1.387,0.0105,1.3870397435,0.247,-0.08950000000000001,0.2627151499,1.1400000000000001,0.1,1.1443775601
2020-10-29 15:00:00,1.384,-0.0085,1.3840261016,0.244,-0.08850000000000001,0.2595539443,1.1400000000000001,0.08,1.1428035702,1.384,0.0115,1.3840477774,0.244,-0.08850000000000001,0.2595539443,1.1400000000000001,0.1,1.1443775601
2020-10-29 15:30:00,1.4045,-0.0085,1.4045257207000001,0.24450000000000002,-0.08850000000000001,0.2600240374,1.16,0.08,1.1627553483,1.4045,0.0115,1.40454708,0.24450000000000002,-0.08850000000000001,0.2600240374,1.16,0.1,1.1643023662
2020-10-29 16:00:00,1.4075,0.0205,1.4076492816,0.24750000000000003,-0.08950000000000001,0.2631852959,1.16,0.11,1.1652038448,1.4075,0.030500000000000003,1.407830423,0.24750000000000003,-0.08950000000000001,0.2631852959,1.16,0.12,1.166190379
2020-10-29 16:30:00,1.477,0.02,1.4771354034,0.247,-0.09,0.2628859068,1.23,0.11,1.2349089035,1.477,0.03,1.4773046402,0.247,-0.09,0.2628859068,1.23,0.12,1.2358397954
2020-10-29 17:00:00,1.5965,0.030500000000000003,1.5967913139,0.24650000000000002,-0.08950000000000001,0.2622451143,1.35,0.12,1.3553228398,1.5965,0.0505,1.5972985006,0.24650000000000002,-0.08950000000000001,0.2622451143,1.35,0.14,1.3572398462
2020-10-29 17:30:00,1.7865000000000002,0.1105,1.7899141041000002,0.24650000000000002,-0.08950000000000001,0.2622451143,1.54,0.2,1.5529327094,1.7765,0.0505,1.7772176288,0.24650000000000002,-0.08950000000000001,0.2622451143,1.53,0.14,1.5363918771
2020-10-29 18:00:00,1.7875,0.08,1.7892893142,0.24750000000000003,-0.09,0.263355748,1.54,0.17,1.5493547044,1.7775,0.08,1.7792993705,0.24750000000000003,-0.09,0.263355748,1.53,0.17,1.5394154735
2020-10-29 18:30:00,1.788,0.0805,1.7898112331,0.248,-0.08950000000000001,0.2636555518,1.54,0.17,1.5493547044,1.798,0.0805,1.7998011696,0.248,-0.08950000000000001,0.2636555518,1.55,0.17,1.5592947124
2020-10-29 19:00:00,1.7175,0.0805,1.7193855007,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.17,1.4797972834,1.7175,0.0805,1.7193855007,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.17,1.4797972834
2020-10-29 19:30:00,1.6775,0.0805,1.6794304094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.17,1.4400694428,1.6775,0.0805,1.6794304094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.17,1.4400694428
2020-10-29 20:00:00,1.487,0.0805,1.4891773736,0.247,-0.08950000000000001,0.2627151499,1.24,0.17,1.2515989773,1.487,0.0205,1.4871413012999999,0.247,-0.08950000000000001,0.2627151499,1.24,0.11,1.2448694711
2020-10-29 20:30:00,1.417,0.030500000000000003,1.4173282083,0.247,-0.08950000000000001,0.2627151499,1.17,0.12,1.176137747,1.417,0.030500000000000003,1.4173282083,0.247,-0.08950000000000001,0.2627151499,1.17,0.12,1.176137747
2020-10-29 21:00:00,1.3375,0.07050000000000001,1.3393567486,0.24750000000000003,-0.08950000000000001,0.2631852959,1.09,0.16,1.1016805345,1.3275000000000001,-0.0095,1.327533992,0.24750000000000003,-0.08950000000000001,0.2631852959,1.08,0.08,1.0829589097
2020-10-29 21:30:00,1.286,0.241,1.3083871751,0.246,-0.089,0.2616046636,1.04,0.33,1.091100362,1.256,-0.209,1.2732701991,0.246,-0.089,0.2616046636,1.01,-0.12,1.0171037312
2020-10-29 22:00:00,1.184,-0.018500000000000003,1.1841445224,0.244,-0.08850000000000001,0.2595539443,0.9400000000000001,0.07,0.9426027795,1.194,-0.0085,1.1940302551,0.244,-0.08850000000000001,0.2595539443,0.9500000000000001,0.08,0.9533624704
2020-10-29 22:30:00,1.105,-0.019,1.1051633363,0.245,-0.089,0.2606645354,0.86,0.07,0.8628441342000001,1.115,-0.009000000000000001,1.1150363223,0.245,-0.089,0.2606645354,0.87,0.08,0.8736704184
2020-10-29 23:00:00,1.07,0.363,1.129897783,0.24,-0.08700000000000001,0.2552821968,0.8300000000000001,0.45,0.9441398202,1.02,-0.377,1.0874414927,0.24,-0.08700000000000001,0.2552821968,0.78,-0.29,0.8321658489
2020-10-29 23:30:00,0.9645,0.0115,0.9645685564,0.24450000000000002,-0.08850000000000001,0.2600240374,0.72,0.1,0.7269112738,0.9745,-0.0285,0.9749166631,0.24450000000000002,-0.08850000000000001,0.2600240374,0.73,0.06,0.7324616031000001
2020-10-30 00:00:00,0.916,0.031,0.9165244132,0.246,-0.089,0.2616046636,0.67,0.12,0.6806614430000001,0.916,-0.049,0.9173096533,0.246,-0.089,0.2616046636,0.67,0.04,0.6711929678
2020-10-30 00:30:00,0.9715,-0.0175,0.9716576043,0.24150000000000002,-0.08750000000000001,0.2568628038,0.73,0.07,0.7333484847,0.9715,-0.007500000000000001,0.9715289496,0.24150000000000002,-0.08750000000000001,0.2568628038,0.73,0.08,0.7343704787
2020-10-30 01:00:00,1.0235,-0.018500000000000003,1.0236671822,0.24350000000000002,-0.08850000000000001,0.2590839632,0.78,0.07,0.7831347266,1.0235,-0.0085,1.0235352949,0.24350000000000002,-0.08850000000000001,0.2590839632,0.78,0.08,0.7840918314
2020-10-30 01:30:00,1.0205,-0.017,1.0206415874,0.24050000000000002,-0.08700000000000001,0.2557523216,0.78,0.07,0.7831347266,1.0205,-0.007,1.0205240076,0.24050000000000002,-0.08700000000000001,0.2557523216,0.78,0.08,0.7840918314
2020-10-30 02:00:00,0.9585,-0.0165,0.9586420083,0.23850000000000002,-0.08650000000000001,0.2537015964,0.72,0.07,0.7233947747,0.9685,-0.006500000000000001,0.9685218118000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.73,0.08,0.7343704787
2020-10-30 02:30:00,0.98,-0.017,0.9801474379,0.24,-0.08700000000000001,0.2552821968,0.74,0.07,0.7433034374,0.99,-0.007,0.9900247472,0.24,-0.08700000000000001,0.2552821968,0.75,0.08,0.7542545989
2020-10-30 03:00:00,0.9055000000000001,-0.039,0.9063394783000001,0.24550000000000002,-0.089,0.2611345439,0.66,0.05,0.6618912297,0.9155000000000001,-0.009000000000000001,0.9155442371,0.24550000000000002,-0.089,0.2611345439,0.67,0.08,0.6747592163
2020-10-30 03:30:00,0.86,-0.037,0.8607955623,0.24,-0.08700000000000001,0.2552821968,0.62,0.05,0.6220128616,0.87,-0.007,0.8700281605,0.24,-0.08700000000000001,0.2552821968,0.63,0.08,0.6350590524
2020-10-30 04:00:00,0.846,-0.039,0.8468984591000001,0.246,-0.089,0.2616046636,0.6000000000000001,0.05,0.6020797289,0.856,-0.029,0.8564910974000001,0.246,-0.089,0.2616046636,0.61,0.06,0.6129437168
2020-10-30 04:30:00,0.837,-0.036000000000000004,0.8377738358,0.23700000000000002,-0.08600000000000001,0.2521210027,0.6000000000000001,0.05,0.6020797289,0.847,-0.026000000000000002,0.8473989615,0.23700000000000002,-0.08600000000000001,0.2521210027,0.61,0.06,0.6129437168
2020-10-30 05:00:00,0.847,-0.0395,0.8479205446,0.247,-0.08950000000000001,0.2627151499,0.6000000000000001,0.05,0.6020797289,0.857,-0.0195,0.8572218208,0.247,-0.08950000000000001,0.2627151499,0.61,0.07,0.6140032573
2020-10-30 05:30:00,0.8765000000000001,-0.019,0.8767059085000001,0.24650000000000002,-0.089,0.2620748939,0.63,0.07,0.6338769597,0.8865000000000001,-0.019,0.8867035863,0.24650000000000002,-0.089,0.2620748939,0.64,0.07,0.6438167441
2020-10-30 06:00:00,0.9205000000000001,-0.0175,0.9206663348,0.24050000000000002,-0.08750000000000001,0.25592283990000003,0.68,0.07,0.6835934464,0.9205000000000001,-0.0175,0.9206663348,0.24050000000000002,-0.08750000000000001,0.25592283990000003,0.68,0.07,0.6835934464
2020-10-30 06:30:00,1.0135,0.0055000000000000005,1.0135149234,0.2335,-0.0845,0.2483193508,0.78,0.09,0.7851751397000001,1.0235,0.0155,1.0236173601,0.2335,-0.0845,0.2483193508,0.79,0.1,0.7963039621
2020-10-30 07:00:00,1.134,0.055,1.1353329908,0.234,-0.085,0.2489598361,0.9,0.14,0.9108238029,1.1440000000000001,0.055,1.1453213523,0.234,-0.085,0.2489598361,0.91,0.14,0.9207062507
2020-10-30 07:30:00,1.245,0.1545,1.2545498197,0.23500000000000001,-0.0855,0.2500704901,1.01,0.24,1.0381233067,1.245,0.044500000000000005,1.2457950273,0.23500000000000001,-0.0855,0.2500704901,1.01,0.13,1.0183319694
2020-10-30 08:00:00,1.2605,0.1275,1.266931924,0.2005,-0.07250000000000001,0.2132053001,1.06,0.2,1.0787029248,1.2705,0.1275,1.2768815528,0.2005,-0.07250000000000001,0.2132053001,1.07,0.2,1.0885311204
2020-10-30 08:30:00,1.304,0.12250000000000001,1.3097412912,0.214,-0.0775,0.22760107640000002,1.09,0.2,1.1081967334,1.314,0.12250000000000001,1.3196977874,0.214,-0.0775,0.22760107640000002,1.1,0.2,1.1180339887
2020-10-30 09:00:00,1.3455,0.1295,1.351717611,0.1955,-0.07050000000000001,0.2078232422,1.15,0.2,1.167261753,1.3455,0.1295,1.351717611,0.1955,-0.07050000000000001,0.2078232422,1.15,0.2,1.167261753
2020-10-30 09:30:00,1.4325,0.8245,1.6528328712,0.1825,-0.0655,0.1938981692,1.25,0.89,1.5344705927,1.3225,-0.5855,1.4463113427,0.1825,-0.0655,0.1938981692,1.1400000000000001,-0.52,1.2529964086
2020-10-30 10:00:00,1.43,0.74,1.6101242188,0.14,-0.05,0.1486606875,1.29,0.79,1.5126797414,1.32,-0.53,1.4224275025,0.14,-0.05,0.1486606875,1.18,-0.48,1.2738916751
2020-10-30 10:30:00,1.3695,0.101,1.3732193015,0.1395,-0.049,0.1478555038,1.23,0.15,1.2391125857,1.3695,0.111,1.3739909934,0.1395,-0.049,0.1478555038,1.23,0.16,1.2403628501
2020-10-30 11:00:00,1.3485,0.108,1.3528178924,0.11850000000000001,-0.042,0.12572290960000002,1.23,0.15,1.2391125857,1.3485,0.11800000000000001,1.3536529282,0.11850000000000001,-0.042,0.12572290960000002,1.23,0.16,1.2403628501
2020-10-30 11:30:00,1.363,0.114,1.3677591162,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.26,0.15,1.268897159,1.363,0.124,1.3686288759,0.10300000000000001,-0.036000000000000004,0.10911003620000001,1.26,0.16,1.2701181047
2020-10-30 12:00:00,1.377,0.107,1.3811509693000001,0.067,-0.023,0.070837843,1.31,0.13,1.3164345787,1.377,0.107,1.3811509693000001,0.067,-0.023,0.070837843,1.31,0.13,1.3164345787
2020-10-30 12:30:00,1.347,0.08750000000000001,1.3498389719000001,0.037,-0.0125,0.0390544492,1.31,0.1,1.3138112498,1.347,0.08750000000000001,1.3498389719000001,0.037,-0.0125,0.0390544492,1.31,0.1,1.3138112498
2020-10-30 13:00:00,1.3155000000000001,0.044500000000000005,1.3162524454,0.0455,-0.0155,0.0480676606,1.27,0.06,1.2714165328,1.3155000000000001,0.044500000000000005,1.3162524454,0.0455,-0.0155,0.0480676606,1.27,0.06,1.2714165328
2020-10-30 13:30:00,1.299,0.0205,1.299161749,0.029,-0.0095,0.030516389,1.27,0.03,1.2703542813,1.299,0.0205,1.299161749,0.029,-0.0095,0.030516389,1.27,0.03,1.2703542813
2020-10-30 14:00:00,1.2525,0.2185,1.271415943,0.0325,-0.0115,0.0344746284,1.22,0.23,1.241491039,1.2225,-0.2215,1.2424043223,0.0325,-0.0115,0.0344746284,1.19,-0.21,1.2083873551
2020-10-30 14:30:00,1.231,-0.0135,1.2310740230000001,0.011,-0.0035,0.011543396400000001,1.22,-0.01,1.2200409829,1.231,0.0165,1.2311105759,0.011,-0.0035,0.011543396400000001,1.22,0.02,1.2201639234
2020-10-30 15:00:00,1.2610000000000001,-0.01,1.2610396503999999,0.001,0.0,0.001,1.26,-0.01,1.2600396819,1.2610000000000001,0.02,1.2611585942999999,0.001,0.0,0.001,1.26,0.02,1.2601587202
2020-10-30 15:30:00,1.3105,0.03,1.3108433354,0.0005,0.0,0.0005,1.31,0.03,1.3103434664,1.3105,0.05,1.3114534875000001,0.0005,0.0,0.0005,1.31,0.05,1.3109538512
2020-10-30 16:00:00,1.3235000000000001,0.045,1.324264796,0.0135,-0.005,0.01439618,1.31,0.05,1.3109538512,1.3235000000000001,0.045,1.324264796,0.0135,-0.005,0.01439618,1.31,0.05,1.3109538512
2020-10-30 16:30:00,1.361,0.046,1.3617771477,0.011,-0.004,0.0117046999,1.35,0.05,1.3509256085999999,1.361,0.046,1.3617771477,0.011,-0.004,0.0117046999,1.35,0.05,1.3509256085999999
2020-10-30 17:00:00,1.4655,0.047,1.4662534740000002,0.0055000000000000005,-0.003,0.0062649820000000005,1.46,0.05,1.4608559135,1.4655,0.067,1.4670307597,0.0055000000000000005,-0.003,0.0062649820000000005,1.46,0.07,1.4616771189
2020-10-30 17:30:00,1.6945000000000001,0.117,1.6985344418000001,0.0045000000000000005,-0.003,0.0054083269000000005,1.69,0.12,1.6942549985,1.6844999999999999,0.027,1.6847163708,0.0045000000000000005,-0.003,0.0054083269000000005,1.6800000000000002,0.03,1.6802678358
2020-10-30 18:00:00,1.7810000000000001,0.07200000000000001,1.782454768,0.021,-0.008,0.0224722051,1.76,0.08,1.7618172436,1.7810000000000001,0.092,1.7833746101,0.021,-0.008,0.0224722051,1.76,0.1,1.7628386200000001
2020-10-30 18:30:00,1.741,0.0755,1.7426362931,0.011,-0.0045000000000000005,0.0118848643,1.73,0.08,1.7318487232000002,1.741,0.0755,1.7426362931,0.011,-0.0045000000000000005,0.0118848643,1.73,0.08,1.7318487232000002
2020-10-30 19:00:00,1.651,0.0755,1.6527254007,0.011,-0.0045000000000000005,0.0118848643,1.6400000000000001,0.08,1.6419500601,1.651,0.0755,1.6527254007,0.011,-0.0045000000000000005,0.0118848643,1.6400000000000001,0.08,1.6419500601
2020-10-30 19:30:00,1.6005,0.20600000000000002,1.6137026523,0.0105,-0.004,0.011236102500000001,1.5899999999999999,0.21,1.6038079686,1.5805,-0.074,1.5822314148,0.0105,-0.004,0.011236102500000001,1.57,-0.07,1.5715597348
2020-10-30 20:00:00,1.494,0.3375,1.5316469077,0.034,-0.0125,0.0362249914,1.46,0.35000000000000003,1.5013660446000001,1.444,-0.2325,1.4625977745,0.034,-0.0125,0.0362249914,1.4100000000000001,-0.22,1.4270599146
2020-10-30 20:30:00,1.391,0.055,1.3920869225999999,0.041,-0.015,0.0436577599,1.35,0.07,1.3518135966,1.391,0.055,1.3920869225999999,0.041,-0.015,0.0436577599,1.35,0.07,1.3518135966
2020-10-30 21:00:00,1.3025,0.021,1.3026692788,0.052500000000000005,-0.019,0.0558323383,1.25,0.04,1.2506398362,1.3025,0.031,1.3028688537,0.052500000000000005,-0.019,0.0558323383,1.25,0.05,1.2509996003000001
2020-10-30 21:30:00,1.2725,0.3905,1.3310696826,0.0825,-0.029500000000000002,0.0876156379,1.19,0.42,1.2619429464,1.2125,-0.35950000000000004,1.2646724872,0.0825,-0.029500000000000002,0.0876156379,1.13,-0.33,1.177200068
2020-10-30 22:00:00,1.1555,-0.008,1.1555276933,0.1355,-0.048,0.1437506522,1.02,0.04,1.0207840124,1.1555,0.002,1.1555017309,0.1355,-0.048,0.1437506522,1.02,0.05,1.0212247549
2020-10-30 22:30:00,1.0995,-0.021,1.0997005274,0.1695,-0.061,0.1801423049,0.93,0.04,0.9308598176,1.1095,-0.011,1.1095545277,0.1695,-0.061,0.1801423049,0.9400000000000001,0.05,0.941328848
2020-10-30 23:00:00,1.035,-0.011,1.0350584525,0.225,-0.081,0.2391359446,0.81,0.07,0.8130190650000001,1.035,-0.011,1.0350584525,0.225,-0.081,0.2391359446,0.81,0.07,0.8130190650000001
2020-10-30 23:30:00,0.9795,-0.013000000000000001,0.9795862647,0.2295,-0.083,0.24404763880000002,0.75,0.07,0.7532595834,0.9795,-0.013000000000000001,0.9795862647,0.2295,-0.083,0.24404763880000002,0.75,0.07,0.7532595834
2020-10-31 00:00:00,0.9365,-0.0085,0.9365385737,0.2165,-0.0785,0.2302922057,0.72,0.07,0.7233947747,0.9365,-0.0085,0.9365385737,0.2165,-0.0785,0.2302922057,0.72,0.07,0.7233947747
2020-10-31 00:30:00,1.0045,0.6950000000000001,1.2214930413,0.23450000000000001,-0.085,0.2494298499,0.77,0.78,1.0960383205,0.9145000000000001,-0.715,1.1608338598,0.23450000000000001,-0.085,0.2494298499,0.68,-0.63,0.926984358
2020-10-31 01:00:00,1.12,0.837,1.3982020598,0.23,-0.083,0.24451789300000001,0.89,0.92,1.2800390619,1.0,-0.8230000000000001,1.2951173692,0.23,-0.083,0.24451789300000001,0.77,-0.74,1.067941946
2020-10-31 01:30:00,1.0735000000000001,0.8355,1.3603170586,0.2335,-0.0845,0.2483193508,0.84,0.92,1.2457929202,0.9635,-0.8245,1.2681216424000001,0.2335,-0.0845,0.2483193508,0.73,-0.74,1.0394710193
2020-10-31 02:00:00,1.024,0.8315,1.319078561,0.244,-0.08850000000000001,0.2595539443,0.78,0.92,1.2061509027,0.894,-0.8585,1.2394588537,0.244,-0.08850000000000001,0.2595539443,0.65,-0.77,1.0076705811
2020-10-31 02:30:00,0.9380000000000001,-0.01,0.9380533034,0.248,-0.09,0.2638257,0.6900000000000001,0.08,0.6946221995,0.9480000000000001,-0.02,0.9482109470000001,0.248,-0.09,0.2638257,0.7000000000000001,0.07,0.7034912935000001
2020-10-31 03:00:00,0.9065000000000001,-0.009000000000000001,0.9065446762,0.24650000000000002,-0.089,0.2620748939,0.66,0.08,0.6648308055000001,0.9165000000000001,-0.019,0.9166969237,0.24650000000000002,-0.089,0.2620748939,0.67,0.07,0.6736467917
2020-10-31 03:30:00,0.8445,-0.0385,0.8453771348,0.24450000000000002,-0.08850000000000001,0.2600240374,0.6000000000000001,0.05,0.6020797289,0.8545,-0.018500000000000003,0.8547002399,0.24450000000000002,-0.08850000000000001,0.2600240374,0.61,0.07,0.6140032573
2020-10-31 04:00:00,0.8180000000000001,-0.04,0.8189774112,0.248,-0.09,0.2638257,0.5700000000000001,0.05,0.5721887800000001,0.8180000000000001,-0.02,0.8182444622,0.248,-0.09,0.2638257,0.5700000000000001,0.07,0.5742821606
2020-10-31 04:30:00,0.8175,-0.0395,0.818453725,0.24750000000000003,-0.08950000000000001,0.2631852959,0.5700000000000001,0.05,0.5721887800000001,0.8175,-0.0195,0.8177325357,0.24750000000000003,-0.08950000000000001,0.2631852959,0.5700000000000001,0.07,0.5742821606
2020-10-31 05:00:00,0.8175,-0.04,0.8184780083000001,0.24750000000000003,-0.09,0.263355748,0.5700000000000001,0.05,0.5721887800000001,0.8175,-0.02,0.8177446117,0.24750000000000003,-0.09,0.263355748,0.5700000000000001,0.07,0.5742821606
2020-10-31 05:30:00,0.8555,-0.019,0.8557109617,0.24550000000000002,-0.089,0.2611345439,0.61,0.07,0.6140032573,0.8555,-0.019,0.8557109617,0.24550000000000002,-0.089,0.2611345439,0.61,0.07,0.6140032573
2020-10-31 06:00:00,0.888,-0.02,0.8882251967,0.248,-0.09,0.2638257,0.64,0.07,0.6438167441,0.888,-0.02,0.8882251967,0.248,-0.09,0.2638257,0.64,0.07,0.6438167441
2020-10-31 06:30:00,1.038,0.81,1.3166411812,0.248,-0.09,0.2638257,0.79,0.9,1.1975391434,0.928,-0.78,1.2122639977,0.248,-0.09,0.2638257,0.68,-0.6900000000000001,0.9687620967
2020-10-31 07:00:00,1.077,0.2605,1.1080565193,0.247,-0.08950000000000001,0.2627151499,0.8300000000000001,0.35000000000000003,0.9007774420000001,1.047,-0.1695,1.0606315336,0.247,-0.08950000000000001,0.2627151499,0.8,-0.08,0.8039900497
2020-10-31 07:30:00,1.126,0.07050000000000001,1.1282048794,0.246,-0.08950000000000001,0.26177518980000003,0.88,0.16,0.894427191,1.1360000000000001,0.0805,1.1388486511,0.246,-0.08950000000000001,0.26177518980000003,0.89,0.17,0.9060905032000001
2020-10-31 08:00:00,1.196,0.07050000000000001,1.1980760619,0.246,-0.08950000000000001,0.26177518980000003,0.9500000000000001,0.16,0.9633794683,1.196,0.0805,1.1987060731999999,0.246,-0.08950000000000001,0.26177518980000003,0.9500000000000001,0.17,0.9650906693
2020-10-31 08:30:00,1.3054999999999999,0.7805000000000001,1.5210228466,0.24550000000000002,-0.08950000000000001,0.2613053769,1.06,0.87,1.3713132392,1.1955,-0.6295000000000001,1.3511071386,0.24550000000000002,-0.08950000000000001,0.2613053769,0.9500000000000001,-0.54,1.0927488275
2020-10-31 09:00:00,1.2855,0.5005000000000001,1.3794964661,0.24550000000000002,-0.08950000000000001,0.2613053769,1.04,0.59,1.1957006314,1.2255,-0.35950000000000004,1.2771415348000001,0.24550000000000002,-0.08950000000000001,0.2613053769,0.98,-0.27,1.0165136497
2020-10-31 09:30:00,1.316,0.0805,1.3184598022,0.246,-0.08950000000000001,0.26177518980000003,1.07,0.17,1.0834205093,1.316,0.0805,1.3184598022,0.246,-0.08950000000000001,0.26177518980000003,1.07,0.17,1.0834205093
2020-10-31 10:00:00,1.3365,0.0405,1.3371134956000001,0.24650000000000002,-0.08950000000000001,0.2622451143,1.09,0.13,1.09772492,1.3465,0.060500000000000005,1.3478584866,0.24650000000000002,-0.08950000000000001,0.2622451143,1.1,0.15,1.1101801656
2020-10-31 10:30:00,1.319,0.0405,1.3196216314,0.249,-0.08950000000000001,0.2645963908,1.07,0.13,1.0778682665,1.319,0.060500000000000005,1.3203867805,0.249,-0.08950000000000001,0.2645963908,1.07,0.15,1.0804628638
2020-10-31 11:00:00,1.27,0.0415,1.2706778703000001,0.25,-0.08850000000000001,0.2652022813,1.02,0.13,1.0282509421,1.28,0.061500000000000006,1.2814765897,0.25,-0.08850000000000001,0.2652022813,1.03,0.15,1.0408650249
2020-10-31 11:30:00,1.259,0.061,1.2604768939,0.259,-0.089,0.2738649302,1.0,0.15,1.0111874208,1.259,0.061,1.2604768939,0.259,-0.089,0.2738649302,1.0,0.15,1.0111874208
2020-10-31 12:00:00,1.274,0.063,1.2755567412,0.254,-0.08700000000000001,0.2684864987,1.02,0.15,1.0309704166,1.284,0.063,1.2855446317,0.254,-0.08700000000000001,0.2684864987,1.03,0.15,1.0408650249
2020-10-31 12:30:00,1.2725,0.14300000000000002,1.2805097618,0.2525,-0.08700000000000001,0.26706787530000003,1.02,0.23,1.0456098699,1.2825,0.003,1.2825035088,0.2525,-0.08700000000000001,0.26706787530000003,1.03,0.09,1.033924562
2020-10-31 13:00:00,1.229,0.0245,1.2292441783,0.249,-0.0855,0.2632702984,0.98,0.11,0.9861541462000001,1.239,0.0345,1.2394802338,0.249,-0.0855,0.2632702984,0.99,0.12,0.9972462083
2020-10-31 13:30:00,1.2255,0.092,1.2289484326,0.2255,-0.078,0.2386089898,1.0,0.17,1.0143470806,1.2155,-0.058,1.2168830059,0.2255,-0.078,0.2386089898,0.99,0.02,0.9902019996
2020-10-31 14:00:00,1.228,0.003,1.2280036645,0.248,-0.08700000000000001,0.2628174271,0.98,0.09,0.9841239759,1.238,0.023,1.2382136326,0.248,-0.08700000000000001,0.2628174271,0.99,0.11,0.9960923652
2020-10-31 14:30:00,1.2135,0.0085,1.2135297689,0.2335,-0.0815,0.247314577,0.98,0.09,0.9841239759,1.2035,0.0085,1.2035300162,0.2335,-0.0815,0.247314577,0.97,0.09,0.9741663102
2020-10-31 15:00:00,1.2,-0.0155,1.2001001,0.24,-0.0855,0.2547749006,0.96,0.07,0.9625487001,1.21,0.0045000000000000005,1.2100083677,0.24,-0.0855,0.2547749006,0.97,0.09,0.9741663102
2020-10-31 15:30:00,1.2515,-0.0045000000000000005,1.2515080903,0.18150000000000002,-0.0645,0.1926200924,1.07,0.06,1.0716809227,1.2515,0.0055000000000000005,1.2515120854,0.18150000000000002,-0.0645,0.1926200924,1.07,0.07,1.0722872749
2020-10-31 16:00:00,1.332,0.025500000000000002,1.3322440655,0.152,-0.0545,0.1614752303,1.18,0.08,1.1827087554,1.332,0.035500000000000004,1.3324729828000001,0.152,-0.0545,0.1614752303,1.18,0.09,1.1834272263
2020-10-31 16:30:00,1.409,0.034,1.4094101603,0.129,-0.046,0.1369561974,1.28,0.08,1.2824975634,1.409,0.044,1.4096868447,0.129,-0.046,0.1369561974,1.28,0.09,1.2831601615000001
2020-10-31 17:00:00,1.53,0.3365,1.566567027,0.15,-0.053500000000000006,0.1592552982,1.38,0.39,1.4340502083,1.48,-0.2535,1.5015532791,0.15,-0.053500000000000006,0.1592552982,1.33,-0.2,1.3449535308
2020-10-31 17:30:00,1.6635,0.079,1.6653748077000001,0.14350000000000002,-0.051000000000000004,0.1522933025,1.52,0.13,1.5255490815,1.6635,0.079,1.6653748077000001,0.14350000000000002,-0.051000000000000004,0.1522933025,1.52,0.13,1.5255490815
2020-10-31 18:00:00,1.725,0.0745,1.7266080186,0.155,-0.0555,0.1646367213,1.57,0.13,1.5753729717,1.725,0.0745,1.7266080186,0.155,-0.0555,0.1646367213,1.57,0.13,1.5753729717
2020-10-31 18:30:00,1.728,0.1715,1.7364896343,0.108,-0.0385,0.1146570975,1.62,0.21,1.6335544068,1.718,-0.018500000000000003,1.7180996042,0.108,-0.0385,0.1146570975,1.6099999999999999,0.02,1.6101242188
2020-10-31 19:00:00,1.6535000000000002,0.06,1.6545882418,0.0835,-0.03,0.08872570090000001,1.57,0.09,1.5725775021000001,1.6535000000000002,0.07,1.6549810422,0.0835,-0.03,0.08872570090000001,1.57,0.1,1.5731814898
2020-10-31 19:30:00,1.5585,0.3855,1.6054695575,0.0685,-0.0245,0.0727495704,1.49,0.41000000000000003,1.5453802121,1.4985,-0.28450000000000003,1.5252680092,0.0685,-0.0245,0.0727495704,1.43,-0.26,1.4534441854
2020-10-31 20:00:00,1.448,0.136,1.454372717,0.038,-0.014,0.0404969135,1.4100000000000001,0.15,1.4179562758,1.428,-0.074,1.4299160815,0.038,-0.014,0.0404969135,1.3900000000000001,-0.06,1.3912943614
2020-10-31 20:30:00,1.337,0.0195,1.3371421951,0.057,-0.0205,0.0605743345,1.28,0.04,1.2806248475,1.337,0.029500000000000002,1.3373254092,0.057,-0.0205,0.0605743345,1.28,0.05,1.2809761903
2020-10-31 21:00:00,1.3014999999999999,0.528,1.4045234957,0.061500000000000006,-0.022,0.06531653700000001,1.24,0.55,1.3565028566000001,1.2215,-0.502,1.3206310045,0.061500000000000006,-0.022,0.06531653700000001,1.16,-0.48,1.2553883861
2020-10-31 21:30:00,1.2045,-0.0005,1.2045001038,0.1145,-0.0405,0.1214516365,1.09,0.04,1.090733698,1.2145000000000001,-0.0005,1.2145001029,0.1145,-0.0405,0.1214516365,1.1,0.04,1.1007270325
2020-10-31 22:00:00,1.1525,-0.0105,1.1525478298,0.14250000000000002,-0.0505,0.1511836631,1.01,0.04,1.0107917689,1.1625,-0.0105,1.1625474184,0.14250000000000002,-0.0505,0.1511836631,1.02,0.04,1.0207840124
2020-10-31 22:30:00,1.1219999999999999,-0.01,1.1220445624,0.222,-0.08,0.2359745749,0.9,0.07,0.9027181177,1.1320000000000001,-0.01,1.1320441687,0.222,-0.08,0.2359745749,0.91,0.07,0.9126883367
2020-10-31 23:00:00,1.0505,-0.0135,1.0505867408,0.2305,-0.0835,0.2451581122,0.8200000000000001,0.07,0.8229823813,1.0505,-0.0135,1.0505867408,0.2305,-0.0835,0.2451581122,0.8200000000000001,0.07,0.8229823813
2020-10-31 23:30:00,1.033,-0.0105,1.0330533626,0.223,-0.0805,0.23708490040000002,0.81,0.07,0.8130190650000001,1.043,-0.0105,1.0430528510000001,0.223,-0.0805,0.23708490040000002,0.8200000000000001,0.07,0.8229823813
2020-11-01 00:00:00,0.9585,-0.0125,0.9585815041,0.2285,-0.0825,0.2429372347,0.73,0.07,0.7333484847,0.9685,-0.0125,0.9685806626000001,0.2285,-0.0825,0.2429372347,0.74,0.07,0.7433034374
2020-11-01 00:30:00,0.9965,-0.019,0.9966811175,0.24650000000000002,-0.089,0.2620748939,0.75,0.07,0.7532595834,1.0065,-0.019,1.0066793184,0.24650000000000002,-0.089,0.2620748939,0.76,0.07,0.7632168761
2020-11-01 01:00:00,1.048,-0.0195,1.0481814013,0.248,-0.08950000000000001,0.2636555518,0.8,0.07,0.8030566605,1.048,-0.0195,1.0481814013,0.248,-0.08950000000000001,0.2636555518,0.8,0.07,0.8030566605
2020-11-01 01:30:00,1.0485,-0.02,1.0486907313,0.2485,-0.09,0.2642957624,0.8,0.07,0.8030566605,1.0485,-0.02,1.0486907313,0.2485,-0.09,0.2642957624,0.8,0.07,0.8030566605
2020-11-01 02:00:00,0.9885,-0.0195,0.9886923182,0.2485,-0.08950000000000001,0.26412591690000004,0.74,0.07,0.7433034374,0.9985,-0.0195,0.9986903925,0.2485,-0.08950000000000001,0.26412591690000004,0.75,0.07,0.7532595834
2020-11-01 02:30:00,0.968,0.0205,0.9682170469,0.248,-0.08950000000000001,0.2636555518,0.72,0.11,0.7283543094,0.978,-0.0495,0.9792518828000001,0.248,-0.08950000000000001,0.2636555518,0.73,0.04,0.7310950691
2020-11-01 03:00:00,0.918,-0.02,0.9182178391,0.248,-0.09,0.2638257,0.67,0.07,0.6736467917,0.928,-0.01,0.9280538777,0.248,-0.09,0.2638257,0.68,0.08,0.6846897107000001
2020-11-01 03:30:00,0.898,-0.04,0.8988904271,0.248,-0.09,0.2638257,0.65,0.05,0.6519202405,0.908,-0.03,0.9084954595,0.248,-0.09,0.2638257,0.66,0.06,0.6627216610000001
2020-11-01 04:00:00,0.8685,-0.06,0.8705700718,0.2485,-0.09,0.2642957624,0.62,0.03,0.6207253821000001,0.8785000000000001,-0.03,0.8790120875,0.2485,-0.09,0.2642957624,0.63,0.06,0.6328506933
2020-11-01 04:30:00,0.837,-0.06,0.8391477820000001,0.247,-0.09,0.2628859068,0.59,0.03,0.5907622195000001,0.847,-0.05,0.8484745135,0.247,-0.09,0.2628859068,0.6000000000000001,0.04,0.6013318551
2020-11-01 05:00:00,0.8335,-0.0585,0.8355504174,0.24350000000000002,-0.08850000000000001,0.2590839632,0.59,0.03,0.5907622195000001,0.8435,-0.0485,0.8448931885000001,0.24350000000000002,-0.08850000000000001,0.2590839632,0.6000000000000001,0.04,0.6013318551
2020-11-01 05:30:00,0.917,0.6405000000000001,1.1185388907,0.247,-0.08950000000000001,0.2627151499,0.67,0.73,0.9908582139000001,0.8270000000000001,-0.6995,1.0831570754,0.247,-0.08950000000000001,0.2627151499,0.58,-0.61,0.8417244205000001
2020-11-01 06:00:00,0.978,0.8300000000000001,1.2827252239,0.248,-0.09,0.2638257,0.73,0.92,1.1744360349,0.868,-0.84,1.2079006582,0.248,-0.09,0.2638257,0.62,-0.75,0.9730878686000001
2020-11-01 06:30:00,1.047,0.8405,1.3426277407,0.247,-0.08950000000000001,0.2627151499,0.8,0.93,1.226743657,0.927,-0.8195,1.2372991756,0.247,-0.08950000000000001,0.2627151499,0.68,-0.73,0.9976472322000001
2020-11-01 07:00:00,1.0865,0.3705,1.1479340138,0.24650000000000002,-0.08950000000000001,0.2622451143,0.84,0.46,0.9577055915,1.0465,-0.3095,1.0913077018,0.24650000000000002,-0.08950000000000001,0.2622451143,0.8,-0.22,0.8296987405
2020-11-01 07:30:00,1.068,0.35750000000000004,1.1262460877,0.228,-0.0825,0.24246700810000002,0.84,0.44,0.9482615673,1.028,-0.29250000000000004,1.0688031858,0.228,-0.0825,0.24246700810000002,0.8,-0.21,0.8271033793
2020-11-01 08:00:00,1.175,0.8915000000000001,1.4749227946,0.245,-0.08850000000000001,0.2604942418,0.93,0.98,1.3510366390000002,1.055,-0.7785000000000001,1.311139676,0.245,-0.08850000000000001,0.2604942418,0.81,-0.6900000000000001,1.0640488711
2020-11-01 08:30:00,1.2495,0.886,1.5317461441,0.17950000000000002,-0.064,0.1905682293,1.07,0.9500000000000001,1.4308738589,1.1295,-0.774,1.369250251,0.17950000000000002,-0.064,0.1905682293,0.9500000000000001,-0.71,1.1860016863
2020-11-01 09:00:00,1.255,0.669,1.422176501,0.115,-0.041,0.1220901306,1.1400000000000001,0.71,1.3430189872,1.165,-0.581,1.3018394678,0.115,-0.041,0.1220901306,1.05,-0.54,1.1807201192
2020-11-01 09:30:00,1.2795,0.0415,1.2801728399,0.1095,-0.0385,0.1160710989,1.17,0.08,1.1727318534,1.2795,0.051500000000000004,1.2805360206,0.1095,-0.0385,0.1160710989,1.17,0.09,1.1734564329000001
2020-11-01 10:00:00,1.319,0.0345,1.3194511169,0.129,-0.0455,0.1367890712,1.19,0.08,1.1926860442,1.319,0.044500000000000005,1.3197504499,0.129,-0.0455,0.1367890712,1.19,0.09,1.1933985085
2020-11-01 10:30:00,1.3415,0.027,1.3417716833,0.1515,-0.053,0.16050311520000002,1.19,0.08,1.1926860442,1.3415,0.037,1.3420101527,0.1515,-0.053,0.16050311520000002,1.19,0.09,1.1933985085
2020-11-01 11:00:00,1.2605,0.033,1.2609318974,0.2205,-0.077,0.2335578087,1.04,0.11,1.0458011283,1.2705,0.033,1.2709284992,0.2205,-0.077,0.2335578087,1.05,0.11,1.0557461816
2020-11-01 11:30:00,1.3405,0.028,1.3407923963,0.2305,-0.082,0.2446512824,1.11,0.11,1.115437134,1.3505,0.028,1.3507902317,0.2305,-0.082,0.2446512824,1.12,0.11,1.1253888217
2020-11-01 12:00:00,1.468,0.021,1.4681501967,0.248,-0.089,0.2634862425,1.22,0.11,1.2249489785,1.468,0.041,1.4685724361,0.248,-0.089,0.2634862425,1.22,0.13,1.2269066794
2020-11-01 12:30:00,1.53,0.03,1.5302940894,0.25,-0.09,0.2657066051,1.28,0.12,1.2856126944000001,1.53,0.04,1.5305227865000002,0.25,-0.09,0.2657066051,1.28,0.13,1.2865846261
2020-11-01 13:00:00,1.5590000000000002,0.03,1.5592886199,0.249,-0.09,0.2647659344,1.31,0.12,1.3154847015,1.5590000000000002,0.04,1.559513065,0.249,-0.09,0.2647659344,1.31,0.13,1.3164345787
2020-11-01 13:30:00,1.5365,0.031,1.5368126919,0.24650000000000002,-0.089,0.2620748939,1.29,0.12,1.2955693729,1.5365,0.041,1.5370469251,0.24650000000000002,-0.089,0.2620748939,1.29,0.13,1.2965338407
2020-11-01 14:00:00,1.4585,0.0105,1.4585377952,0.2485,-0.08950000000000001,0.26412591690000004,1.21,0.1,1.2141251995,1.4585,0.030500000000000003,1.4588188716000001,0.2485,-0.08950000000000001,0.26412591690000004,1.21,0.12,1.2159358536
2020-11-01 14:30:00,1.462,0.0165,1.4620931058,0.232,-0.0835,0.2465689559,1.23,0.1,1.2340583455,1.462,0.036500000000000005,1.4624555549,0.232,-0.0835,0.2465689559,1.23,0.12,1.2358397954
