Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-01 15:00:00,1.4205,0.019,1.4206270623,0.1705,-0.061,0.1810835443,1.25,0.08,1.2525573839,1.4205,0.019,1.4206270623,0.1705,-0.061,0.1810835443,1.25,0.08,1.2525573839
2020-11-01 15:30:00,1.428,-0.006,1.4280126050000002,0.23800000000000002,-0.08600000000000001,0.2530612574,1.19,0.08,1.1926860442,1.438,-0.006,1.4380125173,0.23800000000000002,-0.08600000000000001,0.2530612574,1.2,0.08,1.2026637103
2020-11-01 16:00:00,1.456,0.0105,1.4560378601,0.246,-0.08950000000000001,0.26177518980000003,1.21,0.1,1.2141251995,1.456,0.0205,1.4561443095,0.246,-0.08950000000000001,0.26177518980000003,1.21,0.11,1.2149897119
2020-11-01 16:30:00,1.5665,0.07,1.5680632162,0.24650000000000002,-0.09,0.26241617710000004,1.32,0.16,1.3296616111000001,1.5565,0.02,1.5566284880999999,0.24650000000000002,-0.09,0.26241617710000004,1.31,0.11,1.3146102084
2020-11-01 17:00:00,1.716,0.3005,1.7421125825,0.246,-0.08950000000000001,0.26177518980000003,1.47,0.39,1.5208550227000002,1.686,-0.1395,1.6917612864,0.246,-0.08950000000000001,0.26177518980000003,1.44,-0.05,1.4408677941
2020-11-01 17:30:00,1.816,0.09050000000000001,1.8182536264,0.246,-0.08950000000000001,0.26177518980000003,1.57,0.18,1.5802847844999999,1.826,0.09050000000000001,1.8282412997000002,0.246,-0.08950000000000001,0.26177518980000003,1.58,0.18,1.5902201106
2020-11-01 18:00:00,1.796,0.0805,1.7978031733000002,0.246,-0.08950000000000001,0.26177518980000003,1.55,0.17,1.5592947124,1.806,0.0805,1.8077931989,0.246,-0.08950000000000001,0.26177518980000003,1.56,0.17,1.5692354826
2020-11-01 18:30:00,1.7455,0.0805,1.7473552873,0.24550000000000002,-0.08950000000000001,0.2613053769,1.5,0.17,1.5096025967,1.7455,0.0805,1.7473552873,0.24550000000000002,-0.08950000000000001,0.2613053769,1.5,0.17,1.5096025967
2020-11-01 19:00:00,1.616,0.1405,1.6220962518,0.246,-0.08950000000000001,0.26177518980000003,1.37,0.23,1.3891724155,1.6059999999999999,-0.0395,1.6064856831,0.246,-0.08950000000000001,0.26177518980000003,1.3599999999999999,0.05,1.3609188073
2020-11-01 19:30:00,1.516,0.030500000000000003,1.5163067796,0.246,-0.08950000000000001,0.26177518980000003,1.27,0.12,1.2756566936,1.516,0.030500000000000003,1.5163067796,0.246,-0.08950000000000001,0.26177518980000003,1.27,0.12,1.2756566936
2020-11-01 20:00:00,1.4055,0.0105,1.4055392204000001,0.24550000000000002,-0.08950000000000001,0.2613053769,1.16,0.1,1.1643023662,1.4055,0.030500000000000003,1.4058308931,0.24550000000000002,-0.08950000000000001,0.2613053769,1.16,0.12,1.166190379
2020-11-01 20:30:00,1.3645,0.1705,1.3751110864,0.24450000000000002,-0.08950000000000001,0.26036608840000003,1.12,0.26,1.1497825881,1.3445,-0.11950000000000001,1.3498001704,0.24450000000000002,-0.08950000000000001,0.26036608840000003,1.1,-0.03,1.1004090149
2020-11-01 21:00:00,1.305,0.1905,1.3188310165,0.245,-0.08950000000000001,0.26083567620000003,1.06,0.28,1.0963576059,1.275,-0.1495,1.2837348831,0.245,-0.08950000000000001,0.26083567620000003,1.03,-0.06,1.0317460928
2020-11-01 21:30:00,1.2345,0.0105,1.2345446529,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.99,0.1,0.9950376877,1.2345,0.030500000000000003,1.2348767145,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.99,0.12,0.9972462083
2020-11-01 22:00:00,1.1545,-0.0095,1.1545390855,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.91,0.08,0.9135097153,1.1645,0.0105,1.1645473370000001,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.92,0.1,0.9254188241
2020-11-01 22:30:00,1.0745,-0.0095,1.0745419955,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.8300000000000001,0.08,0.8338465087,1.0845,0.0105,1.0845508287,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.84,0.1,0.8459314393
2020-11-01 23:00:00,1.074,0.030500000000000003,1.07443299,0.244,-0.08950000000000001,0.25989661410000003,0.8300000000000001,0.12,0.8386298349,1.084,0.0505,1.085175677,0.244,-0.08950000000000001,0.25989661410000003,0.84,0.14,0.8515867542000001
2020-11-01 23:30:00,1.014,0.0505,1.0152567409,0.244,-0.08950000000000001,0.25989661410000003,0.77,0.14,0.7826237921,1.024,0.07050000000000001,1.0264240108,0.244,-0.08950000000000001,0.25989661410000003,0.78,0.16,0.7962411695
2020-11-02 00:00:00,1.0145,0.0505,1.0157561223,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.77,0.14,0.7826237921,1.0245,0.07050000000000001,1.0269228306,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.78,0.16,0.7962411695
2020-11-02 00:30:00,1.095,0.07050000000000001,1.0972671735,0.245,-0.08950000000000001,0.26083567620000003,0.85,0.16,0.8649277426,1.105,0.07050000000000001,1.1072466979,0.245,-0.08950000000000001,0.26083567620000003,0.86,0.16,0.8747571091
2020-11-02 01:00:00,1.205,0.07050000000000001,1.2070605826,0.245,-0.08950000000000001,0.26083567620000003,0.96,0.16,0.9732420048,1.205,0.07050000000000001,1.2070605826,0.245,-0.08950000000000001,0.26083567620000003,0.96,0.16,0.9732420048
2020-11-02 01:30:00,1.0945,0.07050000000000001,1.0967682071,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.85,0.16,0.8649277426,1.1045,0.07050000000000001,1.1067477129,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.86,0.16,0.8747571091
2020-11-02 02:00:00,1.0355,0.07050000000000001,1.0378971529,0.24550000000000002,-0.08950000000000001,0.2613053769,0.79,0.16,0.8060397013,1.0355,0.07050000000000001,1.0378971529,0.24550000000000002,-0.08950000000000001,0.2613053769,0.79,0.16,0.8060397013
2020-11-02 02:30:00,1.0355,0.07050000000000001,1.0378971529,0.24550000000000002,-0.08950000000000001,0.2613053769,0.79,0.16,0.8060397013,1.0355,0.07050000000000001,1.0378971529,0.24550000000000002,-0.08950000000000001,0.2613053769,0.79,0.16,0.8060397013
2020-11-02 03:00:00,0.9945,0.07050000000000001,0.9969957372,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.75,0.16,0.7668767828,0.9945,0.07050000000000001,0.9969957372,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.75,0.16,0.7668767828
2020-11-02 03:30:00,0.965,0.07050000000000001,0.9675718320000001,0.245,-0.08950000000000001,0.26083567620000003,0.72,0.16,0.7375635566000001,0.975,0.07050000000000001,0.9775455232,0.245,-0.08950000000000001,0.26083567620000003,0.73,0.16,0.7473285757
2020-11-02 04:00:00,0.9455,0.07050000000000001,0.9481247281,0.24550000000000002,-0.08950000000000001,0.2613053769,0.7000000000000001,0.16,0.7180529228,0.9555,0.07050000000000001,0.9580973333,0.24550000000000002,-0.08950000000000001,0.2613053769,0.71,0.16,0.7278049189
2020-11-02 04:30:00,0.9655,0.030500000000000003,0.9659816251000001,0.24550000000000002,-0.08950000000000001,0.2613053769,0.72,0.12,0.7299315036,0.9655,0.030500000000000003,0.9659816251000001,0.24550000000000002,-0.08950000000000001,0.2613053769,0.72,0.12,0.7299315036
2020-11-02 05:00:00,0.966,0.030500000000000003,0.9664813759,0.246,-0.08950000000000001,0.26177518980000003,0.72,0.12,0.7299315036,0.966,0.030500000000000003,0.9664813759,0.246,-0.08950000000000001,0.26177518980000003,0.72,0.12,0.7299315036
2020-11-02 05:30:00,1.078,0.05,1.0791589317999999,0.248,-0.09,0.2638257,0.8300000000000001,0.14,0.8417244205000001,1.078,0.07,1.0802703365,0.248,-0.09,0.2638257,0.8300000000000001,0.16,0.8452810184
2020-11-02 06:00:00,1.0695000000000001,0.07350000000000001,1.072022621,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.8300000000000001,0.16,0.8452810184,1.0695000000000001,0.07350000000000001,1.072022621,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.8300000000000001,0.16,0.8452810184
2020-11-02 06:30:00,1.175,0.2,1.1918997441,0.195,-0.07,0.20718349360000002,0.98,0.27,1.0165136497,1.165,0.01,1.1650429177000001,0.195,-0.07,0.20718349360000002,0.97,0.08,0.9732933782000001
2020-11-02 07:00:00,1.28,0.1255,1.2861377259,0.18,-0.0645,0.19120734820000002,1.1,0.19,1.1162884932,1.29,0.1255,1.2960903711,0.18,-0.0645,0.19120734820000002,1.11,0.19,1.1261438629
2020-11-02 07:30:00,1.4635,0.47000000000000003,1.537118164,0.1935,-0.07,0.2057723256,1.27,0.54,1.3800362314,1.4135,-0.21,1.4290144331,0.1935,-0.07,0.2057723256,1.22,-0.14,1.2280065146
2020-11-02 08:00:00,1.5425,0.367,1.5855583401,0.0925,-0.033,0.09821023370000001,1.45,0.4,1.5041608956,1.5125000000000002,0.007,1.5125161983000002,0.0925,-0.033,0.09821023370000001,1.42,0.04,1.4205632686
2020-11-02 08:30:00,1.5185,0.193,1.5307159273000002,0.0485,-0.017,0.0513930929,1.47,0.21,1.4849242405,1.5185,0.193,1.5307159273000002,0.0485,-0.017,0.0513930929,1.47,0.21,1.4849242405
2020-11-02 09:00:00,1.5245000000000002,0.1835,1.5355039889,0.0745,-0.026500000000000003,0.07907275130000001,1.45,0.21,1.4651279808,1.5245000000000002,0.1835,1.5355039889,0.0745,-0.026500000000000003,0.07907275130000001,1.45,0.21,1.4651279808
2020-11-02 09:30:00,1.5335,0.169,1.5427842526000002,0.20350000000000001,-0.07100000000000001,0.2155301603,1.33,0.24,1.3514806695,1.5434999999999999,0.179,1.5538446673,0.20350000000000001,-0.07100000000000001,0.2155301603,1.34,0.25,1.3631214179
2020-11-02 10:00:00,1.5325,0.1505,1.539872235,0.2525,-0.08950000000000001,0.2678927024,1.28,0.24,1.3023056477,1.5325,0.1605,1.5408817281,0.2525,-0.08950000000000001,0.2678927024,1.28,0.25,1.3041855696
2020-11-02 10:30:00,1.4995,0.155,1.507489718,0.2495,-0.085,0.26358158130000003,1.25,0.24,1.2728314892,1.5095,0.165,1.5184911096,0.2495,-0.085,0.26358158130000003,1.26,0.25,1.2845621822
2020-11-02 11:00:00,1.5710000000000002,0.7505000000000001,1.7410603809,0.261,-0.08950000000000001,0.2759189192,1.31,0.84,1.5561812233999999,1.471,-0.4395,1.5352528293,0.261,-0.08950000000000001,0.2759189192,1.21,-0.35000000000000003,1.2596031121
2020-11-02 11:30:00,1.6055000000000001,1.011,1.8973010436000002,0.2555,-0.089,0.2705572952,1.35,1.1,1.7414074767,1.4655,-0.6990000000000001,1.6236659909000002,0.2555,-0.089,0.2705572952,1.21,-0.61,1.3550645741
2020-11-02 12:00:00,1.5750000000000002,1.0125,1.8723731599,0.255,-0.08750000000000001,0.2695946031,1.32,1.1,1.7182549287,1.435,-0.6975,1.595534785,0.255,-0.08750000000000001,0.2695946031,1.18,-0.61,1.3283448347
2020-11-02 12:30:00,1.626,1.0105,1.9144153807,0.256,-0.08950000000000001,0.2711941187,1.37,1.1,1.7569575977,1.486,-0.6795,1.6339878366,0.256,-0.08950000000000001,0.2711941187,1.23,-0.59,1.3641847382
2020-11-02 13:00:00,1.5750000000000002,1.01,1.8710224478000002,0.255,-0.09,0.2704163457,1.32,1.1,1.7182549287,1.435,-0.7000000000000001,1.5966292619,0.255,-0.09,0.2704163457,1.18,-0.61,1.3283448347
2020-11-02 13:30:00,1.5285000000000002,0.9905,1.8213737947,0.2585,-0.08950000000000001,0.2735552961,1.27,1.08,1.6671232708,1.3885,-0.7195,1.5638454206999999,0.2585,-0.08950000000000001,0.2735552961,1.13,-0.63,1.293754227
2020-11-02 14:00:00,1.4395,0.481,1.5177355665999999,0.2495,-0.089,0.2648985655,1.19,0.5700000000000001,1.3194695904,1.3795,-0.23900000000000002,1.4000504455,0.2495,-0.089,0.2648985655,1.13,-0.15,1.1399122773
2020-11-02 14:30:00,1.4375,0.12150000000000001,1.4426255578,0.24750000000000003,-0.08850000000000001,0.2628469136,1.19,0.21,1.2083873551,1.4275,0.12150000000000001,1.4326613347000001,0.24750000000000003,-0.08850000000000001,0.2628469136,1.18,0.21,1.1985407794
2020-11-02 15:00:00,1.4785,0.121,1.483443039,0.2485,-0.089,0.2639569094,1.23,0.21,1.2477980606,1.4785,0.121,1.483443039,0.2485,-0.089,0.2639569094,1.23,0.21,1.2477980606
2020-11-02 15:30:00,1.464,0.0965,1.4671769661,0.234,-0.0835,0.24845170560000002,1.23,0.18,1.2431009613,1.464,0.10650000000000001,1.4678686079,0.234,-0.0835,0.24845170560000002,1.23,0.19,1.2445882853
2020-11-02 16:00:00,1.4925000000000002,0.076,1.4944337556,0.2325,-0.084,0.2472089197,1.26,0.16,1.2701181047,1.5025,0.076,1.5044209019,0.2325,-0.084,0.2472089197,1.27,0.16,1.2800390619
2020-11-02 16:30:00,1.5935000000000001,0.20550000000000002,1.6066961443,0.2335,-0.0845,0.2483193508,1.3599999999999999,0.29,1.3905754205,1.5735000000000001,-0.0145,1.5735668082,0.2335,-0.0845,0.2483193508,1.34,0.07,1.3418271126
2020-11-02 17:00:00,1.722,0.726,1.868785702,0.232,-0.084,0.2467387282,1.49,0.81,1.6959363196,1.6219999999999999,-0.484,1.6926724432,0.232,-0.084,0.2467387282,1.3900000000000001,-0.4,1.4464093473
2020-11-02 17:30:00,1.9425,0.1635,1.949368744,0.21250000000000002,-0.0765,0.2258506143,1.73,0.24,1.7465680634,1.9425,0.17350000000000002,1.9502329348,0.21250000000000002,-0.0765,0.2258506143,1.73,0.25,1.7479702515
2020-11-02 18:00:00,2.018,0.1505,2.0236042721,0.248,-0.08950000000000001,0.2636555518,1.77,0.24,1.7861970776,2.018,0.1605,2.0243725571,0.248,-0.08950000000000001,0.2636555518,1.77,0.25,1.7875681805
2020-11-02 18:30:00,2.014,0.152,2.0197277044,0.244,-0.088,0.2593838854,1.77,0.24,1.7861970776,2.014,0.162,2.0205048874,0.244,-0.088,0.2593838854,1.77,0.25,1.7875681805
2020-11-02 19:00:00,1.927,0.14550000000000002,1.9324852522,0.20700000000000002,-0.0745,0.21999829540000002,1.72,0.22,1.7340126874,1.927,0.14550000000000002,1.9324852522,0.20700000000000002,-0.0745,0.21999829540000002,1.72,0.22,1.7340126874
2020-11-02 19:30:00,1.8165,0.1645,1.8239332499,0.1565,-0.0555,0.1660496914,1.6600000000000001,0.22,1.6745148551,1.8065,0.0945,1.8089700108,0.1565,-0.0555,0.1660496914,1.65,0.15,1.6568041526
2020-11-02 20:00:00,1.583,0.073,1.5846823025,0.133,-0.047,0.1410602708,1.45,0.12,1.454957044,1.583,0.073,1.5846823025,0.133,-0.047,0.1410602708,1.45,0.12,1.454957044
2020-11-02 20:30:00,1.5985,0.0945,1.6012908855,0.1285,-0.0455,0.1363176438,1.47,0.14,1.4766516177,1.5985,0.10450000000000001,1.6019121387,0.1285,-0.0455,0.1363176438,1.47,0.15,1.4776332427
2020-11-02 21:00:00,1.5434999999999999,0.0935,1.5463293634,0.07350000000000001,-0.026500000000000003,0.0781312997,1.47,0.12,1.4748898264,1.5434999999999999,0.10350000000000001,1.5469662246,0.07350000000000001,-0.026500000000000003,0.0781312997,1.47,0.13,1.475737104
2020-11-02 21:30:00,1.502,0.108,1.5058778171,0.032,-0.012,0.034176015000000004,1.47,0.12,1.4748898264,1.502,0.11800000000000001,1.5066280231,0.032,-0.012,0.034176015000000004,1.47,0.13,1.475737104
2020-11-02 22:00:00,1.405,0.094,1.4081409731,0.015,-0.006,0.0161554944,1.3900000000000001,0.1,1.3935924799000001,1.405,0.10400000000000001,1.4088438522,0.015,-0.006,0.0161554944,1.3900000000000001,0.11,1.3943457247
2020-11-02 22:30:00,1.3135,0.0775,1.3157843668,0.0035,-0.0025,0.0043011626,1.31,0.08,1.3124404748,1.3135,0.0775,1.3157843668,0.0035,-0.0025,0.0043011626,1.31,0.08,1.3124404748
2020-11-02 23:00:00,1.2925,0.8885000000000001,1.5684350481,0.0025,-0.0015,0.0029154759,1.29,0.89,1.5672268502,1.1725,-0.7215,1.3767056693,0.0025,-0.0015,0.0029154759,1.17,-0.72,1.373790377
2020-11-02 23:30:00,1.2015,0.9185000000000001,1.5123638782,0.0015,-0.0015,0.0021213203,1.2,0.92,1.5120846537000001,1.0815,-0.7615000000000001,1.3226959212,0.0015,-0.0015,0.0021213203,1.08,-0.76,1.3206059215
2020-11-03 00:00:00,1.1320000000000001,0.3985,1.2000942671,0.002,-0.0015,0.0025,1.13,0.4,1.1987076374,1.082,-0.2515,1.1108448361,0.002,-0.0015,0.0025,1.08,-0.25,1.1085576214
2020-11-03 00:30:00,1.05,0.05,1.0511898021,0.0,0.0,0.0,1.05,0.05,1.0511898021,1.05,0.06,1.0517128886,0.0,0.0,0.0,1.05,0.06,1.0517128886
2020-11-03 01:00:00,1.181,0.07250000000000001,1.1832232461,0.021,-0.007500000000000001,0.022299103100000002,1.16,0.08,1.1627553483,1.181,0.07250000000000001,1.1832232461,0.021,-0.007500000000000001,0.022299103100000002,1.16,0.08,1.1627553483
2020-11-03 01:30:00,1.135,0.0665,1.1369464587,0.095,-0.0335,0.1007335595,1.04,0.1,1.0447966309,1.135,0.0765,1.1375751624000001,0.095,-0.0335,0.1007335595,1.04,0.11,1.0458011283
2020-11-03 02:00:00,1.124,0.07,1.1261776059,0.084,-0.03,0.0891964125,1.04,0.1,1.0447966309,1.124,0.08,1.1268433786,0.084,-0.03,0.0891964125,1.04,0.11,1.0458011283
2020-11-03 02:30:00,1.141,0.069,1.1430844238,0.001,-0.001,0.0014142136,1.1400000000000001,0.07,1.1421471009,1.141,0.069,1.1430844238,0.001,-0.001,0.0014142136,1.1400000000000001,0.07,1.1421471009
2020-11-03 03:00:00,1.1005,0.0695,1.1026923868,0.0005,-0.0005,0.0007071068,1.1,0.07,1.1022250224,1.1105,0.0695,1.1126726832,0.0005,-0.0005,0.0007071068,1.11,0.07,1.1122050171
2020-11-03 03:30:00,1.003,0.0455,1.0040314985,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.99,0.05,0.9912618221,1.003,0.0555,1.0045343449,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,0.99,0.06,0.9918165153
2020-11-03 04:00:00,1.0405,0.0495,1.0416767733,0.0005,-0.0005,0.0007071068,1.04,0.05,1.0412012294,1.0505,0.059500000000000004,1.0521836817,0.0005,-0.0005,0.0007071068,1.05,0.06,1.0517128886
2020-11-03 04:30:00,1.04,0.05,1.0412012294,0.0,0.0,0.0,1.04,0.05,1.0412012294,1.05,0.06,1.0517128886,0.0,0.0,0.0,1.05,0.06,1.0517128886
2020-11-03 05:00:00,1.01,0.03,1.0104454463,0.0,0.0,0.0,1.01,0.03,1.0104454463,1.02,0.04,1.0207840124,0.0,0.0,0.0,1.02,0.04,1.0207840124
2020-11-03 05:30:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.08,0.06,1.0816653826,0.0,0.0,0.0,1.08,0.06,1.0816653826
2020-11-03 06:00:00,1.1400000000000001,0.06,1.1415778554,0.0,0.0,0.0,1.1400000000000001,0.06,1.1415778554,1.1400000000000001,0.06,1.1415778554,0.0,0.0,0.0,1.1400000000000001,0.06,1.1415778554
2020-11-03 06:30:00,1.2665,0.1375,1.2739421101000001,0.006500000000000001,-0.0025,0.0069641941,1.26,0.14,1.2677539193,1.2665,0.0575,1.2678045985,0.006500000000000001,-0.0025,0.0069641941,1.26,0.06,1.2614277624999999
2020-11-03 07:00:00,1.367,0.1105,1.3714588036,0.027,-0.0095,0.0286225436,1.34,0.12,1.3453624047,1.367,0.1105,1.3714588036,0.027,-0.0095,0.0286225436,1.34,0.12,1.3453624047
2020-11-03 07:30:00,1.55,0.8385,1.7622662256,0.06,-0.021500000000000002,0.06373578270000001,1.49,0.86,1.7203778655000002,1.44,-0.5815,1.5529785092,0.06,-0.021500000000000002,0.06373578270000001,1.38,-0.56,1.4892951353
2020-11-03 08:00:00,1.6155,0.5635,1.7109566038000001,0.0755,-0.026500000000000003,0.08001562350000001,1.54,0.59,1.6491512969,1.5554999999999999,-0.24650000000000002,1.5749103148999999,0.0755,-0.026500000000000003,0.08001562350000001,1.48,-0.22,1.4962620091
2020-11-03 08:30:00,1.7125,0.181,1.72203869,0.052500000000000005,-0.019,0.0558323383,1.6600000000000001,0.2,1.6720047847,1.7125,0.181,1.72203869,0.052500000000000005,-0.019,0.0558323383,1.6600000000000001,0.2,1.6720047847
2020-11-03 09:00:00,1.6715,0.1615,1.6792839248,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.62,0.18,1.6299693249,1.6715,0.1615,1.6792839248,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.62,0.18,1.6299693249
2020-11-03 09:30:00,1.548,0.132,1.5536177136,0.138,-0.048,0.1461095479,1.4100000000000001,0.18,1.4214429289,1.548,0.132,1.5536177136,0.138,-0.048,0.1461095479,1.4100000000000001,0.18,1.4214429289
2020-11-03 10:00:00,1.5514999999999999,0.131,1.5570206325,0.2015,-0.069,0.2129865019,1.35,0.2,1.3647344064,1.5514999999999999,0.14100000000000001,1.5578938507,0.2015,-0.069,0.2129865019,1.35,0.21,1.3662357044
2020-11-03 10:30:00,1.546,0.133,1.5517103467,0.196,-0.067,0.2071352215,1.35,0.2,1.3647344064,1.546,0.14300000000000002,1.5525994332000002,0.196,-0.067,0.2071352215,1.35,0.21,1.3662357044
2020-11-03 11:00:00,1.5415,0.11950000000000001,1.5461249949,0.2315,-0.0805,0.24509691960000002,1.31,0.2,1.3251792332,1.5415,0.1295,1.5469300243,0.2315,-0.0805,0.24509691960000002,1.31,0.21,1.3267252918
2020-11-03 11:30:00,1.445,0.105,1.4488098564,0.215,-0.075,0.22770595070000002,1.23,0.18,1.2431009613,1.445,0.115,1.4495689014,0.215,-0.075,0.22770595070000002,1.23,0.19,1.2445882853
2020-11-03 12:00:00,1.3895,0.0945,1.3927097688,0.2195,-0.0755,0.23212173530000002,1.17,0.17,1.1822859214,1.3995,0.1145,1.4041760929,0.2195,-0.0755,0.23212173530000002,1.18,0.19,1.1951987282
2020-11-03 12:30:00,1.3995,0.10400000000000001,1.403358917,0.2295,-0.076,0.2417565925,1.17,0.18,1.1837651794,1.4095,0.114,1.4141026306,0.2295,-0.076,0.2417565925,1.18,0.19,1.1951987282
2020-11-03 13:00:00,1.4225,0.0995,1.4259756309,0.1525,-0.0505,0.1606440164,1.27,0.15,1.2788275881,1.4225,0.1095,1.4267082743000001,0.1525,-0.0505,0.1606440164,1.27,0.16,1.2800390619
2020-11-03 13:30:00,1.404,0.17300000000000001,1.4146183231,0.194,-0.067,0.2052437575,1.21,0.24,1.233572049,1.3940000000000001,-0.007,1.3940175752,0.194,-0.067,0.2052437575,1.2,0.06,1.2014990637
2020-11-03 14:00:00,1.4065,0.0455,1.4072357656,0.10650000000000001,-0.0345,0.1119486489,1.3,0.08,1.3024592124,1.4165,0.0555,1.417586858,0.10650000000000001,-0.0345,0.1119486489,1.31,0.09,1.3130879635000001
2020-11-03 14:30:00,1.4929999999999999,0.069,1.4945935902,0.14300000000000002,-0.051000000000000004,0.1518222645,1.35,0.12,1.3553228398,1.4929999999999999,0.079,1.4950886261,0.14300000000000002,-0.051000000000000004,0.1518222645,1.35,0.13,1.3562448157
2020-11-03 15:00:00,1.4265,0.063,1.4278904895,0.0765,-0.027,0.0811249037,1.35,0.09,1.3529966741,1.4265,0.073,1.4283666371,0.0765,-0.027,0.0811249037,1.35,0.1,1.3536986371
2020-11-03 15:30:00,1.377,0.07100000000000001,1.3788292135,0.027,-0.009000000000000001,0.028460498900000002,1.35,0.08,1.352368293,1.377,0.07100000000000001,1.3788292135,0.027,-0.009000000000000001,0.028460498900000002,1.35,0.08,1.352368293
2020-11-03 16:00:00,1.453,0.07200000000000001,1.4547828017,0.023,-0.008,0.0243515913,1.43,0.08,1.4322360141,1.453,0.07200000000000001,1.4547828017,0.023,-0.008,0.0243515913,1.43,0.08,1.4322360141
2020-11-03 16:30:00,1.639,0.256,1.6588722073,0.039,-0.014,0.0414366987,1.6,0.27,1.622621336,1.609,-0.054,1.6099058979,0.039,-0.014,0.0414366987,1.57,-0.04,1.5705094714999999
2020-11-03 17:00:00,1.691,0.12150000000000001,1.6953593276999999,0.051000000000000004,-0.018500000000000003,0.0542517281,1.6400000000000001,0.14,1.6459647627,1.691,0.12150000000000001,1.6953593276999999,0.051000000000000004,-0.018500000000000003,0.0542517281,1.6400000000000001,0.14,1.6459647627
2020-11-03 17:30:00,1.9485000000000001,0.393,1.9877377216,0.018500000000000003,-0.007,0.0197800404,1.9300000000000002,0.4,1.971014967,1.9085,-0.067,1.9096756924,0.018500000000000003,-0.007,0.0197800404,1.8900000000000001,-0.06,1.8909521411
2020-11-03 18:00:00,2.0515,0.158,2.0575753328,0.0315,-0.012,0.0337083076,2.02,0.17,2.0271408437,2.0515,0.168,2.0583673749,0.0315,-0.012,0.0337083076,2.02,0.18,2.0280039448
2020-11-03 18:30:00,2.0485,0.1595,2.0547000998,0.0285,-0.0105,0.0303726851,2.02,0.17,2.0271408437,2.0485,0.1695,2.0555005473,0.0285,-0.0105,0.0303726851,2.02,0.18,2.0280039448
2020-11-03 19:00:00,1.912,0.1335,1.9166549637,0.10200000000000001,-0.036500000000000005,0.1083339744,1.81,0.17,1.8179658963,1.912,0.14350000000000002,1.9173774407000002,0.10200000000000001,-0.036500000000000005,0.1083339744,1.81,0.18,1.8189282559
2020-11-03 19:30:00,1.8535,0.1635,1.8606973155,0.07350000000000001,-0.026500000000000003,0.0781312997,1.78,0.19,1.7901117283999999,1.8435000000000001,0.0835,1.8453900671999999,0.07350000000000001,-0.026500000000000003,0.0781312997,1.77,0.11,1.7734147851
2020-11-03 20:00:00,1.6285,0.063,1.6297181505,0.018500000000000003,-0.007,0.0197800404,1.6099999999999999,0.07,1.6115210207000001,1.6285,0.073,1.6301353471,0.018500000000000003,-0.007,0.0197800404,1.6099999999999999,0.08,1.6119863523
2020-11-03 20:30:00,1.6275,0.0935,1.6301835786,0.0175,-0.006500000000000001,0.0186681547,1.6099999999999999,0.1,1.6131026006,1.6275,0.0935,1.6301835786,0.0175,-0.006500000000000001,0.0186681547,1.6099999999999999,0.1,1.6131026006
2020-11-03 21:00:00,1.6195,0.435,1.6769034707000001,0.0695,-0.025,0.07385966420000001,1.55,0.46,1.6168178623,1.5594999999999999,-0.225,1.5756475653000002,0.0695,-0.025,0.07385966420000001,1.49,-0.2,1.5033628970000001
2020-11-03 21:30:00,1.518,0.085,1.5203779135,0.098,-0.035,0.1040624812,1.42,0.12,1.4250614021999999,1.518,0.085,1.5203779135,0.098,-0.035,0.1040624812,1.42,0.12,1.4250614021999999
2020-11-03 22:00:00,1.429,0.0765,1.4310462082,0.009000000000000001,-0.0035,0.009656604000000001,1.42,0.08,1.4222517358,1.429,0.0765,1.4310462082,0.009000000000000001,-0.0035,0.009656604000000001,1.42,0.08,1.4222517358
2020-11-03 22:30:00,1.3555000000000001,0.074,1.3575184161,0.0155,-0.006,0.0166207701,1.34,0.08,1.3423859356,1.3555000000000001,0.074,1.3575184161,0.0155,-0.006,0.0166207701,1.34,0.08,1.3423859356
2020-11-03 23:00:00,1.2745,0.078,1.2768845876000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.27,0.08,1.2725171905,1.2745,0.078,1.2768845876000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.27,0.08,1.2725171905
2020-11-03 23:30:00,1.205,0.198,1.2211588758,0.005,-0.002,0.0053851648,1.2,0.2,1.2165525061,1.185,-0.052000000000000005,1.1861403796,0.005,-0.002,0.0053851648,1.18,-0.05,1.181058847
2020-11-04 00:00:00,1.16,0.07,1.1621101497,0.0,0.0,0.0,1.16,0.07,1.1621101497,1.18,0.07,1.1820744477,0.0,0.0,0.0,1.18,0.07,1.1820744477
2020-11-04 00:30:00,1.11,0.05,1.1111255555,0.0,0.0,0.0,1.11,0.05,1.1111255555,1.12,0.07,1.1221853679,0.0,0.0,0.0,1.12,0.07,1.1221853679
2020-11-04 01:00:00,1.23,0.07,1.2319902597,0.0,0.0,0.0,1.23,0.07,1.2319902597,1.24,0.07,1.2419742348,0.0,0.0,0.0,1.24,0.07,1.2419742348
2020-11-04 01:30:00,1.211,0.0695,1.2129926834,0.001,-0.0005,0.0011180340000000002,1.21,0.07,1.2120231021,1.211,0.0695,1.2129926834,0.001,-0.0005,0.0011180340000000002,1.21,0.07,1.2120231021
2020-11-04 02:00:00,1.102,0.029,1.1023815129,0.002,-0.001,0.0022360680000000003,1.1,0.03,1.1004090149,1.112,0.039,1.1126836927000001,0.002,-0.001,0.0022360680000000003,1.11,0.04,1.1107204869
2020-11-04 02:30:00,1.1,0.03,1.1004090149,0.0,0.0,0.0,1.1,0.03,1.1004090149,1.09,0.04,1.090733698,0.0,0.0,0.0,1.09,0.04,1.090733698
2020-11-04 03:00:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.09,0.04,1.090733698,0.0,0.0,0.0,1.09,0.04,1.090733698
2020-11-04 03:30:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.09,0.04,1.090733698,0.0,0.0,0.0,1.09,0.04,1.090733698
2020-11-04 04:00:00,1.07,0.03,1.0704204781,0.0,0.0,0.0,1.07,0.03,1.0704204781,1.07,0.04,1.0707474025,0.0,0.0,0.0,1.07,0.04,1.0707474025
2020-11-04 04:30:00,1.04,0.029500000000000002,1.0404183053,0.0,-0.0005,0.0005,1.04,0.03,1.0404326023,1.05,0.0395,1.0507427135,0.0,-0.0005,0.0005,1.05,0.04,1.0507616285
2020-11-04 05:00:00,1.05,0.03,1.050428484,0.0,0.0,0.0,1.05,0.03,1.050428484,1.05,0.03,1.050428484,0.0,0.0,0.0,1.05,0.03,1.050428484
2020-11-04 05:30:00,1.07,0.03,1.0704204781,0.0,0.0,0.0,1.07,0.03,1.0704204781,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863
2020-11-04 06:00:00,1.222,0.269,1.2512573676,0.002,-0.001,0.0022360680000000003,1.22,0.27,1.2495199077999999,1.192,-0.151,1.2015261128999999,0.002,-0.001,0.0022360680000000003,1.19,-0.15,1.1994165248
2020-11-04 06:30:00,1.302,0.0785,1.3043643088,0.002,-0.0015,0.0025,1.3,0.08,1.3024592124,1.302,0.08850000000000001,1.3050043103,0.002,-0.0015,0.0025,1.3,0.09,1.3031116606
2020-11-04 07:00:00,1.391,0.3995,1.4472322723,0.001,-0.0005,0.0011180340000000002,1.3900000000000001,0.4,1.4464093473,1.341,-0.2005,1.3559060624,0.001,-0.0005,0.0011180340000000002,1.34,-0.2,1.3548431644
2020-11-04 07:30:00,1.464,0.108,1.4679782015,0.004,-0.002,0.004472136000000001,1.46,0.11,1.4641379716,1.474,0.11800000000000001,1.4787156589000001,0.004,-0.002,0.004472136000000001,1.47,0.12,1.4748898264
2020-11-04 08:00:00,1.6035,0.1085,1.6071666062,0.0035,-0.0015,0.0038078866,1.6,0.11,1.6037767924000002,1.6035,0.11850000000000001,1.6078726629,0.0035,-0.0015,0.0038078866,1.6,0.12,1.6044936896
2020-11-04 08:30:00,1.647,0.14750000000000002,1.6535916213,0.007,-0.0025,0.0074330344,1.6400000000000001,0.15,1.6468454694,1.657,0.1575,1.6644684587,0.007,-0.0025,0.0074330344,1.65,0.16,1.6577394246
2020-11-04 09:00:00,1.6175000000000002,0.137,1.6232914864999999,0.007500000000000001,-0.003,0.0080777472,1.6099999999999999,0.14,1.6160754932999999,1.6275,0.137,1.6332560271,0.007500000000000001,-0.003,0.0080777472,1.62,0.14,1.6260381299
2020-11-04 09:30:00,1.635,0.1375,1.6407715411,0.005,-0.0025,0.005590169900000001,1.63,0.14,1.6360012225,1.635,0.1375,1.6407715411,0.005,-0.0025,0.005590169900000001,1.63,0.14,1.6360012225
2020-11-04 10:00:00,1.589,0.14,1.5951554783000002,0.009000000000000001,0.0,0.009000000000000001,1.58,0.14,1.5861904047,1.589,0.14,1.5951554783000002,0.009000000000000001,0.0,0.009000000000000001,1.58,0.14,1.5861904047
2020-11-04 10:30:00,1.561,0.14,1.5672654529,0.011,0.0,0.011,1.55,0.14,1.5563097378,1.561,0.14,1.5672654529,0.011,0.0,0.011,1.55,0.14,1.5563097378
2020-11-04 11:00:00,1.4485000000000001,0.11850000000000001,1.4533390864,0.018500000000000003,-0.0015,0.0185607112,1.43,0.12,1.4350261322,1.4485000000000001,0.11850000000000001,1.4533390864,0.018500000000000003,-0.0015,0.0185607112,1.43,0.12,1.4350261322
2020-11-04 11:30:00,1.4225,0.11750000000000001,1.4273445625,0.022500000000000003,-0.0025,0.022638462800000002,1.4,0.12,1.4051334456,1.4325,0.11750000000000001,1.4373108571,0.022500000000000003,-0.0025,0.022638462800000002,1.4100000000000001,0.12,1.4150971698
2020-11-04 12:00:00,1.4265,0.116,1.4312086675,0.026500000000000003,-0.004,0.0268001866,1.4,0.12,1.4051334456,1.4365,0.116,1.4411759955,0.026500000000000003,-0.004,0.0268001866,1.4100000000000001,0.12,1.4150971698
2020-11-04 12:30:00,1.418,0.11850000000000001,1.4229428133,0.018000000000000002,-0.0015,0.018062391900000002,1.4,0.12,1.4051334456,1.428,0.11850000000000001,1.4329083188,0.018000000000000002,-0.0015,0.018062391900000002,1.4100000000000001,0.12,1.4150971698
2020-11-04 13:00:00,1.445,0.116,1.4496485781000001,0.025,-0.004,0.025317977800000002,1.42,0.12,1.4250614021999999,1.455,0.116,1.4596167305,0.025,-0.004,0.025317977800000002,1.43,0.12,1.4350261322
2020-11-04 13:30:00,1.407,0.445,1.4756944128,0.027,-0.005,0.027459060400000002,1.38,0.45,1.4515164484,1.347,-0.275,1.3747850741,0.027,-0.005,0.027459060400000002,1.32,-0.27,1.3473306944
2020-11-04 14:00:00,1.3545,0.069,1.3562563364,0.0145,-0.001,0.0145344419,1.34,0.07,1.3418271126,1.3545,0.079,1.3568018463,0.0145,-0.001,0.0145344419,1.34,0.08,1.3423859356
2020-11-04 14:30:00,1.282,0.043500000000000004,1.2827377947,0.022,-0.006500000000000001,0.0229401395,1.26,0.05,1.2609916732,1.282,0.053500000000000006,1.2831158365,0.022,-0.006500000000000001,0.0229401395,1.26,0.06,1.2614277624999999
2020-11-04 15:00:00,1.3845,0.069,1.386218327,0.0345,-0.011,0.0362111861,1.35,0.08,1.352368293,1.3845,0.069,1.386218327,0.0345,-0.011,0.0362111861,1.35,0.08,1.352368293
2020-11-04 15:30:00,1.369,0.074,1.3709985412,0.019,-0.006,0.0199248588,1.35,0.08,1.352368293,1.369,0.074,1.3709985412,0.019,-0.006,0.0199248588,1.35,0.08,1.352368293
2020-11-04 16:00:00,1.462,0.065,1.4634442251,0.042,-0.015,0.044598206200000004,1.42,0.08,1.4222517358,1.462,0.065,1.4634442251,0.042,-0.015,0.044598206200000004,1.42,0.08,1.4222517358
2020-11-04 16:30:00,1.5979999999999999,0.40650000000000003,1.6488924313000002,0.038,-0.0135,0.0403267901,1.56,0.42,1.6155494421,1.548,-0.24350000000000002,1.5670342211000001,0.038,-0.0135,0.0403267901,1.51,-0.23,1.5274161188000002
2020-11-04 17:00:00,1.7269999999999999,0.5465,1.8114058767,0.037,-0.0135,0.0393859112,1.69,0.56,1.7803651311,1.657,-0.3335,1.6902281651000002,0.037,-0.0135,0.0393859112,1.62,-0.32,1.6513025162
2020-11-04 17:30:00,1.8885,0.106,1.8914725084000001,0.0385,-0.014,0.040966449700000004,1.85,0.12,1.8538878067,1.8885,0.116,1.8920592618,0.0385,-0.014,0.040966449700000004,1.85,0.13,1.8545619429
2020-11-04 18:00:00,1.9645000000000001,0.111,1.9676334135,0.0245,-0.009000000000000001,0.0261007663,1.94,0.12,1.943707797,1.9645000000000001,0.121,1.9682228659,0.0245,-0.009000000000000001,0.0261007663,1.94,0.13,1.9443507914
2020-11-04 18:30:00,1.9325,0.115,1.9359187096000001,0.0125,-0.005,0.013462912,1.92,0.12,1.923746345,1.9325,0.125,1.9365384711,0.0125,-0.005,0.013462912,1.92,0.13,1.9243960091
2020-11-04 19:00:00,1.875,0.1145,1.8784928134,0.015,-0.0055000000000000005,0.015976545300000002,1.8599999999999999,0.12,1.863866948,1.875,0.1245,1.8791288540000002,0.015,-0.0055000000000000005,0.015976545300000002,1.8599999999999999,0.13,1.8645374762
2020-11-04 19:30:00,1.7745000000000002,0.07100000000000001,1.7759198321,0.0245,-0.009000000000000001,0.0261007663,1.75,0.08,1.7518276171,1.7745000000000002,0.081,1.7763477278000002,0.0245,-0.009000000000000001,0.0261007663,1.75,0.09,1.7523127575
2020-11-04 20:00:00,1.626,0.41050000000000003,1.6770170691000001,0.026000000000000002,-0.0095,0.0276812211,1.6,0.42,1.6542067585,1.566,-0.2995,1.5943827175,0.026000000000000002,-0.0095,0.0276812211,1.54,-0.29,1.5670673247
2020-11-04 20:30:00,1.5710000000000002,0.052500000000000005,1.5718769831000001,0.021,-0.007500000000000001,0.022299103100000002,1.55,0.06,1.5511608556,1.561,0.0625,1.5622507001,0.021,-0.007500000000000001,0.022299103100000002,1.54,0.07,1.5415900882
2020-11-04 21:00:00,1.4895,0.0565,1.4905711992000001,0.0095,-0.0035,0.010124228400000001,1.48,0.06,1.4812157169,1.4895,0.0665,1.4909837357,0.0095,-0.0035,0.010124228400000001,1.48,0.07,1.4816544806
2020-11-04 21:30:00,1.3875,0.027,1.3877626778,0.007500000000000001,-0.003,0.0080777472,1.38,0.03,1.3803260484,1.3875,0.047,1.3882958078,0.007500000000000001,-0.003,0.0080777472,1.38,0.05,1.3809055
2020-11-04 22:00:00,1.337,0.304,1.3711254501,0.017,-0.006,0.0180277564,1.32,0.31,1.3559129766,1.297,-0.246,1.3201231003,0.017,-0.006,0.0180277564,1.28,-0.24,1.3023056477
2020-11-04 22:30:00,1.2615,0.4455,1.3378536916,0.0115,-0.0045000000000000005,0.012349089,1.25,0.45,1.3285330256,1.2015,-0.4045,1.2677627933,0.0115,-0.0045000000000000005,0.012349089,1.19,-0.4,1.2554282138000001
2020-11-04 23:00:00,1.163,0.027,1.1633133714000001,0.003,-0.003,0.0042426407000000005,1.16,0.03,1.1603878662,1.173,0.027,1.1733107005,0.003,-0.003,0.0042426407000000005,1.17,0.03,1.1703845522
2020-11-04 23:30:00,1.103,0.0285,1.1033681389,0.003,-0.0015,0.0033541020000000003,1.1,0.03,1.1004090149,1.103,0.0285,1.1033681389,0.003,-0.0015,0.0033541020000000003,1.1,0.03,1.1004090149
2020-11-05 00:00:00,1.0675,0.037,1.0681410253,0.007500000000000001,-0.003,0.0080777472,1.06,0.04,1.0607544485,1.0775,0.047,1.0785245709,0.007500000000000001,-0.003,0.0080777472,1.07,0.05,1.0711675873
2020-11-05 00:30:00,1.121,0.0395,1.1216957029,0.001,-0.0005,0.0011180340000000002,1.12,0.04,1.1207140581,1.121,0.0495,1.1220923536,0.001,-0.0005,0.0011180340000000002,1.12,0.05,1.1211155159
2020-11-05 01:00:00,1.2,0.04,1.2006664816,0.0,0.0,0.0,1.2,0.04,1.2006664816,1.2,0.05,1.2010412149,0.0,0.0,0.0,1.2,0.05,1.2010412149
2020-11-05 01:30:00,1.2,0.04,1.2006664816,0.0,0.0,0.0,1.2,0.04,1.2006664816,1.2,0.05,1.2010412149,0.0,0.0,0.0,1.2,0.05,1.2010412149
2020-11-05 02:00:00,1.17,0.04,1.170683561,0.0,0.0,0.0,1.17,0.04,1.170683561,1.18,0.04,1.1806777715,0.0,0.0,0.0,1.18,0.04,1.1806777715
2020-11-05 02:30:00,1.15,0.04,1.1506954419,0.0,0.0,0.0,1.15,0.04,1.1506954419,1.18,0.04,1.1806777715,0.0,0.0,0.0,1.18,0.04,1.1806777715
2020-11-05 03:00:00,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001
2020-11-05 03:30:00,1.01,0.01,1.0100495037,0.0,0.0,0.0,1.01,0.01,1.0100495037,1.02,0.04,1.0207840124,0.0,0.0,0.0,1.02,0.04,1.0207840124
2020-11-05 04:00:00,1.09,0.03,1.0904127659,0.0,0.0,0.0,1.09,0.03,1.0904127659,1.09,0.04,1.090733698,0.0,0.0,0.0,1.09,0.04,1.090733698
2020-11-05 04:30:00,1.12,0.16,1.1313708499,0.0,0.0,0.0,1.12,0.16,1.1313708499,1.09,-0.08,1.0929318368,0.0,0.0,0.0,1.09,-0.08,1.0929318368
2020-11-05 05:00:00,1.12,0.05,1.1211155159,0.0,0.0,0.0,1.12,0.05,1.1211155159,1.12,0.06,1.1216059914,0.0,0.0,0.0,1.12,0.06,1.1216059914
2020-11-05 05:30:00,1.2,0.07,1.2020399328,0.0,0.0,0.0,1.2,0.07,1.2020399328,1.2,0.08,1.2026637103,0.0,0.0,0.0,1.2,0.08,1.2026637103
2020-11-05 06:00:00,1.28,0.1,1.2839003077,0.0,0.0,0.0,1.28,0.1,1.2839003077,1.28,0.11,1.2847178679,0.0,0.0,0.0,1.28,0.11,1.2847178679
2020-11-05 06:30:00,1.34,0.1,1.3437261625999999,0.0,0.0,0.0,1.34,0.1,1.3437261625999999,1.35,0.12,1.3553228398,0.0,0.0,0.0,1.35,0.12,1.3553228398
2020-11-05 07:00:00,1.5,0.42,1.5576905983,0.0,0.0,0.0,1.5,0.42,1.5576905983,1.45,-0.14,1.4567429423,0.0,0.0,0.0,1.45,-0.14,1.4567429423
2020-11-05 07:30:00,1.63,0.24,1.6475739741000002,0.0,0.0,0.0,1.63,0.24,1.6475739741000002,1.62,0.08,1.6219741058000001,0.0,0.0,0.0,1.62,0.08,1.6219741058000001
2020-11-05 08:00:00,1.6600000000000001,0.16,1.6676930173,0.0,0.0,0.0,1.6600000000000001,0.16,1.6676930173,1.67,0.17,1.6786303941,0.0,0.0,0.0,1.67,0.17,1.6786303941
2020-11-05 08:30:00,1.71,0.16,1.7174690681,0.0,0.0,0.0,1.71,0.16,1.7174690681,1.71,0.17,1.7184295156,0.0,0.0,0.0,1.71,0.17,1.7184295156
2020-11-05 09:00:00,1.73,0.16,1.7373830896,0.0,0.0,0.0,1.73,0.16,1.7373830896,1.73,0.17,1.7383325344,0.0,0.0,0.0,1.73,0.17,1.7383325344
2020-11-05 09:30:00,1.6600000000000001,0.11,1.6636405862,0.0,0.0,0.0,1.6600000000000001,0.11,1.6636405862,1.6600000000000001,0.12,1.6643316977,0.0,0.0,0.0,1.6600000000000001,0.12,1.6643316977
2020-11-05 10:00:00,1.612,0.1,1.6150987586,0.002,0.0,0.002,1.6099999999999999,0.1,1.6131026006,1.612,0.12,1.6164603305,0.002,0.0,0.002,1.6099999999999999,0.12,1.6144658559
2020-11-05 10:30:00,1.597,0.11,1.6007838705,0.007,0.0,0.007,1.5899999999999999,0.11,1.5938004894,1.597,0.12,1.6015021074,0.007,0.0,0.007,1.5899999999999999,0.12,1.5945218719
2020-11-05 11:00:00,1.5015,0.11,1.5055239121000001,0.0115,0.0,0.0115,1.49,0.11,1.4940548852,1.5015,0.12,1.5062875721,0.0115,0.0,0.0115,1.49,0.12,1.4948244044
2020-11-05 11:30:00,1.4335,0.11,1.4377142449,0.0135,0.0,0.0135,1.42,0.11,1.4242541908000002,1.4335,0.12,1.4385139033,0.0135,0.0,0.0135,1.42,0.12,1.4250614021999999
2020-11-05 12:00:00,1.4935,0.14,1.5000474159000001,0.0135,0.0,0.0135,1.48,0.14,1.4866068747,1.5035,0.14,1.5100040563000001,0.0135,0.0,0.0135,1.49,0.14,1.4965627284
2020-11-05 12:30:00,1.5745,0.14,1.580711944,0.0145,0.0,0.0145,1.56,0.14,1.5662694531999999,1.5745,0.14,1.580711944,0.0145,0.0,0.0145,1.56,0.14,1.5662694531999999
2020-11-05 13:00:00,1.4525000000000001,0.17,1.4624145274,0.0125,0.0,0.0125,1.44,0.17,1.45,1.4425,0.06,1.4437472944,0.0125,0.0,0.0125,1.43,0.06,1.4312581877000001
2020-11-05 13:30:00,1.3895,0.09,1.3924116669,0.0095,0.0,0.0095,1.38,0.09,1.3829316686,1.3895,0.1,1.3930937693,0.0095,0.0,0.0095,1.38,0.1,1.3836184445
2020-11-05 14:00:00,1.3895,0.11,1.3938472836,0.0095,0.0,0.0095,1.38,0.11,1.3843771163,1.3895,0.12,1.3946720941000001,0.0095,0.0,0.0095,1.38,0.12,1.3852075657
2020-11-05 14:30:00,1.389,0.11,1.3933488436,0.009000000000000001,0.0,0.009000000000000001,1.38,0.11,1.3843771163,1.389,0.12,1.394173949,0.009000000000000001,0.0,0.009000000000000001,1.38,0.12,1.3852075657
2020-11-05 15:00:00,1.3265,0.11,1.3310530606,0.006500000000000001,0.0,0.006500000000000001,1.32,0.11,1.3245754037,1.3265,0.12,1.3319167579,0.006500000000000001,0.0,0.006500000000000001,1.32,0.12,1.3254433221
2020-11-05 15:30:00,1.3725,0.09,1.3754476544,0.0025,0.0,0.0025,1.37,0.09,1.3729530218,1.3725,0.1,1.3761381653,0.0025,0.0,0.0025,1.37,0.1,1.3736447867
2020-11-05 16:00:00,1.4205,0.09,1.4233482532,0.0005,0.0,0.0005,1.42,0.09,1.4228492541,1.4205,0.1,1.4240155371,0.0005,0.0,0.0005,1.42,0.1,1.4235167719000001
2020-11-05 16:30:00,1.712,0.9590000000000001,1.9623009453,0.002,-0.001,0.0022360680000000003,1.71,0.96,1.9610456394,1.562,-0.7010000000000001,1.7120879065999999,0.002,-0.001,0.0022360680000000003,1.56,-0.7000000000000001,1.7098537949
2020-11-05 17:00:00,1.842,1.009,2.1002487948,0.002,-0.001,0.0022360680000000003,1.8399999999999999,1.01,2.0989759408,1.6920000000000002,-0.721,1.8392131470000002,0.002,-0.001,0.0022360680000000003,1.69,-0.72,1.8369812193000001
2020-11-05 17:30:00,2.005,0.307,2.0283673237,0.005,-0.003,0.0058309519,2.0,0.31,2.0238824077,1.975,0.017,1.9750731632,0.005,-0.003,0.0058309519,1.97,0.02,1.9701015202
2020-11-05 18:00:00,1.953,0.1375,1.9578343265,0.003,-0.0025,0.0039051248,1.9500000000000002,0.14,1.9550191815,1.953,0.1575,1.9593405141,0.003,-0.0025,0.0039051248,1.9500000000000002,0.16,1.9565530915
2020-11-05 18:30:00,2.012,0.138,2.0167270514,0.002,-0.002,0.0028284271,2.01,0.14,2.0148697228,2.012,0.158,2.0181942424,0.002,-0.002,0.0028284271,2.01,0.16,2.0163581031
2020-11-05 19:00:00,1.9344999999999999,0.138,1.9394159559,0.0045000000000000005,-0.002,0.0049244289000000005,1.9300000000000002,0.14,1.9350710581000001,1.9344999999999999,0.158,1.9409415884999999,0.0045000000000000005,-0.002,0.0049244289000000005,1.9300000000000002,0.16,1.9366207682
2020-11-05 19:30:00,1.779,0.1365,1.7842290352,0.009000000000000001,-0.0035,0.009656604000000001,1.77,0.14,1.7755280905,1.7690000000000001,0.0765,1.7706533399,0.009000000000000001,-0.0035,0.009656604000000001,1.76,0.08,1.7618172436
2020-11-05 20:00:00,1.5550000000000002,0.107,1.5586770031000001,0.005,-0.003,0.0058309519,1.55,0.11,1.5538983236,1.545,-0.073,1.5467236340000001,0.005,-0.003,0.0058309519,1.54,-0.07,1.5415900882
2020-11-05 20:30:00,1.494,0.178,1.5045663827,0.004,-0.002,0.004472136000000001,1.49,0.18,1.500833102,1.474,-0.112,1.4782489641,0.004,-0.002,0.004472136000000001,1.47,-0.11,1.4741099009
2020-11-05 21:00:00,1.46,0.03,1.4603081867,0.0,0.0,0.0,1.46,0.03,1.4603081867,1.47,0.03,1.4703060906,0.0,0.0,0.0,1.47,0.03,1.4703060906
2020-11-05 21:30:00,1.34,0.03,1.3403357788,0.0,0.0,0.0,1.34,0.03,1.3403357788,1.34,0.03,1.3403357788,0.0,0.0,0.0,1.34,0.03,1.3403357788
2020-11-05 22:00:00,1.2605,0.059500000000000004,1.2619035225,0.0005,-0.0005,0.0007071068,1.26,0.06,1.2614277624999999,1.2605,-0.030500000000000003,1.2608689464,0.0005,-0.0005,0.0007071068,1.26,-0.03,1.2603570923
2020-11-05 22:30:00,1.1915,-0.011,1.1915507753,0.0015,-0.001,0.0018027756000000002,1.19,-0.01,1.1900420161,1.1915,-0.011,1.1915507753,0.0015,-0.001,0.0018027756000000002,1.19,-0.01,1.1900420161
2020-11-05 23:00:00,1.111,-0.0105,1.1110496164,0.001,-0.0005,0.0011180340000000002,1.11,-0.01,1.1100450441,1.111,-0.0105,1.1110496164,0.001,-0.0005,0.0011180340000000002,1.11,-0.01,1.1100450441
2020-11-05 23:30:00,1.0225,-0.0115,1.0225646679,0.0025,-0.0015,0.0029154759,1.02,-0.01,1.0200490184,1.0225,-0.0115,1.0225646679,0.0025,-0.0015,0.0029154759,1.02,-0.01,1.0200490184
2020-11-06 00:00:00,0.981,-0.014,0.9810998930000001,0.011,-0.004,0.0117046999,0.97,-0.01,0.970051545,0.991,-0.014,0.9910988851,0.011,-0.004,0.0117046999,0.98,-0.01,0.9800510191
2020-11-06 00:30:00,1.001,-0.021,1.0012202555,0.031,-0.011,0.0328937684,0.97,-0.01,0.970051545,1.011,-0.021,1.0112180774,0.031,-0.011,0.0328937684,0.98,-0.01,0.9800510191
2020-11-06 01:00:00,1.0845,0.1875,1.1005891604,0.0345,-0.0125,0.0366946863,1.05,0.2,1.0688779163,1.0545,-0.2025,1.0737674329,0.0345,-0.0125,0.0366946863,1.02,-0.19,1.0375451797
2020-11-06 01:30:00,1.155,0.8275,1.4208382209,0.035,-0.0125,0.0371651719,1.12,0.84,1.4,1.035,-0.8325,1.3282624929,0.035,-0.0125,0.0371651719,1.0,-0.8200000000000001,1.2932130528
2020-11-06 02:00:00,1.0885,0.8300000000000001,1.3688433986000001,0.0285,-0.01,0.0302034766,1.06,0.84,1.352479205,0.9685,-0.86,1.2952189969,0.0285,-0.01,0.0302034766,0.9400000000000001,-0.85,1.2673200069
2020-11-06 02:30:00,1.0615,0.8285,1.3465491079,0.0315,-0.0115,0.0335335653,1.03,0.84,1.3290974381,0.9415,-0.8615,1.2761678965,0.0315,-0.0115,0.0335335653,0.91,-0.85,1.2452309022999999
2020-11-06 03:00:00,1.0385,0.8225,1.3247597895,0.0485,-0.0175,0.0515606439,0.99,0.84,1.2983451005,0.9185000000000001,-0.8675,1.2634074956,0.0485,-0.0175,0.0515606439,0.87,-0.85,1.2163058826
2020-11-06 03:30:00,1.0215,0.8180000000000001,1.3086581868,0.061500000000000006,-0.022,0.06531653700000001,0.96,0.84,1.2756174975,0.9015000000000001,-0.872,1.2542273518,0.061500000000000006,-0.022,0.06531653700000001,0.84,-0.85,1.1950313803000001
2020-11-06 04:00:00,1.02,0.762,1.273202262,0.08,-0.028,0.0847584804,0.9400000000000001,0.79,1.2278843594,0.9,-0.838,1.2297333044,0.08,-0.028,0.0847584804,0.8200000000000001,-0.81,1.1526057435000001
2020-11-06 04:30:00,0.934,-0.04,0.9348561387000001,0.114,-0.04,0.1208139065,0.8200000000000001,0.0,0.8200000000000001,0.934,-0.04,0.9348561387000001,0.114,-0.04,0.1208139065,0.8200000000000001,0.0,0.8200000000000001
2020-11-06 05:00:00,0.9145000000000001,-0.051000000000000004,0.9159209846,0.14450000000000002,-0.051000000000000004,0.1532359292,0.77,0.0,0.77,0.9245000000000001,-0.041,0.9254086935,0.14450000000000002,-0.051000000000000004,0.1532359292,0.78,0.01,0.7800640999
2020-11-06 05:30:00,0.9805,-0.036000000000000004,0.9811606647000001,0.1305,-0.046,0.13836997510000001,0.85,0.01,0.8500588215,0.9905,-0.036000000000000004,0.9911539991,0.1305,-0.046,0.13836997510000001,0.86,0.01,0.8600581376
2020-11-06 06:00:00,1.0955,0.098,1.0998746519,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.9500000000000001,0.15,0.9617692031,1.0855,-0.082,1.0885927843,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.9400000000000001,-0.03,0.9404786016000001
2020-11-06 06:30:00,1.2505,0.28950000000000004,1.2835733325,0.1705,-0.060500000000000005,0.18091572620000002,1.08,0.35000000000000003,1.1352973179,1.2205,-0.1905,1.2352774992,0.1705,-0.060500000000000005,0.18091572620000002,1.05,-0.13,1.0580170131
2020-11-06 07:00:00,1.4015,0.1605,1.4106603064,0.1115,-0.0395,0.1182898981,1.29,0.2,1.3054118124,1.4015,0.1005,1.4050987510000001,0.1115,-0.0395,0.1182898981,1.29,0.14,1.2975746607
2020-11-06 07:30:00,1.5035,0.1385,1.5098657225,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.33,0.2,1.3449535308,1.5035,0.1385,1.5098657225,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.33,0.2,1.3449535308
2020-11-06 08:00:00,1.5115,0.127,1.5168260447000002,0.12150000000000001,-0.043000000000000003,0.1288846383,1.3900000000000001,0.17,1.4003570973000001,1.5215,0.137,1.5276554749,0.12150000000000001,-0.043000000000000003,0.1288846383,1.4,0.18,1.4115239991
2020-11-06 08:30:00,1.529,0.1375,1.5351701046000001,0.179,-0.0625,0.1895976002,1.35,0.2,1.3647344064,1.5390000000000001,0.14750000000000002,1.5460521498,0.179,-0.0625,0.1895976002,1.3599999999999999,0.21,1.3761177275
2020-11-06 09:00:00,1.475,0.1315,1.4808501781,0.145,-0.0485,0.1528962066,1.33,0.18,1.3421251805,1.4849999999999999,0.14150000000000001,1.4917262651,0.145,-0.0485,0.1528962066,1.34,0.19,1.3534031181000001
2020-11-06 09:30:00,1.447,0.1255,1.4524321843,0.137,-0.044500000000000005,0.1440459996,1.31,0.17,1.3209844814,1.447,0.1255,1.4524321843,0.137,-0.044500000000000005,0.1440459996,1.31,0.17,1.3209844814
2020-11-06 10:00:00,1.425,0.114,1.4295527273,0.115,-0.036000000000000004,0.12050311200000001,1.31,0.15,1.3185598204,1.425,0.114,1.4295527273,0.115,-0.036000000000000004,0.12050311200000001,1.31,0.15,1.3185598204
2020-11-06 10:30:00,1.33,0.09,1.3330416348,0.13,-0.04,0.1360147051,1.2,0.13,1.2070211266,1.33,0.09,1.3330416348,0.13,-0.04,0.1360147051,1.2,0.13,1.2070211266
2020-11-06 11:00:00,1.362,0.09,1.3649703293,0.07200000000000001,-0.02,0.07472616680000001,1.29,0.11,1.294681428,1.362,0.1,1.3656661378,0.07200000000000001,-0.02,0.07472616680000001,1.29,0.12,1.2955693729
2020-11-06 11:30:00,1.291,0.067,1.2927374057,0.081,-0.023,0.0842021377,1.21,0.09,1.2133424908000001,1.301,0.077,1.3032766399,0.081,-0.023,0.0842021377,1.22,0.1,1.2240914998
2020-11-06 12:00:00,1.2325,0.021,1.2326788917,0.0425,-0.009000000000000001,0.0434424907,1.19,0.03,1.1903780912,1.2425,0.031,1.2428866602,0.0425,-0.009000000000000001,0.0434424907,1.2,0.04,1.2006664816
2020-11-06 12:30:00,1.28,0.024,1.2802249802,0.09,-0.026000000000000002,0.09368030740000001,1.19,0.05,1.191049957,1.29,0.034,1.2904479842,0.09,-0.026000000000000002,0.09368030740000001,1.2,0.06,1.2014990637
2020-11-06 13:00:00,1.2885,0.35950000000000004,1.3377116655,0.1285,-0.0405,0.1347312139,1.16,0.4,1.227028932,1.2385,-0.2705,1.2676957443,0.1285,-0.0405,0.1347312139,1.11,-0.23,1.1335784049
2020-11-06 13:30:00,1.2850000000000001,0.798,1.5126232180999999,0.075,-0.022,0.07816009210000001,1.21,0.8200000000000001,1.4616771189,1.165,-0.732,1.3758811722,0.075,-0.022,0.07816009210000001,1.09,-0.71,1.3008458786000001
2020-11-06 14:00:00,1.1655,0.009000000000000001,1.1655347485,0.1255,-0.041,0.1320274593,1.04,0.05,1.0412012294,1.1655,0.019,1.1656548589,0.1255,-0.041,0.1320274593,1.04,0.06,1.0417293314
