Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-06 14:30:00,1.1935,0.0235,1.1937313349,0.0835,-0.026500000000000003,0.0876042236,1.11,0.05,1.1111255555,1.1935,0.0335,1.1939700583,0.0835,-0.026500000000000003,0.0876042236,1.11,0.06,1.1116204388
2020-11-06 15:00:00,1.204,0.02,1.2041661015,0.17400000000000002,-0.06,0.1840543398,1.03,0.08,1.0331021247,1.214,0.02,1.2141647335,0.17400000000000002,-0.06,0.1840543398,1.04,0.08,1.0430723848
2020-11-06 15:30:00,1.2665,0.03,1.2668552601,0.1965,-0.07,0.20859590120000002,1.07,0.1,1.0746627378,1.2665,0.03,1.2668552601,0.1965,-0.07,0.20859590120000002,1.07,0.1,1.0746627378
2020-11-06 16:00:00,1.3135,0.012,1.3135548142,0.1635,-0.058,0.1734827081,1.15,0.07,1.1521284651,1.3135,0.022,1.3136842277,0.1635,-0.058,0.1734827081,1.15,0.08,1.1527792503
2020-11-06 16:30:00,1.464,0.14550000000000002,1.4712125101,0.154,-0.0545,0.1633592666,1.31,0.2,1.3251792332,1.454,-0.0645,1.4554299193,0.154,-0.0545,0.1633592666,1.3,-0.01,1.300038461
2020-11-06 17:00:00,1.6600000000000001,0.08750000000000001,1.6623044998,0.12,-0.0425,0.1273037706,1.54,0.13,1.5454772726,1.6600000000000001,0.0975,1.6628608631000001,0.12,-0.0425,0.1273037706,1.54,0.14,1.5463505424
2020-11-06 17:30:00,1.8090000000000002,0.0855,1.8110193953,0.039,-0.0145,0.0416082924,1.77,0.1,1.7728226082,1.8090000000000002,0.0855,1.8110193953,0.039,-0.0145,0.0416082924,1.77,0.1,1.7728226082
2020-11-06 18:00:00,1.873,0.0635,1.8740761057,0.10300000000000001,-0.036500000000000005,0.1092760266,1.77,0.1,1.7728226082,1.873,0.0635,1.8740761057,0.10300000000000001,-0.036500000000000005,0.1092760266,1.77,0.1,1.7728226082
2020-11-06 18:30:00,1.8535,0.07050000000000001,1.8548402896,0.0835,-0.029500000000000002,0.0885578907,1.77,0.1,1.7728226082,1.8535,0.07050000000000001,1.8548402896,0.0835,-0.029500000000000002,0.0885578907,1.77,0.1,1.7728226082
2020-11-06 19:00:00,1.7895,0.0415,1.7899811452,0.1095,-0.0385,0.1160710989,1.6800000000000002,0.08,1.6819036833,1.7795,0.051500000000000004,1.7802450674,0.1095,-0.0385,0.1160710989,1.67,0.09,1.6724233914000002
2020-11-06 19:30:00,1.6345,0.0325,1.6348230791,0.1345,-0.0475,0.1426411582,1.5,0.08,1.5021318185,1.6345,0.0425,1.6350524456,0.1345,-0.0475,0.1426411582,1.5,0.09,1.5026975744
2020-11-06 20:00:00,1.526,0.105,1.5296081197,0.23600000000000002,-0.085,0.2508405868,1.29,0.19,1.3039171753,1.506,-0.085,1.5083968311,0.23600000000000002,-0.085,0.2508405868,1.27,0.0,1.27
2020-11-06 20:30:00,1.4645000000000001,0.0015,1.4645007682,0.24450000000000002,-0.08850000000000001,0.2600240374,1.22,0.09,1.2233151679,1.4645000000000001,0.0115,1.4645451512,0.24450000000000002,-0.08850000000000001,0.2600240374,1.22,0.1,1.2240914998
2020-11-06 21:00:00,1.4075,0.007,1.4075174066,0.14750000000000002,-0.053,0.1567330533,1.26,0.06,1.2614277624999999,1.4075,0.007,1.4075174066,0.14750000000000002,-0.053,0.1567330533,1.26,0.06,1.2614277624999999
2020-11-06 21:30:00,1.3455,0.012,1.3455535106,0.1355,-0.048,0.1437506522,1.21,0.06,1.21148669,1.3455,0.012,1.3455535106,0.1355,-0.048,0.1437506522,1.21,0.06,1.21148669
2020-11-06 22:00:00,1.2469999999999999,0.006,1.2470144346,0.067,-0.024,0.0711688134,1.18,0.03,1.1803812943,1.2469999999999999,0.006,1.2470144346,0.067,-0.024,0.0711688134,1.18,0.03,1.1803812943
2020-11-06 22:30:00,1.1675,0.022500000000000003,1.1677167893,0.0775,-0.0275,0.082234421,1.09,0.05,1.0911461864,1.1675,-0.0175,1.167631149,0.0775,-0.0275,0.082234421,1.09,0.01,1.0900458706
2020-11-06 23:00:00,1.0805,0.0145,1.0805972885,0.1005,-0.035500000000000004,0.1065856463,0.98,0.05,0.9812746812,1.0805,-0.025500000000000002,1.0808008605,0.1005,-0.035500000000000004,0.1065856463,0.98,0.01,0.9800510191
2020-11-06 23:30:00,1.034,0.1305,1.0422025955,0.054,-0.0195,0.057412977600000005,0.98,0.15,0.9914131329,1.024,-0.1595,1.0363475527,0.054,-0.0195,0.057412977600000005,0.97,-0.14,0.9800510191
2020-11-07 00:00:00,1.0165,-0.014,1.0165964047,0.0665,-0.024,0.0706983027,0.9500000000000001,0.01,0.9500526301000001,1.0165,-0.004,1.0165078701,0.0665,-0.024,0.0706983027,0.9500000000000001,0.02,0.9502105030000001
2020-11-07 00:30:00,1.0245,-0.006,1.0245175694,0.044500000000000005,-0.016,0.0472890051,0.98,0.01,0.9800510191,1.0345,0.004,1.0345077332,0.044500000000000005,-0.016,0.0472890051,0.99,0.02,0.9902019996
2020-11-07 01:00:00,1.0865,-0.02,1.0866840617,0.026500000000000003,-0.01,0.0283240181,1.06,-0.01,1.0600471688,1.0865,-0.02,1.0866840617,0.026500000000000003,-0.01,0.0283240181,1.06,-0.01,1.0600471688
2020-11-07 01:30:00,1.044,-0.022500000000000003,1.0442424287,0.034,-0.0125,0.0362249914,1.01,-0.01,1.0100495037,1.054,-0.022500000000000003,1.0542401292,0.034,-0.0125,0.0362249914,1.02,-0.01,1.0200490184
2020-11-07 02:00:00,1.0405,-0.032,1.0409919548,0.060500000000000005,-0.022,0.0643758495,0.98,-0.01,0.9800510191,1.0405,-0.032,1.0409919548,0.060500000000000005,-0.022,0.0643758495,0.98,-0.01,0.9800510191
2020-11-07 02:30:00,1.038,0.5585,1.1787138117,0.088,-0.0315,0.09346790890000001,0.9500000000000001,0.59,1.1183022847,0.9480000000000001,-0.6515000000000001,1.1502852907,0.088,-0.0315,0.09346790890000001,0.86,-0.62,1.0601886625
2020-11-07 03:00:00,1.0195,0.7885000000000001,1.2888415341,0.08950000000000001,-0.0315,0.094881505,0.93,0.8200000000000001,1.2398790264,0.8995000000000001,-0.8815000000000001,1.2594214942,0.08950000000000001,-0.0315,0.094881505,0.81,-0.85,1.1741379817
2020-11-07 03:30:00,0.965,0.787,1.2452284931,0.065,-0.023,0.0689492567,0.9,0.81,1.2108261642,0.855,-0.873,1.2219468074,0.065,-0.023,0.0689492567,0.79,-0.85,1.1604309544
2020-11-07 04:00:00,0.9570000000000001,0.7695000000000001,1.227998066,0.057,-0.0205,0.0605743345,0.9,0.79,1.1975391434,0.847,-0.8705,1.214569574,0.057,-0.0205,0.0605743345,0.79,-0.85,1.1604309544
2020-11-07 04:30:00,0.928,0.7695000000000001,1.2055348398,0.058,-0.0205,0.061516258000000004,0.87,0.79,1.1751595636,0.8180000000000001,-0.8705,1.1945267892,0.058,-0.0205,0.061516258000000004,0.76,-0.85,1.1402192772
2020-11-07 05:00:00,0.9565,0.7795000000000001,1.2339013332,0.08650000000000001,-0.030500000000000003,0.0917196816,0.87,0.81,1.1886967654,0.8465,-0.8605,1.2070718703,0.08650000000000001,-0.030500000000000003,0.0917196816,0.76,-0.8300000000000001,1.1253888217
2020-11-07 05:30:00,0.9805,0.121,0.9879378776000001,0.1105,-0.039,0.11718041650000001,0.87,0.16,0.8845903006,0.9605,-0.139,0.9705056672000001,0.1105,-0.039,0.11718041650000001,0.85,-0.1,0.8558621384
2020-11-07 06:00:00,0.9945,0.0035,0.9945061589,0.0745,-0.026500000000000003,0.07907275130000001,0.92,0.03,0.9204890005,1.0045,0.0135,1.0045907127,0.0745,-0.026500000000000003,0.07907275130000001,0.93,0.04,0.9308598176
2020-11-07 06:30:00,1.1015,0.0275,1.1018432284,0.12150000000000001,-0.0425,0.1287186855,0.98,0.07,0.9824968193,1.1015,0.0375,1.1021381492,0.12150000000000001,-0.0425,0.1287186855,0.98,0.08,0.9832598843
2020-11-07 07:00:00,1.174,0.0405,1.1746983655,0.194,-0.0695,0.2060734093,0.98,0.11,0.9861541462000001,1.174,0.0505,1.1750856352,0.194,-0.0695,0.2060734093,0.98,0.12,0.9873196038000001
2020-11-07 07:30:00,1.2345,0.059000000000000004,1.2359090784,0.2245,-0.081,0.23866556100000003,1.01,0.14,1.019656805,1.2345,0.059000000000000004,1.2359090784,0.2245,-0.081,0.23866556100000003,1.01,0.14,1.019656805
2020-11-07 08:00:00,1.2885,0.05,1.2894697554,0.2485,-0.09,0.2642957624,1.04,0.14,1.0493807698,1.2985,0.07,1.3003854236,0.2485,-0.09,0.2642957624,1.05,0.16,1.0621205205
2020-11-07 08:30:00,1.2745,0.052000000000000005,1.2755603671,0.24450000000000002,-0.088,0.2598542861,1.03,0.14,1.0394710193,1.2745,0.042,1.2751918483,0.24450000000000002,-0.088,0.2598542861,1.03,0.13,1.0381714695
2020-11-07 09:00:00,1.229,0.0095,1.2290367163,0.199,-0.07050000000000001,0.2111190422,1.03,0.08,1.0331021247,1.229,0.0195,1.2291546892,0.199,-0.07050000000000001,0.2111190422,1.03,0.09,1.033924562
2020-11-07 09:30:00,1.276,0.017,1.2761132394999999,0.23600000000000002,-0.083,0.2501699422,1.04,0.1,1.0447966309,1.276,0.027,1.2762856263,0.23600000000000002,-0.083,0.2501699422,1.04,0.11,1.0458011283
2020-11-07 10:00:00,1.2075,0.006500000000000001,1.2075174947,0.1875,-0.0635,0.1979608547,1.02,0.07,1.0223991393,1.2075,0.0165,1.2076127277,0.1875,-0.0635,0.1979608547,1.02,0.08,1.023132445
2020-11-07 10:30:00,1.2015,0.0095,1.2015375566,0.18150000000000002,-0.060500000000000005,0.19131779840000002,1.02,0.07,1.0223991393,1.2015,0.0195,1.2016582293,0.18150000000000002,-0.060500000000000005,0.19131779840000002,1.02,0.08,1.023132445
2020-11-07 11:00:00,1.2745,0.0175,1.2746201395,0.1545,-0.052500000000000005,0.163176285,1.12,0.07,1.1221853679,1.2845,0.0275,1.2847943415,0.1545,-0.052500000000000005,0.163176285,1.13,0.08,1.1328283189
2020-11-07 11:30:00,1.304,0.031,1.3043684295,0.114,-0.039,0.1204865138,1.19,0.07,1.1920570456,1.314,0.041,1.3146394943,0.114,-0.039,0.1204865138,1.2,0.08,1.2026637103
2020-11-07 12:00:00,1.3035,0.022500000000000003,1.3036941743,0.053500000000000006,-0.0175,0.0562894306,1.25,0.04,1.2506398362,1.3035,0.0425,1.3041926621,0.053500000000000006,-0.0175,0.0562894306,1.25,0.06,1.2514391715
2020-11-07 12:30:00,1.3355000000000001,0.0335,1.3359200949,0.025500000000000002,-0.006500000000000001,0.0263153947,1.31,0.04,1.3106105447,1.3355000000000001,0.053500000000000006,1.3365711728,0.025500000000000002,-0.006500000000000001,0.0263153947,1.31,0.06,1.3113733259
2020-11-07 13:00:00,1.4065,0.0245,1.4067133681000001,0.0465,-0.0155,0.0490153037,1.3599999999999999,0.04,1.3605881081,1.4065,0.044500000000000005,1.4072037877,0.0465,-0.0155,0.0490153037,1.3599999999999999,0.06,1.361322886
2020-11-07 13:30:00,1.359,0.027,1.3592681855,0.039,-0.013000000000000001,0.0411096096,1.32,0.04,1.3206059215,1.359,0.047,1.3598124871000001,0.039,-0.013000000000000001,0.0411096096,1.32,0.06,1.3213629327
2020-11-07 14:00:00,1.3075,0.032,1.3078915284,0.0275,-0.008,0.028640007000000002,1.28,0.04,1.2806248475,1.3075,0.032,1.3078915284,0.0275,-0.008,0.028640007000000002,1.28,0.04,1.2806248475
2020-11-07 14:30:00,1.225,0.026500000000000003,1.2252865991,0.045,-0.0135,0.0469813793,1.18,0.04,1.1806777715,1.225,0.026500000000000003,1.2252865991,0.045,-0.0135,0.0469813793,1.18,0.04,1.1806777715
2020-11-07 15:00:00,1.2850000000000001,0.021,1.2851715839,0.055,-0.019,0.058189346100000004,1.23,0.04,1.2306502346000001,1.2850000000000001,0.041,1.2856539192,0.055,-0.019,0.058189346100000004,1.23,0.06,1.2314625451
2020-11-07 15:30:00,1.311,0.022500000000000003,1.3111930636,0.051000000000000004,-0.0175,0.0539189206,1.26,0.04,1.2606347607,1.311,0.0425,1.3116887016,0.051000000000000004,-0.0175,0.0539189206,1.26,0.06,1.2614277624999999
2020-11-07 16:00:00,1.3265,0.0235,1.3267081442,0.0465,-0.0165,0.0493406526,1.28,0.04,1.2806248475,1.3265,0.043500000000000004,1.3272130575,0.0465,-0.0165,0.0493406526,1.28,0.06,1.2814054784
2020-11-07 16:30:00,1.4265,0.203,1.440871698,0.0465,-0.017,0.049510099999999994,1.38,0.22,1.3974262056,1.3965,-0.127,1.4022629033,0.0465,-0.017,0.049510099999999994,1.35,-0.11,1.3544740677
2020-11-07 17:00:00,1.623,0.058,1.6240360218,0.033,-0.012,0.0351140997,1.5899999999999999,0.07,1.5915401346,1.623,0.068,1.6244238978999999,0.033,-0.012,0.0351140997,1.5899999999999999,0.08,1.5920113065
2020-11-07 17:30:00,1.77,0.47200000000000003,1.8318526142,0.05,-0.018000000000000002,0.053141321000000005,1.72,0.49,1.7884350701,1.7000000000000002,-0.318,1.7294866290000002,0.05,-0.018000000000000002,0.053141321000000005,1.65,-0.30000000000000004,1.6770509831
2020-11-07 18:00:00,1.867,0.986,2.1113704081,0.067,-0.024,0.0711688134,1.8,1.01,2.064000969,1.717,-0.804,1.8959179835,0.067,-0.024,0.0711688134,1.65,-0.78,1.8250753409
2020-11-07 18:30:00,1.8345,0.47650000000000003,1.8953739737,0.0945,-0.0335,0.10026215640000001,1.74,0.51,1.8132015884000001,1.7645,-0.3335,1.7957400981,0.0945,-0.0335,0.10026215640000001,1.67,-0.30000000000000004,1.6967321533000002
2020-11-07 19:00:00,1.701,0.0545,1.7018728654,0.07100000000000001,-0.025500000000000002,0.0754403738,1.63,0.08,1.6319620094,1.701,0.0645,1.7022224443,0.07100000000000001,-0.025500000000000002,0.0754403738,1.63,0.09,1.6324827717
2020-11-07 19:30:00,1.5805,0.065,1.5818360376,0.0405,-0.015,0.0431885401,1.54,0.08,1.5420765221,1.5705,-0.005,1.5705079592,0.0405,-0.015,0.0431885401,1.53,0.01,1.5300326794
2020-11-07 20:00:00,1.4275,0.006,1.4275126094,0.0375,-0.014,0.040028115100000004,1.3900000000000001,0.02,1.3901438774,1.4275,0.016,1.4275896644000001,0.0375,-0.014,0.040028115100000004,1.3900000000000001,0.03,1.3903237033
2020-11-07 20:30:00,1.3745,0.007500000000000001,1.3745204618,0.0345,-0.0125,0.0366946863,1.34,0.02,1.3401492454000001,1.3745,0.0175,1.3746113996,0.0345,-0.0125,0.0366946863,1.34,0.03,1.3403357788
2020-11-07 21:00:00,1.336,0.1005,1.3397747012,0.026000000000000002,-0.0095,0.0276812211,1.31,0.11,1.3146102084,1.326,-0.059500000000000004,1.3273342646000001,0.026000000000000002,-0.0095,0.0276812211,1.3,-0.05,1.3009611831
2020-11-07 21:30:00,1.3085,0.8625,1.567188087,0.0485,-0.0175,0.0515606439,1.26,0.88,1.5368799563,1.1785,-0.8375,1.4457760892,0.0485,-0.0175,0.0515606439,1.13,-0.8200000000000001,1.3961733417
2020-11-07 22:00:00,1.1925,0.3275,1.2366537511,0.0625,-0.022500000000000003,0.0664266513,1.13,0.35000000000000003,1.1829623832,1.1525,-0.3225,1.1967716992,0.0625,-0.022500000000000003,0.0664266513,1.09,-0.30000000000000004,1.1305308488
2020-11-07 22:30:00,1.087,-0.0205,1.0871932901,0.057,-0.0205,0.0605743345,1.03,0.0,1.03,1.097,-0.0105,1.0970502495,0.057,-0.0205,0.0605743345,1.04,0.01,1.0400480758
2020-11-07 23:00:00,1.052,-0.018000000000000002,1.0521539811,0.022,-0.008,0.0234093998,1.03,-0.01,1.0300485425,1.062,-0.008,1.0620301314,0.022,-0.008,0.0234093998,1.04,0.0,1.04
2020-11-07 23:30:00,0.9965,-0.027,0.9968657131,0.0465,-0.017,0.049510099999999994,0.9500000000000001,-0.01,0.9500526301000001,1.0065,0.003,1.0065044709,0.0465,-0.017,0.049510099999999994,0.96,0.02,0.9602083107
2020-11-08 00:00:00,0.9765,-0.026500000000000003,0.9768595088,0.0465,-0.0165,0.0493406526,0.93,-0.01,0.9300537619,0.9865,0.0035,0.9865062088000001,0.0465,-0.0165,0.0493406526,0.9400000000000001,0.02,0.9402127419
2020-11-08 00:30:00,0.9645,-0.022500000000000003,0.9647624060000001,0.0345,-0.0125,0.0366946863,0.93,-0.01,0.9300537619,0.9745,-0.0125,0.9745801660000001,0.0345,-0.0125,0.0366946863,0.9400000000000001,0.0,0.9400000000000001
2020-11-08 01:00:00,1.0185,-0.024,1.0187827295,0.0385,-0.014,0.040966449700000004,0.98,-0.01,0.9800510191,1.0185,-0.014,1.0185962154,0.0385,-0.014,0.040966449700000004,0.98,0.0,0.98
2020-11-08 01:30:00,1.034,-0.022,1.0342340161,0.034,-0.012,0.0360555128,1.0,-0.01,1.0000499988,1.034,-0.012,1.0340696302,0.034,-0.012,0.0360555128,1.0,0.0,1.0
2020-11-08 02:00:00,0.985,-0.019,0.9851832317,0.025,-0.009000000000000001,0.026570660500000003,0.96,-0.01,0.9600520819,0.985,-0.009000000000000001,0.9850411159,0.025,-0.009000000000000001,0.026570660500000003,0.96,0.0,0.96
2020-11-08 02:30:00,0.9545,-0.0155,0.9546258429000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.9400000000000001,-0.01,0.94005319,0.9545,-0.0155,0.9546258429000001,0.0145,-0.0055000000000000005,0.015508062400000001,0.9400000000000001,-0.01,0.94005319
2020-11-08 03:00:00,0.8935000000000001,-0.042,0.8944865846000001,0.0035,-0.002,0.0040311289,0.89,-0.04,0.8908984229,0.9035000000000001,-0.012,0.9035796866,0.0035,-0.002,0.0040311289,0.9,-0.01,0.9000555538
2020-11-08 03:30:00,0.869,-0.043500000000000004,0.8700880703,0.009000000000000001,-0.0035,0.009656604000000001,0.86,-0.04,0.8609297300000001,0.879,-0.0135,0.8791036628000001,0.009000000000000001,-0.0035,0.009656604000000001,0.87,-0.01,0.8700574694000001
2020-11-08 04:00:00,0.8515,-0.045,0.8526882490000001,0.0115,-0.005,0.0125399362,0.84,-0.04,0.8409518417,0.8515,-0.015,0.8516321095,0.0115,-0.005,0.0125399362,0.84,-0.01,0.8400595217
2020-11-08 04:30:00,0.808,-0.043500000000000004,0.8091700995000001,0.008,-0.0035,0.0087321246,0.8,-0.04,0.8009993758,0.8180000000000001,-0.0135,0.8181113922000001,0.008,-0.0035,0.0087321246,0.81,-0.01,0.810061726
2020-11-08 05:00:00,0.809,-0.043500000000000004,0.8101686553,0.009000000000000001,-0.0035,0.009656604000000001,0.8,-0.04,0.8009993758,0.8190000000000001,-0.0135,0.8191112562,0.009000000000000001,-0.0035,0.009656604000000001,0.81,-0.01,0.810061726
2020-11-08 05:30:00,0.8635,-0.022,0.8637802093,0.0035,-0.002,0.0040311289,0.86,-0.02,0.8602325267,0.8635,-0.012,0.8635833776,0.0035,-0.002,0.0040311289,0.86,-0.01,0.8600581376
2020-11-08 06:00:00,0.896,-0.022500000000000003,0.8962824611,0.006,-0.0025,0.006500000000000001,0.89,-0.02,0.8902246907,0.896,-0.0125,0.8960871888,0.006,-0.0025,0.006500000000000001,0.89,-0.01,0.890056178
2020-11-08 06:30:00,0.972,0.035500000000000004,0.9726480607,0.012,-0.0045000000000000005,0.012816005600000001,0.96,0.04,0.9608329720000001,0.982,0.0455,0.9830535336,0.012,-0.0045000000000000005,0.012816005600000001,0.97,0.05,0.9712878049
2020-11-08 07:00:00,1.09,0.066,1.091996337,0.01,-0.004,0.0107703296,1.08,0.07,1.082266141,1.09,0.076,1.0926463289,0.01,-0.004,0.0107703296,1.08,0.08,1.0829589097
2020-11-08 07:30:00,1.1545,0.0645,1.1563003503,0.0145,-0.0055000000000000005,0.015508062400000001,1.1400000000000001,0.07,1.1421471009,1.1545,0.0745,1.1569012490000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.1400000000000001,0.08,1.1428035702
2020-11-08 08:00:00,1.1645,0.0645,1.1662849137,0.0145,-0.0055000000000000005,0.015508062400000001,1.15,0.07,1.1521284651,1.1745,0.0745,1.176860442,0.0145,-0.0055000000000000005,0.015508062400000001,1.16,0.08,1.1627553483
2020-11-08 08:30:00,1.226,0.067,1.2278293855,0.006,-0.003,0.0067082039,1.22,0.07,1.2220065466,1.226,0.057,1.2273243255,0.006,-0.003,0.0067082039,1.22,0.06,1.2214745188
2020-11-08 09:00:00,1.254,0.038,1.2545756255,0.004,-0.002,0.004472136000000001,1.25,0.04,1.2506398362,1.264,0.058,1.2653299965,0.004,-0.002,0.004472136000000001,1.26,0.06,1.2614277624999999
2020-11-08 09:30:00,1.302,0.0395,1.3025990365,0.002,-0.0005,0.0020615528,1.3,0.04,1.300615239,1.302,0.059500000000000004,1.3033588339,0.002,-0.0005,0.0020615528,1.3,0.06,1.3013838788
2020-11-08 10:00:00,1.331,0.036500000000000005,1.3315003755,0.011,-0.0035,0.011543396400000001,1.32,0.04,1.3206059215,1.331,0.0565,1.3321986526,0.011,-0.0035,0.011543396400000001,1.32,0.06,1.3213629327
2020-11-08 10:30:00,1.3735,0.035500000000000004,1.3739586966,0.0135,-0.0045000000000000005,0.0142302495,1.3599999999999999,0.04,1.3605881081,1.3735,0.0555,1.3746208568,0.0135,-0.0045000000000000005,0.0142302495,1.3599999999999999,0.06,1.361322886
2020-11-08 11:00:00,1.3860000000000001,0.0375,1.3865072124,0.006,-0.0025,0.006500000000000001,1.38,0.04,1.3805795884,1.3860000000000001,0.0275,1.3862727906,0.006,-0.0025,0.006500000000000001,1.38,0.03,1.3803260484
2020-11-08 11:30:00,1.389,0.026500000000000003,1.3892527668,0.009000000000000001,-0.0035,0.009656604000000001,1.38,0.03,1.3803260484,1.389,0.026500000000000003,1.3892527668,0.009000000000000001,-0.0035,0.009656604000000001,1.38,0.03,1.3803260484
2020-11-08 12:00:00,1.422,0.026000000000000002,1.4222376735,0.012,-0.004,0.012649110600000001,1.4100000000000001,0.03,1.4103191127999999,1.422,0.026000000000000002,1.4222376735,0.012,-0.004,0.012649110600000001,1.4100000000000001,0.03,1.4103191127999999
2020-11-08 12:30:00,1.475,0.025,1.4752118492,0.015,-0.005,0.0158113883,1.46,0.03,1.4603081867,1.475,0.025,1.4752118492,0.015,-0.005,0.0158113883,1.46,0.03,1.4603081867
2020-11-08 13:00:00,1.5205000000000002,0.6935,1.6711859561,0.0205,-0.006500000000000001,0.0215058132,1.5,0.7000000000000001,1.6552945357,1.4005,-0.6665,1.551006931,0.0205,-0.006500000000000001,0.0215058132,1.38,-0.66,1.5297058541
2020-11-08 13:30:00,1.5430000000000001,0.9025000000000001,1.7875556635,0.023,-0.007500000000000001,0.024191940800000002,1.52,0.91,1.7715812146,1.403,-0.8275,1.6288539683,0.023,-0.007500000000000001,0.024191940800000002,1.38,-0.8200000000000001,1.6052414149
2020-11-08 14:00:00,1.501,0.5895,1.6126100738,0.031,-0.0105,0.0327299557,1.47,0.6000000000000001,1.5877342347,1.411,-0.5005000000000001,1.4971376857,0.031,-0.0105,0.0327299557,1.38,-0.49,1.4644111445
2020-11-08 14:30:00,1.407,0.0405,1.4075827684,0.027,-0.0095,0.0286225436,1.38,0.05,1.3809055,1.407,0.060500000000000005,1.4083001278,0.027,-0.0095,0.0286225436,1.38,0.07,1.3817742218
2020-11-08 15:00:00,1.437,0.044,1.4376734678,0.017,-0.006,0.0180277564,1.42,0.05,1.420880009,1.437,0.064,1.4384244853,0.017,-0.006,0.0180277564,1.42,0.07,1.4217243052000001
2020-11-08 15:30:00,1.3995,0.023,1.3996889833,0.0195,-0.007,0.020718349400000002,1.38,0.03,1.3803260484,1.3995,0.033,1.3998890135,0.0195,-0.007,0.020718349400000002,1.38,0.04,1.3805795884
2020-11-08 16:00:00,1.3925,0.025500000000000002,1.3927334634,0.0125,-0.0045000000000000005,0.0132853303,1.38,0.03,1.3803260484,1.3925,0.035500000000000004,1.39295244,0.0125,-0.0045000000000000005,0.0132853303,1.38,0.04,1.3805795884
2020-11-08 16:30:00,1.4825,0.0655,1.4839462591,0.0125,-0.0045000000000000005,0.0132853303,1.47,0.07,1.4716657229,1.4825,0.0755,1.4844212677,0.0125,-0.0045000000000000005,0.0132853303,1.47,0.08,1.4721752613
2020-11-08 17:00:00,1.6425,0.1155,1.6465559510999999,0.0125,-0.0045000000000000005,0.0132853303,1.63,0.12,1.634411209,1.6425,0.0955,1.6452739893000001,0.0125,-0.0045000000000000005,0.0132853303,1.63,0.1,1.6330646037
2020-11-08 17:30:00,1.791,0.116,1.7947526292,0.011,-0.004,0.0117046999,1.78,0.12,1.7840403583,1.791,0.126,1.7954266902,0.011,-0.004,0.0117046999,1.78,0.13,1.7847408776
2020-11-08 18:00:00,1.786,0.0775,1.7876806902,0.006,-0.0025,0.006500000000000001,1.78,0.08,1.7817968459,1.786,0.0975,1.7886593443,0.006,-0.0025,0.006500000000000001,1.78,0.1,1.7828067758000001
2020-11-08 18:30:00,1.7850000000000001,0.1075,1.788234115,0.005,-0.0025,0.005590169900000001,1.78,0.11,1.7833956375,1.7850000000000001,0.0575,1.7859258803,0.005,-0.0025,0.005590169900000001,1.78,0.06,1.7810109489000001
2020-11-08 19:00:00,1.6640000000000001,0.0475,1.6646778217,0.004,-0.0025,0.0047169906,1.6600000000000001,0.05,1.6607528413,1.6640000000000001,0.0575,1.6649931682,0.004,-0.0025,0.0047169906,1.6600000000000001,0.06,1.6610839834000002
2020-11-08 19:30:00,1.5695000000000001,0.022500000000000003,1.5696612692,0.0195,-0.007500000000000001,0.0208925824,1.55,0.03,1.5502902954,1.5695000000000001,0.022500000000000003,1.5696612692,0.0195,-0.007500000000000001,0.0208925824,1.55,0.03,1.5502902954
2020-11-08 20:00:00,1.4285,0.013000000000000001,1.4285591517,0.018500000000000003,-0.007,0.0197800404,1.4100000000000001,0.02,1.4101418368,1.4285,0.023,1.4286851473,0.018500000000000003,-0.007,0.0197800404,1.4100000000000001,0.03,1.4103191127999999
2020-11-08 20:30:00,1.38,0.009000000000000001,1.3800293475,0.03,-0.011,0.031953090600000005,1.35,0.02,1.35014814,1.38,0.019,1.3801307909,0.03,-0.011,0.031953090600000005,1.35,0.03,1.3503332922
2020-11-08 21:00:00,1.324,0.048,1.3248698049,0.034,-0.012,0.0360555128,1.29,0.06,1.291394595,1.324,-0.012,1.3240543795,0.034,-0.012,0.0360555128,1.29,0.0,1.29
2020-11-08 21:30:00,1.2945,0.868,1.5585744288,0.0045000000000000005,-0.002,0.0049244289000000005,1.29,0.87,1.5559562975999999,1.1745,-0.8220000000000001,1.433573943,0.0045000000000000005,-0.002,0.0049244289000000005,1.17,-0.8200000000000001,1.4287407043
2020-11-08 22:00:00,1.2325,0.8355,1.4889984889,0.0125,-0.0045000000000000005,0.0132853303,1.22,0.84,1.4812157169,1.1025,-0.8445,1.3887715795,0.0125,-0.0045000000000000005,0.0132853303,1.09,-0.84,1.3761177275
2020-11-08 22:30:00,1.198,0.8300000000000001,1.4574306157999999,0.028,-0.01,0.029732137500000002,1.17,0.84,1.4403124661,1.068,-0.8300000000000001,1.3525989797,0.028,-0.01,0.029732137500000002,1.04,-0.8200000000000001,1.3243866505
2020-11-08 23:00:00,1.0595,0.4295,1.1432455992000001,0.029500000000000002,-0.0105,0.0313129366,1.03,0.44,1.120044642,0.9995,-0.4505,1.0963350309,0.029500000000000002,-0.0105,0.0313129366,0.97,-0.44,1.0651291002
2020-11-08 23:30:00,1.019,0.0195,1.0191865629,0.029,-0.0105,0.030842341000000002,0.99,0.03,0.9904544412,1.019,0.0195,1.0191865629,0.029,-0.0105,0.030842341000000002,0.99,0.03,0.9904544412
2020-11-09 00:00:00,0.9755,0.0235,0.9757830189000001,0.0755,-0.026500000000000003,0.08001562350000001,0.9,0.05,0.9013878189000001,0.9855,0.0335,0.9860692166,0.0755,-0.026500000000000003,0.08001562350000001,0.91,0.06,0.9119758769
2020-11-09 00:30:00,1.0,0.0155,1.0001201178,0.04,-0.0145,0.0425470328,0.96,0.03,0.9604686356000001,1.0,0.0155,1.0001201178,0.04,-0.0145,0.0425470328,0.96,0.03,0.9604686356000001
2020-11-09 01:00:00,1.15,0.3225,1.1943643707,0.02,-0.007500000000000001,0.0213600094,1.13,0.33,1.177200068,1.11,-0.2775,1.1441618111,0.02,-0.007500000000000001,0.0213600094,1.09,-0.27,1.1229425631
2020-11-09 01:30:00,1.0915,0.865,1.3926942414,0.0415,-0.015,0.044127655700000004,1.05,0.88,1.37,0.9715,-0.795,1.2553235639,0.0415,-0.015,0.044127655700000004,0.93,-0.78,1.2137956994
2020-11-09 02:00:00,1.064,0.875,1.377577947,0.014,-0.005,0.0148660687,1.05,0.88,1.37,0.9440000000000001,-0.805,1.2406292758,0.014,-0.005,0.0148660687,0.93,-0.8,1.226743657
2020-11-09 02:30:00,1.0055,0.457,1.1044814394,0.035500000000000004,-0.013000000000000001,0.0378054229,0.97,0.47000000000000003,1.0778682665,0.9455,-0.433,1.0399323295,0.035500000000000004,-0.013000000000000001,0.0378054229,0.91,-0.42,1.0022474744
2020-11-09 03:00:00,1.0105,0.0155,1.0106188698,0.0405,-0.0145,0.0430174383,0.97,0.03,0.9704638066000001,1.0105,0.0155,1.0106188698,0.0405,-0.0145,0.0430174383,0.97,0.03,0.9704638066000001
2020-11-09 03:30:00,0.9885,0.016,0.9886294806,0.0385,-0.014,0.040966449700000004,0.9500000000000001,0.03,0.9504735662,1.0085,0.016,1.0086269132,0.0385,-0.014,0.040966449700000004,0.97,0.03,0.9704638066000001
2020-11-09 04:00:00,0.985,0.0135,0.9850925083000001,0.045,-0.0165,0.0479296359,0.9400000000000001,0.03,0.9404786016000001,0.985,0.0135,0.9850925083000001,0.045,-0.0165,0.0479296359,0.9400000000000001,0.03,0.9404786016000001
2020-11-09 04:30:00,0.912,0.015,0.9121233469000001,0.042,-0.015,0.044598206200000004,0.87,0.03,0.8705170877,0.912,0.015,0.9121233469000001,0.042,-0.015,0.044598206200000004,0.87,0.03,0.8705170877
2020-11-09 05:00:00,0.9555,0.017,0.9556512178000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.92,0.03,0.9204890005,0.9555,0.017,0.9556512178000001,0.035500000000000004,-0.013000000000000001,0.0378054229,0.92,0.03,0.9204890005
2020-11-09 05:30:00,1.0465,0.364,1.1079974052,0.0165,-0.006,0.0175570499,1.03,0.37,1.0944404963,1.0065,-0.306,1.0519877613,0.0165,-0.006,0.0175570499,0.99,-0.30000000000000004,1.034456379
2020-11-09 06:00:00,1.1455,0.8745,1.4411524902,0.0155,-0.0055000000000000005,0.0164468842,1.13,0.88,1.4322360141,1.0255,-0.7755000000000001,1.2857101151,0.0155,-0.0055000000000000005,0.0164468842,1.01,-0.77,1.2700393695
2020-11-09 06:30:00,1.2285,0.133,1.2356784574,0.018500000000000003,-0.007,0.0197800404,1.21,0.14,1.2180722474,1.2285,0.073,1.230666994,0.018500000000000003,-0.007,0.0197800404,1.21,0.08,1.2126417443
2020-11-09 07:00:00,1.3415,0.1155,1.3464629590000001,0.0115,-0.0045000000000000005,0.012349089,1.33,0.12,1.335402561,1.3415,0.1255,1.3473575992,0.0115,-0.0045000000000000005,0.012349089,1.33,0.13,1.3363382805000001
2020-11-09 07:30:00,1.499,0.17650000000000002,1.5093552431,0.009000000000000001,-0.0035,0.009656604000000001,1.49,0.18,1.500833102,1.4889999999999999,0.08650000000000001,1.4915103922,0.009000000000000001,-0.0035,0.009656604000000001,1.48,0.09,1.4827339613000001
2020-11-09 08:00:00,1.509,0.113,1.5132250327999999,0.019,-0.007,0.0202484567,1.49,0.12,1.4948244044,1.509,0.113,1.5132250327999999,0.019,-0.007,0.0202484567,1.49,0.12,1.4948244044
2020-11-09 08:30:00,1.5485,0.113,1.5526175479000002,0.018500000000000003,-0.007,0.0197800404,1.53,0.12,1.5346986675,1.5585,0.14300000000000002,1.5650467245000002,0.018500000000000003,-0.007,0.0197800404,1.54,0.15,1.5472879499
2020-11-09 09:00:00,1.521,0.1255,1.5261688144,0.041,-0.0145,0.0434885042,1.48,0.14,1.4866068747,1.521,0.1355,1.5270236573,0.041,-0.0145,0.0434885042,1.48,0.15,1.4875819305
2020-11-09 09:30:00,1.562,0.109,1.5657985183,0.032,-0.011,0.0338378486,1.53,0.12,1.5346986675,1.562,0.11900000000000001,1.5665264122,0.032,-0.011,0.0338378486,1.53,0.13,1.5355129436000001
2020-11-09 10:00:00,1.4875,0.12,1.4923324864,0.08750000000000001,-0.03,0.0925,1.4,0.15,1.408012784,1.4875,0.13,1.4931698664000002,0.08750000000000001,-0.03,0.0925,1.4,0.16,1.4091131963
2020-11-09 10:30:00,1.502,0.1145,1.5063579422,0.10200000000000001,-0.035500000000000004,0.1080011574,1.4,0.15,1.408012784,1.502,0.1245,1.5071510376,0.10200000000000001,-0.035500000000000004,0.1080011574,1.4,0.16,1.4091131963
2020-11-09 11:00:00,1.512,0.098,1.5151725973999999,0.092,-0.032,0.0974063653,1.42,0.13,1.4259382876,1.512,0.108,1.5158522355000001,0.092,-0.032,0.0974063653,1.42,0.14,1.4268847185
2020-11-09 11:30:00,1.467,0.08650000000000001,1.4695479747,0.127,-0.043500000000000004,0.13424324940000001,1.34,0.13,1.3462912018,1.467,0.0965,1.4701704833,0.127,-0.043500000000000004,0.13424324940000001,1.34,0.14,1.3472935834
2020-11-09 12:00:00,1.4425,0.0855,1.4450316606,0.10250000000000001,-0.0345,0.1081503583,1.34,0.12,1.3453624047,1.4425,0.10550000000000001,1.4463528269,0.10250000000000001,-0.0345,0.1081503583,1.34,0.14,1.3472935834
2020-11-09 12:30:00,1.478,0.263,1.5012171728,0.078,-0.027,0.082540899,1.4,0.29,1.4297202524000001,1.448,-0.08700000000000001,1.4506112505,0.078,-0.027,0.082540899,1.37,-0.06,1.3713132392
2020-11-09 13:00:00,1.492,0.645,1.6254503991,0.132,-0.045,0.1394596716,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.392,-0.495,1.4773926357,0.132,-0.045,0.1394596716,1.26,-0.45,1.3379461873
2020-11-09 13:30:00,1.4225,0.0695,1.4241967912,0.17250000000000001,-0.060500000000000005,0.1828018052,1.25,0.13,1.2567418191,1.4325,0.0795,1.4347043249,0.17250000000000001,-0.060500000000000005,0.1828018052,1.26,0.14,1.2677539193
2020-11-09 14:00:00,1.4885000000000002,0.096,1.4915925214,0.0985,-0.034,0.104202927,1.3900000000000001,0.13,1.396065901,1.4885000000000002,0.106,1.4922694964,0.0985,-0.034,0.104202927,1.3900000000000001,0.14,1.3970325694
2020-11-09 14:30:00,1.4705,0.082,1.4727845226,0.0805,-0.028,0.0852305696,1.3900000000000001,0.11,1.3943457247,1.4705,0.092,1.473375122,0.0805,-0.028,0.0852305696,1.3900000000000001,0.12,1.3951702405
2020-11-09 15:00:00,1.5185,0.089,1.5211059299,0.0585,-0.021,0.0621550481,1.46,0.11,1.4641379716,1.5185,0.099,1.5217237759,0.0585,-0.021,0.0621550481,1.46,0.12,1.4649232062
2020-11-09 15:30:00,1.5365,0.083,1.5387401503,0.0765,-0.027,0.0811249037,1.46,0.11,1.4641379716,1.5365,0.093,1.5393119404,0.0765,-0.027,0.0811249037,1.46,0.12,1.4649232062
2020-11-09 16:00:00,1.5354999999999999,0.09,1.5381353159,0.0555,-0.02,0.0589936437,1.48,0.11,1.484082208,1.5354999999999999,0.1,1.5387528229,0.0555,-0.02,0.0589936437,1.48,0.12,1.4848568955
2020-11-09 16:30:00,1.6680000000000001,0.47200000000000003,1.7334958898,0.078,-0.028,0.0828733974,1.5899999999999999,0.5,1.6667633305,1.5979999999999999,-0.248,1.6171295557,0.078,-0.028,0.0828733974,1.52,-0.22,1.5358385332
2020-11-09 17:00:00,1.7865000000000002,0.11950000000000001,1.7904922508,0.0565,-0.0205,0.060104076400000005,1.73,0.14,1.7356554958000001,1.7865000000000002,0.1295,1.7911874553,0.0565,-0.0205,0.060104076400000005,1.73,0.15,1.7364907140999999
2020-11-09 17:30:00,2.001,0.912,2.1990327419,0.021,-0.008,0.0224722051,1.98,0.92,2.1833002542,1.881,-0.5680000000000001,1.9648880375000002,0.021,-0.008,0.0224722051,1.8599999999999999,-0.56,1.942472651
2020-11-09 18:00:00,1.996,0.324,2.0221256143,0.016,-0.006,0.017088007500000002,1.98,0.33,2.007311635,1.966,0.004,1.9660040692,0.016,-0.006,0.017088007500000002,1.9500000000000002,0.01,1.9500256409
2020-11-09 18:30:00,1.9945,0.1645,2.0012722204,0.0145,-0.0055000000000000005,0.015508062400000001,1.98,0.17,1.9872845795,1.9945,0.1645,2.0012722204,0.0145,-0.0055000000000000005,0.015508062400000001,1.98,0.17,1.9872845795
2020-11-09 19:00:00,1.9055,0.357,1.9386539789000001,0.035500000000000004,-0.013000000000000001,0.0378054229,1.87,0.37,1.9062528689,1.8655,-0.053,1.8662527294,0.035500000000000004,-0.013000000000000001,0.0378054229,1.83,-0.04,1.8304371063
2020-11-09 19:30:00,1.7465000000000002,0.7135,1.8866225113000001,0.0465,-0.0165,0.0493406526,1.7000000000000002,0.73,1.8501081048999999,1.6465,-0.5065000000000001,1.7226446238,0.0465,-0.0165,0.0493406526,1.6,-0.49,1.6733499335
2020-11-09 20:00:00,1.6445,0.10400000000000001,1.6477852560000001,0.044500000000000005,-0.016,0.0472890051,1.6,0.12,1.6044936896,1.6445,0.10400000000000001,1.6477852560000001,0.044500000000000005,-0.016,0.0472890051,1.6,0.12,1.6044936896
2020-11-09 20:30:00,1.649,0.132,1.6542747655999999,0.079,-0.028,0.0838152731,1.57,0.16,1.5781318069,1.649,0.132,1.6542747655999999,0.079,-0.028,0.0838152731,1.57,0.16,1.5781318069
2020-11-09 21:00:00,1.5495,0.1285,1.5548191213,0.08950000000000001,-0.0315,0.094881505,1.46,0.16,1.4687409574,1.5495,0.1285,1.5548191213,0.08950000000000001,-0.0315,0.094881505,1.46,0.16,1.4687409574
2020-11-09 21:30:00,1.505,0.40650000000000003,1.5589314449,0.095,-0.0335,0.1007335595,1.4100000000000001,0.44,1.4770578865,1.455,-0.1935,1.467810359,0.095,-0.0335,0.1007335595,1.3599999999999999,-0.16,1.3693794215000001
2020-11-09 22:00:00,1.3639999999999999,0.08700000000000001,1.3667717439,0.094,-0.033,0.0996242942,1.27,0.12,1.2756566936,1.374,0.097,1.3774196891,0.094,-0.033,0.0996242942,1.28,0.13,1.2865846261
2020-11-09 22:30:00,1.2295,0.0855,1.2324692694000001,0.0395,-0.0145,0.042077309800000004,1.19,0.1,1.1941942891,1.2295,0.0855,1.2324692694000001,0.0395,-0.0145,0.042077309800000004,1.19,0.1,1.1941942891
2020-11-09 23:00:00,1.2,0.11900000000000001,1.2058859813,0.03,-0.011,0.031953090600000005,1.17,0.13,1.177200068,1.2,0.089,1.2032958905,0.03,-0.011,0.031953090600000005,1.17,0.1,1.174265728
2020-11-09 23:30:00,1.1985000000000001,0.9195000000000001,1.5105901165,0.0285,-0.0105,0.0303726851,1.17,0.93,1.4945902448,1.0885,-0.7605000000000001,1.3278525897,0.0285,-0.0105,0.0303726851,1.06,-0.75,1.2984991336
2020-11-10 00:00:00,1.107,0.9205000000000001,1.4397115162,0.027,-0.0095,0.0286225436,1.08,0.93,1.4252368224,0.987,-0.7595000000000001,1.2453952184000001,0.027,-0.0095,0.0286225436,0.96,-0.75,1.2182364303
2020-11-10 00:30:00,1.159,0.9125000000000001,1.4751058437,0.049,-0.0175,0.0520312406,1.11,0.93,1.4481022063,1.029,-0.7675000000000001,1.2837045026,0.049,-0.0175,0.0520312406,0.98,-0.75,1.2340583455
2020-11-10 01:00:00,1.1785,0.9195000000000001,1.4947717217,0.0285,-0.0105,0.0303726851,1.15,0.93,1.4789861391999999,1.0485,-0.7605000000000001,1.2952654168,0.0285,-0.0105,0.0303726851,1.02,-0.75,1.2660568708
2020-11-10 01:30:00,1.1165,0.867,1.4135986877,0.036500000000000005,-0.013000000000000001,0.0387459675,1.08,0.88,1.3931259813999999,0.9965,-0.803,1.2797739058,0.036500000000000005,-0.013000000000000001,0.0387459675,0.96,-0.79,1.2432618389
2020-11-10 02:00:00,1.1445,0.871,1.438235464,0.0245,-0.009000000000000001,0.0261007663,1.12,0.88,1.4243595052,1.0145,-0.799,1.2913602325,0.0245,-0.009000000000000001,0.0261007663,0.99,-0.79,1.2665701718
2020-11-10 02:30:00,1.141,0.9025000000000001,1.4547808254,0.021,-0.007500000000000001,0.022299103100000002,1.12,0.91,1.443086969,1.011,-0.7775000000000001,1.2753929787,0.021,-0.007500000000000001,0.022299103100000002,0.99,-0.77,1.2541929675999999
2020-11-10 03:00:00,1.0895,0.8695,1.3939298763,0.029500000000000002,-0.0105,0.0313129366,1.06,0.88,1.3776792079,0.9695,-0.7805000000000001,1.2446326767,0.029500000000000002,-0.0105,0.0313129366,0.9400000000000001,-0.77,1.2151131635
2020-11-10 03:30:00,1.07,0.8655,1.3762231832,0.04,-0.0145,0.0425470328,1.03,0.88,1.3547324459,0.9500000000000001,-0.7845000000000001,1.2320471785,0.04,-0.0145,0.0425470328,0.91,-0.77,1.1920570456
2020-11-10 04:00:00,1.009,0.8625,1.3273986779,0.049,-0.0175,0.0520312406,0.96,0.88,1.3023056477,0.889,-0.8075,1.2009901124,0.049,-0.0175,0.0520312406,0.84,-0.79,1.1531261856
2020-11-10 04:30:00,1.0415,0.902,1.3777976084999999,0.021500000000000002,-0.008,0.0229401395,1.02,0.91,1.3669308688,0.9215000000000001,-0.778,1.2060042496,0.021500000000000002,-0.008,0.0229401395,0.9,-0.77,1.1844407963
2020-11-10 05:00:00,1.0915,0.912,1.4223629108,0.021500000000000002,-0.008,0.0229401395,1.07,0.92,1.4111342955000001,0.9715,-0.778,1.2446269521,0.021500000000000002,-0.008,0.0229401395,0.9500000000000001,-0.77,1.2228654873
2020-11-10 05:30:00,1.1505,0.909,1.4662643861,0.030500000000000003,-0.011,0.032422985700000004,1.12,0.92,1.4494136746000001,1.0205,-0.751,1.2670521891,0.030500000000000003,-0.011,0.032422985700000004,0.99,-0.74,1.2360016181
2020-11-10 06:00:00,1.187,0.4665,1.2753788653,0.037,-0.0135,0.0393859112,1.15,0.48,1.2461540836,1.137,-0.2735,1.1694320203,0.037,-0.0135,0.0393859112,1.1,-0.26,1.1303096921
2020-11-10 06:30:00,1.2545,0.111,1.2594011474,0.0245,-0.009000000000000001,0.0261007663,1.23,0.12,1.2358397954,1.2545,0.121,1.2603218835,0.0245,-0.009000000000000001,0.0261007663,1.23,0.13,1.2368508398
2020-11-10 07:00:00,1.4235,0.20450000000000002,1.4381142166,0.043500000000000004,-0.0155,0.0461789996,1.38,0.22,1.3974262056,1.4235,0.1145,1.4280975107,0.043500000000000004,-0.0155,0.0461789996,1.38,0.13,1.3861096638000001
2020-11-10 07:30:00,1.5394999999999999,0.1395,1.5458073942000001,0.029500000000000002,-0.0105,0.0313129366,1.51,0.15,1.5174320413,1.5495,0.1495,1.5566953780000001,0.029500000000000002,-0.0105,0.0313129366,1.52,0.16,1.528397854
2020-11-10 08:00:00,1.521,0.129,1.5264606120000002,0.031,-0.011,0.0328937684,1.49,0.14,1.4965627284,1.521,0.139,1.5273382075000002,0.031,-0.011,0.0328937684,1.49,0.15,1.4975313018
2020-11-10 08:30:00,1.4895,0.11900000000000001,1.4942460472999999,0.059500000000000004,-0.021,0.0630971473,1.43,0.14,1.4368368035,1.4995,0.129,1.5050386208000002,0.059500000000000004,-0.021,0.0630971473,1.44,0.15,1.4477914214
2020-11-10 09:00:00,1.5145,0.1275,1.5198573946,0.0345,-0.0125,0.0366946863,1.48,0.14,1.4866068747,1.5145,0.1375,1.5207289371,0.0345,-0.0125,0.0366946863,1.48,0.15,1.4875819305
2020-11-10 09:30:00,1.579,0.146,1.585735476,0.039,-0.014,0.0414366987,1.54,0.16,1.5482893786,1.579,0.146,1.585735476,0.039,-0.014,0.0414366987,1.54,0.16,1.5482893786
2020-11-10 10:00:00,1.521,0.1245,1.5260869076999999,0.101,-0.035500000000000004,0.10705722770000001,1.42,0.16,1.4289856542,1.521,0.1245,1.5260869076999999,0.101,-0.035500000000000004,0.10705722770000001,1.42,0.16,1.4289856542
2020-11-10 10:30:00,1.5345,0.132,1.5401669552000001,0.0845,-0.028,0.0890182566,1.45,0.16,1.4588008774,1.5345,0.132,1.5401669552000001,0.0845,-0.028,0.0890182566,1.45,0.16,1.4588008774
2020-11-10 11:00:00,1.5405,0.137,1.5465798557000001,0.07050000000000001,-0.023,0.0741569282,1.47,0.16,1.4786818454000001,1.5405,0.137,1.5465798557000001,0.07050000000000001,-0.023,0.0741569282,1.47,0.16,1.4786818454000001
2020-11-10 11:30:00,1.553,0.14150000000000001,1.5594329899,0.053,-0.018500000000000003,0.0561359956,1.5,0.16,1.5085091979,1.553,0.14150000000000001,1.5594329899,0.053,-0.018500000000000003,0.0561359956,1.5,0.16,1.5085091979
2020-11-10 12:00:00,1.4665,0.11900000000000001,1.4713202405,0.0665,-0.021,0.069737006,1.4,0.14,1.406982587,1.4665,0.139,1.4730727239,0.0665,-0.021,0.069737006,1.4,0.16,1.4091131963
2020-11-10 12:30:00,1.4625,0.12,1.4674148187,0.0625,-0.02,0.0656220237,1.4,0.14,1.406982587,1.4625,0.12,1.4674148187,0.0625,-0.02,0.0656220237,1.4,0.14,1.406982587
2020-11-10 13:00:00,1.5205000000000002,0.1295,1.5260047509999999,0.09050000000000001,-0.030500000000000003,0.0955013089,1.43,0.16,1.4389232084999999,1.5205000000000002,0.1395,1.5268858831,0.09050000000000001,-0.030500000000000003,0.0955013089,1.43,0.17,1.4400694428
2020-11-10 13:30:00,1.5175,0.12050000000000001,1.5222767488,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.43,0.15,1.4378456106,1.5175,0.12050000000000001,1.5222767488,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.43,0.15,1.4378456106
2020-11-10 14:00:00,1.4325,0.0955,1.4356798041,0.07250000000000001,-0.0245,0.0765277727,1.3599999999999999,0.12,1.3652838533,1.4325,0.0955,1.4356798041,0.07250000000000001,-0.0245,0.0765277727,1.3599999999999999,0.12,1.3652838533
2020-11-10 14:30:00,1.3875,0.09050000000000001,1.390448309,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.3,0.12,1.3055267136,1.3975,0.09050000000000001,1.4004272562,0.08750000000000001,-0.029500000000000002,0.09233904920000001,1.31,0.12,1.3154847015
2020-11-10 15:00:00,1.4845000000000002,0.101,1.4879318701,0.0545,-0.019,0.0577169819,1.43,0.12,1.4350261322,1.4845000000000002,0.101,1.4879318701,0.0545,-0.019,0.0577169819,1.43,0.12,1.4350261322
2020-11-10 15:30:00,1.5665,0.1265,1.5715993446,0.0665,-0.0235,0.0705301354,1.5,0.15,1.5074813432,1.5665,0.1265,1.5715993446,0.0665,-0.0235,0.0705301354,1.5,0.15,1.5074813432
2020-11-10 16:00:00,1.6019999999999999,0.1345,1.6076362306,0.042,-0.0155,0.0447688508,1.56,0.15,1.5671949464,1.6019999999999999,0.1345,1.6076362306,0.042,-0.0155,0.0447688508,1.56,0.15,1.5671949464
2020-11-10 16:30:00,1.6360000000000001,0.1365,1.6416845769,0.036000000000000004,-0.0135,0.0384480169,1.6,0.15,1.607015868,1.6360000000000001,0.1365,1.6416845769,0.036000000000000004,-0.0135,0.0384480169,1.6,0.15,1.607015868
2020-11-10 17:00:00,1.8719999999999999,0.1845,1.8810699748,0.042,-0.0155,0.0447688508,1.83,0.2,1.8408965206999999,1.8719999999999999,0.1845,1.8810699748,0.042,-0.0155,0.0447688508,1.83,0.2,1.8408965206999999
2020-11-10 17:30:00,2.0345,0.877,2.2154726922,0.0345,-0.013000000000000001,0.0368680078,2.0,0.89,2.1890865675,1.9145,-0.483,1.9744870853,0.0345,-0.013000000000000001,0.0368680078,1.88,-0.47000000000000003,1.937859644
2020-11-10 18:00:00,2.1115,1.0745,2.3691733791000003,0.07150000000000001,-0.025500000000000002,0.0759111323,2.04,1.1,2.317671245,1.9515,-0.7155,2.0785313325,0.07150000000000001,-0.025500000000000002,0.0759111323,1.88,-0.6900000000000001,2.0026232796
2020-11-10 18:30:00,2.159,1.0785,2.4133883339,0.059000000000000004,-0.021500000000000002,0.0627953024,2.1,1.1,2.3706539182,2.009,-0.7115,2.1312703371,0.059000000000000004,-0.021500000000000002,0.0627953024,1.9500000000000002,-0.6900000000000001,2.0684777011
2020-11-10 19:00:00,2.0205,0.798,2.172377557,0.09050000000000001,-0.032,0.09599088500000001,1.9300000000000002,0.8300000000000001,2.1009045671,1.9205,-0.482,1.9800616783,0.09050000000000001,-0.032,0.09599088500000001,1.83,-0.45,1.8845158529
2020-11-10 19:30:00,1.7375,0.1125,1.7411382771000001,0.0775,-0.0275,0.082234421,1.6600000000000001,0.14,1.6658931538,1.7375,0.12250000000000001,1.7418129922999999,0.0775,-0.0275,0.082234421,1.6600000000000001,0.15,1.6667633305
2020-11-10 20:00:00,1.674,0.1135,1.677843333,0.074,-0.026500000000000003,0.0786018448,1.6,0.14,1.606113321,1.674,0.12350000000000001,1.6785494482,0.074,-0.026500000000000003,0.0786018448,1.6,0.15,1.607015868
2020-11-10 20:30:00,1.6545,0.17650000000000002,1.6638877666,0.0945,-0.0335,0.10026215640000001,1.56,0.21,1.5740711547,1.6445,0.0665,1.6458440084000001,0.0945,-0.0335,0.10026215640000001,1.55,0.1,1.5532224567
2020-11-10 21:00:00,1.576,0.1125,1.5800102057,0.106,-0.0375,0.1124377606,1.47,0.15,1.4776332427,1.576,0.12250000000000001,1.5807536968,0.106,-0.0375,0.1124377606,1.47,0.16,1.4786818454000001
2020-11-10 21:30:00,1.473,0.10300000000000001,1.4765967628,0.133,-0.047,0.1410602708,1.34,0.15,1.3483693856,1.483,0.113,1.487298894,0.133,-0.047,0.1410602708,1.35,0.16,1.3594484176
2020-11-10 22:00:00,1.3965,0.082,1.3989053756,0.1365,-0.048,0.1446936419,1.26,0.13,1.2666885963,1.4065,0.092,1.4095056758,0.1365,-0.048,0.1446936419,1.27,0.14,1.2776932339
2020-11-10 22:30:00,1.3275000000000001,0.092,1.3306841286,0.1075,-0.038,0.1140186388,1.22,0.13,1.2269066794,1.3375,0.10200000000000001,1.3413837071999999,0.1075,-0.038,0.1140186388,1.23,0.14,1.2379418403
2020-11-10 23:00:00,1.2245,0.0825,1.2272760488,0.1345,-0.0475,0.1426411582,1.09,0.13,1.09772492,1.2245,0.0925,1.2279888029000001,0.1345,-0.0475,0.1426411582,1.09,0.14,1.0989540482
2020-11-10 23:30:00,1.1785,0.1345,1.1861502856000001,0.1285,-0.0455,0.1363176438,1.05,0.18,1.0653168543,1.1685,0.044500000000000005,1.16934704,0.1285,-0.0455,0.1363176438,1.04,0.09,1.0438869671
2020-11-11 00:00:00,1.097,0.07150000000000001,1.0993276354,0.137,-0.0485,0.14533151760000002,0.96,0.12,0.9674709298,1.097,0.0815,1.1000232952,0.137,-0.0485,0.14533151760000002,0.96,0.13,0.9687620967
2020-11-11 00:30:00,1.108,0.052500000000000005,1.1092430978,0.188,-0.0675,0.1997504693,0.92,0.12,0.9277930804000001,1.108,0.0625,1.1097613482,0.188,-0.0675,0.1997504693,0.92,0.13,0.9291393867000001
2020-11-11 01:00:00,1.164,0.145,1.1729965898999999,0.154,-0.055,0.1635267562,1.01,0.2,1.0296115772,1.164,0.005,1.1640107388,0.154,-0.055,0.1635267562,1.01,0.06,1.0117806086
2020-11-11 01:30:00,1.1375,0.0675,1.1395009873,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.99,0.12,0.9972462083,1.1375,0.0775,1.1401370532,0.14750000000000002,-0.052500000000000005,0.15656468310000002,0.99,0.13,0.9984988733000001
2020-11-11 02:00:00,1.1495,0.0755,1.1519767793,0.17950000000000002,-0.0645,0.19073672960000002,0.97,0.14,0.9800510191,1.1495,0.0855,1.1526753663,0.17950000000000002,-0.0645,0.19073672960000002,0.97,0.15,0.9815294188
2020-11-11 02:30:00,1.1075,0.233,1.1317443395,0.1875,-0.067,0.1991111499,0.92,0.30000000000000004,0.9676776323,1.0875,-0.08700000000000001,1.0909744497,0.1875,-0.067,0.1991111499,0.9,-0.02,0.9002221948
2020-11-11 03:00:00,1.0455,0.0335,1.0460365672,0.1855,-0.0665,0.1970596356,0.86,0.1,0.8657944329,1.0455,0.0335,1.0460365672,0.1855,-0.0665,0.1970596356,0.86,0.1,0.8657944329
2020-11-11 03:30:00,1.084,0.0775,1.0867668793,0.17400000000000002,-0.0625,0.1848844234,0.91,0.14,0.9207062507,1.084,0.0175,1.08414125,0.17400000000000002,-0.0625,0.1848844234,0.91,0.08,0.9135097153
2020-11-11 04:00:00,1.034,0.043000000000000003,1.0348937143,0.214,-0.077,0.2274313083,0.8200000000000001,0.12,0.8287339742000001,1.044,0.043000000000000003,1.0448851612,0.214,-0.077,0.2274313083,0.8300000000000001,0.12,0.8386298349
2020-11-11 04:30:00,1.0365,0.042,1.0373505917,0.2165,-0.078,0.2301222501,0.8200000000000001,0.12,0.8287339742000001,1.0465,0.042,1.0473424703,0.2165,-0.078,0.2301222501,0.8300000000000001,0.12,0.8386298349
2020-11-11 05:00:00,1.0505,0.055,1.0519388053,0.18050000000000002,-0.065,0.1918469442,0.87,0.12,0.8782368701000001,1.0505,0.055,1.0519388053,0.18050000000000002,-0.065,0.1918469442,0.87,0.12,0.8782368701000001
2020-11-11 05:30:00,0.993,0.0505,0.9942832846,0.193,-0.0695,0.2051322744,0.8,0.12,0.8089499366,0.993,0.0505,0.9942832846,0.193,-0.0695,0.2051322744,0.8,0.12,0.8089499366
2020-11-11 06:00:00,1.1015,0.051000000000000004,1.1026800307,0.1915,-0.069,0.20355159050000002,0.91,0.12,0.9178779875,1.1115,0.051000000000000004,1.1126694253,0.1915,-0.069,0.20355159050000002,0.92,0.12,0.9277930804000001
2020-11-11 06:30:00,1.2650000000000001,0.291,1.2980392906,0.165,-0.059000000000000004,0.1752312757,1.1,0.35000000000000003,1.1543396381,1.235,-0.099,1.238961662,0.165,-0.059000000000000004,0.1752312757,1.07,-0.04,1.0707474025
2020-11-11 07:00:00,1.399,0.308,1.4325030541000001,0.11900000000000001,-0.042,0.1261942946,1.28,0.35000000000000003,1.3269890731,1.379,-0.062,1.38039306,0.11900000000000001,-0.042,0.1261942946,1.26,-0.02,1.2601587202
2020-11-11 07:30:00,1.5110000000000001,0.126,1.5162443734000002,0.151,-0.054,0.1603652082,1.3599999999999999,0.18,1.3718600512,1.5110000000000001,0.136,1.5171081043,0.151,-0.054,0.1603652082,1.3599999999999999,0.19,1.3732079231
2020-11-11 08:00:00,1.508,0.11,1.5120066137000001,0.168,-0.06,0.178392825,1.34,0.17,1.3507405376000001,1.508,0.12,1.5127670012,0.168,-0.06,0.178392825,1.34,0.18,1.3520355025
2020-11-11 08:30:00,1.496,0.085,1.4984128270000001,0.23600000000000002,-0.085,0.2508405868,1.26,0.17,1.2714165328,1.506,0.095,1.5089933731,0.23600000000000002,-0.085,0.2508405868,1.27,0.18,1.2826924807
