Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-11 09:00:00,1.494,0.10200000000000001,1.4974778796,0.244,-0.088,0.2593838854,1.25,0.19,1.2643575444000001,1.494,0.10200000000000001,1.4974778796,0.244,-0.088,0.2593838854,1.25,0.19,1.2643575444000001
2020-11-11 09:30:00,1.54,0.10350000000000001,1.5434740847000001,0.24,-0.08650000000000001,0.2551122302,1.3,0.19,1.3138112498,1.54,0.10350000000000001,1.5434740847000001,0.24,-0.08650000000000001,0.2551122302,1.3,0.19,1.3138112498
2020-11-11 10:00:00,1.516,0.10200000000000001,1.5194275238000001,0.246,-0.088,0.2612661478,1.27,0.19,1.2841339494000001,1.516,0.10200000000000001,1.5194275238000001,0.246,-0.088,0.2612661478,1.27,0.19,1.2841339494000001
2020-11-11 10:30:00,1.536,0.10200000000000001,1.5393829933,0.246,-0.088,0.2612661478,1.29,0.19,1.3039171753,1.536,0.10200000000000001,1.5393829933,0.246,-0.088,0.2612661478,1.29,0.19,1.3039171753
2020-11-11 11:00:00,1.5390000000000001,0.1005,1.5422779419000001,0.249,-0.08950000000000001,0.2645963908,1.29,0.19,1.3039171753,1.5390000000000001,0.1005,1.5422779419000001,0.249,-0.08950000000000001,0.2645963908,1.29,0.19,1.3039171753
2020-11-11 11:30:00,1.6280000000000001,0.12050000000000001,1.632453445,0.248,-0.08950000000000001,0.2636555518,1.38,0.21,1.3958868148999999,1.6280000000000001,0.12050000000000001,1.632453445,0.248,-0.08950000000000001,0.2636555518,1.38,0.21,1.3958868148999999
2020-11-11 12:00:00,1.653,0.122,1.6574960029999999,0.243,-0.088,0.2584434174,1.4100000000000001,0.21,1.4255525245,1.653,0.122,1.6574960029999999,0.243,-0.088,0.2584434174,1.4100000000000001,0.21,1.4255525245
2020-11-11 12:30:00,1.6995,0.12050000000000001,1.7037665626,0.2495,-0.08950000000000001,0.2650669727,1.45,0.21,1.4651279808,1.6995,0.1005,1.7024689424,0.2495,-0.08950000000000001,0.2650669727,1.45,0.19,1.4623952954
2020-11-11 13:00:00,1.7000000000000002,0.12050000000000001,1.7042653108999999,0.25,-0.08950000000000001,0.2655376621,1.45,0.21,1.4651279808,1.7000000000000002,0.12050000000000001,1.7042653108999999,0.25,-0.08950000000000001,0.2655376621,1.45,0.21,1.4651279808
2020-11-11 13:30:00,1.62,0.09,1.6224980740000001,0.25,-0.09,0.2657066051,1.37,0.18,1.3817742218,1.62,0.12,1.6244383645,0.25,-0.09,0.2657066051,1.37,0.21,1.386001443
2020-11-11 14:00:00,1.6095000000000002,0.094,1.6122426151,0.23950000000000002,-0.08600000000000001,0.2544724936,1.37,0.18,1.3817742218,1.6095000000000002,0.10400000000000001,1.6128565497,0.23950000000000002,-0.08600000000000001,0.2544724936,1.37,0.19,1.3831124322
2020-11-11 14:30:00,1.565,0.0855,1.567333803,0.23500000000000001,-0.0845,0.2497303546,1.33,0.17,1.3408206442,1.5750000000000002,0.10550000000000001,1.5785294581,0.23500000000000001,-0.0845,0.2497303546,1.34,0.19,1.3534031181000001
2020-11-11 15:00:00,1.5115,0.083,1.5137771466999999,0.24150000000000002,-0.08700000000000001,0.2566929099,1.27,0.17,1.2813274367,1.5115,0.073,1.5132617916000002,0.24150000000000002,-0.08700000000000001,0.2566929099,1.27,0.16,1.2800390619
2020-11-11 15:30:00,1.4475,0.0405,1.4480664695,0.24750000000000003,-0.08950000000000001,0.2631852959,1.2,0.13,1.2070211266,1.4575,0.0505,1.4583746089,0.24750000000000003,-0.08950000000000001,0.2631852959,1.21,0.14,1.2180722474
2020-11-11 16:00:00,1.568,0.45,1.6312951909,0.248,-0.09,0.2638257,1.32,0.54,1.4261837189,1.508,-0.33,1.5436852011000002,0.248,-0.09,0.2638257,1.26,-0.24,1.2826534996
2020-11-11 16:30:00,1.6675,0.4505,1.7272829820000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.42,0.54,1.5192103212,1.6075,-0.2695,1.6299345079,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3599999999999999,-0.18,1.3718600512
2020-11-11 17:00:00,1.8385,0.12,1.8424120739,0.2485,-0.09,0.2642957624,1.5899999999999999,0.21,1.6038079686,1.8385,0.12,1.8424120739,0.2485,-0.09,0.2642957624,1.5899999999999999,0.21,1.6038079686
2020-11-11 17:30:00,1.968,0.12,1.9716551423,0.248,-0.09,0.2638257,1.72,0.21,1.7327723450999999,1.978,0.14,1.98294831,0.248,-0.09,0.2638257,1.73,0.23,1.7452220489
2020-11-11 18:00:00,1.9875,0.12,1.991119346,0.24750000000000003,-0.09,0.263355748,1.74,0.21,1.7526266003000002,1.9875,0.13,1.9917470346,0.24750000000000003,-0.09,0.263355748,1.74,0.22,1.7538529015000002
2020-11-11 18:30:00,2.0975,0.9405,2.2987053965,0.24750000000000003,-0.08950000000000001,0.2631852959,1.85,1.03,2.117404071,1.9575,-0.6595000000000001,2.0656104425,0.24750000000000003,-0.08950000000000001,0.2631852959,1.71,-0.5700000000000001,1.8024982663
2020-11-11 19:00:00,1.9375,0.1605,1.9441364407,0.24750000000000003,-0.08950000000000001,0.2631852959,1.69,0.25,1.7083910559,1.9275,0.0805,1.9291802663,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6800000000000002,0.17,1.6885792845
2020-11-11 19:30:00,1.7974999999999999,0.3205,1.8258495283,0.24750000000000003,-0.08950000000000001,0.2631852959,1.55,0.41000000000000003,1.6033090781000001,1.7575,-0.1295,1.7622645942,0.24750000000000003,-0.08950000000000001,0.2631852959,1.51,-0.04,1.5105297084
2020-11-11 20:00:00,1.596,0.031,1.5963010368,0.246,-0.089,0.2616046636,1.35,0.12,1.3553228398,1.596,0.031,1.5963010368,0.246,-0.089,0.2616046636,1.35,0.12,1.3553228398
2020-11-11 20:30:00,1.524,0.035500000000000004,1.5244134118,0.234,-0.0845,0.24878956970000002,1.29,0.12,1.2955693729,1.524,0.035500000000000004,1.5244134118,0.234,-0.0845,0.24878956970000002,1.29,0.12,1.2955693729
2020-11-11 21:00:00,1.4805000000000001,0.032,1.4808457887,0.1905,-0.068,0.20227271200000002,1.29,0.1,1.2938701635,1.4805000000000001,0.042,1.4810956249,0.1905,-0.068,0.20227271200000002,1.29,0.11,1.294681428
2020-11-11 21:30:00,1.3485,0.0285,1.3488011343,0.1985,-0.07150000000000001,0.21098459660000002,1.15,0.1,1.1543396381,1.3485,0.0385,1.3490494802000002,0.1985,-0.07150000000000001,0.21098459660000002,1.15,0.11,1.1552488909
2020-11-11 22:00:00,1.3155000000000001,0.291,1.3473014696,0.1655,-0.059000000000000004,0.1757021628,1.15,0.35000000000000003,1.202081528,1.2655,-0.23900000000000002,1.2878708204,0.1655,-0.059000000000000004,0.1757021628,1.1,-0.18,1.1146299834
2020-11-11 22:30:00,1.1775,0.0055000000000000005,1.1775128449,0.0975,-0.0345,0.1034238851,1.08,0.04,1.0807404869,1.1875,0.0155,1.1876011536,0.0975,-0.0345,0.1034238851,1.09,0.05,1.0911461864
2020-11-11 23:00:00,1.0735000000000001,0.0035,1.0735057056,0.10350000000000001,-0.036500000000000005,0.1097474373,0.97,0.04,0.9708243919,1.0835,0.0135,1.0835840992,0.10350000000000001,-0.036500000000000005,0.1097474373,0.98,0.05,0.9812746812
2020-11-11 23:30:00,0.9855,0.0025,0.9855031710000001,0.10550000000000001,-0.0375,0.11196651290000001,0.88,0.04,0.8809086218000001,0.9955,0.0125,0.9955784751000001,0.10550000000000001,-0.0375,0.11196651290000001,0.89,0.05,0.8914033879000001
2020-11-12 00:00:00,0.9295,0.0045000000000000005,0.9295108929,0.0995,-0.035500000000000004,0.1056432677,0.8300000000000001,0.04,0.8309632964,0.9295,0.0145,0.9296130916,0.0995,-0.035500000000000004,0.1056432677,0.8300000000000001,0.05,0.8315046602
2020-11-12 00:30:00,0.9635,-0.006,0.9635186817,0.043500000000000004,-0.016,0.0463492179,0.92,0.01,0.9200543462,0.9635,0.014,0.9636017071,0.043500000000000004,-0.016,0.0463492179,0.92,0.03,0.9204890005
2020-11-12 01:00:00,0.997,-0.007,0.9970245734000001,0.047,-0.017,0.049979996000000006,0.9500000000000001,0.01,0.9500526301000001,1.007,0.013000000000000001,1.0070839091,0.047,-0.017,0.049979996000000006,0.96,0.03,0.9604686356000001
2020-11-12 01:30:00,1.013,0.004,1.0130078973,0.073,-0.026000000000000002,0.0774919351,0.9400000000000001,0.03,0.9404786016000001,1.013,0.004,1.0130078973,0.073,-0.026000000000000002,0.0774919351,0.9400000000000001,0.03,0.9404786016000001
2020-11-12 02:00:00,0.988,-0.0015,0.9880011387000001,0.088,-0.0315,0.09346790890000001,0.9,0.03,0.9004998612,0.998,-0.0015,0.9980011273,0.088,-0.0315,0.09346790890000001,0.91,0.03,0.9104943712
2020-11-12 02:30:00,0.9635,-0.0035,0.9635063570000001,0.0935,-0.0335,0.0993201893,0.87,0.03,0.8705170877,0.9635,-0.0035,0.9635063570000001,0.0935,-0.0335,0.0993201893,0.87,0.03,0.8705170877
2020-11-12 03:00:00,0.937,-0.0045000000000000005,0.9370108057000001,0.097,-0.0345,0.102952659,0.84,0.03,0.8405355436,0.9470000000000001,-0.0045000000000000005,0.9470106916000001,0.097,-0.0345,0.102952659,0.85,0.03,0.8505292470000001
2020-11-12 03:30:00,0.9205000000000001,-0.0095,0.920549021,0.1105,-0.0395,0.1173477737,0.81,0.03,0.8105553652,0.9205000000000001,-0.0095,0.920549021,0.1105,-0.0395,0.1173477737,0.81,0.03,0.8105553652
2020-11-12 04:00:00,0.8765000000000001,-0.029500000000000002,0.8769962942,0.1665,-0.059500000000000004,0.1768120471,0.71,0.03,0.7106335202,0.8865000000000001,-0.029500000000000002,0.8869906989,0.1665,-0.059500000000000004,0.1768120471,0.72,0.03,0.7206247290000001
2020-11-12 04:30:00,0.8825000000000001,-0.036500000000000005,0.8832544933,0.10250000000000001,-0.036500000000000005,0.1088048712,0.78,0.0,0.78,0.8825000000000001,-0.026500000000000003,0.8828977857,0.10250000000000001,-0.036500000000000005,0.1088048712,0.78,0.01,0.7800640999
2020-11-12 05:00:00,0.844,-0.023,0.8443133305,0.064,-0.023,0.0680073525,0.78,0.0,0.78,0.844,-0.033,0.8446448958,0.064,-0.023,0.0680073525,0.78,-0.01,0.7800640999
2020-11-12 05:30:00,0.9685,0.4465,1.0664682368,0.0085,-0.0035,0.0091923882,0.96,0.45,1.0602358228,0.8985000000000001,-0.47350000000000003,1.0156301,0.0085,-0.0035,0.0091923882,0.89,-0.47000000000000003,1.0064790112
2020-11-12 06:00:00,1.017,-0.013000000000000001,1.0170830841,0.007,-0.003,0.007615773100000001,1.01,-0.01,1.0100495037,1.017,0.007,1.0170240902,0.007,-0.003,0.007615773100000001,1.01,0.01,1.0100495037
2020-11-12 06:30:00,1.1095,0.0165,1.1096226836,0.0095,-0.0035,0.010124228400000001,1.1,0.02,1.1001818032,1.1195,0.026500000000000003,1.1198136006,0.0095,-0.0035,0.010124228400000001,1.11,0.03,1.1104053314
2020-11-12 07:00:00,1.244,0.077,1.2463807604000001,0.004,-0.003,0.005,1.24,0.08,1.2425779654,1.244,0.08700000000000001,1.2470384918,0.004,-0.003,0.005,1.24,0.09,1.2432618389
2020-11-12 07:30:00,1.4615,0.169,1.4712386788,0.0015,-0.001,0.0018027756000000002,1.46,0.17,1.4698639393000001,1.4515,0.059000000000000004,1.4526986095,0.0015,-0.001,0.0018027756000000002,1.45,0.06,1.4512408484
2020-11-12 08:00:00,1.604,0.168,1.6127740077000001,0.004,-0.002,0.004472136000000001,1.6,0.17,1.6090059043,1.604,0.158,1.6117630099,0.004,-0.002,0.004472136000000001,1.6,0.16,1.6079800994
2020-11-12 08:30:00,1.5025,0.1685,1.511918814,0.0025,-0.0015,0.0029154759,1.5,0.17,1.5096025967,1.5025,0.1585,1.5108370197,0.0025,-0.0015,0.0029154759,1.5,0.16,1.5085091979
2020-11-12 09:00:00,1.505,0.1685,1.5144032653,0.005,-0.0015,0.0052201533000000005,1.5,0.17,1.5096025967,1.505,0.1585,1.513323247,0.005,-0.0015,0.0052201533000000005,1.5,0.16,1.5085091979
2020-11-12 09:30:00,1.5185,0.1635,1.5272768249,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.5,0.17,1.5096025967,1.5185,0.1535,1.5262386773,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.5,0.16,1.5085091979
2020-11-12 10:00:00,1.5390000000000001,0.8665,1.7661662577000001,0.039,-0.0135,0.0412704495,1.5,0.88,1.7390802167000001,1.419,-0.6235,1.5499397569,0.039,-0.0135,0.0412704495,1.38,-0.61,1.5088074760999999
2020-11-12 10:30:00,1.4995,0.24650000000000002,1.5196257763,0.0395,-0.0135,0.0417432629,1.46,0.26,1.482969993,1.4795,-0.0235,1.4796866222,0.0395,-0.0135,0.0417432629,1.44,-0.01,1.4400347218
2020-11-12 11:00:00,1.4889999999999999,0.11,1.493057601,0.029,-0.01,0.030675723300000002,1.46,0.12,1.4649232062,1.469,0.11,1.4731126909,0.029,-0.01,0.030675723300000002,1.44,0.12,1.4449913495
2020-11-12 11:30:00,1.545,0.0915,1.5477070944,0.085,-0.0285,0.0896507111,1.46,0.12,1.4649232062,1.545,0.0915,1.5477070944,0.085,-0.0285,0.0896507111,1.46,0.12,1.4649232062
2020-11-12 12:00:00,1.4545,0.0575,1.4556361152,0.1245,-0.0425,0.1315541714,1.33,0.1,1.3337541003,1.4545,0.0575,1.4556361152,0.1245,-0.0425,0.1315541714,1.33,0.1,1.3337541003
2020-11-12 12:30:00,1.4475,0.049,1.4483291235,0.14750000000000002,-0.051000000000000004,0.1560680941,1.3,0.1,1.303840481,1.4475,0.049,1.4483291235,0.14750000000000002,-0.051000000000000004,0.1560680941,1.3,0.1,1.303840481
2020-11-12 13:00:00,1.355,0.033,1.3554017854,0.195,-0.067,0.2061892335,1.16,0.1,1.1643023662,1.365,0.033,1.3653988428,0.195,-0.067,0.2061892335,1.17,0.1,1.174265728
2020-11-12 13:30:00,1.3875,0.0195,1.3876370203000001,0.2275,-0.0805,0.2413223985,1.16,0.1,1.1643023662,1.3975,0.0195,1.3976360399,0.2275,-0.0805,0.2413223985,1.17,0.1,1.174265728
2020-11-12 14:00:00,1.3735,0.0095,1.3735328536,0.17350000000000002,-0.060500000000000005,0.1837457483,1.2,0.07,1.2020399328,1.3735,0.0195,1.3736384168,0.17350000000000002,-0.060500000000000005,0.1837457483,1.2,0.08,1.2026637103
2020-11-12 14:30:00,1.404,0.027,1.4042595914,0.20400000000000001,-0.073,0.2166679487,1.2,0.1,1.2041594579,1.404,0.027,1.4042595914,0.20400000000000001,-0.073,0.2166679487,1.2,0.1,1.2041594579
2020-11-12 15:00:00,1.38,0.017,1.3801047062,0.23,-0.083,0.24451789300000001,1.15,0.1,1.1543396381,1.3900000000000001,0.017,1.3901039529,0.23,-0.083,0.24451789300000001,1.16,0.1,1.1643023662
2020-11-12 15:30:00,1.4125,0.024,1.4127038791,0.21250000000000002,-0.076,0.2256817449,1.2,0.1,1.2041594579,1.4125,0.024,1.4127038791,0.21250000000000002,-0.076,0.2256817449,1.2,0.1,1.2041594579
2020-11-12 16:00:00,1.463,0.0395,1.4635331394,0.223,-0.0805,0.23708490040000002,1.24,0.12,1.2457929202,1.473,0.059500000000000004,1.4742012244,0.223,-0.0805,0.23708490040000002,1.25,0.14,1.2578155668
2020-11-12 16:30:00,1.557,0.134,1.5627555791,0.23700000000000002,-0.08600000000000001,0.2521210027,1.32,0.22,1.3382077567000001,1.5470000000000002,-0.026000000000000002,1.547218472,0.23700000000000002,-0.08600000000000001,0.2521210027,1.31,0.06,1.3113733259
2020-11-12 17:00:00,1.726,0.395,1.7706216422,0.23600000000000002,-0.085,0.2508405868,1.49,0.48,1.5654072952,1.6760000000000002,-0.265,1.6968208509,0.23600000000000002,-0.085,0.2508405868,1.44,-0.18,1.4512063947
2020-11-12 17:30:00,1.8885,0.09,1.8906433429,0.2485,-0.09,0.2642957624,1.6400000000000001,0.18,1.6498484779,1.8985,0.1,1.9011318339,0.2485,-0.09,0.2642957624,1.65,0.19,1.6609033687
2020-11-12 18:00:00,1.884,0.0915,1.886220626,0.244,-0.08850000000000001,0.2595539443,1.6400000000000001,0.18,1.6498484779,1.8940000000000001,0.1015,1.8967177571,0.244,-0.08850000000000001,0.2595539443,1.65,0.19,1.6609033687
2020-11-12 18:30:00,1.8895,0.0795,1.8911717267,0.1695,-0.060500000000000005,0.1799736092,1.72,0.14,1.7256882685,1.8895,0.08950000000000001,1.8916184869000001,0.1695,-0.060500000000000005,0.1799736092,1.72,0.15,1.7265283085
2020-11-12 19:00:00,1.831,0.068,1.8322622629,0.201,-0.07200000000000001,0.2135064402,1.63,0.14,1.6360012225,1.831,0.078,1.8326606342,0.201,-0.07200000000000001,0.2135064402,1.63,0.15,1.63688729
2020-11-12 19:30:00,1.7875,0.624,1.8932860983,0.1275,-0.046,0.1355442732,1.6600000000000001,0.67,1.7901117283999999,1.6875,-0.516,1.764628077,0.1275,-0.046,0.1355442732,1.56,-0.47000000000000003,1.6292636374
2020-11-12 20:00:00,1.729,0.92,1.9585303163,0.249,-0.09,0.2647659344,1.48,1.01,1.7917868177,1.589,-0.8200000000000001,1.7881054219,0.249,-0.09,0.2647659344,1.34,-0.73,1.5259423318
2020-11-12 20:30:00,1.6585,0.9205000000000001,1.8968243197999999,0.2485,-0.08950000000000001,0.26412591690000004,1.4100000000000001,1.01,1.7344163283,1.5185,-0.8195,1.7255209358,0.2485,-0.08950000000000001,0.26412591690000004,1.27,-0.73,1.4648549416
2020-11-12 21:00:00,1.5085000000000002,0.36,1.5508617766000001,0.2485,-0.09,0.2642957624,1.26,0.45,1.3379461873,1.4585,-0.29,1.487051529,0.2485,-0.09,0.2642957624,1.21,-0.2,1.2264175472
2020-11-12 21:30:00,1.3785,0.03,1.3788264031,0.2485,-0.09,0.2642957624,1.13,0.12,1.1363538181,1.3785,0.03,1.3788264031,0.2485,-0.09,0.2642957624,1.13,0.12,1.1363538181
2020-11-12 22:00:00,1.288,0.0205,1.2881631302,0.248,-0.08950000000000001,0.2636555518,1.04,0.11,1.0458011283,1.288,0.030500000000000003,1.2883610713,0.248,-0.08950000000000001,0.2636555518,1.04,0.12,1.0469001863
2020-11-12 22:30:00,1.2085,0.0405,1.2091784401,0.2485,-0.08950000000000001,0.26412591690000004,0.96,0.13,0.9687620967,1.2085,-0.0095,1.2085373391,0.2485,-0.08950000000000001,0.26412591690000004,0.96,0.08,0.9633275663
2020-11-12 23:00:00,1.1385,0.4505,1.2243906648,0.2485,-0.08950000000000001,0.26412591690000004,0.89,0.54,1.0410091258,1.0785,-0.46950000000000003,1.1762620881,0.2485,-0.08950000000000001,0.26412591690000004,0.8300000000000001,-0.38,0.9128526716
2020-11-12 23:30:00,1.038,-0.01,1.0380481684,0.248,-0.09,0.2638257,0.79,0.08,0.7940403012,1.038,0.01,1.0380481684,0.248,-0.09,0.2638257,0.79,0.1,0.7963039621
2020-11-13 00:00:00,0.9585,-0.01,0.9585521634,0.2485,-0.09,0.2642957624,0.71,0.08,0.7144928271000001,0.9585,0.01,0.9585521634,0.2485,-0.09,0.2642957624,0.71,0.1,0.7170076708
2020-11-13 00:30:00,0.9785,-0.01,0.9785510973,0.2485,-0.09,0.2642957624,0.73,0.08,0.7343704787,0.9885,-0.01,0.9885505804,0.2485,-0.09,0.2642957624,0.74,0.08,0.7443117626
2020-11-13 01:00:00,1.0385,-0.01,1.0385481452,0.2485,-0.09,0.2642957624,0.79,0.08,0.7940403012,1.0385,-0.01,1.0385481452,0.2485,-0.09,0.2642957624,0.79,0.08,0.7940403012
2020-11-13 01:30:00,1.0385,-0.01,1.0385481452,0.2485,-0.09,0.2642957624,0.79,0.08,0.7940403012,1.0385,-0.01,1.0385481452,0.2485,-0.09,0.2642957624,0.79,0.08,0.7940403012
2020-11-13 02:00:00,1.0175,-0.01,1.0175491389,0.24750000000000003,-0.09,0.263355748,0.77,0.08,0.7741446893,1.0175,-0.01,1.0175491389,0.24750000000000003,-0.09,0.263355748,0.77,0.08,0.7741446893
2020-11-13 02:30:00,0.997,-0.0095,0.9970452598,0.247,-0.08950000000000001,0.2627151499,0.75,0.08,0.7542545989,1.007,0.0005,1.0070001241,0.247,-0.08950000000000001,0.2627151499,0.76,0.09,0.7653103945
2020-11-13 03:00:00,0.9585,-0.01,0.9585521634,0.2485,-0.09,0.2642957624,0.71,0.08,0.7144928271000001,0.9585,-0.02,0.9587086367000001,0.2485,-0.09,0.2642957624,0.71,0.07,0.7134423593
2020-11-13 03:30:00,0.91,-0.037,0.9107518872,0.24,-0.08700000000000001,0.2552821968,0.67,0.05,0.6718630813,0.92,-0.017,0.9201570518000001,0.24,-0.08700000000000001,0.2552821968,0.68,0.07,0.6835934464
2020-11-13 04:00:00,0.8965000000000001,-0.0205,0.8967343531,0.1965,-0.07050000000000001,0.2087642211,0.7000000000000001,0.05,0.7017834424,0.8965000000000001,-0.0105,0.896561487,0.1965,-0.07050000000000001,0.2087642211,0.7000000000000001,0.06,0.7025667228
2020-11-13 04:30:00,0.8635,-0.0195,0.8637201514,0.1935,-0.0695,0.2056027724,0.67,0.05,0.6718630813,0.8735,-0.0095,0.8735516585,0.1935,-0.0695,0.2056027724,0.68,0.06,0.6826419266
2020-11-13 05:00:00,0.8935000000000001,-0.021,0.8937467482,0.1135,-0.041,0.1206782913,0.78,0.02,0.7802563681,0.9035000000000001,-0.021,0.903744018,0.1135,-0.041,0.1206782913,0.79,0.02,0.790253124
2020-11-13 05:30:00,0.937,-0.0165,0.9371452662,0.017,-0.006500000000000001,0.0182002747,0.92,-0.01,0.9200543462,0.937,-0.006500000000000001,0.9370225451,0.017,-0.006500000000000001,0.0182002747,0.92,0.0,0.92
2020-11-13 06:00:00,1.0085,0.113,1.014810943,0.018500000000000003,-0.007,0.0197800404,0.99,0.12,0.9972462083,0.9985,-0.107,1.0042167346,0.018500000000000003,-0.007,0.0197800404,0.98,-0.1,0.9850888285
2020-11-13 06:30:00,1.1145,0.037,1.1151140076,0.0045000000000000005,-0.003,0.0054083269000000005,1.11,0.04,1.1107204869,1.1145,0.037,1.1151140076,0.0045000000000000005,-0.003,0.0054083269000000005,1.11,0.04,1.1107204869
2020-11-13 07:00:00,1.245,0.061,1.2464934817,0.025,-0.009000000000000001,0.026570660500000003,1.22,0.07,1.2220065466,1.245,0.081,1.2476321573,0.025,-0.009000000000000001,0.026570660500000003,1.22,0.09,1.2233151679
2020-11-13 07:30:00,1.434,0.28150000000000003,1.4613686222,0.024,-0.0085,0.0254607541,1.4100000000000001,0.29,1.4395138068,1.404,-0.0685,1.405670036,0.024,-0.0085,0.0254607541,1.38,-0.06,1.3813037320000001
2020-11-13 08:00:00,1.4645000000000001,0.101,1.4679786272,0.0245,-0.009000000000000001,0.0261007663,1.44,0.11,1.4441952777,1.4645000000000001,0.111,1.4687005311,0.0245,-0.009000000000000001,0.0261007663,1.44,0.12,1.4449913495
2020-11-13 08:30:00,1.49,0.0815,1.4922272783000001,0.08,-0.0285,0.08492496690000001,1.4100000000000001,0.11,1.4142842713000001,1.49,0.0915,1.4928068361,0.08,-0.0285,0.08492496690000001,1.4100000000000001,0.12,1.4150971698
2020-11-13 09:00:00,1.4625,0.099,1.4658469395,0.0325,-0.011,0.0343110769,1.43,0.11,1.4342245291,1.4625,0.109,1.4665562553,0.0325,-0.011,0.0343110769,1.43,0.12,1.4350261322
2020-11-13 09:30:00,1.439,0.07200000000000001,1.4408001249,0.029,-0.008,0.0300832179,1.4100000000000001,0.08,1.41226768,1.439,0.092,1.4419379321,0.029,-0.008,0.0300832179,1.4100000000000001,0.1,1.4135416513
2020-11-13 10:00:00,1.395,0.0675,1.3966321098,0.045,-0.0125,0.0467038542,1.35,0.08,1.352368293,1.395,0.0675,1.3966321098,0.045,-0.0125,0.0467038542,1.35,0.08,1.352368293
2020-11-13 10:30:00,1.4015,0.0645,1.4029834283,0.051500000000000004,-0.0155,0.0537819672,1.35,0.08,1.352368293,1.4015,0.0845,1.4040450491,0.051500000000000004,-0.0155,0.0537819672,1.35,0.1,1.3536986371
2020-11-13 11:00:00,1.408,0.061500000000000006,1.4093424885,0.058,-0.018500000000000003,0.060878978300000004,1.35,0.08,1.352368293,1.408,0.0815,1.4103567811,0.058,-0.018500000000000003,0.060878978300000004,1.35,0.1,1.3536986371
2020-11-13 11:30:00,1.4915,0.0675,1.493026624,0.12150000000000001,-0.0425,0.1287186855,1.37,0.11,1.3744089639000001,1.4915,0.0775,1.4935121359,0.12150000000000001,-0.0425,0.1287186855,1.37,0.12,1.3752454326
2020-11-13 12:00:00,1.4495,0.0455,1.4502139497,0.1295,-0.044500000000000005,0.1369324651,1.32,0.09,1.3230646243,1.4495,0.0555,1.4505621324,0.1295,-0.044500000000000005,0.1369324651,1.32,0.1,1.3237824595
2020-11-13 12:30:00,1.434,0.0405,1.4345718002,0.14400000000000002,-0.0495,0.1522703188,1.29,0.09,1.2931357237,1.434,0.0505,1.434888933,0.14400000000000002,-0.0495,0.1522703188,1.29,0.1,1.2938701635
2020-11-13 13:00:00,1.416,0.038,1.4165097952,0.096,-0.032,0.1011928851,1.32,0.07,1.3218547575000001,1.416,0.048,1.4168133257,0.096,-0.032,0.1011928851,1.32,0.08,1.3224220204
2020-11-13 13:30:00,1.4285,0.0325,1.4288696582,0.1085,-0.0375,0.11479764810000001,1.32,0.07,1.3218547575000001,1.4285,0.0425,1.4291320793,0.1085,-0.0375,0.11479764810000001,1.32,0.08,1.3224220204
2020-11-13 14:00:00,1.387,0.0165,1.38709814,0.067,-0.0235,0.0710017605,1.32,0.04,1.3206059215,1.387,0.026500000000000003,1.3872531312,0.067,-0.0235,0.0710017605,1.32,0.05,1.3209466303
2020-11-13 14:30:00,1.433,0.073,1.4348581811,0.133,-0.047,0.1410602708,1.3,0.12,1.3055267136,1.423,0.013000000000000001,1.4230593803,0.133,-0.047,0.1410602708,1.29,0.06,1.291394595
2020-11-13 15:00:00,1.492,0.9455,1.7663618684,0.042,-0.0145,0.044432533100000005,1.45,0.96,1.738993962,1.332,-0.8045,1.5560990489000002,0.042,-0.0145,0.044432533100000005,1.29,-0.79,1.5126797414
2020-11-13 15:30:00,1.502,0.9185000000000001,1.7605812251000001,0.032,-0.0115,0.0340036763,1.47,0.93,1.7394826817,1.362,-0.8115,1.5854262045,0.032,-0.0115,0.0340036763,1.33,-0.8,1.552063143
2020-11-13 16:00:00,1.5510000000000002,0.9450000000000001,1.816211992,0.041,-0.015,0.0436577599,1.51,0.96,1.7893294834,1.401,-0.795,1.6108463614000001,0.041,-0.015,0.0436577599,1.3599999999999999,-0.78,1.5678010078
2020-11-13 16:30:00,1.6520000000000001,0.9445,1.9029409475999999,0.042,-0.0155,0.0447688508,1.6099999999999999,0.96,1.8744865964000001,1.502,-0.7955,1.699654156,0.042,-0.0155,0.0447688508,1.46,-0.78,1.6552945357
2020-11-13 17:00:00,1.6915,0.0985,1.6943655155,0.0315,-0.0115,0.0335335653,1.6600000000000001,0.11,1.6636405862,1.6915,0.0485,1.692195172,0.0315,-0.0115,0.0335335653,1.6600000000000001,0.06,1.6610839834000002
2020-11-13 17:30:00,1.8705,0.2285,1.8844050785,0.030500000000000003,-0.0115,0.032596012,1.8399999999999999,0.24,1.8555861608000002,1.8505,-0.0015,1.8505006079,0.030500000000000003,-0.0115,0.032596012,1.82,0.01,1.8200274723
2020-11-13 18:00:00,1.8745,0.107,1.8775513974,0.0345,-0.013000000000000001,0.0368680078,1.8399999999999999,0.12,1.8439088915,1.8545,0.117,1.8581870869000001,0.0345,-0.013000000000000001,0.0368680078,1.82,0.13,1.8246369502
2020-11-13 18:30:00,1.8679999999999999,0.1095,1.8712066294,0.028,-0.0105,0.0299040131,1.8399999999999999,0.12,1.8439088915,1.8780000000000001,0.11950000000000001,1.8817981427000001,0.028,-0.0105,0.0299040131,1.85,0.13,1.8545619429
2020-11-13 19:00:00,1.8215,0.082,1.8233447972999999,0.021500000000000002,-0.008,0.0229401395,1.8,0.09,1.8022485955,1.8215,0.092,1.8238218800000001,0.021500000000000002,-0.008,0.0229401395,1.8,0.1,1.8027756377
2020-11-13 19:30:00,1.722,0.0575,1.7229597355,0.062,-0.022500000000000003,0.065956425,1.6600000000000001,0.08,1.6619265928,1.722,0.0575,1.7229597355,0.062,-0.022500000000000003,0.065956425,1.6600000000000001,0.08,1.6619265928
2020-11-13 20:00:00,1.658,0.106,1.6613849644,0.038,-0.014,0.0404969135,1.62,0.12,1.6244383645,1.658,0.026000000000000002,1.6582038475,0.038,-0.014,0.0404969135,1.62,0.04,1.6204937519
2020-11-13 20:30:00,1.5779999999999998,0.052500000000000005,1.578873095,0.048,-0.0175,0.0510906058,1.53,0.07,1.5316004700999999,1.5779999999999998,0.0625,1.5792372368,0.048,-0.0175,0.0510906058,1.53,0.08,1.5320900757
2020-11-13 21:00:00,1.47,0.045,1.4706886142,0.07,-0.025,0.07433034370000001,1.4,0.07,1.4017489076,1.48,0.055,1.4810216069,0.07,-0.025,0.07433034370000001,1.4100000000000001,0.08,1.41226768
2020-11-13 21:30:00,1.3940000000000001,0.29,1.4238454972,0.084,-0.03,0.0891964125,1.31,0.32,1.3485177046999999,1.3639999999999999,-0.21,1.3800710127,0.084,-0.03,0.0891964125,1.28,-0.18,1.2925942906
2020-11-13 22:00:00,1.339,0.0315,1.3393704678,0.109,-0.0385,0.1155995242,1.23,0.07,1.2319902597,1.339,0.0315,1.3393704678,0.109,-0.0385,0.1155995242,1.23,0.07,1.2319902597
2020-11-13 22:30:00,1.2615,0.33,1.3039487145,0.1115,-0.04,0.11845779840000001,1.15,0.37,1.2080562901,1.2215,-0.29,1.2554530059,0.1115,-0.04,0.11845779840000001,1.11,-0.25,1.1378049042
2020-11-13 23:00:00,1.1715,0.3015,1.2096753697,0.1915,-0.0685,0.2033826443,0.98,0.37,1.0475208828,1.1315,-0.3185,1.1754720328000001,0.1915,-0.0685,0.2033826443,0.9400000000000001,-0.25,0.9726767192
2020-11-13 23:30:00,1.078,0.007500000000000001,1.0780260897,0.148,-0.052500000000000005,0.1570358239,0.93,0.06,0.931933474,1.088,0.007500000000000001,1.0880258499,0.148,-0.052500000000000005,0.1570358239,0.9400000000000001,0.06,0.9419129471000001
2020-11-14 00:00:00,1.0145,0.0125,1.0145770055,0.1345,-0.0475,0.1426411582,0.88,0.06,0.8820430828,1.0245,0.0025,1.0245030503,0.1345,-0.0475,0.1426411582,0.89,0.05,0.8914033879000001
2020-11-14 00:30:00,1.022,-0.0105,1.0220539369,0.14200000000000002,-0.0505,0.1507124746,0.88,0.04,0.8809086218000001,1.032,-0.0005,1.0320001211,0.14200000000000002,-0.0505,0.1507124746,0.89,0.05,0.8914033879000001
2020-11-14 01:00:00,1.087,0.002,1.0870018399,0.107,-0.038,0.113547347,0.98,0.04,0.9808159868,1.087,0.012,1.0870662353,0.107,-0.038,0.113547347,0.98,0.05,0.9812746812
2020-11-14 01:30:00,1.153,0.723,1.3609327684,0.133,-0.047,0.1410602708,1.02,0.77,1.2780062598,1.053,-0.707,1.2683288217,0.133,-0.047,0.1410602708,0.92,-0.66,1.1322543884
2020-11-14 02:00:00,1.12,0.8445,1.4027046197,0.1,-0.035500000000000004,0.1061143251,1.02,0.88,1.3471451295,0.99,-0.8355,1.2954382463,0.1,-0.035500000000000004,0.1061143251,0.89,-0.8,1.1967038063
2020-11-14 02:30:00,1.025,0.343,1.0808672444,0.105,-0.037,0.1113283432,0.92,0.38,0.9953893711,0.975,-0.387,1.0489966635,0.105,-0.037,0.1113283432,0.87,-0.35000000000000003,0.9377632964
2020-11-14 03:00:00,0.9510000000000001,-0.035500000000000004,0.9516623613,0.07100000000000001,-0.025500000000000002,0.0754403738,0.88,-0.01,0.8800568163,0.961,-0.035500000000000004,0.9616554736,0.07100000000000001,-0.025500000000000002,0.0754403738,0.89,-0.01,0.890056178
2020-11-14 03:30:00,0.936,-0.023,0.9362825428,0.036000000000000004,-0.013000000000000001,0.0382753184,0.9,-0.01,0.9000555538,0.9460000000000001,-0.023,0.9462795570000001,0.036000000000000004,-0.013000000000000001,0.0382753184,0.91,-0.01,0.9100549434
2020-11-14 04:00:00,0.8945000000000001,-0.029500000000000002,0.8949863127000001,0.0545,-0.0195,0.057883503700000005,0.84,-0.01,0.8400595217,0.8945000000000001,-0.029500000000000002,0.8949863127000001,0.0545,-0.0195,0.057883503700000005,0.84,-0.01,0.8400595217
2020-11-14 04:30:00,0.8515,-0.046,0.8527416080000001,0.1015,-0.036000000000000004,0.10769517170000001,0.75,-0.01,0.7500666637000001,0.8615,-0.046,0.8627272164,0.1015,-0.036000000000000004,0.10769517170000001,0.76,-0.01,0.7600657866
2020-11-14 05:00:00,0.862,-0.0425,0.8630470729,0.092,-0.0325,0.0975717685,0.77,-0.01,0.7700649323000001,0.872,-0.0425,0.8730350795,0.092,-0.0325,0.0975717685,0.78,-0.01,0.7800640999
2020-11-14 05:30:00,0.9255,0.229,0.9534103261,0.1155,-0.041,0.12256120920000001,0.81,0.27,0.8538149682,0.8955000000000001,-0.301,0.944733428,0.1155,-0.041,0.12256120920000001,0.78,-0.26,0.8221921916
2020-11-14 06:00:00,1.03,0.8190000000000001,1.3159259098,0.17,-0.061,0.18061284560000002,0.86,0.88,1.2304470732000001,0.91,-0.8310000000000001,1.2323396447000001,0.17,-0.061,0.18061284560000002,0.74,-0.77,1.067941946
2020-11-14 06:30:00,1.0755,0.132,1.0835701408,0.2155,-0.078,0.2291816965,0.86,0.21,0.8852683209000001,1.0655000000000001,-0.048,1.0665806346,0.2155,-0.078,0.2291816965,0.85,0.03,0.8505292470000001
2020-11-14 07:00:00,1.2055,0.641,1.3653245951000001,0.24550000000000002,-0.089,0.2611345439,0.96,0.73,1.2060265337,1.1255,-0.47900000000000004,1.2231889674,0.24550000000000002,-0.089,0.2611345439,0.88,-0.39,0.9625487001
2020-11-14 07:30:00,1.313,0.8220000000000001,1.5490813407,0.243,-0.088,0.2584434174,1.07,0.91,1.404635184,1.193,-0.658,1.3624290807000001,0.243,-0.088,0.2584434174,0.9500000000000001,-0.5700000000000001,1.10788086
2020-11-14 08:00:00,1.3075,0.084,1.3101955007,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.07,0.17,1.0834205093,1.3075,0.094,1.3108746126,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.07,0.18,1.0850345617
2020-11-14 08:30:00,1.3965,0.081,1.3988471146,0.24650000000000002,-0.089,0.2620748939,1.15,0.17,1.1624973118,1.3965,0.081,1.3988471146,0.24650000000000002,-0.089,0.2620748939,1.15,0.17,1.1624973118
2020-11-14 09:00:00,1.4285,0.32,1.4639030876,0.2485,-0.09,0.2642957624,1.18,0.41000000000000003,1.2491997438,1.3885,-0.17,1.3988682032,0.2485,-0.09,0.2642957624,1.1400000000000001,-0.08,1.1428035702
2020-11-14 09:30:00,1.5245000000000002,0.2615,1.5467651729,0.24450000000000002,-0.08850000000000001,0.2600240374,1.28,0.35000000000000003,1.3269890731,1.4945,-0.11850000000000001,1.499190615,0.24450000000000002,-0.08850000000000001,0.2600240374,1.25,-0.03,1.2503599482
2020-11-14 10:00:00,1.514,0.0655,1.515416197,0.234,-0.0845,0.24878956970000002,1.28,0.15,1.2887590931,1.524,0.0755,1.5258690147,0.234,-0.0845,0.24878956970000002,1.29,0.16,1.2998846103
2020-11-14 10:30:00,1.508,0.061,1.509233249,0.248,-0.089,0.2634862425,1.26,0.15,1.268897159,1.508,0.051000000000000004,1.5088621541,0.248,-0.089,0.2634862425,1.26,0.14,1.2677539193
2020-11-14 11:00:00,1.4775,0.031,1.4778251757,0.24750000000000003,-0.089,0.2630156839,1.23,0.12,1.2358397954,1.4775,0.031,1.4778251757,0.24750000000000003,-0.089,0.2630156839,1.23,0.12,1.2358397954
2020-11-14 11:30:00,1.477,0.07150000000000001,1.4787296068,0.247,-0.08850000000000001,0.2623761613,1.23,0.16,1.2403628501,1.477,0.0115,1.4770447691,0.247,-0.08850000000000001,0.2623761613,1.23,0.1,1.2340583455
2020-11-14 12:00:00,1.474,0.033,1.4743693567,0.244,-0.08700000000000001,0.2590463279,1.23,0.12,1.2358397954,1.474,0.043000000000000003,1.4746270715,0.244,-0.08700000000000001,0.2590463279,1.23,0.13,1.2368508398
2020-11-14 12:30:00,1.48,0.030500000000000003,1.4803142403,0.25,-0.08950000000000001,0.2655376621,1.23,0.12,1.2358397954,1.48,0.0405,1.4805540348,0.25,-0.08950000000000001,0.2655376621,1.23,0.13,1.2368508398
2020-11-14 13:00:00,1.4985,0.030500000000000003,1.4988103616,0.2485,-0.08950000000000001,0.26412591690000004,1.25,0.12,1.2557467897999999,1.4985,0.0405,1.4990471974,0.2485,-0.08950000000000001,0.26412591690000004,1.25,0.13,1.2567418191
2020-11-14 13:30:00,1.626,0.671,1.7590102331000002,0.246,-0.089,0.2616046636,1.38,0.76,1.5754364475,1.516,-0.549,1.6123451864,0.246,-0.089,0.2616046636,1.27,-0.46,1.3507405376000001
2020-11-14 14:00:00,1.558,0.0505,1.5588182222,0.248,-0.08950000000000001,0.2636555518,1.31,0.14,1.3174596768,1.568,0.07050000000000001,1.569584101,0.248,-0.08950000000000001,0.2636555518,1.32,0.16,1.3296616111000001
2020-11-14 14:30:00,1.5779999999999998,0.07,1.5795518352,0.248,-0.09,0.2638257,1.33,0.16,1.3395894894,1.588,0.07,1.5895420724,0.248,-0.09,0.2638257,1.34,0.16,1.3495184326
2020-11-14 15:00:00,1.6375000000000002,0.07050000000000001,1.639016931,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.16,1.3991783303,1.6375000000000002,0.07050000000000001,1.639016931,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.16,1.3991783303
2020-11-14 15:30:00,1.5575,0.07050000000000001,1.5590947694000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.31,0.16,1.3197348218,1.5675,0.07050000000000001,1.5690846057,0.24750000000000003,-0.08950000000000001,0.2631852959,1.32,0.16,1.3296616111000001
2020-11-14 16:00:00,1.5375,0.07050000000000001,1.5391154927000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.29,0.16,1.2998846103,1.5375,0.07050000000000001,1.5391154927000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.29,0.16,1.2998846103
2020-11-14 16:30:00,1.5975000000000001,0.07050000000000001,1.5990548771,0.24750000000000003,-0.08950000000000001,0.2631852959,1.35,0.16,1.3594484176,1.5975000000000001,0.07050000000000001,1.5990548771,0.24750000000000003,-0.08950000000000001,0.2631852959,1.35,0.16,1.3594484176
2020-11-14 17:00:00,1.6960000000000002,0.23450000000000001,1.7121349976,0.23600000000000002,-0.0855,0.2510104579,1.46,0.32,1.4946571513,1.6760000000000002,-0.0455,1.6766175026,0.23600000000000002,-0.0855,0.2510104579,1.44,0.04,1.4405554484
2020-11-14 17:30:00,1.8575,0.1005,1.8602167884,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6099999999999999,0.19,1.6211724153,1.8575,0.1105,1.8607838401999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6099999999999999,0.2,1.6223748026
2020-11-14 18:00:00,1.8780000000000001,0.1,1.8806605223,0.248,-0.09,0.2638257,1.63,0.19,1.6410362580000002,1.8780000000000001,0.11,1.8812187539,0.248,-0.09,0.2638257,1.63,0.2,1.6422241016
2020-11-14 18:30:00,1.8765,0.081,1.8782473879000001,0.24650000000000002,-0.089,0.2620748939,1.63,0.17,1.6388410539,1.8765,0.111,1.8797801068000002,0.24650000000000002,-0.089,0.2620748939,1.63,0.2,1.6422241016
2020-11-14 19:00:00,1.8685,0.084,1.8703871925,0.23850000000000002,-0.08600000000000001,0.2535315562,1.63,0.17,1.6388410539,1.8685,0.114,1.8719744256,0.23850000000000002,-0.08600000000000001,0.2535315562,1.63,0.2,1.6422241016
2020-11-14 19:30:00,1.744,0.085,1.746070159,0.014,-0.005,0.0148660687,1.73,0.09,1.7323394587,1.734,0.095,1.7366004146,0.014,-0.005,0.0148660687,1.72,0.1,1.7229045243
2020-11-14 20:00:00,1.635,0.10200000000000001,1.6381785617,0.105,-0.038,0.1116646766,1.53,0.14,1.5363918771,1.625,0.042,1.6255426786,0.105,-0.038,0.1116646766,1.52,0.08,1.5221038072000002
2020-11-14 20:30:00,1.5785,0.07050000000000001,1.5800735742,0.2485,-0.08950000000000001,0.26412591690000004,1.33,0.16,1.3395894894,1.5785,0.07050000000000001,1.5800735742,0.2485,-0.08950000000000001,0.26412591690000004,1.33,0.16,1.3395894894
2020-11-14 21:00:00,1.468,0.0505,1.4688683569,0.248,-0.08950000000000001,0.2636555518,1.22,0.14,1.2280065146,1.478,0.0505,1.4788624852,0.248,-0.08950000000000001,0.2636555518,1.23,0.14,1.2379418403
2020-11-14 21:30:00,1.377,0.030500000000000003,1.37733774,0.247,-0.08950000000000001,0.2627151499,1.13,0.12,1.1363538181,1.377,0.0405,1.3775954595,0.247,-0.08950000000000001,0.2627151499,1.13,0.13,1.1374532957
2020-11-14 22:00:00,1.332,0.1325,1.3385739613,0.242,-0.08750000000000001,0.2573329555,1.09,0.22,1.1119802157,1.322,-0.0675,1.3237221196,0.242,-0.08750000000000001,0.2573329555,1.08,0.02,1.0801851693
2020-11-14 22:30:00,1.2725,0.3425,1.3177869706,0.24250000000000002,-0.08750000000000001,0.2578032195,1.03,0.43,1.1161541112,1.2325,-0.2775,1.2633536718,0.24250000000000002,-0.08750000000000001,0.2578032195,0.99,-0.19,1.0080674581
2020-11-14 23:00:00,1.1765,0.011,1.1765514226,0.24650000000000002,-0.089,0.2620748939,0.93,0.1,0.9353608929,1.1765,0.021,1.1766874054,0.24650000000000002,-0.089,0.2620748939,0.93,0.11,0.9364827815000001
2020-11-14 23:30:00,1.08,0.0135,1.0800843717,0.24,-0.08650000000000001,0.2551122302,0.84,0.1,0.8459314393,1.08,0.0235,1.080255641,0.24,-0.08650000000000001,0.2551122302,0.84,0.11,0.8471717653
2020-11-15 00:00:00,1.0365,0.018000000000000002,1.0366562834,0.2265,-0.082,0.240886384,0.81,0.1,0.8161494961,1.0365,0.028,1.0368781269,0.2265,-0.082,0.240886384,0.81,0.11,0.8174350127000001
2020-11-15 00:30:00,1.0675,0.014,1.0675917993,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.8300000000000001,0.1,0.8360023923000001,1.0775,0.024,1.0777672522,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.84,0.11,0.8471717653
2020-11-15 01:00:00,1.065,-0.005,1.065011737,0.23500000000000001,-0.085,0.24989998,0.8300000000000001,0.08,0.8338465087,1.075,0.005,1.0750116278,0.23500000000000001,-0.085,0.24989998,0.84,0.09,0.8448076704
2020-11-15 01:30:00,1.0705,-0.007,1.0705228863,0.24050000000000002,-0.08700000000000001,0.2557523216,0.8300000000000001,0.08,0.8338465087,1.0605,0.003,1.0605042433,0.24050000000000002,-0.08700000000000001,0.2557523216,0.8200000000000001,0.09,0.8249242389
2020-11-15 02:00:00,1.01,-0.007,1.0100242571,0.24,-0.08700000000000001,0.2552821968,0.77,0.08,0.7741446893,1.02,0.003,1.0200044118,0.24,-0.08700000000000001,0.2552821968,0.78,0.09,0.7851751397000001
2020-11-15 02:30:00,1.0145,-0.0085,1.014535608,0.24450000000000002,-0.08850000000000001,0.2600240374,0.77,0.08,0.7741446893,1.0245,0.0015,1.0245010981,0.24450000000000002,-0.08850000000000001,0.2600240374,0.78,0.09,0.7851751397000001
2020-11-15 03:00:00,0.9435,-0.0045000000000000005,0.9435107313000001,0.2335,-0.0845,0.2483193508,0.71,0.08,0.7144928271000001,0.9535,-0.0145,0.9536102453,0.2335,-0.0845,0.2483193508,0.72,0.07,0.7233947747
2020-11-15 03:30:00,0.9,-0.0335,0.9006232564000001,0.23,-0.0835,0.2446880667,0.67,0.05,0.6718630813,0.9,-0.0135,0.9001012443,0.23,-0.0835,0.2446880667,0.67,0.07,0.6736467917
2020-11-15 04:00:00,0.8665,-0.0395,0.8673998501,0.24650000000000002,-0.08950000000000001,0.2622451143,0.62,0.05,0.6220128616,0.8765000000000001,-0.0195,0.8767168870000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.63,0.07,0.6338769597
2020-11-15 04:30:00,0.865,-0.039,0.8658787444,0.245,-0.089,0.2606645354,0.62,0.05,0.6220128616,0.875,-0.019,0.8752062614,0.245,-0.089,0.2606645354,0.63,0.07,0.6338769597
2020-11-15 05:00:00,0.8645,-0.0385,0.8653568628,0.24450000000000002,-0.08850000000000001,0.2600240374,0.62,0.05,0.6220128616,0.8745,-0.018500000000000003,0.8746956614,0.24450000000000002,-0.08850000000000001,0.2600240374,0.63,0.07,0.6338769597
2020-11-15 05:30:00,1.017,0.42,1.1003131372,0.247,-0.09,0.2628859068,0.77,0.51,0.9235799911,0.9570000000000001,-0.4,1.037231411,0.247,-0.09,0.2628859068,0.71,-0.31,0.7747257579
2020-11-15 06:00:00,1.0775,0.63,1.2481611474,0.24750000000000003,-0.09,0.263355748,0.8300000000000001,0.72,1.0987720419,0.9975,-0.58,1.1538657851,0.24750000000000003,-0.09,0.263355748,0.75,-0.49,0.8958794562
2020-11-15 06:30:00,1.125,0.07100000000000001,1.1272382179,0.245,-0.089,0.2606645354,0.88,0.16,0.894427191,1.135,0.07100000000000001,1.1372185366,0.245,-0.089,0.2606645354,0.89,0.16,0.9042676595
2020-11-15 07:00:00,1.2185,0.0845,1.2214264202,0.20850000000000002,-0.0755,0.2217487317,1.01,0.16,1.0225947389,1.2185,0.0845,1.2214264202,0.20850000000000002,-0.0755,0.2217487317,1.01,0.16,1.0225947389
2020-11-15 07:30:00,1.288,0.08700000000000001,1.2909349325,0.148,-0.053,0.1572036895,1.1400000000000001,0.14,1.1485643212,1.298,0.097,1.301619376,0.148,-0.053,0.1572036895,1.15,0.15,1.1597413505
2020-11-15 08:00:00,1.335,0.0695,1.3368078583,0.195,-0.07050000000000001,0.2073529599,1.1400000000000001,0.14,1.1485643212,1.345,0.0795,1.3473474867,0.195,-0.07050000000000001,0.2073529599,1.15,0.15,1.1597413505
2020-11-15 08:30:00,1.353,0.0395,1.3535764663,0.223,-0.0805,0.23708490040000002,1.13,0.12,1.1363538181,1.353,0.0495,1.353905185,0.223,-0.0805,0.23708490040000002,1.13,0.13,1.1374532957
2020-11-15 09:00:00,1.425,0.055,1.4260610085,0.23500000000000001,-0.085,0.24989998,1.19,0.14,1.1982069938,1.425,0.065,1.4264816858,0.23500000000000001,-0.085,0.24989998,1.19,0.15,1.1994165248
2020-11-15 09:30:00,1.4665,0.0455,1.4672056775,0.1265,-0.044500000000000005,0.1340988441,1.34,0.09,1.3430189872,1.4665,0.0555,1.4675498288,0.1265,-0.044500000000000005,0.1340988441,1.34,0.1,1.3437261625999999
2020-11-15 10:00:00,1.508,0.0425,1.5085987704,0.078,-0.0275,0.0827058039,1.43,0.07,1.4317122616,1.508,0.052500000000000005,1.5089135992,0.078,-0.0275,0.0827058039,1.43,0.08,1.4322360141
2020-11-15 10:30:00,1.5425,0.0385,1.5429803951999999,0.0325,-0.0115,0.0344746284,1.51,0.05,1.5108275878000001,1.5425,0.0685,1.5440202395,0.0325,-0.0115,0.0344746284,1.51,0.08,1.5121177203
2020-11-15 11:00:00,1.486,0.0545,1.4869990753,0.106,-0.035500000000000004,0.11178662710000001,1.38,0.09,1.3829316686,1.486,0.0545,1.4869990753,0.106,-0.035500000000000004,0.11178662710000001,1.38,0.09,1.3829316686
2020-11-15 11:30:00,1.5775000000000001,0.07100000000000001,1.579096973,0.1975,-0.069,0.20920623800000002,1.38,0.14,1.3870832708,1.5775000000000001,0.07100000000000001,1.579096973,0.1975,-0.069,0.20920623800000002,1.38,0.14,1.3870832708
2020-11-15 12:00:00,1.6515,0.060500000000000005,1.6526077877,0.14150000000000001,-0.0495,0.14990830530000002,1.51,0.11,1.514001321,1.6515,0.07050000000000001,1.6530040835,0.14150000000000001,-0.0495,0.14990830530000002,1.51,0.12,1.5147607072
2020-11-15 12:30:00,1.7135,0.6185,1.8217092249,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.54,0.68,1.6834488409000001,1.6235,-0.47150000000000003,1.6905811131,0.17350000000000002,-0.061500000000000006,0.18407742940000002,1.45,-0.41000000000000003,1.5068510212000001
2020-11-15 13:00:00,1.698,0.8635,1.9049504587000001,0.078,-0.026500000000000003,0.0823786987,1.62,0.89,1.848377667,1.568,-0.7065,1.7198157605,0.078,-0.026500000000000003,0.0823786987,1.49,-0.68,1.6378339354
2020-11-15 13:30:00,1.533,0.064,1.5343353610000001,0.053,-0.016,0.0553624421,1.48,0.08,1.4821605851,1.5430000000000001,0.074,1.5447734462,0.053,-0.016,0.0553624421,1.49,0.09,1.4927156461
2020-11-15 14:00:00,1.4775,0.0585,1.4786576683,0.0675,-0.021500000000000002,0.07084137210000001,1.4100000000000001,0.08,1.41226768,1.4775,0.0685,1.4790870495,0.0675,-0.021500000000000002,0.07084137210000001,1.4100000000000001,0.09,1.4128694206999999
2020-11-15 14:30:00,1.438,0.05,1.4388690003,0.088,-0.03,0.0929731144,1.35,0.08,1.352368293,1.448,0.06,1.4492425608000001,0.088,-0.03,0.0929731144,1.3599999999999999,0.09,1.362974688
2020-11-15 15:00:00,1.478,0.05,1.4788454956,0.168,-0.06,0.178392825,1.31,0.11,1.3146102084,1.478,0.06,1.4792173606,0.168,-0.06,0.178392825,1.31,0.12,1.3154847015
2020-11-15 15:30:00,1.5415,0.0635,1.5428073438,0.1315,-0.0465,0.1394793892,1.4100000000000001,0.11,1.4142842713000001,1.5415,0.07350000000000001,1.5432512756999999,0.1315,-0.0465,0.1394793892,1.4100000000000001,0.12,1.4150971698
2020-11-15 16:00:00,1.54,0.041,1.5405456825,0.11,-0.039,0.1167090399,1.43,0.08,1.4322360141,1.54,0.051000000000000004,1.5408442491,0.11,-0.039,0.1167090399,1.43,0.09,1.4328293688
2020-11-15 16:30:00,1.6175000000000002,0.10550000000000001,1.6209369204000001,0.0975,-0.0345,0.1034238851,1.52,0.14,1.5264337522,1.6075,-0.0245,1.6076866921000001,0.0975,-0.0345,0.1034238851,1.51,0.01,1.5100331122
2020-11-15 17:00:00,1.7770000000000001,0.095,1.7795375804,0.127,-0.045,0.1347367804,1.65,0.14,1.6559287424,1.7770000000000001,0.095,1.7795375804,0.127,-0.045,0.1347367804,1.65,0.14,1.6559287424
2020-11-15 17:30:00,1.907,0.095,1.9093648158,0.127,-0.045,0.1347367804,1.78,0.14,1.7854971297,1.907,0.115,1.9104643415,0.127,-0.045,0.1347367804,1.78,0.16,1.7871765442
2020-11-15 18:00:00,1.932,0.08600000000000001,1.9339131315,0.152,-0.054,0.1613071604,1.78,0.14,1.7854971297,1.932,0.106,1.9349056825000002,0.152,-0.054,0.1613071604,1.78,0.16,1.7871765442
2020-11-15 18:30:00,1.8895,0.09050000000000001,1.8916660646,0.1395,-0.0495,0.1480219578,1.75,0.14,1.7555910686,1.8895,0.1105,1.8927283218,0.1395,-0.0495,0.1480219578,1.75,0.16,1.7572990639000001
2020-11-15 19:00:00,1.8090000000000002,0.21150000000000002,1.8213218414,0.109,-0.0385,0.1155995242,1.7000000000000002,0.25,1.7182840277,1.779,-0.0585,1.7799615867,0.109,-0.0385,0.1155995242,1.67,-0.02,1.6701197562
2020-11-15 19:30:00,1.7045,0.318,1.7339101044,0.0345,-0.012,0.036527387,1.67,0.33,1.7022925718000002,1.6545,-0.202,1.6667856041,0.0345,-0.012,0.036527387,1.62,-0.19,1.6311039207
2020-11-15 20:00:00,1.621,0.0665,1.6223634765,0.151,-0.053500000000000006,0.1601975343,1.47,0.12,1.4748898264,1.621,0.0665,1.6223634765,0.151,-0.053500000000000006,0.1601975343,1.47,0.12,1.4748898264
2020-11-15 20:30:00,1.5550000000000002,0.0495,1.5557876622,0.085,-0.030500000000000003,0.09030642280000001,1.47,0.08,1.4721752613,1.5550000000000002,0.059500000000000004,1.5561379277,0.085,-0.030500000000000003,0.09030642280000001,1.47,0.09,1.472752525
2020-11-15 21:00:00,1.4515,0.026500000000000003,1.4517418848,0.1515,-0.053500000000000006,0.1606689142,1.3,0.08,1.3024592124,1.4515,0.036500000000000005,1.4519588493,0.1515,-0.053500000000000006,0.1606689142,1.3,0.09,1.3031116606
2020-11-15 21:30:00,1.3495,0.021500000000000002,1.3496712563,0.1095,-0.0385,0.1160710989,1.24,0.06,1.2414507642000001,1.3495,0.0315,1.3498675861,0.1095,-0.0385,0.1160710989,1.24,0.07,1.2419742348
2020-11-15 22:00:00,1.2730000000000001,0.0635,1.2745827749,0.10300000000000001,-0.036500000000000005,0.1092760266,1.17,0.1,1.174265728,1.2730000000000001,0.0035,1.2730048114999999,0.10300000000000001,-0.036500000000000005,0.1092760266,1.17,0.04,1.170683561
2020-11-15 22:30:00,1.1735,0.21050000000000002,1.1922300533,0.053500000000000006,-0.0195,0.0569429539,1.12,0.23,1.1433722054,1.1535,-0.17950000000000002,1.1673827563999999,0.053500000000000006,-0.0195,0.0569429539,1.1,-0.16,1.1115754585
2020-11-15 23:00:00,1.086,0.0055000000000000005,1.0860139272,0.096,-0.0345,0.1020110288,0.99,0.04,0.9908077513,1.096,0.0155,1.0961095976,0.096,-0.0345,0.1020110288,1.0,0.05,1.0012492197
2020-11-15 23:30:00,1.129,0.03,1.1293985125,0.169,-0.06,0.1793348823,0.96,0.09,0.9642095208,1.129,0.03,1.1293985125,0.169,-0.06,0.1793348823,0.96,0.09,0.9642095208
2020-11-16 00:00:00,1.0795,0.0335,1.0800196757,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.84,0.12,0.8485281374,1.0795,0.0335,1.0800196757,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.84,0.12,0.8485281374
2020-11-16 00:30:00,1.0685,0.03,1.0689210682,0.2485,-0.09,0.2642957624,0.8200000000000001,0.12,0.8287339742000001,1.0785,0.03,1.0789171655,0.2485,-0.09,0.2642957624,0.8300000000000001,0.12,0.8386298349
2020-11-16 01:00:00,1.1165,0.1405,1.1253055141,0.24650000000000002,-0.08950000000000001,0.2622451143,0.87,0.23,0.8998888820000001,1.1065,-0.0695,1.1086805221,0.24650000000000002,-0.08950000000000001,0.2622451143,0.86,0.02,0.8602325267
2020-11-16 01:30:00,1.216,0.861,1.4899587243,0.246,-0.089,0.2616046636,0.97,0.9500000000000001,1.3577186748,1.106,-0.809,1.3702981427,0.246,-0.089,0.2616046636,0.86,-0.72,1.1216059914
2020-11-16 02:00:00,1.1305,0.8325,1.403953881,0.24050000000000002,-0.08750000000000001,0.25592283990000003,0.89,0.92,1.2800390619,1.0205,-0.8275,1.3138403632,0.24050000000000002,-0.08750000000000001,0.25592283990000003,0.78,-0.74,1.0751744045
2020-11-16 02:30:00,1.135,0.8315,1.4069887171,0.245,-0.08850000000000001,0.2604942418,0.89,0.92,1.2800390619,1.025,-0.8285,1.3179670899,0.245,-0.08850000000000001,0.2604942418,0.78,-0.74,1.0751744045
