Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-16 03:00:00,1.1295,0.8535,1.4157091862,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.89,0.9400000000000001,1.2944883159,1.0195,-0.8265,1.3124338079,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.78,-0.74,1.0751744045
2020-11-16 03:30:00,1.1,0.857,1.3944350110000001,0.23,-0.083,0.24451789300000001,0.87,0.9400000000000001,1.2808200498,0.99,-0.8230000000000001,1.2874117445,0.23,-0.083,0.24451789300000001,0.76,-0.74,1.0607544485
2020-11-16 04:00:00,1.0485,0.48850000000000005,1.1567127993,0.1985,-0.07150000000000001,0.21098459660000002,0.85,0.56,1.0178899744,0.9885,-0.4415,1.0826146591,0.1985,-0.07150000000000001,0.21098459660000002,0.79,-0.37,0.8723531395
2020-11-16 04:30:00,1.011,0.0025,1.011003091,0.161,-0.0575,0.1709597906,0.85,0.06,0.8521150157,1.021,0.0125,1.0210765153,0.161,-0.0575,0.1709597906,0.86,0.07,0.8628441342000001
2020-11-16 05:00:00,1.032,0.0135,1.0320882956,0.212,-0.0765,0.2253802343,0.8200000000000001,0.09,0.8249242389,1.042,0.0235,1.0422649615,0.212,-0.0765,0.2253802343,0.8300000000000001,0.1,0.8360023923000001
2020-11-16 05:30:00,1.0665,0.030500000000000003,1.0669360337,0.1665,-0.059500000000000004,0.1768120471,0.9,0.09,0.9044888059,1.0765,0.0405,1.0772615745,0.1665,-0.059500000000000004,0.1768120471,0.91,0.1,0.9154780172
2020-11-16 06:00:00,1.2005,0.5740000000000001,1.3306675956,0.1005,-0.036000000000000004,0.1067532201,1.1,0.61,1.2578155668,1.1305,-0.41600000000000004,1.2046104142,0.1005,-0.036000000000000004,0.1067532201,1.03,-0.38,1.0978615578
2020-11-16 06:30:00,1.299,0.101,1.3029205655,0.139,-0.049,0.1473838526,1.16,0.15,1.1696580697,1.309,0.111,1.3136978344,0.139,-0.049,0.1473838526,1.17,0.16,1.1808894953
2020-11-16 07:00:00,1.475,0.715,1.6391613709000001,0.155,-0.055,0.164468842,1.32,0.77,1.5281688388,1.385,-0.435,1.4517058931,0.155,-0.055,0.164468842,1.23,-0.38,1.2873616431000001
2020-11-16 07:30:00,1.6395,0.751,1.8033195086,0.1095,-0.039,0.1162379026,1.53,0.79,1.7219175358,1.5394999999999999,-0.449,1.6036400001,0.1095,-0.039,0.1162379026,1.43,-0.41000000000000003,1.4876155417
2020-11-16 08:00:00,1.716,0.676,1.8443513765000001,0.096,-0.034,0.10184301650000001,1.62,0.71,1.7687566254,1.6360000000000001,-0.34400000000000003,1.6717751045,0.096,-0.034,0.10184301650000001,1.54,-0.31,1.5708914667
2020-11-16 08:30:00,1.65,0.14650000000000002,1.6564909447,0.15,-0.053500000000000006,0.1592552982,1.5,0.2,1.513274595,1.65,0.1565,1.6574052763,0.15,-0.053500000000000006,0.1592552982,1.5,0.21,1.5146286674
2020-11-16 09:00:00,1.616,0.133,1.6214638448,0.106,-0.037,0.1122719912,1.51,0.17,1.5195394039,1.616,0.133,1.6214638448,0.106,-0.037,0.1122719912,1.51,0.17,1.5195394039
2020-11-16 09:30:00,1.6195,0.14200000000000002,1.6257134588,0.0795,-0.028,0.08428671310000001,1.54,0.17,1.5493547044,1.6195,0.14200000000000002,1.6257134588,0.0795,-0.028,0.08428671310000001,1.54,0.17,1.5493547044
2020-11-16 10:00:00,1.638,0.1295,1.6431111496000002,0.058,-0.0205,0.061516258000000004,1.58,0.15,1.5871042814,1.638,0.1395,1.6439295149,0.058,-0.0205,0.061516258000000004,1.58,0.16,1.5880806025
2020-11-16 10:30:00,1.6185,0.096,1.6213445809,0.0685,-0.024,0.0725827114,1.55,0.12,1.5546382215999999,1.6185,0.106,1.621967401,0.0685,-0.024,0.0725827114,1.55,0.13,1.5554420594
2020-11-16 11:00:00,1.6575000000000002,0.093,1.6601069996,0.0775,-0.027,0.0820685689,1.58,0.12,1.5845504094,1.6575000000000002,0.10300000000000001,1.6606972180000001,0.0775,-0.027,0.0820685689,1.58,0.13,1.5853390804
2020-11-16 11:30:00,1.6955,0.081,1.6974337248,0.1155,-0.039,0.1219067266,1.58,0.12,1.5845504094,1.6955,0.091,1.6979402964,0.1155,-0.039,0.1219067266,1.58,0.13,1.5853390804
2020-11-16 12:00:00,1.7349999999999999,0.0955,1.7376263263,0.155,-0.0545,0.16430231280000002,1.58,0.15,1.5871042814,1.7349999999999999,0.10550000000000001,1.7382046053,0.155,-0.0545,0.16430231280000002,1.58,0.16,1.5880806025
2020-11-16 12:30:00,1.7635,0.153,1.7701246425,0.1335,-0.047,0.1415317985,1.63,0.2,1.6422241016,1.7635,0.163,1.7710170101,0.1335,-0.047,0.1415317985,1.63,0.21,1.6434719347
2020-11-16 13:00:00,1.7825000000000002,0.17400000000000002,1.7909724314000002,0.21250000000000002,-0.076,0.2256817449,1.57,0.25,1.589779859,1.7825000000000002,0.184,1.7919716097,0.21250000000000002,-0.076,0.2256817449,1.57,0.26,1.5913830463
2020-11-16 13:30:00,1.7825000000000002,0.17350000000000002,1.7909239236,0.21250000000000002,-0.0765,0.2258506143,1.57,0.25,1.589779859,1.7825000000000002,0.1835,1.7919203386,0.21250000000000002,-0.0765,0.2258506143,1.57,0.26,1.5913830463
2020-11-16 14:00:00,1.78,0.182,1.7892803022,0.19,-0.068,0.20180188300000002,1.5899999999999999,0.25,1.6095340941,1.78,0.192,1.7903251101,0.19,-0.068,0.20180188300000002,1.5899999999999999,0.26,1.6111176245
2020-11-16 14:30:00,1.752,0.1845,1.761687898,0.182,-0.0655,0.19342763500000001,1.57,0.25,1.589779859,1.752,0.1945,1.7627632428000002,0.182,-0.0655,0.19342763500000001,1.57,0.26,1.5913830463
2020-11-16 15:00:00,1.6975,0.16,1.7050238268,0.1675,-0.06,0.1779220335,1.53,0.22,1.5457360706,1.6975,0.16,1.7050238268,0.1675,-0.06,0.1779220335,1.53,0.22,1.5457360706
2020-11-16 15:30:00,1.823,0.9535,2.0573019346,0.213,-0.0765,0.22632112140000002,1.6099999999999999,1.03,1.9112822921000001,1.683,-0.6465000000000001,1.8029007876,0.213,-0.0765,0.22632112140000002,1.47,-0.5700000000000001,1.5766420012
2020-11-16 16:00:00,1.8445,0.34500000000000003,1.8764874766,0.23450000000000001,-0.085,0.2494298499,1.6099999999999999,0.43,1.666433317,1.8045,-0.025,1.8046731699,0.23450000000000001,-0.085,0.2494298499,1.57,0.06,1.5711460785
2020-11-16 16:30:00,2.006,0.3185,2.0311273348,0.226,-0.0815,0.2402462279,1.78,0.4,1.8243903091,1.976,0.0285,1.9762055182,0.226,-0.0815,0.2402462279,1.75,0.11,1.7534537347999999
2020-11-16 17:00:00,2.0105,0.177,2.0182763067,0.2305,-0.083,0.244988265,1.78,0.26,1.7988885457000001,2.0005,0.187,2.0092210555,0.2305,-0.083,0.244988265,1.77,0.27,1.7904747974
2020-11-16 17:30:00,2.0765,0.182,2.0844606617,0.2165,-0.078,0.2301222501,1.8599999999999999,0.26,1.8780841302,2.0665,0.192,2.0754002626,0.2165,-0.078,0.2301222501,1.85,0.27,1.8695988875
2020-11-16 18:00:00,2.147,0.2015,2.1564348471,0.217,-0.0785,0.2307623236,1.9300000000000002,0.28,1.9502051174,2.147,0.1915,2.1555234283,0.217,-0.0785,0.2307623236,1.9300000000000002,0.27,1.9487944992
2020-11-16 18:30:00,2.1215,0.20350000000000001,2.1312377859,0.21150000000000002,-0.0765,0.224909982,1.9100000000000001,0.28,1.9304144633,2.1215,0.1935,2.1303061986,0.21150000000000002,-0.0765,0.224909982,1.9100000000000001,0.27,1.9289893727
2020-11-16 19:00:00,2.022,0.16,2.0283204875,0.222,-0.08,0.2359745749,1.8,0.24,1.8159295141,2.022,0.17,2.0291338053,0.222,-0.08,0.2359745749,1.8,0.25,1.8172781845000001
2020-11-16 19:30:00,1.9845000000000002,0.1555,1.9905829548,0.23450000000000001,-0.0845,0.24925990450000002,1.75,0.24,1.76638048,1.9845000000000002,0.1655,1.991389088,0.23450000000000001,-0.0845,0.24925990450000002,1.75,0.25,1.7677669530000002
2020-11-16 20:00:00,1.7810000000000001,0.2265,1.7953448833,0.231,-0.0835,0.24562827610000001,1.55,0.31,1.5806960492000002,1.7610000000000001,0.036500000000000005,1.7613782246,0.231,-0.0835,0.24562827610000001,1.53,0.12,1.5346986675
2020-11-16 20:30:00,1.624,0.1155,1.6281020392,0.234,-0.0845,0.24878956970000002,1.3900000000000001,0.2,1.4043147795,1.624,0.1255,1.6288419966,0.234,-0.0845,0.24878956970000002,1.3900000000000001,0.21,1.4057738083
2020-11-16 21:00:00,1.561,0.2165,1.5759420199,0.231,-0.0835,0.24562827610000001,1.33,0.30000000000000004,1.3634148305,1.5510000000000002,0.0165,1.5510877635,0.231,-0.0835,0.24562827610000001,1.32,0.1,1.3237824595
2020-11-16 21:30:00,1.532,0.54,1.624384191,0.222,-0.08,0.2359745749,1.31,0.62,1.4493101807,1.462,-0.32,1.4966108379,0.222,-0.08,0.2359745749,1.24,-0.24,1.2630122723000001
2020-11-16 22:00:00,1.457,0.0915,1.4598702853,0.217,-0.0785,0.2307623236,1.24,0.17,1.2515989773,1.457,0.1015,1.4605311534,0.217,-0.0785,0.2307623236,1.24,0.18,1.2529964086
2020-11-16 22:30:00,1.344,0.10400000000000001,1.348017804,0.184,-0.066,0.19547889910000002,1.16,0.17,1.1723907199,1.354,0.114,1.3587906388,0.184,-0.066,0.19547889910000002,1.17,0.18,1.1837651794
2020-11-16 23:00:00,1.2545,0.299,1.2896399691,0.2245,-0.081,0.23866556100000003,1.03,0.38,1.0978615578,1.2345,-0.111,1.2394802338,0.2245,-0.081,0.23866556100000003,1.01,-0.03,1.0104454463
2020-11-16 23:30:00,1.227,0.928,1.5384124934,0.227,-0.082,0.24135658270000002,1.0,1.01,1.4213022198,1.107,-0.752,1.3382649215,0.227,-0.082,0.24135658270000002,0.88,-0.67,1.1060289327
2020-11-17 00:00:00,1.1765,0.921,1.4941195568,0.24650000000000002,-0.089,0.2620748939,0.93,1.01,1.3729530218,1.0565,-0.759,1.3008740331,0.24650000000000002,-0.089,0.2620748939,0.81,-0.67,1.0511898021
2020-11-17 00:30:00,1.1975,0.9205000000000001,1.5104060712,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9500000000000001,1.01,1.3865785228,1.0775,-0.7595000000000001,1.3182740609999999,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8300000000000001,-0.67,1.0666770833
2020-11-17 01:00:00,1.2650000000000001,0.921,1.5647574892,0.245,-0.089,0.2606645354,1.02,1.01,1.4354441821,1.145,-0.759,1.3737197676,0.245,-0.089,0.2606645354,0.9,-0.67,1.1220071301
2020-11-17 01:30:00,1.1915,0.886,1.4848125303000002,0.2315,-0.084,0.2462686541,0.96,0.97,1.3647344064,1.0715,-0.774,1.3218124867,0.2315,-0.084,0.2462686541,0.84,-0.6900000000000001,1.0870602559
2020-11-17 02:00:00,1.1655,0.8945000000000001,1.4691904233,0.23550000000000001,-0.0855,0.25054041590000004,0.93,0.98,1.3510366390000002,1.0455,-0.7755000000000001,1.3017182875,0.23550000000000001,-0.0855,0.25054041590000004,0.81,-0.6900000000000001,1.0640488711
2020-11-17 02:30:00,1.194,0.899,1.4946026228,0.224,-0.081,0.23819529800000003,0.97,0.98,1.3788763541,1.064,-0.771,1.3139775493,0.224,-0.081,0.23819529800000003,0.84,-0.6900000000000001,1.0870602559
2020-11-17 03:00:00,1.156,0.898,1.463810097,0.226,-0.082,0.24041630560000002,0.93,0.98,1.3510366390000002,1.036,-0.772,1.2920061919,0.226,-0.082,0.24041630560000002,0.81,-0.6900000000000001,1.0640488711
2020-11-17 03:30:00,1.121,0.911,1.4444936829000001,0.191,-0.069,0.2030812645,0.93,0.98,1.3510366390000002,1.001,-0.759,1.2562173379,0.191,-0.069,0.2030812645,0.81,-0.6900000000000001,1.0640488711
2020-11-17 04:00:00,1.106,0.878,1.4121331382,0.226,-0.082,0.24041630560000002,0.88,0.96,1.3023056477,0.986,-0.772,1.252269939,0.226,-0.082,0.24041630560000002,0.76,-0.6900000000000001,1.026498904
2020-11-17 04:30:00,1.014,0.0815,1.0172699986,0.244,-0.08850000000000001,0.2595539443,0.77,0.17,0.7885429601,1.004,0.021500000000000002,1.0042301778,0.244,-0.08850000000000001,0.2595539443,0.76,0.11,0.7679192666
2020-11-17 05:00:00,1.0645,0.051500000000000004,1.0657450446,0.24450000000000002,-0.08850000000000001,0.2600240374,0.8200000000000001,0.14,0.8318653737,1.0645,0.061500000000000006,1.0662750583,0.24450000000000002,-0.08850000000000001,0.2600240374,0.8200000000000001,0.15,0.8336066219
2020-11-17 05:30:00,1.1365,0.0945,1.140422071,0.23650000000000002,-0.0855,0.2514806156,0.9,0.18,0.9178235124,1.1465,0.10450000000000001,1.1512525787,0.23650000000000002,-0.0855,0.2514806156,0.91,0.19,0.9296235797
2020-11-17 06:00:00,1.175,0.095,1.1788341698,0.23500000000000001,-0.085,0.24989998,0.9400000000000001,0.18,0.9570788891,1.185,0.105,1.1896428035,0.23500000000000001,-0.085,0.24989998,0.9500000000000001,0.19,0.9688137076000001
2020-11-17 06:30:00,1.3455,0.7745000000000001,1.5524884863000001,0.23550000000000001,-0.0855,0.25054041590000004,1.11,0.86,1.4041723541,1.2555,-0.48550000000000004,1.3461019649,0.23550000000000001,-0.0855,0.25054041590000004,1.02,-0.4,1.095627674
2020-11-17 07:00:00,1.4385,1.011,1.7582386783000001,0.2185,-0.079,0.23234295770000002,1.22,1.09,1.6360012225,1.3085,-0.6990000000000001,1.4835003370000002,0.2185,-0.079,0.23234295770000002,1.09,-0.62,1.2539936204
2020-11-17 07:30:00,1.5310000000000001,0.24,1.5496970672,0.221,-0.08,0.2350340401,1.31,0.32,1.3485177046999999,1.521,0.09,1.5236603952,0.221,-0.08,0.2350340401,1.3,0.17,1.3110682667
2020-11-17 08:00:00,1.561,0.1665,1.5698545314999999,0.231,-0.0835,0.24562827610000001,1.33,0.25,1.3532922818,1.561,0.17650000000000002,1.5709466095,0.231,-0.0835,0.24562827610000001,1.33,0.26,1.3551752654
2020-11-17 08:30:00,1.588,0.1715,1.5972339372,0.218,-0.0785,0.2317029348,1.37,0.25,1.3926234236,1.588,0.18150000000000002,1.5983385905,0.218,-0.0785,0.2317029348,1.37,0.26,1.3944532979
2020-11-17 09:00:00,1.6440000000000001,0.17300000000000001,1.6530774332,0.214,-0.077,0.2274313083,1.43,0.25,1.4516886719,1.6440000000000001,0.183,1.6541538623,0.214,-0.077,0.2274313083,1.43,0.26,1.4534441854
2020-11-17 09:30:00,1.641,0.14400000000000002,1.6473059825,0.211,-0.076,0.2242699267,1.43,0.22,1.4468241082,1.641,0.154,1.6482102414000002,0.211,-0.076,0.2242699267,1.43,0.23,1.4483784036
2020-11-17 10:00:00,1.6535000000000002,0.1395,1.6593741290000001,0.2235,-0.0805,0.2375552567,1.43,0.22,1.4468241082,1.6535000000000002,0.1495,1.6602447109,0.2235,-0.0805,0.2375552567,1.43,0.23,1.4483784036
2020-11-17 10:30:00,1.7095,0.136,1.7149012362,0.17950000000000002,-0.064,0.1905682293,1.53,0.2,1.5430165262000002,1.7095,0.146,1.715723244,0.17950000000000002,-0.064,0.1905682293,1.53,0.21,1.5443445211
2020-11-17 11:00:00,1.679,0.1285,1.6839101075,0.199,-0.07150000000000001,0.21145507800000002,1.48,0.2,1.4934523762,1.679,0.1385,1.6847027186,0.199,-0.07150000000000001,0.21145507800000002,1.48,0.21,1.4948244044
2020-11-17 11:30:00,1.6825,0.11950000000000001,1.6867384207,0.2225,-0.0805,0.2366146656,1.46,0.2,1.4736349616,1.6825,0.1295,1.6874763702000002,0.2225,-0.0805,0.2366146656,1.46,0.21,1.4750254235
2020-11-17 12:00:00,1.7635,0.12350000000000001,1.7678191367,0.21350000000000002,-0.0765,0.22679175470000001,1.55,0.2,1.5628499608,1.7635,0.1335,1.7685458716,0.21350000000000002,-0.0765,0.22679175470000001,1.55,0.21,1.564161117
2020-11-17 12:30:00,1.768,0.1515,1.7744791489,0.218,-0.0785,0.2317029348,1.55,0.23,1.5669716015000001,1.768,0.1615,1.7753608788,0.218,-0.0785,0.2317029348,1.55,0.24,1.5684705926
2020-11-17 13:00:00,1.7495,0.14350000000000002,1.755375316,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.51,0.23,1.5274161188000002,1.7595,0.1535,1.7661830313,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.52,0.24,1.5388307249
2020-11-17 13:30:00,1.7515,0.163,1.7590682903000001,0.24150000000000002,-0.08700000000000001,0.2566929099,1.51,0.25,1.5305554547,1.7615,0.163,1.7690255086,0.24150000000000002,-0.08700000000000001,0.2566929099,1.52,0.25,1.5404220201
2020-11-17 14:00:00,1.733,0.1625,1.7406019792,0.243,-0.08750000000000001,0.2582735952,1.49,0.25,1.5108275878000001,1.733,0.1625,1.7406019792,0.243,-0.08750000000000001,0.2582735952,1.49,0.25,1.5108275878000001
2020-11-17 14:30:00,1.6835,0.2595,1.703382664,0.2235,-0.0805,0.2375552567,1.46,0.34,1.4990663761,1.6635,0.0495,1.6642363113,0.2235,-0.0805,0.2375552567,1.44,0.13,1.4458561478
2020-11-17 15:00:00,1.6875,0.148,1.6939776415,0.2275,-0.082,0.2418269009,1.46,0.23,1.4780054127,1.6875,0.148,1.6939776415,0.2275,-0.082,0.2418269009,1.46,0.23,1.4780054127
2020-11-17 15:30:00,1.643,0.146,1.6494741586,0.233,-0.084,0.24767922800000003,1.4100000000000001,0.23,1.4286357128,1.643,0.146,1.6494741586,0.233,-0.084,0.24767922800000003,1.4100000000000001,0.23,1.4286357128
2020-11-17 16:00:00,1.693,0.14200000000000002,1.6989446724000001,0.243,-0.088,0.2584434174,1.45,0.23,1.4681280598,1.693,0.14200000000000002,1.6989446724000001,0.243,-0.088,0.2584434174,1.45,0.23,1.4681280598
2020-11-17 16:30:00,1.7875,0.33,1.8177063157000002,0.24750000000000003,-0.09,0.263355748,1.54,0.42,1.5962455951,1.7575,-0.01,1.7575284493,0.24750000000000003,-0.09,0.263355748,1.51,0.08,1.5121177203
2020-11-17 17:00:00,1.9255,0.301,1.9488846169,0.24550000000000002,-0.089,0.2611345439,1.6800000000000002,0.39,1.7246738822,1.9055,0.051000000000000004,1.9061823758,0.24550000000000002,-0.089,0.2611345439,1.6600000000000001,0.14,1.6658931538
2020-11-17 17:30:00,2.049,0.3635,2.0809933325,0.23900000000000002,-0.08650000000000001,0.2541716939,1.81,0.45,1.8651005335000002,2.019,0.0335,2.0192779031,0.23900000000000002,-0.08650000000000001,0.2541716939,1.78,0.12,1.7840403583
2020-11-17 18:00:00,2.0885,0.2005,2.0981021186,0.2485,-0.08950000000000001,0.26412591690000004,1.8399999999999999,0.29,1.8627130751,2.0885,0.2005,2.0981021186,0.2485,-0.08950000000000001,0.26412591690000004,1.8399999999999999,0.29,1.8627130751
2020-11-17 18:30:00,2.0685000000000002,0.1705,2.0755149963,0.2485,-0.08950000000000001,0.26412591690000004,1.82,0.26,1.8384776311,2.0685000000000002,0.1705,2.0755149963,0.2485,-0.08950000000000001,0.26412591690000004,1.82,0.26,1.8384776311
2020-11-17 19:00:00,2.009,0.1705,2.016222024,0.109,-0.0395,0.115936405,1.9,0.21,1.9115700353,2.009,0.1705,2.016222024,0.109,-0.0395,0.115936405,1.9,0.21,1.9115700353
2020-11-17 19:30:00,1.823,0.154,1.8294930992,0.183,-0.066,0.194537914,1.6400000000000001,0.22,1.6546903033,1.8130000000000002,0.094,1.8154352095,0.183,-0.066,0.194537914,1.63,0.16,1.6378339354
2020-11-17 20:00:00,1.6915,0.1105,1.6951054539000001,0.1915,-0.0695,0.2037216238,1.5,0.18,1.5107613974,1.6915,0.12050000000000001,1.6957866905999999,0.1915,-0.0695,0.2037216238,1.5,0.19,1.5119854497
2020-11-17 20:30:00,1.5510000000000002,0.043000000000000003,1.5515959526,0.241,-0.08700000000000001,0.2562225595,1.31,0.13,1.3164345787,1.5510000000000002,0.063,1.5522789698000001,0.241,-0.08700000000000001,0.2562225595,1.31,0.15,1.3185598204
2020-11-17 21:00:00,1.4985,0.2005,1.5118539943,0.2485,-0.08950000000000001,0.26412591690000004,1.25,0.29,1.2831991272,1.4685000000000001,-0.1295,1.474198935,0.2485,-0.08950000000000001,0.26412591690000004,1.22,-0.04,1.2206555616
2020-11-17 21:30:00,1.4485000000000001,0.88,1.69486054,0.2485,-0.09,0.2642957624,1.2,0.97,1.5430165262000002,1.3285,-0.8200000000000001,1.5611893703000002,0.2485,-0.09,0.2642957624,1.08,-0.73,1.3035720157
2020-11-17 22:00:00,1.318,0.484,1.4040584033,0.23800000000000002,-0.08600000000000001,0.2530612574,1.08,0.5700000000000001,1.2211879462,1.258,-0.426,1.3281716757,0.23800000000000002,-0.08600000000000001,0.2530612574,1.02,-0.34,1.0751744045
2020-11-17 22:30:00,1.1825,0.001,1.1825004228,0.1925,-0.069,0.2044926649,0.99,0.07,0.9924716621,1.1825,0.011,1.1825511617,0.1925,-0.069,0.2044926649,0.99,0.08,0.9932270637
2020-11-17 23:00:00,1.093,0.001,1.0930004575,0.193,-0.069,0.20496341140000002,0.9,0.07,0.9027181177,1.103,0.011,1.103054849,0.193,-0.069,0.20496341140000002,0.91,0.08,0.9135097153
2020-11-17 23:30:00,0.989,0.006,0.9890182,0.179,-0.064,0.19009734350000002,0.81,0.07,0.8130190650000001,0.999,0.016,0.9991281199000001,0.179,-0.064,0.19009734350000002,0.8200000000000001,0.08,0.8238931970000001
2020-11-18 00:00:00,0.9745,0.002,0.9745020523000001,0.1345,-0.048,0.14280843810000002,0.84,0.05,0.8414867795000001,0.9845,0.012,0.9845731309,0.1345,-0.048,0.14280843810000002,0.85,0.06,0.8521150157
2020-11-18 00:30:00,0.993,-0.0045000000000000005,0.9930101963,0.153,-0.0545,0.1624169018,0.84,0.05,0.8414867795000001,1.003,0.0055000000000000005,1.0030150796,0.153,-0.0545,0.1624169018,0.85,0.06,0.8521150157
2020-11-18 01:00:00,1.021,-0.0035,1.021005999,0.151,-0.053500000000000006,0.1601975343,0.87,0.05,0.8714355972000001,1.021,-0.0135,1.0210892468,0.151,-0.053500000000000006,0.1601975343,0.87,0.04,0.8709190548
2020-11-18 01:30:00,1.0215,-0.011,1.0215592249,0.1715,-0.061,0.1820254103,0.85,0.05,0.8514693183,1.0315,-0.021,1.0317137442,0.1715,-0.061,0.1820254103,0.86,0.04,0.8609297300000001
2020-11-18 02:00:00,0.969,-0.0165,0.9691404697,0.23900000000000002,-0.08650000000000001,0.2541716939,0.73,0.07,0.7333484847,0.979,-0.0165,0.9791390351,0.23900000000000002,-0.08650000000000001,0.2541716939,0.74,0.07,0.7433034374
2020-11-18 02:30:00,0.9595,-0.0205,0.9597189693,0.1695,-0.060500000000000005,0.1799736092,0.79,0.04,0.79101201,0.9595,-0.0205,0.9597189693,0.1695,-0.060500000000000005,0.1799736092,0.79,0.04,0.79101201
2020-11-18 03:00:00,0.9175000000000001,-0.016,0.9176394989000001,0.1575,-0.056,0.16715935510000002,0.76,0.04,0.7610519036000001,0.9275,-0.016,0.9276379951,0.1575,-0.056,0.16715935510000002,0.77,0.04,0.7710382610000001
2020-11-18 03:30:00,0.935,-0.022500000000000003,0.9352706827,0.17500000000000002,-0.0625,0.1858258593,0.76,0.04,0.7610519036000001,0.9450000000000001,-0.022500000000000003,0.9452678192,0.17500000000000002,-0.0625,0.1858258593,0.77,0.04,0.7710382610000001
2020-11-18 04:00:00,0.884,-0.041,0.8849502811000001,0.224,-0.081,0.23819529800000003,0.66,0.04,0.6612110102000001,0.894,-0.021,0.8942466103000001,0.224,-0.081,0.23819529800000003,0.67,0.06,0.6726812024000001
2020-11-18 04:30:00,0.8975000000000001,0.334,0.9576336721,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.66,0.42,0.7823042886,0.8675,-0.376,0.9454799046000001,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.63,-0.29,0.6935416354
2020-11-18 05:00:00,1.013,0.8320000000000001,1.3108748987,0.243,-0.088,0.2584434174,0.77,0.92,1.1997082979,0.893,-0.8280000000000001,1.2177984234,0.243,-0.088,0.2584434174,0.65,-0.74,0.9849365462
2020-11-18 05:30:00,1.046,0.8345,1.3380979972,0.23600000000000002,-0.0855,0.2510104579,0.81,0.92,1.2257650672,0.926,-0.8255,1.240534663,0.23600000000000002,-0.0855,0.2510104579,0.6900000000000001,-0.74,1.0117806086
2020-11-18 06:00:00,1.0585,0.4,1.1315574444,0.2485,-0.09,0.2642957624,0.81,0.49,0.9466784037,1.0185,-0.35000000000000003,1.0769597253,0.2485,-0.09,0.2642957624,0.77,-0.26,0.8127115109
2020-11-18 06:30:00,1.1485,0.06,1.1500661937,0.2485,-0.09,0.2642957624,0.9,0.15,0.9124143795,1.1585,0.07,1.1606128769,0.2485,-0.09,0.2642957624,0.91,0.16,0.9239588735
2020-11-18 07:00:00,1.2770000000000001,0.0805,1.2795347787,0.247,-0.08950000000000001,0.2627151499,1.03,0.17,1.0439348639,1.287,0.0805,1.2895151221,0.247,-0.08950000000000001,0.2627151499,1.04,0.17,1.0538026381
2020-11-18 07:30:00,1.4855,0.591,1.5987467748,0.24550000000000002,-0.089,0.2611345439,1.24,0.68,1.4142135624,1.4055,-0.369,1.4531315322,0.24550000000000002,-0.089,0.2611345439,1.16,-0.28,1.1933147112
2020-11-18 08:00:00,1.5145,0.47150000000000003,1.5861974972000001,0.24450000000000002,-0.08850000000000001,0.2600240374,1.27,0.56,1.3879841498,1.4545,-0.2685,1.4790748798,0.24450000000000002,-0.08850000000000001,0.2600240374,1.21,-0.18,1.2233151679
2020-11-18 08:30:00,1.4805000000000001,0.083,1.4828247536,0.24050000000000002,-0.08700000000000001,0.2557523216,1.24,0.17,1.2515989773,1.4805000000000001,0.093,1.4834180968,0.24050000000000002,-0.08700000000000001,0.2557523216,1.24,0.18,1.2529964086
2020-11-18 09:00:00,1.488,0.0805,1.4901759124,0.248,-0.08950000000000001,0.2636555518,1.24,0.17,1.2515989773,1.488,0.09050000000000001,1.4907495598,0.248,-0.08950000000000001,0.2636555518,1.24,0.18,1.2529964086
2020-11-18 09:30:00,1.558,0.05,1.5588021042,0.248,-0.09,0.2638257,1.31,0.14,1.3174596768,1.558,0.06,1.5591548993000002,0.248,-0.09,0.2638257,1.31,0.15,1.3185598204
2020-11-18 10:00:00,1.577,0.0505,1.5778083692,0.247,-0.08950000000000001,0.2627151499,1.33,0.14,1.3373481221999999,1.577,0.060500000000000005,1.5781600838,0.247,-0.08950000000000001,0.2627151499,1.33,0.15,1.3384319183
2020-11-18 10:30:00,1.577,0.0405,1.5775199682,0.247,-0.08950000000000001,0.2627151499,1.33,0.13,1.3363382805000001,1.577,0.060500000000000005,1.5781600838,0.247,-0.08950000000000001,0.2627151499,1.33,0.15,1.3384319183
2020-11-18 11:00:00,1.601,0.0425,1.6015640011999999,0.241,-0.08750000000000001,0.25639276510000003,1.3599999999999999,0.13,1.366199107,1.601,0.0625,1.6022194762000002,0.241,-0.08750000000000001,0.25639276510000003,1.3599999999999999,0.15,1.3682470537
2020-11-18 11:30:00,1.6059999999999999,0.07100000000000001,1.6075686611000002,0.246,-0.089,0.2616046636,1.3599999999999999,0.16,1.3693794215000001,1.6059999999999999,0.061,1.6071580507,0.246,-0.089,0.2616046636,1.3599999999999999,0.15,1.3682470537
2020-11-18 12:00:00,1.6925,0.07200000000000001,1.6940307701,0.24250000000000002,-0.088,0.2579733513,1.45,0.16,1.4588008774,1.6925,0.082,1.6944852463,0.24250000000000002,-0.088,0.2579733513,1.45,0.17,1.4599315052000001
2020-11-18 12:30:00,1.6565,0.0745,1.658174448,0.1565,-0.0555,0.1660496914,1.5,0.13,1.5056227947,1.6565,0.0845,1.6586538216000002,0.1565,-0.0555,0.1660496914,1.5,0.14,1.5065191668
2020-11-18 13:00:00,1.6435,0.069,1.6449477955,0.14350000000000002,-0.051000000000000004,0.1522933025,1.5,0.12,1.5047923445,1.6435,0.089,1.6459080321,0.14350000000000002,-0.051000000000000004,0.1522933025,1.5,0.14,1.5065191668
2020-11-18 13:30:00,1.611,0.066,1.6123513885,0.151,-0.054,0.1603652082,1.46,0.12,1.4649232062,1.611,0.08600000000000001,1.6132938356,0.151,-0.054,0.1603652082,1.46,0.14,1.4666969694
2020-11-18 14:00:00,1.5430000000000001,0.0655,1.5443896043,0.153,-0.0545,0.1624169018,1.3900000000000001,0.12,1.3951702405,1.5430000000000001,0.0855,1.5453670276,0.153,-0.0545,0.1624169018,1.3900000000000001,0.14,1.3970325694
2020-11-18 14:30:00,1.463,0.0625,1.4643344051,0.163,-0.0575,0.1728445834,1.3,0.12,1.3055267136,1.463,0.0825,1.4653242815,0.163,-0.0575,0.1728445834,1.3,0.14,1.3075167303
2020-11-18 15:00:00,1.416,0.0625,1.4173786544,0.246,-0.08750000000000001,0.2610981616,1.17,0.15,1.1795761951000001,1.416,0.07250000000000001,1.4178548057,0.246,-0.08750000000000001,0.2610981616,1.17,0.16,1.1808894953
2020-11-18 15:30:00,1.427,0.0685,1.42864315,0.227,-0.0815,0.241187168,1.2,0.15,1.2093386622,1.427,0.0785,1.4291575316,0.227,-0.0815,0.241187168,1.2,0.16,1.210619676
2020-11-18 16:00:00,1.449,0.035,1.4494226437,0.209,-0.075,0.22204954400000002,1.24,0.11,1.2448694711,1.449,0.035,1.4494226437,0.209,-0.075,0.22204954400000002,1.24,0.11,1.2448694711
2020-11-18 16:30:00,1.538,0.0425,1.5385870954,0.188,-0.0675,0.1997504693,1.35,0.11,1.3544740677,1.548,0.0425,1.5485833042000001,0.188,-0.0675,0.1997504693,1.3599999999999999,0.11,1.3644412776000001
2020-11-18 17:00:00,1.741,0.20400000000000001,1.7529110074,0.101,-0.036000000000000004,0.10722406450000001,1.6400000000000001,0.24,1.6574679484,1.721,-0.036000000000000004,1.7213764840999999,0.101,-0.036000000000000004,0.10722406450000001,1.62,0.0,1.62
2020-11-18 17:30:00,1.8765,0.092,1.8787539088,0.10650000000000001,-0.038,0.1130763017,1.77,0.13,1.7747675904,1.8765,0.10200000000000001,1.8792701376,0.10650000000000001,-0.038,0.1130763017,1.77,0.14,1.7755280905
2020-11-18 18:00:00,2.0275,0.754,2.1631625575,0.1575,-0.056,0.16715935510000002,1.87,0.81,2.0378910668,1.9275,-0.516,1.9953727095,0.1575,-0.056,0.16715935510000002,1.77,-0.46,1.8287974191
2020-11-18 18:30:00,1.9905,0.1015,1.9930861748000002,0.1905,-0.0685,0.2024413495,1.8,0.17,1.8080099557,1.9805000000000001,0.1115,1.9836361814,0.1905,-0.0685,0.2024413495,1.79,0.18,1.7990275151000001
2020-11-18 19:00:00,1.8725,0.075,1.8740014007,0.1825,-0.065,0.19372983770000002,1.69,0.14,1.695788902,1.8725,0.085,1.8744282462,0.1825,-0.065,0.19372983770000002,1.69,0.15,1.6966437457999999
2020-11-18 19:30:00,1.7905000000000002,0.0995,1.7932625296,0.1705,-0.060500000000000005,0.18091572620000002,1.62,0.16,1.6278820596,1.7805,0.029500000000000002,1.7807443668,0.1705,-0.060500000000000005,0.18091572620000002,1.6099999999999999,0.09,1.6125135658
2020-11-18 20:00:00,1.7095,0.076,1.7111885489,0.17950000000000002,-0.064,0.1905682293,1.53,0.14,1.5363918771,1.7095,0.076,1.7111885489,0.17950000000000002,-0.064,0.1905682293,1.53,0.14,1.5363918771
2020-11-18 20:30:00,1.6295000000000002,0.0645,1.6307760423,0.20950000000000002,-0.0755,0.2226892454,1.42,0.14,1.4268847185,1.6295000000000002,0.0645,1.6307760423,0.20950000000000002,-0.0755,0.2226892454,1.42,0.14,1.4268847185
2020-11-18 21:00:00,1.542,0.444,1.6046494944,0.212,-0.076,0.2252110122,1.33,0.52,1.4280406157,1.482,-0.356,1.5241587844,0.212,-0.076,0.2252110122,1.27,-0.28,1.3004999039
2020-11-18 21:30:00,1.423,0.256,1.4458440441,0.233,-0.084,0.24767922800000003,1.19,0.34,1.2376186812,1.393,-0.20400000000000001,1.4078583025,0.233,-0.084,0.24767922800000003,1.16,-0.12,1.166190379
2020-11-18 22:00:00,1.3125,0.046,1.3133058479,0.2325,-0.084,0.2472089197,1.08,0.13,1.0877959367,1.3125,-0.004,1.3125060952,0.2325,-0.084,0.2472089197,1.08,0.08,1.0829589097
2020-11-18 22:30:00,1.226,0.021,1.22617984,0.246,-0.089,0.2616046636,0.98,0.11,0.9861541462000001,1.226,0.021,1.22617984,0.246,-0.089,0.2616046636,0.98,0.11,0.9861541462000001
2020-11-18 23:00:00,1.167,0.2205,1.1876486223,0.247,-0.08950000000000001,0.2627151499,0.92,0.31,0.9708243919,1.137,-0.1695,1.1495648090000001,0.247,-0.08950000000000001,0.2627151499,0.89,-0.08,0.8935882721
2020-11-18 23:30:00,1.1065,0.681,1.2992702760000001,0.24650000000000002,-0.089,0.2620748939,0.86,0.77,1.1543396381,1.0065,-0.659,1.2030474845,0.24650000000000002,-0.089,0.2620748939,0.76,-0.5700000000000001,0.9500000000000001
2020-11-19 00:00:00,1.0,-0.017,1.0001444896,0.24,-0.08700000000000001,0.2552821968,0.76,0.07,0.7632168761,1.0,0.003,1.0000045,0.24,-0.08700000000000001,0.2552821968,0.76,0.09,0.7653103945
2020-11-19 00:30:00,1.0365,-0.0195,1.0366834136,0.24650000000000002,-0.08950000000000001,0.2622451143,0.79,0.07,0.7930952024,1.0365,0.0005,1.0365001206,0.24650000000000002,-0.08950000000000001,0.2622451143,0.79,0.09,0.7951100553
2020-11-19 01:00:00,1.0985,0.0135,1.0985829509,0.23850000000000002,-0.08650000000000001,0.2537015964,0.86,0.1,0.8657944329,1.0985,0.0235,1.0987513367,0.23850000000000002,-0.08650000000000001,0.2537015964,0.86,0.11,0.8670063437000001
2020-11-19 01:30:00,1.103,-0.008,1.1030290114,0.243,-0.088,0.2584434174,0.86,0.08,0.8637129153,1.103,0.022,1.1032193798,0.243,-0.088,0.2584434174,0.86,0.11,0.8670063437000001
2020-11-19 02:00:00,1.042,-0.024,1.0422763549,0.232,-0.084,0.2467387282,0.81,0.06,0.8122191822,1.042,-0.014,1.0420940457,0.232,-0.084,0.2467387282,0.81,0.07,0.8130190650000001
2020-11-19 02:30:00,1.0065,-0.029500000000000002,1.0069322221,0.24650000000000002,-0.08950000000000001,0.2622451143,0.76,0.06,0.7623647421,1.0065,-0.0195,1.0066888794,0.24650000000000002,-0.08950000000000001,0.2622451143,0.76,0.07,0.7632168761
2020-11-19 03:00:00,0.999,-0.026500000000000003,0.9993514147,0.23900000000000002,-0.08650000000000001,0.2541716939,0.76,0.06,0.7623647421,0.999,-0.0165,0.9991362520000001,0.23900000000000002,-0.08650000000000001,0.2541716939,0.76,0.07,0.7632168761
2020-11-19 03:30:00,0.9570000000000001,-0.018500000000000003,0.9571787973,0.217,-0.0785,0.2307623236,0.74,0.06,0.7424284477,0.9570000000000001,-0.0085,0.9570377474,0.217,-0.0785,0.2307623236,0.74,0.07,0.7433034374
2020-11-19 04:00:00,0.922,-0.0275,0.9224100227,0.242,-0.08750000000000001,0.2573329555,0.68,0.06,0.6826419266,0.932,-0.0175,0.9321642827000001,0.242,-0.08750000000000001,0.2573329555,0.6900000000000001,0.07,0.6935416354
2020-11-19 04:30:00,0.9275,-0.03,0.9279850484000001,0.24750000000000003,-0.09,0.263355748,0.68,0.06,0.6826419266,0.9275,-0.02,0.9277156084,0.24750000000000003,-0.09,0.263355748,0.68,0.07,0.6835934464
2020-11-19 05:00:00,0.9480000000000001,-0.03,0.9484745648,0.248,-0.09,0.2638257,0.7000000000000001,0.06,0.7025667228,0.9580000000000001,-0.02,0.9582087455,0.248,-0.09,0.2638257,0.71,0.07,0.7134423593
2020-11-19 05:30:00,0.9875,-0.029500000000000002,0.9879405346000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.74,0.06,0.7424284477,0.9975,-0.0195,0.9976905833,0.24750000000000003,-0.08950000000000001,0.2631852959,0.75,0.07,0.7532595834
2020-11-19 06:00:00,1.0675,0.01,1.0675468374000001,0.24750000000000003,-0.09,0.263355748,0.8200000000000001,0.1,0.8260750571000001,1.0775,0.01,1.0775464027,0.24750000000000003,-0.09,0.263355748,0.8300000000000001,0.1,0.8360023923000001
2020-11-19 06:30:00,1.3375,0.36,1.3851015306,0.24750000000000003,-0.09,0.263355748,1.09,0.45,1.1792370415,1.2974999999999999,-0.13,1.3039962615,0.24750000000000003,-0.09,0.263355748,1.05,-0.04,1.0507616285
2020-11-19 07:00:00,1.4275,0.89,1.6822176583,0.24750000000000003,-0.09,0.263355748,1.18,0.98,1.5338839591,1.3175,-0.6000000000000001,1.4476899703,0.24750000000000003,-0.09,0.263355748,1.07,-0.51,1.1853269591
2020-11-19 07:30:00,1.6575000000000002,0.8300000000000001,1.8537006905000002,0.24750000000000003,-0.09,0.263355748,1.4100000000000001,0.92,1.683597339,1.5474999999999999,-0.49,1.6232240295,0.24750000000000003,-0.09,0.263355748,1.3,-0.4,1.3601470509
2020-11-19 08:00:00,1.6575000000000002,0.35050000000000003,1.6941536235,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,0.44,1.4770578865,1.6175000000000002,-0.029500000000000002,1.6177689885,0.24750000000000003,-0.08950000000000001,0.2631852959,1.37,0.06,1.3713132392
2020-11-19 08:30:00,1.678,0.92,1.9136572316,0.248,-0.09,0.2638257,1.43,1.01,1.75071414,1.548,-0.59,1.6566242785,0.248,-0.09,0.2638257,1.3,-0.5,1.3928388277
2020-11-19 09:00:00,1.675,1.0215,1.961909083,0.245,-0.08850000000000001,0.2604942418,1.43,1.11,1.8102486017000001,1.545,-0.7185,1.7038976641999999,0.245,-0.08850000000000001,0.2604942418,1.3,-0.63,1.4446106742
2020-11-19 09:30:00,1.65,0.9245000000000001,1.8913487912,0.21,-0.0755,0.2231596962,1.44,1.0,1.7531685601,1.53,-0.6255000000000001,1.6529217314,0.21,-0.0755,0.2231596962,1.32,-0.55,1.43
2020-11-19 10:00:00,1.6179999999999999,0.1355,1.6236638353,0.20800000000000002,-0.0745,0.2209394713,1.4100000000000001,0.21,1.4255525245,1.6179999999999999,0.14550000000000002,1.6245289317,0.20800000000000002,-0.0745,0.2209394713,1.4100000000000001,0.22,1.4270599146
2020-11-19 10:30:00,1.5635,0.12250000000000001,1.5682915864,0.24350000000000002,-0.08750000000000001,0.2587440821,1.32,0.21,1.3366001646,1.5735000000000001,0.1325,1.5790688712,0.24350000000000002,-0.08750000000000001,0.2587440821,1.33,0.22,1.3480726983
2020-11-19 11:00:00,1.5190000000000001,0.11,1.5229776755,0.229,-0.08,0.2425716389,1.29,0.19,1.3039171753,1.5190000000000001,0.11,1.5229776755,0.229,-0.08,0.2425716389,1.29,0.19,1.3039171753
2020-11-19 11:30:00,1.5325,0.061,1.5337135489,0.2225,-0.079,0.2361085555,1.31,0.14,1.3174596768,1.5425,0.07100000000000001,1.5441331711,0.2225,-0.079,0.2361085555,1.32,0.15,1.3284953895
2020-11-19 12:00:00,1.499,0.052000000000000005,1.4999016634,0.249,-0.088,0.2640927867,1.25,0.14,1.2578155668,1.509,0.062,1.5102731541,0.249,-0.088,0.2640927867,1.26,0.15,1.268897159
2020-11-19 12:30:00,1.455,0.036500000000000005,1.4554577459,0.155,-0.053500000000000006,0.163973321,1.3,0.09,1.3031116606,1.455,0.0465,1.4557428516,0.155,-0.053500000000000006,0.163973321,1.3,0.1,1.303840481
2020-11-19 13:00:00,1.4875,0.05,1.4883400989,0.0575,-0.02,0.060878978300000004,1.43,0.07,1.4317122616,1.4875,0.05,1.4883400989,0.0575,-0.02,0.060878978300000004,1.43,0.07,1.4317122616
2020-11-19 13:30:00,1.471,0.053500000000000006,1.4719725711,0.051000000000000004,-0.0165,0.0536027052,1.42,0.07,1.4217243052000001,1.471,0.053500000000000006,1.4719725711,0.051000000000000004,-0.0165,0.0536027052,1.42,0.07,1.4217243052000001
2020-11-19 14:00:00,1.4025,0.035,1.4029366522,0.10250000000000001,-0.035,0.1083108951,1.3,0.07,1.3018832513,1.4025,0.035,1.4029366522,0.10250000000000001,-0.035,0.1083108951,1.3,0.07,1.3018832513
2020-11-19 14:30:00,1.4495,0.052000000000000005,1.4504324355,0.1095,-0.038,0.1159062121,1.34,0.09,1.3430189872,1.4495,0.062,1.4508253684999999,0.1095,-0.038,0.1159062121,1.34,0.1,1.3437261625999999
2020-11-19 15:00:00,1.4304999999999999,0.0475,1.4312884056000001,0.12050000000000001,-0.0425,0.1277751932,1.31,0.09,1.3130879635000001,1.4304999999999999,0.0575,1.4316551610000001,0.12050000000000001,-0.0425,0.1277751932,1.31,0.1,1.3138112498
2020-11-19 15:30:00,1.447,0.052500000000000005,1.4479520883,0.077,-0.0275,0.0817633781,1.37,0.08,1.3723337786,1.447,0.052500000000000005,1.4479520883,0.077,-0.0275,0.0817633781,1.37,0.08,1.3723337786
2020-11-19 16:00:00,1.476,0.0635,1.4773653069,0.046,-0.0165,0.0488697248,1.43,0.08,1.4322360141,1.476,0.0635,1.4773653069,0.046,-0.0165,0.0488697248,1.43,0.08,1.4322360141
2020-11-19 16:30:00,1.629,0.259,1.6494611241000001,0.029,-0.011,0.031016124800000003,1.6,0.27,1.622621336,1.599,-0.081,1.6010502803,0.029,-0.011,0.031016124800000003,1.57,-0.07,1.5715597348
2020-11-19 17:00:00,1.7730000000000001,0.064,1.7741547283,0.043000000000000003,-0.016,0.045880279,1.73,0.08,1.7318487232000002,1.7730000000000001,0.074,1.7745436033000002,0.043000000000000003,-0.016,0.045880279,1.73,0.09,1.7323394587
2020-11-19 17:30:00,1.9125,0.098,1.9150092036,0.0325,-0.012,0.034644624400000004,1.88,0.11,1.8832153355,1.9125,0.098,1.9150092036,0.0325,-0.012,0.034644624400000004,1.88,0.11,1.8832153355
2020-11-19 18:00:00,1.9865,0.10400000000000001,1.9892205132,0.0165,-0.006,0.0175570499,1.97,0.11,1.9730686759,1.9865,0.10400000000000001,1.9892205132,0.0165,-0.006,0.0175570499,1.97,0.11,1.9730686759
2020-11-19 18:30:00,1.963,0.085,1.9648394336,0.013000000000000001,-0.005,0.0139283883,1.9500000000000002,0.09,1.9520758182,1.963,0.095,1.965297433,0.013000000000000001,-0.005,0.0139283883,1.9500000000000002,0.1,1.952562419
2020-11-19 19:00:00,1.8535,0.085,1.8554479917000002,0.0135,-0.005,0.01439618,1.8399999999999999,0.09,1.842199772,1.8535,0.075,1.8550167789,0.0135,-0.005,0.01439618,1.8399999999999999,0.08,1.8417383093000002
2020-11-19 19:30:00,1.792,0.0785,1.7937185537,0.032,-0.0115,0.0340036763,1.76,0.09,1.7622996340000001,1.792,0.0685,1.7933087436,0.032,-0.0115,0.0340036763,1.76,0.08,1.7618172436
2020-11-19 20:00:00,1.774,0.42750000000000005,1.8247827953,0.034,-0.0125,0.0362249914,1.74,0.44,1.7947701803,1.714,-0.28250000000000003,1.7371247077,0.034,-0.0125,0.0362249914,1.6800000000000002,-0.27,1.7015581095
2020-11-19 20:30:00,1.698,0.9195000000000001,1.9309801268000002,0.028,-0.0105,0.0299040131,1.67,0.93,1.9114915641999999,1.558,-0.8205,1.7608475942,0.028,-0.0105,0.0299040131,1.53,-0.81,1.7311845656
2020-11-19 21:00:00,1.609,0.7595000000000001,1.779247383,0.029,-0.0105,0.030842341000000002,1.58,0.77,1.7576404638,1.4889999999999999,-0.6905,1.6413138792000002,0.029,-0.0105,0.030842341000000002,1.46,-0.68,1.610589954
2020-11-19 21:30:00,1.5145,0.631,1.6406923081,0.0245,-0.009000000000000001,0.0261007663,1.49,0.64,1.6216349774,1.4145,-0.579,1.5284146198,0.0245,-0.009000000000000001,0.0261007663,1.3900000000000001,-0.5700000000000001,1.5023315213
2020-11-19 22:00:00,1.3559999999999999,0.024,1.3562123727,0.016,-0.006,0.017088007500000002,1.34,0.03,1.3403357788,1.3559999999999999,0.024,1.3562123727,0.016,-0.006,0.017088007500000002,1.34,0.03,1.3403357788
2020-11-19 22:30:00,1.262,0.022,1.2621917445,0.022,-0.008,0.0234093998,1.24,0.03,1.2403628501,1.262,0.022,1.2621917445,0.022,-0.008,0.0234093998,1.24,0.03,1.2403628501
2020-11-19 23:00:00,1.1844999999999999,0.021,1.1846861399,0.0245,-0.009000000000000001,0.0261007663,1.16,0.03,1.1603878662,1.1945000000000001,0.021,1.1946845818,0.0245,-0.009000000000000001,0.0261007663,1.17,0.03,1.1703845522
2020-11-19 23:30:00,1.102,0.34550000000000003,1.1548914451,0.012,-0.0045000000000000005,0.012816005600000001,1.09,0.35000000000000003,1.1448143954,1.052,-0.3045,1.0951822908,0.012,-0.0045000000000000005,0.012816005600000001,1.04,-0.30000000000000004,1.0824047302
2020-11-20 00:00:00,1.0165,-0.01,1.0165491872,0.026500000000000003,-0.01,0.0283240181,0.99,0.0,0.99,1.0265,0.0,1.0265,0.026500000000000003,-0.01,0.0283240181,1.0,0.01,1.0000499988
2020-11-20 00:30:00,1.046,-0.0095,1.0460431396,0.026000000000000002,-0.0095,0.0276812211,1.02,0.0,1.02,1.056,0.0005,1.0560001184,0.026000000000000002,-0.0095,0.0276812211,1.03,0.01,1.0300485425
2020-11-20 01:00:00,1.121,-0.008,1.1210285456,0.021,-0.008,0.0224722051,1.1,0.0,1.1,1.131,0.002,1.1310017683,0.021,-0.008,0.0224722051,1.11,0.01,1.1100450441
2020-11-20 01:30:00,1.104,-0.0055000000000000005,1.1040137001,0.014,-0.0055000000000000005,0.015041609000000001,1.09,0.0,1.09,1.114,0.0045000000000000005,1.1140090888,0.014,-0.0055000000000000005,0.015041609000000001,1.1,0.01,1.1000454536
2020-11-20 02:00:00,1.0505,-0.0275,1.050859886,0.0205,-0.007500000000000001,0.021828880000000002,1.03,-0.02,1.0301941565,1.0505,-0.0175,1.0506457538,0.0205,-0.007500000000000001,0.021828880000000002,1.03,-0.01,1.0300485425
2020-11-20 02:30:00,1.067,-0.03,1.0674216599,0.027,-0.01,0.0287923601,1.04,-0.02,1.0401922899,1.077,-0.02,1.077185685,0.027,-0.01,0.0287923601,1.05,-0.01,1.050047618
2020-11-20 03:00:00,1.02,-0.0345,1.0205832891,0.04,-0.0145,0.0425470328,0.98,-0.02,0.9802040604000001,1.02,-0.0245,1.0202941978,0.04,-0.0145,0.0425470328,0.98,-0.01,0.9800510191
2020-11-20 03:30:00,0.996,-0.036500000000000005,0.9966685758,0.046,-0.0165,0.0488697248,0.9500000000000001,-0.02,0.9502105030000001,0.996,-0.026500000000000003,0.9963524728,0.046,-0.0165,0.0488697248,0.9500000000000001,-0.01,0.9500526301000001
2020-11-20 04:00:00,0.9530000000000001,-0.052000000000000005,0.9544176235,0.033,-0.012,0.0351140997,0.92,-0.04,0.9208691547000001,0.9530000000000001,-0.022,0.9532539011000001,0.033,-0.012,0.0351140997,0.92,-0.01,0.9200543462
2020-11-20 04:30:00,0.9510000000000001,-0.051000000000000004,0.9523665261,0.031,-0.011,0.0328937684,0.92,-0.04,0.9208691547000001,0.9510000000000001,-0.021,0.9512318329,0.031,-0.011,0.0328937684,0.92,-0.01,0.9200543462
2020-11-20 05:00:00,0.9405,-0.0275,0.9409019609,0.0205,-0.007500000000000001,0.021828880000000002,0.92,-0.02,0.9202173656,0.9405,-0.0175,0.9406627982,0.0205,-0.007500000000000001,0.021828880000000002,0.92,-0.01,0.9200543462
2020-11-20 05:30:00,0.9815,-0.014,0.9815998421000001,0.0115,-0.004,0.0121757957,0.97,-0.01,0.970051545,0.9915,-0.014,0.9915988352,0.0115,-0.004,0.0121757957,0.98,-0.01,0.9800510191
2020-11-20 06:00:00,1.1225,0.5155000000000001,1.2352111156,0.0125,-0.0045000000000000005,0.0132853303,1.11,0.52,1.2257650672,1.0425,-0.4545,1.137267119,0.0125,-0.0045000000000000005,0.0132853303,1.03,-0.45,1.1240106761
2020-11-20 06:30:00,1.204,0.0775,1.2064917115,0.034,-0.0125,0.0362249914,1.17,0.09,1.1734564329000001,1.204,0.0475,1.2049366166,0.034,-0.0125,0.0362249914,1.17,0.06,1.1715374514
2020-11-20 07:00:00,1.3355000000000001,0.06,1.3368471304,0.0855,-0.03,0.0906104299,1.25,0.09,1.2532358118,1.3355000000000001,0.08,1.3378939607,0.0855,-0.03,0.0906104299,1.25,0.11,1.2548306659000001
2020-11-20 07:30:00,1.5030000000000001,0.1575,1.5112297145,0.093,-0.0325,0.0985152272,1.4100000000000001,0.19,1.422743828,1.4929999999999999,0.0275,1.4932532438,0.093,-0.0325,0.0985152272,1.4,0.06,1.4012851244
2020-11-20 08:00:00,1.5195,0.091,1.5222224706,0.1095,-0.039,0.1162379026,1.4100000000000001,0.13,1.4159802259,1.5394999999999999,0.101,1.5428095313,0.1095,-0.039,0.1162379026,1.43,0.14,1.4368368035
2020-11-20 08:30:00,1.581,0.094,1.5837919687,0.101,-0.036000000000000004,0.10722406450000001,1.48,0.13,1.4856984889,1.581,0.10400000000000001,1.5844169275,0.101,-0.036000000000000004,0.10722406450000001,1.48,0.14,1.4866068747
2020-11-20 09:00:00,1.6135000000000002,0.09,1.6160081219,0.1135,-0.04,0.1203422204,1.5,0.13,1.5056227947,1.6135000000000002,0.1,1.6165958833,0.1135,-0.04,0.1203422204,1.5,0.14,1.5065191668
2020-11-20 09:30:00,1.657,0.074,1.6586515608,0.157,-0.056,0.16668833190000001,1.5,0.13,1.5056227947,1.657,0.084,1.6591277829000002,0.157,-0.056,0.16668833190000001,1.5,0.14,1.5065191668
2020-11-20 10:00:00,1.6515,0.056,1.6524491671,0.1515,-0.054,0.16083609670000001,1.5,0.11,1.5040279253,1.6515,0.066,1.6528182749,0.1515,-0.054,0.16083609670000001,1.5,0.12,1.5047923445
2020-11-20 10:30:00,1.616,0.038,1.6164467204,0.146,-0.052000000000000005,0.1549838701,1.47,0.09,1.472752525,1.616,0.048,1.6167127141000002,0.146,-0.052000000000000005,0.1549838701,1.47,0.1,1.4733974345
2020-11-20 11:00:00,1.619,0.022500000000000003,1.619156339,0.189,-0.0675,0.2006919281,1.43,0.09,1.4328293688,1.619,0.0325,1.6193261716,0.189,-0.0675,0.2006919281,1.43,0.1,1.4334922393
2020-11-20 11:30:00,1.641,0.021500000000000002,1.641140838,0.191,-0.0685,0.2029119267,1.45,0.09,1.4527904185,1.641,0.0315,1.6413023031,0.191,-0.0685,0.2029119267,1.45,0.1,1.4534441854
2020-11-20 12:00:00,1.6785,0.026000000000000002,1.6787013582,0.17850000000000002,-0.064,0.1896266068,1.5,0.09,1.5026975744,1.6785,0.036000000000000004,1.6788860146,0.17850000000000002,-0.064,0.1896266068,1.5,0.1,1.5033296378
2020-11-20 12:30:00,1.6600000000000001,0.0385,1.6604464008000002,0.2,-0.07150000000000001,0.2123964454,1.46,0.11,1.4641379716,1.6600000000000001,0.0485,1.6607083579,0.2,-0.07150000000000001,0.2123964454,1.46,0.12,1.4649232062
2020-11-20 13:00:00,1.673,0.056,1.6739369761,0.153,-0.054,0.1622498074,1.52,0.11,1.5239750654000002,1.673,0.066,1.6743013468,0.153,-0.054,0.1622498074,1.52,0.12,1.5247294841999999
2020-11-20 13:30:00,1.649,0.0645,1.6502609642000001,0.129,-0.0455,0.1367890712,1.52,0.11,1.5239750654000002,1.649,0.0745,1.650682056,0.129,-0.0455,0.1367890712,1.52,0.12,1.5247294841999999
2020-11-20 14:00:00,1.6545,0.542,1.7410152929,0.1345,-0.048,0.14280843810000002,1.52,0.59,1.6304907237,1.5645,-0.428,1.6219877466,0.1345,-0.048,0.14280843810000002,1.43,-0.38,1.4796283317
2020-11-20 14:30:00,1.6625,0.9185000000000001,1.8993547589,0.17250000000000001,-0.061500000000000006,0.183135196,1.49,0.98,1.7833956375,1.5225,-0.8115,1.7252647623000001,0.17250000000000001,-0.061500000000000006,0.183135196,1.35,-0.75,1.5443445211
2020-11-20 15:00:00,1.6139999999999999,0.8355,1.8174312229,0.124,-0.044500000000000005,0.13174312130000002,1.49,0.88,1.730462366,1.494,-0.7045,1.6517736679000001,0.124,-0.044500000000000005,0.13174312130000002,1.37,-0.66,1.5206906326
2020-11-20 15:30:00,1.5695000000000001,0.0555,1.5704809773,0.17950000000000002,-0.0645,0.19073672960000002,1.3900000000000001,0.12,1.3951702405,1.5695000000000001,0.0655,1.5708661623,0.17950000000000002,-0.0645,0.19073672960000002,1.3900000000000001,0.13,1.396065901
2020-11-20 16:00:00,1.6400000000000001,0.0745,1.6416912773,0.21,-0.0755,0.2231596962,1.43,0.15,1.4378456106,1.6400000000000001,0.0745,1.6416912773,0.21,-0.0755,0.2231596962,1.43,0.15,1.4378456106
2020-11-20 16:30:00,1.7730000000000001,0.466,1.8332171175,0.233,-0.084,0.24767922800000003,1.54,0.55,1.6352675622000001,1.713,-0.294,1.738046317,0.233,-0.084,0.24767922800000003,1.48,-0.21,1.4948244044
2020-11-20 17:00:00,1.8655,0.146,1.8712044918,0.20550000000000002,-0.074,0.2184176046,1.6600000000000001,0.22,1.6745148551,1.8555000000000001,0.036000000000000004,1.8558491992000001,0.20550000000000002,-0.074,0.2184176046,1.65,0.11,1.6536626016
2020-11-20 17:30:00,1.9175,0.111,1.92071009,0.1375,-0.049,0.14597003120000002,1.78,0.16,1.7871765442,1.9175,0.121,1.9213139384,0.1375,-0.049,0.14597003120000002,1.78,0.17,1.7880995498
2020-11-20 18:00:00,1.901,0.097,1.9034731414000001,0.121,-0.043000000000000003,0.1284133949,1.78,0.14,1.7854971297,1.901,0.107,1.9040089286000002,0.121,-0.043000000000000003,0.1284133949,1.78,0.15,1.7863090438
2020-11-20 18:30:00,1.8865,0.0925,1.8887663963999999,0.0765,-0.0275,0.0812926811,1.81,0.12,1.8139735389,1.8865,0.10250000000000001,1.8892825358,0.0765,-0.0275,0.0812926811,1.81,0.13,1.8146625031
2020-11-20 19:00:00,1.8210000000000002,0.068,1.8222691898,0.061,-0.022,0.0648459713,1.76,0.09,1.7622996340000001,1.8210000000000002,0.078,1.8226697452,0.061,-0.022,0.0648459713,1.76,0.1,1.7628386200000001
2020-11-20 19:30:00,1.733,0.07350000000000001,1.7345579408,0.10300000000000001,-0.036500000000000005,0.1092760266,1.63,0.11,1.6337074401,1.733,0.07350000000000001,1.7345579408,0.10300000000000001,-0.036500000000000005,0.1092760266,1.63,0.11,1.6337074401
2020-11-20 20:00:00,1.6505,0.1165,1.6546064487,0.1505,-0.053500000000000006,0.1597263284,1.5,0.17,1.5096025967,1.6505,0.0565,1.6514667723,0.1505,-0.053500000000000006,0.1597263284,1.5,0.11,1.5040279253
2020-11-20 20:30:00,1.601,0.0665,1.6023804948,0.151,-0.053500000000000006,0.1601975343,1.45,0.12,1.454957044,1.601,0.0765,1.6028266438,0.151,-0.053500000000000006,0.1601975343,1.45,0.13,1.4558159224
2020-11-20 21:00:00,1.4685000000000001,0.045,1.4691893173000001,0.0985,-0.035,0.10453348750000001,1.37,0.08,1.3723337786,1.4685000000000001,0.045,1.4691893173000001,0.0985,-0.035,0.10453348750000001,1.37,0.08,1.3723337786
