Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 21:30:00,1.3980000000000001,0.0345,1.3984256326,0.128,-0.0455,0.13584642060000002,1.27,0.08,1.2725171905,1.3980000000000001,0.0345,1.3984256326,0.128,-0.0455,0.13584642060000002,1.27,0.08,1.2725171905
2020-11-20 22:00:00,1.3295,0.0745,1.3315857088,0.0995,-0.035500000000000004,0.1056432677,1.23,0.11,1.2349089035,1.3195000000000001,-0.025500000000000002,1.3197463771,0.0995,-0.035500000000000004,0.1056432677,1.22,0.01,1.2200409829
2020-11-20 22:30:00,1.246,-0.0005,1.2460001003,0.08600000000000001,-0.030500000000000003,0.0912482877,1.16,0.03,1.1603878662,1.246,0.0095,1.2460362154,0.08600000000000001,-0.030500000000000003,0.0912482877,1.16,0.04,1.1606894503
2020-11-20 23:00:00,1.1565,-0.0045000000000000005,1.1565087548,0.0965,-0.0345,0.10248170570000001,1.06,0.03,1.0604244433,1.1565,0.0055000000000000005,1.1565130782,0.0965,-0.0345,0.10248170570000001,1.06,0.04,1.0607544485
2020-11-20 23:30:00,1.0785,0.002,1.0785018544,0.0785,-0.028,0.08334416600000001,1.0,0.03,1.0004498988,1.0885,0.012,1.0885661441,0.0785,-0.028,0.08334416600000001,1.01,0.04,1.0107917689
2020-11-21 00:00:00,1.0325,0.004,1.0325077482,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.96,0.03,0.9604686356000001,1.0325,0.014,1.0325949109,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.96,0.04,0.9608329720000001
2020-11-21 00:30:00,1.1335,0.5225000000000001,1.2481300012,0.1335,-0.0475,0.1416986238,1.0,0.5700000000000001,1.1510430053,1.0535,-0.5175000000000001,1.1737412406,0.1335,-0.0475,0.1416986238,0.92,-0.47000000000000003,1.0331021247
2020-11-21 01:00:00,1.1355,0.18050000000000002,1.1497567134,0.1655,-0.059500000000000004,0.1758706911,0.97,0.24,0.9992497185,1.1155,-0.1895,1.1314815509,0.1655,-0.059500000000000004,0.1758706911,0.9500000000000001,-0.13,0.9588534820000001
2020-11-21 01:30:00,1.0815,-0.021500000000000002,1.0817136867,0.1715,-0.061500000000000006,0.1821935784,0.91,0.04,0.9108786966,1.0815,-0.0115,1.0815611402,0.1715,-0.061500000000000006,0.1821935784,0.91,0.05,0.9113725912
2020-11-21 02:00:00,1.048,-0.031,1.0484583921,0.198,-0.07100000000000001,0.2103449548,0.85,0.04,0.850940656,1.048,-0.021,1.0482103796,0.198,-0.07100000000000001,0.2103449548,0.85,0.05,0.8514693183
2020-11-21 02:30:00,1.012,0.011,1.0120597808,0.192,-0.069,0.2040220576,0.8200000000000001,0.08,0.8238931970000001,1.012,-0.039,1.0127512034,0.192,-0.069,0.2040220576,0.8200000000000001,0.03,0.820548597
2020-11-21 03:00:00,0.9825,-0.033,0.9830540423,0.2025,-0.073,0.21525624270000002,0.78,0.04,0.7810249676000001,0.9825,-0.023,0.9827691743,0.2025,-0.073,0.21525624270000002,0.78,0.05,0.7816009212
2020-11-21 03:30:00,0.9455,-0.032,0.9460413574000001,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.8,0.02,0.8002499609,0.9455,-0.022,0.9457559146000001,0.14550000000000002,-0.052000000000000005,0.15451294440000002,0.8,0.03,0.8005623024
2020-11-21 04:00:00,0.9195000000000001,-0.044,0.9205521441000001,0.17950000000000002,-0.064,0.1905682293,0.74,0.02,0.7402702209,0.9195000000000001,-0.034,0.9201283878000001,0.17950000000000002,-0.064,0.1905682293,0.74,0.03,0.7406078585
2020-11-21 04:30:00,0.918,-0.024,0.9183136719,0.178,-0.064,0.1891560203,0.74,0.04,0.7410802925000001,0.918,-0.024,0.9183136719,0.178,-0.064,0.1891560203,0.74,0.04,0.7410802925000001
2020-11-21 05:00:00,0.9410000000000001,-0.012,0.9410765112,0.201,-0.07200000000000001,0.2135064402,0.74,0.06,0.7424284477,0.9410000000000001,-0.002,0.9410021254000001,0.201,-0.07200000000000001,0.2135064402,0.74,0.07,0.7433034374
2020-11-21 05:30:00,0.9905,-0.0045000000000000005,0.9905102221000001,0.18050000000000002,-0.0645,0.1916781156,0.81,0.06,0.8122191822,0.9905,0.0155,0.9906212697000001,0.18050000000000002,-0.0645,0.1916781156,0.81,0.08,0.8139410298
2020-11-21 06:00:00,1.01,0.021500000000000002,1.0102288107,0.19,-0.0685,0.2019709137,0.8200000000000001,0.09,0.8249242389,1.02,0.0315,1.0204862811,0.19,-0.0685,0.2019709137,0.8300000000000001,0.1,0.8360023923000001
2020-11-21 06:30:00,1.106,0.0945,1.1100298419,0.23600000000000002,-0.0855,0.2510104579,0.87,0.18,0.8884255737000001,1.096,0.0145,1.0960959128,0.23600000000000002,-0.0855,0.2510104579,0.86,0.1,0.8657944329
2020-11-21 07:00:00,1.18,0.0565,1.1813518739,0.23,-0.0835,0.2446880667,0.9500000000000001,0.14,0.9602603814,1.19,0.0765,1.1924563933,0.23,-0.0835,0.2446880667,0.96,0.16,0.9732420048
2020-11-21 07:30:00,1.309,0.487,1.3966567223,0.229,-0.083,0.2435775031,1.08,0.5700000000000001,1.2211879462,1.249,-0.323,1.2900891442,0.229,-0.083,0.2435775031,1.02,-0.24,1.0478549518
2020-11-21 08:00:00,1.3895,0.9410000000000001,1.6781511404,0.2195,-0.079,0.2332836257,1.17,1.02,1.5521919984,1.2495,-0.769,1.4671779885,0.2195,-0.079,0.2332836257,1.03,-0.6900000000000001,1.2397580409
2020-11-21 08:30:00,1.3155000000000001,0.045,1.3162694443,0.23550000000000001,-0.085,0.2503702259,1.08,0.13,1.0877959367,1.3155000000000001,0.055,1.3166492509,0.23550000000000001,-0.085,0.2503702259,1.08,0.14,1.0890362712
2020-11-21 09:00:00,1.3735,0.04,1.3740823301,0.1935,-0.07,0.2057723256,1.18,0.11,1.1851160281,1.3735,0.05,1.3744097824,0.1935,-0.07,0.2057723256,1.18,0.12,1.1860860003
2020-11-21 09:30:00,1.4195,0.058,1.4206844301000001,0.1995,-0.07200000000000001,0.21209490800000003,1.22,0.13,1.2269066794,1.4195,0.018000000000000002,1.4196141200999999,0.1995,-0.07200000000000001,0.21209490800000003,1.22,0.09,1.2233151679
2020-11-21 10:00:00,1.4215,0.058,1.4226827651,0.2015,-0.07200000000000001,0.2139772184,1.22,0.13,1.2269066794,1.4215,0.058,1.4226827651,0.2015,-0.07200000000000001,0.2139772184,1.22,0.13,1.2269066794
2020-11-21 10:30:00,1.498,0.6475000000000001,1.6319498307,0.148,-0.052500000000000005,0.1570358239,1.35,0.7000000000000001,1.5206906326,1.3980000000000001,-0.5525,1.5032166344,0.148,-0.052500000000000005,0.1570358239,1.25,-0.5,1.3462912018
2020-11-21 11:00:00,1.4889999999999999,0.9295,1.7553037486,0.199,-0.07050000000000001,0.2111190422,1.29,1.0,1.6322070947,1.349,-0.8105,1.5737570492000001,0.199,-0.07050000000000001,0.2111190422,1.15,-0.74,1.3675159963
2020-11-21 11:30:00,1.533,0.9430000000000001,1.7998161017,0.163,-0.057,0.1726788927,1.37,1.0,1.6961426827000001,1.383,-0.797,1.5962136448000002,0.163,-0.057,0.1726788927,1.22,-0.74,1.4268847185
2020-11-21 12:00:00,1.5035,0.1975,1.5164163347000001,0.20350000000000001,-0.07250000000000001,0.2160289332,1.3,0.27,1.3277424449,1.4835,-0.0625,1.4848159819,0.20350000000000001,-0.07250000000000001,0.2160289332,1.28,0.01,1.2800390619
2020-11-21 12:30:00,1.629,0.8715,1.8474721243,0.219,-0.0785,0.2326440414,1.4100000000000001,0.9500000000000001,1.7001764614,1.499,-0.7185,1.6623005895,0.219,-0.0785,0.2326440414,1.28,-0.64,1.4310835056
2020-11-21 13:00:00,1.6205,0.9245000000000001,1.8656689149,0.21050000000000002,-0.0755,0.2236302752,1.4100000000000001,1.0,1.7286121601,1.4905,-0.7855000000000001,1.6848146782,0.21050000000000002,-0.0755,0.2236302752,1.28,-0.71,1.4637281168
2020-11-21 13:30:00,1.5505,0.112,1.5545398837,0.1905,-0.068,0.20227271200000002,1.3599999999999999,0.18,1.3718600512,1.5405,0.042,1.541072435,0.1905,-0.068,0.20227271200000002,1.35,0.11,1.3544740677
2020-11-21 14:00:00,1.5445,0.064,1.5458254268,0.1845,-0.066,0.19594961090000002,1.3599999999999999,0.13,1.366199107,1.5345,0.074,1.5362832584000001,0.1845,-0.066,0.19594961090000002,1.35,0.14,1.3572398462
2020-11-21 14:30:00,1.521,0.0655,1.5224096853,0.181,-0.0645,0.1921490307,1.34,0.13,1.3462912018,1.521,0.0755,1.5228726966,0.181,-0.0645,0.1921490307,1.34,0.14,1.3472935834
2020-11-21 15:00:00,1.5665,0.0745,1.5682705443,0.1565,-0.0555,0.1660496914,1.4100000000000001,0.13,1.4159802259,1.5665,0.0845,1.5687773902000002,0.1565,-0.0555,0.1660496914,1.4100000000000001,0.14,1.4169333082
2020-11-21 15:30:00,1.5875,0.0965,1.5904302877,0.17750000000000002,-0.0635,0.1885165775,1.4100000000000001,0.16,1.4190489773000001,1.5875,0.036500000000000005,1.5879195509000001,0.17750000000000002,-0.0635,0.1885165775,1.4100000000000001,0.1,1.4135416513
2020-11-21 16:00:00,1.5685,0.063,1.5697647117,0.1585,-0.057,0.1684376739,1.4100000000000001,0.12,1.4150971698,1.5685,0.073,1.5701978379,0.1585,-0.057,0.1684376739,1.4100000000000001,0.13,1.4159802259
2020-11-21 16:30:00,1.65,0.264,1.670986535,0.13,-0.046,0.1378985134,1.52,0.31,1.551289786,1.6099999999999999,-0.136,1.615733889,0.13,-0.046,0.1378985134,1.48,-0.09,1.4827339613000001
2020-11-21 17:00:00,1.7495,0.17650000000000002,1.7583806471,0.1495,-0.053500000000000006,0.1587844451,1.6,0.23,1.6164467204,1.7395,-0.0135,1.739552385,0.1495,-0.053500000000000006,0.1587844451,1.5899999999999999,0.04,1.5905030651
2020-11-21 17:30:00,1.853,0.1015,1.8557778019,0.163,-0.0585,0.1731798198,1.69,0.16,1.6975570683,1.853,0.1115,1.8563515965000001,0.163,-0.0585,0.1731798198,1.69,0.17,1.6985287751
2020-11-21 18:00:00,1.8645,0.10450000000000001,1.8674261698999999,0.1545,-0.0555,0.1641660744,1.71,0.16,1.7174690681,1.8645,0.1145,1.8680124464,0.1545,-0.0555,0.1641660744,1.71,0.17,1.7184295156
2020-11-21 18:30:00,1.846,0.0915,1.8482662822,0.136,-0.0485,0.1443892309,1.71,0.14,1.7157214226000002,1.846,0.1015,1.8487883194,0.136,-0.0485,0.1443892309,1.71,0.15,1.7165663401
2020-11-21 19:00:00,1.7735,0.10300000000000001,1.7764884604,0.10350000000000001,-0.037,0.1099147397,1.67,0.14,1.6758579892,1.7735,0.093,1.7759367247000002,0.10350000000000001,-0.037,0.1099147397,1.67,0.13,1.6750522380000001
2020-11-21 19:30:00,1.732,0.21350000000000002,1.7451092373,0.10200000000000001,-0.036500000000000005,0.1083339744,1.63,0.25,1.6490603385,1.702,-0.08650000000000001,1.7041966583,0.10200000000000001,-0.036500000000000005,0.1083339744,1.6,-0.05,1.6007810594
2020-11-21 20:00:00,1.62,0.0685,1.6214475786,0.06,-0.021500000000000002,0.06373578270000001,1.56,0.09,1.5625939972,1.6099999999999999,0.0785,1.6119126062,0.06,-0.021500000000000002,0.06373578270000001,1.55,0.1,1.5532224567
2020-11-21 20:30:00,1.528,0.059000000000000004,1.5291386463999999,0.058,-0.021,0.0616846821,1.47,0.08,1.4721752613,1.528,0.059000000000000004,1.5291386463999999,0.058,-0.021,0.0616846821,1.47,0.08,1.4721752613
2020-11-21 21:00:00,1.459,0.0485,1.4598058946,0.089,-0.0315,0.0944100101,1.37,0.08,1.3723337786,1.459,0.0485,1.4598058946,0.089,-0.0315,0.0944100101,1.37,0.08,1.3723337786
2020-11-21 21:30:00,1.374,0.1005,1.3776705883,0.054,-0.0195,0.057412977600000005,1.32,0.12,1.3254433221,1.3639999999999999,0.0005,1.3640000916,0.054,-0.0195,0.057412977600000005,1.31,0.02,1.3101526629
2020-11-21 22:00:00,1.3865,0.873,1.6384478172999999,0.0465,-0.017,0.049510099999999994,1.34,0.89,1.60863296,1.2565,-0.8270000000000001,1.5042344398,0.0465,-0.017,0.049510099999999994,1.21,-0.81,1.4560906565
2020-11-21 22:30:00,1.3145,0.8775000000000001,1.5804798322,0.0345,-0.0125,0.0366946863,1.28,0.89,1.5590060935999999,1.1844999999999999,-0.8225,1.4420632788,0.0345,-0.0125,0.0366946863,1.15,-0.81,1.4066271716
2020-11-21 23:00:00,1.2,0.8625,1.4778045371,0.02,-0.007500000000000001,0.0213600094,1.18,0.87,1.4660491124,1.08,-0.8175,1.354513289,0.02,-0.007500000000000001,0.0213600094,1.06,-0.81,1.3340539719
2020-11-21 23:30:00,1.1219999999999999,0.7155,1.3307232056,0.012,-0.0045000000000000005,0.012816005600000001,1.11,0.72,1.3230646243,1.022,-0.6645,1.2190341464,0.012,-0.0045000000000000005,0.012816005600000001,1.01,-0.66,1.2065239326000001
2020-11-22 00:00:00,1.029,0.006500000000000001,1.0290205294,0.009000000000000001,-0.0035,0.009656604000000001,1.02,0.01,1.0200490184,1.019,0.026500000000000003,1.0193445198,0.009000000000000001,-0.0035,0.009656604000000001,1.01,0.03,1.0104454463
2020-11-22 00:30:00,1.047,0.02,1.0471910045,0.027,-0.01,0.0287923601,1.02,0.03,1.0204410811,1.057,0.02,1.0571891978,0.027,-0.01,0.0287923601,1.03,0.03,1.0304368006
2020-11-22 01:00:00,1.0985,0.0195,1.0986730633,0.0285,-0.0105,0.0303726851,1.07,0.03,1.0704204781,1.0985,0.0195,1.0986730633,0.0285,-0.0105,0.0303726851,1.07,0.03,1.0704204781
2020-11-22 01:30:00,1.055,-0.0155,1.0551138564,0.015,-0.0055000000000000005,0.015976545300000002,1.04,-0.01,1.0400480758,1.055,-0.0155,1.0551138564,0.015,-0.0055000000000000005,0.015976545300000002,1.04,-0.01,1.0400480758
2020-11-22 02:00:00,0.9965,-0.0195,0.9966907745,0.026500000000000003,-0.0095,0.028151376500000002,0.97,-0.01,0.970051545,1.0065,-0.0195,1.0066888794,0.026500000000000003,-0.0095,0.028151376500000002,0.98,-0.01,0.9800510191
2020-11-22 02:30:00,0.992,-0.018000000000000002,0.9921632930000001,0.022,-0.008,0.0234093998,0.97,-0.01,0.970051545,1.002,-0.018000000000000002,1.0021616636,0.022,-0.008,0.0234093998,0.98,-0.01,0.9800510191
2020-11-22 03:00:00,0.9685,-0.0205,0.9687169349,0.0285,-0.0105,0.0303726851,0.9400000000000001,-0.01,0.94005319,0.9685,-0.0205,0.9687169349,0.0285,-0.0105,0.0303726851,0.9400000000000001,-0.01,0.94005319
2020-11-22 03:30:00,0.9590000000000001,-0.0345,0.9596203676,0.069,-0.0245,0.07322055720000001,0.89,-0.01,0.890056178,0.9590000000000001,-0.0145,0.9591096131,0.069,-0.0245,0.07322055720000001,0.89,0.01,0.890056178
2020-11-22 04:00:00,0.908,-0.0235,0.9083040515,0.038,-0.0135,0.0403267901,0.87,-0.01,0.8700574694000001,0.908,-0.0235,0.9083040515,0.038,-0.0135,0.0403267901,0.87,-0.01,0.8700574694000001
2020-11-22 04:30:00,0.8905000000000001,-0.0135,0.8906023243000001,0.0105,-0.0035,0.0110679718,0.88,-0.01,0.8800568163,0.9005000000000001,-0.0135,0.9006011881,0.0105,-0.0035,0.0110679718,0.89,-0.01,0.890056178
2020-11-22 05:00:00,0.893,-0.015,0.893125971,0.013000000000000001,-0.005,0.0139283883,0.88,-0.01,0.8800568163,0.913,-0.015,0.9131232118,0.013000000000000001,-0.005,0.0139283883,0.9,-0.01,0.9000555538
2020-11-22 05:30:00,1.0065,0.014,1.0065973624,0.0165,-0.006,0.0175570499,0.99,0.02,0.9902019996,1.0165,0.024,1.0167832857,0.0165,-0.006,0.0175570499,1.0,0.03,1.0004498988
2020-11-22 06:00:00,1.0075,0.013000000000000001,1.0075838675,0.0475,-0.017,0.0504504708,0.96,0.03,0.9604686356000001,1.0175,0.033,1.0180349945,0.0475,-0.017,0.0504504708,0.97,0.05,0.9712878049
2020-11-22 06:30:00,1.0915,0.022500000000000003,1.091731881,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.07,0.03,1.0704204781,1.1015,0.0425,1.1023195998,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,0.05,1.0811567879
2020-11-22 07:00:00,1.1965,0.077,1.1989750831000001,0.006500000000000001,-0.003,0.0071589105,1.19,0.08,1.1926860442,1.1965,0.077,1.1989750831000001,0.006500000000000001,-0.003,0.0071589105,1.19,0.08,1.1926860442
2020-11-22 07:30:00,1.323,0.858,1.5768617568,0.003,-0.002,0.0036055513000000003,1.32,0.86,1.5754364475,1.193,-0.722,1.3944651304,0.003,-0.002,0.0036055513000000003,1.19,-0.72,1.3908630414
2020-11-22 08:00:00,1.325,0.618,1.4620359093,0.005,-0.002,0.0053851648,1.32,0.62,1.4583552379,1.245,-0.462,1.3279567011,0.005,-0.002,0.0053851648,1.24,-0.46,1.3225732494
2020-11-22 08:30:00,1.326,0.048,1.3268684939,0.006,-0.002,0.0063245553000000005,1.32,0.05,1.3209466303,1.336,0.058,1.3372583894,0.006,-0.002,0.0063245553000000005,1.33,0.06,1.3313526956000001
2020-11-22 09:00:00,1.397,0.047,1.3977903992,0.007,-0.003,0.007615773100000001,1.3900000000000001,0.05,1.3908989899,1.397,0.057,1.3981623654,0.007,-0.003,0.007615773100000001,1.3900000000000001,0.06,1.3912943614
2020-11-22 09:30:00,1.5270000000000001,0.6475000000000001,1.6586094326,0.007,-0.0025,0.0074330344,1.52,0.65,1.6531485112,1.427,-0.5425,1.5266418211000001,0.007,-0.0025,0.0074330344,1.42,-0.54,1.5192103212
2020-11-22 10:00:00,1.5725,0.917,1.8203420695,0.0025,-0.003,0.0039051248,1.57,0.92,1.8196977771,1.4225,-0.8130000000000001,1.6384368313,0.0025,-0.003,0.0039051248,1.42,-0.81,1.6347782724000002
2020-11-22 10:30:00,1.5550000000000002,0.9185000000000001,1.8060086517,0.005,-0.0015,0.0052201533000000005,1.55,0.92,1.8024705268,1.405,-0.8115,1.6225157164000001,0.005,-0.0015,0.0052201533000000005,1.4,-0.81,1.6174362429
2020-11-22 11:00:00,1.5155,0.16,1.5239226522,0.0055000000000000005,0.0,0.0055000000000000005,1.51,0.16,1.5184531603,1.4955,-0.03,1.4958008724,0.0055000000000000005,0.0,0.0055000000000000005,1.49,-0.03,1.4903019828000001
2020-11-22 11:30:00,1.5365,0.08,1.5385812458,0.006500000000000001,0.0,0.006500000000000001,1.53,0.08,1.5320900757,1.5365,0.08,1.5385812458,0.006500000000000001,0.0,0.006500000000000001,1.53,0.08,1.5320900757
2020-11-22 12:00:00,1.54,0.08,1.5420765221,0.01,0.0,0.01,1.53,0.08,1.5320900757,1.54,0.08,1.5420765221,0.01,0.0,0.01,1.53,0.08,1.5320900757
2020-11-22 12:30:00,1.4865,0.079,1.4885977462,0.0165,-0.001,0.0165302753,1.47,0.08,1.4721752613,1.4865,0.079,1.4885977462,0.0165,-0.001,0.0165302753,1.47,0.08,1.4721752613
2020-11-22 13:00:00,1.502,0.08,1.5041289838,0.012,0.0,0.012,1.49,0.08,1.4921461054,1.502,0.08,1.5041289838,0.012,0.0,0.012,1.49,0.08,1.4921461054
2020-11-22 13:30:00,1.428,0.0795,1.4302112606000001,0.008,-0.0005,0.0080156098,1.42,0.08,1.4222517358,1.428,0.0795,1.4302112606000001,0.008,-0.0005,0.0080156098,1.42,0.08,1.4222517358
2020-11-22 14:00:00,1.4215,0.077,1.4235839455,0.0115,-0.003,0.0118848643,1.4100000000000001,0.08,1.41226768,1.4215,0.077,1.4235839455,0.0115,-0.003,0.0118848643,1.4100000000000001,0.08,1.41226768
2020-11-22 14:30:00,1.4655,0.0745,1.4673924151,0.0155,-0.0055000000000000005,0.0164468842,1.45,0.08,1.4522052197,1.4655,0.0745,1.4673924151,0.0155,-0.0055000000000000005,0.0164468842,1.45,0.08,1.4522052197
2020-11-22 15:00:00,1.473,0.0485,1.4737982392,0.003,-0.0015,0.0033541020000000003,1.47,0.05,1.4708500943,1.473,0.0585,1.4741612022,0.003,-0.0015,0.0033541020000000003,1.47,0.06,1.4712239802
2020-11-22 15:30:00,1.5215,0.4495,1.5865095335000001,0.0015,-0.0005,0.0015811388,1.52,0.45,1.5852129195,1.4515,-0.3405,1.4909032497,0.0015,-0.0005,0.0015811388,1.45,-0.34,1.4893287078
2020-11-22 16:00:00,1.658,0.927,1.8995507364000002,0.008,-0.003,0.0085440037,1.65,0.93,1.8940432941,1.508,-0.803,1.7084709538,0.008,-0.003,0.0085440037,1.5,-0.8,1.7000000000000002
2020-11-22 16:30:00,1.671,0.8155,1.8593765756,0.011,-0.0045000000000000005,0.0118848643,1.6600000000000001,0.8200000000000001,1.8514858898000002,1.541,-0.7045,1.6944029184,0.011,-0.0045000000000000005,0.0118848643,1.53,-0.7000000000000001,1.6825278601
2020-11-22 17:00:00,1.7755,0.107,1.7787212400999999,0.0055000000000000005,-0.003,0.0062649820000000005,1.77,0.11,1.7734147851,1.7655,0.067,1.7667708538,0.0055000000000000005,-0.003,0.0062649820000000005,1.76,0.07,1.7613914954
2020-11-22 17:30:00,1.9300000000000002,0.40650000000000003,1.9723443538,0.01,-0.0035,0.010594810100000001,1.92,0.41000000000000003,1.9632880583,1.87,-0.24350000000000002,1.8857869047,0.01,-0.0035,0.010594810100000001,1.8599999999999999,-0.24,1.8754199530000002
2020-11-22 18:00:00,2.0185,0.967,2.2381758756,0.0085,-0.003,0.0090138782,2.01,0.97,2.2318154046,1.8485,-0.773,2.0036170418,0.0085,-0.003,0.0090138782,1.8399999999999999,-0.77,1.9946177579
2020-11-22 18:30:00,1.919,0.24650000000000002,1.9347669756,0.009000000000000001,-0.0035,0.009656604000000001,1.9100000000000001,0.25,1.9262917744,1.889,-0.0835,1.8908445864,0.009000000000000001,-0.0035,0.009656604000000001,1.88,-0.08,1.8817013578
2020-11-22 19:00:00,1.8085,0.08650000000000001,1.8105674525,0.0085,-0.0035,0.0091923882,1.8,0.09,1.8022485955,1.7985,0.036500000000000005,1.7988703400000001,0.0085,-0.0035,0.0091923882,1.79,0.04,1.7904468716
2020-11-22 19:30:00,1.717,0.0465,1.7176295439,0.007,-0.0035,0.0078262379,1.71,0.05,1.710730838,1.717,0.0465,1.7176295439,0.007,-0.0035,0.0078262379,1.71,0.05,1.710730838
2020-11-22 20:00:00,1.7155,0.067,1.7168078664,0.0055000000000000005,-0.003,0.0062649820000000005,1.71,0.07,1.7114321488000002,1.7155,0.077,1.7172271981,0.0055000000000000005,-0.003,0.0062649820000000005,1.71,0.08,1.7118703222
2020-11-22 20:30:00,1.585,0.027,1.5852299518000001,0.005,-0.003,0.0058309519,1.58,0.03,1.5802847844999999,1.585,0.037,1.5854318024,0.005,-0.003,0.0058309519,1.58,0.04,1.580506248
2020-11-22 21:00:00,1.506,0.027,1.5062420124,0.006,-0.003,0.0067082039,1.5,0.03,1.50029997,1.506,0.037,1.5064544467,0.006,-0.003,0.0067082039,1.5,0.04,1.5005332386
2020-11-22 21:30:00,1.3925,0.027,1.3927617348,0.0025,-0.003,0.0039051248,1.3900000000000001,0.03,1.3903237033,1.3925,0.037,1.3929914752,0.0025,-0.003,0.0039051248,1.3900000000000001,0.04,1.3905754205
2020-11-22 22:00:00,1.3255,0.08700000000000001,1.3283520806,0.0055000000000000005,-0.003,0.0062649820000000005,1.32,0.09,1.3230646243,1.3054999999999999,-0.073,1.3075393875999999,0.0055000000000000005,-0.003,0.0062649820000000005,1.3,-0.07,1.3018832513
2020-11-22 22:30:00,1.2335,-0.0015,1.233500912,0.0035,-0.0015,0.0038078866,1.23,0.0,1.23,1.2435,0.0085,1.2435290507,0.0035,-0.0015,0.0038078866,1.24,0.01,1.2400403219
2020-11-22 23:00:00,1.23,0.0695,1.2319619515,0.0,-0.0005,0.0005,1.23,0.07,1.2319902597,1.24,0.0695,1.2419461542,0.0,-0.0005,0.0005,1.24,0.07,1.2419742348
2020-11-22 23:30:00,1.1805,0.1095,1.1855675856,0.0005,-0.0005,0.0007071068,1.18,0.11,1.1851160281,1.1705,0.0395,1.171166299,0.0005,-0.0005,0.0007071068,1.17,0.04,1.170683561
2020-11-23 00:00:00,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001,1.1400000000000001,0.05,1.1410959644,0.0,0.0,0.0,1.1400000000000001,0.05,1.1410959644
2020-11-23 00:30:00,1.25,0.8295,1.5001900713,0.0,-0.0005,0.0005,1.25,0.8300000000000001,1.5004665941000002,1.1400000000000001,-0.7005,1.33802102,0.0,-0.0005,0.0005,1.1400000000000001,-0.7000000000000001,1.3377593207
2020-11-23 01:00:00,1.3305,0.1695,1.3412533318,0.0005,-0.0005,0.0007071068,1.33,0.17,1.3408206442,1.3105,-0.030500000000000003,1.3108548737,0.0005,-0.0005,0.0007071068,1.31,-0.03,1.3103434664
2020-11-23 01:30:00,1.3,0.05,1.3009611831,0.0,0.0,0.0,1.3,0.05,1.3009611831,1.31,0.06,1.3113733259,0.0,0.0,0.0,1.31,0.06,1.3113733259
2020-11-23 02:00:00,1.28,0.14,1.2876334882,0.0,0.0,0.0,1.28,0.14,1.2876334882,1.27,-0.06,1.2714165328,0.0,0.0,0.0,1.27,-0.06,1.2714165328
2020-11-23 02:30:00,1.2,0.23,1.2218428704,0.0,0.0,0.0,1.2,0.23,1.2218428704,1.17,-0.16,1.1808894953,0.0,0.0,0.0,1.17,-0.16,1.1808894953
2020-11-23 03:00:00,1.12,0.03,1.1204017137,0.0,0.0,0.0,1.12,0.03,1.1204017137,1.13,0.03,1.1303981599,0.0,0.0,0.0,1.13,0.03,1.1303981599
2020-11-23 03:30:00,1.1415,0.0285,1.1418557264,0.0015,-0.0015,0.0021213203,1.1400000000000001,0.03,1.1403946685,1.1415,0.0285,1.1418557264,0.0015,-0.0015,0.0021213203,1.1400000000000001,0.03,1.1403946685
2020-11-23 04:00:00,1.1605,0.029500000000000002,1.1608748856,0.0005,-0.0005,0.0007071068,1.16,0.03,1.1603878662,1.1605,0.029500000000000002,1.1608748856,0.0005,-0.0005,0.0007071068,1.16,0.03,1.1603878662
2020-11-23 04:30:00,1.0305,0.029500000000000002,1.03092216,0.0005,-0.0005,0.0007071068,1.03,0.03,1.0304368006,1.0405,0.029500000000000002,1.0409181044,0.0005,-0.0005,0.0007071068,1.04,0.03,1.0404326023
2020-11-23 05:00:00,1.0345,0.028,1.0348788576,0.0045000000000000005,-0.002,0.0049244289000000005,1.03,0.03,1.0304368006,1.0445,0.028,1.0448752318,0.0045000000000000005,-0.002,0.0049244289000000005,1.04,0.03,1.0404326023
2020-11-23 05:30:00,1.162,0.429,1.2386625852,0.002,-0.001,0.0022360680000000003,1.16,0.43,1.2371337842,1.112,-0.291,1.1494455185,0.002,-0.001,0.0022360680000000003,1.11,-0.29,1.1472575997
2020-11-23 06:00:00,1.2445,0.918,1.5464489161000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.24,0.92,1.5440207252,1.1145,-0.752,1.3444754553,0.0045000000000000005,-0.002,0.0049244289000000005,1.11,-0.75,1.3396268137
2020-11-23 06:30:00,1.3719999999999999,0.1585,1.3811249943,0.002,-0.0015,0.0025,1.37,0.16,1.3793114224,1.3719999999999999,0.1085,1.3762834919,0.002,-0.0015,0.0025,1.37,0.11,1.3744089639000001
2020-11-23 07:00:00,1.5,0.42,1.5576905983,0.0,0.0,0.0,1.5,0.42,1.5576905983,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449
2020-11-23 07:30:00,1.7365,1.0475,2.0279764545,0.006500000000000001,-0.0025,0.0069641941,1.73,1.05,2.0237094653,1.5865,-0.6925,1.7310512702,0.006500000000000001,-0.0025,0.0069641941,1.58,-0.6900000000000001,1.724093965
2020-11-23 08:00:00,1.7695,0.726,1.9126437854,0.0095,-0.004,0.0103077641,1.76,0.73,1.9053870998,1.6695,-0.374,1.7108787947000001,0.0095,-0.004,0.0103077641,1.6600000000000001,-0.37,1.7007351352
2020-11-23 08:30:00,1.763,0.165,1.7707043796000002,0.013000000000000001,-0.005,0.0139283883,1.75,0.17,1.7582377541,1.763,0.17500000000000002,1.7716641894,0.013000000000000001,-0.005,0.0139283883,1.75,0.18,1.7592327873
2020-11-23 09:00:00,1.7930000000000001,0.1615,1.800258662,0.023,-0.0085,0.0245203997,1.77,0.17,1.7781451009,1.7930000000000001,0.1715,1.8011832916000001,0.023,-0.0085,0.0245203997,1.77,0.18,1.7791290004
2020-11-23 09:30:00,1.7665000000000002,0.1305,1.7713137780000001,0.026500000000000003,-0.0095,0.028151376500000002,1.74,0.14,1.7456230979,1.7665000000000002,0.1405,1.7720785818,0.026500000000000003,-0.0095,0.028151376500000002,1.74,0.15,1.7464535493
2020-11-23 10:00:00,1.7730000000000001,0.1285,1.7776504859000002,0.033,-0.0115,0.0349463875,1.74,0.14,1.7456230979,1.7730000000000001,0.11850000000000001,1.7769556128000001,0.033,-0.0115,0.0349463875,1.74,0.13,1.7448495636999999
2020-11-23 10:30:00,1.6865,0.1075,1.6899226314,0.036500000000000005,-0.0125,0.0385810834,1.65,0.12,1.6543578815000002,1.6865,0.11750000000000001,1.6905882112000001,0.036500000000000005,-0.0125,0.0385810834,1.65,0.13,1.6551132892
2020-11-23 11:00:00,1.802,0.10550000000000001,1.8050856628,0.042,-0.0145,0.044432533100000005,1.76,0.12,1.7640861657,1.802,0.1155,1.8056977183,0.042,-0.0145,0.044432533100000005,1.76,0.13,1.7647946056000001
2020-11-23 11:30:00,1.842,0.108,1.8451634074,0.062,-0.022,0.0657875368,1.78,0.13,1.7847408776,1.842,0.11800000000000001,1.8457757177,0.062,-0.022,0.0657875368,1.78,0.14,1.7854971297
2020-11-23 12:00:00,1.8615,0.1385,1.8666452529000002,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8,0.16,1.8070971196999999,1.8615,0.1385,1.8666452529000002,0.061500000000000006,-0.021500000000000002,0.0651498273,1.8,0.16,1.8070971196999999
2020-11-23 12:30:00,1.9220000000000002,0.148,1.9276898090999999,0.122,-0.042,0.1290271289,1.8,0.19,1.81,1.9220000000000002,0.158,1.9284833419,0.122,-0.042,0.1290271289,1.8,0.2,1.8110770276000001
2020-11-23 13:00:00,1.8285,0.132,1.8332583697,0.1085,-0.038,0.11496195020000001,1.72,0.17,1.7283807451,1.8285,0.132,1.8332583697,0.1085,-0.038,0.11496195020000001,1.72,0.17,1.7283807451
2020-11-23 13:30:00,1.7945,0.127,1.7989883963,0.0645,-0.023,0.0684780987,1.73,0.15,1.7364907140999999,1.7845,0.127,1.7890134851,0.0645,-0.023,0.0684780987,1.72,0.15,1.7265283085
2020-11-23 14:00:00,1.744,0.157,1.7510525406,0.094,-0.033,0.0996242942,1.65,0.19,1.6609033687,1.744,0.08700000000000001,1.7461686631000002,0.094,-0.033,0.0996242942,1.65,0.12,1.6543578815000002
2020-11-23 14:30:00,1.7970000000000002,0.138,1.802291042,0.147,-0.052000000000000005,0.1559262646,1.65,0.19,1.6609033687,1.7970000000000002,0.138,1.802291042,0.147,-0.052000000000000005,0.1559262646,1.65,0.19,1.6609033687
2020-11-23 15:00:00,1.7125,0.14300000000000002,1.7184601392,0.1325,-0.047,0.1405889398,1.58,0.19,1.5913830463,1.7225000000000001,0.14300000000000002,1.7284256565,0.1325,-0.047,0.1405889398,1.5899999999999999,0.19,1.6013119621
2020-11-23 15:30:00,1.7685,0.137,1.773798537,0.14850000000000002,-0.053,0.1576745065,1.62,0.19,1.6311039207,1.7685,0.137,1.773798537,0.14850000000000002,-0.053,0.1576745065,1.62,0.19,1.6311039207
2020-11-23 16:00:00,1.7970000000000002,0.1265,1.8014469878,0.177,-0.0635,0.1880458721,1.62,0.19,1.6311039207,1.7970000000000002,0.1265,1.8014469878,0.177,-0.0635,0.1880458721,1.62,0.19,1.6311039207
2020-11-23 16:30:00,1.8715000000000002,0.145,1.8771087475,0.18150000000000002,-0.065,0.1927880961,1.69,0.21,1.7029973576000002,1.8715000000000002,0.145,1.8771087475,0.18150000000000002,-0.065,0.1927880961,1.69,0.21,1.7029973576000002
2020-11-23 17:00:00,2.0115,0.665,2.1185743438,0.18150000000000002,-0.065,0.1927880961,1.83,0.73,1.9702284132,1.9215,-0.34500000000000003,1.9522262291999999,0.18150000000000002,-0.065,0.1927880961,1.74,-0.28,1.7623847480000001
2020-11-23 17:30:00,2.2405,1.0835,2.4887371295,0.1305,-0.0465,0.1385369987,2.11,1.13,2.3935329536,2.0805,-0.6865,2.1908360276,0.1305,-0.0465,0.1385369987,1.9500000000000002,-0.64,2.0523401278
2020-11-23 18:00:00,2.2785,0.8785000000000001,2.4419919124,0.1985,-0.07150000000000001,0.21098459660000002,2.08,0.9500000000000001,2.2866788144,2.1485,-0.5015000000000001,2.2062534986,0.1985,-0.07150000000000001,0.21098459660000002,1.9500000000000002,-0.43,1.9968475155
2020-11-23 18:30:00,2.1685,0.1695,2.1751143648,0.1685,-0.060500000000000005,0.17903212000000002,2.0,0.23,2.0131815616,2.1685,0.1695,2.1751143648,0.1685,-0.060500000000000005,0.17903212000000002,2.0,0.23,2.0131815616
2020-11-23 19:00:00,2.0955,0.715,2.2141240367,0.23550000000000001,-0.085,0.2503702259,1.8599999999999999,0.8,2.0247468978,2.0055,-0.41500000000000004,2.0479880981,0.23550000000000001,-0.085,0.2503702259,1.77,-0.33,1.8004999306
2020-11-23 19:30:00,2.012,0.196,2.0215241774,0.232,-0.084,0.2467387282,1.78,0.28,1.8018878988,2.002,0.066,2.0030876167,0.232,-0.084,0.2467387282,1.77,0.15,1.7763445612000002
2020-11-23 20:00:00,1.8755000000000002,0.14150000000000001,1.8808302688,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.63,0.23,1.6461470165,1.8755000000000002,0.14150000000000001,1.8808302688,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.63,0.23,1.6461470165
2020-11-23 20:30:00,1.9075000000000002,0.7405,2.0461907291,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6600000000000001,0.8300000000000001,1.8559364213,1.8075,-0.4595,1.8649923592,0.24750000000000003,-0.08950000000000001,0.2631852959,1.56,-0.37,1.6032778923
2020-11-23 21:00:00,1.7785000000000002,0.911,1.9982450425,0.2185,-0.079,0.23234295770000002,1.56,0.99,1.8476200908,1.6385,-0.669,1.7698144677,0.2185,-0.079,0.23234295770000002,1.42,-0.59,1.5376930773000002
2020-11-23 21:30:00,1.6185,0.105,1.6219023553,0.20850000000000002,-0.075,0.2215789927,1.4100000000000001,0.18,1.4214429289,1.6185,0.105,1.6219023553,0.20850000000000002,-0.075,0.2215789927,1.4100000000000001,0.18,1.4214429289
2020-11-23 22:00:00,1.5305,0.093,1.5333229438,0.24050000000000002,-0.08700000000000001,0.2557523216,1.29,0.18,1.3024976008,1.5305,0.093,1.5333229438,0.24050000000000002,-0.08700000000000001,0.2557523216,1.29,0.18,1.3024976008
2020-11-23 22:30:00,1.4485000000000001,0.094,1.4515468473,0.23850000000000002,-0.08600000000000001,0.2535315562,1.21,0.18,1.2233151679,1.4485000000000001,0.094,1.4515468473,0.23850000000000002,-0.08600000000000001,0.2535315562,1.21,0.18,1.2233151679
2020-11-23 23:00:00,1.371,0.0965,1.3743919565,0.231,-0.0835,0.24562827610000001,1.1400000000000001,0.18,1.1541230437,1.371,0.0965,1.3743919565,0.231,-0.0835,0.24562827610000001,1.1400000000000001,0.18,1.1541230437
2020-11-23 23:30:00,1.3,0.3435,1.3446160233,0.24,-0.08650000000000001,0.2551122302,1.06,0.43,1.1438968485,1.27,-0.1265,1.276284549,0.24,-0.08650000000000001,0.2551122302,1.03,-0.04,1.0307764064
2020-11-24 00:00:00,1.2425,0.47700000000000004,1.3309151926,0.2025,-0.073,0.21525624270000002,1.04,0.55,1.1764777941,1.1825,-0.323,1.2258202356,0.2025,-0.073,0.21525624270000002,0.98,-0.25,1.0113851887
2020-11-24 00:30:00,1.1545,0.0925,1.1581996805,0.21450000000000002,-0.0775,0.2280712608,0.9400000000000001,0.17,0.9552486587000001,1.1545,0.0425,1.1552820002,0.21450000000000002,-0.0775,0.2280712608,0.9400000000000001,0.12,0.9476286192000001
2020-11-24 01:00:00,1.139,0.037,1.1396008073,0.229,-0.083,0.2435775031,0.91,0.12,0.9178779875,1.149,0.037,1.1495955811,0.229,-0.083,0.2435775031,0.92,0.12,0.9277930804000001
2020-11-24 01:30:00,1.1495,0.0335,1.1499880434,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.91,0.12,0.9178779875,1.1595,0.0335,1.1599838360999999,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.92,0.12,0.9277930804000001
2020-11-24 02:00:00,1.1465,0.041,1.1472328665,0.24650000000000002,-0.089,0.2620748939,0.9,0.13,0.9093404203000001,1.1465,0.061,1.1481216181,0.24650000000000002,-0.089,0.2620748939,0.9,0.15,0.9124143795
2020-11-24 02:30:00,1.1355,0.045,1.1363913278,0.23550000000000001,-0.085,0.2503702259,0.9,0.13,0.9093404203000001,1.1355,0.065,1.1373588923,0.23550000000000001,-0.085,0.2503702259,0.9,0.15,0.9124143795
2020-11-24 03:00:00,1.1475,0.048,1.1485034828,0.2275,-0.082,0.2418269009,0.92,0.13,0.9291393867000001,1.1475,0.068,1.1495130491,0.2275,-0.082,0.2418269009,0.92,0.15,0.9321480569
2020-11-24 03:30:00,1.0985,0.271,1.1314341563,0.2185,-0.079,0.23234295770000002,0.88,0.35000000000000003,0.9470480452000001,1.0685,-0.159,1.0802653609,0.2185,-0.079,0.23234295770000002,0.85,-0.08,0.8537564055
2020-11-24 04:00:00,1.148,0.6015,1.2960348181999999,0.218,-0.0785,0.2317029348,0.93,0.68,1.1520850663,1.068,-0.48850000000000005,1.1744174088000001,0.218,-0.0785,0.2317029348,0.85,-0.41000000000000003,0.9437160590000001
2020-11-24 04:30:00,1.0875,0.035,1.0880630726,0.20750000000000002,-0.075,0.22063827860000002,0.88,0.11,0.8868483523,1.0875,0.045,1.0884306363,0.20750000000000002,-0.075,0.22063827860000002,0.88,0.12,0.8881441324
2020-11-24 05:00:00,1.1265,0.12150000000000001,1.1330333181,0.2165,-0.0785,0.2302922057,0.91,0.2,0.9317188417000001,1.1265,0.0315,1.1269403267,0.2165,-0.0785,0.2302922057,0.91,0.11,0.9166242414
2020-11-24 05:30:00,1.1705,0.178,1.1839570305,0.2005,-0.07200000000000001,0.2130357951,0.97,0.25,1.0016985575,1.1605,0.008,1.160527574,0.2005,-0.07200000000000001,0.2130357951,0.96,0.08,0.9633275663
2020-11-24 06:00:00,1.235,0.10250000000000001,1.2392462427,0.215,-0.0775,0.2285415717,1.02,0.18,1.0357605901,1.245,0.1125,1.2500724979,0.215,-0.0775,0.2285415717,1.03,0.19,1.0473776778
2020-11-24 06:30:00,1.3205,0.1275,1.3266410592,0.2005,-0.07250000000000001,0.2132053001,1.12,0.2,1.1377170123,1.3205,0.1375,1.3276394465,0.2005,-0.07250000000000001,0.2132053001,1.12,0.21,1.1395174417
2020-11-24 07:00:00,1.477,0.392,1.5281338292000002,0.217,-0.078,0.23059271450000002,1.26,0.47000000000000003,1.3448048186000001,1.447,-0.068,1.4485969074,0.217,-0.078,0.23059271450000002,1.23,0.01,1.2300406497
2020-11-24 07:30:00,1.608,0.17400000000000002,1.6173867812,0.23800000000000002,-0.08600000000000001,0.2530612574,1.37,0.26,1.3944532979,1.608,0.17400000000000002,1.6173867812,0.23800000000000002,-0.08600000000000001,0.2530612574,1.37,0.26,1.3944532979
2020-11-24 08:00:00,1.67,0.167,1.6783292287,0.15,-0.053,0.1590880259,1.52,0.22,1.5358385332,1.67,0.167,1.6783292287,0.15,-0.053,0.1590880259,1.52,0.22,1.5358385332
2020-11-24 08:30:00,1.633,0.147,1.6396030007,0.203,-0.073,0.2157266789,1.43,0.22,1.4468241082,1.633,0.147,1.6396030007,0.203,-0.073,0.2157266789,1.43,0.22,1.4468241082
2020-11-24 09:00:00,1.5775000000000001,0.11900000000000001,1.5819820637,0.1975,-0.07100000000000001,0.2098743672,1.38,0.19,1.3930183057,1.5775000000000001,0.11900000000000001,1.5819820637,0.1975,-0.07100000000000001,0.2098743672,1.38,0.19,1.3930183057
2020-11-24 09:30:00,1.5695000000000001,0.1115,1.5734555920000002,0.2195,-0.0785,0.23311477860000002,1.35,0.19,1.3633048082,1.5695000000000001,0.1115,1.5734555920000002,0.2195,-0.0785,0.23311477860000002,1.35,0.19,1.3633048082
2020-11-24 10:00:00,1.5095,0.109,1.5134302924,0.2295,-0.081,0.2433747111,1.28,0.19,1.2940247293,1.5095,0.109,1.5134302924,0.2295,-0.081,0.2433747111,1.28,0.19,1.2940247293
2020-11-24 10:30:00,1.5715,0.10400000000000001,1.5749375384,0.1315,-0.046,0.13931349540000001,1.44,0.15,1.4477914214,1.5815000000000001,0.10400000000000001,1.5849158495,0.1315,-0.046,0.13931349540000001,1.45,0.15,1.4577379737
2020-11-24 11:00:00,1.604,0.1345,1.6096292275000001,0.044,-0.0155,0.046650294700000004,1.56,0.15,1.5671949464,1.6139999999999999,0.1345,1.6195944708,0.044,-0.0155,0.046650294700000004,1.57,0.15,1.5771493270999999
2020-11-24 11:30:00,1.6965,0.14350000000000002,1.7025582222,0.10650000000000001,-0.036500000000000005,0.1125810819,1.5899999999999999,0.18,1.6001562424,1.6965,0.14350000000000002,1.7025582222,0.10650000000000001,-0.036500000000000005,0.1125810819,1.5899999999999999,0.18,1.6001562424
2020-11-24 12:00:00,1.5565,0.2565,1.5774931062,0.1365,-0.043500000000000004,0.1432637428,1.42,0.30000000000000004,1.4513442045,1.5365,0.0165,1.5365885917000002,0.1365,-0.043500000000000004,0.1432637428,1.4,0.06,1.4012851244
2020-11-24 12:30:00,1.5670000000000002,0.1355,1.5728474974000002,0.247,-0.0845,0.2610541132,1.32,0.22,1.3382077567000001,1.5670000000000002,0.14550000000000002,1.5737405282,0.247,-0.0845,0.2610541132,1.32,0.23,1.339888055
2020-11-24 13:00:00,1.553,0.132,1.558599692,0.253,-0.088,0.26786750460000003,1.3,0.22,1.3184839779,1.553,0.122,1.5577846449,0.253,-0.088,0.26786750460000003,1.3,0.21,1.3168523076
2020-11-24 13:30:00,1.6955,0.8320000000000001,1.8886355525,0.24550000000000002,-0.088,0.2607954179,1.45,0.92,1.7172361514999999,1.5755,-0.598,1.6851718755,0.24550000000000002,-0.088,0.2607954179,1.33,-0.51,1.4244297104
2020-11-24 14:00:00,1.7229999999999999,0.9625,1.9736097005,0.243,-0.08750000000000001,0.2582735952,1.48,1.05,1.8146349495,1.573,-0.7475,1.741575508,0.243,-0.08750000000000001,0.2582735952,1.33,-0.66,1.4847558722
2020-11-24 14:30:00,1.729,0.98,1.9874206902,0.249,-0.09,0.2647659344,1.48,1.07,1.8262803727999999,1.579,-0.75,1.7480677904,0.249,-0.09,0.2647659344,1.33,-0.66,1.4847558722
2020-11-24 15:00:00,1.726,0.981,1.9853052662000001,0.246,-0.089,0.2616046636,1.48,1.07,1.8262803727999999,1.596,-0.729,1.7546102130999999,0.246,-0.089,0.2616046636,1.35,-0.64,1.4940214189
2020-11-24 15:30:00,1.7805,0.9945,2.0394142541,0.21050000000000002,-0.0755,0.2236302752,1.57,1.07,1.8999473677,1.6305,-0.7155,1.7805815060999999,0.21050000000000002,-0.0755,0.2236302752,1.42,-0.64,1.5575621978
2020-11-24 16:00:00,1.7635,0.7255,1.9069039042,0.2335,-0.0845,0.2483193508,1.53,0.81,1.7311845656,1.6535000000000002,-0.5145000000000001,1.7316964226,0.2335,-0.0845,0.2483193508,1.42,-0.43,1.4836778626
2020-11-24 16:30:00,1.818,0.124,1.822223916,0.23800000000000002,-0.08600000000000001,0.2530612574,1.58,0.21,1.5938946013000002,1.828,0.134,1.8329047984,0.23800000000000002,-0.08600000000000001,0.2530612574,1.5899999999999999,0.22,1.6051479683
2020-11-24 17:00:00,1.877,0.1355,1.8818844943,0.20700000000000002,-0.0745,0.21999829540000002,1.67,0.21,1.6831518054,1.877,0.14550000000000002,1.8826309383000002,0.20700000000000002,-0.0745,0.21999829540000002,1.67,0.22,1.6844286865
2020-11-24 17:30:00,2.0085,0.1675,2.0154722772,0.2285,-0.0825,0.2429372347,1.78,0.25,1.7974704448,2.0085,0.17750000000000002,2.0163279743,0.2285,-0.0825,0.2429372347,1.78,0.26,1.7988885457000001
2020-11-24 18:00:00,2.041,0.163,2.0474984737,0.241,-0.08700000000000001,0.2562225595,1.8,0.25,1.8172781845000001,2.041,0.17300000000000001,2.0483188228,0.241,-0.08700000000000001,0.2562225595,1.8,0.26,1.8186808406
2020-11-24 18:30:00,2.067,0.168,2.0738160478,0.227,-0.082,0.24135658270000002,1.8399999999999999,0.25,1.8569060289000001,2.067,0.178,2.074650091,0.227,-0.082,0.24135658270000002,1.8399999999999999,0.26,1.8582787735
2020-11-24 19:00:00,1.968,0.1515,1.9738227504,0.218,-0.0785,0.2317029348,1.75,0.23,1.7650495743999999,1.968,0.1515,1.9738227504,0.218,-0.0785,0.2317029348,1.75,0.23,1.7650495743999999
2020-11-24 19:30:00,1.887,0.128,1.8913363000999999,0.227,-0.082,0.24135658270000002,1.6600000000000001,0.21,1.6732304085,1.887,0.138,1.8920393759,0.227,-0.082,0.24135658270000002,1.6600000000000001,0.22,1.6745148551
2020-11-24 20:00:00,1.786,0.136,1.791170567,0.20600000000000002,-0.074,0.2188880993,1.58,0.21,1.5938946013000002,1.796,0.146,1.8019245267000001,0.20600000000000002,-0.074,0.2188880993,1.5899999999999999,0.22,1.6051479683
2020-11-24 20:30:00,1.6920000000000002,0.1265,1.6967222077000002,0.232,-0.0835,0.2465689559,1.46,0.21,1.4750254235,1.702,0.1365,1.7074648605,0.232,-0.0835,0.2465689559,1.47,0.22,1.4863714206
2020-11-24 21:00:00,1.6015000000000001,0.17350000000000002,1.6108707273,0.21150000000000002,-0.0765,0.224909982,1.3900000000000001,0.25,1.4123030836,1.5915,0.0635,1.5927663043,0.21150000000000002,-0.0765,0.224909982,1.38,0.14,1.3870832708
2020-11-24 21:30:00,1.508,0.10250000000000001,1.5114794904000002,0.188,-0.0675,0.1997504693,1.32,0.17,1.3309019498,1.508,0.1125,1.5121905468999999,0.188,-0.0675,0.1997504693,1.32,0.18,1.3322161987
2020-11-24 22:00:00,1.4425,0.0965,1.445724213,0.12250000000000001,-0.043500000000000004,0.1299942306,1.32,0.14,1.3274034805000001,1.4425,0.0965,1.445724213,0.12250000000000001,-0.043500000000000004,0.1299942306,1.32,0.14,1.3274034805000001
2020-11-24 22:30:00,1.3245,0.10300000000000001,1.3284988709,0.10450000000000001,-0.037,0.1108568897,1.22,0.14,1.2280065146,1.3345,0.10300000000000001,1.3384689948,0.10450000000000001,-0.037,0.1108568897,1.23,0.14,1.2379418403
2020-11-24 23:00:00,1.223,0.0795,1.2255811887,0.223,-0.0805,0.23708490040000002,1.0,0.16,1.0127191121,1.233,0.0795,1.235560298,0.223,-0.0805,0.23708490040000002,1.01,0.16,1.0225947389
2020-11-24 23:30:00,1.172,0.0805,1.1747613587,0.082,-0.029500000000000002,0.0871449941,1.09,0.11,1.0955363983,1.172,0.09050000000000001,1.1754889408,0.082,-0.029500000000000002,0.0871449941,1.09,0.12,1.09658561
2020-11-25 00:00:00,1.0725,0.0645,1.0744377599,0.0425,-0.0155,0.045238258100000005,1.03,0.08,1.0331021247,1.0825,0.0745,1.0850605974,0.0425,-0.0155,0.045238258100000005,1.04,0.09,1.0438869671
2020-11-25 00:30:00,1.1105,0.0655,1.1124299978,0.0405,-0.0145,0.0430174383,1.07,0.08,1.0729864864,1.1105,0.0755,1.1130635651,0.0405,-0.0145,0.0430174383,1.07,0.09,1.0737783756
2020-11-25 01:00:00,1.1875,0.077,1.1899938025,0.007500000000000001,-0.003,0.0080777472,1.18,0.08,1.1827087554,1.1875,0.08700000000000001,1.1906826823,0.007500000000000001,-0.003,0.0080777472,1.18,0.09,1.1834272263
2020-11-25 01:30:00,1.21,0.08,1.2126417443,0.0,0.0,0.0,1.21,0.08,1.2126417443,1.21,0.09,1.2133424908000001,0.0,0.0,0.0,1.21,0.09,1.2133424908000001
2020-11-25 02:00:00,1.1655,0.078,1.1681071227,0.0055000000000000005,-0.002,0.00585235,1.16,0.08,1.1627553483,1.1755,0.088,1.1787893154,0.0055000000000000005,-0.002,0.00585235,1.17,0.09,1.1734564329000001
2020-11-25 02:30:00,1.1005,0.0655,1.1024475044,0.0405,-0.0145,0.0430174383,1.06,0.08,1.0630145813,1.1005,0.0755,1.1030868053,0.0405,-0.0145,0.0430174383,1.06,0.09,1.0638138934999999
2020-11-25 03:00:00,1.1135,0.425,1.1918503471,0.0135,-0.005,0.01439618,1.1,0.43,1.181058847,1.0735000000000001,-0.295,1.1132956705,0.0135,-0.005,0.01439618,1.06,-0.29,1.0989540482
2020-11-25 03:30:00,1.0555,0.41750000000000004,1.1350711431,0.035500000000000004,-0.0125,0.037636418500000005,1.02,0.43,1.1069326989,1.0055,-0.3025,1.0500173808,0.035500000000000004,-0.0125,0.037636418500000005,0.97,-0.29,1.0124228366
2020-11-25 04:00:00,1.043,0.051500000000000004,1.0442706785,0.023,-0.0085,0.0245203997,1.02,0.06,1.021763182,1.063,0.061500000000000006,1.0647775589,0.023,-0.0085,0.0245203997,1.04,0.07,1.0423531072
2020-11-25 04:30:00,1.019,0.045,1.0199931372,0.099,-0.035,0.1050047618,0.92,0.08,0.9234717104,1.029,0.055,1.0304688253,0.099,-0.035,0.1050047618,0.93,0.09,0.9343446901
2020-11-25 05:00:00,1.0135,0.033,1.0140371048,0.1335,-0.047,0.1415317985,0.88,0.08,0.8836288814000001,1.0235,0.053,1.0248713334,0.1335,-0.047,0.1415317985,0.89,0.1,0.8956003573
2020-11-25 05:30:00,1.078,0.0645,1.0799278911,0.128,-0.0455,0.13584642060000002,0.9500000000000001,0.11,0.9563472173,1.088,0.0545,1.0893641494,0.128,-0.0455,0.13584642060000002,0.96,0.1,0.965194281
2020-11-25 06:00:00,1.151,0.0845,1.1540975912,0.07100000000000001,-0.025500000000000002,0.0754403738,1.08,0.11,1.0855873986,1.161,0.0945,1.1648395812,0.07100000000000001,-0.025500000000000002,0.0754403738,1.09,0.12,1.09658561
2020-11-25 06:30:00,1.3455,0.493,1.4329756627,0.0755,-0.027,0.0801826041,1.27,0.52,1.3723337786,1.2955,-0.227,1.315237336,0.0755,-0.027,0.0801826041,1.22,-0.2,1.2362847568
2020-11-25 07:00:00,1.4165,0.2165,1.4329495804,0.036500000000000005,-0.0135,0.0389165774,1.38,0.23,1.399035382,1.4065,0.08650000000000001,1.4091573723,0.036500000000000005,-0.0135,0.0389165774,1.37,0.1,1.3736447867
2020-11-25 07:30:00,1.568,0.223,1.5837780779,0.018000000000000002,-0.007,0.0193132079,1.55,0.23,1.5669716015000001,1.558,0.123,1.5628477213,0.018000000000000002,-0.007,0.0193132079,1.54,0.13,1.5454772726
2020-11-25 08:00:00,1.679,0.1665,1.6872353867,0.009000000000000001,-0.0035,0.009656604000000001,1.67,0.17,1.6786303941,1.689,0.17650000000000002,1.6981970586,0.009000000000000001,-0.0035,0.009656604000000001,1.6800000000000002,0.18,1.6896153408
2020-11-25 08:30:00,1.7555,0.8270000000000001,1.9405435450000001,0.0055000000000000005,-0.003,0.0062649820000000005,1.75,0.8300000000000001,1.9368531178000001,1.6555,-0.463,1.7190256688,0.0055000000000000005,-0.003,0.0062649820000000005,1.65,-0.46,1.712921481
2020-11-25 09:00:00,1.7015,0.199,1.71309756,0.0015,-0.001,0.0018027756000000002,1.7000000000000002,0.2,1.7117242769,1.6915,0.11900000000000001,1.695680763,0.0015,-0.001,0.0018027756000000002,1.69,0.12,1.6942549985
2020-11-25 09:30:00,1.7015,0.1595,1.7089594787,0.0015,-0.0005,0.0015811388,1.7000000000000002,0.16,1.7075128111,1.7115,0.1695,1.7198728151,0.0015,-0.0005,0.0015811388,1.71,0.17,1.7184295156
2020-11-25 10:00:00,1.6525,0.15,1.659293901,0.0025,0.0,0.0025,1.65,0.15,1.6568041526,1.6525,0.17,1.6612213128,0.0025,0.0,0.0025,1.65,0.17,1.6587344573
2020-11-25 10:30:00,1.6565,0.16,1.6642091965999999,0.006500000000000001,0.0,0.006500000000000001,1.65,0.16,1.6577394246,1.6565,0.17,1.6652003632999999,0.006500000000000001,0.0,0.006500000000000001,1.65,0.17,1.6587344573
2020-11-25 11:00:00,1.5474999999999999,0.133,1.553204832,0.0275,-0.007,0.028376927200000002,1.52,0.14,1.5264337522,1.5575,0.14300000000000002,1.5640509103,0.0275,-0.007,0.028376927200000002,1.53,0.15,1.537335357
2020-11-25 11:30:00,1.5425,0.126,1.5476376352,0.052500000000000005,-0.014,0.0543346114,1.49,0.14,1.4965627284,1.5425,0.136,1.5484838553,0.052500000000000005,-0.014,0.0543346114,1.49,0.15,1.4975313018
2020-11-25 12:00:00,1.583,0.1275,1.5881263331,0.043000000000000003,-0.0125,0.0447800179,1.54,0.14,1.5463505424,1.583,0.1275,1.5881263331,0.043000000000000003,-0.0125,0.0447800179,1.54,0.14,1.5463505424
2020-11-25 12:30:00,1.583,0.1075,1.586645912,0.043000000000000003,-0.0125,0.0447800179,1.54,0.12,1.5446682492,1.583,0.1075,1.586645912,0.043000000000000003,-0.0125,0.0447800179,1.54,0.12,1.5446682492
2020-11-25 13:00:00,1.5314999999999999,0.1085,1.5353385620000002,0.0415,-0.0115,0.043063906000000006,1.49,0.12,1.4948244044,1.5314999999999999,0.1085,1.5353385620000002,0.0415,-0.0115,0.043063906000000006,1.49,0.12,1.4948244044
2020-11-25 13:30:00,1.505,0.11,1.5090145791,0.035,-0.01,0.0364005494,1.47,0.12,1.4748898264,1.505,0.11,1.5090145791,0.035,-0.01,0.0364005494,1.47,0.12,1.4748898264
2020-11-25 14:00:00,1.4855,0.1155,1.4899833892,0.0155,-0.0045000000000000005,0.0161400124,1.47,0.12,1.4748898264,1.4855,0.1155,1.4899833892,0.0155,-0.0045000000000000005,0.0161400124,1.47,0.12,1.4748898264
2020-11-25 14:30:00,1.5235,0.11900000000000001,1.5281404549,0.0035,-0.001,0.0036400549,1.52,0.12,1.5247294841999999,1.5235,0.11900000000000001,1.5281404549,0.0035,-0.001,0.0036400549,1.52,0.12,1.5247294841999999
2020-11-25 15:00:00,1.5474999999999999,0.11750000000000001,1.551954413,0.007500000000000001,-0.0025,0.0079056942,1.54,0.12,1.5446682492,1.5474999999999999,0.11750000000000001,1.551954413,0.007500000000000001,-0.0025,0.0079056942,1.54,0.12,1.5446682492
2020-11-25 15:30:00,1.6105,0.146,1.6171042793,0.0105,-0.004,0.011236102500000001,1.6,0.15,1.607015868,1.6105,0.156,1.6180377777000001,0.0105,-0.004,0.011236102500000001,1.6,0.16,1.6079800994
2020-11-25 16:00:00,1.6219999999999999,0.14200000000000002,1.6282039184000001,0.022,-0.008,0.0234093998,1.6,0.15,1.607015868,1.6219999999999999,0.152,1.6291065036,0.022,-0.008,0.0234093998,1.6,0.16,1.6079800994
2020-11-25 16:30:00,1.7585000000000002,0.14350000000000002,1.764345346,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.74,0.15,1.7464535493,1.7585000000000002,0.1535,1.7651868173,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.74,0.16,1.7473408368
