Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-25 17:00:00,1.9185,0.42650000000000005,1.965335722,0.0085,-0.0035,0.0091923882,1.9100000000000001,0.43,1.9578048932,1.8785,-0.1335,1.8832377704,0.0085,-0.0035,0.0091923882,1.87,-0.13,1.8745132702
2020-11-25 17:30:00,2.0325,0.17850000000000002,2.0403231362,0.0025,-0.0015,0.0029154759,2.03,0.18,2.0379646709,2.0325,0.1885,2.0412223054,0.0025,-0.0015,0.0029154759,2.03,0.19,2.0388722373
2020-11-25 18:00:00,2.061,0.17950000000000002,2.0688018876,0.001,-0.0005,0.0011180340000000002,2.06,0.18,2.0678491241,2.051,0.1895,2.0597357233,0.001,-0.0005,0.0011180340000000002,2.05,0.19,2.0587860501
2020-11-25 18:30:00,2.09,0.18,2.0977368758,0.0,0.0,0.0,2.09,0.18,2.0977368758,2.09,0.19,2.0986185933,0.0,0.0,0.0,2.09,0.19,2.0986185933
2020-11-25 19:00:00,1.96,0.33,1.9875864761000002,0.0,0.0,0.0,1.96,0.33,1.9875864761000002,1.9300000000000002,-0.02,1.9301036242,0.0,0.0,0.0,1.9300000000000002,-0.02,1.9301036242
2020-11-25 19:30:00,1.8,0.07,1.8013605969,0.0,0.0,0.0,1.8,0.07,1.8013605969,1.81,0.08,1.8117670932,0.0,0.0,0.0,1.81,0.08,1.8117670932
2020-11-25 20:00:00,1.72,0.11,1.7235138526,0.0,0.0,0.0,1.72,0.11,1.7235138526,1.72,0.01,1.7200290695,0.0,0.0,0.0,1.72,0.01,1.7200290695
2020-11-25 20:30:00,1.65,0.04,1.6504847773,0.0,0.0,0.0,1.65,0.04,1.6504847773,1.65,0.04,1.6504847773,0.0,0.0,0.0,1.65,0.04,1.6504847773
2020-11-25 21:00:00,1.54,0.04,1.5405193929,0.0,0.0,0.0,1.54,0.04,1.5405193929,1.54,0.04,1.5405193929,0.0,0.0,0.0,1.54,0.04,1.5405193929
2020-11-25 21:30:00,1.46,0.04,1.4605478424,0.0,0.0,0.0,1.46,0.04,1.4605478424,1.46,0.04,1.4605478424,0.0,0.0,0.0,1.46,0.04,1.4605478424
2020-11-25 22:00:00,1.421,0.809,1.6351519807,0.001,-0.001,0.0014142136,1.42,0.81,1.6347782724000002,1.301,-0.781,1.5174195201,0.001,-0.001,0.0014142136,1.3,-0.78,1.5160474927
2020-11-25 22:30:00,1.2645,0.008,1.2645253062,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.01,1.2600396819,1.2645,-0.022,1.2646913655,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,-0.02,1.2601587202
2020-11-25 23:00:00,1.172,-0.0115,1.1720564193,0.002,-0.0015,0.0025,1.17,-0.01,1.1700427343,1.182,0.018500000000000003,1.1821447669,0.002,-0.0015,0.0025,1.18,0.02,1.1801694794
2020-11-25 23:30:00,1.071,-0.0105,1.0710514694,0.001,-0.0005,0.0011180340000000002,1.07,-0.01,1.070046728,1.081,-0.0105,1.0810509932,0.001,-0.0005,0.0011180340000000002,1.08,-0.01,1.0800462953
2020-11-26 00:00:00,1.06,-0.01,1.0600471688,0.0,0.0,0.0,1.06,-0.01,1.0600471688,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728
2020-11-26 00:30:00,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706
2020-11-26 01:00:00,1.15,-0.01,1.1500434774000001,0.0,0.0,0.0,1.15,-0.01,1.1500434774000001,1.15,-0.01,1.1500434774000001,0.0,0.0,0.0,1.15,-0.01,1.1500434774000001
2020-11-26 01:30:00,1.12,-0.01,1.120044642,0.0,0.0,0.0,1.12,-0.01,1.120044642,1.13,-0.01,1.1300442469,0.0,0.0,0.0,1.13,-0.01,1.1300442469
2020-11-26 02:00:00,1.09,-0.05,1.0911461864,0.0,0.0,0.0,1.09,-0.05,1.0911461864,1.09,-0.02,1.0901834708,0.0,0.0,0.0,1.09,-0.02,1.0901834708
2020-11-26 02:30:00,1.06,-0.05,1.0611785901,0.0,0.0,0.0,1.06,-0.05,1.0611785901,1.07,-0.02,1.0701868996,0.0,0.0,0.0,1.07,-0.02,1.0701868996
2020-11-26 03:00:00,1.08,-0.02,1.0801851693,0.0,0.0,0.0,1.08,-0.02,1.0801851693,1.07,-0.02,1.0701868996,0.0,0.0,0.0,1.07,-0.02,1.0701868996
2020-11-26 03:30:00,1.03,-0.04,1.0307764064,0.0,0.0,0.0,1.03,-0.04,1.0307764064,1.03,-0.02,1.0301941565,0.0,0.0,0.0,1.03,-0.02,1.0301941565
2020-11-26 04:00:00,1.01,-0.04,1.0107917689,0.0,0.0,0.0,1.01,-0.04,1.0107917689,1.01,-0.02,1.0101980004,0.0,0.0,0.0,1.01,-0.02,1.0101980004
2020-11-26 04:30:00,0.96,-0.04,0.9608329720000001,0.0,0.0,0.0,0.96,-0.04,0.9608329720000001,0.96,-0.02,0.9602083107,0.0,0.0,0.0,0.96,-0.02,0.9602083107
2020-11-26 05:00:00,0.96,-0.04,0.9608329720000001,0.0,0.0,0.0,0.96,-0.04,0.9608329720000001,0.96,-0.02,0.9602083107,0.0,0.0,0.0,0.96,-0.02,0.9602083107
2020-11-26 05:30:00,1.0105,-0.0405,1.0113112775,0.0005,-0.0005,0.0007071068,1.01,-0.04,1.0107917689,1.0105,-0.0205,1.0107079202,0.0005,-0.0005,0.0007071068,1.01,-0.02,1.0101980004
2020-11-26 06:00:00,1.15,0.37,1.2080562901,0.0,0.0,0.0,1.15,0.37,1.2080562901,1.1,-0.36,1.1574109037,0.0,0.0,0.0,1.1,-0.36,1.1574109037
2020-11-26 06:30:00,1.3,0.16,1.3098091464000001,0.0,0.0,0.0,1.3,0.16,1.3098091464000001,1.28,-0.04,1.2806248475,0.0,0.0,0.0,1.28,-0.04,1.2806248475
2020-11-26 07:00:00,1.43,0.08,1.4322360141,0.0,0.0,0.0,1.43,0.08,1.4322360141,1.43,0.1,1.4334922393,0.0,0.0,0.0,1.43,0.1,1.4334922393
2020-11-26 07:30:00,1.611,0.159,1.6188273534,0.001,-0.001,0.0014142136,1.6099999999999999,0.16,1.6179307773,1.601,0.069,1.6024861933999999,0.001,-0.001,0.0014142136,1.6,0.07,1.6015305180000001
2020-11-26 08:00:00,1.7305000000000001,0.11950000000000001,1.7346211402,0.0005,-0.0005,0.0007071068,1.73,0.12,1.7341568557,1.7305000000000001,0.11950000000000001,1.7346211402,0.0005,-0.0005,0.0007071068,1.73,0.12,1.7341568557
2020-11-26 08:30:00,1.7000000000000002,0.11950000000000001,1.7041948979,0.0,-0.0005,0.0005,1.7000000000000002,0.12,1.7042300314,1.7000000000000002,0.11950000000000001,1.7041948979,0.0,-0.0005,0.0005,1.7000000000000002,0.12,1.7042300314
2020-11-26 09:00:00,1.702,0.109,1.705486734,0.002,-0.001,0.0022360680000000003,1.7000000000000002,0.11,1.7035551062,1.702,0.11900000000000001,1.706155034,0.002,-0.001,0.0022360680000000003,1.7000000000000002,0.12,1.7042300314
2020-11-26 09:30:00,1.721,0.1095,1.7244799941000002,0.001,-0.0005,0.0011180340000000002,1.72,0.11,1.7235138526,1.721,0.11950000000000001,1.7251438345999999,0.001,-0.0005,0.0011180340000000002,1.72,0.12,1.724180965
2020-11-26 10:00:00,1.7610000000000001,0.11,1.7644322033000002,0.001,0.0,0.001,1.76,0.11,1.7634341496000001,1.7610000000000001,0.11,1.7644322033000002,0.001,0.0,0.001,1.76,0.11,1.7634341496000001
2020-11-26 10:30:00,1.7109999999999999,0.08,1.7128692303,0.001,0.0,0.001,1.71,0.08,1.7118703222,1.7109999999999999,0.08,1.7128692303,0.001,0.0,0.001,1.71,0.08,1.7118703222
2020-11-26 11:00:00,1.7930000000000001,0.08,1.7947838310000002,0.003,0.0,0.003,1.79,0.08,1.7917868177,1.803,0.08,1.8047739471000002,0.003,0.0,0.003,1.8,0.08,1.8017769007000002
2020-11-26 11:30:00,1.724,0.11,1.7275057163,0.004,0.0,0.004,1.72,0.11,1.7235138526,1.724,0.04,1.7244639747,0.004,0.0,0.004,1.72,0.04,1.7204650533999999
2020-11-26 12:00:00,1.5945,0.05,1.5952837522,0.0045000000000000005,0.0,0.0045000000000000005,1.5899999999999999,0.05,1.5907859693000002,1.5945,0.07,1.5960357922,0.0045000000000000005,0.0,0.0045000000000000005,1.5899999999999999,0.07,1.5915401346
2020-11-26 12:30:00,1.6455000000000002,0.06,1.6465935291,0.0055000000000000005,0.0,0.0055000000000000005,1.6400000000000001,0.06,1.641097194,1.6455000000000002,0.07,1.6469882361,0.0055000000000000005,0.0,0.0055000000000000005,1.6400000000000001,0.07,1.6414932225999999
2020-11-26 13:00:00,1.5955,0.06,1.5966277744,0.0055000000000000005,0.0,0.0055000000000000005,1.5899999999999999,0.06,1.5911316727,1.5955,0.07,1.5970348306000002,0.0055000000000000005,0.0,0.0055000000000000005,1.5899999999999999,0.07,1.5915401346
2020-11-26 13:30:00,1.5865,0.06,1.5876341676,0.006500000000000001,0.0,0.006500000000000001,1.58,0.06,1.5811388301,1.5965,0.07,1.5980338701,0.006500000000000001,0.0,0.006500000000000001,1.5899999999999999,0.07,1.5915401346
2020-11-26 14:00:00,1.5470000000000002,0.03,1.5472908582,0.007,0.0,0.007,1.54,0.03,1.5402921801,1.5470000000000002,0.05,1.5478078046000001,0.007,0.0,0.007,1.54,0.05,1.5408114745
2020-11-26 14:30:00,1.5430000000000001,0.03,1.5432916121,0.003,0.0,0.003,1.54,0.03,1.5402921801,1.5430000000000001,0.05,1.5438098976,0.003,0.0,0.003,1.54,0.05,1.5408114745
2020-11-26 15:00:00,1.541,0.05,1.5418109482,0.001,0.0,0.001,1.54,0.05,1.5408114745,1.541,0.05,1.5418109482,0.001,0.0,0.001,1.54,0.05,1.5408114745
2020-11-26 15:30:00,1.5605,0.05,1.5613008198,0.0005,0.0,0.0005,1.56,0.05,1.5608010764,1.5605,0.05,1.5613008198,0.0005,0.0,0.0005,1.56,0.05,1.5608010764
2020-11-26 16:00:00,1.62,0.03,1.620277754,0.0,0.0,0.0,1.62,0.03,1.620277754,1.62,0.05,1.6207714213000002,0.0,0.0,0.0,1.62,0.05,1.6207714213000002
2020-11-26 16:30:00,1.77,0.22,1.7836199147,0.0,0.0,0.0,1.77,0.22,1.7836199147,1.75,-0.06,1.7510282692999999,0.0,0.0,0.0,1.75,-0.06,1.7510282692999999
2020-11-26 17:00:00,1.9100000000000001,0.08,1.9116746585,0.0,0.0,0.0,1.9100000000000001,0.08,1.9116746585,1.9100000000000001,0.08,1.9116746585,0.0,0.0,0.0,1.9100000000000001,0.08,1.9116746585
2020-11-26 17:30:00,2.03,0.08,2.0315757431,0.0,0.0,0.0,2.03,0.08,2.0315757431,2.03,0.08,2.0315757431,0.0,0.0,0.0,2.03,0.08,2.0315757431
2020-11-26 18:00:00,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893
2020-11-26 18:30:00,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893
2020-11-26 19:00:00,2.02,0.08,2.0215835377,0.0,0.0,0.0,2.02,0.08,2.0215835377,2.02,0.08,2.0215835377,0.0,0.0,0.0,2.02,0.08,2.0215835377
2020-11-26 19:30:00,1.92,0.05,1.9206509313,0.0,0.0,0.0,1.92,0.05,1.9206509313,1.9300000000000002,0.06,1.9309324173,0.0,0.0,0.0,1.9300000000000002,0.06,1.9309324173
2020-11-26 20:00:00,1.88,0.35000000000000003,1.9123022774,0.0,0.0,0.0,1.88,0.35000000000000003,1.9123022774,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058
2020-11-26 20:30:00,1.7705000000000002,0.209,1.7827931035,0.0005,-0.001,0.0011180340000000002,1.77,0.21,1.7824140933,1.7505000000000002,-0.101,1.753411318,0.0005,-0.001,0.0011180340000000002,1.75,-0.1,1.7528548143
2020-11-26 21:00:00,1.62,0.03,1.620277754,0.0,0.0,0.0,1.62,0.03,1.620277754,1.62,0.03,1.620277754,0.0,0.0,0.0,1.62,0.03,1.620277754
2020-11-26 21:30:00,1.55,0.03,1.5502902954,0.0,0.0,0.0,1.55,0.03,1.5502902954,1.55,0.03,1.5502902954,0.0,0.0,0.0,1.55,0.03,1.5502902954
2020-11-26 22:00:00,1.42,0.02,1.4201408381,0.0,0.0,0.0,1.42,0.02,1.4201408381,1.43,0.03,1.4303146507,0.0,0.0,0.0,1.43,0.03,1.4303146507
2020-11-26 22:30:00,1.34,0.27,1.3669308688,0.0,0.0,0.0,1.34,0.27,1.3669308688,1.3,-0.27,1.3277424449,0.0,0.0,0.0,1.3,-0.27,1.3277424449
2020-11-26 23:00:00,1.18,-0.01,1.1800423721,0.0,0.0,0.0,1.18,-0.01,1.1800423721,1.18,-0.01,1.1800423721,0.0,0.0,0.0,1.18,-0.01,1.1800423721
2020-11-26 23:30:00,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706
2020-11-27 00:00:00,1.03,-0.01,1.0300485425,0.0,0.0,0.0,1.03,-0.01,1.0300485425,1.03,-0.01,1.0300485425,0.0,0.0,0.0,1.03,-0.01,1.0300485425
2020-11-27 00:30:00,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953,1.09,-0.01,1.0900458706,0.0,0.0,0.0,1.09,-0.01,1.0900458706
2020-11-27 01:00:00,1.23,0.75,1.4406248644000001,0.0,0.0,0.0,1.23,0.75,1.4406248644000001,1.12,-0.76,1.3535139453,0.0,0.0,0.0,1.12,-0.76,1.3535139453
2020-11-27 01:30:00,1.2,0.81,1.4477914214,0.0,0.0,0.0,1.2,0.81,1.4477914214,1.08,-0.85,1.3743725841,0.0,0.0,0.0,1.08,-0.85,1.3743725841
2020-11-27 02:00:00,1.19,0.79,1.428355698,0.0,0.0,0.0,1.19,0.79,1.428355698,1.06,-0.85,1.358712626,0.0,0.0,0.0,1.06,-0.85,1.358712626
2020-11-27 02:30:00,1.1405,0.7895000000000001,1.3871014743,0.0005,-0.0005,0.0007071068,1.1400000000000001,0.79,1.3869751259,1.0205,-0.8805000000000001,1.3478503255,0.0005,-0.0005,0.0007071068,1.02,-0.88,1.3471451295
2020-11-27 03:00:00,1.0945,0.458,1.1864629156,0.0045000000000000005,-0.002,0.0049244289000000005,1.09,0.46,1.1830891767,1.0245,-0.502,1.1408787184,0.0045000000000000005,-0.002,0.0049244289000000005,1.02,-0.5,1.1359577457
2020-11-27 03:30:00,1.0235,-0.0415,1.0243410077,0.0035,-0.0015,0.0038078866,1.02,-0.04,1.0207840124,1.0235,-0.0315,1.023984619,0.0035,-0.0015,0.0038078866,1.02,-0.03,1.0204410811
2020-11-27 04:00:00,0.986,-0.0425,0.9869155232000001,0.006,-0.0025,0.006500000000000001,0.98,-0.04,0.9808159868,0.996,-0.0325,0.9965301049,0.006,-0.0025,0.006500000000000001,0.99,-0.03,0.9904544412
2020-11-27 04:30:00,0.99,-0.043500000000000004,0.9909552210000001,0.01,-0.0035,0.010594810100000001,0.98,-0.04,0.9808159868,1.0,-0.0335,1.0005609677,0.01,-0.0035,0.010594810100000001,0.99,-0.03,0.9904544412
2020-11-27 05:00:00,0.9785,-0.043000000000000003,0.9794443578,0.0085,-0.003,0.0090138782,0.97,-0.04,0.9708243919,0.9785,-0.033,0.9790563058,0.0085,-0.003,0.0090138782,0.97,-0.03,0.9704638066000001
2020-11-27 05:30:00,1.03,-0.0235,1.0302680476,0.01,-0.0035,0.010594810100000001,1.02,-0.02,1.0201960596,1.03,-0.0135,1.0300884671,0.01,-0.0035,0.010594810100000001,1.02,-0.01,1.0200490184
2020-11-27 06:00:00,1.1455,0.137,1.1536634041,0.0055000000000000005,-0.003,0.0062649820000000005,1.1400000000000001,0.14,1.1485643212,1.1255,-0.10300000000000001,1.1302031897,0.0055000000000000005,-0.003,0.0062649820000000005,1.12,-0.1,1.1244554237
2020-11-27 06:30:00,1.2974999999999999,0.177,1.309517182,0.007500000000000001,-0.003,0.0080777472,1.29,0.18,1.3024976008,1.2775,-0.093,1.2808806541,0.007500000000000001,-0.003,0.0080777472,1.27,-0.09,1.2731849826000001
2020-11-27 07:00:00,1.4835,0.915,1.7429851548,0.0135,-0.005,0.01439618,1.47,0.92,1.7341568557,1.3335,-0.775,1.5423512084,0.0135,-0.005,0.01439618,1.32,-0.77,1.5281688388
2020-11-27 07:30:00,1.5545,0.225,1.5706989686,0.0145,-0.005,0.0153378617,1.54,0.23,1.5570806016,1.5345,-0.065,1.5358760529,0.0145,-0.005,0.0153378617,1.52,-0.06,1.5211837496
2020-11-27 08:00:00,1.604,0.075,1.6057524716,0.014,-0.005,0.0148660687,1.5899999999999999,0.08,1.5920113065,1.604,0.075,1.6057524716,0.014,-0.005,0.0148660687,1.5899999999999999,0.08,1.5920113065
2020-11-27 08:30:00,1.641,0.076,1.6427589598,0.011,-0.004,0.0117046999,1.63,0.08,1.6319620094,1.631,0.076,1.6327697327,0.011,-0.004,0.0117046999,1.62,0.08,1.6219741058000001
2020-11-27 09:00:00,1.608,0.077,1.6098425389000002,0.008,-0.003,0.0085440037,1.6,0.08,1.6019987516,1.608,0.077,1.6098425389000002,0.008,-0.003,0.0085440037,1.6,0.08,1.6019987516
2020-11-27 09:30:00,1.5665,0.0275,1.5667413635,0.006500000000000001,-0.0025,0.0069641941,1.56,0.03,1.5602884349,1.5665,0.0275,1.5667413635,0.006500000000000001,-0.0025,0.0069641941,1.56,0.03,1.5602884349
2020-11-27 10:00:00,1.5635,0.029500000000000002,1.5637782771,0.0035,-0.0005,0.0035355339000000003,1.56,0.03,1.5602884349,1.5635,0.029500000000000002,1.5637782771,0.0035,-0.0005,0.0035355339000000003,1.56,0.03,1.5602884349
2020-11-27 10:30:00,1.6055000000000001,0.029500000000000002,1.6057709986000002,0.0055000000000000005,-0.0005,0.0055226805,1.6,0.03,1.6002812253,1.6055000000000001,0.0495,1.6062628988,0.0055000000000000005,-0.0005,0.0055226805,1.6,0.05,1.6007810594
2020-11-27 11:00:00,1.5590000000000002,0.026500000000000003,1.5592252082,0.019,-0.0035,0.0193196791,1.54,0.03,1.5402921801,1.5590000000000002,0.0465,1.5596933192,0.019,-0.0035,0.0193196791,1.54,0.05,1.5408114745
2020-11-27 11:30:00,1.525,0.0745,1.5268186697,0.025,-0.0055000000000000005,0.0255978515,1.5,0.08,1.5021318185,1.5150000000000001,0.0245,1.5151980894000001,0.025,-0.0055000000000000005,0.0255978515,1.49,0.03,1.4903019828000001
2020-11-27 12:00:00,1.52,0.057,1.5210683745,0.02,-0.003,0.0202237484,1.5,0.06,1.5011995204000002,1.51,0.067,1.511485693,0.02,-0.003,0.0202237484,1.49,0.07,1.491643389
2020-11-27 12:30:00,1.5405,0.037,1.5409442722,0.0205,-0.003,0.020718349400000002,1.52,0.04,1.5205262247,1.5405,0.067,1.5419563061,0.0205,-0.003,0.020718349400000002,1.52,0.07,1.5216109884
2020-11-27 13:00:00,1.4969999999999999,0.0375,1.4974696157,0.017,-0.0025,0.017182840300000002,1.48,0.04,1.4805404419000001,1.4969999999999999,0.0275,1.4972525671999999,0.017,-0.0025,0.017182840300000002,1.48,0.03,1.4803040228
2020-11-27 13:30:00,1.4705,0.036000000000000004,1.4709406004,0.0205,-0.004,0.0208865986,1.45,0.04,1.4505516192,1.4705,0.026000000000000002,1.4707298358,0.0205,-0.004,0.0208865986,1.45,0.03,1.4503103116
2020-11-27 14:00:00,1.4889999999999999,0.035500000000000004,1.4894231266,0.019,-0.0045000000000000005,0.0195256242,1.47,0.04,1.470544117,1.479,0.025500000000000002,1.4792198113000001,0.019,-0.0045000000000000005,0.0195256242,1.46,0.03,1.4603081867
2020-11-27 14:30:00,1.4415,0.0335,1.4418892121,0.021500000000000002,-0.006500000000000001,0.0224610774,1.42,0.04,1.4205632686,1.4415,0.0235,1.4416915412,0.021500000000000002,-0.006500000000000001,0.0224610774,1.42,0.03,1.4203168661
2020-11-27 15:00:00,1.4515,0.029,1.4517896714,0.0315,-0.011,0.0333654012,1.42,0.04,1.4205632686,1.4515,0.039,1.4520238462,0.0315,-0.011,0.0333654012,1.42,0.05,1.420880009
2020-11-27 15:30:00,1.5045000000000002,0.024,1.5046914135,0.044500000000000005,-0.016,0.0472890051,1.46,0.04,1.4605478424,1.5145,0.054,1.5154623882,0.044500000000000005,-0.016,0.0472890051,1.47,0.07,1.4716657229
2020-11-27 16:00:00,1.6005,0.018500000000000003,1.6006069161,0.060500000000000005,-0.021500000000000002,0.0642066975,1.54,0.04,1.5405193929,1.5905,0.0485,1.5912392969,0.060500000000000005,-0.021500000000000002,0.0642066975,1.53,0.07,1.5316004700999999
2020-11-27 16:30:00,1.741,0.088,1.7432225905,0.091,-0.032,0.09646242790000001,1.65,0.12,1.6543578815000002,1.721,-0.012,1.7210418356,0.091,-0.032,0.09646242790000001,1.63,0.02,1.6301226948
2020-11-27 17:00:00,1.935,0.406,1.9771345427,0.125,-0.044,0.1325179233,1.81,0.45,1.8651005335000002,1.885,-0.244,1.9007264401000001,0.125,-0.044,0.1325179233,1.76,-0.2,1.7713271860000002
2020-11-27 17:30:00,2.0165,0.092,2.0185975949,0.1365,-0.048,0.1446936419,1.88,0.14,1.8852055591,2.0165,0.112,2.0196079446,0.1365,-0.048,0.1446936419,1.88,0.16,1.8867962264
2020-11-27 18:00:00,2.031,0.1895,2.039821377,0.171,-0.060500000000000005,0.1813870172,1.8599999999999999,0.25,1.8767258724,2.021,-0.0105,2.0210272759,0.171,-0.060500000000000005,0.1813870172,1.85,0.05,1.8506755523
2020-11-27 18:30:00,2.05,0.1005,2.0524619972,0.14,-0.0495,0.1484932658,1.9100000000000001,0.15,1.9158809984,2.05,0.1005,2.0524619972,0.14,-0.0495,0.1484932658,1.9100000000000001,0.15,1.9158809984
2020-11-27 19:00:00,1.983,0.07,1.9842351171,0.113,-0.04,0.11987076370000001,1.87,0.11,1.8732325002999999,1.983,0.08,1.9846130605,0.113,-0.04,0.11987076370000001,1.87,0.12,1.8738463117
2020-11-27 19:30:00,1.9060000000000001,0.1885,1.9152984754,0.146,-0.051500000000000004,0.15481682730000002,1.76,0.24,1.7762882649,1.8860000000000001,-0.07150000000000001,1.8873548289,0.146,-0.051500000000000004,0.15481682730000002,1.74,-0.02,1.7401149387000001
2020-11-27 20:00:00,1.8210000000000002,0.044,1.8215314985000002,0.131,-0.046,0.1388416364,1.69,0.09,1.692394753,1.8210000000000002,0.054,1.821800483,0.131,-0.046,0.1388416364,1.69,0.1,1.6929559947000001
2020-11-27 20:30:00,1.7365,0.039,1.7369378947,0.1165,-0.041,0.1235040485,1.62,0.08,1.6219741058000001,1.7365,0.039,1.7369378947,0.1165,-0.041,0.1235040485,1.62,0.08,1.6219741058000001
2020-11-27 21:00:00,1.5995,0.044500000000000005,1.6001189018000002,0.0995,-0.035500000000000004,0.1056432677,1.5,0.08,1.5021318185,1.5995,0.044500000000000005,1.6001189018000002,0.0995,-0.035500000000000004,0.1056432677,1.5,0.08,1.5021318185
2020-11-27 21:30:00,1.514,0.11850000000000001,1.5186303862,0.17400000000000002,-0.061500000000000006,0.184548774,1.34,0.18,1.3520355025,1.494,-0.0815,1.4962213239,0.17400000000000002,-0.061500000000000006,0.184548774,1.32,-0.02,1.3201515065
2020-11-27 22:00:00,1.4335,0.006,1.4335125566,0.1535,-0.054,0.1627213877,1.28,0.06,1.2814054784,1.4335,0.016,1.4335892892,0.1535,-0.054,0.1627213877,1.28,0.07,1.2819126335
2020-11-27 22:30:00,1.3515000000000001,-0.003,1.3515033296,0.12150000000000001,-0.043000000000000003,0.1288846383,1.23,0.04,1.2306502346000001,1.3515000000000001,0.007,1.3515181279,0.12150000000000001,-0.043000000000000003,0.1288846383,1.23,0.05,1.2310158407
2020-11-27 23:00:00,1.2465,0.23450000000000001,1.2683660749,0.1565,-0.0555,0.1660496914,1.09,0.29,1.1279184368,1.2065000000000001,-0.2555,1.233256867,0.1565,-0.0555,0.1660496914,1.05,-0.2,1.0688779163
2020-11-27 23:30:00,1.133,-0.023,1.133233427,0.093,-0.033,0.0986813052,1.04,0.01,1.0400480758,1.143,-0.013000000000000001,1.1430739259,0.093,-0.033,0.0986813052,1.05,0.02,1.0501904589
2020-11-28 00:00:00,1.096,-0.0205,1.0961917031,0.08600000000000001,-0.030500000000000003,0.0912482877,1.01,0.01,1.0100495037,1.106,-0.0105,1.1060498406,0.08600000000000001,-0.030500000000000003,0.0912482877,1.02,0.02,1.0201960596
2020-11-28 00:30:00,1.1215,-0.022500000000000003,1.1217256795,0.0915,-0.0325,0.0971004634,1.03,0.01,1.0300485425,1.1115,-0.0125,1.1115702857,0.0915,-0.0325,0.0971004634,1.02,0.02,1.0201960596
2020-11-28 01:00:00,1.1805,-0.036000000000000004,1.1810487924,0.1305,-0.046,0.13836997510000001,1.05,0.01,1.050047618,1.1805,-0.026000000000000002,1.1807862846,0.1305,-0.046,0.13836997510000001,1.05,0.02,1.0501904589
2020-11-28 01:30:00,1.1635,-0.05,1.1645738491,0.1135,-0.04,0.1203422204,1.05,-0.01,1.050047618,1.1535,-0.04,1.154193333,0.1135,-0.04,0.1203422204,1.04,0.0,1.04
2020-11-28 02:00:00,1.1155,-0.034,1.116018033,0.1255,-0.044,0.1329896613,0.99,0.01,0.9900505038,1.1255,-0.034,1.1260134324,0.1255,-0.044,0.1329896613,1.0,0.01,1.0000499988
2020-11-28 02:30:00,1.0885,-0.0345,1.0890466014,0.0685,-0.0245,0.0727495704,1.02,-0.01,1.0200490184,1.0885,-0.0345,1.0890466014,0.0685,-0.0245,0.0727495704,1.02,-0.01,1.0200490184
2020-11-28 03:00:00,1.065,-0.0335,1.0655267476999999,0.065,-0.0235,0.0691176533,1.0,-0.01,1.0000499988,1.065,-0.0335,1.0655267476999999,0.065,-0.0235,0.0691176533,1.0,-0.01,1.0000499988
2020-11-28 03:30:00,1.0355,-0.04,1.0362722856,0.0855,-0.03,0.0906104299,0.9500000000000001,-0.01,0.9500526301000001,1.0355,-0.04,1.0362722856,0.0855,-0.03,0.0906104299,0.9500000000000001,-0.01,0.9500526301000001
2020-11-28 04:00:00,1.0335,-0.0395,1.0342545625,0.0835,-0.029500000000000002,0.0885578907,0.9500000000000001,-0.01,0.9500526301000001,1.0235,-0.0395,1.0242619294,0.0835,-0.029500000000000002,0.0885578907,0.9400000000000001,-0.01,0.94005319
2020-11-28 04:30:00,1.004,-0.036000000000000004,1.004645211,0.074,-0.026000000000000002,0.0784346862,0.93,-0.01,0.9300537619,1.014,-0.036000000000000004,1.014638852,0.074,-0.026000000000000002,0.0784346862,0.9400000000000001,-0.01,0.94005319
2020-11-28 05:00:00,1.001,-0.0455,1.0020335573,0.101,-0.035500000000000004,0.10705722770000001,0.9,-0.01,0.9000555538,1.001,-0.035500000000000004,1.0016292977,0.101,-0.035500000000000004,0.10705722770000001,0.9,0.0,0.9
2020-11-28 05:30:00,1.0675,-0.0015,1.0675010539,0.11750000000000001,-0.0415,0.1246134022,0.9500000000000001,0.04,0.9508417324,1.0675,0.0085,1.0675338402,0.11750000000000001,-0.0415,0.1246134022,0.9500000000000001,0.05,0.9513148795
2020-11-28 06:00:00,1.111,0.013000000000000001,1.111076055,0.161,-0.057,0.1707922715,0.9500000000000001,0.07,0.9525754563000001,1.111,0.023,1.1112380483,0.161,-0.057,0.1707922715,0.9500000000000001,0.08,0.9533624704
2020-11-28 06:30:00,1.199,0.0245,1.1992502866,0.129,-0.0455,0.1367890712,1.07,0.07,1.0722872749,1.199,0.0345,1.1994962484,0.129,-0.0455,0.1367890712,1.07,0.08,1.0729864864
2020-11-28 07:00:00,1.2845,0.04,1.2851226595,0.0845,-0.03,0.08966744110000001,1.2,0.07,1.2020399328,1.2845,0.05,1.285472773,0.0845,-0.03,0.08966744110000001,1.2,0.08,1.2026637103
2020-11-28 07:30:00,1.4045,0.303,1.4368121833,0.10450000000000001,-0.037,0.1108568897,1.3,0.34,1.3437261625999999,1.3645,-0.157,1.3735025482,0.10450000000000001,-0.037,0.1108568897,1.26,-0.12,1.2657013866
2020-11-28 08:00:00,1.5005000000000002,0.9345,1.7677076964,0.1005,-0.035500000000000004,0.1065856463,1.4,0.97,1.7032028652,1.3605,-0.7755000000000001,1.5660014368000001,0.1005,-0.035500000000000004,0.1065856463,1.26,-0.74,1.4612323566
2020-11-28 08:30:00,1.5175,0.181,1.5282562776000002,0.1375,-0.049,0.14597003120000002,1.38,0.23,1.399035382,1.4975,-0.059000000000000004,1.4986618198000001,0.1375,-0.049,0.14597003120000002,1.3599999999999999,-0.01,1.3600367642
2020-11-28 09:00:00,1.4969999999999999,0.0385,1.4974949916,0.117,-0.0415,0.1241420557,1.38,0.08,1.3823168957,1.4969999999999999,0.0485,1.4977854486,0.117,-0.0415,0.1241420557,1.38,0.09,1.3829316686
2020-11-28 09:30:00,1.5835,0.018000000000000002,1.5836023017,0.17350000000000002,-0.062,0.1842450813,1.4100000000000001,0.08,1.41226768,1.5835,0.028,1.5837475335,0.17350000000000002,-0.062,0.1842450813,1.4100000000000001,0.09,1.4128694206999999
2020-11-28 10:00:00,1.6099999999999999,0.0195,1.6101180857,0.17,-0.060500000000000005,0.1804445898,1.44,0.08,1.4422205102,1.6099999999999999,0.029500000000000002,1.6102702413,0.17,-0.060500000000000005,0.1804445898,1.44,0.09,1.4428097588
2020-11-28 10:30:00,1.6195,0.042,1.620044521,0.1095,-0.038,0.1159062121,1.51,0.08,1.5121177203,1.6195,0.052000000000000005,1.6203346105,0.1095,-0.038,0.1159062121,1.51,0.09,1.5126797414
2020-11-28 11:00:00,1.596,0.05,1.5967830159,0.08600000000000001,-0.03,0.0910823803,1.51,0.08,1.5121177203,1.596,0.06,1.5971274213000002,0.08600000000000001,-0.03,0.0910823803,1.51,0.09,1.5126797414
2020-11-28 11:30:00,1.6365,0.0565,1.637475038,0.0665,-0.0235,0.0705301354,1.57,0.08,1.5720368952000001,1.6365,0.0665,1.6378505732000002,0.0665,-0.0235,0.0705301354,1.57,0.09,1.5725775021000001
2020-11-28 12:00:00,1.6625,0.061,1.6636187213,0.052500000000000005,-0.019,0.0558323383,1.6099999999999999,0.08,1.6119863523,1.6625,0.07100000000000001,1.6640153996,0.052500000000000005,-0.019,0.0558323383,1.6099999999999999,0.09,1.6125135658
2020-11-28 12:30:00,1.7255,0.0635,1.7266680341,0.0455,-0.0165,0.0483993802,1.6800000000000002,0.08,1.6819036833,1.7255,0.0635,1.7266680341,0.0455,-0.0165,0.0483993802,1.6800000000000002,0.08,1.6819036833
2020-11-28 13:00:00,1.708,0.059500000000000004,1.7090360587,0.058,-0.0205,0.061516258000000004,1.65,0.08,1.6519382555000002,1.708,0.059500000000000004,1.7090360587,0.058,-0.0205,0.061516258000000004,1.65,0.08,1.6519382555000002
2020-11-28 13:30:00,1.6945000000000001,0.064,1.6957081854,0.044500000000000005,-0.016,0.0472890051,1.65,0.08,1.6519382555000002,1.6945000000000001,0.064,1.6957081854,0.044500000000000005,-0.016,0.0472890051,1.65,0.08,1.6519382555000002
2020-11-28 14:00:00,1.634,0.058,1.6350290517000001,0.034,-0.012,0.0360555128,1.6,0.07,1.6015305180000001,1.634,0.068,1.6354143206,0.034,-0.012,0.0360555128,1.6,0.08,1.6019987516
2020-11-28 14:30:00,1.6065,0.057,1.6075108864,0.036500000000000005,-0.013000000000000001,0.0387459675,1.57,0.07,1.5715597348,1.6065,0.067,1.6078965296,0.036500000000000005,-0.013000000000000001,0.0387459675,1.57,0.08,1.5720368952000001
2020-11-28 15:00:00,1.65,0.482,1.7189601508,0.05,-0.018000000000000002,0.053141321000000005,1.6,0.5,1.6763054614000001,1.57,-0.358,1.6102993511,0.05,-0.018000000000000002,0.053141321000000005,1.52,-0.34,1.5575621978
2020-11-28 15:30:00,1.7215,0.931,1.9571211639000001,0.0815,-0.029,0.08650578020000001,1.6400000000000001,0.96,1.9003157632,1.5715,-0.799,1.7629558276,0.0815,-0.029,0.08650578020000001,1.49,-0.77,1.6772000477
2020-11-28 16:00:00,1.729,0.922,1.9594705918000002,0.079,-0.028,0.0838152731,1.65,0.9500000000000001,1.9039432765000002,1.569,-0.798,1.7602741264000001,0.079,-0.028,0.0838152731,1.49,-0.77,1.6772000477
2020-11-28 16:30:00,1.776,0.896,1.9892189422,0.096,-0.034,0.10184301650000001,1.6800000000000002,0.93,1.9202343607,1.616,-0.804,1.8049576172,0.096,-0.034,0.10184301650000001,1.52,-0.77,1.7039072745000001
2020-11-28 17:00:00,1.8255,0.343,1.8574442791,0.0755,-0.027,0.0801826041,1.75,0.37,1.788686669,1.7755,-0.217,1.7887116173000002,0.0755,-0.027,0.0801826041,1.7000000000000002,-0.19,1.7105846954000001
2020-11-28 17:30:00,2.0055,0.8965000000000001,2.1967572692,0.0655,-0.0235,0.0695880737,1.94,0.92,2.1470910554,1.8655,-0.7235,2.000885429,0.0655,-0.0235,0.0695880737,1.8,-0.7000000000000001,1.9313207916000001
2020-11-28 18:00:00,1.955,0.09,1.9570705148,0.055,-0.02,0.0585234996,1.9,0.11,1.9031815468,1.955,0.1,1.957555874,0.055,-0.02,0.0585234996,1.9,0.12,1.9037857022
2020-11-28 18:30:00,1.979,0.08850000000000001,1.980977852,0.059000000000000004,-0.021500000000000002,0.0627953024,1.92,0.11,1.9231484602000002,1.979,0.0985,1.9814497849000001,0.059000000000000004,-0.021500000000000002,0.0627953024,1.92,0.12,1.923746345
2020-11-28 19:00:00,1.8805,0.068,1.8817290586,0.060500000000000005,-0.022,0.0643758495,1.82,0.09,1.822223916,1.8805,0.078,1.8821169597,0.060500000000000005,-0.022,0.0643758495,1.82,0.1,1.8227451824
2020-11-28 19:30:00,1.8075,0.23600000000000002,1.8228418061,0.0675,-0.024,0.0716397236,1.74,0.26,1.7593180497,1.7675,-0.124,1.7718443074999999,0.0675,-0.024,0.0716397236,1.7000000000000002,-0.1,1.7029386365999999
2020-11-28 20:00:00,1.751,0.4645,1.8115632062,0.07100000000000001,-0.025500000000000002,0.0754403738,1.6800000000000002,0.49,1.75,1.681,-0.35550000000000004,1.7181796326,0.07100000000000001,-0.025500000000000002,0.0754403738,1.6099999999999999,-0.33,1.6434719347
2020-11-28 20:30:00,1.6395,0.045,1.6401174501,0.0695,-0.025,0.07385966420000001,1.57,0.07,1.5715597348,1.6395,0.045,1.6401174501,0.0695,-0.025,0.07385966420000001,1.57,0.07,1.5715597348
2020-11-28 21:00:00,1.5354999999999999,0.01,1.5355325623,0.0555,-0.02,0.0589936437,1.48,0.03,1.4803040228,1.5354999999999999,0.02,1.5356302452000001,0.0555,-0.02,0.0589936437,1.48,0.04,1.4805404419000001
2020-11-28 21:30:00,1.4775,0.0095,1.4775305411000001,0.0575,-0.0205,0.0610450653,1.42,0.03,1.4203168661,1.4675,0.0195,1.4676295514,0.0575,-0.0205,0.0610450653,1.4100000000000001,0.04,1.4105672618
2020-11-28 22:00:00,1.418,0.009000000000000001,1.4180285611,0.058,-0.021,0.0616846821,1.3599999999999999,0.03,1.3603308421,1.418,0.019,1.4181272862,0.058,-0.021,0.0616846821,1.3599999999999999,0.04,1.3605881081
2020-11-28 22:30:00,1.274,0.0005,1.2740000981000001,0.054,-0.0195,0.057412977600000005,1.22,0.02,1.2201639234,1.284,0.0105,1.2840429315,0.054,-0.0195,0.057412977600000005,1.23,0.03,1.2303657993
2020-11-28 23:00:00,1.192,0.0015,1.1920009438,0.052000000000000005,-0.018500000000000003,0.0551928437,1.1400000000000001,0.02,1.1401754251,1.202,0.0115,1.2020550112,0.052000000000000005,-0.018500000000000003,0.0551928437,1.15,0.03,1.1503912378
2020-11-28 23:30:00,1.1335,0.247,1.1600996724,0.0635,-0.023,0.0675370269,1.07,0.27,1.1035397591,1.0935,-0.253,1.1223864085,0.0635,-0.023,0.0675370269,1.03,-0.23,1.0553672347
2020-11-29 00:00:00,1.068,-0.0245,1.068280979,0.068,-0.0245,0.0722789734,1.0,0.0,1.0,1.068,-0.0145,1.0680984271,0.068,-0.0245,0.0722789734,1.0,0.01,1.0000499988
2020-11-29 00:30:00,1.1135,-0.019,1.1136620897,0.053500000000000006,-0.019,0.0567736735,1.06,0.0,1.06,1.1135,-0.009000000000000001,1.1135363712,0.053500000000000006,-0.019,0.0567736735,1.06,0.01,1.0600471688
2020-11-29 01:00:00,1.138,-0.021,1.1381937445,0.058,-0.021,0.0616846821,1.08,0.0,1.08,1.138,-0.031,1.1384221537,0.058,-0.021,0.0616846821,1.08,-0.01,1.0800462953
2020-11-29 01:30:00,1.1195,-0.0285,1.1198627148,0.0795,-0.0285,0.0844541296,1.04,0.0,1.04,1.1195,-0.0385,1.1201618187,0.0795,-0.0285,0.0844541296,1.04,-0.01,1.0400480758
2020-11-29 02:00:00,1.0595,-0.048,1.060586748,0.0795,-0.028,0.08428671310000001,0.98,-0.02,0.9802040604000001,1.0595,-0.038,1.0601812345,0.0795,-0.028,0.08428671310000001,0.98,-0.01,0.9800510191
2020-11-29 02:30:00,1.0425,-0.052500000000000005,1.0438211054,0.0925,-0.0325,0.09804335780000001,0.9500000000000001,-0.02,0.9502105030000001,1.0525,-0.052500000000000005,1.053808569,0.0925,-0.0325,0.09804335780000001,0.96,-0.02,0.9602083107
2020-11-29 03:00:00,1.023,-0.06,1.0247580202,0.113,-0.04,0.11987076370000001,0.91,-0.02,0.9102197537000001,1.023,-0.06,1.0247580202,0.113,-0.04,0.11987076370000001,0.91,-0.02,0.9102197537000001
2020-11-29 03:30:00,1.0335,-0.026500000000000003,1.0338396878,0.10350000000000001,-0.036500000000000005,0.1097474373,0.93,0.01,0.9300537619,1.0335,-0.0165,1.0336317042,0.10350000000000001,-0.036500000000000005,0.1097474373,0.93,0.02,0.9302150289000001
2020-11-29 04:00:00,1.0135,-0.0125,1.0135770814,0.0635,-0.022500000000000003,0.0673683902,0.9500000000000001,0.01,0.9500526301000001,1.0135,-0.0025,1.0135030834,0.0635,-0.022500000000000003,0.0673683902,0.9500000000000001,0.02,0.9502105030000001
2020-11-29 04:30:00,1.002,-0.025,1.0023118277,0.042,-0.015,0.044598206200000004,0.96,-0.01,0.9600520819,1.002,-0.015,1.0021122692,0.042,-0.015,0.044598206200000004,0.96,0.0,0.96
2020-11-29 05:00:00,0.965,-0.029500000000000002,0.9654508014000001,0.055,-0.0195,0.05835452,0.91,-0.01,0.9100549434,0.975,-0.0195,0.9751949805000001,0.055,-0.0195,0.05835452,0.92,0.0,0.92
2020-11-29 05:30:00,0.9905,-0.028,0.9908956807,0.0505,-0.018000000000000002,0.0536120322,0.9400000000000001,-0.01,0.94005319,1.0005,-0.028,1.0008917274,0.0505,-0.018000000000000002,0.0536120322,0.9500000000000001,-0.01,0.9500526301000001
2020-11-29 06:00:00,1.034,-0.029,1.0344065932,0.054,-0.019,0.0572450871,0.98,-0.01,0.9800510191,1.034,-0.029,1.0344065932,0.054,-0.019,0.0572450871,0.98,-0.01,0.9800510191
2020-11-29 06:30:00,1.108,0.006,1.1080162454,0.068,-0.024,0.07211102550000001,1.04,0.03,1.0404326023,1.118,0.006,1.1180161001,0.068,-0.024,0.07211102550000001,1.05,0.03,1.050428484
2020-11-29 07:00:00,1.203,0.011,1.2030502899,0.053,-0.019,0.056302753000000004,1.15,0.03,1.1503912378,1.203,0.011,1.2030502899,0.053,-0.019,0.056302753000000004,1.15,0.03,1.1503912378
2020-11-29 07:30:00,1.2865,0.017,1.2866123153,0.036500000000000005,-0.013000000000000001,0.0387459675,1.25,0.03,1.2503599482,1.2865,0.037,1.2870319538000001,0.036500000000000005,-0.013000000000000001,0.0387459675,1.25,0.05,1.2509996003000001
2020-11-29 08:00:00,1.3715,0.315,1.4072090285,0.0415,-0.015,0.044127655700000004,1.33,0.33,1.3703284278,1.3215,-0.245,1.3440190661,0.0415,-0.015,0.044127655700000004,1.28,-0.23,1.3004999039
2020-11-29 08:30:00,1.4665,0.677,1.6152248296,0.036500000000000005,-0.013000000000000001,0.0387459675,1.43,0.6900000000000001,1.5877657258,1.3565,-0.623,1.4927227639,0.036500000000000005,-0.013000000000000001,0.0387459675,1.32,-0.61,1.4541320435
2020-11-29 09:00:00,1.5065,0.047,1.507232978,0.036500000000000005,-0.013000000000000001,0.0387459675,1.47,0.06,1.4712239802,1.5065,0.057,1.5075779416000001,0.036500000000000005,-0.013000000000000001,0.0387459675,1.47,0.07,1.4716657229
2020-11-29 09:30:00,1.613,0.07200000000000001,1.6146061439000001,0.023,-0.008,0.0243515913,1.5899999999999999,0.08,1.5920113065,1.613,0.062,1.6141911287,0.023,-0.008,0.0243515913,1.5899999999999999,0.07,1.5915401346
2020-11-29 10:00:00,1.658,0.7465,1.8183031238,0.008,-0.0035,0.0087321246,1.65,0.75,1.812456896,1.538,-0.6235,1.6595771299000002,0.008,-0.0035,0.0087321246,1.53,-0.62,1.6508482668000002
2020-11-29 10:30:00,1.6795,0.9375,1.923441317,0.0095,-0.0025,0.0098234414,1.67,0.9400000000000001,1.9163767897000001,1.5394999999999999,-0.8125,1.7407517054000001,0.0095,-0.0025,0.0098234414,1.53,-0.81,1.7311845656
2020-11-29 11:00:00,1.674,0.9400000000000001,1.9198635367999999,0.004,0.0,0.004,1.67,0.9400000000000001,1.9163767897000001,1.524,-0.81,1.7258841213,0.004,0.0,0.004,1.52,-0.81,1.7223530416
2020-11-29 11:30:00,1.674,0.92,1.9101507793999999,0.004,0.0,0.004,1.67,0.92,1.9066462703,1.524,-0.81,1.7258841213,0.004,0.0,0.004,1.52,-0.81,1.7223530416
2020-11-29 12:00:00,1.6955,0.79,1.8705133654,0.0055000000000000005,0.0,0.0055000000000000005,1.69,0.79,1.8655294155000002,1.5655000000000001,-0.68,1.7068070336,0.0055000000000000005,0.0,0.0055000000000000005,1.56,-0.68,1.7017637909
2020-11-29 12:30:00,1.581,0.04,1.5815059278999999,0.011,0.0,0.011,1.57,0.04,1.5705094714999999,1.581,0.06,1.5821381103,0.011,0.0,0.011,1.57,0.06,1.5711460785
2020-11-29 13:00:00,1.5510000000000002,0.04,1.5515157105,0.011,0.0,0.011,1.54,0.04,1.5405193929,1.5510000000000002,0.05,1.5518057224000001,0.011,0.0,0.011,1.54,0.05,1.5408114745
2020-11-29 13:30:00,1.5195,0.04,1.5200263978000002,0.0095,0.0,0.0095,1.51,0.04,1.5105297084,1.5195,0.07,1.5211115179,0.0095,0.0,0.0095,1.51,0.07,1.5116216458
2020-11-29 14:00:00,1.4755,0.04,1.4760420895,0.0055000000000000005,0.0,0.0055000000000000005,1.47,0.04,1.470544117,1.4755,0.07,1.4771595208,0.0055000000000000005,0.0,0.0055000000000000005,1.47,0.07,1.4716657229
2020-11-29 14:30:00,1.4725000000000001,0.8200000000000001,1.6854246498,0.0025,0.0,0.0025,1.47,0.8200000000000001,1.6832409216,1.3325,-0.8,1.554205987,0.0025,0.0,0.0025,1.33,-0.8,1.552063143
2020-11-29 15:00:00,1.451,0.63,1.5818663028,0.001,0.0,0.001,1.45,0.63,1.580949082,1.361,-0.61,1.4914492951,0.001,0.0,0.001,1.3599999999999999,-0.61,1.490536816
2020-11-29 15:30:00,1.4505,-0.0005,1.4505000862,0.0005,-0.0005,0.0007071068,1.45,0.0,1.45,1.4405000000000001,0.0195,1.4406319794,0.0005,-0.0005,0.0007071068,1.44,0.02,1.4401388822
2020-11-29 16:00:00,1.5425,0.029,1.5427725853,0.0025,-0.001,0.0026925824,1.54,0.03,1.5402921801,1.5425,0.029,1.5427725853,0.0025,-0.001,0.0026925824,1.54,0.03,1.5402921801
2020-11-29 16:30:00,1.7245,0.278,1.7467639365,0.0045000000000000005,-0.002,0.0049244289000000005,1.72,0.28,1.7426416729,1.6844999999999999,-0.192,1.6954068096000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.6800000000000002,-0.19,1.6907099101
2020-11-29 17:00:00,1.842,0.069,1.8432918922,0.002,-0.001,0.0022360680000000003,1.8399999999999999,0.07,1.8413310403,1.842,0.079,1.8436933041999999,0.002,-0.001,0.0022360680000000003,1.8399999999999999,0.08,1.8417383093000002
2020-11-29 17:30:00,2.0055,0.468,2.0593820068,0.0055000000000000005,-0.002,0.00585235,2.0,0.47000000000000003,2.0544829033,1.9355,-0.28200000000000003,1.9559356457,0.0055000000000000005,-0.002,0.00585235,1.9300000000000002,-0.28,1.9502051174
2020-11-29 18:00:00,2.042,0.969,2.2602488801,0.002,-0.001,0.0022360680000000003,2.04,0.97,2.2588713996,1.8820000000000001,-0.771,2.0338055463,0.002,-0.001,0.0022360680000000003,1.88,-0.77,2.0315757431
2020-11-29 18:30:00,2.021,0.966,2.2399993304,0.011,-0.004,0.0117046999,2.01,0.97,2.2318154046,1.851,-0.774,2.0063092982,0.011,-0.004,0.0117046999,1.8399999999999999,-0.77,1.9946177579
2020-11-29 19:00:00,1.8965,0.357,1.9298086045,0.006500000000000001,-0.003,0.0071589105,1.8900000000000001,0.36,1.9239802494,1.8365,-0.253,1.8538449907999999,0.006500000000000001,-0.003,0.0071589105,1.83,-0.25,1.8469975636
2020-11-29 19:30:00,1.7545000000000002,0.017,1.7545823577,0.0045000000000000005,-0.003,0.0054083269000000005,1.75,0.02,1.7501142820000002,1.7445,0.027,1.7447089299,0.0045000000000000005,-0.003,0.0054083269000000005,1.74,0.03,1.7402586015
2020-11-29 20:00:00,1.7145000000000001,0.0345,1.7148470777,0.0145,-0.0055000000000000005,0.015508062400000001,1.7000000000000002,0.04,1.7004705231,1.7145000000000001,0.0545,1.7153659959,0.0145,-0.0055000000000000005,0.015508062400000001,1.7000000000000002,0.06,1.7010584940000002
2020-11-29 20:30:00,1.6345,0.0345,1.6348640616,0.0145,-0.0055000000000000005,0.015508062400000001,1.62,0.04,1.6204937519,1.6345,0.0345,1.6348640616,0.0145,-0.0055000000000000005,0.015508062400000001,1.62,0.04,1.6204937519
2020-11-29 21:00:00,1.528,0.0335,1.5283671843,0.018000000000000002,-0.006500000000000001,0.0191376592,1.51,0.04,1.5105297084,1.528,0.0335,1.5283671843,0.018000000000000002,-0.006500000000000001,0.0191376592,1.51,0.04,1.5105297084
2020-11-29 21:30:00,1.4935,0.585,1.6039848035,0.0135,-0.005,0.01439618,1.48,0.59,1.5932670837,1.4135,-0.535,1.5113594046,0.0135,-0.005,0.01439618,1.4,-0.53,1.4969635934
2020-11-29 22:00:00,1.4085,0.8465,1.6432998813,0.0085,-0.0035,0.0091923882,1.4,0.85,1.6378339354,1.2785,-0.8335,1.5261993644,0.0085,-0.0035,0.0091923882,1.27,-0.8300000000000001,1.5171684152
2020-11-29 22:30:00,1.3445,0.847,1.5890529412,0.0045000000000000005,-0.003,0.0054083269000000005,1.34,0.85,1.5868522299999999,1.2145000000000001,-0.843,1.4783975276999999,0.0045000000000000005,-0.003,0.0054083269000000005,1.21,-0.84,1.4729901561
2020-11-29 23:00:00,1.2530000000000001,0.327,1.2949664088000001,0.003,-0.003,0.0042426407000000005,1.25,0.33,1.2928263611,1.213,-0.323,1.2552680989,0.003,-0.003,0.0042426407000000005,1.21,-0.32,1.2515989773
2020-11-29 23:30:00,1.2715,0.018000000000000002,1.2716274022,0.0015,-0.002,0.0025,1.27,0.02,1.2701574706,1.2715,0.028,1.2718082599,0.0015,-0.002,0.0025,1.27,0.03,1.2703542813
2020-11-30 00:00:00,1.1105,0.0,1.1105,0.0005,0.0,0.0005,1.11,0.0,1.11,1.1105,0.03,1.110905149,0.0005,0.0,0.0005,1.11,0.03,1.1104053314
2020-11-30 00:30:00,1.1715,0.019,1.1716540658,0.0015,-0.001,0.0018027756000000002,1.17,0.02,1.1701709277,1.1715,0.029,1.1718588866,0.0015,-0.001,0.0018027756000000002,1.17,0.03,1.1703845522
2020-11-30 01:00:00,1.332,0.379,1.38487003,0.002,-0.001,0.0022360680000000003,1.33,0.38,1.383220879,1.272,-0.311,1.309467449,0.002,-0.001,0.0022360680000000003,1.27,-0.31,1.3072872676
2020-11-30 01:30:00,1.231,0.029500000000000002,1.2313534221,0.001,-0.0005,0.0011180340000000002,1.23,0.03,1.2303657993,1.241,0.029500000000000002,1.241350575,0.001,-0.0005,0.0011180340000000002,1.24,0.03,1.2403628501
2020-11-30 02:00:00,1.2205,0.029500000000000002,1.2208564617,0.0005,-0.0005,0.0007071068,1.22,0.03,1.2203687967,1.2205,0.029500000000000002,1.2208564617,0.0005,-0.0005,0.0007071068,1.22,0.03,1.2203687967
2020-11-30 02:30:00,1.201,0.029500000000000002,1.2013622476,0.001,-0.0005,0.0011180340000000002,1.2,0.03,1.2003749414,1.201,0.029500000000000002,1.2013622476,0.001,-0.0005,0.0011180340000000002,1.2,0.03,1.2003749414
2020-11-30 03:00:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,1.1400000000000001,-0.29,1.1763077829,0.0,0.0,0.0,1.1400000000000001,-0.29,1.1763077829
2020-11-30 03:30:00,1.1215,0.009000000000000001,1.1215361118,0.0015,-0.001,0.0018027756000000002,1.12,0.01,1.120044642,1.1215,0.009000000000000001,1.1215361118,0.0015,-0.001,0.0018027756000000002,1.12,0.01,1.120044642
2020-11-30 04:00:00,1.053,-0.0115,1.0530627949,0.003,-0.0015,0.0033541020000000003,1.05,-0.01,1.050047618,1.053,0.0085,1.0530343062,0.003,-0.0015,0.0033541020000000003,1.05,0.01,1.050047618
2020-11-30 04:30:00,1.088,-0.013000000000000001,1.0880776627,0.008,-0.003,0.0085440037,1.08,-0.01,1.0800462953,1.088,-0.013000000000000001,1.0880776627,0.008,-0.003,0.0085440037,1.08,-0.01,1.0800462953
2020-11-30 05:00:00,1.113,-0.0145,1.1130944479,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.1,-0.01,1.1000454536,1.113,0.0055000000000000005,1.1130135893,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.1,0.01,1.1000454536
2020-11-30 05:30:00,1.1415,0.7325,1.3563106208,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.12,0.74,1.3423859356,1.0315,-0.7175,1.2565024871000001,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.01,-0.71,1.2345849505
2020-11-30 06:00:00,1.227,0.8565,1.4963693561,0.037,-0.0135,0.0393859112,1.19,0.87,1.4741099009,1.097,-0.8035,1.3597872076,0.037,-0.0135,0.0393859112,1.06,-0.79,1.3220060514
2020-11-30 06:30:00,1.327,0.8865000000000001,1.5958731936000001,0.037,-0.0135,0.0393859112,1.29,0.9,1.5729272075,1.197,-0.7835000000000001,1.4306226791,0.037,-0.0135,0.0393859112,1.16,-0.77,1.392300255
2020-11-30 07:00:00,1.4655,0.17,1.4753271671000001,0.0555,-0.02,0.0589936437,1.4100000000000001,0.19,1.422743828,1.4455,0.02,1.4456383538,0.0555,-0.02,0.0589936437,1.3900000000000001,0.04,1.3905754205
2020-11-30 07:30:00,1.701,0.1915,1.7117456733,0.051000000000000004,-0.018500000000000003,0.0542517281,1.65,0.21,1.6633099531000002,1.691,0.0815,1.6929628614,0.051000000000000004,-0.018500000000000003,0.0542517281,1.6400000000000001,0.1,1.6430459519
2020-11-30 08:00:00,1.6865,0.137,1.6920553329999999,0.036500000000000005,-0.013000000000000001,0.0387459675,1.65,0.15,1.6568041526,1.6965,0.147,1.7028567908,0.036500000000000005,-0.013000000000000001,0.0387459675,1.6600000000000001,0.16,1.6676930173
2020-11-30 08:30:00,1.7405,0.14250000000000002,1.74632371,0.0205,-0.007500000000000001,0.021828880000000002,1.72,0.15,1.7265283085,1.7405,0.1525,1.7471681373,0.0205,-0.007500000000000001,0.021828880000000002,1.72,0.16,1.7274258305
2020-11-30 09:00:00,1.7765,0.117,1.7803486316,0.036500000000000005,-0.013000000000000001,0.0387459675,1.74,0.13,1.7448495636999999,1.7765,0.137,1.7817747473,0.036500000000000005,-0.013000000000000001,0.0387459675,1.74,0.15,1.7464535493
2020-11-30 09:30:00,1.7615,0.125,1.7659295711,0.07150000000000001,-0.025,0.0757446368,1.69,0.15,1.6966437457999999,1.7615,0.125,1.7659295711,0.07150000000000001,-0.025,0.0757446368,1.69,0.15,1.6966437457999999
2020-11-30 10:00:00,1.7245,0.084,1.7265445983,0.0745,-0.026000000000000002,0.07890659030000001,1.65,0.11,1.6536626016,1.7245,0.094,1.7270600019,0.0745,-0.026000000000000002,0.07890659030000001,1.65,0.12,1.6543578815000002
2020-11-30 10:30:00,1.7675,0.08650000000000001,1.7696153537,0.0675,-0.0235,0.0714737714,1.7000000000000002,0.11,1.7035551062,1.7675,0.1165,1.7713352308,0.0675,-0.0235,0.0714737714,1.7000000000000002,0.14,1.7057549648
2020-11-30 11:00:00,1.83,0.105,1.8330098199,0.1,-0.035,0.1059481005,1.73,0.14,1.7356554958000001,1.82,0.105,1.82302633,0.1,-0.035,0.1059481005,1.72,0.14,1.7256882685
2020-11-30 11:30:00,1.8685,0.10250000000000001,1.8713093010000001,0.1085,-0.0375,0.11479764810000001,1.76,0.14,1.7655594014,1.8585,0.10250000000000001,1.8613243941,0.1085,-0.0375,0.11479764810000001,1.75,0.14,1.7555910686
2020-11-30 12:00:00,1.875,0.14750000000000002,1.8807927185,0.065,-0.022500000000000003,0.0687840825,1.81,0.17,1.8179658963,1.865,0.0575,1.8658861836,0.065,-0.022500000000000003,0.0687840825,1.8,0.08,1.8017769007000002
2020-11-30 12:30:00,1.9655,0.9835,2.1978313175,0.0755,-0.026500000000000003,0.08001562350000001,1.8900000000000001,1.01,2.1429419031,1.8054999999999999,-0.7765000000000001,1.9653962704999999,0.0755,-0.026500000000000003,0.08001562350000001,1.73,-0.75,1.8855768348000002
2020-11-30 13:00:00,1.9355,0.9765,2.1678820309,0.0955,-0.0335,0.101205237,1.8399999999999999,1.01,2.0989759408,1.7755,-0.7835000000000001,1.9406886664,0.0955,-0.0335,0.101205237,1.6800000000000002,-0.75,1.8398097728
2020-11-30 13:30:00,1.896,0.9855,2.1368262096,0.126,-0.044500000000000005,0.1336272801,1.77,1.03,2.0478769494,1.746,-0.7745000000000001,1.9100696977,0.126,-0.044500000000000005,0.1336272801,1.62,-0.73,1.7768792868
2020-11-30 14:00:00,1.7455,0.74,1.8958824463,0.1955,-0.07,0.2076541596,1.55,0.81,1.7488853593,1.6355,-0.61,1.7455544248,0.1955,-0.07,0.2076541596,1.44,-0.54,1.5379206742
2020-11-30 14:30:00,1.699,0.065,1.7002429237999999,0.209,-0.075,0.22204954400000002,1.49,0.14,1.4965627284,1.699,0.075,1.7006545799000001,0.209,-0.075,0.22204954400000002,1.49,0.15,1.4975313018
2020-11-30 15:00:00,1.6360000000000001,0.0655,1.6373106761,0.20600000000000002,-0.0745,0.2190576408,1.43,0.14,1.4368368035,1.6360000000000001,0.0755,1.6377412036,0.20600000000000002,-0.0745,0.2190576408,1.43,0.15,1.4378456106
2020-11-30 15:30:00,1.6345,0.054,1.6353917726,0.1845,-0.066,0.19594961090000002,1.45,0.12,1.454957044,1.6345,0.064,1.6357525027,0.1845,-0.066,0.19594961090000002,1.45,0.13,1.4558159224
2020-11-30 16:00:00,1.7035,0.066,1.7047780647000002,0.12350000000000001,-0.044,0.1311039664,1.58,0.11,1.5838244852,1.7035,0.076,1.7051944904,0.12350000000000001,-0.044,0.1311039664,1.58,0.12,1.5845504094
2020-11-30 16:30:00,1.8315000000000001,0.0935,1.8338850836,0.1015,-0.036500000000000005,0.1078633395,1.73,0.13,1.7348775173000002,1.8315000000000001,0.0935,1.8338850836,0.1015,-0.036500000000000005,0.1078633395,1.73,0.13,1.7348775173000002
2020-11-30 17:00:00,2.0745,0.555,2.1474578576,0.1545,-0.055,0.1639977134,1.92,0.61,2.0145719148,2.0045,-0.23500000000000001,2.0182282453,0.1545,-0.055,0.1639977134,1.85,-0.18,1.8587361297
2020-11-30 17:30:00,2.088,0.167,2.0946677541,0.148,-0.053,0.1572036895,1.94,0.22,1.9524343779,2.088,0.177,2.0954887258,0.148,-0.053,0.1572036895,1.94,0.23,1.9535864455
2020-11-30 18:00:00,2.102,0.151,2.107416665,0.192,-0.069,0.2040220576,1.9100000000000001,0.22,1.9226284092,2.092,0.161,2.0981861214,0.192,-0.069,0.2040220576,1.9,0.23,1.9138704240000002
2020-11-30 18:30:00,2.085,0.15,2.0903887198,0.195,-0.07,0.20718349360000002,1.8900000000000001,0.22,1.9027611516,2.085,0.16,2.0911300773,0.195,-0.07,0.20718349360000002,1.8900000000000001,0.23,1.9039432765000002
