Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-30 19:00:00,1.994,0.20800000000000002,2.0048191938,0.034,-0.012,0.0360555128,1.96,0.22,1.9723082923000002,1.984,0.098,1.9864188884,0.034,-0.012,0.0360555128,1.9500000000000002,0.11,1.9531000997999999
2020-11-30 19:30:00,1.8639999999999999,0.29350000000000004,1.8869653547,0.074,-0.026500000000000003,0.0786018448,1.79,0.32,1.8183783985000002,1.824,-0.10650000000000001,1.827106524,0.074,-0.026500000000000003,0.0786018448,1.75,-0.08,1.7518276171
2020-11-30 20:00:00,1.8625,0.0925,1.8647955652000001,0.24250000000000002,-0.08750000000000001,0.2578032195,1.62,0.18,1.6299693249,1.8625,0.10250000000000001,1.8653183374000002,0.24250000000000002,-0.08750000000000001,0.2578032195,1.62,0.19,1.6311039207
2020-11-30 20:30:00,1.7505000000000002,0.0935,1.7529952938000002,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.51,0.18,1.5206906326,1.7505000000000002,0.10350000000000001,1.7535570992,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.51,0.19,1.5219066988
2020-11-30 21:00:00,1.6440000000000001,0.0795,1.6459210947,0.224,-0.0805,0.2380257339,1.42,0.16,1.4289856542,1.6440000000000001,0.0795,1.6459210947,0.224,-0.0805,0.2380257339,1.42,0.16,1.4289856542
2020-11-30 21:30:00,1.505,0.075,1.5068676120000002,0.23500000000000001,-0.085,0.24989998,1.27,0.16,1.2800390619,1.495,-0.005,1.4950083612,0.23500000000000001,-0.085,0.24989998,1.26,0.08,1.2625371282
2020-11-30 22:00:00,1.4125,0.021,1.4126560976,0.1925,-0.069,0.2044926649,1.22,0.09,1.2233151679,1.4125,0.021,1.4126560976,0.1925,-0.069,0.2044926649,1.22,0.09,1.2233151679
2020-11-30 22:30:00,1.3094999999999999,0.008,1.3095244366,0.08950000000000001,-0.032,0.0950486717,1.22,0.04,1.2206555616,1.3094999999999999,0.008,1.3095244366,0.08950000000000001,-0.032,0.0950486717,1.22,0.04,1.2206555616
2020-11-30 23:00:00,1.2075,0.044500000000000005,1.2083197011,0.1275,-0.0455,0.135375404,1.08,0.09,1.0837435121,1.2075,-0.025500000000000002,1.2077692246,0.1275,-0.0455,0.135375404,1.08,0.02,1.0801851693
2020-11-30 23:30:00,1.124,-0.003,1.1240040036,0.064,-0.023,0.0680073525,1.06,0.02,1.0601886625,1.124,-0.003,1.1240040036,0.064,-0.023,0.0680073525,1.06,0.02,1.0601886625
2020-12-01 00:00:00,1.0925,0.028,1.0928587512,0.0325,-0.012,0.034644624400000004,1.06,0.04,1.0607544485,1.0925,0.008,1.0925292902,0.0325,-0.012,0.034644624400000004,1.06,0.02,1.0601886625
2020-12-01 00:30:00,1.135,0.024,1.1352537161,0.045,-0.016,0.0477598157,1.09,0.04,1.090733698,1.135,0.014,1.1350863403,0.045,-0.016,0.0477598157,1.09,0.03,1.0904127659
2020-12-01 01:00:00,1.216,0.0375,1.2165780904,0.006,-0.0025,0.006500000000000001,1.21,0.04,1.2106609765,1.216,0.0275,1.2163109183,0.006,-0.0025,0.006500000000000001,1.21,0.03,1.2103718437
2020-12-01 01:30:00,1.2525,0.032,1.2529087157,0.022500000000000003,-0.008,0.0238799079,1.23,0.04,1.2306502346000001,1.2525,0.022,1.2526931987,0.022500000000000003,-0.008,0.0238799079,1.23,0.03,1.2303657993
2020-12-01 02:00:00,1.242,0.035,1.2424930583,0.012,-0.005,0.013000000000000001,1.23,0.04,1.2306502346000001,1.242,0.045,1.24281495,0.012,-0.005,0.013000000000000001,1.23,0.05,1.2310158407
2020-12-01 02:30:00,1.2405,0.7755000000000001,1.4629560826999999,0.0405,-0.0145,0.0430174383,1.2,0.79,1.4366976021,1.1305,-0.7145,1.337363264,0.0405,-0.0145,0.0430174383,1.09,-0.7000000000000001,1.2954149914
2020-12-01 03:00:00,1.18,0.018500000000000003,1.1801450123000001,0.06,-0.021500000000000002,0.06373578270000001,1.12,0.04,1.1207140581,1.18,0.0485,1.1809962955,0.06,-0.021500000000000002,0.06373578270000001,1.12,0.07,1.1221853679
2020-12-01 03:30:00,1.164,0.024,1.1642473964,0.044,-0.016,0.0468187996,1.12,0.04,1.1207140581,1.164,0.034,1.1644964577,0.044,-0.016,0.0468187996,1.12,0.05,1.1211155159
2020-12-01 04:00:00,1.093,-0.019,1.0931651293,0.053,-0.019,0.056302753000000004,1.04,0.0,1.04,1.093,0.001,1.0930004575,0.053,-0.019,0.056302753000000004,1.04,0.02,1.0401922899
2020-12-01 04:30:00,1.096,-0.02,1.0961824666,0.056,-0.02,0.059464275000000004,1.04,0.0,1.04,1.096,0.0,1.096,0.056,-0.02,0.059464275000000004,1.04,0.02,1.0401922899
2020-12-01 05:00:00,1.106,-0.0095,1.1060407994,0.026000000000000002,-0.0095,0.0276812211,1.08,0.0,1.08,1.106,0.0105,1.1060498406,0.026000000000000002,-0.0095,0.0276812211,1.08,0.02,1.0801851693
2020-12-01 05:30:00,1.1655,0.5145000000000001,1.2740096153,0.0155,-0.0055000000000000005,0.0164468842,1.15,0.52,1.2621014222,1.0955,-0.5055000000000001,1.2065034190000001,0.0155,-0.0055000000000000005,0.0164468842,1.08,-0.5,1.1901260437
2020-12-01 06:00:00,1.2565,0.40750000000000003,1.3209271365,0.006500000000000001,-0.0025,0.0069641941,1.25,0.41000000000000003,1.3155227098,1.1965,-0.3325,1.2418407708,0.006500000000000001,-0.0025,0.0069641941,1.19,-0.33,1.2349089035
2020-12-01 06:30:00,1.3345,0.0675,1.3362060096000001,0.0045000000000000005,-0.0025,0.0051478151000000005,1.33,0.07,1.3318408313,1.3345,0.0675,1.3362060096000001,0.0045000000000000005,-0.0025,0.0051478151000000005,1.33,0.07,1.3318408313
2020-12-01 07:00:00,1.4715,0.068,1.4730703479,0.0015,-0.002,0.0025,1.47,0.07,1.4716657229,1.4615,0.068,1.4630810811,0.0015,-0.002,0.0025,1.46,0.07,1.4616771189
2020-12-01 07:30:00,1.6555,0.1375,1.6612003190000002,0.0055000000000000005,-0.0025,0.006041523,1.65,0.14,1.6559287424,1.6555,0.0675,1.6568755234,0.0055000000000000005,-0.0025,0.006041523,1.65,0.07,1.651484181
2020-12-01 08:00:00,1.7149999999999999,0.117,1.7189863292,0.005,-0.003,0.0058309519,1.71,0.12,1.7142053553,1.7149999999999999,0.117,1.7189863292,0.005,-0.003,0.0058309519,1.71,0.12,1.7142053553
2020-12-01 08:30:00,1.824,0.11750000000000001,1.8277806898,0.004,-0.0025,0.0047169906,1.82,0.12,1.8239517537,1.814,0.1375,1.8192037407,0.004,-0.0025,0.0047169906,1.81,0.14,1.8154062906
2020-12-01 09:00:00,1.782,0.11900000000000001,1.7859689247000001,0.002,-0.001,0.0022360680000000003,1.78,0.12,1.7840403583,1.782,0.11900000000000001,1.7859689247000001,0.002,-0.001,0.0022360680000000003,1.78,0.12,1.7840403583
2020-12-01 09:30:00,1.738,0.11750000000000001,1.7419673504,0.008,-0.0025,0.0083815273,1.73,0.12,1.7341568557,1.738,0.11750000000000001,1.7419673504,0.008,-0.0025,0.0083815273,1.73,0.12,1.7341568557
2020-12-01 10:00:00,1.783,0.1155,1.78673704,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.77,0.12,1.774063133,1.7730000000000001,0.1155,1.7767580729999999,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.76,0.12,1.7640861657
2020-12-01 10:30:00,1.7825000000000002,0.1165,1.7863030258,0.0125,-0.0035,0.012980755,1.77,0.12,1.774063133,1.7725,0.1165,1.7763244355,0.0125,-0.0035,0.012980755,1.76,0.12,1.7640861657
2020-12-01 11:00:00,1.808,0.077,1.8096389143,0.008,-0.003,0.0085440037,1.8,0.08,1.8017769007000002,1.808,0.097,1.8106001767,0.008,-0.003,0.0085440037,1.8,0.1,1.8027756377
2020-12-01 11:30:00,1.755,0.08,1.7568224156,0.005,0.0,0.005,1.75,0.08,1.7518276171,1.755,0.1,1.7578466941,0.005,0.0,0.005,1.75,0.1,1.7528548143
2020-12-01 12:00:00,1.851,0.11,1.8542656228,0.001,0.0,0.001,1.85,0.11,1.8532673849,1.851,0.12,1.8548857108,0.001,0.0,0.001,1.85,0.12,1.8538878067
2020-12-01 12:30:00,1.9605000000000001,0.75,2.0990617547,0.0005,0.0,0.0005,1.96,0.75,2.0985947679,1.8505,-0.51,1.9194921854,0.0005,0.0,0.0005,1.85,-0.51,1.9190101615000001
2020-12-01 13:00:00,1.9605000000000001,0.98,2.191793843,0.0005,0.0,0.0005,1.96,0.98,2.1913466179,1.8005,-0.8,1.9702284766,0.0005,0.0,0.0005,1.8,-0.8,1.9697715604
2020-12-01 13:30:00,1.8615,0.30000000000000004,1.885519093,0.0015,0.0,0.0015,1.8599999999999999,0.30000000000000004,1.8840382162,1.8215,-0.16,1.8285136724000002,0.0015,0.0,0.0015,1.82,-0.16,1.8270194307
2020-12-01 14:00:00,1.7915,0.06,1.7925044630000002,0.0015,0.0,0.0015,1.79,0.06,1.7910053043,1.7815,0.07,1.7828747152000002,0.0015,0.0,0.0015,1.78,0.07,1.7813758727
2020-12-01 14:30:00,1.721,0.06,1.7220455859000001,0.001,0.0,0.001,1.72,0.06,1.7210461934999999,1.721,0.07,1.7224230026,0.001,0.0,0.001,1.72,0.07,1.7214238293
2020-12-01 15:00:00,1.7505000000000002,0.06,1.7515279758000002,0.0005,0.0,0.0005,1.75,0.06,1.7510282692999999,1.7405,0.07,1.7419070727000001,0.0005,0.0,0.0005,1.74,0.07,1.7414074767
2020-12-01 15:30:00,1.77,0.08,1.7718069872000002,0.0,0.0,0.0,1.77,0.08,1.7718069872000002,1.77,0.09,1.7722866585000001,0.0,0.0,0.0,1.77,0.09,1.7722866585000001
2020-12-01 16:00:00,1.83,0.08,1.8317477992,0.0,0.0,0.0,1.83,0.08,1.8317477992,1.83,0.11,1.8333030301000002,0.0,0.0,0.0,1.83,0.11,1.8333030301000002
2020-12-01 16:30:00,1.8900000000000001,0.12,1.8938056923,0.0,0.0,0.0,1.8900000000000001,0.12,1.8938056923,1.8900000000000001,0.11,1.8931983520000002,0.0,0.0,0.0,1.8900000000000001,0.11,1.8931983520000002
2020-12-01 17:00:00,2.09,0.6000000000000001,2.1744194628,0.0,0.0,0.0,2.09,0.6000000000000001,2.1744194628,2.0,-0.30000000000000004,2.0223748416,0.0,0.0,0.0,2.0,-0.30000000000000004,2.0223748416
2020-12-01 17:30:00,2.26,1.03,2.4836465127,0.0,0.0,0.0,2.26,1.03,2.4836465127,2.1,-0.73,2.2232633672,0.0,0.0,0.0,2.1,-0.73,2.2232633672
2020-12-01 18:00:00,2.3015,1.029,2.5210599457000002,0.0015,-0.001,0.0018027756000000002,2.3,1.03,2.5200992044,2.1415,-0.731,2.2628263853,0.0015,-0.001,0.0018027756000000002,2.14,-0.73,2.2610838108999998
2020-12-01 18:30:00,2.23,0.19,2.2380795339,0.0,0.0,0.0,2.23,0.19,2.2380795339,2.22,0.15,2.2250617969,0.0,0.0,0.0,2.22,0.15,2.2250617969
2020-12-01 19:00:00,2.11,0.14,2.1146394492,0.0,0.0,0.0,2.11,0.14,2.1146394492,2.11,0.15,2.1153250341,0.0,0.0,0.0,2.11,0.15,2.1153250341
2020-12-01 19:30:00,1.97,0.35000000000000003,2.0008498195,0.0,0.0,0.0,1.97,0.35000000000000003,2.0008498195,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835
2020-12-01 20:00:00,1.8399999999999999,0.51,1.9093716244,0.0,0.0,0.0,1.8399999999999999,0.51,1.9093716244,1.77,-0.37,1.808258831,0.0,0.0,0.0,1.77,-0.37,1.808258831
2020-12-01 20:30:00,1.72,0.03,1.720261608,0.0,0.0,0.0,1.72,0.03,1.720261608,1.71,0.03,1.7102631376000001,0.0,0.0,0.0,1.71,0.03,1.7102631376000001
2020-12-01 21:00:00,1.6600000000000001,0.03,1.6602710622,0.0,0.0,0.0,1.6600000000000001,0.03,1.6602710622,1.65,0.03,1.6502727046999999,0.0,0.0,0.0,1.65,0.03,1.6502727046999999
2020-12-01 21:30:00,1.53,0.08,1.5320900757,0.0,0.0,0.0,1.53,0.08,1.5320900757,1.52,-0.04,1.5205262247,0.0,0.0,0.0,1.52,-0.04,1.5205262247
2020-12-01 22:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.45,0.02,1.4501379245,0.0,0.0,0.0,1.45,0.02,1.4501379245
2020-12-01 22:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.34,0.02,1.3401492454000001,0.0,0.0,0.0,1.34,0.02,1.3401492454000001
2020-12-01 23:00:00,1.28,0.30000000000000004,1.3146862744,0.0,0.0,0.0,1.28,0.30000000000000004,1.3146862744,1.23,-0.30000000000000004,1.2660568708,0.0,0.0,0.0,1.23,-0.30000000000000004,1.2660568708
2020-12-01 23:30:00,1.31,0.86,1.5670673247,0.0,0.0,0.0,1.31,0.86,1.5670673247,1.18,-0.8200000000000001,1.4369411957,0.0,0.0,0.0,1.18,-0.8200000000000001,1.4369411957
2020-12-02 00:00:00,1.18,0.86,1.4601369799000001,0.0,0.0,0.0,1.18,0.86,1.4601369799000001,1.05,-0.8200000000000001,1.3322537296,0.0,0.0,0.0,1.05,-0.8200000000000001,1.3322537296
2020-12-02 00:30:00,1.2505,0.86,1.5176792316,0.0005,0.0,0.0005,1.25,0.86,1.5172672803,1.1205,-0.8200000000000001,1.3884956788,0.0005,0.0,0.0005,1.12,-0.8200000000000001,1.388092216
2020-12-02 01:00:00,1.3105,0.46950000000000003,1.3920633965,0.0005,-0.0005,0.0007071068,1.31,0.47000000000000003,1.3917614738,1.2405,-0.41050000000000003,1.3066562287,0.0005,-0.0005,0.0007071068,1.24,-0.41000000000000003,1.3060245021
2020-12-02 01:30:00,1.28,0.03,1.2803515142,0.0,0.0,0.0,1.28,0.03,1.2803515142,1.28,0.03,1.2803515142,0.0,0.0,0.0,1.28,0.03,1.2803515142
2020-12-02 02:00:00,1.24,0.03,1.2403628501,0.0,0.0,0.0,1.24,0.03,1.2403628501,1.24,0.03,1.2403628501,0.0,0.0,0.0,1.24,0.03,1.2403628501
2020-12-02 02:30:00,1.231,0.029500000000000002,1.2313534221,0.001,-0.0005,0.0011180340000000002,1.23,0.03,1.2303657993,1.221,0.029500000000000002,1.2213563157,0.001,-0.0005,0.0011180340000000002,1.22,0.03,1.2203687967
2020-12-02 03:00:00,1.1815,-0.011,1.181551205,0.0015,-0.001,0.0018027756000000002,1.18,-0.01,1.1800423721,1.1815,0.029,1.1818558499,0.0015,-0.001,0.0018027756000000002,1.18,0.03,1.1803812943
2020-12-02 03:30:00,1.1305,-0.0105,1.1305487606,0.0005,-0.0005,0.0007071068,1.13,-0.01,1.1300442469,1.1305,0.0095,1.1305399153,0.0005,-0.0005,0.0007071068,1.13,0.01,1.1300442469
2020-12-02 04:00:00,1.092,0.139,1.1008110646,0.002,-0.001,0.0022360680000000003,1.09,0.14,1.0989540482,1.072,-0.171,1.0855528545,0.002,-0.001,0.0022360680000000003,1.07,-0.17,1.0834205093
2020-12-02 04:30:00,1.113,0.0985,1.1173501018,0.003,-0.0015,0.0033541020000000003,1.11,0.1,1.1144954015,1.103,-0.12150000000000001,1.1096716857,0.003,-0.0015,0.0033541020000000003,1.1,-0.12,1.1065260955
2020-12-02 05:00:00,1.1045,-0.0155,1.1046087543,0.0145,-0.0055000000000000005,0.015508062400000001,1.09,-0.01,1.0900458706,1.1145,-0.0155,1.1146077785,0.0145,-0.0055000000000000005,0.015508062400000001,1.1,-0.01,1.1000454536
2020-12-02 05:30:00,1.1215,0.016,1.1216141271,0.0115,-0.004,0.0121757957,1.11,0.02,1.1101801656,1.1315,0.016,1.1316131185,0.0115,-0.004,0.0121757957,1.12,0.02,1.1201785572
2020-12-02 06:00:00,1.194,0.0175,1.1941282385,0.004,-0.0025,0.0047169906,1.19,0.02,1.1901680554,1.204,0.0175,1.2041271735,0.004,-0.0025,0.0047169906,1.2,0.02,1.2001666551
2020-12-02 06:30:00,1.334,0.108,1.3383646738000001,0.004,-0.002,0.004472136000000001,1.33,0.11,1.3345411195999999,1.324,0.018000000000000002,1.3241223508,0.004,-0.002,0.004472136000000001,1.32,0.02,1.3201515065
2020-12-02 07:00:00,1.5310000000000001,0.1095,1.5349108280000001,0.001,-0.0005,0.0011180340000000002,1.53,0.11,1.5339491517,1.521,0.1095,1.5249364741,0.001,-0.0005,0.0011180340000000002,1.52,0.11,1.5239750654000002
2020-12-02 07:30:00,1.7215,0.512,1.7960251251,0.021500000000000002,-0.008,0.0229401395,1.7000000000000002,0.52,1.7777513887,1.6515,-0.258,1.6715311095,0.021500000000000002,-0.008,0.0229401395,1.63,-0.25,1.6490603385
2020-12-02 08:00:00,1.8245,1.0275,2.0939332606,0.0345,-0.0125,0.0366946863,1.79,1.04,2.0701932277,1.6644999999999999,-0.7425,1.8225988313,0.0345,-0.0125,0.0366946863,1.63,-0.73,1.7860011197999999
2020-12-02 08:30:00,1.593,0.148,1.5998603064,0.003,-0.002,0.0036055513000000003,1.5899999999999999,0.15,1.5970597985000001,1.593,0.088,1.5954287825,0.003,-0.002,0.0036055513000000003,1.5899999999999999,0.09,1.5925451328
2020-12-02 09:00:00,1.3305,0.07,1.3323401405,0.0005,0.0,0.0005,1.33,0.07,1.3318408313,1.3205,0.03,1.320840736,0.0005,0.0,0.0005,1.32,0.03,1.3203408651
2020-12-02 09:30:00,1.3599999999999999,0.026500000000000003,1.3602581556,0.01,-0.0035,0.010594810100000001,1.35,0.03,1.3503332922,1.3599999999999999,0.026500000000000003,1.3602581556,0.01,-0.0035,0.010594810100000001,1.35,0.03,1.3503332922
2020-12-02 10:00:00,1.3815,0.018500000000000003,1.3816238634,0.0315,-0.0115,0.0335335653,1.35,0.03,1.3503332922,1.3815,0.018500000000000003,1.3816238634,0.0315,-0.0115,0.0335335653,1.35,0.03,1.3503332922
2020-12-02 10:30:00,1.3625,0.026000000000000002,1.3627480508,0.0125,-0.004,0.0131244047,1.35,0.03,1.3503332922,1.3625,0.026000000000000002,1.3627480508,0.0125,-0.004,0.0131244047,1.35,0.03,1.3503332922
2020-12-02 11:00:00,1.3455,0.0245,1.3457230399,0.0155,-0.0055000000000000005,0.0164468842,1.33,0.03,1.3303383028,1.3455,0.0245,1.3457230399,0.0155,-0.0055000000000000005,0.0164468842,1.33,0.03,1.3303383028
2020-12-02 11:30:00,1.437,0.03,1.4373131183,0.167,-0.06,0.17745140180000002,1.27,0.09,1.2731849826000001,1.437,0.03,1.4373131183,0.167,-0.06,0.17745140180000002,1.27,0.09,1.2731849826000001
2020-12-02 12:00:00,1.4015,0.014,1.4015699233,0.21150000000000002,-0.076,0.22474040580000001,1.19,0.09,1.1933985085,1.4015,0.014,1.4015699233,0.21150000000000002,-0.076,0.22474040580000001,1.19,0.09,1.1933985085
2020-12-02 12:30:00,1.3745,0.009000000000000001,1.3745294649,0.2245,-0.081,0.23866556100000003,1.15,0.09,1.1535163631,1.3845,0.009000000000000001,1.3845292521,0.2245,-0.081,0.23866556100000003,1.16,0.09,1.1634861409
2020-12-02 13:00:00,1.346,0.003,1.3460033432,0.106,-0.037,0.1122719912,1.24,0.04,1.2406449935000001,1.346,0.013000000000000001,1.3460627771,0.106,-0.037,0.1122719912,1.24,0.05,1.2410076551
2020-12-02 13:30:00,1.3275000000000001,-0.003,1.3275033898,0.0675,-0.023,0.07131093890000001,1.26,0.02,1.2601587202,1.3275000000000001,0.007,1.3275184556,0.0675,-0.023,0.07131093890000001,1.26,0.03,1.2603570923
2020-12-02 14:00:00,1.303,-0.0085,1.3030277242000001,0.083,-0.0285,0.08775676610000001,1.22,0.02,1.2201639234,1.303,0.0015,1.3030008633999999,0.083,-0.0285,0.08775676610000001,1.22,0.03,1.2203687967
2020-12-02 14:30:00,1.3115,0.009000000000000001,1.3115308803,0.0315,-0.011,0.0333654012,1.28,0.02,1.2801562405,1.3115,0.019,1.3116376214,0.0315,-0.011,0.0333654012,1.28,0.03,1.2803515142
2020-12-02 15:00:00,1.6055000000000001,0.07050000000000001,1.6070471367999999,0.0555,-0.0195,0.058826014700000005,1.55,0.09,1.5526107046000002,1.5955,0.0805,1.5975294989000002,0.0555,-0.0195,0.058826014700000005,1.54,0.1,1.5432433379
2020-12-02 15:30:00,1.6815,0.07150000000000001,1.6830194592,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.63,0.09,1.6324827717,1.6715,0.0815,1.6734857334000002,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.62,0.1,1.6230834852
2020-12-02 16:00:00,1.7755,0.124,1.7798247807,0.0155,-0.006,0.0166207701,1.76,0.13,1.7647946056000001,1.7555,0.054,1.7563303362,0.0155,-0.006,0.0166207701,1.74,0.06,1.7410341754
2020-12-02 16:30:00,1.912,0.122,1.9158883057,0.022,-0.008,0.0234093998,1.8900000000000001,0.13,1.8944656239,1.912,0.132,1.916551069,0.022,-0.008,0.0234093998,1.8900000000000001,0.14,1.8951780919
2020-12-02 17:00:00,2.0835,0.34500000000000003,2.1118705571,0.0135,-0.005,0.01439618,2.07,0.35000000000000003,2.0993808611,2.0435,-0.025,2.0436529182,0.0135,-0.005,0.01439618,2.03,-0.02,2.0300985198
2020-12-02 17:30:00,2.1835,1.044,2.4202496256,0.043500000000000004,-0.016,0.0463492179,2.14,1.06,2.3881373495,2.0135,-0.746,2.1472536529,0.043500000000000004,-0.016,0.0463492179,1.97,-0.73,2.1009045671
2020-12-02 18:00:00,2.255,1.0305,2.4793053967,0.025,-0.0095,0.0267441582,2.23,1.04,2.4605893603,2.095,-0.7595000000000001,2.2284221436,0.025,-0.0095,0.0267441582,2.07,-0.75,2.2016811758
2020-12-02 18:30:00,2.22,1.019,2.4426954374,0.03,-0.011,0.031953090600000005,2.19,1.03,2.4201239638,2.06,-0.761,2.1960694433,0.03,-0.011,0.031953090600000005,2.03,-0.75,2.1641164479
2020-12-02 19:00:00,2.0495,0.3755,2.0836147677,0.0395,-0.0145,0.042077309800000004,2.01,0.39,2.0474862637,1.9895,-0.1545,1.9954900401,0.0395,-0.0145,0.042077309800000004,1.9500000000000002,-0.14,1.9550191815
2020-12-02 19:30:00,1.8835000000000002,0.0775,1.8850937642,0.0335,-0.0125,0.0357561184,1.85,0.09,1.8521878954000002,1.8735,0.0775,1.8751022639000001,0.0335,-0.0125,0.0357561184,1.8399999999999999,0.09,1.842199772
2020-12-02 20:00:00,1.887,0.08,1.8886950521,0.027,-0.01,0.0287923601,1.8599999999999999,0.09,1.8621761463,1.867,0.08,1.8687131936,0.027,-0.01,0.0287923601,1.8399999999999999,0.09,1.842199772
2020-12-02 20:30:00,1.865,0.41650000000000004,1.9109414565,0.065,-0.0235,0.0691176533,1.8,0.44,1.8529975715,1.8050000000000002,-0.2235,1.8187845529,0.065,-0.0235,0.0691176533,1.74,-0.2,1.7514565367000001
2020-12-02 21:00:00,1.72,0.0685,1.7213634857,0.06,-0.021500000000000002,0.06373578270000001,1.6600000000000001,0.09,1.6624379688,1.72,0.0685,1.7213634857,0.06,-0.021500000000000002,0.06373578270000001,1.6600000000000001,0.09,1.6624379688
2020-12-02 21:30:00,1.6455000000000002,0.3635,1.6851713563000001,0.0455,-0.0165,0.0483993802,1.6,0.38,1.6445060049,1.5855000000000001,-0.2565,1.6061140993,0.0455,-0.0165,0.0483993802,1.54,-0.24,1.5585891055999999
2020-12-02 22:00:00,1.548,0.129,1.5533657007000001,0.058,-0.021,0.0616846821,1.49,0.15,1.4975313018,1.538,-0.021,1.5381433613,0.058,-0.021,0.0616846821,1.48,0.0,1.48
2020-12-02 22:30:00,1.459,0.0455,1.4597093033,0.069,-0.0245,0.07322055720000001,1.3900000000000001,0.07,1.3917614738,1.459,0.0555,1.4600552216,0.069,-0.0245,0.07322055720000001,1.3900000000000001,0.08,1.392300255
2020-12-02 23:00:00,1.397,0.4525,1.468456758,0.077,-0.0275,0.0817633781,1.32,0.48,1.4045639893000001,1.327,-0.3675,1.3769478022000001,0.077,-0.0275,0.0817633781,1.25,-0.34,1.2954149914
2020-12-02 23:30:00,1.254,0.0335,1.2544473883,0.10400000000000001,-0.036500000000000005,0.1102191,1.15,0.07,1.1521284651,1.264,0.043500000000000004,1.2647482951,0.10400000000000001,-0.036500000000000005,0.1102191,1.16,0.08,1.1627553483
2020-12-03 00:00:00,1.2185,0.035,1.2190025636,0.0985,-0.035,0.10453348750000001,1.12,0.07,1.1221853679,1.2185,0.045,1.2193306565,0.0985,-0.035,0.10453348750000001,1.12,0.08,1.1228535078
2020-12-03 00:30:00,1.2245,0.047,1.2254016688,0.0645,-0.023,0.0684780987,1.16,0.07,1.1621101497,1.2245,-0.013000000000000001,1.2245690058,0.0645,-0.023,0.0684780987,1.16,0.01,1.1600431026
2020-12-03 01:00:00,1.2375,-0.007500000000000001,1.2375227271,0.0475,-0.0175,0.050621141800000005,1.19,0.01,1.1900420161,1.2475,-0.007500000000000001,1.2475225449,0.0475,-0.0175,0.050621141800000005,1.2,0.01,1.2000416659
2020-12-03 01:30:00,1.25,-0.0045000000000000005,1.2500081,0.04,-0.0145,0.0425470328,1.21,0.01,1.2100413215999999,1.25,0.0155,1.2500960963,0.04,-0.0145,0.0425470328,1.21,0.03,1.2103718437
2020-12-03 02:00:00,1.2395,0.012,1.2395580866,0.0495,-0.018000000000000002,0.0526711496,1.19,0.03,1.1903780912,1.2395,0.012,1.2395580866,0.0495,-0.018000000000000002,0.0526711496,1.19,0.03,1.1903780912
2020-12-03 02:30:00,1.22,0.005,1.2200102459,0.07,-0.025,0.07433034370000001,1.15,0.03,1.1503912378,1.22,0.025,1.2202561207,0.07,-0.025,0.07433034370000001,1.15,0.05,1.1510864433
2020-12-03 03:00:00,1.2145000000000001,0.20450000000000002,1.2315967278,0.0145,-0.0055000000000000005,0.015508062400000001,1.2,0.21,1.2182364303,1.1844999999999999,-0.1555,1.1946633417,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,-0.15,1.1795761951000001
2020-12-03 03:30:00,1.1715,0.179,1.1850963041,0.0015,-0.001,0.0018027756000000002,1.17,0.18,1.1837651794,1.1415,-0.191,1.1573691071,0.0015,-0.001,0.0018027756000000002,1.1400000000000001,-0.19,1.1557248808
2020-12-03 04:00:00,1.112,-0.011,1.1120544051,0.002,-0.001,0.0022360680000000003,1.11,-0.01,1.1100450441,1.112,-0.001,1.1120004496,0.002,-0.001,0.0022360680000000003,1.11,0.0,1.11
2020-12-03 04:30:00,1.114,0.007500000000000001,1.1140252466,0.004,-0.0025,0.0047169906,1.11,0.01,1.1100450441,1.114,-0.0025,1.1140028052,0.004,-0.0025,0.0047169906,1.11,0.0,1.11
2020-12-03 05:00:00,1.158,0.027,1.1583147241,0.008,-0.003,0.0085440037,1.15,0.03,1.1503912378,1.168,0.027,1.1683120302,0.008,-0.003,0.0085440037,1.16,0.03,1.1603878662
2020-12-03 05:30:00,1.254,0.1915,1.2685378394,0.024,-0.0085,0.0254607541,1.23,0.2,1.2461540836,1.234,-0.0685,1.2358997734,0.024,-0.0085,0.0254607541,1.21,-0.06,1.21148669
2020-12-03 06:00:00,1.279,0.0695,1.2808868998,0.029,-0.0105,0.030842341000000002,1.25,0.08,1.2525573839,1.279,0.0695,1.2808868998,0.029,-0.0105,0.030842341000000002,1.25,0.08,1.2525573839
2020-12-03 06:30:00,1.3765,0.07050000000000001,1.3783042117,0.026500000000000003,-0.0095,0.028151376500000002,1.35,0.08,1.352368293,1.3765,0.1005,1.3801639395,0.026500000000000003,-0.0095,0.028151376500000002,1.35,0.11,1.3544740677
2020-12-03 07:00:00,1.5855000000000001,0.7605000000000001,1.7584568519000001,0.025500000000000002,-0.0095,0.027212129600000003,1.56,0.77,1.7396838793,1.4755,-0.5295,1.5676321316,0.025500000000000002,-0.0095,0.027212129600000003,1.45,-0.52,1.5404220201
2020-12-03 07:30:00,1.683,0.1715,1.6917154755000001,0.023,-0.0085,0.0245203997,1.6600000000000001,0.18,1.6697305172,1.683,0.1115,1.686689435,0.023,-0.0085,0.0245203997,1.6600000000000001,0.12,1.6643316977
2020-12-03 08:00:00,1.7105000000000001,0.116,1.7144288408000001,0.0105,-0.004,0.011236102500000001,1.7000000000000002,0.12,1.7042300314,1.7105000000000001,0.116,1.7144288408000001,0.0105,-0.004,0.011236102500000001,1.7000000000000002,0.12,1.7042300314
2020-12-03 08:30:00,1.7349999999999999,0.117,1.738940482,0.005,-0.003,0.0058309519,1.73,0.12,1.7341568557,1.7349999999999999,0.117,1.738940482,0.005,-0.003,0.0058309519,1.73,0.12,1.7341568557
2020-12-03 09:00:00,1.7655,0.097,1.7681626763,0.0055000000000000005,-0.003,0.0062649820000000005,1.76,0.1,1.7628386200000001,1.7655,0.117,1.7693725583000002,0.0055000000000000005,-0.003,0.0062649820000000005,1.76,0.12,1.7640861657
2020-12-03 09:30:00,1.83,0.08950000000000001,1.8321872857,0.0,-0.0005,0.0005,1.83,0.09,1.8322117782,1.83,0.11950000000000001,1.8338975571,0.0,-0.0005,0.0005,1.83,0.12,1.8339302059
2020-12-03 10:00:00,1.8605,0.17,1.8682505854,0.0005,0.0,0.0005,1.8599999999999999,0.17,1.8677526602999999,1.8305,0.0,1.8305,0.0005,0.0,0.0005,1.83,0.0,1.83
2020-12-03 10:30:00,1.8805,0.09,1.8826524507,0.0005,0.0,0.0005,1.88,0.09,1.8821530225,1.8705,0.1,1.8731711748,0.0005,0.0,0.0005,1.87,0.1,1.8726718880000002
2020-12-03 11:00:00,1.8805,0.12,1.8843248791,0.0005,0.0,0.0005,1.88,0.12,1.8838258943000001,1.8705,0.12,1.8743452857,0.0005,0.0,0.0005,1.87,0.12,1.8738463117
2020-12-03 11:30:00,1.8805,0.12,1.8843248791,0.0005,0.0,0.0005,1.88,0.12,1.8838258943000001,1.8705,0.12,1.8743452857,0.0005,0.0,0.0005,1.87,0.12,1.8738463117
2020-12-03 12:00:00,1.921,0.12,1.9247443986000001,0.001,0.0,0.001,1.92,0.12,1.923746345,1.921,0.12,1.9247443986000001,0.001,0.0,0.001,1.92,0.12,1.923746345
2020-12-03 12:30:00,1.9405000000000001,0.12,1.9442068434,0.0005,0.0,0.0005,1.94,0.12,1.943707797,1.9205,0.12,1.9242453716,0.0005,0.0,0.0005,1.92,0.12,1.923746345
2020-12-03 13:00:00,1.941,0.12,1.9447058904,0.001,0.0,0.001,1.94,0.12,1.943707797,1.921,0.12,1.9247443986000001,0.001,0.0,0.001,1.92,0.12,1.923746345
2020-12-03 13:30:00,1.9140000000000001,0.11900000000000001,1.9176957527,0.004,-0.001,0.0041231056,1.9100000000000001,0.12,1.9137659209,1.904,0.11900000000000001,1.9077151255,0.004,-0.001,0.0041231056,1.9,0.12,1.9037857022
2020-12-03 14:00:00,1.8665,0.117,1.8701634287000002,0.006500000000000001,-0.003,0.0071589105,1.8599999999999999,0.12,1.863866948,1.8565,0.117,1.8601831227,0.006500000000000001,-0.003,0.0071589105,1.85,0.12,1.8538878067
2020-12-03 14:30:00,1.8439999999999999,0.08850000000000001,1.8461224905,0.004,-0.0015,0.0042720019,1.8399999999999999,0.09,1.842199772,1.854,0.11850000000000001,1.8577831546999999,0.004,-0.0015,0.0042720019,1.85,0.12,1.8538878067
2020-12-03 15:00:00,1.8175,0.08700000000000001,1.8195810644,0.007500000000000001,-0.003,0.0080777472,1.81,0.09,1.8122361877,1.8175,0.08700000000000001,1.8195810644,0.007500000000000001,-0.003,0.0080777472,1.81,0.09,1.8122361877
2020-12-03 15:30:00,1.811,0.0695,1.8123330958000001,0.001,-0.0005,0.0011180340000000002,1.81,0.07,1.8113530854,1.811,0.0795,1.8127441215000002,0.001,-0.0005,0.0011180340000000002,1.81,0.08,1.8117670932
2020-12-03 16:00:00,1.811,0.0695,1.8123330958000001,0.001,-0.0005,0.0011180340000000002,1.81,0.07,1.8113530854,1.811,0.0795,1.8127441215000002,0.001,-0.0005,0.0011180340000000002,1.81,0.08,1.8117670932
2020-12-03 16:30:00,1.8715000000000002,0.069,1.8727715424,0.0015,-0.001,0.0018027756000000002,1.87,0.07,1.8713097018,1.8615,0.079,1.8631755822,0.0015,-0.001,0.0018027756000000002,1.8599999999999999,0.08,1.8617196352
2020-12-03 17:00:00,2.124,0.3745,2.15676291,0.014,-0.0055000000000000005,0.015041609000000001,2.11,0.38,2.143944962,2.074,-0.1255,2.0777936014,0.014,-0.0055000000000000005,0.015041609000000001,2.06,-0.12,2.0634921856
2020-12-03 17:30:00,2.1885,0.133,2.192537628,0.018500000000000003,-0.007,0.0197800404,2.17,0.14,2.1745114394,2.1885,0.153,2.1938416648,0.018500000000000003,-0.007,0.0197800404,2.17,0.16,2.1758906223
2020-12-03 18:00:00,2.2525,0.14850000000000002,2.2573897537,0.0325,-0.0115,0.0344746284,2.22,0.16,2.2257582977,2.2425,0.1685,2.2488215803,0.0325,-0.0115,0.0344746284,2.21,0.18,2.2173182
2020-12-03 18:30:00,2.2505,0.189,2.2584222922,0.030500000000000003,-0.011,0.032422985700000004,2.22,0.2,2.228990803,2.2405,0.199,2.2493201751,0.030500000000000003,-0.011,0.032422985700000004,2.21,0.21,2.2199549545
2020-12-03 19:00:00,2.1485,0.1395,2.1530240361,0.0285,-0.0105,0.0303726851,2.12,0.15,2.1252999788,2.1485,0.1595,2.1544123329,0.0285,-0.0105,0.0303726851,2.12,0.17,2.1268051157
2020-12-03 19:30:00,2.0015,0.10200000000000001,2.0040973654,0.021500000000000002,-0.008,0.0229401395,1.98,0.11,1.9830532015000002,2.0015,0.112,2.0046312005,0.021500000000000002,-0.008,0.0229401395,1.98,0.12,1.9836330306
2020-12-03 20:00:00,1.9855,0.107,1.9883810626,0.0055000000000000005,-0.003,0.0062649820000000005,1.98,0.11,1.9830532015000002,1.9855,0.117,1.9889442551,0.0055000000000000005,-0.003,0.0062649820000000005,1.98,0.12,1.9836330306
2020-12-03 20:30:00,1.9929999999999999,0.905,2.1888522106,0.013000000000000001,-0.005,0.0139283883,1.98,0.91,2.179105321,1.833,-0.715,1.9675146759,0.013000000000000001,-0.005,0.0139283883,1.82,-0.71,1.9535864455
2020-12-03 21:00:00,1.885,0.834,2.0612571407,0.015,-0.006,0.0161554944,1.87,0.84,2.05,1.745,-0.676,1.8713634067,0.015,-0.006,0.0161554944,1.73,-0.67,1.8552088831
2020-12-03 21:30:00,1.613,0.049,1.6137440937,0.003,-0.001,0.0031622777,1.6099999999999999,0.05,1.6107762104,1.613,0.069,1.6144751469,0.003,-0.001,0.0031622777,1.6099999999999999,0.07,1.6115210207000001
2020-12-03 22:00:00,1.541,0.029500000000000002,1.5412823395,0.001,-0.0005,0.0011180340000000002,1.54,0.03,1.5402921801,1.541,0.0395,1.5415061628,0.001,-0.0005,0.0011180340000000002,1.54,0.04,1.5405193929
2020-12-03 22:30:00,1.46,0.026000000000000002,1.4602314885,0.01,-0.004,0.0107703296,1.45,0.03,1.4503103116,1.46,0.036000000000000004,1.4604437682,0.01,-0.004,0.0107703296,1.45,0.04,1.4505516192
2020-12-03 23:00:00,1.4275,0.23700000000000002,1.4470401688,0.007500000000000001,-0.003,0.0080777472,1.42,0.24,1.4401388822,1.3875,-0.183,1.3995160771,0.007500000000000001,-0.003,0.0080777472,1.38,-0.18,1.3916896206
2020-12-03 23:30:00,1.291,0.8295,1.5345198761,0.001,-0.0005,0.0011180340000000002,1.29,0.8300000000000001,1.5339491517,1.161,-0.8305,1.4274632219,0.001,-0.0005,0.0011180340000000002,1.16,-0.8300000000000001,1.4263590011
2020-12-04 00:00:00,1.211,0.8260000000000001,1.4658775528999999,0.011,-0.004,0.0117046999,1.2,0.8300000000000001,1.4590750495,1.081,-0.834,1.3653267008,0.011,-0.004,0.0117046999,1.07,-0.8300000000000001,1.3541787179
2020-12-04 00:30:00,1.2745,0.8245,1.5179428514,0.0145,-0.0055000000000000005,0.015508062400000001,1.26,0.8300000000000001,1.5088074760999999,1.1445,-0.8355,1.4170181721000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.13,-0.8300000000000001,1.4020698984
2020-12-04 01:00:00,1.2469999999999999,0.113,1.2521094201,0.047,-0.017,0.049979996000000006,1.2,0.13,1.2070211266,1.237,-0.097,1.2407973243,0.047,-0.017,0.049979996000000006,1.19,-0.08,1.1926860442
2020-12-04 01:30:00,1.3105,0.0155,1.3105916603,0.0405,-0.0145,0.0430174383,1.27,0.03,1.2703542813,1.3105,0.0155,1.3105916603,0.0405,-0.0145,0.0430174383,1.27,0.03,1.2703542813
2020-12-04 02:00:00,1.301,0.539,1.4082336454,0.031,-0.011,0.0328937684,1.27,0.55,1.3839797686,1.221,-0.521,1.3275096986000001,0.031,-0.011,0.0328937684,1.19,-0.51,1.294681428
2020-12-04 02:30:00,1.2765,0.839,1.5275382974,0.1165,-0.041,0.1235040485,1.16,0.88,1.4560219779,1.1565,-0.8210000000000001,1.4182853203999999,0.1165,-0.041,0.1235040485,1.04,-0.78,1.3
2020-12-04 03:00:00,1.2885,0.8525,1.5449881877,0.1885,-0.0675,0.2002211278,1.1,0.92,1.4340153415999999,1.1685,-0.8175,1.4260780133,0.1885,-0.0675,0.2002211278,0.98,-0.75,1.2340583455
2020-12-04 03:30:00,1.299,0.8735,1.5653763924000001,0.23900000000000002,-0.08650000000000001,0.2541716939,1.06,0.96,1.4301048913,1.179,-0.8165,1.4341245587,0.23900000000000002,-0.08650000000000001,0.2541716939,0.9400000000000001,-0.73,1.1901680554
2020-12-04 04:00:00,1.228,0.7005,1.413748298,0.248,-0.08950000000000001,0.2636555518,0.98,0.79,1.2587692402,1.138,-0.6495000000000001,1.3103031138,0.248,-0.08950000000000001,0.2636555518,0.89,-0.56,1.0515227054
2020-12-04 04:30:00,1.2285,0.03,1.2288662458,0.2485,-0.09,0.2642957624,0.98,0.12,0.9873196038000001,1.2185,0.03,1.2188692506,0.2485,-0.09,0.2642957624,0.97,0.12,0.9773944956
2020-12-04 05:00:00,1.1785,0.03,1.1788817795,0.2485,-0.09,0.2642957624,0.93,0.12,0.9377099765,1.1885,0.03,1.1888785682,0.2485,-0.09,0.2642957624,0.9400000000000001,0.12,0.9476286192000001
2020-12-04 05:30:00,1.2235,0.49150000000000005,1.3185311903999999,0.24350000000000002,-0.08850000000000001,0.2590839632,0.98,0.58,1.1387712676,1.1635,-0.4485,1.2469500792,0.24350000000000002,-0.08850000000000001,0.2590839632,0.92,-0.36,0.9879271228000001
2020-12-04 06:00:00,1.2725,0.0235,1.2727169756,0.21250000000000002,-0.0765,0.2258506143,1.06,0.1,1.0647065323,1.2825,0.0335,1.2829374498,0.21250000000000002,-0.0765,0.2258506143,1.07,0.11,1.0756393448
2020-12-04 06:30:00,1.369,0.0485,1.3698588431,0.199,-0.07150000000000001,0.21145507800000002,1.17,0.12,1.176137747,1.379,0.0585,1.3802402871,0.199,-0.07150000000000001,0.21145507800000002,1.18,0.13,1.1871394189
2020-12-04 07:00:00,1.487,0.3855,1.5361572999000002,0.097,-0.0345,0.102952659,1.3900000000000001,0.42,1.4520674915,1.437,-0.23450000000000001,1.4560079842,0.097,-0.0345,0.102952659,1.34,-0.2,1.3548431644
2020-12-04 07:30:00,1.6219999999999999,0.096,1.6248384535,0.122,-0.044,0.1296919427,1.5,0.14,1.5065191668,1.6219999999999999,0.096,1.6248384535,0.122,-0.044,0.1296919427,1.5,0.14,1.5065191668
2020-12-04 08:00:00,1.738,0.115,1.7418005052,0.20800000000000002,-0.075,0.2211085706,1.53,0.19,1.5417522499,1.748,0.115,1.7517788102,0.20800000000000002,-0.075,0.2211085706,1.54,0.19,1.5516765127
2020-12-04 08:30:00,1.7955,0.125,1.7998458962,0.1255,-0.045,0.1333238538,1.67,0.17,1.6786303941,1.7955,0.125,1.7998458962,0.1255,-0.045,0.1333238538,1.67,0.17,1.6786303941
2020-12-04 09:00:00,1.8090000000000002,0.11800000000000001,1.81284445,0.089,-0.032,0.0945780101,1.72,0.15,1.7265283085,1.799,0.138,1.8042851770000001,0.089,-0.032,0.0945780101,1.71,0.17,1.7184295156
2020-12-04 09:30:00,1.851,0.17350000000000002,1.8591135657,0.241,-0.08650000000000001,0.2560532171,1.6099999999999999,0.26,1.6308586695,1.841,0.043500000000000004,1.8415138474,0.241,-0.08650000000000001,0.2560532171,1.6,0.13,1.6052725625000002
2020-12-04 10:00:00,1.8425,0.097,1.8450515575000002,0.2325,-0.083,0.2468709177,1.6099999999999999,0.18,1.6200308639,1.8525,0.107,1.8555875754,0.2325,-0.083,0.2468709177,1.62,0.19,1.6311039207
2020-12-04 10:30:00,1.8285,0.07150000000000001,1.8298974015,0.2185,-0.0785,0.2321734266,1.6099999999999999,0.15,1.6169724797,1.8185,0.0815,1.8203253830000001,0.2185,-0.0785,0.2321734266,1.6,0.16,1.6079800994
2020-12-04 11:00:00,1.8185,0.076,1.8200874292,0.20850000000000002,-0.074,0.221242514,1.6099999999999999,0.15,1.6169724797,1.8085,0.08600000000000001,1.8105436338,0.20850000000000002,-0.074,0.221242514,1.6,0.16,1.6079800994
2020-12-04 11:30:00,1.79,0.08,1.7917868177,0.26,-0.09,0.2751363298,1.53,0.17,1.5394154735,1.79,0.1,1.79279112,0.26,-0.09,0.2751363298,1.53,0.19,1.5417522499
2020-12-04 12:00:00,1.752,0.08,1.7538255329,0.262,-0.09,0.2770270745,1.49,0.17,1.4996666296,1.752,0.1,1.7548515607000001,0.262,-0.09,0.2770270745,1.49,0.19,1.5020652449
2020-12-04 12:30:00,1.7485,0.0805,1.7503521074,0.2585,-0.08950000000000001,0.2735552961,1.49,0.17,1.4996666296,1.7485,0.1005,1.7513858798,0.2585,-0.08950000000000001,0.2735552961,1.49,0.19,1.5020652449
2020-12-04 13:00:00,1.698,0.0755,1.6996776900000001,0.23800000000000002,-0.0845,0.25255543950000003,1.46,0.16,1.4687409574,1.698,0.0755,1.6996776900000001,0.23800000000000002,-0.0845,0.25255543950000003,1.46,0.16,1.4687409574
2020-12-04 13:30:00,1.7255,0.08650000000000001,1.7276667792,0.23550000000000001,-0.0835,0.2498649635,1.49,0.17,1.4996666296,1.7355,0.0965,1.7381808019,0.23550000000000001,-0.0835,0.2498649635,1.5,0.18,1.5107613974
2020-12-04 14:00:00,1.625,0.07050000000000001,1.6265285887,0.195,-0.0695,0.20701509610000002,1.43,0.14,1.4368368035,1.615,0.0805,1.6170050247,0.195,-0.0695,0.20701509610000002,1.42,0.15,1.4279005568
2020-12-04 14:30:00,1.5819999999999999,0.032,1.5823236079,0.192,-0.068,0.2036860329,1.3900000000000001,0.1,1.3935924799000001,1.5819999999999999,0.042,1.5825574239,0.192,-0.068,0.2036860329,1.3900000000000001,0.11,1.3943457247
2020-12-04 15:00:00,1.6425,0.053,1.6433548765000001,0.1325,-0.047,0.1405889398,1.51,0.1,1.5133076356,1.6325,0.063,1.6337151680000002,0.1325,-0.047,0.1405889398,1.5,0.11,1.5040279253
2020-12-04 15:30:00,1.669,0.039,1.6694555999,0.059000000000000004,-0.021,0.0626258732,1.6099999999999999,0.06,1.6111176245,1.659,0.049,1.6597234709,0.059000000000000004,-0.021,0.0626258732,1.6,0.07,1.6015305180000001
2020-12-04 16:00:00,1.7825000000000002,0.35000000000000003,1.8165368837,0.1125,-0.04,0.1193995394,1.67,0.39,1.7149344011,1.7325,-0.24,1.7490443819000001,0.1125,-0.04,0.1193995394,1.62,-0.2,1.6322989922
2020-12-04 16:30:00,1.8900000000000001,0.844,2.0698879197,0.13,-0.046,0.1378985134,1.76,0.89,1.9722322378000001,1.75,-0.766,1.9103025938,0.13,-0.046,0.1378985134,1.62,-0.72,1.7727944043
2020-12-04 17:00:00,1.964,0.0765,1.9654893157000002,0.094,-0.0335,0.0997910317,1.87,0.11,1.8732325002999999,1.964,0.08650000000000001,1.965903927,0.094,-0.0335,0.0997910317,1.87,0.12,1.8738463117
2020-12-04 17:30:00,2.0455,0.48950000000000005,2.1032547397,0.0855,-0.030500000000000003,0.0907771998,1.96,0.52,2.0278066969,1.9755,-0.3005,1.9982243368,0.0855,-0.030500000000000003,0.0907771998,1.8900000000000001,-0.27,1.9091883092000002
2020-12-04 18:00:00,2.0935,0.25,2.1083743145,0.0835,-0.03,0.08872570090000001,2.01,0.28,2.0294087809,2.0735,-0.02,2.073596453,0.0835,-0.03,0.08872570090000001,1.99,0.01,1.9900251254999999
2020-12-04 18:30:00,2.1055,0.113,2.108530116,0.0755,-0.027,0.0801826041,2.03,0.14,2.0348218595,2.1055,0.123,2.1090896733,0.0755,-0.027,0.0801826041,2.03,0.15,2.0355343279
2020-12-04 19:00:00,2.056,0.0995,2.0584062403,0.056,-0.0205,0.0596343022,2.0,0.12,2.0035967658,2.056,0.0995,2.0584062403,0.056,-0.0205,0.0596343022,2.0,0.12,2.0035967658
2020-12-04 19:30:00,1.9485000000000001,0.0825,1.9502457537,0.0485,-0.0175,0.0515606439,1.9,0.1,1.902629759,1.9485000000000001,0.10250000000000001,1.9511941216,0.0485,-0.0175,0.0515606439,1.9,0.12,1.9037857022
2020-12-04 20:00:00,1.76,0.089,1.7622488474,0.03,-0.011,0.031953090600000005,1.73,0.1,1.7328877632,1.75,0.019,1.7501031398,0.03,-0.011,0.031953090600000005,1.72,0.03,1.720261608
2020-12-04 20:30:00,1.6885,0.029500000000000002,1.6887576795,0.0285,-0.0105,0.0303726851,1.6600000000000001,0.04,1.6604818578,1.6885,0.0395,1.6889619593,0.0285,-0.0105,0.0303726851,1.6600000000000001,0.05,1.6607528413
2020-12-04 21:00:00,1.5995,0.036000000000000004,1.5999050753000001,0.0095,-0.004,0.0103077641,1.5899999999999999,0.04,1.5905030651,1.5895000000000001,0.026000000000000002,1.5897126313,0.0095,-0.004,0.0103077641,1.58,0.03,1.5802847844999999
2020-12-04 21:30:00,1.506,0.0375,1.5064668101,0.006,-0.0025,0.006500000000000001,1.5,0.04,1.5005332386,1.506,0.0275,1.5062510581000002,0.006,-0.0025,0.006500000000000001,1.5,0.03,1.50029997
2020-12-04 22:00:00,1.3995,0.006500000000000001,1.3995150946,0.0095,-0.0035,0.010124228400000001,1.3900000000000001,0.01,1.3900359708,1.3995,0.026500000000000003,1.3997508707000001,0.0095,-0.0035,0.010124228400000001,1.3900000000000001,0.03,1.3903237033
2020-12-04 22:30:00,1.295,-0.0155,1.2950927573,0.015,-0.0055000000000000005,0.015976545300000002,1.28,-0.01,1.2800390619,1.295,-0.0055000000000000005,1.2950116795,0.015,-0.0055000000000000005,0.015976545300000002,1.28,0.0,1.28
2020-12-04 23:00:00,1.217,-0.0235,1.2172268687,0.037,-0.0135,0.0393859112,1.18,-0.01,1.1800423721,1.217,-0.0235,1.2172268687,0.037,-0.0135,0.0393859112,1.18,-0.01,1.1800423721
2020-12-04 23:30:00,1.17,-0.0385,1.1706332688,0.08,-0.0285,0.08492496690000001,1.09,-0.01,1.0900458706,1.17,-0.0285,1.1703470639,0.08,-0.0285,0.08492496690000001,1.09,0.0,1.09
2020-12-05 00:00:00,1.074,0.202,1.0928311855,0.244,-0.088,0.2593838854,0.8300000000000001,0.29,0.8792041856,1.044,-0.298,1.0856979322,0.244,-0.088,0.2593838854,0.8,-0.21,0.8271033793
2020-12-05 00:30:00,1.138,0.807,1.3950960540000001,0.148,-0.053,0.1572036895,0.99,0.86,1.3113733259,1.018,-0.883,1.3475952656,0.148,-0.053,0.1572036895,0.87,-0.8300000000000001,1.2024142381
2020-12-05 01:00:00,1.2215,0.8115,1.4664905387,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.17,0.8300000000000001,1.4345033984,1.1015,-0.8785000000000001,1.4089231704,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.05,-0.86,1.3572398462
2020-12-05 01:30:00,1.2315,0.804,1.470716917,0.1015,-0.036000000000000004,0.10769517170000001,1.13,0.84,1.408012784,1.1015,-0.876,1.407365713,0.1015,-0.036000000000000004,0.10769517170000001,1.0,-0.84,1.3059862174
2020-12-05 02:00:00,1.184,0.8135,1.4365368948000001,0.074,-0.026500000000000003,0.0786018448,1.11,0.84,1.392012931,1.054,-0.8665,1.3644552942,0.074,-0.026500000000000003,0.0786018448,0.98,-0.84,1.290736224
2020-12-05 02:30:00,1.1965,0.8230000000000001,1.4522194221,0.0465,-0.017,0.049510099999999994,1.15,0.84,1.4241137595,1.0765,-0.857,1.3759728377,0.0465,-0.017,0.049510099999999994,1.03,-0.84,1.3290974381
2020-12-05 03:00:00,1.1415,0.28150000000000003,1.1756974526,0.1915,-0.0685,0.2033826443,0.9500000000000001,0.35000000000000003,1.0124228366,1.1015,-0.3185,1.1466230854,0.1915,-0.0685,0.2033826443,0.91,-0.25,0.9437160590000001
2020-12-05 03:30:00,1.108,-0.0165,1.1081228497,0.158,-0.0565,0.1677982419,0.9500000000000001,0.04,0.9508417324,1.108,-0.006500000000000001,1.1080190657,0.158,-0.0565,0.1677982419,0.9500000000000001,0.05,0.9513148795
2020-12-05 04:00:00,1.0755,-0.026500000000000003,1.0758264265,0.1855,-0.0665,0.1970596356,0.89,0.04,0.8908984229,1.0855,-0.0165,1.0856253958,0.1855,-0.0665,0.1970596356,0.9,0.05,0.9013878189000001
2020-12-05 04:30:00,1.0515,0.06,1.0532104491,0.2215,-0.08,0.23550424620000002,0.8300000000000001,0.14,0.8417244205000001,1.0515,-0.09,1.055344612,0.2215,-0.08,0.23550424620000002,0.8300000000000001,-0.01,0.8300602388
2020-12-05 05:00:00,1.0305,-0.023,1.0307566396,0.2305,-0.083,0.244988265,0.8,0.06,0.8022468448000001,1.0405,-0.013000000000000001,1.0405812078,0.2305,-0.083,0.244988265,0.81,0.07,0.8130190650000001
2020-12-05 05:30:00,1.0385,-0.0275,1.0388640431,0.1885,-0.0675,0.2002211278,0.85,0.04,0.850940656,1.0485,-0.0275,1.0488605722,0.1885,-0.0675,0.2002211278,0.86,0.04,0.8609297300000001
2020-12-05 06:00:00,1.0675,-0.025500000000000002,1.0678045233,0.1275,-0.0455,0.135375404,0.9400000000000001,0.02,0.9402127419,1.0775,-0.0155,1.0776114792,0.1275,-0.0455,0.135375404,0.9500000000000001,0.03,0.9504735662
2020-12-05 06:30:00,1.176,0.0825,1.1788902621,0.106,-0.0375,0.1124377606,1.07,0.12,1.0767079455,1.166,-0.08750000000000001,1.1692785169,0.106,-0.0375,0.1124377606,1.06,-0.05,1.0611785901
2020-12-05 07:00:00,1.2325,0.03,1.2328650575,0.1125,-0.04,0.1193995394,1.12,0.07,1.1221853679,1.2325,0.03,1.2328650575,0.1125,-0.04,0.1193995394,1.12,0.07,1.1221853679
2020-12-05 07:30:00,1.3965,0.729,1.5753263948,0.1965,-0.07100000000000001,0.20893360190000002,1.2,0.8,1.4422205102,1.2865,-0.631,1.4329142507000001,0.1965,-0.07100000000000001,0.20893360190000002,1.09,-0.56,1.225438697
2020-12-05 08:00:00,1.4235,0.8935000000000001,1.6806827482000002,0.10350000000000001,-0.036500000000000005,0.1097474373,1.32,0.93,1.6147135969000002,1.2835,-0.8065,1.5158543795,0.10350000000000001,-0.036500000000000005,0.1097474373,1.18,-0.77,1.4090067424
2020-12-05 08:30:00,1.4875,0.6225,1.612501938,0.0775,-0.0275,0.082234421,1.4100000000000001,0.65,1.5526107046000002,1.3975,-0.5375,1.4973017398000001,0.0775,-0.0275,0.082234421,1.32,-0.51,1.4150971698
2020-12-05 09:00:00,1.5270000000000001,0.043000000000000003,1.5276053155,0.047,-0.017,0.049979996000000006,1.48,0.06,1.4812157169,1.5270000000000001,0.053,1.5279195005,0.047,-0.017,0.049979996000000006,1.48,0.07,1.4816544806
2020-12-05 09:30:00,1.6059999999999999,0.0565,1.6069935439,0.066,-0.0235,0.0700589038,1.54,0.08,1.5420765221,1.6059999999999999,0.0565,1.6069935439,0.066,-0.0235,0.0700589038,1.54,0.08,1.5420765221
2020-12-05 10:00:00,1.6335000000000002,0.0575,1.6345117008,0.0635,-0.022500000000000003,0.0673683902,1.57,0.08,1.5720368952000001,1.6335000000000002,0.0575,1.6345117008,0.0635,-0.022500000000000003,0.0673683902,1.57,0.08,1.5720368952000001
2020-12-05 10:30:00,1.6465,0.053,1.6473528007,0.0765,-0.027,0.0811249037,1.57,0.08,1.5720368952000001,1.6465,0.053,1.6473528007,0.0765,-0.027,0.0811249037,1.57,0.08,1.5720368952000001
2020-12-05 11:00:00,1.679,0.0485,1.6797003453000001,0.089,-0.0315,0.0944100101,1.5899999999999999,0.08,1.5920113065,1.679,0.0485,1.6797003453000001,0.089,-0.0315,0.0944100101,1.5899999999999999,0.08,1.5920113065
2020-12-05 11:30:00,1.69,0.054,1.6908625017999999,0.13,-0.046,0.1378985134,1.56,0.1,1.5632018424,1.6800000000000002,0.064,1.6812186057,0.13,-0.046,0.1378985134,1.55,0.11,1.5538983236
2020-12-05 12:00:00,1.6825,0.064,1.6837167963000002,0.10250000000000001,-0.036000000000000004,0.1086381609,1.58,0.1,1.5831613942,1.6825,0.074,1.684126554,0.10250000000000001,-0.036000000000000004,0.1086381609,1.58,0.11,1.5838244852
2020-12-05 12:30:00,1.6925,0.058,1.6934935046000001,0.0625,-0.022,0.06625896170000001,1.63,0.08,1.6319620094,1.6925,0.068,1.6938654758,0.0625,-0.022,0.06625896170000001,1.63,0.09,1.6324827717
2020-12-05 13:00:00,1.7285,0.0455,1.7290987537,0.0985,-0.0345,0.1043671404,1.63,0.08,1.6319620094,1.7285,0.0555,1.7293907887,0.0985,-0.0345,0.1043671404,1.63,0.09,1.6324827717
2020-12-05 13:30:00,1.6935,0.068,1.6948646700999999,0.0935,-0.032,0.0988243391,1.6,0.1,1.6031219542000001,1.6935,0.058,1.6944929183,0.0935,-0.032,0.0988243391,1.6,0.09,1.6025292509
2020-12-05 14:00:00,1.683,0.547,1.7696604194,0.153,-0.053,0.1619197332,1.53,0.6000000000000001,1.643441511,1.593,-0.443,1.6534503319,0.153,-0.053,0.1619197332,1.44,-0.39,1.4918780111
2020-12-05 14:30:00,1.6179999999999999,0.8895000000000001,1.8463841014,0.088,-0.030500000000000003,0.09313565380000001,1.53,0.92,1.7853010951,1.478,-0.8505,1.7052373001999999,0.088,-0.030500000000000003,0.09313565380000001,1.3900000000000001,-0.8200000000000001,1.6138463372
2020-12-05 15:00:00,1.6724999999999999,0.891,1.8950296172,0.0825,-0.029,0.08744855630000001,1.5899999999999999,0.92,1.8369812193000001,1.5125000000000002,-0.849,1.7344904871,0.0825,-0.029,0.08744855630000001,1.43,-0.8200000000000001,1.6484234893
2020-12-05 15:30:00,1.6735,0.8905000000000001,1.8956773196,0.0835,-0.029500000000000002,0.0885578907,1.5899999999999999,0.92,1.8369812193000001,1.5135,-0.8495,1.7356072424,0.0835,-0.029500000000000002,0.0885578907,1.43,-0.8200000000000001,1.6484234893
2020-12-05 16:00:00,1.726,0.896,1.9447087185,0.066,-0.024,0.0702281995,1.6600000000000001,0.92,1.8978935692,1.576,-0.844,1.7877673227000002,0.066,-0.024,0.0702281995,1.51,-0.8200000000000001,1.7182840277
2020-12-05 16:30:00,1.7955,0.5165000000000001,1.8683127415,0.0655,-0.0235,0.0695880737,1.73,0.54,1.8123189565,1.7155,-0.42350000000000004,1.7670009904000001,0.0655,-0.0235,0.0695880737,1.65,-0.4,1.6977926846
2020-12-05 17:00:00,1.94,0.07200000000000001,1.9413356227,0.05,-0.018000000000000002,0.053141321000000005,1.8900000000000001,0.09,1.8921416437,1.9300000000000002,0.07200000000000001,1.9313425382,0.05,-0.018000000000000002,0.053141321000000005,1.88,0.09,1.8821530225
2020-12-05 17:30:00,2.0175,0.1125,2.0206341826,0.0475,-0.0175,0.050621141800000005,1.97,0.13,1.9742846806,2.0175,0.1125,2.0206341826,0.0475,-0.0175,0.050621141800000005,1.97,0.13,1.9742846806
2020-12-05 18:00:00,2.0735,0.1,2.0759099812,0.0835,-0.03,0.08872570090000001,1.99,0.13,1.9942417104999999,2.0735,0.1,2.0759099812,0.0835,-0.03,0.08872570090000001,1.99,0.13,1.9942417104999999
2020-12-05 18:30:00,2.011,0.10200000000000001,2.0135851112,0.021,-0.008,0.0224722051,1.99,0.11,1.9930378821999999,2.011,0.10200000000000001,2.0135851112,0.021,-0.008,0.0224722051,1.99,0.11,1.9930378821999999
