Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-05 19:00:00,2.0095,0.10300000000000001,2.0121379799,0.0195,-0.007,0.020718349400000002,1.99,0.11,1.9930378821999999,2.0095,0.10300000000000001,2.0121379799,0.0195,-0.007,0.020718349400000002,1.99,0.11,1.9930378821999999
2020-12-05 19:30:00,1.9380000000000002,0.0665,1.9391405957,0.038,-0.0135,0.0403267901,1.9,0.08,1.9016834647,1.928,0.0665,1.9291465082,0.038,-0.0135,0.0403267901,1.8900000000000001,0.08,1.891692364
2020-12-05 20:00:00,1.811,0.0685,1.8122950228999999,0.031,-0.0115,0.0330643312,1.78,0.08,1.7817968459,1.811,0.0685,1.8122950228999999,0.031,-0.0115,0.0330643312,1.78,0.08,1.7817968459
2020-12-05 20:30:00,1.7375,0.0665,1.7387721242,0.0375,-0.0135,0.039855990800000005,1.7000000000000002,0.08,1.701881312,1.7375,0.0665,1.7387721242,0.0375,-0.0135,0.039855990800000005,1.7000000000000002,0.08,1.701881312
2020-12-05 21:00:00,1.642,0.032,1.6423117853,0.022,-0.008,0.0234093998,1.62,0.04,1.6204937519,1.642,0.042,1.6425370620000002,0.022,-0.008,0.0234093998,1.62,0.05,1.6207714213000002
2020-12-05 21:30:00,1.5394999999999999,0.08600000000000001,1.5419002075,0.0095,-0.004,0.0103077641,1.53,0.09,1.5326447729,1.5195,-0.064,1.5208472145,0.0095,-0.004,0.0103077641,1.51,-0.06,1.5111915828
2020-12-05 22:00:00,1.4075,-0.013000000000000001,1.4075600342,0.007500000000000001,-0.003,0.0080777472,1.4,-0.01,1.4000357138,1.4075,-0.013000000000000001,1.4075600342,0.007500000000000001,-0.003,0.0080777472,1.4,-0.01,1.4000357138
2020-12-05 22:30:00,1.329,-0.017,1.3291087239000001,0.019,-0.007,0.0202484567,1.31,-0.01,1.3100381674000001,1.329,-0.017,1.3291087239000001,0.019,-0.007,0.0202484567,1.31,-0.01,1.3100381674000001
2020-12-05 23:00:00,1.2605,0.41600000000000004,1.3273719336,0.0105,-0.004,0.011236102500000001,1.25,0.42,1.3186735760000001,1.1905000000000001,-0.494,1.2889244547,0.0105,-0.004,0.011236102500000001,1.18,-0.49,1.2776932339
2020-12-05 23:30:00,1.2195,0.7865000000000001,1.4511245639,0.0095,-0.0035,0.010124228400000001,1.21,0.79,1.4450605524,1.0995,-0.8635,1.3980459578,0.0095,-0.0035,0.010124228400000001,1.09,-0.86,1.3884163641
2020-12-06 00:00:00,1.1695,0.786,1.4090870271,0.0095,-0.004,0.0103077641,1.16,0.79,1.4034600100999999,1.0395,-0.864,1.3516864466,0.0095,-0.004,0.0103077641,1.03,-0.86,1.3418271126
2020-12-06 00:30:00,1.202,0.7855000000000001,1.4359018943000001,0.012,-0.0045000000000000005,0.012816005600000001,1.19,0.79,1.428355698,1.082,-0.8645,1.3849491868000001,0.012,-0.0045000000000000005,0.012816005600000001,1.07,-0.86,1.3727709204
2020-12-06 01:00:00,1.2945,0.29450000000000004,1.3275769281,0.0145,-0.0055000000000000005,0.015508062400000001,1.28,0.30000000000000004,1.3146862744,1.2445,-0.34550000000000003,1.2915690071,0.0145,-0.0055000000000000005,0.015508062400000001,1.23,-0.34,1.2761269529
2020-12-06 01:30:00,1.276,-0.0195,1.2761489921,0.026000000000000002,-0.0095,0.0276812211,1.25,-0.01,1.2500399994,1.276,-0.0195,1.2761489921,0.026000000000000002,-0.0095,0.0276812211,1.25,-0.01,1.2500399994
2020-12-06 02:00:00,1.2385,-0.024,1.2387325175,0.0385,-0.014,0.040966449700000004,1.2,-0.01,1.2000416659,1.2385,-0.024,1.2387325175,0.0385,-0.014,0.040966449700000004,1.2,-0.01,1.2000416659
2020-12-06 02:30:00,1.2325,-0.021500000000000002,1.2326875111,0.0325,-0.0115,0.0344746284,1.2,-0.01,1.2000416659,1.2325,-0.021500000000000002,1.2326875111,0.0325,-0.0115,0.0344746284,1.2,-0.01,1.2000416659
2020-12-06 03:00:00,1.1995,-0.0205,1.1996751643999999,0.029500000000000002,-0.0105,0.0313129366,1.17,-0.01,1.1700427343,1.2095,-0.0205,1.2096737163,0.029500000000000002,-0.0105,0.0313129366,1.18,-0.01,1.1800423721
2020-12-06 03:30:00,1.2025000000000001,-0.0015,1.2025009356,0.0325,-0.0115,0.0344746284,1.17,0.01,1.1700427343,1.2125,-0.021500000000000002,1.2126906036,0.0325,-0.0115,0.0344746284,1.18,-0.01,1.1800423721
2020-12-06 04:00:00,1.1545,0.191,1.170192826,0.0245,-0.009000000000000001,0.0261007663,1.13,0.2,1.1475626345,1.1245,-0.249,1.15173836,0.0245,-0.009000000000000001,0.0261007663,1.1,-0.24,1.1258774356
2020-12-06 04:30:00,1.0775,-0.0565,1.0789803057,0.0175,-0.006500000000000001,0.0186681547,1.06,-0.05,1.0611785901,1.0775,-0.0465,1.0785028975,0.0175,-0.006500000000000001,0.0186681547,1.06,-0.04,1.0607544485
2020-12-06 05:00:00,1.0805,-0.0575,1.0820288813,0.0205,-0.007500000000000001,0.021828880000000002,1.06,-0.05,1.0611785901,1.0805,-0.0475,1.0815435729,0.0205,-0.007500000000000001,0.021828880000000002,1.06,-0.04,1.0607544485
2020-12-06 05:30:00,1.1035,-0.0385,1.1041714088,0.0235,-0.0085,0.024989998000000003,1.08,-0.03,1.0804165863,1.1035,-0.018500000000000003,1.1036550639,0.0235,-0.0085,0.024989998000000003,1.08,-0.01,1.0800462953
2020-12-06 06:00:00,1.153,-0.022,1.1532098682,0.033,-0.012,0.0351140997,1.12,-0.01,1.120044642,1.163,-0.022,1.1632080639,0.033,-0.012,0.0351140997,1.13,-0.01,1.1300442469
2020-12-06 06:30:00,1.2355,0.0045000000000000005,1.235508195,0.0155,-0.0055000000000000005,0.0164468842,1.22,0.01,1.2200409829,1.2455,0.0145,1.245584401,0.0155,-0.0055000000000000005,0.0164468842,1.23,0.02,1.2301625909
2020-12-06 07:00:00,1.3125,0.025,1.3127380736,0.0125,-0.005,0.013462912,1.3,0.03,1.3003461078,1.3125,0.015,1.3125857115000001,0.0125,-0.005,0.013462912,1.3,0.02,1.3001538370999999
2020-12-06 07:30:00,1.3845,0.057,1.385672851,0.0045000000000000005,-0.003,0.0054083269000000005,1.38,0.06,1.3813037320000001,1.3845,0.017,1.3846043659,0.0045000000000000005,-0.003,0.0054083269000000005,1.38,0.02,1.3801449199
2020-12-06 08:00:00,1.51,0.84,1.7279178221,0.0,0.0,0.0,1.51,0.84,1.7279178221,1.38,-0.77,1.5802847844999999,0.0,0.0,0.0,1.38,-0.77,1.5802847844999999
2020-12-06 08:30:00,1.57,0.07,1.5715597348,0.0,0.0,0.0,1.57,0.07,1.5715597348,1.57,0.07,1.5715597348,0.0,0.0,0.0,1.57,0.07,1.5715597348
2020-12-06 09:00:00,1.7000000000000002,0.45,1.7585505395,0.0,0.0,0.0,1.7000000000000002,0.45,1.7585505395,1.63,-0.34,1.6650825805,0.0,0.0,0.0,1.63,-0.34,1.6650825805
2020-12-06 09:30:00,1.751,0.36,1.7876244013,0.001,0.0,0.001,1.75,0.36,1.7866449004,1.701,-0.23,1.7164792454,0.001,0.0,0.001,1.7000000000000002,-0.23,1.7154882687000002
2020-12-06 10:00:00,1.7025000000000001,0.08,1.7043785524000001,0.0025,0.0,0.0025,1.7000000000000002,0.08,1.701881312,1.7025000000000001,0.08,1.7043785524000001,0.0025,0.0,0.0025,1.7000000000000002,0.08,1.701881312
2020-12-06 10:30:00,1.7485,0.08,1.7503291832999999,0.0085,0.0,0.0085,1.74,0.08,1.7418381096000002,1.7485,0.08,1.7503291832999999,0.0085,0.0,0.0085,1.74,0.08,1.7418381096000002
2020-12-06 11:00:00,1.6720000000000002,0.08,1.6739127815,0.012,0.0,0.012,1.6600000000000001,0.08,1.6619265928,1.6720000000000002,0.08,1.6739127815,0.012,0.0,0.012,1.6600000000000001,0.08,1.6619265928
2020-12-06 11:30:00,1.6955,0.079,1.6973394622,0.0155,-0.001,0.0155322246,1.6800000000000002,0.08,1.6819036833,1.6955,0.079,1.6973394622,0.0155,-0.001,0.0155322246,1.6800000000000002,0.08,1.6819036833
2020-12-06 12:00:00,1.6935,0.0795,1.6953650049,0.0135,-0.0005,0.0135092561,1.6800000000000002,0.08,1.6819036833,1.6935,0.0795,1.6953650049,0.0135,-0.0005,0.0135092561,1.6800000000000002,0.08,1.6819036833
2020-12-06 12:30:00,1.693,0.08,1.6948890819,0.013000000000000001,0.0,0.013000000000000001,1.6800000000000002,0.08,1.6819036833,1.693,0.08,1.6948890819,0.013000000000000001,0.0,0.013000000000000001,1.6800000000000002,0.08,1.6819036833
2020-12-06 13:00:00,1.642,0.08,1.6439476876999999,0.012,0.0,0.012,1.63,0.08,1.6319620094,1.642,0.08,1.6439476876999999,0.012,0.0,0.012,1.63,0.08,1.6319620094
2020-12-06 13:30:00,1.611,0.34,1.6464874734000001,0.011,0.0,0.011,1.6,0.34,1.6357261384,1.561,-0.24,1.5793419516,0.011,0.0,0.011,1.55,-0.24,1.5684705926
2020-12-06 14:00:00,1.5550000000000002,0.03,1.5552893621,0.005,0.0,0.005,1.55,0.03,1.5502902954,1.5550000000000002,0.03,1.5552893621,0.005,0.0,0.005,1.55,0.03,1.5502902954
2020-12-06 14:30:00,1.512,0.03,1.5122975898000002,0.002,0.0,0.002,1.51,0.03,1.5102979838000001,1.512,0.03,1.5122975898000002,0.002,0.0,0.002,1.51,0.03,1.5102979838000001
2020-12-06 15:00:00,1.5310000000000001,0.0,1.5310000000000001,0.001,0.0,0.001,1.53,0.0,1.53,1.5310000000000001,0.03,1.5312938972999999,0.001,0.0,0.001,1.53,0.03,1.5302940894
2020-12-06 15:30:00,1.5905,0.0,1.5905,0.0005,0.0,0.0005,1.5899999999999999,0.0,1.5899999999999999,1.5905,0.03,1.5907829047000002,0.0005,0.0,0.0005,1.5899999999999999,0.03,1.5902829937
2020-12-06 16:00:00,1.6400000000000001,0.03,1.6402743673,0.0,0.0,0.0,1.6400000000000001,0.03,1.6402743673,1.6400000000000001,0.03,1.6402743673,0.0,0.0,0.0,1.6400000000000001,0.03,1.6402743673
2020-12-06 16:30:00,1.88,0.13,1.8844893207000002,0.0,0.0,0.0,1.88,0.13,1.8844893207000002,1.87,0.03,1.8702406262,0.0,0.0,0.0,1.87,0.03,1.8702406262
2020-12-06 17:00:00,2.11,0.13,2.1140009461,0.0,0.0,0.0,2.11,0.13,2.1140009461,2.11,0.12,2.1134095675,0.0,0.0,0.0,2.11,0.12,2.1134095675
2020-12-06 17:30:00,2.17,0.13,2.1738905216,0.0,0.0,0.0,2.17,0.13,2.1738905216,2.17,0.12,2.1733154396,0.0,0.0,0.0,2.17,0.12,2.1733154396
2020-12-06 18:00:00,2.17,0.11,2.1727862297,0.0,0.0,0.0,2.17,0.11,2.1727862297,2.17,0.12,2.1733154396,0.0,0.0,0.0,2.17,0.12,2.1733154396
2020-12-06 18:30:00,2.17,0.11,2.1727862297,0.0,0.0,0.0,2.17,0.11,2.1727862297,2.17,0.12,2.1733154396,0.0,0.0,0.0,2.17,0.12,2.1733154396
2020-12-06 19:00:00,2.05,0.09,2.0519746587,0.0,0.0,0.0,2.05,0.09,2.0519746587,2.05,0.09,2.0519746587,0.0,0.0,0.0,2.05,0.09,2.0519746587
2020-12-06 19:30:00,1.97,0.07,1.9712432625,0.0,0.0,0.0,1.97,0.07,1.9712432625,1.97,0.07,1.9712432625,0.0,0.0,0.0,1.97,0.07,1.9712432625
2020-12-06 20:00:00,1.83,0.04,1.8304371063,0.0,0.0,0.0,1.83,0.04,1.8304371063,1.83,0.06,1.8309833424000002,0.0,0.0,0.0,1.83,0.06,1.8309833424000002
2020-12-06 20:30:00,1.75,0.04,1.7504570832000002,0.0,0.0,0.0,1.75,0.04,1.7504570832000002,1.75,0.04,1.7504570832000002,0.0,0.0,0.0,1.75,0.04,1.7504570832000002
2020-12-06 21:00:00,1.6705,0.08950000000000001,1.6728958425,0.0005,-0.0005,0.0007071068,1.67,0.09,1.6724233914000002,1.6605,-0.030500000000000003,1.6607800878,0.0005,-0.0005,0.0007071068,1.6600000000000001,-0.03,1.6602710622
2020-12-06 21:30:00,1.5405,-0.0105,1.5405357834,0.0005,-0.0005,0.0007071068,1.54,-0.01,1.5400324672,1.5405,-0.0005,1.5405000811,0.0005,-0.0005,0.0007071068,1.54,0.0,1.54
2020-12-06 22:00:00,1.45,0.06,1.4512408484,0.0,0.0,0.0,1.45,0.06,1.4512408484,1.44,-0.1,1.4434680461,0.0,0.0,0.0,1.44,-0.1,1.4434680461
2020-12-06 22:30:00,1.34,-0.06,1.341342611,0.0,0.0,0.0,1.34,-0.06,1.341342611,1.34,-0.04,1.340596882,0.0,0.0,0.0,1.34,-0.04,1.340596882
2020-12-06 23:00:00,1.28,0.30000000000000004,1.3146862744,0.0,0.0,0.0,1.28,0.30000000000000004,1.3146862744,1.23,-0.38,1.2873616431000001,0.0,0.0,0.0,1.23,-0.38,1.2873616431000001
2020-12-06 23:30:00,1.221,-0.0105,1.2210451466,0.001,-0.0005,0.0011180340000000002,1.22,-0.01,1.2200409829,1.231,-0.0105,1.2310447799,0.001,-0.0005,0.0011180340000000002,1.23,-0.01,1.2300406497
2020-12-07 00:00:00,1.186,-0.0125,1.1860658709,0.006,-0.0025,0.006500000000000001,1.18,-0.01,1.1800423721,1.186,-0.0125,1.1860658709,0.006,-0.0025,0.006500000000000001,1.18,-0.01,1.1800423721
2020-12-07 00:30:00,1.2315,-0.014,1.2315795752,0.0115,-0.004,0.0121757957,1.22,-0.01,1.2200409829,1.2415,0.006,1.2415144985,0.0115,-0.004,0.0121757957,1.23,0.01,1.2300406497
2020-12-07 01:00:00,1.395,0.021,1.3951580556,0.025,-0.009000000000000001,0.026570660500000003,1.37,0.03,1.3703284278,1.405,0.021,1.4051569307,0.025,-0.009000000000000001,0.026570660500000003,1.38,0.03,1.3803260484
2020-12-07 01:30:00,1.4505,0.025500000000000002,1.4507241295,0.0105,-0.0045000000000000005,0.0114236597,1.44,0.03,1.4403124661,1.4505,0.025500000000000002,1.4507241295,0.0105,-0.0045000000000000005,0.0114236597,1.44,0.03,1.4403124661
2020-12-07 02:00:00,1.332,0.029,1.3323156533,0.002,-0.001,0.0022360680000000003,1.33,0.03,1.3303383028,1.342,0.029,1.3423133017,0.002,-0.001,0.0022360680000000003,1.34,0.03,1.3403357788
2020-12-07 02:30:00,1.3195000000000001,0.026500000000000003,1.3197660778,0.0095,-0.0035,0.010124228400000001,1.31,0.03,1.3103434664,1.3295,0.026500000000000003,1.3297640768,0.0095,-0.0035,0.010124228400000001,1.32,0.03,1.3203408651
2020-12-07 03:00:00,1.3559999999999999,0.8145,1.5818173883000002,0.016,-0.0055000000000000005,0.0169189243,1.34,0.8200000000000001,1.5709869509,1.236,-0.7655000000000001,1.4538522105,0.016,-0.0055000000000000005,0.0169189243,1.22,-0.76,1.4373586887
2020-12-07 03:30:00,1.355,0.8645,1.6072912772999999,0.015,-0.0055000000000000005,0.015976545300000002,1.34,0.87,1.5976545308999999,1.215,-0.8155,1.4633062735,0.015,-0.0055000000000000005,0.015976545300000002,1.2,-0.81,1.4477914214
2020-12-07 04:00:00,1.2415,0.8250000000000001,1.4906197536999999,0.0415,-0.015,0.044127655700000004,1.2,0.84,1.4647866739,1.1215,-0.855,1.4102436846,0.0415,-0.015,0.044127655700000004,1.08,-0.84,1.3682105101
2020-12-07 04:30:00,1.3085,0.8260000000000001,1.5474004815,0.0385,-0.014,0.040966449700000004,1.27,0.84,1.5226621424,1.1785,-0.834,1.4437514502,0.0385,-0.014,0.040966449700000004,1.1400000000000001,-0.8200000000000001,1.4042791745
2020-12-07 05:00:00,1.316,0.834,1.5580154043,0.016,-0.006,0.017088007500000002,1.3,0.84,1.5477725931,1.186,-0.8260000000000001,1.4452930499,0.016,-0.006,0.017088007500000002,1.17,-0.8200000000000001,1.4287407043
2020-12-07 05:30:00,1.3635,0.855,1.6093965484,0.0135,-0.005,0.01439618,1.35,0.86,1.6006561155,1.2335,-0.8250000000000001,1.4839633587,0.0135,-0.005,0.01439618,1.22,-0.8200000000000001,1.469965986
2020-12-07 06:00:00,1.4085,0.857,1.6487332258,0.0085,-0.003,0.0090138782,1.4,0.86,1.6430459519,1.2785,-0.803,1.5097586727999999,0.0085,-0.003,0.0090138782,1.27,-0.8,1.5009663554000001
2020-12-07 06:30:00,1.424,0.18150000000000002,1.4355202019,0.024,-0.0085,0.0254607541,1.4,0.19,1.4128340313,1.3940000000000001,-0.0785,1.3962085267,0.024,-0.0085,0.0254607541,1.37,-0.07,1.3717871555
2020-12-07 07:00:00,1.5975000000000001,0.28,1.6218527214,0.0275,-0.01,0.0292617498,1.57,0.29,1.5965587994,1.5575,-0.13,1.5629159446,0.0275,-0.01,0.0292617498,1.53,-0.12,1.5346986675
2020-12-07 07:30:00,1.7785000000000002,0.123,1.7827482296000001,0.018500000000000003,-0.007,0.0197800404,1.76,0.13,1.7647946056000001,1.7785000000000002,0.123,1.7827482296000001,0.018500000000000003,-0.007,0.0197800404,1.76,0.13,1.7647946056000001
2020-12-07 08:00:00,1.8285,0.12350000000000001,1.8326659543,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.81,0.13,1.8146625031,1.8285,0.12350000000000001,1.8326659543,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.81,0.13,1.8146625031
2020-12-07 08:30:00,2.008,0.6335000000000001,2.1055607923,0.018000000000000002,-0.006500000000000001,0.0191376592,1.99,0.64,2.0903827401,1.9180000000000001,-0.35650000000000004,1.9508501352,0.018000000000000002,-0.006500000000000001,0.0191376592,1.9,-0.35000000000000003,1.9319679086
2020-12-07 09:00:00,2.062,1.012,2.2969518933,0.022,-0.008,0.0234093998,2.04,1.02,2.280789337,1.9220000000000002,-0.748,2.062422847,0.022,-0.008,0.0234093998,1.9,-0.74,2.0390193721
2020-12-07 09:30:00,2.055,1.0145,2.2917755671,0.015,-0.0055000000000000005,0.015976545300000002,2.04,1.02,2.280789337,1.895,-0.7655000000000001,2.0437747552,0.015,-0.0055000000000000005,0.015976545300000002,1.88,-0.76,2.0278066969
2020-12-07 10:00:00,1.9635,1.015,2.21032967,0.0135,-0.005,0.01439618,1.9500000000000002,1.02,2.2006589922,1.8135,-0.765,1.9682497936,0.0135,-0.005,0.01439618,1.8,-0.76,1.9538679587
2020-12-07 10:30:00,1.932,1.0155,2.1826278313,0.012,-0.0045000000000000005,0.012816005600000001,1.92,1.02,2.1741205118,1.782,-0.7645000000000001,1.9390678817,0.012,-0.0045000000000000005,0.012816005600000001,1.77,-0.76,1.9262658176
2020-12-07 11:00:00,1.9455,0.9975,2.1863157366,0.0055000000000000005,-0.0025,0.006041523,1.94,1.0,2.1825672956,1.7955,-0.7625000000000001,1.9506989773,0.0055000000000000005,-0.0025,0.006041523,1.79,-0.76,1.9446593532
2020-12-07 11:30:00,2.012,0.9995,2.2465850195,0.002,-0.0005,0.0020615528,2.01,1.0,2.2450167037,1.862,-0.7605000000000001,2.0113190324,0.002,-0.0005,0.0020615528,1.8599999999999999,-0.76,2.0092784775
2020-12-07 12:00:00,2.012,1.0,2.2468075129,0.002,0.0,0.002,2.01,1.0,2.2450167037,1.8719999999999999,-0.76,2.0203920412,0.002,0.0,0.002,1.87,-0.76,2.0185390757
2020-12-07 12:30:00,1.992,1.0,2.2289154313,0.002,0.0,0.002,1.99,1.0,2.2271281957,1.832,-0.76,1.9833870021000002,0.002,0.0,0.002,1.83,-0.76,1.9815398053000002
2020-12-07 13:00:00,1.952,0.24,1.9666987568,0.002,0.0,0.002,1.9500000000000002,0.24,1.9647137196000002,1.9220000000000002,-0.04,1.9224161880000001,0.002,0.0,0.002,1.92,-0.04,1.9204166215
2020-12-07 13:30:00,1.9535,0.22,1.9658489896,0.0035,0.0,0.0035,1.9500000000000002,0.22,1.9623710149,1.9235000000000002,-0.04,1.9239158635,0.0035,0.0,0.0035,1.92,-0.04,1.9204166215
2020-12-07 14:00:00,1.8719999999999999,0.08,1.873708622,0.002,0.0,0.002,1.87,0.08,1.8717104477,1.8719999999999999,0.09,1.8741622128,0.002,0.0,0.002,1.87,0.09,1.8721645227
2020-12-07 14:30:00,1.8519999999999999,0.08,1.8537270565,0.002,0.0,0.002,1.85,0.08,1.8517289218,1.8519999999999999,0.09,1.8541855355,0.002,0.0,0.002,1.85,0.09,1.8521878954000002
2020-12-07 15:00:00,1.7415,0.08,1.743336528,0.0015,0.0,0.0015,1.74,0.08,1.7418381096000002,1.7415,0.09,1.7438240307,0.0015,0.0,0.0015,1.74,0.09,1.7423260315
2020-12-07 15:30:00,1.8599999999999999,0.1,1.8626862323000002,0.0,0.0,0.0,1.8599999999999999,0.1,1.8626862323000002,1.8599999999999999,0.11,1.8632498491,0.0,0.0,0.0,1.8599999999999999,0.11,1.8632498491
2020-12-07 16:00:00,1.9375,0.117,1.9410294305,0.007500000000000001,-0.003,0.0080777472,1.9300000000000002,0.12,1.9337269714,1.9275,0.127,1.9316793858999999,0.007500000000000001,-0.003,0.0080777472,1.92,0.13,1.9243960091
2020-12-07 16:30:00,2.14,0.16,2.1459729728,0.0,0.0,0.0,2.14,0.16,2.1459729728,2.14,0.17,2.1467417171,0.0,0.0,0.0,2.14,0.17,2.1467417171
2020-12-07 17:00:00,2.19,0.16,2.1958369703,0.0,0.0,0.0,2.19,0.16,2.1958369703,2.19,0.17,2.1965882636,0.0,0.0,0.0,2.19,0.17,2.1965882636
2020-12-07 17:30:00,2.35,0.54,2.411244492,0.0,0.0,0.0,2.35,0.54,2.411244492,2.29,-0.16,2.2955827147,0.0,0.0,0.0,2.29,-0.16,2.2955827147
2020-12-07 18:00:00,2.453,1.0885,2.6836619105,0.003,-0.0015,0.0033541020000000003,2.45,1.09,2.6815294143,2.293,-0.6915,2.3949992171,0.003,-0.0015,0.0033541020000000003,2.29,-0.6900000000000001,2.3916939604
2020-12-07 18:30:00,2.3905,1.089,2.6268633862,0.0005,-0.001,0.0011180340000000002,2.39,1.09,2.6268231764000003,2.2205,-0.7010000000000001,2.3285234055,0.0005,-0.001,0.0011180340000000002,2.22,-0.7000000000000001,2.3277456906
2020-12-07 19:00:00,2.181,0.629,2.2698903057,0.001,-0.001,0.0014142136,2.18,0.63,2.2692069099,2.101,-0.321,2.1253804365,0.001,-0.001,0.0014142136,2.1,-0.32,2.1242410409
2020-12-07 19:30:00,2.11,0.14,2.1146394492,0.0,0.0,0.0,2.11,0.14,2.1146394492,2.1,0.15,2.1053503271,0.0,0.0,0.0,2.1,0.15,2.1053503271
2020-12-07 20:00:00,1.94,0.12,1.943707797,0.0,0.0,0.0,1.94,0.12,1.943707797,1.94,0.12,1.943707797,0.0,0.0,0.0,1.94,0.12,1.943707797
2020-12-07 20:30:00,1.8399999999999999,0.1,1.8427153877,0.0,0.0,0.0,1.8399999999999999,0.1,1.8427153877,1.8399999999999999,0.11,1.8432851109000001,0.0,0.0,0.0,1.8399999999999999,0.11,1.8432851109000001
2020-12-07 21:00:00,1.69,0.1,1.6929559947000001,0.0,0.0,0.0,1.69,0.1,1.6929559947000001,1.69,0.03,1.6902662512000002,0.0,0.0,0.0,1.69,0.03,1.6902662512000002
2020-12-07 21:30:00,1.57,0.03,1.570286598,0.0,0.0,0.0,1.57,0.03,1.570286598,1.57,0.03,1.570286598,0.0,0.0,0.0,1.57,0.03,1.570286598
2020-12-07 22:00:00,1.5,0.03,1.50029997,0.0,0.0,0.0,1.5,0.03,1.50029997,1.5,0.03,1.50029997,0.0,0.0,0.0,1.5,0.03,1.50029997
2020-12-07 22:30:00,1.45,0.03,1.4503103116,0.0,0.0,0.0,1.45,0.03,1.4503103116,1.45,0.03,1.4503103116,0.0,0.0,0.0,1.45,0.03,1.4503103116
2020-12-07 23:00:00,1.3405,0.5660000000000001,1.4550932101,0.0105,-0.004,0.011236102500000001,1.33,0.5700000000000001,1.4469968901,1.2605,-0.514,1.3612700871,0.0105,-0.004,0.011236102500000001,1.25,-0.51,1.3500370365
2020-12-07 23:30:00,1.3005,0.4295,1.3695877117,0.0005,-0.0005,0.0007071068,1.3,0.43,1.3692698784,1.2505,-0.36050000000000004,1.3014263329,0.0005,-0.0005,0.0007071068,1.25,-0.36,1.3008074416
2020-12-08 00:00:00,1.182,0.028,1.1823315948,0.002,-0.002,0.0028284271,1.18,0.03,1.1803812943,1.182,0.038,1.1826106714,0.002,-0.002,0.0028284271,1.18,0.04,1.1806777715
2020-12-08 00:30:00,1.249,0.20650000000000002,1.2659554692000001,0.009000000000000001,-0.0035,0.009656604000000001,1.24,0.21,1.2576565509,1.229,-0.12350000000000001,1.2351895604,0.009000000000000001,-0.0035,0.009656604000000001,1.22,-0.12,1.2258874337
2020-12-08 01:00:00,1.4045,0.1375,1.4112145478,0.0345,-0.0125,0.0366946863,1.37,0.15,1.3781872151,1.3945,-0.0125,1.3945560225,0.0345,-0.0125,0.0366946863,1.3599999999999999,0.0,1.3599999999999999
2020-12-08 01:30:00,1.399,0.0625,1.4003953906,0.049,-0.0175,0.0520312406,1.35,0.08,1.352368293,1.409,0.07250000000000001,1.4108640083,0.049,-0.0175,0.0520312406,1.3599999999999999,0.09,1.362974688
2020-12-08 02:00:00,1.3535,0.068,1.3552070875,0.0335,-0.012,0.0355844067,1.32,0.08,1.3224220204,1.3535,0.078,1.3557456435,0.0335,-0.012,0.0355844067,1.32,0.09,1.3230646243
2020-12-08 02:30:00,1.326,0.337,1.3681538656,0.006,-0.003,0.0067082039,1.32,0.34,1.3630847369,1.276,-0.193,1.2905134637,0.006,-0.003,0.0067082039,1.27,-0.19,1.2841339494000001
2020-12-08 03:00:00,1.259,0.6365000000000001,1.4107491804,0.009000000000000001,-0.0035,0.009656604000000001,1.25,0.64,1.4043147795,1.169,-0.5635,1.2977261845,0.009000000000000001,-0.0035,0.009656604000000001,1.16,-0.56,1.288099375
2020-12-08 03:30:00,1.1895,0.023,1.1897223416,0.0195,-0.007,0.020718349400000002,1.17,0.03,1.1703845522,1.1795,0.023,1.1797242262,0.0195,-0.007,0.020718349400000002,1.16,0.03,1.1603878662
2020-12-08 04:00:00,1.2205,0.019,1.2206478812000001,0.030500000000000003,-0.011,0.032422985700000004,1.19,0.03,1.1903780912,1.2305,0.019,1.2306466796,0.030500000000000003,-0.011,0.032422985700000004,1.2,0.03,1.2003749414
2020-12-08 04:30:00,1.252,0.015,1.252089853,0.042,-0.015,0.044598206200000004,1.21,0.03,1.2103718437,1.262,0.035,1.2624852474,0.042,-0.015,0.044598206200000004,1.22,0.05,1.2210241603
2020-12-08 05:00:00,1.258,0.013000000000000001,1.2580671683,0.048,-0.017,0.0509215082,1.21,0.03,1.2103718437,1.268,0.033,1.2684293437,0.048,-0.017,0.0509215082,1.22,0.05,1.2210241603
2020-12-08 05:30:00,1.3,0.3755,1.3531445784,0.04,-0.0145,0.0425470328,1.26,0.39,1.3189768762,1.26,-0.28450000000000003,1.2917198806,0.04,-0.0145,0.0425470328,1.22,-0.27,1.2495199077999999
2020-12-08 06:00:00,1.335,0.20400000000000001,1.3504965753,0.045,-0.016,0.0477598157,1.29,0.22,1.3086252328,1.315,-0.096,1.318499526,0.045,-0.016,0.0477598157,1.27,-0.08,1.2725171905
2020-12-08 06:30:00,1.5070000000000001,0.373,1.5524747985,0.047,-0.017,0.049979996000000006,1.46,0.39,1.5111915828,1.457,-0.177,1.4677118246,0.047,-0.017,0.049979996000000006,1.4100000000000001,-0.16,1.4190489773000001
2020-12-08 07:00:00,1.6545,0.14100000000000001,1.66049729,0.0245,-0.009000000000000001,0.0261007663,1.63,0.15,1.63688729,1.6545,0.151,1.661376312,0.0245,-0.009000000000000001,0.0261007663,1.63,0.16,1.6378339354
2020-12-08 07:30:00,1.7810000000000001,0.1655,1.7886730417,0.011,-0.0045000000000000005,0.0118848643,1.77,0.17,1.7781451009,1.771,0.17550000000000002,1.7796744787,0.011,-0.0045000000000000005,0.0118848643,1.76,0.18,1.7691806013
2020-12-08 08:00:00,1.8425,0.1655,1.8499179712,0.0125,-0.0045000000000000005,0.0132853303,1.83,0.17,1.8378792125999999,1.8425,0.17550000000000002,1.8508394042,0.0125,-0.0045000000000000005,0.0132853303,1.83,0.18,1.8388311505
2020-12-08 08:30:00,1.9105,0.159,1.9171049137,0.030500000000000003,-0.011,0.032422985700000004,1.88,0.17,1.8876705221,1.9105,0.169,1.9179601795,0.030500000000000003,-0.011,0.032422985700000004,1.88,0.18,1.8885973631000001
2020-12-08 09:00:00,1.9264999999999999,0.1605,1.9331742032,0.026500000000000003,-0.0095,0.028151376500000002,1.9,0.17,1.9075901027,1.9264999999999999,0.1705,1.9340301187,0.026500000000000003,-0.0095,0.028151376500000002,1.9,0.18,1.9085072700999999
2020-12-08 09:30:00,1.897,0.161,1.9038198444,0.027,-0.009000000000000001,0.028460498900000002,1.87,0.17,1.8777113729,1.897,0.151,1.9030002627,0.027,-0.009000000000000001,0.028460498900000002,1.87,0.16,1.8768324379
2020-12-08 10:00:00,1.842,0.133,1.8467953325000002,0.022,-0.007,0.023086792800000002,1.82,0.14,1.8253766735,1.842,0.14300000000000002,1.8475424217,0.022,-0.007,0.023086792800000002,1.82,0.15,1.8261708573000002
2020-12-08 10:30:00,1.862,0.133,1.8667439567000002,0.022,-0.007,0.023086792800000002,1.8399999999999999,0.14,1.8453184007,1.862,0.14300000000000002,1.8674830655,0.022,-0.007,0.023086792800000002,1.8399999999999999,0.15,1.8461040057
2020-12-08 11:00:00,1.8290000000000002,0.124,1.8331985708,0.019,-0.006,0.0199248588,1.81,0.13,1.8146625031,1.8290000000000002,0.14400000000000002,1.834659914,0.019,-0.006,0.0199248588,1.81,0.15,1.8162048343000001
2020-12-08 11:30:00,1.8565,0.12150000000000001,1.86047158,0.026500000000000003,-0.0085,0.0278298401,1.83,0.13,1.8346116755000001,1.8565,0.14150000000000001,1.8618846635000001,0.026500000000000003,-0.0085,0.0278298401,1.83,0.15,1.8361372498000001
2020-12-08 12:00:00,1.8845,0.12150000000000001,1.8884126932,0.0245,-0.0085,0.025932605,1.8599999999999999,0.13,1.8645374762,1.8845,0.12150000000000001,1.8884126932,0.0245,-0.0085,0.025932605,1.8599999999999999,0.13,1.8645374762
2020-12-08 12:30:00,1.8555000000000001,0.10450000000000001,1.8584403407,0.0755,-0.025500000000000002,0.0796900245,1.78,0.13,1.7847408776,1.8555000000000001,0.10450000000000001,1.8584403407,0.0755,-0.025500000000000002,0.0796900245,1.78,0.13,1.7847408776
2020-12-08 13:00:00,1.7109999999999999,0.084,1.7130607111,0.081,-0.026000000000000002,0.08507055890000001,1.63,0.11,1.6337074401,1.7109999999999999,0.094,1.7135801703,0.081,-0.026000000000000002,0.08507055890000001,1.63,0.12,1.634411209
2020-12-08 13:30:00,1.7525,0.0815,1.7543940549,0.0825,-0.0285,0.08728401920000001,1.67,0.11,1.6736188335,1.7625000000000002,0.0915,1.7648735082,0.0825,-0.0285,0.08728401920000001,1.6800000000000002,0.12,1.6842802617000001
2020-12-08 14:00:00,1.7555,0.067,1.7567780879,0.0655,-0.023,0.0694208182,1.69,0.09,1.692394753,1.7655,0.077,1.7671783300000001,0.0655,-0.023,0.0694208182,1.7000000000000002,0.1,1.7029386365999999
2020-12-08 14:30:00,1.8005,0.07200000000000001,1.8019390251,0.0505,-0.018000000000000002,0.0536120322,1.75,0.09,1.7523127575,1.7905000000000002,0.082,1.7923767043,0.0505,-0.018000000000000002,0.0536120322,1.74,0.1,1.7428711943000001
2020-12-08 15:00:00,1.7585000000000002,0.0995,1.7613127207,0.0585,-0.0205,0.061987902000000004,1.7000000000000002,0.12,1.7042300314,1.7685,0.1095,1.7718867063000001,0.0585,-0.0205,0.061987902000000004,1.71,0.13,1.7149344011
2020-12-08 15:30:00,1.8515000000000001,0.125,1.8557147545000001,0.0415,-0.015,0.044127655700000004,1.81,0.14,1.8154062906,1.8515000000000001,0.145,1.8571691495,0.0415,-0.015,0.044127655700000004,1.81,0.16,1.8170580618
2020-12-08 16:00:00,1.9205,0.11850000000000001,1.9241524108,0.060500000000000005,-0.021500000000000002,0.0642066975,1.8599999999999999,0.14,1.8652613758,1.9205,0.1385,1.9254876006,0.060500000000000005,-0.021500000000000002,0.0642066975,1.8599999999999999,0.16,1.8668690366
2020-12-08 16:30:00,2.033,0.14400000000000002,2.0380934719,0.073,-0.026000000000000002,0.0774919351,1.96,0.17,1.9673586353,2.033,0.154,2.0388244162,0.073,-0.026000000000000002,0.0774919351,1.96,0.18,1.9682479519
2020-12-08 17:00:00,2.128,0.1575,2.1338205759,0.148,-0.052500000000000005,0.1570358239,1.98,0.21,1.9911052207000002,2.108,0.1675,2.1146442372,0.148,-0.052500000000000005,0.1570358239,1.96,0.22,1.9723082923000002
2020-12-08 17:30:00,2.1675,0.163,2.1736203095,0.1875,-0.067,0.1991111499,1.98,0.23,1.9933138237999999,2.1475,0.17300000000000001,2.1544570662,0.1875,-0.067,0.1991111499,1.96,0.24,1.9746392076000001
2020-12-08 18:00:00,2.2475,0.1715,2.2540338285,0.2175,-0.0785,0.23123256690000002,2.03,0.25,2.0453361582,2.2475,0.18150000000000002,2.2548167331,0.2175,-0.0785,0.23123256690000002,2.03,0.26,2.0465825173
2020-12-08 18:30:00,2.302,0.1885,2.3097047972,0.17200000000000001,-0.061500000000000006,0.18266430960000002,2.13,0.25,2.1446211787,2.302,0.1985,2.3105424147,0.17200000000000001,-0.061500000000000006,0.18266430960000002,2.13,0.26,2.1458098704
2020-12-08 19:00:00,2.208,0.1875,2.2159468067,0.148,-0.052500000000000005,0.1570358239,2.06,0.24,2.0739334608,2.198,0.1875,2.2059828308,0.148,-0.052500000000000005,0.1570358239,2.05,0.24,2.064000969
2020-12-08 19:30:00,2.1145,0.221,2.1260176975,0.1645,-0.059000000000000004,0.1747605505,1.9500000000000002,0.28,1.97,2.0945,0.101,2.0969337734,0.1645,-0.059000000000000004,0.1747605505,1.9300000000000002,0.16,1.9366207682
2020-12-08 20:00:00,1.8825,0.091,1.8846981854,0.1925,-0.069,0.2044926649,1.69,0.16,1.6975570683,1.8825,0.091,1.8846981854,0.1925,-0.069,0.2044926649,1.69,0.16,1.6975570683
2020-12-08 20:30:00,1.7690000000000001,0.081,1.7708534666,0.139,-0.049,0.1473838526,1.63,0.13,1.6351758315,1.759,0.081,1.7608639925,0.139,-0.049,0.1473838526,1.62,0.13,1.625207679
2020-12-08 21:00:00,1.7429999999999999,0.0785,1.7447668182,0.14300000000000002,-0.051500000000000004,0.15199095370000001,1.6,0.13,1.6052725625000002,1.733,0.0785,1.734777003,0.14300000000000002,-0.051500000000000004,0.15199095370000001,1.5899999999999999,0.13,1.5953056133999999
2020-12-08 21:30:00,1.635,0.373,1.6770074538,0.075,-0.027,0.0797119815,1.56,0.4,1.6104657710999999,1.585,-0.257,1.6057004702,0.075,-0.027,0.0797119815,1.51,-0.23,1.5274161188000002
2020-12-08 22:00:00,1.501,0.034,1.5013850272,0.101,-0.036000000000000004,0.10722406450000001,1.4,0.07,1.4017489076,1.501,0.044,1.5016447649,0.101,-0.036000000000000004,0.10722406450000001,1.4,0.08,1.4022838514
2020-12-08 22:30:00,1.5434999999999999,0.7405,1.711938229,0.053500000000000006,-0.0195,0.0569429539,1.49,0.76,1.6726326554000002,1.4335,-0.6295000000000001,1.5656284681,0.053500000000000006,-0.0195,0.0569429539,1.38,-0.61,1.5088074760999999
2020-12-08 23:00:00,1.4735,0.9285,1.7416413236000001,0.0035,-0.0015,0.0038078866,1.47,0.93,1.7394826817,1.3335,-0.7715000000000001,1.5405955017,0.0035,-0.0015,0.0038078866,1.33,-0.77,1.5368148879999999
2020-12-08 23:30:00,1.358,0.922,1.6414164615,0.078,-0.028,0.0828733974,1.28,0.9500000000000001,1.5940200752,1.228,-0.768,1.4483811653,0.078,-0.028,0.0828733974,1.15,-0.74,1.3675159963
2020-12-09 00:00:00,1.294,0.251,1.3181187352000001,0.024,-0.009000000000000001,0.025632011200000002,1.27,0.26,1.2963410045,1.264,-0.109,1.2686910577,0.024,-0.009000000000000001,0.025632011200000002,1.24,-0.1,1.2440257232
2020-12-09 00:30:00,1.282,0.065,1.2836467583,0.042,-0.015,0.044598206200000004,1.24,0.08,1.2425779654,1.282,0.065,1.2836467583,0.042,-0.015,0.044598206200000004,1.24,0.08,1.2425779654
2020-12-09 01:00:00,1.317,0.35650000000000004,1.3643977609,0.037,-0.0135,0.0393859112,1.28,0.37,1.3324038427,1.2770000000000001,-0.2335,1.2981722729,0.037,-0.0135,0.0393859112,1.24,-0.22,1.2593649193
2020-12-09 01:30:00,1.4455,0.9035000000000001,1.7046355916,0.0455,-0.0165,0.0483993802,1.4,0.92,1.6752313273000001,1.3155000000000001,-0.7665000000000001,1.5225184727999999,0.0455,-0.0165,0.0483993802,1.27,-0.75,1.4749237268
2020-12-09 02:00:00,1.4100000000000001,0.9095000000000001,1.6778826687000001,0.03,-0.0105,0.0317844302,1.38,0.92,1.6585535867,1.28,-0.7805000000000001,1.4991931997,0.03,-0.0105,0.0317844302,1.25,-0.77,1.4681280598
2020-12-09 02:30:00,1.357,0.8995000000000001,1.6280507517,0.057,-0.0205,0.0605743345,1.3,0.92,1.5926079241000002,1.227,-0.7905000000000001,1.4595955775,0.057,-0.0205,0.0605743345,1.17,-0.77,1.4006427096
2020-12-09 03:00:00,1.2570000000000001,0.0955,1.2606225644,0.097,-0.0345,0.102952659,1.16,0.13,1.167261753,1.2469999999999999,-0.0245,1.2472406544,0.097,-0.0345,0.102952659,1.15,0.01,1.1500434774000001
2020-12-09 03:30:00,1.213,0.02,1.2131648693,0.113,-0.04,0.11987076370000001,1.1,0.06,1.1016351483,1.213,0.03,1.2133709243,0.113,-0.04,0.11987076370000001,1.1,0.07,1.1022250224
2020-12-09 04:00:00,1.1515,0.0115,1.1515574237,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.1,0.03,1.1004090149,1.1515,0.021500000000000002,1.151700699,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.1,0.04,1.1007270325
2020-12-09 04:30:00,1.2195,0.035,1.2200021516,0.0695,-0.025,0.07385966420000001,1.15,0.06,1.1515641537,1.2195,0.045,1.2203299759,0.0695,-0.025,0.07385966420000001,1.15,0.07,1.1521284651
2020-12-09 05:00:00,1.22,0.035500000000000004,1.2205163866,0.07,-0.0245,0.0741636704,1.15,0.06,1.1515641537,1.22,0.0455,1.2208481683,0.07,-0.0245,0.0741636704,1.15,0.07,1.1521284651
2020-12-09 05:30:00,1.2125,0.038,1.2130953178000001,0.0625,-0.022,0.06625896170000001,1.15,0.06,1.1515641537,1.2125,0.048,1.2134497311,0.0625,-0.022,0.06625896170000001,1.15,0.07,1.1521284651
2020-12-09 06:00:00,1.2295,0.092,1.232937245,0.0495,-0.018000000000000002,0.0526711496,1.18,0.11,1.1851160281,1.2295,-0.008,1.2295260266,0.0495,-0.018000000000000002,0.0526711496,1.18,0.01,1.1800423721
2020-12-09 06:30:00,1.4595,0.1155,1.4640630109,0.0395,-0.0145,0.042077309800000004,1.42,0.13,1.4259382876,1.4595,0.1255,1.4648858317,0.0395,-0.0145,0.042077309800000004,1.42,0.14,1.4268847185
2020-12-09 07:00:00,1.6615,0.281,1.6850944336,0.0815,-0.029,0.08650578020000001,1.58,0.31,1.6101242188,1.6415000000000002,0.031,1.641792694,0.0815,-0.029,0.08650578020000001,1.56,0.06,1.5611534198
2020-12-09 07:30:00,1.783,0.1575,1.7899428063,0.063,-0.022500000000000003,0.06689730940000001,1.72,0.18,1.7293929571,1.783,0.1675,1.7908504265,0.063,-0.022500000000000003,0.06689730940000001,1.72,0.19,1.730462366
2020-12-09 08:00:00,1.8915000000000002,0.17450000000000002,1.8995321792,0.07150000000000001,-0.025500000000000002,0.0759111323,1.82,0.2,1.8309560344,1.8915000000000002,0.1645,1.8986396446,0.07150000000000001,-0.025500000000000002,0.0759111323,1.82,0.19,1.8298907071000001
2020-12-09 08:30:00,1.9755,0.17650000000000002,1.9833689773,0.0655,-0.0235,0.0695880737,1.9100000000000001,0.2,1.9204426573000002,1.9755,0.1665,1.9825040984000002,0.0655,-0.0235,0.0695880737,1.9100000000000001,0.19,1.9194269978
2020-12-09 09:00:00,1.9689999999999999,0.20600000000000002,1.979746701,0.039,-0.014,0.0414366987,1.9300000000000002,0.22,1.9424983912,1.949,0.096,1.9513628571,0.039,-0.014,0.0414366987,1.9100000000000001,0.11,1.9131649171
2020-12-09 09:30:00,1.904,0.12150000000000001,1.9078727028,0.024,-0.0085,0.0254607541,1.88,0.13,1.8844893207000002,1.904,0.12150000000000001,1.9078727028,0.024,-0.0085,0.0254607541,1.88,0.13,1.8844893207000002
2020-12-09 10:00:00,1.8719999999999999,0.0755,1.873521884,0.012,-0.0045000000000000005,0.012816005600000001,1.8599999999999999,0.08,1.8617196352,1.8719999999999999,0.0855,1.8739515068,0.012,-0.0045000000000000005,0.012816005600000001,1.8599999999999999,0.09,1.8621761463
2020-12-09 10:30:00,1.849,0.07350000000000001,1.8504602806000001,0.019,-0.006500000000000001,0.0200810856,1.83,0.08,1.8317477992,1.849,0.0835,1.8508844507000002,0.019,-0.006500000000000001,0.0200810856,1.83,0.09,1.8322117782
2020-12-09 11:00:00,1.85,0.073,1.8514397101000002,0.02,-0.007,0.0211896201,1.83,0.08,1.8317477992,1.85,0.083,1.8518609558999999,0.02,-0.007,0.0211896201,1.83,0.09,1.8322117782
2020-12-09 11:30:00,1.8415,0.076,1.8430676195,0.0115,-0.004,0.0121757957,1.83,0.08,1.8317477992,1.8415,0.08600000000000001,1.8435070518,0.0115,-0.004,0.0121757957,1.83,0.09,1.8322117782
2020-12-09 12:00:00,1.8825,0.062,1.883520706,0.022500000000000003,-0.008,0.0238799079,1.8599999999999999,0.07,1.8613167382,1.8725,0.062,1.8735261541,0.022500000000000003,-0.008,0.0238799079,1.85,0.07,1.8513238507
2020-12-09 12:30:00,1.8805,0.203,1.8914251902,0.0205,-0.007,0.021662179,1.8599999999999999,0.21,1.8718172988,1.8405,-0.047,1.8411000109,0.0205,-0.007,0.021662179,1.82,-0.04,1.8204395074000002
2020-12-09 13:00:00,1.944,0.968,2.1716721668,0.034,-0.012,0.0360555128,1.9100000000000001,0.98,2.1467417171,1.784,-0.752,1.9360165289000002,0.034,-0.012,0.0360555128,1.75,-0.74,1.9000263156
2020-12-09 13:30:00,1.9555,0.994,2.1936308372,0.0455,-0.016,0.048231214,1.9100000000000001,1.01,2.160601768,1.7955,-0.756,1.9481674081,0.0455,-0.016,0.048231214,1.75,-0.74,1.9000263156
2020-12-09 14:00:00,1.9165,0.967,2.1466395249,0.036500000000000005,-0.013000000000000001,0.0387459675,1.88,0.98,2.1200943375,1.7565,-0.753,1.9110994872,0.036500000000000005,-0.013000000000000001,0.0387459675,1.72,-0.74,1.8724315742000002
2020-12-09 14:30:00,1.9035000000000002,0.9875,2.1444039965,0.0635,-0.022500000000000003,0.0673683902,1.8399999999999999,1.01,2.0989759408,1.7435,-0.7625000000000001,1.9029446918000001,0.0635,-0.022500000000000003,0.0673683902,1.6800000000000002,-0.74,1.8357559751
2020-12-09 15:00:00,1.8780000000000001,0.148,1.8838227093,0.148,-0.052000000000000005,0.1568693724,1.73,0.2,1.7415223226,1.8679999999999999,0.058,1.8689002114000002,0.148,-0.052000000000000005,0.1568693724,1.72,0.11,1.7235138526
2020-12-09 15:30:00,1.9260000000000002,0.10200000000000001,1.9286990434,0.136,-0.048,0.14422205100000002,1.79,0.15,1.7962739212,1.9260000000000002,0.112,1.9292537417000002,0.136,-0.048,0.14422205100000002,1.79,0.16,1.7971366114
2020-12-09 16:00:00,1.9815,0.5665,2.0608892498,0.1515,-0.053500000000000006,0.1606689142,1.83,0.62,1.9321749403,1.9015,-0.3035,1.9255686173000002,0.1515,-0.053500000000000006,0.1606689142,1.75,-0.25,1.7677669530000002
2020-12-09 16:30:00,2.1885,1.0165,2.4130487977,0.17850000000000002,-0.0635,0.1894584387,2.01,1.08,2.2817756244,2.0285,-0.7035,2.1470268978,0.17850000000000002,-0.0635,0.1894584387,1.85,-0.64,1.9575750305000001
2020-12-09 17:00:00,2.298,1.0345,2.520117904,0.128,-0.0455,0.13584642060000002,2.17,1.08,2.4239018132,2.138,-0.6855,2.2452069504,0.128,-0.0455,0.13584642060000002,2.01,-0.64,2.109431203
2020-12-09 17:30:00,2.3715,1.065,2.5996609875,0.18150000000000002,-0.065,0.1927880961,2.19,1.13,2.464345755,2.2115,-0.675,2.3122191181,0.18150000000000002,-0.065,0.1927880961,2.03,-0.61,2.1196697856
2020-12-09 18:00:00,2.399,1.065,2.6247716091,0.209,-0.075,0.22204954400000002,2.19,1.1400000000000001,2.468947144,2.239,-0.675,2.3385350115,0.209,-0.075,0.22204954400000002,2.03,-0.6000000000000001,2.1168136432
2020-12-09 18:30:00,2.4125,1.067,2.6379244208,0.2025,-0.073,0.21525624270000002,2.21,1.1400000000000001,2.4867046467,2.2325,-0.673,2.3317343867,0.2025,-0.073,0.21525624270000002,2.03,-0.6000000000000001,2.1168136432
2020-12-09 19:00:00,2.2565,1.024,2.4779766444,0.1565,-0.056,0.166217478,2.1,1.08,2.3614402385,2.0865,-0.706,2.2027070277,0.1565,-0.056,0.166217478,1.9300000000000002,-0.65,2.0365166339
2020-12-09 19:30:00,2.1265,1.008,2.3533096374999998,0.14650000000000002,-0.052000000000000005,0.1554549774,1.98,1.06,2.2458851262,1.9665,-0.742,2.1018292628,0.14650000000000002,-0.052000000000000005,0.1554549774,1.82,-0.6900000000000001,1.9464069461
2020-12-09 20:00:00,1.8985,0.41850000000000004,1.9440793451,0.08850000000000001,-0.0315,0.0939388099,1.81,0.45,1.8651005335000002,1.8385,-0.2215,1.8517949401,0.08850000000000001,-0.0315,0.0939388099,1.75,-0.19,1.760284068
2020-12-09 20:30:00,1.8170000000000002,0.0965,1.81956073,0.177,-0.0635,0.1880458721,1.6400000000000001,0.16,1.6477863939000001,1.8170000000000002,0.0965,1.81956073,0.177,-0.0635,0.1880458721,1.6400000000000001,0.16,1.6477863939000001
2020-12-09 21:00:00,1.729,0.075,1.7306258983,0.069,-0.025,0.07338937250000001,1.6600000000000001,0.1,1.6630093205,1.729,0.085,1.7310880971,0.069,-0.025,0.07338937250000001,1.6600000000000001,0.11,1.6636405862
2020-12-09 21:30:00,1.6280000000000001,0.065,1.6292970877,0.098,-0.035,0.1040624812,1.53,0.1,1.5332644912,1.6280000000000001,0.075,1.6297266642000001,0.098,-0.035,0.1040624812,1.53,0.11,1.5339491517
2020-12-09 22:00:00,1.6175000000000002,0.0805,1.6195019296000002,0.1375,-0.0495,0.1461386328,1.48,0.13,1.4856984889,1.6175000000000002,0.09050000000000001,1.6200297837000002,0.1375,-0.0495,0.1461386328,1.48,0.14,1.4866068747
2020-12-09 22:30:00,1.49,0.08700000000000001,1.4925377717,0.12,-0.043000000000000003,0.1274715655,1.37,0.13,1.3761540611,1.49,0.067,1.4915056151,0.12,-0.043000000000000003,0.1274715655,1.37,0.11,1.3744089639000001
2020-12-09 23:00:00,1.4,0.14550000000000002,1.4075404968,0.18,-0.0645,0.19120734820000002,1.22,0.21,1.2379418403,1.3900000000000001,-0.0045000000000000005,1.3900072842,0.18,-0.0645,0.19120734820000002,1.21,0.06,1.21148669
2020-12-09 23:30:00,1.3435000000000001,0.063,1.3449763009,0.21350000000000002,-0.077,0.2269608997,1.13,0.14,1.1386395391,1.3435000000000001,0.063,1.3449763009,0.21350000000000002,-0.077,0.2269608997,1.13,0.14,1.1386395391
2020-12-10 00:00:00,1.2545,0.07100000000000001,1.2565075607,0.1645,-0.059000000000000004,0.1747605505,1.09,0.13,1.09772492,1.2545,0.081,1.2571122663,0.1645,-0.059000000000000004,0.1747605505,1.09,0.14,1.0989540482
2020-12-10 00:30:00,1.2585,0.0625,1.260050991,0.1885,-0.0675,0.2002211278,1.07,0.13,1.0778682665,1.2585,0.07250000000000001,1.2605865698,0.1885,-0.0675,0.2002211278,1.07,0.14,1.0791200119
2020-12-10 01:00:00,1.292,0.0505,1.2929865622,0.082,-0.029500000000000002,0.0871449941,1.21,0.08,1.2126417443,1.292,0.060500000000000005,1.2934157298,0.082,-0.029500000000000002,0.0871449941,1.21,0.09,1.2133424908000001
2020-12-10 01:30:00,1.3795,0.062,1.3808925556,0.0495,-0.018000000000000002,0.0526711496,1.33,0.08,1.3324038427,1.3795,0.07200000000000001,1.3813776638,0.0495,-0.018000000000000002,0.0526711496,1.33,0.09,1.3330416348
2020-12-10 02:00:00,1.2935,0.045,1.2942825233,0.0135,-0.005,0.01439618,1.28,0.05,1.2809761903,1.2935,0.055,1.29466878,0.0135,-0.005,0.01439618,1.28,0.06,1.2814054784
2020-12-10 02:30:00,1.3054999999999999,0.060500000000000005,1.3069011057,0.025500000000000002,-0.0095,0.027212129600000003,1.28,0.07,1.2819126335,1.3054999999999999,0.060500000000000005,1.3069011057,0.025500000000000002,-0.0095,0.027212129600000003,1.28,0.07,1.2819126335
2020-12-10 03:00:00,1.27,0.052000000000000005,1.2710641211,0.05,-0.018000000000000002,0.053141321000000005,1.22,0.07,1.2220065466,1.27,0.052000000000000005,1.2710641211,0.05,-0.018000000000000002,0.053141321000000005,1.22,0.07,1.2220065466
2020-12-10 03:30:00,1.2305,0.0555,1.2317509894,0.0405,-0.0145,0.0430174383,1.19,0.07,1.1920570456,1.2305,0.0555,1.2317509894,0.0405,-0.0145,0.0430174383,1.19,0.07,1.1920570456
2020-12-10 04:00:00,1.1715,0.3415,1.2202600133,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.12,0.36,1.1764352936,1.1215,-0.2785,1.1555624172,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.07,-0.26,1.1011357773000001
2020-12-10 04:30:00,1.3045,0.8935000000000001,1.5811585942000002,0.044500000000000005,-0.0165,0.0474605099,1.26,0.91,1.5542522318,1.1645,-0.8065,1.4165106777,0.044500000000000005,-0.0165,0.0474605099,1.12,-0.79,1.3705838172
2020-12-10 05:00:00,1.2815,0.882,1.5556883525,0.021500000000000002,-0.008,0.0229401395,1.26,0.89,1.5426276284,1.1415,-0.798,1.3927764537,0.021500000000000002,-0.008,0.0229401395,1.12,-0.79,1.3705838172
2020-12-10 05:30:00,1.276,0.164,1.2864960163,0.016,-0.006,0.017088007500000002,1.26,0.17,1.2714165328,1.256,-0.036000000000000004,1.2565158176,0.016,-0.006,0.017088007500000002,1.24,-0.03,1.2403628501
2020-12-10 06:00:00,1.31,0.196,1.3245814433,0.01,-0.004,0.0107703296,1.3,0.2,1.3152946438,1.3,-0.014,1.3000753824,0.01,-0.004,0.0107703296,1.29,-0.01,1.2900387591
2020-12-10 06:30:00,1.4515,0.2485,1.4726182465,0.0315,-0.0115,0.0335335653,1.42,0.26,1.4436065946,1.4315,0.0085,1.4315252355,0.0315,-0.0115,0.0335335653,1.4,0.02,1.4001428499
2020-12-10 07:00:00,1.6455000000000002,0.1935,1.6568381031000001,0.0455,-0.0165,0.0483993802,1.6,0.21,1.6137224049,1.6355,0.1335,1.6409395175000001,0.0455,-0.0165,0.0483993802,1.5899999999999999,0.15,1.5970597985000001
2020-12-10 07:30:00,1.6885,0.156,1.6956910833,0.0385,-0.014,0.040966449700000004,1.65,0.17,1.6587344573,1.6885,0.156,1.6956910833,0.0385,-0.014,0.040966449700000004,1.65,0.17,1.6587344573
2020-12-10 08:00:00,1.73,0.163,1.7376619349,0.02,-0.007,0.0211896201,1.71,0.17,1.7184295156,1.73,0.163,1.7376619349,0.02,-0.007,0.0211896201,1.71,0.17,1.7184295156
2020-12-10 08:30:00,1.8094999999999999,0.163,1.8168266978,0.0195,-0.007,0.020718349400000002,1.79,0.17,1.7980545042,1.8094999999999999,0.163,1.8168266978,0.0195,-0.007,0.020718349400000002,1.79,0.17,1.7980545042
2020-12-10 09:00:00,1.8235000000000001,0.168,1.8312226107,0.0035,-0.002,0.0040311289,1.82,0.17,1.8279223178000001,1.8235000000000001,0.168,1.8312226107,0.0035,-0.002,0.0040311289,1.82,0.17,1.8279223178000001
2020-12-10 09:30:00,1.8695,0.163,1.8765924571,0.0195,-0.007,0.020718349400000002,1.85,0.17,1.8577943912000001,1.8695,0.163,1.8765924571,0.0195,-0.007,0.020718349400000002,1.85,0.17,1.8577943912000001
2020-12-10 10:00:00,1.8,0.112,1.8034810784,0.05,-0.018000000000000002,0.053141321000000005,1.75,0.13,1.7548219283000002,1.79,0.122,1.7941527248,0.05,-0.018000000000000002,0.053141321000000005,1.74,0.14,1.7456230979
2020-12-10 10:30:00,1.8975,0.9265,2.1116127723,0.0675,-0.0235,0.0714737714,1.83,0.9500000000000001,2.0618923347,1.7475,-0.7135,1.8875482775,0.0675,-0.0235,0.0714737714,1.6800000000000002,-0.6900000000000001,1.8161773041
2020-12-10 11:00:00,1.861,0.968,2.0976999309,0.091,-0.032,0.09646242790000001,1.77,1.0,2.0329535164,1.701,-0.762,1.8638790197000001,0.091,-0.032,0.09646242790000001,1.6099999999999999,-0.73,1.7677669530000002
2020-12-10 11:30:00,1.818,0.2255,1.8319318355,0.098,-0.0345,0.1038953801,1.72,0.26,1.7395401691,1.798,-0.0245,1.7981669138,0.098,-0.0345,0.1038953801,1.7000000000000002,0.01,1.7000294115
2020-12-10 12:00:00,1.818,0.10300000000000001,1.8209154291,0.108,-0.037,0.1141621654,1.71,0.14,1.7157214226000002,1.808,0.113,1.8115278082000001,0.108,-0.037,0.1141621654,1.7000000000000002,0.15,1.7066048166
2020-12-10 12:30:00,1.8845,0.11750000000000001,1.8881595536,0.0645,-0.022500000000000003,0.0683117852,1.82,0.14,1.8253766735,1.8845,0.1275,1.8888082221,0.0645,-0.022500000000000003,0.0683117852,1.82,0.15,1.8261708573000002
2020-12-10 13:00:00,1.8495,0.133,1.8542759369000001,0.0795,-0.027,0.0839598118,1.77,0.16,1.7772169253999999,1.8495,0.133,1.8542759369000001,0.0795,-0.027,0.0839598118,1.77,0.16,1.7772169253999999
2020-12-10 13:30:00,1.8555000000000001,0.1165,1.8591537053,0.1255,-0.043500000000000004,0.1328250729,1.73,0.16,1.7373830896,1.8555000000000001,0.1165,1.8591537053,0.1255,-0.043500000000000004,0.1328250729,1.73,0.16,1.7373830896
2020-12-10 14:00:00,1.792,0.1135,1.7955907802,0.132,-0.0465,0.13995088420000001,1.6600000000000001,0.16,1.6676930173,1.792,0.1135,1.7955907802,0.132,-0.0465,0.13995088420000001,1.6600000000000001,0.16,1.6676930173
2020-12-10 14:30:00,1.7195,0.0845,1.7215750056,0.1295,-0.0455,0.1372607009,1.5899999999999999,0.13,1.5953056133999999,1.7195,0.0945,1.7220947999,0.1295,-0.0455,0.1372607009,1.5899999999999999,0.14,1.5961516219
2020-12-10 15:00:00,1.7215,0.09050000000000001,1.7238771708,0.1115,-0.0395,0.1182898981,1.6099999999999999,0.13,1.6152399203,1.7215,0.1005,1.7244310656000001,0.1115,-0.0395,0.1182898981,1.6099999999999999,0.14,1.6160754932999999
2020-12-10 15:30:00,1.7625000000000002,0.1005,1.7653629938000002,0.0825,-0.029500000000000002,0.0876156379,1.6800000000000002,0.13,1.685022255,1.7625000000000002,0.1105,1.7659605035000001,0.0825,-0.029500000000000002,0.0876156379,1.6800000000000002,0.14,1.685823241
2020-12-10 16:00:00,1.804,0.094,1.8064473422,0.184,-0.066,0.19547889910000002,1.62,0.16,1.6278820596,1.804,0.094,1.8064473422,0.184,-0.066,0.19547889910000002,1.62,0.16,1.6278820596
2020-12-10 16:30:00,1.857,0.108,1.8601378981,0.147,-0.052000000000000005,0.1559262646,1.71,0.16,1.7174690681,1.867,0.108,1.8701211191,0.147,-0.052000000000000005,0.1559262646,1.72,0.16,1.7274258305
2020-12-10 17:00:00,1.948,0.1075,1.9509639284,0.148,-0.052500000000000005,0.1570358239,1.8,0.16,1.8070971196999999,1.948,0.1075,1.9509639284,0.148,-0.052500000000000005,0.1570358239,1.8,0.16,1.8070971196999999
