Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 17:30:00,2.065,0.1275,2.0689323938,0.17500000000000002,-0.0625,0.1858258593,1.8900000000000001,0.19,1.8995262567000002,2.065,0.1275,2.0689323938,0.17500000000000002,-0.0625,0.1858258593,1.8900000000000001,0.19,1.8995262567000002
2020-12-10 18:00:00,2.142,0.1275,2.1457912876,0.202,-0.07250000000000001,0.21461651850000002,1.94,0.2,1.9502820309,2.142,0.1375,2.1464086866,0.202,-0.07250000000000001,0.21461651850000002,1.94,0.21,1.9513328778
2020-12-10 18:30:00,2.096,0.12250000000000001,2.0995766835,0.216,-0.0775,0.2294825701,1.88,0.2,1.8906083677,2.096,0.1325,2.100183861,0.216,-0.0775,0.2294825701,1.88,0.21,1.891692364
2020-12-10 19:00:00,2.031,0.1105,2.0340037488,0.221,-0.0795,0.2348643225,1.81,0.19,1.8199450541000002,2.021,0.1105,2.0240185893,0.221,-0.0795,0.2348643225,1.8,0.19,1.81
2020-12-10 19:30:00,1.896,0.0785,1.8976243701,0.226,-0.0815,0.2402462279,1.67,0.16,1.677647162,1.896,0.08850000000000001,1.8980643430000002,0.226,-0.0815,0.2402462279,1.67,0.17,1.6786303941
2020-12-10 20:00:00,1.8145,0.0755,1.8160700701999999,0.23450000000000001,-0.0845,0.24925990450000002,1.58,0.16,1.5880806025,1.8045,0.0955,1.807025318,0.23450000000000001,-0.0845,0.24925990450000002,1.57,0.18,1.5802847844999999
2020-12-10 20:30:00,1.6800000000000002,0.0805,1.6819275401,0.22,-0.0795,0.2339235986,1.46,0.16,1.4687409574,1.67,0.0105,1.6700330087,0.22,-0.0795,0.2339235986,1.45,0.09,1.4527904185
2020-12-10 21:00:00,1.6035,0.030500000000000003,1.6037900424,0.1935,-0.0695,0.2056027724,1.4100000000000001,0.1,1.4135416513,1.6035,0.0405,1.6040113778,0.1935,-0.0695,0.2056027724,1.4100000000000001,0.11,1.4142842713000001
2020-12-10 21:30:00,1.4955,0.029500000000000002,1.4957909279,0.1955,-0.07050000000000001,0.2078232422,1.3,0.1,1.303840481,1.4955,0.0395,1.4960215573,0.1955,-0.07050000000000001,0.2078232422,1.3,0.11,1.3046455457000001
2020-12-10 22:00:00,1.4175,0.021500000000000002,1.4176630418,0.2175,-0.0785,0.23123256690000002,1.2,0.1,1.2041594579,1.4175,0.0015,1.4175007937,0.2175,-0.0785,0.23123256690000002,1.2,0.08,1.2026637103
2020-12-10 22:30:00,1.3725,0.853,1.6159719211999999,0.1325,-0.047,0.1405889398,1.24,0.9,1.532187978,1.2425,-0.847,1.5037337697000002,0.1325,-0.047,0.1405889398,1.11,-0.8,1.3682470537
2020-12-10 23:00:00,1.2205,0.2545,1.2467519801,0.07050000000000001,-0.025500000000000002,0.074969994,1.15,0.28,1.1835962149,1.1805,-0.24550000000000002,1.205757231,0.07050000000000001,-0.025500000000000002,0.074969994,1.11,-0.22,1.1315917992
2020-12-10 23:30:00,1.053,-0.018500000000000003,1.0531624993,0.023,-0.0085,0.0245203997,1.03,-0.01,1.0300485425,1.063,-0.018500000000000003,1.0631609709,0.023,-0.0085,0.0245203997,1.04,-0.01,1.0400480758
2020-12-11 00:00:00,1.017,-0.030500000000000003,1.0174572473,0.057,-0.0205,0.0605743345,0.96,-0.01,0.9600520819,1.017,-0.030500000000000003,1.0174572473,0.057,-0.0205,0.0605743345,0.96,-0.01,0.9600520819
2020-12-11 00:30:00,1.042,0.1615,1.0544412027,0.052000000000000005,-0.018500000000000003,0.0551928437,0.99,0.18,1.0062305899,1.012,-0.2285,1.0374759033,0.052000000000000005,-0.018500000000000003,0.0551928437,0.96,-0.21,0.9827003612
2020-12-11 01:00:00,1.118,0.1125,1.1236459629,0.048,-0.0175,0.0510906058,1.07,0.13,1.0778682665,1.098,-0.1675,1.110702593,0.048,-0.0175,0.0510906058,1.05,-0.15,1.0606601718
2020-12-11 01:30:00,1.1015,0.021,1.1017001634,0.0815,-0.029,0.08650578020000001,1.02,0.05,1.0212247549,1.0915,-0.089,1.0951224817,0.0815,-0.029,0.08650578020000001,1.01,-0.06,1.0117806086
2020-12-11 02:00:00,1.064,-0.043500000000000004,1.064888844,0.094,-0.0335,0.0997910317,0.97,-0.01,0.970051545,1.064,-0.0335,1.0645272425,0.094,-0.0335,0.0997910317,0.97,0.0,0.97
2020-12-11 02:30:00,1.0475,-0.030500000000000003,1.0479439393,0.0575,-0.0205,0.0610450653,0.99,-0.01,0.9900505038,1.0475,-0.0205,1.0477005775,0.0575,-0.0205,0.0610450653,0.99,0.0,0.99
2020-12-11 03:00:00,1.031,-0.032,1.0314964857,0.061,-0.022,0.0648459713,0.97,-0.01,0.970051545,1.031,-0.022,1.0312346969,0.061,-0.022,0.0648459713,0.97,0.0,0.97
2020-12-11 03:30:00,1.0125,-0.036000000000000004,1.0131397979,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.9400000000000001,-0.01,0.94005319,1.0125,-0.026000000000000002,1.0128337721,0.07250000000000001,-0.026000000000000002,0.07702110100000001,0.9400000000000001,0.0,0.9400000000000001
2020-12-11 04:00:00,1.0035,-0.0325,1.0040261451,0.0635,-0.022500000000000003,0.0673683902,0.9400000000000001,-0.01,0.94005319,1.0035,-0.022500000000000003,1.0037522105,0.0635,-0.022500000000000003,0.0673683902,0.9400000000000001,0.0,0.9400000000000001
2020-12-11 04:30:00,1.083,0.008,1.0830295472,0.033,-0.012,0.0351140997,1.05,0.02,1.0501904589,1.083,0.018000000000000002,1.0831495742,0.033,-0.012,0.0351140997,1.05,0.03,1.050428484
2020-12-11 05:00:00,1.0385,0.039,1.0392320482,0.0585,-0.021,0.0621550481,0.98,0.06,0.9818350167000001,1.0285,-0.021,1.0287143675,0.0585,-0.021,0.0621550481,0.97,0.0,0.97
2020-12-11 05:30:00,1.038,0.0095,1.0380434721,0.058,-0.0205,0.061516258000000004,0.98,0.03,0.9804590761,1.048,0.0095,1.0480430573,0.058,-0.0205,0.061516258000000004,0.99,0.03,0.9904544412
2020-12-11 06:00:00,1.1485,0.052500000000000005,1.1496993085,0.0485,-0.0175,0.0515606439,1.1,0.07,1.1022250224,1.1485,0.0625,1.1501993306,0.0485,-0.0175,0.0515606439,1.1,0.08,1.1029052543
2020-12-11 06:30:00,1.305,0.264,1.3314356913,0.045,-0.016,0.0477598157,1.26,0.28,1.290736224,1.275,-0.056,1.2762292114,0.045,-0.016,0.0477598157,1.23,-0.04,1.2306502346000001
2020-12-11 07:00:00,1.4675,0.13,1.4732468395,0.0275,-0.01,0.0292617498,1.44,0.14,1.4467895493,1.4675,0.14,1.4741628981,0.0275,-0.01,0.0292617498,1.44,0.15,1.4477914214
2020-12-11 07:30:00,1.463,0.1115,1.4672427372,0.023,-0.0085,0.0245203997,1.44,0.12,1.4449913495,1.443,0.1115,1.4473013681,0.023,-0.0085,0.0245203997,1.42,0.12,1.4250614021999999
2020-12-11 08:00:00,1.5035,0.115,1.5078916572,0.0135,-0.005,0.01439618,1.49,0.12,1.4948244044,1.5035,0.115,1.5078916572,0.0135,-0.005,0.01439618,1.49,0.12,1.4948244044
2020-12-11 08:30:00,1.576,0.114,1.5801177171,0.016,-0.006,0.017088007500000002,1.56,0.12,1.5646085772,1.566,0.114,1.5701439424,0.016,-0.006,0.017088007500000002,1.55,0.12,1.5546382215999999
2020-12-11 09:00:00,1.5835,0.095,1.5863471404,0.0135,-0.005,0.01439618,1.57,0.1,1.5731814898,1.5835,0.105,1.5869773943,0.0135,-0.005,0.01439618,1.57,0.11,1.5738487856
2020-12-11 09:30:00,1.653,0.075,1.6547005771,0.013000000000000001,-0.005,0.0139283883,1.6400000000000001,0.08,1.6419500601,1.643,0.085,1.6451972526,0.013000000000000001,-0.005,0.0139283883,1.63,0.09,1.6324827717
2020-12-11 10:00:00,1.63,0.5565,1.7223798216000001,0.01,-0.0035,0.010594810100000001,1.62,0.56,1.7140595089000001,1.55,-0.3835,1.5967380029,0.01,-0.0035,0.010594810100000001,1.54,-0.38,1.5861904047
2020-12-11 10:30:00,1.568,0.217,1.5829444084,0.008,-0.003,0.0085440037,1.56,0.22,1.5754364475,1.558,0.017,1.5580927444000001,0.008,-0.003,0.0085440037,1.55,0.02,1.5501290269
2020-12-11 11:00:00,1.608,0.11750000000000001,1.6122872728000002,0.008,-0.0025,0.0083815273,1.6,0.12,1.6044936896,1.608,0.1275,1.613046884,0.008,-0.0025,0.0083815273,1.6,0.13,1.6052725625000002
2020-12-11 11:30:00,1.5835,0.23600000000000002,1.6009897720000001,0.0135,-0.004,0.0140801278,1.57,0.24,1.5882380174000001,1.5635,0.006,1.5635115125999999,0.0135,-0.004,0.0140801278,1.55,0.01,1.5500322576999999
2020-12-11 12:00:00,1.5545,0.3655,1.5968908854000001,0.0145,-0.0045000000000000005,0.0151822265,1.54,0.37,1.5838244852,1.5045000000000002,-0.1345,1.5105000828000001,0.0145,-0.0045000000000000005,0.0151822265,1.49,-0.13,1.4956603893
2020-12-11 12:30:00,1.5525,0.1165,1.5568649587999999,0.0125,-0.0035,0.012980755,1.54,0.12,1.5446682492,1.5425,0.1165,1.5468931767,0.0125,-0.0035,0.012980755,1.53,0.12,1.5346986675
2020-12-11 13:00:00,1.5550000000000002,0.116,1.5593206854,0.015,-0.004,0.0155241747,1.54,0.12,1.5446682492,1.545,0.116,1.5493485728,0.015,-0.004,0.0155241747,1.53,0.12,1.5346986675
2020-12-11 13:30:00,1.5305,0.1105,1.5344837893999999,0.030500000000000003,-0.0095,0.0319452657,1.5,0.12,1.5047923445,1.5305,0.1105,1.5344837893999999,0.030500000000000003,-0.0095,0.0319452657,1.5,0.12,1.5047923445
2020-12-11 14:00:00,1.5875,0.084,1.5897208088,0.0175,-0.006,0.018500000000000003,1.57,0.09,1.5725775021000001,1.5775000000000001,0.094,1.5802981522000001,0.0175,-0.006,0.018500000000000003,1.56,0.1,1.5632018424
2020-12-11 14:30:00,1.557,0.0475,1.5577243819,0.007,-0.0025,0.0074330344,1.55,0.05,1.5508062419000002,1.5670000000000002,0.0675,1.5684531392,0.007,-0.0025,0.0074330344,1.56,0.07,1.5615697230999999
2020-12-11 15:00:00,1.5525,0.049,1.5532730764,0.0025,-0.001,0.0026925824,1.55,0.05,1.5508062419000002,1.5425,0.069,1.5440425027,0.0025,-0.001,0.0026925824,1.54,0.07,1.5415900882
2020-12-11 15:30:00,1.532,0.029,1.5322744531999999,0.002,-0.001,0.0022360680000000003,1.53,0.03,1.5302940894,1.542,0.029,1.5422726736999999,0.002,-0.001,0.0022360680000000003,1.54,0.03,1.5402921801
2020-12-11 16:00:00,1.6,0.03,1.6002812253,0.0,0.0,0.0,1.6,0.03,1.6002812253,1.6,0.03,1.6002812253,0.0,0.0,0.0,1.6,0.03,1.6002812253
2020-12-11 16:30:00,1.69,0.05,1.6907394832,0.0,0.0,0.0,1.69,0.05,1.6907394832,1.6800000000000002,0.06,1.6810710870999999,0.0,0.0,0.0,1.6800000000000002,0.06,1.6810710870999999
2020-12-11 17:00:00,1.8599999999999999,0.30000000000000004,1.8840382162,0.0,0.0,0.0,1.8599999999999999,0.30000000000000004,1.8840382162,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502
2020-12-11 17:30:00,2.0325,0.969,2.2516698803,0.0025,-0.001,0.0026925824,2.03,0.97,2.2498444391,1.8625,-0.771,2.015774603,0.0025,-0.001,0.0026925824,1.8599999999999999,-0.77,2.0130822139
2020-12-11 18:00:00,2.031,0.769,2.1717094649,0.001,-0.001,0.0014142136,2.03,0.77,2.1711287387000002,1.921,-0.531,1.993038384,0.001,-0.001,0.0014142136,1.92,-0.53,1.9918082237
2020-12-11 18:30:00,1.96,0.11,1.9630843079,0.0,0.0,0.0,1.96,0.11,1.9630843079,1.96,0.12,1.9636700334000001,0.0,0.0,0.0,1.96,0.12,1.9636700334000001
2020-12-11 19:00:00,1.9025,0.0985,1.9050481621,0.0025,-0.0015,0.0029154759,1.9,0.1,1.902629759,1.8925,0.0985,1.8950616085,0.0025,-0.0015,0.0029154759,1.8900000000000001,0.1,1.8926436537
2020-12-11 19:30:00,1.8005,0.076,1.8021032851,0.0105,-0.004,0.011236102500000001,1.79,0.08,1.7917868177,1.7905000000000002,0.076,1.7921122314,0.0105,-0.004,0.011236102500000001,1.78,0.08,1.7817968459
2020-12-11 20:00:00,1.6945000000000001,0.0775,1.6962713521000001,0.0045000000000000005,-0.0025,0.0051478151000000005,1.69,0.08,1.6918924316,1.6945000000000001,0.0775,1.6962713521000001,0.0045000000000000005,-0.0025,0.0051478151000000005,1.69,0.08,1.6918924316
2020-12-11 20:30:00,1.6085,0.0465,1.6091719921,0.0085,-0.0035,0.0091923882,1.6,0.05,1.6007810594,1.6085,0.0565,1.6094920006,0.0085,-0.0035,0.0091923882,1.6,0.06,1.6011246048
2020-12-11 21:00:00,1.542,0.3155,1.5739454406,0.012,-0.0045000000000000005,0.012816005600000001,1.53,0.32,1.5631058825,1.492,-0.2545,1.5135502138999999,0.012,-0.0045000000000000005,0.012816005600000001,1.48,-0.25,1.5009663554000001
2020-12-11 21:30:00,1.45,0.022500000000000003,1.4501745585,0.02,-0.007500000000000001,0.0213600094,1.43,0.03,1.4303146507,1.45,0.022500000000000003,1.4501745585,0.02,-0.007500000000000001,0.0213600094,1.43,0.03,1.4303146507
2020-12-11 22:00:00,1.335,0.007500000000000001,1.3350210672,0.035,-0.0125,0.0371651719,1.3,0.02,1.3001538370999999,1.335,0.0175,1.3351146954,0.035,-0.0125,0.0371651719,1.3,0.03,1.3003461078
2020-12-11 22:30:00,1.266,0.0035,1.2660048381,0.046,-0.0165,0.0488697248,1.22,0.02,1.2201639234,1.266,0.0135,1.2660719766,0.046,-0.0165,0.0488697248,1.22,0.03,1.2203687967
2020-12-11 23:00:00,1.15,-0.0245,1.1502609487,0.04,-0.0145,0.0425470328,1.11,-0.01,1.1100450441,1.15,-0.0245,1.1502609487,0.04,-0.0145,0.0425470328,1.11,-0.01,1.1100450441
2020-12-11 23:30:00,1.075,-0.04,1.0757439286,0.085,-0.03,0.0901387819,0.99,-0.01,0.9900505038,1.075,-0.03,1.0754185232,0.085,-0.03,0.0901387819,0.99,0.0,0.99
2020-12-12 00:00:00,1.0325,-0.034,1.0330596546,0.1525,-0.054,0.1617783978,0.88,0.02,0.8802272434,1.0325,-0.024,1.032778897,0.1525,-0.054,0.1617783978,0.88,0.03,0.8805112151000001
2020-12-12 00:30:00,1.074,-0.042,1.0748209153,0.17400000000000002,-0.062,0.1847159982,0.9,0.02,0.9002221948,1.074,-0.032,1.0744766168,0.17400000000000002,-0.062,0.1847159982,0.9,0.03,0.9004998612
2020-12-12 01:00:00,1.1675,-0.0285,1.1678478069,0.2175,-0.0785,0.23123256690000002,0.9500000000000001,0.05,0.9513148795,1.1675,-0.018500000000000003,1.1676465647,0.2175,-0.0785,0.23123256690000002,0.9500000000000001,0.06,0.9518928511
2020-12-12 01:30:00,1.155,-0.0315,1.1554294656,0.225,-0.0815,0.2393057668,0.93,0.05,0.9313431162,1.155,-0.021500000000000002,1.1552000909,0.225,-0.0815,0.2393057668,0.93,0.06,0.931933474
2020-12-12 02:00:00,1.1235,-0.0195,1.1236692129,0.1935,-0.0695,0.2056027724,0.93,0.05,0.9313431162,1.1235,-0.0195,1.1236692129,0.1935,-0.0695,0.2056027724,0.93,0.05,0.9313431162
2020-12-12 02:30:00,1.1400000000000001,-0.018500000000000003,1.1401500998,0.19,-0.0685,0.2019709137,0.9500000000000001,0.05,0.9513148795,1.15,-0.0085,1.1500314126,0.19,-0.0685,0.2019709137,0.96,0.06,0.9618731725
2020-12-12 03:00:00,1.09,-0.02,1.0901834708,0.14,-0.05,0.1486606875,0.9500000000000001,0.03,0.9504735662,1.1,-0.01,1.1000454536,0.14,-0.05,0.1486606875,0.96,0.04,0.9608329720000001
2020-12-12 03:30:00,1.0685,-0.027,1.068841078,0.1585,-0.057,0.1684376739,0.91,0.03,0.9104943712,1.0685,-0.017,1.0686352278,0.1585,-0.057,0.1684376739,0.91,0.04,0.9108786966
2020-12-12 04:00:00,1.024,-0.021500000000000002,1.0242256831,0.14400000000000002,-0.051500000000000004,0.15293217450000002,0.88,0.03,0.8805112151000001,1.034,-0.0115,1.0340639487,0.14400000000000002,-0.051500000000000004,0.15293217450000002,0.89,0.04,0.8908984229
2020-12-12 04:30:00,1.041,-0.021,1.041211794,0.171,-0.061,0.1815543996,0.87,0.04,0.8709190548,1.041,-0.021,1.041211794,0.171,-0.061,0.1815543996,0.87,0.04,0.8709190548
2020-12-12 05:00:00,1.0615,-0.0285,1.0618825265,0.1915,-0.0685,0.2033826443,0.87,0.04,0.8709190548,1.0615,-0.0285,1.0618825265,0.1915,-0.0685,0.2033826443,0.87,0.04,0.8709190548
2020-12-12 05:30:00,0.9895,-0.048,0.9906635403,0.1895,-0.068,0.2013311948,0.8,0.02,0.8002499609,0.9895,-0.028,0.9898960804,0.1895,-0.068,0.2013311948,0.8,0.04,0.8009993758
2020-12-12 06:00:00,1.017,-0.0285,1.0173992579,0.217,-0.0785,0.2307623236,0.8,0.05,0.8015609771000001,1.037,-0.018500000000000003,1.0371650062,0.217,-0.0785,0.2307623236,0.8200000000000001,0.06,0.8221921916
2020-12-12 06:30:00,1.1865,0.8385,1.4528814473,0.2265,-0.0815,0.24071663840000002,0.96,0.92,1.3296616111000001,1.0665,-0.8115,1.3401322696,0.2265,-0.0815,0.24071663840000002,0.84,-0.73,1.1128791489
2020-12-12 07:00:00,1.2695,0.8745,1.541551329,0.20950000000000002,-0.0755,0.2226892454,1.06,0.9500000000000001,1.4234113952,1.1495,-0.8055,1.4036311838,0.20950000000000002,-0.0755,0.2226892454,0.9400000000000001,-0.73,1.1901680554
2020-12-12 07:30:00,1.3775,0.878,1.6335208141000002,0.2275,-0.082,0.2418269009,1.15,0.96,1.4980320424,1.2575,-0.792,1.48612592,0.2275,-0.082,0.2418269009,1.03,-0.71,1.2509996003000001
2020-12-12 08:00:00,1.5305,0.873,1.7619759505,0.24050000000000002,-0.08700000000000001,0.2557523216,1.29,0.96,1.608011194,1.4105,-0.777,1.6103537655,0.24050000000000002,-0.08700000000000001,0.2557523216,1.17,-0.6900000000000001,1.3583077707
2020-12-12 08:30:00,1.601,0.17300000000000001,1.6103198440000002,0.241,-0.08700000000000001,0.2562225595,1.3599999999999999,0.26,1.3846299145,1.581,-0.047,1.5816984542,0.241,-0.08700000000000001,0.2562225595,1.34,0.04,1.340596882
2020-12-12 09:00:00,1.645,0.0625,1.6461868819,0.215,-0.0775,0.2285415717,1.43,0.14,1.4368368035,1.645,0.0625,1.6461868819,0.215,-0.0775,0.2285415717,1.43,0.14,1.4368368035
2020-12-12 09:30:00,1.6920000000000002,0.101,1.6950117994,0.112,-0.039,0.1185959527,1.58,0.14,1.5861904047,1.682,0.091,1.6844598541,0.112,-0.039,0.1185959527,1.57,0.13,1.5753729717
2020-12-12 10:00:00,1.6575000000000002,0.0635,1.658715919,0.0775,-0.026500000000000003,0.0819054333,1.58,0.09,1.5825612152000001,1.6475,0.07350000000000001,1.6491387146,0.0775,-0.026500000000000003,0.0819054333,1.57,0.1,1.5731814898
2020-12-12 10:30:00,1.6715,0.058,1.6725059790999999,0.0915,-0.032,0.0969342561,1.58,0.09,1.5825612152000001,1.6615,0.068,1.6628909315,0.0915,-0.032,0.0969342561,1.57,0.1,1.5731814898
2020-12-12 11:00:00,1.7175,0.07050000000000001,1.7189463342,0.0575,-0.0195,0.0607165546,1.6600000000000001,0.09,1.6624379688,1.7075,0.0805,1.7093965308999999,0.0575,-0.0195,0.0607165546,1.65,0.1,1.6530275255
2020-12-12 11:30:00,1.7405,0.0825,1.7424541600999999,0.0805,-0.0275,0.0850676202,1.6600000000000001,0.11,1.6636405862,1.7305000000000001,0.07250000000000001,1.7320180426,0.0805,-0.0275,0.0850676202,1.65,0.1,1.6530275255
2020-12-12 12:00:00,1.744,0.0745,1.7455905161,0.134,-0.0455,0.1415141336,1.6099999999999999,0.12,1.6144658559,1.744,0.0845,1.74604589,0.134,-0.0455,0.1415141336,1.6099999999999999,0.13,1.6152399203
2020-12-12 12:30:00,1.7730000000000001,0.065,1.7741910833,0.10300000000000001,-0.035,0.10878419,1.67,0.1,1.6729913329000001,1.7730000000000001,0.075,1.7745855854,0.10300000000000001,-0.035,0.10878419,1.67,0.11,1.6736188335
2020-12-12 13:00:00,1.7125,0.0555,1.713399107,0.07250000000000001,-0.0245,0.0765277727,1.6400000000000001,0.08,1.6419500601,1.7125,0.0655,1.7137521699,0.07250000000000001,-0.0245,0.0765277727,1.6400000000000001,0.09,1.6424676557
2020-12-12 13:30:00,1.53,0.0315,1.5303242304,0.14,-0.0485,0.1481629171,1.3900000000000001,0.08,1.392300255,1.53,0.0415,1.5305627233,0.14,-0.0485,0.1481629171,1.3900000000000001,0.09,1.3929106217
2020-12-12 14:00:00,1.463,0.0475,1.4637709008,0.093,-0.0325,0.0985152272,1.37,0.08,1.3723337786,1.463,0.0575,1.4641295195000001,0.093,-0.0325,0.0985152272,1.37,0.09,1.3729530218
2020-12-12 14:30:00,1.438,0.029,1.4382923903,0.088,-0.031,0.0933005895,1.35,0.06,1.3513326755000001,1.438,0.029,1.4382923903,0.088,-0.031,0.0933005895,1.35,0.06,1.3513326755000001
2020-12-12 15:00:00,1.4785,0.012,1.4785486972,0.0785,-0.028,0.08334416600000001,1.4,0.04,1.400571312,1.4785,0.012,1.4785486972,0.0785,-0.028,0.08334416600000001,1.4,0.04,1.400571312
2020-12-12 15:30:00,1.4855,0.0165,1.485591633,0.0655,-0.0235,0.0695880737,1.42,0.04,1.4205632686,1.4855,0.0165,1.485591633,0.0655,-0.0235,0.0695880737,1.42,0.04,1.4205632686
2020-12-12 16:00:00,1.533,0.198,1.5457338063,0.033,-0.012,0.0351140997,1.5,0.21,1.5146286674,1.4929999999999999,-0.152,1.5007174951,0.033,-0.012,0.0351140997,1.46,-0.14,1.4666969694
2020-12-12 16:30:00,1.745,0.5905,1.8422039111,0.025,-0.0095,0.0267441582,1.72,0.6000000000000001,1.8216476059,1.645,-0.47950000000000004,1.7134600229,0.025,-0.0095,0.0267441582,1.62,-0.47000000000000003,1.6868017074
2020-12-12 17:00:00,1.8675000000000002,0.153,1.873756988,0.0175,-0.007,0.018848076800000002,1.85,0.16,1.8569060289000001,1.8475000000000001,0.003,1.8475024357,0.0175,-0.007,0.018848076800000002,1.83,0.01,1.8300273222
2020-12-12 17:30:00,2.019,0.1565,2.0250563572,0.009000000000000001,-0.0035,0.009656604000000001,2.01,0.16,2.0163581031,1.999,0.0665,2.0001058097,0.009000000000000001,-0.0035,0.009656604000000001,1.99,0.07,1.9912307752
2020-12-12 18:00:00,2.138,0.9935,2.3575593842,0.018000000000000002,-0.006500000000000001,0.0191376592,2.12,1.0,2.3440136518,1.968,-0.7465,2.1048245176,0.018000000000000002,-0.006500000000000001,0.0191376592,1.9500000000000002,-0.74,2.0856893345
2020-12-12 18:30:00,2.119,0.993,2.3401303383,0.019,-0.007,0.0202484567,2.1,1.0,2.3259406699,1.959,-0.767,2.1037989448,0.019,-0.007,0.0202484567,1.94,-0.76,2.0835546549
2020-12-12 19:00:00,2.037,0.9635,2.2533755235,0.017,-0.006500000000000001,0.0182002747,2.02,0.97,2.2408257407,1.867,-0.7865000000000001,2.0259001086,0.017,-0.006500000000000001,0.0182002747,1.85,-0.78,2.0077101384
2020-12-12 19:30:00,1.9609999999999999,0.969,2.1873458803,0.001,-0.001,0.0014142136,1.96,0.97,2.1868927729,1.8010000000000002,-0.811,1.9751764478,0.001,-0.001,0.0014142136,1.8,-0.81,1.9738540980000001
2020-12-12 20:00:00,1.7469999999999999,0.147,1.7531736936,0.007,-0.003,0.007615773100000001,1.74,0.15,1.7464535493,1.7269999999999999,-0.053,1.7278130686000002,0.007,-0.003,0.007615773100000001,1.72,-0.05,1.7207265907
2020-12-12 20:30:00,1.654,0.035,1.6543702729,0.014,-0.005,0.0148660687,1.6400000000000001,0.04,1.6404877324,1.654,0.035,1.6543702729,0.014,-0.005,0.0148660687,1.6400000000000001,0.04,1.6404877324
2020-12-12 21:00:00,1.6015000000000001,0.035500000000000004,1.6018934109,0.0115,-0.0045000000000000005,0.012349089,1.5899999999999999,0.04,1.5905030651,1.6015000000000001,0.035500000000000004,1.6018934109,0.0115,-0.0045000000000000005,0.012349089,1.5899999999999999,0.04,1.5905030651
2020-12-12 21:30:00,1.5514999999999999,0.268,1.5744765002999999,0.0015,-0.002,0.0025,1.55,0.27,1.5733403955,1.5015,-0.222,1.5178228651999999,0.0015,-0.002,0.0025,1.5,-0.22,1.5160474927
2020-12-12 22:00:00,1.4515,0.729,1.62428238,0.0015,-0.001,0.0018027756000000002,1.45,0.73,1.6233915116,1.3315000000000001,-0.731,1.5189645322,0.0015,-0.001,0.0018027756000000002,1.33,-0.73,1.5171684152
2020-12-12 22:30:00,1.2825,-0.031,1.2828746041999999,0.0025,-0.001,0.0026925824,1.28,-0.03,1.2803515142,1.2825,-0.021,1.2826719183,0.0025,-0.001,0.0026925824,1.28,-0.02,1.2801562405
2020-12-12 23:00:00,1.2005,-0.034,1.2009813695,0.0105,-0.004,0.011236102500000001,1.19,-0.03,1.1903780912,1.2005,-0.024,1.2007398761,0.0105,-0.004,0.011236102500000001,1.19,-0.02,1.1901680554
2020-12-12 23:30:00,1.139,-0.0405,1.1397198121,0.029,-0.0105,0.030842341000000002,1.11,-0.03,1.1104053314,1.149,-0.030500000000000003,1.1494047372,0.029,-0.0105,0.030842341000000002,1.12,-0.02,1.1201785572
2020-12-13 00:00:00,1.0705,-0.0315,1.0709633514,0.060500000000000005,-0.021500000000000002,0.0642066975,1.01,-0.01,1.0100495037,1.0705,-0.0415,1.0713041118,0.060500000000000005,-0.021500000000000002,0.0642066975,1.01,-0.02,1.0101980004
2020-12-13 00:30:00,1.109,-0.0145,1.1090947886,0.069,-0.0245,0.07322055720000001,1.04,0.01,1.0400480758,1.099,-0.0645,1.1008911163,0.069,-0.0245,0.07322055720000001,1.03,-0.04,1.0307764064
2020-12-13 01:00:00,1.2075,-0.021,1.2076825949,0.08750000000000001,-0.031,0.0928291441,1.12,0.01,1.120044642,1.2075,-0.031,1.2078978641,0.08750000000000001,-0.031,0.0928291441,1.12,0.0,1.12
2020-12-13 01:30:00,1.2405,-0.0125,1.240562977,0.12050000000000001,-0.0425,0.1277751932,1.12,0.03,1.1204017137,1.2405,-0.0125,1.240562977,0.12050000000000001,-0.0425,0.1277751932,1.12,0.03,1.1204017137
2020-12-13 02:00:00,1.1915,-0.0055000000000000005,1.191512694,0.1015,-0.035500000000000004,0.1075290658,1.09,0.03,1.0904127659,1.1915,-0.0055000000000000005,1.191512694,0.1015,-0.035500000000000004,0.1075290658,1.09,0.03,1.0904127659
2020-12-13 02:30:00,1.1795,-0.0015,1.1795009538,0.08950000000000001,-0.0315,0.094881505,1.09,0.03,1.0904127659,1.1795,-0.0015,1.1795009538,0.08950000000000001,-0.0315,0.094881505,1.09,0.03,1.0904127659
2020-12-13 03:00:00,1.116,-0.0325,1.11647313,0.176,-0.0625,0.18676790410000002,0.9400000000000001,0.03,0.9404786016000001,1.126,-0.0125,1.1260693806,0.176,-0.0625,0.18676790410000002,0.9500000000000001,0.05,0.9513148795
2020-12-13 03:30:00,1.112,-0.0315,1.1124460661,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.9400000000000001,0.03,0.9404786016000001,1.1219999999999999,-0.0115,1.1220589334,0.17200000000000001,-0.061500000000000006,0.18266430960000002,0.9500000000000001,0.05,0.9513148795
2020-12-13 04:00:00,1.0715,-0.011,1.0715564614,0.1715,-0.061,0.1820254103,0.9,0.05,0.9013878189000001,1.0815,-0.011,1.0815559394,0.1715,-0.061,0.1820254103,0.91,0.05,0.9113725912
2020-12-13 04:30:00,0.998,-0.0485,0.999177787,0.218,-0.0785,0.2317029348,0.78,0.03,0.7805767099,1.008,-0.0285,1.0084028213,0.218,-0.0785,0.2317029348,0.79,0.05,0.7915806971
2020-12-13 05:00:00,1.015,0.1915,1.0329071836,0.245,-0.08850000000000001,0.2604942418,0.77,0.28,0.8193289938,0.975,-0.2985,1.0196701673,0.245,-0.08850000000000001,0.2604942418,0.73,-0.21,0.7596051606
2020-12-13 05:30:00,1.087,0.801,1.3502481253,0.137,-0.049,0.14549914090000002,0.9500000000000001,0.85,1.2747548784,0.967,-0.869,1.3000961503,0.137,-0.049,0.14549914090000002,0.8300000000000001,-0.8200000000000001,1.1667476162
2020-12-13 06:00:00,1.161,0.588,1.301408852,0.061,-0.022,0.0648459713,1.1,0.61,1.2578155668,1.071,-0.612,1.2335254355,0.061,-0.022,0.0648459713,1.01,-0.59,1.1697008164
2020-12-13 06:30:00,1.1645,0.011,1.1645519525,0.1645,-0.059000000000000004,0.1747605505,1.0,0.07,1.0024470061,1.1745,0.021,1.1746877245,0.1645,-0.059000000000000004,0.1747605505,1.01,0.08,1.0131633629
2020-12-13 07:00:00,1.2405,0.024,1.2407321427,0.21050000000000002,-0.076,0.22379957550000001,1.03,0.1,1.0348429833,1.2405,0.034,1.2409658537000001,0.21050000000000002,-0.076,0.22379957550000001,1.03,0.11,1.035857133
2020-12-13 07:30:00,1.3145,0.0315,1.3148773707,0.24450000000000002,-0.08850000000000001,0.2600240374,1.07,0.12,1.0767079455,1.3145,0.0315,1.3148773707,0.24450000000000002,-0.08850000000000001,0.2600240374,1.07,0.12,1.0767079455
2020-12-13 08:00:00,1.3385,0.07,1.3403291573,0.2485,-0.09,0.2642957624,1.09,0.16,1.1016805345,1.3385,0.01,1.3385373547000001,0.2485,-0.09,0.2642957624,1.09,0.1,1.0945775441
2020-12-13 08:30:00,1.438,0.1,1.4414728579,0.248,-0.09,0.2638257,1.19,0.19,1.2050726119,1.428,0.01,1.4280350136,0.248,-0.09,0.2638257,1.18,0.1,1.1842297074
2020-12-13 09:00:00,1.5365,0.0745,1.5383050738000001,0.23650000000000002,-0.0855,0.2514806156,1.3,0.16,1.3098091464000001,1.5365,0.0745,1.5383050738000001,0.23650000000000002,-0.0855,0.2514806156,1.3,0.16,1.3098091464000001
2020-12-13 09:30:00,1.666,0.0745,1.6676649094,0.23600000000000002,-0.0855,0.2510104579,1.43,0.16,1.4389232084999999,1.666,0.0745,1.6676649094,0.23600000000000002,-0.0855,0.2510104579,1.43,0.16,1.4389232084999999
2020-12-13 10:00:00,1.666,0.051000000000000004,1.6667804295000002,0.246,-0.089,0.2616046636,1.42,0.14,1.4268847185,1.666,0.07100000000000001,1.6675122188,0.246,-0.089,0.2616046636,1.42,0.16,1.4289856542
2020-12-13 10:30:00,1.6920000000000002,0.052500000000000005,1.6928142987,0.242,-0.08750000000000001,0.2573329555,1.45,0.14,1.4567429423,1.682,0.07250000000000001,1.6835617749,0.242,-0.08750000000000001,0.2573329555,1.44,0.16,1.4488616221
2020-12-13 11:00:00,1.745,0.051500000000000004,1.7457597916,0.245,-0.08850000000000001,0.2604942418,1.5,0.14,1.5065191668,1.745,0.07150000000000001,1.7464642138,0.245,-0.08850000000000001,0.2604942418,1.5,0.16,1.5085091979
2020-12-13 11:30:00,1.8765,0.7605000000000001,2.0247499846,0.24650000000000002,-0.08950000000000001,0.2622451143,1.63,0.85,1.8383144454,1.7465000000000002,-0.6195,1.8531169688,0.24650000000000002,-0.08950000000000001,0.2622451143,1.5,-0.53,1.5908802595
2020-12-13 12:00:00,1.8985,0.9205000000000001,2.1098868453,0.2485,-0.08950000000000001,0.26412591690000004,1.65,1.01,1.9345800578,1.7485,-0.7895000000000001,1.9184792154,0.2485,-0.08950000000000001,0.26412591690000004,1.5,-0.7000000000000001,1.6552945357
2020-12-13 12:30:00,1.859,0.13,1.8635399110000002,0.249,-0.09,0.2647659344,1.6099999999999999,0.22,1.624961538,1.849,0.02,1.8491081634,0.249,-0.09,0.2647659344,1.6,0.11,1.6037767924000002
2020-12-13 13:00:00,1.8595000000000002,0.08,1.8612200971,0.2495,-0.09,0.2652362155,1.6099999999999999,0.17,1.6189502772000002,1.8595000000000002,0.08,1.8612200971,0.2495,-0.09,0.2652362155,1.6099999999999999,0.17,1.6189502772000002
2020-12-13 13:30:00,1.8090000000000002,0.06,1.8099947514,0.249,-0.09,0.2647659344,1.56,0.15,1.5671949464,1.8090000000000002,0.08,1.8107680690999999,0.249,-0.09,0.2647659344,1.56,0.17,1.5692354826
2020-12-13 14:00:00,1.7855,0.259,1.8041871438000001,0.2255,-0.081,0.23960644820000002,1.56,0.34,1.5966214329000001,1.7355,-0.171,1.7439040255,0.2255,-0.081,0.23960644820000002,1.51,-0.09,1.5126797414
2020-12-13 14:30:00,1.7805,0.7435,1.9295005831,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.54,0.8300000000000001,1.7494284781,1.6605,-0.6665,1.7892687054,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.42,-0.58,1.5338839591
2020-12-13 15:00:00,1.671,0.026500000000000003,1.6712101155,0.231,-0.0835,0.24562827610000001,1.44,0.11,1.4441952777,1.661,0.026500000000000003,1.6612113803000002,0.231,-0.0835,0.24562827610000001,1.43,0.11,1.4342245291
2020-12-13 15:30:00,1.651,0.034,1.6513500536999999,0.211,-0.076,0.2242699267,1.44,0.11,1.4441952777,1.641,0.034,1.6413521865,0.211,-0.076,0.2242699267,1.43,0.11,1.4342245291
2020-12-13 16:00:00,1.654,0.033,1.6543291692,0.214,-0.077,0.2274313083,1.44,0.11,1.4441952777,1.6440000000000001,0.033,1.6443311710000001,0.214,-0.077,0.2274313083,1.43,0.11,1.4342245291
2020-12-13 16:30:00,1.7810000000000001,0.0805,1.7828183445999999,0.221,-0.0795,0.2348643225,1.56,0.16,1.5681836627,1.7810000000000001,0.0805,1.7828183445999999,0.221,-0.0795,0.2348643225,1.56,0.16,1.5681836627
2020-12-13 17:00:00,1.9915,0.2025,2.0017688428,0.24150000000000002,-0.08750000000000001,0.2568628038,1.75,0.29,1.7738658348,1.9715,0.0125,1.9715396268,0.24150000000000002,-0.08750000000000001,0.2568628038,1.73,0.1,1.7328877632
2020-12-13 17:30:00,2.0185,0.12,2.022063859,0.2485,-0.09,0.2642957624,1.77,0.21,1.7824140933,2.0185,0.12,2.022063859,0.2485,-0.09,0.2642957624,1.77,0.21,1.7824140933
2020-12-13 18:00:00,2.048,0.12050000000000001,2.0515419201,0.248,-0.08950000000000001,0.2636555518,1.8,0.21,1.8122085973000002,2.038,0.12050000000000001,2.0415592693,0.248,-0.08950000000000001,0.2636555518,1.79,0.21,1.8022763384
2020-12-13 18:30:00,1.9845000000000002,0.12150000000000001,1.9882159088,0.24450000000000002,-0.08850000000000001,0.2600240374,1.74,0.21,1.7526266003000002,1.9845000000000002,0.12150000000000001,1.9882159088,0.24450000000000002,-0.08850000000000001,0.2600240374,1.74,0.21,1.7526266003000002
2020-12-13 19:00:00,1.887,0.101,1.8897010346,0.247,-0.089,0.26254523420000003,1.6400000000000001,0.19,1.6509694122,1.887,0.121,1.8908754586,0.247,-0.089,0.26254523420000003,1.6400000000000001,0.21,1.653390456
2020-12-13 19:30:00,1.798,0.0805,1.7998011696,0.248,-0.08950000000000001,0.2636555518,1.55,0.17,1.5592947124,1.798,0.0805,1.7998011696,0.248,-0.08950000000000001,0.2636555518,1.55,0.17,1.5592947124
2020-12-13 20:00:00,1.6575000000000002,0.0805,1.6594536752,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,0.17,1.4202112519,1.6575000000000002,0.0205,1.6576267674,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,0.11,1.4142842713000001
2020-12-13 20:30:00,1.5575,0.030500000000000003,1.557798607,0.24750000000000003,-0.08950000000000001,0.2631852959,1.31,0.12,1.3154847015,1.5575,0.030500000000000003,1.557798607,0.24750000000000003,-0.08950000000000001,0.2631852959,1.31,0.12,1.3154847015
2020-12-13 21:00:00,1.508,0.0805,1.5101470955,0.248,-0.08950000000000001,0.2636555518,1.26,0.17,1.2714165328,1.508,-0.0195,1.5081260723,0.248,-0.08950000000000001,0.2636555518,1.26,0.07,1.2619429464
2020-12-13 21:30:00,1.3545,-0.015,1.3545830539,0.23450000000000001,-0.085,0.2494298499,1.12,0.07,1.1221853679,1.3645,-0.015,1.3645824453,0.23450000000000001,-0.085,0.2494298499,1.13,0.07,1.1321660655999999
2020-12-13 22:00:00,1.298,-0.0195,1.2981464671,0.248,-0.08950000000000001,0.2636555518,1.05,0.07,1.0523307465,1.298,-0.0195,1.2981464671,0.248,-0.08950000000000001,0.2636555518,1.05,0.07,1.0523307465
2020-12-13 22:30:00,1.2475,-0.0195,1.2476523955,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.07,1.0024470061,1.2475,-0.0195,1.2476523955,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.07,1.0024470061
2020-12-13 23:00:00,1.2275,-0.0195,1.2276548782,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.07,0.9824968193,1.2275,0.0005,1.2275001018,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.09,0.9841239759
2020-12-13 23:30:00,1.1280000000000001,0.0,1.1280000000000001,0.248,-0.09,0.2638257,0.88,0.09,0.8845903006,1.1280000000000001,0.0,1.1280000000000001,0.248,-0.09,0.2638257,0.88,0.09,0.8845903006
2020-12-14 00:00:00,1.0775,0.0005,1.077500116,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8300000000000001,0.09,0.8348652586,1.0775,0.0005,1.077500116,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8300000000000001,0.09,0.8348652586
2020-12-14 00:30:00,1.1975,0.29,1.2321145441999999,0.24750000000000003,-0.09,0.263355748,0.9500000000000001,0.38,1.0231813134,1.1575,-0.23,1.1801297598,0.24750000000000003,-0.09,0.263355748,0.91,-0.14,0.9207062507
2020-12-14 01:00:00,1.397,0.8805000000000001,1.6513295400999999,0.247,-0.08950000000000001,0.2627151499,1.15,0.97,1.504460036,1.2770000000000001,-0.7895000000000001,1.5013458129,0.247,-0.08950000000000001,0.2627151499,1.03,-0.7000000000000001,1.245351356
2020-12-14 01:30:00,1.297,0.8805000000000001,1.5676381119,0.247,-0.08950000000000001,0.2627151499,1.05,0.97,1.4294754283,1.167,-0.7895000000000001,1.4089709898,0.247,-0.08950000000000001,0.2627151499,0.92,-0.7000000000000001,1.1560276812999999
2020-12-14 02:00:00,1.292,0.882,1.5643490659000001,0.242,-0.088,0.257503398,1.05,0.97,1.4294754283,1.162,-0.788,1.4039900285,0.242,-0.088,0.257503398,0.92,-0.7000000000000001,1.1560276812999999
2020-12-14 02:30:00,1.2465,0.8805000000000001,1.5261200805000001,0.24650000000000002,-0.08950000000000001,0.2622451143,1.0,0.97,1.3931618714,1.1265,-0.8095,1.3871887038000001,0.24650000000000002,-0.08950000000000001,0.2622451143,0.88,-0.72,1.1370136323
2020-12-14 03:00:00,1.208,0.79,1.4433862962,0.248,-0.09,0.2638257,0.96,0.88,1.3023056477,1.098,-0.73,1.3185234166,0.248,-0.09,0.2638257,0.85,-0.64,1.0640018797
2020-12-14 03:30:00,1.1105,0.023,1.1107381555,0.24050000000000002,-0.08700000000000001,0.2557523216,0.87,0.11,0.8769264507000001,1.1205,0.023,1.1207360305,0.24050000000000002,-0.08700000000000001,0.2557523216,0.88,0.11,0.8868483523
2020-12-14 04:00:00,1.075,0.005,1.0750116278,0.23500000000000001,-0.085,0.24989998,0.84,0.09,0.8448076704,1.085,0.025,1.0852879802,0.23500000000000001,-0.085,0.24989998,0.85,0.11,0.8570880935
2020-12-14 04:30:00,1.1285,0.0,1.1285,0.2485,-0.09,0.2642957624,0.88,0.09,0.8845903006,1.1285,0.02,1.1286772125,0.2485,-0.09,0.2642957624,0.88,0.11,0.8868483523
2020-12-14 05:00:00,1.1265,0.021,1.126695722,0.24650000000000002,-0.089,0.2620748939,0.88,0.11,0.8868483523,1.1265,0.021,1.126695722,0.24650000000000002,-0.089,0.2620748939,0.88,0.11,0.8868483523
2020-12-14 05:30:00,1.1215,0.022500000000000003,1.1217256795,0.24150000000000002,-0.08750000000000001,0.2568628038,0.88,0.11,0.8868483523,1.1215,0.022500000000000003,1.1217256795,0.24150000000000002,-0.08750000000000001,0.2568628038,0.88,0.11,0.8868483523
2020-12-14 06:00:00,1.147,0.030500000000000003,1.1474054427,0.247,-0.08950000000000001,0.2627151499,0.9,0.12,0.907964757,1.157,0.0205,1.1571815977,0.247,-0.08950000000000001,0.2627151499,0.91,0.11,0.9166242414
2020-12-14 06:30:00,1.3205,0.7425,1.514934487,0.24050000000000002,-0.08750000000000001,0.25592283990000003,1.08,0.8300000000000001,1.3620939762,1.2205,-0.6175,1.3678181531,0.24050000000000002,-0.08750000000000001,0.25592283990000003,0.98,-0.53,1.1141364369
2020-12-14 07:00:00,1.4455,0.6585000000000001,1.5884245339,0.2255,-0.0815,0.2397759371,1.22,0.74,1.4268847185,1.3655,-0.4615,1.4413786803,0.2255,-0.0815,0.2397759371,1.1400000000000001,-0.38,1.2016655109
2020-12-14 07:30:00,1.4975,0.1115,1.5016452644,0.2175,-0.0785,0.23123256690000002,1.28,0.19,1.2940247293,1.4975,0.1115,1.5016452644,0.2175,-0.0785,0.23123256690000002,1.28,0.19,1.2940247293
2020-12-14 08:00:00,1.588,0.12,1.5925275507999999,0.248,-0.09,0.2638257,1.34,0.21,1.3563554107,1.588,0.13,1.5933122732,0.248,-0.09,0.2638257,1.34,0.22,1.3579396156999999
2020-12-14 08:30:00,1.657,0.2705,1.6789339624,0.247,-0.08950000000000001,0.2627151499,1.4100000000000001,0.36,1.4552319403,1.627,0.0005,1.6270000768,0.247,-0.08950000000000001,0.2627151499,1.38,0.09,1.3829316686
2020-12-14 09:00:00,1.6560000000000001,0.121,1.6604147072000002,0.246,-0.089,0.2616046636,1.4100000000000001,0.21,1.4255525245,1.6560000000000001,0.121,1.6604147072000002,0.246,-0.089,0.2616046636,1.4100000000000001,0.21,1.4255525245
2020-12-14 09:30:00,1.7435,0.122,1.7477632134,0.24350000000000002,-0.088,0.2589135956,1.5,0.21,1.5146286674,1.7435,0.122,1.7477632134,0.24350000000000002,-0.088,0.2589135956,1.5,0.21,1.5146286674
2020-12-14 10:00:00,1.762,0.1265,1.7665350973,0.232,-0.0835,0.2465689559,1.53,0.21,1.5443445211,1.762,0.1265,1.7665350973,0.232,-0.0835,0.2465689559,1.53,0.21,1.5443445211
2020-12-14 10:30:00,1.816,0.1245,1.8202626871,0.23600000000000002,-0.0855,0.2510104579,1.58,0.21,1.5938946013000002,1.816,0.1245,1.8202626871,0.23600000000000002,-0.0855,0.2510104579,1.58,0.21,1.5938946013000002
2020-12-14 11:00:00,1.7425000000000002,0.13,1.7473426252,0.2225,-0.08,0.2364450253,1.52,0.21,1.5344380079,1.7425000000000002,0.13,1.7473426252,0.2225,-0.08,0.2364450253,1.52,0.21,1.5344380079
2020-12-14 11:30:00,1.7445,0.108,1.7478398811,0.17450000000000002,-0.062,0.1851870676,1.57,0.17,1.5791770008000001,1.7445,0.11800000000000001,1.7484862739,0.17450000000000002,-0.062,0.1851870676,1.57,0.18,1.5802847844999999
2020-12-14 12:00:00,1.7805,0.1085,1.7838028198,0.09050000000000001,-0.0315,0.09582536200000001,1.69,0.14,1.695788902,1.7705000000000002,0.11850000000000001,1.7744611858,0.09050000000000001,-0.0315,0.09582536200000001,1.6800000000000002,0.15,1.6866831356
2020-12-14 12:30:00,1.802,0.1005,1.8048003352,0.112,-0.0395,0.1187613153,1.69,0.14,1.695788902,1.792,0.1105,1.7954036454,0.112,-0.0395,0.1187613153,1.6800000000000002,0.15,1.6866831356
2020-12-14 13:00:00,1.7225000000000001,0.0805,1.7243800335000001,0.2225,-0.0795,0.2362763213,1.5,0.16,1.5085091979,1.7225000000000001,0.0805,1.7243800335000001,0.2225,-0.0795,0.2362763213,1.5,0.16,1.5085091979
2020-12-14 13:30:00,1.646,0.079,1.6478947175,0.226,-0.081,0.240077071,1.42,0.16,1.4289856542,1.646,0.079,1.6478947175,0.226,-0.081,0.240077071,1.42,0.16,1.4289856542
2020-12-14 14:00:00,1.558,0.0755,1.5598282758000002,0.23800000000000002,-0.0845,0.25255543950000003,1.32,0.16,1.3296616111000001,1.558,0.0755,1.5598282758000002,0.23800000000000002,-0.0845,0.25255543950000003,1.32,0.16,1.3296616111000001
2020-12-14 14:30:00,1.5835,0.0765,1.5853468075000001,0.2335,-0.0835,0.247980846,1.35,0.16,1.3594484176,1.5735000000000001,0.0765,1.5753585306,0.2335,-0.0835,0.247980846,1.34,0.16,1.3495184326
2020-12-14 15:00:00,1.56,0.044500000000000005,1.5606345665,0.21,-0.0755,0.2231596962,1.35,0.12,1.3553228398,1.55,0.0545,1.5509578492,0.21,-0.0755,0.2231596962,1.34,0.13,1.3462912018
2020-12-14 15:30:00,1.6495000000000002,0.093,1.6521196234,0.1595,-0.057,0.16937901290000001,1.49,0.15,1.4975313018,1.6495000000000002,0.10300000000000001,1.6527126943,0.1595,-0.057,0.16937901290000001,1.49,0.16,1.4985659812
2020-12-14 16:00:00,1.7205,0.108,1.7238863797000001,0.2005,-0.07200000000000001,0.2130357951,1.52,0.18,1.5306207890999999,1.7205,0.11800000000000001,1.7245417507,0.2005,-0.07200000000000001,0.2130357951,1.52,0.19,1.5318289722
2020-12-14 16:30:00,1.8735,0.14450000000000002,1.8790642618,0.1835,-0.0655,0.19483967770000002,1.69,0.21,1.7029973576000002,1.8735,0.14450000000000002,1.8790642618,0.1835,-0.0655,0.19483967770000002,1.69,0.21,1.7029973576000002
2020-12-14 17:00:00,1.979,0.16,1.985457378,0.169,-0.06,0.1793348823,1.81,0.22,1.8233211456,1.979,0.17,1.986288247,0.169,-0.06,0.1793348823,1.81,0.23,1.8245547402
2020-12-14 17:30:00,2.089,0.40850000000000003,2.1285660079,0.199,-0.07150000000000001,0.21145507800000002,1.8900000000000001,0.48,1.9500000000000002,2.039,-0.0815,2.0406281508,0.199,-0.07150000000000001,0.21145507800000002,1.8399999999999999,-0.01,1.8400271737
2020-12-14 18:00:00,2.2305,1.0505,2.4654980227,0.2205,-0.0795,0.2343938992,2.01,1.13,2.3058620947,2.0605,-0.6895,2.1728024531,0.2205,-0.0795,0.2343938992,1.8399999999999999,-0.61,1.938478785
2020-12-14 18:30:00,2.201,1.029,2.4296588238,0.171,-0.061,0.1815543996,2.03,1.09,2.3041267326,2.041,-0.711,2.1612963702,0.171,-0.061,0.1815543996,1.87,-0.65,1.9797474586
2020-12-14 19:00:00,2.088,0.7815000000000001,2.2294587348,0.108,-0.0385,0.1146570975,1.98,0.8200000000000001,2.143081893,1.978,-0.47850000000000004,2.0350543605,0.108,-0.0385,0.1146570975,1.87,-0.44,1.9210674116000002
2020-12-14 19:30:00,1.962,0.1305,1.9663352334000002,0.112,-0.0395,0.1187613153,1.85,0.17,1.8577943912000001,1.962,0.1305,1.9663352334000002,0.112,-0.0395,0.1187613153,1.85,0.17,1.8577943912000001
2020-12-14 20:00:00,1.8170000000000002,0.095,1.8194817944000001,0.127,-0.045,0.1347367804,1.69,0.14,1.695788902,1.8170000000000002,0.105,1.8200313183999999,0.127,-0.045,0.1347367804,1.69,0.15,1.6966437457999999
2020-12-14 20:30:00,1.6804999999999999,0.063,1.6816804839000001,0.1605,-0.057,0.1703210204,1.52,0.12,1.5247294841999999,1.6804999999999999,0.073,1.6820847927,0.1605,-0.057,0.1703210204,1.52,0.13,1.5255490815
2020-12-14 21:00:00,1.6335000000000002,0.054,1.6343923183,0.1835,-0.066,0.1950083332,1.45,0.12,1.454957044,1.6335000000000002,0.064,1.6347532688,0.1835,-0.066,0.1950083332,1.45,0.13,1.4558159224
2020-12-14 21:30:00,1.5615,0.064,1.562811009,0.21150000000000002,-0.076,0.22474040580000001,1.35,0.14,1.3572398462,1.5615,0.064,1.562811009,0.21150000000000002,-0.076,0.22474040580000001,1.35,0.14,1.3572398462
2020-12-14 22:00:00,1.4849999999999999,0.209,1.499635289,0.225,-0.081,0.2391359446,1.26,0.29,1.2929423808,1.455,-0.121,1.4600226026,0.225,-0.081,0.2391359446,1.23,-0.04,1.2306502346000001
2020-12-14 22:30:00,1.3985,0.0335,1.3989011759,0.23850000000000002,-0.08650000000000001,0.2537015964,1.16,0.12,1.166190379,1.3985,0.043500000000000004,1.3991763649,0.23850000000000002,-0.08650000000000001,0.2537015964,1.16,0.13,1.167261753
2020-12-14 23:00:00,1.343,0.058,1.3442518365,0.17300000000000001,-0.062,0.1837743181,1.17,0.12,1.176137747,1.353,0.068,1.3547077176,0.17300000000000001,-0.062,0.1837743181,1.18,0.13,1.1871394189
2020-12-14 23:30:00,1.2855,0.3795,1.3403471565,0.0855,-0.030500000000000003,0.0907771998,1.2,0.41000000000000003,1.2681088281,1.2455,-0.2505,1.2704410651,0.0855,-0.030500000000000003,0.0907771998,1.16,-0.22,1.1806777715
2020-12-15 00:00:00,1.262,0.14250000000000002,1.2700197833,0.162,-0.0575,0.1719018615,1.1,0.2,1.1180339887,1.252,0.0025,1.252002496,0.162,-0.0575,0.1719018615,1.09,0.06,1.0916501271
2020-12-15 00:30:00,1.204,0.059000000000000004,1.2054447312,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.06,0.11,1.0656922632999999,1.204,0.059000000000000004,1.2054447312,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.06,0.11,1.0656922632999999
2020-12-15 01:00:00,1.35,0.0695,1.3517877977000001,0.17,-0.060500000000000005,0.1804445898,1.18,0.13,1.1871394189,1.35,0.0695,1.3517877977000001,0.17,-0.060500000000000005,0.1804445898,1.18,0.13,1.1871394189
2020-12-15 01:30:00,1.3185,0.12050000000000001,1.3239949018,0.1385,-0.0495,0.1470799103,1.18,0.17,1.1921828719,1.3185,0.0105,1.3185418082,0.1385,-0.0495,0.1470799103,1.18,0.06,1.181524439
2020-12-15 02:00:00,1.2865,0.052000000000000005,1.2875504844,0.10650000000000001,-0.038,0.1130763017,1.18,0.09,1.1834272263,1.2865,0.062,1.2879931095,0.10650000000000001,-0.038,0.1130763017,1.18,0.1,1.1842297074
2020-12-15 02:30:00,1.225,0.0395,1.2256366713,0.085,-0.030500000000000003,0.09030642280000001,1.1400000000000001,0.07,1.1421471009,1.225,0.0495,1.2259996941,0.085,-0.030500000000000003,0.09030642280000001,1.1400000000000001,0.08,1.1428035702
2020-12-15 03:00:00,1.19,0.0415,1.1907234146,0.08,-0.0285,0.08492496690000001,1.11,0.07,1.1122050171,1.19,0.0315,1.1904168388,0.08,-0.0285,0.08492496690000001,1.11,0.06,1.1116204388
2020-12-15 03:30:00,1.1305,0.018000000000000002,1.1306432903,0.09050000000000001,-0.032,0.09599088500000001,1.04,0.05,1.0412012294,1.1305,0.028,1.1308466960999999,0.09050000000000001,-0.032,0.09599088500000001,1.04,0.06,1.0417293314
2020-12-15 04:00:00,1.133,0.0205,1.1331854438,0.083,-0.029500000000000002,0.0880866051,1.05,0.05,1.0511898021,1.143,0.030500000000000003,1.1434068611,0.083,-0.029500000000000002,0.0880866051,1.06,0.06,1.0616967552
2020-12-15 04:30:00,1.154,0.013000000000000001,1.1540732212,0.10400000000000001,-0.037,0.11038568750000001,1.05,0.05,1.0511898021,1.164,0.023,1.1642272115,0.10400000000000001,-0.037,0.11038568750000001,1.06,0.06,1.0616967552
2020-12-15 05:00:00,1.1575,0.0235,1.1577385283,0.0175,-0.006500000000000001,0.0186681547,1.1400000000000001,0.03,1.1403946685,1.1575,0.0335,1.1579846717,0.0175,-0.006500000000000001,0.0186681547,1.1400000000000001,0.04,1.1407015385000001
2020-12-15 05:30:00,1.1585,0.023,1.15872829,0.018500000000000003,-0.007,0.0197800404,1.1400000000000001,0.03,1.1403946685,1.1585,0.033,1.158969909,0.018500000000000003,-0.007,0.0197800404,1.1400000000000001,0.04,1.1407015385000001
2020-12-15 06:00:00,1.232,0.0645,1.2336872578,0.07200000000000001,-0.025500000000000002,0.0763822623,1.16,0.09,1.1634861409,1.232,0.0645,1.2336872578,0.07200000000000001,-0.025500000000000002,0.0763822623,1.16,0.09,1.1634861409
2020-12-15 06:30:00,1.3975,0.806,1.6132706685,0.0675,-0.024,0.0716397236,1.33,0.8300000000000001,1.5677372229,1.2875,-0.604,1.4221365089,0.0675,-0.024,0.0716397236,1.22,-0.58,1.3508515832999999
2020-12-15 07:00:00,1.479,0.14450000000000002,1.4860421427000001,0.129,-0.0455,0.1367890712,1.35,0.19,1.3633048082,1.4889999999999999,0.1545,1.4969940715,0.129,-0.0455,0.1367890712,1.3599999999999999,0.2,1.3746272222
2020-12-15 07:30:00,1.5805,0.2635,1.6023147319,0.1305,-0.0465,0.1385369987,1.45,0.31,1.4827676824,1.5605,0.0335,1.5608595388,0.1305,-0.0465,0.1385369987,1.43,0.08,1.4322360141
2020-12-15 08:00:00,1.6215000000000002,0.149,1.6283314313,0.1715,-0.061,0.1820254103,1.45,0.21,1.4651279808,1.6215000000000002,0.159,1.6292769102,0.1715,-0.061,0.1820254103,1.45,0.22,1.4665946952
2020-12-15 08:30:00,1.693,0.14450000000000002,1.699155452,0.183,-0.0655,0.19436885040000002,1.51,0.21,1.5245327153,1.693,0.1545,1.7000350732,0.183,-0.0655,0.19436885040000002,1.51,0.22,1.5259423318
2020-12-15 09:00:00,1.703,0.145,1.7091617828999999,0.183,-0.065,0.19420092690000001,1.52,0.21,1.5344380079,1.703,0.155,1.7100391808,0.183,-0.065,0.19420092690000001,1.52,0.22,1.5358385332
2020-12-15 09:30:00,1.7165,0.136,1.7218792786,0.20650000000000002,-0.074,0.21935872450000002,1.51,0.21,1.5245327153,1.7065000000000001,0.146,1.7127341446000002,0.20650000000000002,-0.074,0.21935872450000002,1.5,0.22,1.5160474927
2020-12-15 10:00:00,1.669,0.11,1.6726209971000001,0.199,-0.07,0.21095260130000001,1.47,0.18,1.4809794057,1.669,0.12,1.6733083995,0.199,-0.07,0.21095260130000001,1.47,0.19,1.4822280526
2020-12-15 10:30:00,1.6715,0.12050000000000001,1.6758378502,0.2515,-0.08950000000000001,0.2669503699,1.42,0.21,1.4354441821,1.6715,0.12050000000000001,1.6758378502,0.2515,-0.08950000000000001,0.2669503699,1.42,0.21,1.4354441821
2020-12-15 11:00:00,1.6615,0.105,1.6648144792,0.24150000000000002,-0.085,0.2560219717,1.42,0.19,1.4326548782000001,1.6615,0.125,1.6661954417,0.24150000000000002,-0.085,0.2560219717,1.42,0.21,1.4354441821
2020-12-15 11:30:00,1.737,0.0785,1.7387729150000002,0.227,-0.0815,0.241187168,1.51,0.16,1.5184531603,1.737,0.08850000000000001,1.7392530724,0.227,-0.0815,0.241187168,1.51,0.17,1.5195394039
2020-12-15 12:00:00,1.6985000000000001,0.0855,1.7006506108,0.20850000000000002,-0.0745,0.2214102527,1.49,0.16,1.4985659812,1.6985000000000001,0.0855,1.7006506108,0.20850000000000002,-0.0745,0.2214102527,1.49,0.16,1.4985659812
2020-12-15 12:30:00,1.764,0.1145,1.7677121513,0.184,-0.0655,0.19531065,1.58,0.18,1.5902201106,1.764,0.1245,1.7683880372,0.184,-0.0655,0.19531065,1.58,0.19,1.5913830463
2020-12-15 13:00:00,1.7335,0.136,1.7388266877,0.21350000000000002,-0.074,0.2259607267,1.52,0.21,1.5344380079,1.7335,0.136,1.7388266877,0.21350000000000002,-0.074,0.2259607267,1.52,0.21,1.5344380079
