Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 13:30:00,1.8130000000000002,0.14650000000000002,1.8189093573,0.233,-0.0835,0.24751010080000002,1.58,0.23,1.5966527487,1.8130000000000002,0.14650000000000002,1.8189093573,0.233,-0.0835,0.24751010080000002,1.58,0.23,1.5966527487
2020-12-15 14:00:00,1.732,0.139,1.7375687037,0.17200000000000001,-0.061,0.18249657530000002,1.56,0.2,1.5727682601000001,1.732,0.149,1.7383972503,0.17200000000000001,-0.061,0.18249657530000002,1.56,0.21,1.5740711547
2020-12-15 14:30:00,1.639,0.1405,1.6450110182,0.169,-0.059500000000000004,0.17916821700000002,1.47,0.2,1.4835430563,1.639,0.1505,1.6458952731,0.169,-0.059500000000000004,0.17916821700000002,1.47,0.21,1.4849242405
2020-12-15 15:00:00,1.6085,0.149,1.6153864089,0.08850000000000001,-0.031,0.0937723307,1.52,0.18,1.5306207890999999,1.6085,0.149,1.6153864089,0.08850000000000001,-0.031,0.0937723307,1.52,0.18,1.5306207890999999
2020-12-15 15:30:00,1.6885,0.145,1.694714504,0.0985,-0.035,0.10453348750000001,1.5899999999999999,0.18,1.6001562424,1.6885,0.145,1.694714504,0.0985,-0.035,0.10453348750000001,1.5899999999999999,0.18,1.6001562424
2020-12-15 16:00:00,1.7269999999999999,0.14200000000000002,1.7328280353,0.107,-0.038,0.113547347,1.62,0.18,1.6299693249,1.717,0.14200000000000002,1.7228618633,0.107,-0.038,0.113547347,1.6099999999999999,0.18,1.6200308639
2020-12-15 16:30:00,1.982,0.35350000000000004,2.0132774896,0.132,-0.0465,0.13995088420000001,1.85,0.4,1.8927493230999999,1.952,0.0335,1.9522874404000001,0.132,-0.0465,0.13995088420000001,1.82,0.08,1.8217573933
2020-12-15 17:00:00,2.1365,0.6615,2.2365630999,0.1365,-0.0485,0.1448602775,2.0,0.71,2.1222865028,2.0565,-0.20850000000000002,2.0670424524,0.1365,-0.0485,0.1448602775,1.92,-0.16,1.9266551326
2020-12-15 17:30:00,2.221,1.119,2.4869664252,0.171,-0.061,0.1815543996,2.05,1.18,2.3653540961,2.071,-0.661,2.1739277817,0.171,-0.061,0.1815543996,1.9,-0.6000000000000001,1.9924858845000002
2020-12-15 18:00:00,2.2705,0.8745,2.4330886749,0.07050000000000001,-0.025500000000000002,0.074969994,2.2,0.9,2.3769728648,2.1505,-0.41550000000000004,2.1902717868,0.07050000000000001,-0.025500000000000002,0.074969994,2.08,-0.39,2.1162466775
2020-12-15 18:30:00,2.268,0.24450000000000002,2.2811409974,0.128,-0.0455,0.13584642060000002,2.14,0.29,2.1595601404,2.258,0.2545,2.2722971307,0.128,-0.0455,0.13584642060000002,2.13,0.30000000000000004,2.1510230124
2020-12-15 19:00:00,2.172,0.2325,2.1844084438999998,0.162,-0.0575,0.1719018615,2.01,0.29,2.0308126452,2.172,0.24250000000000002,2.1854954244,0.162,-0.0575,0.1719018615,2.01,0.30000000000000004,2.0322647465
2020-12-15 19:30:00,1.979,0.1585,1.9853370621000002,0.199,-0.07150000000000001,0.21145507800000002,1.78,0.23,1.7947980388,1.979,0.1685,1.9861604291,0.199,-0.07150000000000001,0.21145507800000002,1.78,0.24,1.7961069011
2020-12-15 20:00:00,1.7985,0.13,1.8031922388,0.1685,-0.06,0.178863775,1.63,0.19,1.6410362580000002,1.7985,0.14,1.8039407557,0.1685,-0.06,0.178863775,1.63,0.2,1.6422241016
2020-12-15 20:30:00,1.7455,0.135,1.7507127834,0.1555,-0.055,0.16494014070000002,1.5899999999999999,0.19,1.6013119621,1.7355,0.145,1.7415467981,0.1555,-0.055,0.16494014070000002,1.58,0.2,1.5926079241000002
2020-12-15 21:00:00,1.6775,0.1565,1.6847844076,0.17750000000000002,-0.0635,0.1885165775,1.5,0.22,1.5160474927,1.6675,0.0665,1.6688254852000002,0.17750000000000002,-0.0635,0.1885165775,1.49,0.13,1.4956603893
2020-12-15 21:30:00,1.612,0.095,1.6147968913000001,0.182,-0.065,0.19325889370000002,1.43,0.16,1.4389232084999999,1.612,0.105,1.6154160455,0.182,-0.065,0.19325889370000002,1.43,0.17,1.4400694428
2020-12-15 22:00:00,1.512,0.136,1.5181040808000001,0.152,-0.054,0.1613071604,1.3599999999999999,0.19,1.3732079231,1.502,0.056,1.5030435789,0.152,-0.054,0.1613071604,1.35,0.11,1.3544740677
2020-12-15 22:30:00,1.5,0.1255,1.5052409276,0.18,-0.0645,0.19120734820000002,1.32,0.19,1.3336041392,1.5,0.1255,1.5052409276,0.18,-0.0645,0.19120734820000002,1.32,0.19,1.3336041392
2020-12-15 23:00:00,1.357,0.108,1.3612909314000001,0.227,-0.082,0.24135658270000002,1.13,0.19,1.1458621209,1.357,0.108,1.3612909314000001,0.227,-0.082,0.24135658270000002,1.13,0.19,1.1458621209
2020-12-15 23:30:00,1.3235000000000001,0.122,1.3291110751000001,0.24350000000000002,-0.088,0.2589135956,1.08,0.21,1.1002272493,1.3235000000000001,0.122,1.3291110751000001,0.24350000000000002,-0.088,0.2589135956,1.08,0.21,1.1002272493
2020-12-16 00:00:00,1.26,0.093,1.2634274811,0.24,-0.08700000000000001,0.2552821968,1.02,0.18,1.0357605901,1.26,0.10300000000000001,1.2642029109,0.24,-0.08700000000000001,0.2552821968,1.02,0.19,1.0375451797
2020-12-16 00:30:00,1.2175,0.1305,1.2244739687,0.24750000000000003,-0.08950000000000001,0.2631852959,0.97,0.22,0.9946356117,1.2075,0.060500000000000005,1.2090146815,0.24750000000000003,-0.08950000000000001,0.2631852959,0.96,0.15,0.9716480844000001
2020-12-16 01:00:00,1.3585,0.11,1.3629461655,0.2485,-0.09,0.2642957624,1.11,0.2,1.1278741064,1.3585,0.11,1.3629461655,0.2485,-0.09,0.2642957624,1.11,0.2,1.1278741064
2020-12-16 01:30:00,1.3585,0.11,1.3629461655,0.2485,-0.09,0.2642957624,1.11,0.2,1.1278741064,1.3585,0.11,1.3629461655,0.2485,-0.09,0.2642957624,1.11,0.2,1.1278741064
2020-12-16 02:00:00,1.3085,0.09,1.3115914951,0.2485,-0.09,0.2642957624,1.06,0.18,1.0751744045,1.3085,0.1,1.3123156061,0.2485,-0.09,0.2642957624,1.06,0.19,1.0768936809
2020-12-16 02:30:00,1.2885,0.09050000000000001,1.2916743011,0.2485,-0.08950000000000001,0.26412591690000004,1.04,0.18,1.0554619842,1.2885,0.1005,1.29241344,0.2485,-0.08950000000000001,0.26412591690000004,1.04,0.19,1.0572133181
2020-12-16 03:00:00,1.258,0.16,1.2681340623000001,0.248,-0.09,0.2638257,1.01,0.25,1.0404806582,1.248,0.0,1.248,0.248,-0.09,0.2638257,1.0,0.09,1.0040418318
2020-12-16 03:30:00,1.142,0.042,1.1427720683,0.242,-0.088,0.257503398,0.9,0.13,0.9093404203000001,1.142,0.062,1.1436817739,0.242,-0.088,0.257503398,0.9,0.15,0.9124143795
2020-12-16 04:00:00,1.178,0.06,1.1795270239,0.248,-0.09,0.2638257,0.93,0.15,0.9420191081,1.178,0.07,1.1800779635,0.248,-0.09,0.2638257,0.93,0.16,0.9436630755000001
2020-12-16 04:30:00,1.1975,0.06,1.1990021893,0.24750000000000003,-0.09,0.263355748,0.9500000000000001,0.15,0.9617692031,1.1975,0.07,1.1995441843,0.24750000000000003,-0.09,0.263355748,0.9500000000000001,0.16,0.9633794683
2020-12-16 05:00:00,1.1975,0.1,1.2016681114,0.24750000000000003,-0.09,0.263355748,0.9500000000000001,0.19,0.9688137076000001,1.1875,0.05,1.1885521655,0.24750000000000003,-0.09,0.263355748,0.9400000000000001,0.14,0.9503683496
2020-12-16 05:30:00,1.297,0.92,1.5901600548000001,0.247,-0.09,0.2628859068,1.05,1.01,1.4569145479,1.167,-0.74,1.3818426104000001,0.247,-0.09,0.2628859068,0.92,-0.65,1.1264546152000001
2020-12-16 06:00:00,1.3275000000000001,0.45,1.4016976314,0.24750000000000003,-0.09,0.263355748,1.08,0.54,1.2074767078,1.2775,-0.19,1.2915518766,0.24750000000000003,-0.09,0.263355748,1.03,-0.1,1.0348429833
2020-12-16 06:30:00,1.4475,0.18,1.4586487754,0.24750000000000003,-0.09,0.263355748,1.2,0.27,1.23,1.4375,0.14,1.4443013017,0.24750000000000003,-0.09,0.263355748,1.19,0.23,1.2120231021
2020-12-16 07:00:00,1.6179999999999999,0.32,1.6493404743,0.248,-0.09,0.2638257,1.37,0.41000000000000003,1.4300349646,1.588,0.04,1.5885036985,0.248,-0.09,0.2638257,1.34,0.13,1.3462912018
2020-12-16 07:30:00,1.766,0.7405,1.9149663835,0.246,-0.08950000000000001,0.26177518980000003,1.52,0.8300000000000001,1.7318487232000002,1.6760000000000002,-0.3295,1.7080826239,0.246,-0.08950000000000001,0.26177518980000003,1.43,-0.24,1.45
2020-12-16 08:00:00,1.7505000000000002,0.42650000000000005,1.8017082172,0.2305,-0.0835,0.2451581122,1.52,0.51,1.6032778923,1.7005,-0.0235,1.700662371,0.2305,-0.0835,0.2451581122,1.47,0.06,1.4712239802
2020-12-16 08:30:00,1.779,0.184,1.7884901453,0.129,-0.046,0.1369561974,1.65,0.23,1.6659531805999999,1.7690000000000001,0.194,1.7796058552,0.129,-0.046,0.1369561974,1.6400000000000001,0.24,1.6574679484
2020-12-16 09:00:00,1.912,0.183,1.9207376187,0.132,-0.047,0.1401178076,1.78,0.23,1.7947980388,1.912,0.193,1.9217161601,0.132,-0.047,0.1401178076,1.78,0.24,1.7961069011
2020-12-16 09:30:00,1.799,0.1645,1.8065052588000001,0.129,-0.0455,0.1367890712,1.67,0.21,1.6831518054,1.7890000000000001,0.1645,1.7965470353000002,0.129,-0.0455,0.1367890712,1.6600000000000001,0.21,1.6732304085
2020-12-16 10:00:00,1.7735,0.1505,1.7798742933,0.053500000000000006,-0.0195,0.0569429539,1.72,0.17,1.7283807451,1.7635,0.1605,1.7707886661,0.053500000000000006,-0.0195,0.0569429539,1.71,0.18,1.7194475857
2020-12-16 10:30:00,1.754,0.1375,1.7593812122,0.034,-0.0125,0.0362249914,1.72,0.15,1.7265283085,1.744,0.1375,1.7494119726,0.034,-0.0125,0.0362249914,1.71,0.15,1.7165663401
2020-12-16 11:00:00,1.7730000000000001,0.14150000000000001,1.7786374701,0.023,-0.0085,0.0245203997,1.75,0.15,1.756416807,1.7730000000000001,0.14150000000000001,1.7786374701,0.023,-0.0085,0.0245203997,1.75,0.15,1.756416807
2020-12-16 11:30:00,1.755,0.117,1.7588956762999999,0.035,-0.013000000000000001,0.0373363094,1.72,0.13,1.7249057945000001,1.755,0.127,1.7595891566000001,0.035,-0.013000000000000001,0.0373363094,1.72,0.14,1.7256882685
2020-12-16 12:00:00,1.8145,0.1265,1.8189042031,0.0945,-0.0335,0.10026215640000001,1.72,0.16,1.7274258305,1.8145,0.1265,1.8189042031,0.0945,-0.0335,0.10026215640000001,1.72,0.16,1.7274258305
2020-12-16 12:30:00,1.7985,0.12150000000000001,1.8025993731,0.1085,-0.0385,0.11512818940000001,1.69,0.16,1.6975570683,1.7985,0.12150000000000001,1.8025993731,0.1085,-0.0385,0.11512818940000001,1.69,0.16,1.6975570683
2020-12-16 13:00:00,1.8395000000000001,0.1275,1.8439133656000002,0.1495,-0.052500000000000005,0.15845030770000001,1.69,0.18,1.6995587663,1.8395000000000001,0.1375,1.8446318061,0.1495,-0.052500000000000005,0.15845030770000001,1.69,0.19,1.7006469357
2020-12-16 13:30:00,1.831,0.1495,1.8370931522,0.171,-0.060500000000000005,0.1813870172,1.6600000000000001,0.21,1.6732304085,1.831,0.1595,1.8379339624000002,0.171,-0.060500000000000005,0.1813870172,1.6600000000000001,0.22,1.6745148551
2020-12-16 14:00:00,1.7955,0.15,1.8017547697,0.0555,-0.02,0.0589936437,1.74,0.17,1.7482848737999999,1.7955,0.16,1.8026148368000001,0.0555,-0.02,0.0589936437,1.74,0.18,1.7492855685
2020-12-16 14:30:00,1.8385,0.365,1.8743818314,0.0985,-0.035,0.10453348750000001,1.74,0.4,1.7853851125,1.7985,-0.065,1.7996742066,0.0985,-0.035,0.10453348750000001,1.7000000000000002,-0.03,1.7002646853
2020-12-16 15:00:00,1.7825000000000002,0.2805,1.8044352302000002,0.0825,-0.029500000000000002,0.0876156379,1.7000000000000002,0.31,1.7280335645,1.7525,0.0105,1.7525314548000002,0.0825,-0.029500000000000002,0.0876156379,1.67,0.04,1.6704789732
2020-12-16 15:30:00,1.79,0.145,1.7958633021,0.07,-0.025,0.07433034370000001,1.72,0.17,1.7283807451,1.79,0.155,1.7966983609,0.07,-0.025,0.07433034370000001,1.72,0.18,1.7293929571
2020-12-16 16:00:00,1.827,0.1565,1.8336906091,0.037,-0.0135,0.0393859112,1.79,0.17,1.7980545042,1.827,0.1665,1.8345711352,0.037,-0.0135,0.0393859112,1.79,0.18,1.7990275151000001
2020-12-16 16:30:00,1.919,0.1685,1.9263834639000001,0.059000000000000004,-0.021500000000000002,0.0627953024,1.8599999999999999,0.19,1.8696791169,1.909,0.17850000000000002,1.9173271108,0.059000000000000004,-0.021500000000000002,0.0627953024,1.85,0.2,1.8607794066
2020-12-16 17:00:00,2.1225,0.211,2.1329620836,0.052500000000000005,-0.019,0.0558323383,2.07,0.23,2.0827385818,2.1125,0.221,2.1240285427,0.052500000000000005,-0.019,0.0558323383,2.06,0.24,2.0739334608
2020-12-16 17:30:00,2.118,0.21250000000000002,2.1286334231,0.048,-0.0175,0.0510906058,2.07,0.23,2.0827385818,2.108,0.2225,2.1197099448,0.048,-0.0175,0.0510906058,2.06,0.24,2.0739334608
2020-12-16 18:00:00,2.1535,0.1905,2.1619094569,0.053500000000000006,-0.0195,0.0569429539,2.1,0.21,2.1104738804,2.1435,0.1905,2.1519485356,0.053500000000000006,-0.0195,0.0569429539,2.09,0.21,2.1005237442
2020-12-16 18:30:00,2.18,0.17200000000000001,2.1867747941,0.05,-0.018000000000000002,0.053141321000000005,2.13,0.19,2.1384573879,2.17,0.182,2.1776188831,0.05,-0.018000000000000002,0.053141321000000005,2.12,0.2,2.1294130647
2020-12-16 19:00:00,2.0475,0.1495,2.0529506813,0.0275,-0.0105,0.0294363721,2.02,0.16,2.0263267259,2.0475,0.1595,2.0537031188,0.0275,-0.0105,0.0294363721,2.02,0.17,2.0271408437
2020-12-16 19:30:00,1.9649999999999999,0.14350000000000002,1.9702327908,0.045,-0.0165,0.0479296359,1.92,0.16,1.9266551326,1.9649999999999999,0.1535,1.9709863646999999,0.045,-0.0165,0.0479296359,1.92,0.17,1.9275113489
2020-12-16 20:00:00,1.8755000000000002,0.14,1.8807180145,0.0555,-0.02,0.0589936437,1.82,0.16,1.8270194307,1.8755000000000002,0.15,1.8814888387000002,0.0555,-0.02,0.0589936437,1.82,0.17,1.8279223178000001
2020-12-16 20:30:00,1.794,0.1305,1.7987401841000001,0.054,-0.0195,0.057412977600000005,1.74,0.15,1.7464535493,1.794,0.1305,1.7987401841000001,0.054,-0.0195,0.057412977600000005,1.74,0.15,1.7464535493
2020-12-16 21:00:00,1.746,0.133,1.7510582515,0.046,-0.017,0.0490407993,1.7000000000000002,0.15,1.7066048166,1.736,0.133,1.7410873040000001,0.046,-0.017,0.0490407993,1.69,0.15,1.6966437457999999
2020-12-16 21:30:00,1.6880000000000002,0.28550000000000003,1.7119737877999999,0.068,-0.0245,0.0722789734,1.62,0.31,1.649393828,1.6680000000000001,-0.0245,1.6681799214000002,0.068,-0.0245,0.0722789734,1.6,0.0,1.6
2020-12-16 22:00:00,1.5665,0.196,1.5787141128000002,0.0665,-0.024,0.0706983027,1.5,0.22,1.5160474927,1.5465,0.006,1.5465116391,0.0665,-0.024,0.0706983027,1.48,0.03,1.4803040228
2020-12-16 22:30:00,1.468,0.092,1.4708800087,0.078,-0.028,0.0828733974,1.3900000000000001,0.12,1.3951702405,1.468,0.092,1.4708800087,0.078,-0.028,0.0828733974,1.3900000000000001,0.12,1.3951702405
2020-12-16 23:00:00,1.35,0.088,1.3528651078,0.09,-0.032,0.09551963150000001,1.26,0.12,1.2657013866,1.35,0.088,1.3528651078,0.09,-0.032,0.09551963150000001,1.26,0.12,1.2657013866
2020-12-16 23:30:00,1.2835,0.08,1.2859907659,0.1135,-0.04,0.1203422204,1.17,0.12,1.176137747,1.2835,0.1,1.287389704,0.1135,-0.04,0.1203422204,1.17,0.14,1.1783462988
2020-12-17 00:00:00,1.2275,0.0995,1.2315260858000001,0.0575,-0.0205,0.0610450653,1.17,0.12,1.176137747,1.2275,0.11950000000000001,1.2333030852,0.0575,-0.0205,0.0610450653,1.17,0.14,1.1783462988
2020-12-17 00:30:00,1.2035,0.097,1.2074026876,0.0635,-0.023,0.0675370269,1.1400000000000001,0.12,1.1462983905,1.2035,0.097,1.2074026876,0.0635,-0.023,0.0675370269,1.1400000000000001,0.12,1.1462983905
2020-12-17 01:00:00,1.4125,0.888,1.6684424623,0.0325,-0.012,0.034644624400000004,1.38,0.9,1.6475436261,1.2825,-0.732,1.4766957202,0.0325,-0.012,0.034644624400000004,1.25,-0.72,1.4425324953
2020-12-17 01:30:00,1.3559999999999999,0.7505000000000001,1.5498342653,0.026000000000000002,-0.0095,0.0276812211,1.33,0.76,1.5318289722,1.246,-0.6195,1.3915086238,0.026000000000000002,-0.0095,0.0276812211,1.22,-0.61,1.3640014663
2020-12-17 02:00:00,1.2485,0.059500000000000004,1.2499169972,0.0285,-0.0105,0.0303726851,1.22,0.07,1.2220065466,1.2485,0.0695,1.2504329250000001,0.0285,-0.0105,0.0303726851,1.22,0.08,1.2226201372
2020-12-17 02:30:00,1.227,0.046,1.2278619629,0.067,-0.024,0.0711688134,1.16,0.07,1.1621101497,1.227,0.056,1.2282772488,0.067,-0.024,0.0711688134,1.16,0.08,1.1627553483
2020-12-17 03:00:00,1.2105000000000001,0.051500000000000004,1.2115950231000001,0.0505,-0.018500000000000003,0.0537819672,1.16,0.07,1.1621101497,1.2105000000000001,0.061500000000000006,1.2120612608,0.0505,-0.018500000000000003,0.0537819672,1.16,0.08,1.1627553483
2020-12-17 03:30:00,1.133,0.058,1.134483583,0.033,-0.012,0.0351140997,1.1,0.07,1.1022250224,1.143,0.068,1.1450209605000001,0.033,-0.012,0.0351140997,1.11,0.08,1.1128791489
2020-12-17 04:00:00,1.1185,0.053500000000000006,1.1197787728,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.1,0.06,1.1016351483,1.1285,0.07350000000000001,1.1308910204,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.11,0.08,1.1128791489
2020-12-17 04:30:00,1.1785,0.053,1.1796911672000001,0.018500000000000003,-0.007,0.0197800404,1.16,0.06,1.1615506877,1.1785,0.073,1.1807587603,0.018500000000000003,-0.007,0.0197800404,1.16,0.08,1.1627553483
2020-12-17 05:00:00,1.208,0.07350000000000001,1.210233965,0.018000000000000002,-0.006500000000000001,0.0191376592,1.19,0.08,1.1926860442,1.208,0.07350000000000001,1.210233965,0.018000000000000002,-0.006500000000000001,0.0191376592,1.19,0.08,1.1926860442
2020-12-17 05:30:00,1.207,0.074,1.2092663065,0.017,-0.006,0.0180277564,1.19,0.08,1.1926860442,1.207,0.094,1.2106547815,0.017,-0.006,0.0180277564,1.19,0.1,1.1941942891
2020-12-17 06:00:00,1.2815,0.10200000000000001,1.2855528966,0.021500000000000002,-0.008,0.0229401395,1.26,0.11,1.2647924731,1.2815,0.112,1.286384954,0.021500000000000002,-0.008,0.0229401395,1.26,0.12,1.2657013866
2020-12-17 06:30:00,1.4595,0.453,1.5281849528,0.0195,-0.007,0.020718349400000002,1.44,0.46,1.5116877985000001,1.4095,-0.167,1.4193587461,0.0195,-0.007,0.020718349400000002,1.3900000000000001,-0.16,1.3991783303
2020-12-17 07:00:00,1.5695000000000001,0.583,1.6742817117,0.0195,-0.007,0.020718349400000002,1.55,0.59,1.6584932921000002,1.4995,-0.247,1.5197069618999999,0.0195,-0.007,0.020718349400000002,1.48,-0.24,1.4993331851
2020-12-17 07:30:00,1.6895,0.596,1.7915429802,0.0395,-0.014,0.041907636500000005,1.65,0.61,1.7591475208,1.6195,-0.234,1.6363178939,0.0395,-0.014,0.041907636500000005,1.58,-0.22,1.5952429282
2020-12-17 08:00:00,1.729,1.0325,2.0138265193,0.049,-0.0175,0.0520312406,1.6800000000000002,1.05,1.9811360377,1.579,-0.6875,1.7221780541,0.049,-0.0175,0.0520312406,1.53,-0.67,1.6702694393000002
2020-12-17 08:30:00,1.698,0.996,1.9685578478,0.038,-0.014,0.0404969135,1.6600000000000001,1.01,1.9431160541999999,1.548,-0.734,1.7132016811000002,0.038,-0.014,0.0404969135,1.51,-0.72,1.6728717823
2020-12-17 09:00:00,1.77,0.9955,2.0307437677,0.04,-0.0145,0.0425470328,1.73,1.01,2.0032473637,1.62,-0.7345,1.7787327652,0.04,-0.0145,0.0425470328,1.58,-0.72,1.7363179432
2020-12-17 09:30:00,1.85,0.999,2.1024987515,0.03,-0.011,0.031953090600000005,1.82,1.01,2.0814658296,1.69,-0.731,1.8413204501,0.03,-0.011,0.031953090600000005,1.6600000000000001,-0.72,1.8094197965
2020-12-17 10:00:00,1.706,0.971,1.9629765663,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.6800000000000002,0.98,1.9449421585,1.556,-0.759,1.7312472383,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.53,-0.75,1.7039366185
2020-12-17 10:30:00,1.7395,0.979,1.9960714541,0.059500000000000004,-0.021,0.0630971473,1.6800000000000002,1.0,1.9550959056,1.5895000000000001,-0.771,1.7666214224,0.059500000000000004,-0.021,0.0630971473,1.53,-0.75,1.7039366185
2020-12-17 11:00:00,1.8295,0.995,2.0825693866,0.0995,-0.035,0.1054763007,1.73,1.03,2.013405076,1.6695,-0.735,1.8241313686,0.0995,-0.035,0.1054763007,1.57,-0.7000000000000001,1.718982257
2020-12-17 11:30:00,1.8775,1.005,2.1295612811,0.1275,-0.045,0.1352081728,1.75,1.05,2.0408331632,1.7175,-0.725,1.8642508548999999,0.1275,-0.045,0.1352081728,1.5899999999999999,-0.68,1.7293062193000002
2020-12-17 12:00:00,1.8985,0.985,2.1388144496,0.20850000000000002,-0.075,0.2215789927,1.69,1.06,1.9949185447,1.7485,-0.725,1.8928489770999999,0.20850000000000002,-0.075,0.2215789927,1.54,-0.65,1.6715561612
2020-12-17 12:30:00,2.03,0.177,2.0377018918,0.23,-0.083,0.24451789300000001,1.8,0.26,1.8186808406,2.03,0.157,2.0360621307,0.23,-0.083,0.24451789300000001,1.8,0.24,1.8159295141
2020-12-17 13:00:00,1.897,0.1395,1.9021223015,0.197,-0.07050000000000001,0.2092349158,1.7000000000000002,0.21,1.712921481,1.897,0.1695,1.9045574945000001,0.197,-0.07050000000000001,0.2092349158,1.7000000000000002,0.24,1.7168575946
2020-12-17 13:30:00,1.867,0.1395,1.8722043825,0.197,-0.07050000000000001,0.2092349158,1.67,0.21,1.6831518054,1.867,0.1495,1.872976041,0.197,-0.07050000000000001,0.2092349158,1.67,0.22,1.6844286865
2020-12-17 14:00:00,1.8265,0.1325,1.8312996751,0.2165,-0.0775,0.2299532561,1.6099999999999999,0.21,1.6236378907,1.8265,0.14250000000000002,1.8320503541000002,0.2165,-0.0775,0.2299532561,1.6099999999999999,0.22,1.624961538
2020-12-17 14:30:00,1.843,0.146,1.848773918,0.233,-0.084,0.24767922800000003,1.6099999999999999,0.23,1.6263455967,1.843,0.156,1.8495904952000002,0.233,-0.084,0.24767922800000003,1.6099999999999999,0.24,1.6277899127
2020-12-17 15:00:00,1.8125,0.14650000000000002,1.8184109821,0.2325,-0.0835,0.2470394705,1.58,0.23,1.5966527487,1.8125,0.1565,1.8192439364,0.2325,-0.0835,0.2470394705,1.58,0.24,1.5981239001
2020-12-17 15:30:00,1.824,0.14200000000000002,1.8295190625000002,0.244,-0.088,0.2593838854,1.58,0.23,1.5966527487,1.824,0.152,1.830322376,0.244,-0.088,0.2593838854,1.58,0.24,1.5981239001
2020-12-17 16:00:00,1.8599999999999999,0.123,1.864062499,0.24,-0.08700000000000001,0.2552821968,1.62,0.21,1.6335544068,1.8599999999999999,0.14300000000000002,1.865488944,0.24,-0.08700000000000001,0.2552821968,1.62,0.23,1.6362457028000001
2020-12-17 16:30:00,1.932,0.1525,1.9380093524,0.242,-0.08750000000000001,0.2573329555,1.69,0.24,1.7069563556,1.932,0.1625,1.9388218717,0.242,-0.08750000000000001,0.2573329555,1.69,0.25,1.7083910559
2020-12-17 17:00:00,1.9915,0.1525,1.9973303432,0.24150000000000002,-0.08750000000000001,0.2568628038,1.75,0.24,1.76638048,1.9915,0.1625,1.9981187402,0.24150000000000002,-0.08750000000000001,0.2568628038,1.75,0.25,1.7677669530000002
2020-12-17 17:30:00,2.182,0.1965,2.1908300368,0.232,-0.0835,0.2465689559,1.9500000000000002,0.28,1.97,2.182,0.20650000000000002,2.1917495865,0.232,-0.0835,0.2465689559,1.9500000000000002,0.29,1.9714461697
2020-12-17 18:00:00,2.1575,0.1905,2.1658939263,0.24750000000000003,-0.08950000000000001,0.2631852959,1.9100000000000001,0.28,1.9304144633,2.1475,0.2005,2.1568394702,0.24750000000000003,-0.08950000000000001,0.2631852959,1.9,0.29,1.9220041623
2020-12-17 18:30:00,2.1785,0.1905,2.1868133208,0.2485,-0.08950000000000001,0.26412591690000004,1.9300000000000002,0.28,1.9502051174,2.1685,0.2005,2.1777494117,0.2485,-0.08950000000000001,0.26412591690000004,1.92,0.29,1.9417775362
2020-12-17 19:00:00,2.1585,0.21050000000000002,2.1687398415,0.2485,-0.08950000000000001,0.26412591690000004,1.9100000000000001,0.30000000000000004,1.9334166649000002,2.1485,0.2005,2.157835142,0.2485,-0.08950000000000001,0.26412591690000004,1.9,0.29,1.9220041623
2020-12-17 19:30:00,2.0575,0.21050000000000002,2.0682399522,0.24750000000000003,-0.08950000000000001,0.2631852959,1.81,0.30000000000000004,1.8346934349000001,2.0375,0.1405,2.0423384881,0.24750000000000003,-0.08950000000000001,0.2631852959,1.79,0.23,1.8047160441
2020-12-17 20:00:00,1.9575,0.1605,1.9640688634,0.24750000000000003,-0.08950000000000001,0.2631852959,1.71,0.25,1.7281782315,1.9575,0.1605,1.9640688634,0.24750000000000003,-0.08950000000000001,0.2631852959,1.71,0.25,1.7281782315
2020-12-17 20:30:00,1.8085,0.1305,1.8132022776999999,0.2485,-0.08950000000000001,0.26412591690000004,1.56,0.22,1.5754364475,1.8085,0.1305,1.8132022776999999,0.2485,-0.08950000000000001,0.26412591690000004,1.56,0.22,1.5754364475
2020-12-17 21:00:00,1.8285,0.1405,1.8338899912,0.2485,-0.08950000000000001,0.26412591690000004,1.58,0.23,1.5966527487,1.8185,0.1505,1.8247171014,0.2485,-0.08950000000000001,0.26412591690000004,1.57,0.24,1.5882380174000001
2020-12-17 21:30:00,1.698,0.16,1.7055216211,0.248,-0.09,0.2638257,1.45,0.25,1.471393897,1.6880000000000002,0.07,1.6894507983,0.248,-0.09,0.2638257,1.44,0.16,1.4488616221
2020-12-17 22:00:00,1.6179999999999999,0.11,1.6217348735,0.248,-0.09,0.2638257,1.37,0.2,1.384521578,1.6179999999999999,0.12,1.6224438357,0.248,-0.09,0.2638257,1.37,0.21,1.386001443
2020-12-17 22:30:00,1.5474999999999999,0.1105,1.5514401374,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.2,1.3152946438,1.5474999999999999,0.12050000000000001,1.5521844285,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3,0.21,1.3168523076
2020-12-17 23:00:00,1.3585,0.06,1.3598243453,0.2485,-0.09,0.2642957624,1.11,0.15,1.1200892822,1.3585,0.06,1.3598243453,0.2485,-0.09,0.2642957624,1.11,0.15,1.1200892822
2020-12-17 23:30:00,1.2265,0.061,1.2280159812,0.24650000000000002,-0.089,0.2620748939,0.98,0.15,0.9914131329,1.2265,0.061,1.2280159812,0.24650000000000002,-0.089,0.2620748939,0.98,0.15,0.9914131329
2020-12-18 00:00:00,1.223,0.562,1.3459468786,0.243,-0.088,0.2584434174,0.98,0.65,1.1759676866,1.133,-0.438,1.214715193,0.243,-0.088,0.2584434174,0.89,-0.35000000000000003,0.9563472173
2020-12-18 00:30:00,1.185,0.1115,1.1902341156,0.245,-0.08850000000000001,0.2604942418,0.9400000000000001,0.2,0.9610411021,1.175,0.0015,1.1750009574,0.245,-0.08850000000000001,0.2604942418,0.93,0.09,0.9343446901
2020-12-18 01:00:00,1.333,0.07200000000000001,1.3349430699,0.243,-0.088,0.2584434174,1.09,0.16,1.1016805345,1.333,0.07200000000000001,1.3349430699,0.243,-0.088,0.2584434174,1.09,0.16,1.1016805345
2020-12-18 01:30:00,1.2715,0.076,1.273769308,0.2315,-0.084,0.2462686541,1.04,0.16,1.052235715,1.2715,0.076,1.273769308,0.2315,-0.084,0.2462686541,1.04,0.16,1.052235715
2020-12-18 02:00:00,1.2785,0.0815,1.2810950394,0.2185,-0.0785,0.2321734266,1.06,0.16,1.0720074627,1.2585,0.0815,1.2611361941,0.2185,-0.0785,0.2321734266,1.04,0.16,1.052235715
2020-12-18 02:30:00,1.2725,0.0835,1.2752366447,0.21250000000000002,-0.0765,0.2258506143,1.06,0.16,1.0720074627,1.2825,0.0835,1.2852153516,0.21250000000000002,-0.0765,0.2258506143,1.07,0.16,1.081896483
2020-12-18 03:00:00,1.21,0.0915,1.2134546757,0.19,-0.0685,0.2019709137,1.02,0.16,1.0324727599,1.21,0.0915,1.2134546757,0.19,-0.0685,0.2019709137,1.02,0.16,1.0324727599
2020-12-18 03:30:00,1.195,0.0825,1.1978444181,0.215,-0.0775,0.2285415717,0.98,0.16,0.992975327,1.195,0.0825,1.1978444181,0.215,-0.0775,0.2285415717,0.98,0.16,0.992975327
2020-12-18 04:00:00,1.2125,0.09,1.215835618,0.2225,-0.08,0.2364450253,0.99,0.17,1.0044899203,1.2125,0.1,1.2166167227,0.2225,-0.08,0.2364450253,0.99,0.18,1.0062305899
2020-12-18 04:30:00,1.195,0.08850000000000001,1.1982726109,0.225,-0.0815,0.2393057668,0.97,0.17,0.9847842403,1.205,0.0985,1.2090191272,0.225,-0.0815,0.2393057668,0.98,0.18,0.9963934966
2020-12-18 05:00:00,1.176,0.0805,1.1787519883,0.246,-0.08950000000000001,0.26177518980000003,0.93,0.17,0.9454099640000001,1.176,0.09050000000000001,1.1794771087,0.246,-0.08950000000000001,0.26177518980000003,0.93,0.18,0.9472592042
2020-12-18 05:30:00,1.1775,0.08,1.1802144932,0.24750000000000003,-0.09,0.263355748,0.93,0.17,0.9454099640000001,1.1775,0.09,1.1809344817,0.24750000000000003,-0.09,0.263355748,0.93,0.18,0.9472592042
2020-12-18 06:00:00,1.2265,0.0805,1.2291389262,0.24650000000000002,-0.08950000000000001,0.2622451143,0.98,0.17,0.9946356117,1.2265,0.09050000000000001,1.2298343384,0.24650000000000002,-0.08950000000000001,0.2622451143,0.98,0.18,0.9963934966
2020-12-18 06:30:00,1.348,0.42,1.4119150116,0.248,-0.09,0.2638257,1.1,0.51,1.2124768039,1.308,-0.17,1.3190011372,0.248,-0.09,0.2638257,1.06,-0.08,1.0630145813
2020-12-18 07:00:00,1.488,0.89,1.7338523582,0.248,-0.09,0.2638257,1.24,0.98,1.580506248,1.3780000000000001,-0.59,1.4989943295,0.248,-0.09,0.2638257,1.13,-0.5,1.2356779516
2020-12-18 07:30:00,1.548,0.15,1.5552504621,0.248,-0.09,0.2638257,1.3,0.24,1.3219682296,1.548,0.16,1.5562467671,0.248,-0.09,0.2638257,1.3,0.25,1.3238202295
2020-12-18 08:00:00,1.548,0.15,1.5552504621,0.248,-0.09,0.2638257,1.3,0.24,1.3219682296,1.548,0.16,1.5562467671,0.248,-0.09,0.2638257,1.3,0.25,1.3238202295
2020-12-18 08:30:00,1.638,0.15,1.6448537929,0.248,-0.09,0.2638257,1.3900000000000001,0.24,1.4105672618,1.6280000000000001,0.16,1.6358435133,0.248,-0.09,0.2638257,1.38,0.25,1.4024621207
2020-12-18 09:00:00,1.7175,0.17,1.7258928849,0.24750000000000003,-0.09,0.263355748,1.47,0.26,1.4928161307,1.7175,0.17,1.7258928849,0.24750000000000003,-0.09,0.263355748,1.47,0.26,1.4928161307
2020-12-18 09:30:00,1.758,0.17,1.7662004416000001,0.248,-0.09,0.2638257,1.51,0.26,1.5322206107,1.748,0.17,1.7562471352,0.248,-0.09,0.2638257,1.5,0.26,1.5223665787
2020-12-18 10:00:00,1.7575,0.1705,1.7657509733999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.51,0.26,1.5322206107,1.7475,0.1605,1.7548551222,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.25,1.5206906326
2020-12-18 10:30:00,1.788,0.16,1.7951445624,0.248,-0.09,0.2638257,1.54,0.25,1.5601602481999999,1.778,0.16,1.7851845843,0.248,-0.09,0.2638257,1.53,0.25,1.5502902954
2020-12-18 11:00:00,1.788,0.16,1.7951445624,0.248,-0.09,0.2638257,1.54,0.25,1.5601602481999999,1.778,0.16,1.7851845843,0.248,-0.09,0.2638257,1.53,0.25,1.5502902954
2020-12-18 11:30:00,1.8285,0.16,1.8354869245,0.2485,-0.09,0.2642957624,1.58,0.25,1.5996562131,1.8285,0.16,1.8354869245,0.2485,-0.09,0.2642957624,1.58,0.25,1.5996562131
2020-12-18 12:00:00,1.8485,0.16,1.8554116120000002,0.2485,-0.09,0.2642957624,1.6,0.25,1.6194134741,1.8485,0.16,1.8554116120000002,0.2485,-0.09,0.2642957624,1.6,0.25,1.6194134741
2020-12-18 12:30:00,1.888,0.16,1.8947675319,0.248,-0.09,0.2638257,1.6400000000000001,0.25,1.6589454482,1.8780000000000001,0.16,1.884803438,0.248,-0.09,0.2638257,1.63,0.25,1.6490603385
2020-12-18 13:00:00,1.8875000000000002,0.16,1.8942693182,0.24750000000000003,-0.09,0.263355748,1.6400000000000001,0.25,1.6589454482,1.8775,0.16,1.8843052433,0.24750000000000003,-0.09,0.263355748,1.63,0.25,1.6490603385
2020-12-18 13:30:00,1.867,0.1405,1.8722791592,0.247,-0.08950000000000001,0.2627151499,1.62,0.23,1.6362457028000001,1.857,0.1605,1.8639230805,0.247,-0.08950000000000001,0.2627151499,1.6099999999999999,0.25,1.6292943258
2020-12-18 14:00:00,1.7875,0.12,1.7915234439,0.24750000000000003,-0.09,0.263355748,1.54,0.21,1.5542522318,1.7775,0.13,1.7822475277,0.24750000000000003,-0.09,0.263355748,1.53,0.22,1.5457360706
2020-12-18 14:30:00,1.698,0.12,1.7022350014,0.248,-0.09,0.2638257,1.45,0.21,1.4651279808,1.698,0.13,1.7029691718,0.248,-0.09,0.2638257,1.45,0.22,1.4665946952
2020-12-18 15:00:00,1.6065,0.081,1.6085407207,0.24650000000000002,-0.089,0.2620748939,1.3599999999999999,0.17,1.3705838172,1.6065,0.091,1.6090752779000002,0.24650000000000002,-0.089,0.2620748939,1.3599999999999999,0.18,1.3718600512
2020-12-18 15:30:00,1.6045,0.0415,1.6050366039,0.24450000000000002,-0.08850000000000001,0.2600240374,1.3599999999999999,0.13,1.366199107,1.6045,0.051500000000000004,1.6053262907999999,0.24450000000000002,-0.08850000000000001,0.2600240374,1.3599999999999999,0.14,1.3671868929
2020-12-18 16:00:00,1.6295000000000002,0.0635,1.6307367967,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.3900000000000001,0.15,1.3980700984,1.6295000000000002,0.0635,1.6307367967,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.3900000000000001,0.15,1.3980700984
2020-12-18 16:30:00,1.7585000000000002,0.0785,1.7602512605,0.1985,-0.07150000000000001,0.21098459660000002,1.56,0.15,1.5671949464,1.7485,0.0785,1.7502612661999999,0.1985,-0.07150000000000001,0.21098459660000002,1.55,0.15,1.5572411501999999
2020-12-18 17:00:00,1.8945,0.139,1.8995923905,0.2245,-0.081,0.23866556100000003,1.67,0.22,1.6844286865,1.8945,0.149,1.9003502967,0.2245,-0.081,0.23866556100000003,1.67,0.23,1.6857639218
2020-12-18 17:30:00,1.9455,0.181,1.9539015456,0.24550000000000002,-0.089,0.2611345439,1.7000000000000002,0.27,1.7213076425,1.9355,0.101,1.9381334448,0.24550000000000002,-0.089,0.2611345439,1.69,0.19,1.7006469357
2020-12-18 18:00:00,2.0075,0.16,2.013865996,0.24750000000000003,-0.09,0.263355748,1.76,0.25,1.7776670104,1.9975,0.16,2.0038977644,0.24750000000000003,-0.09,0.263355748,1.75,0.25,1.7677669530000002
2020-12-18 18:30:00,1.9475,0.14,1.9525256080000002,0.24750000000000003,-0.09,0.263355748,1.7000000000000002,0.23,1.7154882687000002,1.9475,0.14,1.9525256080000002,0.24750000000000003,-0.09,0.263355748,1.7000000000000002,0.23,1.7154882687000002
2020-12-18 19:00:00,1.8679999999999999,0.1005,1.8707015395000002,0.248,-0.08950000000000001,0.2636555518,1.62,0.19,1.6311039207,1.858,0.1105,1.8612829580999999,0.248,-0.08950000000000001,0.2636555518,1.6099999999999999,0.2,1.6223748026
2020-12-18 19:30:00,1.7974999999999999,0.47050000000000003,1.8580571843,0.24750000000000003,-0.08950000000000001,0.2631852959,1.55,0.56,1.6480594649,1.7275,-0.28950000000000004,1.7515897065,0.24750000000000003,-0.08950000000000001,0.2631852959,1.48,-0.2,1.4934523762
2020-12-18 20:00:00,1.6975,0.37,1.7373561091,0.24750000000000003,-0.09,0.263355748,1.45,0.46,1.5212166184,1.6475,-0.23,1.6634771564,0.24750000000000003,-0.09,0.263355748,1.4,-0.14,1.406982587
2020-12-18 20:30:00,1.5779999999999998,0.13,1.5833458245,0.248,-0.09,0.2638257,1.33,0.22,1.3480726983,1.568,0.02,1.5681275458,0.248,-0.09,0.2638257,1.32,0.11,1.3245754037
2020-12-18 21:00:00,1.498,0.0405,1.49854738,0.248,-0.08950000000000001,0.2636555518,1.25,0.13,1.2567418191,1.498,0.0405,1.49854738,0.248,-0.08950000000000001,0.2636555518,1.25,0.13,1.2567418191
2020-12-18 21:30:00,1.3780000000000001,0.0,1.3780000000000001,0.248,-0.09,0.2638257,1.13,0.09,1.1335784049,1.3780000000000001,0.02,1.3781451302,0.248,-0.09,0.2638257,1.13,0.11,1.1353413584
2020-12-18 22:00:00,1.3175,0.0005,1.3175000949,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.09,1.0737783756,1.3175,0.0205,1.317659478,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.11,1.0756393448
2020-12-18 22:30:00,1.2675,0.0005,1.2675000986,0.24750000000000003,-0.08950000000000001,0.2631852959,1.02,0.09,1.02396289,1.2675,0.0005,1.2675000986,0.24750000000000003,-0.08950000000000001,0.2631852959,1.02,0.09,1.02396289
2020-12-18 23:00:00,1.169,-0.013000000000000001,1.1690722818000001,0.229,-0.083,0.2435775031,0.9400000000000001,0.07,0.9426027795,1.169,-0.013000000000000001,1.1690722818000001,0.229,-0.083,0.2435775031,0.9400000000000001,0.07,0.9426027795
2020-12-18 23:30:00,1.102,0.0005,1.1020001134,0.112,-0.0395,0.1187613153,0.99,0.04,0.9908077513,1.102,0.0105,1.1020500216,0.112,-0.0395,0.1187613153,0.99,0.05,0.9912618221
2020-12-19 00:00:00,1.0475,0.002,1.0475019093,0.1075,-0.038,0.1140186388,0.9400000000000001,0.04,0.9408506789000001,1.0475,0.012,1.0475687328,0.1075,-0.038,0.1140186388,0.9400000000000001,0.05,0.941328848
2020-12-19 00:30:00,1.0855,0.0025,1.0855028789,0.10550000000000001,-0.0375,0.11196651290000001,0.98,0.04,0.9808159868,1.0855,0.0125,1.0855719691,0.10550000000000001,-0.0375,0.11196651290000001,0.98,0.05,0.9812746812
2020-12-19 01:00:00,1.188,0.002,1.1880016835,0.108,-0.038,0.11449017430000001,1.08,0.04,1.0807404869,1.188,0.012,1.1880606045,0.108,-0.038,0.11449017430000001,1.08,0.05,1.0811567879
2020-12-19 01:30:00,1.1715,0.016,1.1716092565,0.1515,-0.054,0.16083609670000001,1.02,0.07,1.0223991393,1.1715,0.026000000000000002,1.1717884835,0.1515,-0.054,0.16083609670000001,1.02,0.08,1.023132445
2020-12-19 02:00:00,1.1585,0.0245,1.1587590345,0.20850000000000002,-0.0755,0.2217487317,0.9500000000000001,0.1,0.9552486587000001,1.1585,0.0345,1.1590135892,0.20850000000000002,-0.0755,0.2217487317,0.9500000000000001,0.11,0.9563472173
2020-12-19 02:30:00,1.119,0.0205,1.1191877635,0.139,-0.0495,0.1475508387,0.98,0.07,0.9824968193,1.119,0.030500000000000003,1.1194155841,0.139,-0.0495,0.1475508387,0.98,0.08,0.9832598843
2020-12-19 03:00:00,1.088,0.022,1.0882224037000001,0.108,-0.038,0.11449017430000001,0.98,0.06,0.9818350167000001,1.088,0.042,1.08881036,0.108,-0.038,0.11449017430000001,0.98,0.08,0.9832598843
2020-12-19 03:30:00,1.0615,0.0205,1.0616979326,0.1115,-0.0395,0.1182898981,0.9500000000000001,0.06,0.9518928511,1.0615,0.0405,1.0622723285,0.1115,-0.0395,0.1182898981,0.9500000000000001,0.08,0.9533624704
2020-12-19 04:00:00,1.0015,-0.01,1.0015499239,0.14150000000000001,-0.05,0.15007414830000002,0.86,0.04,0.8609297300000001,1.0115,-0.01,1.0115494303,0.14150000000000001,-0.05,0.15007414830000002,0.87,0.04,0.8709190548
2020-12-19 04:30:00,1.0045,-0.01,1.0045497748,0.1945,-0.07,0.20671296520000002,0.81,0.06,0.8122191822,1.0145,-0.01,1.0145492842,0.1945,-0.07,0.20671296520000002,0.8200000000000001,0.06,0.8221921916
2020-12-19 05:00:00,0.975,-0.0135,0.9750934571000001,0.065,-0.0235,0.0691176533,0.91,0.01,0.9100549434,0.975,0.006500000000000001,0.9750216664,0.065,-0.0235,0.0691176533,0.91,0.03,0.9104943712
2020-12-19 05:30:00,1.0055,-0.0135,1.0055906225,0.0655,-0.0235,0.0695880737,0.9400000000000001,0.01,0.94005319,1.0055,0.006500000000000001,1.0055210092,0.0655,-0.0235,0.0695880737,0.9400000000000001,0.03,0.9404786016000001
2020-12-19 06:00:00,1.051,0.0105,1.0510524487,0.111,-0.0395,0.1178187167,0.9400000000000001,0.05,0.941328848,1.051,0.0205,1.0511999096,0.111,-0.0395,0.1178187167,0.9400000000000001,0.06,0.9419129471000001
2020-12-19 06:30:00,1.1135,0.038,1.1141482172,0.17350000000000002,-0.062,0.1842450813,0.9400000000000001,0.1,0.9453041838,1.1135,0.038,1.1141482172,0.17350000000000002,-0.062,0.1842450813,0.9400000000000001,0.1,0.9453041838
2020-12-19 07:00:00,1.212,0.052500000000000005,1.2131365339,0.242,-0.08750000000000001,0.2573329555,0.97,0.14,0.9800510191,1.212,0.0625,1.2136104194,0.242,-0.08750000000000001,0.2573329555,0.97,0.15,0.9815294188
2020-12-19 07:30:00,1.2875,0.058,1.2888057456,0.2275,-0.082,0.2418269009,1.06,0.14,1.0692053124,1.2875,0.068,1.2892944776,0.2275,-0.082,0.2418269009,1.06,0.15,1.0705606008
2020-12-19 08:00:00,1.3365,0.0745,1.3385748018,0.23650000000000002,-0.0855,0.2514806156,1.1,0.16,1.1115754585,1.3365,0.0845,1.3391685854,0.23650000000000002,-0.0855,0.2514806156,1.1,0.17,1.1130588484
2020-12-19 08:30:00,1.482,0.542,1.5780012674,0.242,-0.088,0.257503398,1.24,0.63,1.3908630414,1.412,-0.368,1.4591668856,0.242,-0.088,0.257503398,1.17,-0.28,1.2030378215
2020-12-19 09:00:00,1.542,0.327,1.5762908995,0.202,-0.073,0.2147859399,1.34,0.4,1.3984276885,1.502,-0.163,1.5108186523,0.202,-0.073,0.2147859399,1.3,-0.09,1.3031116606
2020-12-19 09:30:00,1.5470000000000002,0.0755,1.5488412604000001,0.20700000000000002,-0.0745,0.21999829540000002,1.34,0.15,1.3483693856,1.5470000000000002,0.0755,1.5488412604000001,0.20700000000000002,-0.0745,0.21999829540000002,1.34,0.15,1.3483693856
2020-12-19 10:00:00,1.5505,0.067,1.5519469224,0.2305,-0.083,0.244988265,1.32,0.15,1.3284953895,1.5505,0.067,1.5519469224,0.2305,-0.083,0.244988265,1.32,0.15,1.3284953895
2020-12-19 10:30:00,1.5685,0.07050000000000001,1.5700835965,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.16,1.3296616111000001,1.5685,0.0805,1.570564389,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.17,1.3309019498
2020-12-19 11:00:00,1.584,0.083,1.5861730674999999,0.214,-0.077,0.2274313083,1.37,0.16,1.3793114224,1.584,0.093,1.5867277649,0.214,-0.077,0.2274313083,1.37,0.17,1.3805071532
2020-12-19 11:30:00,1.4969999999999999,0.11800000000000001,1.501643433,0.23700000000000002,-0.082,0.2507847683,1.26,0.2,1.2757742747,1.487,0.038,1.4874854621,0.23700000000000002,-0.082,0.2507847683,1.25,0.12,1.2557467897999999
2020-12-19 12:00:00,1.546,0.924,1.8010807866,0.246,-0.08600000000000001,0.2605993093,1.3,1.01,1.6462381359,1.416,-0.776,1.6146925404,0.246,-0.08600000000000001,0.2605993093,1.17,-0.6900000000000001,1.3583077707
2020-12-19 12:30:00,1.612,0.92,1.8560560336,0.252,-0.09,0.2675892375,1.3599999999999999,1.01,1.6940188901000002,1.482,-0.78,1.6747310232000001,0.252,-0.09,0.2675892375,1.23,-0.6900000000000001,1.4103191127999999
2020-12-19 13:00:00,1.63,0.9,1.8619613314999999,0.25,-0.09,0.2657066051,1.38,0.99,1.6983815826000002,1.5,-0.78,1.6906803364,0.25,-0.09,0.2657066051,1.25,-0.6900000000000001,1.4277955036
2020-12-19 13:30:00,1.5695000000000001,0.8805000000000001,1.7996139864,0.2495,-0.08950000000000001,0.2650669727,1.32,0.97,1.6380781422,1.4395,-0.8195,1.6564240097,0.2495,-0.08950000000000001,0.2650669727,1.19,-0.73,1.396065901
2020-12-19 14:00:00,1.6059999999999999,0.881,1.8317742765,0.246,-0.089,0.2616046636,1.3599999999999999,0.97,1.6704789732,1.476,-0.8190000000000001,1.6879979265,0.246,-0.089,0.2616046636,1.23,-0.73,1.4303146507
2020-12-19 14:30:00,1.607,0.881,1.8326510852000002,0.247,-0.089,0.26254523420000003,1.3599999999999999,0.97,1.6704789732,1.477,-0.8190000000000001,1.6888724049000001,0.247,-0.089,0.26254523420000003,1.23,-0.73,1.4303146507
2020-12-19 15:00:00,1.6335000000000002,0.8855000000000001,1.8580722537,0.2335,-0.0845,0.2483193508,1.4,0.97,1.7032028652,1.5035,-0.8145,1.7099480986,0.2335,-0.0845,0.2483193508,1.27,-0.73,1.4648549416
2020-12-19 15:30:00,1.6145,0.882,1.8397103712,0.24450000000000002,-0.088,0.2598542861,1.37,0.97,1.6786303941,1.4745,-0.8180000000000001,1.6862011298000001,0.24450000000000002,-0.088,0.2598542861,1.23,-0.73,1.4303146507
2020-12-19 16:00:00,1.674,0.6765,1.8055271391,0.20400000000000001,-0.07350000000000001,0.2168369203,1.47,0.75,1.6502727046999999,1.574,-0.5435,1.665193157,0.20400000000000001,-0.07350000000000001,0.2168369203,1.37,-0.47000000000000003,1.4483784036
2020-12-19 16:30:00,1.7345000000000002,0.0815,1.7364136892,0.1645,-0.0585,0.1745923824,1.57,0.14,1.5762296786999999,1.7345000000000002,0.1015,1.7374672659,0.1645,-0.0585,0.1745923824,1.57,0.16,1.5781318069
2020-12-19 17:00:00,1.9455,0.852,2.1238818823,0.2155,-0.078,0.2291816965,1.73,0.93,1.9641283054,1.8155000000000001,-0.598,1.9114508233,0.2155,-0.078,0.2291816965,1.6,-0.52,1.6823792676
2020-12-19 17:30:00,2.0785,1.0045,2.3085022201,0.20850000000000002,-0.0755,0.2217487317,1.87,1.08,2.159467527,1.9185,-0.7255,2.051095439,0.20850000000000002,-0.0755,0.2217487317,1.71,-0.65,1.8293714768
2020-12-19 18:00:00,2.0775,0.9845,2.2989663982,0.1275,-0.0455,0.135375404,1.9500000000000002,1.03,2.2053117693,1.9175,-0.7355,2.0537201611,0.1275,-0.0455,0.135375404,1.79,-0.6900000000000001,1.9183847372
2020-12-19 18:30:00,2.0405,0.994,2.2697304355,0.21050000000000002,-0.076,0.22379957550000001,1.83,1.07,2.1198584858,1.8805,-0.746,2.0230660518,0.21050000000000002,-0.076,0.22379957550000001,1.67,-0.67,1.7993887851
2020-12-19 19:00:00,1.982,0.9460000000000001,2.1961876058,0.152,-0.054,0.1613071604,1.83,1.0,2.08540164,1.822,-0.724,1.9605764458000001,0.152,-0.054,0.1613071604,1.67,-0.67,1.7993887851
2020-12-19 19:30:00,1.7905000000000002,0.079,1.7922419619,0.1705,-0.061,0.1810835443,1.62,0.14,1.6260381299,1.7905000000000002,0.089,1.7927105874,0.1705,-0.061,0.1810835443,1.62,0.15,1.6269296236000002
2020-12-19 20:00:00,1.7165,0.073,1.7180515854,0.1865,-0.067,0.19816975050000002,1.53,0.14,1.5363918771,1.7165,0.083,1.7185055281000001,0.1865,-0.067,0.19816975050000002,1.53,0.15,1.537335357
2020-12-19 20:30:00,1.607,0.14550000000000002,1.6135734412,0.20700000000000002,-0.0745,0.21999829540000002,1.4,0.22,1.417180299,1.597,-0.0145,1.5970658252,0.20700000000000002,-0.0745,0.21999829540000002,1.3900000000000001,0.06,1.3912943614
2020-12-19 21:00:00,1.5,0.0165,1.5000907473,0.15,-0.053500000000000006,0.1592552982,1.35,0.07,1.3518135966,1.5,0.0165,1.5000907473,0.15,-0.053500000000000006,0.1592552982,1.35,0.07,1.3518135966
2020-12-19 21:30:00,1.443,0.096,1.4461898216,0.123,-0.044,0.1306330739,1.32,0.14,1.3274034805000001,1.433,-0.074,1.4349094048,0.123,-0.044,0.1306330739,1.31,-0.03,1.3103434664
2020-12-19 22:00:00,1.4385,0.858,1.6749466409,0.11850000000000001,-0.042,0.12572290960000002,1.32,0.9,1.5976232347,1.3085,-0.852,1.5614340364000001,0.11850000000000001,-0.042,0.12572290960000002,1.19,-0.81,1.4395138068
2020-12-19 22:30:00,1.3205,0.10400000000000001,1.3245890872000001,0.21050000000000002,-0.076,0.22379957550000001,1.11,0.18,1.1244998888,1.3005,-0.116,1.3056631457,0.21050000000000002,-0.076,0.22379957550000001,1.09,-0.04,1.090733698
2020-12-19 23:00:00,1.234,-0.0085,1.2340292744,0.164,-0.0585,0.1741213657,1.07,0.05,1.0711675873,1.234,0.0015,1.2340009117,0.164,-0.0585,0.1741213657,1.07,0.06,1.0716809227
2020-12-19 23:30:00,1.185,-0.011,1.1850510538,0.225,-0.081,0.2391359446,0.96,0.07,0.9625487001,1.185,-0.001,1.1850004219,0.225,-0.081,0.2391359446,0.96,0.08,0.9633275663
2020-12-20 00:00:00,1.149,0.018500000000000003,1.1491489242,0.199,-0.07150000000000001,0.21145507800000002,0.9500000000000001,0.09,0.954253635,1.149,0.018500000000000003,1.1491489242,0.199,-0.07150000000000001,0.21145507800000002,0.9500000000000001,0.09,0.954253635
2020-12-20 00:30:00,1.157,0.006500000000000001,1.1570182583,0.177,-0.0635,0.1880458721,0.98,0.07,0.9824968193,1.157,0.0165,1.1571176474,0.177,-0.0635,0.1880458721,0.98,0.08,0.9832598843
2020-12-20 01:00:00,1.2429999999999999,0.0105,1.2430443476,0.083,-0.029500000000000002,0.0880866051,1.16,0.04,1.1606894503,1.2429999999999999,0.0205,1.2431690352,0.083,-0.029500000000000002,0.0880866051,1.16,0.05,1.1610770862
2020-12-20 01:30:00,1.222,0.007,1.2220200489,0.092,-0.033,0.0977394496,1.13,0.04,1.130707743,1.222,0.017,1.2221182431,0.092,-0.033,0.0977394496,1.13,0.05,1.1311056538
2020-12-20 02:00:00,1.196,0.0165,1.1961138115,0.066,-0.0235,0.0700589038,1.13,0.04,1.130707743,1.196,0.006500000000000001,1.1960176629000001,0.066,-0.0235,0.0700589038,1.13,0.03,1.1303981599
2020-12-20 02:30:00,1.1465,0.0195,1.1466658188,0.0565,-0.0205,0.060104076400000005,1.09,0.04,1.090733698,1.1465,0.0095,1.1465393582,0.0565,-0.0205,0.060104076400000005,1.09,0.03,1.0904127659
2020-12-20 03:00:00,1.16,0.015,1.1600969787,0.07,-0.025,0.07433034370000001,1.09,0.04,1.090733698,1.16,0.005,1.1600107758,0.07,-0.025,0.07433034370000001,1.09,0.03,1.0904127659
2020-12-20 03:30:00,1.076,-0.009000000000000001,1.0760376387,0.136,-0.049,0.1445579469,0.9400000000000001,0.04,0.9408506789000001,1.076,-0.019,1.0761677379,0.136,-0.049,0.1445579469,0.9400000000000001,0.03,0.9404786016000001
2020-12-20 04:00:00,1.0485,-0.0115,1.0485630644,0.08850000000000001,-0.0315,0.0939388099,0.96,0.02,0.9602083107,1.0485,-0.0015,1.048501073,0.08850000000000001,-0.0315,0.0939388099,0.96,0.03,0.9604686356000001
2020-12-20 04:30:00,1.0305,-0.025500000000000002,1.0308154539,0.07050000000000001,-0.025500000000000002,0.074969994,0.96,0.0,0.96,1.0205,-0.0155,1.0206177051,0.07050000000000001,-0.025500000000000002,0.074969994,0.9500000000000001,0.01,0.9500526301000001
2020-12-20 05:00:00,1.0,-0.0145,1.0001051195,0.04,-0.0145,0.0425470328,0.96,0.0,0.96,0.99,-0.0245,0.9903031102000001,0.04,-0.0145,0.0425470328,0.9500000000000001,-0.01,0.9500526301000001
2020-12-20 05:30:00,1.058,-0.014,1.0580926235,0.038,-0.014,0.0404969135,1.02,0.0,1.02,1.058,-0.004,1.0580075614,0.038,-0.014,0.0404969135,1.02,0.01,1.0200490184
2020-12-20 06:00:00,1.068,0.0125,1.0680731482,0.048,-0.0175,0.0510906058,1.02,0.03,1.0204410811,1.068,0.0125,1.0680731482,0.048,-0.0175,0.0510906058,1.02,0.03,1.0204410811
2020-12-20 06:30:00,1.2115,0.735,1.4170240824,0.0115,-0.005,0.0125399362,1.2,0.74,1.4098226839,1.1015,-0.655,1.2815331638,0.0115,-0.005,0.0125399362,1.09,-0.65,1.2690941651
2020-12-20 07:00:00,1.307,0.89,1.5812491897,0.027,-0.01,0.0287923601,1.28,0.9,1.5647363995,1.187,-0.78,1.4203411562000001,0.027,-0.01,0.0287923601,1.16,-0.77,1.392300255
2020-12-20 07:30:00,1.367,0.4465,1.4380720601,0.037,-0.0135,0.0393859112,1.33,0.46,1.407302384,1.307,-0.2735,1.3353094211,0.037,-0.0135,0.0393859112,1.27,-0.26,1.2963410045
2020-12-20 08:00:00,1.3595000000000002,0.0995,1.3631362734999999,0.029500000000000002,-0.0105,0.0313129366,1.33,0.11,1.3345411195999999,1.3595000000000002,0.1095,1.3639026725,0.029500000000000002,-0.0105,0.0313129366,1.33,0.12,1.335402561
2020-12-20 08:30:00,1.429,0.10300000000000001,1.4327072276,0.019,-0.007,0.0202484567,1.4100000000000001,0.11,1.4142842713000001,1.429,0.093,1.4320230445,0.019,-0.007,0.0202484567,1.4100000000000001,0.1,1.4135416513
2020-12-20 09:00:00,1.508,0.08,1.510120525,0.028,-0.01,0.029732137500000002,1.48,0.09,1.4827339613000001,1.508,0.09,1.5106832891000002,0.028,-0.01,0.029732137500000002,1.48,0.1,1.4833745313
2020-12-20 09:30:00,1.537,0.084,1.5392936692,0.017,-0.006,0.0180277564,1.52,0.09,1.5226621424,1.537,0.074,1.5387803612000002,0.017,-0.006,0.0180277564,1.52,0.08,1.5221038072000002
2020-12-20 10:00:00,1.56,0.083,1.5622064524,0.02,-0.007,0.0211896201,1.54,0.09,1.5426276284,1.56,0.073,1.5617070788,0.02,-0.007,0.0211896201,1.54,0.08,1.5420765221
2020-12-20 10:30:00,1.6065,0.081,1.6085407207,0.026500000000000003,-0.009000000000000001,0.0279866039,1.58,0.09,1.5825612152000001,1.6065,0.07100000000000001,1.6080681733,0.026500000000000003,-0.009000000000000001,0.0279866039,1.58,0.08,1.58202402
