Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 11:00:00,1.5465,0.07200000000000001,1.5481751354000002,0.0565,-0.018000000000000002,0.0592979764,1.49,0.09,1.4927156461,1.5465,0.062,1.5477423074,0.0565,-0.018000000000000002,0.0592979764,1.49,0.08,1.4921461054
2020-12-20 11:30:00,1.6145,0.062,1.6156900229,0.0845,-0.028,0.0890182566,1.53,0.09,1.5326447729,1.6145,0.082,1.6165810373,0.0845,-0.028,0.0890182566,1.53,0.11,1.5339491517
2020-12-20 12:00:00,1.623,0.053500000000000006,1.6238815382,0.193,-0.0665,0.20413537180000002,1.43,0.12,1.4350261322,1.623,0.0635,1.6242417462,0.193,-0.0665,0.20413537180000002,1.43,0.13,1.4358969322
2020-12-20 12:30:00,1.6760000000000002,0.0505,1.6767606418,0.116,-0.0395,0.1225408095,1.56,0.09,1.5625939972,1.6760000000000002,0.060500000000000005,1.6770916045000002,0.116,-0.0395,0.1225408095,1.56,0.1,1.5632018424
2020-12-20 13:00:00,1.627,0.0385,1.6274554525,0.067,-0.021500000000000002,0.0703651192,1.56,0.06,1.5611534198,1.627,0.0485,1.6277227189999999,0.067,-0.021500000000000002,0.0703651192,1.56,0.07,1.5615697230999999
2020-12-20 13:30:00,1.53,0.0375,1.5304594898000001,0.04,-0.0125,0.041907636500000005,1.49,0.05,1.4908386901,1.53,0.0575,1.5310800925999999,0.04,-0.0125,0.041907636500000005,1.49,0.07,1.491643389
2020-12-20 14:00:00,1.5275,0.03,1.5277945706,0.0575,-0.02,0.060878978300000004,1.47,0.05,1.4708500943,1.5275,0.05,1.5283181115,0.0575,-0.02,0.060878978300000004,1.47,0.07,1.4716657229
2020-12-20 14:30:00,1.4805000000000001,0.0325,1.4808566777,0.0505,-0.0175,0.053446234700000005,1.43,0.05,1.4308738589,1.4805000000000001,0.052500000000000005,1.4814305586,0.0505,-0.0175,0.053446234700000005,1.43,0.07,1.4317122616
2020-12-20 15:00:00,1.5230000000000001,0.045,1.5236646613,0.013000000000000001,-0.005,0.0139283883,1.51,0.05,1.5108275878000001,1.513,0.065,1.514395589,0.013000000000000001,-0.005,0.0139283883,1.5,0.07,1.501632445
2020-12-20 15:30:00,1.574,0.058,1.5750682525,0.034,-0.012,0.0360555128,1.54,0.07,1.5415900882,1.574,0.058,1.5750682525,0.034,-0.012,0.0360555128,1.54,0.07,1.5415900882
2020-12-20 16:00:00,1.619,0.059500000000000004,1.6200929757,0.029,-0.0105,0.030842341000000002,1.5899999999999999,0.07,1.5915401346,1.619,0.059500000000000004,1.6200929757,0.029,-0.0105,0.030842341000000002,1.5899999999999999,0.07,1.5915401346
2020-12-20 16:30:00,1.7675,0.4965,1.8359108094,0.0375,-0.0135,0.039855990800000005,1.73,0.51,1.8036074961000002,1.6975,-0.3035,1.7244183077000002,0.0375,-0.0135,0.039855990800000005,1.6600000000000001,-0.29,1.6851409437
2020-12-20 17:00:00,1.9255,0.1535,1.9316087854,0.0455,-0.0165,0.0483993802,1.88,0.17,1.8876705221,1.9155000000000002,0.10350000000000001,1.9182941641000002,0.0455,-0.0165,0.0483993802,1.87,0.12,1.8738463117
2020-12-20 17:30:00,2.0225,0.111,2.0255436924,0.052500000000000005,-0.019,0.0558323383,1.97,0.13,1.9742846806,2.0225,0.121,2.0261162973,0.052500000000000005,-0.019,0.0558323383,1.97,0.14,1.9749683542
2020-12-20 18:00:00,2.0135,0.1075,2.01636765,0.0635,-0.022500000000000003,0.0673683902,1.9500000000000002,0.13,1.9543285292,2.0035,0.11750000000000001,2.0069425752,0.0635,-0.022500000000000003,0.0673683902,1.94,0.14,1.9450449866000001
2020-12-20 18:30:00,1.9365,0.11,1.939621677,0.0565,-0.02,0.0599353819,1.88,0.13,1.8844893207000002,1.9365,0.1,1.9390802588,0.0565,-0.02,0.0599353819,1.88,0.12,1.8838258943000001
2020-12-20 19:00:00,1.9015,0.108,1.9045645828,0.061500000000000006,-0.022,0.06531653700000001,1.8399999999999999,0.13,1.8445866746,1.9015,0.098,1.9040237,0.061500000000000006,-0.022,0.06531653700000001,1.8399999999999999,0.12,1.8439088915
2020-12-20 19:30:00,1.787,0.1995,1.7981015683,0.057,-0.0205,0.0605743345,1.73,0.22,1.7439323381,1.767,-0.030500000000000003,1.767263209,0.057,-0.0205,0.0605743345,1.71,-0.01,1.7100292395
2020-12-20 20:00:00,1.6405,0.022,1.6406475094,0.0505,-0.018000000000000002,0.0536120322,1.5899999999999999,0.04,1.5905030651,1.6405,0.032,1.6408120703,0.0505,-0.018000000000000002,0.0536120322,1.5899999999999999,0.05,1.5907859693000002
2020-12-20 20:30:00,1.577,0.026500000000000003,1.5772226381,0.037,-0.0135,0.0393859112,1.54,0.04,1.5405193929,1.577,0.036500000000000005,1.5774223435999999,0.037,-0.0135,0.0393859112,1.54,0.05,1.5408114745
2020-12-20 21:00:00,1.4745,0.024,1.4746953075,0.044500000000000005,-0.016,0.0472890051,1.43,0.04,1.4305593312,1.4745,0.014,1.4745664617,0.044500000000000005,-0.016,0.0472890051,1.43,0.03,1.4303146507
2020-12-20 21:30:00,1.4465,0.456,1.5166734157000001,0.0665,-0.024,0.0706983027,1.38,0.48,1.4610954794,1.3765,-0.444,1.446336147,0.0665,-0.024,0.0706983027,1.31,-0.42,1.3756816492000001
2020-12-20 22:00:00,1.3245,0.17650000000000002,1.3362082547,0.0945,-0.0335,0.10026215640000001,1.23,0.21,1.2477980606,1.3045,-0.21350000000000002,1.3218557032,0.0945,-0.0335,0.10026215640000001,1.21,-0.18,1.2233151679
2020-12-20 22:30:00,1.283,-0.006,1.2830140294999999,0.073,-0.026000000000000002,0.0774919351,1.21,0.02,1.210165278,1.283,0.004,1.2830062354,0.073,-0.026000000000000002,0.0774919351,1.21,0.03,1.2103718437
2020-12-20 23:00:00,1.2115,0.011,1.2115499371,0.0815,-0.029,0.08650578020000001,1.13,0.04,1.130707743,1.2115,0.011,1.2115499371,0.0815,-0.029,0.08650578020000001,1.13,0.04,1.130707743
2020-12-20 23:30:00,1.1335,0.014,1.1335864546,0.07350000000000001,-0.026000000000000002,0.0779631323,1.06,0.04,1.0607544485,1.1335,0.014,1.1335864546,0.07350000000000001,-0.026000000000000002,0.0779631323,1.06,0.04,1.0607544485
2020-12-21 00:00:00,1.0835,0.014,1.0835904438,0.07350000000000001,-0.026000000000000002,0.0779631323,1.01,0.04,1.0107917689,1.0835,0.014,1.0835904438,0.07350000000000001,-0.026000000000000002,0.0779631323,1.01,0.04,1.0107917689
2020-12-21 00:30:00,1.0885,0.012,1.0885661441,0.0785,-0.028,0.08334416600000001,1.01,0.04,1.0107917689,1.0885,0.012,1.0885661441,0.0785,-0.028,0.08334416600000001,1.01,0.04,1.0107917689
2020-12-21 01:00:00,1.229,0.7695000000000001,1.4500245688,0.029,-0.0105,0.030842341000000002,1.2,0.78,1.431223253,1.119,-0.7505000000000001,1.3473719791,0.029,-0.0105,0.030842341000000002,1.09,-0.74,1.3174596768
2020-12-21 01:30:00,1.217,0.853,1.4861689002,0.047,-0.017,0.049979996000000006,1.17,0.87,1.4580123456,1.097,-0.837,1.379847093,0.047,-0.017,0.049979996000000006,1.05,-0.8200000000000001,1.3322537296
2020-12-21 02:00:00,1.181,0.7015,1.3736314098,0.051000000000000004,-0.018500000000000003,0.0542517281,1.13,0.72,1.339888055,1.081,-0.6785,1.276292776,0.051000000000000004,-0.018500000000000003,0.0542517281,1.03,-0.66,1.2233151679
2020-12-21 02:30:00,1.066,-0.023,1.066248095,0.036000000000000004,-0.013000000000000001,0.0382753184,1.03,-0.01,1.0300485425,1.066,-0.023,1.066248095,0.036000000000000004,-0.013000000000000001,0.0382753184,1.03,-0.01,1.0300485425
2020-12-21 03:00:00,1.03,-0.0315,1.0304815622,0.06,-0.021500000000000002,0.06373578270000001,0.97,-0.01,0.970051545,1.04,-0.0315,1.0404769339,0.06,-0.021500000000000002,0.06373578270000001,0.98,-0.01,0.9800510191
2020-12-21 03:30:00,1.0225,-0.029,1.0229111643,0.0825,-0.029,0.08744855630000001,0.9400000000000001,0.0,0.9400000000000001,1.0225,-0.019,1.0226765129,0.0825,-0.029,0.08744855630000001,0.9400000000000001,0.01,0.94005319
2020-12-21 04:00:00,1.0065,-0.0335,1.0070573469,0.0665,-0.0235,0.0705301354,0.9400000000000001,-0.01,0.94005319,1.0065,-0.0235,1.0067743044,0.0665,-0.0235,0.0705301354,0.9400000000000001,0.0,0.9400000000000001
2020-12-21 04:30:00,0.99,-0.035,0.9906184937,0.07,-0.025,0.07433034370000001,0.92,-0.01,0.9200543462,0.99,-0.025,0.9903156063,0.07,-0.025,0.07433034370000001,0.92,0.0,0.92
2020-12-21 05:00:00,0.969,-0.038,0.9697448118,0.079,-0.028,0.0838152731,0.89,-0.01,0.890056178,0.979,-0.028,0.9794003267,0.079,-0.028,0.0838152731,0.9,0.0,0.9
2020-12-21 05:30:00,1.0035,-0.02,1.0036992827,0.1135,-0.04,0.1203422204,0.89,0.02,0.8902246907,1.0135,-0.01,1.0135493328,0.1135,-0.04,0.1203422204,0.9,0.03,0.9004998612
2020-12-21 06:00:00,1.07,0.001,1.0700004673,0.11,-0.039,0.1167090399,0.96,0.04,0.9608329720000001,1.07,0.011,1.0700565406,0.11,-0.039,0.1167090399,0.96,0.05,0.9613012015
2020-12-21 06:30:00,1.22,0.7175,1.4153466890000002,0.12,-0.0425,0.1273037706,1.1,0.76,1.3370115931,1.13,-0.6025,1.2805882437,0.12,-0.0425,0.1273037706,1.01,-0.56,1.1548592988
2020-12-21 07:00:00,1.3205,0.368,1.3708188246000002,0.09050000000000001,-0.032,0.09599088500000001,1.23,0.4,1.2934063553000001,1.2705,-0.212,1.2880660891,0.09050000000000001,-0.032,0.09599088500000001,1.18,-0.18,1.1936498649
2020-12-21 07:30:00,1.379,0.0755,1.3810652591,0.039,-0.0145,0.0416082924,1.34,0.09,1.3430189872,1.379,0.0855,1.3816480196,0.039,-0.0145,0.0416082924,1.34,0.1,1.3437261625999999
2020-12-21 08:00:00,1.482,0.785,1.677065592,0.012,-0.005,0.013000000000000001,1.47,0.79,1.6688319268,1.3519999999999999,-0.615,1.4853043459,0.012,-0.005,0.013000000000000001,1.34,-0.61,1.4723111084
2020-12-21 08:30:00,1.5265,0.557,1.6249465376,0.036500000000000005,-0.013000000000000001,0.0387459675,1.49,0.5700000000000001,1.5953056133999999,1.4565000000000001,-0.353,1.4986664906,0.036500000000000005,-0.013000000000000001,0.0387459675,1.42,-0.34,1.4601369799000001
2020-12-21 09:00:00,1.5235,0.09,1.5261560372,0.1135,-0.04,0.1203422204,1.4100000000000001,0.13,1.4159802259,1.5335,0.09,1.536138747,0.1135,-0.04,0.1203422204,1.42,0.13,1.4259382876
2020-12-21 09:30:00,1.557,0.0775,1.5589275961,0.147,-0.052500000000000005,0.1560937218,1.4100000000000001,0.13,1.4159802259,1.5670000000000002,0.0775,1.56891531,0.147,-0.052500000000000005,0.1560937218,1.42,0.13,1.4259382876
2020-12-21 10:00:00,1.5795,0.077,1.581375746,0.2295,-0.083,0.24404763880000002,1.35,0.16,1.3594484176,1.5795,0.077,1.581375746,0.2295,-0.083,0.24404763880000002,1.35,0.16,1.3594484176
2020-12-21 10:30:00,1.5885,0.07350000000000001,1.5901995158000002,0.23850000000000002,-0.08650000000000001,0.2537015964,1.35,0.16,1.3594484176,1.5885,0.07350000000000001,1.5901995158000002,0.23850000000000002,-0.08650000000000001,0.2537015964,1.35,0.16,1.3594484176
2020-12-21 11:00:00,1.552,0.0465,1.5526964449,0.232,-0.0835,0.2465689559,1.32,0.13,1.3263860675,1.552,0.0565,1.5530280905,0.232,-0.0835,0.2465689559,1.32,0.14,1.3274034805000001
2020-12-21 11:30:00,1.591,0.0405,1.5915153942,0.221,-0.0795,0.2348643225,1.37,0.12,1.3752454326,1.591,0.0405,1.5915153942,0.221,-0.0795,0.2348643225,1.37,0.12,1.3752454326
2020-12-21 12:00:00,1.5859999999999999,0.035500000000000004,1.5863972548,0.23600000000000002,-0.0845,0.2506715979,1.35,0.12,1.3553228398,1.5859999999999999,0.035500000000000004,1.5863972548,0.23600000000000002,-0.0845,0.2506715979,1.35,0.12,1.3553228398
2020-12-21 12:30:00,1.6025,0.055,1.60344356,0.1825,-0.065,0.19372983770000002,1.42,0.12,1.4250614021999999,1.6025,0.055,1.60344356,0.1825,-0.065,0.19372983770000002,1.42,0.12,1.4250614021999999
2020-12-21 13:00:00,1.5915,0.044,1.592108115,0.21150000000000002,-0.076,0.22474040580000001,1.38,0.12,1.3852075657,1.5915,0.044,1.592108115,0.21150000000000002,-0.076,0.22474040580000001,1.38,0.12,1.3852075657
2020-12-21 13:30:00,1.6280000000000001,0.0565,1.6289801257,0.178,-0.0635,0.18898743340000002,1.45,0.12,1.454957044,1.6280000000000001,0.0565,1.6289801257,0.178,-0.0635,0.18898743340000002,1.45,0.12,1.454957044
2020-12-21 14:00:00,1.6055000000000001,0.0645,1.6067951021,0.1555,-0.0555,0.1651075407,1.45,0.12,1.454957044,1.6055000000000001,0.0645,1.6067951021,0.1555,-0.0555,0.1651075407,1.45,0.12,1.454957044
2020-12-21 14:30:00,1.6035,0.145,1.6100426237,0.1535,-0.055,0.16305597200000002,1.45,0.2,1.4637281168,1.6035,0.005,1.6035077954,0.1535,-0.055,0.16305597200000002,1.45,0.06,1.4512408484
2020-12-21 15:00:00,1.6055000000000001,0.0655,1.6068355547,0.1255,-0.044500000000000005,0.1331559236,1.48,0.11,1.484082208,1.6055000000000001,0.0755,1.6072742454,0.1255,-0.044500000000000005,0.1331559236,1.48,0.12,1.4848568955
2020-12-21 15:30:00,1.661,0.0635,1.6622133586999999,0.131,-0.0465,0.1390080933,1.53,0.11,1.5339491517,1.651,0.07350000000000001,1.6526352441,0.131,-0.0465,0.1390080933,1.52,0.12,1.5247294841999999
2020-12-21 16:00:00,1.6764999999999999,0.058,1.6775029806,0.14650000000000002,-0.052000000000000005,0.1554549774,1.53,0.11,1.5339491517,1.6665,0.068,1.6678867617000002,0.14650000000000002,-0.052000000000000005,0.1554549774,1.52,0.12,1.5247294841999999
2020-12-21 16:30:00,1.807,0.098,1.8096554921,0.147,-0.052000000000000005,0.1559262646,1.6600000000000001,0.15,1.6667633305,1.7970000000000002,0.108,1.8002424837,0.147,-0.052000000000000005,0.1559262646,1.65,0.16,1.6577394246
2020-12-21 17:00:00,1.877,0.114,1.8804587206,0.157,-0.056,0.16668833190000001,1.72,0.17,1.7283807451,1.877,0.114,1.8804587206,0.157,-0.056,0.16668833190000001,1.72,0.17,1.7283807451
2020-12-21 17:30:00,1.976,0.122,1.979762612,0.216,-0.078,0.2296519105,1.76,0.2,1.7713271860000002,1.976,0.122,1.979762612,0.216,-0.078,0.2296519105,1.76,0.2,1.7713271860000002
2020-12-21 18:00:00,2.1,0.884,2.2784766841,0.21,-0.076,0.2233293532,1.8900000000000001,0.96,2.1198348992,1.97,-0.616,2.0640629835,0.21,-0.076,0.2233293532,1.76,-0.54,1.840978001
2020-12-21 18:30:00,2.0065,0.156,2.0125551545,0.20650000000000002,-0.074,0.21935872450000002,1.8,0.23,1.8146349495,1.9865,0.046,1.9870325236,0.20650000000000002,-0.074,0.21935872450000002,1.78,0.12,1.7840403583
2020-12-21 19:00:00,1.9140000000000001,0.083,1.9157987890000001,0.214,-0.077,0.2274313083,1.7000000000000002,0.16,1.7075128111,1.904,0.093,1.9062699179,0.214,-0.077,0.2274313083,1.69,0.17,1.6985287751
2020-12-21 19:30:00,1.8165,0.28200000000000003,1.8382590268999999,0.2165,-0.078,0.2301222501,1.6,0.36,1.6400000000000001,1.7765,-0.148,1.7826542710000002,0.2165,-0.078,0.2301222501,1.56,-0.07,1.5615697230999999
2020-12-21 20:00:00,1.6655,0.046,1.6661351236000002,0.20550000000000002,-0.074,0.2184176046,1.46,0.12,1.4649232062,1.6555,0.016,1.6555773162,0.20550000000000002,-0.074,0.2184176046,1.45,0.09,1.4527904185
2020-12-21 20:30:00,1.5705,0.044,1.5711162433,0.21050000000000002,-0.076,0.22379957550000001,1.3599999999999999,0.12,1.3652838533,1.5705,0.014,1.5705623993,0.21050000000000002,-0.076,0.22379957550000001,1.3599999999999999,0.09,1.362974688
2020-12-21 21:00:00,1.4955,0.1585,1.503875826,0.2255,-0.0815,0.2397759371,1.27,0.24,1.2924782397,1.4755,-0.1315,1.4813482035,0.2255,-0.0815,0.2397759371,1.25,-0.05,1.2509996003000001
2020-12-21 21:30:00,1.4475,0.0175,1.4476057820000001,0.2275,-0.0825,0.2419969008,1.22,0.1,1.2240914998,1.4475,0.0275,1.4477612027,0.2275,-0.0825,0.2419969008,1.22,0.11,1.2249489785
2020-12-21 22:00:00,1.3535,0.023,1.3536954052,0.21350000000000002,-0.077,0.2269608997,1.1400000000000001,0.1,1.1443775601,1.3535,0.033,1.3539022306000001,0.21350000000000002,-0.077,0.2269608997,1.1400000000000001,0.11,1.1452947219
2020-12-21 22:30:00,1.271,-0.0025,1.2710024587,0.201,-0.07250000000000001,0.21367557180000002,1.07,0.07,1.0722872749,1.271,0.007500000000000001,1.2710221281,0.201,-0.07250000000000001,0.21367557180000002,1.07,0.08,1.0729864864
2020-12-21 23:00:00,1.1985000000000001,0.001,1.1985004172,0.2185,-0.079,0.23234295770000002,0.98,0.08,0.9832598843,1.1985000000000001,0.021,1.1986839659,0.2185,-0.079,0.23234295770000002,0.98,0.1,0.9850888285
2020-12-21 23:30:00,1.124,0.006500000000000001,1.1240187943,0.20400000000000001,-0.07350000000000001,0.2168369203,0.92,0.08,0.9234717104,1.124,0.026500000000000003,1.1243123454,0.20400000000000001,-0.07350000000000001,0.2168369203,0.92,0.1,0.9254188241
2020-12-22 00:00:00,1.049,0.002,1.0490019066,0.079,-0.028,0.0838152731,0.97,0.03,0.9704638066000001,1.059,0.012,1.0590679865000001,0.079,-0.028,0.0838152731,0.98,0.04,0.9808159868
2020-12-22 00:30:00,1.0885,0.007500000000000001,1.088525838,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.9400000000000001,0.06,0.9419129471000001,1.0885,0.007500000000000001,1.088525838,0.14850000000000002,-0.052500000000000005,0.15750714270000002,0.9400000000000001,0.06,0.9419129471000001
2020-12-22 01:00:00,1.171,0.006500000000000001,1.17101804,0.151,-0.053500000000000006,0.1601975343,1.02,0.06,1.021763182,1.171,0.006500000000000001,1.17101804,0.151,-0.053500000000000006,0.1601975343,1.02,0.06,1.021763182
2020-12-22 01:30:00,1.1265,-0.008,1.1265284062,0.10650000000000001,-0.038,0.1130763017,1.02,0.03,1.0204410811,1.1265,0.002,1.1265017754,0.10650000000000001,-0.038,0.1130763017,1.02,0.04,1.0207840124
2020-12-22 02:00:00,1.0865,-0.0235,1.086754112,0.0665,-0.0235,0.0705301354,1.02,0.0,1.02,1.0865,-0.0135,1.086583867,0.0665,-0.0235,0.0705301354,1.02,0.01,1.0200490184
2020-12-22 02:30:00,1.037,-0.024,1.037277687,0.067,-0.024,0.0711688134,0.97,0.0,0.97,1.047,-0.014,1.0470935966,0.067,-0.024,0.0711688134,0.98,0.01,0.9800510191
2020-12-22 03:00:00,1.0285,-0.021,1.0287143675,0.0585,-0.021,0.0621550481,0.97,0.0,0.97,1.0385,-0.011,1.0385582555,0.0585,-0.021,0.0621550481,0.98,0.01,0.9800510191
2020-12-22 03:30:00,0.9975,-0.031,0.997981588,0.08750000000000001,-0.031,0.0928291441,0.91,0.0,0.91,0.9975,-0.021,0.9977210281000001,0.08750000000000001,-0.031,0.0928291441,0.91,0.01,0.9100549434
2020-12-22 04:00:00,0.9905,-0.021,0.9907225898,0.030500000000000003,-0.011,0.032422985700000004,0.96,-0.01,0.9600520819,0.9905,-0.021,0.9907225898,0.030500000000000003,-0.011,0.032422985700000004,0.96,-0.01,0.9600520819
2020-12-22 04:30:00,0.9785,-0.0135,0.9785931228,0.0085,-0.0035,0.0091923882,0.97,-0.01,0.970051545,0.9785,-0.0135,0.9785931228,0.0085,-0.0035,0.0091923882,0.97,-0.01,0.970051545
2020-12-22 05:00:00,0.9550000000000001,-0.0125,0.9550818028,0.005,-0.0025,0.005590169900000001,0.9500000000000001,-0.01,0.9500526301000001,0.9550000000000001,-0.0125,0.9550818028,0.005,-0.0025,0.005590169900000001,0.9500000000000001,-0.01,0.9500526301000001
2020-12-22 05:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,1.03,0.01,1.0300485425,0.0,0.0,0.0,1.03,0.01,1.0300485425
2020-12-22 06:00:00,1.08,0.04,1.0807404869,0.0,0.0,0.0,1.08,0.04,1.0807404869,1.08,0.05,1.0811567879,0.0,0.0,0.0,1.08,0.05,1.0811567879
2020-12-22 06:30:00,1.17,0.06,1.1715374514,0.0,0.0,0.0,1.17,0.06,1.1715374514,1.17,0.07,1.1720921465,0.0,0.0,0.0,1.17,0.07,1.1720921465
2020-12-22 07:00:00,1.2715,0.079,1.273951824,0.0015,-0.001,0.0018027756000000002,1.27,0.08,1.2725171905,1.2715,0.069,1.2733708219,0.0015,-0.001,0.0018027756000000002,1.27,0.07,1.2719276709
2020-12-22 07:30:00,1.3525,0.129,1.3586380129,0.0025,-0.001,0.0026925824,1.35,0.13,1.3562448157,1.3425,0.029,1.3428131851,0.0025,-0.001,0.0026925824,1.34,0.03,1.3403357788
2020-12-22 08:00:00,1.3805,0.0795,1.3827872215,0.0005,-0.0005,0.0007071068,1.38,0.08,1.3823168957,1.3805,0.08950000000000001,1.3833981712,0.0005,-0.0005,0.0007071068,1.38,0.09,1.3829316686
2020-12-22 08:30:00,1.45,0.08,1.4522052197,0.0,0.0,0.0,1.45,0.08,1.4522052197,1.45,0.08,1.4522052197,0.0,0.0,0.0,1.45,0.08,1.4522052197
2020-12-22 09:00:00,1.45,0.08,1.4522052197,0.0,0.0,0.0,1.45,0.08,1.4522052197,1.45,0.08,1.4522052197,0.0,0.0,0.0,1.45,0.08,1.4522052197
2020-12-22 09:30:00,1.502,0.029,1.5022799340000002,0.002,-0.001,0.0022360680000000003,1.5,0.03,1.50029997,1.492,0.039,1.4925096315,0.002,-0.001,0.0022360680000000003,1.49,0.04,1.490536816
2020-12-22 10:00:00,1.504,0.028,1.5042606157,0.004,-0.002,0.004472136000000001,1.5,0.03,1.50029997,1.494,0.038,1.4944831883,0.004,-0.002,0.004472136000000001,1.49,0.04,1.490536816
2020-12-22 10:30:00,1.5015,0.029,1.5017800272000001,0.0015,-0.001,0.0018027756000000002,1.5,0.03,1.50029997,1.4915,0.039,1.4920098022000001,0.0015,-0.001,0.0018027756000000002,1.49,0.04,1.490536816
2020-12-22 11:00:00,1.5005000000000002,0.029500000000000002,1.5007899587,0.0005,-0.0005,0.0007071068,1.5,0.03,1.50029997,1.4905,0.0395,1.4910233063,0.0005,-0.0005,0.0007071068,1.49,0.04,1.490536816
2020-12-22 11:30:00,1.5070000000000001,0.0275,1.5072508915,0.007,-0.0025,0.0074330344,1.5,0.03,1.50029997,1.4969999999999999,0.0375,1.4974696157,0.007,-0.0025,0.0074330344,1.49,0.04,1.490536816
2020-12-22 12:00:00,1.5445,0.0575,1.5455699595999999,0.0045000000000000005,-0.0025,0.0051478151000000005,1.54,0.06,1.5411683879,1.5445,0.0675,1.5459742883,0.0045000000000000005,-0.0025,0.0051478151000000005,1.54,0.07,1.5415900882
2020-12-22 12:30:00,1.6215000000000002,0.059500000000000004,1.6225912917,0.0015,-0.0005,0.0015811388,1.62,0.06,1.6211107302999999,1.6115,0.0695,1.6129979851,0.0015,-0.0005,0.0015811388,1.6099999999999999,0.07,1.6115210207000001
2020-12-22 13:00:00,1.6640000000000001,0.0585,1.6650280028000002,0.004,-0.0015,0.0042720019,1.6600000000000001,0.06,1.6610839834000002,1.654,0.0685,1.6554178475999999,0.004,-0.0015,0.0042720019,1.65,0.07,1.651484181
2020-12-22 13:30:00,1.6280000000000001,0.077,1.6298199287,0.008,-0.003,0.0085440037,1.62,0.08,1.6219741058000001,1.6280000000000001,0.067,1.6293781022,0.008,-0.003,0.0085440037,1.62,0.07,1.6215116404
2020-12-22 14:00:00,1.599,0.0765,1.6008289259000001,0.009000000000000001,-0.0035,0.009656604000000001,1.5899999999999999,0.08,1.5920113065,1.599,0.0665,1.60038222,0.009000000000000001,-0.0035,0.009656604000000001,1.5899999999999999,0.07,1.5915401346
2020-12-22 14:30:00,1.6155,0.4605,1.6798513327,0.025500000000000002,-0.0095,0.027212129600000003,1.5899999999999999,0.47000000000000003,1.6580108564,1.5455,-0.3295,1.5802343181,0.025500000000000002,-0.0095,0.027212129600000003,1.52,-0.32,1.5533190271000001
2020-12-22 15:00:00,1.6155,0.9035000000000001,1.8509868989,0.0455,-0.0165,0.0483993802,1.57,0.92,1.8196977771,1.4755,-0.7865000000000001,1.6720294555000002,0.0455,-0.0165,0.0483993802,1.43,-0.77,1.6241305366
2020-12-22 15:30:00,1.6600000000000001,0.9055000000000001,1.8909072558000002,0.04,-0.0145,0.0425470328,1.62,0.92,1.8630083199,1.52,-0.7845000000000001,1.7105087693,0.04,-0.0145,0.0425470328,1.48,-0.77,1.6683225108
2020-12-22 16:00:00,1.7625000000000002,0.9045000000000001,1.9810417714000002,0.0425,-0.0155,0.045238258100000005,1.72,0.92,1.9505896543999999,1.6125,-0.7755000000000001,1.7892893841,0.0425,-0.0155,0.045238258100000005,1.57,-0.76,1.7442763543000002
2020-12-22 16:30:00,1.857,0.8895000000000001,2.0590432851,0.08700000000000001,-0.030500000000000003,0.092191377,1.77,0.92,1.9948182875,1.7269999999999999,-0.7105,1.8674419,0.08700000000000001,-0.030500000000000003,0.092191377,1.6400000000000001,-0.68,1.7753872817
2020-12-22 17:00:00,1.8785,0.082,1.8802888741000001,0.1085,-0.038,0.11496195020000001,1.77,0.12,1.774063133,1.8685,0.082,1.8702984388,0.1085,-0.038,0.11496195020000001,1.76,0.12,1.7640861657
2020-12-22 17:30:00,1.947,0.0825,1.9487470975,0.107,-0.0375,0.1133809949,1.8399999999999999,0.12,1.8439088915,1.947,0.0825,1.9487470975,0.107,-0.0375,0.1133809949,1.8399999999999999,0.12,1.8439088915
2020-12-22 18:00:00,2.058,0.9225000000000001,2.2552982619,0.078,-0.0275,0.0827058039,1.98,0.9500000000000001,2.1961101976,1.9180000000000001,-0.6975,2.0408895732,0.078,-0.0275,0.0827058039,1.8399999999999999,-0.67,1.9581879379
2020-12-22 18:30:00,2.071,0.975,2.289031673,0.041,-0.015,0.0436577599,2.03,0.99,2.258539351,1.901,-0.765,2.0491525077,0.041,-0.015,0.0436577599,1.8599999999999999,-0.75,2.0055173896
2020-12-22 19:00:00,1.976,0.717,2.1020620828,0.036000000000000004,-0.013000000000000001,0.0382753184,1.94,0.73,2.0728000386,1.846,-0.5630000000000001,1.9299442997,0.036000000000000004,-0.013000000000000001,0.0382753184,1.81,-0.55,1.8917187952
2020-12-22 19:30:00,1.8065,0.0565,1.8073833296,0.036500000000000005,-0.0135,0.0389165774,1.77,0.07,1.77138364,1.7965,0.0665,1.7977303747,0.036500000000000005,-0.0135,0.0389165774,1.76,0.08,1.7618172436
2020-12-22 20:00:00,1.759,0.063,1.7601278363000001,0.019,-0.007,0.0202484567,1.74,0.07,1.7414074767,1.749,0.073,1.7505227791,0.019,-0.007,0.0202484567,1.73,0.08,1.7318487232000002
2020-12-22 20:30:00,1.6520000000000001,0.069,1.6534403527000001,0.002,-0.001,0.0022360680000000003,1.65,0.07,1.651484181,1.6520000000000001,0.079,1.6538878438,0.002,-0.001,0.0022360680000000003,1.65,0.08,1.6519382555000002
2020-12-22 21:00:00,1.572,0.48550000000000004,1.6452641885000001,0.012,-0.0045000000000000005,0.012816005600000001,1.56,0.49,1.6351452535000002,1.502,-0.3745,1.5479839308,0.012,-0.0045000000000000005,0.012816005600000001,1.49,-0.37,1.5352524222000001
2020-12-22 21:30:00,1.443,0.025,1.4432165465,0.013000000000000001,-0.005,0.0139283883,1.43,0.03,1.4303146507,1.443,0.025,1.4432165465,0.013000000000000001,-0.005,0.0139283883,1.43,0.03,1.4303146507
2020-12-22 22:00:00,1.389,0.023,1.3891904117,0.019,-0.007,0.0202484567,1.37,0.03,1.3703284278,1.389,0.023,1.3891904117,0.019,-0.007,0.0202484567,1.37,0.03,1.3703284278
2020-12-22 22:30:00,1.3,0.022500000000000003,1.300194697,0.02,-0.007500000000000001,0.0213600094,1.28,0.03,1.2803515142,1.3,0.022500000000000003,1.300194697,0.02,-0.007500000000000001,0.0213600094,1.28,0.03,1.2803515142
2020-12-22 23:00:00,1.2075,0.02,1.2076656201,0.0275,-0.01,0.0292617498,1.18,0.03,1.1803812943,1.2075,0.02,1.2076656201,0.0275,-0.01,0.0292617498,1.18,0.03,1.1803812943
2020-12-22 23:30:00,1.12,0.0155,1.1201072493,0.04,-0.0145,0.0425470328,1.08,0.03,1.0804165863,1.12,0.0155,1.1201072493,0.04,-0.0145,0.0425470328,1.08,0.03,1.0804165863
2020-12-23 00:00:00,1.0575,-0.0035,1.0575057919,0.0375,-0.0135,0.039855990800000005,1.02,0.01,1.0200490184,1.0575,0.0165,1.0576287156,0.0375,-0.0135,0.039855990800000005,1.02,0.03,1.0204410811
2020-12-23 00:30:00,1.1015,-0.0015,1.1015010213,0.0315,-0.0115,0.0335335653,1.07,0.01,1.070046728,1.1015,0.018500000000000003,1.1016553454,0.0315,-0.0115,0.0335335653,1.07,0.03,1.0704204781
2020-12-23 01:00:00,1.1295,-0.0205,1.1296860183,0.029500000000000002,-0.0105,0.0313129366,1.1,-0.01,1.1000454536,1.1295,-0.0205,1.1296860183,0.029500000000000002,-0.0105,0.0313129366,1.1,-0.01,1.1000454536
2020-12-23 01:30:00,1.102,-0.021500000000000002,1.1022097124,0.032,-0.0115,0.0340036763,1.07,-0.01,1.070046728,1.102,-0.021500000000000002,1.1022097124,0.032,-0.0115,0.0340036763,1.07,-0.01,1.070046728
2020-12-23 02:00:00,1.067,-0.026500000000000003,1.0673290261,0.047,-0.0165,0.0498121471,1.02,-0.01,1.0200490184,1.067,-0.026500000000000003,1.0673290261,0.047,-0.0165,0.0498121471,1.02,-0.01,1.0200490184
2020-12-23 02:30:00,1.043,-0.018500000000000003,1.0431640571,0.023,-0.0085,0.0245203997,1.02,-0.01,1.0200490184,1.043,-0.018500000000000003,1.0431640571,0.023,-0.0085,0.0245203997,1.02,-0.01,1.0200490184
2020-12-23 03:00:00,1.0315,-0.021500000000000002,1.0317240426,0.0315,-0.0115,0.0335335653,1.0,-0.01,1.0000499988,1.0315,-0.021500000000000002,1.0317240426,0.0315,-0.0115,0.0335335653,1.0,-0.01,1.0000499988
2020-12-23 03:30:00,0.9815,-0.025,0.9818183386,0.0415,-0.015,0.044127655700000004,0.9400000000000001,-0.01,0.94005319,0.9815,-0.025,0.9818183386,0.0415,-0.015,0.044127655700000004,0.9400000000000001,-0.01,0.94005319
2020-12-23 04:00:00,0.9530000000000001,-0.025500000000000002,0.9533410985,0.043000000000000003,-0.0155,0.045708314300000004,0.91,-0.01,0.9100549434,0.9530000000000001,-0.025500000000000002,0.9533410985,0.043000000000000003,-0.0155,0.045708314300000004,0.91,-0.01,0.9100549434
2020-12-23 04:30:00,0.971,-0.0315,0.9715108080000001,0.061,-0.021500000000000002,0.0646780488,0.91,-0.01,0.9100549434,0.971,-0.0315,0.9715108080000001,0.061,-0.021500000000000002,0.0646780488,0.91,-0.01,0.9100549434
2020-12-23 05:00:00,0.9775,-0.0035,0.977506266,0.0375,-0.0135,0.039855990800000005,0.9400000000000001,0.01,0.94005319,0.9875,0.0165,0.9876378385000001,0.0375,-0.0135,0.039855990800000005,0.9500000000000001,0.03,0.9504735662
2020-12-23 05:30:00,1.0075,0.02,1.0076984916,0.0275,-0.01,0.0292617498,0.98,0.03,0.9804590761,1.0075,0.02,1.0076984916,0.0275,-0.01,0.0292617498,0.98,0.03,0.9804590761
2020-12-23 06:00:00,1.0555,0.07100000000000001,1.0578852726,0.025500000000000002,-0.009000000000000001,0.0270416346,1.03,0.08,1.0331021247,1.0555,-0.019,1.0556709951,0.025500000000000002,-0.009000000000000001,0.0270416346,1.03,-0.01,1.0300485425
2020-12-23 06:30:00,1.1715,0.3285,1.2166858674,0.0315,-0.0115,0.0335335653,1.1400000000000001,0.34,1.1896217886,1.1315,-0.2015,1.1493017445,0.0315,-0.0115,0.0335335653,1.1,-0.19,1.1162884932
2020-12-23 07:00:00,1.2745,0.07050000000000001,1.276448393,0.0545,-0.0195,0.057883503700000005,1.22,0.09,1.2233151679,1.2745,0.09050000000000001,1.2777090827,0.0545,-0.0195,0.057883503700000005,1.22,0.11,1.2249489785
2020-12-23 07:30:00,1.355,0.24050000000000002,1.3761777683,0.055,-0.0195,0.05835452,1.3,0.26,1.3257450735,1.335,-0.059500000000000004,1.3363252785,0.055,-0.0195,0.05835452,1.28,-0.04,1.2806248475
2020-12-23 08:00:00,1.388,0.8895000000000001,1.6485612667,0.058,-0.0205,0.061516258000000004,1.33,0.91,1.6115210207000001,1.258,-0.7605000000000001,1.4700082483,0.058,-0.0205,0.061516258000000004,1.2,-0.74,1.4098226839
2020-12-23 08:30:00,1.3685,0.189,1.3814895041,0.0585,-0.021,0.0621550481,1.31,0.21,1.3267252918,1.3385,-0.081,1.3409486381,0.0585,-0.021,0.0621550481,1.28,-0.06,1.2814054784
2020-12-23 09:00:00,1.384,0.044,1.3846992453,0.074,-0.026000000000000002,0.0784346862,1.31,0.07,1.3118688959,1.354,0.054,1.3550763816,0.074,-0.026000000000000002,0.0784346862,1.28,0.08,1.2824975634
2020-12-23 09:30:00,1.429,0.035,1.4294285572,0.099,-0.035,0.1050047618,1.33,0.07,1.3318408313,1.429,0.045,1.4297083619,0.099,-0.035,0.1050047618,1.33,0.08,1.3324038427
2020-12-23 10:00:00,1.4605000000000001,0.038,1.4609942676,0.09050000000000001,-0.032,0.09599088500000001,1.37,0.07,1.3717871555,1.4605000000000001,0.048,1.4612885581000001,0.09050000000000001,-0.032,0.09599088500000001,1.37,0.08,1.3723337786
2020-12-23 10:30:00,1.5030000000000001,0.0475,1.5037503948,0.063,-0.022500000000000003,0.06689730940000001,1.44,0.07,1.441700385,1.5030000000000001,0.0575,1.5040994814,0.063,-0.022500000000000003,0.06689730940000001,1.44,0.08,1.4422205102
2020-12-23 11:00:00,1.57,0.0485,1.5707489456000001,0.06,-0.021500000000000002,0.06373578270000001,1.51,0.07,1.5116216458,1.57,0.0585,1.5710895105,0.06,-0.021500000000000002,0.06373578270000001,1.51,0.08,1.5121177203
2020-12-23 11:30:00,1.6135000000000002,0.064,1.6147687915,0.07350000000000001,-0.026000000000000002,0.0779631323,1.54,0.09,1.5426276284,1.6135000000000002,0.074,1.6151960407,0.07350000000000001,-0.026000000000000002,0.0779631323,1.54,0.1,1.5432433379
2020-12-23 12:00:00,1.6045,0.05,1.6052788699,0.1145,-0.04,0.1212858195,1.49,0.09,1.4927156461,1.5945,0.06,1.5956284812,0.1145,-0.04,0.1212858195,1.48,0.1,1.4833745313
2020-12-23 12:30:00,1.6235,0.057,1.6245003078,0.0935,-0.033,0.0991526601,1.53,0.09,1.5326447729,1.6135000000000002,0.067,1.6148904762,0.0935,-0.033,0.0991526601,1.52,0.1,1.5232859219
2020-12-23 13:00:00,1.647,0.059000000000000004,1.6480564311,0.08700000000000001,-0.031,0.0923579991,1.56,0.09,1.5625939972,1.637,0.059000000000000004,1.6380628804000001,0.08700000000000001,-0.031,0.0923579991,1.55,0.09,1.5526107046000002
2020-12-23 13:30:00,1.6295000000000002,0.0405,1.6300032209,0.1395,-0.0495,0.1480219578,1.49,0.09,1.4927156461,1.6295000000000002,0.060500000000000005,1.6306227338000001,0.1395,-0.0495,0.1480219578,1.49,0.11,1.4940548852
2020-12-23 14:00:00,1.566,0.042,1.5665631171,0.136,-0.048,0.14422205100000002,1.43,0.09,1.4328293688,1.556,0.062,1.5572347286000001,0.136,-0.048,0.14422205100000002,1.42,0.11,1.4242541908000002
2020-12-23 14:30:00,1.5935000000000001,0.0425,1.5940666548,0.1335,-0.0475,0.1416986238,1.46,0.09,1.4627713423,1.5935000000000001,0.0625,1.5947252114000001,0.1335,-0.0475,0.1416986238,1.46,0.11,1.4641379716
2020-12-23 15:00:00,1.6,0.033,1.6003402762999999,0.16,-0.057,0.16984993380000002,1.44,0.09,1.4428097588,1.6,0.053,1.6008775718,0.16,-0.057,0.16984993380000002,1.44,0.11,1.4441952777
2020-12-23 15:30:00,1.604,0.059000000000000004,1.605084733,0.224,-0.081,0.23819529800000003,1.38,0.14,1.3870832708,1.604,0.059000000000000004,1.605084733,0.224,-0.081,0.23819529800000003,1.38,0.14,1.3870832708
2020-12-23 16:00:00,1.548,0.021500000000000002,1.5481492984,0.218,-0.0785,0.2317029348,1.33,0.1,1.3337541003,1.548,0.0315,1.5483204609999999,0.218,-0.0785,0.2317029348,1.33,0.11,1.3345411195999999
2020-12-23 16:30:00,1.6735,0.030500000000000003,1.6737779124,0.1935,-0.0695,0.2056027724,1.48,0.1,1.4833745313,1.6635,0.0505,1.6642663549,0.1935,-0.0695,0.2056027724,1.47,0.12,1.4748898264
2020-12-23 17:00:00,1.858,0.47400000000000003,1.9175088005,0.23800000000000002,-0.08600000000000001,0.2530612574,1.62,0.56,1.7140595089000001,1.788,-0.296,1.8123355098,0.23800000000000002,-0.08600000000000001,0.2530612574,1.55,-0.21,1.564161117
2020-12-23 17:30:00,2.025,0.9615,2.2416750991,0.245,-0.08850000000000001,0.2604942418,1.78,1.05,2.0666155908,1.865,-0.7685000000000001,2.0171309452,0.245,-0.08850000000000001,0.2604942418,1.62,-0.68,1.7569291392
2020-12-23 18:00:00,2.0275,0.41050000000000003,2.0686388037,0.24750000000000003,-0.08950000000000001,0.2631852959,1.78,0.5,1.8488915598000002,1.9675,-0.1895,1.9766047910000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.72,-0.1,1.7229045243
2020-12-23 18:30:00,2.0185,0.5635,2.0956799613,0.1285,-0.0465,0.1366546743,1.8900000000000001,0.61,1.986001007,1.9285,-0.3665,1.9630166836,0.1285,-0.0465,0.1366546743,1.8,-0.32,1.8282231811
2020-12-23 19:00:00,1.9969999999999999,0.9005000000000001,2.1906412874,0.247,-0.08950000000000001,0.2627151499,1.75,0.99,2.0106217944,1.847,-0.7595000000000001,1.9970601518,0.247,-0.08950000000000001,0.2627151499,1.6,-0.67,1.7346181136
2020-12-23 19:30:00,1.9115000000000002,0.9425,2.1312293401,0.24150000000000002,-0.08750000000000001,0.2568628038,1.67,1.03,1.9620907217,1.7615,-0.8075,1.9377663688000002,0.24150000000000002,-0.08750000000000001,0.2568628038,1.52,-0.72,1.6819036833
2020-12-23 20:00:00,1.8265,0.35050000000000003,1.8598259327000002,0.24650000000000002,-0.08950000000000001,0.2622451143,1.58,0.44,1.6401219466999999,1.7665000000000002,-0.1995,1.7777295914,0.24650000000000002,-0.08950000000000001,0.2622451143,1.52,-0.11,1.5239750654000002
2020-12-23 20:30:00,1.6775,0.0505,1.678259962,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.14,1.4368368035,1.6675,0.0505,1.6682645174,0.24750000000000003,-0.08950000000000001,0.2631852959,1.42,0.14,1.4268847185
2020-12-23 21:00:00,1.5735000000000001,0.032,1.5738253556,0.24350000000000002,-0.088,0.2589135956,1.33,0.12,1.335402561,1.5735000000000001,0.052000000000000005,1.5743589965,0.24350000000000002,-0.088,0.2589135956,1.33,0.14,1.3373481221999999
2020-12-23 21:30:00,1.506,0.051000000000000004,1.5068632983999999,0.246,-0.089,0.2616046636,1.26,0.14,1.2677539193,1.496,0.001,1.4960003342000001,0.246,-0.089,0.2616046636,1.25,0.09,1.2532358118
2020-12-23 22:00:00,1.4275,0.01,1.4275350258000001,0.24750000000000003,-0.09,0.263355748,1.18,0.1,1.1842297074,1.4275,0.03,1.4278152016,0.24750000000000003,-0.09,0.263355748,1.18,0.12,1.1860860003
2020-12-23 22:30:00,1.348,0.0105,1.3480408932999999,0.248,-0.08950000000000001,0.2636555518,1.1,0.1,1.1045361017,1.348,0.030500000000000003,1.3483450041,0.248,-0.08950000000000001,0.2636555518,1.1,0.12,1.1065260955
2020-12-23 23:00:00,1.2485,-0.01,1.2485400474000001,0.2485,-0.09,0.2642957624,1.0,0.08,1.0031948963,1.2485,-0.01,1.2485400474000001,0.2485,-0.09,0.2642957624,1.0,0.08,1.0031948963
2020-12-23 23:30:00,1.178,-0.0095,1.1780383058,0.248,-0.08950000000000001,0.2636555518,0.93,0.08,0.9334345183,1.178,0.0105,1.1780467945,0.248,-0.08950000000000001,0.2636555518,0.93,0.1,0.9353608929
2020-12-24 00:00:00,1.1285,-0.0095,1.128539986,0.2485,-0.08950000000000001,0.26412591690000004,0.88,0.08,0.8836288814000001,1.1285,-0.0095,1.128539986,0.2485,-0.08950000000000001,0.26412591690000004,0.88,0.08,0.8836288814000001
2020-12-24 00:30:00,1.158,-0.0095,1.1580389674,0.248,-0.08950000000000001,0.2636555518,0.91,0.08,0.9135097153,1.168,-0.0095,1.1680386338,0.248,-0.08950000000000001,0.2636555518,0.92,0.08,0.9234717104
2020-12-24 01:00:00,1.2385,-0.01,1.2385403708,0.2485,-0.09,0.2642957624,0.99,0.08,0.9932270637,1.2485,-0.01,1.2485400474000001,0.2485,-0.09,0.2642957624,1.0,0.08,1.0031948963
2020-12-24 01:30:00,1.2185,-0.0095,1.2185370327,0.2485,-0.08950000000000001,0.26412591690000004,0.97,0.08,0.9732933782000001,1.2285,-0.0095,1.2285367312,0.2485,-0.08950000000000001,0.26412591690000004,0.98,0.08,0.9832598843
2020-12-24 02:00:00,1.1785,-0.0095,1.1785382896,0.2485,-0.08950000000000001,0.26412591690000004,0.93,0.08,0.9334345183,1.1785,0.0105,1.1785467746,0.2485,-0.08950000000000001,0.26412591690000004,0.93,0.1,0.9353608929
2020-12-24 02:30:00,1.1385,-0.026000000000000002,1.1387968432,0.23850000000000002,-0.08600000000000001,0.2535315562,0.9,0.06,0.9019977827000001,1.1385,-0.016,1.1386124231,0.23850000000000002,-0.08600000000000001,0.2535315562,0.9,0.07,0.9027181177
2020-12-24 03:00:00,1.1375,0.1645,1.1493330675,0.23750000000000002,-0.0855,0.2524212749,0.9,0.25,0.9340770846,1.1075,-0.2155,1.1282714656,0.23750000000000002,-0.0855,0.2524212749,0.87,-0.13,0.8796590248
2020-12-24 03:30:00,1.1505,0.7905000000000001,1.3959013217,0.2205,-0.0795,0.2343938992,0.93,0.87,1.2734991166,1.0305,-0.8595,1.3418906438,0.2205,-0.0795,0.2343938992,0.81,-0.78,1.1244998888
2020-12-24 04:00:00,1.114,0.7855000000000001,1.3630870295,0.234,-0.0845,0.24878956970000002,0.88,0.87,1.23745707,0.994,-0.8645,1.3173443931,0.234,-0.0845,0.24878956970000002,0.76,-0.78,1.0890362712
2020-12-24 04:30:00,1.0855,0.7885000000000001,1.3416566252,0.2255,-0.0815,0.2397759371,0.86,0.87,1.2233151679,0.9555,-0.8615,1.2865311889,0.2255,-0.0815,0.2397759371,0.73,-0.78,1.0683164325
2020-12-24 05:00:00,1.063,0.797,1.3286000151000001,0.093,-0.033,0.0986813052,0.97,0.8300000000000001,1.276636205,0.9430000000000001,-0.863,1.2782871352,0.093,-0.033,0.0986813052,0.85,-0.8300000000000001,1.1880235688
2020-12-24 05:30:00,1.0915,0.785,1.3444691332,0.18150000000000002,-0.065,0.1927880961,0.91,0.85,1.2452309022999999,0.9715,-0.855,1.2941550332,0.18150000000000002,-0.065,0.1927880961,0.79,-0.79,1.1172287143
2020-12-24 06:00:00,1.1385,0.49,1.2394685353,0.1685,-0.06,0.178863775,0.97,0.55,1.1150784726,1.0585,-0.49,1.1664142703,0.1685,-0.06,0.178863775,0.89,-0.43,0.9884331035
2020-12-24 06:30:00,1.2245,0.05,1.2255203997,0.0845,-0.03,0.08966744110000001,1.1400000000000001,0.08,1.1428035702,1.2245,0.05,1.2255203997,0.0845,-0.03,0.08966744110000001,1.1400000000000001,0.08,1.1428035702
2020-12-24 07:00:00,1.3625,0.518,1.4576454473,0.0325,-0.012,0.034644624400000004,1.33,0.53,1.4317122616,1.2925,-0.362,1.3422370319999999,0.0325,-0.012,0.034644624400000004,1.26,-0.35000000000000003,1.3077079185
2020-12-24 07:30:00,1.477,0.9135000000000001,1.7366667067,0.017,-0.006500000000000001,0.0182002747,1.46,0.92,1.7256882685,1.337,-0.7665000000000001,1.5411331059,0.017,-0.006500000000000001,0.0182002747,1.32,-0.76,1.5231546212
2020-12-24 08:00:00,1.471,0.606,1.5909358881,0.151,-0.054,0.1603652082,1.32,0.66,1.4758048651,1.381,-0.454,1.4537114569,0.151,-0.054,0.1603652082,1.23,-0.4,1.2934063553000001
2020-12-24 08:30:00,1.5195,0.0785,1.5215263718,0.1995,-0.07150000000000001,0.2119256945,1.32,0.15,1.3284953895,1.5095,0.0785,1.5115397778,0.1995,-0.07150000000000001,0.2119256945,1.31,0.15,1.3185598204
2020-12-24 09:00:00,1.546,0.0685,1.5475168012,0.226,-0.0815,0.2402462279,1.32,0.15,1.3284953895,1.536,0.0685,1.5375266664,0.226,-0.0815,0.2402462279,1.31,0.15,1.3185598204
2020-12-24 09:30:00,1.566,0.039,1.5664855569,0.226,-0.081,0.240077071,1.34,0.12,1.3453624047,1.566,0.059000000000000004,1.5671110363,0.226,-0.081,0.240077071,1.34,0.14,1.3472935834
2020-12-24 10:00:00,1.588,0.0415,1.5885421776,0.168,-0.0585,0.17789392910000001,1.42,0.1,1.4235167719000001,1.5779999999999998,0.051500000000000004,1.5788401597,0.168,-0.0585,0.17789392910000001,1.4100000000000001,0.11,1.4142842713000001
2020-12-24 10:30:00,1.5594999999999999,0.0335,1.5598597693,0.1895,-0.0665,0.2008295297,1.37,0.1,1.3736447867,1.5594999999999999,0.0335,1.5598597693,0.1895,-0.0665,0.2008295297,1.37,0.1,1.3736447867
2020-12-24 11:00:00,1.5545,0.0245,1.5546930565000001,0.1345,-0.0455,0.1419876755,1.42,0.07,1.4217243052000001,1.5545,0.0345,1.554882793,0.1345,-0.0455,0.1419876755,1.42,0.08,1.4222517358
2020-12-24 11:30:00,1.512,0.03,1.5122975898000002,0.062,-0.02,0.0651459899,1.45,0.05,1.4508618129,1.512,0.04,1.512529008,0.062,-0.02,0.0651459899,1.45,0.06,1.4512408484
2020-12-24 12:00:00,1.494,0.028,1.4942623598,0.074,-0.022,0.0772010363,1.42,0.05,1.420880009,1.494,0.038,1.4944831883,0.074,-0.022,0.0772010363,1.42,0.06,1.4212670404
2020-12-24 12:30:00,1.5055,0.022,1.5056607354,0.14550000000000002,-0.048,0.15321308690000002,1.3599999999999999,0.07,1.3618002790000001,1.5155,0.032,1.5158378046,0.14550000000000002,-0.048,0.15321308690000002,1.37,0.08,1.3723337786
2020-12-24 13:00:00,1.5625,0.057,1.5635393343000001,0.1325,-0.043000000000000003,0.1393027279,1.43,0.1,1.4334922393,1.5725,0.067,1.5739266978000002,0.1325,-0.043000000000000003,0.1393027279,1.44,0.11,1.4441952777
2020-12-24 13:30:00,1.5305,0.046,1.5311911213,0.1605,-0.054,0.16934063300000002,1.37,0.1,1.3736447867,1.5405,0.056,1.5415175153,0.1605,-0.054,0.16934063300000002,1.38,0.11,1.3843771163
2020-12-24 14:00:00,1.522,0.041,1.5225521338,0.222,-0.079,0.2356374334,1.3,0.12,1.3055267136,1.522,0.051000000000000004,1.5228542281,0.222,-0.079,0.2356374334,1.3,0.13,1.3064838307
2020-12-24 14:30:00,1.5434999999999999,0.051500000000000004,1.5443589285,0.1935,-0.0685,0.2052668994,1.35,0.12,1.3553228398,1.5434999999999999,0.061500000000000006,1.5447247328,0.1935,-0.0685,0.2052668994,1.35,0.13,1.3562448157
2020-12-24 15:00:00,1.5495,0.0415,1.5500556442,0.2195,-0.0785,0.23311477860000002,1.33,0.12,1.335402561,1.5495,0.051500000000000004,1.5503556044,0.2195,-0.0785,0.23311477860000002,1.33,0.13,1.3363382805000001
2020-12-24 15:30:00,1.613,0.052000000000000005,1.613837972,0.163,-0.058,0.1730115603,1.45,0.11,1.4541664279,1.613,0.062,1.6141911287,0.163,-0.058,0.1730115603,1.45,0.12,1.454957044
2020-12-24 16:00:00,1.708,0.0425,1.7085286799000001,0.188,-0.0675,0.1997504693,1.52,0.11,1.5239750654000002,1.708,0.052500000000000005,1.7088066742999999,0.188,-0.0675,0.1997504693,1.52,0.12,1.5247294841999999
2020-12-24 16:30:00,1.8435000000000001,0.07100000000000001,1.8448667296,0.1935,-0.069,0.2054342961,1.65,0.14,1.6559287424,1.8335,0.081,1.8352883288,0.1935,-0.069,0.2054342961,1.6400000000000001,0.15,1.6468454694
2020-12-24 17:00:00,1.9955,0.29550000000000004,2.0172606426,0.1255,-0.044500000000000005,0.1331559236,1.87,0.34,1.9006577809,1.9555,-0.14450000000000002,1.9608315838,0.1255,-0.044500000000000005,0.1331559236,1.83,-0.1,1.8327302038000002
2020-12-24 17:30:00,2.093,0.089,2.0948914053,0.14300000000000002,-0.051000000000000004,0.1518222645,1.9500000000000002,0.14,1.9550191815,2.093,0.099,2.0953400679,0.14300000000000002,-0.051000000000000004,0.1518222645,1.9500000000000002,0.15,1.9557607216
2020-12-24 18:00:00,2.0915,0.091,2.0934787436,0.0815,-0.029,0.08650578020000001,2.01,0.12,2.0135789033,2.0915,0.101,2.0939372603,0.0815,-0.029,0.08650578020000001,2.01,0.13,2.0141995929
2020-12-24 18:30:00,2.048,0.0955,2.0502254144,0.068,-0.0245,0.0722789734,1.98,0.12,1.9836330306,2.048,0.10550000000000001,2.0507155459,0.068,-0.0245,0.0722789734,1.98,0.13,1.9842630874
2020-12-24 19:00:00,1.9729999999999999,0.0675,1.9741543126,0.033,-0.0125,0.035288099999999996,1.94,0.08,1.9416487839,1.963,0.0775,1.9645292693,0.033,-0.0125,0.035288099999999996,1.9300000000000002,0.09,1.9320973060000002
2020-12-24 19:30:00,1.899,0.0765,1.9005402520999999,0.009000000000000001,-0.0035,0.009656604000000001,1.8900000000000001,0.08,1.891692364,1.899,0.08650000000000001,1.9009690292,0.009000000000000001,-0.0035,0.009656604000000001,1.8900000000000001,0.09,1.8921416437
2020-12-24 20:00:00,1.8130000000000002,0.101,1.8158111135000001,0.053,-0.019,0.056302753000000004,1.76,0.12,1.7640861657,1.803,0.021,1.803122292,0.053,-0.019,0.056302753000000004,1.75,0.04,1.7504570832000002
2020-12-24 20:30:00,1.7255,0.0465,1.7261264438000001,0.0655,-0.0235,0.0695880737,1.6600000000000001,0.07,1.6614752481,1.7255,0.0565,1.7264247739,0.0655,-0.0235,0.0695880737,1.6600000000000001,0.08,1.6619265928
2020-12-24 21:00:00,1.6640000000000001,0.037,1.6644113073,0.064,-0.023,0.0680073525,1.6,0.06,1.6011246048,1.654,0.057,1.654981873,0.064,-0.023,0.0680073525,1.5899999999999999,0.08,1.5920113065
2020-12-24 21:30:00,1.585,0.21350000000000002,1.5993146188,0.075,-0.026500000000000003,0.07954401300000001,1.51,0.24,1.5289538907,1.5550000000000002,-0.1565,1.5628554796,0.075,-0.026500000000000003,0.07954401300000001,1.48,-0.13,1.4856984889
2020-12-24 22:00:00,1.5150000000000001,0.007,1.5150161715000001,0.065,-0.023,0.0689492567,1.45,0.03,1.4503103116,1.5150000000000001,0.017,1.5150953765000001,0.065,-0.023,0.0689492567,1.45,0.04,1.4505516192
2020-12-24 22:30:00,1.4785,0.0195,1.4786285876,0.0285,-0.0105,0.0303726851,1.45,0.03,1.4503103116,1.4785,0.029500000000000002,1.4787942724,0.0285,-0.0105,0.0303726851,1.45,0.04,1.4505516192
2020-12-24 23:00:00,1.3625,-0.018500000000000003,1.3626255905,0.022500000000000003,-0.0085,0.024052026900000002,1.34,-0.01,1.3400373129,1.3725,-0.0085,1.3725263203,0.022500000000000003,-0.0085,0.024052026900000002,1.35,0.0,1.35
2020-12-24 23:30:00,1.283,-0.0145,1.2830819343,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.27,-0.01,1.2700393695,1.283,-0.0045000000000000005,1.2830078916,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.27,0.0,1.27
2020-12-25 00:00:00,1.229,-0.0135,1.2290741434,0.009000000000000001,-0.0035,0.009656604000000001,1.22,-0.01,1.2200409829,1.229,-0.0035,1.2290049836999999,0.009000000000000001,-0.0035,0.009656604000000001,1.22,0.0,1.22
2020-12-25 00:30:00,1.244,-0.012,1.2440578765,0.004,-0.002,0.004472136000000001,1.24,-0.01,1.2400403219,1.224,-0.002,1.224001634,0.004,-0.002,0.004472136000000001,1.22,0.0,1.22
2020-12-25 01:00:00,1.3105,-0.0105,1.3105420634,0.0005,-0.0005,0.0007071068,1.31,-0.01,1.3100381674000001,1.3205,-0.0005,1.3205000947,0.0005,-0.0005,0.0007071068,1.32,0.0,1.32
2020-12-25 01:30:00,1.2805,-0.0105,1.2805430489,0.0005,-0.0005,0.0007071068,1.28,-0.01,1.2800390619,1.2905,-0.0005,1.2905000969,0.0005,-0.0005,0.0007071068,1.29,0.0,1.29
2020-12-25 02:00:00,1.22,-0.05,1.2210241603,0.0,0.0,0.0,1.22,-0.05,1.2210241603,1.23,-0.04,1.2306502346000001,0.0,0.0,0.0,1.23,-0.04,1.2306502346000001
2020-12-25 02:30:00,1.223,-0.051000000000000004,1.2240629069,0.003,-0.001,0.0031622777,1.22,-0.05,1.2210241603,1.233,-0.041,1.2336814824,0.003,-0.001,0.0031622777,1.23,-0.04,1.2306502346000001
2020-12-25 03:00:00,1.1915,-0.051000000000000004,1.1925909819,0.0015,-0.001,0.0018027756000000002,1.19,-0.05,1.191049957,1.1915,-0.041,1.1922052047,0.0015,-0.001,0.0018027756000000002,1.19,-0.04,1.1906720791
2020-12-25 03:30:00,1.1455,-0.052000000000000005,1.1466796632,0.0055000000000000005,-0.002,0.00585235,1.1400000000000001,-0.05,1.1410959644,1.1455,-0.042,1.1462697108,0.0055000000000000005,-0.002,0.00585235,1.1400000000000001,-0.04,1.1407015385000001
2020-12-25 04:00:00,1.1555,-0.0555,1.1568320967,0.0155,-0.0055000000000000005,0.0164468842,1.1400000000000001,-0.05,1.1410959644,1.1555,-0.0455,1.1563954773,0.0155,-0.0055000000000000005,0.0164468842,1.1400000000000001,-0.04,1.1407015385000001
2020-12-25 04:30:00,1.1135,-0.045,1.114408924,0.0135,-0.005,0.01439618,1.1,-0.04,1.1007270325,1.1235,-0.025,1.1237781142,0.0135,-0.005,0.01439618,1.11,-0.02,1.1101801656
2020-12-25 05:00:00,1.107,-0.046,1.107955324,0.017,-0.006,0.0180277564,1.09,-0.04,1.090733698,1.107,-0.026000000000000002,1.1073052876,0.017,-0.006,0.0180277564,1.09,-0.02,1.0901834708
2020-12-25 05:30:00,1.156,-0.0095,1.1560390348,0.026000000000000002,-0.0095,0.0276812211,1.13,0.0,1.13,1.156,-0.0095,1.1560390348,0.026000000000000002,-0.0095,0.0276812211,1.13,0.0,1.13
2020-12-25 06:00:00,1.237,0.0235,1.2372232014,0.017,-0.006500000000000001,0.0182002747,1.22,0.03,1.2203687967,1.237,0.0235,1.2372232014,0.017,-0.006500000000000001,0.0182002747,1.22,0.03,1.2203687967
2020-12-25 06:30:00,1.3599999999999999,0.43,1.4263590011,0.0,0.0,0.0,1.3599999999999999,0.43,1.4263590011,1.3,-0.33,1.3412307781,0.0,0.0,0.0,1.3,-0.33,1.3412307781
